Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-03-31 00:30:00,42.19036448,10.80218964,43.5512819096,5.15036448,1.50218964,5.364963,37.04,9.3,38.1896792341,136.21,42.61036448,12.92218964,44.5266902679,5.15036448,1.50218964,5.364963,37.46,11.42,39.1620734895,136.39,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,136.39
2019-03-31 01:00:00,43.31396064,10.92323852,44.6700831216,5.39396064,1.5732385199999999,5.618709,37.92,9.35,39.0557153308,136.05,43.71396064,13.04323852,45.6183781597,5.39396064,1.5732385199999999,5.618709,38.32,11.47,39.9997912495,136.22,5.39396064,1.5732385199999999,5.618709,5.39396064,1.5732385199999999,5.618709,0.0,0.0,0.0,136.22
2019-03-31 01:30:00,44.80162336,10.77172348,46.0783624104,5.01162336,1.46172348,5.220441,39.79,9.31,40.8646571012,0.003,45.22162336,12.88172348,47.0205701702,5.01162336,1.46172348,5.220441,40.21,11.42,41.8002452146,0.003,5.01162336,1.46172348,5.220441,5.01162336,1.46172348,5.220441,0.0,0.0,0.0,0.003
2019-03-31 02:00:00,43.6086864,10.6217002,44.8836055222,4.9086864,1.4317001999999999,5.113215,38.7,9.19,39.7762001705,0.003,44.0286864,12.7217002,45.8297597865,4.9086864,1.4317001999999999,5.113215,39.12,11.29,40.7165629689,0.003,4.9086864,1.4317001999999999,5.113215,4.9086864,1.4317001999999999,5.113215,0.0,0.0,0.0,0.003
2019-03-31 02:30:00,42.39895616,11.05302888,43.8159894431,4.8789561599999995,1.42302888,5.082246,37.52,9.63,38.7361239672,136.15,42.78895616,13.18302888,44.7737313579,4.8789561599999995,1.42302888,5.082246,37.91,11.76,39.6921365008,136.42,4.8789561599999995,1.42302888,5.082246,4.8789561599999995,1.42302888,5.082246,0.0,0.0,0.0,136.42
2019-03-31 03:00:00,41.3817632,11.2875976,42.8935914225,5.0317632,1.4675976,5.24142,36.35,9.82,37.6530861949,136.37,41.7617632,13.4275976,43.8673596525,5.0317632,1.4675976,5.24142,36.73,11.96,38.6281568289,136.57,5.0317632,1.4675976,5.24142,5.0317632,1.4675976,5.24142,0.0,0.0,0.0,136.57
2019-03-31 03:30:00,40.63708768,11.53456724,42.2423855449,5.22708768,1.52456724,5.444883,35.41,10.01,36.7976656868,136.12,41.02708768,13.65456724,43.2396707898,5.22708768,1.52456724,5.444883,35.8,12.13,37.7991653347,136.34,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,136.34
2019-03-31 04:00:00,39.71715776,11.77083768,41.4246936044,5.07715776,1.48083768,5.288706,34.64,10.29,36.1360443325,136.26,40.06715776,13.91083768,42.4133061188,5.07715776,1.48083768,5.288706,34.99,12.43,37.1322635992,136.44,5.07715776,1.48083768,5.288706,5.07715776,1.48083768,5.288706,0.0,0.0,0.0,136.44
2019-03-31 04:30:00,39.94441056,11.82545308,41.658099759,5.02441056,1.46545308,5.233761,34.92,10.36,36.4243874348,136.45,40.33441056,13.93545308,42.6738974991,5.02441056,1.46545308,5.233761,35.31,12.47,37.4472562413,136.67,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,136.67
2019-03-31 05:00:00,40.44417088,11.54204984,42.0588857755,4.94417088,1.4420498400000001,5.150178,35.5,10.1,36.9088065372,136.41,40.81417088,13.67204984,43.0432514042,4.94417088,1.4420498400000001,5.150178,35.87,12.23,37.8976226167,136.61,4.94417088,1.4420498400000001,5.150178,4.94417088,1.4420498400000001,5.150178,0.0,0.0,0.0,136.61
2019-03-31 05:30:00,41.1124624,11.1869682,42.6073094914,5.1324624,1.4969682,5.346315,35.98,9.69,37.2619980677,136.38,41.4724624,13.2869682,43.5489226212,5.1324624,1.4969682,5.346315,36.34,11.79,38.2047078251,136.47,5.1324624,1.4969682,5.346315,5.1324624,1.4969682,5.346315,0.0,0.0,0.0,136.47
2019-03-31 06:00:00,41.69763712,10.97764416,43.118460231,5.23763712,1.52764416,5.455872,36.46,9.45,37.6647593912,136.31,42.04763712,13.06764416,44.0314332184,5.23763712,1.52764416,5.455872,36.81,11.54,38.5765174685,136.47,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,136.47
2019-03-31 06:30:00,44.21752736,10.44969548,45.4355132188,5.10752736,1.48969548,5.320341,39.11,8.96,40.1232314252,136.11,44.60752736,12.50969548,46.3284359565,5.10752736,1.48969548,5.320341,39.5,11.02,41.0084186479,136.3,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,136.3
2019-03-31 07:00:00,45.38534912,11.44156016,46.8053331752,5.52534912,1.61156016,5.755572,39.86,9.83,41.0542141564,136.25,45.77534912,11.66156016,47.2374276652,5.52534912,1.61156016,5.755572,40.25,10.05,41.4857204349,136.41,5.52534912,1.61156016,5.755572,5.52534912,1.61156016,5.755572,0.0,0.0,0.0,136.41
2019-03-31 07:30:00,47.54840544,11.20328492,48.8504294033,6.14840544,1.79328492,6.404589,41.4,9.41,42.4559548238,136.84,47.99840544,10.99328492,49.24123514,6.14840544,1.79328492,6.404589,41.85,9.2,42.849299877600004,137.06,6.14840544,1.79328492,6.404589,6.14840544,1.79328492,6.404589,0.0,0.0,0.0,137.06
2019-03-31 08:00:00,50.49890432,9.55426376,51.3947788546,6.76890432,1.97426376,7.050942,43.73,7.58,44.3820830967,137.45,50.66890432,9.68426376,51.5860720501,6.76890432,1.97426376,7.050942,43.9,7.71,44.5718980973,137.42,6.76890432,1.97426376,7.050942,6.76890432,1.97426376,7.050942,0.0,0.0,0.0,137.42
2019-03-31 08:30:00,51.96963296,9.79822628,52.8852341229,7.39963296,2.15822628,7.7079509999999996,44.57,7.64,45.220067448,137.12,52.43963296,9.58822628,53.3089972535,7.39963296,2.15822628,7.7079509999999996,45.04,7.43,45.6487294456,137.07,7.39963296,2.15822628,7.7079509999999996,7.39963296,2.15822628,7.7079509999999996,0.0,0.0,0.0,137.07
2019-03-31 09:00:00,53.26403776,9.02992768,54.0240438361,8.19403776,2.38992768,8.535456,45.07,6.64,45.55649789,136.63,53.39403776,9.18992768,54.1791291835,8.19403776,2.38992768,8.535456,45.2,6.8,45.7086425088,136.57,8.19403776,2.38992768,8.535456,8.19403776,2.38992768,8.535456,0.0,0.0,0.0,136.57
2019-03-31 09:30:00,54.0926576,8.1786918,54.7074638947,9.7326576,2.8386918,10.138185,44.36,5.34,44.680255147,136.75,54.1826576,8.3986918,54.8297219449,9.7326576,2.8386918,10.138185,44.45,5.5600000000000005,44.7963848988,136.66,9.7326576,2.8386918,10.138185,9.7326576,2.8386918,10.138185,0.0,0.0,0.0,136.66
2019-03-31 10:00:00,51.8475904,8.8692972,52.6007325339,11.9975904,3.4992972,12.49749,39.85,5.37,40.2101902507,136.66,51.8075904,9.1692972,52.6127592338,11.9975904,3.4992972,12.49749,39.81,5.67,40.2117520136,136.6,11.9975904,3.4992972,12.49749,11.9975904,3.4992972,12.49749,0.0,0.0,0.0,136.6
2019-03-31 10:30:00,50.92105664,9.42489152,51.7859304203,12.29105664,3.58489152,12.803184,38.63,5.84,39.0689454682,136.32,51.34105664,9.29489152,52.1756562516,12.29105664,3.58489152,12.803184,39.05,5.71,39.4652581393,136.24,12.29105664,3.58489152,12.803184,12.29105664,3.58489152,12.803184,0.0,0.0,0.0,136.24
2019-03-31 11:00:00,49.43711936,9.92957648,50.4244510103,13.50711936,3.93957648,14.069916,35.93,5.99,36.4258836543,136.84,49.60711936,10.12957648,50.6307674331,13.50711936,3.93957648,14.069916,36.1,6.19,36.6268494414,136.76,13.50711936,3.93957648,14.069916,13.50711936,3.93957648,14.069916,0.0,0.0,0.0,136.76
2019-03-31 11:30:00,49.27621984,9.70181412,50.2222165873,13.92621984,4.06181412,14.506479,35.35,5.64,35.797096251,137.16,49.24621984,9.86181412,50.2239539091,13.92621984,4.06181412,14.506479,35.32,5.8,35.7930496046,137.02,13.92621984,4.06181412,14.506479,13.92621984,4.06181412,14.506479,0.0,0.0,0.0,137.02
2019-03-31 12:00:00,49.2392464,9.2722802,50.1046760906,14.3392464,4.1822802,14.936715,34.9,5.09,35.2692231273,137.39,49.1192464,9.6122802,50.0509370297,14.3392464,4.1822802,14.936715,34.78,5.43,35.2013252591,137.29,14.3392464,4.1822802,14.936715,14.3392464,4.1822802,14.936715,0.0,0.0,0.0,137.29
2019-03-31 12:30:00,46.89454112,10.48799116,48.0530534454,14.32454112,4.17799116,14.921397,32.57,6.31,33.1756085099,137.43,47.29454112,10.36799116,48.4176502987,14.32454112,4.17799116,14.921397,32.97,6.19,33.5460429857,137.29,14.32454112,4.17799116,14.921397,14.32454112,4.17799116,14.921397,0.0,0.0,0.0,137.29
2019-03-31 13:00:00,48.19995584,9.78873712,49.1838908321,14.18995584,4.13873712,14.781204,34.01,5.65,34.4761163706,137.47,47.82995584,10.18873712,48.9031189165,14.18995584,4.13873712,14.781204,33.64,6.05,34.1797030414,137.35,14.18995584,4.13873712,14.781204,14.18995584,4.13873712,14.781204,0.0,0.0,0.0,137.35
2019-03-31 13:30:00,46.52117504,12.97659272,48.2971188139,13.77117504,4.01659272,14.344974,32.75,8.96,33.9535579873,137.61,47.02117504,8.47659272,47.7791118197,13.77117504,4.01659272,14.344974,33.25,4.46,33.5477883027,137.5,13.77117504,4.01659272,14.344974,13.77117504,4.01659272,14.344974,0.0,0.0,0.0,137.5
2019-03-31 14:00:00,47.25919776,14.53018268,49.4424714353,13.02919776,3.80018268,13.572081,34.23,10.73,35.8723542578,137.74,48.23919776,6.22018268,48.6385739213,13.02919776,3.80018268,13.572081,35.21,2.42,35.2930658912,137.64,13.02919776,3.80018268,13.572081,13.02919776,3.80018268,13.572081,0.0,0.0,0.0,137.64
2019-03-31 14:30:00,47.69976768,14.55743224,49.871702098,12.53976768,3.65743224,13.062258,35.16,10.9,36.8108081954,136.51,49.14976768,6.16743224,49.5352085232,12.53976768,3.65743224,13.062258,36.61,2.51,36.695942555,136.76,12.53976768,3.65743224,13.062258,12.53976768,3.65743224,13.062258,0.0,0.0,0.0,136.76
2019-03-31 15:00:00,48.32641184,15.32312012,50.6975353596,11.73641184,3.42312012,12.225429,36.59,11.9,38.4764616357,134.68,49.75641184,6.50312012,50.179588385,11.73641184,3.42312012,12.225429,38.02,3.08,38.1445513802,135.55,11.73641184,3.42312012,12.225429,11.73641184,3.42312012,12.225429,0.0,0.0,0.0,135.55
2019-03-31 15:30:00,49.543856,15.155708,51.8101259633,10.133856,2.955708,10.5561,39.41,12.2,41.2551584653,134.63,50.813856,6.695708,51.2531020252,10.133856,2.955708,10.5561,40.68,3.74,40.8515605577,135.45,10.133856,2.955708,10.5561,10.133856,2.955708,10.5561,0.0,0.0,0.0,135.45
2019-03-31 16:00:00,54.13307808,12.80631444,55.6272579942,8.83307808,2.57631444,9.201123,45.3,10.23,46.440746118,134.76,55.41307808,4.52631444,55.5976325459,8.83307808,2.57631444,9.201123,46.58,1.9500000000000002,46.6207990065,135.58,8.83307808,2.57631444,9.201123,8.83307808,2.57631444,9.201123,0.0,0.0,0.0,135.58
2019-03-31 16:30:00,55.92960224,12.65696732,57.3438682726,8.14960224,2.37696732,8.489169,47.78,10.28,48.8733751648,134.61,56.77960224,4.50696732,56.9581950641,8.14960224,2.37696732,8.489169,48.63,2.13,48.6766247803,135.53,8.14960224,2.37696732,8.489169,8.14960224,2.37696732,8.489169,0.0,0.0,0.0,135.53
2019-03-31 17:00:00,56.3946976,11.9242868,57.6415694884,7.6946976,2.2442868,8.01531,48.7,9.68,49.6527179518,134.25,57.4546976,3.9442868,57.5899268507,7.6946976,2.2442868,8.01531,49.76,1.7000000000000002,49.7890309205,135.07,7.6946976,2.2442868,8.01531,7.6946976,2.2442868,8.01531,0.0,0.0,0.0,135.07
2019-03-31 17:30:00,58.83750624,10.29218932,59.7309074227,6.24750624,1.8221893200000001,6.507819,52.59,8.47,53.2677106698,134.25,59.86750624,3.32218932,59.9596134517,6.24750624,1.8221893200000001,6.507819,53.62,1.5,53.640976874,135.09,6.24750624,1.8221893200000001,6.507819,6.24750624,1.8221893200000001,6.507819,0.0,0.0,0.0,135.09
2019-03-31 18:00:00,59.17105312,11.67780716,60.3123926519,5.82105312,1.69780716,6.063597,53.35,9.98,54.2754355118,133.7,57.62105312,19.25780716,60.7540031543,5.82105312,1.69780716,6.063597,51.8,17.56,54.6954623346,134.61,5.82105312,1.69780716,6.063597,5.82105312,1.69780716,6.063597,0.0,0.0,0.0,134.61
2019-03-31 18:30:00,63.58020448,14.31880964,65.1726224056,5.31020448,1.54880964,5.5314630000000005,58.27,12.77,59.65287755,132.8,60.48020448,22.37880964,64.4877217371,5.31020448,1.54880964,5.5314630000000005,55.17,20.83,58.9713303225,133.69,5.31020448,1.54880964,5.5314630000000005,5.31020448,1.54880964,5.5314630000000005,0.0,0.0,0.0,133.69
2019-03-31 19:00:00,64.23196256,13.73598908,65.684263034,5.47196256,1.59598908,5.699961,58.76,12.14,60.0009766587,136.08,61.16196256,22.84598908,65.2895464928,5.47196256,1.59598908,5.699961,55.69,21.25,59.6065315213,134.84,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,134.84
2019-03-31 19:30:00,66.49612864,14.53428752,68.0660020702,5.22612864,1.5242875200000001,5.443884,61.27,13.01,62.6360359538,136.79,63.55612864,21.57428752,67.1180405681,5.22612864,1.5242875200000001,5.443884,58.33,20.05,61.6797487025,134.89,5.22612864,1.5242875200000001,5.443884,5.22612864,1.5242875200000001,5.443884,0.0,0.0,0.0,134.89
2019-03-31 20:00:00,63.80789696,13.00855328,65.1204282303,5.13789696,1.4985532799999999,5.351976,58.67,11.51,59.788368434,136.58,60.94789696,23.10855328,65.1816797769,5.13789696,1.4985532799999999,5.351976,55.81,21.61,59.8477083939,134.72,5.13789696,1.4985532799999999,5.351976,5.13789696,1.4985532799999999,5.351976,0.0,0.0,0.0,134.72
2019-03-31 20:30:00,62.3931216,12.6579938,63.6641691223,5.2731216,1.5379938,5.492835,57.12,11.12,58.1923431389,136.08,59.7131216,23.0379938,64.0031721835,5.2731216,1.5379938,5.492835,54.44,21.5,58.531731565,134.21,5.2731216,1.5379938,5.492835,5.2731216,1.5379938,5.492835,0.0,0.0,0.0,134.21
2019-03-31 21:00:00,59.02389088,11.49363484,60.1325480622,5.22389088,1.5236348400000002,5.441553,53.8,9.97,54.7160022297,136.58,56.10389088,24.70363484,61.3018445578,5.22389088,1.5236348400000002,5.441553,50.88,23.18,55.9114192272,134.72,5.22389088,1.5236348400000002,5.441553,5.22389088,1.5236348400000002,5.441553,0.0,0.0,0.0,134.72
2019-03-31 21:30:00,56.27916544,10.99183992,57.3425235532,5.38916544,1.57183992,5.613714,50.89,9.42,51.7545022196,135.75,53.29916544,25.58183992,59.1204835086,5.38916544,1.57183992,5.613714,47.91,24.01,53.5896277278,133.82,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,133.82
2019-03-31 22:00:00,51.75114368,9.11825024,52.5482954969,5.17114368,1.50825024,5.386608,46.58,7.61,47.1975476058,136.24,49.15114368,27.15825024,56.1551910437,5.17114368,1.50825024,5.386608,43.98,25.65,50.9132880494,134.39,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,134.39
2019-03-31 22:30:00,41.29216256,7.52771408,41.9727193323,5.27216256,1.53771408,5.491836,36.02,5.99,36.5146614389,136.57,38.73216256,29.07771408,48.4323638974,5.27216256,1.53771408,5.491836,33.46,27.54,43.3361650357,134.7,5.27216256,1.53771408,5.491836,5.27216256,1.53771408,5.491836,0.0,0.0,0.0,134.7
2019-03-31 23:00:00,38.54054432,7.17640876,39.2029896714,5.13054432,1.49640876,5.344317,33.41,5.68,33.8893862441,136.98,36.18054432,29.21640876,46.5040893699,5.13054432,1.49640876,5.344317,31.05,27.72,41.6233215878,135.1,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,135.1
2019-03-31 23:30:00,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,137.31,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,135.46,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,135.46
2019-04-01 00:00:00,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,137.47,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,135.56,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,135.56
2019-04-01 00:30:00,34.11770688,8.57724784,35.1793562087,5.40770688,1.57724784,5.6330279999999995,28.71,7.0,29.5510422828,136.92,32.42770688,26.36724784,41.79459214,5.40770688,1.57724784,5.6330279999999995,27.02,24.79,36.6691218875,135.56,5.40770688,1.57724784,5.6330279999999995,5.40770688,1.57724784,5.6330279999999995,0.0,0.0,0.0,135.56
2019-04-01 01:00:00,33.17100384,18.07237612,37.7746776873,5.15100384,1.50237612,5.365629,28.02,16.57,32.5528078666,133.02,34.36100384,9.82237612,35.7373426199,5.15100384,1.50237612,5.365629,29.21,8.32,30.3718043586,133.91,5.15100384,1.50237612,5.365629,5.15100384,1.50237612,5.365629,0.0,0.0,0.0,133.91
2019-04-01 01:30:00,33.29940512,17.87524316,37.7938447287,5.46940512,1.5952431599999999,5.697297,27.83,16.28,32.2420114137,132.88,34.43940512,9.62524316,35.7591656909,5.46940512,1.5952431599999999,5.697297,28.97,8.03,30.062298648,133.69,5.46940512,1.5952431599999999,5.697297,5.46940512,1.5952431599999999,5.697297,0.0,0.0,0.0,133.69
2019-04-01 02:00:00,29.72101376,18.01279568,34.7534094318,5.22101376,1.52279568,5.438556,24.5,16.49,29.5325261364,132.76,30.83101376,9.74279568,32.3337822893,5.22101376,1.52279568,5.438556,25.61,8.22,26.8968492579,133.66,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,133.66
2019-04-01 02:30:00,25.14580896,19.05419428,31.5495487751,5.22580896,1.5241942800000001,5.443551,19.92,17.53,26.5350202563,132.76,26.19580896,9.95419428,28.0233186977,5.22580896,1.5241942800000001,5.443551,20.97,8.43,22.6010132516,133.51,5.22580896,1.5241942800000001,5.443551,5.22580896,1.5241942800000001,5.443551,0.0,0.0,0.0,133.51
2019-04-01 03:00:00,24.26059424,19.29517332,30.998066816,5.16059424,1.50517332,5.375619,19.1,17.79,26.1016110614,132.84,25.29059424,8.90517332,26.812613988,5.16059424,1.50517332,5.375619,20.13,7.4,21.4470720612,133.45,5.16059424,1.50517332,5.375619,5.16059424,1.50517332,5.375619,0.0,0.0,0.0,133.45
2019-04-01 03:30:00,22.643531199999998,19.2051966,29.6912290357,5.2635312,1.5351966,5.482845,17.38,17.67,24.7849409925,132.94,23.5835312,8.7951966,25.1701892542,5.2635312,1.5351966,5.482845,18.32,7.26,19.7060904291,133.55,5.2635312,1.5351966,5.482845,5.2635312,1.5351966,5.482845,0.0,0.0,0.0,133.55
2019-04-01 04:00:00,22.2775072,19.3521896,29.5092285457,5.2875072,1.5421896,5.50782,16.99,17.81,24.614146339,133.09,23.3175072,8.8921896,24.9555039601,5.2875072,1.5421896,5.50782,18.03,7.35,19.4705778034,133.72,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,133.72
2019-04-01 04:30:00,22.39679808,19.59239944,29.7569938007,5.11679808,1.49239944,5.329998,17.28,18.1,25.0241563294,133.16,23.46679808,9.09239944,25.1666910758,5.11679808,1.49239944,5.329998,18.35,7.6,19.861583522,133.78,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,133.78
2019-04-01 05:00:00,21.83523968,19.66027824,29.3820392818,5.07523968,1.48027824,5.286708,16.76,18.18,24.7267062101,133.02,22.90523968,9.18027824,24.6764566614,5.07523968,1.48027824,5.286708,17.83,7.7,19.4216090991,133.64,5.07523968,1.48027824,5.286708,5.07523968,1.48027824,5.286708,0.0,0.0,0.0,133.64
2019-04-01 05:30:00,24.47701792,18.89496356,30.9215791025,5.05701792,1.47496356,5.267727,19.42,17.42,26.0881735658,132.77,25.45701792,9.67496356,27.2335212792,5.05701792,1.47496356,5.267727,20.4,8.2,21.9863594076,133.27,5.05701792,1.47496356,5.267727,5.05701792,1.47496356,5.267727,0.0,0.0,0.0,133.27
2019-04-01 06:00:00,27.39855616,8.24957888,28.613570755,5.27855616,1.53957888,5.498496,22.12,6.71,23.1153304108,136.11,26.66855616,20.77957888,33.808324213,5.27855616,1.53957888,5.498496,21.39,19.24,28.7699443865,135.52,5.27855616,1.53957888,5.498496,5.27855616,1.53957888,5.498496,0.0,0.0,0.0,135.52
2019-04-01 06:30:00,32.1044704,6.2146372,32.7004393731,5.1244704,1.4946372,5.33799,26.98,4.72,27.3897572096,135.93,31.3844704,19.0046372,36.6900697382,5.1244704,1.4946372,5.33799,26.26,17.51,31.5624412871,135.46,5.1244704,1.4946372,5.33799,5.1244704,1.4946372,5.33799,0.0,0.0,0.0,135.46
2019-04-01 07:00:00,36.92899584,5.33470712,37.3123281746,5.15899584,1.50470712,5.373954,31.77,3.83,32.000028125,135.52,36.28899584,17.94470712,40.4833760042,5.15899584,1.50470712,5.373954,31.13,16.44,35.2044102351,135.03,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,135.03
2019-04-01 07:30:00,43.09481952,3.23932236,43.216393635,5.65481952,1.64932236,5.890437,37.44,1.5899999999999999,37.4737468103,134.44,42.20481952,14.98932236,44.7875716637,5.65481952,1.64932236,5.890437,36.55,13.34,38.9083294424,133.94,5.65481952,1.64932236,5.890437,5.65481952,1.64932236,5.890437,0.0,0.0,0.0,133.94
2019-04-01 08:00:00,46.21447936,4.88505648,46.4719472298,6.15447936,1.79505648,6.410916,40.06,3.09,40.1789957565,133.7,45.38447936,11.14505648,46.7328925995,6.15447936,1.79505648,6.410916,39.23,9.35,40.3288407966,133.12,6.15447936,1.79505648,6.410916,6.15447936,1.79505648,6.410916,0.0,0.0,0.0,133.12
2019-04-01 08:30:00,45.2856576,5.2445668,45.588334749,6.7356576,1.9645668,7.01631,38.55,3.2800000000000002,38.6892866308,133.74,44.4456576,11.3545668,45.8731148573,6.7356576,1.9645668,7.01631,37.71,9.39,38.8615002284,133.16,6.7356576,1.9645668,7.01631,6.7356576,1.9645668,7.01631,0.0,0.0,0.0,133.16
2019-04-01 09:00:00,48.31232992,7.17817956,48.8426809675,7.7423299199999995,2.25817956,8.064927,40.57,4.92,40.8672399362,133.79,46.88232992,10.55817956,48.0565085535,7.7423299199999995,2.25817956,8.064927,39.14,8.3,40.0103686561,133.34,7.7423299199999995,2.25817956,8.064927,7.7423299199999995,2.25817956,8.064927,0.0,0.0,0.0,133.34
2019-04-01 09:30:00,47.41902176,7.69596468,48.0394785258,9.20902176,2.68596468,9.592731,38.21,5.01,38.5370497054,134.06,46.41902176,10.43596468,47.5776727043,9.20902176,2.68596468,9.592731,37.21,7.75,38.0085069425,133.52,9.20902176,2.68596468,9.592731,9.20902176,2.68596468,9.592731,0.0,0.0,0.0,133.52
2019-04-01 10:00:00,46.55988096,7.43871528,47.1503658525,9.14988096,2.66871528,9.531126,37.41,4.77,37.7128757853,134.36,45.66988096,10.63871528,46.8926464353,9.14988096,2.66871528,9.531126,36.52,7.97,37.3795572472,133.84,9.14988096,2.66871528,9.531126,9.14988096,2.66871528,9.531126,0.0,0.0,0.0,133.84
2019-04-01 10:30:00,45.8715184,7.5675262,46.4915438882,10.0715184,2.9375261999999998,10.491165,35.8,4.63,36.0981564626,134.9,44.9315184,11.0975262,46.2817073312,10.0715184,2.9375261999999998,10.491165,34.86,8.16,35.8023071882,134.33,10.0715184,2.9375261999999998,10.491165,10.0715184,2.9375261999999998,10.491165,0.0,0.0,0.0,134.33
2019-04-01 11:00:00,45.12076896,8.17272428,45.8549584418,10.26076896,2.99272428,10.688301,34.86,5.18,35.2427581214,134.9,44.03076896,11.00272428,45.3846731484,10.26076896,2.99272428,10.688301,33.77,8.01,34.7069589564,134.39,10.26076896,2.99272428,10.688301,10.26076896,2.99272428,10.688301,0.0,0.0,0.0,134.39
2019-04-01 11:30:00,43.34214656,7.16062608,43.929673733,11.28214656,3.29062608,11.752236,32.06,3.87,32.2927313803,135.23,43.03214656,11.90062608,44.647402373,11.28214656,3.29062608,11.752236,31.75,8.61,32.8967262809,134.65,11.28214656,3.29062608,11.752236,11.28214656,3.29062608,11.752236,0.0,0.0,0.0,134.65
2019-04-01 12:00:00,43.1926864,6.1799502,43.6325559981,10.9026864,3.1799502,11.356965,32.29,3.0,32.4290625828,135.46,42.4126864,12.0899502,44.1021866068,10.9026864,3.1799502,11.356965,31.51,8.91,32.745506562,134.83,10.9026864,3.1799502,11.356965,10.9026864,3.1799502,11.356965,0.0,0.0,0.0,134.83
2019-04-01 12:30:00,42.35908928,5.51890104,42.717100947,11.61908928,3.38890104,12.103218,30.74,2.13,30.8137063658,135.72,41.56908928,11.68890104,43.1812411944,11.61908928,3.38890104,12.103218,29.95,8.3,31.0788111098,134.88,11.61908928,3.38890104,12.103218,11.61908928,3.38890104,12.103218,0.0,0.0,0.0,134.88
2019-04-01 13:00:00,41.90704128,5.32288704,42.2437360479,11.66704128,3.40288704,12.153168,30.24,1.92,30.300891076,135.72,41.47704128,11.84288704,43.134660388,11.66704128,3.40288704,12.153168,29.81,8.44,30.9817639911,134.88,11.66704128,3.40288704,12.153168,11.66704128,3.40288704,12.153168,0.0,0.0,0.0,134.88
2019-04-01 13:30:00,38.68642112,5.48020616,39.0726482162,12.44642112,3.63020616,12.965022,26.24,1.85,26.3051344798,135.36,38.26642112,12.09020616,40.1309365742,12.44642112,3.63020616,12.965022,25.82,8.46,27.1706459253,134.54,12.44642112,3.63020616,12.965022,12.44642112,3.63020616,12.965022,0.0,0.0,0.0,134.54
2019-04-01 14:00:00,38.20048608,4.35430844,38.4478495984,13.42048608,3.91430844,13.979673,24.78,0.44,24.7839060683,135.25,37.61048608,13.62430844,40.0021304888,13.42048608,3.91430844,13.979673,24.19,9.71,26.0660737358,134.45,13.42048608,3.91430844,13.979673,13.42048608,3.91430844,13.979673,0.0,0.0,0.0,134.45
2019-04-01 14:30:00,39.6798768,7.2920474,40.3443500152,13.3098768,3.8820474,13.864455,26.37,3.41,26.5895656226,134.84,39.1598768,10.9620474,40.6652484831,13.3098768,3.8820474,13.864455,25.85,7.08,26.8020316394,133.99,13.3098768,3.8820474,13.864455,13.3098768,3.8820474,13.864455,0.0,0.0,0.0,133.99
2019-04-01 15:00:00,37.66435264,6.61001952,38.2399766978,12.99435264,3.79001952,13.535784,24.67,2.8200000000000003,24.830652428,135.26,37.07435264,11.57001952,38.8377776832,12.99435264,3.79001952,13.535784,24.08,7.78,25.3056278326,134.49,12.99435264,3.79001952,13.535784,12.99435264,3.79001952,13.535784,0.0,0.0,0.0,134.49
2019-04-01 15:30:00,38.15430336,4.84458848,38.4606409519,12.32430336,3.59458848,12.837816,25.83,1.25,25.8602281506,135.69,37.90430336,12.84458848,40.0214900576,12.32430336,3.59458848,12.837816,25.58,9.25,27.201082699,134.89,12.32430336,3.59458848,12.837816,12.32430336,3.59458848,12.837816,0.0,0.0,0.0,134.89
2019-04-01 16:00:00,40.2327056,4.6174558,40.4968084911,11.6827056,3.4074558,12.169485,28.55,1.21,28.5756294769,135.41,39.4927056,12.8674558,41.5360712438,11.6827056,3.4074558,12.169485,27.81,9.46,29.3749502127,134.6,11.6827056,3.4074558,12.169485,11.6827056,3.4074558,12.169485,0.0,0.0,0.0,134.6
2019-04-01 16:30:00,38.10679296,4.22573128,38.3403765572,10.23679296,2.98573128,10.663326,27.87,1.24,27.8975715789,135.41,37.91679296,13.27573128,40.17372561,10.23679296,2.98573128,10.663326,27.68,10.29,29.5307720861,134.6,10.23679296,2.98573128,10.663326,10.23679296,2.98573128,10.663326,0.0,0.0,0.0,134.6
2019-04-01 17:00:00,41.03533568,4.04780624,41.2344941733,8.97533568,2.61780624,9.349308,32.06,1.43,32.091875919,135.38,40.66533568,13.76780624,42.9327615537,8.97533568,2.61780624,9.349308,31.69,11.15,33.5943239253,134.54,8.97533568,2.61780624,9.349308,8.97533568,2.61780624,9.349308,0.0,0.0,0.0,134.54
2019-04-01 17:30:00,42.20529632,4.06279476,42.4003931435,8.37529632,2.44279476,8.724267,33.83,1.62,33.868765847,135.15,41.74529632,14.17279476,44.0855744678,8.37529632,2.44279476,8.724267,33.37,11.73,35.3715959493,134.3,8.37529632,2.44279476,8.724267,8.37529632,2.44279476,8.724267,0.0,0.0,0.0,134.3
2019-04-01 18:00:00,44.08016256,3.22046408,44.1976483561,7.27016256,2.12046408,7.573086,36.81,1.1,36.8264320835,135.06,43.49016256,13.19046408,45.4464804153,7.27016256,2.12046408,7.573086,36.22,11.07,37.8739131857,134.33,7.27016256,2.12046408,7.573086,7.27016256,2.12046408,7.573086,0.0,0.0,0.0,134.33
2019-04-01 18:30:00,43.791832,2.687201,43.8742019771,6.161832,1.7972009999999998,6.418575,37.63,0.89,37.6405233757,134.78,43.621832,12.167201,45.2869187206,6.161832,1.7972009999999998,6.418575,37.46,10.37,38.8688628596,133.93,6.161832,1.7972009999999998,6.418575,6.161832,1.7972009999999998,6.418575,0.0,0.0,0.0,133.93
2019-04-01 19:00:00,43.922352,3.675686,44.0758853885,5.642352,1.645686,5.87745,38.28,2.03,38.3337879683,134.96,43.842352,13.695686,45.9317280744,5.642352,1.645686,5.87745,38.2,12.05,40.0554927569,134.17,5.642352,1.645686,5.87745,5.642352,1.645686,5.87745,0.0,0.0,0.0,134.17
2019-04-01 19:30:00,44.34092384,2.75568612,44.426471084,5.23092384,1.52568612,5.448879,39.11,1.23,39.1293368203,134.33,44.10092384,12.57568612,45.8589071493,5.23092384,1.52568612,5.448879,38.87,11.05,40.4101398166,133.5,5.23092384,1.52568612,5.448879,5.23092384,1.52568612,5.448879,0.0,0.0,0.0,133.5
2019-04-01 20:00:00,46.69334144,2.60055792,46.7657036334,5.21334144,1.52055792,5.430564,41.48,1.08,41.4940574059,133.96,46.32334144,11.72055792,47.7830873858,5.21334144,1.52055792,5.430564,41.11,10.2,42.3564882869,133.12,5.21334144,1.52055792,5.430564,5.21334144,1.52055792,5.430564,0.0,0.0,0.0,133.12
2019-04-01 20:30:00,48.57482016,2.62265588,48.6455699673,5.01482016,1.46265588,5.223771,43.56,1.16,43.5754426254,133.96,48.30482016,10.73265588,49.4827803678,5.01482016,1.46265588,5.223771,43.29,9.27,44.2714016042,133.12,5.01482016,1.46265588,5.223771,5.01482016,1.46265588,5.223771,0.0,0.0,0.0,133.12
2019-04-01 21:00:00,49.70429056,2.65041808,49.7749054853,5.14429056,1.50041808,5.358636,44.56,1.15,44.5748370721,133.77,49.36429056,10.44041808,50.4562732688,5.14429056,1.50041808,5.358636,44.22,8.94,45.1146539386,133.02,5.14429056,1.50041808,5.358636,5.14429056,1.50041808,5.358636,0.0,0.0,0.0,133.02
2019-04-01 21:30:00,47.33960512,3.17696816,47.4460887704,5.26960512,1.53696816,5.489172,42.07,1.6400000000000001,42.1019536364,133.29,46.96960512,12.01696816,48.482484764,5.26960512,1.53696816,5.489172,41.7,10.48,42.9967487143,132.8,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,132.8
2019-04-01 22:00:00,46.04252224,3.08615232,46.1458361108,5.23252224,1.52615232,5.450544,40.81,1.56,40.8398053374,133.61,45.44252224,12.39615232,47.1029449172,5.23252224,1.52615232,5.450544,40.21,10.87,41.6533432032,133.06,5.23252224,1.52615232,5.450544,5.23252224,1.52615232,5.450544,0.0,0.0,0.0,133.06
2019-04-01 22:30:00,40.1039008,2.7540544000000002,40.1983541332,5.2939008,1.5440543999999998,5.51448,34.81,1.21,34.8310235279,133.71,39.6039008,14.1540544,42.0571779193,5.2939008,1.5440543999999998,5.51448,34.31,12.61,36.5539081358,133.14,5.2939008,1.5440543999999998,5.51448,5.2939008,1.5440543999999998,5.51448,0.0,0.0,0.0,133.14
2019-04-01 23:00:00,34.88797664,3.26857652,35.0407549362,5.37797664,1.5685765200000001,5.602059,29.51,1.7000000000000002,29.5589258939,134.04,34.71797664,15.40857652,37.9837087756,5.37797664,1.5685765200000001,5.602059,29.34,13.84,32.440425398,133.49,5.37797664,1.5685765200000001,5.602059,5.37797664,1.5685765200000001,5.602059,0.0,0.0,0.0,133.49
2019-04-01 23:30:00,30.3196048,4.6403014,30.6726398002,5.5896048,1.6303014,5.822505,24.73,3.01,24.9125068991,134.22,29.9896048,17.0003014,34.4729842594,5.5896048,1.6303014,5.822505,24.4,15.37,28.8374218681,133.71,5.5896048,1.6303014,5.822505,5.5896048,1.6303014,5.822505,0.0,0.0,0.0,133.71
2019-04-02 00:00:00,27.12669792,6.05820356,27.7949558449,5.37669792,1.5682035600000002,5.600727,21.75,4.49,22.2086154454,134.76,27.01669792,18.29820356,32.6301428134,5.37669792,1.5682035600000002,5.600727,21.64,16.73,27.3529248893,134.22,5.37669792,1.5682035600000002,5.600727,5.37669792,1.5682035600000002,5.600727,0.0,0.0,0.0,134.22
2019-04-02 00:30:00,25.61975488,7.21326184,26.6158408938,5.35975488,1.56326184,5.583078,20.26,5.65,21.0330715779,134.76,25.46975488,19.47326184,32.0611344206,5.35975488,1.56326184,5.583078,20.11,17.91,26.9291700578,134.22,5.35975488,1.56326184,5.583078,5.35975488,1.56326184,5.583078,0.0,0.0,0.0,134.22
2019-04-02 01:00:00,25.53363072,6.28605896,26.2960231783,5.64363072,1.64605896,5.878782,19.89,4.64,20.4240471014,134.83,25.20363072,18.73605896,31.4048229866,5.64363072,1.64605896,5.878782,19.56,17.09,25.974250711,134.26,5.64363072,1.64605896,5.878782,5.64363072,1.64605896,5.878782,0.0,0.0,0.0,134.26
2019-04-02 01:30:00,28.45592896,6.35922928,29.1578409697,5.10592896,1.48922928,5.318676,23.35,4.87,23.8524506079,134.75,28.17592896,18.64922928,33.7887070705,5.10592896,1.48922928,5.318676,23.07,17.16,28.7522260008,134.26,5.10592896,1.48922928,5.318676,5.10592896,1.48922928,5.318676,0.0,0.0,0.0,134.26
2019-04-02 02:00:00,28.61031456,5.72342508,29.17717762,5.12031456,1.49342508,5.333661,23.49,4.23,23.8678235288,134.58,28.49031456,17.96342508,33.6805977431,5.12031456,1.49342508,5.333661,23.37,16.47,28.5905194077,134.02,5.12031456,1.49342508,5.333661,5.12031456,1.49342508,5.333661,0.0,0.0,0.0,134.02
2019-04-02 02:30:00,28.81076416,6.02897288,29.4348202894,5.07076416,1.47897288,5.282046,23.74,4.55,24.1720934137,134.87,28.74076416,18.25897288,34.050280691,5.07076416,1.47897288,5.282046,23.67,16.78,29.0144326155,134.34,5.07076416,1.47897288,5.282046,5.07076416,1.47897288,5.282046,0.0,0.0,0.0,134.34
2019-04-02 03:00:00,28.32931552,5.96480036,28.9504570114,5.15931552,1.50480036,5.374287,23.17,4.46,23.595349118,134.9,28.22931552,18.22480036,33.6011547851,5.15931552,1.50480036,5.374287,23.07,16.72,28.4918111042,134.34,5.15931552,1.50480036,5.374287,5.15931552,1.50480036,5.374287,0.0,0.0,0.0,134.34
2019-04-02 03:30:00,26.555529280000002,6.48244604,27.3352929745,5.18552928,1.51244604,5.401593,21.37,4.97,21.9403236075,134.87,26.45552928,18.74244604,32.4218184722,5.18552928,1.51244604,5.401593,21.27,17.23,27.3730853212,134.26,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,134.26
2019-04-02 04:00:00,26.06868608,6.43503344,26.8511833875,5.22868608,1.52503344,5.446548,20.84,4.91,21.4105978431,134.87,25.99868608,18.67503344,32.010756815,5.22868608,1.52503344,5.446548,20.77,17.15,26.9353930731,134.26,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,134.26
2019-04-02 04:30:00,26.44046464,6.17638552,27.1522726207,4.89046464,1.42638552,5.094234,21.55,4.75,22.0672834758,134.87,26.42046464,18.39638552,32.1942223387,4.89046464,1.42638552,5.094234,21.53,16.97,27.4138979352,134.26,4.89046464,1.42638552,5.094234,4.89046464,1.42638552,5.094234,0.0,0.0,0.0,134.26
2019-04-02 05:00:00,26.023072,6.325896,26.780911794,4.923072,1.435896,5.1282,21.1,4.89,21.6592266713,135.17,25.973072,18.385896,31.8220307466,4.923072,1.435896,5.1282,21.05,16.95,27.0260059942,134.58,4.923072,1.435896,5.1282,4.923072,1.435896,5.1282,0.0,0.0,0.0,134.58
2019-04-02 05:30:00,27.42368128,6.94815704,28.2901958494,5.03368128,1.46815704,5.243418,22.39,5.48,23.0508676626,135.38,27.42368128,16.94815704,32.238150102,5.03368128,1.46815704,5.243418,22.39,15.48,27.2202589995,134.58,5.03368128,1.46815704,5.243418,5.03368128,1.46815704,5.243418,0.0,0.0,0.0,134.58
2019-04-02 06:00:00,30.69482016,5.61265588,31.203748023,5.01482016,1.46265588,5.223771,25.68,4.15,26.0131678194,136.09,30.62482016,16.85265588,34.9555663671,5.01482016,1.46265588,5.223771,25.61,15.39,29.8784905911,135.41,5.01482016,1.46265588,5.223771,5.01482016,1.46265588,5.223771,0.0,0.0,0.0,135.41
2019-04-02 06:30:00,35.6221728,3.2948003999999997,35.7742212308,5.0221728,1.4648004000000001,5.23143,30.6,1.83,30.6546717484,135.95,35.5021728,15.6348004,38.7924123646,5.0221728,1.4648004000000001,5.23143,30.48,14.17,33.6127847701,135.41,5.0221728,1.4648004000000001,5.23143,5.0221728,1.4648004000000001,5.23143,0.0,0.0,0.0,135.41
2019-04-02 07:00:00,39.51297184,2.38170012,39.5846869268,5.18297184,1.51170012,5.398929,34.33,0.87,34.3410221164,135.83,39.34297184,14.68170012,41.9931155264,5.18297184,1.51170012,5.398929,34.16,13.17,36.6108522162,135.27,5.18297184,1.51170012,5.398929,5.18297184,1.51170012,5.398929,0.0,0.0,0.0,135.27
2019-04-02 07:30:00,46.350544,3.229742,46.4629332101,5.450544,1.589742,5.67765,40.9,1.6400000000000001,40.9328669897,135.09,46.080544,12.399742,47.7197038654,5.450544,1.589742,5.67765,40.63,10.81,42.0434656041,134.52,5.450544,1.589742,5.67765,5.450544,1.589742,5.67765,0.0,0.0,0.0,134.52
2019-04-02 08:00:00,54.77158304,7.02671172,55.2204761506,5.37158304,1.56671172,5.5953990000000005,49.4,5.46,49.7008209188,134.1,54.29158304,8.36671172,54.9324845059,5.37158304,1.56671172,5.5953990000000005,48.92,6.8,49.3903472351,133.48,5.37158304,1.56671172,5.5953990000000005,5.37158304,1.56671172,5.5953990000000005,0.0,0.0,0.0,133.48
2019-04-02 08:30:00,62.39190272,9.07680496,63.0486947787,5.37190272,1.56680496,5.595732,57.02,7.51,57.5124377852,133.81,62.14190272,6.20680496,62.4511048859,5.37190272,1.56680496,5.595732,56.77,4.64,56.9593056489,133.21,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,133.21
2019-04-02 09:00:00,59.39708768,10.38456724,60.2980369633,5.22708768,1.52456724,5.444883,54.17,8.86,54.8897850242,134.11,59.47708768,7.81456724,59.9882606853,5.22708768,1.52456724,5.444883,54.25,6.29,54.6134287515,133.99,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,133.99
2019-04-02 09:30:00,54.73301152,7.46337836,55.2395199707,5.46301152,1.59337836,5.690637,49.27,5.87,49.618442136,133.91,56.10301152,4.01337836,56.2463786165,5.46301152,1.59337836,5.690637,50.64,2.42,50.6977908789,132.93,5.46301152,1.59337836,5.690637,5.46301152,1.59337836,5.690637,0.0,0.0,0.0,132.93
2019-04-02 10:00:00,57.27061312,9.41601216,58.0395073389,6.26061312,1.8260121599999999,6.521472,51.01,7.59,51.5715832606,133.77,58.15061312,3.33601216,58.246225486,6.26061312,1.8260121599999999,6.521472,51.89,1.51,51.9119658653,132.81,6.26061312,1.8260121599999999,6.521472,6.26061312,1.8260121599999999,6.521472,0.0,0.0,0.0,132.81
2019-04-02 10:30:00,59.45712672,9.29291196,60.1789675094,6.14712672,1.79291196,6.403257,53.31,7.5,53.8349895514,133.77,60.49712672,2.95291196,60.5691508147,6.14712672,1.79291196,6.403257,54.35,1.16,54.3623776154,132.75,6.14712672,1.79291196,6.403257,6.14712672,1.79291196,6.403257,0.0,0.0,0.0,132.75
2019-04-02 11:00:00,59.43449952,4.62256236,59.6139901027,5.97449952,1.74256236,6.223437,53.46,2.88,53.537519554,134.08,61.89449952,9.14256236,62.5660891964,5.97449952,1.74256236,6.223437,55.92,7.4,56.407503047,134.42,5.97449952,1.74256236,6.223437,5.97449952,1.74256236,6.223437,0.0,0.0,0.0,134.42
2019-04-02 11:30:00,57.97689696,3.7099282799999997,58.0954744275,6.13689696,1.78992828,6.392601,51.84,1.92,51.8755433706,135.02,61.28689696,9.79992828,62.0654681226,6.13689696,1.78992828,6.392601,55.15,8.01,55.7286515179,135.63,6.13689696,1.78992828,6.392601,6.13689696,1.78992828,6.392601,0.0,0.0,0.0,135.63
2019-04-02 12:00:00,54.64306048,5.03214264,54.8742792041,6.4530604799999995,1.88214264,6.721938,48.19,3.15,48.2928421197,135.41,57.33306048,8.47214264,57.9556470494,6.4530604799999995,1.88214264,6.721938,50.88,6.59,51.3049948835,136.06,6.4530604799999995,1.88214264,6.721938,6.4530604799999995,1.88214264,6.721938,0.0,0.0,0.0,136.06
2019-04-02 12:30:00,58.46925408,4.28228244,58.6258613205,6.65925408,1.94228244,6.936723,51.81,2.34,51.8628161596,135.18,58.67925408,7.43228244,59.1480657474,6.65925408,1.94228244,6.936723,52.02,5.49,52.3088950371,136.06,6.65925408,1.94228244,6.936723,6.65925408,1.94228244,6.936723,0.0,0.0,0.0,136.06
2019-04-02 13:00:00,57.4081344,4.2452892,57.5648883928,7.4581344,2.1752892,7.76889,49.95,2.07,49.9928734921,135.54,57.4681344,7.6252892,57.971816487,7.4581344,2.1752892,7.76889,50.01,5.45,50.3060890947,136.45,7.4581344,2.1752892,7.76889,7.4581344,2.1752892,7.76889,0.0,0.0,0.0,136.45
2019-04-02 13:30:00,58.81707616,3.95081388,58.9496172874,6.75707616,1.9708138800000001,7.038621,52.06,1.98,52.097639102,135.89,59.09707616,7.54081388,59.5762392623,6.75707616,1.9708138800000001,7.038621,52.34,5.57,52.6355440743,136.83,6.75707616,1.9708138800000001,7.038621,6.75707616,1.9708138800000001,7.038621,0.0,0.0,0.0,136.83
2019-04-02 14:00:00,58.58513824,5.20941532,58.8162939208,6.61513824,1.92941532,6.890769,51.97,3.2800000000000002,52.073403,135.35,58.75513824,6.30941532,59.0929352062,6.61513824,1.92941532,6.890769,52.14,4.38,52.3236466619,136.26,6.61513824,1.92941532,6.890769,6.61513824,1.92941532,6.890769,0.0,0.0,0.0,136.26
2019-04-02 14:30:00,59.07287072,4.41750396,59.2378122177,6.40287072,1.86750396,6.669657,52.67,2.55,52.7316925577,134.97,59.26287072,6.5375039600000004,59.6223683193,6.40287072,1.86750396,6.669657,52.86,4.67,53.0658882899,135.93,6.40287072,1.86750396,6.669657,6.40287072,1.86750396,6.669657,0.0,0.0,0.0,135.93
2019-04-02 15:00:00,56.65492832,4.6072707600000005,56.8419549875,6.74492832,1.96727076,7.025967,49.91,2.64,49.9797729086,135.7,56.88492832,6.71727076,57.2801605832,6.74492832,1.96727076,7.025967,50.14,4.75,50.3644924525,136.67,6.74492832,1.96727076,7.025967,6.74492832,1.96727076,7.025967,0.0,0.0,0.0,136.67
2019-04-02 15:30:00,54.89426816,5.6762448800000005,55.1869589012,7.56426816,2.20624488,7.879446,47.33,3.47,47.4570310913,136.04,55.55426816,6.64624488,55.9504180663,7.56426816,2.20624488,7.879446,47.99,4.44,48.1949551302,136.89,7.56426816,2.20624488,7.879446,7.56426816,2.20624488,7.879446,0.0,0.0,0.0,136.89
2019-04-02 16:00:00,53.31680416,6.18281788,53.6740984347,9.02680416,2.63281788,9.402921,44.29,3.55,44.4320447425,136.04,53.33680416,6.50281788,53.731753353,9.02680416,2.63281788,9.402921,44.31,3.87,44.4786802862,136.98,9.02680416,2.63281788,9.402921,9.02680416,2.63281788,9.402921,0.0,0.0,0.0,136.98
2019-04-02 16:30:00,50.12486784,8.02475312,50.7631661603,7.28486784,2.12475312,7.588404,42.84,5.9,43.2443707319,136.21,51.53486784,4.74475312,51.7528287677,7.28486784,2.12475312,7.588404,44.25,2.62,44.3274959816,136.98,7.28486784,2.12475312,7.588404,7.28486784,2.12475312,7.588404,0.0,0.0,0.0,136.98
2019-04-02 17:00:00,50.44596704,9.22757372,51.2829767794,6.98596704,2.03757372,7.277049,43.46,7.19,44.0507400619,135.88,51.74596704,2.88757372,51.8264718739,6.98596704,2.03757372,7.277049,44.76,0.85,44.7680700947,136.77,6.98596704,2.03757372,7.277049,6.98596704,2.03757372,7.277049,0.0,0.0,0.0,136.77
2019-04-02 17:30:00,50.11400896,10.04866928,51.111541244,7.02400896,2.04866928,7.316676,43.09,8.0,43.8263402533,135.84,51.45400896,2.69866928,51.5247305082,7.02400896,2.04866928,7.316676,44.43,0.65,44.4347544159,136.6,7.02400896,2.04866928,7.316676,7.02400896,2.04866928,7.316676,0.0,0.0,0.0,136.6
2019-04-02 18:00:00,52.75913536,8.38391448,53.4211230315,5.49913536,1.60391448,5.728266,47.26,6.78,47.7438582438,135.47,54.08913536,2.8939144800000003,54.1664961485,5.49913536,1.60391448,5.728266,48.59,1.29,48.6071208775,136.31,5.49913536,1.60391448,5.728266,5.49913536,1.60391448,5.728266,0.0,0.0,0.0,136.31
2019-04-02 18:30:00,48.9719824,9.2268282,49.8336173563,5.6119824,1.6368282,5.845815,43.36,7.59,44.019287818,135.54,50.4719824,2.6468282,50.5413366157,5.6119824,1.6368282,5.845815,44.86,1.01,44.8713683767,136.34,5.6119824,1.6368282,5.845815,5.6119824,1.6368282,5.845815,0.0,0.0,0.0,136.34
2019-04-02 19:00:00,48.23528896,11.49570928,49.586232291900004,5.74528896,1.67570928,5.984676,42.49,9.82,43.6100045861,135.41,49.77528896,3.21570928,49.8790554965,5.74528896,1.67570928,5.984676,44.03,1.54,44.056923406,136.28,5.74528896,1.67570928,5.984676,5.74528896,1.67570928,5.984676,0.0,0.0,0.0,136.28
2019-04-02 19:30:00,52.22096352,9.17736436,53.0212509052,5.51096352,1.60736436,5.740587,46.71,7.57,47.3194357532,134.7,53.56096352,2.33736436,53.6119397648,5.51096352,1.60736436,5.740587,48.05,0.73,48.0555449454,135.54,5.51096352,1.60736436,5.740587,5.51096352,1.60736436,5.740587,0.0,0.0,0.0,135.54
2019-04-02 20:00:00,55.58244256,8.22612908,56.1878734299,4.99244256,1.45612908,5.200461,50.59,6.77,51.0409737368,134.62,56.92244256,2.61612908,56.982528887,4.99244256,1.45612908,5.200461,51.93,1.16,51.9429542864,135.43,4.99244256,1.45612908,5.200461,4.99244256,1.45612908,5.200461,0.0,0.0,0.0,135.43
2019-04-02 20:30:00,54.49816672,7.91988196,55.0706337906,5.10816672,1.48988196,5.321007,49.39,6.43,49.8067967249,134.49,55.89816672,3.02988196,55.9802217515,5.10816672,1.48988196,5.321007,50.79,1.54,50.8133417519,135.26,5.10816672,1.48988196,5.321007,5.10816672,1.48988196,5.321007,0.0,0.0,0.0,135.26
2019-04-02 21:00:00,52.41863648,9.27293564,53.2325162453,4.87863648,1.42293564,5.081913,47.54,7.85,48.183753486,134.81,53.64863648,2.01293564,53.686386599,4.87863648,1.42293564,5.081913,48.77,0.59,48.7735686617,135.72,4.87863648,1.42293564,5.081913,4.87863648,1.42293564,5.081913,0.0,0.0,0.0,135.72
2019-04-02 21:30:00,48.23826656,11.11741108,49.5027998181,5.16826656,1.50741108,5.383611,43.07,9.61,44.1290947109,135.01,50.02826656,2.88741108,50.1115216067,5.16826656,1.50741108,5.383611,44.86,1.38,44.8812210173,135.81,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,135.81
2019-04-02 22:00:00,46.88875616,11.26130388,48.2221154587,5.07875616,1.48130388,5.290371,41.81,9.78,42.9386131588,135.17,48.03875616,3.34130388,48.154817049,5.07875616,1.48130388,5.290371,42.96,1.8599999999999999,43.0002465109,136.0,5.07875616,1.48130388,5.290371,5.07875616,1.48130388,5.290371,0.0,0.0,0.0,136.0
2019-04-02 22:30:00,41.68146336,13.02834348,43.6701513813,5.17146336,1.50834348,5.386941,36.51,11.52,38.2843375286,134.84,42.60146336,5.15834348,42.9126227102,5.17146336,1.50834348,5.386941,37.43,3.65,37.6075444559,135.69,5.17146336,1.50834348,5.386941,5.17146336,1.50834348,5.386941,0.0,0.0,0.0,135.69
2019-04-02 23:00:00,34.81679808,14.98239944,37.9035845472,5.11679808,1.49239944,5.329998,29.7,13.49,32.6200873696,134.51,36.41679808,6.57239944,37.0051296012,5.11679808,1.49239944,5.329998,31.3,5.08,31.7095632263,135.29,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,135.29
2019-04-02 23:30:00,31.51150336,15.61668848,35.1689607906,5.13150336,1.49668848,5.345316,26.38,14.12,29.9212098686,134.92,32.74150336,7.43668848,33.5754430771,5.13150336,1.49668848,5.345316,27.61,5.94,28.2417368446,135.8,5.13150336,1.49668848,5.345316,5.13150336,1.49668848,5.345316,0.0,0.0,0.0,135.8
2019-04-03 00:00:00,29.31850624,17.52081432,34.1548494738,5.24850624,1.5308143200000002,5.467194,24.07,15.99,28.8971451877,135.1,30.50850624,9.20081432,31.8657172702,5.24850624,1.5308143200000002,5.467194,25.26,7.67,26.398797321099998,135.94,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,135.94
2019-04-03 00:30:00,27.02971584,17.90491712,32.4220849957,4.43971584,1.29491712,4.6247039999999995,22.59,16.61,28.0392617592,135.43,28.38971584,9.51491712,29.9417703765,4.43971584,1.29491712,4.6247039999999995,23.95,8.22,25.3213526495,136.22,4.43971584,1.29491712,4.6247039999999995,4.43971584,1.29491712,4.6247039999999995,0.0,0.0,0.0,136.22
2019-04-03 01:00:00,26.72165376,17.70631568,32.0555828933,4.58165376,1.33631568,4.772556,22.14,16.37,27.5346418172,134.94,27.81165376,9.59631568,29.4206961083,4.58165376,1.33631568,4.772556,23.23,8.26,24.6548271136,135.82,4.58165376,1.33631568,4.772556,4.58165376,1.33631568,4.772556,0.0,0.0,0.0,135.82
2019-04-03 01:30:00,27.59106432,17.97489376,32.9296771316,4.61106432,1.34489376,4.803192,22.98,16.63,28.3661294505,134.62,28.90106432,9.73489376,30.49655186,4.61106432,1.34489376,4.803192,24.29,8.39,25.6981750325,135.5,4.61106432,1.34489376,4.803192,4.61106432,1.34489376,4.803192,0.0,0.0,0.0,135.5
2019-04-03 02:00:00,29.09729792,17.38337856,33.8944626216,4.77729792,1.39337856,4.976352,24.32,15.99,29.1057124977,134.46,30.47729792,9.12337856,31.8135462477,4.77729792,1.39337856,4.976352,25.7,7.73,26.8373415226,135.35,4.77729792,1.39337856,4.976352,4.77729792,1.39337856,4.976352,0.0,0.0,0.0,135.35
2019-04-03 02:30:00,30.5399056,17.0795558,34.9913855168,4.4899056,1.3095558,4.676985,26.05,15.77,30.4515254134,134.49,31.9199056,8.8095558,33.1132699519,4.4899056,1.3095558,4.676985,27.43,7.5,28.4368581246,135.4,4.4899056,1.3095558,4.676985,4.4899056,1.3095558,4.676985,0.0,0.0,0.0,135.4
2019-04-03 03:00:00,29.507528,15.913029,33.524896728,4.467528,1.303029,4.653675,25.04,14.61,28.9905795044,134.24,30.827528,7.713029,31.7777799562,4.467528,1.303029,4.653675,26.36,6.41,27.128171704,135.05,4.467528,1.303029,4.653675,4.467528,1.303029,4.653675,0.0,0.0,0.0,135.05
2019-04-03 03:30:00,27.41504032,16.47188676,31.9829249629,4.63504032,1.35188676,4.828167,22.78,15.12,27.3412289409,134.75,28.76504032,8.17188676,29.9032987784,4.63504032,1.35188676,4.828167,24.13,6.82,25.0752726805,135.55,4.63504032,1.35188676,4.828167,4.63504032,1.35188676,4.828167,0.0,0.0,0.0,135.55
2019-04-03 04:00:00,27.64488032,16.57850676,32.2348614748,4.79488032,1.39850676,4.994667,22.85,15.18,27.4327340963,135.01,28.95488032,8.25850676,30.1096002672,4.79488032,1.39850676,4.994667,24.16,6.86,25.1150393191,135.84,4.79488032,1.39850676,4.994667,4.79488032,1.39850676,4.994667,0.0,0.0,0.0,135.84
2019-04-03 04:30:00,27.49252256,17.33281908,32.5002371372,4.91252256,1.43281908,5.117211,22.58,15.9,27.6164154082,135.25,28.75252256,9.03281908,30.1380054764,4.91252256,1.43281908,5.117211,23.84,7.6,25.0221022298,136.12,4.91252256,1.43281908,5.117211,4.91252256,1.43281908,5.117211,0.0,0.0,0.0,136.12
2019-04-03 05:00:00,27.98057472,18.92100096,33.7774605172,4.70057472,1.37100096,4.896432,23.28,17.55,29.154088907,136.59,29.30057472,9.56100096,30.8210385659,4.70057472,1.37100096,4.896432,24.6,8.19,25.9275162713,137.36,4.70057472,1.37100096,4.896432,4.70057472,1.37100096,4.896432,0.0,0.0,0.0,137.36
2019-04-03 05:30:00,29.12345184,17.63184012,34.0449296239,4.70345184,1.3718401199999999,4.899429,24.42,16.26,29.3380980979,135.63,30.61345184,6.86184012,31.3730502724,4.70345184,1.3718401199999999,4.899429,25.91,5.49,26.4852449488,136.13,4.70345184,1.3718401199999999,4.899429,4.70345184,1.3718401199999999,4.899429,0.0,0.0,0.0,136.13
