Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-03 06:00:00,31.60310208,16.50382144,35.6529407371,4.81310208,1.40382144,5.013648,26.79,15.1,30.7524649419,135.63,32.74310208,6.18382144,33.3219204342,4.81310208,1.40382144,5.013648,27.93,4.78,28.3360777102,136.2,4.81310208,1.40382144,5.013648,4.81310208,1.40382144,5.013648,0.0,0.0,0.0,136.2
2019-04-03 06:30:00,36.46150368,15.72335524,39.7072430497,4.81150368,1.40335524,5.011983,31.65,14.32,34.738809709,135.02,37.74150368,5.34335524,38.1178769772,4.81150368,1.40335524,5.011983,32.93,3.94,33.1648684605,135.62,4.81150368,1.40335524,5.011983,4.81150368,1.40335524,5.011983,0.0,0.0,0.0,135.62
2019-04-03 07:00:00,39.28760768,14.78305224,41.976835883,4.70760768,1.37305224,4.903758,34.58,13.41,37.0891426161,134.38,40.70760768,4.38305224,40.9428927894,4.70760768,1.37305224,4.903758,36.0,3.01,36.1256155657,134.94,4.70760768,1.37305224,4.903758,4.70760768,1.37305224,4.903758,0.0,0.0,0.0,134.94
2019-04-03 07:30:00,46.53237248,10.26985864,47.6521949663,5.14237248,1.49985864,5.356638,41.39,8.77,42.3089234087,133.4,47.80237248,2.96985864,47.8945390943,5.14237248,1.49985864,5.356638,42.66,1.47,42.6853194904,134.2,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,134.2
2019-04-03 08:00:00,45.28181248,9.53302864,46.2744116821,5.70181248,1.66302864,5.939388,39.58,7.87,40.3548423365,133.78,46.62181248,2.69302864,46.6995267875,5.70181248,1.66302864,5.939388,40.92,1.03,40.9329610461,134.51,5.70181248,1.66302864,5.939388,5.70181248,1.66302864,5.939388,0.0,0.0,0.0,134.51
2019-04-03 08:30:00,46.019464,9.174427,46.9250591649,6.529464,1.904427,6.801525,39.49,7.27,40.1536175207,134.87,47.359464,3.204427,47.4677488698,6.529464,1.904427,6.801525,40.83,1.3,40.8506903246,135.63,6.529464,1.904427,6.801525,6.529464,1.904427,6.801525,0.0,0.0,0.0,135.63
2019-04-03 09:00:00,46.69716512,9.33792316,47.6216551496,7.70716512,2.24792316,8.028297,38.99,7.09,39.6293855617,134.97,47.24716512,2.9879231600000002,47.3415493693,7.70716512,2.24792316,8.028297,39.54,0.74,39.546924027,135.88,7.70716512,2.24792316,8.028297,7.70716512,2.24792316,8.028297,0.0,0.0,0.0,135.88
2019-04-03 09:30:00,48.49700608,8.85454344,49.2987072676,6.90700608,2.01454344,7.194798,41.59,6.84,42.1487093515,134.18,49.85700608,3.72454344,49.995932625500004,6.90700608,2.01454344,7.194798,42.95,1.71,42.984027266,135.02,6.90700608,2.01454344,7.194798,6.90700608,2.01454344,7.194798,0.0,0.0,0.0,135.02
2019-04-03 10:00:00,52.23767584,6.55932212,52.6478820451,6.47767584,1.88932212,6.747579,45.76,4.67,45.9976792893,134.18,53.18767584,4.92932212,53.4156070622,6.47767584,1.88932212,6.747579,46.71,3.04,46.8088207499,135.09,6.47767584,1.88932212,6.747579,6.47767584,1.88932212,6.747579,0.0,0.0,0.0,135.09
2019-04-03 10:30:00,47.80298912,8.35920516,48.528363662,7.88298912,2.29920516,8.211447,39.92,6.06,40.3773451331,134.61,48.95298912,4.21920516,49.1344770601,7.88298912,2.29920516,8.211447,41.07,1.92,41.1148549797,135.43,7.88298912,2.29920516,8.211447,7.88298912,2.29920516,8.211447,0.0,0.0,0.0,135.43
2019-04-03 11:00:00,45.80375584,9.47151212,46.7727868626,10.39375584,3.03151212,10.826829,35.41,6.44,35.9908557831,134.61,46.69375584,4.28151212,46.8896383061,10.39375584,3.03151212,10.826829,36.3,1.25,36.3215156622,135.5,10.39375584,3.03151212,10.826829,10.39375584,3.03151212,10.826829,0.0,0.0,0.0,135.5
2019-04-03 11:30:00,39.52051744,10.74890092,40.9561981843,12.03051744,3.50890092,12.531789,27.49,7.24,28.4274110675,135.14,41.02051744,4.65890092,41.2842368081,12.03051744,3.50890092,12.531789,28.99,1.15,29.0128006232,135.94,12.03051744,3.50890092,12.531789,12.03051744,3.50890092,12.531789,0.0,0.0,0.0,135.94
2019-04-03 12:00:00,41.38736128,10.35964704,42.6642234257,11.34736128,3.3096470399999998,11.820168,30.04,7.05,30.8561841452,135.25,42.90736128,4.63964704,43.1574788034,11.34736128,3.3096470399999998,11.820168,31.56,1.33,31.5880119666,136.09,11.34736128,3.3096470399999998,11.820168,11.34736128,3.3096470399999998,11.820168,0.0,0.0,0.0,136.09
2019-04-03 12:30:00,42.41548576,9.13076668,43.387144783,8.74548576,2.55076668,9.109881,33.67,6.58,34.3069278718,135.17,44.17548576,4.6007666799999996,44.4144187869,8.74548576,2.55076668,9.109881,35.43,2.05,35.4892575296,135.86,8.74548576,2.55076668,9.109881,8.74548576,2.55076668,9.109881,0.0,0.0,0.0,135.86
2019-04-03 13:00:00,41.72523616,10.23694388,42.9626623082,8.59523616,2.50694388,8.953371,33.13,7.73,34.0198442089,135.64,43.78523616,3.6469438800000002,43.9368536112,8.59523616,2.50694388,8.953371,35.19,1.1400000000000001,35.2084606309,136.36,8.59523616,2.50694388,8.953371,8.59523616,2.50694388,8.953371,0.0,0.0,0.0,136.36
2019-04-03 13:30:00,40.1320768,10.9310224,41.5941202454,11.1120768,3.2410224,11.57508,29.02,7.69,30.0216005569,136.05,41.8320768,5.1810224,42.151697979,11.1120768,3.2410224,11.57508,30.72,1.94,30.7811955583,136.86,11.1120768,3.2410224,11.57508,11.1120768,3.2410224,11.57508,0.0,0.0,0.0,136.86
2019-04-03 14:00:00,38.72732224,13.21130232,40.9187487207,10.42732224,3.04130232,10.861794,28.3,10.17,30.0718955172,136.35,40.61732224,4.49130232,40.8648829985,10.42732224,3.04130232,10.861794,30.19,1.45,30.2248010746,137.11,10.42732224,3.04130232,10.861794,10.42732224,3.04130232,10.861794,0.0,0.0,0.0,137.11
2019-04-03 14:30:00,40.07737248,11.63673364,41.7325934338,10.13737248,2.95673364,10.559763,29.94,8.68,31.1728407432,136.1,41.81737248,3.91673364,42.0003981355,10.13737248,2.95673364,10.559763,31.68,0.96,31.6945421169,136.92,10.13737248,2.95673364,10.559763,10.13737248,2.95673364,10.559763,0.0,0.0,0.0,136.92
2019-04-03 15:00:00,40.30405632,11.01409976,41.7819021751,9.61405632,2.80409976,10.014642,30.69,8.21,31.7691705904,135.86,42.13405632,3.73409976,42.2991986094,9.61405632,2.80409976,10.014642,32.52,0.93,32.5332952527,136.65,9.61405632,2.80409976,10.014642,9.61405632,2.80409976,10.014642,0.0,0.0,0.0,136.65
2019-04-03 15:30:00,40.56802304,10.88400672,42.0026915287,8.92802304,2.60400672,9.300024,31.64,8.28,32.705473548,135.99,42.68802304,3.33400672,42.8180208776,8.92802304,2.60400672,9.300024,33.76,0.73,33.767891554,136.78,8.92802304,2.60400672,9.300024,8.92802304,2.60400672,9.300024,0.0,0.0,0.0,136.78
2019-04-03 16:00:00,41.5413088,11.9920484,43.2375943092,9.8813088,2.8820484,10.29303,31.66,9.11,32.944615645,135.99,43.3713088,3.6820484,43.5273236881,9.8813088,2.8820484,10.29303,33.49,0.8,33.4995537284,136.78,9.8813088,2.8820484,10.29303,9.8813088,2.8820484,10.29303,0.0,0.0,0.0,136.78
2019-04-03 16:30:00,46.3344576,10.8142168,47.579714649,7.9344576,2.3142168,8.26506,38.4,8.5,39.3295054635,135.73,47.9544576,3.3842168,48.0737238734,7.9344576,2.3142168,8.26506,40.02,1.07,40.0343015426,136.46,7.9344576,2.3142168,8.26506,7.9344576,2.3142168,8.26506,0.0,0.0,0.0,136.46
2019-04-03 17:00:00,49.857616,9.860138,50.8232643047,6.377616,1.860138,6.64335,43.48,8.0,44.2098450574,135.48,51.107616,2.640138,51.175763227,6.377616,1.860138,6.64335,44.73,0.78,44.7368002879,136.34,6.377616,1.860138,6.64335,6.377616,1.860138,6.64335,0.0,0.0,0.0,136.34
2019-04-03 17:30:00,50.6424624,9.6169682,51.5475030947,5.1324624,1.4969682,5.346315,45.51,8.12,46.2287194285,135.16,52.3124624,2.2769681999999998,52.361992958,5.1324624,1.4969682,5.346315,47.18,0.78,47.1864472068,135.94,5.1324624,1.4969682,5.346315,5.1324624,1.4969682,5.346315,0.0,0.0,0.0,135.94
2019-04-03 18:00:00,51.00440032,9.83836676,51.9446081178,5.27440032,1.5383667600000002,5.494167,45.73,8.3,46.4771223292,134.9,52.43440032,2.29836676,52.484748515,5.27440032,1.5383667600000002,5.494167,47.16,0.76,47.1661234362,135.76,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,135.76
2019-04-03 18:30:00,49.8903344,10.0242642,50.8874379321,5.2603344,1.5342642,5.479515,44.63,8.49,45.4303532894,134.59,51.3903344,2.6342642,51.4578061874,5.2603344,1.5342642,5.479515,46.13,1.1,46.1431132456,135.4,5.2603344,1.5342642,5.479515,5.2603344,1.5342642,5.479515,0.0,0.0,0.0,135.4
2019-04-03 19:00:00,48.32308192,11.35631556,49.6395623404,4.99308192,1.45631556,5.201127,43.33,9.9,44.4465847957,134.97,49.83308192,3.20631556,49.9361243301,4.99308192,1.45631556,5.201127,44.84,1.75,44.8741362034,135.81,4.99308192,1.45631556,5.201127,4.99308192,1.45631556,5.201127,0.0,0.0,0.0,135.81
2019-04-03 19:30:00,48.15920608,11.03351844,49.4069596254,4.7092060799999995,1.37351844,4.905423,43.45,9.66,44.510876199,134.83,49.63920608,3.07351844,49.734266817299996,4.7092060799999995,1.37351844,4.905423,44.93,1.7000000000000002,44.9621496372,135.65,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,135.65
2019-04-03 20:00:00,47.8842208,10.9108144,49.1115513143,4.9742208,1.4508144,5.18148,42.91,9.46,43.9404107855,134.58,49.0642208,3.2808144,49.1737888091,4.9742208,1.4508144,5.18148,44.09,1.83,44.127961657,135.37,4.9742208,1.4508144,5.18148,4.9742208,1.4508144,5.18148,0.0,0.0,0.0,135.37
2019-04-03 20:30:00,47.7454896,10.5107678,48.8887309806,4.9054896,1.4307678,5.109885,42.84,9.08,43.7916887092,134.45,49.2854896,2.8907678,49.3701936758,4.9054896,1.4307678,5.109885,44.38,1.46,44.404008828,135.17,4.9054896,1.4307678,5.109885,4.9054896,1.4307678,5.109885,0.0,0.0,0.0,135.17
2019-04-03 21:00:00,45.39524,11.166945,46.7485665587,4.75524,1.3869449999999999,4.953375,40.64,9.78,41.8002153105,135.31,46.30524,3.466945,46.4348463881,4.75524,1.3869449999999999,4.953375,41.55,2.08,41.6020299985,136.21,4.75524,1.3869449999999999,4.953375,4.75524,1.3869449999999999,4.953375,0.0,0.0,0.0,136.21
2019-04-03 21:30:00,42.56057472,13.37100096,44.6115028571,4.70057472,1.37100096,4.896432,37.86,12.0,39.7162384926,135.31,44.23057472,4.85100096,44.4957969967,4.70057472,1.37100096,4.896432,39.53,3.48,39.6828842198,136.09,4.70057472,1.37100096,4.896432,4.70057472,1.37100096,4.896432,0.0,0.0,0.0,136.09
2019-04-03 22:00:00,43.84940576,12.26857668,45.5333763218,4.82940576,1.40857668,5.030631,39.02,10.86,40.5030863022,135.1,44.87940576,4.29857668,45.0847959166,4.82940576,1.40857668,5.030631,40.05,2.89,40.154135528,135.95,4.82940576,1.40857668,5.030631,4.82940576,1.40857668,5.030631,0.0,0.0,0.0,135.95
2019-04-03 22:30:00,38.99342176,13.87391468,41.3880713383,4.81342176,1.40391468,5.013981,34.18,12.47,36.3836955242,134.95,40.03342176,5.77391468,40.4476568981,4.81342176,1.40391468,5.013981,35.22,4.37,35.49007326,135.8,4.81342176,1.40391468,5.013981,4.81342176,1.40391468,5.013981,0.0,0.0,0.0,135.8
2019-04-03 23:00:00,35.09788736,14.30480048,37.9010423855,4.74788736,1.38480048,4.945716,30.35,12.92,32.9855862461,135.36,36.37788736,6.02480048,36.8734173844,4.74788736,1.38480048,4.945716,31.63,4.64,31.9685235818,136.16,4.74788736,1.38480048,4.945716,4.74788736,1.38480048,4.945716,0.0,0.0,0.0,136.16
2019-04-03 23:30:00,31.80697824,15.49328532,35.3797364994,4.77697824,1.39328532,4.976019,27.03,14.1,30.486569174,136.3,33.07697824,7.08328532,33.8269037959,4.77697824,1.39328532,4.976019,28.3,5.69,28.8663489205,137.15,4.77697824,1.39328532,4.976019,4.77697824,1.39328532,4.976019,0.0,0.0,0.0,137.15
2019-04-04 00:00:00,29.94035488,8.50843684,31.1258469411,4.76035488,1.38843684,4.958703,25.18,7.12,26.1672849184,135.79,29.66035488,18.30843684,34.8559250506,4.76035488,1.38843684,4.958703,24.9,16.92,30.1047570992,135.4,4.76035488,1.38843684,4.958703,4.76035488,1.38843684,4.958703,0.0,0.0,0.0,135.4
2019-04-04 00:30:00,27.37922592,7.02435756,28.2659443697,4.84922592,1.41435756,5.051277,22.53,5.61,23.2179456456,135.64,27.07922592,19.49435756,33.3663670948,4.84922592,1.41435756,5.051277,22.23,18.08,28.6541323372,135.11,4.84922592,1.41435756,5.051277,4.84922592,1.41435756,5.051277,0.0,0.0,0.0,135.11
2019-04-04 01:00:00,28.20807712,6.80943916,29.0183403468,4.79807712,1.39943916,4.997997,23.41,5.41,24.0269889915,135.64,27.68807712,19.45943916,33.8422721906,4.79807712,1.39943916,4.997997,22.89,18.06,29.1567436453,135.11,4.79807712,1.39943916,4.997997,4.79807712,1.39943916,4.997997,0.0,0.0,0.0,135.11
2019-04-04 01:30:00,28.01630912,7.17184016,28.9196968862,4.56630912,1.33184016,4.756572,23.45,5.84,24.1662595368,135.6,27.71630912,19.63184016,33.9647308145,4.56630912,1.33184016,4.756572,23.15,18.3,29.5095323582,135.09,4.56630912,1.33184016,4.756572,4.56630912,1.33184016,4.756572,0.0,0.0,0.0,135.09
2019-04-04 02:00:00,30.85555968,6.50703824,31.5342212497,4.75555968,1.38703824,4.953708,26.1,5.12,26.5974510057,135.5,30.56555968,18.97703824,35.9775126838,4.75555968,1.38703824,4.953708,25.81,17.59,31.2340231158,134.97,4.75555968,1.38703824,4.953708,4.75555968,1.38703824,4.953708,0.0,0.0,0.0,134.97
2019-04-04 02:30:00,30.19975552,6.15659536,30.8209165972,4.71975552,1.37659536,4.916412,25.48,4.78,25.9244826371,135.71,29.86975552,18.65659536,35.2174792575,4.71975552,1.37659536,4.916412,25.15,17.28,30.5142737092,135.15,4.71975552,1.37659536,4.916412,4.71975552,1.37659536,4.916412,0.0,0.0,0.0,135.15
2019-04-04 03:00:00,29.87719808,6.24584944,30.5230666929,4.71719808,1.37584944,4.913748,25.16,4.87,25.6269877278,136.0,29.62719808,18.75584944,35.0649790288,4.71719808,1.37584944,4.913748,24.91,17.38,30.3738785801,135.5,4.71719808,1.37584944,4.913748,4.71719808,1.37584944,4.913748,0.0,0.0,0.0,135.5
2019-04-04 03:30:00,27.82867648,6.47128064,28.5711866703,4.83867648,1.41128064,5.040288,22.99,5.06,23.5402570079,136.26,27.57867648,19.02128064,33.5021270007,4.83867648,1.41128064,5.040288,22.74,17.61,28.7614272942,135.78,4.83867648,1.41128064,5.040288,4.83867648,1.41128064,5.040288,0.0,0.0,0.0,135.78
2019-04-04 04:00:00,29.0283568,6.0311874,29.6482835922,4.8383568,1.4111874,5.039955,24.19,4.62,24.6272308634,136.39,28.7583568,18.6211874,34.2606436895,4.8383568,1.4111874,5.039955,23.92,17.21,29.4677874975,135.88,4.8383568,1.4111874,5.039955,4.8383568,1.4111874,5.039955,0.0,0.0,0.0,135.88
2019-04-04 04:30:00,29.38051488,5.54181684,29.898601781700002,4.60051488,1.34181684,4.792203,24.78,4.2,25.1334120246,136.48,29.11051488,18.14181684,34.3008395646,4.60051488,1.34181684,4.792203,24.51,16.8,29.7149810702,136.01,4.60051488,1.34181684,4.792203,4.60051488,1.34181684,4.792203,0.0,0.0,0.0,136.01
2019-04-04 05:00:00,27.82310208,6.51382144,28.5754243907,4.81310208,1.40382144,5.013648,23.01,5.11,23.5705791189,136.38,27.61310208,19.04382144,33.5432637279,4.81310208,1.40382144,5.013648,22.8,17.64,28.8272371205,135.81,4.81310208,1.40382144,5.013648,4.81310208,1.40382144,5.013648,0.0,0.0,0.0,135.81
2019-04-04 05:30:00,28.68718816,6.30542988,29.3719800235,4.64718816,1.35542988,4.840821,24.04,4.95,24.544329284,136.11,28.39718816,18.85542988,34.0870581211,4.64718816,1.35542988,4.840821,23.75,17.5,29.501059303,135.53,4.64718816,1.35542988,4.840821,4.64718816,1.35542988,4.840821,0.0,0.0,0.0,135.53
2019-04-04 06:00:00,31.6275776,6.0451268,32.2001121562,4.8175776,1.4051268000000001,5.01831,26.81,4.64,27.208559315,135.75,31.1575776,18.7151268,36.3462599595,4.8175776,1.4051268000000001,5.01831,26.34,17.31,31.5187515616,135.23,4.8175776,1.4051268000000001,5.01831,4.8175776,1.4051268000000001,5.01831,0.0,0.0,0.0,135.23
2019-04-04 06:30:00,39.6040512,4.8736816,39.9028024553,4.7440511999999995,1.3836816,4.94172,34.86,3.49,35.0342646562,135.25,39.2440512,17.2736816,42.877448975,4.7440511999999995,1.3836816,4.94172,34.5,15.89,37.9834450781,134.68,4.7440511999999995,1.3836816,4.94172,4.7440511999999995,1.3836816,4.94172,0.0,0.0,0.0,134.68
2019-04-04 07:00:00,43.34320192,3.40135056,43.4764572879,4.87320192,1.42135056,5.076252,38.47,1.98,38.5209202901,134.73,43.03320192,15.66135056,45.7944796766,4.87320192,1.42135056,5.076252,38.16,14.24,40.73037196,134.19,4.87320192,1.42135056,5.076252,4.87320192,1.42135056,5.076252,0.0,0.0,0.0,134.19
2019-04-04 07:30:00,43.37663808,3.08901944,43.4864895367,5.27663808,1.5390194400000001,5.496498,38.1,1.55,38.1315158366,134.3,43.13663808,14.62901944,45.5497283704,5.27663808,1.5390194400000001,5.496498,37.86,13.09,40.0590526598,133.74,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,133.74
2019-04-04 08:00:00,47.88898496,4.59428728,48.1088594347,6.04898496,1.76428728,6.301026,41.84,2.83,41.9355994353,133.8,47.24898496,10.38428728,48.3766472801,6.04898496,1.76428728,6.301026,41.2,8.62,42.0920942696,133.13,6.04898496,1.76428728,6.301026,6.04898496,1.76428728,6.301026,0.0,0.0,0.0,133.13
2019-04-04 08:30:00,49.50731552,5.60755036,49.823878924,7.15731552,2.08755036,7.455537,42.35,3.52,42.4960339326,133.96,49.19731552,8.83755036,49.9847791907,7.15731552,2.08755036,7.455537,42.04,6.75,42.5784464254,133.2,7.15731552,2.08755036,7.455537,7.15731552,2.08755036,7.455537,0.0,0.0,0.0,133.2
2019-04-04 09:00:00,48.39432768,8.53876224,49.1418499061,7.98432768,2.32876224,8.317008,40.41,6.21,40.8843759889,135.16,49.15432768,5.89876224,49.5070027939,7.98432768,2.32876224,8.317008,41.17,3.5700000000000003,41.3244939473,135.76,7.98432768,2.32876224,8.317008,7.98432768,2.32876224,8.317008,0.0,0.0,0.0,135.76
2019-04-04 09:30:00,49.57897152,9.95053336,50.5676530119,9.49897152,2.77053336,9.894762,40.08,7.18,40.7180402279,135.28,50.96897152,6.04053336,51.3256670788,9.49897152,2.77053336,9.894762,41.47,3.27,41.5987235381,135.85,9.49897152,2.77053336,9.894762,9.49897152,2.77053336,9.894762,0.0,0.0,0.0,135.85
2019-04-04 10:00:00,46.95325792,10.670533559999999,48.150479912,8.81325792,2.57053356,9.180477,38.14,8.1,38.990634773,135.66,48.15325792,4.78053356,48.3899757122,8.81325792,2.57053356,9.180477,39.34,2.21,39.4020265976,136.24,8.81325792,2.57053356,9.180477,8.81325792,2.57053356,9.180477,0.0,0.0,0.0,136.24
2019-04-04 10:30:00,48.29335936,9.19139648,49.1602514998,7.27335936,2.12139648,7.576416,41.02,7.07,41.6248159155,135.57,49.94335936,5.6613964800000005,50.2632127332,7.27335936,2.12139648,7.576416,42.67,3.54,42.8165914103,136.12,7.27335936,2.12139648,7.576416,7.27335936,2.12139648,7.576416,0.0,0.0,0.0,136.12
2019-04-04 11:00:00,49.7708704,8.0935872,50.4246536343,8.7208704,2.5435872,9.08424,41.05,5.55,41.4234836777,135.29,50.7108704,6.8435872,51.1705683229,8.7208704,2.5435872,9.08424,41.99,4.3,42.2095972499,135.92,8.7208704,2.5435872,9.08424,8.7208704,2.5435872,9.08424,0.0,0.0,0.0,135.92
2019-04-04 11:30:00,47.266632,10.432351,48.4042193203,11.356632,3.312351,11.829825,35.91,7.12,36.6090494277,135.38,49.006632,6.902351,49.4903266236,11.356632,3.312351,11.829825,37.65,3.59,37.820769426300004,135.89,11.356632,3.312351,11.829825,11.356632,3.312351,11.829825,0.0,0.0,0.0,135.89
2019-04-04 12:00:00,46.69270624,9.38078932,47.625707598700004,11.04270624,3.22078932,11.502819,35.65,6.16,36.1782821593,135.53,46.89270624,6.79078932,47.3818606441,11.04270624,3.22078932,11.502819,35.85,3.5700000000000003,36.0273146376,136.23,11.04270624,3.22078932,11.502819,11.04270624,3.22078932,11.502819,0.0,0.0,0.0,136.23
2019-04-04 12:30:00,50.741168,8.866174,51.5099521588,10.821168,3.156174,11.27205,39.92,5.71,40.326300351,135.12,51.171168,7.256174,51.6830774587,10.821168,3.156174,11.27205,40.35,4.1,40.5577674435,135.71,10.821168,3.156174,11.27205,10.821168,3.156174,11.27205,0.0,0.0,0.0,135.71
2019-04-04 13:00:00,50.48509504,8.73440272,51.2350916079,9.85509504,2.87440272,10.265724,40.63,5.86,41.050414127,135.43,50.70509504,6.81440272,51.1609494385,9.85509504,2.87440272,10.265724,40.85,3.94,41.0395674928,136.07,9.85509504,2.87440272,10.265724,9.85509504,2.87440272,10.265724,0.0,0.0,0.0,136.07
2019-04-04 13:30:00,47.98177984,9.91176912,48.9948401743,8.37177984,2.44176912,8.720604,39.61,7.47,40.3082249671,135.55,48.28177984,3.96176912,48.4440489542,8.37177984,2.44176912,8.720604,39.91,1.52,39.9389346378,136.34,8.37177984,2.44176912,8.720604,8.37177984,2.44176912,8.720604,0.0,0.0,0.0,136.34
2019-04-04 14:00:00,43.78880192,10.85340056,45.1138058393,9.26880192,2.70340056,9.655002,34.52,8.15,35.4690414305,135.62,44.17880192,3.17340056,44.2926292988,9.26880192,2.70340056,9.655002,34.91,0.47000000000000003,34.9131637065,136.47,9.26880192,2.70340056,9.655002,9.26880192,2.70340056,9.655002,0.0,0.0,0.0,136.47
2019-04-04 14:30:00,48.79512416,8.05232788,49.4550717933,10.70512416,3.12232788,11.151171,38.09,4.93,38.407720578,134.93,48.90512416,5.65232788,49.2306812828,10.70512416,3.12232788,11.151171,38.2,2.5300000000000002,38.2836897386,135.82,10.70512416,3.12232788,11.151171,10.70512416,3.12232788,11.151171,0.0,0.0,0.0,135.82
2019-04-04 15:00:00,48.614336,8.715848,49.3894692326,9.654336,2.815848,10.0566,38.96,5.9,39.4042078971,135.09,48.974336,4.555848,49.1857838978,9.654336,2.815848,10.0566,39.32,1.74,39.3584806617,136.0,9.654336,2.815848,10.0566,9.654336,2.815848,10.0566,0.0,0.0,0.0,136.0
2019-04-04 15:30:00,45.93591328,8.87880804,46.7861235953,10.79591328,3.14880804,11.245743,35.14,5.73,35.6041079091,135.23,46.28591328,5.07880804,46.5637204191,10.79591328,3.14880804,11.245743,35.49,1.9300000000000002,35.5424394211,136.13,10.79591328,3.14880804,11.245743,10.79591328,3.14880804,11.245743,0.0,0.0,0.0,136.13
2019-04-04 16:00:00,46.9826784,9.7895312,47.9917387761,8.9126784,2.5995312,9.28404,38.07,7.19,38.7430122732,135.09,47.3326784,3.6295311999999997,47.4716330165,8.9126784,2.5995312,9.28404,38.42,1.03,38.4338041313,135.97,8.9126784,2.5995312,9.28404,8.9126784,2.5995312,9.28404,0.0,0.0,0.0,135.97
2019-04-04 16:30:00,49.61431904,10.21500972,50.6549807757,6.63431904,1.93500972,6.910749,42.98,8.28,43.7702958637,134.6,51.11431904,2.93500972,51.1985145583,6.63431904,1.93500972,6.910749,44.48,1.0,44.4912395871,135.35,6.63431904,1.93500972,6.910749,6.63431904,1.93500972,6.910749,0.0,0.0,0.0,135.35
2019-04-04 17:00:00,51.928305280000004,8.32908904,52.5920394498,6.40830528,1.86908904,6.675318,45.52,6.46,45.9761024881,134.63,53.178305280000004,3.68908904,53.306111567,6.40830528,1.86908904,6.675318,46.77,1.82,46.8053981929,135.42,6.40830528,1.86908904,6.675318,6.40830528,1.86908904,6.675318,0.0,0.0,0.0,135.42
2019-04-04 17:30:00,51.63200096,10.16100028,52.6223284341,7.03200096,2.05100028,7.325001,44.6,8.11,45.3313589031,135.41,52.75200096,2.82100028,52.827375932,7.03200096,2.05100028,7.325001,45.72,0.77,45.7264835735,136.15,7.03200096,2.05100028,7.325001,7.03200096,2.05100028,7.325001,0.0,0.0,0.0,136.15
2019-04-04 18:00:00,50.69894496,10.94594228,51.8671058808,6.08894496,1.77594228,6.342651,44.61,9.17,45.5427381698,135.34,52.23894496,2.76594228,52.3121191239,6.08894496,1.77594228,6.342651,46.15,0.99,46.1606174135,136.21,6.08894496,1.77594228,6.342651,6.08894496,1.77594228,6.342651,0.0,0.0,0.0,136.21
2019-04-04 18:30:00,51.00683744,10.25741092,52.0279919314,5.71683744,1.66741092,5.955039,45.29,8.59,46.0974207521,135.18,52.16683744,2.86741092,52.2455832954,5.71683744,1.66741092,5.955039,46.45,1.2,46.4654979528,136.03,5.71683744,1.66741092,5.955039,5.71683744,1.66741092,5.955039,0.0,0.0,0.0,136.03
2019-04-04 19:00:00,50.35523904,10.626944720000001,51.464376542,5.71523904,1.66694472,5.953374,44.64,8.96,45.5303327464,135.04,51.45523904,2.8669447200000002,51.5350462956,5.71523904,1.66694472,5.953374,45.74,1.2,45.7557384379,135.91,5.71523904,1.66694472,5.953374,5.71523904,1.66694472,5.953374,0.0,0.0,0.0,135.91
2019-04-04 19:30:00,47.42408032,11.13160676,48.7129968618,5.59408032,1.63160676,5.827167,41.83,9.5,42.8952083571,135.13,48.75408032,3.01160676,48.8470073098,5.59408032,1.63160676,5.827167,43.16,1.38,43.1820564587,135.94,5.59408032,1.63160676,5.827167,5.59408032,1.63160676,5.827167,0.0,0.0,0.0,135.94
2019-04-04 20:00:00,46.93591872,11.34214296,48.2868996004,5.35591872,1.56214296,5.579082,41.58,9.78,42.7146906813,134.95,48.33591872,3.43214296,48.4576169844,5.35591872,1.56214296,5.579082,42.98,1.87,43.0206613152,135.76,5.35591872,1.56214296,5.579082,5.35591872,1.56214296,5.579082,0.0,0.0,0.0,135.76
2019-04-04 20:30:00,49.62282176,9.92873968,50.6063663096,5.41282176,1.57873968,5.638356,44.21,8.35,44.9916281101,134.83,50.98282176,2.66873968,51.0526227151,5.41282176,1.57873968,5.638356,45.57,1.09,45.5830341246,135.58,5.41282176,1.57873968,5.638356,5.41282176,1.57873968,5.638356,0.0,0.0,0.0,135.58
2019-04-04 21:00:00,50.13006432,10.23626876,51.1644852105,5.61006432,1.63626876,5.843817,44.52,8.6,45.3430303354,134.92,51.24006432,2.53626876,51.30279574,5.61006432,1.63626876,5.843817,45.63,0.9,45.6388748766,135.82,5.61006432,1.63626876,5.843817,5.61006432,1.63626876,5.843817,0.0,0.0,0.0,135.82
2019-04-04 21:30:00,47.27908544,12.05514992,48.7917878299,5.46908544,1.5951499199999999,5.6969639999999995,41.81,10.46,43.0985811831,134.96,48.95908544,3.64514992,49.0945940513,5.46908544,1.5951499199999999,5.6969639999999995,43.49,2.05,43.5382888961,135.8,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,135.8
2019-04-04 22:00:00,45.48217248,11.41813364,46.8935154293,5.34217248,1.5581336399999999,5.564763,40.14,9.86,41.3332698924,135.15,46.59217248,3.45813364,46.7203298862,5.34217248,1.5581336399999999,5.564763,41.25,1.9,41.2937343916,135.97,5.34217248,1.5581336399999999,5.564763,5.34217248,1.5581336399999999,5.564763,0.0,0.0,0.0,135.97
2019-04-04 22:30:00,40.6642304,12.5345672,42.5522620893,5.3642304,1.5645672,5.58774,35.3,10.97,36.9652661292,135.25,41.6742304,4.6245671999999995,41.9300381734,5.3642304,1.5645672,5.58774,36.31,3.06,36.4387115579,136.11,5.3642304,1.5645672,5.58774,5.3642304,1.5645672,5.58774,0.0,0.0,0.0,136.11
2019-04-04 23:00:00,35.45410048,13.84911264,38.062989396,5.41410048,1.57911264,5.639688,30.04,12.27,32.4492603922,135.71,36.72410048,5.57911264,37.1454715129,5.41410048,1.57911264,5.639688,31.31,4.0,31.5644752847,136.54,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,136.54
2019-04-04 23:30:00,30.60641824,15.45645532,34.2878236192,5.33641824,1.55645532,5.558769,25.27,13.9,28.840646664,136.1,31.84641824,7.07645532,32.6231600954,5.33641824,1.55645532,5.558769,26.51,5.52,27.0785985605,136.95,5.33641824,1.55645532,5.558769,5.33641824,1.55645532,5.558769,0.0,0.0,0.0,136.95
2019-04-05 00:00:00,28.51621856,16.50139708,32.9464842821,5.21621856,1.5213970799999998,5.433561,23.3,14.98,27.7000072202,136.51,29.84621856,7.92139708,30.879528721,5.21621856,1.5213970799999998,5.433561,24.63,6.4,25.4479252592,137.37,5.21621856,1.5213970799999998,5.433561,5.21621856,1.5213970799999998,5.433561,0.0,0.0,0.0,137.37
2019-04-05 00:30:00,27.14091392,17.10526656,32.0814487282,5.16091392,1.50526656,5.375952,21.98,15.6,26.9533003545,136.39,28.43091392,8.59526656,29.7017755961,5.16091392,1.50526656,5.375952,23.27,7.09,24.3261382056,137.21,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,137.21
2019-04-05 01:00:00,26.9814032,16.7724926,31.7696809342,5.3914032,1.5724926,5.616045,21.59,15.2,26.4039409937,136.32,27.8014032,8.4824926,29.0666596051,5.3914032,1.5724926,5.616045,22.41,6.91,23.4511449614,137.13,5.3914032,1.5724926,5.616045,5.3914032,1.5724926,5.616045,0.0,0.0,0.0,137.13
2019-04-05 01:30:00,26.78326144,17.57386792,32.0341056849,5.29326144,1.54386792,5.513814,21.49,16.03,26.8100913837,136.0,28.12326144,9.08386792,29.553925127,5.29326144,1.54386792,5.513814,22.83,7.54,24.0428887615,136.84,5.29326144,1.54386792,5.513814,5.29326144,1.54386792,5.513814,0.0,0.0,0.0,136.84
2019-04-05 02:00:00,28.78703776,17.22580268,33.5473072089,5.19703776,1.51580268,5.413581,23.59,15.71,28.3424099187,135.72,30.08703776,8.78580268,31.3435825952,5.19703776,1.51580268,5.413581,24.89,7.27,25.9300019283,136.56,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,136.56
2019-04-05 02:30:00,29.14535936,16.84864648,33.6649500287,5.27535936,1.5386464800000001,5.495166,23.87,15.31,28.3579442132,136.02,30.43535936,8.38864648,31.570246897,5.27535936,1.5386464800000001,5.495166,25.16,6.85,26.0758144647,136.86,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,136.86
2019-04-05 03:00:00,28.84863616,16.84626888,33.4071935886,5.19863616,1.5162688800000002,5.415246,23.65,15.33,28.1838854667,136.36,30.17863616,8.31626888,31.3035207055,5.19863616,1.5162688800000002,5.415246,24.98,6.8,25.8890015257,137.24,5.19863616,1.5162688800000002,5.415246,5.19863616,1.5162688800000002,5.415246,0.0,0.0,0.0,137.24
2019-04-05 03:30:00,26.56538944,12.22657192,29.2439562476,5.16538944,1.50657192,5.380614,21.4,10.72,23.934878316,136.36,26.98538944,14.85657192,30.8046907539,5.16538944,1.50657192,5.380614,21.82,13.35,25.5799706802,136.48,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,136.48
2019-04-05 04:00:00,28.54968512,8.00365816,29.6503467837,5.18968512,1.5136581599999999,5.405922,23.36,6.49,24.2447870686,136.13,28.09968512,20.63365816,34.8617290579,5.18968512,1.5136581599999999,5.405922,22.91,19.12,29.8402831756,135.54,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,135.54
2019-04-05 04:30:00,26.89462016,8.29093088,28.1435628236,5.21462016,1.5209308799999999,5.431896,21.68,6.77,22.7124481287,135.66,26.48462016,20.81093088,33.6827841651,5.21462016,1.5209308799999999,5.431896,21.27,19.29,28.7144040509,135.17,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,135.17
2019-04-05 05:00:00,27.18011488,8.56836684,28.4986939209,5.00011488,1.45836684,5.208453,22.18,7.11,23.2917259987,135.62,26.80011488,21.04836684,34.0775571926,5.00011488,1.45836684,5.208453,21.8,19.59,29.3088399634,135.17,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,135.17
2019-04-05 05:30:00,28.38862624,7.81584932,29.4448909047,5.12862624,1.49584932,5.342319,23.26,6.32,24.1033192735,135.69,27.918626240000002,20.36584932,34.5574523027,5.12862624,1.49584932,5.342319,22.79,18.87,29.5881902116,135.14,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,135.14
2019-04-05 06:00:00,31.9633216,6.9297188,32.7058852556,5.0733216,1.4797188000000001,5.2847100000000005,26.89,5.45,27.4367381443,135.33,31.3833216,19.5797188,36.9902455106,5.0733216,1.4797188000000001,5.2847100000000005,26.31,18.1,31.9347162192,134.82,5.0733216,1.4797188000000001,5.2847100000000005,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.0,0.0,134.82
2019-04-05 06:30:00,36.36859648,5.45459064,36.7753636145,4.91859648,1.4345906400000001,5.123538,31.45,4.02,31.7058811579,134.5,35.88859648,17.79459064,40.0579431992,4.91859648,1.4345906400000001,5.123538,30.97,16.36,35.0255692316,133.96,4.91859648,1.4345906400000001,5.123538,4.91859648,1.4345906400000001,5.123538,0.0,0.0,0.0,133.96
2019-04-05 07:00:00,40.65862624,4.01584932,40.8564674621,5.12862624,1.49584932,5.342319,35.53,2.52,35.6192546244,134.53,40.13862624,16.35584932,43.3430862239,5.12862624,1.49584932,5.342319,35.01,14.86,38.033139497,134.01,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,134.01
2019-04-05 07:30:00,44.92523936,2.74361148,45.0089383957,5.39523936,1.57361148,5.620041,39.53,1.17,39.5473109073,134.41,44.29523936,14.51361148,46.6123711921,5.39523936,1.57361148,5.620041,38.9,12.94,40.9957753921,133.84,5.39523936,1.57361148,5.620041,5.39523936,1.57361148,5.620041,0.0,0.0,0.0,133.84
2019-04-05 08:00:00,45.7489648,3.8867814,45.9137762542,6.2289648,1.8167814,6.488505,39.52,2.07,39.5741746597,134.08,45.0489648,12.1867814,46.6682640607,6.2289648,1.8167814,6.488505,38.82,10.37,40.1812058057,133.49,6.2289648,1.8167814,6.488505,6.2289648,1.8167814,6.488505,0.0,0.0,0.0,133.49
2019-04-05 08:30:00,45.97402816,6.26617488,46.3990971128,7.80402816,2.27617488,8.129196,38.17,3.99,38.3779754547,134.02,45.37402816,10.67617488,46.6131219887,7.80402816,2.27617488,8.129196,37.57,8.4,38.4975960288,133.41,7.80402816,2.27617488,8.129196,7.80402816,2.27617488,8.129196,0.0,0.0,0.0,133.41
2019-04-05 09:00:00,44.57699424,5.43412332,44.906994018,8.756994240000001,2.55412332,9.121869,35.82,2.88,35.9355923842,134.26,43.63699424,12.534123319999999,45.4014483657,8.756994240000001,2.55412332,9.121869,34.88,9.98,36.2796747505,133.78,8.756994240000001,2.55412332,9.121869,8.756994240000001,2.55412332,9.121869,0.0,0.0,0.0,133.78
2019-04-05 09:30:00,49.19587424,7.71046332,49.7964384956,9.87587424,2.88046332,10.287369,39.32,4.83,39.6155436666,134.11,47.89587424,10.76046332,49.0897376248,9.87587424,2.88046332,10.287369,38.02,7.88,38.8280156588,133.48,9.87587424,2.88046332,10.287369,9.87587424,2.88046332,10.287369,0.0,0.0,0.0,133.48
2019-04-05 10:00:00,46.20440448,7.94878464,46.8831544438,11.10440448,3.23878464,11.567088,35.1,4.71,35.4146029203,134.2,45.34440448,11.27878464,46.7260740979,11.10440448,3.23878464,11.567088,34.24,8.04,35.1712837411,133.8,11.10440448,3.23878464,11.567088,11.10440448,3.23878464,11.567088,0.0,0.0,0.0,133.8
2019-04-05 10:30:00,45.54281504,8.25873772,46.2855782128,12.13281504,3.53873772,12.638349,33.41,4.72,33.7417619576,134.2,44.82281504,11.38873772,46.2470333639,12.13281504,3.53873772,12.638349,32.69,7.85,33.6193188509,133.65,12.13281504,3.53873772,12.638349,12.13281504,3.53873772,12.638349,0.0,0.0,0.0,133.65
2019-04-05 11:00:00,42.82937728,9.29773504,43.826971548,13.32937728,3.88773504,13.884768,29.5,5.41,29.9919672579,133.94,41.95937728,11.20773504,43.430434794600004,13.32937728,3.88773504,13.884768,28.63,7.32,29.5509610673,133.4,13.32937728,3.88773504,13.884768,13.32937728,3.88773504,13.884768,0.0,0.0,0.0,133.4
2019-04-05 11:30:00,41.99180544,8.11635992,42.7689960422,12.74180544,3.71635992,13.272714,29.25,4.4,29.5790888974,134.08,41.32180544,11.72635992,42.9534529671,12.74180544,3.71635992,13.272714,28.58,8.01,29.6812482891,133.53,12.74180544,3.71635992,13.272714,12.74180544,3.71635992,13.272714,0.0,0.0,0.0,133.53
2019-04-05 12:00:00,42.91354432,8.32603376,43.7137864326,12.12354432,3.53603376,12.628692,30.79,4.79,31.1603626423,134.08,41.96354432,11.26603376,43.4495404875,12.12354432,3.53603376,12.628692,29.84,7.73,30.8249655312,133.49,12.12354432,3.53603376,12.628692,12.12354432,3.53603376,12.628692,0.0,0.0,0.0,133.49
2019-04-05 12:30:00,43.82628288,7.32766584,44.4346459167,10.82628288,3.15766584,11.277378,33.0,4.17,33.2624247463,134.37,42.63628288,11.697665839999999,44.2118536586,10.82628288,3.15766584,11.277378,31.81,8.54,32.9364190525,133.78,10.82628288,3.15766584,11.277378,10.82628288,3.15766584,11.277378,0.0,0.0,0.0,133.78
2019-04-05 13:00:00,40.4659312,7.3996466,41.1369220736,12.8559312,3.7496466,13.391595,27.61,3.65,27.8502172343,134.52,39.7459312,12.6096466,41.6982281918,12.8559312,3.7496466,13.391595,26.89,8.86,28.3120416078,133.98,12.8559312,3.7496466,13.391595,12.8559312,3.7496466,13.391595,0.0,0.0,0.0,133.98
2019-04-05 13:30:00,41.60265568,7.25869124,42.2311444096,11.65265568,3.39869124,12.138183,29.95,3.86,30.1977168011,134.71,40.89265568,12.14869124,42.6591137673,11.65265568,3.39869124,12.138183,29.24,8.75,30.5211418528,134.12,11.65265568,3.39869124,12.138183,11.65265568,3.39869124,12.138183,0.0,0.0,0.0,134.12
2019-04-05 14:00:00,39.6285696,5.8670828,40.0605315632,11.8185696,3.4470828,12.31101,27.81,2.42,27.9150944831,135.04,39.2085696,13.3170828,41.4084124832,11.8185696,3.4470828,12.31101,27.39,9.87,29.1140687641,134.53,11.8185696,3.4470828,12.31101,11.8185696,3.4470828,12.31101,0.0,0.0,0.0,134.53
2019-04-05 14:30:00,41.45217728,6.9518850400000005,42.0310802486,10.532177279999999,3.07188504,10.971018,30.92,3.88,31.1624902728,134.79,40.58217728,12.12188504,42.353904303,10.532177279999999,3.07188504,10.971018,30.05,9.05,31.3831961406,134.34,10.532177279999999,3.07188504,10.971018,10.532177279999999,3.07188504,10.971018,0.0,0.0,0.0,134.34
2019-04-05 15:00:00,40.0828368,5.6995774,40.4860344869,10.3528368,3.0195774,10.784205,29.73,2.68,29.8505494087,134.89,39.6428368,12.9195774,41.6949636017,10.3528368,3.0195774,10.784205,29.29,9.9,30.917860534,134.39,10.3528368,3.0195774,10.784205,10.3528368,3.0195774,10.784205,0.0,0.0,0.0,134.39
2019-04-05 15:30:00,42.09502496,6.66813228,42.6198910661,10.00502496,2.91813228,10.421901,32.09,3.75,32.3083673373,135.05,40.97502496,12.45813228,42.8270677303,10.00502496,2.91813228,10.421901,30.97,9.54,32.4060565327,134.55,10.00502496,2.91813228,10.421901,10.00502496,2.91813228,10.421901,0.0,0.0,0.0,134.55
2019-04-05 16:00:00,36.16419552,4.04664036,36.3898933196,10.27419552,2.99664036,10.702287,25.89,1.05,25.9112832565,135.48,36.06419552,15.35664036,39.1976096421,10.27419552,2.99664036,10.702287,25.79,12.36,28.5988408856,134.95,10.27419552,2.99664036,10.702287,10.27419552,2.99664036,10.702287,0.0,0.0,0.0,134.95
2019-04-05 16:30:00,38.41666368,4.21361024,38.6470511107,9.64666368,2.81361024,10.048608,28.77,1.4,28.804043119,135.41,37.68666368,15.19361024,40.6341040439,9.64666368,2.81361024,10.048608,28.04,12.38,30.6513621231,134.86,9.64666368,2.81361024,10.048608,9.64666368,2.81361024,10.048608,0.0,0.0,0.0,134.86
2019-04-05 17:00:00,40.87561568,3.44622124,41.0206338085,8.69561568,2.53622124,9.057933,32.18,0.91,32.1928641161,135.16,40.19561568,15.49622124,43.0792338907,8.69561568,2.53622124,9.057933,31.5,12.96,34.0618789852,134.57,8.69561568,2.53622124,9.057933,8.69561568,2.53622124,9.057933,0.0,0.0,0.0,134.57
2019-04-05 17:30:00,41.250112,3.298366,41.3817708452,7.8801120000000004,2.298366,8.20845,33.37,1.0,33.3849801558,135.07,40.840112,15.098366,43.5416513702,7.8801120000000004,2.298366,8.20845,32.96,12.8,35.3581899989,134.46,7.8801120000000004,2.298366,8.20845,7.8801120000000004,2.298366,8.20845,0.0,0.0,0.0,134.46
2019-04-05 18:00:00,40.20378912,3.5461051599999998,40.3598751412,7.08378912,2.06610516,7.378947,33.12,1.48,33.1530511416,135.17,39.70378912,15.62610516,42.6680915083,7.08378912,2.06610516,7.378947,32.62,13.56,35.3261659397,134.68,7.08378912,2.06610516,7.378947,7.08378912,2.06610516,7.378947,0.0,0.0,0.0,134.68
2019-04-05 18:30:00,41.47806528,3.1490190399999998,41.5974304529,6.64806528,1.93901904,6.925068,34.83,1.21,34.8510114631,134.97,40.91806528,14.76901904,43.5018619103,6.64806528,1.93901904,6.925068,34.27,12.83,36.5929200803,134.41,6.64806528,1.93901904,6.925068,6.64806528,1.93901904,6.925068,0.0,0.0,0.0,134.41
2019-04-05 19:00:00,39.63174272,3.30342496,39.769179618,5.5317427200000004,1.6134249600000001,5.762232,34.1,1.69,34.1418526152,134.9,39.21174272,15.65342496,42.2207351916,5.5317427200000004,1.6134249600000001,5.762232,33.68,14.04,36.4892312881,134.41,5.5317427200000004,1.6134249600000001,5.762232,5.5317427200000004,1.6134249600000001,5.762232,0.0,0.0,0.0,134.41
2019-04-05 19:30:00,40.22715776,3.03083768,40.3411724977,5.07715776,1.48083768,5.288706,35.15,1.55,35.1841583671,134.56,39.82715776,15.41083768,42.7047586721,5.07715776,1.48083768,5.288706,34.75,13.93,37.4380474918,134.02,5.07715776,1.48083768,5.288706,5.07715776,1.48083768,5.288706,0.0,0.0,0.0,134.02
2019-04-05 20:00:00,42.05520992,2.89901956,42.1550115149,4.86520992,1.41901956,5.067927,37.19,1.48,37.2194371263,134.43,41.36520992,15.09901956,44.034770164,4.86520992,1.41901956,5.067927,36.5,13.68,38.9793842948,133.86,4.86520992,1.41901956,5.067927,4.86520992,1.41901956,5.067927,0.0,0.0,0.0,133.86
2019-04-05 20:30:00,46.83525984,2.8777841200000003,46.9235890115,4.89525984,1.42778412,5.099229,41.94,1.45,41.9650580841,134.16,46.37525984,12.88778412,48.1327300779,4.89525984,1.42778412,5.099229,41.48,11.46,43.0339633313,133.52,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,133.52
2019-04-05 21:00:00,47.19041472,2.56762096,47.2602149682,4.86041472,1.41762096,5.062932,42.33,1.15,42.3456184274,134.31,46.43041472,13.66762096,48.4002817531,4.86041472,1.41762096,5.062932,41.57,12.25,43.3373672481,133.84,4.86041472,1.41762096,5.062932,4.86041472,1.41762096,5.062932,0.0,0.0,0.0,133.84
2019-04-05 21:30:00,43.31004512,2.12876316,43.3623297447,4.83004512,1.40876316,5.031297,38.48,0.72,38.4867353773,134.64,43.11004512,14.06876316,45.3476139075,4.83004512,1.40876316,5.031297,38.28,12.66,40.3191517768,134.16,4.83004512,1.40876316,5.031297,4.83004512,1.40876316,5.031297,0.0,0.0,0.0,134.16
2019-04-05 22:00:00,40.91867648,2.55128064,40.9981355403,4.83867648,1.41128064,5.040288,36.08,1.1400000000000001,36.0980054851,135.01,40.32867648,14.33128064,42.7993896149,4.83867648,1.41128064,5.040288,35.49,12.92,37.7685914485,134.48,4.83867648,1.41128064,5.040288,4.83867648,1.41128064,5.040288,0.0,0.0,0.0,134.48
2019-04-05 22:30:00,37.84586944,3.24671192,37.9848782012,4.68586944,1.36671192,4.881114,33.16,1.88,33.2132503679,135.26,37.31586944,15.92671192,40.5725802069,4.68586944,1.36671192,4.881114,32.63,14.56,35.7310859057,134.78,4.68586944,1.36671192,4.881114,4.68586944,1.36671192,4.881114,0.0,0.0,0.0,134.78
2019-04-05 23:00:00,33.09947584,5.49484712,33.5524760004,4.67947584,1.36484712,4.874454,28.42,4.13,28.7185184158,135.88,32.88947584,16.32484712,36.7180916514,4.67947584,1.36484712,4.874454,28.21,14.96,31.9312652427,135.14,4.67947584,1.36484712,4.874454,4.67947584,1.36484712,4.874454,0.0,0.0,0.0,135.14
2019-04-05 23:30:00,29.61806688,6.72235284,30.3713666702,5.04806688,1.47235284,5.258403,24.57,5.25,25.1246373108,135.99,29.22806688,17.13235284,33.8791588942,5.04806688,1.47235284,5.258403,24.18,15.66,28.8081238542,135.24,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,135.24
2019-04-06 00:00:00,27.49378112,7.56568616,28.5157431491,5.09378112,1.48568616,5.306022,22.4,6.08,23.2104803914,136.45,27.38378112,17.78568616,32.6527502764,5.09378112,1.48568616,5.306022,22.29,16.3,27.6140199899,135.72,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,135.72
2019-04-06 00:30:00,26.29031488,8.50009184,27.6302771933,4.80031488,1.40009184,5.000328,21.49,7.1,22.6325009665,136.3,26.19031488,18.67009184,32.1637205999,4.80031488,1.40009184,5.000328,21.39,17.27,27.4915441545,135.5,4.80031488,1.40009184,5.000328,4.80031488,1.40009184,5.000328,0.0,0.0,0.0,135.5
2019-04-06 01:00:00,24.92403104,7.88617572,26.1419029676,4.92403104,1.43617572,5.129199,20.0,6.45,21.0143403418,136.1,24.57403104,18.25617572,30.613248006,4.92403104,1.43617572,5.129199,19.65,16.82,25.8657089599,135.31,4.92403104,1.43617572,5.129199,4.92403104,1.43617572,5.129199,0.0,0.0,0.0,135.31
2019-04-06 01:30:00,25.3130224,9.5437982,27.0524155503,4.5730224,1.3337982,4.763565,20.74,8.21,22.3058669412,136.22,25.1330224,19.7137982,31.9421767328,4.5730224,1.3337982,4.763565,20.56,18.38,27.5778534335,135.43,4.5730224,1.3337982,4.763565,4.5730224,1.3337982,4.763565,0.0,0.0,0.0,135.43
2019-04-06 02:00:00,25.4446704,7.9563622,26.6596127358,4.9246704,1.4363622,5.129865,20.52,6.52,21.5309265941,135.83,25.3246704,18.0863622,31.1200165247,4.9246704,1.4363622,5.129865,20.4,16.65,26.3321571467,135.01,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,135.01
2019-04-06 02:30:00,27.69274272,8.02204996,28.8312553476,4.53274272,1.32204996,4.721607,23.16,6.7,24.1096578159,136.09,27.54274272,18.16204996,32.9918586213,4.53274272,1.32204996,4.721607,23.01,16.84,28.513956232,135.33,4.53274272,1.32204996,4.721607,4.53274272,1.32204996,4.721607,0.0,0.0,0.0,135.33
2019-04-06 03:00:00,26.14794752,7.95065136,27.3299838375,4.52794752,1.32065136,4.716612,21.62,6.63,22.6137413977,136.37,25.98794752,18.15065136,31.6988889568,4.52794752,1.32065136,4.716612,21.46,16.83,27.2723394669,135.51,4.52794752,1.32065136,4.716612,4.52794752,1.32065136,4.716612,0.0,0.0,0.0,135.51
2019-04-06 03:30:00,24.38867648,8.421280639999999,25.801657079800002,4.83867648,1.41128064,5.040288,19.55,7.01,20.7687890836,136.37,24.26867648,18.63128064,30.5956414605,4.83867648,1.41128064,5.040288,19.43,17.22,25.9625364708,135.51,4.83867648,1.41128064,5.040288,4.83867648,1.41128064,5.040288,0.0,0.0,0.0,135.51
2019-04-06 04:00:00,23.77842688,8.30745784,25.1878431123,4.68842688,1.36745784,4.8837779999999995,19.09,6.94,20.3123533841,136.45,23.72842688,18.44745784,30.0557306176,4.68842688,1.36745784,4.8837779999999995,19.04,17.08,25.5782720292,135.64,4.68842688,1.36745784,4.8837779999999995,4.68842688,1.36745784,4.8837779999999995,0.0,0.0,0.0,135.64
2019-04-06 04:30:00,24.03312192,8.55466056,25.5102561045,4.95312192,1.44466056,5.159502,19.08,7.11,20.3616919729,136.55,23.95312192,18.84466056,30.4774224851,4.95312192,1.44466056,5.159502,19.0,17.4,25.7635401294,135.83,4.95312192,1.44466056,5.159502,4.95312192,1.44466056,5.159502,0.0,0.0,0.0,135.83
2019-04-06 05:00:00,23.8204848,7.7338914,25.0445317843,4.7104848,1.3738914,4.906755,19.11,6.36,20.1405486519,136.55,23.6804848,20.1538914,31.0957344169,4.7104848,1.3738914,4.906755,18.97,18.78,26.6936190877,135.96,4.7104848,1.3738914,4.906755,4.7104848,1.3738914,4.906755,0.0,0.0,0.0,135.96
2019-04-06 05:30:00,24.7045504,7.2013272,25.7327403109,5.0445504,1.4713272,5.25474,19.66,5.73,20.4780003907,136.36,24.5945504,19.7613272,31.5499914752,5.0445504,1.4713272,5.25474,19.55,18.29,26.7717500362,135.75,5.0445504,1.4713272,5.25474,5.0445504,1.4713272,5.25474,0.0,0.0,0.0,135.75
2019-04-06 06:00:00,24.24594944,6.74340192,25.1662379728,4.60594944,1.34340192,4.797864,19.64,5.4,20.3688389458,136.08,23.94594944,19.30340192,30.7575977649,4.60594944,1.34340192,4.797864,19.34,17.96,26.3931278934,135.48,4.60594944,1.34340192,4.797864,4.60594944,1.34340192,4.797864,0.0,0.0,0.0,135.48
2019-04-06 06:30:00,27.13238304,6.12361172,27.8148311145,4.57238304,1.33361172,4.762899,22.56,4.79,23.062907449,136.14,26.88238304,18.61361172,32.6975390385,4.57238304,1.33361172,4.762899,22.31,17.28,28.2193993558,135.56,4.57238304,1.33361172,4.762899,4.57238304,1.33361172,4.762899,0.0,0.0,0.0,135.56
2019-04-06 07:00:00,29.17970528,5.89116404,29.7684566945,5.00970528,1.4611640399999999,5.218443,24.17,4.43,24.5726229776,136.27,28.98970528,18.33116404,34.2991922249,5.00970528,1.4611640399999999,5.218443,23.98,16.87,29.3195719614,135.69,5.00970528,1.4611640399999999,5.218443,5.00970528,1.4611640399999999,5.218443,0.0,0.0,0.0,135.69
2019-04-06 07:30:00,32.566888,4.7595089999999995,32.9128412618,5.106888,1.489509,5.319675,27.46,3.27,27.6540141752,136.31,32.256888000000004,17.319509,36.6124598388,5.106888,1.489509,5.319675,27.15,15.83,31.4278761611,135.78,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,135.78
2019-04-06 08:00:00,34.6087456,3.6375508,34.7993828656,5.6487456,1.6475507999999999,5.88411,28.96,1.99,29.0282913724,136.42,34.3087456,16.1175508,37.9060083422,5.6487456,1.6475507999999999,5.88411,28.66,14.47,32.1057082152,135.75,5.6487456,1.6475507999999999,5.88411,5.6487456,1.6475507999999999,5.88411,0.0,0.0,0.0,135.75
2019-04-06 08:30:00,35.1888848,3.6000914,35.372563825,6.3088847999999995,1.8400914,6.571755,28.88,1.76,28.933579108,136.33,34.6388848,16.3300914,38.2952245759,6.3088847999999995,1.8400914,6.571755,28.33,14.49,31.8205751048,135.7,6.3088847999999995,1.8400914,6.571755,6.3088847999999995,1.8400914,6.571755,0.0,0.0,0.0,135.7
2019-04-06 09:00:00,37.17396928,3.78699104,37.3663658009,6.74396928,1.96699104,7.024968,30.43,1.82,30.4843779664,136.0,36.21396928,16.50699104,39.798647266,6.74396928,1.96699104,7.024968,29.47,14.54,32.8617178492,135.52,6.74396928,1.96699104,7.024968,6.74396928,1.96699104,7.024968,0.0,0.0,0.0,135.52
2019-04-06 09:30:00,34.3142864,4.6137502,34.6230695065,9.3042864,2.7137502,9.691965,25.01,1.9,25.0820672992,136.0,33.8142864,17.1537502,37.9164490777,9.3042864,2.7137502,9.691965,24.51,14.44,28.4473847656,135.4,9.3042864,2.7137502,9.691965,9.3042864,2.7137502,9.691965,0.0,0.0,0.0,135.4
2019-04-06 10:00:00,35.80034112,4.5480161599999995,36.0880710942,8.53034112,2.48801616,8.885772,27.27,2.06,27.3476964295,135.97,35.21034112,16.83801616,39.0293083463,8.53034112,2.48801616,8.885772,26.68,14.35,30.2943047453,135.4,8.53034112,2.48801616,8.885772,8.53034112,2.48801616,8.885772,0.0,0.0,0.0,135.4
2019-04-06 10:30:00,35.0043168,3.9483424,35.226291351,8.8743168,2.5883424,9.24408,26.13,1.3599999999999999,26.165368333,136.03,34.6043168,16.3383424,38.2674819341,8.8743168,2.5883424,9.24408,25.73,13.75,29.1735393807,135.34,8.8743168,2.5883424,9.24408,8.8743168,2.5883424,9.24408,0.0,0.0,0.0,135.34
2019-04-06 11:00:00,34.9583136,4.1561748,35.2045093521,8.0783136,2.3561748,8.41491,26.88,1.8,26.9402004447,136.14,34.1883136,16.2961748,37.8735540968,8.0783136,2.3561748,8.41491,26.11,13.94,29.5982381232,135.61,8.0783136,2.3561748,8.41491,8.0783136,2.3561748,8.41491,0.0,0.0,0.0,135.61
2019-04-06 11:30:00,35.159712,3.8349159999999998,35.3682333267,8.279712,2.414916,8.6247,26.88,1.42,26.9174813086,136.21,34.589712,16.474916,38.3128050846,8.279712,2.414916,8.6247,26.31,14.06,29.8311867012,135.61,8.279712,2.414916,8.6247,8.279712,2.414916,8.6247,0.0,0.0,0.0,135.61
