Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-06 12:00:00,37.29981184,3.68244512,37.4811467989,8.33981184,2.43244512,8.687304,28.96,1.25,28.9869643116,136.24,37.01981184,15.97244512,40.3185499712,8.33981184,2.43244512,8.687304,28.68,13.54,31.7155167071,135.68,8.33981184,2.43244512,8.687304,8.33981184,2.43244512,8.687304,0.0,0.0,0.0,135.68
2019-04-06 12:30:00,40.54049088,3.49430984,40.6908048833,8.62049088,2.51430984,8.979678,31.92,0.98,31.9350403162,136.49,39.68049088,15.97430984,42.7752256726,8.62049088,2.51430984,8.979678,31.06,13.46,33.8510738382,135.9,8.62049088,2.51430984,8.979678,8.62049088,2.51430984,8.979678,0.0,0.0,0.0,135.9
2019-04-06 13:00:00,36.80331648,4.03305064,37.0236357128,10.19331648,2.97305064,10.618038,26.61,1.06,26.6311039951,136.44,36.25331648,16.01305064,39.6323194703,10.19331648,2.97305064,10.618038,26.06,13.04,29.1404392554,135.87,10.19331648,2.97305064,10.618038,10.19331648,2.97305064,10.618038,0.0,0.0,0.0,135.87
2019-04-06 13:30:00,29.36515456,6.27692008,30.0285202437,10.27515456,2.9969200799999998,10.703286,19.09,3.2800000000000002,19.3697315418,136.9,29.21515456,18.53692008,34.5997494502,10.27515456,2.9969200799999998,10.703286,18.94,15.54,24.4992897856,136.28,10.27515456,2.9969200799999998,10.703286,10.27515456,2.9969200799999998,10.703286,0.0,0.0,0.0,136.28
2019-04-06 14:00:00,29.20278752,5.41414636,29.7004339993,9.68278752,2.82414636,10.086237,19.52,2.59,19.6910766592,137.2,28.49278752,18.49414636,33.9686972115,9.68278752,2.82414636,10.086237,18.81,15.67,24.4819321133,136.66,9.68278752,2.82414636,10.086237,9.68278752,2.82414636,10.086237,0.0,0.0,0.0,136.66
2019-04-06 14:30:00,33.21837248,4.9353586400000005,33.5830021756,9.13837248,2.66535864,9.519138,24.08,2.27,24.1867587742,137.23,32.93837248,17.42535864,37.2636485783,9.13837248,2.66535864,9.519138,23.8,14.76,28.0053137815,136.66,9.13837248,2.66535864,9.519138,9.13837248,2.66535864,9.519138,0.0,0.0,0.0,136.66
2019-04-06 15:00:00,35.50915296,4.55808628,35.8005041092,7.87915296,2.29808628,8.207451,27.63,2.26,27.7222744377,137.12,34.70915296,16.55808628,38.4564106549,7.87915296,2.29808628,8.207451,26.83,14.26,30.384148828,136.56,7.87915296,2.29808628,8.207451,7.87915296,2.29808628,8.207451,0.0,0.0,0.0,136.56
2019-04-06 15:30:00,31.23177056,5.30468308,31.6790649308,7.66177056,2.23468308,7.981011,23.57,3.07,23.7690933777,137.53,30.99177056,17.84468308,35.7620267416,7.66177056,2.23468308,7.981011,23.33,15.61,28.0706430279,136.91,7.66177056,2.23468308,7.981011,7.66177056,2.23468308,7.981011,0.0,0.0,0.0,136.91
2019-04-06 16:00:00,31.36061248,5.81267864,31.8947526733,6.90061248,2.01267864,7.188138,24.46,3.8,24.7534159259,137.53,31.17061248,18.41267864,36.2026769325,6.90061248,2.01267864,7.188138,24.27,16.4,29.2915158365,136.99,6.90061248,2.01267864,7.188138,6.90061248,2.01267864,7.188138,0.0,0.0,0.0,136.99
2019-04-06 16:30:00,37.13185152,4.25137336,37.3744374239,6.62185152,1.93137336,6.897762,30.51,2.32,30.5980800051,137.24,36.64185152,16.92137336,40.3603538042,6.62185152,1.93137336,6.897762,30.02,14.99,33.5544408387,136.62,6.62185152,1.93137336,6.897762,6.62185152,1.93137336,6.897762,0.0,0.0,0.0,136.62
2019-04-06 17:00:00,36.74716736,4.50459048,37.0222317584,5.46716736,1.59459048,5.694966,31.28,2.91,31.4150680407,137.0,36.31716736,17.22459048,40.1948151166,5.46716736,1.59459048,5.694966,30.85,15.63,34.5835134132,136.37,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,136.37
2019-04-06 17:30:00,37.73682784,4.37365812,37.9894335411,5.32682784,1.5536581200000001,5.548779,32.41,2.8200000000000003,32.5324530277,137.04,37.25682784,17.13365812,41.0077244098,5.32682784,1.5536581200000001,5.548779,31.93,15.58,35.5283168754,136.49,5.32682784,1.5536581200000001,5.548779,5.32682784,1.5536581200000001,5.548779,0.0,0.0,0.0,136.49
2019-04-06 18:00:00,42.6980064,4.0398352,42.8886933699,5.5880064,1.6298352,5.8208400000000005,37.11,2.41,37.1881728511,136.71,42.3280064,16.5998352,45.4666323194,5.5880064,1.6298352,5.8208400000000005,36.74,14.97,39.6727677381,136.13,5.5880064,1.6298352,5.8208400000000005,5.5880064,1.6298352,5.8208400000000005,0.0,0.0,0.0,136.13
2019-04-06 18:30:00,41.17134304,3.93664172,41.3591179276,5.61134304,1.63664172,5.845149,35.56,2.3,35.6343036974,136.19,40.38134304,16.54664172,43.6399383355,5.61134304,1.63664172,5.845149,34.77,14.91,37.8320102559,135.54,5.61134304,1.63664172,5.845149,5.61134304,1.63664172,5.845149,0.0,0.0,0.0,135.54
2019-04-06 19:00:00,36.58665824,4.72652532,36.8906980521,5.09665824,1.48652532,5.309019,31.49,3.24,31.6562426703,134.31,36.08665824,16.29652532,39.595752808,5.09665824,1.48652532,5.309019,30.99,14.81,34.3469969575,133.65,5.09665824,1.48652532,5.309019,5.09665824,1.48652532,5.309019,0.0,0.0,0.0,133.65
2019-04-06 19:30:00,35.68513024,5.03899632,36.0391454416,4.62513024,1.34899632,4.817844,31.06,3.69,31.2784222748,133.93,35.76513024,16.79899632,39.5139319537,4.62513024,1.34899632,4.817844,31.14,15.45,34.7620784764,133.3,4.62513024,1.34899632,4.817844,4.62513024,1.34899632,4.817844,0.0,0.0,0.0,133.3
2019-04-06 20:00:00,39.69701824,3.28163032,39.8324284309,4.73701824,1.38163032,4.934394,34.96,1.9,35.011592366,133.69,38.95701824,15.73163032,42.0134914364,4.73701824,1.38163032,4.934394,34.22,14.35,37.1070195516,133.13,4.73701824,1.38163032,4.934394,4.73701824,1.38163032,4.934394,0.0,0.0,0.0,133.13
2019-04-06 20:30:00,38.98317216,3.86009188,39.1738180546,4.66317216,1.3600918800000001,4.857471,34.32,2.5,34.4109343087,133.62,38.59317216,16.05009188,41.7975882884,4.66317216,1.3600918800000001,4.857471,33.93,14.69,36.9735175497,133.03,4.66317216,1.3600918800000001,4.857471,4.66317216,1.3600918800000001,4.857471,0.0,0.0,0.0,133.03
2019-04-06 21:00:00,37.981224,4.201607,38.212915067,4.771224,1.391607,4.970025,33.21,2.81,33.3286693404,133.97,37.581224,15.861607,40.7914080899,4.771224,1.391607,4.970025,32.81,14.47,35.8591271506,133.38,4.771224,1.391607,4.970025,4.771224,1.391607,4.970025,0.0,0.0,0.0,133.38
2019-04-06 21:30:00,39.20321184,4.58177012,39.4700447935,4.94321184,1.44177012,5.149179,34.26,3.14,34.4035928356,134.22,38.63321184,14.92177012,41.414783358,4.94321184,1.44177012,5.149179,33.69,13.48,36.2867262232,133.46,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,133.46
2019-04-06 22:00:00,34.97384128,6.30153704,35.5370080753,4.87384128,1.42153704,5.076918,30.1,4.88,30.4930221526,134.8,34.97384128,16.15153704,38.5232620975,4.87384128,1.42153704,5.076918,30.1,14.73,33.5109370206,133.96,4.87384128,1.42153704,5.076918,4.87384128,1.42153704,5.076918,0.0,0.0,0.0,133.96
2019-04-06 22:30:00,33.12670848,8.48195664,34.1953564561,4.80670848,1.40195664,5.006988,28.32,7.08,29.1915878294,135.24,33.05670848,18.43195664,37.8481571693,4.80670848,1.40195664,5.006988,28.25,17.03,32.9861091977,134.39,4.80670848,1.40195664,5.006988,4.80670848,1.40195664,5.006988,0.0,0.0,0.0,134.39
2019-04-06 23:00:00,28.73002528,8.72792404,30.0265051353,4.69002528,1.3679240400000001,4.885443,24.04,7.36,25.1414239851,135.24,28.68002528,18.67792404,34.2258483679,4.69002528,1.3679240400000001,4.885443,23.99,17.31,29.5830390596,134.44,4.69002528,1.3679240400000001,4.885443,4.69002528,1.3679240400000001,4.885443,0.0,0.0,0.0,134.44
2019-04-06 23:30:00,25.70440096,8.49170028,27.0707443998,4.63440096,1.35170028,4.827501,21.07,7.14,22.2468986603,135.79,25.47440096,18.68170028,31.5903629232,4.63440096,1.35170028,4.827501,20.84,17.33,27.1041417499,135.01,4.63440096,1.35170028,4.827501,4.63440096,1.35170028,4.827501,0.0,0.0,0.0,135.01
2019-04-07 00:00:00,23.12376128,9.07484704,24.8407162645,4.95376128,1.44484704,5.160168,18.17,7.63,19.7069987568,135.68,23.14376128,19.07484704,29.9913900276,4.95376128,1.44484704,5.160168,18.19,17.63,25.3316600325,134.84,4.95376128,1.44484704,5.160168,4.95376128,1.44484704,5.160168,0.0,0.0,0.0,134.84
2019-04-07 00:30:00,20.8938512,9.2019566,22.8304407149,4.9438512,1.4419566,5.149845,15.95,7.76,17.7375336504,136.04,20.8438512,19.3219566,28.4218954276,4.9438512,1.4419566,5.149845,15.9,17.88,23.9270641743,135.19,4.9438512,1.4419566,5.149845,4.9438512,1.4419566,5.149845,0.0,0.0,0.0,135.19
2019-04-07 01:00:00,20.75206304,9.47685172,22.8135669929,4.89206304,1.42685172,5.095899,15.86,8.05,17.786008546,136.07,20.72206304,19.57685172,28.5071398057,4.89206304,1.42685172,5.095899,15.83,18.15,24.083425836,135.26,4.89206304,1.42685172,5.095899,4.89206304,1.42685172,5.095899,0.0,0.0,0.0,135.26
2019-04-07 01:30:00,22.22221312,9.62981216,24.2190015935,4.66221312,1.35981216,4.856472,17.56,8.27,19.4099587841,135.98,22.16221312,19.71981216,29.6653785076,4.66221312,1.35981216,4.856472,17.5,18.36,25.3641400406,135.17,4.66221312,1.35981216,4.856472,4.66221312,1.35981216,4.856472,0.0,0.0,0.0,135.17
2019-04-07 02:00:00,23.35146368,9.52501024,25.2193710483,4.85146368,1.41501024,5.053608,18.5,8.11,20.1995569258,135.91,23.25146368,19.65501024,30.4458534253,4.85146368,1.41501024,5.053608,18.4,18.24,25.9086394857,135.17,4.85146368,1.41501024,5.053608,4.85146368,1.41501024,5.053608,0.0,0.0,0.0,135.17
2019-04-07 02:30:00,22.80224288,9.15107084,24.5699893748,4.87224288,1.42107084,5.075253,17.93,7.73,19.5253117773,136.19,22.76224288,19.26107084,29.8179233152,4.87224288,1.42107084,5.075253,17.89,17.84,25.2649500296,135.36,4.87224288,1.42107084,5.075253,4.87224288,1.42107084,5.075253,0.0,0.0,0.0,135.36
2019-04-07 03:00:00,22.25021504,8.79256272,23.9244901411,4.74021504,1.3825627200000001,4.937724,17.51,7.41,19.0133689808,136.42,22.17021504,19.96256272,29.8332422856,4.74021504,1.3825627200000001,4.937724,17.43,18.58,25.4758964514,135.73,4.74021504,1.3825627200000001,4.937724,4.74021504,1.3825627200000001,4.937724,0.0,0.0,0.0,135.73
2019-04-07 03:30:00,21.16988544,8.60204992,22.8508055081,4.66988544,1.36204992,4.864464,16.5,7.24,18.0185349016,136.06,20.98988544,20.97204992,29.671571725,4.66988544,1.36204992,4.864464,16.32,19.61,25.5126341251,135.49,4.66988544,1.36204992,4.864464,4.66988544,1.36204992,4.864464,0.0,0.0,0.0,135.49
2019-04-07 04:00:00,20.92465056,8.64552308,22.6403637423,4.78465056,1.39552308,4.984011,16.14,7.25,17.6935609757,136.06,20.70465056,21.04552308,29.5228148475,4.78465056,1.39552308,4.984011,15.92,19.65,25.2896994842,135.49,4.78465056,1.39552308,4.984011,4.78465056,1.39552308,4.984011,0.0,0.0,0.0,135.49
2019-04-07 04:30:00,19.6666288,8.8619334,21.5710489301,4.5666288,1.3319334,4.756905,15.1,7.53,16.8733784406,135.92,19.4766288,21.2219334,28.804678902,4.5666288,1.3319334,4.756905,14.91,19.89,24.858000724100002,135.37,4.5666288,1.3319334,4.756905,4.5666288,1.3319334,4.756905,0.0,0.0,0.0,135.37
2019-04-07 05:00:00,19.44124384,9.06244612,21.4497060988,4.91124384,1.43244612,5.115879,14.53,7.63,16.4115142507,135.99,19.16124384,21.51244612,28.8086550113,4.91124384,1.43244612,5.115879,14.25,20.08,24.6225283023,135.5,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,135.5
2019-04-07 05:30:00,19.24322208,8.88885644,21.1970131111,4.69322208,1.36885644,4.888773,14.55,7.52,16.3784278855,136.07,18.99322208,21.32885644,28.5598074577,4.69322208,1.36885644,4.888773,14.3,19.96,24.5538510218,135.53,4.69322208,1.36885644,4.888773,4.69322208,1.36885644,4.888773,0.0,0.0,0.0,135.53
2019-04-07 06:00:00,19.67030496,8.69967228,21.5082587626,4.73030496,1.37967228,4.927401,14.94,7.32,16.636886728,136.07,19.42030496,21.10967228,28.683906786,4.73030496,1.37967228,4.927401,14.69,19.73,24.598150337,135.53,4.73030496,1.37967228,4.927401,4.73030496,1.37967228,4.927401,0.0,0.0,0.0,135.53
2019-04-07 06:30:00,21.36018496,8.54463728,23.0058324729,4.85018496,1.41463728,5.052276,16.51,7.13,17.983798264,135.88,21.12018496,20.91463728,29.7234632117,4.85018496,1.41463728,5.052276,16.27,19.5,25.3961197824,135.31,4.85018496,1.41463728,5.052276,4.85018496,1.41463728,5.052276,0.0,0.0,0.0,135.31
2019-04-07 07:00:00,22.0477872,8.3106046,23.5620684413,5.0077872,1.4606046,5.216445,17.04,6.85,18.3652960771,135.88,21.8477872,20.6906046,30.0903127975,5.0077872,1.4606046,5.216445,16.84,19.23,25.5612695303,135.31,5.0077872,1.4606046,5.216445,5.0077872,1.4606046,5.216445,0.0,0.0,0.0,135.31
2019-04-07 07:30:00,25.13037472,7.51927596,26.2311883934,4.90037472,1.42927596,5.104557,20.23,6.09,21.1267839483,136.18,24.90037472,19.94927596,31.9061478798,4.90037472,1.42927596,5.104557,20.0,18.52,27.2578502454,135.62,4.90037472,1.42927596,5.104557,4.90037472,1.42927596,5.104557,0.0,0.0,0.0,135.62
2019-04-07 08:00:00,27.61593888,6.94964884,28.4769678727,5.17593888,1.50964884,5.391603,22.44,5.44,23.089980511,136.26,27.35593888,19.42964884,33.5538171607,5.17593888,1.50964884,5.391603,22.18,17.92,28.5145366436,135.73,5.17593888,1.50964884,5.391603,5.17593888,1.50964884,5.391603,0.0,0.0,0.0,135.73
2019-04-07 08:30:00,29.62001472,6.56417096,30.338648823,5.26001472,1.53417096,5.479182,24.36,5.03,24.8738919351,136.61,29.38001472,19.08417096,35.0341382965,5.26001472,1.53417096,5.479182,24.12,17.55,29.8291283815,136.04,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,136.04
2019-04-07 09:00:00,33.14735712,5.31922916,33.5714384991,5.51735712,1.60922916,5.747247,27.63,3.71,27.8779662099,136.09,32.71735712,17.97922916,37.3319988496,5.51735712,1.60922916,5.747247,27.2,16.37,31.7461320479,135.55,5.51735712,1.60922916,5.747247,5.51735712,1.60922916,5.747247,0.0,0.0,0.0,135.55
2019-04-07 09:30:00,32.31650816,6.91356488,33.0477545229,5.32650816,1.5535648800000001,5.548446,26.99,5.36,27.5170801503,136.18,32.04650816,19.36356488,37.4423066879,5.32650816,1.5535648800000001,5.548446,26.72,17.81,32.1115944793,135.68,5.32650816,1.5535648800000001,5.548446,5.32650816,1.5535648800000001,5.548446,0.0,0.0,0.0,135.68
2019-04-07 10:00:00,32.74601824,5.74300532,33.2458090694,5.73601824,1.6730053200000001,5.975019,27.01,4.07,27.3149226614,135.79,32.23601824,18.38300532,37.1092408514,5.73601824,1.6730053200000001,5.975019,26.5,16.71,31.3284870366,135.25,5.73601824,1.6730053200000001,5.975019,5.73601824,1.6730053200000001,5.975019,0.0,0.0,0.0,135.25
2019-04-07 10:30:00,34.42337088,4.76514984,34.7516203326,5.7433708800000005,1.67514984,5.982678,28.68,3.09,28.8459789225,135.5,33.63337088,17.58514984,37.9531438967,5.7433708800000005,1.67514984,5.982678,27.89,15.91,32.1088803916,134.94,5.7433708800000005,1.67514984,5.982678,5.7433708800000005,1.67514984,5.982678,0.0,0.0,0.0,134.94
2019-04-07 11:00:00,34.40331008,5.79596544,34.8881206121,6.60331008,1.9259654400000001,6.878448,27.8,3.87,28.068076172,135.33,33.82331008,18.64596544,38.6223812311,6.60331008,1.9259654400000001,6.878448,27.22,16.72,31.9450590859,134.81,6.60331008,1.9259654400000001,6.878448,6.60331008,1.9259654400000001,6.878448,0.0,0.0,0.0,134.81
2019-04-07 11:30:00,33.56738528,6.25715404,34.1455902163,7.32738528,2.13715404,7.632693,26.24,4.12,26.5614758626,135.33,33.25738528,18.63715404,38.1234466749,7.32738528,2.13715404,7.632693,25.93,16.5,30.7345880077,134.71,7.32738528,2.13715404,7.632693,7.32738528,2.13715404,7.632693,0.0,0.0,0.0,134.71
2019-04-07 12:00:00,34.40774496,5.89559228,34.9091810498,7.28774496,2.1255922800000002,7.591401,27.12,3.77,27.3807834073,135.55,33.95774496,18.54559228,38.6919556986,7.28774496,2.1255922800000002,7.591401,26.67,16.42,31.3194077211,134.96,7.28774496,2.1255922800000002,7.591401,7.28774496,2.1255922800000002,7.591401,0.0,0.0,0.0,134.96
2019-04-07 12:30:00,32.66422752,6.14456636,33.2371396969,8.24422752,2.40456636,8.587737,24.42,3.74,24.704736388,135.46,32.01422752,18.79456636,37.1233954315,8.24422752,2.40456636,8.587737,23.77,16.39,28.8729111799,134.93,8.24422752,2.40456636,8.587737,8.24422752,2.40456636,8.587737,0.0,0.0,0.0,134.93
2019-04-07 13:00:00,31.99270912,5.59079016,32.4775364129,8.16270912,2.38079016,8.502822,23.83,3.21,24.045228216799998,135.46,31.23270912,18.39079016,36.2450449259,8.16270912,2.38079016,8.502822,23.07,16.01,28.0810434279,134.88,8.16270912,2.38079016,8.502822,8.16270912,2.38079016,8.502822,0.0,0.0,0.0,134.88
2019-04-07 13:30:00,29.92105056,6.31447308,30.5800888961,8.38105056,2.44447308,8.730261,21.54,3.87,21.8848920491,135.9,29.89105056,18.48447308,35.1447101087,8.38105056,2.44447308,8.730261,21.51,16.04,26.8321020421,135.24,8.38105056,2.44447308,8.730261,8.38105056,2.44447308,8.730261,0.0,0.0,0.0,135.24
2019-04-07 14:00:00,34.15559744,4.75871592,34.4855072993,6.95559744,2.02871592,7.245414,27.2,2.73,27.3366585376,135.9,33.07559744,17.81871592,37.5699585181,6.95559744,2.02871592,7.245414,26.12,15.79,30.5217709185,135.34,6.95559744,2.02871592,7.245414,6.95559744,2.02871592,7.245414,0.0,0.0,0.0,135.34
2019-04-07 14:30:00,37.971422079999996,3.90333144,38.1715193712,6.4914220799999995,1.8933314399999999,6.761898,31.48,2.01,31.544104045,135.68,37.39142208,16.52333144,40.8795661308,6.4914220799999995,1.8933314399999999,6.761898,30.9,14.63,34.1884030045,135.14,6.4914220799999995,1.8933314399999999,6.761898,6.4914220799999995,1.8933314399999999,6.761898,0.0,0.0,0.0,135.14
2019-04-07 15:00:00,40.6871472,3.4770846,40.8354510761,5.6471472,1.6470846,5.882445,35.04,1.83,35.0877542741,135.94,40.1771472,15.9470846,43.2262959825,5.6471472,1.6470846,5.882445,34.53,14.3,37.3739334296,135.37,5.6471472,1.6470846,5.882445,5.6471472,1.6470846,5.882445,0.0,0.0,0.0,135.37
2019-04-07 15:30:00,42.29794624,3.42398432,42.4363043248,5.80794624,1.69398432,6.049944,36.49,1.73,36.5309868468,135.75,42.10794624,15.55398432,44.888813359,5.80794624,1.69398432,6.049944,36.3,13.86,38.856011118,135.14,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,135.14
2019-04-07 16:00:00,38.59670752,4.17195636,38.8215281932,5.76670752,1.68195636,6.006987,32.83,2.49,32.9242919438,135.77,37.90670752,16.90195636,41.5041516454,5.76670752,1.68195636,6.006987,32.14,15.22,35.5616085126,135.21,5.76670752,1.68195636,6.006987,5.76670752,1.68195636,6.006987,0.0,0.0,0.0,135.21
2019-04-07 16:30:00,37.05947424,5.90151332,37.5264238959,6.27947424,1.83151332,6.541119,30.78,4.07,31.047919415,135.66,36.82947424,18.26151332,41.1083086679,6.27947424,1.83151332,6.541119,30.55,16.43,34.6878566648,135.09,6.27947424,1.83151332,6.541119,6.27947424,1.83151332,6.541119,0.0,0.0,0.0,135.09
2019-04-07 17:00:00,37.77456928,5.56216604,38.1818775775,6.14456928,1.7921660400000001,6.400593,31.63,3.77,31.853882024,135.25,37.55456928,17.87216604,41.5903834169,6.14456928,1.7921660400000001,6.400593,31.41,16.08,35.2867468039,134.67,6.14456928,1.7921660400000001,6.400593,6.14456928,1.7921660400000001,6.400593,0.0,0.0,0.0,134.67
2019-04-07 17:30:00,39.66838592,5.20911256,40.0089451893,5.68838592,1.65911256,5.925402,33.98,3.55,34.1649367042,134.97,39.04838592,17.38911256,42.7452649843,5.68838592,1.65911256,5.925402,33.36,15.73,36.8825500745,134.4,5.68838592,1.65911256,5.925402,5.68838592,1.65911256,5.925402,0.0,0.0,0.0,134.4
2019-04-07 18:00:00,39.51487968,4.62517324,39.7846445708,5.43487968,1.58517324,5.661333,34.08,3.04,34.2153182069,134.31,38.72487968,16.71517324,42.1783513508,5.43487968,1.58517324,5.661333,33.29,15.13,36.5669386195,133.77,5.43487968,1.58517324,5.661333,5.43487968,1.58517324,5.661333,0.0,0.0,0.0,133.77
2019-04-07 18:30:00,39.79166336,11.68006848,41.4704771211,4.97166336,1.45006848,5.178816,34.82,10.23,36.2916698431,134.79,40.54166336,9.29006848,41.5924493191,4.97166336,1.45006848,5.178816,35.57,7.84,36.4237628479,135.19,4.97166336,1.45006848,5.178816,4.97166336,1.45006848,5.178816,0.0,0.0,0.0,135.19
2019-04-07 19:00:00,36.25522976,16.37985868,39.78368328,5.00522976,1.45985868,5.213781,31.25,14.92,34.6290181784,135.41,37.46522976,8.35985868,38.3865950316,5.00522976,1.45985868,5.213781,32.46,6.9,33.1852617889,136.28,5.00522976,1.45985868,5.213781,5.00522976,1.45985868,5.213781,0.0,0.0,0.0,136.28
2019-04-07 19:30:00,36.96779712,15.93102416,40.2543855337,5.07779712,1.48102416,5.289372,31.89,14.45,35.0110639656,135.22,38.16779712,7.9410241599999996,38.9851330856,5.07779712,1.48102416,5.289372,33.09,6.46,33.7146807786,136.0,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,136.0
2019-04-07 20:00:00,35.64459072,16.94633896,39.4679015371,4.68459072,1.36633896,4.879782,30.96,15.58,34.659169061,135.38,36.86459072,8.90633896,37.925201682,4.68459072,1.36633896,4.879782,32.18,7.54,33.0515355165,136.18,4.68459072,1.36633896,4.879782,4.68459072,1.36633896,4.879782,0.0,0.0,0.0,136.18
2019-04-07 20:30:00,37.9943808,15.3741944,40.9870568085,4.8143808,1.4041944,5.01498,33.18,13.97,36.0010180412,134.73,39.3943808,7.3741944,40.0786225021,4.8143808,1.4041944,5.01498,34.58,5.97,35.0915559644,135.52,4.8143808,1.4041944,5.01498,4.8143808,1.4041944,5.01498,0.0,0.0,0.0,135.52
2019-04-07 21:00:00,38.43177344,15.93468392,41.6042709511,4.78177344,1.39468392,4.981014,33.65,14.54,36.6569788717,135.03,39.71177344,7.94468392,40.4986784024,4.78177344,1.39468392,4.981014,34.93,6.55,35.5388153995,135.9,4.78177344,1.39468392,4.981014,4.78177344,1.39468392,4.981014,0.0,0.0,0.0,135.9
2019-04-07 21:30:00,35.9659792,16.7546606,39.6770753917,4.8159792,1.4046606,5.016645,31.15,15.35,34.72671882,135.33,37.3059792,8.5646606,38.276487499,4.8159792,1.4046606,5.016645,32.49,7.16,33.2695912208,136.1,4.8159792,1.4046606,5.016645,4.8159792,1.4046606,5.016645,0.0,0.0,0.0,136.1
2019-04-07 22:00:00,35.11915584,16.31808712,38.7251220033,4.99915584,1.45808712,5.207454,30.12,14.86,33.5862174113,135.51,36.19915584,8.41808712,37.1650786934,4.99915584,1.45808712,5.207454,31.2,6.96,31.9668828634,136.32,4.99915584,1.45808712,5.207454,4.99915584,1.45808712,5.207454,0.0,0.0,0.0,136.32
2019-04-07 22:30:00,33.10643872,16.29062796,36.8974368223,4.83643872,1.41062796,5.037957,28.27,14.88,31.9469450809,135.47,34.31643872,8.18062796,35.2780475685,4.83643872,1.41062796,5.037957,29.48,6.77,30.2473684806,136.23,4.83643872,1.41062796,5.037957,4.83643872,1.41062796,5.037957,0.0,0.0,0.0,136.23
2019-04-07 23:00:00,28.9887664,17.5083902,33.865798452,4.8287664,1.4083902,5.029965,24.16,16.1,29.0330088003,136.45,30.2787664,8.9983902,31.5875722539,4.8287664,1.4083902,5.029965,25.45,7.59,26.557684387,137.26,4.8287664,1.4083902,5.029965,4.8287664,1.4083902,5.029965,0.0,0.0,0.0,137.26
2019-04-07 23:30:00,25.0073776,18.2334018,30.9487621017,5.0173776,1.4634018,5.226435,19.99,16.77,26.0927767783,137.06,26.0373776,12.3734018,28.8278702715,5.0173776,1.4634018,5.226435,21.02,10.91,23.6826624348,137.31,5.0173776,1.4634018,5.226435,5.0173776,1.4634018,5.226435,0.0,0.0,0.0,137.31
2019-04-08 00:00:00,22.22342176,11.16391468,24.869930955,4.81342176,1.40391468,5.013981,17.41,9.76,19.9591006811,136.47,21.76342176,21.61391468,30.6725909323,4.81342176,1.40391468,5.013981,16.95,20.21,26.3770089282,135.61,4.81342176,1.40391468,5.013981,4.81342176,1.40391468,5.013981,0.0,0.0,0.0,135.61
2019-04-08 00:30:00,25.33809728,9.81694504,27.173361656,4.61809728,1.34694504,4.810518,20.72,8.47,22.3843539107,136.5,24.92809728,20.24694504,32.1146199955,4.61809728,1.34694504,4.810518,20.31,18.9,27.7435776352,135.75,4.61809728,1.34694504,4.810518,4.61809728,1.34694504,4.810518,0.0,0.0,0.0,135.75
2019-04-08 01:00:00,29.15227296,10.13899628,30.865097834,4.76227296,1.38899628,4.960701,24.39,8.75,25.9120551095,135.97,29.05227296,20.19899628,35.3840926811,4.76227296,1.38899628,4.960701,24.29,18.81,30.7216568564,135.18,4.76227296,1.38899628,4.960701,4.76227296,1.38899628,4.960701,0.0,0.0,0.0,135.18
2019-04-08 01:30:00,31.5866288,10.1319334,33.1718433822,4.5666288,1.3319334,4.756905,27.02,8.8,28.4169034203,135.56,31.4566288,20.1619334,37.3633918948,4.5666288,1.3319334,4.756905,26.89,18.83,32.827442788,134.8,4.5666288,1.3319334,4.756905,4.5666288,1.3319334,4.756905,0.0,0.0,0.0,134.8
2019-04-08 02:00:00,28.33445056,9.71379808,29.9532796481,4.98445056,1.4537980799999999,5.192136,23.35,8.26,24.7679248222,135.44,28.11445056,19.78379808,34.3776234891,4.98445056,1.4537980799999999,5.192136,23.13,18.33,29.5124685514,134.62,4.98445056,1.4537980799999999,5.192136,4.98445056,1.4537980799999999,5.192136,0.0,0.0,0.0,134.62
2019-04-08 02:30:00,27.58313216,9.98174688,29.3336743442,4.70313216,1.37174688,4.899096,22.88,8.61,24.446400553,135.5,27.46313216,20.00174688,33.9748952359,4.70313216,1.37174688,4.899096,22.76,18.63,29.412488844,134.7,4.70313216,1.37174688,4.899096,4.70313216,1.37174688,4.899096,0.0,0.0,0.0,134.7
2019-04-08 03:00:00,24.77963552,9.65156036,26.5929117226,4.83963552,1.41156036,5.041287,19.94,8.24,21.5754768198,135.5,24.64963552,19.69156036,31.5493594338,4.83963552,1.41156036,5.041287,19.81,18.28,26.9554168953,134.7,4.83963552,1.41156036,5.041287,4.83963552,1.41156036,5.041287,0.0,0.0,0.0,134.7
2019-04-08 03:30:00,22.85723776,10.10752768,24.9923074929,4.99723776,1.45752768,5.205456,17.86,8.65,19.8444475862,135.7,22.83723776,20.07752768,30.4080013524,4.99723776,1.45752768,5.205456,17.84,18.62,25.7870122348,134.84,4.99723776,1.45752768,5.205456,4.99723776,1.45752768,5.205456,0.0,0.0,0.0,134.84
2019-04-08 04:00:00,24.02894624,10.39260932,26.1800799442,4.80894624,1.40260932,5.009319,19.22,8.99,21.2185885487,135.85,23.82894624,20.56260932,31.4744274127,4.80894624,1.40260932,5.009319,19.02,19.16,26.9975184045,135.08,4.80894624,1.40260932,5.009319,4.80894624,1.40260932,5.009319,0.0,0.0,0.0,135.08
2019-04-08 04:30:00,21.49456064,10.07841352,23.7400622616,4.79456064,1.39841352,4.994334,16.7,8.68,18.8210626693,135.85,21.46456064,20.10841352,29.4121685321,4.79456064,1.39841352,4.994334,16.67,18.71,25.0589904026,135.13,4.79456064,1.39841352,4.994334,4.79456064,1.39841352,4.994334,0.0,0.0,0.0,135.13
2019-04-08 05:00:00,22.87744768,9.90967224,24.9314904539,4.86744768,1.4196722400000001,5.070258,18.01,8.49,19.9108061113,136.1,22.86744768,19.89967224,30.31364575,4.86744768,1.4196722400000001,5.070258,18.0,18.48,25.7974882498,135.18,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,135.18
2019-04-08 05:30:00,23.60648864,9.82939252,25.5711412186,4.86648864,1.41939252,5.069259,18.74,8.41,20.540586651799998,135.56,23.35648864,19.99939252,30.7490042564,4.86648864,1.41939252,5.069259,18.49,18.58,26.2125256318,134.75,4.86648864,1.41939252,5.069259,4.86648864,1.41939252,5.069259,0.0,0.0,0.0,134.75
2019-04-08 06:00:00,25.24889632,9.61384476,27.0172681159,4.77889632,1.39384476,4.9780169999999995,20.47,8.22,22.0587692313,135.27,25.08889632,20.03384476,32.1061933967,4.77889632,1.39384476,4.9780169999999995,20.31,18.64,27.5671126526,134.49,4.77889632,1.39384476,4.9780169999999995,4.77889632,1.39384476,4.9780169999999995,0.0,0.0,0.0,134.49
2019-04-08 06:30:00,31.61294208,6.93044144,32.3637007387,4.97294208,1.45044144,5.180148,26.64,5.48,27.1977940282,134.17,31.34294208,19.10044144,36.7043169318,4.97294208,1.45044144,5.180148,26.37,17.65,31.7316781781,133.6,4.97294208,1.45044144,5.180148,4.97294208,1.45044144,5.180148,0.0,0.0,0.0,133.6
2019-04-08 07:00:00,35.3865984,5.4273412,35.8003823838,4.9965984,1.4573412000000001,5.20479,30.39,3.9699999999999998,30.648213651,134.39,35.1765984,17.5373412,39.3058699352,4.9965984,1.4573412000000001,5.20479,30.18,16.08,34.1964735024,133.85,4.9965984,1.4573412000000001,5.20479,4.9965984,1.4573412000000001,5.20479,0.0,0.0,0.0,133.85
2019-04-08 07:30:00,40.80818656,3.52072108,40.9597798729,5.24818656,1.53072108,5.466861,35.56,1.99,35.6156384191,133.73,40.34818656,15.15072108,43.0989617964,5.24818656,1.53072108,5.466861,35.1,13.62,37.6498924301,133.17,5.24818656,1.53072108,5.466861,5.24818656,1.53072108,5.466861,0.0,0.0,0.0,133.17
2019-04-08 08:00:00,39.8659184,2.9154762,39.9723836085,5.6759184,1.6554761999999998,5.912415,34.19,1.26,34.2132094373,133.59,39.6859184,14.6654762,42.3089625425,5.6759184,1.6554761999999998,5.912415,34.01,13.01,36.4134617964,133.02,5.6759184,1.6554761999999998,5.912415,5.6759184,1.6554761999999998,5.912415,0.0,0.0,0.0,133.02
2019-04-08 08:30:00,44.89348,4.819765,45.1514637766,6.51348,1.899765,6.7848749999999995,38.38,2.92,38.4909184094,133.97,44.48348,12.169765,46.1181436429,6.51348,1.899765,6.7848749999999995,37.97,10.27,39.3343844492,133.49,6.51348,1.899765,6.7848749999999995,6.51348,1.899765,6.7848749999999995,0.0,0.0,0.0,133.49
2019-04-08 09:00:00,44.14100128,5.86904204,44.5294694384,7.71100128,2.24904204,8.032293,36.43,3.62,36.6094154556,133.85,43.19100128,11.829042040000001,44.7815679399,7.71100128,2.24904204,8.032293,35.48,9.58,36.7506027161,133.42,7.71100128,2.24904204,8.032293,7.71100128,2.24904204,8.032293,0.0,0.0,0.0,133.42
2019-04-08 09:30:00,43.62911136,5.47640748,43.9714725356,9.51911136,2.77640748,9.915741,34.11,2.7,34.2166932944,133.85,43.21911136,10.93640748,44.5813480653,9.51911136,2.77640748,9.915741,33.7,8.16,34.6738460515,133.09,9.51911136,2.77640748,9.915741,9.51911136,2.77640748,9.915741,0.0,0.0,0.0,133.09
2019-04-08 10:00:00,42.92300736,4.77671048,43.1879789274,9.62300736,2.80671048,10.023966,33.3,1.97,33.3582208758,134.2,42.30300736,11.15671048,43.749475659,9.62300736,2.80671048,10.023966,32.68,8.35,33.729881411,133.42,9.62300736,2.80671048,10.023966,9.62300736,2.80671048,10.023966,0.0,0.0,0.0,133.42
2019-04-08 10:30:00,41.22550528,4.14493904,41.4333537773,9.20550528,2.68493904,9.589068,32.02,1.46,32.0532681641,134.5,40.78550528,11.25493904,42.3099408383,9.20550528,2.68493904,9.589068,31.58,8.57,32.7221836068,133.65,9.20550528,2.68493904,9.589068,9.20550528,2.68493904,9.589068,0.0,0.0,0.0,133.65
2019-04-08 11:00:00,42.95748128,6.86468204,43.5025178286,11.22748128,3.27468204,11.695293,31.73,3.59,31.9324443161,134.1,41.87748128,10.90468204,43.2739590141,11.22748128,3.27468204,11.695293,30.65,7.63,31.5854301855,133.36,11.22748128,3.27468204,11.695293,11.22748128,3.27468204,11.695293,0.0,0.0,0.0,133.36
2019-04-08 11:30:00,50.61680096,8.20615028,51.2776895135,12.22680096,3.56615028,12.736251,38.39,4.64,38.669389703,133.84,50.31680096,11.06615028,51.5193181328,12.22680096,3.56615028,12.736251,38.09,7.5,38.8213613878,133.32,12.22680096,3.56615028,12.736251,12.22680096,3.56615028,12.736251,0.0,0.0,0.0,133.32
2019-04-08 12:00:00,48.74632064,7.56934352,49.3305051389,13.02632064,3.79934352,13.569084,35.72,3.77,35.9183977928,134.14,48.06632064,12.44934352,49.6523648374,13.02632064,3.79934352,13.569084,35.04,8.65,36.0918841293,133.61,13.02632064,3.79934352,13.569084,13.02632064,3.79934352,13.569084,0.0,0.0,0.0,133.61
2019-04-08 12:30:00,43.0059408,7.6633994,43.6833908306,13.2459408,3.8633994,13.797855,29.76,3.8,30.0016266226,134.37,42.0459408,12.5833994,43.8885301442,13.2459408,3.8633994,13.797855,28.8,8.72,30.0911681395,133.77,13.2459408,3.8633994,13.797855,13.2459408,3.8633994,13.797855,0.0,0.0,0.0,133.77
2019-04-08 13:00:00,39.37232448,6.27484464,39.8692062903,13.18232448,3.84484464,13.731588,26.19,2.43,26.3024903764,134.76,38.84232448,13.86484464,41.2426973888,13.18232448,3.84484464,13.731588,25.66,10.02,27.5469780557,134.14,13.18232448,3.84484464,13.731588,13.18232448,3.84484464,13.731588,0.0,0.0,0.0,134.14
2019-04-08 13:30:00,38.48723936,7.64461148,39.2391090398,13.38723936,3.90461148,13.945041,25.1,3.74,25.3771077942,134.79,37.90723936,12.76461148,39.9986762547,13.38723936,3.90461148,13.945041,24.52,8.86,26.0716320931,134.22,13.38723936,3.90461148,13.945041,13.38723936,3.90461148,13.945041,0.0,0.0,0.0,134.22
2019-04-08 14:00:00,35.95290336,5.47251348,36.3670134023,13.72290336,4.00251348,14.294691,22.23,1.47,22.2785502221,135.14,35.42290336,14.91251348,38.4339061343,13.72290336,4.00251348,14.294691,21.7,10.91,24.2882296597,134.57,13.72290336,4.00251348,14.294691,13.72290336,4.00251348,14.294691,0.0,0.0,0.0,134.57
2019-04-08 14:30:00,37.29229408,7.93025244,38.12616033,13.61229408,3.97025244,14.179473,23.68,3.96,24.0088317084,134.98,36.84229408,12.70025244,38.9698735579,13.61229408,3.97025244,14.179473,23.23,8.73,24.81624065,134.42,13.61229408,3.97025244,14.179473,13.61229408,3.97025244,14.179473,0.0,0.0,0.0,134.42
2019-04-08 15:00:00,39.57495232,8.46852776,40.47088847,12.71495232,3.70852776,13.244742,26.86,4.76,27.2785116896,134.92,38.46495232,11.81852776,40.239658987,12.71495232,3.70852776,13.244742,25.75,8.11,26.9969368633,134.35,12.71495232,3.70852776,13.244742,12.71495232,3.70852776,13.244742,0.0,0.0,0.0,134.35
2019-04-08 15:30:00,40.02713184,6.22333012,40.5080377347,11.01713184,3.21333012,11.476179,29.01,3.01,29.1657367471,135.17,39.58713184,12.74333012,41.5876600672,11.01713184,3.21333012,11.476179,28.57,9.53,30.1175330995,134.63,11.01713184,3.21333012,11.476179,11.01713184,3.21333012,11.476179,0.0,0.0,0.0,134.63
2019-04-08 16:00:00,37.14369536,5.49899448,37.5485425188,10.93369536,3.18899448,11.389266,26.21,2.31,26.3115982031,135.11,36.55369536,13.42899448,38.9424002498,10.93369536,3.18899448,11.389266,25.62,10.24,27.5906143462,134.53,10.93369536,3.18899448,11.389266,10.93369536,3.18899448,11.389266,0.0,0.0,0.0,134.53
2019-04-08 16:30:00,35.66435488,5.29668684,36.0555280157,10.75435488,3.13668684,11.202453,24.91,2.16,25.0034737587,135.47,35.19435488,15.13668684,38.3113808667,10.75435488,3.13668684,11.202453,24.44,12.0,27.2270747602,134.71,10.75435488,3.13668684,11.202453,10.75435488,3.13668684,11.202453,0.0,0.0,0.0,134.71
2019-04-08 17:00:00,36.81952064,4.69694352,37.117898359,9.82952064,2.86694352,10.239084,26.99,1.83,27.0519685051,135.31,36.32952064,14.79694352,39.2273324031,9.82952064,2.86694352,10.239084,26.5,11.93,29.0615708454,134.49,9.82952064,2.86694352,10.239084,9.82952064,2.86694352,10.239084,0.0,0.0,0.0,134.49
2019-04-08 17:30:00,39.85437664,4.77752652,40.1397072363,8.97437664,2.61752652,9.348309,30.88,2.16,30.9554518623,135.21,39.61437664,14.63752652,42.2321680618,8.97437664,2.61752652,9.348309,30.64,12.02,32.913371143,134.3,8.97437664,2.61752652,9.348309,8.97437664,2.61752652,9.348309,0.0,0.0,0.0,134.3
2019-04-08 18:00:00,40.27389824,3.90072032,40.4623590323,7.85389824,2.29072032,8.181144,32.42,1.6099999999999999,32.4599522489,134.92,39.66389824,14.19072032,42.1260176945,7.85389824,2.29072032,8.181144,31.81,11.9,33.9630107617,134.15,7.85389824,2.29072032,8.181144,7.85389824,2.29072032,8.181144,0.0,0.0,0.0,134.15
2019-04-08 18:30:00,41.405408,3.510744,41.553978571,6.585408,1.920744,6.8598,34.82,1.5899999999999999,34.8562835081,134.64,41.185408,13.410744,43.3138071146,6.585408,1.920744,6.8598,34.6,11.49,36.4579223215,133.79,6.585408,1.920744,6.8598,6.585408,1.920744,6.8598,0.0,0.0,0.0,133.79
2019-04-08 19:00:00,42.11278176,4.43039468,42.3451860851,5.45278176,1.5903946800000002,5.679981,36.66,2.84,36.7698409026,134.77,41.95278176,14.46039468,44.3749806952,5.45278176,1.5903946800000002,5.679981,36.5,12.87,38.702543844,133.99,5.45278176,1.5903946800000002,5.679981,5.45278176,1.5903946800000002,5.679981,0.0,0.0,0.0,133.99
2019-04-08 19:30:00,41.7102048,3.8854764,41.8907879051,4.9902048,1.4554764,5.19813,36.72,2.43,36.8003165747,134.61,41.6002048,13.8354764,43.8405913124,4.9902048,1.4554764,5.19813,36.61,12.38,38.6465587084,133.75,4.9902048,1.4554764,5.19813,4.9902048,1.4554764,5.19813,0.0,0.0,0.0,133.75
2019-04-08 20:00:00,42.45673856,3.51988208,42.6023968693,4.69673856,1.36988208,4.892436,37.76,2.15,37.8211594217,134.39,41.55673856,14.04988208,43.867547301,4.69673856,1.36988208,4.892436,36.86,12.68,38.9800205233,133.64,4.69673856,1.36988208,4.892436,4.69673856,1.36988208,4.892436,0.0,0.0,0.0,133.64
2019-04-08 20:30:00,43.69235296,2.94568628,43.7915377081,4.68235296,1.36568628,4.877451,39.01,1.58,39.0419838123,134.11,43.69235296,12.46568628,45.4358343338,4.68235296,1.36568628,4.877451,39.01,11.1,40.5584775355,133.18,4.68235296,1.36568628,4.877451,4.68235296,1.36568628,4.877451,0.0,0.0,0.0,133.18
2019-04-08 21:00:00,46.44153344,2.6446139200000003,46.5167712878,5.02153344,1.4646139200000001,5.230764,41.42,1.18,41.4368048961,134.25,45.95153344,12.824613920000001,47.7075900427,5.02153344,1.4646139200000001,5.230764,40.93,11.36,42.4772233085,133.49,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,133.49
2019-04-08 21:30:00,45.0247104,2.7947072,45.111361484,4.8847104,1.4247072,5.08824,40.14,1.37,40.1633726173,134.36,44.7147104,12.7047072,46.4845663763,4.8847104,1.4247072,5.08824,39.83,11.28,41.3964648249,133.54,4.8847104,1.4247072,5.08824,4.8847104,1.4247072,5.08824,0.0,0.0,0.0,133.54
2019-04-08 22:00:00,41.88125376,3.97286568,42.0692652446,4.9812537599999995,1.45286568,5.188806,36.9,2.52,36.9859486832,134.16,41.53125376,13.82286568,43.7711852077,4.9812537599999995,1.45286568,5.188806,36.55,12.37,38.5865183711,133.36,4.9812537599999995,1.45286568,5.188806,4.9812537599999995,1.45286568,5.188806,0.0,0.0,0.0,133.36
2019-04-08 22:30:00,39.25001504,3.76083772,39.4297803823,4.9400150400000005,1.44083772,5.145849,34.31,2.32,34.3883483174,133.66,38.28001504,15.86083772,41.4358024496,4.9400150400000005,1.44083772,5.145849,33.34,14.42,36.3248124565,133.13,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,133.13
2019-04-08 23:00:00,34.09866656,4.42086108,34.3840526096,4.76866656,1.39086108,4.967361,29.33,3.03,29.486095028,133.99,33.99866656,16.45086108,37.76956656,4.76866656,1.39086108,4.967361,29.23,15.06,32.8815525789,133.45,4.76866656,1.39086108,4.967361,4.76866656,1.39086108,4.967361,0.0,0.0,0.0,133.45
2019-04-08 23:30:00,30.65087456,5.54025508,31.1475607014,4.56087456,1.3302550800000001,4.750911,26.09,4.21,26.4274894759,134.11,30.38087456,17.74025508,35.1811624216,4.56087456,1.3302550800000001,4.750911,25.82,16.41,30.5934715258,133.6,4.56087456,1.3302550800000001,4.750911,4.56087456,1.3302550800000001,4.750911,0.0,0.0,0.0,133.6
2019-04-09 00:00:00,26.39246272,6.24363496,27.1209340905,4.81246272,1.40363496,5.012982,21.58,4.84,22.1161027308,134.21,26.18246272,18.40363496,32.0033612895,4.81246272,1.40363496,5.012982,21.37,17.0,27.3070851612,133.68,4.81246272,1.40363496,5.012982,4.81246272,1.40363496,5.012982,0.0,0.0,0.0,133.68
2019-04-09 00:30:00,25.93748768,5.63801724,26.5431819032,4.82748768,1.40801724,5.028633,21.11,4.23,21.5296307446,134.46,25.47748768,18.08801724,31.2454596087,4.82748768,1.40801724,5.028633,20.65,16.68,26.5451483326,133.9,4.82748768,1.40801724,5.028633,4.82748768,1.40801724,5.028633,0.0,0.0,0.0,133.9
2019-04-09 01:00:00,25.60555968,6.10703824,26.3237649775,4.75555968,1.38703824,4.953708,20.85,4.72,21.3775793765,134.89,25.32555968,18.37703824,31.2905657919,4.75555968,1.38703824,4.953708,20.57,16.99,26.6792990912,134.3,4.75555968,1.38703824,4.953708,4.75555968,1.38703824,4.953708,0.0,0.0,0.0,134.3
2019-04-09 01:30:00,28.29227296,6.92899628,29.1284002082,4.76227296,1.38899628,4.960701,23.53,5.54,24.1733841239,134.67,28.13227296,19.12899628,34.0197483908,4.76227296,1.38899628,4.960701,23.37,17.74,29.3404924976,134.19,4.76227296,1.38899628,4.960701,4.76227296,1.38899628,4.960701,0.0,0.0,0.0,134.19
2019-04-09 02:00:00,28.39330208,6.78554644,29.1928628863,4.61330208,1.3455464400000001,4.805523,23.78,5.44,24.3943026135,134.33,28.19330208,18.92554644,33.9564219291,4.61330208,1.3455464400000001,4.805523,23.58,17.58,29.4121199508,133.78,4.61330208,1.3455464400000001,4.805523,4.61330208,1.3455464400000001,4.805523,0.0,0.0,0.0,133.78
2019-04-09 02:30:00,27.28447072,6.47130396,28.0414000616,4.80447072,1.40130396,5.004657,22.48,5.07,23.0446371202,134.47,27.11447072,18.63130396,32.8986323375,4.80447072,1.40130396,5.004657,22.31,17.23,28.1888098365,133.94,4.80447072,1.40130396,5.004657,4.80447072,1.40130396,5.004657,0.0,0.0,0.0,133.94
2019-04-09 03:00:00,27.27959552,6.14321536,27.9627506997,4.87959552,1.42321536,5.082912,22.4,4.72,22.891885025,135.03,27.06959552,18.41321536,32.7385018214,4.87959552,1.42321536,5.082912,22.19,16.99,27.9473827039,134.48,4.87959552,1.42321536,5.082912,4.87959552,1.42321536,5.082912,0.0,0.0,0.0,134.48
2019-04-09 03:30:00,26.44322176,6.70218968,27.2793570957,5.01322176,1.46218968,5.222106,21.43,5.24,22.0613349551,135.25,26.17322176,18.64218968,32.1336081597,5.01322176,1.46218968,5.222106,21.16,17.18,27.2561552681,134.67,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,134.67
2019-04-09 04:00:00,24.50288224,8.08125732,25.8011231914,4.87288224,1.42125732,5.075919,19.63,6.66,20.7290255439,135.56,24.34288224,18.14125732,30.359201783,4.87288224,1.42125732,5.075919,19.47,16.72,25.6639689058,134.74,4.87288224,1.42125732,5.075919,4.87288224,1.42125732,5.075919,0.0,0.0,0.0,134.74
2019-04-09 04:30:00,24.22395104,8.16948572,25.564434296800002,5.00395104,1.45948572,5.212449,19.22,6.71,20.3576152827,135.64,24.06395104,18.25948572,30.2073262374,5.00395104,1.45948572,5.212449,19.06,16.8,25.4071564721,134.86,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,134.86
2019-04-09 05:00:00,25.38644864,8.33104752,26.7184978495,4.90644864,1.43104752,5.110884,20.48,6.9,21.6111175093,135.49,25.21644864,18.39104752,31.2105737034,4.90644864,1.43104752,5.110884,20.31,16.96,26.4601152681,134.68,4.90644864,1.43104752,5.110884,4.90644864,1.43104752,5.110884,0.0,0.0,0.0,134.68
2019-04-09 05:30:00,28.18677824,7.87156032,29.2652683128,4.97677824,1.45156032,5.184144,23.21,6.42,24.0815385721,135.43,27.99677824,17.971560320000002,33.2685523003,4.97677824,1.45156032,5.184144,23.02,16.52,28.3342690042,134.6,4.97677824,1.45156032,5.184144,4.97677824,1.45156032,5.184144,0.0,0.0,0.0,134.6
2019-04-09 06:00:00,29.21476032,7.03347176,30.0494916023,4.91476032,1.43347176,5.119542,24.3,5.6,24.9369204193,135.02,28.86476032,17.29347176,33.6487526343,4.91476032,1.43347176,5.119542,23.95,15.86,28.7252867697,134.24,4.91476032,1.43347176,5.119542,4.91476032,1.43347176,5.119542,0.0,0.0,0.0,134.24
2019-04-09 06:30:00,33.91402112,6.60575616,34.5513652838,4.85402112,1.41575616,5.056272,29.06,5.19,29.5198187664,134.45,33.83402112,16.63575616,37.7026440474,4.85402112,1.41575616,5.056272,28.98,15.22,32.7336035291,133.64,4.85402112,1.41575616,5.056272,4.85402112,1.41575616,5.056272,0.0,0.0,0.0,133.64
2019-04-09 07:00:00,38.91838656,5.65244608,39.3267206759,5.04838656,1.47244608,5.258736,33.87,4.18,34.1269585519,134.53,38.52838656,15.74244608,41.6204418465,5.04838656,1.47244608,5.258736,33.48,14.27,36.3942756488,133.75,5.04838656,1.47244608,5.258736,5.04838656,1.47244608,5.258736,0.0,0.0,0.0,133.75
2019-04-09 07:30:00,46.57643808,3.11729444,46.6806395505,5.47643808,1.59729444,5.704623,41.1,1.52,41.1280974517,133.68,46.28643808,12.90729444,48.0523943201,5.47643808,1.59729444,5.704623,40.81,11.31,42.3482254646,132.87,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,132.87
2019-04-09 08:00:00,45.26087264,3.62025452,45.405427373,6.48087264,1.89025452,6.750909,38.78,1.73,38.8185690102,133.31,44.73087264,11.44025452,46.1706659105,6.48087264,1.89025452,6.750909,38.25,9.55,39.4241677147,132.65,6.48087264,1.89025452,6.750909,6.48087264,1.89025452,6.750909,0.0,0.0,0.0,132.65
2019-04-09 08:30:00,47.672740160000004,7.29871588,48.2282221097,7.09274016,2.06871588,7.388271,40.58,5.23,40.9156363754,134.11,48.58274016,4.43871588,48.7850882967,7.09274016,2.06871588,7.388271,41.49,2.37,41.5576346776,134.92,7.09274016,2.06871588,7.388271,7.09274016,2.06871588,7.388271,0.0,0.0,0.0,134.92
2019-04-09 09:00:00,48.0944768,7.4417224,48.6668052264,8.7144768,2.5417224,9.07758,39.38,4.9,39.6836792649,134.34,48.7044768,4.9517223999999995,48.9555473372,8.7144768,2.5417224,9.07758,39.99,2.41,40.0625535881,135.23,8.7144768,2.5417224,9.07758,8.7144768,2.5417224,9.07758,0.0,0.0,0.0,135.23
2019-04-09 09:30:00,47.97830208,8.52242144,48.7293457547,9.60830208,2.80242144,10.008648,38.37,5.72,38.7940111357,134.54,49.18830208,5.11242144,49.4532700081,9.60830208,2.80242144,10.008648,39.58,2.31,39.6473517401,135.34,9.60830208,2.80242144,10.008648,9.60830208,2.80242144,10.008648,0.0,0.0,0.0,135.34
2019-04-09 10:00:00,46.18240704,8.51486872,46.9608103564,10.54240704,3.07486872,10.981674,35.64,5.44,36.0527835264,134.65,47.10240704,5.40486872,47.4114896923,10.54240704,3.07486872,10.981674,36.56,2.33,36.6341712067,135.53,10.54240704,3.07486872,10.981674,10.54240704,3.07486872,10.981674,0.0,0.0,0.0,135.53
2019-04-09 10:30:00,44.56145696,10.18500828,45.710587833299996,11.57145696,3.37500828,12.053601,32.99,6.8100000000000005,33.6855488303,135.16,45.39145696,4.56500828,45.6204303525,11.57145696,3.37500828,12.053601,33.82,1.19,33.8409293608,135.92,11.57145696,3.37500828,12.053601,11.57145696,3.37500828,12.053601,0.0,0.0,0.0,135.92
2019-04-09 11:00:00,44.775384,9.343237,45.7398195229,10.605384,3.093237,11.047275,34.17,6.25,34.7368881738,135.12,45.445384,4.383237,45.6562777009,10.605384,3.093237,11.047275,34.84,1.29,34.8638738525,135.97,10.605384,3.093237,11.047275,10.605384,3.093237,11.047275,0.0,0.0,0.0,135.97
2019-04-09 11:30:00,45.48591392,9.87214156,46.5448981535,10.15591392,2.96214156,10.579077,35.33,6.91,35.9994027728,135.12,47.40591392,4.60214156,47.6287768217,10.15591392,2.96214156,10.579077,37.25,1.6400000000000001,37.2860845357,135.91,10.15591392,2.96214156,10.579077,10.15591392,2.96214156,10.579077,0.0,0.0,0.0,135.91
2019-04-09 12:00:00,45.21302592,9.28088256,46.1557417223,11.04302592,3.22088256,11.503152,34.17,6.06,34.7032059038,135.43,47.18302592,5.91088256,47.5518292772,11.04302592,3.22088256,11.503152,36.14,2.69,36.2399737859,136.2,11.04302592,3.22088256,11.503152,11.04302592,3.22088256,11.503152,0.0,0.0,0.0,136.2
2019-04-09 12:30:00,46.5571824,8.1254282,47.2609121416,10.4071824,3.0354282,10.840815,36.15,5.09,36.506582968000004,135.6,47.907182399999996,6.3554282,48.3269034091,10.4071824,3.0354282,10.840815,37.5,3.32,37.6466784723,136.34,10.4071824,3.0354282,10.840815,10.4071824,3.0354282,10.840815,0.0,0.0,0.0,136.34
2019-04-09 13:00:00,44.52440512,9.04211816,45.4332758241,10.46440512,3.05211816,10.900422,34.06,5.99,34.5827081068,135.82,46.19440512,5.77211816,46.5536294229,10.46440512,3.05211816,10.900422,35.73,2.7199999999999998,35.8333824806,136.56,10.46440512,3.05211816,10.900422,10.46440512,3.05211816,10.900422,0.0,0.0,0.0,136.56
2019-04-09 13:30:00,43.52238752,8.89069636,44.4211964855,10.08238752,2.94069636,10.502487,33.44,5.95,33.9652189747,135.66,45.62238752,5.87069636,45.9985577902,10.08238752,2.94069636,10.502487,35.54,2.93,35.6605734671,136.42,10.08238752,2.94069636,10.502487,10.08238752,2.94069636,10.502487,0.0,0.0,0.0,136.42
2019-04-09 14:00:00,43.8199696,9.5691578,44.8526311017,10.4199696,3.0391578,10.854135,33.4,6.53,34.0323507857,136.06,45.6399696,5.4891578,45.9688772806,10.4199696,3.0391578,10.854135,35.22,2.45,35.3051115279,136.81,10.4199696,3.0391578,10.854135,10.4199696,3.0391578,10.854135,0.0,0.0,0.0,136.81
2019-04-09 14:30:00,42.42371552,10.32650036,43.662435207,10.75371552,3.13650036,11.201787,31.67,7.19,32.4759141519,136.19,44.37371552,4.57650036,44.6090908291,10.75371552,3.13650036,11.201787,33.62,1.44,33.6508246556,136.97,10.75371552,3.13650036,11.201787,10.75371552,3.13650036,11.201787,0.0,0.0,0.0,136.97
2019-04-09 15:00:00,42.60212896,9.88645428,43.7342356759,8.90212896,2.59645428,9.273051,33.7,7.29,34.4794736039,136.32,44.29212896,3.82645428,44.45710787,8.90212896,2.59645428,9.273051,35.39,1.23,35.4113682311,137.16,8.90212896,2.59645428,9.273051,8.90212896,2.59645428,9.273051,0.0,0.0,0.0,137.16
2019-04-09 15:30:00,41.26654368,10.58857524,42.6033514281,9.76654368,2.84857524,10.173483,31.5,7.74,32.4369788975,136.6,43.27654368,3.98857524,43.4599581837,9.76654368,2.84857524,10.173483,33.51,1.1400000000000001,33.5293856192,137.37,9.76654368,2.84857524,10.173483,9.76654368,2.84857524,10.173483,0.0,0.0,0.0,137.37
2019-04-09 16:00:00,40.49620288,11.48097584,42.0922232002,10.90620288,3.18097584,11.360628,29.59,8.3,30.7320370298,136.55,42.35620288,3.89097584,42.5345461407,10.90620288,3.18097584,11.360628,31.45,0.71,31.4580132876,137.33,10.90620288,3.18097584,11.360628,10.90620288,3.18097584,11.360628,0.0,0.0,0.0,137.33
2019-04-09 16:30:00,37.29662304,7.66193172,38.0754945847,10.32662304,3.01193172,10.756899,26.97,4.65,27.3679264834,136.24,37.47662304,12.48193172,39.5005809317,10.32662304,3.01193172,10.756899,27.15,9.47,28.75418926,135.81,10.32662304,3.01193172,10.756899,10.32662304,3.01193172,10.756899,0.0,0.0,0.0,135.81
2019-04-09 17:00:00,41.35096,4.60403,41.6064776827,9.03096,2.63403,9.40725,32.32,1.97,32.3799830142,135.54,41.02096,13.53403,43.1959387832,9.03096,2.63403,9.40725,31.99,10.9,33.7960071606,134.74,9.03096,2.63403,9.40725,9.03096,2.63403,9.40725,0.0,0.0,0.0,134.74
