Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-09 17:30:00,48.98080128,4.53731704,49.1905086369,7.91080128,2.30731704,8.240418,41.07,2.23,41.130497201,135.16,48.42080128,12.44731704,49.9950967405,7.91080128,2.30731704,8.240418,40.51,10.14,41.7597856795,134.55,7.91080128,2.30731704,8.240418,7.91080128,2.30731704,8.240418,0.0,0.0,0.0,134.55
2019-04-09 18:00:00,50.60885472,3.57216596,50.734766637,6.41885472,1.87216596,6.686307,44.19,1.7000000000000002,44.2226876162,135.08,49.76885472,12.97216596,51.4316633003,6.41885472,1.87216596,6.686307,43.35,11.1,44.7485474625,134.55,6.41885472,1.87216596,6.686307,6.41885472,1.87216596,6.686307,0.0,0.0,0.0,134.55
2019-04-09 18:30:00,49.11877472,3.90547596,49.2737939727,6.49877472,1.8954759600000002,6.769557,42.62,2.01,42.6673704369,134.98,48.80877472,12.34547596,50.3458763589,6.49877472,1.8954759600000002,6.769557,42.31,10.45,43.5814019967,134.38,6.49877472,1.8954759600000002,6.769557,6.49877472,1.8954759600000002,6.769557,0.0,0.0,0.0,134.38
2019-04-09 19:00:00,44.17263168,2.87743424,44.266251449,5.68263168,1.6574342400000002,5.919408,38.49,1.22,38.5093300383,135.32,43.57263168,14.44743424,45.9053655648,5.68263168,1.6574342400000002,5.919408,37.89,12.79,39.9904513603,134.73,5.68263168,1.6574342400000002,5.919408,5.68263168,1.6574342400000002,5.919408,0.0,0.0,0.0,134.73
2019-04-09 19:30:00,45.90892576,2.56843668,45.980716952,5.30892576,1.54843668,5.530131,40.6,1.02,40.6128107867,135.04,45.38892576,13.62843668,47.3908099529,5.30892576,1.54843668,5.530131,40.08,12.08,41.8608743339,134.52,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,134.52
2019-04-09 20:00:00,48.54328192,3.43804056,48.6648779147,4.79328192,1.39804056,4.993002,43.75,2.04,43.7975353188,134.77,47.82328192,12.29804056,49.3792273655,4.79328192,1.39804056,4.993002,43.03,10.9,44.3890853702,134.21,4.79328192,1.39804056,4.993002,4.79328192,1.39804056,4.993002,0.0,0.0,0.0,134.21
2019-04-09 20:30:00,49.13582944,2.79836692,49.2154507464,4.72582944,1.37836692,4.922739,44.41,1.42,44.4326962945,134.73,48.70582944,12.53836692,50.2938213547,4.72582944,1.37836692,4.922739,43.98,11.16,45.3738470928,134.14,4.72582944,1.37836692,4.922739,4.72582944,1.37836692,4.922739,0.0,0.0,0.0,134.14
2019-04-09 21:00:00,48.67086432,2.43316876,48.7316462257,4.81086432,1.40316876,5.011317,43.86,1.03,43.8720924963,134.47,47.95086432,12.45316876,49.5415663983,4.81086432,1.40316876,5.011317,43.14,11.05,44.5327082042,133.9,4.81086432,1.40316876,5.011317,4.81086432,1.40316876,5.011317,0.0,0.0,0.0,133.9
2019-04-09 21:30:00,46.64692832,2.84452076,46.7335770089,4.74692832,1.38452076,4.944717,41.9,1.46,41.9254290378,135.0,46.53692832,12.49452076,48.1850469179,4.74692832,1.38452076,4.944717,41.79,11.11,43.241602653,134.21,4.74692832,1.38452076,4.944717,4.74692832,1.38452076,4.944717,0.0,0.0,0.0,134.21
2019-04-09 22:00:00,44.81234304,3.04526672,44.9156958994,4.61234304,1.3452667200000001,4.804524,40.2,1.7000000000000002,40.2359292176,135.08,44.10234304,13.18526672,46.0311624891,4.61234304,1.3452667200000001,4.804524,39.49,11.84,41.2267595137,134.23,4.61234304,1.3452667200000001,4.804524,4.61234304,1.3452667200000001,4.804524,0.0,0.0,0.0,134.23
2019-04-09 22:30:00,39.96424096,3.75832028,40.1405720791,4.79424096,1.39832028,4.994001,35.17,2.36,35.2490921869,135.23,39.614240960000004,13.99832028,42.0147718963,4.79424096,1.39832028,4.994001,34.82,12.6,37.0296151749,134.46,4.79424096,1.39832028,4.994001,4.79424096,1.39832028,4.994001,0.0,0.0,0.0,134.46
2019-04-09 23:00:00,36.41731776,4.43421768,36.68628244,4.9173177599999995,1.43421768,5.122206,31.5,3.0,31.6425346646,135.29,36.08731776,14.50421768,38.8930178004,4.9173177599999995,1.43421768,5.122206,31.17,13.07,33.7993165611,134.46,4.9173177599999995,1.43421768,5.122206,4.9173177599999995,1.43421768,5.122206,0.0,0.0,0.0,134.46
2019-04-09 23:30:00,31.81771744,6.13100092,32.4030294166,4.8377174400000005,1.41100092,5.039289,26.98,4.72,27.3897572096,135.68,31.47771744,16.41100092,35.4988400716,4.8377174400000005,1.41100092,5.039289,26.64,15.0,30.5726936988,134.91,4.8377174400000005,1.41100092,5.039289,4.8377174400000005,1.41100092,5.039289,0.0,0.0,0.0,134.91
2019-04-10 00:00:00,28.80226304,6.95857672,29.6309322532,4.69226304,1.36857672,4.887774,24.11,5.59,24.7495494908,136.01,28.73226304,17.03857672,33.4044313833,4.69226304,1.36857672,4.887774,24.04,15.67,28.6961757034,135.22,4.69226304,1.36857672,4.887774,4.69226304,1.36857672,4.887774,0.0,0.0,0.0,135.22
2019-04-10 00:30:00,26.9853696,6.9157328,27.8574502173,5.0253696,1.4657328,5.23476,21.96,5.45,22.6261817371,136.64,26.8453696,17.1657328,31.8643413791,5.0253696,1.4657328,5.23476,21.82,15.7,26.8812648512,135.8,5.0253696,1.4657328,5.23476,5.0253696,1.4657328,5.23476,0.0,0.0,0.0,135.8
2019-04-10 01:00:00,26.39653888,7.41482384,27.4181851592,4.57653888,1.3348238399999999,4.767228,21.82,6.08,22.6512427915,136.31,25.88653888,17.83482384,31.4355505215,4.57653888,1.3348238399999999,4.767228,21.31,16.5,26.9511799371,135.49,4.57653888,1.3348238399999999,4.767228,4.57653888,1.3348238399999999,4.767228,0.0,0.0,0.0,135.49
2019-04-10 01:30:00,27.52027488,7.27174684,28.4647823033,4.84027488,1.41174684,5.041953,22.68,5.86,23.4248159011,135.78,27.60027488,17.31174684,32.5802356054,4.84027488,1.41174684,5.041953,22.76,15.9,27.7637821631,134.85,4.84027488,1.41174684,5.041953,4.84027488,1.41174684,5.041953,0.0,0.0,0.0,134.85
2019-04-10 02:00:00,27.80508,7.333565,28.7559324213,4.91508,1.433565,5.119875,22.89,5.9,23.6381492507,135.49,27.74508,17.343565,32.7198519421,4.91508,1.433565,5.119875,22.83,15.91,27.8269114348,134.63,4.91508,1.433565,5.119875,4.91508,1.433565,5.119875,0.0,0.0,0.0,134.63
2019-04-10 02:30:00,28.36218304,7.54188672,29.3478019976,4.77218304,1.39188672,4.971024,23.59,6.15,24.3784864173,135.49,28.28218304,17.55188672,33.2858919805,4.77218304,1.39188672,4.971024,23.51,16.16,28.528331532,134.66,4.77218304,1.39188672,4.971024,4.77218304,1.39188672,4.971024,0.0,0.0,0.0,134.66
2019-04-10 03:00:00,28.60165344,7.50964892,29.5710907206,4.9016534400000005,1.42964892,5.105889,23.7,6.08,24.4674559364,135.65,28.55165344,17.53964892,33.5087480875,4.9016534400000005,1.42964892,5.105889,23.65,16.11,28.6156355862,134.86,4.9016534400000005,1.42964892,5.105889,4.9016534400000005,1.42964892,5.105889,0.0,0.0,0.0,134.86
2019-04-10 03:30:00,27.46130368,7.30163024,28.4154360158,5.01130368,1.46163024,5.220108,22.45,5.84,23.1971571534,135.72,27.45130368,17.31163024,32.454069318,5.01130368,1.46163024,5.220108,22.44,15.85,27.4731887483,134.89,5.01130368,1.46163024,5.220108,5.01130368,1.46163024,5.220108,0.0,0.0,0.0,134.89
2019-04-10 04:00:00,27.25408096,7.73494028,28.330447051,4.95408096,1.44494028,5.160501,22.3,6.29,23.1701122138,135.85,27.22408096,17.77494028,32.5130602385,4.95408096,1.44494028,5.160501,22.27,16.33,27.6156079057,135.04,4.95408096,1.44494028,5.160501,4.95408096,1.44494028,5.160501,0.0,0.0,0.0,135.04
2019-04-10 04:30:00,26.22339168,7.86598924,27.3777292325,4.92339168,1.43598924,5.128533,21.3,6.43,22.2493797666,135.85,26.20339168,17.915989240000002,31.7427220947,4.92339168,1.43598924,5.128533,21.28,16.48,26.9152150279,135.18,4.92339168,1.43598924,5.128533,4.92339168,1.43598924,5.128533,0.0,0.0,0.0,135.18
2019-04-10 05:00:00,26.54931584,7.88146712,27.6944704866,4.83931584,1.41146712,5.040954,21.71,6.47,22.6535869125,135.85,26.57931584,17.88146712,32.0344642048,4.83931584,1.41146712,5.040954,21.74,16.47,27.2743194232,135.04,4.83931584,1.41146712,5.040954,4.83931584,1.41146712,5.040954,0.0,0.0,0.0,135.04
2019-04-10 05:30:00,43.30532992,5.98405456,43.7168218019,4.74532992,1.38405456,4.943052,38.56,4.6,38.8334082975,135.69,43.40532992,15.91405456,46.2307235289,4.74532992,1.38405456,4.943052,38.66,14.53,41.300320822,134.87,4.74532992,1.38405456,4.943052,4.74532992,1.38405456,4.943052,0.0,0.0,0.0,134.87
2019-04-10 06:00:00,42.55698816,5.06370488,42.8571854928,4.84698816,1.41370488,5.048946,37.71,3.65,37.8862323279,135.47,42.26698816,15.31370488,44.9556208418,4.84698816,1.41370488,5.048946,37.42,13.9,39.9182464545,134.68,4.84698816,1.41370488,5.048946,4.84698816,1.41370488,5.048946,0.0,0.0,0.0,134.68
2019-04-10 06:30:00,36.9102848,5.0621664,37.2558002555,4.9102848,1.4321664,5.11488,32.0,3.63,32.2052309416,135.83,36.8502848,15.1721664,39.8514507027,4.9102848,1.4321664,5.11488,31.94,13.74,34.7699755536,135.0,4.9102848,1.4321664,5.11488,4.9102848,1.4321664,5.11488,0.0,0.0,0.0,135.0
2019-04-10 07:00:00,39.11485024,4.36058132,39.3571617212,4.90485024,1.43058132,5.109219,34.21,2.93,34.3352442834,135.95,39.06485024,14.45058132,41.6519126183,4.90485024,1.43058132,5.109219,34.16,13.02,36.5571607213,135.14,4.90485024,1.43058132,5.109219,4.90485024,1.43058132,5.109219,0.0,0.0,0.0,135.14
2019-04-10 07:30:00,44.18487968,2.71517324,44.2682251514,5.43487968,1.58517324,5.661333,38.75,1.13,38.7664726278,135.13,44.00487968,12.36517324,45.7091560293,5.43487968,1.58517324,5.661333,38.57,10.78,40.048137285,134.31,5.43487968,1.58517324,5.661333,5.43487968,1.58517324,5.661333,0.0,0.0,0.0,134.31
2019-04-10 08:00:00,45.24654752,3.24857636,45.3630169945,5.92654752,1.72857636,6.173487,39.32,1.52,39.3493684829,134.6,44.72654752,11.22857636,46.114476904,5.92654752,1.72857636,6.173487,38.8,9.5,39.9460886696,133.75,5.92654752,1.72857636,6.173487,5.92654752,1.72857636,6.173487,0.0,0.0,0.0,133.75
2019-04-10 08:30:00,48.34118304,3.5432617200000003,48.4708642519,5.77118304,1.68326172,6.011649,42.57,1.8599999999999999,42.6106148747,134.27,48.00118304,9.89326172,49.0101030472,5.77118304,1.68326172,6.011649,42.23,8.21,43.0206578285,133.38,5.77118304,1.68326172,6.011649,5.77118304,1.68326172,6.011649,0.0,0.0,0.0,133.38
2019-04-10 09:00:00,47.76354944,4.71270192,47.9954811883,7.00354944,2.04270192,7.295364,40.76,2.67,40.8473560956,134.22,46.79354944,10.13270192,47.8780525648,7.00354944,2.04270192,7.295364,39.79,8.09,40.6040909269,133.47,7.00354944,2.04270192,7.295364,7.00354944,2.04270192,7.295364,0.0,0.0,0.0,133.47
2019-04-10 09:30:00,46.94888384,4.56009112,47.1698221837,7.26888384,2.12009112,7.571754,39.68,2.44,39.7549493774,134.5,46.41888384,9.99009112,47.4817301447,7.26888384,2.12009112,7.571754,39.15,7.87,39.9331866998,133.71,7.26888384,2.12009112,7.571754,7.26888384,2.12009112,7.571754,0.0,0.0,0.0,133.71
2019-04-10 10:00:00,45.8855168,4.0386924,46.0629101155,7.6755168,2.2386924,7.99533,38.21,1.8,38.2523737826,134.98,45.4455168,10.6386924,46.6741553025,7.6755168,2.2386924,7.99533,37.77,8.4,38.6928016561,134.23,7.6755168,2.2386924,7.99533,7.6755168,2.2386924,7.99533,0.0,0.0,0.0,134.23
2019-04-10 10:30:00,44.01189888,5.38680384,44.3403303848,9.21189888,2.68680384,9.595728,34.8,2.7,34.9045842261,134.84,43.59189888,10.19680384,44.7686101696,9.21189888,2.68680384,9.595728,34.38,7.51,35.1906876886,133.94,9.21189888,2.68680384,9.595728,9.21189888,2.68680384,9.595728,0.0,0.0,0.0,133.94
2019-04-10 11:00:00,41.89490432,5.36976376,42.2376297964,10.76490432,3.13976376,11.213442,31.13,2.23,31.2097709059,134.76,41.44490432,11.18976376,42.9289052632,10.76490432,3.13976376,11.213442,30.68,8.05,31.7185261322,133.97,10.76490432,3.13976376,11.213442,10.76490432,3.13976376,11.213442,0.0,0.0,0.0,133.97
2019-04-10 11:30:00,45.35209856,6.37186208,45.7975269001,9.33209856,2.72186208,9.720936,36.02,3.65,36.20445967,134.42,45.27209856,10.34186208,46.4383141308,9.33209856,2.72186208,9.720936,35.94,7.62,36.7389166961,133.73,9.33209856,2.72186208,9.720936,9.33209856,2.72186208,9.720936,0.0,0.0,0.0,133.73
2019-04-10 12:00:00,46.38753312,8.12344716,47.0934562622,9.33753312,2.72344716,9.726597,37.05,5.4,37.4414542987,134.42,45.27753312,10.16344716,46.4042095462,9.33753312,2.72344716,9.726597,35.94,7.44,36.7020053948,133.96,9.33753312,2.72344716,9.726597,9.33753312,2.72344716,9.726597,0.0,0.0,0.0,133.96
2019-04-10 12:30:00,47.54400352,9.54533436,48.4927384126,12.46400352,3.63533436,12.983337,35.08,5.91,35.5743517158,134.51,46.01400352,10.56533436,47.2113843271,12.46400352,3.63533436,12.983337,33.55,6.93,34.2582457227,133.93,12.46400352,3.63533436,12.983337,12.46400352,3.63533436,12.983337,0.0,0.0,0.0,133.93
2019-04-10 13:00:00,45.99859072,8.39458896,46.7583091229,10.67859072,3.11458896,11.123532,35.32,5.28,35.7124740112,134.95,44.54859072,10.97458896,45.8804810129,10.67859072,3.11458896,11.123532,33.87,7.86,34.7700517687,134.57,10.67859072,3.11458896,11.123532,10.67859072,3.11458896,11.123532,0.0,0.0,0.0,134.57
2019-04-10 13:30:00,43.99524256,9.49402908,45.0079765829,12.18524256,3.5540290800000003,12.692961,31.81,5.94,32.359847033,135.07,42.72524256,10.53402908,44.0046829379,12.18524256,3.5540290800000003,12.692961,30.54,6.98,31.3274959101,134.57,12.18524256,3.5540290800000003,12.692961,12.18524256,3.5540290800000003,12.692961,0.0,0.0,0.0,134.57
2019-04-10 14:00:00,44.06545312,8.37950716,44.8551033765,11.41545312,3.32950716,11.891097,32.65,5.05,33.038235425,135.31,42.27545312,11.39950716,43.7854165219,11.41545312,3.32950716,11.891097,30.86,8.07,31.8977193542,134.81,11.41545312,3.32950716,11.891097,11.41545312,3.32950716,11.891097,0.0,0.0,0.0,134.81
2019-04-10 14:30:00,42.44095616,9.91402888,43.5835144109,12.87095616,3.75402888,13.407246,29.57,6.16,30.2048092197,134.87,40.84095616,10.96402888,42.2870385502,12.87095616,3.75402888,13.407246,27.97,7.21,28.8843383168,134.41,12.87095616,3.75402888,13.407246,12.87095616,3.75402888,13.407246,0.0,0.0,0.0,134.41
2019-04-10 15:00:00,40.66696,9.09953,41.6725698975,13.02696,3.79953,13.56975,27.64,5.3,28.1435534359,135.05,39.28696,11.64953,40.9777595198,13.02696,3.79953,13.56975,26.26,7.85,27.408212273,134.57,13.02696,3.79953,13.56975,13.02696,3.79953,13.56975,0.0,0.0,0.0,134.57
2019-04-10 15:30:00,42.85509504,7.66440272,43.5350690816,9.85509504,2.87440272,10.265724,33.0,4.79,33.3458258257,135.2,41.50509504,11.25440272,43.0038892993,9.85509504,2.87440272,10.265724,31.65,8.38,32.7406001778,134.74,9.85509504,2.87440272,10.265724,9.85509504,2.87440272,10.265724,0.0,0.0,0.0,134.74
2019-04-10 16:00:00,45.55465824,5.97927532,45.9453873715,7.09465824,2.06927532,7.390269,38.46,3.91,38.6582423294,135.26,44.47465824,10.95927532,45.8050318317,7.09465824,2.06927532,7.390269,37.38,8.89,38.4226040242,134.74,7.09465824,2.06927532,7.390269,7.09465824,2.06927532,7.390269,0.0,0.0,0.0,134.74
2019-04-10 16:30:00,46.31638624,5.58852932,46.652323568,7.36638624,2.14852932,7.673319,38.95,3.44,39.1016124987,135.18,46.32638624,10.88852932,47.588802599,7.36638624,2.14852932,7.673319,38.96,8.74,39.9283007402,134.6,7.36638624,2.14852932,7.673319,7.36638624,2.14852932,7.673319,0.0,0.0,0.0,134.6
2019-04-10 17:00:00,45.57022304,4.60298172,45.802103321,6.73022304,1.9629817200000002,7.010649,38.84,2.64,38.9296185442,135.5,44.83022304,11.31298172,46.23561888,6.73022304,1.9629817200000002,7.010649,38.1,9.35,39.2305047125,134.85,6.73022304,1.9629817200000002,7.010649,6.73022304,1.9629817200000002,7.010649,0.0,0.0,0.0,134.85
2019-04-10 17:30:00,44.66974272,3.17617496,44.7825189337,7.52974272,2.19617496,7.843482,37.14,0.98,37.1529272063,135.44,45.07974272,11.67617496,46.5673304517,7.52974272,2.19617496,7.843482,37.55,9.48,38.7281925734,134.54,7.52974272,2.19617496,7.843482,7.52974272,2.19617496,7.843482,0.0,0.0,0.0,134.54
2019-04-10 18:00:00,44.6127504,3.5758022,44.7558248681,6.8427504,1.9958022,7.127865,37.77,1.58,37.8030329471,135.5,43.8127504,12.4258022,45.5407252679,6.8427504,1.9958022,7.127865,36.97,10.43,38.4130941217,134.75,6.8427504,1.9958022,7.127865,6.8427504,1.9958022,7.127865,0.0,0.0,0.0,134.75
2019-04-10 18:30:00,44.19172192,2.85258556,44.2836937329,6.35172192,1.85258556,6.616377,37.84,1.0,37.8532112244,135.53,44.25172192,12.15258556,45.8900885669,6.35172192,1.85258556,6.616377,37.9,10.3,39.2746737733,134.69,6.35172192,1.85258556,6.616377,6.35172192,1.85258556,6.616377,0.0,0.0,0.0,134.69
2019-04-10 19:00:00,45.33872576,2.41671168,45.4030896403,5.50872576,1.60671168,5.738256,39.83,0.81,39.8382354027,135.74,45.14872576,11.80671168,46.6669677443,5.50872576,1.60671168,5.738256,39.64,10.2,40.931278993,134.94,5.50872576,1.60671168,5.738256,5.50872576,1.60671168,5.738256,0.0,0.0,0.0,134.94
2019-04-10 19:30:00,47.63731776,2.58421768,47.7073602748,4.9173177599999995,1.43421768,5.122206,42.72,1.15,42.7354758953,135.71,47.47731776,10.54421768,48.6341056067,4.9173177599999995,1.43421768,5.122206,42.56,9.11,43.5240818398,134.88,4.9173177599999995,1.43421768,5.122206,4.9173177599999995,1.43421768,5.122206,0.0,0.0,0.0,134.88
2019-04-10 20:00:00,50.50600928,2.77258604,50.5820541965,4.70600928,1.37258604,4.902093,45.8,1.4,45.8213923839,135.37,50.10600928,10.66258604,51.2279504473,4.70600928,1.37258604,4.902093,45.4,9.29,46.3407390964,134.5,4.70600928,1.37258604,4.902093,4.70600928,1.37258604,4.902093,0.0,0.0,0.0,134.5
2019-04-10 20:30:00,45.31825696,2.67365828,45.3970578616,4.77825696,1.39365828,4.977351,40.54,1.28,40.5602021691,135.27,45.28825696,12.12365828,46.8829319536,4.77825696,1.39365828,4.977351,40.51,10.73,41.9069564631,134.39,4.77825696,1.39365828,4.977351,4.77825696,1.39365828,4.977351,0.0,0.0,0.0,134.39
2019-04-10 21:00:00,44.21399104,3.03783072,44.3182289715,4.96399104,1.44783072,5.170824,39.25,1.5899999999999999,39.282191894,135.45,43.51399104,13.55783072,45.5772113019,4.96399104,1.44783072,5.170824,38.55,12.11,40.4073582408,134.7,4.96399104,1.44783072,5.170824,4.96399104,1.44783072,5.170824,0.0,0.0,0.0,134.7
2019-04-10 21:30:00,42.05305216,3.69505688,42.2150759956,4.78305216,1.39505688,4.982346,37.27,2.3,37.3409011675,135.5,42.25305216,13.43505688,44.3375819165,4.78305216,1.39505688,4.982346,37.47,12.04,39.3568609012,134.7,4.78305216,1.39505688,4.982346,4.78305216,1.39505688,4.982346,0.0,0.0,0.0,134.7
2019-04-10 22:00:00,44.38709824,3.53832032,44.5279036207,4.65709824,1.35832032,4.851144,39.73,2.18,39.789763759,134.9,44.02709824,13.64832032,46.0940563087,4.65709824,1.35832032,4.851144,39.37,12.29,41.2436783035,134.07,4.65709824,1.35832032,4.851144,4.65709824,1.35832032,4.851144,0.0,0.0,0.0,134.07
2019-04-10 22:30:00,39.21384128,4.00153704,39.417478948,4.87384128,1.42153704,5.076918,34.34,2.58,34.4367826604,135.08,38.66384128,14.28153704,41.2171678157,4.87384128,1.42153704,5.076918,33.79,12.86,36.1544423273,134.29,4.87384128,1.42153704,5.076918,4.87384128,1.42153704,5.076918,0.0,0.0,0.0,134.29
2019-04-10 23:00:00,35.48024512,4.99048816,35.8294957521,4.63024512,1.35048816,4.823172,30.85,3.64,31.0640000644,135.41,35.69024512,14.73048816,38.6106316726,4.63024512,1.35048816,4.823172,31.06,13.38,33.8193435773,134.55,4.63024512,1.35048816,4.823172,4.63024512,1.35048816,4.823172,0.0,0.0,0.0,134.55
2019-04-10 23:30:00,32.96193344,4.51806392,33.2701361237,4.62193344,1.34806392,4.814514,28.34,3.17,28.5167406974,135.83,32.64193344,14.80806392,35.8437522556,4.62193344,1.34806392,4.814514,28.02,13.46,31.0852376539,134.99,4.62193344,1.34806392,4.814514,4.62193344,1.34806392,4.814514,0.0,0.0,0.0,134.99
2019-04-11 00:00:00,29.42498016,6.87603588,30.2176989005,4.85498016,1.41603588,5.057271,24.57,5.46,25.1693563684,135.46,29.31498016,16.83603588,33.8056232886,4.85498016,1.41603588,5.057271,24.46,15.42,28.9148404803,134.62,4.85498016,1.41603588,5.057271,4.85498016,1.41603588,5.057271,0.0,0.0,0.0,134.62
2019-04-11 00:30:00,27.40871648,6.48962564,28.1665223275,4.79871648,1.39962564,4.998663,22.61,5.09,23.1758538138,135.61,27.23871648,16.66962564,31.9346848185,4.79871648,1.39962564,4.998663,22.44,15.27,27.1427062026,134.82,4.79871648,1.39962564,4.998663,4.79871648,1.39962564,4.998663,0.0,0.0,0.0,134.82
2019-04-11 01:00:00,26.84275264,7.03246952,27.7486755872,4.60275264,1.34246952,4.794534,22.24,5.69,22.9563433499,135.84,26.83275264,17.04246952,31.7874563559,4.60275264,1.34246952,4.794534,22.23,15.7,27.2151226343,135.01,4.60275264,1.34246952,4.794534,4.60275264,1.34246952,4.794534,0.0,0.0,0.0,135.01
2019-04-11 01:30:00,27.59597952,6.5813273599999995,28.3699128565,4.49597952,1.31132736,4.683312,23.1,5.27,23.6935202112,135.95,27.605979519999998,16.60132736,32.2132608621,4.49597952,1.31132736,4.683312,23.11,15.29,27.7102183319,135.18,4.49597952,1.31132736,4.683312,4.49597952,1.31132736,4.683312,0.0,0.0,0.0,135.18
2019-04-11 02:00:00,29.48422112,6.97748116,30.2985897096,4.65422112,1.35748116,4.848147,24.83,5.62,25.4580694476,135.79,29.50422112,16.93748116,34.0202488519,4.65422112,1.35748116,4.848147,24.85,15.58,29.3301704734,134.9,4.65422112,1.35748116,4.848147,4.65422112,1.35748116,4.848147,0.0,0.0,0.0,134.9
2019-04-11 02:30:00,28.80388128,7.07988204,29.6612256404,4.83388128,1.40988204,5.035293,23.97,5.67,24.6314798581,135.79,28.80388128,17.07988204,33.4871012077,4.83388128,1.40988204,5.035293,23.97,15.67,28.6375592535,134.94,4.83388128,1.40988204,5.035293,4.83388128,1.40988204,5.035293,0.0,0.0,0.0,134.94
2019-04-11 03:00:00,28.64865664,6.8904415199999995,29.4656361142,4.69865664,1.37044152,4.894434,23.95,5.52,24.5778945396,135.79,28.61865664,16.92044152,33.2464862671,4.69865664,1.37044152,4.894434,23.92,15.55,28.530140203,134.94,4.69865664,1.37044152,4.894434,4.69865664,1.37044152,4.894434,0.0,0.0,0.0,134.94
2019-04-11 03:30:00,27.41699808,7.26412444,28.3629915136,4.91699808,1.43412444,5.121873,22.5,5.83,23.2430398184,135.69,27.37699808,17.27412444,32.371212505,4.91699808,1.43412444,5.121873,22.46,15.84,27.483762479,134.88,4.91699808,1.43412444,5.121873,4.91699808,1.43412444,5.121873,0.0,0.0,0.0,134.88
2019-04-11 04:00:00,25.70697824,7.39328532,26.7490074219,4.77697824,1.39328532,4.976019,20.93,6.0,21.7730314839,135.79,25.67697824,17.41328532,31.0246630469,4.77697824,1.39328532,4.976019,20.9,16.02,26.3334464133,134.88,4.77697824,1.39328532,4.976019,4.77697824,1.39328532,4.976019,0.0,0.0,0.0,134.88
2019-04-11 04:30:00,25.88559968,7.58538324,26.974104428,4.71559968,1.3753832400000001,4.912083,21.17,6.21,22.0620261989,135.69,25.83559968,17.62538324,31.2751074368,4.71559968,1.3753832400000001,4.912083,21.12,16.25,26.6480186881,134.88,4.71559968,1.3753832400000001,4.912083,4.71559968,1.3753832400000001,4.912083,0.0,0.0,0.0,134.88
2019-04-11 05:00:00,25.659865279999998,7.75454404,26.8060000645,4.84986528,1.41454404,5.051943,20.81,6.34,21.7543489905,135.58,25.59986528,17.79454404,31.1768968941,4.84986528,1.41454404,5.051943,20.75,16.38,26.4360908608,134.82,4.84986528,1.41454404,5.051943,4.84986528,1.41454404,5.051943,0.0,0.0,0.0,134.82
2019-04-11 05:30:00,28.6629024,6.9587632,29.4955311745,4.6929023999999995,1.3687632,4.88844,23.97,5.59,24.6131875221,135.51,28.5629024,17.038763199999998,33.2589663835,4.6929023999999995,1.3687632,4.88844,23.87,15.67,28.5539104152,134.67,4.6929023999999995,1.3687632,4.88844,4.6929023999999995,1.3687632,4.88844,0.0,0.0,0.0,134.67
2019-04-11 06:00:00,29.68689824,6.44659532,30.3787840167,4.85689824,1.4165953199999999,5.059269,24.83,5.03,25.3343600669,135.19,29.54689824,16.616595320000002,33.898826464,4.85689824,1.4165953199999999,5.059269,24.69,15.2,28.9937251832,134.4,4.85689824,1.4165953199999999,5.059269,4.85689824,1.4165953199999999,5.059269,0.0,0.0,0.0,134.4
2019-04-11 06:30:00,36.2683968,5.0195324,36.6140999064,4.7983968,1.3995324,4.99833,31.47,3.62,31.6775204206,135.58,35.9383968,15.1495324,39.000983276,4.7983968,1.3995324,4.99833,31.14,13.75,34.0405948832,134.73,4.7983968,1.3995324,4.99833,4.7983968,1.3995324,4.99833,0.0,0.0,0.0,134.73
2019-04-11 07:00:00,39.10645856,4.15146708,39.3261971213,4.97645856,1.45146708,5.183811,34.13,2.7,34.236630967400004,135.53,39.34645856,14.181467080000001,41.8241295158,4.97645856,1.45146708,5.183811,34.37,12.73,36.6517366574,134.73,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,134.73
2019-04-11 07:30:00,43.9173472,3.0488096,44.0230465218,5.4473472,1.5888095999999998,5.67432,38.47,1.46,38.4976947362,134.96,43.8773472,12.4188096,45.600969608,5.4473472,1.5888095999999998,5.67432,38.43,10.83,39.9268556238,134.12,5.4473472,1.5888095999999998,5.67432,5.4473472,1.5888095999999998,5.67432,0.0,0.0,0.0,134.12
2019-04-11 08:00:00,46.96959392,3.06988156,47.0698090691,6.47959392,1.88988156,6.749577,40.49,1.18,40.5071907197,134.71,46.75959392,10.83988156,47.9996109963,6.47959392,1.88988156,6.749577,40.28,8.95,41.2623423959,133.86,6.47959392,1.88988156,6.749577,6.47959392,1.88988156,6.749577,0.0,0.0,0.0,133.86
2019-04-11 08:30:00,48.57416832,5.07871576,48.8389514809,7.50416832,2.18871576,7.816842,41.07,2.89,41.1715557151,134.21,48.26416832,10.03871576,49.2971171341,7.50416832,2.18871576,7.816842,40.76,7.85,41.5090363656,133.4,7.50416832,2.18871576,7.816842,7.50416832,2.18871576,7.816842,0.0,0.0,0.0,133.4
2019-04-11 09:00:00,48.61299808,8.42962444,49.3384449545,8.91299808,2.59962444,9.284373,39.7,5.83,40.1257884658,134.27,47.51299808,9.84962444,48.5231912405,8.91299808,2.59962444,9.284373,38.6,7.25,39.2749602164,133.75,8.91299808,2.59962444,9.284373,8.91299808,2.59962444,9.284373,0.0,0.0,0.0,133.75
2019-04-11 09:30:00,45.10443552,8.16671036,45.8378147568,10.03443552,2.92671036,10.452537,35.07,5.24,35.4593076639,135.29,46.41443552,6.89671036,46.9240283696,10.03443552,2.92671036,10.452537,36.38,3.9699999999999998,36.5959738223,135.76,10.03443552,2.92671036,10.452537,10.03443552,2.92671036,10.452537,0.0,0.0,0.0,135.76
2019-04-11 10:00:00,46.1977536,8.7893448,47.026428949,8.6377536,2.5193448,8.99766,37.56,6.27,38.0797387071,135.84,47.2677536,6.3993448,47.6989742475,8.6377536,2.5193448,8.99766,38.63,3.88,38.8243647727,136.45,8.6377536,2.5193448,8.99766,8.6377536,2.5193448,8.99766,0.0,0.0,0.0,136.45
2019-04-11 10:30:00,43.70186784,9.20887812,44.6615795616,10.28186784,2.99887812,10.710279,33.42,6.21,33.9920652506,135.99,45.06186784,7.29887812,45.6491572216,10.28186784,2.99887812,10.710279,34.78,4.3,35.0448056065,136.54,10.28186784,2.99887812,10.710279,10.28186784,2.99887812,10.710279,0.0,0.0,0.0,136.54
2019-04-11 11:00:00,41.74182624,10.00719932,42.9246327425,11.92182624,3.47719932,12.418569,29.82,6.53,30.5265998762,136.15,43.05182624,7.49719932,43.699745311,11.92182624,3.47719932,12.418569,31.13,4.02,31.3884899286,136.71,11.92182624,3.47719932,12.418569,11.92182624,3.47719932,12.418569,0.0,0.0,0.0,136.71
2019-04-11 11:30:00,41.59713088,10.55332984,42.9149632198,11.97713088,3.49332984,12.476178,29.62,7.06,30.4497619038,136.21,43.71713088,7.53332984,44.3614538857,11.97713088,3.49332984,12.476178,31.74,4.04,31.99608101,136.67,11.97713088,3.49332984,12.476178,11.97713088,3.49332984,12.476178,0.0,0.0,0.0,136.67
2019-04-11 12:00:00,40.75299424,9.82962332,41.9216893044,12.75299424,3.71962332,13.284369,28.0,6.11,28.6588921628,136.25,42.39299424,8.43962332,43.2249141401,12.75299424,3.71962332,13.284369,29.64,4.72,30.0134636455,136.72,12.75299424,3.71962332,13.284369,12.75299424,3.71962332,13.284369,0.0,0.0,0.0,136.72
2019-04-11 12:30:00,40.72829888,10.33575384,42.0193067185,12.80829888,3.73575384,13.341978,27.92,6.6,28.6894823934,136.39,42.33829888,7.83575384,43.0572942751,12.80829888,3.73575384,13.341978,29.53,4.1,29.8132671809,136.9,12.80829888,3.73575384,13.341978,12.80829888,3.73575384,13.341978,0.0,0.0,0.0,136.9
2019-04-11 13:00:00,38.0261808,11.4834694,39.7222921757,13.0061808,3.7934694,13.548105,25.02,7.69,26.1751122252,136.68,40.1361808,6.7534694,40.7003975183,13.0061808,3.7934694,13.548105,27.13,2.96,27.2909966839,137.31,13.0061808,3.7934694,13.548105,13.0061808,3.7934694,13.548105,0.0,0.0,0.0,137.31
2019-04-11 13:30:00,37.07481184,7.58932012,37.8436183901,13.33481184,3.88932012,13.890429,23.74,3.7,24.0266019237,136.1,38.48481184,10.50932012,39.8939412912,13.33481184,3.88932012,13.890429,25.15,6.62,26.0066702982,136.08,13.33481184,3.88932012,13.890429,13.33481184,3.88932012,13.890429,0.0,0.0,0.0,136.08
2019-04-11 14:00:00,36.05397248,6.52740864,36.6400872698,13.53397248,3.94740864,14.097888,22.52,2.58,22.6673068537,135.81,36.17397248,13.26740864,38.5302532694,13.53397248,3.94740864,14.097888,22.64,9.32,24.4833004311,135.18,13.53397248,3.94740864,14.097888,13.53397248,3.94740864,14.097888,0.0,0.0,0.0,135.18
2019-04-11 14:30:00,35.364312,7.028341,36.0559584597,13.674312,3.988341,14.244075,21.69,3.04,21.9020021916,135.2,35.744312,13.078341,38.0617766751,13.674312,3.988341,14.244075,22.07,9.09,23.8686614623,134.57,13.674312,3.988341,14.244075,13.674312,3.988341,14.244075,0.0,0.0,0.0,134.57
2019-04-11 15:00:00,34.4772192,6.1671056,35.0244462518,13.5672192,3.9571056000000002,14.13252,20.91,2.21,21.0264642772,135.31,34.9772192,13.6671056,37.5525716622,13.5672192,3.9571056000000002,14.13252,21.41,9.71,23.5089812625,134.71,13.5672192,3.9571056000000002,14.13252,13.5672192,3.9571056000000002,14.13252,0.0,0.0,0.0,134.71
2019-04-11 15:30:00,36.26210464,6.65228052,36.8672357119,13.24210464,3.86228052,13.793859,23.02,2.79,23.1884561797,135.31,35.99210464,13.56228052,38.4625408589,13.24210464,3.86228052,13.793859,22.75,9.7,24.731609329,134.71,13.24210464,3.86228052,13.793859,13.24210464,3.86228052,13.793859,0.0,0.0,0.0,134.71
2019-04-11 16:00:00,36.3687488,4.8679684,36.6930920695,12.4387488,3.6279684,12.95703,23.93,1.24,23.9621055001,135.39,35.7587488,14.8779684,38.7303764435,12.4387488,3.6279684,12.95703,23.32,11.25,25.8917921357,134.79,12.4387488,3.6279684,12.95703,12.4387488,3.6279684,12.95703,0.0,0.0,0.0,134.79
2019-04-11 16:30:00,36.26242592,4.79570756,36.578167595,11.64242592,3.39570756,12.127527,24.62,1.4,24.6597729106,135.39,36.14242592,14.66570756,39.0045885713,11.64242592,3.39570756,12.127527,24.5,11.27,26.9678122954,134.79,11.64242592,3.39570756,12.127527,11.64242592,3.39570756,12.127527,0.0,0.0,0.0,134.79
2019-04-11 17:00:00,36.40496448,3.92561464,36.616005914,10.54496448,3.07561464,10.984338,25.86,0.85,25.8739656798,135.64,35.72496448,16.34561464,39.2867942833,10.54496448,3.07561464,10.984338,25.18,13.27,28.462700153,135.1,10.54496448,3.07561464,10.984338,10.54496448,3.07561464,10.984338,0.0,0.0,0.0,135.1
2019-04-11 17:30:00,37.31832256,3.5865940800000002,37.4902768166,9.10832256,2.65659408,9.487836,28.21,0.93,28.2253255074,135.64,37.19832256,15.67659408,40.3667041412,9.10832256,2.65659408,9.487836,28.09,13.02,30.9607574197,134.97,9.10832256,2.65659408,9.487836,9.10832256,2.65659408,9.487836,0.0,0.0,0.0,134.97
2019-04-11 18:00:00,38.99267936,3.48953148,39.1485104905,7.95267936,2.31953148,8.284041,31.04,1.17,31.0620427532,135.55,38.42267936,15.62953148,41.4799294055,7.95267936,2.31953148,8.284041,30.47,13.31,33.2502180444,135.02,7.95267936,2.31953148,8.284041,7.95267936,2.31953148,8.284041,0.0,0.0,0.0,135.02
2019-04-11 18:30:00,44.77194144,3.15848292,44.8832123924,6.61194144,1.92848292,6.887439,38.16,1.23,38.1798179671,135.27,44.44194144,13.41848292,46.4235052838,6.61194144,1.92848292,6.887439,37.83,11.49,39.5364262421,134.68,6.61194144,1.92848292,6.887439,6.61194144,1.92848292,6.887439,0.0,0.0,0.0,134.68
2019-04-11 19:00:00,42.04928512,2.76020816,42.1397808275,5.5892851199999996,1.63020816,5.822172,36.46,1.13,36.4775067679,135.31,41.65928512,14.79020816,44.2068579988,5.5892851199999996,1.63020816,5.822172,36.07,13.16,38.3957093957,134.76,5.5892851199999996,1.63020816,5.822172,5.5892851199999996,1.63020816,5.822172,0.0,0.0,0.0,134.76
2019-04-11 19:30:00,40.92458048,2.93925264,41.0299950469,4.93458048,1.43925264,5.140188,35.99,1.5,36.0212451201,135.19,40.65458048,15.06925264,43.3575516967,4.93458048,1.43925264,5.140188,35.72,13.63,38.2321239274,134.66,4.93458048,1.43925264,5.140188,4.93458048,1.43925264,5.140188,0.0,0.0,0.0,134.66
2019-04-11 20:00:00,47.16326208,2.81720144,47.2473270565,4.65326208,1.3572014399999999,4.847148,42.51,1.46,42.5350643587,134.99,46.99326208,14.02720144,49.0421151783,4.65326208,1.3572014399999999,4.847148,42.34,12.67,44.1950732548,134.37,4.65326208,1.3572014399999999,4.847148,4.65326208,1.3572014399999999,4.847148,0.0,0.0,0.0,134.37
2019-04-11 20:30:00,49.50582944,3.14836692,49.6058400071,4.72582944,1.37836692,4.922739,44.78,1.77,44.8149673658,134.45,49.00582944,12.38836692,50.5474327147,4.72582944,1.37836692,4.922739,44.28,11.01,45.6282642668,133.86,4.72582944,1.37836692,4.922739,4.72582944,1.37836692,4.922739,0.0,0.0,0.0,133.86
2019-04-11 21:00:00,46.90746784,2.31717812,46.9646660118,4.68746784,1.36717812,4.882779,42.22,0.9500000000000001,42.23068671,134.62,46.25746784,13.48717812,48.1835792009,4.68746784,1.36717812,4.882779,41.57,12.12,43.3008002236,134.12,4.68746784,1.36717812,4.882779,4.68746784,1.36717812,4.882779,0.0,0.0,0.0,134.12
2019-04-11 21:30:00,45.0384768,2.4662224,45.1059491131,4.7184767999999995,1.3762224,4.91508,40.32,1.09,40.334730692,135.1,44.9784768,14.3262224,47.2049152473,4.7184767999999995,1.3762224,4.91508,40.26,12.95,42.2914896876,134.53,4.7184767999999995,1.3762224,4.91508,4.7184767999999995,1.3762224,4.91508,0.0,0.0,0.0,134.53
2019-04-11 22:00:00,42.00293216,2.72002188,42.0909114782,4.90293216,1.43002188,5.107221,37.1,1.29,37.1224204491,134.92,41.44293216,15.15002188,44.125273812,4.90293216,1.43002188,5.107221,36.54,13.72,39.0308852065,134.4,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,134.4
2019-04-11 22:30:00,37.9945008,3.8292294,38.1869753822,4.6945008,1.3692294,4.890105,33.3,2.46,33.3907412317,135.16,37.3945008,16.3492294,40.812326472,4.6945008,1.3692294,4.890105,32.7,14.98,35.967907918,134.61,4.6945008,1.3692294,4.890105,4.6945008,1.3692294,4.890105,0.0,0.0,0.0,134.61
2019-04-11 23:00:00,35.13677856,4.48822708,35.4222725117,4.65677856,1.35822708,4.850811,30.48,3.13,30.6402888368,135.7,35.10677856,16.58822708,38.8285356216,4.65677856,1.35822708,4.850811,30.45,15.23,34.0463713191,135.1,4.65677856,1.35822708,4.850811,4.65677856,1.35822708,4.850811,0.0,0.0,0.0,135.1
2019-04-11 23:30:00,29.97692832,6.48452076,30.6702663991,4.74692832,1.38452076,4.944717,25.23,5.1,25.7402972011,136.15,29.676928320000002,16.86452076,34.1340319179,4.74692832,1.38452076,4.944717,24.93,15.48,29.3451069175,135.36,4.74692832,1.38452076,4.944717,4.74692832,1.38452076,4.944717,0.0,0.0,0.0,135.36
2019-04-12 00:00:00,28.85735808,7.51922944,29.8208974836,4.55735808,1.32922944,4.747248,24.3,6.19,25.0760064604,135.93,28.71735808,17.65922944,33.7125353468,4.55735808,1.32922944,4.747248,24.16,16.33,29.161181389,135.1,4.55735808,1.32922944,4.747248,4.55735808,1.32922944,4.747248,0.0,0.0,0.0,135.1
2019-04-12 00:30:00,28.03780768,7.35477724,28.9864003931,4.50780768,1.31477724,4.695633,23.53,6.04,24.292848742,136.34,27.75780768,17.71477724,32.9288508737,4.50780768,1.31477724,4.695633,23.25,16.4,28.4521088849,135.57,4.50780768,1.31477724,4.695633,4.50780768,1.31477724,4.695633,0.0,0.0,0.0,135.57
2019-04-12 01:00:00,26.29340192,7.81307556,27.4296761598,4.67340192,1.36307556,4.868127,21.62,6.45,22.5616244982,136.61,26.31340192,17.93307556,31.8432146563,4.67340192,1.36307556,4.868127,21.64,16.57,27.2553572716,135.74,4.67340192,1.36307556,4.868127,4.67340192,1.36307556,4.868127,0.0,0.0,0.0,135.74
2019-04-12 01:30:00,27.81552,7.75536,28.8764395589,4.47552,1.30536,4.662,23.34,6.45,24.2148322315,136.44,27.76552,17.91536,33.0436714788,4.47552,1.30536,4.662,23.29,16.61,28.6062265949,135.68,4.47552,1.30536,4.662,4.47552,1.30536,4.662,0.0,0.0,0.0,135.68
2019-04-12 02:00:00,27.9639712,9.3169916,29.475244150800002,4.8239712,1.4069916,5.02497,23.14,7.91,24.4546048833,134.3,27.9539712,19.1669916,33.8939238337,4.8239712,1.4069916,5.02497,23.13,17.76,29.1618672242,133.53,4.8239712,1.4069916,5.02497,4.8239712,1.4069916,5.02497,0.0,0.0,0.0,133.53
2019-04-12 02:30:00,27.2883968,9.4595324,28.8814707579,4.7983968,1.3995324,4.99833,22.49,8.06,23.8906613554,134.43,27.2783968,19.2995324,33.4153091088,4.7983968,1.3995324,4.99833,22.48,17.9,28.736047049,133.56,4.7983968,1.3995324,4.99833,4.7983968,1.3995324,4.99833,0.0,0.0,0.0,133.56
2019-04-12 03:00:00,26.95631904,9.55225972,28.5987552517,4.63631904,1.35225972,4.829499,22.32,8.2,23.7786122387,134.55,26.99631904,19.35225972,33.2161285821,4.63631904,1.35225972,4.829499,22.36,18.0,28.7048706668,133.69,4.63631904,1.35225972,4.829499,4.63631904,1.35225972,4.829499,0.0,0.0,0.0,133.69
2019-04-12 03:30:00,25.91380128,9.51319204,27.6048169632,4.91380128,1.43319204,5.118543,21.0,8.08,22.5008088743,134.51,25.95380128,19.31319204,32.3511852589,4.91380128,1.43319204,5.118543,21.04,17.88,27.6111571652,133.64,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,133.64
2019-04-12 04:00:00,25.21882624,9.08757432,26.8062157707,4.92882624,1.43757432,5.134194,20.29,7.65,21.6842477389,134.47,25.23882624,18.91757432,31.5416069363,4.92882624,1.43757432,5.134194,20.31,17.48,26.7963896822,133.64,4.92882624,1.43757432,5.134194,4.92882624,1.43757432,5.134194,0.0,0.0,0.0,133.64
2019-04-12 04:30:00,25.25049472,9.06431096,26.8281422537,4.78049472,1.3943109599999999,4.979682,20.47,7.67,21.8597758451,134.47,25.30049472,18.88431096,31.5710663981,4.78049472,1.3943109599999999,4.979682,20.52,17.49,26.9623904727,133.64,4.78049472,1.3943109599999999,4.979682,4.78049472,1.3943109599999999,4.979682,0.0,0.0,0.0,133.64
2019-04-12 05:00:00,25.4306944,9.0593692,26.996155059,4.9006944,1.4293692,5.10489,20.53,7.63,21.9020044745,134.41,25.5106944,18.849369199999998,31.7189887608,4.9006944,1.4293692,5.10489,20.61,17.42,26.985709181,133.61,4.9006944,1.4293692,5.10489,4.9006944,1.4293692,5.10489,0.0,0.0,0.0,133.61
2019-04-12 05:30:00,28.1656096,8.0458028,29.2922601865,4.7856096,1.3958028,4.98501,23.38,6.65,24.3073425121,134.83,28.1256096,17.9858028,33.3847123356,4.7856096,1.3958028,4.98501,23.34,16.59,28.6353575148,134.0,4.7856096,1.3958028,4.98501,4.7856096,1.3958028,4.98501,0.0,0.0,0.0,134.0
2019-04-12 06:00:00,30.40233312,6.48484716,31.086252618,4.54233312,1.32484716,4.731597,25.86,5.16,26.3697781561,135.61,30.28233312,16.65484716,34.5601451547,4.54233312,1.32484716,4.731597,25.74,15.33,29.9592473203,134.83,4.54233312,1.32484716,4.731597,4.54233312,1.32484716,4.731597,0.0,0.0,0.0,134.83
2019-04-12 06:30:00,34.46183328,5.49386804,34.8969989979,4.88183328,1.42386804,5.085243,29.58,4.07,29.8586888527,135.66,34.44183328,15.61386804,37.8157738894,4.88183328,1.42386804,5.085243,29.56,14.19,32.7894754456,134.83,4.88183328,1.42386804,5.085243,4.88183328,1.42386804,5.085243,0.0,0.0,0.0,134.83
2019-04-12 07:00:00,37.12080416,4.70731788,37.4180831031,5.03080416,1.46731788,5.2404209999999996,32.09,3.24,32.2531502337,135.58,37.10080416,14.72731788,39.9169583167,5.03080416,1.46731788,5.2404209999999996,32.07,13.26,34.7032059038,134.76,5.03080416,1.46731788,5.2404209999999996,5.03080416,1.46731788,5.2404209999999996,0.0,0.0,0.0,134.76
2019-04-12 07:30:00,42.27250176,3.66197968,42.4308201691,5.73250176,1.67197968,5.971356,36.54,1.99,36.5941484393,134.95,42.18250176,13.40197968,44.2603266377,5.73250176,1.67197968,5.971356,36.45,11.73,38.2909310412,134.08,5.73250176,1.67197968,5.971356,5.73250176,1.67197968,5.971356,0.0,0.0,0.0,134.08
2019-04-12 08:00:00,47.43334016,3.0838908800000002,47.5334844262,6.49334016,1.89389088,6.763896,40.94,1.19,40.9572911702,134.45,47.04334016,11.30389088,48.3823707815,6.49334016,1.89389088,6.763896,40.55,9.41,41.6275221458,133.58,6.49334016,1.89389088,6.763896,6.49334016,1.89389088,6.763896,0.0,0.0,0.0,133.58
2019-04-12 08:30:00,49.56152096,6.69086028,50.0111184753,7.51152096,2.19086028,7.824501,42.05,4.5,42.2900993141,133.77,49.21152096,9.33086028,50.0883095019,7.51152096,2.19086028,7.824501,41.7,7.14,42.3068505091,133.05,7.51152096,2.19086028,7.824501,7.51152096,2.19086028,7.824501,0.0,0.0,0.0,133.05
2019-04-12 09:00:00,48.34764352,7.12472936,48.8697902839,8.82764352,2.57472936,9.195462,39.52,4.55,39.7810620773,133.94,47.50764352,10.87472936,48.7363922698,8.82764352,2.57472936,9.195462,38.68,8.3,39.5604903913,133.47,8.82764352,2.57472936,9.195462,8.82764352,2.57472936,9.195462,0.0,0.0,0.0,133.47
2019-04-12 09:30:00,47.70377664,6.73235152,48.176496995,9.57377664,2.79235152,9.972684,38.13,3.94,38.3330210132,134.15,47.46377664,11.01235152,48.7245521163,9.57377664,2.79235152,9.972684,37.89,8.22,38.771387646,133.57,9.57377664,2.79235152,9.972684,9.57377664,2.79235152,9.972684,0.0,0.0,0.0,133.57
2019-04-12 10:00:00,48.30560448,7.42913464,48.873545663,9.905604480000001,2.88913464,10.318338,38.4,4.54,38.6674488427,134.18,47.54560448,11.01913464,48.8057971309,9.905604480000001,2.88913464,10.318338,37.64,8.13,38.5080056612,133.67,9.905604480000001,2.88913464,10.318338,9.905604480000001,2.88913464,10.318338,0.0,0.0,0.0,133.67
2019-04-12 10:30:00,47.7963648,7.1743564,48.3318102066,8.8263648,2.5743564,9.19413,38.97,4.6,39.240551729,134.32,47.4463648,10.1843564,48.5270918974,8.8263648,2.5743564,9.19413,38.62,7.61,39.3626282151,133.67,8.8263648,2.5743564,9.19413,8.8263648,2.5743564,9.19413,0.0,0.0,0.0,133.67
2019-04-12 11:00:00,47.04566464,8.05498552,47.7302561605,9.68566464,2.8249855200000002,10.089234,37.36,5.23,37.7242958847,134.18,46.21566464,10.44498552,47.3812766885,9.68566464,2.8249855200000002,10.089234,36.53,7.62,37.3162873287,133.72,9.68566464,2.8249855200000002,10.089234,9.68566464,2.8249855200000002,10.089234,0.0,0.0,0.0,133.72
2019-04-12 11:30:00,47.39898176,7.38761968,47.9712455167,9.24898176,2.69761968,9.634356,38.15,4.69,38.4372033322,134.32,47.31898176,10.14761968,48.3948367078,9.24898176,2.69761968,9.634356,38.07,7.45,38.7921048668,133.72,9.24898176,2.69761968,9.634356,9.24898176,2.69761968,9.634356,0.0,0.0,0.0,133.72
2019-04-12 12:00:00,48.45281856,7.32207208,49.0029424214,8.612818560000001,2.5120720800000003,8.971686,39.84,4.8100000000000005,40.1293122293,134.25,47.84281856,10.16207208,48.9101522869,8.612818560000001,2.5120720800000003,8.971686,39.23,7.65,39.9689304335,133.72,8.612818560000001,2.5120720800000003,8.971686,8.612818560000001,2.5120720800000003,8.971686,0.0,0.0,0.0,133.72
2019-04-12 12:30:00,48.93612576,6.44428668,49.3586186518,8.10612576,2.36428668,8.443881,40.83,4.08,41.0333437585,134.08,48.23612576,10.60428668,49.3880018256,8.10612576,2.36428668,8.443881,40.13,8.24,40.9672369095,133.45,8.10612576,2.36428668,8.443881,8.10612576,2.36428668,8.443881,0.0,0.0,0.0,133.45
2019-04-12 13:00:00,46.09164896,6.34631428,46.5265065182,9.38164896,2.73631428,9.772551,36.71,3.61,36.8870736166,134.33,45.46164896,11.66631428,46.9346824325,9.38164896,2.73631428,9.772551,36.08,8.93,37.1686870901,133.81,9.38164896,2.73631428,9.772551,9.38164896,2.73631428,9.772551,0.0,0.0,0.0,133.81
2019-04-12 13:30:00,40.99335744,4.5713959200000005,41.247460708,9.19335744,2.68139592,9.576414,31.8,1.8900000000000001,31.8561155824,135.0,40.73335744,13.16139592,42.8068773785,9.19335744,2.68139592,9.576414,31.54,10.48,33.2355532525,134.47,9.19335744,2.68139592,9.576414,9.19335744,2.68139592,9.576414,0.0,0.0,0.0,134.47
2019-04-12 14:00:00,46.70007104,5.48002072,47.0204983197,8.88007104,2.59002072,9.250074,37.82,2.89,37.9302583698,134.94,46.00007104,12.03002072,47.5471127852,8.88007104,2.59002072,9.250074,37.12,9.44,38.301540439,134.37,8.88007104,2.59002072,9.250074,8.88007104,2.59002072,9.250074,0.0,0.0,0.0,134.37
2019-04-12 14:30:00,45.53443648,6.52671064,45.9998136662,9.07443648,2.6467106400000002,9.452538,36.46,3.88,36.6658696883,134.54,44.86443648,11.53671064,46.3240040698,9.07443648,2.6467106400000002,9.452538,35.79,8.89,36.8775839773,134.02,9.07443648,2.6467106400000002,9.452538,9.07443648,2.6467106400000002,9.452538,0.0,0.0,0.0,134.02
2019-04-12 15:00:00,44.15583552,5.86878536,44.5441404909,8.63583552,2.51878536,8.995662,35.52,3.35,35.6776246407,134.75,43.18583552,11.88878536,44.7924056833,8.63583552,2.51878536,8.995662,34.55,9.37,35.798036259,134.21,8.63583552,2.51878536,8.995662,8.63583552,2.51878536,8.995662,0.0,0.0,0.0,134.21
2019-04-12 15:30:00,47.92665504,6.89985772,48.4207837594,8.29665504,2.41985772,8.642349,39.63,4.48,39.8824184322,134.55,46.47665504,11.09985772,47.7837451976,8.29665504,2.41985772,8.642349,38.18,8.68,39.1542437036,134.08,8.29665504,2.41985772,8.642349,8.29665504,2.41985772,8.642349,0.0,0.0,0.0,134.08
2019-04-12 16:00:00,46.80222944,5.70731692,47.148935799,8.32222944,2.42731692,8.668989,38.48,3.2800000000000002,38.6195390962,134.79,45.24222944,12.26731692,46.875861476,8.32222944,2.42731692,8.668989,36.92,9.84,38.2087947991,134.34,8.32222944,2.42731692,8.668989,8.32222944,2.42731692,8.668989,0.0,0.0,0.0,134.34
2019-04-12 16:30:00,44.63545632,4.44617476,44.8563532946,8.21545632,2.39617476,8.557767,36.42,2.05,36.4776493212,134.75,43.64545632,12.99617476,45.5392843134,8.21545632,2.39617476,8.557767,35.43,10.6,36.981683304,134.18,8.21545632,2.39617476,8.557767,8.21545632,2.39617476,8.557767,0.0,0.0,0.0,134.18
2019-04-12 17:00:00,45.11087232,3.68358776,45.2610165623,6.80087232,1.98358776,7.084242,38.31,1.7000000000000002,38.3477000614,134.39,43.52087232,13.60358776,45.5974114116,6.80087232,1.98358776,7.084242,36.72,11.62,38.5147088786,133.96,6.80087232,1.98358776,7.084242,6.80087232,1.98358776,7.084242,0.0,0.0,0.0,133.96
2019-04-12 17:30:00,45.83446912,2.78797016,45.9191826705,6.40446912,1.86797016,6.671322,39.43,0.92,39.4407314841,134.26,44.52446912,13.76797016,46.6045636472,6.40446912,1.86797016,6.671322,38.12,11.9,39.9342509633,133.76,6.40446912,1.86797016,6.671322,6.40446912,1.86797016,6.671322,0.0,0.0,0.0,133.76
2019-04-12 18:00:00,45.82568832,2.72582576,45.9066861805,5.98568832,1.74582576,6.235092,39.84,0.98,39.8520513901,134.15,44.78568832,13.57582576,46.7980867489,5.98568832,1.74582576,6.235092,38.8,11.83,40.5633935957,133.68,5.98568832,1.74582576,6.235092,5.98568832,1.74582576,6.235092,0.0,0.0,0.0,133.68
2019-04-12 18:30:00,44.0446896,2.8638678,44.1376984078,5.7046896,1.6638678,5.942385,38.34,1.2,38.3587747458,134.06,42.6546896,13.9738678,44.8853152619,5.7046896,1.6638678,5.942385,36.95,12.31,38.9466121762,133.64,5.7046896,1.6638678,5.942385,5.7046896,1.6638678,5.942385,0.0,0.0,0.0,133.64
2019-04-12 19:00:00,42.96193248,2.63806364,43.0428509997,5.58193248,1.6280636400000001,5.814513,37.38,1.01,37.3936425078,134.51,42.63193248,14.36806364,44.9880308498,5.58193248,1.6280636400000001,5.814513,37.05,12.74,39.1792049434,133.99,5.58193248,1.6280636400000001,5.814513,5.58193248,1.6280636400000001,5.814513,0.0,0.0,0.0,133.99
2019-04-12 19:30:00,45.04769696,2.74682828,45.1313645595,5.33769696,1.55682828,5.5601009999999995,39.71,1.19,39.72782652,134.41,44.84769696,12.94682828,46.6790775951,5.33769696,1.55682828,5.5601009999999995,39.51,11.39,41.1190004742,133.85,5.33769696,1.55682828,5.5601009999999995,5.33769696,1.55682828,5.5601009999999995,0.0,0.0,0.0,133.85
2019-04-12 20:00:00,48.03103392,3.16030156,48.1348909355,5.04103392,1.47030156,5.251077,42.99,1.69,43.0232053664,134.41,47.53103392,12.55030156,49.160037172,5.04103392,1.47030156,5.251077,42.49,11.08,43.9108927261,133.85,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,133.85
2019-04-12 20:30:00,49.7655296,2.8791127999999997,49.8487434835,4.8655296,1.4191128,5.06826,44.9,1.46,44.9237309225,134.27,49.8155296,11.9691128,51.2332572705,4.8655296,1.4191128,5.06826,44.95,10.55,46.1714738773,133.63,4.8655296,1.4191128,5.06826,4.8655296,1.4191128,5.06826,0.0,0.0,0.0,133.63
2019-04-12 21:00:00,46.74774752,2.24892636,46.8018115885,4.72774752,1.37892636,4.924737,42.02,0.87,42.0290054605,134.64,46.33774752,13.16892636,48.1726838229,4.72774752,1.37892636,4.924737,41.61,11.79,43.2480774139,134.09,4.72774752,1.37892636,4.924737,4.72774752,1.37892636,4.924737,0.0,0.0,0.0,134.09
2019-04-12 21:30:00,39.72095424,3.31027832,39.8586521133,4.80095424,1.40027832,5.000994,34.92,1.9100000000000001,34.9721960992,135.04,39.51095424,15.59027832,42.4755492378,4.80095424,1.40027832,5.000994,34.71,14.19,37.4985359714,134.48,4.80095424,1.40027832,5.000994,4.80095424,1.40027832,5.000994,0.0,0.0,0.0,134.48
2019-04-12 22:00:00,39.93676832,2.88114076,40.0405598852,4.90676832,1.43114076,5.111217,35.03,1.45,35.0599971477,134.71,39.46676832,15.21114076,42.2966264003,4.90676832,1.43114076,5.111217,34.56,13.78,37.2059403859,134.17,4.90676832,1.43114076,5.111217,4.90676832,1.43114076,5.111217,0.0,0.0,0.0,134.17
2019-04-12 22:30:00,37.38027488,3.57174684,37.5505302971,4.84027488,1.41174684,5.041953,32.54,2.16,32.6116114291,134.75,36.93027488,15.89174684,40.2043880732,4.84027488,1.41174684,5.041953,32.09,14.48,35.2056600563,134.22,4.84027488,1.41174684,5.041953,4.84027488,1.41174684,5.041953,0.0,0.0,0.0,134.22
