Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-12 23:00:00,34.03624896,5.13598928,34.4215721482,4.78624896,1.39598928,4.985676,29.25,3.74,29.488134902,135.41,33.88624896,17.36598928,38.0769674771,4.78624896,1.39598928,4.985676,29.1,15.97,33.194139543,134.8,4.78624896,1.39598928,4.985676,4.78624896,1.39598928,4.985676,0.0,0.0,0.0,134.8
2019-04-12 23:30:00,30.19289216,6.83167688,30.9561390677,4.9428921599999995,1.44167688,5.148846,25.25,5.39,25.8188806884,135.74,29.94289216,19.22167688,35.5815914903,4.9428921599999995,1.44167688,5.148846,25.0,17.78,30.6778160892,135.18,4.9428921599999995,1.44167688,5.148846,4.9428921599999995,1.44167688,5.148846,0.0,0.0,0.0,135.18
2019-04-13 00:00:00,27.190984,7.351537,28.1672630398,5.010984,1.4615369999999999,5.219775,22.18,5.89,22.9487363487,136.07,27.050984,19.711537,33.4708892363,5.010984,1.4615369999999999,5.219775,22.04,18.25,28.6151026558,135.48,5.010984,1.4615369999999999,5.219775,5.010984,1.4615369999999999,5.219775,0.0,0.0,0.0,135.48
2019-04-13 00:30:00,23.29466144,7.6859429200000005,24.5298791308,3.89466144,1.13594292,4.056939,19.4,6.55,20.4759004686,136.13,23.20466144,20.03594292,30.6577122636,3.89466144,1.13594292,4.056939,19.31,18.9,27.0201054772,135.56,3.89466144,1.13594292,4.056939,3.89466144,1.13594292,4.056939,0.0,0.0,0.0,135.56
2019-04-13 01:00:00,23.67431168,7.29792424,24.773629765,4.00431168,1.16792424,4.171158,19.67,6.13,20.6030531718,136.41,23.31431168,19.92792424,30.6704954904,4.00431168,1.16792424,4.171158,19.31,18.76,26.9223643093,135.84,4.00431168,1.16792424,4.171158,4.00431168,1.16792424,4.171158,0.0,0.0,0.0,135.84
2019-04-13 01:30:00,25.55417184,8.04205012,26.7897418532,3.98417184,1.16205012,4.150179,21.57,6.88,22.6406559092,136.52,25.47417184,20.45205012,32.6683300009,3.98417184,1.16205012,4.150179,21.49,19.29,28.8777457569,135.96,3.98417184,1.16205012,4.150179,3.98417184,1.16205012,4.150179,0.0,0.0,0.0,135.96
2019-04-13 02:00:00,24.47348256,7.82309908,25.6934277166,3.95348256,1.15309908,4.118211,20.52,6.67,21.5768232138,135.99,24.37348256,20.16309908,31.6325341478,3.95348256,1.15309908,4.118211,20.42,19.01,27.8990412022,135.47,3.95348256,1.15309908,4.118211,3.95348256,1.15309908,4.118211,0.0,0.0,0.0,135.47
2019-04-13 02:30:00,25.71249344,8.16489392,26.9777280664,4.06249344,1.18489392,4.231764,21.65,6.98,22.7473712767,135.97,25.54249344,20.57489392,32.7985553181,4.06249344,1.18489392,4.231764,21.48,19.39,28.9372165213,135.43,4.06249344,1.18489392,4.231764,4.06249344,1.18489392,4.231764,0.0,0.0,0.0,135.43
2019-04-13 03:00:00,24.03799808,7.78274944,25.2665102565,3.9179980800000003,1.14274944,4.081248,20.12,6.64,21.1873547193,136.22,23.79799808,20.34274944,31.3077014071,3.9179980800000003,1.14274944,4.081248,19.88,19.2,27.6379159851,135.66,3.9179980800000003,1.14274944,4.081248,3.9179980800000003,1.14274944,4.081248,0.0,0.0,0.0,135.66
2019-04-13 03:30:00,23.44617984,7.90971912,24.7444338316,3.97617984,1.15971912,4.141854,19.47,6.75,20.6068774927,136.32,23.22617984,20.48971912,30.9723105302,3.97617984,1.15971912,4.141854,19.25,19.33,27.2802382688,135.79,3.97617984,1.15971912,4.141854,3.97617984,1.15971912,4.141854,0.0,0.0,0.0,135.79
2019-04-13 04:00:00,23.66204384,7.94934612,24.9616590479,4.11204384,1.19934612,4.283379,19.55,6.75,20.6824805089,136.62,23.46204384,20.57934612,31.2086043885,4.11204384,1.19934612,4.283379,19.35,19.38,27.3862538512,136.08,4.11204384,1.19934612,4.283379,4.11204384,1.19934612,4.283379,0.0,0.0,0.0,136.08
2019-04-13 04:30:00,23.38672928,8.03279604,24.7278166977,3.98672928,1.16279604,4.152843,19.4,6.87,20.5804980503,136.78,23.18672928,20.68279604,31.0709263901,3.98672928,1.16279604,4.152843,19.2,19.52,27.380109568800002,136.21,3.98672928,1.16279604,4.152843,3.98672928,1.16279604,4.152843,0.0,0.0,0.0,136.21
2019-04-13 05:00:00,23.8689072,7.9342646,25.1530770616,3.8889072000000002,1.1342646,4.050945,19.98,6.8,21.1054590095,136.74,23.6489072,20.5942646,31.3591222162,3.8889072000000002,1.1342646,4.050945,19.76,19.46,27.7335392621,136.21,3.8889072000000002,1.1342646,4.050945,3.8889072000000002,1.1342646,4.050945,0.0,0.0,0.0,136.21
2019-04-13 05:30:00,23.80896704,7.73344872,25.0334404471,3.98896704,1.1634487199999999,4.155174,19.82,6.57,20.8805483644,136.42,23.53896704,20.41344872,31.1575329247,3.98896704,1.1634487199999999,4.155174,19.55,19.25,27.4365631959,135.87,3.98896704,1.1634487199999999,4.155174,3.98896704,1.1634487199999999,4.155174,0.0,0.0,0.0,135.87
2019-04-13 06:00:00,24.57691904,7.79743472,25.7841993808,4.03691904,1.17743472,4.205124,20.54,6.62,21.5804541194,136.33,24.18691904,20.59743472,31.7688742276,4.03691904,1.17743472,4.205124,20.15,19.42,27.9849763266,135.78,4.03691904,1.17743472,4.205124,4.03691904,1.17743472,4.205124,0.0,0.0,0.0,135.78
2019-04-13 06:30:00,24.38114464,7.91825052,25.6347206978,4.21114464,1.22825052,4.386609,20.17,6.69,21.250529405199998,135.97,24.14114464,20.52825052,31.6891769212,4.21114464,1.22825052,4.386609,19.93,19.3,27.7433757859,135.39,4.21114464,1.22825052,4.386609,4.21114464,1.22825052,4.386609,0.0,0.0,0.0,135.39
2019-04-13 07:00:00,28.70874688,7.08421784,29.5698882281,4.36874688,1.27421784,4.550778,24.34,5.8100000000000005,25.0238226496,136.43,28.07874688,19.79421784,34.3544332838,4.36874688,1.27421784,4.550778,23.71,18.52,30.0857856803,135.82,4.36874688,1.27421784,4.550778,4.36874688,1.27421784,4.550778,0.0,0.0,0.0,135.82
2019-04-13 07:30:00,30.95394112,6.20906616,31.5705396444,4.93394112,1.4390661599999999,5.139522,26.02,4.77,26.4536065594,135.94,30.52394112,18.94906616,35.9274002654,4.93394112,1.4390661599999999,5.139522,25.59,17.51,31.0072281896,135.35,4.93394112,1.4390661599999999,5.139522,4.93394112,1.4390661599999999,5.139522,0.0,0.0,0.0,135.35
2019-04-13 08:00:00,31.10922592,4.96435756,31.5028377027,4.84922592,1.41435756,5.051277,26.26,3.55,26.4988697872,136.12,30.63922592,17.61435756,35.3415867956,4.84922592,1.41435756,5.051277,25.79,16.2,30.4559370238,135.45,4.84922592,1.41435756,5.051277,4.84922592,1.41435756,5.051277,0.0,0.0,0.0,135.45
2019-04-13 08:30:00,32.15610816,4.30011488,32.4423531819,5.72610816,1.6701148799999999,5.964696,26.43,2.63,26.5605308682,135.5,31.71610816,17.08011488,36.0227961315,5.72610816,1.6701148799999999,5.964696,25.99,15.41,30.2150326824,134.87,5.72610816,1.6701148799999999,5.964696,5.72610816,1.6701148799999999,5.964696,0.0,0.0,0.0,134.87
2019-04-13 09:00:00,36.76353888,3.37894884,36.9184924698,7.57353888,2.20894884,7.889103,29.19,1.17,29.2134386884,135.37,35.82353888,16.09894884,39.2747004017,7.57353888,2.20894884,7.889103,28.25,13.89,31.480066709,134.83,7.57353888,2.20894884,7.889103,7.57353888,2.20894884,7.889103,0.0,0.0,0.0,134.83
2019-04-13 09:30:00,36.56039168,3.36011424,36.7144740872,7.92039168,2.31011424,8.250408,28.64,1.05,28.6592410925,135.27,36.31039168,15.57011424,39.5078853066,7.92039168,2.31011424,8.250408,28.39,13.26,31.3340022978,134.66,7.92039168,2.31011424,8.250408,7.92039168,2.31011424,8.250408,0.0,0.0,0.0,134.66
2019-04-13 10:00:00,37.91697504,3.57661772,38.0852883736,7.97697504,2.32661772,8.309349,29.94,1.25,29.966082493400002,135.16,37.17697504,15.14661772,40.1440842651,7.97697504,2.32661772,8.309349,29.2,12.82,31.89031828,134.66,7.97697504,2.32661772,8.309349,7.97697504,2.32661772,8.309349,0.0,0.0,0.0,134.66
2019-04-13 10:30:00,37.31657408,3.73316744,37.5028430949,9.33657408,2.72316744,9.725598,27.98,1.01,27.9982231579,134.99,36.51657408,14.64316744,39.3431383499,9.33657408,2.72316744,9.725598,27.18,11.92,29.6789285521,134.3,9.33657408,2.72316744,9.725598,9.33657408,2.72316744,9.725598,0.0,0.0,0.0,134.3
2019-04-13 11:00:00,35.90800416,3.6331678800000002,36.0913379026,7.82800416,2.28316788,8.154171,28.08,1.35,28.1124331925,135.05,35.17800416,14.55316788,38.0694979219,7.82800416,2.28316788,8.154171,27.35,12.27,29.9762472635,134.54,7.82800416,2.28316788,8.154171,7.82800416,2.28316788,8.154171,0.0,0.0,0.0,134.54
2019-04-13 11:30:00,33.97452768,3.89048724,34.1965557044,7.78452768,2.27048724,8.108883,26.19,1.62,26.2400552591,134.89,33.39452768,14.96048724,36.5924945505,7.78452768,2.27048724,8.108883,25.61,12.69,28.5816059731,134.34,7.78452768,2.27048724,8.108883,7.78452768,2.27048724,8.108883,0.0,0.0,0.0,134.34
2019-04-13 12:00:00,32.98831328,3.40950804,33.1640401359,8.39831328,2.44950804,8.748243,24.59,0.96,24.60873219,135.1,32.37831328,15.65950804,35.9663087196,8.39831328,2.44950804,8.748243,23.98,13.21,27.377810358,134.53,8.39831328,2.44950804,8.748243,8.39831328,2.44950804,8.748243,0.0,0.0,0.0,134.53
2019-04-13 12:30:00,33.32497696,3.68936828,33.5285777761,8.05497696,2.34936828,8.390601,25.27,1.34,25.305503354,135.22,32.64497696,15.77936828,36.2585573904,8.05497696,2.34936828,8.390601,24.59,13.43,28.0184403563,134.59,8.05497696,2.34936828,8.390601,8.05497696,2.34936828,8.390601,0.0,0.0,0.0,134.59
2019-04-13 13:00:00,30.56891104,4.24801572,30.8626628749,10.03891104,2.92801572,10.457199,20.53,1.32,20.5723916937,135.3,30.11891104,16.40801572,34.2982766638,10.03891104,2.92801572,10.457199,20.08,13.48,24.1850532354,134.73,10.03891104,2.92801572,10.457199,10.03891104,2.92801572,10.457199,0.0,0.0,0.0,134.73
2019-04-13 13:30:00,30.65884224,3.80841232,30.8944754268,8.90884224,2.59841232,9.280044,21.75,1.21,21.7836314695,135.98,30.16884224,16.41841232,34.3471003902,8.90884224,2.59841232,9.280044,21.26,13.82,25.3570503016,135.41,8.90884224,2.59841232,9.280044,8.90884224,2.59841232,9.280044,0.0,0.0,0.0,135.41
2019-04-13 14:00:00,30.22499648,4.82354064,30.6074656991,8.51499648,2.48354064,8.869788,21.71,2.34,21.8357436329,136.53,29.61499648,17.49354064,34.3958134172,8.51499648,2.48354064,8.869788,21.1,15.01,25.8942097775,136.02,8.51499648,2.48354064,8.869788,8.51499648,2.48354064,8.869788,0.0,0.0,0.0,136.02
2019-04-13 14:30:00,28.05928896,4.89395928,28.4828814268,11.73928896,3.42395928,12.228426,16.32,1.47,16.3860703038,136.17,27.45928896,17.69395928,32.6663243294,11.73928896,3.42395928,12.228426,15.72,14.27,21.2309043613,135.62,11.73928896,3.42395928,12.228426,11.73928896,3.42395928,12.228426,0.0,0.0,0.0,135.62
2019-04-13 15:00:00,28.9943872,5.5212796,29.5154030554,8.4043872,2.4512796,8.75457,20.59,3.07,20.8176127354,136.24,28.3743872,18.2712796,33.7482667288,8.4043872,2.4512796,8.75457,19.97,15.82,25.4769170034,135.7,8.4043872,2.4512796,8.75457,8.4043872,2.4512796,8.75457,0.0,0.0,0.0,135.7
2019-04-13 15:30:00,27.42772224,5.16475232,27.9097583974,10.02772224,2.92475232,10.445544,17.4,2.24,17.5435914225,136.08,27.01772224,18.06475232,32.500655246,10.02772224,2.92475232,10.445544,16.99,15.14,22.7569703607,135.5,10.02772224,2.92475232,10.445544,10.02772224,2.92475232,10.445544,0.0,0.0,0.0,135.5
2019-04-13 16:00:00,27.77671456,5.05237508,28.2324700601,8.71671456,2.5423750800000002,9.079911,19.06,2.51,19.2245598129,136.42,27.31671456,17.95237508,32.6877754729,8.71671456,2.5423750800000002,9.079911,18.6,15.41,24.1542563537,135.82,8.71671456,2.5423750800000002,9.079911,8.71671456,2.5423750800000002,9.079911,0.0,0.0,0.0,135.82
2019-04-13 16:30:00,29.19459616,5.86342388,29.777578554,9.23459616,2.69342388,9.619371,19.96,3.17,20.2101583368,136.24,28.85459616,18.59342388,34.3264203077,9.23459616,2.69342388,9.619371,19.62,15.9,25.2537997141,135.67,9.23459616,2.69342388,9.619371,9.23459616,2.69342388,9.619371,0.0,0.0,0.0,135.67
2019-04-13 17:00:00,32.51795424,4.99440332,32.8992615795,7.79795424,2.2744033200000002,8.122869,24.72,2.7199999999999998,24.8691937947,135.79,31.86795424,17.98440332,36.5924209396,7.79795424,2.2744033200000002,8.122869,24.07,15.71,28.7431557071,135.22,7.79795424,2.2744033200000002,8.122869,7.79795424,2.2744033200000002,8.122869,0.0,0.0,0.0,135.22
2019-04-13 17:30:00,34.89788544,5.16479992,35.2780040025,6.66788544,1.94479992,6.945714,28.23,3.22,28.4130480589,135.42,34.37788544,17.90479992,38.7610741273,6.66788544,1.94479992,6.945714,27.71,15.96,31.9775812093,134.85,6.66788544,1.94479992,6.945714,6.66788544,1.94479992,6.945714,0.0,0.0,0.0,134.85
2019-04-13 18:00:00,36.87419904,5.5199747200000004,37.2850730957,6.75419904,1.9699747200000002,7.035624,30.12,3.55,30.3284833119,135.06,36.40419904,18.00997472,40.6155745639,6.75419904,1.9699747200000002,7.035624,29.65,16.04,33.7105932905,134.46,6.75419904,1.9699747200000002,7.035624,6.75419904,1.9699747200000002,7.035624,0.0,0.0,0.0,134.46
2019-04-13 18:30:00,37.31684736,4.93783048,37.6421209118,5.78684736,1.6878304800000001,6.027966,31.53,3.25,31.697056645700002,134.76,36.94684736,17.40783048,40.8424055592,5.78684736,1.6878304800000001,6.027966,31.16,15.72,34.9007736304,134.13,5.78684736,1.6878304800000001,6.027966,5.78684736,1.6878304800000001,6.027966,0.0,0.0,0.0,134.13
2019-04-13 19:00:00,39.33050464,3.9847305200000003,39.5318437788,4.8505046400000005,1.41473052,5.052609,34.48,2.5700000000000003,34.5756460533,134.64,38.42050464,16.60473052,41.8551341228,4.8505046400000005,1.41473052,5.052609,33.57,15.19,36.8467230565,134.13,4.8505046400000005,1.41473052,5.052609,4.8505046400000005,1.41473052,5.052609,0.0,0.0,0.0,134.13
2019-04-13 19:30:00,38.21563008,3.83997544,38.4080693838,4.28563008,1.24997544,4.464198,33.93,2.59,34.028708468,134.87,37.75563008,16.35997544,41.147738688,4.28563008,1.24997544,4.464198,33.47,15.11,36.7226496865,134.27,4.28563008,1.24997544,4.464198,4.28563008,1.24997544,4.464198,0.0,0.0,0.0,134.27
2019-04-13 20:00:00,39.1391968,3.4064324,39.287154489,3.9991968,1.1664324,4.16583,35.14,2.24,35.2113220428,134.91,38.3891968,16.2564324,41.689351462,3.9991968,1.1664324,4.16583,34.39,15.09,37.5550289575,134.34,3.9991968,1.1664324,4.16583,3.9991968,1.1664324,4.16583,0.0,0.0,0.0,134.34
2019-04-13 20:30:00,41.87995616,3.86165388,42.0576164167,3.87995616,1.13165388,4.041621,38.0,2.73,38.0979382644,134.69,41.30995616,16.49165388,44.4801880126,3.87995616,1.13165388,4.041621,37.43,15.36,40.4590471959,134.13,3.87995616,1.13165388,4.041621,3.87995616,1.13165388,4.041621,0.0,0.0,0.0,134.13
2019-04-13 21:00:00,40.47662944,4.66526692,40.7445977555,3.92662944,1.14526692,4.090239,36.55,3.52,36.7191081046,134.83,40.04662944,17.14526692,43.5625149327,3.92662944,1.14526692,4.090239,36.12,16.0,39.5051186557,134.29,3.92662944,1.14526692,4.090239,3.92662944,1.14526692,4.090239,0.0,0.0,0.0,134.29
2019-04-13 21:30:00,38.94340256,3.88640908,39.1368468133,4.03340256,1.17640908,4.201461,34.91,2.71,35.0150282022,135.14,38.10340256,16.91640908,41.6897371401,4.03340256,1.17640908,4.201461,34.07,15.74,37.530154542700004,134.63,4.03340256,1.17640908,4.201461,4.03340256,1.17640908,4.201461,0.0,0.0,0.0,134.63
2019-04-13 22:00:00,35.11776832,5.97976576,35.6232403119,3.90776832,1.13976576,4.070592,31.21,4.84,31.583060333,135.66,34.94776832,18.35976576,39.4769237569,3.90776832,1.13976576,4.070592,31.04,17.22,35.4966195574,135.1,3.90776832,1.13976576,4.070592,3.90776832,1.13976576,4.070592,0.0,0.0,0.0,135.1
2019-04-13 22:30:00,31.7776384,6.6043112,32.4566669377,3.9576384,1.1543112,4.12254,27.82,5.45,28.3488077351,135.66,31.2876384,19.0843112,36.6487005312,3.9576384,1.1543112,4.12254,27.33,17.93,32.6865997008,135.16,3.9576384,1.1543112,4.12254,3.9576384,1.1543112,4.12254,0.0,0.0,0.0,135.16
2019-04-13 23:00:00,28.1431728,7.1834254,29.0454777156,4.0231728,1.1734254,4.190805,24.12,6.01,24.8574837826,135.64,27.9431728,19.6334254,34.151021933,4.0231728,1.1734254,4.190805,23.92,18.46,30.2148638918,135.11,4.0231728,1.1734254,4.190805,4.0231728,1.1734254,4.190805,0.0,0.0,0.0,135.11
2019-04-13 23:30:00,24.97605984,7.7446841200000005,26.1492580631,4.09605984,1.19468412,4.266729,20.88,6.55,21.8832561562,136.01,24.57605984,20.43468412,31.961837124,4.09605984,1.19468412,4.266729,20.48,19.24,28.0999644128,135.48,4.09605984,1.19468412,4.266729,4.09605984,1.19468412,4.266729,0.0,0.0,0.0,135.48
2019-04-14 00:00:00,22.47575008,8.19501044,23.9231590257,4.16575008,1.21501044,4.339323,18.31,6.98,19.5953183184,136.57,22.36575008,20.71501044,30.4850526352,4.16575008,1.21501044,4.339323,18.2,19.5,26.6737698873,135.98,4.16575008,1.21501044,4.339323,4.16575008,1.21501044,4.339323,0.0,0.0,0.0,135.98
2019-04-14 00:30:00,20.98633856,10.69643208,23.5550433113,5.09633856,1.48643208,5.308686,15.89,9.21,18.3661699872,136.04,20.77633856,23.11643208,31.0809535901,5.09633856,1.48643208,5.308686,15.68,21.63,26.7155254487,135.48,5.09633856,1.48643208,5.308686,5.09633856,1.48643208,5.308686,0.0,0.0,0.0,135.48
2019-04-14 01:00:00,20.43867648,10.77128064,23.1032461546,4.83867648,1.41128064,5.040288,15.6,9.36,18.1925699119,135.91,20.21867648,23.18128064,30.7598220202,4.83867648,1.41128064,5.040288,15.38,21.77,26.6547800591,135.35,4.83867648,1.41128064,5.040288,4.83867648,1.41128064,5.040288,0.0,0.0,0.0,135.35
2019-04-14 01:30:00,21.59410112,10.19244616,23.8786758826,4.77410112,1.39244616,4.973022,16.82,8.8,18.9829502449,136.2,21.35410112,22.65244616,31.1308681484,4.77410112,1.39244616,4.973022,16.58,21.26,26.9607863387,135.64,4.77410112,1.39244616,4.973022,4.77410112,1.39244616,4.973022,0.0,0.0,0.0,135.64
2019-04-14 02:00:00,24.08351168,10.17102424,26.1431686857,4.80351168,1.40102424,5.003658,19.28,8.77,21.1809182993,136.13,23.89351168,22.57102424,32.8686938536,4.80351168,1.40102424,5.003658,19.09,21.17,28.5060870693,135.53,4.80351168,1.40102424,5.003658,4.80351168,1.40102424,5.003658,0.0,0.0,0.0,135.53
2019-04-14 02:30:00,22.72124384,9.72244612,24.7139814719,4.91124384,1.43244612,5.115879,17.81,8.29,19.6448517429,136.18,22.56124384,22.12244612,31.5976636152,4.91124384,1.43244612,5.115879,17.65,20.69,27.195562138,135.6,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,135.6
2019-04-14 03:00:00,23.01488032,9.67850676,24.9671425928,4.79488032,1.39850676,4.994667,18.22,8.28,20.0131656666,136.6,22.87488032,22.10850676,31.8126739023,4.79488032,1.39850676,4.994667,18.08,20.71,27.4916441851,136.01,4.79488032,1.39850676,4.994667,4.79488032,1.39850676,4.994667,0.0,0.0,0.0,136.01
2019-04-14 03:30:00,21.89341152,10.15682836,24.1346769259,5.06341152,1.47682836,5.274387,16.83,8.68,18.9365070697,136.22,21.75341152,22.57682836,31.3516202381,5.06341152,1.47682836,5.274387,16.69,21.1,26.9029013305,135.64,5.06341152,1.47682836,5.274387,5.06341152,1.47682836,5.274387,0.0,0.0,0.0,135.64
2019-04-14 04:00:00,21.97705824,10.30997532,24.275227702,4.6970582400000005,1.36997532,4.8927689999999995,17.28,8.94,19.4556418553,136.4,21.80705824,22.74997532,31.513634607,4.6970582400000005,1.36997532,4.8927689999999995,17.11,21.38,27.3835078104,135.81,4.6970582400000005,1.36997532,4.8927689999999995,4.6970582400000005,1.36997532,4.8927689999999995,0.0,0.0,0.0,135.81
2019-04-14 04:30:00,20.83308192,10.75631556,23.4460151563,4.99308192,1.45631556,5.201127,15.84,9.3,18.368331443,136.52,20.72308192,23.16631556,31.0825401293,4.99308192,1.45631556,5.201127,15.73,21.71,26.8096437873,135.96,4.99308192,1.45631556,5.201127,4.99308192,1.45631556,5.201127,0.0,0.0,0.0,135.96
2019-04-14 05:00:00,20.8843408,10.8058494,23.5142950544,4.8543408,1.4158494,5.056605,16.03,9.39,18.5777555157,136.55,20.7843408,23.2158494,31.160303045,4.8543408,1.4158494,5.056605,15.93,21.8,27.0000907406,135.96,4.8543408,1.4158494,5.056605,4.8543408,1.4158494,5.056605,0.0,0.0,0.0,135.96
2019-04-14 05:30:00,20.97622912,10.83515016,23.6093766772,4.64622912,1.35515016,4.839822,16.33,9.48,18.8822482772,136.43,20.81622912,23.27515016,31.2257587537,4.64622912,1.35515016,4.839822,16.17,21.92,27.2388564371,135.82,4.64622912,1.35515016,4.839822,4.64622912,1.35515016,4.839822,0.0,0.0,0.0,135.82
2019-04-14 06:00:00,21.45971552,10.82825036,24.0368549536,4.75971552,1.38825036,4.958037,16.7,9.44,19.1834199245,136.48,21.34971552,23.21825036,31.5419958558,4.75971552,1.38825036,4.958037,16.59,21.83,27.4185521135,135.88,4.75971552,1.38825036,4.958037,4.75971552,1.38825036,4.958037,0.0,0.0,0.0,135.88
2019-04-14 06:30:00,22.06688832,10.36617576,24.3804257554,4.78688832,1.39617576,4.986342,17.28,8.97,19.4694452926,136.28,21.89688832,22.76617576,31.5875367326,4.78688832,1.39617576,4.986342,17.11,21.37,27.3757009043,135.7,4.78688832,1.39617576,4.986342,4.78688832,1.39617576,4.986342,0.0,0.0,0.0,135.7
2019-04-14 07:00:00,23.53672832,10.00279576,25.5740787327,4.94672832,1.44279576,5.152842,18.59,8.56,20.4661110131,136.37,23.36672832,22.41279576,32.3780389486,4.94672832,1.44279576,5.152842,18.42,20.97,27.9112396715,135.79,4.94672832,1.44279576,5.152842,4.94672832,1.44279576,5.152842,0.0,0.0,0.0,135.79
2019-04-14 07:30:00,25.30721728,9.95335504,27.1942001723,5.49721728,1.60335504,5.726268,19.81,8.35,21.4978743135,135.98,25.13721728,22.24335504,33.5655557978,5.49721728,1.60335504,5.726268,19.64,20.64,28.4910371872,135.39,5.49721728,1.60335504,5.726268,5.49721728,1.60335504,5.726268,0.0,0.0,0.0,135.39
2019-04-14 08:00:00,26.8011824,10.3199282,28.7194062629,6.4111824,1.8699282,6.678315,20.39,8.45,22.0715790101,135.49,26.6211824,22.5499282,34.8882016475,6.4111824,1.8699282,6.678315,20.21,20.68,28.9155062207,134.92,6.4111824,1.8699282,6.678315,6.4111824,1.8699282,6.678315,0.0,0.0,0.0,134.92
2019-04-14 08:30:00,27.91849376,9.69706068,29.5546152007,7.73849376,2.25706068,8.060931,20.18,7.44,21.5078125341,134.9,27.74849376,21.89706068,35.3477039194,7.73849376,2.25706068,8.060931,20.01,19.64,28.0380045652,134.32,7.73849376,2.25706068,8.060931,7.73849376,2.25706068,8.060931,0.0,0.0,0.0,134.32
2019-04-14 09:00:00,29.83640576,7.95270168,30.8780921154,7.82640576,2.28270168,8.152506,22.01,5.67,22.7285943252,134.79,29.42640576,20.45270168,35.8361041683,7.82640576,2.28270168,8.152506,21.6,18.17,28.2260323106,134.22,7.82640576,2.28270168,8.152506,7.82640576,2.28270168,8.152506,0.0,0.0,0.0,134.22
2019-04-14 09:30:00,31.2535472,8.3760346,32.3564857208,9.2435472,2.6960346,9.628695,22.01,5.68,22.7310910429,135.49,30.9835472,20.7960346,37.3156167332,9.2435472,2.6960346,9.628695,21.74,18.1,28.2884711499,134.99,9.2435472,2.6960346,9.628695,9.2435472,2.6960346,9.628695,0.0,0.0,0.0,134.99
2019-04-14 10:00:00,32.08897152,7.80053336,33.0234827647,9.49897152,2.77053336,9.894762,22.59,5.03,23.1432279512,135.25,31.95897152,20.07053336,37.7386031799,9.49897152,2.77053336,9.894762,22.46,17.3,28.3503368587,134.65,9.49897152,2.77053336,9.894762,9.49897152,2.77053336,9.894762,0.0,0.0,0.0,134.65
2019-04-14 10:30:00,36.21220032,6.53939176,36.7979224496,7.47220032,2.17939176,7.783542,28.74,4.36,29.068835546,135.07,36.00220032,18.84939176,40.6381347702,7.47220032,2.17939176,7.783542,28.53,16.67,33.0431505762,134.54,7.47220032,2.17939176,7.783542,7.47220032,2.17939176,7.783542,0.0,0.0,0.0,134.54
2019-04-14 11:00:00,38.24637536,5.52810948,38.6438251549,8.25637536,2.4081094800000002,8.600391,29.99,3.12,30.1518573226,135.02,37.57637536,18.03810948,41.6816191961,8.25637536,2.4081094800000002,8.600391,29.32,15.63,33.225882983,134.44,8.25637536,2.4081094800000002,8.600391,8.25637536,2.4081094800000002,8.600391,0.0,0.0,0.0,134.44
2019-04-14 11:30:00,37.3156848,5.9724914,37.7906203391,9.5056848,2.7724914,9.901755,27.81,3.2,27.9935010315,134.95,37.3856848,18.0824914,41.5290973077,9.5056848,2.7724914,9.901755,27.88,15.31,31.8070825446,134.31,9.5056848,2.7724914,9.901755,9.5056848,2.7724914,9.901755,0.0,0.0,0.0,134.31
2019-04-14 12:00:00,35.51044128,5.92221204,36.0008893688,8.27044128,2.41221204,8.615043,27.24,3.51,27.4652089014,135.03,35.25044128,18.27221204,39.7047521497,8.27044128,2.41221204,8.615043,26.98,15.86,31.2963256629,134.49,8.27044128,2.41221204,8.615043,8.27044128,2.41221204,8.615043,0.0,0.0,0.0,134.49
2019-04-14 12:30:00,39.56717504,5.18834272,39.9058923071,7.77717504,2.26834272,8.101224,31.79,2.92,31.9238233926,134.66,39.16717504,17.62834272,42.9514384819,7.77717504,2.26834272,8.101224,31.39,15.36,34.9465549089,134.16,7.77717504,2.26834272,8.101224,7.77717504,2.26834272,8.101224,0.0,0.0,0.0,134.16
2019-04-14 13:00:00,39.74256928,5.61491604,40.1372532084,8.14256928,2.37491604,8.481843,31.6,3.24,31.7656670007,134.73,39.43256928,17.84491604,43.2824277103,8.14256928,2.37491604,8.481843,31.29,15.47,34.9053720794,134.12,8.14256928,2.37491604,8.481843,8.14256928,2.37491604,8.481843,0.0,0.0,0.0,134.12
2019-04-14 13:30:00,39.65088992,5.48775956,40.0288468037,9.18088992,2.67775956,9.563427,30.47,2.81,30.5992973776,135.01,39.16088992,17.92775956,43.0694771522,9.18088992,2.67775956,9.563427,29.98,15.25,33.635738434,134.46,9.18088992,2.67775956,9.563427,9.18088992,2.67775956,9.563427,0.0,0.0,0.0,134.46
2019-04-14 14:00:00,37.53391552,5.35822536,37.9144483445,10.55391552,3.07822536,10.993662,26.98,2.2800000000000002,27.0761666415,135.18,36.87391552,17.20822536,40.6916289403,10.55391552,3.07822536,10.993662,26.32,14.13,29.8730530746,134.58,10.55391552,3.07822536,10.993662,10.55391552,3.07822536,10.993662,0.0,0.0,0.0,134.58
2019-04-14 14:30:00,35.29785152,6.09687336,35.820527448600004,10.61785152,3.09687336,11.060262,24.68,3.0,24.86166527,135.28,34.64785152,18.73687336,39.3896437945,10.61785152,3.09687336,11.060262,24.03,15.64,28.671423054999998,134.74,10.61785152,3.09687336,11.060262,10.61785152,3.09687336,11.060262,0.0,0.0,0.0,134.74
2019-04-14 15:00:00,38.65779296,4.98435628,38.9777983481,9.23779296,2.69435628,9.622701,29.42,2.29,29.5089901555,135.37,37.71779296,17.82435628,41.7173774651,9.23779296,2.69435628,9.622701,28.48,15.13,32.2494542589,134.84,9.23779296,2.69435628,9.622701,9.23779296,2.69435628,9.622701,0.0,0.0,0.0,134.84
2019-04-14 15:30:00,35.88079008,6.35023044,36.4383935349,9.12079008,2.66023044,9.500823,26.76,3.69,27.0132134334,135.37,35.67079008,18.74023044,40.2939387734,9.12079008,2.66023044,9.500823,26.55,16.08,31.0397954246,134.78,9.12079008,2.66023044,9.500823,9.12079008,2.66023044,9.500823,0.0,0.0,0.0,134.78
2019-04-14 16:00:00,34.6669344,7.6249392,35.4955777316,8.6569344,2.5249392,9.01764,26.01,5.1,26.5052843788,135.79,34.3269344,20.2249392,39.8420204175,8.6569344,2.5249392,9.01764,25.67,17.7,31.1807456614,135.25,8.6569344,2.5249392,9.01764,8.6569344,2.5249392,9.01764,0.0,0.0,0.0,135.25
2019-04-14 16:30:00,34.3810096,8.3361278,35.3771797606,9.3810096,2.7361278,9.771885,25.0,5.6,25.619523805100002,135.86,34.1210096,20.7061278,39.9122415381,9.3810096,2.7361278,9.771885,24.74,17.97,30.5775816572,135.25,9.3810096,2.7361278,9.771885,9.3810096,2.7361278,9.771885,0.0,0.0,0.0,135.25
2019-04-14 17:00:00,37.11549696,6.81785328,37.7364974254,7.53549696,2.19785328,7.849476,29.58,4.62,29.9386172025,135.26,36.73549696,19.36785328,41.5284297509,7.53549696,2.19785328,7.849476,29.2,17.17,33.8740151148,134.66,7.53549696,2.19785328,7.849476,7.53549696,2.19785328,7.849476,0.0,0.0,0.0,134.66
2019-04-14 17:30:00,40.90945312,5.01400716,41.2155749975,7.41945312,2.16400716,7.728597,33.49,2.85,33.6110487786,134.66,40.09945312,17.53400716,43.7653692731,7.41945312,2.16400716,7.728597,32.68,15.37,36.1139765188,134.09,7.41945312,2.16400716,7.728597,7.41945312,2.16400716,7.728597,0.0,0.0,0.0,134.09
2019-04-14 18:00:00,40.3318416,5.4009538,40.6918634225,6.5518415999999995,1.9109538,6.824835,33.78,3.49,33.9598071255,134.66,40.1118416,17.7109538,43.8478930058,6.5518415999999995,1.9109538,6.824835,33.56,15.8,37.0933093698,134.09,6.5518415999999995,1.9109538,6.824835,6.5518415999999995,1.9109538,6.824835,0.0,0.0,0.0,134.09
2019-04-14 18:30:00,40.9708928,5.3277604,41.3158454798,6.3008928,1.8377604,6.56343,34.67,3.49,34.8452148795,134.58,40.2708928,16.0277604,43.3432106604,6.3008928,1.8377604,6.56343,33.97,14.19,36.814630244,133.78,6.3008928,1.8377604,6.56343,6.3008928,1.8377604,6.56343,0.0,0.0,0.0,133.78
2019-04-14 19:00:00,40.256008,5.675919,40.6541785871,5.986008,1.745919,6.235425,34.27,3.93,34.4946053753,134.72,39.946008,15.925919,43.0037027607,5.986008,1.745919,6.235425,33.96,14.18,36.8015488804,133.86,5.986008,1.745919,6.235425,5.986008,1.745919,6.235425,0.0,0.0,0.0,133.86
2019-04-14 19:30:00,40.50970496,5.78449728,40.9206134452,5.32970496,1.55449728,5.551776,35.18,4.23,35.4333924427,134.58,40.13970496,16.11449728,43.2535887166,5.32970496,1.55449728,5.551776,34.81,14.56,37.7323428904,133.75,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,133.75
2019-04-14 20:00:00,39.130984,7.051537,39.7612635975,5.010984,1.4615369999999999,5.219775,34.12,5.59,34.5748825016,134.35,38.780984,17.271537,42.453159015,5.010984,1.4615369999999999,5.219775,33.77,15.81,37.2876521117,133.52,5.010984,1.4615369999999999,5.219775,5.010984,1.4615369999999999,5.219775,0.0,0.0,0.0,133.52
2019-04-14 20:30:00,38.01763744,7.03431092,38.6629316871,4.91763744,1.43431092,5.122539,33.1,5.6,33.5703738436,134.24,37.59763744,17.39431092,41.4263731631,4.91763744,1.43431092,5.122539,32.68,15.96,36.3689977866,133.41,4.91763744,1.43431092,5.122539,4.91763744,1.43431092,5.122539,0.0,0.0,0.0,133.41
2019-04-14 21:00:00,40.16306176,6.88880968,40.7495672216,5.17306176,1.5088096800000002,5.388606,34.99,5.38,35.4011934827,134.3,39.93306176,16.93880968,43.3770987377,5.17306176,1.5088096800000002,5.388606,34.76,15.43,38.0308098783,133.47,5.17306176,1.5088096800000002,5.388606,5.17306176,1.5088096800000002,5.388606,0.0,0.0,0.0,133.47
2019-04-14 21:30:00,38.81063424,6.68351832,39.3819088827,5.12063424,1.49351832,5.333994,33.69,5.19,34.0874199669,134.53,38.56063424,16.78351832,42.054833256,5.12063424,1.49351832,5.333994,33.44,15.29,36.7697933092,133.7,5.12063424,1.49351832,5.333994,5.12063424,1.49351832,5.333994,0.0,0.0,0.0,133.7
2019-04-14 22:00:00,37.669136,6.007248,38.1451285949,4.859136,1.417248,5.0616,32.81,4.59,33.1295064859,134.87,37.029136,16.637248,40.595011195,4.859136,1.417248,5.0616,32.17,15.22,35.5887243379,134.06,4.859136,1.417248,5.0616,4.859136,1.417248,5.0616,0.0,0.0,0.0,134.06
2019-04-14 22:30:00,34.01709792,6.65165356,34.6613249311,4.97709792,1.45165356,5.184477,29.04,5.2,29.5018914648,135.05,33.55709792,17.08165356,37.6545045002,4.97709792,1.45165356,5.184477,28.58,15.63,32.5747340741,134.18,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,134.18
2019-04-14 23:00:00,28.6994256,9.2694158,30.1592290857,4.9694256,1.4494158,5.176485,23.73,7.82,24.9853016792,135.44,28.6194256,19.3594158,34.5522575499,4.9694256,1.4494158,5.176485,23.65,17.91,29.6663209718,134.63,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,134.63
2019-04-14 23:30:00,26.37435072,9.07626896,27.8923830846,4.92435072,1.43626896,5.129532,21.45,7.64,22.769982433,135.47,26.09435072,19.68626896,32.6873725629,4.92435072,1.43626896,5.129532,21.17,18.25,27.9505169899,134.67,4.92435072,1.43626896,5.129532,4.92435072,1.43626896,5.129532,0.0,0.0,0.0,134.67
2019-04-15 00:00:00,26.09553952,8.84953236,27.5552428012,4.93553952,1.43953236,5.141187,21.16,7.41,22.4199397858,136.08,25.60553952,21.45953236,33.4089087403,4.93553952,1.43953236,5.141187,20.67,20.02,28.7758457738,135.49,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,135.49
2019-04-15 00:30:00,22.5847504,10.4730522,24.894894517,4.8447504,1.4130522,5.046615,17.74,9.06,19.9196184702,136.08,22.3947504,22.9530522,32.0681688092,4.8447504,1.4130522,5.046615,17.55,21.54,27.7844218943,135.52,4.8447504,1.4130522,5.046615,4.8447504,1.4130522,5.046615,0.0,0.0,0.0,135.52
2019-04-15 01:00:00,22.78023488,10.563401840000001,25.1102480996,4.88023488,1.42340184,5.083578,17.9,9.14,20.0984974563,136.33,22.46023488,23.10340184,32.2215661855,4.88023488,1.42340184,5.083578,17.58,21.68,27.9119830897,135.73,4.88023488,1.42340184,5.083578,4.88023488,1.42340184,5.083578,0.0,0.0,0.0,135.73
2019-04-15 01:30:00,23.40561952,10.68622236,25.7297177101,4.85561952,1.41622236,5.057937,18.55,9.27,20.7372949056,136.46,23.21561952,23.24622236,32.8534905864,4.85561952,1.41622236,5.057937,18.36,21.83,28.5243492476,135.89,4.85561952,1.41622236,5.057937,4.85561952,1.41622236,5.057937,0.0,0.0,0.0,135.89
2019-04-15 02:00:00,24.50500992,10.34729456,26.6000378927,5.06500992,1.47729456,5.276052,19.44,8.87,21.3679783789,136.04,24.32500992,22.85729456,33.3790656282,5.06500992,1.47729456,5.276052,19.26,21.38,28.7758926882,135.51,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,135.51
2019-04-15 02:30:00,25.0483968,9.359532399999999,26.7399145286,4.7983968,1.3995324,4.99833,20.25,7.96,21.7583110558,135.95,24.7683968,21.9095324,33.0681280091,4.7983968,1.3995324,4.99833,19.97,20.51,28.6262292312,135.45,4.7983968,1.3995324,4.99833,4.7983968,1.3995324,4.99833,0.0,0.0,0.0,135.45
2019-04-15 03:00:00,24.3304448,9.3655464,26.0707499611,4.7504448,1.3855464,4.94838,19.58,7.98,21.1437177431,136.52,24.0704448,21.9855464,32.5998552662,4.7504448,1.3855464,4.94838,19.32,20.6,28.2422095453,135.98,4.7504448,1.3855464,4.94838,4.7504448,1.3855464,4.94838,0.0,0.0,0.0,135.98
2019-04-15 03:30:00,23.207248,9.364614,25.0254341641,4.747248,1.384614,4.94505,18.46,7.98,20.1109920193,136.42,23.007248,21.964614,31.8084537301,4.747248,1.384614,4.94505,18.26,20.58,27.5129787555,135.86,4.747248,1.384614,4.94505,4.747248,1.384614,4.94505,0.0,0.0,0.0,135.86
2019-04-15 04:00:00,23.41654848,9.64857664,25.3264639043,4.96654848,1.44857664,5.173488,18.45,8.2,20.1901584937,136.42,23.03654848,22.29857664,32.0610212882,4.96654848,1.44857664,5.173488,18.07,20.85,27.5907122054,135.83,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,135.83
2019-04-15 04:30:00,24.41201312,9.64808716,26.2494184777,4.86201312,1.41808716,5.064597,19.55,8.23,21.2116807443,136.13,24.12201312,22.22808716,32.8018197019,4.86201312,1.41808716,5.064597,19.26,20.81,28.3549590019,135.54,4.86201312,1.41808716,5.064597,4.86201312,1.41808716,5.064597,0.0,0.0,0.0,135.54
2019-04-15 05:00:00,23.5295552,9.7982036,25.4881298195,5.2395552,1.5282035999999999,5.45787,18.29,8.27,20.0727925312,136.03,23.2495552,22.3682036,32.2626463466,5.2395552,1.5282035999999999,5.45787,18.01,20.84,27.5438867991,135.49,5.2395552,1.5282035999999999,5.45787,5.2395552,1.5282035999999999,5.45787,0.0,0.0,0.0,135.49
2019-04-15 05:30:00,25.96955552,9.52487036,27.661181632,4.91955552,1.4348703600000001,5.124537,21.05,8.09,22.5510664936,135.98,25.60955552,22.08487036,33.817019868,4.91955552,1.4348703600000001,5.124537,20.69,20.65,29.231808018,135.38,4.91955552,1.4348703600000001,5.124537,4.91955552,1.4348703600000001,5.124537,0.0,0.0,0.0,135.38
2019-04-15 06:00:00,27.40517984,8.45109412,28.6786483972,4.97517984,1.45109412,5.182479,22.43,7.0,23.4969125631,135.94,26.93517984,21.22109412,34.2905052261,4.97517984,1.45109412,5.182479,21.96,19.77,29.5481725323,135.38,4.97517984,1.45109412,5.182479,4.97517984,1.45109412,5.182479,0.0,0.0,0.0,135.38
2019-04-15 06:30:00,32.28620864,7.66097752,33.1826738662,5.14620864,1.5009775200000002,5.360634,27.14,6.16,27.8302928479,135.29,31.61620864,20.25097752,37.5457952277,5.14620864,1.5009775200000002,5.360634,26.47,18.75,32.4379931562,134.68,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,134.68
2019-04-15 07:00:00,34.9258688,6.4933784,35.5243617041,5.3258688,1.5533784,5.54778,29.6,4.94,30.0093918632,134.63,34.5358688,18.8533784,39.3468691367,5.3258688,1.5533784,5.54778,29.21,17.3,33.9486980605,134.07,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,134.07
2019-04-15 07:30:00,40.2669072,3.4970146,40.4184725907,5.8869072,1.7170146,6.132195,34.38,1.78,34.4260482774,133.79,39.7669072,14.9370146,42.4796576424,5.8869072,1.7170146,6.132195,33.88,13.22,36.367881434,133.22,5.8869072,1.7170146,6.132195,5.8869072,1.7170146,6.132195,0.0,0.0,0.0,133.22
2019-04-15 08:00:00,44.82605792,8.39468356,45.6053306174,6.01605792,1.7546835600000001,6.266727,38.81,6.64,39.3739215725,134.17,44.99605792,6.31468356,45.4369943637,6.01605792,1.7546835600000001,6.266727,38.98,4.5600000000000005,39.2458150635,134.16,6.01605792,1.7546835600000001,6.266727,6.01605792,1.7546835600000001,6.266727,0.0,0.0,0.0,134.16
2019-04-15 08:30:00,44.38683616,11.03074388,45.736949339,6.99683616,2.04074388,7.288371,37.39,8.99,38.4555873704,134.08,46.02683616,3.54074388,46.1628261063,6.99683616,2.04074388,7.288371,39.03,1.5,39.058813346,134.52,6.99683616,2.04074388,7.288371,6.99683616,2.04074388,7.288371,0.0,0.0,0.0,134.52
2019-04-15 09:00:00,49.23341856,8.85724708,50.0237976261,8.01341856,2.33724708,8.347311,41.22,6.52,41.7324669772,134.61,49.56341856,5.09724708,49.8248370509,8.01341856,2.33724708,8.347311,41.55,2.76,41.6415669734,135.26,8.01341856,2.33724708,8.347311,8.01341856,2.33724708,8.347311,0.0,0.0,0.0,135.26
2019-04-15 09:30:00,48.19122912,9.83202516,49.1839738415,9.64122912,2.81202516,10.042947,38.55,7.02,39.1839622805,134.98,49.27122912,5.95202516,49.6294330262,9.64122912,2.81202516,10.042947,39.63,3.14,39.7542010359,135.47,9.64122912,2.81202516,10.042947,9.64122912,2.81202516,10.042947,0.0,0.0,0.0,135.47
2019-04-15 10:00:00,44.5020768,10.6710224,45.7635833231,11.1120768,3.2410224,11.57508,33.39,7.43,34.2066806341,135.37,45.3920768,5.9510224,45.7805122713,11.1120768,3.2410224,11.57508,34.28,2.71,34.3869524675,135.96,11.1120768,3.2410224,11.57508,11.1120768,3.2410224,11.57508,0.0,0.0,0.0,135.96
2019-04-15 10:30:00,44.47856896,11.13374928,45.8508829769,12.458568960000001,3.63374928,12.977676,32.02,7.5,32.886629502,135.17,45.63856896,6.42374928,46.0884316454,12.458568960000001,3.63374928,12.977676,33.18,2.79,33.2970944678,135.68,12.458568960000001,3.63374928,12.977676,12.458568960000001,3.63374928,12.977676,0.0,0.0,0.0,135.68
2019-04-15 11:00:00,44.16673152,10.38321336,45.3708198387,11.73673152,3.42321336,12.225762,32.43,6.96,33.1684564006,134.91,44.84673152,6.36321336,45.2959138587,11.73673152,3.42321336,12.225762,33.11,2.94,33.2402722612,135.49,11.73673152,3.42321336,12.225762,11.73673152,3.42321336,12.225762,0.0,0.0,0.0,135.49
2019-04-15 11:30:00,42.67003712,11.04209416,44.0756158353,12.83003712,3.74209416,13.364622,29.84,7.3,30.719954427,135.33,43.71003712,6.75209416,44.2284763538,12.83003712,3.74209416,13.364622,30.88,3.01,31.026351703,135.9,12.83003712,3.74209416,13.364622,12.83003712,3.74209416,13.364622,0.0,0.0,0.0,135.9
2019-04-15 12:00:00,40.76945792,10.99775856,42.226761567,12.60945792,3.67775856,13.134852,28.16,7.32,29.0958416273,135.49,41.78945792,6.75775856,42.3323291823,12.60945792,3.67775856,13.134852,29.18,3.08,29.3420994477,136.04,12.60945792,3.67775856,13.134852,12.60945792,3.67775856,13.134852,0.0,0.0,0.0,136.04
2019-04-15 12:30:00,42.64460224,11.17384232,44.084201846,13.14460224,3.83384232,13.692294,29.5,7.34,30.3994342053,135.44,43.23460224,6.5438423199999995,43.7270248606,13.14460224,3.83384232,13.692294,30.09,2.71,30.2117890897,135.95,13.14460224,3.83384232,13.692294,13.14460224,3.83384232,13.692294,0.0,0.0,0.0,135.95
2019-04-15 13:00:00,38.91374432,11.80775876,40.6657431253,11.92374432,3.47775876,12.420567,26.99,8.33,28.2462209862,135.65,39.79374432,5.45775876,40.1662696511,11.92374432,3.47775876,12.420567,27.87,1.98,27.9402451671,136.25,11.92374432,3.47775876,12.420567,11.92374432,3.47775876,12.420567,0.0,0.0,0.0,136.25
2019-04-15 13:30:00,38.14184512,11.69803816,39.8954188592,13.02184512,3.79803816,13.564422,25.12,7.9,26.3329527399,135.7,38.96184512,6.06803816,39.4315414645,13.02184512,3.79803816,13.564422,25.94,2.27,26.0391340102,136.25,13.02184512,3.79803816,13.564422,13.02184512,3.79803816,13.564422,0.0,0.0,0.0,136.25
2019-04-15 14:00:00,35.60310336,13.04423848,37.9174514754,13.52310336,3.94423848,14.086566,22.08,9.1,23.8817168562,135.813,36.60310336,5.38423848,36.9969890612,13.52310336,3.94423848,14.086566,23.08,1.44,23.1248783781,136.383,13.52310336,3.94423848,14.086566,13.52310336,3.94423848,14.086566,0.0,0.0,0.0,136.383
2019-04-15 14:30:00,38.2538336,11.6615348,39.9918389048,12.5538336,3.6615348,13.07691,25.7,8.0,26.9163519073,135.48,39.0338336,5.5315348,39.423825826,12.5538336,3.6615348,13.07691,26.48,1.87,26.5459469599,136.05,12.5538336,3.6615348,13.07691,12.5538336,3.6615348,13.07691,0.0,0.0,0.0,136.05
2019-04-15 15:00:00,37.780688,11.886034,39.6062897783,11.300688,3.296034,11.77155,26.48,8.59,27.8384356601,135.6,38.550688,4.726034,38.8392963716,11.300688,3.296034,11.77155,27.25,1.43,27.2874953046,136.21,11.300688,3.296034,11.77155,11.300688,3.296034,11.77155,0.0,0.0,0.0,136.21
2019-04-15 15:30:00,37.3930544,13.2954742,39.6863975635,12.5330544,3.6554742,13.055265,24.86,9.64,26.6636306605,135.66,38.2230544,4.4954742,38.4865064139,12.5330544,3.6554742,13.055265,25.69,0.84,25.7037293014,136.17,12.5330544,3.6554742,13.055265,12.5330544,3.6554742,13.055265,0.0,0.0,0.0,136.17
2019-04-15 16:00:00,36.273544,13.669367,38.7636632492,12.443544,3.6293670000000002,12.962025,23.83,10.04,25.8586639253,135.75,36.943544,3.969367,37.1561746909,12.443544,3.6293670000000002,12.962025,24.5,0.34,24.5023590701,136.41,12.443544,3.6293670000000002,12.962025,12.443544,3.6293670000000002,12.962025,0.0,0.0,0.0,136.41
2019-04-15 16:30:00,41.92642272,12.10353996,43.6385219922,10.84642272,3.16353996,11.298357,31.08,8.94,32.3402226337,135.8,43.07642272,4.03353996,43.2648545469,10.84642272,3.16353996,11.298357,32.23,0.87,32.2417400275,136.48,10.84642272,3.16353996,11.298357,10.84642272,3.16353996,11.298357,0.0,0.0,0.0,136.48
2019-04-15 17:00:00,42.66767232,11.60598776,44.2179738691,9.99767232,2.91598776,10.414242,32.67,8.69,33.8059905934,135.57,43.16767232,4.28598776,43.3799219064,9.99767232,2.91598776,10.414242,33.17,1.37,33.1982800759,136.46,9.99767232,2.91598776,10.414242,9.99767232,2.91598776,10.414242,0.0,0.0,0.0,136.46
2019-04-15 17:30:00,43.2757552,12.6954286,45.099499947,9.0357552,2.6354286,9.412245,34.24,10.06,35.6872694388,135.23,44.6957552,4.6254286,44.9344536256,9.0357552,2.6354286,9.412245,35.66,1.99,35.7154826371,136.0,9.0357552,2.6354286,9.412245,9.0357552,2.6354286,9.412245,0.0,0.0,0.0,136.0
2019-04-15 18:00:00,40.01444736,13.33713048,42.178608879,8.18444736,2.38713048,8.525466,31.83,10.95,33.6608288668,135.28,40.77444736,5.65713048,41.1650177066,8.18444736,2.38713048,8.525466,32.59,3.27,32.753641019,136.12,8.18444736,2.38713048,8.525466,8.18444736,2.38713048,8.525466,0.0,0.0,0.0,136.12
2019-04-15 18:30:00,40.0416912,13.7213266,42.327435993899996,7.1016912,2.0713266,7.397595,32.94,11.65,34.9394633616,135.2,41.0516912,5.8513266,41.4666055201,7.1016912,2.0713266,7.397595,33.95,3.7800000000000002,34.1597848354,136.03,7.1016912,2.0713266,7.397595,7.1016912,2.0713266,7.397595,0.0,0.0,0.0,136.03
2019-04-15 19:00:00,39.00913472,14.14058096,41.4929948484,6.13913472,1.79058096,6.394932,32.87,12.35,35.1135216121,135.33,39.92913472,6.27058096,40.4185104261,6.13913472,1.79058096,6.394932,33.79,4.48,34.0856934798,136.2,6.13913472,1.79058096,6.394932,6.13913472,1.79058096,6.394932,0.0,0.0,0.0,136.2
2019-04-15 19:30:00,44.21806656,12.39568608,45.9226571934,5.36806656,1.5656860799999999,5.591736,38.85,10.83,40.3312707462,134.94,45.31806656,4.43568608,45.5346293247,5.36806656,1.5656860799999999,5.591736,39.95,2.87,40.0529574439,135.74,5.36806656,1.5656860799999999,5.591736,5.36806656,1.5656860799999999,5.591736,0.0,0.0,0.0,135.74
2019-04-15 20:00:00,45.85515008,11.34983544,47.2388987316,4.76515008,1.3898354400000001,4.963698,41.09,9.96,42.2798971143,134.72,46.82515008,3.64983544,46.9671798041,4.76515008,1.3898354400000001,4.963698,42.06,2.26,42.1206742586,135.54,4.76515008,1.3898354400000001,4.963698,4.76515008,1.3898354400000001,4.963698,0.0,0.0,0.0,135.54
2019-04-15 20:30:00,48.32655872,11.12566296,49.5906912033,4.71655872,1.37566296,4.913082,43.61,9.75,44.6866266348,134.36,49.39655872,3.44566296,49.5165892062,4.71655872,1.37566296,4.913082,44.68,2.07,44.7279252816,135.17,4.71655872,1.37566296,4.913082,4.71655872,1.37566296,4.913082,0.0,0.0,0.0,135.17
2019-04-15 21:00:00,45.67463072,12.19468396,47.2745408047,4.64463072,1.35468396,4.838157,41.03,10.84,42.4377956543,134.77,46.84463072,4.22468396,47.0347465376,4.64463072,1.35468396,4.838157,42.2,2.87,42.2974810125,135.65,4.64463072,1.35468396,4.838157,4.64463072,1.35468396,4.838157,0.0,0.0,0.0,135.65
2019-04-15 21:30:00,44.20864672,11.83002196,45.7641110958,4.62864672,1.35002196,4.821507,39.58,10.48,40.9439470496,134.95,45.25864672,3.95002196,45.4306920089,4.62864672,1.35002196,4.821507,40.63,2.6,40.7131047698,135.78,4.62864672,1.35002196,4.821507,4.62864672,1.35002196,4.821507,0.0,0.0,0.0,135.78
2019-04-15 22:00:00,41.34272256,12.86454408,43.2980046083,4.71272256,1.37454408,4.909086,36.63,11.49,38.3898033337,135.15,42.34272256,4.96454408,42.6327673476,4.71272256,1.37454408,4.909086,37.63,3.59,37.8008597786,136.01,4.71272256,1.37454408,4.909086,4.71272256,1.37454408,4.909086,0.0,0.0,0.0,136.01
2019-04-15 22:30:00,35.68533984,14.22447412,38.4158709844,4.81533984,1.40447412,5.015979,30.87,12.82,33.4261768678,135.15,36.68533984,6.18447412,37.2029821294,4.81533984,1.40447412,5.015979,31.87,4.78,32.2264689347,136.01,4.81533984,1.40447412,5.015979,4.81533984,1.40447412,5.015979,0.0,0.0,0.0,136.01
2019-04-15 23:00:00,32.47027488,15.58174684,36.0154076108,4.84027488,1.41174684,5.041953,27.63,14.17,31.0516634015,135.62,33.54027488,7.38174684,34.3429792743,4.84027488,1.41174684,5.041953,28.7,5.97,29.3143463171,136.49,4.84027488,1.41174684,5.041953,4.84027488,1.41174684,5.041953,0.0,0.0,0.0,136.49
2019-04-15 23:30:00,29.64002528,16.04792404,33.7055924824,4.69002528,1.3679240400000001,4.885443,24.95,14.68,28.948314286,135.85,30.60002528,7.89792404,31.6028282164,4.69002528,1.3679240400000001,4.885443,25.91,6.53,26.7201983526,136.68,4.69002528,1.3679240400000001,4.885443,4.69002528,1.3679240400000001,4.885443,0.0,0.0,0.0,136.68
2019-04-16 00:00:00,27.0560592,16.0913506,31.479547385,4.7360592,1.3813506,4.933395,22.32,14.71,26.7313766948,136.21,27.8960592,7.9613506,29.009881459,4.7360592,1.3813506,4.933395,23.16,6.58,24.0765861367,137.03,4.7360592,1.3813506,4.933395,4.7360592,1.3813506,4.933395,0.0,0.0,0.0,137.03
2019-04-16 00:30:00,24.97002592,17.21125756,30.3270437274,4.05002592,1.18125756,4.218777,20.92,16.03,26.3554036205,136.54,25.69002592,9.09125756,27.2512090703,4.05002592,1.18125756,4.218777,21.64,7.91,23.0403493897,137.38,4.05002592,1.18125756,4.218777,4.05002592,1.18125756,4.218777,0.0,0.0,0.0,137.38
2019-04-16 01:00:00,23.2402256,17.6763158,29.1986339783,4.1702256,1.2163158,4.343985,19.07,16.46,25.1911988599,136.45,24.0902256,9.4063158,25.8615109069,4.1702256,1.2163158,4.343985,19.92,8.19,21.5379316556,137.26,4.1702256,1.2163158,4.343985,4.1702256,1.2163158,4.343985,0.0,0.0,0.0,137.26
2019-04-16 01:30:00,25.31090496,17.37484728,30.7006063116,4.13090496,1.20484728,4.303026,21.18,16.17,26.6469754381,136.45,26.25090496,9.09484728,27.781761252,4.13090496,1.20484728,4.303026,22.12,7.89,23.485027145,137.36,4.13090496,1.20484728,4.303026,4.13090496,1.20484728,4.303026,0.0,0.0,0.0,137.36
2019-04-16 02:00:00,26.2466192,17.4481806,31.5170434159,4.1766192,1.2181806,4.350645,22.07,16.23,27.3952149106,136.03,27.2066192,9.1981806,28.7194473248,4.1766192,1.2181806,4.350645,23.03,7.98,24.3733727662,136.89,4.1766192,1.2181806,4.350645,4.1766192,1.2181806,4.350645,0.0,0.0,0.0,136.89
2019-04-16 02:30:00,26.43623936,17.50223648,31.7049370493,4.39623936,1.28223648,4.579416,22.04,16.22,27.3651237892,136.31,27.47623936,9.16223648,28.9636031371,4.39623936,1.28223648,4.579416,23.08,7.88,24.3881282595,137.17,4.39623936,1.28223648,4.579416,4.39623936,1.28223648,4.579416,0.0,0.0,0.0,137.17
2019-04-16 03:00:00,27.49106496,15.26822728,31.4464213689,3.97106496,1.15822728,4.136526,23.52,14.11,27.4277687755,136.64,28.17106496,11.41822728,30.3971185345,3.97106496,1.15822728,4.136526,24.2,10.26,26.2851212666,137.17,3.97106496,1.15822728,4.136526,3.97106496,1.15822728,4.136526,0.0,0.0,0.0,137.17
2019-04-16 03:30:00,25.92996736,7.67874048,27.0430446261,2.6699673600000002,0.7787404800000001,2.7812159999999997,23.26,6.9,24.2618548343,136.1,25.29996736,20.32874048,32.4552929107,2.6699673600000002,0.7787404800000001,2.7812159999999997,22.63,19.55,29.9051734655,135.56,2.6699673600000002,0.7787404800000001,2.7812159999999997,2.6699673600000002,0.7787404800000001,2.7812159999999997,0.0,0.0,0.0,135.56
2019-04-16 04:00:00,25.088128,8.168204,26.3843461759,3.868128,1.128204,4.0293,21.22,7.04,22.3573254214,136.34,24.528128,20.798204,32.1588922821,3.868128,1.128204,4.0293,20.66,19.67,28.5262072488,135.79,3.868128,1.128204,4.0293,3.868128,1.128204,4.0293,0.0,0.0,0.0,135.79
