Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-16 04:30:00,24.12220352,8.15605936,25.4637390606,4.27220352,1.24605936,4.450212,19.85,6.91,21.0183396109,136.43,23.54220352,20.85605936,31.4517178959,4.27220352,1.24605936,4.450212,19.27,19.61,27.4933628354,135.85,4.27220352,1.24605936,4.450212,4.27220352,1.24605936,4.450212,0.0,0.0,0.0,135.85
2019-04-16 05:00:00,24.89332256,8.06971908,26.168642955,4.11332256,1.19971908,4.284711,20.78,6.87,21.8861897095,136.45,24.33332256,20.75971908,31.9855674186,4.11332256,1.19971908,4.284711,20.22,19.56,28.1325789788,135.92,4.11332256,1.19971908,4.284711,4.11332256,1.19971908,4.284711,0.0,0.0,0.0,135.92
2019-04-16 05:30:00,27.61560064,6.84538352,28.4513738551,3.75560064,1.09538352,3.912084,23.86,5.75,24.5430662306,136.5,26.98560064,19.58538352,33.3438133621,3.75560064,1.09538352,3.912084,23.23,18.49,29.6902846062,135.98,3.75560064,1.09538352,3.912084,3.75560064,1.09538352,3.912084,0.0,0.0,0.0,135.98
2019-04-16 06:00:00,28.9017744,6.8646842,29.7058319633,3.8217744,1.1146842,3.981015,25.08,5.75,25.730699563,136.65,28.1617744,19.7846842,34.4168456755,3.8217744,1.1146842,3.981015,24.34,18.67,30.6757966482,136.08,3.8217744,1.1146842,3.981015,3.8217744,1.1146842,3.981015,0.0,0.0,0.0,136.08
2019-04-16 06:30:00,31.78667936,6.51403148,32.4472740127,3.95667936,1.15403148,4.121541,27.83,5.36,28.3414625593,135.99,31.12667936,18.52403148,36.2216773528,3.95667936,1.15403148,4.121541,27.17,17.37,32.2478805505,135.39,3.95667936,1.15403148,4.121541,3.95667936,1.15403148,4.121541,0.0,0.0,0.0,135.39
2019-04-16 07:00:00,36.63232352,5.61109436,37.0595670022,4.15232352,1.21109436,4.325337,32.48,4.4,32.776674633,135.91,36.03232352,16.07109436,39.4538770234,4.15232352,1.21109436,4.325337,31.88,14.86,35.173200025,135.09,4.15232352,1.21109436,4.325337,4.15232352,1.21109436,4.325337,0.0,0.0,0.0,135.09
2019-04-16 07:30:00,35.3460592,4.2013506,35.5948767077,4.7360592,1.3813506,4.933395,30.61,2.8200000000000003,30.7396242658,134.86,34.7060592,16.6013506,38.4722677644,4.7360592,1.3813506,4.933395,29.97,15.22,33.6132310259,134.33,4.7360592,1.3813506,4.933395,4.7360592,1.3813506,4.933395,0.0,0.0,0.0,134.33
2019-04-16 08:00:00,40.21132288,3.14913584,40.3344461261,5.79132288,1.68913584,6.032628,34.42,1.46,34.45095064,134.3,39.42132288,13.79913584,41.7666954348,5.79132288,1.68913584,6.032628,33.63,12.11,35.7439365487,133.75,5.79132288,1.68913584,6.032628,5.79132288,1.68913584,6.032628,0.0,0.0,0.0,133.75
2019-04-16 08:30:00,46.72795616,4.88440388,46.9825423764,5.87795616,1.7144038799999999,6.122871,40.85,3.17,40.9728129374,133.99,46.01795616,10.53440388,47.2083250524,5.87795616,1.7144038799999999,6.122871,40.14,8.82,41.0975911703,133.45,5.87795616,1.7144038799999999,6.122871,5.87795616,1.7144038799999999,6.122871,0.0,0.0,0.0,133.45
2019-04-16 09:00:00,42.14631744,10.54892592,43.4464257658,6.23631744,1.8189259199999999,6.496164,35.91,8.73,36.9559332178,135.59,42.99631744,3.23892592,43.1181395067,6.23631744,1.8189259199999999,6.496164,36.76,1.42,36.7874163268,136.49,6.23631744,1.8189259199999999,6.496164,6.23631744,1.8189259199999999,6.496164,0.0,0.0,0.0,136.49
2019-04-16 09:30:00,40.83209152,10.941443360000001,42.272625666,6.38209152,1.86144336,6.648012,34.45,9.08,35.6265196167,135.8,42.00209152,3.14144336,42.1194059602,6.38209152,1.86144336,6.648012,35.62,1.28,35.6429908958,136.63,6.38209152,1.86144336,6.648012,6.38209152,1.86144336,6.648012,0.0,0.0,0.0,136.63
2019-04-16 10:00:00,41.68819488,11.00780684,43.1170198852,6.91819488,2.01780684,7.206453,34.77,8.99,35.9134097518,136.07,42.73819488,2.98780684,42.842505661,6.91819488,2.01780684,7.206453,35.82,0.97,35.8331313173,136.95,6.91819488,2.01780684,7.206453,6.91819488,2.01780684,7.206453,0.0,0.0,0.0,136.95
2019-04-16 10:30:00,39.47951264,11.30652452,41.0666460161,7.83951264,2.28652452,8.166159,31.64,9.02,32.9006078971,136.22,40.62951264,3.27652452,40.7614144786,7.83951264,2.28652452,8.166159,32.79,0.99,32.8049417009,137.06,7.83951264,2.28652452,8.166159,7.83951264,2.28652452,8.166159,0.0,0.0,0.0,137.06
2019-04-16 11:00:00,42.49054144,10.12640792,43.6805477212,8.01054144,2.33640792,8.344314,34.48,7.79,35.3490381764,135.87,43.62054144,3.08640792,43.7295958061,8.01054144,2.33640792,8.344314,35.61,0.75,35.6178971867,136.8,8.01054144,2.33640792,8.344314,8.01054144,2.33640792,8.344314,0.0,0.0,0.0,136.8
2019-04-16 11:30:00,44.03546624,8.37659432,44.8251003276,8.28546624,2.41659432,8.630694,35.75,5.96,36.2434007786,135.48,44.30546624,3.9765943200000002,44.4835659669,8.28546624,2.41659432,8.630694,36.02,1.56,36.0537654067,136.43,8.28546624,2.41659432,8.630694,8.28546624,2.41659432,8.630694,0.0,0.0,0.0,136.43
2019-04-16 12:00:00,42.53400608,8.95866844,43.467222288,9.90400608,2.88866844,10.316673,32.63,6.07,33.189784573,135.75,42.63400608,4.41866844,42.8623740035,9.90400608,2.88866844,10.316673,32.73,1.53,32.7657412552,136.69,9.90400608,2.88866844,10.316673,9.90400608,2.88866844,10.316673,0.0,0.0,0.0,136.69
2019-04-16 12:30:00,42.69849248,9.39039364,43.7188832517,9.01849248,2.63039364,9.394263,33.68,6.76,34.3517102922,135.99,42.72849248,3.49039364,42.8708166166,9.01849248,2.63039364,9.394263,33.71,0.86,33.7209682542,136.88,9.01849248,2.63039364,9.394263,9.01849248,2.63039364,9.394263,0.0,0.0,0.0,136.88
2019-04-16 13:00:00,44.269832,8.869951,45.149685005,8.159832,2.379951,8.499825,36.11,6.49,36.6885840555,136.17,44.079832,3.349951,44.2069424508,8.159832,2.379951,8.499825,35.92,0.97,35.9330947735,137.07,8.159832,2.379951,8.499825,8.159832,2.379951,8.499825,0.0,0.0,0.0,137.07
2019-04-16 13:30:00,44.47935328,8.43647804,45.2723649694,7.35935328,2.14647804,7.665993,37.12,6.29,37.6491500568,136.24,44.30935328,3.12647804,44.4195188293,7.35935328,2.14647804,7.665993,36.95,0.98,36.9629936558,137.28,7.35935328,2.14647804,7.665993,7.35935328,2.14647804,7.665993,0.0,0.0,0.0,137.28
2019-04-16 14:00:00,44.7857968,7.2471074,45.368360789,7.3957968,2.1571074,7.703955,37.39,5.09,37.7348671655,136.07,44.7357968,4.3571074,44.9474793534,7.3957968,2.1571074,7.703955,37.34,2.2,37.4047537086,137.02,7.3957968,2.1571074,7.703955,7.3957968,2.1571074,7.703955,0.0,0.0,0.0,137.02
2019-04-16 14:30:00,44.22802496,8.61400728,45.0590647182,7.00802496,2.04400728,7.300026,37.22,6.57,37.7954137429,136.3,44.54802496,3.14400728,44.6588323808,7.00802496,2.04400728,7.300026,37.54,1.1,37.5561126849,137.22,7.00802496,2.04400728,7.300026,7.00802496,2.04400728,7.300026,0.0,0.0,0.0,137.22
2019-04-16 15:00:00,45.047048,8.822889,45.9029400346,4.947048,1.442889,5.153175,40.1,7.38,40.7734521472,136.27,45.287048,1.792889,45.3225238432,4.947048,1.442889,5.153175,40.34,0.35000000000000003,40.3415183155,137.24,4.947048,1.442889,5.153175,4.947048,1.442889,5.153175,0.0,0.0,0.0,137.24
2019-04-16 15:30:00,45.47471072,7.30137396,46.0571316603,4.56471072,1.33137396,4.754907,40.91,5.97,41.3433065925,136.02,45.11471072,2.33137396,45.1749092737,4.56471072,1.33137396,4.754907,40.55,1.0,40.5623285821,137.02,4.56471072,1.33137396,4.754907,4.56471072,1.33137396,4.754907,0.0,0.0,0.0,137.02
2019-04-16 16:00:00,43.60538912,8.67990516,44.460889711,5.48538912,1.59990516,5.713947,38.12,7.08,38.7719073557,136.18,43.55538912,2.23990516,43.6129464325,5.48538912,1.59990516,5.713947,38.07,0.64,38.0753791839,137.17,5.48538912,1.59990516,5.713947,5.48538912,1.59990516,5.713947,0.0,0.0,0.0,137.17
2019-04-16 16:30:00,40.34466912,9.51969516,41.4525864373,6.20466912,1.80969516,6.463197,34.14,7.71,34.9997671421,136.51,40.12466912,5.94969516,40.5633818177,6.20466912,1.80969516,6.463197,33.92,4.14,34.1717134484,137.13,6.20466912,1.80969516,6.463197,6.20466912,1.80969516,6.463197,0.0,0.0,0.0,137.13
2019-04-16 17:00:00,40.82434912,2.63293516,40.9091655822,6.52434912,1.9029351600000002,6.796197,34.3,0.73,34.3077673421,135.65,39.12434912,15.84293516,42.2103457525,6.52434912,1.9029351600000002,6.796197,32.6,13.94,35.4553747689,135.21,6.52434912,1.9029351600000002,6.796197,6.52434912,1.9029351600000002,6.796197,0.0,0.0,0.0,135.21
2019-04-16 17:30:00,45.23874592,2.58421756,45.3124962103,5.32874592,1.55421756,5.550777,39.91,1.03,39.9232889427,135.29,43.56874592,14.18421756,45.8195116608,5.32874592,1.55421756,5.550777,38.24,12.63,40.2717580942,134.83,5.32874592,1.55421756,5.550777,5.32874592,1.55421756,5.550777,0.0,0.0,0.0,134.83
2019-04-16 18:00:00,42.8322624,2.8852432,42.9293294919,5.3322624,1.5552432,5.55444,37.5,1.33,37.5235779211,135.67,41.9122624,15.4252432,44.6606747292,5.3322624,1.5552432,5.55444,36.58,13.87,39.1212640389,135.18,5.3322624,1.5552432,5.55444,5.3322624,1.5552432,5.55444,0.0,0.0,0.0,135.18
2019-04-16 18:30:00,42.2103648,2.5788564,42.2890694729,4.8303648,1.4088564,5.03163,37.38,1.17,37.3983061114,135.52,41.5103648,15.2488564,44.2225961171,4.8303648,1.4088564,5.03163,36.68,13.84,39.2041834502,135.06,4.8303648,1.4088564,5.03163,4.8303648,1.4088564,5.03163,0.0,0.0,0.0,135.06
2019-04-16 19:00:00,45.27983584,2.33995212,45.3402570529,4.31983584,1.25995212,4.499829,40.96,1.08,40.9742358074,135.52,44.29983584,15.05995212,46.7897169612,4.31983584,1.25995212,4.499829,39.98,13.8,42.2946852453,135.01,4.31983584,1.25995212,4.499829,4.31983584,1.25995212,4.499829,0.0,0.0,0.0,135.01
2019-04-16 19:30:00,44.75761824,2.5268053200000002,44.8288872898,4.13761824,1.20680532,4.310019,40.62,1.32,40.6414419036,135.3,43.69761824,14.15680532,45.9336148884,4.13761824,1.20680532,4.310019,39.56,12.95,41.625666361,134.78,4.13761824,1.20680532,4.310019,4.13761824,1.20680532,4.310019,0.0,0.0,0.0,134.78
2019-04-16 20:00:00,47.19139456,2.25874008,47.2454191141,4.04139456,1.17874008,4.209786,43.15,1.08,43.1635135271,135.1,46.36139456,13.53874008,48.2977886502,4.04139456,1.17874008,4.209786,42.32,12.36,44.0880029033,134.62,4.04139456,1.17874008,4.209786,4.04139456,1.17874008,4.209786,0.0,0.0,0.0,134.62
2019-04-16 20:30:00,48.55873728,3.06046504,48.6550861934,3.97873728,1.16046504,4.144518,44.58,1.9,44.6204706385,134.77,47.46873728,12.48046504,49.0820030823,3.97873728,1.16046504,4.144518,43.49,11.32,44.9390976767,134.25,3.97873728,1.16046504,4.144518,3.97873728,1.16046504,4.144518,0.0,0.0,0.0,134.25
2019-04-16 21:00:00,46.7632528,2.2801154,46.8188075315,3.9432528,1.1501154,4.107555,42.82,1.13,42.8349074938,133.97,45.8132528,13.3501154,47.7187564099,3.9432528,1.1501154,4.107555,41.87,12.2,43.6112015427,133.48,3.9432528,1.1501154,4.107555,3.9432528,1.1501154,4.107555,0.0,0.0,0.0,133.48
2019-04-16 21:30:00,44.32961632,2.32405476,44.3904957576,4.05961632,1.18405476,4.228767,40.27,1.1400000000000001,40.2861328499,134.28,43.88961632,14.25405476,46.1462511784,4.05961632,1.18405476,4.228767,39.83,13.07,41.9196111623,133.77,4.05961632,1.18405476,4.228767,4.05961632,1.18405476,4.228767,0.0,0.0,0.0,133.77
2019-04-16 22:00:00,42.06172416,2.09925288,42.1140772422,4.11172416,1.19925288,4.283046,37.95,0.9,37.9606704367,134.23,41.06172416,14.82925288,43.6574384495,4.11172416,1.19925288,4.283046,36.95,13.63,39.383745378,133.77,4.11172416,1.19925288,4.283046,4.11172416,1.19925288,4.283046,0.0,0.0,0.0,133.77
2019-04-16 22:30:00,37.49318304,3.11051172,37.6219890175,3.77318304,1.10051172,3.930399,33.72,2.01,33.7798534633,134.36,36.48318304,16.01051172,39.8416757964,3.77318304,1.10051172,3.930399,32.71,14.91,35.9479095359,133.93,3.77318304,1.10051172,3.930399,3.77318304,1.10051172,3.930399,0.0,0.0,0.0,133.93
2019-04-16 23:00:00,33.0042016,5.1833088,33.4087415712,4.1942016,1.2233088,4.36896,28.81,3.96,29.0808820361,135.19,32.4642016,17.8333088,37.0398608027,4.1942016,1.2233088,4.36896,28.27,16.61,32.7884888337,134.64,4.1942016,1.2233088,4.36896,4.1942016,1.2233088,4.36896,0.0,0.0,0.0,134.64
2019-04-16 23:30:00,30.56312256,4.39799408,30.8779340718,4.31312256,1.25799408,4.492836,26.25,3.14,26.4371348675,135.63,29.51312256,17.63799408,34.3820191148,4.31312256,1.25799408,4.492836,25.2,16.38,30.0556883135,135.1,4.31312256,1.25799408,4.492836,4.31312256,1.25799408,4.492836,0.0,0.0,0.0,135.1
2019-04-17 00:00:00,27.13998592,5.96291256,27.7873201647,4.08998592,1.19291256,4.260402,23.05,4.77,23.5383814227,136.23,26.38998592,18.88291256,32.4498958952,4.08998592,1.19291256,4.260402,22.3,17.69,28.4644708365,135.74,4.08998592,1.19291256,4.260402,4.08998592,1.19291256,4.260402,0.0,0.0,0.0,135.74
2019-04-17 00:30:00,26.14492032,6.14685176,26.8577855584,4.75492032,1.3868517599999999,4.953042,21.39,4.76,21.9132311629,137.05,25.20492032,19.37685176,31.7923008363,4.75492032,1.3868517599999999,4.953042,20.45,17.99,27.2367876226,136.54,4.75492032,1.3868517599999999,4.953042,4.75492032,1.3868517599999999,4.953042,0.0,0.0,0.0,136.54
2019-04-17 01:00:00,24.63435104,6.65293572,25.516912134000002,4.60435104,1.34293572,4.796199,20.03,5.31,20.7218966313,136.65,23.87435104,19.65293572,30.9228478636,4.60435104,1.34293572,4.796199,19.27,18.31,26.5817418541,136.08,4.60435104,1.34293572,4.796199,4.60435104,1.34293572,4.796199,0.0,0.0,0.0,136.08
2019-04-17 01:30:00,25.97440096,6.83170028,26.8578039673,4.63440096,1.35170028,4.827501,21.34,5.48,22.0323852544,136.53,25.24440096,19.79170028,32.077892384,4.63440096,1.35170028,4.827501,20.61,18.44,27.6551206832,135.99,4.63440096,1.35170028,4.827501,4.63440096,1.35170028,4.827501,0.0,0.0,0.0,135.99
2019-04-17 02:00:00,26.13685824,6.67825032,26.9765525224,4.89685824,1.42825032,5.100894,21.24,5.25,21.8792161651,136.44,25.36685824,19.66825032,32.098560211,4.89685824,1.42825032,5.100894,20.47,18.24,27.4174852968,135.93,4.89685824,1.42825032,5.100894,4.89685824,1.42825032,5.100894,0.0,0.0,0.0,135.93
2019-04-17 02:30:00,26.64998528,6.8295790400000005,27.5111770975,4.72998528,1.37957904,4.927068,21.92,5.45,22.5873615104,136.673,25.82998528,19.85957904,32.5820659138,4.72998528,1.37957904,4.927068,21.1,18.48,28.0485365037,136.133,4.72998528,1.37957904,4.927068,4.72998528,1.37957904,4.927068,0.0,0.0,0.0,136.133
2019-04-17 03:00:00,25.32680832,6.52948576,26.1549498942,4.86680832,1.41948576,5.069592,20.46,5.11,21.0884731548,136.81,24.51680832,19.62948576,31.4068559617,4.86680832,1.41948576,5.069592,19.65,18.21,26.7904199295,136.3,4.86680832,1.41948576,5.069592,4.86680832,1.41948576,5.069592,0.0,0.0,0.0,136.3
2019-04-17 03:30:00,25.06468064,6.59344852,25.9174030136,4.67468064,1.36344852,4.869459,20.39,5.23,21.0500593823,137.04,24.14468064,19.68344852,31.1513041275,4.67468064,1.36344852,4.869459,19.47,18.32,26.7339353631,136.47,4.67468064,1.36344852,4.869459,4.67468064,1.36344852,4.869459,0.0,0.0,0.0,136.47
2019-04-17 04:00:00,24.89436096,6.76335528,25.796747513,4.67436096,1.36335528,4.869126,20.22,5.4,20.9286502193,137.04,24.08436096,19.87335528,31.2250971646,4.67436096,1.36335528,4.869126,19.41,18.51,26.8210402483,136.47,4.67436096,1.36335528,4.869126,4.67436096,1.36335528,4.869126,0.0,0.0,0.0,136.47
2019-04-17 04:30:00,25.16032512,6.78717816,26.0596958447,4.55032512,1.3271781599999999,4.739922,20.61,5.46,21.3209685521,137.11,24.33032512,19.91717816,31.4429436647,4.55032512,1.3271781599999999,4.739922,19.78,18.59,27.144732454,136.64,4.55032512,1.3271781599999999,4.739922,4.55032512,1.3271781599999999,4.739922,0.0,0.0,0.0,136.64
2019-04-17 05:00:00,24.89111392,7.16699156,25.9023805894,4.96111392,1.44699156,5.167827,19.93,5.72,20.7345918696,136.88,24.03111392,20.29699156,31.4557197124,4.96111392,1.44699156,5.167827,19.07,18.85,26.8139404042,136.44,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,136.44
2019-04-17 05:30:00,27.26021504,6.46256272,28.0157819976,4.74021504,1.3825627200000001,4.937724,22.52,5.08,23.0858571424,136.53,26.45021504,19.48256272,32.8509379744,4.74021504,1.3825627200000001,4.937724,21.71,18.1,28.265422339,136.02,4.74021504,1.3825627200000001,4.937724,4.74021504,1.3825627200000001,4.937724,0.0,0.0,0.0,136.02
2019-04-17 06:00:00,27.87532992,5.77405456,28.4670638495,4.74532992,1.38405456,4.943052,23.13,4.39,23.5429182558,136.45,26.88532992,19.00405456,32.9237764333,4.74532992,1.38405456,4.943052,22.14,17.62,28.2956533764,135.95,4.74532992,1.38405456,4.943052,4.74532992,1.38405456,4.943052,0.0,0.0,0.0,135.95
2019-04-17 06:30:00,33.6429424,5.2071082,34.0435243348,4.6529424,1.3571081999999999,4.846815,28.99,3.85,29.2445311127,135.98,32.5229424,18.1871082,37.2627520056,4.6529424,1.3571081999999999,4.846815,27.87,16.83,32.5574231167,135.44,4.6529424,1.3571081999999999,4.846815,4.6529424,1.3571081999999999,4.846815,0.0,0.0,0.0,135.44
2019-04-17 07:00:00,36.03358144,4.46062792,36.3086242212,4.97358144,1.45062792,5.180814,31.06,3.01,31.2055075267,135.88,35.19358144,17.36062792,39.2425735184,4.97358144,1.45062792,5.180814,30.22,15.91,34.152254684,135.35,4.97358144,1.45062792,5.180814,4.97358144,1.45062792,5.180814,0.0,0.0,0.0,135.35
2019-04-17 07:30:00,39.46739744,2.94424092,39.577064258,5.15739744,1.50424092,5.372289,34.31,1.44,34.3402052993,135.65,38.46739744,15.88424092,41.6179021025,5.15739744,1.50424092,5.372289,33.31,14.38,36.2814070841,135.2,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,135.2
2019-04-17 08:00:00,41.65258176,2.82866968,41.7485202065,5.65258176,1.64866968,5.888106,36.0,1.18,36.0193336973,135.13,40.81258176,13.73866968,43.0629524591,5.65258176,1.64866968,5.888106,35.16,12.09,37.180555402,134.51,5.65258176,1.64866968,5.888106,5.65258176,1.64866968,5.888106,0.0,0.0,0.0,134.51
2019-04-17 08:30:00,43.8202032,4.0721426,44.0090053721,6.5902031999999995,1.9221426,6.864795,37.23,2.15,37.2920286388,134.65,42.7102032,12.7321426,44.5675769206,6.5902031999999995,1.9221426,6.864795,36.12,10.81,37.7029242898,134.08,6.5902031999999995,1.9221426,6.864795,6.5902031999999995,1.9221426,6.864795,0.0,0.0,0.0,134.08
2019-04-17 09:00:00,44.87517728,6.39776004,45.3289407492,7.53517728,2.19776004,7.849143,37.34,4.2,37.5754653996,134.65,43.43517728,11.32776004,44.8880025493,7.53517728,2.19776004,7.849143,35.9,9.13,37.0427712246,134.18,7.53517728,2.19776004,7.849143,7.53517728,2.19776004,7.849143,0.0,0.0,0.0,134.18
2019-04-17 09:30:00,42.99579552,5.31044036,43.3225023425,8.67579552,2.53044036,9.037287,34.32,2.7800000000000002,34.4324091518,134.67,42.13579552,12.43044036,43.9310950427,8.67579552,2.53044036,9.037287,33.46,9.9,34.8938619244,134.1,8.67579552,2.53044036,9.037287,8.67579552,2.53044036,9.037287,0.0,0.0,0.0,134.1
2019-04-17 10:00:00,39.82386624,6.25279432,40.3117570829,9.88386624,2.88279432,10.295694,29.94,3.37,30.1290640412,135.01,38.62386624,12.66279432,40.6466407384,9.88386624,2.88279432,10.295694,28.74,9.78,30.3584584589,134.52,9.88386624,2.88279432,10.295694,9.88386624,2.88279432,10.295694,0.0,0.0,0.0,134.52
2019-04-17 10:30:00,40.05301568,7.45379624,40.7406816763,11.29301568,3.29379624,11.763558,28.76,4.16,29.0593048781,135.06,39.04301568,11.94379624,40.8290502218,11.29301568,3.29379624,11.763558,27.75,8.65,29.0669055801,134.48,11.29301568,3.29379624,11.763558,11.29301568,3.29379624,11.763558,0.0,0.0,0.0,134.48
2019-04-17 11:00:00,40.93551232,8.05535776,41.7205579726,12.15551232,3.54535776,12.661992,28.78,4.51,29.1312289476,135.14,39.25551232,12.34535776,41.1509794018,12.15551232,3.54535776,12.661992,27.1,8.8,28.492981592,134.68,12.15551232,3.54535776,12.661992,12.15551232,3.54535776,12.661992,0.0,0.0,0.0,134.68
2019-04-17 11:30:00,39.61047712,9.65388916,40.7699334509,12.39047712,3.6138891600000003,12.906747,27.22,6.04,27.8820730937,135.01,39.43047712,10.05388916,40.6920534399,12.39047712,3.6138891600000003,12.906747,27.04,6.44,27.7963163027,134.39,12.39047712,3.6138891600000003,12.906747,12.39047712,3.6138891600000003,12.906747,0.0,0.0,0.0,134.39
2019-04-17 12:00:00,39.75629056,9.80141808,40.946677954,13.13629056,3.83141808,13.683636,26.62,5.97,27.2812261455,135.07,39.40629056,10.45141808,40.7687119686,13.13629056,3.83141808,13.683636,26.27,6.62,27.091277194,134.48,13.13629056,3.83141808,13.683636,13.13629056,3.83141808,13.683636,0.0,0.0,0.0,134.48
2019-04-17 12:30:00,39.88983648,9.34703564,40.9703079029,13.66983648,3.98703564,14.239413,26.22,5.36,26.7622495318,134.893,39.16983648,11.37703564,40.7886384895,13.66983648,3.98703564,14.239413,25.5,7.39,26.5492391605,134.333,13.66983648,3.98703564,14.239413,13.66983648,3.98703564,14.239413,0.0,0.0,0.0,134.333
2019-04-17 13:00:00,34.27420224,7.61039232,35.1089591195,13.54420224,3.95039232,14.108544,20.73,3.66,21.0506175681,135.19,32.99420224,13.45039232,35.6304705977,13.54420224,3.95039232,14.108544,19.45,9.5,21.646073547,134.69,13.54420224,3.95039232,14.108544,13.54420224,3.95039232,14.108544,0.0,0.0,0.0,134.69
2019-04-17 13:30:00,31.28348288,7.42351584,32.1522143643,13.62348288,3.97351584,14.191128,17.66,3.45,17.9938350554,135.46,30.50348288,13.45351584,33.338559601,13.62348288,3.97351584,14.191128,16.88,9.48,19.3598760327,134.96,13.62348288,3.97351584,14.191128,13.62348288,3.97351584,14.191128,0.0,0.0,0.0,134.96
2019-04-17 14:00:00,33.03571072,7.57374896,33.8927699677,13.55571072,3.95374896,14.120532,19.48,3.62,19.8135004479,135.463,32.10571072,13.34374896,34.768265662,13.55571072,3.95374896,14.120532,18.55,9.39,20.7912144907,134.963,13.55571072,3.95374896,14.120532,13.55571072,3.95374896,14.120532,0.0,0.0,0.0,134.963
2019-04-17 14:30:00,36.74380288,9.18027584,37.8732691299,13.30380288,3.88027584,13.858128,23.44,5.3,24.0317207041,135.25,35.41380288,12.09027584,37.4207456408,13.30380288,3.88027584,13.858128,22.11,8.21,23.5850842695,134.79,13.30380288,3.88027584,13.858128,13.30380288,3.88027584,13.858128,0.0,0.0,0.0,134.79
2019-04-17 15:00:00,36.06807936,8.50985648,37.0583864467,12.54807936,3.65985648,13.070916,23.52,4.85,24.0148474907,135.38,34.52807936,12.34985648,36.670249786,12.54807936,3.65985648,13.070916,21.98,8.69,23.635492379,134.91,12.54807936,3.65985648,13.070916,12.54807936,3.65985648,13.070916,0.0,0.0,0.0,134.91
2019-04-17 15:30:00,36.00350368,7.44435524,36.7650744889,12.80350368,3.73435524,13.336983,23.2,3.71,23.4947675026,135.27,35.31350368,12.97435524,37.6215023099,12.80350368,3.73435524,13.336983,22.51,9.24,24.332646794,134.7,12.80350368,3.73435524,13.336983,12.80350368,3.73435524,13.336983,0.0,0.0,0.0,134.7
2019-04-17 16:00:00,36.77095712,6.76402916,37.387904167,11.91095712,3.47402916,12.407247,24.86,3.29,25.0767561698,135.42,35.77095712,13.294029160000001,38.1614017639,11.91095712,3.47402916,12.407247,23.86,9.82,25.8017828841,134.97,11.91095712,3.47402916,12.407247,11.91095712,3.47402916,12.407247,0.0,0.0,0.0,134.97
2019-04-17 16:30:00,35.1258928,4.4646354,35.4084921206,11.2958928,3.2946353999999998,11.766555,23.83,1.17,23.8587049104,135.72,34.3558928,14.9146354,37.4536209091,11.2958928,3.2946353999999998,11.766555,23.06,11.62,25.8222384777,135.18,11.2958928,3.2946353999999998,11.766555,11.2958928,3.2946353999999998,11.766555,0.0,0.0,0.0,135.18
2019-04-17 17:00:00,37.50769248,4.34349364,37.7583491717,9.81769248,2.86349364,10.226763,27.69,1.48,27.7295239772,135.5,36.33769248,14.88349364,39.2676237848,9.81769248,2.86349364,10.226763,26.52,12.02,29.1168473568,135.04,9.81769248,2.86349364,10.226763,9.81769248,2.86349364,10.226763,0.0,0.0,0.0,135.04
2019-04-17 17:30:00,38.52161984,3.6383891200000003,38.6930623043,8.53161984,2.48838912,8.887104,29.99,1.15,30.0120409169,135.41,37.58161984,14.74838912,40.3719349478,8.53161984,2.48838912,8.887104,29.05,12.26,31.5310973485,134.92,8.53161984,2.48838912,8.887104,8.53161984,2.48838912,8.887104,0.0,0.0,0.0,134.92
2019-04-17 18:00:00,40.32860448,3.10500964,40.4479594562,6.90860448,2.01500964,7.196463,33.42,1.09,33.4377705597,135.51,39.61860448,14.10500964,42.0545493126,6.90860448,2.01500964,7.196463,32.71,12.09,34.8728002891,134.98,6.90860448,2.01500964,7.196463,6.90860448,2.01500964,7.196463,0.0,0.0,0.0,134.98
2019-04-17 18:30:00,41.04779584,2.82435712,41.1448482372,6.35779584,1.85435712,6.622704,34.69,0.97,34.7035588953,135.4,40.18779584,14.25435712,42.6408915407,6.35779584,1.85435712,6.622704,33.83,12.4,36.0309436457,134.87,6.35779584,1.85435712,6.622704,6.35779584,1.85435712,6.622704,0.0,0.0,0.0,134.87
2019-04-17 19:00:00,40.0868576,2.4349168,40.1607391872,5.5368576,1.6149168,5.76756,34.55,0.8200000000000001,34.559729455,135.46,38.9768576,15.1349168,41.8122127484,5.5368576,1.6149168,5.76756,33.44,13.52,36.0697102844,135.01,5.5368576,1.6149168,5.76756,5.5368576,1.6149168,5.76756,0.0,0.0,0.0,135.01
2019-04-17 19:30:00,39.99400128,2.30491704,40.0603642138,4.71400128,1.3749170400000001,4.910418,35.28,0.93,35.2922555244,135.12,39.12400128,14.78491704,41.8244097153,4.71400128,1.3749170400000001,4.910418,34.41,13.41,36.9306945507,134.59,4.71400128,1.3749170400000001,4.910418,4.71400128,1.3749170400000001,4.910418,0.0,0.0,0.0,134.59
2019-04-17 20:00:00,43.62425184,2.21874012,43.6806382316,3.90425184,1.13874012,4.066929,39.72,1.08,39.7346800667,134.94,42.28425184,13.80874012,44.4818980864,3.90425184,1.13874012,4.066929,38.38,12.67,40.4172401334,134.44,3.90425184,1.13874012,4.066929,3.90425184,1.13874012,4.066929,0.0,0.0,0.0,134.44
2019-04-17 20:30:00,48.00925792,2.07228356,48.0539613891,2.81925792,0.82228356,2.936727,45.19,1.25,45.2072848112,134.38,47.01925792,12.39228356,48.6248836212,2.81925792,0.82228356,2.936727,44.2,11.57,45.6892208294,133.78,2.81925792,0.82228356,2.936727,2.81925792,0.82228356,2.936727,0.0,0.0,0.0,133.78
2019-04-17 21:00:00,41.86401152,2.97200336,41.9693729345,4.46401152,1.30200336,4.650012,37.4,1.67,37.4372661929,134.04,41.23401152,15.35200336,43.9991785514,4.46401152,1.30200336,4.650012,36.77,14.05,39.3628682898,133.5,4.46401152,1.30200336,4.650012,4.46401152,1.30200336,4.650012,0.0,0.0,0.0,133.5
2019-04-17 21:30:00,39.7068784,3.0057562,39.820481697299996,4.7168784,1.3757562,4.913415,34.99,1.63,35.027945986,134.42,38.7368784,15.7657562,41.8223004716,4.7168784,1.3757562,4.913415,34.02,14.39,36.9382254582,133.92,4.7168784,1.3757562,4.913415,4.7168784,1.3757562,4.913415,0.0,0.0,0.0,133.92
2019-04-17 22:00:00,41.41941568,3.10899624,41.5359344772,4.89941568,1.42899624,5.103558,36.52,1.6800000000000002,36.5586214182,134.05,40.15941568,15.58899624,43.0789446427,4.89941568,1.42899624,5.103558,35.26,14.16,37.9970156723,133.55,4.89941568,1.42899624,5.103558,4.89941568,1.42899624,5.103558,0.0,0.0,0.0,133.55
2019-04-17 22:30:00,37.7989664,3.3401152,37.9462544984,4.6289663999999995,1.3501151999999998,4.82184,33.17,1.99,33.2296403832,134.21,36.7089664,16.2001152,40.1247049416,4.6289663999999995,1.3501151999999998,4.82184,32.08,14.85,35.3503734068,133.77,4.6289663999999995,1.3501151999999998,4.82184,4.6289663999999995,1.3501151999999998,4.82184,0.0,0.0,0.0,133.77
2019-04-17 23:00:00,32.37842688,4.46745784,32.6851756424,4.68842688,1.36745784,4.8837779999999995,27.69,3.1,27.8629879948,134.38,31.68842688,17.09745784,36.0066585887,4.68842688,1.36745784,4.8837779999999995,27.0,15.73,31.2479263312,133.87,4.68842688,1.36745784,4.8837779999999995,4.68842688,1.36745784,4.8837779999999995,0.0,0.0,0.0,133.87
2019-04-17 23:30:00,30.91971584,4.34491712,31.2235028849,4.43971584,1.29491712,4.6247039999999995,26.48,3.05,26.655072688,134.73,29.75971584,17.45491712,34.5009393864,4.43971584,1.29491712,4.6247039999999995,25.32,16.16,30.0374433,134.26,4.43971584,1.29491712,4.6247039999999995,4.43971584,1.29491712,4.6247039999999995,0.0,0.0,0.0,134.26
2019-04-18 00:00:00,29.30732928,4.81797104,29.700713703,3.38732928,0.98797104,3.528468,25.92,3.83,26.2014369835,134.98,28.47732928,17.69797104,33.5287408331,3.38732928,0.98797104,3.528468,25.09,16.71,30.1451853536,134.47,3.38732928,0.98797104,3.528468,3.38732928,0.98797104,3.528468,0.0,0.0,0.0,134.47
2019-04-18 00:30:00,24.55971552,6.15825036,25.3200251564,4.75971552,1.38825036,4.958037,19.8,4.77,20.3664650836,135.63,23.70971552,19.06825036,30.4261200588,4.75971552,1.38825036,4.958037,18.95,17.68,25.9168844578,135.16,4.75971552,1.38825036,4.958037,4.75971552,1.38825036,4.958037,0.0,0.0,0.0,135.16
2019-04-18 01:00:00,25.5329824,6.2054532,26.2762409727,4.6129824,1.3454532,4.80519,20.92,4.86,21.4771040878,135.84,24.5629824,19.2254532,31.1922771713,4.6129824,1.3454532,4.80519,19.95,17.88,26.7898656212,135.28,4.6129824,1.3454532,4.80519,4.6129824,1.3454532,4.80519,0.0,0.0,0.0,135.28
2019-04-18 01:30:00,25.11463072,6.93468396,26.0544529366,4.64463072,1.35468396,4.838157,20.47,5.58,21.2169107082,135.52,24.36463072,19.69468396,31.3291526602,4.64463072,1.35468396,4.838157,19.72,18.34,26.930168956,134.99,4.64463072,1.35468396,4.838157,4.64463072,1.35468396,4.838157,0.0,0.0,0.0,134.99
2019-04-18 02:00:00,26.91823712,6.9228191599999995,27.7941885071,4.63823712,1.3528191600000001,4.831497,22.28,5.57,22.9656983347,135.49,26.15823712,19.68281916,32.7363214077,4.63823712,1.3528191600000001,4.831497,21.52,18.33,28.2683444864,134.94,4.63823712,1.3528191600000001,4.831497,4.63823712,1.3528191600000001,4.831497,0.0,0.0,0.0,134.94
2019-04-18 02:30:00,25.84193344,7.06806392,26.7911002293,4.62193344,1.34806392,4.814514,21.22,5.72,21.9774156806,135.86,25.09193344,19.90806392,32.0302377887,4.62193344,1.34806392,4.814514,20.47,18.56,27.631404235,135.34,4.62193344,1.34806392,4.814514,4.62193344,1.34806392,4.814514,0.0,0.0,0.0,135.34
2019-04-18 03:00:00,25.5720032,6.7876676,26.4575089362,4.7920032,1.3976676,4.99167,20.78,5.39,21.4676617264,136.3,24.8120032,19.7576676,31.7175177432,4.7920032,1.3976676,4.99167,20.02,18.36,27.164130761,135.84,4.7920032,1.3976676,4.99167,4.7920032,1.3976676,4.99167,0.0,0.0,0.0,135.84
2019-04-18 03:30:00,24.9689664,8.2901152,26.3092244871,4.6289663999999995,1.3501151999999998,4.82184,20.34,6.94,21.4913750142,137.03,24.2189664,21.3701152,32.2992284296,4.6289663999999995,1.3501151999999998,4.82184,19.59,20.02,28.010149946,136.52,4.6289663999999995,1.3501151999999998,4.82184,4.6289663999999995,1.3501151999999998,4.82184,0.0,0.0,0.0,136.52
2019-04-18 04:00:00,22.65952544,8.61694492,24.2426449242,5.02952544,1.46694492,5.239089,17.63,7.15,19.0247049911,137.06,21.91952544,21.71694492,30.8559766038,5.02952544,1.46694492,5.239089,16.89,20.25,26.36919794,136.48,5.02952544,1.46694492,5.239089,5.02952544,1.46694492,5.239089,0.0,0.0,0.0,136.48
2019-04-18 04:30:00,24.21422112,8.19748116,25.5641780978,4.65422112,1.35748116,4.848147,19.56,6.84,20.7214671295,137.0,23.56422112,21.20748116,31.7022045628,4.65422112,1.35748116,4.848147,18.91,19.85,27.4155175038,136.48,4.65422112,1.35748116,4.848147,4.65422112,1.35748116,4.848147,0.0,0.0,0.0,136.48
2019-04-18 05:00:00,29.0328624,6.8304182,29.8255211509,4.7328624,1.3804182,4.930065,24.3,5.45,24.903664389,136.69,28.3528624,19.8104182,34.5881117659,4.7328624,1.3804182,4.930065,23.62,18.43,29.9594609431,136.15,4.7328624,1.3804182,4.930065,4.7328624,1.3804182,4.930065,0.0,0.0,0.0,136.15
2019-04-18 05:30:00,42.68641888,5.32978884,43.0178684488,4.6964188799999995,1.36978884,4.892103,37.99,3.96,38.1958335424,136.15,41.94641888,18.23978884,45.7404848442,4.6964188799999995,1.36978884,4.892103,37.25,16.87,40.8920456813,135.65,4.6964188799999995,1.36978884,4.892103,4.6964188799999995,1.36978884,4.892103,0.0,0.0,0.0,135.65
2019-04-18 06:00:00,48.54198336,4.19682848,48.7230696674,4.65198336,1.35682848,4.845816,43.89,2.84,43.9817882765,136.33,47.64198336,17.29682848,50.6847003931,4.65198336,1.35682848,4.845816,42.99,15.94,45.8500130861,135.85,4.65198336,1.35682848,4.845816,4.65198336,1.35682848,4.845816,0.0,0.0,0.0,135.85
2019-04-18 06:30:00,44.14181344,4.27302892,44.3481506934,4.74181344,1.38302892,4.939389,39.4,2.89,39.5058489341,136.01,42.98181344,17.29302892,46.330175219,4.74181344,1.38302892,4.939389,38.24,15.91,41.417697908,135.5,4.74181344,1.38302892,4.939389,4.74181344,1.38302892,4.939389,0.0,0.0,0.0,135.5
2019-04-18 07:00:00,41.89208288,3.00769084,41.999914431,5.03208288,1.46769084,5.241753,36.86,1.54,36.8921563479,135.75,40.96208288,15.90769084,43.942540456,5.03208288,1.46769084,5.241753,35.93,14.44,38.7231003408,135.25,5.03208288,1.46769084,5.241753,5.03208288,1.46769084,5.241753,0.0,0.0,0.0,135.25
2019-04-18 07:30:00,40.26369088,3.71190984,40.4344293634,5.42369088,1.58190984,5.649678,34.84,2.13,34.9050497779,135.65,39.19369088,14.77190984,41.8850179076,5.42369088,1.58190984,5.649678,33.77,13.19,36.2545031686,135.13,5.42369088,1.58190984,5.649678,5.42369088,1.58190984,5.649678,0.0,0.0,0.0,135.13
2019-04-18 08:00:00,39.13535904,2.5519797200000003,39.2184768659,5.59535904,1.63197972,5.828499,33.54,0.92,33.5526153973,135.5,37.93535904,13.92197972,40.4093180445,5.59535904,1.63197972,5.828499,32.34,12.29,34.5965272824,134.94,5.59535904,1.63197972,5.828499,5.59535904,1.63197972,5.828499,0.0,0.0,0.0,134.94
2019-04-18 08:30:00,44.9674368,3.8092524,45.1284918451,5.7574368,1.6792524,5.99733,39.21,2.13,39.2678112453,134.82,44.4374368,12.4092524,46.1375696638,5.7574368,1.6792524,5.99733,38.68,10.73,40.1406938156,134.18,5.7574368,1.6792524,5.99733,5.7574368,1.6792524,5.99733,0.0,0.0,0.0,134.18
2019-04-18 09:00:00,43.20680608,4.02281844,43.393676496,7.10680608,2.07281844,7.402923,36.1,1.9500000000000002,36.1526278436,135.07,41.83680608,13.52281844,43.9679992897,7.10680608,2.07281844,7.402923,34.73,11.45,36.5687762989,134.61,7.10680608,2.07281844,7.402923,7.10680608,2.07281844,7.402923,0.0,0.0,0.0,134.61
2019-04-18 09:30:00,44.32063168,4.14018424,44.513588016,7.68063168,2.24018424,8.000658,36.64,1.9,36.6892300274,135.07,43.22063168,13.32018424,45.226654873,7.68063168,2.24018424,8.000658,35.54,11.08,37.2271137748,134.54,7.68063168,2.24018424,8.000658,7.68063168,2.24018424,8.000658,0.0,0.0,0.0,134.54
2019-04-18 10:00:00,42.58085952,4.95316736,42.8679771433,9.61085952,2.8031673599999998,10.011312,32.97,2.15,33.0400272397,135.09,41.42085952,13.86316736,43.6792286176,9.61085952,2.8031673599999998,10.011312,31.81,11.06,33.6778814654,134.67,9.61085952,2.8031673599999998,10.011312,9.61085952,2.8031673599999998,10.011312,0.0,0.0,0.0,134.67
2019-04-18 10:30:00,47.69311712,9.11465916,48.5562604844,9.75311712,2.84465916,10.159497,37.94,6.27,38.4546031055,134.59,45.78311712,10.40465916,46.9505137933,9.75311712,2.84465916,10.159497,36.03,7.5600000000000005,36.8145962901,134.14,9.75311712,2.84465916,10.159497,9.75311712,2.84465916,10.159497,0.0,0.0,0.0,134.14
2019-04-18 11:00:00,45.33661248,9.51817864,46.3249841423,10.89661248,3.17817864,11.350638,34.44,6.34,35.0186978627,134.75,43.60661248,10.42817864,44.8361858517,10.89661248,3.17817864,11.350638,32.71,7.25,33.5038296318,134.33,10.89661248,3.17817864,11.350638,10.89661248,3.17817864,11.350638,0.0,0.0,0.0,134.33
2019-04-18 11:30:00,42.46195552,9.84932036,43.5892966006,12.51195552,3.64932036,13.033287,29.95,6.2,30.5850044957,134.54,41.87195552,10.24932036,43.1081109179,12.51195552,3.64932036,13.033287,29.36,6.6,30.0926834962,134.07,12.51195552,3.64932036,13.033287,12.51195552,3.64932036,13.033287,0.0,0.0,0.0,134.07
2019-04-18 12:00:00,42.08278432,10.96747876,43.4884619925,12.88278432,3.75747876,13.419567,29.2,7.21,30.0769695947,134.64,40.86278432,10.00747876,42.0703788135,12.88278432,3.75747876,13.419567,27.98,6.25,28.6695465608,134.22,12.88278432,3.75747876,13.419567,12.88278432,3.75747876,13.419567,0.0,0.0,0.0,134.22
2019-04-18 12:30:00,41.8619248,11.2980614,43.3597386911,13.2619248,3.8680614,13.814505,28.6,7.43,29.5493637833,134.71,40.6219248,9.7980614,41.7868733175,13.2619248,3.8680614,13.814505,27.36,5.93,27.9952585271,134.22,13.2619248,3.8680614,13.814505,13.2619248,3.8680614,13.814505,0.0,0.0,0.0,134.22
2019-04-18 13:00:00,38.9902064,8.8325602,39.9781229525,13.3802064,3.9025602,13.937715,25.61,4.93,26.0802032201,135.28,38.4202064,11.7625602,40.1804689156,13.3802064,3.9025602,13.937715,25.04,7.86,26.2446413578,134.72,13.3802064,3.9025602,13.937715,13.3802064,3.9025602,13.937715,0.0,0.0,0.0,134.72
2019-04-18 13:30:00,35.8661904,8.8772222,36.948459884,13.3961904,3.9072222,13.954365,22.47,4.97,23.0130788901,135.16,35.7761904,11.3372222,37.5295671005,13.3961904,3.9072222,13.954365,22.38,7.43,23.5811216866,134.61,13.3961904,3.9072222,13.954365,13.3961904,3.9072222,13.954365,0.0,0.0,0.0,134.61
2019-04-18 14:00:00,35.85689984,7.48367912,36.6295334301,13.24689984,3.86367912,13.798854,22.61,3.62,22.8979584243,134.97,35.76689984,12.48367912,37.8828901819,13.24689984,3.86367912,13.798854,22.52,8.62,24.1133738826,134.44,13.24689984,3.86367912,13.798854,13.24689984,3.86367912,13.798854,0.0,0.0,0.0,134.44
2019-04-18 14:30:00,37.74258464,8.39242052,38.6643946997,12.76258464,3.72242052,13.294359,24.98,4.67,25.4127782818,134.44,37.13258464,11.97242052,39.0149675785,12.76258464,3.72242052,13.294359,24.37,8.25,25.7285716665,133.93,12.76258464,3.72242052,13.294359,12.76258464,3.72242052,13.294359,0.0,0.0,0.0,133.93
2019-04-18 15:00:00,37.6415264,8.1179452,38.5069544887,12.0615264,3.5179451999999998,12.56409,25.58,4.6,25.9903135803,134.22,37.0715264,11.6279452,38.852376751,12.0615264,3.5179451999999998,12.56409,25.01,8.11,26.2920558344,133.69,12.0615264,3.5179451999999998,12.56409,12.0615264,3.5179451999999998,12.56409,0.0,0.0,0.0,133.69
2019-04-18 15:30:00,37.24049856,6.48806208,37.8014507996,10.93049856,3.18806208,11.385936,26.31,3.3,26.5161479103,134.31,36.82049856,12.40806208,38.8549754702,10.93049856,3.18806208,11.385936,25.89,9.22,27.4827309414,133.8,10.93049856,3.18806208,11.385936,10.93049856,3.18806208,11.385936,0.0,0.0,0.0,133.8
2019-04-18 16:00:00,33.87591264,4.99547452,34.242257853,11.43591264,3.33547452,11.912409,22.44,1.6600000000000001,22.5013155171,134.37,33.97591264,13.85547452,36.6924626306,11.43591264,3.33547452,11.912409,22.54,10.52,24.8741231001,133.84,11.43591264,3.33547452,11.912409,11.43591264,3.33547452,11.912409,0.0,0.0,0.0,133.84
2019-04-18 16:30:00,35.40968928,5.26407604,35.7988350573,11.01968928,3.21407604,11.478843,24.39,2.05,24.4760004903,134.49,34.47968928,14.13407604,37.2642063964,11.01968928,3.21407604,11.478843,23.46,10.92,25.8769781853,133.95,11.01968928,3.21407604,11.478843,11.01968928,3.21407604,11.478843,0.0,0.0,0.0,133.95
2019-04-18 17:00:00,34.03629312,3.99475216,34.2699182107,10.57629312,3.08475216,11.016972,23.46,0.91,23.4776425563,135.19,32.91629312,14.46475216,35.9542960967,10.57629312,3.08475216,11.016972,22.34,11.38,25.0714977614,134.46,10.57629312,3.08475216,11.016972,10.57629312,3.08475216,11.016972,0.0,0.0,0.0,134.46
2019-04-18 17:30:00,35.93524608,4.27736344,36.1889174863,8.66524608,2.5273634400000002,9.026298,27.27,1.75,27.3260937567,134.94,35.11524608,14.85736344,38.1290146168,8.66524608,2.5273634400000002,9.026298,26.45,12.33,29.1827243416,134.13,8.66524608,2.5273634400000002,9.026298,8.66524608,2.5273634400000002,9.026298,0.0,0.0,0.0,134.13
2019-04-18 18:00:00,36.4879248,3.8998114,36.69573797,7.2679248,2.1198114,7.570755,29.22,1.78,29.2741660855,134.94,35.4879248,14.6198114,38.3813977336,7.2679248,2.1198114,7.570755,28.22,12.5,30.8645168438,134.18,7.2679248,2.1198114,7.570755,7.2679248,2.1198114,7.570755,0.0,0.0,0.0,134.18
2019-04-18 18:30:00,38.66743648,3.13258564,38.7941198731,6.07743648,1.77258564,6.330663,32.59,1.3599999999999999,32.6183644593,134.89,37.62743648,13.87258564,40.1032742852,6.07743648,1.77258564,6.330663,31.55,12.1,33.7907161806,134.11,6.07743648,1.77258564,6.330663,6.07743648,1.77258564,6.330663,0.0,0.0,0.0,134.11
2019-04-18 19:00:00,37.9007536,4.4252198,38.1582192159,5.6407536,1.6452198,5.875785,32.26,2.7800000000000002,32.3795614547,134.89,36.8807536,15.1452198,39.8693825999,5.6407536,1.6452198,5.875785,31.24,13.5,34.0321553828,134.17,5.6407536,1.6452198,5.875785,5.6407536,1.6452198,5.875785,0.0,0.0,0.0,134.17
2019-04-18 19:30:00,37.00305184,4.09839012,37.2293250953,5.10305184,1.48839012,5.315679,31.9,2.61,32.006594633,134.84,36.11305184,14.73839012,39.0047773552,5.10305184,1.48839012,5.315679,31.01,13.25,33.7221381291,134.08,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,134.08
2019-04-18 20:00:00,37.46930592,3.96104756,37.678094218,4.76930592,1.39104756,4.968027,32.7,2.5700000000000003,32.8008368796,134.57,36.48930592,14.52104756,39.2725128909,4.76930592,1.39104756,4.968027,31.72,13.13,34.3300932128,133.77,4.76930592,1.39104756,4.968027,4.76930592,1.39104756,4.968027,0.0,0.0,0.0,133.77
2019-04-18 20:30:00,36.66268256,5.19619908,37.0290801584,4.75268256,1.38619908,4.950711,31.91,3.81,32.1366488608,134.34,35.81268256,15.72619908,39.1134448706,4.75268256,1.38619908,4.950711,31.06,14.34,34.210513004,133.59,4.75268256,1.38619908,4.950711,4.75268256,1.38619908,4.950711,0.0,0.0,0.0,133.59
2019-04-18 21:00:00,36.95041504,15.84428772,40.2041617868,4.54041504,1.32428772,4.729599,32.41,14.52,35.5139198062,134.69,38.11041504,5.06428772,38.4454255358,4.54041504,1.32428772,4.729599,33.57,3.74,33.7776923427,135.71,4.54041504,1.32428772,4.729599,4.54041504,1.32428772,4.729599,0.0,0.0,0.0,135.71
2019-04-18 21:30:00,34.81082432,18.89482376,39.6081791397,4.85082432,1.41482376,5.052942,29.96,17.48,34.6864815166,135.15,36.28082432,2.47482376,36.3651339332,4.85082432,1.41482376,5.052942,31.43,1.06,31.4478695622,136.68,4.85082432,1.41482376,5.052942,4.85082432,1.41482376,5.052942,0.0,0.0,0.0,136.68
2019-04-18 22:00:00,35.86437088,18.843774840000002,40.5134662654,4.74437088,1.38377484,4.942053,31.12,17.46,35.6834135138,135.32,37.39437088,2.27377484,37.463435848,4.74437088,1.38377484,4.942053,32.65,0.89,32.662127916,136.87,4.74437088,1.38377484,4.942053,4.74437088,1.38377484,4.942053,0.0,0.0,0.0,136.87
2019-04-18 22:30:00,33.41416128,19.25829704,38.5666718674,4.55416128,1.32829704,4.743918,28.86,17.93,33.9762343411,135.71,34.71416128,4.84829704,35.0510909611,4.55416128,1.32829704,4.743918,30.16,3.52,30.3647163662,137.06,4.55416128,1.32829704,4.743918,4.55416128,1.32829704,4.743918,0.0,0.0,0.0,137.06
2019-04-18 23:00:00,30.71080448,10.17398464,32.3521788333,4.71080448,1.37398464,4.907088,26.0,8.8,27.4488615429,135.12,30.46080448,12.80398464,33.0424368386,4.71080448,1.37398464,4.907088,25.75,11.43,28.1728131361,135.31,4.71080448,1.37398464,4.907088,4.71080448,1.37398464,4.907088,0.0,0.0,0.0,135.31
2019-04-18 23:30:00,28.71882656,10.75424108,30.6663447478,4.60882656,1.34424108,4.800861,24.11,9.41,25.8812712207,136.01,28.52882656,13.23424108,31.4489917462,4.60882656,1.34424108,4.800861,23.92,11.89,26.7121414342,136.16,4.60882656,1.34424108,4.800861,4.60882656,1.34424108,4.800861,0.0,0.0,0.0,136.16
2019-04-19 00:00:00,24.61626912,12.543495159999999,27.6278840344,4.60626912,1.34349516,4.798197,20.01,11.2,22.9312036317,136.92,24.70626912,14.98349516,28.894720297,4.60626912,1.34349516,4.798197,20.1,13.64,24.2911424186,137.11,4.60626912,1.34349516,4.798197,4.60626912,1.34349516,4.798197,0.0,0.0,0.0,137.11
2019-04-19 00:30:00,23.23489056,12.92559308,26.5881758646,4.54489056,1.32559308,4.734261,18.69,11.6,21.9971839107,137.31,23.31489056,15.36559308,27.9228503653,4.54489056,1.32559308,4.734261,18.77,14.04,23.4400191979,137.57,4.54489056,1.32559308,4.734261,4.54489056,1.32559308,4.734261,0.0,0.0,0.0,137.57
2019-04-19 01:00:00,23.77866656,11.35086108,26.3489474292,4.76866656,1.39086108,4.967361,19.01,9.96,21.4611672562,137.31,23.24866656,16.94086108,28.7661827664,4.76866656,1.39086108,4.967361,18.48,15.55,24.1518715631,137.35,4.76866656,1.39086108,4.967361,4.76866656,1.39086108,4.967361,0.0,0.0,0.0,137.35
2019-04-19 01:30:00,23.53279264,3.17081452,23.7454499675,4.56279264,1.3308145200000001,4.752909,18.97,1.8399999999999999,19.0590267328,136.62,22.14279264,26.67081452,34.6646161533,4.56279264,1.3308145200000001,4.752909,17.58,25.34,30.8410765052,135.37,4.56279264,1.3308145200000001,4.752909,4.56279264,1.3308145200000001,4.752909,0.0,0.0,0.0,135.37
2019-04-19 02:00:00,24.90103424,2.6769683200000003,25.0445136828,4.72103424,1.37696832,4.917744,20.18,1.3,20.2218297886,136.25,23.51103424,25.96696832,35.0293045145,4.72103424,1.37696832,4.917744,18.79,24.59,30.9472486661,135.01,4.72103424,1.37696832,4.917744,4.72103424,1.37696832,4.917744,0.0,0.0,0.0,135.01
2019-04-19 02:30:00,24.42652864,2.82773752,24.5896604467,4.82652864,1.40773752,5.027634,19.6,1.42,19.6513714534,136.15,23.06652864,26.07773752,34.8154152304,4.82652864,1.40773752,5.027634,18.24,24.67,30.6807187008,134.92,4.82652864,1.40773752,5.027634,4.82652864,1.40773752,5.027634,0.0,0.0,0.0,134.92
2019-04-19 03:00:00,24.36741792,2.8784135600000003,24.5368359963,4.65741792,1.35841356,4.851477,19.71,1.52,19.7685229595,136.52,23.01741792,26.18841356,34.8659509048,4.65741792,1.35841356,4.851477,18.36,24.83,30.8807140461,135.28,4.65741792,1.35841356,4.851477,4.65741792,1.35841356,4.851477,0.0,0.0,0.0,135.28
2019-04-19 03:30:00,21.76717792,2.77834356,21.9437742318,4.89717792,1.42834356,5.101227,16.87,1.35,16.9239298037,136.37,20.41717792,26.10834356,33.1437287833,4.89717792,1.42834356,5.101227,15.52,24.68,29.1542929943,135.13,4.89717792,1.42834356,5.101227,4.89717792,1.42834356,5.101227,0.0,0.0,0.0,135.13
2019-04-19 04:00:00,22.11218304,2.87188672,22.2979006215,4.77218304,1.39188672,4.971024,17.34,1.48,17.4030457104,136.68,20.75218304,26.33188672,33.5264277721,4.77218304,1.39188672,4.971024,15.98,24.94,29.6203308557,135.44,4.77218304,1.39188672,4.971024,4.77218304,1.39188672,4.971024,0.0,0.0,0.0,135.44
2019-04-19 04:30:00,22.09476032,2.40347176,22.2251009019,4.91476032,1.43347176,5.119542,17.18,0.97,17.2073617966,136.73,21.15476032,24.86347176,32.6453076591,4.91476032,1.43347176,5.119542,16.24,23.43,28.5079374912,135.38,4.91476032,1.43347176,5.119542,4.91476032,1.43347176,5.119542,0.0,0.0,0.0,135.38
2019-04-19 05:00:00,19.9842208,2.2408144,20.1094587237,4.9742208,1.4508144,5.18148,15.01,0.79,15.0307750964,136.84,19.1542208,25.0208144,31.5107176639,4.9742208,1.4508144,5.18148,14.18,23.57,27.5066773711,135.54,4.9742208,1.4508144,5.18148,4.9742208,1.4508144,5.18148,0.0,0.0,0.0,135.54
2019-04-19 05:30:00,21.1852,2.2986,21.3095345092,4.7952,1.3986,4.995,16.39,0.9,16.4146915902,136.68,19.7452,25.5986,32.3289536639,4.7952,1.3986,4.995,14.95,24.2,28.445430213,135.41,4.7952,1.3986,4.995,4.7952,1.3986,4.995,0.0,0.0,0.0,135.41
2019-04-19 06:00:00,23.33311232,2.19090776,23.4357463579,4.56311232,1.33090776,4.753242,18.77,0.86,18.7896913226,136.87,21.67311232,24.94090776,33.0419835592,4.56311232,1.33090776,4.753242,17.11,23.61,29.157918307,135.6,4.56311232,1.33090776,4.753242,4.56311232,1.33090776,4.753242,0.0,0.0,0.0,135.6
2019-04-19 06:30:00,25.29828704,2.13158372,25.3879297367,4.66828704,1.36158372,4.862799,20.63,0.77,20.6443648485,136.74,23.41828704,25.70158372,34.7704986102,4.66828704,1.36158372,4.862799,18.75,24.34,30.7245520716,135.47,4.66828704,1.36158372,4.862799,4.66828704,1.36158372,4.862799,0.0,0.0,0.0,135.47
2019-04-19 07:00:00,25.20423072,2.04123396,25.2867530985,5.04423072,1.47123396,5.254407,20.16,0.5700000000000001,20.1680564259,136.38,23.65423072,25.34123396,34.6655559536,5.04423072,1.47123396,5.254407,18.61,23.87,30.267292578,135.14,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,135.14
2019-04-19 07:30:00,30.66715872,2.14083796,30.7417925816,4.11715872,1.20083796,4.288707,26.55,0.9400000000000001,26.5666350899,136.21,28.82715872,24.06083796,37.5490213349,4.11715872,1.20083796,4.288707,24.71,22.86,33.6624969365,134.98,4.11715872,1.20083796,4.288707,4.11715872,1.20083796,4.288707,0.0,0.0,0.0,134.98
2019-04-19 08:00:00,34.0608144,3.7944042,34.271512672,4.7808144,1.3944041999999999,4.980015,29.28,2.4,29.3781959964,135.43,32.2808144,22.4844042,39.33954004,4.7808144,1.3944041999999999,4.980015,27.5,21.09,34.6559965951,134.16,4.7808144,1.3944041999999999,4.980015,4.7808144,1.3944041999999999,4.980015,0.0,0.0,0.0,134.16
2019-04-19 08:30:00,33.30058208,6.19808644,33.8724820818,7.33058208,2.13808644,7.636023,25.97,4.06,26.2854427393,135.1,31.42058208,21.56808644,38.1108295755,7.33058208,2.13808644,7.636023,24.09,19.43,30.9492003128,133.83,7.33058208,2.13808644,7.636023,7.33058208,2.13808644,7.636023,0.0,0.0,0.0,133.83
2019-04-19 09:00:00,32.79504672,5.76897196,33.2985904633,8.22504672,2.39897196,8.567757,24.57,3.37,24.8000362903,134.98,30.74504672,21.21897196,37.3564274102,8.22504672,2.39897196,8.567757,22.52,18.82,29.3486422173,133.63,8.22504672,2.39897196,8.567757,8.22504672,2.39897196,8.567757,0.0,0.0,0.0,133.63
2019-04-19 09:30:00,33.68214912,6.02396016,34.2165934212,8.72214912,2.54396016,9.085572,24.96,3.48,25.2014285309,135.01,31.80214912,20.44396016,37.8065099642,8.72214912,2.54396016,9.085572,23.08,17.9,29.207814023,133.5,8.72214912,2.54396016,9.085572,8.72214912,2.54396016,9.085572,0.0,0.0,0.0,133.5
