Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-19 10:00:00,31.98049056,5.55764308,32.4598085802,8.94049056,2.60764308,9.313011,23.04,2.95,23.2280885998,135.18,30.220490560000002,20.92764308,36.7592749462,8.94049056,2.60764308,9.313011,21.28,18.32,28.0795441558,133.73,8.94049056,2.60764308,9.313011,8.94049056,2.60764308,9.313011,0.0,0.0,0.0,133.73
2019-04-19 10:30:00,31.8943552,7.1133536,32.677969537,10.4343552,3.0433536,10.86912,21.46,4.07,21.8425387719,134.81,30.0043552,20.0933536,36.1109981842,10.4343552,3.0433536,10.86912,19.57,17.05,25.9554888222,133.28,10.4343552,3.0433536,10.86912,10.4343552,3.0433536,10.86912,0.0,0.0,0.0,133.28
2019-04-19 11:00:00,29.56656128,8.18274704,30.6779871413,12.14656128,3.54274704,12.652668,17.42,4.64,18.027368083,134.62,27.66656128,20.49274704,34.4295119673,12.14656128,3.54274704,12.652668,15.52,16.95,22.9820125315,133.21,12.14656128,3.54274704,12.652668,12.14656128,3.54274704,12.652668,0.0,0.0,0.0,133.21
2019-04-19 11:30:00,27.15672064,6.48279352,27.9197795074,12.62672064,3.68279352,13.152834,14.53,2.8,14.7973274614,135.63,26.35672064,18.78279352,32.3646420544,12.62672064,3.68279352,13.152834,13.73,15.1,20.4088926696,134.89,12.62672064,3.68279352,13.152834,12.62672064,3.68279352,13.152834,0.0,0.0,0.0,134.89
2019-04-19 12:00:00,27.46162528,4.99547404,27.9122844623,13.08162528,3.81547404,13.626693,14.38,1.18,14.4283332371,135.75,26.51162528,17.73547404,31.8969170048,13.08162528,3.81547404,13.626693,13.43,13.92,19.3424739886,135.25,13.08162528,3.81547404,13.626693,13.08162528,3.81547404,13.626693,0.0,0.0,0.0,135.25
2019-04-19 12:30:00,28.07874816,5.31463488,28.5772889222,13.07874816,3.81463488,13.623696,15.0,1.5,15.0748134317,135.32,27.11874816,16.97463488,31.9931982002,13.07874816,3.81463488,13.623696,14.04,13.16,19.2433676886,134.79,13.07874816,3.81463488,13.623696,13.07874816,3.81463488,13.623696,0.0,0.0,0.0,134.79
2019-04-19 13:00:00,26.37444288,5.50379584,26.9425872158,12.66444288,3.69379584,13.192128,13.71,1.81,13.8289623617,135.81,25.33444288,17.36379584,30.7137656762,12.66444288,3.69379584,13.192128,12.67,13.67,18.6386104632,135.23,12.66444288,3.69379584,13.192128,12.66444288,3.69379584,13.192128,0.0,0.0,0.0,135.23
2019-04-19 13:30:00,25.92821984,5.64906412,26.5364750768,11.92821984,3.47906412,12.425229,14.0,2.17,14.167176853600001,136.05,25.17821984,16.22906412,29.955388105,11.92821984,3.47906412,12.425229,13.25,12.75,18.3881755484,135.32,11.92821984,3.47906412,12.425229,11.92821984,3.47906412,12.425229,0.0,0.0,0.0,135.32
2019-04-19 14:00:00,24.34703072,6.33913396,25.158746476,12.23703072,3.5691339600000003,12.746907,12.11,2.77,12.4227613677,135.91,23.47703072,16.63913396,28.7755408353,12.23703072,3.5691339600000003,12.746907,11.24,13.07,17.2384018981,135.15,12.23703072,3.5691339600000003,12.746907,12.23703072,3.5691339600000003,12.746907,0.0,0.0,0.0,135.15
2019-04-19 14:30:00,24.6802272,5.3833996,25.2605345529,12.5602272,3.6633996,13.08357,12.12,1.72,12.241437824,135.87,23.7202272,16.1533996,28.6981096426,12.5602272,3.6633996,13.08357,11.16,12.49,16.7494985,135.12,12.5602272,3.6633996,13.08357,12.5602272,3.6633996,13.08357,0.0,0.0,0.0,135.12
2019-04-19 15:00:00,24.3885888,5.7845884,25.0652094867,12.5985888,3.6745884,13.12353,11.79,2.11,11.9773202345,136.17,23.6985888,16.4645884,28.8566419095,12.5985888,3.6745884,13.12353,11.1,12.79,16.9349963094,135.36,12.5985888,3.6745884,13.12353,12.5985888,3.6745884,13.12353,0.0,0.0,0.0,135.36
2019-04-19 15:30:00,24.62480288,5.19890084,25.1676277552,12.30480288,3.58890084,12.817503,12.32,1.6099999999999999,12.4247535187,136.06,23.51480288,16.21890084,28.5656909411,12.30480288,3.58890084,12.817503,11.21,12.63,16.8873029226,135.3,12.30480288,3.58890084,12.817503,12.30480288,3.58890084,12.817503,0.0,0.0,0.0,135.3
2019-04-19 16:00:00,23.79597184,6.22132512,24.5957956175,12.17597184,3.55132512,12.683304,11.62,2.67,11.9228058778,136.14,23.33597184,16.80132512,28.7550362112,12.17597184,3.55132512,12.683304,11.16,13.25,17.323628372800002,135.38,12.17597184,3.55132512,12.683304,12.17597184,3.55132512,12.683304,0.0,0.0,0.0,135.38
2019-04-19 16:30:00,27.92828064,5.74824852,28.5137023298,11.06828064,3.22824852,11.529459,16.86,2.52,17.0472871742,136.59,27.10828064,16.61824852,31.7966203099,11.06828064,3.22824852,11.529459,16.04,13.39,20.8943461252,135.78,11.06828064,3.22824852,11.529459,11.06828064,3.22824852,11.529459,0.0,0.0,0.0,135.78
2019-04-19 17:00:00,28.41029952,5.50633736,28.9389852956,10.17029952,2.96633736,10.594062,18.24,2.54,18.4160039096,136.21,27.56029952,18.52633736,33.2083616821,10.17029952,2.96633736,10.594062,17.39,15.56,23.3350744588,135.69,10.17029952,2.96633736,10.594062,10.17029952,2.96633736,10.594062,0.0,0.0,0.0,135.69
2019-04-19 17:30:00,30.99864224,5.06668732,31.4099847361,9.10864224,2.65668732,9.488169,21.89,2.41,22.0222660051,135.92,30.37864224,17.85668732,35.2380928313,9.10864224,2.65668732,9.488169,21.27,15.2,26.1429321232,135.34,9.10864224,2.65668732,9.488169,9.10864224,2.65668732,9.488169,0.0,0.0,0.0,135.34
2019-04-19 18:00:00,27.76590624,6.17838932,28.4450003325,7.84590624,2.28838932,8.172819,19.92,3.89,20.2962681299,136.07,27.02590624,19.12838932,33.1103440947,7.84590624,2.28838932,8.172819,19.18,16.84,25.5236752839,135.57,7.84590624,2.28838932,8.172819,7.84590624,2.28838932,8.172819,0.0,0.0,0.0,135.57
2019-04-19 18:30:00,28.89064256,4.38060408,29.2208644574,6.79064256,1.98060408,7.073586,22.1,2.4,22.2299347727,135.79,27.83064256,17.60060408,32.9291045928,6.79064256,1.98060408,7.073586,21.04,15.62,26.2043126222,135.22,6.79064256,1.98060408,7.073586,6.79064256,1.98060408,7.073586,0.0,0.0,0.0,135.22
2019-04-19 19:00:00,27.33716704,6.64792372,28.1338868904,5.78716704,1.6879237200000001,6.028299,21.55,4.96,22.1134370915,136.03,27.33716704,19.00792372,33.2959737193,5.78716704,1.6879237200000001,6.028299,21.55,17.32,27.6475116421,135.48,5.78716704,1.6879237200000001,6.028299,5.78716704,1.6879237200000001,6.028299,0.0,0.0,0.0,135.48
2019-04-19 19:30:00,29.06681824,5.42990532,29.5696431223,4.93681824,1.43990532,5.142519,24.13,3.99,24.4576572876,135.89,28.94681824,18.03990532,34.108011818,4.93681824,1.43990532,5.142519,24.01,16.6,29.1897259323,135.34,4.93681824,1.43990532,5.142519,4.93681824,1.43990532,5.142519,0.0,0.0,0.0,135.34
2019-04-19 20:00:00,31.21627904,4.42391472,31.5281952949,4.67627904,1.36391472,4.871124,26.54,3.06,26.7158230268,135.89,31.13627904,17.05391472,35.5007588614,4.67627904,1.36391472,4.871124,26.46,15.69,30.7621146867,135.22,4.67627904,1.36391472,4.871124,4.67627904,1.36391472,4.871124,0.0,0.0,0.0,135.22
2019-04-19 20:30:00,33.5083472,4.6374346,33.8277272625,4.4483472,1.2974345999999999,4.633695,29.06,3.34,29.2513110817,135.89,32.7683472,17.6374346,37.2134878436,4.4483472,1.2974345999999999,4.633695,28.32,16.34,32.6958407141,135.3,4.4483472,1.2974345999999999,4.633695,4.4483472,1.2974345999999999,4.633695,0.0,0.0,0.0,135.3
2019-04-19 21:00:00,32.77241312,6.19153716,33.3521542649,4.46241312,1.30153716,4.648347,28.31,4.89,28.729222057,135.89,32.13241312,18.98153716,37.3201115469,4.46241312,1.30153716,4.648347,27.67,17.68,32.8361279691,135.39,4.46241312,1.30153716,4.648347,4.46241312,1.30153716,4.648347,0.0,0.0,0.0,135.39
2019-04-19 21:30:00,32.84303264,5.82088452,33.3548720517,4.32303264,1.26088452,4.503159,28.52,4.5600000000000005,28.8822436802,136.2,32.05303264,18.84088452,37.1803150998,4.32303264,1.26088452,4.503159,27.73,17.58,32.8330519446,135.69,4.32303264,1.26088452,4.503159,4.32303264,1.26088452,4.503159,0.0,0.0,0.0,135.69
2019-04-19 22:00:00,31.4260992,8.5996956,32.5815051117,4.6960992,1.3696956,4.89177,26.73,7.23,27.6905362895,133.91,31.0260992,15.4196956,34.6465848817,4.6960992,1.3696956,4.89177,26.33,14.05,29.8441183485,133.81,4.6960992,1.3696956,4.89177,4.6960992,1.3696956,4.89177,0.0,0.0,0.0,133.81
2019-04-19 22:30:00,27.02234304,18.45526672,32.7231400247,4.61234304,1.3452667200000001,4.804524,22.41,17.11,28.1950385706,135.34,27.89234304,8.55526672,29.174910264,4.61234304,1.3452667200000001,4.804524,23.28,7.21,24.3709355586,135.91,4.61234304,1.3452667200000001,4.804524,4.61234304,1.3452667200000001,4.804524,0.0,0.0,0.0,135.91
2019-04-19 23:00:00,24.41332224,19.00305232,30.9374578831,4.43332224,1.2930523200000001,4.618044,19.98,17.71,26.6991479265,135.74,25.33332224,9.883052320000001,27.1928655878,4.43332224,1.2930523200000001,4.618044,20.9,8.59,22.5964178577,136.43,4.43332224,1.2930523200000001,4.618044,4.43332224,1.2930523200000001,4.618044,0.0,0.0,0.0,136.43
2019-04-19 23:30:00,22.68575008,18.66501044,29.3773019765,4.16575008,1.21501044,4.339323,18.52,17.45,25.4458817886,136.03,23.46575008,10.71501044,25.7963733022,4.16575008,1.21501044,4.339323,19.3,9.5,21.5113923306,136.85,4.16575008,1.21501044,4.339323,4.16575008,1.21501044,4.339323,0.0,0.0,0.0,136.85
2019-04-20 00:00:00,19.1527136,19.7641248,27.5217562549,3.6827136,1.0741247999999999,3.83616,15.47,18.69,24.2618424692,135.37,20.0227136,11.7941248,23.2381247029,3.6827136,1.0741247999999999,3.83616,16.34,10.72,19.5426200905,136.19,3.6827136,1.0741247999999999,3.83616,3.6827136,1.0741247999999999,3.83616,0.0,0.0,0.0,136.19
2019-04-20 00:30:00,17.7542416,19.6616538,26.4913896378,4.1542416,1.2116538000000001,4.327335,13.6,18.45,22.9207875083,135.47,18.4042416,12.0116538,21.9771685138,4.1542416,1.2116538000000001,4.327335,14.25,10.8,17.8802265086,136.33,4.1542416,1.2116538000000001,4.327335,4.1542416,1.2116538000000001,4.327335,0.0,0.0,0.0,136.33
2019-04-20 01:00:00,16.3037024,19.6756632,25.5527382937,3.8937024,1.1356632,4.05594,12.41,18.54,22.3100806812,135.6,17.1837024,11.7656632,20.8257162832,3.8937024,1.1356632,4.05594,13.29,10.63,17.0182549047,136.44,3.8937024,1.1356632,4.05594,3.8937024,1.1356632,4.05594,0.0,0.0,0.0,136.44
2019-04-20 01:30:00,19.73421184,20.20039512,28.2399553815,3.94421184,1.15039512,4.108554,15.79,19.05,24.7432132109,135.9,20.70421184,12.22039512,24.0416814055,3.94421184,1.15039512,4.108554,16.76,11.07,20.0858781237,136.76,3.94421184,1.15039512,4.108554,3.94421184,1.15039512,4.108554,0.0,0.0,0.0,136.76
2019-04-20 02:00:00,31.24505088,18.97563984,36.5558218596,4.06505088,1.18563984,4.234428,27.18,17.79,32.4844039502,135.57,32.39505088,10.98563984,34.2070695063,4.06505088,1.18563984,4.234428,28.33,9.8,29.9771396234,136.43,4.06505088,1.18563984,4.234428,4.06505088,1.18563984,4.234428,0.0,0.0,0.0,136.43
2019-04-20 02:30:00,37.20229376,18.18983568,41.4111190753,3.94229376,1.14983568,4.106556,33.26,17.04,37.370967341,136.01,38.46229376,10.10983568,39.7687920203,3.94229376,1.14983568,4.106556,34.52,8.96,35.6638752802,136.88,3.94229376,1.14983568,4.106556,3.94229376,1.14983568,4.106556,0.0,0.0,0.0,136.88
2019-04-20 03:00:00,36.52187424,18.36221332,40.8780891923,3.88187424,1.13221332,4.043619,32.64,17.23,36.9085694656,136.67,37.79187424,10.20221332,39.1447431362,3.88187424,1.13221332,4.043619,33.91,9.07,35.1020369779,137.53,3.88187424,1.13221332,4.043619,3.88187424,1.13221332,4.043619,0.0,0.0,0.0,137.53
2019-04-20 03:30:00,36.317888,11.378134,38.0585197046,4.107888,1.198134,4.27905,32.21,10.18,33.780415924,136.21,36.327888,17.438134,40.2964510093,4.107888,1.198134,4.27905,32.22,16.24,36.0813802397,136.17,4.107888,1.198134,4.27905,4.107888,1.198134,4.27905,0.0,0.0,0.0,136.17
2019-04-20 04:00:00,36.26130464,8.13163052,37.1618840899,4.05130464,1.1816305200000001,4.220109,32.21,6.95,32.9512761513,135.91,35.68130464,20.88163052,41.3424478471,4.05130464,1.1816305200000001,4.220109,31.63,19.7,37.2632110801,135.45,4.05130464,1.1816305200000001,4.220109,4.05130464,1.1816305200000001,4.220109,0.0,0.0,0.0,135.45
2019-04-20 04:30:00,35.94838752,8.32244636,36.8991826292,4.08838752,1.19244636,4.258737,31.86,7.13,32.6480703871,136.16,35.43838752,21.05244636,41.219956426,4.08838752,1.19244636,4.258737,31.35,19.86,37.1112125913,135.65,4.08838752,1.19244636,4.258737,4.08838752,1.19244636,4.258737,0.0,0.0,0.0,135.65
2019-04-20 05:00:00,36.13421184,8.26039512,37.0663647103,3.94421184,1.15039512,4.108554,32.19,7.11,32.9658641628,136.22,35.56421184,21.01039512,41.3067774935,3.94421184,1.15039512,4.108554,31.62,19.86,37.3395768589,135.75,3.94421184,1.15039512,4.108554,3.94421184,1.15039512,4.108554,0.0,0.0,0.0,135.75
2019-04-20 05:30:00,36.88303264,7.72088452,37.682491352,4.32303264,1.26088452,4.503159,32.56,6.46,33.1946561964,136.14,36.36303264,20.53088452,41.7586800791,4.32303264,1.26088452,4.503159,32.04,19.27,37.3884273539,135.58,4.32303264,1.26088452,4.503159,4.32303264,1.26088452,4.503159,0.0,0.0,0.0,135.58
2019-04-20 06:00:00,38.24608992,7.58260956,38.9905034836,3.98608992,1.16260956,4.152177,34.26,6.42,34.8563337143,136.4,37.51608992,20.52260956,42.7625362442,3.98608992,1.16260956,4.152177,33.53,19.36,38.7178318091,135.85,3.98608992,1.16260956,4.152177,3.98608992,1.16260956,4.152177,0.0,0.0,0.0,135.85
2019-04-20 06:30:00,36.11975616,7.22992888,36.8362410768,4.07975616,1.18992888,4.249746,32.04,6.04,32.604343269,136.21,35.34975616,20.25992888,40.7439563469,4.07975616,1.18992888,4.249746,31.27,19.07,36.6261900831,135.67,4.07975616,1.18992888,4.249746,4.07975616,1.18992888,4.249746,0.0,0.0,0.0,135.67
2019-04-20 07:00:00,33.58996544,7.70873992,34.463175266,4.58996544,1.33873992,4.781214,29.0,6.37,29.6913606963,136.1,33.04996544,20.55873992,38.9225128002,4.58996544,1.33873992,4.781214,28.46,19.22,34.34210244,135.56,4.58996544,1.33873992,4.781214,4.58996544,1.33873992,4.781214,0.0,0.0,0.0,135.56
2019-04-20 07:30:00,34.99903616,7.20971888,35.733913562,4.79903616,1.39971888,4.998996,30.2,5.8100000000000005,30.7537981394,135.86,34.08903616,20.09971888,39.573489679,4.79903616,1.39971888,4.998996,29.29,18.7,34.7504546733,135.3,4.79903616,1.39971888,4.998996,4.79903616,1.39971888,4.998996,0.0,0.0,0.0,135.3
2019-04-20 08:00:00,33.95631744,6.02892592,34.4873809072,6.23631744,1.8189259199999999,6.496164,27.72,4.21,28.0378761678,135.49,33.32631744,18.81892592,38.2726456741,6.23631744,1.8189259199999999,6.496164,27.09,17.0,31.9823091724,134.9,6.23631744,1.8189259199999999,6.496164,6.23631744,1.8189259199999999,6.496164,0.0,0.0,0.0,134.9
2019-04-20 08:30:00,28.59412864,5.62703752,29.1425418235,7.22412864,2.10703752,7.5251339999999995,21.37,3.52,21.6579615846,135.15,27.75412864,18.53703752,33.3753414452,7.22412864,2.10703752,7.5251339999999995,20.53,16.43,26.2949767066,134.55,7.22412864,2.10703752,7.5251339999999995,7.22412864,2.10703752,7.5251339999999995,0.0,0.0,0.0,134.55
2019-04-20 09:00:00,27.11168,6.08424,27.7859887137,8.31168,2.42424,8.658,18.8,3.66,19.152952775,135.11,25.91168,19.36424,32.3479358105,8.31168,2.42424,8.658,17.6,16.94,24.4279266414,134.6,8.31168,2.42424,8.658,8.31168,2.42424,8.658,0.0,0.0,0.0,134.6
2019-04-20 09:30:00,33.85631488,4.59559184,34.166789747,8.79631488,2.5655918399999997,9.162828,25.06,2.03,25.1420862301,135.03,33.20631488,17.04559184,37.325749143,8.79631488,2.5655918399999997,9.162828,24.41,14.48,28.3816578092,134.42,8.79631488,2.5655918399999997,9.162828,8.79631488,2.5655918399999997,9.162828,0.0,0.0,0.0,134.42
2019-04-20 10:00:00,27.04804224,5.28151232,27.5588635724,9.70804224,2.83151232,10.112544,17.34,2.45,17.512227157,135.01,26.10804224,17.75151232,31.5712853595,9.70804224,2.83151232,10.112544,16.4,14.92,22.1712967595,134.45,9.70804224,2.83151232,10.112544,9.70804224,2.83151232,10.112544,0.0,0.0,0.0,134.45
2019-04-20 10:30:00,27.42950016,5.75277088,28.0262707442,10.32950016,3.01277088,10.759896,17.1,2.74,17.3181292292,135.07,26.48950016,16.30277088,31.1042433937,10.32950016,3.01277088,10.759896,16.16,13.29,20.9229467332,134.22,10.32950016,3.01277088,10.759896,10.32950016,3.01277088,10.759896,0.0,0.0,0.0,134.22
2019-04-20 11:00:00,25.87808096,5.66319028,26.4905039273,10.94808096,3.19319028,11.404251,14.93,2.47,15.1329375866,134.93,24.88808096,15.81319028,29.4868370753,10.94808096,3.19319028,11.404251,13.94,12.62,18.8039357582,134.19,10.94808096,3.19319028,11.404251,10.94808096,3.19319028,11.404251,0.0,0.0,0.0,134.19
2019-04-20 11:30:00,22.45393472,6.36573096,23.3388456241,11.33393472,3.30573096,11.806182,11.12,3.06,11.5333429672,134.82,22.01393472,16.72573096,27.6471227798,11.33393472,3.30573096,11.806182,10.68,13.42,17.1510582764,134.04,11.33393472,3.30573096,11.806182,11.33393472,3.30573096,11.806182,0.0,0.0,0.0,134.04
2019-04-20 12:00:00,22.28800064,6.39983352,23.1886360447,11.34800064,3.30983352,11.820834,10.94,3.09,11.3680121393,135.07,21.83800064,16.81983352,27.5645618792,11.34800064,3.30983352,11.820834,10.49,13.51,17.104391249,134.29,11.34800064,3.30983352,11.820834,11.34800064,3.30983352,11.820834,0.0,0.0,0.0,134.29
2019-04-20 12:30:00,22.65633216,6.16309688,23.4796326653,11.49633216,3.35309688,11.975346,11.16,2.81,11.5083317644,135.12,21.91633216,16.87309688,27.6591217082,11.49633216,3.35309688,11.975346,10.42,13.52,17.0694698219,134.36,11.49633216,3.35309688,11.975346,11.49633216,3.35309688,11.975346,0.0,0.0,0.0,134.36
2019-04-20 13:00:00,19.89474368,6.04305024,20.7922890105,11.56474368,3.37305024,12.046608,8.33,2.67,8.7474453414,135.01,19.21474368,16.65305024,25.4269631884,11.56474368,3.37305024,12.046608,7.65,13.28,15.3258246108,134.21,11.56474368,3.37305024,12.046608,11.56474368,3.37305024,12.046608,0.0,0.0,0.0,134.21
2019-04-20 13:30:00,20.32813024,6.2186213200000005,21.2580368373,11.61813024,3.38862132,12.102219,8.71,2.83,9.1582203511,135.1,19.88813024,16.56862132,25.8854580197,11.61813024,3.38862132,12.102219,8.27,13.18,15.5597332882,134.29,11.61813024,3.38862132,12.102219,11.61813024,3.38862132,12.102219,0.0,0.0,0.0,134.29
2019-04-20 14:00:00,19.38537312,7.01281716,20.6148561848,11.49537312,3.35281716,11.974347,7.89,3.66,8.6975686258,135.57,18.58537312,17.81281716,25.7432039417,11.49537312,3.35281716,11.974347,7.09,14.46,16.1046483973,134.88,11.49537312,3.35281716,11.974347,11.49537312,3.35281716,11.974347,0.0,0.0,0.0,134.88
2019-04-20 14:30:00,20.60746144,6.00384292,21.4642399541,11.08746144,3.23384292,11.549439,9.52,2.77,9.9148020656,135.46,19.99746144,16.60384292,25.9920384687,11.08746144,3.23384292,11.549439,8.91,13.37,16.066891423,134.66,11.08746144,3.23384292,11.549439,11.08746144,3.23384292,11.549439,0.0,0.0,0.0,134.66
2019-04-20 15:00:00,20.0980608,6.5756844,21.1464340552,11.1280608,3.2456844,11.59173,8.97,3.33,9.5681659685,135.6,19.3880608,16.9456844,25.74981789,11.1280608,3.2456844,11.59173,8.26,13.7,15.9974247928,134.78,11.1280608,3.2456844,11.59173,11.1280608,3.2456844,11.59173,0.0,0.0,0.0,134.78
2019-04-20 15:30:00,22.62706304,5.78372672,23.3545600812,9.88706304,2.88372672,10.299024,12.74,2.9,13.065894535,135.68,21.86706304,16.26372672,27.252105475,9.88706304,2.88372672,10.299024,11.98,13.38,17.9595322879,134.83,9.88706304,2.88372672,10.299024,9.88706304,2.88372672,10.299024,0.0,0.0,0.0,134.83
2019-04-20 16:00:00,21.46008064,7.13377352,22.6147249753,9.27008064,2.70377352,9.656334,12.19,4.43,12.970003855,135.78,21.09008064,17.55377352,27.4395055749,9.27008064,2.70377352,9.656334,11.82,14.85,18.9798551101,134.97,9.27008064,2.70377352,9.656334,9.27008064,2.70377352,9.656334,0.0,0.0,0.0,134.97
2019-04-20 16:30:00,23.20438656,6.86794608,24.1994264185,9.04438656,2.63794608,9.421236,14.16,4.23,14.7783118116,135.62,22.76438656,17.32794608,28.6090022686,9.04438656,2.63794608,9.421236,13.72,14.69,20.1006094435,134.79,9.04438656,2.63794608,9.421236,9.04438656,2.63794608,9.421236,0.0,0.0,0.0,134.79
2019-04-20 17:00:00,26.30027104,5.8017457199999996,26.9325919692,8.680271040000001,2.53174572,9.041949,17.62,3.27,17.9208621444,135.42,25.28027104,16.82174572,30.3654941163,8.680271040000001,2.53174572,9.041949,16.6,14.29,21.9035179823,134.64,8.680271040000001,2.53174572,9.041949,8.680271040000001,2.53174572,9.041949,0.0,0.0,0.0,134.64
2019-04-20 17:30:00,26.84901312,6.92221216,27.7269999586,7.85901312,2.29221216,8.186472,18.99,4.63,19.5462784182,135.52,26.30901312,17.45221216,31.5712508562,7.85901312,2.29221216,8.186472,18.45,15.16,23.8794493236,134.78,7.85901312,2.29221216,8.186472,7.85901312,2.29221216,8.186472,0.0,0.0,0.0,134.78
2019-04-20 18:00:00,27.0479552,7.2444036,28.0013082555,6.8379552,1.9944036,7.12287,20.21,5.25,20.8807710586,135.66,26.6879552,17.6744036,32.0098655944,6.8379552,1.9944036,7.12287,19.85,15.68,25.2959463156,134.82,6.8379552,1.9944036,7.12287,6.8379552,1.9944036,7.12287,0.0,0.0,0.0,134.82
2019-04-20 18:30:00,28.91477952,6.61097736,29.6609085556,5.69477952,1.66097736,5.932062,23.22,4.95,23.7417543581,135.63,28.08477952,17.49097736,33.0860866482,5.69477952,1.66097736,5.932062,22.39,15.83,27.4208132629,134.82,5.69477952,1.66097736,5.932062,5.69477952,1.66097736,5.932062,0.0,0.0,0.0,134.82
2019-04-20 19:00:00,29.51865696,6.70710828,30.2710490436,4.37865696,1.27710828,4.561101,25.14,5.43,25.7197297809,135.4,28.658656960000002,17.61710828,33.6404685297,4.37865696,1.27710828,4.561101,24.28,16.34,29.2662604376,134.66,4.37865696,1.27710828,4.561101,4.37865696,1.27710828,4.561101,0.0,0.0,0.0,134.66
2019-04-20 19:30:00,29.62184416,7.81428788,30.6352206865,3.99184416,1.16428788,4.158171,25.63,6.65,26.4786593316,135.56,29.05184416,18.37428788,34.3747596965,3.99184416,1.16428788,4.158171,25.06,17.21,30.4004555887,134.76,3.99184416,1.16428788,4.158171,3.99184416,1.16428788,4.158171,0.0,0.0,0.0,134.76
2019-04-20 20:00:00,30.42818784,6.09738812,31.0330913238,3.96818784,1.15738812,4.133529,26.46,4.94,26.9171915326,135.19,29.69818784,16.85738812,34.1489955227,3.96818784,1.15738812,4.133529,25.73,15.7,30.1417136208,134.36,3.96818784,1.15738812,4.133529,3.96818784,1.15738812,4.133529,0.0,0.0,0.0,134.36
2019-04-20 20:30:00,31.1643216,7.1983438,31.9848572648,4.0743216,1.1883438,4.244085,27.09,6.01,27.748661229,135.32,30.4743216,17.8583438,35.3214484451,4.0743216,1.1883438,4.244085,26.4,16.67,31.2225703618,134.54,4.0743216,1.1883438,4.244085,4.0743216,1.1883438,4.244085,0.0,0.0,0.0,134.54
2019-04-20 21:00:00,31.39441184,7.56212012,32.2923327663,3.74441184,1.09212012,3.900429,27.65,6.47,28.3968906749,135.32,30.49441184,18.41212012,35.6218376952,3.74441184,1.09212012,3.900429,26.75,17.32,31.867615223,134.54,3.74441184,1.09212012,3.900429,3.74441184,1.09212012,3.900429,0.0,0.0,0.0,134.54
2019-04-20 21:30:00,28.80731872,7.86421796,29.8614724345,3.95731872,1.15421796,4.122207,24.85,6.71,25.739980575,135.47,28.24731872,18.44421796,33.7357405584,3.95731872,1.15421796,4.122207,24.29,17.29,29.815234361,134.7,3.95731872,1.15421796,4.122207,3.95731872,1.15421796,4.122207,0.0,0.0,0.0,134.7
2019-04-20 22:00:00,27.45657952,9.48650236,29.0492252214,3.89657952,1.13650236,4.058937,23.56,8.35,24.9959216673,134.55,26.89657952,19.90650236,33.4618413433,3.89657952,1.13650236,4.058937,23.0,18.77,29.6869146258,133.79,3.89657952,1.13650236,4.058937,3.89657952,1.13650236,4.058937,0.0,0.0,0.0,133.79
2019-04-20 22:30:00,23.23287296,10.14417128,25.3509486397,4.16287296,1.21417128,4.336326,19.07,8.93,21.0572980223,134.65,22.85287296,20.41417128,30.6429794827,4.16287296,1.21417128,4.336326,18.69,19.2,26.7947028347,133.88,4.16287296,1.21417128,4.336326,4.16287296,1.21417128,4.336326,0.0,0.0,0.0,133.88
2019-04-20 23:00:00,21.63712896,10.76957928,24.1691784614,3.90712896,1.13957928,4.069926,17.73,9.63,20.1764664895,134.65,21.25712896,21.03957928,29.908684824,3.90712896,1.13957928,4.069926,17.35,19.9,26.4013730704,133.91,3.90712896,1.13957928,4.069926,3.90712896,1.13957928,4.069926,0.0,0.0,0.0,133.91
2019-04-20 23:30:00,19.60116512,10.45242316,22.2139331046,3.71116512,1.08242316,3.8657969999999997,15.89,9.37,18.4469238628,134.99,18.99116512,20.96242316,28.2858186615,3.71116512,1.08242316,3.8657969999999997,15.28,19.88,25.0737472269,134.2,3.71116512,1.08242316,3.8657969999999997,3.71116512,1.08242316,3.8657969999999997,0.0,0.0,0.0,134.2
2019-04-21 00:00:00,17.8785776,10.3937518,20.6802711172,3.8185776000000002,1.1137518,3.977685,14.06,9.28,16.8464239529,135.64,17.5485776,20.7937518,27.2090552887,3.8185776000000002,1.1137518,3.977685,13.73,19.68,23.9961517748,134.86,3.8185776000000002,1.1137518,3.977685,3.8185776000000002,1.1137518,3.977685,0.0,0.0,0.0,134.86
2019-04-21 00:30:00,15.70037504,11.31594272,19.3533546456,4.58037504,1.33594272,4.771224,11.12,9.98,14.9417134225,136.53,15.17037504,23.21594272,27.7330177808,4.58037504,1.33594272,4.771224,10.59,21.88,24.3080747901,135.81,4.58037504,1.33594272,4.771224,4.58037504,1.33594272,4.771224,0.0,0.0,0.0,135.81
2019-04-21 01:00:00,15.739176,11.725593,19.6267978122,4.819176,1.405593,5.019975,10.92,10.32,15.0249392678,136.9,15.199176,24.645593,28.95548662,4.819176,1.405593,5.019975,10.38,23.24,25.4527405204,136.4,4.819176,1.405593,5.019975,4.819176,1.405593,5.019975,0.0,0.0,0.0,136.4
2019-04-21 01:30:00,15.83452096,11.37673528,19.4977475536,4.5145209600000005,1.31673528,4.702626,11.32,10.06,15.1441737972,137.05,15.25452096,24.35673528,28.7393626098,4.5145209600000005,1.31673528,4.702626,10.74,23.04,25.420251769,136.46,4.5145209600000005,1.31673528,4.702626,4.5145209600000005,1.31673528,4.702626,0.0,0.0,0.0,136.46
2019-04-21 02:00:00,15.86815712,11.40612916,19.5422156574,4.71815712,1.37612916,4.914747,11.15,10.03,14.9974464493,136.69,15.25815712,24.35612916,28.7407791536,4.71815712,1.37612916,4.914747,10.54,22.98,25.281851198,136.17,4.71815712,1.37612916,4.914747,4.71815712,1.37612916,4.914747,0.0,0.0,0.0,136.17
2019-04-21 02:30:00,16.53069472,11.60603596,20.1981172051,4.58069472,1.33603596,4.771557,11.95,10.27,15.7567572806,136.74,15.95069472,24.51603596,29.2482594566,4.58069472,1.33603596,4.771557,11.37,23.18,25.8183907322,136.17,4.58069472,1.33603596,4.771557,4.58069472,1.33603596,4.771557,0.0,0.0,0.0,136.17
2019-04-21 03:00:00,15.60416128,11.47829704,19.3711422531,4.55416128,1.32829704,4.743918,11.05,10.15,15.0041660881,136.89,15.01416128,24.43829704,28.6819699665,4.55416128,1.32829704,4.743918,10.46,23.11,25.3669805062,136.37,4.55416128,1.32829704,4.743918,4.55416128,1.32829704,4.743918,0.0,0.0,0.0,136.37
2019-04-21 03:30:00,14.7587664,11.4183902,18.6601398818,4.8287664,1.4083902,5.029965,9.93,10.01,14.0998226939,136.95,14.1387664,24.4183902,28.2163515585,4.8287664,1.4083902,5.029965,9.31,23.01,24.8220909675,136.37,4.8287664,1.4083902,5.029965,4.8287664,1.4083902,5.029965,0.0,0.0,0.0,136.37
2019-04-21 04:00:00,14.18744768,11.29967224,18.1374271716,4.86744768,1.4196722400000001,5.070258,9.32,9.88,13.5822236766,136.98,13.53744768,24.34967224,27.8598102629,4.86744768,1.4196722400000001,5.070258,8.67,22.93,24.5143590575,136.49,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,136.49
2019-04-21 04:30:00,15.48017504,10.49421772,18.7019898627,4.78017504,1.3942177199999999,4.979349,10.7,9.1,14.0463518395,136.93,14.00017504,24.03421772,27.8145379714,4.78017504,1.3942177199999999,4.979349,9.22,22.64,24.4454085668,136.44,4.78017504,1.3942177199999999,4.979349,4.78017504,1.3942177199999999,4.979349,0.0,0.0,0.0,136.44
2019-04-21 05:00:00,16.65121408,10.61118744,19.7448785569,4.70121408,1.37118744,4.897098,11.95,9.24,15.1056314002,136.88,15.03121408,24.25118744,28.5316927112,4.70121408,1.37118744,4.897098,10.33,22.88,25.1038503023,136.41,4.70121408,1.37118744,4.897098,4.70121408,1.37118744,4.897098,0.0,0.0,0.0,136.41
2019-04-21 05:30:00,14.66576928,11.60251604,18.7003520564,4.94576928,1.44251604,5.151843,9.72,10.16,14.0607254436,136.81,13.80576928,24.73251604,28.3248409542,4.94576928,1.44251604,5.151843,8.86,23.29,24.918340635,136.25,4.94576928,1.44251604,5.151843,4.94576928,1.44251604,5.151843,0.0,0.0,0.0,136.25
2019-04-21 06:00:00,13.38267264,11.67577952,17.7600606527,4.68267264,1.36577952,4.877784,8.7,10.31,13.4902223851,137.04,12.77267264,24.68577952,27.7944036971,4.68267264,1.36577952,4.877784,8.09,23.32,24.6834053566,136.47,4.68267264,1.36577952,4.877784,4.68267264,1.36577952,4.877784,0.0,0.0,0.0,136.47
2019-04-21 06:30:00,13.9328224,11.872073199999999,18.3049081422,4.7728224,1.3920732,4.97169,9.16,10.48,13.9189080031,136.89,13.3228224,24.8420732,28.1891148775,4.7728224,1.3920732,4.97169,8.55,23.45,24.9600681089,136.4,4.7728224,1.3920732,4.97169,4.7728224,1.3920732,4.97169,0.0,0.0,0.0,136.4
2019-04-21 07:00:00,14.47670816,11.84528988,18.7052391455,5.12670816,1.49528988,5.340321,9.35,10.35,13.9479389158,136.74,13.90670816,24.75528988,28.3940294585,5.12670816,1.49528988,5.340321,8.78,23.26,24.861938782,136.18,5.12670816,1.49528988,5.340321,5.12670816,1.49528988,5.340321,0.0,0.0,0.0,136.18
2019-04-21 07:30:00,16.06238176,11.64694468,19.8406509012,5.85238176,1.7069446799999999,6.096231,10.21,9.94,14.2494806923,136.47,15.482381759999999,24.51694468,28.9962880625,5.85238176,1.7069446799999999,6.096231,9.63,22.81,24.759503226,135.93,5.85238176,1.7069446799999999,6.096231,5.85238176,1.7069446799999999,6.096231,0.0,0.0,0.0,135.93
2019-04-21 08:00:00,17.79673664,11.53988152,21.210674212,6.61673664,1.92988152,6.892434,11.18,9.61,14.7426083174,136.3,17.15673664,24.38988152,29.8197909566,6.61673664,1.92988152,6.892434,10.54,22.46,24.8101430871,135.78,6.61673664,1.92988152,6.892434,6.61673664,1.92988152,6.892434,0.0,0.0,0.0,135.78
2019-04-21 08:30:00,19.88980256,11.13535908,22.7947464938,7.62980256,2.22535908,7.947711,12.26,8.91,15.1557150937,135.94,19.25980256,23.88535908,30.6830632928,7.62980256,2.22535908,7.947711,11.63,21.66,24.584802216,135.38,7.62980256,2.22535908,7.947711,7.62980256,2.22535908,7.947711,0.0,0.0,0.0,135.38
2019-04-21 09:00:00,21.57392704,9.21197872,23.4583648165,9.02392704,2.63197872,9.399924,12.55,6.58,14.1703528538,135.66,20.74392704,22.25197872,30.4213915855,9.02392704,2.63197872,9.399924,11.72,19.62,22.8539449549,135.13,9.02392704,2.63197872,9.399924,9.02392704,2.63197872,9.399924,0.0,0.0,0.0,135.13
2019-04-21 09:30:00,16.85272704,10.62162872,19.9206778336,10.22272704,2.98162872,10.648674,6.63,7.64,10.1156561824,135.39,16.21272704,23.33162872,28.4115718819,10.22272704,2.98162872,10.648674,5.99,20.35,21.2132647181,134.87,10.22272704,2.98162872,10.648674,10.22272704,2.98162872,10.648674,0.0,0.0,0.0,134.87
2019-04-21 10:00:00,17.06541344,10.56782892,20.0725520042,11.13541344,3.24782892,11.599389,5.93,7.32,9.4205785385,135.33,16.58541344,23.13782892,28.4681412478,11.13541344,3.24782892,11.599389,5.45,19.89,20.6231568873,134.82,11.13541344,3.24782892,11.599389,11.13541344,3.24782892,11.599389,0.0,0.0,0.0,134.82
2019-04-21 10:30:00,21.99425376,7.27249068,23.1654121299,11.97425376,3.49249068,12.473181,10.02,3.7800000000000002,10.7092856905,135.29,20.90425376,20.47249068,29.2593694379,11.97425376,3.49249068,12.473181,8.93,16.98,19.1850280167,134.78,11.97425376,3.49249068,12.473181,11.97425376,3.49249068,12.473181,0.0,0.0,0.0,134.78
2019-04-21 11:00:00,21.6097776,7.0478518,22.7300396594,12.6097776,3.6778518,13.135185,9.0,3.37,9.6102497366,135.43,20.4197776,20.2978518,28.7918409437,12.6097776,3.6778518,13.135185,7.8100000000000005,16.62,18.3635644688,134.92,12.6097776,3.6778518,13.135185,12.6097776,3.6778518,13.135185,0.0,0.0,0.0,134.92
2019-04-21 11:30:00,20.94006688,7.29335284,22.1738448761,13.04006688,3.80335284,13.583403,7.9,3.49,8.6365560266,135.34,20.22006688,20.02335284,28.4567349425,13.04006688,3.80335284,13.583403,7.18,16.22,17.7381171492,134.74,13.04006688,3.80335284,13.583403,13.04006688,3.80335284,13.583403,0.0,0.0,0.0,134.74
2019-04-21 12:00:00,21.60132544,6.71621992,22.6213366267,13.22132544,3.85621992,13.772214,8.38,2.86,8.8546033226,135.22,20.26132544,20.02621992,28.4880815934,13.22132544,3.85621992,13.772214,7.04,16.17,17.6360568155,134.74,13.22132544,3.85621992,13.772214,13.22132544,3.85621992,13.772214,0.0,0.0,0.0,134.74
2019-04-21 12:30:00,19.84212384,7.36978612,21.1665685914,14.02212384,4.08978612,14.606379,5.82,3.2800000000000002,6.6806287129,135.28,19.04212384,20.34978612,27.8696299844,14.02212384,4.08978612,14.606379,5.02,16.26,17.0172853299,134.82,14.02212384,4.08978612,14.606379,14.02212384,4.08978612,14.606379,0.0,0.0,0.0,134.82
2019-04-21 13:00:00,21.65064608,6.75768844,22.6807589982,13.26064608,3.8676884400000002,13.813172999999999,8.39,2.89,8.8737928757,135.31,20.52064608,19.88768844,28.5765125064,13.26064608,3.8676884400000002,13.813172999999999,7.26,16.02,17.588291560000002,134.78,13.26064608,3.8676884400000002,13.813172999999999,13.26064608,3.8676884400000002,13.813172999999999,0.0,0.0,0.0,134.78
2019-04-21 13:30:00,18.8820048,7.3047514,20.245727902,13.1820048,3.8447514,13.731255,5.7,3.46,6.6679532092,135.66,18.1120048,20.0947514,27.0526108112,13.1820048,3.8447514,13.731255,4.93,16.25,16.9813839248,135.08,13.1820048,3.8447514,13.731255,13.1820048,3.8447514,13.731255,0.0,0.0,0.0,135.08
2019-04-21 14:00:00,17.90760864,7.38680252,19.371300903,13.73760864,4.00680252,14.310009,4.17,3.38,5.3678021573,135.66,17.04760864,20.60680252,26.7443689483,13.73760864,4.00680252,14.310009,3.31,16.6,16.9267864641,135.17,13.73760864,4.00680252,14.310009,13.73760864,4.00680252,14.310009,0.0,0.0,0.0,135.17
2019-04-21 14:30:00,16.73032672,7.58426196,18.3691279498,12.94032672,3.77426196,13.479507,3.79,3.81,5.3740301451,135.66,15.73032672,20.61426196,25.9305027887,12.94032672,3.77426196,13.479507,2.79,16.84,17.0695547687,135.14,12.94032672,3.77426196,13.479507,12.94032672,3.77426196,13.479507,0.0,0.0,0.0,135.14
2019-04-21 15:00:00,17.47151584,7.78419212,19.1271407353,12.63151584,3.68419212,13.157829,4.84,4.1,6.3431537897,135.66,16.42151584,20.94419212,26.6143826914,12.63151584,3.68419212,13.157829,3.79,17.26,17.6712110507,135.14,12.63151584,3.68419212,13.157829,12.63151584,3.68419212,13.157829,0.0,0.0,0.0,135.14
2019-04-21 15:30:00,20.3132544,7.7771992,21.7511639163,12.3332544,3.5971992,12.84714,7.98,4.18,9.0084848893,135.47,19.6932544,20.4971992,28.424627419,12.3332544,3.5971992,12.84714,7.36,16.9,18.4331115116,134.81,12.3332544,3.5971992,12.84714,12.3332544,3.5971992,12.84714,0.0,0.0,0.0,134.81
2019-04-21 16:00:00,20.04981856,7.59619708,21.4405558316,11.60981856,3.38619708,12.093561,8.44,4.21,9.4317389701,135.34,19.00981856,20.61619708,28.0428383679,11.60981856,3.38619708,12.093561,7.4,17.23,18.7518772394,134.76,11.60981856,3.38619708,12.093561,11.60981856,3.38619708,12.093561,0.0,0.0,0.0,134.76
2019-04-21 16:30:00,21.36437472,8.49752596,22.9922694534,10.89437472,3.17752596,11.348307,10.47,5.32,11.7440751019,135.16,20.44437472,21.47752596,29.6522609434,10.89437472,3.17752596,11.348307,9.55,18.3,20.6420081387,134.68,10.89437472,3.17752596,11.348307,10.89437472,3.17752596,11.348307,0.0,0.0,0.0,134.68
2019-04-21 17:00:00,23.84765248,8.07514864,25.1777392624,9.85765248,2.87514864,10.268388,13.99,5.2,14.9251499155,135.0,22.96765248,20.79514864,30.9830803408,9.85765248,2.87514864,10.268388,13.11,17.92,22.2035695328,134.43,9.85765248,2.87514864,10.268388,9.85765248,2.87514864,10.268388,0.0,0.0,0.0,134.43
2019-04-21 17:30:00,25.8163648,7.8943563999999995,26.9963989165,8.8263648,2.5743564,9.19413,16.99,5.32,17.8034406787,135.0,24.9963648,20.7643564,32.4957958807,8.8263648,2.5743564,9.19413,16.17,18.19,24.3381387949,134.46,8.8263648,2.5743564,9.19413,8.8263648,2.5743564,9.19413,0.0,0.0,0.0,134.46
2019-04-21 18:00:00,26.3311808,6.9565944,27.234633979,8.0111808,2.3365944,8.34498,18.32,4.62,18.8935650421,134.79,24.9611808,20.3165944,32.1842283571,8.0111808,2.3365944,8.34498,16.95,17.98,24.7099757183,134.35,8.0111808,2.3365944,8.34498,8.0111808,2.3365944,8.34498,0.0,0.0,0.0,134.35
2019-04-21 18:30:00,27.72777536,6.43018448,28.4636048114,6.85777536,2.00018448,7.143516,20.87,4.43,21.3349900398,134.72,26.82777536,19.34018448,33.0722280242,6.85777536,2.00018448,7.143516,19.97,17.34,26.4476180402,134.18,6.85777536,2.00018448,7.143516,6.85777536,2.00018448,7.143516,0.0,0.0,0.0,134.18
2019-04-21 19:00:00,28.38344096,6.80142028,29.1869669297,5.59344096,1.63142028,5.826501,22.79,5.17,23.3690607428,134.77,27.21344096,19.89142028,33.7081587993,5.59344096,1.63142028,5.826501,21.62,18.26,28.2993286139,134.32,5.59344096,1.63142028,5.826501,5.59344096,1.63142028,5.826501,0.0,0.0,0.0,134.32
2019-04-21 19:30:00,30.04304192,5.94797056,30.6261770646,5.03304192,1.46797056,5.242752,25.01,4.48,25.4080794237,134.46,28.97304192,18.97797056,34.6352497418,5.03304192,1.46797056,5.242752,23.94,17.51,29.6601365472,133.92,5.03304192,1.46797056,5.242752,5.03304192,1.46797056,5.242752,0.0,0.0,0.0,133.92
2019-04-21 20:00:00,29.28602912,6.73342516,30.0501333775,4.84602912,1.41342516,5.047947,24.44,5.32,25.0123169658,134.73,28.31602912,19.65342516,34.4681682955,4.84602912,1.41342516,5.047947,23.47,18.24,29.7243755191,134.18,4.84602912,1.41342516,5.047947,4.84602912,1.41342516,5.047947,0.0,0.0,0.0,134.18
2019-04-21 20:30:00,31.3678976,6.3318868,32.0005904679,4.4978976,1.3118868,4.68531,26.87,5.02,27.3349099139,134.37,30.3378976,19.3218868,35.9683658275,4.4978976,1.3118868,4.68531,25.84,18.01,31.4970744673,133.85,4.4978976,1.3118868,4.68531,4.4978976,1.3118868,4.68531,0.0,0.0,0.0,133.85
2019-04-21 21:00:00,28.56358176,8.21729468,29.722081603,4.65358176,1.35729468,4.847481,23.91,6.86,24.8746396959,134.18,27.94358176,20.68729468,34.7679151339,4.65358176,1.35729468,4.847481,23.29,19.33,30.2666978708,133.67,4.65358176,1.35729468,4.847481,4.65358176,1.35729468,4.847481,0.0,0.0,0.0,133.67
2019-04-21 21:30:00,28.21475072,7.74971896,29.2597044098,4.52475072,1.3197189599999999,4.7132819999999995,23.69,6.43,24.5471179571,134.37,27.34475072,20.53971896,34.1996410346,4.52475072,1.3197189599999999,4.7132819999999995,22.82,19.22,29.835562672800002,133.86,4.52475072,1.3197189599999999,4.7132819999999995,4.52475072,1.3197189599999999,4.7132819999999995,0.0,0.0,0.0,133.86
2019-04-21 22:00:00,26.35707808,8.01081444,27.5475718151,4.83707808,1.41081444,5.038623,21.52,6.6,22.5093402835,134.49,25.70707808,20.62081444,32.9556042515,4.83707808,1.41081444,5.038623,20.87,19.21,28.3651370524,134.05,4.83707808,1.41081444,5.038623,4.83707808,1.41081444,5.038623,0.0,0.0,0.0,134.05
2019-04-21 22:30:00,26.09460064,7.22675852,27.0768207378,4.75460064,1.3867585199999999,4.952709,21.34,5.84,22.1246740089,134.43,25.39460064,19.84675852,32.2301034037,4.75460064,1.3867585199999999,4.952709,20.64,18.46,27.6908143614,133.85,4.75460064,1.3867585199999999,4.952709,4.75460064,1.3867585199999999,4.952709,0.0,0.0,0.0,133.85
2019-04-21 23:00:00,22.52494048,8.80435764,24.1844920782,4.57494048,1.33435764,4.765563,17.95,7.47,19.4423095336,134.67,21.58494048,21.70435764,30.6102727216,4.57494048,1.33435764,4.765563,17.01,20.37,26.5382177246,134.15,4.57494048,1.33435764,4.765563,4.57494048,1.33435764,4.765563,0.0,0.0,0.0,134.15
2019-04-21 23:30:00,27.04710816,9.08873988,28.5333358096,4.72710816,1.37873988,4.924071,22.32,7.71,23.6141165407,134.11,26.27710816,21.69873988,34.0781708082,4.72710816,1.37873988,4.924071,21.55,20.32,29.6193332133,133.59,4.72710816,1.37873988,4.924071,4.72710816,1.37873988,4.924071,0.0,0.0,0.0,133.59
2019-04-22 00:00:00,30.35531008,8.50321544,31.5237929646,4.60531008,1.34321544,4.797198,25.75,7.16,26.7269171436,134.68,29.82531008,20.93321544,36.4382852235,4.60531008,1.34321544,4.797198,25.22,19.59,31.9345659122,134.15,4.60531008,1.34321544,4.797198,4.60531008,1.34321544,4.797198,0.0,0.0,0.0,134.15
2019-04-22 00:30:00,22.71408128,9.88160704,24.7704591416,4.63408128,1.35160704,4.827168,18.08,8.53,19.9911805554,135.17,22.85408128,22.07160704,31.7720768676,4.63408128,1.35160704,4.827168,18.22,20.72,27.5914262045,134.57,4.63408128,1.35160704,4.827168,4.63408128,1.35160704,4.827168,0.0,0.0,0.0,134.57
2019-04-22 01:00:00,33.5645808,8.4759194,34.6182364362,4.6145808,1.3459194,4.806855,28.95,7.13,29.815086785,134.87,33.8245808,20.5059194,39.5549617208,4.6145808,1.3459194,4.806855,29.21,19.16,34.9332177161,134.31,4.6145808,1.3459194,4.806855,4.6145808,1.3459194,4.806855,0.0,0.0,0.0,134.31
2019-04-22 01:30:00,36.32626912,8.34349516,37.272130871,4.60626912,1.34349516,4.798197,31.72,7.0,32.4832018126,135.05,35.86626912,20.76349516,41.4428762497,4.60626912,1.34349516,4.798197,31.26,19.42,36.8011412867,134.51,4.60626912,1.34349516,4.798197,4.60626912,1.34349516,4.798197,0.0,0.0,0.0,134.51
2019-04-22 02:00:00,35.62752736,8.42969548,36.6112069136,5.10752736,1.48969548,5.320341,30.52,6.94,31.2991054185,135.16,35.06752736,21.06969548,40.9104331774,5.10752736,1.48969548,5.320341,29.96,19.58,35.7907529957,134.67,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,134.67
2019-04-22 02:30:00,35.79350176,8.54060468,36.7983246432,4.73350176,1.38060468,4.930731,31.06,7.16,31.8745854875,135.18,35.20350176,21.20060468,41.0944299749,4.73350176,1.38060468,4.930731,30.47,19.82,36.3490481306,134.71,4.73350176,1.38060468,4.930731,4.73350176,1.38060468,4.930731,0.0,0.0,0.0,134.71
2019-04-22 03:00:00,35.20313216,8.47174688,36.2081621886,4.70313216,1.37174688,4.899096,30.5,7.1,31.3154913741,135.21,34.72313216,20.92174688,40.5390601706,4.70313216,1.37174688,4.899096,30.02,19.55,35.8246130475,134.68,4.70313216,1.37174688,4.899096,4.70313216,1.37174688,4.899096,0.0,0.0,0.0,134.68
2019-04-22 03:30:00,35.13970592,8.59449756,36.1754657254,4.36970592,1.27449756,4.5517769999999995,30.77,7.32,31.6287100591,135.44,34.55970592,21.28449756,40.5882139255,4.36970592,1.27449756,4.5517769999999995,30.19,20.01,36.2192793965,134.91,4.36970592,1.27449756,4.5517769999999995,4.36970592,1.27449756,4.5517769999999995,0.0,0.0,0.0,134.91
2019-04-22 04:00:00,34.89804736,8.78818048,35.9875787695,4.58804736,1.3381804800000001,4.779216,30.31,7.45,31.2121546837,135.64,34.30804736,21.51818048,40.4978296311,4.58804736,1.3381804800000001,4.779216,29.72,20.18,35.9236802124,135.15,4.58804736,1.3381804800000001,4.779216,4.58804736,1.3381804800000001,4.779216,0.0,0.0,0.0,135.15
2019-04-22 04:30:00,35.59552992,8.41577956,36.576865583200004,4.54552992,1.32577956,4.734927,31.05,7.09,31.8491852329,135.75,35.01552992,21.13577956,40.8999818238,4.54552992,1.32577956,4.734927,30.47,19.81,36.3435964098,135.24,4.54552992,1.32577956,4.734927,4.54552992,1.32577956,4.734927,0.0,0.0,0.0,135.24
2019-04-22 05:00:00,34.85974528,8.73950904,35.9385706344,4.96974528,1.4495090400000001,5.176818,29.89,7.29,30.7661534807,135.78,34.31974528,21.42950904,40.4607065408,4.96974528,1.4495090400000001,5.176818,29.35,19.98,35.5052517242,135.26,4.96974528,1.4495090400000001,5.176818,4.96974528,1.4495090400000001,5.176818,0.0,0.0,0.0,135.26
2019-04-22 05:30:00,35.21945568,8.43734124,36.2160017892,4.85945568,1.41734124,5.061933,30.36,7.02,31.161033359,135.59,34.54945568,21.24734124,40.5600098318,4.85945568,1.41734124,5.061933,29.69,19.83,35.7032911648,135.04,4.85945568,1.41734124,5.061933,4.85945568,1.41734124,5.061933,0.0,0.0,0.0,135.04
2019-04-22 06:00:00,35.63038496,8.37636228,36.6017455519,4.65038496,1.35636228,4.844151,30.98,7.02,31.7654025632,135.49,34.87038496,21.25636228,40.8384216717,4.65038496,1.35636228,4.844151,30.22,19.9,36.1836758774,134.96,4.65038496,1.35636228,4.844151,4.65038496,1.35636228,4.844151,0.0,0.0,0.0,134.96
2019-04-22 06:30:00,37.553392,7.882656,38.3717802079,4.6033919999999995,1.3426559999999998,4.7952,32.95,6.54,33.5927685671,134.96,36.853392,20.582656,42.2115888107,4.6033919999999995,1.3426559999999998,4.7952,32.25,19.24,37.5531636484,134.38,4.6033919999999995,1.3426559999999998,4.7952,4.6033919999999995,1.3426559999999998,4.7952,0.0,0.0,0.0,134.38
2019-04-22 07:00:00,38.721304,7.638297,39.4674925036,4.691304,1.368297,4.886775,34.03,6.27,34.6028004647,135.5,38.111304,20.368297,43.2127182119,4.691304,1.368297,4.886775,33.42,19.0,38.4434181623,134.97,4.691304,1.368297,4.886775,4.691304,1.368297,4.886775,0.0,0.0,0.0,134.97
2019-04-22 07:30:00,41.38187296,6.37554628,41.8701206118,5.16187296,1.50554628,5.376951,36.22,4.87,36.5459341104,135.96,40.54187296,19.40554628,44.9468429317,5.16187296,1.50554628,5.376951,35.38,17.9,39.6504022678,135.41,5.16187296,1.50554628,5.376951,5.16187296,1.50554628,5.376951,0.0,0.0,0.0,135.41
2019-04-22 08:00:00,43.44988416,5.36538288,43.7799014043,5.94988416,1.73538288,6.197796,37.5,3.63,37.675282348,135.65,42.44988416,18.35538288,46.2483810081,5.94988416,1.73538288,6.197796,36.5,16.62,40.1057901057,135.07,5.94988416,1.73538288,6.197796,5.94988416,1.73538288,6.197796,0.0,0.0,0.0,135.07
2019-04-22 08:30:00,45.31415904,5.15162972,45.6060555001,6.79415904,1.98162972,7.077249,38.52,3.17,38.6502173344,135.32,44.62415904,17.92162972,48.0884641244,6.79415904,1.98162972,7.077249,37.83,15.94,41.0510962095,134.72,6.79415904,1.98162972,7.077249,6.79415904,1.98162972,7.077249,0.0,0.0,0.0,134.72
2019-04-22 09:00:00,45.41729472,4.68671096,45.6584704004,7.97729472,2.3267109599999998,8.309682,37.44,2.36,37.5143066043,135.05,44.10729472,17.72671096,47.536193884,7.97729472,2.3267109599999998,8.309682,36.13,15.4,39.2751435389,134.54,7.97729472,2.3267109599999998,8.309682,7.97729472,2.3267109599999998,8.309682,0.0,0.0,0.0,134.54
2019-04-22 09:30:00,45.05970112,4.89449616,45.3247477399,9.16970112,2.67449616,9.551772,35.89,2.22,35.9585942439,134.7,44.34970112,17.47449616,47.6681655351,9.16970112,2.67449616,9.551772,35.18,14.8,38.1663778737,134.14,9.16970112,2.67449616,9.551772,9.16970112,2.67449616,9.551772,0.0,0.0,0.0,134.14
2019-04-22 10:00:00,44.52794176,5.11064968,44.82026704,10.28794176,3.00064968,10.716606,34.24,2.11,34.3049515376,134.74,43.55794176,17.71064968,47.0208613538,10.28794176,3.00064968,10.716606,33.27,14.71,36.3768745221,134.22,10.28794176,3.00064968,10.716606,10.28794176,3.00064968,10.716606,0.0,0.0,0.0,134.22
2019-04-22 10:30:00,44.5292096,4.6906028,44.7755766264,11.1792096,3.2606028,11.64501,33.35,1.43,33.380644092,134.42,43.6492096,17.0906028,46.8758168225,11.1792096,3.2606028,11.64501,32.47,13.83,35.2926309589,133.81,11.1792096,3.2606028,11.64501,11.1792096,3.2606028,11.64501,0.0,0.0,0.0,133.81
2019-04-22 11:00:00,44.12854944,4.53957692,44.3614318332,11.99854944,3.49957692,12.498489,32.13,1.04,32.1468272151,134.59,42.67854944,17.04957692,45.9580967345,11.99854944,3.49957692,12.498489,30.68,13.55,33.5390056501,134.07,11.99854944,3.49957692,12.498489,11.99854944,3.49957692,12.498489,0.0,0.0,0.0,134.07
2019-04-22 11:30:00,40.8499872,16.7233296,44.140584581,12.7999872,3.7333296,13.33332,28.05,12.99,30.9118520959,135.38,42.6699872,8.1333296,43.4382188635,12.7999872,3.7333296,13.33332,29.87,4.4,30.1923318079,136.37,12.7999872,3.7333296,13.33332,12.7999872,3.7333296,13.33332,0.0,0.0,0.0,136.37
2019-04-22 12:00:00,40.87056672,19.97433196,45.4904073543,12.70056672,3.70433196,13.229757,28.17,16.27,32.5309360456,135.99,43.55056672,6.27433196,44.000217081,12.70056672,3.70433196,13.229757,30.85,2.5700000000000003,30.9568635362,137.45,12.70056672,3.70433196,13.229757,12.70056672,3.70433196,13.229757,0.0,0.0,0.0,137.45
2019-04-22 12:30:00,41.09370336,19.75941348,45.5974437542,12.92370336,3.76941348,13.462191,28.17,15.99,32.391804519,136.01,43.52370336,6.88941348,44.0655962432,12.92370336,3.76941348,13.462191,30.6,3.12,30.7586475645,137.45,12.92370336,3.76941348,13.462191,12.92370336,3.76941348,13.462191,0.0,0.0,0.0,137.45
2019-04-22 13:00:00,38.9938432,21.9552876,44.7499101799,12.9438432,3.7752876,13.48317,26.05,18.18,31.7665689051,136.42,40.8638432,6.3352876,41.3520199029,12.9438432,3.7752876,13.48317,27.92,2.56,28.0371182542,137.67,12.9438432,3.7752876,13.48317,12.9438432,3.7752876,13.48317,0.0,0.0,0.0,137.67
2019-04-22 13:30:00,40.66545248,16.26617364,43.7980299818,12.05545248,3.51617364,12.557763,28.61,12.75,31.3224296631,136.0,41.50545248,9.05617364,42.4819593071,12.05545248,3.51617364,12.557763,29.45,5.54,29.9665496846,136.69,12.05545248,3.51617364,12.557763,12.05545248,3.51617364,12.557763,0.0,0.0,0.0,136.69
2019-04-22 14:00:00,40.95760128,12.21971704,42.7416259301,11.10760128,3.23971704,11.570418,29.85,8.98,31.1715078237,135.63,41.30760128,12.10971704,43.046058708,11.10760128,3.23971704,11.570418,30.2,8.87,31.4756556723,135.5,11.10760128,3.23971704,11.570418,11.10760128,3.23971704,11.570418,0.0,0.0,0.0,135.5
2019-04-22 14:30:00,41.939808,9.172444,42.9311218583,12.179808,3.552444,12.6873,29.76,5.62,30.2860033679,135.12,41.139808,11.922444,42.8325632342,12.179808,3.552444,12.6873,28.96,8.37,30.1452898477,135.23,12.179808,3.552444,12.6873,12.179808,3.552444,12.6873,0.0,0.0,0.0,135.23
2019-04-22 15:00:00,39.38432352,10.48209436,40.7553584367,12.14432352,3.54209436,12.650337,27.24,6.94,28.1101618636,135.18,39.11432352,13.15209436,41.2663045411,12.14432352,3.54209436,12.650337,26.97,9.61,28.6309797248,135.36,12.14432352,3.54209436,12.650337,12.14432352,3.54209436,12.650337,0.0,0.0,0.0,135.36
