Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-22 15:30:00,39.96419296,9.79330628,41.1466349394,12.83419296,3.74330628,13.368951,27.13,6.05,27.7963918522,135.22,40.54419296,11.82330628,42.2329510474,12.83419296,3.74330628,13.368951,27.71,8.08,28.8640000693,135.26,12.83419296,3.74330628,13.368951,12.83419296,3.74330628,13.368951,0.0,0.0,0.0,135.26
2019-04-22 16:00:00,39.89232544,10.99484492,41.3797564496,12.22232544,3.56484492,12.731589,27.67,7.43,28.650197207,135.28,39.76232544,13.57484492,42.0156987208,12.22232544,3.56484492,12.731589,27.54,10.01,29.3027592557,135.44,12.22232544,3.56484492,12.731589,12.22232544,3.56484492,12.731589,0.0,0.0,0.0,135.44
2019-04-22 16:30:00,37.48658208,11.85358644,39.3160444034,11.32658208,3.30358644,11.798523,26.16,8.55,27.5217750154,135.66,37.63658208,14.03358644,40.1678211885,11.32658208,3.30358644,11.798523,26.31,10.73,28.4138874496,135.72,11.32658208,3.30358644,11.798523,11.32658208,3.30358644,11.798523,0.0,0.0,0.0,135.72
2019-04-22 17:00:00,40.47272704,10.78162872,41.8841873732,10.22272704,2.98162872,10.648674,30.25,7.8,31.2394382152,135.6,40.47272704,13.47162872,42.6559071457,10.22272704,2.98162872,10.648674,30.25,10.49,32.0172234899,135.77,10.22272704,2.98162872,10.648674,10.22272704,2.98162872,10.648674,0.0,0.0,0.0,135.77
2019-04-22 17:30:00,42.25364704,11.24356372,43.7240027137,9.30364704,2.71356372,9.691299,32.95,8.53,34.0362071918,135.76,42.80364704,13.37356372,44.8442237807,9.30364704,2.71356372,9.691299,33.5,10.66,35.1551646277,135.87,9.30364704,2.71356372,9.691299,9.30364704,2.71356372,9.691299,0.0,0.0,0.0,135.87
2019-04-22 18:00:00,44.11337856,10.70890208,45.3946114835,8.05337856,2.3489020800000002,8.388936,36.06,8.36,37.016390964,135.49,44.22337856,13.23890208,46.1624927787,8.05337856,2.3489020800000002,8.388936,36.17,10.89,37.7738136809,135.68,8.05337856,2.3489020800000002,8.388936,8.05337856,2.3489020800000002,8.388936,0.0,0.0,0.0,135.68
2019-04-22 18:30:00,47.10716576,9.41125668,48.0380767541,7.06716576,2.06125668,7.361631,40.04,7.35,40.7090174286,135.17,47.27716576,12.06125668,48.7914369024,7.06716576,2.06125668,7.361631,40.21,10.0,41.4348174848,135.29,7.06716576,2.06125668,7.361631,7.06716576,2.06125668,7.361631,0.0,0.0,0.0,135.29
2019-04-22 19:00:00,45.05860512,11.20834316,46.4317224724,6.26860512,1.82834316,6.529797,38.79,9.38,39.908000451,135.17,45.29860512,13.39834316,47.2385353843,6.26860512,1.82834316,6.529797,39.03,11.57,40.708792662,135.37,6.26860512,1.82834316,6.529797,6.26860512,1.82834316,6.529797,0.0,0.0,0.0,135.37
2019-04-22 19:30:00,49.50248192,8.87114056,50.2910812279,5.59248192,1.63114056,5.825502,43.91,7.24,44.502872941,134.75,49.60248192,11.41114056,50.8981369158,5.59248192,1.63114056,5.825502,44.01,9.78,45.0835723962,134.92,5.59248192,1.63114056,5.825502,5.59248192,1.63114056,5.825502,0.0,0.0,0.0,134.92
2019-04-22 20:00:00,50.97382112,8.64403116,51.7015446024,5.05382112,1.47403116,5.264397,45.92,7.17,46.476395084,134.69,51.11382112,11.21403116,52.3295060587,5.05382112,1.47403116,5.264397,46.06,9.74,47.0785641242,134.84,5.05382112,1.47403116,5.264397,5.05382112,1.47403116,5.264397,0.0,0.0,0.0,134.84
2019-04-22 20:30:00,47.71660864,9.73442752,48.6994231921,4.74660864,1.38442752,4.944384,42.97,8.35,43.7737752541,134.76,48.11660864,12.06442752,49.6060322783,4.74660864,1.38442752,4.944384,43.37,10.68,44.6656389185,134.84,4.74660864,1.38442752,4.944384,4.74660864,1.38442752,4.944384,0.0,0.0,0.0,134.84
2019-04-22 21:00:00,47.10635904,10.73060472,48.3130928389,4.59635904,1.34060472,4.787874,42.51,9.39,43.5347240717,135.1,47.04635904,13.41060472,48.9203865262,4.59635904,1.34060472,4.787874,42.45,12.07,44.1326115248,135.35,4.59635904,1.34060472,4.787874,4.59635904,1.34060472,4.787874,0.0,0.0,0.0,135.35
2019-04-22 21:30:00,47.39002528,12.29792404,48.959712333,4.69002528,1.3679240400000001,4.885443,42.7,10.93,44.0766933878,135.69,48.05002528,12.71792404,49.7046327951,4.69002528,1.3679240400000001,4.885443,43.36,11.35,44.8208891032,135.64,4.69002528,1.3679240400000001,4.885443,4.69002528,1.3679240400000001,4.885443,0.0,0.0,0.0,135.64
2019-04-22 22:00:00,48.223352,11.524311,49.5812607962,4.643352,1.354311,4.836825,43.58,10.17,44.7509251301,135.57,48.203352,12.044311,49.6852953247,4.643352,1.354311,4.836825,43.56,10.69,44.8525328159,135.54,4.643352,1.354311,4.836825,4.643352,1.354311,4.836825,0.0,0.0,0.0,135.54
2019-04-22 22:30:00,44.75861664,12.18209652,46.3868218263,4.73861664,1.38209652,4.936059,40.02,10.8,41.4516634166,135.77,44.87861664,12.52209652,46.5928442229,4.73861664,1.38209652,4.936059,40.14,11.14,41.6571626494,135.71,4.73861664,1.38209652,4.936059,4.73861664,1.38209652,4.936059,0.0,0.0,0.0,135.71
2019-04-22 23:00:00,41.30909632,13.48556976,43.4545973463,4.57909632,1.33556976,4.769892,36.73,12.15,38.6874062196,135.65,41.66909632,13.54556976,43.8154772683,4.57909632,1.33556976,4.769892,37.09,12.21,39.0480754968,135.59,4.57909632,1.33556976,4.769892,4.57909632,1.33556976,4.769892,0.0,0.0,0.0,135.59
2019-04-22 23:30:00,38.18351168,12.95102424,40.3200891998,4.80351168,1.40102424,5.003658,33.38,11.55,35.3217624136,134.33,38.53351168,14.41102424,41.1401159702,4.80351168,1.40102424,5.003658,33.73,13.01,36.1520815445,134.39,4.80351168,1.40102424,5.003658,4.80351168,1.40102424,5.003658,0.0,0.0,0.0,134.39
2019-04-23 00:00:00,36.40860672,13.55167696,38.8488686028,4.66860672,1.36167696,4.863132,31.74,12.19,34.0003485276,134.84,36.54860672,15.71167696,39.7826274405,4.66860672,1.36167696,4.863132,31.88,14.35,34.9607908949,134.99,4.66860672,1.36167696,4.863132,4.66860672,1.36167696,4.863132,0.0,0.0,0.0,134.99
2019-04-23 00:30:00,35.07440096,13.64170028,37.6338888401,4.63440096,1.35170028,4.827501,30.44,12.29,32.8273925251,134.99,35.06440096,15.99170028,38.5388984343,4.63440096,1.35170028,4.827501,30.43,14.64,33.7685430542,135.17,4.63440096,1.35170028,4.827501,4.63440096,1.35170028,4.827501,0.0,0.0,0.0,135.17
2019-04-23 01:00:00,34.84193344,13.46806392,37.3543715191,4.62193344,1.34806392,4.814514,30.22,12.12,32.5598341519,135.26,34.69193344,15.95806392,38.1862547244,4.62193344,1.34806392,4.814514,30.07,14.61,33.4313774769,135.48,4.62193344,1.34806392,4.814514,4.62193344,1.34806392,4.814514,0.0,0.0,0.0,135.48
2019-04-23 01:30:00,34.27046496,13.87305228,36.971967058,4.57046496,1.33305228,4.760901,29.7,12.54,32.2388213184,135.64,34.50046496,16.11305228,38.0777170565,4.57046496,1.33305228,4.760901,29.93,14.78,33.3804328911,135.82,4.57046496,1.33305228,4.760901,4.57046496,1.33305228,4.760901,0.0,0.0,0.0,135.82
2019-04-23 02:00:00,35.30555968,13.39703824,37.7619276246,4.75555968,1.38703824,4.953708,30.55,12.01,32.8259440078,135.77,35.32555968,15.86703824,38.725418903,4.75555968,1.38703824,4.953708,30.57,14.48,33.8259560101,135.96,4.75555968,1.38703824,4.953708,4.75555968,1.38703824,4.953708,0.0,0.0,0.0,135.96
2019-04-23 02:30:00,35.3243712,13.9704416,37.9866350073,4.4243712,1.2904415999999999,4.60872,30.9,12.68,33.4004850264,136.23,35.5743712,16.2404416,39.1061098761,4.4243712,1.2904415999999999,4.60872,31.15,14.95,34.5517727476,136.43,4.4243712,1.2904415999999999,4.60872,4.4243712,1.2904415999999999,4.60872,0.0,0.0,0.0,136.43
2019-04-23 03:00:00,34.7019936,14.0539148,37.4398301414,4.4019936,1.2839148,4.58541,30.3,12.77,32.8810416502,136.49,34.9219936,16.3639148,38.5658313093,4.4019936,1.2839148,4.58541,30.52,15.08,34.0422795946,136.71,4.4019936,1.2839148,4.58541,4.4019936,1.2839148,4.58541,0.0,0.0,0.0,136.71
2019-04-23 03:30:00,34.61828704,14.12158372,37.3877643668,4.66828704,1.36158372,4.862799,29.95,12.76,32.5548782827,136.25,34.61828704,16.43158372,38.3200044511,4.66828704,1.36158372,4.862799,29.95,15.07,33.5277109269,136.41,4.66828704,1.36158372,4.862799,4.66828704,1.36158372,4.862799,0.0,0.0,0.0,136.41
2019-04-23 04:00:00,34.45714848,14.04375164,37.2091660952,4.36714848,1.27375164,4.549113,30.09,12.77,32.6876276288,136.32,34.62714848,16.31375164,38.2776423572,4.36714848,1.27375164,4.549113,30.26,15.04,33.7915551581,136.53,4.36714848,1.27375164,4.549113,4.36714848,1.27375164,4.549113,0.0,0.0,0.0,136.53
2019-04-23 04:30:00,37.17295616,12.86752888,39.3370305075,0.88295616,0.25752888,0.919746,36.29,12.61,38.4184356787,136.4,37.47295616,15.12752888,40.4111936644,0.88295616,0.25752888,0.919746,36.59,14.87,39.4961390518,136.53,0.88295616,0.25752888,0.919746,0.88295616,0.25752888,0.919746,0.0,0.0,0.0,136.53
2019-04-23 05:00:00,34.60791872,13.63939296,37.1986703855,3.35791872,0.97939296,3.497832,31.25,12.66,33.7170298217,136.34,34.85791872,15.91939296,38.3210329937,3.35791872,0.97939296,3.497832,31.5,14.94,34.8633561207,136.47,3.35791872,0.97939296,3.497832,3.35791872,0.97939296,3.497832,0.0,0.0,0.0,136.47
2019-04-23 05:30:00,35.5770384,13.2791362,37.9744798455,4.5570384,1.3291362,4.7469149999999996,31.02,11.95,33.2421855479,136.28,35.5970384,15.7891362,38.9415711649,4.5570384,1.3291362,4.7469149999999996,31.04,14.46,34.2428561893,136.5,4.5570384,1.3291362,4.7469149999999996,4.5570384,1.3291362,4.7469149999999996,0.0,0.0,0.0,136.5
2019-04-23 06:00:00,37.94181376,12.76969568,40.0330658226,4.42181376,1.28969568,4.606056,33.52,11.48,35.431353347,136.28,37.75181376,15.43969568,40.7870524169,4.42181376,1.28969568,4.606056,33.33,14.15,36.2092722932,136.5,4.42181376,1.28969568,4.606056,4.42181376,1.28969568,4.606056,0.0,0.0,0.0,136.5
2019-04-23 06:30:00,42.39250272,11.27197996,43.8654969091,4.77250272,1.39197996,4.971357,37.62,9.88,38.8957426976,135.91,42.17250272,13.86197996,44.3922794423,4.77250272,1.39197996,4.971357,37.4,12.47,39.4241157161,136.11,4.77250272,1.39197996,4.971357,4.77250272,1.39197996,4.971357,0.0,0.0,0.0,136.11
2019-04-23 07:00:00,47.39181312,9.65636216,48.3655795062,5.06181312,1.47636216,5.272722,42.33,8.18,43.1131221324,136.21,47.09181312,12.32636216,48.6783120807,5.06181312,1.47636216,5.272722,42.03,10.85,43.4078725579,136.41,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,136.41
2019-04-23 07:30:00,53.21709728,6.9083200399999996,53.6636220235,5.61709728,1.63832004,5.851143,47.6,5.27,47.8908435925,135.9,52.60709728,9.96832004,53.5431983416,5.61709728,1.63832004,5.851143,46.99,8.33,47.7226256612,136.16,5.61709728,1.63832004,5.851143,5.61709728,1.63832004,5.851143,0.0,0.0,0.0,136.16
2019-04-23 08:00:00,57.7505936,4.7418398,57.9449402954,5.8005936,1.6918398,6.042285,51.95,3.05,52.0394561847,135.09,56.9305936,7.7518398,57.4559266563,5.8005936,1.6918398,6.042285,51.13,6.06,51.4878675029,135.41,5.8005936,1.6918398,6.042285,5.8005936,1.6918398,6.042285,0.0,0.0,0.0,135.41
2019-04-23 08:30:00,55.01396992,4.98032456,55.2389402422,6.10396992,1.78032456,6.358302,48.91,3.2,49.0145702827,134.85,54.44396992,7.8603245600000005,55.0084590117,6.10396992,1.78032456,6.358302,48.34,6.08,48.7208579563,135.12,6.10396992,1.78032456,6.358302,6.10396992,1.78032456,6.358302,0.0,0.0,0.0,135.12
2019-04-23 09:00:00,56.71514848,3.40650164,56.8173593238,6.36514848,1.85650164,6.630363,50.35,1.55,50.3738523442,134.95,55.67514848,6.31650164,56.0323152407,6.36514848,1.85650164,6.630363,49.31,4.46,49.5112886118,135.34,6.36514848,1.85650164,6.630363,6.36514848,1.85650164,6.630363,0.0,0.0,0.0,135.34
2019-04-23 09:30:00,54.321312,4.588716,54.5147801237,6.681312,1.9487160000000001,6.9597,47.64,2.64,47.7130925428,135.03,53.801312,7.468716,54.3172430413,6.681312,1.9487160000000001,6.9597,47.12,5.52,47.4422259174,135.3,6.681312,1.9487160000000001,6.9597,6.681312,1.9487160000000001,6.9597,0.0,0.0,0.0,135.3
2019-04-23 10:00:00,54.10415872,4.73496296,54.3109552948,7.11415872,2.07496296,7.410582,46.99,2.66,47.0652281414,135.2,53.55415872,7.54496296,54.0830322955,7.11415872,2.07496296,7.410582,46.44,5.47,46.7610361305,135.47,7.11415872,2.07496296,7.410582,7.11415872,2.07496296,7.410582,0.0,0.0,0.0,135.47
2019-04-23 10:30:00,50.57456768,3.51883224,50.6968349737,7.74456768,2.25883224,8.067258,42.83,1.26,42.8485297297,135.0,49.88456768,5.44883224,50.1812700656,7.74456768,2.25883224,8.067258,42.14,3.19,42.2605690922,135.14,7.74456768,2.25883224,8.067258,7.74456768,2.25883224,8.067258,0.0,0.0,0.0,135.14
2019-04-23 11:00:00,43.5338976,2.6873868,43.6167661348,8.4938976,2.4773868,8.84781,35.04,0.21,35.0406292752,134.66,43.6838976,2.5373868,43.7575278244,8.4938976,2.4773868,8.84781,35.19,0.06,35.1900511509,134.65,8.4938976,2.4773868,8.84781,8.4938976,2.4773868,8.84781,0.0,0.0,0.0,134.65
2019-04-23 11:30:00,43.60684512,3.95116316,43.7854842572,8.02684512,2.34116316,8.361297,35.58,1.6099999999999999,35.6164077358,134.54,43.75684512,3.77116316,43.919052431,8.02684512,2.34116316,8.361297,35.73,1.43,35.7586045589,134.55,8.02684512,2.34116316,8.361297,8.02684512,2.34116316,8.361297,0.0,0.0,0.0,134.55
2019-04-23 12:00:00,42.31127968,4.49412324,42.5492835645,9.03127968,2.63412324,9.407583,33.28,1.8599999999999999,33.3319366374,134.85,42.44127968,4.34412324,42.6630241263,9.03127968,2.63412324,9.407583,33.41,1.71,33.4537322283,134.87,9.03127968,2.63412324,9.407583,9.03127968,2.63412324,9.407583,0.0,0.0,0.0,134.87
2019-04-23 12:30:00,39.4084704,4.6828872,39.6857275578,11.1184704,3.2428872,11.58174,28.29,1.44,28.3266252844,134.76,40.3584704,5.0328872,40.6710718644,11.1184704,3.2428872,11.58174,29.24,1.79,29.2947384354,134.68,11.1184704,3.2428872,11.58174,11.1184704,3.2428872,11.58174,0.0,0.0,0.0,134.68
2019-04-23 13:00:00,37.24897888,4.30761884,37.4972266664,12.12897888,3.53761884,12.634353,25.12,0.77,25.1317985827,134.99,39.47897888,5.47761884,39.8571710181,12.12897888,3.53761884,12.634353,27.35,1.94,27.418718059,134.84,12.12897888,3.53761884,12.634353,12.12897888,3.53761884,12.634353,0.0,0.0,0.0,134.84
2019-04-23 13:30:00,36.4987984,4.7200662,36.8027350828,12.7887984,3.7300662,13.321665,23.71,0.99,23.7306594936,134.95,38.6687984,5.8600662,39.1103099651,12.7887984,3.7300662,13.321665,25.88,2.13,25.9675046934,134.78,12.7887984,3.7300662,13.321665,12.7887984,3.7300662,13.321665,0.0,0.0,0.0,134.78
2019-04-23 14:00:00,36.45018752,4.63172136,36.7432852777,12.28018752,3.58172136,12.791862,24.17,1.05,24.1927964485,134.73,38.65018752,5.80172136,39.083205678,12.28018752,3.58172136,12.791862,26.37,2.22,26.4632821094,134.58,12.28018752,3.58172136,12.791862,12.28018752,3.58172136,12.791862,0.0,0.0,0.0,134.58
2019-04-23 14:30:00,35.8264208,4.9935393999999995,36.1727502836,12.7664208,3.7235394,13.298355,23.06,1.27,23.0949453344,134.84,38.0464208,6.2135394,38.5504631304,12.7664208,3.7235394,13.298355,25.28,2.49,25.4023325701,134.65,12.7664208,3.7235394,13.298355,12.7664208,3.7235394,13.298355,0.0,0.0,0.0,134.65
2019-04-23 15:00:00,35.96411392,4.44661656,36.2379619858,11.95411392,3.48661656,12.452202,24.01,0.96,24.029184339,135.17,38.12411392,3.72661656,38.3058185289,11.95411392,3.48661656,12.452202,26.17,0.24,26.1711004736,135.01,11.95411392,3.48661656,12.452202,11.95411392,3.48661656,12.452202,0.0,0.0,0.0,135.01
2019-04-23 15:30:00,38.090808,4.311069,38.3339923569,11.180808,3.261069,11.646675,26.91,1.05,26.9304771588,135.11,40.250808,3.451069,40.3984829158,11.180808,3.261069,11.646675,29.07,0.19,29.0706209084,134.92,11.180808,3.261069,11.646675,11.180808,3.261069,11.646675,0.0,0.0,0.0,134.92
2019-04-23 16:00:00,39.07245696,4.47363328,39.3277292456,10.57245696,3.08363328,11.012976,28.5,1.3900000000000001,28.5338763578,134.9,41.24245696,3.46363328,41.3876432235,10.57245696,3.08363328,11.012976,30.67,0.38,30.6723540016,134.81,10.57245696,3.08363328,11.012976,10.57245696,3.08363328,11.012976,0.0,0.0,0.0,134.81
2019-04-23 16:30:00,41.77120928,4.27118604,41.98900993,9.50120928,2.77118604,9.897093,32.27,1.5,32.3048432901,134.93,43.95120928,3.11118604,44.0611878613,9.50120928,2.77118604,9.897093,34.45,0.34,34.451677753,134.75,9.50120928,2.77118604,9.897093,9.50120928,2.77118604,9.897093,0.0,0.0,0.0,134.75
2019-04-23 17:00:00,41.78674368,4.72030024,42.052505059,9.56674368,2.79030024,9.965358,32.22,1.9300000000000002,32.2777524001,134.84,43.97674368,3.56030024,44.1206269504,9.56674368,2.79030024,9.965358,34.41,0.77,34.4186141499,134.67,9.56674368,2.79030024,9.965358,9.56674368,2.79030024,9.965358,0.0,0.0,0.0,134.67
2019-04-23 17:30:00,44.03278944,4.23414692,44.2358965774,7.76278944,2.26414692,8.086239,36.27,1.97,36.3234607382,134.88,46.21278944,3.08414692,46.3155899245,7.76278944,2.26414692,8.086239,38.45,0.8200000000000001,38.4587428292,134.73,7.76278944,2.26414692,8.086239,7.76278944,2.26414692,8.086239,0.0,0.0,0.0,134.73
2019-04-23 18:00:00,45.4016416,4.0892288,45.5854236808,6.7516416,1.9692288,7.03296,38.65,2.12,38.7080986358,134.7,47.5116416,3.0392288,47.6087491878,6.7516416,1.9692288,7.03296,40.76,1.07,40.7740419875,134.53,6.7516416,1.9692288,7.03296,6.7516416,1.9692288,7.03296,0.0,0.0,0.0,134.53
2019-04-23 18:30:00,45.4344496,4.0237978,45.6122807936,5.9444496000000004,1.7337978,6.192135,39.49,2.29,39.5563420958,134.61,47.5544496,2.9337978,47.6448616987,5.9444496000000004,1.7337978,6.192135,41.61,1.2,41.6272999365,134.51,5.9444496000000004,1.7337978,6.192135,5.9444496000000004,1.7337978,6.192135,0.0,0.0,0.0,134.51
2019-04-23 19:00:00,45.04414048,4.22745764,45.2420820661,5.37414048,1.56745764,5.598063,39.67,2.66,39.7590807238,134.58,47.14414048,3.16745764,47.2504261303,5.37414048,1.56745764,5.598063,41.77,1.6,41.8006327703,134.51,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,134.51
2019-04-23 19:30:00,43.0237312,4.8269216,43.293655638,5.0637312,1.4769216,5.27472,37.96,3.35,38.107533376,134.7,45.1337312,3.7569216,45.2898239337,5.0637312,1.4769216,5.27472,40.07,2.2800000000000002,40.1348140646,134.54,5.0637312,1.4769216,5.27472,5.0637312,1.4769216,5.27472,0.0,0.0,0.0,134.54
2019-04-23 20:00:00,43.34383136,4.78111748,43.6067288537,4.80383136,1.40111748,5.003991,38.54,3.38,38.6879309346,134.78,45.44383136,3.71111748,45.5951115979,4.80383136,1.40111748,5.003991,40.64,2.31,40.7055978951,134.59,4.80383136,1.40111748,5.003991,4.80383136,1.40111748,5.003991,0.0,0.0,0.0,134.59
2019-04-23 20:30:00,43.55138432,4.90165376,43.8263537814,4.29138432,1.25165376,4.470192,39.26,3.65,39.4293050915,134.59,45.67138432,3.84165376,45.832670109,4.29138432,1.25165376,4.470192,41.38,2.59,41.4609756277,134.47,4.29138432,1.25165376,4.470192,4.29138432,1.25165376,4.470192,0.0,0.0,0.0,134.47
2019-04-23 21:00:00,42.90737792,4.92006856,43.1885419365,4.69737792,1.37006856,4.893102,38.21,3.55,38.374556675,134.44,45.05737792,3.87006856,45.2232764811,4.69737792,1.37006856,4.893102,40.36,2.5,40.4373540183,134.3,4.69737792,1.37006856,4.893102,4.69737792,1.37006856,4.893102,0.0,0.0,0.0,134.3
2019-04-23 21:30:00,41.97063488,5.32685184,42.3073225666,4.48063488,1.30685184,4.6673279999999995,37.49,4.02,37.7049134729,135.04,44.12063488,4.23685184,44.3235979556,4.48063488,1.30685184,4.6673279999999995,39.64,2.93,39.7481383212,134.9,4.48063488,1.30685184,4.6673279999999995,4.48063488,1.30685184,4.6673279999999995,0.0,0.0,0.0,134.9
2019-04-23 22:00:00,39.9630224,6.1937982,40.4401569666,4.5730224,1.3337982,4.763565,35.39,4.86,35.7221457922,134.28,42.0930224,5.1837982,42.4110162404,4.5730224,1.3337982,4.763565,37.52,3.85,37.7170107511,134.12,4.5730224,1.3337982,4.763565,4.5730224,1.3337982,4.763565,0.0,0.0,0.0,134.12
2019-04-23 22:30:00,36.37069472,6.92603596,37.0242813372,4.58069472,1.33603596,4.771557,31.79,5.59,32.2777353605,134.4,38.50069472,5.86603596,38.9450108718,4.58069472,1.33603596,4.771557,33.92,4.53,34.2211528152,134.24,4.58069472,1.33603596,4.771557,4.58069472,1.33603596,4.771557,0.0,0.0,0.0,134.24
2019-04-23 23:00:00,33.96144384,7.40417112,34.7591918443,4.71144384,1.37417112,4.907754,29.25,6.03,29.8650866398,135.2,36.12144384,6.30417112,36.6674416696,4.71144384,1.37417112,4.907754,31.41,4.93,31.794543557,135.03,4.71144384,1.37417112,4.907754,4.71144384,1.37417112,4.907754,0.0,0.0,0.0,135.03
2019-04-23 23:30:00,31.68332192,7.96638556,32.6694993347,4.75332192,1.38638556,4.951377,26.93,6.58,27.7222167223,135.66,33.78332192,6.89638556,34.4800373222,4.75332192,1.38638556,4.951377,29.03,5.51,29.548282522,135.48,4.75332192,1.38638556,4.951377,4.75332192,1.38638556,4.951377,0.0,0.0,0.0,135.48
2019-04-24 00:00:00,29.8711744,8.3195092,31.0080843227,4.4211744,1.2895092,4.60539,25.45,7.03,26.4030945156,135.28,31.9811744,7.2495092,32.7925433543,4.4211744,1.2895092,4.60539,27.56,5.96,28.1970778628,135.1,4.4211744,1.2895092,4.60539,4.4211744,1.2895092,4.60539,0.0,0.0,0.0,135.1
2019-04-24 00:30:00,28.33796736,8.38149048,29.5514767273,4.6679673600000005,1.36149048,4.8624659999999995,23.67,7.02,24.6890522297,135.28,30.41796736,7.31149048,31.2843512215,4.6679673600000005,1.36149048,4.8624659999999995,25.75,5.95,26.4284884169,135.1,4.6679673600000005,1.36149048,4.8624659999999995,4.6679673600000005,1.36149048,4.8624659999999995,0.0,0.0,0.0,135.1
2019-04-24 01:00:00,28.60954592,8.45111756,29.8316527494,4.52954592,1.32111756,4.718277,24.08,7.13,25.113408769,135.52,30.69954592,7.39111756,31.5767436332,4.52954592,1.32111756,4.718277,26.17,6.07,26.8647315267,135.31,4.52954592,1.32111756,4.718277,4.52954592,1.32111756,4.718277,0.0,0.0,0.0,135.31
2019-04-24 01:30:00,28.741504,8.510022,29.9748982754,4.491504,1.310022,4.67865,24.25,7.2,25.296294195,135.3,30.871504,7.430022,31.7530311331,4.491504,1.310022,4.67865,26.38,6.12,27.0805982209,135.12,4.491504,1.310022,4.67865,4.491504,1.310022,4.67865,0.0,0.0,0.0,135.12
2019-04-24 02:00:00,29.0467888,8.2853134,30.205336577,4.4067888,1.2853134,4.590405,24.64,7.0,25.6150268397,135.22,31.2167888,7.1853134,32.0330552967,4.4067888,1.2853134,4.590405,26.81,5.9,27.4515227264,135.06,4.4067888,1.2853134,4.590405,4.4067888,1.2853134,4.590405,0.0,0.0,0.0,135.06
2019-04-24 02:30:00,29.6249408,8.4710244,30.8122600889,4.2549408,1.2410244,4.43223,25.37,7.23,26.3801023501,135.6,31.7649408,7.4110244,32.6180126109,4.2549408,1.2410244,4.43223,27.51,6.17,28.1934212184,135.47,4.2549408,1.2410244,4.43223,4.2549408,1.2410244,4.43223,0.0,0.0,0.0,135.47
2019-04-24 03:00:00,28.13431136,8.54125748,29.402254251,4.32431136,1.26125748,4.504491,23.81,7.28,24.8980822555,135.79,30.294311360000002,7.47125748,31.2020029663,4.32431136,1.26125748,4.504491,25.97,6.21,26.7021534712,135.56,4.32431136,1.26125748,4.504491,4.32431136,1.26125748,4.504491,0.0,0.0,0.0,135.56
2019-04-24 03:30:00,27.84868672,8.71836696,29.1814885583,4.58868672,1.33836696,4.779882,23.26,7.38,24.4027047681,136.08,29.98868672,7.64836696,30.9486485706,4.58868672,1.33836696,4.779882,25.4,6.31,26.1720480666,135.88,4.58868672,1.33836696,4.779882,4.58868672,1.33836696,4.779882,0.0,0.0,0.0,135.88
2019-04-24 04:00:00,27.6885568,8.7429124,29.0360929689,4.6385568,1.3529124,4.83183,23.05,7.39,24.2056728888,136.08,29.8385568,7.6529124,30.8043266459,4.6385568,1.3529124,4.83183,25.2,6.3,25.9755654414,135.83,4.6385568,1.3529124,4.83183,4.6385568,1.3529124,4.83183,0.0,0.0,0.0,135.83
2019-04-24 04:30:00,28.4658096,8.5975278,29.7358336096,4.5858096,1.3375278,4.776885,23.88,7.26,24.9592067182,135.81,30.6358096,7.5075278,31.5422859589,4.5858096,1.3375278,4.776885,26.05,6.17,26.7707190789,135.63,4.5858096,1.3375278,4.776885,4.5858096,1.3375278,4.776885,0.0,0.0,0.0,135.63
2019-04-24 05:00:00,27.24930592,8.88104756,28.660036268,4.76930592,1.39104756,4.968027,22.48,7.49,23.6949467187,135.6,29.38930592,7.8110475600000004,30.409599906,4.76930592,1.39104756,4.968027,24.62,6.42,25.4432859513,135.42,4.76930592,1.39104756,4.968027,4.76930592,1.39104756,4.968027,0.0,0.0,0.0,135.42
2019-04-24 05:30:00,28.74467072,8.63302896,30.01308521,4.60467072,1.34302896,4.796532,24.14,7.29,25.2167345229,135.14,30.88467072,7.57302896,31.7995857381,4.60467072,1.34302896,4.796532,26.28,6.23,27.0083561144,134.96,4.60467072,1.34302896,4.796532,4.60467072,1.34302896,4.796532,0.0,0.0,0.0,134.96
2019-04-24 06:00:00,31.5387168,8.1662924,32.5788119635,4.4787168,1.3062924,4.66533,27.06,6.86,27.9160025792,135.14,33.6587168,7.1162924,34.4027736403,4.4787168,1.3062924,4.66533,29.18,5.8100000000000005,29.7527897852,134.96,4.4787168,1.3062924,4.66533,4.4787168,1.3062924,4.66533,0.0,0.0,0.0,134.96
2019-04-24 06:30:00,34.65191328,7.03055804,35.3579388585,4.80191328,1.40055804,5.001993,29.85,5.63,30.3762966801,135.67,36.81191328,5.9605580400000004,37.2913557206,4.80191328,1.40055804,5.001993,32.01,4.5600000000000005,32.3331671817,135.44,4.80191328,1.40055804,5.001993,4.80191328,1.40055804,5.001993,0.0,0.0,0.0,135.44
2019-04-24 07:00:00,38.50781728,5.79853004,38.941943227,4.89781728,1.42853004,5.101893,33.61,4.37,33.8929048622,135.63,40.71781728,4.71853004,40.9903058025,4.89781728,1.42853004,5.101893,35.82,3.29,35.970772858,135.44,4.89781728,1.42853004,5.101893,4.89781728,1.42853004,5.101893,0.0,0.0,0.0,135.44
2019-04-24 07:30:00,42.85607872,4.05552296,43.0475405771,5.19607872,1.51552296,5.4125820000000004,37.66,2.54,37.7455586791,135.5,45.12607872,2.94552296,45.222108378,5.19607872,1.51552296,5.4125820000000004,39.93,1.43,39.9555978556,135.34,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,135.34
2019-04-24 08:00:00,45.58123328,2.64869304,45.6581252588,5.48123328,1.5986930400000001,5.709618,40.1,1.05,40.1137445273,135.08,47.881233280000004,2.06869304,47.9259010485,5.48123328,1.5986930400000001,5.709618,42.4,0.47000000000000003,42.4026048728,134.91,5.48123328,1.5986930400000001,5.709618,5.48123328,1.5986930400000001,5.709618,0.0,0.0,0.0,134.91
2019-04-24 08:30:00,47.41033408,1.77759744,47.4436468901,5.58033408,1.6275974400000002,5.812848,41.83,0.15,41.8302689449,135.38,49.75033408,2.78759744,49.8283698365,5.58033408,1.6275974400000002,5.812848,44.17,1.16,44.1852294325,135.21,5.58033408,1.6275974400000002,5.812848,5.58033408,1.6275974400000002,5.812848,0.0,0.0,0.0,135.21
2019-04-24 09:00:00,45.69019328,2.06172304,45.7366861923,6.52019328,1.90172304,6.791868,39.17,0.16,39.1703267793,135.73,48.02019328,2.91172304,48.108389016,6.52019328,1.90172304,6.791868,41.5,1.01,41.5122885421,135.53,6.52019328,1.90172304,6.791868,6.52019328,1.90172304,6.791868,0.0,0.0,0.0,135.53
2019-04-24 09:30:00,43.6497216,2.7886688,43.7387113371,8.669721599999999,2.5286688,9.03096,34.98,0.26,34.9809662531,135.6,45.9497216,3.3586688000000002,46.0723080736,8.669721599999999,2.5286688,9.03096,37.28,0.8300000000000001,37.2892383939,135.47,8.669721599999999,2.5286688,9.03096,8.669721599999999,2.5286688,9.03096,0.0,0.0,0.0,135.47
2019-04-24 10:00:00,41.7465136,3.3206498,41.8783728534,9.8765136,2.8806498,10.288035,31.87,0.44,31.8730371945,135.74,44.0365136,3.5906498,44.1826583178,9.8765136,2.8806498,10.288035,34.16,0.71,34.1673777162,135.52,9.8765136,2.8806498,10.288035,9.8765136,2.8806498,10.288035,0.0,0.0,0.0,135.52
2019-04-24 10:30:00,41.71299648,3.29629064,41.8430353503,10.51299648,3.06629064,10.951038,31.2,0.23,31.2008477449,135.58,43.91299648,4.10629064,44.1045675942,10.51299648,3.06629064,10.951038,33.4,1.04,33.416187694,135.37,10.51299648,3.06629064,10.951038,10.51299648,3.06629064,10.951038,0.0,0.0,0.0,135.37
2019-04-24 11:00:00,41.43902944,3.99971692,41.6316093416,11.51902944,3.35971692,11.998989,29.92,0.64,29.926844137,135.19,43.80902944,5.24971692,44.1224499344,11.51902944,3.35971692,11.998989,32.29,1.8900000000000001,32.3452654959,135.0,11.51902944,3.35971692,11.998989,11.51902944,3.35971692,11.998989,0.0,0.0,0.0,135.0
2019-04-24 11:30:00,42.01963936,4.31531148,42.240643995,10.98963936,3.2053114799999998,11.447541,31.03,1.11,31.0498470206,135.12,45.22963936,6.10531148,45.6398412016,10.98963936,3.2053114799999998,11.447541,34.24,2.9,34.3625901236,134.88,10.98963936,3.2053114799999998,11.447541,10.98963936,3.2053114799999998,11.447541,0.0,0.0,0.0,134.88
2019-04-24 12:00:00,41.03279552,4.47456536,41.2760468474,11.67279552,3.40456536,12.159162,29.36,1.07,29.379491146,135.17,44.31279552,6.33456536,44.7632725021,11.67279552,3.40456536,12.159162,32.64,2.93,32.7712450175,134.91,11.67279552,3.40456536,12.159162,11.67279552,3.40456536,12.159162,0.0,0.0,0.0,134.91
2019-04-24 12:30:00,41.08519328,4.31859804,41.3115407106,11.51519328,3.35859804,11.994993,29.57,0.96,29.5855792575,135.17,44.24519328,6.12859804,44.6676263341,11.51519328,3.35859804,11.994993,32.73,2.77,32.8470059518,134.91,11.51519328,3.35859804,11.994993,11.51519328,3.35859804,11.994993,0.0,0.0,0.0,134.91
2019-04-24 13:00:00,40.37132736,3.82622048,40.5522383596,11.30132736,3.29622048,11.772216,29.07,0.53,29.0748310399,135.49,43.52132736,5.66622048,43.8886316682,11.30132736,3.29622048,11.772216,32.22,2.37,32.3070472188,135.25,11.30132736,3.29622048,11.772216,11.30132736,3.29622048,11.772216,0.0,0.0,0.0,135.25
2019-04-24 13:30:00,43.88537536,3.59948448,44.032743033,9.25537536,2.6994844799999997,9.641016,34.63,0.9,34.641693088,135.55,47.12537536,5.43948448,47.4382650845,9.25537536,2.6994844799999997,9.641016,37.87,2.74,37.9689939293,135.31,9.25537536,2.6994844799999997,9.641016,9.25537536,2.6994844799999997,9.641016,0.0,0.0,0.0,135.31
2019-04-24 14:00:00,43.25374688,4.12109284,43.4496262971,9.36374688,2.73109284,9.753903,33.89,1.3900000000000001,33.9184934807,136.08,46.59374688,6.21109284,47.005903061,9.36374688,2.73109284,9.753903,37.23,3.48,37.3922893121,135.81,9.36374688,2.73109284,9.753903,9.36374688,2.73109284,9.753903,0.0,0.0,0.0,135.81
2019-04-24 14:30:00,45.58675456,4.02072008,45.7637234201,8.67675456,2.53072008,9.038286,36.91,1.49,36.9400622631,136.23,48.88675456,6.10072008,49.2659472344,8.67675456,2.53072008,9.038286,40.21,3.5700000000000003,40.3681681526,135.99,8.67675456,2.53072008,9.038286,8.67675456,2.53072008,9.038286,0.0,0.0,0.0,135.99
2019-04-24 15:00:00,44.28160064,5.00088352,44.5630900098,7.75160064,2.26088352,8.074584,36.53,2.74,36.6326152493,134.82,47.44160064,6.78088352,47.923750402,7.75160064,2.26088352,8.074584,39.69,4.52,39.9465455327,134.59,7.75160064,2.26088352,8.074584,7.75160064,2.26088352,8.074584,0.0,0.0,0.0,134.59
2019-04-24 15:30:00,44.87924384,2.92519612,44.9744738712,6.90924384,2.01519612,7.197129,37.97,0.91,37.9809030962,135.22,48.06924384,3.49519612,48.1961471413,6.90924384,2.01519612,7.197129,41.16,1.48,41.1865997625,135.0,6.90924384,2.01519612,7.197129,6.90924384,2.01519612,7.197129,0.0,0.0,0.0,135.0
2019-04-24 16:00:00,45.87329888,3.62887884,46.016609086,7.81329888,2.27887884,8.138853,38.06,1.35,38.0839349332,135.22,49.20329888,2.80887884,49.2834091862,7.81329888,2.27887884,8.138853,41.39,0.53,41.3933931926,134.96,7.81329888,2.27887884,8.138853,7.81329888,2.27887884,8.138853,0.0,0.0,0.0,134.96
2019-04-24 16:30:00,45.20059104,4.08850572,45.3851221149,8.36059104,2.43850572,8.708949,36.84,1.65,36.8769318138,135.53,48.39059104,2.7685057200000003,48.4697217356,8.36059104,2.43850572,8.708949,40.03,0.33,40.0313602067,135.29,8.36059104,2.43850572,8.708949,8.36059104,2.43850572,8.708949,0.0,0.0,0.0,135.29
2019-04-24 17:00:00,46.29498688,2.60978784,46.3684893305,8.12498688,2.36978784,8.463528,38.17,0.24,38.1707545118,135.49,48.72498688,3.39978784,48.8434530292,8.12498688,2.36978784,8.463528,40.6,1.03,40.6130631694,135.29,8.12498688,2.36978784,8.463528,8.12498688,2.36978784,8.463528,0.0,0.0,0.0,135.29
2019-04-24 17:30:00,46.89467712,2.79011416,46.9776061461,8.19467712,2.39011416,8.536122,38.7,0.4,38.7020671283,135.64,49.06467712,3.16011416,49.1663387125,8.19467712,2.39011416,8.536122,40.87,0.77,40.8772528431,135.47,8.19467712,2.39011416,8.536122,8.19467712,2.39011416,8.536122,0.0,0.0,0.0,135.47
2019-04-24 18:00:00,45.07860256,3.91500908,45.2482895241,8.82860256,2.57500908,9.196461,36.25,1.34,36.2747584416,135.95,47.18860256,2.83500908,47.2736870579,8.82860256,2.57500908,9.196461,38.36,0.26,38.3608811161,135.76,8.82860256,2.57500908,9.196461,8.82860256,2.57500908,9.196461,0.0,0.0,0.0,135.76
2019-04-24 18:30:00,46.55016288,3.68713084,46.6959591184,6.95016288,2.02713084,7.239753,39.6,1.6600000000000001,39.634777658,135.6,48.68016288,2.54713084,48.7467551078,6.95016288,2.02713084,7.239753,41.73,0.52,41.7332397496,135.47,6.95016288,2.02713084,7.239753,6.95016288,2.02713084,7.239753,0.0,0.0,0.0,135.47
2019-04-24 19:00:00,45.6829008,3.8854294,45.8478351411,6.2929008,1.8354294,6.555105,39.39,2.05,39.4433086847,135.52,47.8329008,2.7454294,47.9116247015,6.2929008,1.8354294,6.555105,41.54,0.91,41.5499663056,135.38,6.2929008,1.8354294,6.555105,6.2929008,1.8354294,6.555105,0.0,0.0,0.0,135.38
2019-04-24 19:30:00,44.78630784,4.10517312,44.9740571473,5.84630784,1.70517312,6.089904,38.94,2.4,39.0138898343,135.29,46.92630784,2.99517312,47.0217973871,5.84630784,1.70517312,6.089904,41.08,1.29,41.100249391,135.16,5.84630784,1.70517312,6.089904,5.84630784,1.70517312,6.089904,0.0,0.0,0.0,135.16
2019-04-24 20:00:00,44.30519968,4.22193324,44.505903417,5.11519968,1.49193324,5.328333,39.19,2.73,39.2849716813,135.1,46.44519968,3.14193324,46.5513514068,5.11519968,1.49193324,5.328333,41.33,1.65,41.3629230108,134.94,5.11519968,1.49193324,5.328333,5.11519968,1.49193324,5.328333,0.0,0.0,0.0,134.94
2019-04-24 20:30:00,44.43878624,4.2892293200000005,44.6453044636,4.96878624,1.44922932,5.175819,39.47,2.84,39.5720418983,135.1,46.58878624,3.21922932,46.6998762389,4.96878624,1.44922932,5.175819,41.62,1.77,41.6576199512,134.9,4.96878624,1.44922932,5.175819,4.96878624,1.44922932,5.175819,0.0,0.0,0.0,134.9
2019-04-24 21:00:00,44.41131392,4.27871656,44.6169499126,4.76131392,1.38871656,4.959702,39.65,2.89,39.7551833099,134.81,46.60131392,3.21871656,46.7123387914,4.76131392,1.38871656,4.959702,41.84,1.83,41.8800011939,134.67,4.76131392,1.38871656,4.959702,4.76131392,1.38871656,4.959702,0.0,0.0,0.0,134.67
2019-04-24 21:30:00,44.14272256,4.45454408,44.3669124232,4.71272256,1.37454408,4.909086,39.43,3.08,39.5501112514,135.01,46.34272256,3.40454408,46.467610813,4.71272256,1.37454408,4.909086,41.63,2.03,41.6794649678,134.84,4.71272256,1.37454408,4.909086,4.71272256,1.37454408,4.909086,0.0,0.0,0.0,134.84
2019-04-24 22:00:00,41.65735808,5.31922944,41.9955912453,4.55735808,1.32922944,4.747248,37.1,3.99,37.3139397545,135.72,43.85735808,4.25922944,44.0636913249,4.55735808,1.32922944,4.747248,39.3,2.93,39.4090712908,135.58,4.55735808,1.32922944,4.747248,4.55735808,1.32922944,4.747248,0.0,0.0,0.0,135.58
2019-04-24 22:30:00,38.7797456,5.9061758,39.2269241897,4.6497456,1.3561758,4.843485,34.13,4.55,34.4319531831,136.05,40.9897456,4.8161758,41.2717190542,4.6497456,1.3561758,4.843485,36.34,3.46,36.5043449469,135.86,4.6497456,1.3561758,4.843485,4.6497456,1.3561758,4.843485,0.0,0.0,0.0,135.86
2019-04-24 23:00:00,35.65115424,6.67200332,36.2701037626,4.60115424,1.3420033199999999,4.792869,31.05,5.33,31.5041489331,136.1,37.92115424,5.52200332,38.3210967948,4.60115424,1.3420033199999999,4.792869,33.32,4.18,33.5811673412,135.89,4.60115424,1.3420033199999999,4.792869,4.60115424,1.3420033199999999,4.792869,0.0,0.0,0.0,135.89
2019-04-24 23:30:00,32.59723808,7.50419444,33.4498559733,4.67723808,1.36419444,4.872123,27.92,6.14,28.5871649521,135.1,34.83723808,6.38419444,35.4173840888,4.67723808,1.36419444,4.872123,30.16,5.02,30.5749243662,134.92,4.67723808,1.36419444,4.872123,4.67723808,1.36419444,4.872123,0.0,0.0,0.0,134.92
2019-04-25 00:00:00,30.7808144,7.7944042,31.7523427791,4.7808144,1.3944041999999999,4.980015,26.0,6.4,26.7761087539,135.42,32.9808144,6.6744042,33.6493950898,4.7808144,1.3944041999999999,4.980015,28.2,5.28,28.6900400836,135.26,4.7808144,1.3944041999999999,4.980015,4.7808144,1.3944041999999999,4.980015,0.0,0.0,0.0,135.26
2019-04-25 00:30:00,29.47169376,8.24466068,30.6031887687,4.54169376,1.32466068,4.730931,24.93,6.92,25.872597473,135.84,31.59169376,7.17466068,32.3961551808,4.54169376,1.32466068,4.730931,27.05,5.85,27.675350043,135.68,4.54169376,1.32466068,4.730931,4.54169376,1.32466068,4.730931,0.0,0.0,0.0,135.68
2019-04-25 01:00:00,28.9878976,8.4118868,30.1837381185,4.4978976,1.3118868,4.68531,24.49,7.1,25.4984332852,135.99,31.1078976,7.3418868,31.9625498807,4.4978976,1.3118868,4.68531,26.61,6.03,27.2846660232,135.82,4.4978976,1.3118868,4.68531,4.4978976,1.3118868,4.68531,0.0,0.0,0.0,135.82
2019-04-25 01:30:00,29.05209344,8.60144392,30.2986628542,4.46209344,1.30144392,4.648014,24.59,7.3,25.6506939477,136.1,31.19209344,7.52144392,32.0861155613,4.46209344,1.30144392,4.648014,26.73,6.22,27.4441487388,135.94,4.46209344,1.30144392,4.648014,4.46209344,1.30144392,4.648014,0.0,0.0,0.0,135.94
2019-04-25 02:00:00,30.00564992,8.48081456,31.1811360076,4.42564992,1.29081456,4.610052,25.58,7.19,26.571272081,135.84,32.12564992,7.42081456,32.9715918863,4.42564992,1.29081456,4.610052,27.7,6.13,28.370176242,135.66,4.42564992,1.29081456,4.610052,4.42564992,1.29081456,4.610052,0.0,0.0,0.0,135.66
2019-04-25 02:30:00,29.38719808,8.59584944,30.6185570951,4.71719808,1.37584944,4.913748,24.67,7.22,25.7048108338,135.84,31.52719808,7.50584944,32.4083630347,4.71719808,1.37584944,4.913748,26.81,6.13,27.5018726635,135.66,4.71719808,1.37584944,4.913748,4.71719808,1.37584944,4.913748,0.0,0.0,0.0,135.66
2019-04-25 03:00:00,29.28663872,8.53235296,30.5042333873,4.63663872,1.35235296,4.829832,24.65,7.18,25.6744016483,136.19,31.40663872,7.47235296,32.2833240923,4.63663872,1.35235296,4.829832,26.77,6.12,27.4606500287,136.0,4.63663872,1.35235296,4.829832,4.63663872,1.35235296,4.829832,0.0,0.0,0.0,136.0
2019-04-25 03:30:00,28.62465056,8.68552308,29.9133570643,4.78465056,1.39552308,4.984011,23.84,7.29,24.9296951445,136.43,30.77465056,7.60552308,31.7005220526,4.78465056,1.39552308,4.984011,25.99,6.21,26.7216054907,136.21,4.78465056,1.39552308,4.984011,4.78465056,1.39552308,4.984011,0.0,0.0,0.0,136.21
2019-04-25 04:00:00,28.35307232,8.84256276,29.6999600361,4.60307232,1.34256276,4.794867,23.75,7.5,24.9060735565,136.43,30.48307232,7.76256276,31.4559227916,4.60307232,1.34256276,4.794867,25.88,6.42,26.6644107379,136.26,4.60307232,1.34256276,4.794867,4.60307232,1.34256276,4.794867,0.0,0.0,0.0,136.26
2019-04-25 04:30:00,28.97939584,8.71815712,30.2623800588,4.75939584,1.38815712,4.957704,24.22,7.33,25.3048868798,136.29,31.15939584,7.62815712,32.0795375615,4.75939584,1.38815712,4.957704,26.4,6.24,27.1274326098,136.12,4.75939584,1.38815712,4.957704,4.75939584,1.38815712,4.957704,0.0,0.0,0.0,136.12
2019-04-25 05:00:00,27.9234112,9.0401616,29.3503222265,5.3834112,1.5701616,5.6077200000000005,22.54,7.47,23.7455785358,136.25,30.1234112,7.9301616,31.1497570669,5.3834112,1.5701616,5.6077200000000005,24.74,6.36,25.5444162196,136.08,5.3834112,1.5701616,5.6077200000000005,5.3834112,1.5701616,5.6077200000000005,0.0,0.0,0.0,136.08
2019-04-25 05:30:00,29.75993536,8.43081448,30.9310909188,4.69993536,1.37081448,4.895766,25.06,7.06,26.0354988429,136.13,31.93993536,7.32081448,32.7681826693,4.69993536,1.37081448,4.895766,27.24,5.95,27.882254213,135.91,4.69993536,1.37081448,4.895766,4.69993536,1.37081448,4.895766,0.0,0.0,0.0,135.91
2019-04-25 06:00:00,30.7965088,8.0768984,31.8380470826,4.6865088,1.3668984,4.88178,26.11,6.71,26.9584161256,136.26,32.9465088,6.9868984,33.6792100763,4.6865088,1.3668984,4.88178,28.26,5.62,28.8133996606,136.06,4.6865088,1.3668984,4.88178,4.6865088,1.3668984,4.88178,0.0,0.0,0.0,136.06
2019-04-25 06:30:00,34.2338112,7.3536116,35.0147030951,4.9838112,1.4536116,5.19147,29.25,5.9,29.8391102414,135.64,36.4038112,6.2736116,36.9404341121,4.9838112,1.4536116,5.19147,31.42,4.82,31.7875573141,135.47,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,135.47
2019-04-25 07:00:00,38.03855648,5.90624564,38.4943569454,4.95855648,1.4462456399999999,5.165163,33.08,4.46,33.3793049658,136.0,40.24855648,4.80624564,40.5345074705,4.95855648,1.4462456399999999,5.165163,35.29,3.36,35.4495937917,135.81,4.95855648,1.4462456399999999,5.165163,4.95855648,1.4462456399999999,5.165163,0.0,0.0,0.0,135.81
2019-04-25 07:30:00,42.63618848,4.38347164,42.8609308312,5.32618848,1.5534716400000002,5.548113,37.31,2.83,37.4171752007,135.9,44.93618848,3.26347164,45.0545367555,5.32618848,1.5534716400000002,5.548113,39.61,1.71,39.6468939515,135.66,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,135.66
2019-04-25 08:00:00,44.83831552,3.34617536,44.9630006584,6.15831552,1.7961753599999999,6.414912,38.68,1.55,38.7110436439,136.05,47.70831552,2.11617536,47.7552255561,6.15831552,1.7961753599999999,6.414912,41.55,0.32,41.551232232,135.86,6.15831552,1.7961753599999999,6.414912,6.15831552,1.7961753599999999,6.414912,0.0,0.0,0.0,135.86
2019-04-25 08:30:00,45.66196128,2.75932204,45.7452573067,6.75196128,1.96932204,7.033293,38.91,0.79,38.9180189629,135.62,48.84196128,2.54932204,48.9084473741,6.75196128,1.96932204,7.033293,42.09,0.58,42.0939960089,135.44,6.75196128,1.96932204,7.033293,6.75196128,1.96932204,7.033293,0.0,0.0,0.0,135.44
2019-04-25 09:00:00,45.18752512,2.52302816,45.2579064647,7.34752512,2.14302816,7.653672,37.84,0.38,37.8419079857,135.62,48.34752512,3.12302816,48.4482867614,7.34752512,2.14302816,7.653672,41.0,0.98,41.0117105227,135.48,7.34752512,2.14302816,7.653672,7.34752512,2.14302816,7.653672,0.0,0.0,0.0,135.48
2019-04-25 09:30:00,47.77351008,2.07769044,47.8186685608,6.40351008,1.86769044,6.670323,41.37,0.21,41.3705329915,135.41,50.22351008,3.26769044,50.3297006306,6.40351008,1.86769044,6.670323,43.82,1.4,43.8423585132,135.2,6.40351008,1.86769044,6.670323,6.40351008,1.86769044,6.670323,0.0,0.0,0.0,135.2
2019-04-25 10:00:00,47.70009376,3.12086068,47.8020785751,6.14009376,1.79086068,6.395931,41.56,1.33,41.5812758342,135.49,50.03009376,4.26086068,50.2112060736,6.14009376,1.79086068,6.395931,43.89,2.47,43.9594472213,135.33,6.14009376,1.79086068,6.395931,6.14009376,1.79086068,6.395931,0.0,0.0,0.0,135.33
2019-04-25 10:30:00,46.9858576,3.6762918,47.1294593201,6.5358576,1.9062918,6.808185,40.45,1.77,40.4887070675,135.69,49.2858576,4.7962918,49.5186851037,6.5358576,1.9062918,6.808185,42.75,2.89,42.847574027,135.52,6.5358576,1.9062918,6.808185,6.5358576,1.9062918,6.808185,0.0,0.0,0.0,135.52
2019-04-25 11:00:00,44.3283536,3.8045198,44.4913171731,8.0383536,2.3445198,8.373285,36.29,1.46,36.3193570978,135.6,46.6183536,4.9445198,46.8798375469,8.0383536,2.3445198,8.373285,38.58,2.6,38.6675109103,135.43,8.0383536,2.3445198,8.373285,8.0383536,2.3445198,8.373285,0.0,0.0,0.0,135.43
2019-04-25 11:30:00,44.1198512,4.3474566,44.333527367,8.9398512,2.6074566,9.312345,35.18,1.74,35.2230038469,135.53,46.3998512,5.5174566,46.7267430784,8.9398512,2.6074566,9.312345,37.46,2.91,37.5728585551,135.35,8.9398512,2.6074566,9.312345,8.9398512,2.6074566,9.312345,0.0,0.0,0.0,135.35
2019-04-25 12:00:00,42.81268736,4.56995048,43.0559014117,9.94268736,2.89995048,10.356966,32.87,1.67,32.9123958411,135.56,45.08268736,5.73995048,45.4466250795,9.94268736,2.89995048,10.356966,35.14,2.84,35.2545770078,135.43,9.94268736,2.89995048,10.356966,9.94268736,2.89995048,10.356966,0.0,0.0,0.0,135.43
2019-04-25 12:30:00,44.86319904,3.47134972,44.9972987743,7.75319904,2.26134972,8.076249,37.11,1.21,37.1297212486,135.56,47.15319904,4.47134972,47.3647247224,7.75319904,2.26134972,8.076249,39.4,2.21,39.4619322892,135.38,7.75319904,2.26134972,8.076249,7.75319904,2.26134972,8.076249,0.0,0.0,0.0,135.38
2019-04-25 13:00:00,45.9533296,2.2701378,46.0093689041,7.0633296,2.0601378,7.357635,38.89,0.21,38.8905669797,135.75,48.2433296,3.0901378,48.3421948459,7.0633296,2.0601378,7.357635,41.18,1.03,41.192879239,135.6,7.0633296,2.0601378,7.357635,7.0633296,2.0601378,7.357635,0.0,0.0,0.0,135.6
2019-04-25 13:30:00,42.43913504,3.59724772,42.5913180602,5.81913504,1.69724772,6.061599,36.62,1.9,36.6692568782,135.72,44.76913504,4.76724772,45.0222400937,5.81913504,1.69724772,6.061599,38.95,3.07,39.0707998382,135.6,5.81913504,1.69724772,6.061599,5.81913504,1.69724772,6.061599,0.0,0.0,0.0,135.6
2019-04-25 14:00:00,42.57327712,3.19803916,42.6932240432,9.59327712,2.79803916,9.992996999999999,32.98,0.4,32.9824256234,136.04,44.87327712,3.67803916,45.0237600779,9.59327712,2.79803916,9.992996999999999,35.28,0.88,35.2909733501,135.84,9.59327712,2.79803916,9.992996999999999,9.59327712,2.79803916,9.992996999999999,0.0,0.0,0.0,135.84
2019-04-25 14:30:00,40.56052832,3.7293207600000002,40.7316129183,11.14052832,3.24932076,11.604717,29.42,0.48,29.4239154431,135.91,43.15052832,4.20932076,43.3553511756,11.14052832,3.24932076,11.604717,32.01,0.96,32.0243922659,135.76,11.14052832,3.24932076,11.604717,11.14052832,3.24932076,11.604717,0.0,0.0,0.0,135.76
2019-04-25 15:00:00,46.46485824,2.04100032,46.5096627978,6.89485824,2.01100032,7.182144,39.57,0.03,39.5700113723,135.38,49.25485824,3.5610003199999998,49.3834160779,6.89485824,2.01100032,7.182144,42.36,1.55,42.388348635,135.16,6.89485824,2.01100032,7.182144,6.89485824,2.01100032,7.182144,0.0,0.0,0.0,135.16
2019-04-25 15:30:00,38.57172672,4.28633696,38.8091585415,11.54172672,3.36633696,12.022632,27.03,0.92,27.045652146,135.34,41.09172672,3.99633696,41.2855993529,11.54172672,3.36633696,12.022632,29.55,0.63,29.5567149731,135.16,11.54172672,3.36633696,12.022632,11.54172672,3.36633696,12.022632,0.0,0.0,0.0,135.16
2019-04-25 16:00:00,40.31193664,4.07848152,40.5177275668,11.41193664,3.32848152,11.887434,28.9,0.75,28.9097301959,135.37,42.74193664,4.23848152,42.9515759121,11.41193664,3.32848152,11.887434,31.33,0.91,31.3432129814,135.16,11.41193664,3.32848152,11.887434,11.41193664,3.32848152,11.887434,0.0,0.0,0.0,135.16
2019-04-25 16:30:00,45.2015296,3.2346128,45.3171159513,8.8615296,2.5846128,9.23076,36.34,0.65,36.3458126887,135.17,47.6415296,3.4046127999999998,47.7630268193,8.8615296,2.5846128,9.23076,38.78,0.8200000000000001,38.7886684484,134.93,8.8615296,2.5846128,9.23076,8.8615296,2.5846128,9.23076,0.0,0.0,0.0,134.93
2019-04-25 17:00:00,48.26150176,2.21335468,48.3122292082,6.7315017600000004,1.9633546800000001,7.011981,41.53,0.25,41.5307524613,134.91,50.62150176,2.92335468,50.7058422967,6.7315017600000004,1.9633546800000001,7.011981,43.89,0.96,43.9004977193,134.7,6.7315017600000004,1.9633546800000001,7.011981,6.7315017600000004,1.9633546800000001,7.011981,0.0,0.0,0.0,134.7
2019-04-25 17:30:00,47.46848544,2.43997492,47.5311538633,6.06848544,1.7699749200000001,6.321339,41.4,0.67,41.4054211426,135.05,49.72848544,2.22997492,49.7784597221,6.06848544,1.7699749200000001,6.321339,43.66,0.46,43.6624232035,134.89,6.06848544,1.7699749200000001,6.321339,6.06848544,1.7699749200000001,6.321339,0.0,0.0,0.0,134.89
2019-04-25 18:00:00,46.05994304,3.46456672,46.1900592704,7.00994304,2.04456672,7.302024,39.05,1.42,39.0758096525,135.05,48.25994304,2.34456672,48.3168613977,7.00994304,2.04456672,7.302024,41.25,0.30000000000000004,41.2510908947,134.92,7.00994304,2.04456672,7.302024,7.00994304,2.04456672,7.302024,0.0,0.0,0.0,134.92
2019-04-25 18:30:00,47.58421024,2.91706132,47.6735388964,5.54421024,1.61706132,5.775219,42.04,1.3,42.0600951021,134.84,49.81421024,1.8070613199999999,49.8469759609,5.54421024,1.61706132,5.775219,44.27,0.19,44.2704077234,134.69,5.54421024,1.61706132,5.775219,5.54421024,1.61706132,5.775219,0.0,0.0,0.0,134.69
2019-04-25 19:00:00,45.16528832,3.93237576,45.3361538747,6.38528832,1.86237576,6.651342,38.78,2.07,38.8352069648,135.08,47.38528832,2.81237576,47.4686739501,6.38528832,1.86237576,6.651342,41.0,0.9500000000000001,41.0110046207,134.86,6.38528832,1.86237576,6.651342,6.38528832,1.86237576,6.651342,0.0,0.0,0.0,134.86
2019-04-25 19:30:00,44.32920576,3.89685168,44.5001565877,5.02920576,1.46685168,5.238756,39.3,2.43,39.3750542857,135.45,46.51920576,2.8068516800000003,46.6038080085,5.02920576,1.46685168,5.238756,41.49,1.34,41.5116333092,135.24,5.02920576,1.46685168,5.238756,5.02920576,1.46685168,5.238756,0.0,0.0,0.0,135.24
2019-04-25 20:00:00,44.23059456,3.93184008,44.4050094195,4.8405945599999995,1.41184008,5.042286,39.39,2.52,39.470526979,135.42,46.45059456,2.83184008,46.5368354448,4.8405945599999995,1.41184008,5.042286,41.61,1.42,41.634222702,135.28,4.8405945599999995,1.41184008,5.042286,4.8405945599999995,1.41184008,5.042286,0.0,0.0,0.0,135.28
2019-04-25 20:30:00,44.25800736,4.11983548,44.4493448755,4.62800736,1.34983548,4.820841,39.63,2.77,39.7266887621,135.59,46.51800736,2.95983548,46.612076062,4.62800736,1.34983548,4.820841,41.89,1.6099999999999999,41.9209279477,135.45,4.62800736,1.34983548,4.820841,4.62800736,1.34983548,4.820841,0.0,0.0,0.0,135.45
2019-04-25 21:00:00,44.28707808,4.17081444,44.4830414648,4.83707808,1.41081444,5.038623,39.45,2.76,39.5464296745,134.05,46.59707808,3.03081444,46.6955407053,4.83707808,1.41081444,5.038623,41.76,1.62,41.7914106007,133.88,4.83707808,1.41081444,5.038623,4.83707808,1.41081444,5.038623,0.0,0.0,0.0,133.88
