Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-25 21:30:00,43.7825328,4.4099053999999995,44.0040616764,4.6625328,1.3599054,4.856805,39.12,3.05,39.2387168496,134.13,46.0525328,3.3199054,46.172042939,4.6625328,1.3599054,4.856805,41.39,1.96,41.4363813574,133.94,4.6625328,1.3599054,4.856805,4.6625328,1.3599054,4.856805,0.0,0.0,0.0,133.94
2019-04-25 22:00:00,41.76325216,5.08678188,42.071897757,4.58325216,1.33678188,4.774221,37.18,3.75,37.368635244000004,134.62,44.03325216,3.99678188,44.214268751,4.58325216,1.33678188,4.774221,39.45,2.66,39.5395763761,134.42,4.58325216,1.33678188,4.774221,4.58325216,1.33678188,4.774221,0.0,0.0,0.0,134.42
2019-04-25 22:30:00,38.68573984,6.14792412,39.1712067462,4.41573984,1.28792412,4.599729,34.27,4.86,34.6128949959,135.1,40.91573984,5.01792412,41.222291653,4.41573984,1.28792412,4.599729,36.5,3.73,36.6900926682,134.92,4.41573984,1.28792412,4.599729,4.41573984,1.28792412,4.599729,0.0,0.0,0.0,134.92
2019-04-25 23:00:00,35.60196352,6.89598936,36.2636798427,4.51196352,1.31598936,4.699962,31.09,5.58,31.5867772968,134.63,37.82196352,5.78598936,38.2619732552,4.51196352,1.31598936,4.699962,33.31,4.47,33.6085852127,134.43,4.51196352,1.31598936,4.699962,4.51196352,1.31598936,4.699962,0.0,0.0,0.0,134.43
2019-04-25 23:30:00,33.36627936,7.44058148,34.18582822,4.35627936,1.27058148,4.537791,29.01,6.17,29.6588772545,134.63,35.56627936,6.32058148,36.1235377249,4.35627936,1.27058148,4.537791,31.21,5.05,31.6159232033,134.43,4.35627936,1.27058148,4.537791,4.35627936,1.27058148,4.537791,0.0,0.0,0.0,134.43
2019-04-26 00:00:00,30.98065472,7.99769096,31.9963127184,4.62065472,1.34769096,4.813182,26.36,6.65,27.1858805265,134.92,33.16065472,6.85769096,33.8623234106,4.62065472,1.34769096,4.813182,28.54,5.51,29.0670208312,134.71,4.62065472,1.34769096,4.813182,4.62065472,1.34769096,4.813182,0.0,0.0,0.0,134.71
2019-04-26 00:30:00,29.2488464,8.6650802,30.5053869112,4.7488464,1.3850802,4.946715,24.5,7.28,25.5587245378,135.66,31.4388464,7.5450802,32.3315526721,4.7488464,1.3850802,4.946715,26.69,6.16,27.3916355846,135.46,4.7488464,1.3850802,4.946715,4.7488464,1.3850802,4.946715,0.0,0.0,0.0,135.46
2019-04-26 01:00:00,27.77432096,9.16501028,29.2473984864,4.71432096,1.3750102800000001,4.910751,23.06,7.79,24.3402485608,135.85,29.96432096,8.05501028,31.0281117892,4.71432096,1.3750102800000001,4.910751,25.25,6.68,26.118669568,135.7,4.71432096,1.3750102800000001,4.910751,4.71432096,1.3750102800000001,4.910751,0.0,0.0,0.0,135.7
2019-04-26 01:30:00,27.82104416,9.16738788,29.2925160868,4.79104416,1.3973878800000001,4.990671,23.03,7.77,24.3054273774,135.5,29.97104416,8.08738788,31.0430238663,4.79104416,1.3973878800000001,4.990671,25.18,6.69,26.053569813,135.3,4.79104416,1.3973878800000001,4.990671,4.79104416,1.3973878800000001,4.990671,0.0,0.0,0.0,135.3
2019-04-26 02:00:00,29.04296192,8.81128056,30.3501614855,5.11296192,1.49128056,5.326002,23.93,7.32,25.0245339617,135.43,31.20296192,7.74128056,32.1489075598,5.11296192,1.49128056,5.326002,26.09,6.25,26.8281680329,135.3,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,135.3
2019-04-26 02:30:00,28.77254272,8.890324960000001,30.11473215,4.73254272,1.38032496,4.929732,24.04,7.51,25.1857439835,135.87,30.97254272,7.78032496,31.9348063878,4.73254272,1.38032496,4.929732,26.24,6.4,27.0092132429,135.68,4.73254272,1.38032496,4.929732,4.73254272,1.38032496,4.929732,0.0,0.0,0.0,135.68
2019-04-26 03:00:00,27.941064,9.098227,29.3850436786,4.931064,1.438227,5.136525,23.01,7.66,24.2515092314,136.12,30.131064,7.988227,31.1719872382,4.931064,1.438227,5.136525,25.2,6.55,26.0373289721,135.98,4.931064,1.438227,5.136525,4.931064,1.438227,5.136525,0.0,0.0,0.0,135.98
2019-04-26 03:30:00,28.48698816,8.97370488,29.8669696103,4.84698816,1.41370488,5.048946,23.64,7.5600000000000005,24.8194117577,136.12,30.67698816,7.89370488,31.6763031192,4.84698816,1.41370488,5.048946,25.83,6.48,26.630420575,135.87,4.84698816,1.41370488,5.048946,4.84698816,1.41370488,5.048946,0.0,0.0,0.0,135.87
2019-04-26 04:00:00,27.97532992,9.24405456,29.4630553209,4.74532992,1.38405456,4.943052,23.23,7.86,24.5237130141,136.16,30.15532992,8.14405456,31.2357094887,4.74532992,1.38405456,4.943052,25.41,6.76,26.2938338779,136.03,4.74532992,1.38405456,4.943052,4.74532992,1.38405456,4.943052,0.0,0.0,0.0,136.03
2019-04-26 04:30:00,27.94711808,9.26915944,29.444162846,4.79711808,1.39915944,4.996998,23.15,7.87,24.4511635715,135.84,30.14711808,8.17915944,31.2369553202,4.79711808,1.39915944,4.996998,25.35,6.78,26.2410156053,135.64,4.79711808,1.39915944,4.996998,4.79711808,1.39915944,4.996998,0.0,0.0,0.0,135.64
2019-04-26 05:00:00,28.12318208,9.16051144,29.5774971921,4.73318208,1.38051144,4.930398,23.39,7.78,24.649959432,135.63,30.33318208,8.05051144,31.3833183323,4.73318208,1.38051144,4.930398,25.6,6.67,26.4546574349,135.47,4.73318208,1.38051144,4.930398,4.73318208,1.38051144,4.930398,0.0,0.0,0.0,135.47
2019-04-26 05:30:00,29.50923616,8.95144388,30.8370453559,4.59923616,1.34144388,4.790871,24.91,7.61,26.0465007247,135.51,31.70923616,7.88144388,32.6740388609,4.59923616,1.34144388,4.790871,27.11,6.54,27.8876980047,135.31,4.59923616,1.34144388,4.790871,4.59923616,1.34144388,4.790871,0.0,0.0,0.0,135.31
2019-04-26 06:00:00,29.93354176,8.66894968,31.1635622298,4.6935417600000005,1.36894968,4.889106,25.24,7.3,26.274466693,135.25,32.09354176,7.5989496800000005,32.9808953629,4.6935417600000005,1.36894968,4.889106,27.4,6.23,28.0993398499,135.04,4.6935417600000005,1.36894968,4.889106,4.6935417600000005,1.36894968,4.889106,0.0,0.0,0.0,135.04
2019-04-26 06:30:00,33.67826688,7.41407784,34.4846953047,4.84826688,1.41407784,5.050278,28.83,6.0,29.4477316614,134.42,35.83826688,6.37407784,36.4006901208,4.84826688,1.41407784,5.050278,30.99,4.96,31.3844181084,134.22,4.84826688,1.41407784,5.050278,4.84826688,1.41407784,5.050278,0.0,0.0,0.0,134.22
2019-04-26 07:00:00,38.22337152,6.15848336,38.7163150061,5.10337152,1.48848336,5.316012,33.12,4.67,33.4476202442,134.62,40.43337152,5.09848336,40.7535527905,5.10337152,1.48848336,5.316012,35.33,3.61,35.5139550036,134.46,5.10337152,1.48848336,5.316012,5.10337152,1.48848336,5.316012,0.0,0.0,0.0,134.46
2019-04-26 07:30:00,41.5769072,4.8270146,41.8561737652,5.8869072,1.7170146,6.132195,35.69,3.11,35.8252452888,134.28,43.8369072,3.7570145999999998,43.9976089301,5.8869072,1.7170146,6.132195,37.95,2.04,38.0047904875,134.13,5.8869072,1.7170146,6.132195,5.8869072,1.7170146,6.132195,0.0,0.0,0.0,134.13
2019-04-26 08:00:00,41.97355936,4.12312148,42.1755831742,7.07355936,2.06312148,7.368291,34.9,2.06,34.9607436992,133.94,44.31355936,2.99312148,44.4145282464,7.07355936,2.06312148,7.368291,37.24,0.93,37.2516107034,133.75,7.07355936,2.06312148,7.368291,7.07355936,2.06312148,7.368291,0.0,0.0,0.0,133.75
2019-04-26 08:30:00,42.6195824,3.6861281999999997,42.7786903149,8.0095824,2.3361282,8.343315,34.61,1.35,34.6363190885,134.16,44.9595824,2.4961282,45.0288208326,8.0095824,2.3361282,8.343315,36.95,0.16,36.9503464124,133.95,8.0095824,2.3361282,8.343315,8.0095824,2.3361282,8.343315,0.0,0.0,0.0,133.95
2019-04-26 09:00:00,40.576704,4.038622,40.7771918499,9.286704,2.708622,9.67365,31.29,1.33,31.3182534634,134.25,42.866704,2.8486219999999998,42.9612495061,9.286704,2.708622,9.67365,33.58,0.14,33.5802918391,134.08,9.286704,2.708622,9.67365,9.286704,2.708622,9.67365,0.0,0.0,0.0,134.08
2019-04-26 09:30:00,39.56410528,4.31286404,39.79848267,10.60410528,3.09286404,11.045943,28.96,1.22,28.9856861226,134.3,41.82410528,3.15286404,41.9427745163,10.60410528,3.09286404,11.045943,31.22,0.06,31.2200576553,134.16,10.60410528,3.09286404,11.045943,10.60410528,3.09286404,11.045943,0.0,0.0,0.0,134.16
2019-04-26 10:00:00,38.11429376,4.63083568,38.3945833148,11.93429376,3.48083568,12.431556,26.18,1.15,26.2052456581,134.34,40.32429376,3.49083568,40.475110883,11.93429376,3.48083568,12.431556,28.39,0.01,28.3900017612,134.2,11.93429376,3.48083568,12.431556,11.93429376,3.48083568,12.431556,0.0,0.0,0.0,134.2
2019-04-26 10:30:00,38.27064704,4.65768872,38.5530347583,12.30064704,3.58768872,12.813174,25.97,1.07,25.9920333949,134.46,40.48064704,3.60768872,40.6410900774,12.30064704,3.58768872,12.813174,28.18,0.02,28.1800070972,134.29,12.30064704,3.58768872,12.813174,12.30064704,3.58768872,12.813174,0.0,0.0,0.0,134.29
2019-04-26 11:00:00,37.51030752,4.35675636,37.76247471,12.16030752,3.54675636,12.666987,25.35,0.81,25.362937527,134.6,39.71030752,3.85675636,39.897156452,12.16030752,3.54675636,12.666987,27.55,0.31,27.5517440464,134.47,12.16030752,3.54675636,12.666987,12.16030752,3.54675636,12.666987,0.0,0.0,0.0,134.47
2019-04-26 11:30:00,38.55464352,4.05885436,38.767703513,11.82464352,3.44885436,12.317337,26.73,0.61,26.7369594382,134.46,41.17464352,4.22885436,41.3912367319,11.82464352,3.44885436,12.317337,29.35,0.78,29.3603627362,134.25,11.82464352,3.44885436,12.317337,11.82464352,3.44885436,12.317337,0.0,0.0,0.0,134.25
2019-04-26 12:00:00,38.11250496,4.15239728,38.3380416492,12.52250496,3.6523972799999997,13.044276,25.59,0.5,25.5948842545,134.22,41.29250496,4.91239728,41.5836820509,12.52250496,3.6523972799999997,13.044276,28.77,1.26,28.7975780232,133.97,12.52250496,3.6523972799999997,13.044276,12.52250496,3.6523972799999997,13.044276,0.0,0.0,0.0,133.97
2019-04-26 12:30:00,39.8487696,3.9488078,40.0439448815,11.6187696,3.3888078,12.102885,28.23,0.56,28.2355538285,134.56,43.1587696,4.7188078,43.4159710296,11.6187696,3.3888078,12.102885,31.54,1.33,31.5680297136,134.3,11.6187696,3.3888078,12.102885,11.6187696,3.3888078,12.102885,0.0,0.0,0.0,134.3
2019-04-26 13:00:00,37.62792,4.39981,37.8842802698,12.06792,3.51981,12.57075,25.56,0.88,25.5751441834,134.92,40.89792,4.50981,41.1458168781,12.06792,3.51981,12.57075,28.83,0.99,28.8469929109,134.68,12.06792,3.51981,12.57075,12.06792,3.51981,12.57075,0.0,0.0,0.0,134.68
2019-04-26 13:30:00,37.92074784,4.52521812,38.1897985826,11.40074784,3.32521812,11.875779,26.52,1.2,26.5471354387,134.98,41.16074784,3.97521812,41.3522613874,11.40074784,3.32521812,11.875779,29.76,0.65,29.7670976079,134.75,11.40074784,3.32521812,11.875779,11.40074784,3.32521812,11.875779,0.0,0.0,0.0,134.75
2019-04-26 14:00:00,36.83895904,4.74677972,37.1435165387,11.98895904,3.49677972,12.488499,24.85,1.25,24.8814187698,135.03,40.05895904,4.10677972,40.26891902,11.98895904,3.49677972,12.488499,28.07,0.61,28.0766272903,134.8,11.98895904,3.49677972,12.488499,11.98895904,3.49677972,12.488499,0.0,0.0,0.0,134.8
2019-04-26 14:30:00,37.95395424,4.62990332,38.2353062915,11.79395424,3.43990332,12.285369,26.16,1.19,26.1870521441,135.12,41.18395424,4.08990332,41.3865364099,11.79395424,3.43990332,12.285369,29.39,0.65,29.3971869402,134.86,11.79395424,3.43990332,12.285369,11.79395424,3.43990332,12.285369,0.0,0.0,0.0,134.86
2019-04-26 15:00:00,40.26704448,3.86955464,40.4525441013,8.46704448,2.46955464,8.819838,31.8,1.4,31.8308026917,135.16,43.55704448,2.93955464,43.6561233427,8.46704448,2.46955464,8.819838,35.09,0.47000000000000003,35.0931474792,134.92,8.46704448,2.46955464,8.819838,8.46704448,2.46955464,8.819838,0.0,0.0,0.0,134.92
2019-04-26 15:30:00,41.14671488,4.33904184,41.3748647068,8.39671488,2.44904184,8.746578,32.75,1.8900000000000001,32.8044905463,135.06,44.45671488,2.4590418400000003,44.5246716405,8.39671488,2.44904184,8.746578,36.06,0.01,36.0600013866,134.79,8.39671488,2.44904184,8.746578,8.39671488,2.44904184,8.746578,0.0,0.0,0.0,134.79
2019-04-26 16:00:00,42.2433392,4.1138906,42.4431832293,7.4533392,2.1738906,7.763895,34.79,1.94,34.8440482723,134.91,45.6033392,2.1938906,45.6560806701,7.4533392,2.1738906,7.763895,38.15,0.02,38.1500052425,134.62,7.4533392,2.1738906,7.763895,7.4533392,2.1738906,7.763895,0.0,0.0,0.0,134.62
2019-04-26 16:30:00,41.5699216,4.5403938,41.8171443034,8.4699216,2.4703938,8.822835,33.1,2.07,33.1646634236,135.02,45.0499216,2.6003938,45.1249097958,8.4699216,2.4703938,8.822835,36.58,0.13,36.5802309998,134.72,8.4699216,2.4703938,8.822835,8.4699216,2.4703938,8.822835,0.0,0.0,0.0,134.72
2019-04-26 17:00:00,41.04278624,5.13747932,41.3630752738,10.96278624,3.1974793200000002,11.419569,30.08,1.94,30.14249492,134.76,44.48278624,3.47747932,44.6185066323,10.96278624,3.1974793200000002,11.419569,33.52,0.28,33.5211694307,134.47,10.96278624,3.1974793200000002,11.419569,10.96278624,3.1974793200000002,11.419569,0.0,0.0,0.0,134.47
2019-04-26 17:30:00,44.00440704,4.37211872,44.2210725904,8.54440704,2.49211872,8.900424,35.46,1.88,35.5098014638,134.88,47.33440704,2.53211872,47.4020855558,8.54440704,2.49211872,8.900424,38.79,0.04,38.7900206239,134.61,8.54440704,2.49211872,8.900424,8.54440704,2.49211872,8.900424,0.0,0.0,0.0,134.61
2019-04-26 18:00:00,45.48112192,3.84741056,45.6435649256,6.95112192,2.02741056,7.240752,38.53,1.82,38.5729607368,134.81,48.81112192,2.08741056,48.8557356503,6.95112192,2.02741056,7.240752,41.86,0.06,41.8600430005,134.55,6.95112192,2.02741056,7.240752,6.95112192,2.02741056,7.240752,0.0,0.0,0.0,134.55
2019-04-26 18:30:00,53.45518944,4.20484692,53.6203134613,5.36518944,1.56484692,5.588739,48.09,2.64,48.1624096158,134.95,55.30518944,4.55484692,55.4924374078,5.36518944,1.56484692,5.588739,49.94,2.99,50.0294283397,134.86,5.36518944,1.56484692,5.588739,5.36518944,1.56484692,5.588739,0.0,0.0,0.0,134.86
2019-04-26 19:00:00,57.11264256,5.81785408,57.4081994691,4.79264256,1.39785408,4.992336,52.32,4.42,52.5063691375,134.95,58.77264256,7.2978540800000005,59.2240000984,4.79264256,1.39785408,4.992336,53.98,5.9,54.3014769597,135.04,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,135.04
2019-04-26 19:30:00,59.64396064,4.72323852,59.8306862984,5.39396064,1.5732385199999999,5.618709,54.25,3.15,54.3413746606,134.51,60.95396064,6.2332385200000004,61.2718416579,5.39396064,1.5732385199999999,5.618709,55.56,4.66,55.7550822796,134.67,5.39396064,1.5732385199999999,5.618709,5.39396064,1.5732385199999999,5.618709,0.0,0.0,0.0,134.67
2019-04-26 20:00:00,51.77920608,4.14351844,51.9447295434,4.7092060799999995,1.37351844,4.905423,47.07,2.77,47.1514347608,134.62,53.14920608,4.48351844,53.3379793818,4.7092060799999995,1.37351844,4.905423,48.44,3.11,48.539733209,134.67,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,134.67
2019-04-26 20:30:00,43.57248256,5.06447408,43.8658196566,4.95248256,1.44447408,5.158836,38.62,3.62,38.7892871809,134.59,45.88248256,3.87447408,46.0457789082,4.95248256,1.44447408,5.158836,40.93,2.43,41.0020706794,134.44,4.95248256,1.44447408,5.158836,4.95248256,1.44447408,5.158836,0.0,0.0,0.0,134.44
2019-04-26 21:00:00,43.03640832,5.20603576,43.3501470519,5.26640832,1.5360357599999999,5.485842,37.77,3.67,37.9478826814,134.74,45.34640832,4.02603576,45.5247812896,5.26640832,1.5360357599999999,5.485842,40.08,2.49,40.1572720687,134.54,5.26640832,1.5360357599999999,5.485842,5.26640832,1.5360357599999999,5.485842,0.0,0.0,0.0,134.54
2019-04-26 21:30:00,41.5177872,5.8106046,41.9224257385,5.0077872,1.4606046,5.216445,36.51,4.35,36.7682281325,134.66,43.7377872,4.7206046,43.9917962459,5.0077872,1.4606046,5.216445,38.73,3.26,38.8669589755,134.54,5.0077872,1.4606046,5.216445,5.0077872,1.4606046,5.216445,0.0,0.0,0.0,134.54
2019-04-26 22:00:00,38.92224224,6.62773732,39.482500465,5.51224224,1.60773732,5.741919,33.41,5.02,33.7850336688,134.4,41.10224224,5.5477373199999995,41.474952761,5.51224224,1.60773732,5.741919,35.59,3.94,35.8074252076,134.23,5.51224224,1.60773732,5.741919,5.51224224,1.60773732,5.741919,0.0,0.0,0.0,134.23
2019-04-26 22:30:00,37.5943008,6.9075044,38.2236192645,4.8943008,1.4275044000000001,5.09823,32.7,5.48,33.1560009651,134.53,39.7543008,5.8275044,40.1791518033,4.8943008,1.4275044000000001,5.09823,34.86,4.4,35.1365849223,134.36,4.8943008,1.4275044000000001,5.09823,4.8943008,1.4275044000000001,5.09823,0.0,0.0,0.0,134.36
2019-04-26 23:00:00,34.66091392,7.93526656,35.5576631565,5.16091392,1.50526656,5.375952,29.5,6.43,30.1926298954,135.5,36.83091392,6.87526656,37.4671257298,5.16091392,1.50526656,5.375952,31.67,5.37,32.1220453894,135.34,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,135.34
2019-04-26 23:30:00,32.05937536,8.57398448,33.1860928453,5.25937536,1.53398448,5.478516,26.8,7.04,27.7092331182,135.44,34.20937536,7.5139844799999995,35.0248672415,5.25937536,1.53398448,5.478516,28.95,5.98,29.5611721689,135.3,5.25937536,1.53398448,5.478516,5.25937536,1.53398448,5.478516,0.0,0.0,0.0,135.3
2019-04-27 00:00:00,30.3172672,9.0021196,31.6255410668,5.5272672,1.6121196,5.75757,24.79,7.39,25.868053657,135.92,32.4872672,7.9121196,33.4368683744,5.5272672,1.6121196,5.75757,26.96,6.3,27.6863070849,135.74,5.5272672,1.6121196,5.75757,5.5272672,1.6121196,5.75757,0.0,0.0,0.0,135.74
2019-04-27 00:30:00,29.32239232,9.25069776,30.7470014866,5.28239232,1.54069776,5.502492,24.04,7.71,25.2461026695,136.54,31.57239232,8.05069776,32.582659364,5.28239232,1.54069776,5.502492,26.29,6.51,27.0840211195,136.38,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,136.38
2019-04-27 01:00:00,27.4178368,9.3927024,28.982074342,5.3578368,1.5627024,5.58108,22.06,7.83,23.4083852497,136.51,29.7278368,8.1427024,30.8228467728,5.3578368,1.5627024,5.58108,24.37,6.58,25.2426880502,136.31,5.3578368,1.5627024,5.58108,5.3578368,1.5627024,5.58108,0.0,0.0,0.0,136.31
2019-04-27 01:30:00,27.6375872,9.3688796,29.1823941992,5.2075872,1.5188796,5.42457,22.43,7.85,23.7639937721,136.92,29.9475872,8.0988796,31.0233755397,5.2075872,1.5188796,5.42457,24.74,6.58,25.6000781249,136.71,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,136.71
2019-04-27 02:00:00,29.19164288,9.16589584,30.5968243545,5.47164288,1.59589584,5.699628,23.72,7.57,24.898660606500002,137.07,31.71164288,7.7358958399999995,32.6415743891,5.47164288,1.59589584,5.699628,26.24,6.14,26.94878847,136.85,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,136.85
2019-04-27 02:30:00,28.89350112,9.20727116,30.3250432677,5.37350112,1.56727116,5.597397,23.52,7.64,24.7297391818,137.29,31.31350112,7.87727116,32.2891119934,5.37350112,1.56727116,5.597397,25.94,6.31,26.6964360917,137.09,5.37350112,1.56727116,5.597397,5.37350112,1.56727116,5.597397,0.0,0.0,0.0,137.09
2019-04-27 03:00:00,28.26837632,10.27535976,30.0779673177,5.29837632,1.54535976,5.519142,22.97,8.73,24.5730299312,137.43,30.81837632,7.77535976,31.784092537,5.29837632,1.54535976,5.519142,25.52,6.23,26.2694366137,137.36,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,137.36
2019-04-27 03:30:00,27.062552,19.397410999999998,33.2962651698,5.442552,1.587411,5.669325,21.62,17.81,28.0110781656,134.76,31.332552,4.807411,31.6992115889,5.442552,1.587411,5.669325,25.89,3.22,26.0894710563,136.09,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,136.09
2019-04-27 04:00:00,26.00254176,19.09032468,32.2579087104,5.69254176,1.66032468,5.929731,20.31,17.43,26.7638001786,134.87,30.54254176,5.84032468,31.0959201428,5.69254176,1.66032468,5.929731,24.85,4.18,25.1991051428,136.23,5.69254176,1.66032468,5.929731,5.69254176,1.66032468,5.929731,0.0,0.0,0.0,136.23
2019-04-27 04:30:00,28.08074336,17.96813348,33.3373959452,5.89074336,1.71813348,6.136191,22.19,16.25,27.5037924658,134.84,34.78074336,8.82813348,35.8836459883,5.89074336,1.71813348,6.136191,28.89,7.11,29.7520453078,135.9,5.89074336,1.71813348,6.136191,5.89074336,1.71813348,6.136191,0.0,0.0,0.0,135.9
2019-04-27 05:00:00,28.97220224,17.60939232,33.9039702766,5.55220224,1.61939232,5.783544,23.42,15.99,28.3580059243,134.98,36.39220224,9.47939232,37.6065321804,5.55220224,1.61939232,5.783544,30.84,7.86,31.8258574119,136.08,5.55220224,1.61939232,5.783544,5.55220224,1.61939232,5.783544,0.0,0.0,0.0,136.08
2019-04-27 05:30:00,29.91164288,17.64589584,34.7287203878,5.47164288,1.59589584,5.699628,24.44,16.05,29.2389483395,135.14,37.49164288,9.51589584,38.6804286362,5.47164288,1.59589584,5.699628,32.02,7.92,32.9849480824,136.14,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,136.14
2019-04-27 06:00:00,30.32787648,17.54438064,35.0369145877,5.63787648,1.64438064,5.872788,24.69,15.9,29.3667516079,134.97,38.17787648,9.93438064,39.4492353693,5.63787648,1.64438064,5.872788,32.54,8.29,33.579393979,135.99,5.63787648,1.64438064,5.872788,5.63787648,1.64438064,5.872788,0.0,0.0,0.0,135.99
2019-04-27 06:30:00,31.18859552,17.03459036,35.5373853743,5.87859552,1.7145903599999999,6.123537,25.31,15.32,29.5854440562,134.34,38.95859552,10.36459036,40.3137308894,5.87859552,1.7145903599999999,6.123537,33.08,8.65,34.1922344985,135.36,5.87859552,1.7145903599999999,6.123537,5.87859552,1.7145903599999999,6.123537,0.0,0.0,0.0,135.36
2019-04-27 07:00:00,32.88401056,16.58200308,36.8282632859,5.42401056,1.58200308,5.650011,27.46,15.0,31.289800255,134.32,40.77401056,10.50200308,42.1047741454,5.42401056,1.58200308,5.650011,35.35,8.92,36.4580430084,135.32,5.42401056,1.58200308,5.650011,5.42401056,1.58200308,5.650011,0.0,0.0,0.0,135.32
2019-04-27 07:30:00,36.55967488,15.21657184,39.5999228016,5.43967488,1.58657184,5.666328,31.12,13.63,33.9739797492,133.86,44.69967488,11.86657184,46.2479887304,5.43967488,1.58657184,5.666328,39.26,10.28,40.5835681034,134.85,5.43967488,1.58657184,5.666328,5.43967488,1.58657184,5.666328,0.0,0.0,0.0,134.85
2019-04-27 08:00:00,38.02157248,14.44295864,40.6723373822,5.94157248,1.73295864,6.189138,32.08,12.71,34.5060936647,133.36,46.26157248,12.81295864,48.0031769515,5.94157248,1.73295864,6.189138,40.32,11.08,41.8146959812,134.33,5.94157248,1.73295864,6.189138,5.94157248,1.73295864,6.189138,0.0,0.0,0.0,134.33
2019-04-27 08:30:00,42.60643744,12.99396092,44.5438158639,6.11643744,1.7839609200000002,6.371289,36.49,11.21,38.1730821391,132.73,51.82643744,14.82396092,53.9048182919,6.11643744,1.7839609200000002,6.371289,45.71,13.04,47.5336270444,133.62,6.11643744,1.7839609200000002,6.371289,6.11643744,1.7839609200000002,6.371289,0.0,0.0,0.0,133.62
2019-04-27 09:00:00,44.7899728,5.2758254,45.0996230259,7.2199728,2.1058254,7.520805,37.57,3.17,37.7034985114,134.62,52.4199728,8.4558254,53.0975944045,7.2199728,2.1058254,7.520805,45.2,6.35,45.6438659625,134.31,7.2199728,2.1058254,7.520805,7.2199728,2.1058254,7.520805,0.0,0.0,0.0,134.31
2019-04-27 09:30:00,46.30772512,2.64475316,46.3831879571,7.14772512,2.08475316,7.445547,39.16,0.56,39.1640038811,135.12,53.69772512,7.14475316,54.170962524,7.14772512,2.08475316,7.445547,46.55,5.06,46.8242042111,134.43,7.14772512,2.08475316,7.445547,7.14772512,2.08475316,7.445547,0.0,0.0,0.0,134.43
2019-04-27 10:00:00,46.7806416,2.5406038,46.8495794664,7.7506416,2.2606038,8.073585,39.03,0.28,39.0310043427,135.18,54.3406416,7.6006038,54.8696137003,7.7506416,2.2606038,8.073585,46.59,5.34,46.8950285212,134.51,7.7506416,2.2606038,8.073585,7.7506416,2.2606038,8.073585,0.0,0.0,0.0,134.51
2019-04-27 10:30:00,46.877784,2.6239369999999997,46.951162692,8.207784,2.393937,8.549775,38.67,0.23,38.6706839867,135.18,54.567784,8.163937,55.1751114001,8.207784,2.393937,8.549775,46.36,5.77,46.7176893692,134.42,8.207784,2.393937,8.549775,8.207784,2.393937,8.549775,0.0,0.0,0.0,134.42
2019-04-27 11:00:00,47.83514656,3.13650108,47.9378648402,8.28514656,2.41650108,8.630361,39.55,0.72,39.5565531865,135.42,56.24514656,9.61650108,57.0613144309,8.28514656,2.41650108,8.630361,47.96,7.2,48.4974391076,134.63,8.28514656,2.41650108,8.630361,8.28514656,2.41650108,8.630361,0.0,0.0,0.0,134.63
2019-04-27 11:30:00,47.259272,3.143121,47.363678062299996,8.719272,2.543121,9.082575,38.54,0.6000000000000001,38.5446701893,135.56,55.669272,9.583121,56.4880877098,8.719272,2.543121,9.082575,46.95,7.04,47.4748786202,134.77,8.719272,2.543121,9.082575,8.719272,2.543121,9.082575,0.0,0.0,0.0,134.77
2019-04-27 12:00:00,49.5212208,3.2249394,49.6261175557,7.9712208,2.3249394,8.303355,41.55,0.9,41.5597461494,135.59,58.1812208,9.8649394,59.0116215939,7.9712208,2.3249394,8.303355,50.21,7.54,50.7729819885,134.79,7.9712208,2.3249394,8.303355,7.9712208,2.3249394,8.303355,0.0,0.0,0.0,134.79
2019-04-27 12:30:00,48.71444704,2.98046372,48.8055377432,8.50444704,2.48046372,8.858799,40.21,0.5,40.2131085593,135.85,57.45444704,9.72046372,58.2709267097,8.50444704,2.48046372,8.858799,48.95,7.24,49.4825231774,135.03,8.50444704,2.48046372,8.858799,8.50444704,2.48046372,8.858799,0.0,0.0,0.0,135.03
2019-04-27 13:00:00,46.84072032,2.9606267600000002,46.9341921301,8.95072032,2.61062676,9.323667,37.89,0.35000000000000003,37.891616487,136.18,55.25072032,9.27062676,56.023090029,8.95072032,2.61062676,9.323667,46.3,6.66,46.7765496804,135.4,8.95072032,2.61062676,9.323667,8.95072032,2.61062676,9.323667,0.0,0.0,0.0,135.4
2019-04-27 13:30:00,44.44218688,3.55563784,44.5841960242,10.92218688,3.18563784,11.377278,33.52,0.37,33.5220420022,136.52,52.98218688,9.42563784,53.8140759958,10.92218688,3.18563784,11.377278,42.06,6.24,42.520362181,135.72,10.92218688,3.18563784,11.377278,10.92218688,3.18563784,11.377278,0.0,0.0,0.0,135.72
2019-04-27 14:00:00,43.68423456,3.34498508,43.8121133281,11.19423456,3.2649850799999998,11.660661,32.49,0.08,32.4900984917,136.59,52.88423456,10.28498508,53.8750701447,11.19423456,3.2649850799999998,11.660661,41.69,7.02,42.2769026775,135.72,11.19423456,3.2649850799999998,11.660661,11.19423456,3.2649850799999998,11.660661,0.0,0.0,0.0,135.72
2019-04-27 14:30:00,45.16665376,2.82319068,45.2548010436,9.57665376,2.79319068,9.975681,35.59,0.03,35.590012644,136.72,54.32665376,9.82319068,55.2076116482,9.57665376,2.79319068,9.975681,44.75,7.03,45.2988233843,135.83,9.57665376,2.79319068,9.975681,9.57665376,2.79319068,9.975681,0.0,0.0,0.0,135.83
2019-04-27 15:00:00,46.4279632,2.8448226,46.5150382406,8.8279632,2.5748226,9.195795,37.6,0.27,37.6009694024,136.15,55.5979632,9.3848226,56.384469557,8.8279632,2.5748226,9.195795,46.77,6.8100000000000005,47.2631886356,135.28,8.8279632,2.5748226,9.195795,8.8279632,2.5748226,9.195795,0.0,0.0,0.0,135.28
2019-04-27 15:30:00,47.49280896,2.5083192800000003,47.5590009201,8.22280896,2.39831928,8.565426,39.27,0.11,39.2701540613,135.65,56.86280896,9.78831928,57.6991354974,8.22280896,2.39831928,8.565426,48.64,7.39,49.1981879748,134.76,8.22280896,2.39831928,8.565426,8.22280896,2.39831928,8.565426,0.0,0.0,0.0,134.76
2019-04-27 16:00:00,46.91246912,2.65072016,46.9872969674,8.40246912,2.45072016,8.752572,38.51,0.2,38.5105193421,135.53,55.62246912,9.86072016,56.4897590106,8.40246912,2.45072016,8.752572,47.22,7.41,47.7978712915,134.67,8.40246912,2.45072016,8.752572,8.40246912,2.45072016,8.752572,0.0,0.0,0.0,134.67
2019-04-27 16:30:00,48.16256,3.28783,48.2746518565,7.4325600000000005,2.16783,7.74225,40.73,1.12,40.7453960589,135.68,55.50256,7.68783,56.0324628824,7.4325600000000005,2.16783,7.74225,48.07,5.52,48.3858998056,134.95,7.4325600000000005,2.16783,7.74225,7.4325600000000005,2.16783,7.74225,0.0,0.0,0.0,134.95
2019-04-27 17:00:00,47.59926368,4.42603524,47.8045990552,7.04926368,2.05603524,7.342983,40.55,2.37,40.6191998936,135.89,51.72926368,2.08603524,51.771307342,7.04926368,2.05603524,7.342983,44.68,0.03,44.6800100716,135.6,7.04926368,2.05603524,7.342983,7.04926368,2.05603524,7.342983,0.0,0.0,0.0,135.6
2019-04-27 17:30:00,47.57944352,4.24025436,47.7680144313,7.02944352,2.05025436,7.322337,40.55,2.19,40.6090950404,135.45,51.92944352,2.39025436,51.9844247848,7.02944352,2.05025436,7.322337,44.9,0.34,44.9012872867,135.14,7.02944352,2.05025436,7.322337,7.02944352,2.05025436,7.322337,0.0,0.0,0.0,135.14
2019-04-27 18:00:00,47.66713568,4.37333124,47.8673359408,7.17713568,2.09333124,7.476183,40.49,2.2800000000000002,40.5541428217,135.18,52.45713568,2.49333124,52.5163573034,7.17713568,2.09333124,7.476183,45.28,0.4,45.28176675,134.85,7.17713568,2.09333124,7.476183,7.17713568,2.09333124,7.476183,0.0,0.0,0.0,134.85
2019-04-27 18:30:00,46.78921408,4.68393744,47.0230775701,6.69921408,1.95393744,6.978348,40.09,2.73,40.1828445982,134.85,50.57921408,2.86393744,50.6602312925,6.69921408,1.95393744,6.978348,43.88,0.91,43.8894349474,134.57,6.69921408,1.95393744,6.978348,6.69921408,1.95393744,6.978348,0.0,0.0,0.0,134.57
2019-04-27 19:00:00,43.93190144,5.7001379199999995,44.3001527812,6.65190144,1.9401379200000002,6.929064,37.28,3.76,37.4691339638,134.65,46.14190144,4.56013792,46.366689836,6.65190144,1.9401379200000002,6.929064,39.49,2.62,39.5768177094,134.53,6.65190144,1.9401379200000002,6.929064,6.65190144,1.9401379200000002,6.929064,0.0,0.0,0.0,134.53
2019-04-27 19:30:00,43.07022368,5.67631524,43.4426601689,6.09022368,1.77631524,6.343983,36.98,3.9,37.1850830307,134.59,45.29022368,4.55631524,45.5188353273,6.09022368,1.77631524,6.343983,39.2,2.7800000000000002,39.2984528958,134.48,6.09022368,1.77631524,6.343983,6.09022368,1.77631524,6.343983,0.0,0.0,0.0,134.48
2019-04-27 20:00:00,43.11285152,5.61999836,43.477607429,5.62285152,1.6399983599999999,5.857137,37.49,3.98,37.7006697553,134.59,45.36285152,4.42999836,45.578648329,5.62285152,1.6399983599999999,5.857137,39.74,2.79,39.8378174603,134.42,5.62285152,1.6399983599999999,5.857137,5.62285152,1.6399983599999999,5.857137,0.0,0.0,0.0,134.42
2019-04-27 20:30:00,43.73178272,5.6817699600000005,44.0993347994,5.49178272,1.60176996,5.720607,38.24,4.08,38.4570409678,134.38,46.11178272,4.37176996,46.3185586801,5.49178272,1.60176996,5.720607,40.62,2.77,40.7143377694,134.21,5.49178272,1.60176996,5.720607,5.49178272,1.60176996,5.720607,0.0,0.0,0.0,134.21
2019-04-27 21:00:00,43.1362784,5.9005811999999995,43.5379762127,5.3162784,1.5505811999999999,5.53779,37.82,4.35,38.0693433093,134.3,45.4762784,4.7105812,45.7195961526,5.3162784,1.5505811999999999,5.53779,40.16,3.16,40.2841308706,134.1,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,134.1
2019-04-27 21:30:00,42.05160352,6.27088436,42.5166008667,4.87160352,1.42088436,5.074587,37.18,4.85,37.4949983331,134.14,44.40160352,5.10088436,44.693639552,4.87160352,1.42088436,5.074587,39.53,3.68,39.7009231631,133.93,4.87160352,1.42088436,5.074587,4.87160352,1.42088436,5.074587,0.0,0.0,0.0,133.93
2019-04-27 22:00:00,40.68556928,6.71079104,41.2353036126,5.14556928,1.50079104,5.359968,35.54,5.21,35.9198510576,134.28,43.00556928,5.58079104,43.3661644341,5.14556928,1.50079104,5.359968,37.86,4.08,38.0792069245,134.18,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,134.18
2019-04-27 22:30:00,36.92258208,7.53533644,37.6836617477,5.33258208,1.55533644,5.554773,31.59,5.98,32.1510264222,134.26,39.19258208,6.41533644,39.7141666378,5.33258208,1.55533644,5.554773,33.86,4.86,34.2070051305,134.08,5.33258208,1.55533644,5.554773,5.33258208,1.55533644,5.554773,0.0,0.0,0.0,134.08
2019-04-27 23:00:00,34.1805344,7.9459892,35.0919887757,5.0605344,1.4759892,5.27139,29.12,6.47,29.8301072744,134.48,36.4705344,6.7859891999999995,37.096489441,5.0605344,1.4759892,5.27139,31.41,5.31,31.8556776729,134.35,5.0605344,1.4759892,5.27139,5.0605344,1.4759892,5.27139,0.0,0.0,0.0,134.35
2019-04-27 23:30:00,32.27895616,8.13302888,33.2877931011,4.8789561599999995,1.42302888,5.082246,27.4,6.71,28.2096455135,135.04,35.12895616,6.97302888,35.8143364123,4.8789561599999995,1.42302888,5.082246,30.25,5.55,30.7549183059,134.79,4.8789561599999995,1.42302888,5.082246,4.8789561599999995,1.42302888,5.082246,0.0,0.0,0.0,134.79
2019-04-28 00:00:00,34.7659792,5.7046606,35.2309020931,4.8159792,1.4046606,5.016645,29.95,4.3,30.2571066032,135.09,42.9059792,4.6046606,43.1523574136,4.8159792,1.4046606,5.016645,38.09,3.2,38.2241821364,134.34,4.8159792,1.4046606,5.016645,4.8159792,1.4046606,5.016645,0.0,0.0,0.0,134.34
2019-04-28 00:30:00,29.99809728,8.26694504,31.1163658019,4.61809728,1.34694504,4.810518,25.38,6.92,26.3064782896,135.48,34.62809728,5.36694504,35.0415356441,4.61809728,1.34694504,4.810518,30.01,4.02,30.2780531078,135.11,4.61809728,1.34694504,4.810518,4.61809728,1.34694504,4.810518,0.0,0.0,0.0,135.11
2019-04-28 01:00:00,27.70621888,9.12806384,29.1711520872,4.89621888,1.42806384,5.100228,22.81,7.7,24.074594493,135.92,30.68621888,7.38806384,31.5630720377,4.89621888,1.42806384,5.100228,25.79,5.96,26.469712881,135.65,4.89621888,1.42806384,5.100228,4.89621888,1.42806384,5.100228,0.0,0.0,0.0,135.65
2019-04-28 01:30:00,28.31271264,9.23412452,29.7805096109,4.64271264,1.35412452,4.836159,23.67,7.88,24.9472102649,135.92,30.93271264,7.70412452,31.8776762937,4.64271264,1.35412452,4.836159,26.29,6.35,27.0460089477,135.72,4.64271264,1.35412452,4.836159,4.64271264,1.35412452,4.836159,0.0,0.0,0.0,135.72
2019-04-28 02:00:00,28.718776,9.222142999999999,30.1631566062,5.218776,1.522143,5.436225,23.5,7.7,24.7293348071,136.01,31.368776,7.7021429999999995,32.3005126048,5.218776,1.522143,5.436225,26.15,6.18,26.8703349439,135.79,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,135.79
2019-04-28 02:30:00,28.84203296,9.37892628,30.3286518565,5.00203296,1.45892628,5.210451,23.84,7.92,25.1211464707,136.22,31.41203296,7.87892628,32.3850782615,5.00203296,1.45892628,5.210451,26.41,6.42,27.1791188231,136.06,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,136.06
2019-04-28 03:00:00,28.37604896,9.60426428,29.9573371136,4.98604896,1.45426428,5.193801,23.39,8.15,24.7692268753,136.61,30.95604896,8.09426428,31.9967823609,4.98604896,1.45426428,5.193801,25.97,6.64,26.8054192282,136.39,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,136.39
2019-04-28 03:30:00,27.30009504,9.69752772,28.9713174204,4.86009504,1.41752772,5.062599,22.44,8.28,23.9188628492,136.57,29.87009504,8.21752772,30.9798376291,4.86009504,1.41752772,5.062599,25.01,6.8,25.9179493788,136.39,4.86009504,1.41752772,5.062599,4.86009504,1.41752772,5.062599,0.0,0.0,0.0,136.39
2019-04-28 04:00:00,26.93587904,9.81046472,28.6668239901,5.07587904,1.48046472,5.287374,21.86,8.33,23.3933430702,136.89,29.51587904,8.31046472,30.6635115303,5.07587904,1.48046472,5.287374,24.44,6.83,25.3764162166,136.71,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,136.71
2019-04-28 04:30:00,26.7074576,9.8900918,28.4798561666,4.9374576,1.4400918,5.143185,21.77,8.45,23.3524174337,136.89,29.2974576,8.3900918,30.4751482726,4.9374576,1.4400918,5.143185,24.36,6.95,25.3320370282,136.74,4.9374576,1.4400918,5.143185,4.9374576,1.4400918,5.143185,0.0,0.0,0.0,136.74
2019-04-28 05:00:00,26.72470048,9.81428764,28.4698060693,4.81470048,1.40428764,5.015313,21.91,8.41,23.4686216042,137.07,29.354700479999998,8.29428764,30.5039939635,4.81470048,1.40428764,5.015313,24.54,6.89,25.4888936598,136.88,4.81470048,1.40428764,5.015313,4.81470048,1.40428764,5.015313,0.0,0.0,0.0,136.88
2019-04-28 05:30:00,27.06115392,9.81533656,28.7862273191,4.92115392,1.43533656,5.126202,22.14,8.38,23.6728536514,136.95,29.68115392,8.33533656,30.8293485755,4.92115392,1.43533656,5.126202,24.76,6.9,25.7034550207,136.74,4.92115392,1.43533656,5.126202,4.92115392,1.43533656,5.126202,0.0,0.0,0.0,136.74
2019-04-28 06:00:00,26.42958528,9.91612904,28.2285775981,5.12958528,1.49612904,5.343318,21.3,8.42,22.9038512045,137.06,29.04958528,8.41612904,30.2441669245,5.12958528,1.49612904,5.343318,23.92,6.92,24.900859422899998,136.8,5.12958528,1.49612904,5.343318,5.12958528,1.49612904,5.343318,0.0,0.0,0.0,136.8
2019-04-28 06:30:00,27.47753696,9.743448279999999,29.153898912,5.49753696,1.60344828,5.726601,21.98,8.14,23.4388566274,136.89,30.14753696,8.20344828,31.2437281456,5.49753696,1.60344828,5.726601,24.65,6.6,25.5182777632,136.72,5.49753696,1.60344828,5.726601,5.49753696,1.60344828,5.726601,0.0,0.0,0.0,136.72
2019-04-28 07:00:00,28.95670784,9.55862312,30.4935764528,5.44670784,1.58862312,5.673654,23.51,7.97,24.8242019006,136.99,31.64670784,8.01862312,32.646782902,5.44670784,1.58862312,5.673654,26.2,6.43,26.9774887638,136.79,5.44670784,1.58862312,5.673654,5.44670784,1.58862312,5.673654,0.0,0.0,0.0,136.79
2019-04-28 07:30:00,31.11945504,8.87400772,32.3599829265,5.49945504,1.60400772,5.728599,25.62,7.27,26.6315095329,136.78,33.92945504,7.22400772,34.6899727133,5.49945504,1.60400772,5.728599,28.43,5.62,28.9801535538,136.54,5.49945504,1.60400772,5.728599,5.49945504,1.60400772,5.728599,0.0,0.0,0.0,136.54
2019-04-28 08:00:00,32.67066304,8.60477672,33.7848250828,6.29066304,1.83477672,6.552774,26.38,6.77,27.2348545067,136.63,35.41066304,7.06477672,36.1085326071,6.29066304,1.83477672,6.552774,29.12,5.23,29.585930778,136.42,6.29066304,1.83477672,6.552774,6.29066304,1.83477672,6.552774,0.0,0.0,0.0,136.42
2019-04-28 08:30:00,34.63274048,8.03538264,35.5526945157,6.77274048,1.9753826399999999,7.054938,27.86,6.06,28.5114573461,136.86,37.30274048,6.52538264,37.8691835919,6.77274048,1.9753826399999999,7.054938,30.53,4.55,30.8671897004,136.66,6.77274048,1.9753826399999999,7.054938,6.77274048,1.9753826399999999,7.054938,0.0,0.0,0.0,136.66
2019-04-28 09:00:00,35.66116128,7.54242204,36.4500556113,7.55116128,2.20242204,7.865793,28.11,5.34,28.6127191997,136.77,38.35116128,5.99242204,38.8165002728,7.55116128,2.20242204,7.865793,30.8,3.79,31.0323073586,136.57,7.55116128,2.20242204,7.865793,7.55116128,2.20242204,7.865793,0.0,0.0,0.0,136.57
2019-04-28 09:30:00,38.15502784,6.72813312,38.7436952904,7.12502784,2.07813312,7.421904,31.03,4.65,31.3764784512,136.16,40.91502784,5.16813312,41.240139465,7.12502784,2.07813312,7.421904,33.79,3.09,33.9309917332,135.94,7.12502784,2.07813312,7.421904,7.12502784,2.07813312,7.421904,0.0,0.0,0.0,135.94
2019-04-28 10:00:00,38.35288864,6.62834252,38.9214464222,8.46288864,2.46834252,8.815509,29.89,4.16,30.1780996751,135.98,41.13288864,5.01834252,41.4378847134,8.46288864,2.46834252,8.815509,32.67,2.55,32.7693667928,135.74,8.46288864,2.46834252,8.815509,8.46288864,2.46834252,8.815509,0.0,0.0,0.0,135.74
2019-04-28 10:30:00,39.22818432,6.09405376,39.6987145418,7.48818432,2.18405376,7.800192,31.74,3.91,31.9799265165,136.09,41.99818432,4.51405376,42.2400777405,7.48818432,2.18405376,7.800192,34.51,2.33,34.5885674754,135.82,7.48818432,2.18405376,7.800192,7.48818432,2.18405376,7.800192,0.0,0.0,0.0,135.82
2019-04-28 11:00:00,41.35104256,5.46405408,41.7104855856,6.39104256,1.86405408,6.657336,34.96,3.6,35.1448659124,136.26,44.12104256,3.94405408,44.2969746051,6.39104256,1.86405408,6.657336,37.73,2.08,37.7872901913,136.08,6.39104256,1.86405408,6.657336,6.39104256,1.86405408,6.657336,0.0,0.0,0.0,136.08
2019-04-28 11:30:00,41.70617664,5.49305152,42.0663616792,7.1761766399999996,2.09305152,7.475184,34.53,3.4,34.6969869009,136.15,44.42617664,4.01305152,44.6070594564,7.1761766399999996,2.09305152,7.475184,37.25,1.92,37.2994490576,135.93,7.1761766399999996,2.09305152,7.475184,7.1761766399999996,2.09305152,7.475184,0.0,0.0,0.0,135.93
2019-04-28 12:00:00,42.08674592,5.58696756,42.4559582232,7.3267459200000005,2.13696756,7.632027,34.76,3.45,34.9307901428,136.15,44.72674592,4.15696756,44.9195077877,7.3267459200000005,2.13696756,7.632027,37.4,2.02,37.4545110768,136.03,7.3267459200000005,2.13696756,7.632027,7.3267459200000005,2.13696756,7.632027,0.0,0.0,0.0,136.03
2019-04-28 12:30:00,42.64117184,5.45617512,42.9888285817,6.98117184,2.03617512,7.272054,35.66,3.42,35.8236234907,136.15,45.29117184,4.03617512,45.4706603893,6.98117184,2.03617512,7.272054,38.31,2.0,38.362170168,135.91,6.98117184,2.03617512,7.272054,6.98117184,2.03617512,7.272054,0.0,0.0,0.0,135.91
2019-04-28 13:00:00,42.8741584,5.6182962,43.2407066397,7.4341584,2.1682962,7.743915,35.44,3.45,35.6075286983,136.15,45.5141584,4.1882962,45.7064594988,7.4341584,2.1682962,7.743915,38.08,2.02,38.1335390437,135.97,7.4341584,2.1682962,7.743915,7.4341584,2.1682962,7.743915,0.0,0.0,0.0,135.97
2019-04-28 13:30:00,40.29482688,6.2164078400000005,40.7715194679,8.28482688,2.41640784,8.630028,32.01,3.8,32.2347653939,136.24,42.88482688,4.79640784,43.1522178421,8.28482688,2.41640784,8.630028,34.6,2.38,34.6817588943,136.07,8.28482688,2.41640784,8.630028,8.28482688,2.41640784,8.630028,0.0,0.0,0.0,136.07
2019-04-28 14:00:00,39.00791296,6.88939128,39.6116269005,9.11791296,2.65939128,9.497826,29.89,4.23,30.1878286732,136.52,41.56791296,5.4893912799999995,41.9288063803,9.11791296,2.65939128,9.497826,32.45,2.83,32.5731699409,136.4,9.11791296,2.65939128,9.497826,9.11791296,2.65939128,9.497826,0.0,0.0,0.0,136.4
2019-04-28 14:30:00,38.61891264,6.83134952,39.2184618485,8.43891264,2.46134952,8.790534,30.18,4.37,30.4947421698,136.41,41.22891264,5.38134952,41.5786262415,8.43891264,2.46134952,8.790534,32.79,2.92,32.9197585046,136.15,8.43891264,2.46134952,8.790534,8.43891264,2.46134952,8.790534,0.0,0.0,0.0,136.15
2019-04-28 15:00:00,40.46962336,6.13447348,40.9319212813,7.00962336,2.04447348,7.301691,33.46,4.09,33.7090447803,136.3,43.20962336,4.61447348,43.4553209217,7.00962336,2.04447348,7.301691,36.2,2.5700000000000003,36.2911132373,136.03,7.00962336,2.04447348,7.301691,7.00962336,2.04447348,7.301691,0.0,0.0,0.0,136.03
2019-04-28 15:30:00,40.58700544,6.45120992,41.0965098277,7.54700544,2.20120992,7.861464,33.04,4.25,33.312221481,136.18,43.46700544,4.78120992,43.7291725307,7.54700544,2.20120992,7.861464,35.92,2.58,36.012536706,135.98,7.54700544,2.20120992,7.861464,7.54700544,2.20120992,7.861464,0.0,0.0,0.0,135.98
2019-04-28 16:00:00,41.48045248,5.98929864,41.9106148385,7.06045248,2.05929864,7.354638,34.42,3.93,34.6436328926,136.1,44.32045248,4.30929864,44.529457248,7.06045248,2.05929864,7.354638,37.26,2.25,37.3278729638,135.9,7.06045248,2.05929864,7.354638,7.06045248,2.05929864,7.354638,0.0,0.0,0.0,135.9
2019-04-28 16:30:00,42.8414016,5.7891588,43.2307766604,6.9914016,2.0391588,7.28271,35.85,3.75,36.0455961249,136.04,45.6614016,4.1791588,45.8522514644,6.9914016,2.0391588,7.28271,38.67,2.14,38.7291685942,135.82,6.9914016,2.0391588,7.28271,6.9914016,2.0391588,7.28271,0.0,0.0,0.0,135.82
2019-04-28 17:00:00,44.547376,5.130068,44.8417919598,6.617376,1.930068,6.8931000000000004,37.93,3.2,38.064746157,135.81,47.397376,3.5000679999999997,47.5264318847,6.617376,1.930068,6.8931000000000004,40.78,1.57,40.8102107321,135.52,6.617376,1.930068,6.8931000000000004,6.617376,1.930068,6.8931000000000004,0.0,0.0,0.0,135.52
2019-04-28 17:30:00,44.11288992,5.41500956,44.4440028084,7.18288992,2.09500956,7.482177,36.93,3.32,37.0789333719,135.69,46.86288992,3.83500956,47.0195464672,7.18288992,2.09500956,7.482177,39.68,1.74,39.7181318795,135.48,7.18288992,2.09500956,7.482177,7.18288992,2.09500956,7.482177,0.0,0.0,0.0,135.48
2019-04-28 18:00:00,44.71439936,5.31836648,45.0295739725,6.23439936,1.81836648,6.494166,38.48,3.5,38.6388457385,135.64,47.34439936,3.84836648,47.5005481581,6.23439936,1.81836648,6.494166,41.11,2.03,41.160089893,135.48,6.23439936,1.81836648,6.494166,6.23439936,1.81836648,6.494166,0.0,0.0,0.0,135.48
2019-04-28 18:30:00,42.5891152,5.5264086,42.9461747486,5.6791152,1.6564086,5.915745,36.91,3.87,37.1123294877,135.42,45.1891152,4.0764086,45.3726045057,5.6791152,1.6564086,5.915745,39.51,2.42,39.5840435024,135.27,5.6791152,1.6564086,5.915745,5.6791152,1.6564086,5.915745,0.0,0.0,0.0,135.27
2019-04-28 19:00:00,41.95584864,5.67587252,42.3380297601,5.50584864,1.6058725200000001,5.735259,36.45,4.07,36.6765238266,134.92,44.62584864,4.17587252,44.8208018463,5.50584864,1.6058725200000001,5.735259,39.12,2.5700000000000003,39.2043275672,134.79,5.50584864,1.6058725200000001,5.735259,5.50584864,1.6058725200000001,5.735259,0.0,0.0,0.0,134.79
2019-04-28 19:30:00,41.35698752,5.92037136,41.7785975563,5.48698752,1.60037136,5.715612,35.87,4.32,36.1292028697,135.02,43.94698752,4.49037136,44.1757982048,5.48698752,1.60037136,5.715612,38.46,2.89,38.5684287987,134.79,5.48698752,1.60037136,5.715612,5.48698752,1.60037136,5.715612,0.0,0.0,0.0,134.79
2019-04-28 20:00:00,41.31230304,5.74692172,41.7101125835,4.65230304,1.3569217199999999,4.846149,36.66,4.39,36.9219135474,134.93,43.87230304,4.35692172,44.0881133743,4.65230304,1.3569217199999999,4.846149,39.22,3.0,39.3345700371,134.82,4.65230304,1.3569217199999999,4.846149,4.65230304,1.3569217199999999,4.846149,0.0,0.0,0.0,134.82
2019-04-28 20:30:00,42.23218336,5.89855348,42.6421181991,4.45218336,1.29855348,4.637691,37.78,4.6,38.0590120734,134.82,44.84218336,4.45855348,45.0632900222,4.45218336,1.29855348,4.637691,40.39,3.16,40.5134261696,134.59,4.45218336,1.29855348,4.637691,4.45218336,1.29855348,4.637691,0.0,0.0,0.0,134.59
2019-04-28 21:00:00,42.2609344,5.8894392,42.6693340756,4.6609344,1.3594392,4.8551400000000005,37.6,4.53,37.8719011934,134.54,44.9209344,4.4594392,45.1417428258,4.6609344,1.3594392,4.8551400000000005,40.26,3.1,40.3791728494,134.33,4.6609344,1.3594392,4.8551400000000005,4.6609344,1.3594392,4.8551400000000005,0.0,0.0,0.0,134.33
2019-04-28 21:30:00,42.14526016,6.17445088,42.5951499308,4.57526016,1.33445088,4.765896,37.57,4.84,37.8804765018,134.99,44.78526016,4.78445088,45.0400987768,4.57526016,1.33445088,4.765896,40.21,3.45,40.3577328402,134.78,4.57526016,1.33445088,4.765896,4.57526016,1.33445088,4.765896,0.0,0.0,0.0,134.78
2019-04-28 22:00:00,39.26272256,6.71454408,39.8327313277,4.71272256,1.37454408,4.909086,34.55,5.34,34.9602359832,134.94,41.87272256,5.31454408,42.2086397952,4.71272256,1.37454408,4.909086,37.16,3.94,37.3682913712,134.72,4.71272256,1.37454408,4.909086,4.71272256,1.37454408,4.909086,0.0,0.0,0.0,134.72
2019-04-28 22:30:00,37.05536992,7.51239956,37.8092129918,4.70536992,1.37239956,4.901427,32.35,6.14,32.9275279971,135.3,39.80536992,5.96239956,40.249443263,4.70536992,1.37239956,4.901427,35.1,4.59,35.3988432014,135.09,4.70536992,1.37239956,4.901427,4.70536992,1.37239956,4.901427,0.0,0.0,0.0,135.09
2019-04-28 23:00:00,34.1009344,8.1994392,35.0728460514,4.6609344,1.3594392,4.8551400000000005,29.44,6.84,30.224149285,136.09,36.7109344,6.7694392,37.32985416,4.6609344,1.3594392,4.8551400000000005,32.05,5.41,32.503393669,135.86,4.6609344,1.3594392,4.8551400000000005,4.6609344,1.3594392,4.8551400000000005,0.0,0.0,0.0,135.86
2019-04-28 23:30:00,30.63284224,9.00291232,31.9284113908,4.91284224,1.43291232,5.117544,25.72,7.57,26.8108802541,136.63,33.23284224,7.52291232,34.0736850535,4.91284224,1.43291232,5.117544,28.32,6.09,28.9674040949,136.41,4.91284224,1.43291232,5.117544,4.91284224,1.43291232,5.117544,0.0,0.0,0.0,136.41
2019-04-29 00:00:00,29.32983552,9.16328536,30.7279197184,4.63983552,1.35328536,4.833162,24.69,7.8100000000000005,25.8957950254,136.66,31.91983552,7.69328536,32.8338626917,4.63983552,1.35328536,4.833162,27.28,6.34,28.0070348306,136.45,4.63983552,1.35328536,4.833162,4.63983552,1.35328536,4.833162,0.0,0.0,0.0,136.45
2019-04-29 00:30:00,27.3469184,9.5941012,28.9810407648,4.6769184,1.3641012,4.87179,22.67,8.23,24.1176657245,136.48,29.9669184,8.0941012,31.040790464,4.6769184,1.3641012,4.87179,25.29,6.73,26.1701547569,136.23,4.6769184,1.3641012,4.87179,4.6769184,1.3641012,4.87179,0.0,0.0,0.0,136.23
2019-04-29 01:00:00,26.8847408,9.8292994,28.625240865,4.4547408,1.2992994,4.640355,22.43,8.53,23.9972040038,136.75,29.4847408,8.3692994,30.6495532184,4.4547408,1.2992994,4.640355,25.03,7.07,26.0093406299,136.52,4.4547408,1.2992994,4.640355,4.4547408,1.2992994,4.640355,0.0,0.0,0.0,136.52
2019-04-29 01:30:00,27.72794752,9.74065136,29.3891027864,4.52794752,1.32065136,4.716612,23.2,8.42,24.6806888072,136.49,30.33794752,8.28065136,31.4477383395,4.52794752,1.32065136,4.716612,25.81,6.96,26.7319602723,136.31,4.52794752,1.32065136,4.716612,4.52794752,1.32065136,4.716612,0.0,0.0,0.0,136.31
2019-04-29 02:00:00,28.69100416,9.55904288,30.2415115444,4.83100416,1.4090428799999999,5.032296,23.86,8.15,25.2135300979,136.28,31.32100416,8.09904288,32.3511946791,4.83100416,1.4090428799999999,5.032296,26.49,6.69,27.3217166371,136.12,4.83100416,1.4090428799999999,5.032296,4.83100416,1.4090428799999999,5.032296,0.0,0.0,0.0,136.12
2019-04-29 02:30:00,29.89077472,8.58272596,31.0985787178,4.50077472,1.31272596,4.688307,25.39,7.27,26.4103199526,136.13,32.56077472,7.10272596,33.3264574539,4.50077472,1.31272596,4.688307,28.06,5.79,28.6511378483,135.95,4.50077472,1.31272596,4.688307,4.50077472,1.31272596,4.688307,0.0,0.0,0.0,135.95
2019-04-29 03:00:00,29.48126464,8.09328552,30.5719844839,4.09126464,1.19328552,4.261734,25.39,6.9,26.3108741778,136.21,32.18126464,6.5832855200000004,32.8477311556,4.09126464,1.19328552,4.261734,28.09,5.39,28.6024509439,135.98,4.09126464,1.19328552,4.261734,4.09126464,1.19328552,4.261734,0.0,0.0,0.0,135.98
