Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-29 03:30:00,28.46249312,8.57822716,29.7270835403,4.38249312,1.2782271600000001,4.565097,24.08,7.3,25.1622018114,136.43,31.12249312,7.08822716,31.9194696428,4.38249312,1.2782271600000001,4.565097,26.74,5.8100000000000005,27.3639123665,136.15,4.38249312,1.2782271600000001,4.565097,4.38249312,1.2782271600000001,4.565097,0.0,0.0,0.0,136.15
2019-04-29 04:00:00,28.18614944,8.77512692,29.5205330696,4.40614944,1.28512692,4.589739,23.78,7.49,24.9316766384,136.47,30.81614944,7.29512692,31.667869254,4.40614944,1.28512692,4.589739,26.41,6.01,27.0852026022,136.28,4.40614944,1.28512692,4.589739,4.40614944,1.28512692,4.589739,0.0,0.0,0.0,136.28
2019-04-29 04:30:00,27.68074464,8.97480052,29.099324188,4.61074464,1.34480052,4.802859,23.07,7.63,24.2990082102,136.63,30.35074464,7.45480052,31.2528678843,4.61074464,1.34480052,4.802859,25.74,6.11,26.4552395567,136.43,4.61074464,1.34480052,4.802859,4.61074464,1.34480052,4.802859,0.0,0.0,0.0,136.43
2019-04-29 05:00:00,28.23847712,8.84288916,29.5906789167,4.39847712,1.28288916,4.581747,23.84,7.5600000000000005,25.0099820072,136.81,30.87847712,7.36288916,31.7441724736,4.39847712,1.28288916,4.581747,26.48,6.08,27.169041205,136.58,4.39847712,1.28288916,4.581747,4.39847712,1.28288916,4.581747,0.0,0.0,0.0,136.58
2019-04-29 05:30:00,29.30963584,8.54822712,30.5307540026,4.51963584,1.31822712,4.707954,24.79,7.23,25.8228000031,136.67,31.92963584,7.08822712,32.7069504629,4.51963584,1.31822712,4.707954,27.41,5.77,28.0107300869,136.44,4.51963584,1.31822712,4.707954,4.51963584,1.31822712,4.707954,0.0,0.0,0.0,136.44
2019-04-29 06:00:00,30.47804736,8.44818048,31.6272528731,4.58804736,1.3381804800000001,4.779216,25.89,7.11,26.8485418598,136.78,33.09804736,6.95818048,33.8215466033,4.58804736,1.3381804800000001,4.779216,28.51,5.62,29.0586389908,136.61,4.58804736,1.3381804800000001,4.779216,4.58804736,1.3381804800000001,4.779216,0.0,0.0,0.0,136.61
2019-04-29 06:30:00,35.25451072,7.12964896,35.9682140285,4.76451072,1.38964896,4.963032,30.49,5.74,31.0255974963,136.26,37.90451072,5.65964896,38.3247121225,4.76451072,1.38964896,4.963032,33.14,4.27,33.4139566648,136.05,4.76451072,1.38964896,4.963032,4.76451072,1.38964896,4.963032,0.0,0.0,0.0,136.05
2019-04-29 07:00:00,38.56908576,5.89181668,39.0165077903,5.14908576,1.5018166800000001,5.363631,33.42,4.39,33.7070986589,136.59,41.29908576,4.3618166800000004,41.5287843473,5.14908576,1.5018166800000001,5.363631,36.15,2.86,36.2629576841,136.38,5.14908576,1.5018166800000001,5.363631,5.14908576,1.5018166800000001,5.363631,0.0,0.0,0.0,136.38
2019-04-29 07:30:00,42.62768704,3.96640872,42.8118219714,5.26768704,1.53640872,5.4871739999999996,37.36,2.43,37.4389436283,136.05,45.38768704,2.50640872,45.456839084,5.26768704,1.53640872,5.4871739999999996,40.12,0.97,40.1317243587,135.86,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,135.86
2019-04-29 08:00:00,45.6489552,2.4430286,45.7142811339,5.8389552,1.7030286000000001,6.082245,39.81,0.74,39.8168770749,135.47,48.4589552,2.4230286,48.5194951197,5.8389552,1.7030286000000001,6.082245,42.62,0.72,42.626081218,135.26,5.8389552,1.7030286000000001,6.082245,5.8389552,1.7030286000000001,6.082245,0.0,0.0,0.0,135.26
2019-04-29 08:30:00,47.37313088,2.26507984,47.4272507748,5.98313088,1.74507984,6.232428,41.39,0.52,41.3932663606,135.24,50.14313088,3.73507984,50.2820484453,5.98313088,1.74507984,6.232428,44.16,1.99,44.2048153486,135.04,5.98313088,1.74507984,6.232428,5.98313088,1.74507984,6.232428,0.0,0.0,0.0,135.04
2019-04-29 09:00:00,46.72772544,3.07141992,46.8285590759,6.82772544,1.99141992,7.112214,39.9,1.08,39.9146138651,135.03,49.49772544,4.55141992,49.7065412901,6.82772544,1.99141992,7.112214,42.67,2.56,42.7467250208,134.87,6.82772544,1.99141992,7.112214,6.82772544,1.99141992,7.112214,0.0,0.0,0.0,134.87
2019-04-29 09:30:00,45.64590496,3.78172228,45.802293207,9.12590496,2.66172228,9.506151,36.52,1.12,36.5371701148,135.03,48.38590496,5.26172228,48.6711569633,9.12590496,2.66172228,9.506151,39.26,2.6,39.3459985259,134.83,9.12590496,2.66172228,9.506151,9.12590496,2.66172228,9.506151,0.0,0.0,0.0,134.83
2019-04-29 10:00:00,44.67431552,4.30167536,44.8809411452,10.15431552,2.96167536,10.577412,34.52,1.34,34.5459983211,135.17,47.52431552,6.05167536,47.9080717657,10.15431552,2.96167536,10.577412,37.37,3.09,37.4975332522,134.91,10.15431552,2.96167536,10.577412,10.15431552,2.96167536,10.577412,0.0,0.0,0.0,134.91
2019-04-29 10:30:00,43.592448,3.743214,43.7528647483,9.542448,2.783214,9.94005,34.05,0.96,34.0635303514,135.34,46.422448,5.363214,46.7312287739,9.542448,2.783214,9.94005,36.88,2.58,36.9701338921,135.13,9.542448,2.783214,9.94005,9.542448,2.783214,9.94005,0.0,0.0,0.0,135.13
2019-04-29 11:00:00,44.56596576,3.75090668,44.7235352476,8.26596576,2.41090668,8.610381,36.3,1.34,36.3247243623,135.13,47.30596576,5.27090668,47.598706429,8.26596576,2.41090668,8.610381,39.04,2.86,39.1446190427,134.89,8.26596576,2.41090668,8.610381,8.26596576,2.41090668,8.610381,0.0,0.0,0.0,134.89
2019-04-29 11:30:00,47.3303728,3.8592754,47.4874530376,6.8203728,1.9892754,7.104555,40.51,1.87,40.5531379797,134.97,50.0103728,5.3392754,50.2945846925,6.8203728,1.9892754,7.104555,43.19,3.35,43.3197252992,134.84,6.8203728,1.9892754,7.104555,6.8203728,1.9892754,7.104555,0.0,0.0,0.0,134.84
2019-04-29 12:00:00,46.62541664,4.07449652,46.8031088577,7.93541664,2.31449652,8.266059,38.69,1.76,38.7300103279,135.03,49.33541664,5.64449652,49.6572620672,7.93541664,2.31449652,8.266059,41.4,3.33,41.5337079972,134.84,7.93541664,2.31449652,8.266059,7.93541664,2.31449652,8.266059,0.0,0.0,0.0,134.84
2019-04-29 12:30:00,83.704648,9.072189,84.1948496647,7.344648,2.142189,7.650675,76.36,6.93,76.6738188693,134.09,13.194648,3.272189,13.5943354636,7.344648,2.142189,7.650675,5.85,1.13,5.9581372928,132.43,7.344648,2.142189,7.650675,7.344648,2.142189,7.650675,0.0,0.0,0.0,132.43
2019-04-29 13:00:00,89.96798496,8.38566228,90.3579418183,7.04798496,2.05566228,7.341651,82.92,6.33,83.161260813,134.27,7.04798496,2.90566228,7.6234483852,7.04798496,2.05566228,7.341651,0.0,0.85,0.85,133.19,7.04798496,2.05566228,7.341651,7.04798496,2.05566228,7.341651,0.0,0.0,0.0,133.19
2019-04-29 13:30:00,94.24214208,6.9935414399999996,94.5012749422,5.77214208,1.68354144,6.012648,88.47,5.31,88.6292107603,134.45,5.77214208,2.53354144,6.3036859392,5.77214208,1.68354144,6.012648,0.0,0.85,0.85,134.39,5.77214208,1.68354144,6.012648,5.77214208,1.68354144,6.012648,0.0,0.0,0.0,134.39
2019-04-29 14:00:00,95.55830592,7.73242256,95.8706429985,5.7683059199999995,1.68242256,6.008652,89.79,6.05,89.9935919941,134.24,5.7683059199999995,2.53242256,6.299723582,5.7683059199999995,1.68242256,6.008652,0.0,0.85,0.85,134.19,5.7683059199999995,1.68242256,6.008652,5.7683059199999995,1.68242256,6.008652,0.0,0.0,0.0,134.19
2019-04-29 14:30:00,95.34259168,8.28908924,95.7022402491,5.72259168,1.66908924,5.961033,89.62,6.62,89.8641686102,134.02,5.72259168,2.51908924,6.2525087873,5.72259168,1.66908924,5.961033,0.0,0.85,0.85,133.98,5.72259168,1.66908924,5.961033,5.72259168,1.66908924,5.961033,0.0,0.0,0.0,133.98
2019-04-29 15:00:00,94.19512928,7.24899604,94.4736488322,5.58512928,1.62899604,5.817843,88.61,5.62,88.7880425508,134.22,5.58512928,2.47899604,6.1105720224,5.58512928,1.62899604,5.817843,0.0,0.85,0.85,134.17,5.58512928,1.62899604,5.817843,5.58512928,1.62899604,5.817843,0.0,0.0,0.0,134.17
2019-04-29 15:30:00,91.04529856,5.80946208,91.230456754,6.13529856,1.78946208,6.390936,84.91,4.02,85.00510867,134.64,6.13529856,2.64946208,6.682928829,6.13529856,1.78946208,6.390936,0.0,0.86,0.86,134.57,6.13529856,1.78946208,6.390936,6.13529856,1.78946208,6.390936,0.0,0.0,0.0,134.57
2019-04-29 16:00:00,52.98815552,2.62279536,53.0530270664,6.31815552,1.84279536,6.581412,46.67,0.78,46.6765176507,135.41,42.65815552,3.50279536,42.8017266907,6.31815552,1.84279536,6.581412,36.34,1.6600000000000001,36.3778943866,135.19,6.31815552,1.84279536,6.581412,6.31815552,1.84279536,6.581412,0.0,0.0,0.0,135.19
2019-04-29 16:30:00,45.9246176,2.2975968,45.9820557692,7.7746176,2.2675967999999997,8.09856,38.15,0.03,38.1500117955,135.54,48.5846176,3.8275968,48.7351573774,7.7746176,2.2675967999999997,8.09856,40.81,1.56,40.8398053374,135.37,7.7746176,2.2675967999999997,8.09856,7.7746176,2.2675967999999997,8.09856,0.0,0.0,0.0,135.37
2019-04-29 17:00:00,46.01605664,2.17801652,46.0675723764,7.29605664,2.12801652,7.600059,38.72,0.05,38.720032283,135.47,48.68605664,3.61801652,48.8203047378,7.29605664,2.12801652,7.600059,41.39,1.49,41.4168105967,135.24,7.29605664,2.12801652,7.600059,7.29605664,2.12801652,7.600059,0.0,0.0,0.0,135.24
2019-04-29 17:30:00,47.80183168,1.93053424,47.8407992661,6.48183168,1.89053424,6.751908,41.32,0.04,41.3200193611,135.4,50.47183168,3.50053424,50.5930779168,6.48183168,1.89053424,6.751908,43.99,1.6099999999999999,44.0194525182,135.18,6.48183168,1.89053424,6.751908,6.48183168,1.89053424,6.751908,0.0,0.0,0.0,135.18
2019-04-29 18:00:00,48.65798592,1.85566256,48.6933576305,6.08798592,1.77566256,6.341652,42.57,0.08,42.5700751702,135.35,51.25798592,3.20566256,51.3581287921,6.08798592,1.77566256,6.341652,45.17,1.43,45.1926299301,135.18,6.08798592,1.77566256,6.341652,6.08798592,1.77566256,6.341652,0.0,0.0,0.0,135.18
2019-04-29 18:30:00,48.73279136,2.04414748,48.7756444617,5.84279136,1.70414748,6.086241,42.89,0.34,42.8913476123,135.35,51.31279136,2.84414748,51.3915531196,5.84279136,1.70414748,6.086241,45.47,1.1400000000000001,45.4842884961,135.18,5.84279136,1.70414748,6.086241,5.84279136,1.70414748,6.086241,0.0,0.0,0.0,135.18
2019-04-29 19:00:00,48.49731744,2.33755092,48.5536192593,5.23731744,1.52755092,5.455539,43.26,0.81,43.2675825532,135.39,51.06731744,2.20755092,51.115009455,5.23731744,1.52755092,5.455539,45.83,0.68,45.8350444529,135.18,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,135.18
2019-04-29 19:30:00,47.74661824,2.65818032,47.8205549526,5.13661824,1.49818032,5.350644,42.61,1.16,42.6257867963,135.29,50.31661824,1.83818032,50.3501834952,5.13661824,1.49818032,5.350644,45.18,0.34,45.181279309,135.15,5.13661824,1.49818032,5.350644,5.13661824,1.49818032,5.350644,0.0,0.0,0.0,135.15
2019-04-29 20:00:00,45.91977536,3.34743448,46.0416234152,4.85977536,1.41743448,5.062266,41.06,1.9300000000000002,41.1053342037,135.47,48.49977536,1.82743448,48.5341913165,4.85977536,1.41743448,5.062266,43.64,0.41000000000000003,43.6419259428,135.22,4.85977536,1.41743448,5.062266,4.85977536,1.41743448,5.062266,0.0,0.0,0.0,135.22
2019-04-29 20:30:00,45.56251264,3.74239952,45.7159503044,4.84251264,1.4123995200000001,5.044284,40.72,2.33,40.7866068704,135.47,48.13251264,2.2623995199999998,48.1856537221,4.84251264,1.4123995200000001,5.044284,43.29,0.85,43.2983440792,135.25,4.84251264,1.4123995200000001,5.044284,4.84251264,1.4123995200000001,5.044284,0.0,0.0,0.0,135.25
2019-04-29 21:00:00,45.96119424,3.47034832,46.0920241845,4.56119424,1.3303483200000001,4.751244,41.4,2.14,41.4552722823,134.6,48.62119424,1.96034832,48.6606976405,4.56119424,1.3303483200000001,4.751244,44.06,0.63,44.0645038551,134.39,4.56119424,1.3303483200000001,4.751244,4.56119424,1.3303483200000001,4.751244,0.0,0.0,0.0,134.39
2019-04-29 21:30:00,45.41791744,3.86272592,45.5818810068,4.63791744,1.3527259200000001,4.831164,40.78,2.51,40.857171953,134.46,48.09791744,2.36272592,48.1559148583,4.63791744,1.3527259200000001,4.831164,43.46,1.01,43.471734495,134.22,4.63791744,1.3527259200000001,4.831164,4.63791744,1.3527259200000001,4.831164,0.0,0.0,0.0,134.22
2019-04-29 22:00:00,42.00652896,4.89440428,42.2907042803,4.50652896,1.31440428,4.694301,37.5,3.58,37.6704977403,134.79,44.66652896,3.43440428,44.7983698598,4.50652896,1.31440428,4.694301,40.16,2.12,40.2159172468,134.56,4.50652896,1.31440428,4.694301,4.50652896,1.31440428,4.694301,0.0,0.0,0.0,134.56
2019-04-29 22:30:00,39.1193664,5.7535652,39.5402116844,4.2293664,1.2335652,4.40559,34.89,4.52,35.1815647748,134.96,41.7293664,4.3035651999999995,41.9506936007,4.2293664,1.2335652,4.40559,37.5,3.07,37.625455479,134.74,4.2293664,1.2335652,4.40559,4.2293664,1.2335652,4.40559,0.0,0.0,0.0,134.74
2019-04-29 23:00:00,36.29648896,6.32605928,36.8436444565,4.54648896,1.32605928,4.735926,31.75,5.0,32.1412896443,134.63,38.94648896,4.82605928,39.2443607476,4.54648896,1.32605928,4.735926,34.4,3.5,34.5775939013,134.4,4.54648896,1.32605928,4.735926,4.54648896,1.32605928,4.735926,0.0,0.0,0.0,134.4
2019-04-29 23:30:00,34.0638416,6.8282038,34.741469049,4.5538416,1.3282038,4.7435849999999995,29.51,5.5,30.0181628352,134.14,36.7738416,5.3182038,37.1564088372,4.5538416,1.3282038,4.7435849999999995,32.22,3.99,32.4661131027,133.91,4.5538416,1.3282038,4.7435849999999995,4.5538416,1.3282038,4.7435849999999995,0.0,0.0,0.0,133.91
2019-04-30 00:00:00,32.42401152,7.20200336,33.2142345305,4.46401152,1.30200336,4.650012,27.96,5.9,28.5757169639,134.42,35.15401152,5.67200336,35.6086527134,4.46401152,1.30200336,4.650012,30.69,4.37,30.9995645131,134.18,4.46401152,1.30200336,4.650012,4.46401152,1.30200336,4.650012,0.0,0.0,0.0,134.18
2019-04-30 00:30:00,30.08174432,7.4167587600000004,30.9825701296,3.93174432,1.14675876,4.095567,26.15,6.27,26.8911769917,134.49,32.83174432,5.84675876,33.3482836604,3.93174432,1.14675876,4.095567,28.9,4.7,29.2796857907,134.29,3.93174432,1.14675876,4.095567,3.93174432,1.14675876,4.095567,0.0,0.0,0.0,134.29
2019-04-30 01:00:00,29.04488128,7.96850704,30.1181379407,3.8348812800000003,1.11850704,3.994668,25.21,6.85,26.1240617056,134.66,31.75488128,6.44850704,32.4030203554,3.8348812800000003,1.11850704,3.994668,27.92,5.33,28.4242027153,134.41,3.8348812800000003,1.11850704,3.994668,3.8348812800000003,1.11850704,3.994668,0.0,0.0,0.0,134.41
2019-04-30 01:30:00,29.88951648,7.68652564,30.862045814,3.99951648,1.16652564,4.166163,25.89,6.52,26.6983613729,134.38,32.62951648,6.15652564,33.2052428643,3.99951648,1.16652564,4.166163,28.63,4.99,29.0616069755,134.21,3.99951648,1.16652564,4.166163,3.99951648,1.16652564,4.166163,0.0,0.0,0.0,134.21
2019-04-30 02:00:00,31.4232128,7.3717704,32.2763272617,3.9832128,1.1617704,4.14918,27.44,6.21,28.1339243619,134.12,34.2032128,5.8017704,34.691790176,3.9832128,1.1617704,4.14918,30.22,4.64,30.5741393992,133.91,3.9832128,1.1617704,4.14918,3.9832128,1.1617704,4.14918,0.0,0.0,0.0,133.91
2019-04-30 02:30:00,30.66184416,7.55428788,31.5787262673,3.99184416,1.16428788,4.158171,26.67,6.39,27.4248245209,134.28,33.41184416,6.00428788,33.9470588287,3.99184416,1.16428788,4.158171,29.42,4.84,29.8154657854,134.06,3.99184416,1.16428788,4.158171,3.99184416,1.16428788,4.158171,0.0,0.0,0.0,134.06
2019-04-30 03:00:00,29.86390208,7.63072144,30.8233767965,4.01390208,1.17072144,4.181148,25.85,6.46,26.6449638769,134.55,32.55390208,6.10072144,33.1206180909,4.01390208,1.17072144,4.181148,28.54,4.93,28.962674255,134.28,4.01390208,1.17072144,4.181148,4.01390208,1.17072144,4.181148,0.0,0.0,0.0,134.28
2019-04-30 03:30:00,29.1530128,7.7200454,30.157872211,4.1830128,1.2200454,4.357305,24.97,6.5,25.8021491353,134.65,31.8530128,6.1700454,32.4450903015,4.1830128,1.2200454,4.357305,27.67,4.95,28.109276049,134.42,4.1830128,1.2200454,4.357305,4.1830128,1.2200454,4.357305,0.0,0.0,0.0,134.42
2019-04-30 04:00:00,28.816,7.7755,29.8466121402,3.996,1.1655,4.1625,24.82,6.61,25.6851026862,134.85,31.446,6.2655,32.0641139945,3.996,1.1655,4.1625,27.45,5.1,27.9197510734,134.58,3.996,1.1655,4.1625,3.996,1.1655,4.1625,0.0,0.0,0.0,134.58
2019-04-30 04:30:00,29.19959648,7.74321564,30.208836837,3.91959648,1.14321564,4.082913,25.28,6.6,26.1273496551,134.77,31.84959648,6.26321564,32.4595851189,3.91959648,1.14321564,4.082913,27.93,5.12,28.3954098403,134.58,3.91959648,1.14321564,4.082913,3.91959648,1.14321564,4.082913,0.0,0.0,0.0,134.58
2019-04-30 05:00:00,29.31179424,7.66552332,30.29754989,3.96179424,1.15552332,4.126869,25.35,6.51,26.172554327,134.66,31.98179424,6.14552332,32.5668945355,3.96179424,1.15552332,4.126869,28.02,4.99,28.4608590875,134.48,3.96179424,1.15552332,4.126869,3.96179424,1.15552332,4.126869,0.0,0.0,0.0,134.48
2019-04-30 05:30:00,29.90088512,7.40400816,30.8039326676,3.99088512,1.16400816,4.157172,25.91,6.24,26.6508104942,134.22,32.59088512,5.86400816,33.1142323572,3.99088512,1.16400816,4.157172,28.6,4.7,28.9836160615,133.97,3.99088512,1.16400816,4.157172,3.99088512,1.16400816,4.157172,0.0,0.0,0.0,133.97
2019-04-30 06:00:00,31.33385216,7.04195688,32.1154082628,3.98385216,1.16195688,4.149846,27.35,5.88,27.9749334226,134.77,33.97385216,5.54195688,34.4228981442,3.98385216,1.16195688,4.149846,29.99,4.38,30.3081589675,134.55,3.98385216,1.16195688,4.149846,3.98385216,1.16195688,4.149846,0.0,0.0,0.0,134.55
2019-04-30 06:30:00,35.90720864,5.85960252,36.3821738494,4.14720864,1.20960252,4.320009,31.76,4.65,32.0985996579,135.07,38.55720864,4.35960252,38.8028925757,4.14720864,1.20960252,4.320009,34.41,3.15,34.5538796664,134.84,4.14720864,1.20960252,4.320009,4.14720864,1.20960252,4.320009,0.0,0.0,0.0,134.84
2019-04-30 07:00:00,40.0411744,4.4395092,40.2865348382,4.4211744,1.2895092,4.60539,35.62,3.15,35.7590114517,135.04,42.8111744,2.8995092,42.9092508337,4.4211744,1.2895092,4.60539,38.39,1.6099999999999999,38.4237452625,134.8,4.4211744,1.2895092,4.60539,4.4211744,1.2895092,4.60539,0.0,0.0,0.0,134.8
2019-04-30 07:30:00,45.29659872,2.19400796,45.3497026068,4.67659872,1.36400796,4.8714569999999995,40.62,0.8300000000000001,40.628478928,135.0,49.00659872,2.27400796,49.0593296969,4.67659872,1.36400796,4.8714569999999995,44.33,0.91,44.3393391922,134.74,4.67659872,1.36400796,4.8714569999999995,4.67659872,1.36400796,4.8714569999999995,0.0,0.0,0.0,134.74
2019-04-30 08:00:00,47.15600896,1.94591928,47.1961416101,5.02600896,1.46591928,5.235426,42.13,0.48,42.1327343048,134.98,50.92600896,3.66591928,51.0577844482,5.02600896,1.46591928,5.235426,45.9,2.2,45.9526930658,134.7,5.02600896,1.46591928,5.235426,5.02600896,1.46591928,5.235426,0.0,0.0,0.0,134.7
2019-04-30 08:30:00,48.73444,3.190045,48.8387349264,5.55444,1.620045,5.785875,43.18,1.57,43.2085327221,134.85,52.55444,4.940045,52.7861080997,5.55444,1.620045,5.785875,47.0,3.32,47.1171136637,134.6,5.55444,1.620045,5.785875,5.55444,1.620045,5.785875,0.0,0.0,0.0,134.6
2019-04-30 09:00:00,64.05548864,3.48076752,64.1499911725,5.86548864,1.71076752,6.109884,58.19,1.77,58.21691335,135.05,66.49548864,3.04076752,66.5649778531,5.86548864,1.71076752,6.109884,60.63,1.33,60.6445859084,134.89,5.86548864,1.71076752,6.109884,5.86548864,1.71076752,6.109884,0.0,0.0,0.0,134.89
2019-04-30 09:30:00,63.4907824,4.1164782,63.6240901116,6.8107824,1.9864782,7.094565,56.68,2.13,56.7200079337,135.05,65.6107824,3.0064782,65.6796290969,6.8107824,1.9864782,7.094565,58.8,1.02,58.8088462733,134.68,6.8107824,1.9864782,7.094565,6.8107824,1.9864782,7.094565,0.0,0.0,0.0,134.68
2019-04-30 10:00:00,64.76881408,3.8304874399999997,64.88198449,7.09881408,2.07048744,7.394598,57.67,1.76,57.6968500007,134.94,66.76881408,3.53048744,66.8620884748,7.09881408,2.07048744,7.394598,59.67,1.46,59.6878588994,134.47,7.09881408,2.07048744,7.394598,7.09881408,2.07048744,7.394598,0.0,0.0,0.0,134.47
2019-04-30 10:30:00,63.26874336,3.91088348,63.3895014647,7.88874336,2.30088348,8.217441,55.38,1.6099999999999999,55.4033979102,135.09,65.39874336,4.02088348,65.5222339136,7.88874336,2.30088348,8.217441,57.51,1.72,57.5357149951,134.51,7.88874336,2.30088348,8.217441,7.88874336,2.30088348,8.217441,0.0,0.0,0.0,134.51
2019-04-30 11:00:00,60.67814304,4.1090417200000005,60.8171132712,8.808143040000001,2.56904172,9.175149,51.87,1.54,51.892855963,135.18,62.17814304,4.27904172,62.3252089442,8.808143040000001,2.56904172,9.175149,53.37,1.71,53.3973875765,134.68,8.808143040000001,2.56904172,9.175149,8.808143040000001,2.56904172,9.175149,0.0,0.0,0.0,134.68
2019-04-30 11:30:00,50.02013056,3.8425380799999997,50.167505022,9.30013056,2.71253808,9.687636,40.72,1.13,40.7356760101,135.2,52.90013056,5.6825380800000005,53.2044645899,9.30013056,2.71253808,9.687636,43.6,2.9699999999999998,43.7010400334,134.6,9.30013056,2.71253808,9.687636,9.30013056,2.71253808,9.687636,0.0,0.0,0.0,134.6
2019-04-30 12:00:00,32.22495488,4.24186184,32.5029400038,10.15495488,2.96186184,10.578078,22.07,1.28,22.1070870989,135.47,35.08495488,4.84186184,35.4174771124,10.15495488,2.96186184,10.578078,24.93,1.88,25.0007859876,135.17,10.15495488,2.96186184,10.578078,10.15495488,2.96186184,10.578078,0.0,0.0,0.0,135.17
2019-04-30 12:30:00,28.34239712,4.92444916,28.767024073400002,10.47239712,3.05444916,10.908747,17.87,1.87,17.967576353,135.4,30.49239712,4.88444916,30.881128958,10.47239712,3.05444916,10.908747,20.02,1.83,20.1034648755,135.22,10.47239712,3.05444916,10.908747,10.47239712,3.05444916,10.908747,0.0,0.0,0.0,135.22
2019-04-30 13:00:00,28.07367648,3.92815564,28.3471641939,9.83367648,2.86815564,10.243413,18.24,1.06,18.2707744773,135.65,30.62367648,3.87815564,30.8682628653,9.83367648,2.86815564,10.243413,20.79,1.01,20.8145189711,135.43,9.83367648,2.86815564,10.243413,9.83367648,2.86815564,10.243413,0.0,0.0,0.0,135.43
2019-04-30 13:30:00,33.30814176,4.93237468,33.671362127,10.08814176,2.94237468,10.508481,23.22,1.99,23.3051174638,135.35,36.20814176,5.80237468,36.6701115575,10.08814176,2.94237468,10.508481,26.12,2.86,26.2761108233,135.12,10.08814176,2.94237468,10.508481,10.08814176,2.94237468,10.508481,0.0,0.0,0.0,135.12
2019-04-30 14:00:00,36.84007104,3.16002072,36.9753507784,8.88007104,2.59002072,9.250074,27.96,0.5700000000000001,27.9658094823,135.6,39.99007104,3.98002072,40.187639228,8.88007104,2.59002072,9.250074,31.11,1.3900000000000001,31.1410372338,135.4,8.88007104,2.59002072,9.250074,8.88007104,2.59002072,9.250074,0.0,0.0,0.0,135.4
2019-04-30 14:30:00,45.31383904,3.44486972,45.4445941332,7.11383904,2.07486972,7.410249,38.2,1.37,38.2245588595,135.62,47.63383904,3.23486972,47.7435545785,7.11383904,2.07486972,7.410249,40.52,1.16,40.5366007455,135.42,7.11383904,2.07486972,7.410249,7.11383904,2.07486972,7.410249,0.0,0.0,0.0,135.42
2019-04-30 15:00:00,45.13691424,4.38743332,45.3496482704,8.83691424,2.57743332,9.205119,36.3,1.81,36.345097331,135.75,47.66691424,3.74743332,47.8139934502,8.83691424,2.57743332,9.205119,38.83,1.17,38.8476228359,135.57,8.83691424,2.57743332,9.205119,8.83691424,2.57743332,9.205119,0.0,0.0,0.0,135.57
2019-04-30 15:30:00,46.09431776,3.59834268,46.2345563383,7.91431776,2.30834268,8.244081,38.18,1.29,38.2017866074,135.95,48.59431776,3.51834268,48.7215194116,7.91431776,2.30834268,8.244081,40.68,1.21,40.6979913509,135.85,7.91431776,2.30834268,8.244081,7.91431776,2.30834268,8.244081,0.0,0.0,0.0,135.85
2019-04-30 16:00:00,47.68825344,4.16032392,47.869382817,8.29825344,2.42032392,8.644014,39.39,1.74,39.4284123444,135.84,50.37825344,3.98032392,50.5352490661,8.29825344,2.42032392,8.644014,42.08,1.56,42.1089064213,135.74,8.29825344,2.42032392,8.644014,8.29825344,2.42032392,8.644014,0.0,0.0,0.0,135.74
2019-04-30 16:30:00,49.4306816,5.4189488,49.7268266586,7.7106816,2.2489488,8.03196,41.72,3.17,41.8402593204,136.08,51.3806816,5.9389488,51.7227759747,7.7106816,2.2489488,8.03196,43.67,3.69,43.8256203607,136.02,7.7106816,2.2489488,8.03196,7.7106816,2.2489488,8.03196,0.0,0.0,0.0,136.02
2019-04-30 17:00:00,51.13846496,4.40580228,51.3279036412,6.56846496,1.9158022799999999,6.842151,44.57,2.49,44.6395004452,135.94,52.85846496,5.30580228,53.1240892229,6.56846496,1.9158022799999999,6.842151,46.29,3.39,46.4139655707,135.94,6.56846496,1.9158022799999999,6.842151,6.56846496,1.9158022799999999,6.842151,0.0,0.0,0.0,135.94
2019-04-30 17:30:00,52.71689728,6.47659504,53.1132520388,5.81689728,1.69659504,6.059268,46.9,4.78,47.1429570562,136.21,54.85689728,5.84659504,55.1675797253,5.81689728,1.69659504,6.059268,49.04,4.15,49.2152831954,136.01,5.81689728,1.69659504,6.059268,5.81689728,1.69659504,6.059268,0.0,0.0,0.0,136.01
2019-04-30 18:00:00,55.06058368,7.02142024,55.5064700496,5.7305836800000005,1.67142024,5.969358,49.33,5.35,49.6192644041,136.33,57.04058368,6.37142024,57.3953236983,5.7305836800000005,1.67142024,5.969358,51.31,4.7,51.5248105285,136.13,5.7305836800000005,1.67142024,5.969358,5.7305836800000005,1.67142024,5.969358,0.0,0.0,0.0,136.13
2019-04-30 18:30:00,46.23039424,2.14344832,46.2800575009,5.36039424,1.56344832,5.583744,40.87,0.58,40.8741152809,135.73,48.73039424,2.43344832,48.7911159281,5.36039424,1.56344832,5.583744,43.37,0.87,43.3787252003,135.5,5.36039424,1.56344832,5.583744,5.36039424,1.56344832,5.583744,0.0,0.0,0.0,135.5
2019-04-30 19:00:00,45.9020032,2.3776676,45.9635420849,4.7920032,1.3976676,4.99167,41.11,0.98,41.1216791972,135.33,48.3920032,1.8576676,48.427646057,4.7920032,1.3976676,4.99167,43.6,0.46,43.602426538,135.18,4.7920032,1.3976676,4.99167,4.7920032,1.3976676,4.99167,0.0,0.0,0.0,135.18
2019-04-30 19:30:00,44.87983552,2.7032853599999997,44.961176453,4.63983552,1.35328536,4.833162,40.24,1.35,40.2626390094,135.12,47.35983552,1.43328536,47.3815188381,4.63983552,1.35328536,4.833162,42.72,0.08,42.7200749063,134.93,4.63983552,1.35328536,4.833162,4.63983552,1.35328536,4.833162,0.0,0.0,0.0,134.93
2019-04-30 20:00:00,43.68964608,3.10531344,43.7998646819,4.26964608,1.2453134399999999,4.447548,39.42,1.8599999999999999,39.463856882,135.25,46.14964608,1.70531344,46.1811425502,4.26964608,1.2453134399999999,4.447548,41.88,0.46,41.8825261893,135.1,4.26964608,1.2453134399999999,4.447548,4.26964608,1.2453134399999999,4.447548,0.0,0.0,0.0,135.1
2019-04-30 20:30:00,43.78913664,3.20058152,43.9059473163,4.21913664,1.23058152,4.394934,39.57,1.97,39.6190080643,135.33,46.27913664,1.74058152,46.3118571445,4.21913664,1.23058152,4.394934,42.06,0.51,42.0630918978,135.14,4.21913664,1.23058152,4.394934,4.21913664,1.23058152,4.394934,0.0,0.0,0.0,135.14
2019-04-30 21:00:00,44.64761824,2.95680532,44.7454188963,4.13761824,1.20680532,4.310019,40.51,1.75,40.5477816902,134.95,47.17761824,1.51680532,47.2019953093,4.13761824,1.20680532,4.310019,43.04,0.31,43.0411163889,134.74,4.13761824,1.20680532,4.310019,4.13761824,1.20680532,4.310019,0.0,0.0,0.0,134.74
2019-04-30 21:30:00,44.87246368,3.30363524,44.993910727,3.85246368,1.12363524,4.012983,41.02,2.18,41.0778869953,135.14,47.41246368,1.90363524,47.4506642665,3.85246368,1.12363524,4.012983,43.56,0.78,43.5669829114,134.94,3.85246368,1.12363524,4.012983,3.85246368,1.12363524,4.012983,0.0,0.0,0.0,134.94
2019-04-30 22:00:00,42.21737856,4.16340208,42.4221754435,4.05737856,1.18340208,4.226436,38.16,2.98,38.2761805827,135.14,44.76737856,2.75340208,44.8519721545,4.05737856,1.18340208,4.226436,40.71,1.57,40.7402626403,134.94,4.05737856,1.18340208,4.226436,4.05737856,1.18340208,4.226436,0.0,0.0,0.0,134.94
2019-04-30 22:30:00,38.87487104,5.09142072,39.2068637272,4.08487104,1.19142072,4.255074,34.79,3.9,35.0079148194,135.14,41.39487104,3.69142072,41.5591378081,4.08487104,1.19142072,4.255074,37.31,2.5,37.3936639018,134.94,4.08487104,1.19142072,4.255074,4.08487104,1.19142072,4.255074,0.0,0.0,0.0,134.94
2019-04-30 23:00:00,36.27053568,5.77265624,36.7270379772,3.78053568,1.10265624,3.938058,32.49,4.67,32.8239089689,135.69,38.80053568,4.34265624,39.0428000056,3.78053568,1.10265624,3.938058,35.02,3.24,35.1695607024,135.5,3.78053568,1.10265624,3.938058,3.78053568,1.10265624,3.938058,0.0,0.0,0.0,135.5
2019-04-30 23:30:00,32.81728864,6.52629252,33.4599301813,4.06728864,1.18629252,4.236759,28.75,5.34,29.2417184858,134.64,35.32728864,5.12629252,35.6972855782,4.06728864,1.18629252,4.236759,31.26,3.94,31.5073197845,134.38,4.06728864,1.18629252,4.236759,4.06728864,1.18629252,4.236759,0.0,0.0,0.0,134.38
2019-05-01 00:00:00,31.4744816,6.9017238,32.2223025776,3.9144816000000002,1.1417238,4.077585,27.56,5.76,28.1554825922,134.99,33.9644816,5.5017238,34.4071936538,3.9144816000000002,1.1417238,4.077585,30.05,4.36,30.3646521469,134.78,3.9144816000000002,1.1417238,4.077585,3.9144816000000002,1.1417238,4.077585,0.0,0.0,0.0,134.78
2019-05-01 00:30:00,30.37553984,7.34619912,31.2512409687,4.61553984,1.34619912,4.807854,25.76,6.0,26.4495292964,135.17,32.86553984,5.94619912,33.3991166492,4.61553984,1.34619912,4.807854,28.25,4.6,28.6220631681,134.91,4.61553984,1.34619912,4.807854,4.61553984,1.34619912,4.807854,0.0,0.0,0.0,134.91
2019-05-01 01:00:00,29.87500032,7.49354176,30.8004677274,4.67500032,1.36354176,4.869792,25.2,6.13,25.9348587812,135.2,32.37500032,6.08354176,32.9416169316,4.67500032,1.36354176,4.869792,27.7,4.72,28.0992597767,135.0,4.67500032,1.36354176,4.869792,4.67500032,1.36354176,4.869792,0.0,0.0,0.0,135.0
2019-05-01 01:30:00,30.67776768,7.50643224,31.5827794027,4.54776768,1.32643224,4.737258,26.13,6.18,26.8508714942,135.13,33.20776768,6.06643224,33.7573315653,4.54776768,1.32643224,4.737258,28.66,4.74,29.0493235722,134.89,4.54776768,1.32643224,4.737258,4.54776768,1.32643224,4.737258,0.0,0.0,0.0,134.89
2019-05-01 02:00:00,32.03574976,7.40834368,32.8811924779,4.48574976,1.3083436800000001,4.672656,27.55,6.1,28.2172376394,135.08,34.57574976,5.93834368,35.0819953413,4.48574976,1.3083436800000001,4.672656,30.09,4.63,30.4441291549,134.82,4.48574976,1.3083436800000001,4.672656,4.48574976,1.3083436800000001,4.672656,0.0,0.0,0.0,134.82
2019-05-01 02:30:00,31.0738416,7.5682038,31.9822034973,4.5538416,1.3282038,4.7435849999999995,26.52,6.24,27.2442287467,135.05,33.5838416,6.1182038,34.1365908426,4.5538416,1.3282038,4.7435849999999995,29.03,4.79,29.4225253845,134.86,4.5538416,1.3282038,4.7435849999999995,4.5538416,1.3282038,4.7435849999999995,0.0,0.0,0.0,134.86
2019-05-01 03:00:00,30.16449088,7.87880984,31.1764679613,4.62449088,1.34880984,4.817178,25.54,6.53,26.3615724114,135.2,32.67449088,6.41880984,33.2990010966,4.62449088,1.34880984,4.817178,28.05,5.07,28.5045154318,134.96,4.62449088,1.34880984,4.817178,4.62449088,1.34880984,4.817178,0.0,0.0,0.0,134.96
2019-05-01 03:30:00,29.22676864,7.95780752,30.2907693145,4.58676864,1.3378075200000001,4.777884,24.64,6.62,25.5138001873,135.5,31.73676864,6.48780752,32.3931185613,4.58676864,1.3378075200000001,4.777884,27.15,5.15,27.6341274514,135.21,4.58676864,1.3378075200000001,4.777884,4.58676864,1.3378075200000001,4.777884,0.0,0.0,0.0,135.21
2019-05-01 04:00:00,28.66836704,8.00827372,29.765881756,4.58836704,1.33827372,4.779549,24.08,6.67,24.9867024635,135.5,31.17836704,6.56827372,31.8627178838,4.58836704,1.33827372,4.779549,26.59,5.23,27.0994649394,135.21,4.58836704,1.33827372,4.779549,4.58836704,1.33827372,4.779549,0.0,0.0,0.0,135.21
2019-05-01 04:30:00,29.50041504,7.98428772,30.5617953977,4.54041504,1.32428772,4.729599,24.96,6.66,25.8332576343,135.5,32.05041504,6.49428772,32.7017564853,4.54041504,1.32428772,4.729599,27.51,5.17,27.9915880221,135.21,4.54041504,1.32428772,4.729599,4.54041504,1.32428772,4.729599,0.0,0.0,0.0,135.21
2019-05-01 05:00:00,29.8586368,7.7696024,30.8529563091,4.5586368,1.3296024,4.7485800000000005,25.3,6.44,26.1067730675,135.38,32.4586368,6.2496024,33.0548125554,4.5586368,1.3296024,4.7485800000000005,27.9,4.92,28.3304853471,135.17,4.5586368,1.3296024,4.7485800000000005,4.5586368,1.3296024,4.7485800000000005,0.0,0.0,0.0,135.17
2019-05-01 05:30:00,30.22793728,7.78356504,31.2139724632,4.77793728,1.39356504,4.977018,25.45,6.39,26.2399428353,135.22,32.80793728,6.26356504,33.4004939421,4.77793728,1.39356504,4.977018,28.03,4.87,28.4499173988,135.0,4.77793728,1.39356504,4.977018,4.77793728,1.39356504,4.977018,0.0,0.0,0.0,135.0
2019-05-01 06:00:00,31.20198336,7.59682848,32.113479546,4.65198336,1.35682848,4.845816,26.55,6.24,27.2734321273,135.36,33.74198336,6.10682848,34.2901559511,4.65198336,1.35682848,4.845816,29.09,4.75,29.4752540277,135.17,4.65198336,1.35682848,4.845816,4.65198336,1.35682848,4.845816,0.0,0.0,0.0,135.17
2019-05-01 06:30:00,34.9909136,6.6685998,35.6206998507,5.4809136,1.5985998000000001,5.7092849999999995,29.51,5.07,29.9423612963,135.5,37.5209136,5.2185998,37.88208998,5.4809136,1.5985998000000001,5.7092849999999995,32.04,3.62,32.2438521272,135.29,5.4809136,1.5985998000000001,5.7092849999999995,5.4809136,1.5985998000000001,5.7092849999999995,0.0,0.0,0.0,135.29
2019-05-01 07:00:00,38.23004416,5.50876288,38.6248979927,5.79004416,1.68876288,6.031296,32.44,3.8200000000000003,32.664139358,136.1,40.79004416,4.05876288,40.9914778788,5.79004416,1.68876288,6.031296,35.0,2.37,35.0801496576,135.92,5.79004416,1.68876288,6.031296,5.79004416,1.68876288,6.031296,0.0,0.0,0.0,135.92
2019-05-01 07:30:00,43.15459968,3.32675824,43.2826384816,5.71459968,1.66675824,5.952708,37.44,1.6600000000000001,37.4767821457,135.52,45.78459968,2.17675824,45.8363157801,5.71459968,1.66675824,5.952708,40.07,0.51,40.0732454388,135.35,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,135.35
2019-05-01 08:00:00,44.2019616,2.1659888,44.2549987772,6.4319616,1.8759888,6.69996,37.77,0.29,37.771113301,135.18,46.8319616,3.0859888,46.9335269736,6.4319616,1.8759888,6.69996,40.4,1.21,40.4181159878,135.0,6.4319616,1.8759888,6.69996,6.4319616,1.8759888,6.69996,0.0,0.0,0.0,135.0
2019-05-01 08:30:00,45.22946336,2.96109348,45.3262885137,7.16946336,2.09109348,7.468191,38.06,0.87,38.0699422117,134.97,47.92946336,4.44109348,48.1347771292,7.16946336,2.09109348,7.468191,40.76,2.35,40.8276879091,134.76,7.16946336,2.09109348,7.468191,7.16946336,2.09109348,7.468191,0.0,0.0,0.0,134.76
2019-05-01 09:00:00,44.78766432,3.4555687600000002,44.9207728194,8.00766432,2.33556876,8.341317,36.78,1.12,36.7970487947,135.21,47.44766432,4.91556876,47.701610723900004,8.00766432,2.33556876,8.341317,39.44,2.58,39.5242963252,135.05,8.00766432,2.33556876,8.341317,8.00766432,2.33556876,8.341317,0.0,0.0,0.0,135.05
2019-05-01 09:30:00,43.33735296,3.97256128,43.519046459,9.67735296,2.82256128,10.080576,33.66,1.15,33.6796392498,135.21,45.97735296,5.43256128,46.2971889781,9.67735296,2.82256128,10.080576,36.3,2.61,36.3937096213,134.96,9.67735296,2.82256128,10.080576,9.67735296,2.82256128,10.080576,0.0,0.0,0.0,134.96
2019-05-01 10:00:00,42.9468224,4.4403232,43.1757573689,10.7668224,3.1403232,11.21544,32.18,1.3,32.2062478411,135.21,45.5868224,5.9103232,45.9683619118,10.7668224,3.1403232,11.21544,34.82,2.77,34.9300057257,135.0,10.7668224,3.1403232,11.21544,10.7668224,3.1403232,11.21544,0.0,0.0,0.0,135.0
2019-05-01 10:30:00,42.20289664,4.40876152,42.4325542826,10.45289664,3.0487615200000002,10.888434,31.75,1.3599999999999999,31.7791142104,135.17,44.81289664,5.86876152,45.1955536203,10.45289664,3.0487615200000002,10.888434,34.36,2.8200000000000003,34.4755275522,134.93,10.45289664,3.0487615200000002,10.888434,10.45289664,3.0487615200000002,10.888434,0.0,0.0,0.0,134.93
2019-05-01 11:00:00,40.40345536,4.64892448,40.6700344707,11.17345536,3.25892448,11.639016,29.23,1.3900000000000001,29.2630312852,135.01,43.02345536,6.15892448,43.4620531253,11.17345536,3.25892448,11.639016,31.85,2.9,31.9817526099,134.84,11.17345536,3.25892448,11.639016,11.17345536,3.25892448,11.639016,0.0,0.0,0.0,134.84
2019-05-01 11:30:00,39.82482304,5.31640672,40.1781123322,12.12482304,3.53640672,12.630024,27.7,1.78,27.7571324167,134.88,43.33482304,7.46640672,43.9733341608,12.12482304,3.53640672,12.630024,31.21,3.93,31.4564619752,134.57,12.12482304,3.53640672,12.630024,12.12482304,3.53640672,12.630024,0.0,0.0,0.0,134.57
2019-05-01 12:00:00,39.9978896,5.7652178,40.4112473049,12.4978896,3.6452178,13.018635,27.5,2.12,27.5815953128,134.82,43.8778896,8.1752178,44.6329853564,12.4978896,3.6452178,13.018635,31.38,4.53,31.7052882024,134.5,12.4978896,3.6452178,13.018635,12.4978896,3.6452178,13.018635,0.0,0.0,0.0,134.5
2019-05-01 12:30:00,40.9214976,4.8666868,41.2098726792,10.8914976,3.1766868,11.34531,30.03,1.69,30.0775165198,134.82,44.5914976,7.1166868,45.1558289617,10.8914976,3.1766868,11.34531,33.7,3.94,33.9295387531,134.54,10.8914976,3.1766868,11.34531,10.8914976,3.1766868,11.34531,0.0,0.0,0.0,134.54
2019-05-01 13:00:00,40.8778608,5.0739594,41.1915594215,11.3278608,3.3039594,11.799855,29.55,1.77,29.602962689599998,134.86,44.5178608,7.3039594,45.1130552404,11.3278608,3.3039594,11.799855,33.19,4.0,33.4301675138,134.54,11.3278608,3.3039594,11.799855,11.3278608,3.3039594,11.799855,0.0,0.0,0.0,134.54
2019-05-01 13:30:00,41.89216736,4.79146548,42.1652917405,10.46216736,3.05146548,10.898091,31.43,1.74,31.4781273268,134.96,45.49216736,6.9914654800000005,46.0262738082,10.46216736,3.05146548,10.898091,35.03,3.94,35.2508794217,134.67,10.46216736,3.05146548,10.898091,10.46216736,3.05146548,10.898091,0.0,0.0,0.0,134.67
2019-05-01 14:00:00,41.410958719999996,4.58736296,41.6642700768,10.31095872,3.00736296,10.740582,31.1,1.58,31.1401091841,135.18,44.99095872,6.76736296,45.4970720814,10.31095872,3.00736296,10.740582,34.68,3.76,34.883233795,134.88,10.31095872,3.00736296,10.740582,10.31095872,3.00736296,10.740582,0.0,0.0,0.0,134.88
2019-05-01 14:30:00,41.01145824,4.32167532,41.2385327642,10.29145824,3.00167532,10.720269,30.72,1.32,30.748346297,135.12,44.59145824,6.50167532,45.0629551842,10.29145824,3.00167532,10.720269,34.3,3.5,34.4781089969,134.83,10.29145824,3.00167532,10.720269,10.29145824,3.00167532,10.720269,0.0,0.0,0.0,134.83
2019-05-01 15:00:00,44.20986176,4.03120968,44.3932712055,8.36986176,2.44120968,8.718606,35.84,1.5899999999999999,35.8752519155,135.07,47.80986176,6.20120968,48.2103503722,8.36986176,2.44120968,8.718606,39.44,3.76,39.6188238089,134.8,8.36986176,2.44120968,8.718606,8.36986176,2.44120968,8.718606,0.0,0.0,0.0,134.8
2019-05-01 15:30:00,43.61587648,3.26713064,43.7380706449,7.63587648,2.22713064,7.954038,35.98,1.04,35.9950274344,135.37,47.02587648,5.32713064,47.3266455558,7.63587648,2.22713064,7.954038,39.39,3.1,39.5117969725,135.09,7.63587648,2.22713064,7.954038,7.63587648,2.22713064,7.954038,0.0,0.0,0.0,135.09
2019-05-01 16:00:00,44.80540768,2.87407724,44.8974929963,6.90540768,2.01407724,7.1931329999999996,37.9,0.86,37.9097560003,135.37,47.45540768,4.44407724,47.6630416632,6.90540768,2.01407724,7.1931329999999996,40.55,2.43,40.6227448605,135.16,6.90540768,2.01407724,7.1931329999999996,6.90540768,2.01407724,7.1931329999999996,0.0,0.0,0.0,135.16
2019-05-01 16:30:00,46.06633728,2.77976504,46.1501302715,6.3763372799999996,1.85976504,6.642018,39.69,0.92,39.7006612036,135.33,48.70633728,4.34976504,48.9001814632,6.3763372799999996,1.85976504,6.642018,42.33,2.49,42.4031720512,135.16,6.3763372799999996,1.85976504,6.642018,6.3763372799999996,1.85976504,6.642018,0.0,0.0,0.0,135.16
2019-05-01 17:00:00,47.9929008,2.8854294,48.0795614583,6.2929008,1.8354294,6.555105,41.7,1.05,41.7132173298,135.5,50.5829008,4.4154294,50.7752485974,6.2929008,1.8354294,6.555105,44.29,2.58,44.3650819902,135.28,6.2929008,1.8354294,6.555105,6.2929008,1.8354294,6.555105,0.0,0.0,0.0,135.28
2019-05-01 17:30:00,49.99858592,2.67083756,50.0698708534,5.48858592,1.60083756,5.717277,44.51,1.07,44.5228592972,135.74,52.57858592,4.21083756,52.7469321412,5.48858592,1.60083756,5.717277,47.09,2.61,47.1622751784,135.52,5.48858592,1.60083756,5.717277,5.48858592,1.60083756,5.717277,0.0,0.0,0.0,135.52
2019-05-01 18:00:00,50.22244224,2.44946232,50.2821396741,5.31244224,1.54946232,5.533794,44.91,0.9,44.9190171308,135.76,52.76244224,3.94946232,52.9100516324,5.31244224,1.54946232,5.533794,47.45,2.4,47.5106566993,135.52,5.31244224,1.54946232,5.533794,5.31244224,1.54946232,5.533794,0.0,0.0,0.0,135.52
2019-05-01 18:30:00,48.7730016,1.8129588,48.8066850409,5.3930016,1.5729587999999999,5.61771,43.38,0.24,43.3806638953,135.87,51.3330016,3.3529588,51.4423889995,5.3930016,1.5729587999999999,5.61771,45.94,1.78,45.9744711769,135.72,5.3930016,1.5729587999999999,5.61771,5.3930016,1.5729587999999999,5.61771,0.0,0.0,0.0,135.72
2019-05-01 19:00:00,48.45407072,1.57785396,48.4797544595,5.20407072,1.51785396,5.420907,43.25,0.06,43.2500416185,136.0,50.99407072,2.90785396,51.076911254,5.20407072,1.51785396,5.420907,45.79,1.3900000000000001,45.8110925432,135.78,5.20407072,1.51785396,5.420907,5.20407072,1.51785396,5.420907,0.0,0.0,0.0,135.78
2019-05-01 19:30:00,46.91636864,2.09435752,46.9630916762,4.98636864,1.45435752,5.194134,41.93,0.64,41.9348840466,135.85,49.44636864,2.25435752,49.4977322663,4.98636864,1.45435752,5.194134,44.46,0.8,44.4671968984,135.62,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,135.62
2019-05-01 20:00:00,46.42797728,2.31191004,46.4855031418,4.73797728,1.38191004,4.9353929999999995,41.69,0.93,41.700371701,135.82,48.98797728,1.92191004,49.0256632407,4.73797728,1.38191004,4.9353929999999995,44.25,0.54,44.2532947926,135.62,4.73797728,1.38191004,4.9353929999999995,4.73797728,1.38191004,4.9353929999999995,0.0,0.0,0.0,135.62
2019-05-01 20:30:00,45.94770752,2.69058136,46.026416919,4.76770752,1.39058136,4.966362,41.18,1.3,41.2005145599,135.95,48.47770752,1.6105813599999999,48.5044544213,4.76770752,1.39058136,4.966362,43.71,0.22,43.7105536455,135.77,4.76770752,1.39058136,4.966362,4.76770752,1.39058136,4.966362,0.0,0.0,0.0,135.77
2019-05-01 21:00:00,45.48475072,2.88971896,45.5764525136,4.52475072,1.3197189599999999,4.7132819999999995,40.96,1.57,40.9900780677,135.95,48.07475072,1.35971896,48.0939756356,4.52475072,1.3197189599999999,4.7132819999999995,43.55,0.04,43.5500183697,135.77,4.52475072,1.3197189599999999,4.7132819999999995,4.52475072,1.3197189599999999,4.7132819999999995,0.0,0.0,0.0,135.77
2019-05-01 21:30:00,43.9926528,3.4649404,44.1288943025,4.5426528,1.3249404,4.73193,39.45,2.14,39.5080004556,136.09,46.5926528,1.9849404,46.6349148529,4.5426528,1.3249404,4.73193,42.05,0.66,42.0551792292,135.88,4.5426528,1.3249404,4.73193,4.5426528,1.3249404,4.73193,0.0,0.0,0.0,135.88
2019-05-01 22:00:00,41.68317248,4.44675864,41.9196914397,4.34317248,1.26675864,4.524138,37.34,3.18,37.4751651097,135.06,44.26317248,3.00675864,44.3651781864,4.34317248,1.26675864,4.524138,39.92,1.74,39.9579028479,134.85,4.34317248,1.26675864,4.524138,4.34317248,1.26675864,4.524138,0.0,0.0,0.0,134.85
2019-05-01 22:30:00,38.74076544,5.02563992,39.0653806264,3.79076544,1.10563992,3.948714,34.95,3.92,35.1691469899,133.89,41.30076544,3.58563992,41.4561218587,3.79076544,1.10563992,3.948714,37.51,2.48,37.5918940731,133.66,3.79076544,1.10563992,3.948714,3.79076544,1.10563992,3.948714,0.0,0.0,0.0,133.66
2019-05-01 23:00:00,35.08119424,5.86034832,35.5673146546,4.56119424,1.3303483200000001,4.751244,30.52,4.53,30.8543562565,134.22,37.63119424,4.40034832,37.8875948731,4.56119424,1.3303483200000001,4.751244,33.07,3.07,33.2121935439,133.99,4.56119424,1.3303483200000001,4.751244,4.56119424,1.3303483200000001,4.751244,0.0,0.0,0.0,133.99
2019-05-01 23:30:00,32.78832704,6.42992872,33.4128474307,4.62832704,1.34992872,4.821174,28.16,5.08,28.6145417576,134.6,35.33832704,4.91992872,35.6791683843,4.62832704,1.34992872,4.821174,30.71,3.5700000000000003,30.9168077265,134.38,4.62832704,1.34992872,4.821174,4.62832704,1.34992872,4.821174,0.0,0.0,0.0,134.38
2019-05-02 00:00:00,30.61481056,6.95890308,31.3957474461,4.62481056,1.34890308,4.817511,25.99,5.61,26.5885727334,134.76,33.21481056,5.40890308,33.6523383001,4.62481056,1.34890308,4.817511,28.59,4.06,28.8768367381,134.53,4.62481056,1.34890308,4.817511,4.62481056,1.34890308,4.817511,0.0,0.0,0.0,134.53
2019-05-02 00:30:00,28.77390144,7.44738792,29.7220623596,4.65390144,1.35738792,4.847814,24.12,6.09,24.87694716,134.91,31.333901439999998,5.89738792,31.8840487349,4.65390144,1.35738792,4.847814,26.68,4.54,27.0635178792,134.65,4.65390144,1.35738792,4.847814,4.65390144,1.35738792,4.847814,0.0,0.0,0.0,134.65
2019-05-02 01:00:00,27.95685856,7.93491708,29.0611226488,4.57685856,1.33491708,4.767561,23.38,6.6,24.2937111204,135.1,30.45685856,6.45491708,31.1333613324,4.57685856,1.33491708,4.767561,25.88,5.12,26.3815996482,134.89,4.57685856,1.33491708,4.767561,4.57685856,1.33491708,4.767561,0.0,0.0,0.0,134.89
2019-05-02 01:30:00,28.74552,7.68536,29.7551622143,4.47552,1.30536,4.662,24.27,6.38,25.0945671411,135.08,31.24552,6.20536,31.8557532135,4.47552,1.30536,4.662,26.77,4.9,27.2147551891,134.83,4.47552,1.30536,4.662,4.47552,1.30536,4.662,0.0,0.0,0.0,134.83
2019-05-02 02:00:00,29.69540992,7.58074456,30.6477578038,4.66540992,1.36074456,4.859802,25.03,6.22,25.7912640249,135.24,32.19540992,6.06074456,32.7609072606,4.66540992,1.36074456,4.859802,27.53,4.7,27.9283171709,134.98,4.66540992,1.36074456,4.859802,4.66540992,1.36074456,4.859802,0.0,0.0,0.0,134.98
2019-05-02 02:30:00,29.42076448,7.64563964,30.3979800002,4.75076448,1.38563964,4.948713,24.67,6.26,25.4518466914,135.4,31.91076448,6.16563964,32.5009538609,4.75076448,1.38563964,4.948713,27.16,4.78,27.5774182983,135.17,4.75076448,1.38563964,4.948713,4.75076448,1.38563964,4.948713,0.0,0.0,0.0,135.17
2019-05-02 03:00:00,29.51936608,7.82689844,30.5393731592,4.54936608,1.32689844,4.738923,24.97,6.5,25.8021491353,135.58,31.95936608,6.37689844,32.5893527697,4.54936608,1.32689844,4.738923,27.41,5.05,27.8713221789,135.39,4.54936608,1.32689844,4.738923,4.54936608,1.32689844,4.738923,0.0,0.0,0.0,135.39
2019-05-02 03:30:00,29.23161376,8.06797068,30.3245674974,4.62161376,1.34797068,4.814181,24.61,6.72,25.5109878288,135.6,31.69161376,6.5979706799999995,32.3711538226,4.62161376,1.34797068,4.814181,27.07,5.25,27.5743975455,135.39,4.62161376,1.34797068,4.814181,4.62161376,1.34797068,4.814181,0.0,0.0,0.0,135.39
2019-05-02 04:00:00,27.3457392,8.474590599999999,28.6287991057,5.0557392,1.4745906,5.266395,22.29,7.0,23.3633067009,135.73,29.7757392,7.0245906,30.5931286076,5.0557392,1.4745906,5.266395,24.72,5.55,25.3353685586,135.5,5.0557392,1.4745906,5.266395,5.0557392,1.4745906,5.266395,0.0,0.0,0.0,135.5
2019-05-02 04:30:00,27.24639872,8.46228296,28.5302729763,4.87639872,1.42228296,5.079582,22.37,7.04,23.4516204131,135.73,29.68639872,7.03228296,30.5079542512,4.87639872,1.42228296,5.079582,24.81,5.61,25.4363558711,135.5,4.87639872,1.42228296,5.079582,4.87639872,1.42228296,5.079582,0.0,0.0,0.0,135.5
2019-05-02 05:00:00,27.07420064,8.38330852,28.3424099546,5.15420064,1.50330852,5.368959,21.92,6.88,22.9743509157,135.65,29.53420064,6.91330852,30.3325376805,5.15420064,1.50330852,5.368959,24.38,5.41,24.9730354583,135.4,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,135.4
2019-05-02 05:30:00,28.19899616,8.25137388,29.3814321526,4.83899616,1.41137388,5.040621,23.36,6.84,24.3408134622,135.25,30.64899616,6.83137388,31.4010928903,4.83899616,1.41137388,5.040621,25.81,5.42,26.3729501573,135.0,4.83899616,1.41137388,5.040621,4.83899616,1.41137388,5.040621,0.0,0.0,0.0,135.0
2019-05-02 06:00:00,30.1689664,7.7601151999999995,31.151017986,4.6289663999999995,1.3501151999999998,4.82184,25.54,6.41,26.3321039797,135.42,32.5889664,6.3501152,33.2018778697,4.6289663999999995,1.3501151999999998,4.82184,27.96,5.0,28.403549074,135.18,4.6289663999999995,1.3501151999999998,4.82184,4.6289663999999995,1.3501151999999998,4.82184,0.0,0.0,0.0,135.18
2019-05-02 06:30:00,33.74285216,6.37333188,34.3394733673,4.98285216,1.45333188,5.190471,28.76,4.92,29.17779978,134.96,36.23285216,4.92333188,36.5658142593,4.98285216,1.45333188,5.190471,31.25,3.47,31.4420641816,134.7,4.98285216,1.45333188,5.190471,4.98285216,1.45333188,5.190471,0.0,0.0,0.0,134.7
2019-05-02 07:00:00,37.46391072,5.10447396,37.810055023,5.36391072,1.56447396,5.587407,32.1,3.54,32.2946063608,135.49,40.38391072,3.52447396,40.5374168113,5.36391072,1.56447396,5.587407,35.02,1.96,35.0748057728,135.26,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,135.26
2019-05-02 07:30:00,41.67552832,3.48244576,41.8207734173,6.14552832,1.79244576,6.401592,35.53,1.69,35.5701700867,135.26,44.93552832,2.15244576,44.9870506718,6.14552832,1.79244576,6.401592,38.79,0.36,38.7916704977,135.01,6.14552832,1.79244576,6.401592,6.14552832,1.79244576,6.401592,0.0,0.0,0.0,135.01
2019-05-02 08:00:00,42.74540736,2.92741048,42.8455316514,7.22540736,2.10741048,7.526466,35.52,0.8200000000000001,35.5294638293,135.42,45.68540736,2.88741048,45.7765615237,7.22540736,2.10741048,7.526466,38.46,0.78,38.4679087032,135.17,7.22540736,2.10741048,7.526466,7.22540736,2.10741048,7.526466,0.0,0.0,0.0,135.17
2019-05-02 08:30:00,42.22106016,2.72822588,42.3091141184,8.77106016,2.55822588,9.136521,33.45,0.17,33.4504319853,135.1,44.79106016,3.94822588,44.9647368263,8.77106016,2.55822588,9.136521,36.02,1.3900000000000001,36.046809845,134.88,8.77106016,2.55822588,9.136521,8.77106016,2.55822588,9.136521,0.0,0.0,0.0,134.88
