Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-02 09:00:00,41.93073952,3.45813236,42.0730982471,9.73073952,2.83813236,10.136187,32.2,0.62,32.205968391,135.22,44.54073952,4.96813236,44.8169590237,9.73073952,2.83813236,10.136187,34.81,2.13,34.8751057346,135.01,9.73073952,2.83813236,10.136187,9.73073952,2.83813236,10.136187,0.0,0.0,0.0,135.01
2019-05-02 09:30:00,41.58277632,4.17705976,41.79204607,10.89277632,3.17705976,11.346642,30.69,1.0,30.7062876297,135.3,44.38277632,5.96705976,44.7821017378,10.89277632,3.17705976,11.346642,33.49,2.79,33.6060143427,135.09,10.89277632,3.17705976,11.346642,10.89277632,3.17705976,11.346642,0.0,0.0,0.0,135.09
2019-05-02 10:00:00,40.84736096,4.56298028,41.1014316835,11.66736096,3.40298028,12.153501,29.18,1.16,29.2030477861,135.15,43.62736096,6.34298028,44.0860524788,11.66736096,3.40298028,12.153501,31.96,2.94,32.0949404112,134.88,11.66736096,3.40298028,12.153501,11.66736096,3.40298028,12.153501,0.0,0.0,0.0,134.88
2019-05-02 10:30:00,41.38803104,4.35442572,41.6164647311,10.91803104,3.18442572,11.372949,30.47,1.17,30.4924548044,135.44,44.21803104,6.18442572,44.6484197989,10.91803104,3.18442572,11.372949,33.3,3.0,33.4348620455,135.19,10.91803104,3.18442572,11.372949,10.91803104,3.18442572,11.372949,0.0,0.0,0.0,135.19
2019-05-02 11:00:00,41.99235776,4.26943768,42.2088404051,9.87235776,2.87943768,10.283706,32.12,1.3900000000000001,32.1500622083,135.37,45.35235776,6.46943768,45.811461211,9.87235776,2.87943768,10.283706,35.48,3.59,35.6611623479,135.1,9.87235776,2.87943768,10.283706,9.87235776,2.87943768,10.283706,0.0,0.0,0.0,135.1
2019-05-02 11:30:00,44.253048,4.518389,44.4831214782,8.943048,2.608389,9.315675,35.31,1.9100000000000001,35.361620438,135.15,48.153048,7.068389,48.6690677407,8.943048,2.608389,9.315675,39.21,4.46,39.4628394822,134.83,8.943048,2.608389,9.315675,8.943048,2.608389,9.315675,0.0,0.0,0.0,134.83
2019-05-02 12:00:00,44.25519616,4.68859888,44.5028689706,8.63519616,2.51859888,8.994996,35.62,2.17,35.686037886,135.11,48.48519616,7.88859888,49.1227466553,8.63519616,2.51859888,8.994996,39.85,5.37,40.2101902507,134.71,8.63519616,2.51859888,8.994996,8.63519616,2.51859888,8.994996,0.0,0.0,0.0,134.71
2019-05-02 12:30:00,46.44231872,5.40109296,46.755328822,8.952318720000001,2.61109296,9.325332,37.49,2.79,37.5936723399,134.94,51.10231872,9.04109296,51.8959376105,8.952318720000001,2.61109296,9.325332,42.15,6.43,42.6376289209,134.51,8.952318720000001,2.61109296,9.325332,8.952318720000001,2.61109296,9.325332,0.0,0.0,0.0,134.51
2019-05-02 13:00:00,46.11609504,4.78302772,46.3634724315,8.85609504,2.58302772,9.225099,37.26,2.2,37.3248924982,135.45,50.63609504,8.03302772,51.2693247005,8.85609504,2.58302772,9.225099,41.78,5.45,42.133963734700004,135.08,8.85609504,2.58302772,9.225099,8.85609504,2.58302772,9.225099,0.0,0.0,0.0,135.08
2019-05-02 13:30:00,45.42852352,3.76831936,45.5845476012,7.94852352,2.31831936,8.279712,37.48,1.45,37.5080378052,135.68,49.17852352,6.02831936,49.5466225884,7.94852352,2.31831936,8.279712,41.23,3.71,41.3965819845,135.4,7.94852352,2.31831936,8.279712,7.94852352,2.31831936,8.279712,0.0,0.0,0.0,135.4
2019-05-02 14:00:00,46.30009216,4.06752688,46.4784176682,7.74009216,2.25752688,8.062596,38.56,1.81,38.6024571757,135.64,50.07009216,6.35752688,50.4720940416,7.74009216,2.25752688,8.062596,42.33,4.1,42.5280954194,135.36,7.74009216,2.25752688,8.062596,7.74009216,2.25752688,8.062596,0.0,0.0,0.0,135.36
2019-05-02 14:30:00,46.95186112,3.65512616,47.0939190329,7.01186112,2.04512616,7.304022,39.94,1.6099999999999999,39.9724367533,135.64,50.70186112,5.91512616,51.0457386911,7.01186112,2.04512616,7.304022,43.69,3.87,43.8610647386,135.36,7.01186112,2.04512616,7.304022,7.01186112,2.04512616,7.304022,0.0,0.0,0.0,135.36
2019-05-02 15:00:00,43.49101088,3.09279484,43.6008418186,8.10101088,2.36279484,8.438553,35.39,0.73,35.3975281623,135.57,47.20101088,5.35279484,47.5035560847,8.10101088,2.36279484,8.438553,39.1,2.99,39.2141568824,135.28,8.10101088,2.36279484,8.438553,8.10101088,2.36279484,8.438553,0.0,0.0,0.0,135.28
2019-05-02 15:30:00,39.12858944,3.7979219200000003,39.3124754051,11.95858944,3.48792192,12.456864,27.17,0.31,27.1717684371,135.46,42.79858944,6.06792192,43.2265998487,11.95858944,3.48792192,12.456864,30.84,2.58,30.9477301268,135.17,11.95858944,3.48792192,12.456864,11.95858944,3.48792192,12.456864,0.0,0.0,0.0,135.17
2019-05-02 16:00:00,43.45605568,2.85801624,43.5499372226,8.25605568,2.4080162400000003,8.600058,35.2,0.45,35.2028763029,135.3,47.03605568,4.98801624,47.299797462,8.25605568,2.4080162400000003,8.600058,38.78,2.58,38.8657278331,135.02,8.25605568,2.4080162400000003,8.600058,8.25605568,2.4080162400000003,8.600058,0.0,0.0,0.0,135.02
2019-05-02 16:30:00,48.77439008,2.8412804400000002,48.8570772991,5.52439008,1.61128044,5.754573,43.25,1.23,43.2674866384,135.23,51.55439008,4.44128044,51.7453390023,5.52439008,1.61128044,5.754573,46.03,2.83,46.1169144675,135.02,5.52439008,1.61128044,5.754573,5.52439008,1.61128044,5.754573,0.0,0.0,0.0,135.02
2019-05-02 17:00:00,48.76406848,3.06118664,48.8600576992,7.44406848,2.17118664,7.754238,41.32,0.89,41.3295838353,135.19,51.49406848,4.63118664,51.7019049776,7.44406848,2.17118664,7.754238,44.05,2.46,44.1186366516,135.0,7.44406848,2.17118664,7.754238,7.44406848,2.17118664,7.754238,0.0,0.0,0.0,135.0
2019-05-02 17:30:00,49.84662784,2.56193312,49.9124213832,5.52662784,1.61193312,5.7569040000000005,44.32,0.9500000000000001,44.3301804643,135.02,52.55662784,4.12193312,52.7180183861,5.52662784,1.61193312,5.7569040000000005,47.03,2.51,47.0969319595,134.83,5.52662784,1.61193312,5.7569040000000005,5.52662784,1.61193312,5.7569040000000005,0.0,0.0,0.0,134.83
2019-05-02 18:00:00,47.45925376,2.09561568,47.50549834,6.97925376,2.03561568,7.270056,40.48,0.06,40.4800444664,135.22,50.05925376,3.51561568,50.1825511569,6.97925376,2.03561568,7.270056,43.08,1.48,43.1054149731,135.02,6.97925376,2.03561568,7.270056,6.97925376,2.03561568,7.270056,0.0,0.0,0.0,135.02
2019-05-02 18:30:00,48.20361056,1.82855308,48.2382802076,5.82361056,1.69855308,6.066261,42.38,0.13,42.380199386,135.31,50.80361056,2.9985530799999998,50.8920245864,5.82361056,1.69855308,6.066261,44.98,1.3,44.9987822057,135.13,5.82361056,1.69855308,6.066261,5.82361056,1.69855308,6.066261,0.0,0.0,0.0,135.13
2019-05-02 19:00:00,47.84655808,1.83232944,47.8816306247,5.35655808,1.56232944,5.579748,42.49,0.27,42.4908578402,135.11,50.47655808,2.75232944,50.5515403618,5.35655808,1.56232944,5.579748,45.12,1.19,45.1356898695,134.88,5.35655808,1.56232944,5.579748,5.35655808,1.56232944,5.579748,0.0,0.0,0.0,134.88
2019-05-02 19:30:00,48.24203296,1.80892628,48.2759356036,5.00203296,1.45892628,5.210451,43.24,0.35000000000000003,43.2414164893,135.02,50.85203296,2.56892628,50.9168797001,5.00203296,1.45892628,5.210451,45.85,1.11,45.8634342369,134.84,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,134.84
2019-05-02 20:00:00,48.06375168,2.18109424,48.1132143765,4.56375168,1.33109424,4.753908,43.5,0.85,43.5083038051,135.21,50.68375168,1.98109424,50.7224547784,4.56375168,1.33109424,4.753908,46.12,0.65,46.1245802149,135.02,4.56375168,1.33109424,4.753908,4.56375168,1.33109424,4.753908,0.0,0.0,0.0,135.02
2019-05-02 20:30:00,46.84316224,2.69967232,46.9208917144,4.59316224,1.33967232,4.784544,42.25,1.3599999999999999,42.2718830903,135.28,49.44316224,1.4596723200000001,49.464703937,4.59316224,1.33967232,4.784544,44.85,0.12,44.8501605348,135.1,4.59316224,1.33967232,4.784544,4.59316224,1.33967232,4.784544,0.0,0.0,0.0,135.1
2019-05-02 21:00:00,46.3190864,3.0751502,46.4210546378,4.5090864,1.3151502,4.696965,41.81,1.76,41.8470273735,134.49,48.9290864,1.5951502,48.9550814533,4.5090864,1.3151502,4.696965,44.42,0.28,44.4208824766,134.28,4.5090864,1.3151502,4.696965,4.5090864,1.3151502,4.696965,0.0,0.0,0.0,134.28
2019-05-02 21:30:00,44.28037504,3.71594272,44.4360196685,4.58037504,1.33594272,4.771224,39.7,2.38,39.771276067,134.71,46.91037504,2.26594272,46.9650698158,4.58037504,1.33594272,4.771224,42.33,0.93,42.3402149262,134.52,4.58037504,1.33594272,4.771224,4.58037504,1.33594272,4.771224,0.0,0.0,0.0,134.52
2019-05-02 22:00:00,42.5229024,4.2187632,42.7316649741,4.6929023999999995,1.3687632,4.88844,37.83,2.85,37.9372033761,135.09,45.1329024,2.7487632,45.2165299219,4.6929023999999995,1.3687632,4.88844,40.44,1.38,40.4635391433,134.9,4.6929023999999995,1.3687632,4.88844,4.6929023999999995,1.3687632,4.88844,0.0,0.0,0.0,134.9
2019-05-02 22:30:00,39.69416128,5.26829704,40.0422451097,4.55416128,1.32829704,4.743918,35.14,3.94,35.3601923072,135.0,42.31416128,3.78829704,42.483401927,4.55416128,1.32829704,4.743918,37.76,2.46,37.8400475687,134.74,4.55416128,1.32829704,4.743918,4.55416128,1.32829704,4.743918,0.0,0.0,0.0,134.74
2019-05-02 23:00:00,35.65394144,6.14573292,36.1797398185,4.61394144,1.34573292,4.806189,31.04,4.8,31.4089414021,134.72,38.27394144,4.6857329199999995,38.559702882,4.61394144,1.34573292,4.806189,33.66,3.34,33.8253041376,134.51,4.61394144,1.34573292,4.806189,4.61394144,1.34573292,4.806189,0.0,0.0,0.0,134.51
2019-05-02 23:30:00,33.51259264,6.62908952,34.1619480317,4.76259264,1.38908952,4.961034,28.75,5.24,29.2236222943,135.38,36.12259264,5.13908952,36.4863253854,4.76259264,1.38908952,4.961034,31.36,3.75,31.5834149515,135.15,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,135.15
2019-05-03 00:00:00,31.637817599999998,7.5051968,32.5158343196,4.5778175999999995,1.3351967999999999,4.76856,27.06,6.17,27.754504139,135.48,34.2378176,6.0251968,34.7639346232,4.5778175999999995,1.3351967999999999,4.76856,29.66,4.69,30.0285147818,135.25,4.5778175999999995,1.3351967999999999,4.76856,4.5778175999999995,1.3351967999999999,4.76856,0.0,0.0,0.0,135.25
2019-05-03 00:30:00,29.89252288,7.99948584,30.944380715,4.59252288,1.33948584,4.783878,25.3,6.66,26.1619112452,135.22,32.44252288,6.59948584,33.1069555256,4.59252288,1.33948584,4.783878,27.85,5.26,28.3423728717,135.01,4.59252288,1.33948584,4.783878,4.59252288,1.33948584,4.783878,0.0,0.0,0.0,135.01
2019-05-03 01:00:00,29.33656896,8.09274928,30.4323326292,4.46656896,1.30274928,4.652676,24.87,6.79,25.7802443743,135.3,31.91656896,6.65274928,32.6025527706,4.46656896,1.30274928,4.652676,27.45,5.35,27.9664978143,135.13,4.46656896,1.30274928,4.652676,4.46656896,1.30274928,4.652676,0.0,0.0,0.0,135.13
2019-05-03 01:30:00,29.39369152,7.98524336,30.459041559,4.78369152,1.39524336,4.983012,24.61,6.59,25.4770524198,135.3,31.95369152,6.55524336,32.6191602783,4.78369152,1.39524336,4.983012,27.17,5.16,27.6556413775,135.07,4.78369152,1.39524336,4.983012,4.78369152,1.39524336,4.983012,0.0,0.0,0.0,135.07
2019-05-03 02:00:00,30.54685824,7.78825032,31.524076376300002,4.89685824,1.42825032,5.100894,25.65,6.36,26.4267307853,135.2,33.10685824,6.35825032,33.7118882541,4.89685824,1.42825032,5.100894,28.21,4.93,28.6375452859,134.96,4.89685824,1.42825032,5.100894,4.89685824,1.42825032,5.100894,0.0,0.0,0.0,134.96
2019-05-03 02:30:00,30.70169344,7.58799392,31.6254902225,4.86169344,1.41799392,5.064264,25.84,6.17,26.5664167701,135.26,33.31169344,6.1379939199999995,33.8724650594,4.86169344,1.41799392,5.064264,28.45,4.72,28.8388782722,135.06,4.86169344,1.41799392,5.064264,4.86169344,1.41799392,5.064264,0.0,0.0,0.0,135.06
2019-05-03 03:00:00,29.96542976,7.80158368,30.9643615891,4.80542976,1.4015836799999999,5.005656,25.16,6.4,25.9612326364,135.35,32.57542976,6.33158368,33.1850504888,4.80542976,1.4015836799999999,5.005656,27.77,4.93,28.2042159969,135.16,4.80542976,1.4015836799999999,5.005656,4.80542976,1.4015836799999999,5.005656,0.0,0.0,0.0,135.16
2019-05-03 03:30:00,28.759336,7.948973,29.83765371,4.659336,1.358973,4.8534749999999995,24.1,6.59,24.9847573532,135.71,31.369336,6.478973,32.0314272585,4.659336,1.358973,4.8534749999999995,26.71,5.12,27.1962957036,135.49,4.659336,1.358973,4.8534749999999995,4.659336,1.358973,4.8534749999999995,0.0,0.0,0.0,135.49
2019-05-03 04:00:00,29.25258272,8.13866996,30.3636549926,4.69258272,1.36866996,4.888107,24.56,6.77,25.4759985084,135.8,31.84258272,6.68866996,32.5374919149,4.69258272,1.36866996,4.888107,27.15,5.32,27.6663134516,135.49,4.69258272,1.36866996,4.888107,4.69258272,1.36866996,4.888107,0.0,0.0,0.0,135.49
2019-05-03 04:30:00,28.88565952,8.28456736,30.0502143461,4.81565952,1.40456736,5.016312,24.07,6.88,25.0339629304,135.67,31.46565952,6.84456736,32.2014880304,4.81565952,1.40456736,5.016312,26.65,5.44,27.1995606582,135.45,4.81565952,1.40456736,5.016312,4.81565952,1.40456736,5.016312,0.0,0.0,0.0,135.45
2019-05-03 05:00:00,28.55713824,8.20666532,29.7129517237,4.61713824,1.34666532,4.809519,23.94,6.86,24.9034776688,135.64,31.14713824,6.75666532,31.8715664314,4.61713824,1.34666532,4.809519,26.53,5.41,27.07598567,135.45,4.61713824,1.34666532,4.809519,4.61713824,1.34666532,4.809519,0.0,0.0,0.0,135.45
2019-05-03 05:30:00,28.977528,7.993029,30.059701289,4.467528,1.303029,4.653675,24.51,6.69,25.4066172483,135.52,31.557528,6.563029,32.2327616429,4.467528,1.303029,4.653675,27.09,5.26,27.595936295,135.28,4.467528,1.303029,4.653675,4.467528,1.303029,4.653675,0.0,0.0,0.0,135.28
2019-05-03 06:00:00,30.40726816,7.71211988,31.3700294867,4.56726816,1.33211988,4.757571,25.84,6.38,26.615972648,135.56,32.97726816,6.2921198799999996,33.572175799,4.56726816,1.33211988,4.757571,28.41,4.96,28.839724339900002,135.32,4.56726816,1.33211988,4.757571,4.56726816,1.33211988,4.757571,0.0,0.0,0.0,135.32
2019-05-03 06:30:00,34.78351168,6.12102424,35.3179787437,4.80351168,1.40102424,5.003658,29.98,4.72,30.3492800574,135.33,37.40351168,4.65102424,37.6915734943,4.80351168,1.40102424,5.003658,32.6,3.25,32.7616009987,135.08,4.80351168,1.40102424,5.003658,4.80351168,1.40102424,5.003658,0.0,0.0,0.0,135.08
2019-05-03 07:00:00,38.59116384,4.89575612,38.9004672788,4.9911638400000005,1.45575612,5.199129,33.6,3.44,33.7756361894,135.8,41.23116384,3.42575612,41.3732362355,4.9911638400000005,1.45575612,5.199129,36.24,1.97,36.2935049286,135.58,4.9911638400000005,1.45575612,5.199129,4.9911638400000005,1.45575612,5.199129,0.0,0.0,0.0,135.58
2019-05-03 07:30:00,43.7261888,2.9201384,43.823587202,5.0061888,1.4601384,5.21478,38.72,1.46,38.7475160494,135.8,46.4261888,1.8801383999999999,46.4642435309,5.0061888,1.4601384,5.21478,41.42,0.42,41.4221293514,135.54,5.0061888,1.4601384,5.21478,5.0061888,1.4601384,5.21478,0.0,0.0,0.0,135.54
2019-05-03 08:00:00,46.57108352,1.99239936,46.6136833498,5.3910835200000005,1.57239936,5.615712,41.18,0.42,41.1821417607,135.37,49.30108352,3.02239936,49.3936406245,5.3910835200000005,1.57239936,5.615712,43.91,1.45,43.9339344926,135.17,5.3910835200000005,1.57239936,5.615712,5.3910835200000005,1.57239936,5.615712,0.0,0.0,0.0,135.17
2019-05-03 08:30:00,48.30562912,2.35997516,48.3632431443,5.24562912,1.52997516,5.464197,43.06,0.8300000000000001,43.0679985604,134.93,51.06562912,3.8199751600000003,51.2083068227,5.24562912,1.52997516,5.464197,45.82,2.29,45.8771893211,134.73,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,134.73
2019-05-03 09:00:00,48.40039392,2.91678156,48.488202135,5.68039392,1.65678156,5.917077,42.72,1.26,42.7385774213,134.8,51.18039392,4.39678156,51.3689050875,5.68039392,1.65678156,5.917077,45.5,2.74,45.5824264383,134.57,5.68039392,1.65678156,5.917077,5.68039392,1.65678156,5.917077,0.0,0.0,0.0,134.57
2019-05-03 09:30:00,49.05794624,3.23398432,49.1644255928,5.80794624,1.69398432,6.049944,43.25,1.54,43.2774086562,134.62,51.82794624,4.71398432,52.0418837056,5.80794624,1.69398432,6.049944,46.02,3.02,46.1189852447,134.42,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,134.42
2019-05-03 10:00:00,50.24255232,3.41407776,50.3584152906,5.12255232,1.4940777600000001,5.335992,45.12,1.92,45.1608325875,134.76,53.08255232,4.93407776,53.3113729344,5.12255232,1.4940777600000001,5.335992,47.96,3.44,48.0832112072,134.56,5.12255232,1.4940777600000001,5.335992,5.12255232,1.4940777600000001,5.335992,0.0,0.0,0.0,134.56
2019-05-03 10:30:00,50.44044384,3.73554612,50.5785792563,5.71044384,1.6655461200000001,5.948379,44.73,2.07,44.7778717672,134.96,53.28044384,5.25554612,53.5390181158,5.71044384,1.6655461200000001,5.948379,47.57,3.59,47.7052722453,134.76,5.71044384,1.6655461200000001,5.948379,5.71044384,1.6655461200000001,5.948379,0.0,0.0,0.0,134.76
2019-05-03 11:00:00,50.69853568,4.14540624,50.8677295836,5.77853568,1.68540624,6.019308,44.92,2.46,44.9873093216,134.75,53.47853568,5.59540624,53.770459822,5.77853568,1.68540624,6.019308,47.7,3.91,47.8599843293,134.52,5.77853568,1.68540624,6.019308,5.77853568,1.68540624,6.019308,0.0,0.0,0.0,134.52
2019-05-03 11:30:00,51.7752192,4.4261056,51.9640619466,5.5752192,1.6261055999999998,5.80752,46.2,2.8,46.2847707135,134.7,54.8852192,6.0861056,55.2216259088,5.5752192,1.6261055999999998,5.80752,49.31,4.46,49.5112886118,134.46,5.5752192,1.6261055999999998,5.80752,5.5752192,1.6261055999999998,5.80752,0.0,0.0,0.0,134.46
2019-05-03 12:00:00,52.01748672,4.75801696,52.2346403267,5.78748672,1.6880169600000001,6.028632,46.23,3.07,46.3318227572,134.82,55.72748672,6.84801696,56.1466660846,5.78748672,1.6880169600000001,6.028632,49.94,5.16,50.2058681829,134.54,5.78748672,1.6880169600000001,6.028632,5.78748672,1.6880169600000001,6.028632,0.0,0.0,0.0,134.54
2019-05-03 12:30:00,51.90647744,4.49230592,52.1005106761,6.07647744,1.77230592,6.329664,45.83,2.7199999999999998,45.9106447352,135.25,55.75647744,6.70230592,56.1578639298,6.07647744,1.77230592,6.329664,49.68,4.93,49.9240152632,134.95,6.07647744,1.77230592,6.329664,6.07647744,1.77230592,6.329664,0.0,0.0,0.0,134.95
2019-05-03 13:00:00,51.5265872,3.9102546,51.6747450842,6.2065872,1.8102546,6.465195,45.32,2.1,45.3686279272,135.64,55.3765872,6.1202546,55.7137678342,6.2065872,1.8102546,6.465195,49.17,4.31,49.3585352295,135.34,6.2065872,1.8102546,6.465195,6.2065872,1.8102546,6.465195,0.0,0.0,0.0,135.34
2019-05-03 13:30:00,50.6633904,3.6593222,50.7953714996,6.2033904,1.8093222,6.4618649999999995,44.46,1.85,44.4984730075,135.69,54.4833904,5.8793222,54.7996921434,6.2033904,1.8093222,6.4618649999999995,48.28,4.07,48.45124663,135.4,6.2033904,1.8093222,6.4618649999999995,6.2033904,1.8093222,6.4618649999999995,0.0,0.0,0.0,135.4
2019-05-03 14:00:00,49.94967424,3.66323832,50.0838224547,6.07967424,1.77323832,6.332994,43.87,1.8900000000000001,43.9106934584,135.75,53.74967424,5.8732383200000005,54.0696070752,6.07967424,1.77323832,6.332994,47.67,4.1,47.8459914726,135.45,6.07967424,1.77323832,6.332994,6.07967424,1.77323832,6.332994,0.0,0.0,0.0,135.45
2019-05-03 14:30:00,48.68469888,3.10095384,48.7833559706,6.4146988799999995,1.8709538399999999,6.681978,42.27,1.23,42.2878918841,135.56,52.42469888,5.27095384,52.6890122041,6.4146988799999995,1.8709538399999999,6.681978,46.01,3.4,46.1354538289,135.25,6.4146988799999995,1.8709538399999999,6.681978,6.4146988799999995,1.8709538399999999,6.681978,0.0,0.0,0.0,135.25
2019-05-03 15:00:00,47.01633632,2.90976476,47.1062905769,7.33633632,2.13976476,7.642017,39.68,0.77,39.6874703149,135.49,50.74633632,5.09976476,51.0019435954,7.33633632,2.13976476,7.642017,43.41,2.96,43.5107998088,135.18,7.33633632,2.13976476,7.642017,7.33633632,2.13976476,7.642017,0.0,0.0,0.0,135.18
2019-05-03 15:30:00,48.43834624,2.13743432,48.4854824864,5.40834624,1.57743432,5.633694,43.03,0.56,43.033643815,135.79,52.16834624,4.31743432,52.3466960612,5.40834624,1.57743432,5.633694,46.76,2.74,46.8402092224,135.49,5.40834624,1.57743432,5.633694,5.40834624,1.57743432,5.633694,0.0,0.0,0.0,135.49
2019-05-03 16:00:00,49.072832,1.865826,49.1082900045,5.162832,1.5058259999999999,5.37795,43.91,0.36,43.911475721,135.68,51.922832,3.495826,52.0403812661,5.162832,1.5058259999999999,5.37795,46.76,1.99,46.8023257969,135.46,5.162832,1.5058259999999999,5.37795,5.162832,1.5058259999999999,5.37795,0.0,0.0,0.0,135.46
2019-05-03 16:30:00,48.754299520000004,2.20083736,48.8039486801,6.17429952,1.80083736,6.431562,42.58,0.4,42.5818787749,135.31,51.61429952,3.86083736,51.7584966944,6.17429952,1.80083736,6.431562,45.44,2.06,45.486670575,135.07,6.17429952,1.80083736,6.431562,6.17429952,1.80083736,6.431562,0.0,0.0,0.0,135.07
2019-05-03 17:00:00,52.47271168,3.14412424,52.566824027,5.60271168,1.63412424,5.836158,46.87,1.51,46.894317353,134.9,54.02271168,3.84412424,54.1593082344,5.60271168,1.63412424,5.836158,48.42,2.21,48.4704084984,134.76,5.60271168,1.63412424,5.836158,5.60271168,1.63412424,5.836158,0.0,0.0,0.0,134.76
2019-05-03 17:30:00,54.70730752,3.44713136,54.8158025637,5.16730752,1.50713136,5.382612,49.54,1.94,49.5779709145,134.79,55.25730752,3.4671313599999998,55.365973614,5.16730752,1.50713136,5.382612,50.09,1.96,50.1283323082,134.76,5.16730752,1.50713136,5.382612,5.16730752,1.50713136,5.382612,0.0,0.0,0.0,134.76
2019-05-03 18:00:00,54.42337152,3.30848336,54.5238427639,5.10337152,1.48848336,5.316012,49.32,1.82,49.3535692732,134.84,54.98337152,3.30848336,55.0828213316,5.10337152,1.48848336,5.316012,49.88,1.82,49.9131926448,134.81,5.10337152,1.48848336,5.316012,5.10337152,1.48848336,5.316012,0.0,0.0,0.0,134.81
2019-05-03 18:30:00,51.8913136,2.1820498,51.937171356,5.0813136,1.4820498,5.293035,46.81,0.7000000000000001,46.8152336318,134.92,52.4513136,2.2220498,52.4983600094,5.0813136,1.4820498,5.293035,47.37,0.74,47.375779677,134.87,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,134.87
2019-05-03 19:00:00,50.93035488,1.60843684,50.955746656,4.76035488,1.38843684,4.958703,46.17,0.22,46.1705241469,134.83,51.51035488,1.63843684,51.5364059199,4.76035488,1.38843684,4.958703,46.75,0.25,46.7506684444,134.77,4.76035488,1.38843684,4.958703,4.76035488,1.38843684,4.958703,0.0,0.0,0.0,134.77
2019-05-03 19:30:00,49.7199552,1.6016536000000001,49.7457459422,4.8399552,1.4116536,5.04162,44.88,0.19,44.8804021818,134.98,50.3299552,1.5416536,50.3535608101,4.8399552,1.4116536,5.04162,45.49,0.13,45.4901857547,134.92,4.8399552,1.4116536,5.04162,4.8399552,1.4116536,5.04162,0.0,0.0,0.0,134.92
2019-05-03 20:00:00,48.81708832,2.15790076,48.8647587504,4.58708832,1.3379007600000001,4.778217,44.23,0.8200000000000001,44.2376005226,135.24,49.40708832,2.12790076,49.4528900865,4.58708832,1.3379007600000001,4.778217,44.82,0.79,44.8269617529,135.19,4.58708832,1.3379007600000001,4.778217,4.58708832,1.3379007600000001,4.778217,0.0,0.0,0.0,135.19
2019-05-03 20:30:00,48.4439616,2.6732388,48.5176629815,4.4339616,1.2932388,4.61871,44.01,1.38,44.0316306761,135.27,48.9939616,2.6932388,49.0679305504,4.4339616,1.2932388,4.61871,44.56,1.4,44.581987394,135.25,4.4339616,1.2932388,4.61871,4.4339616,1.2932388,4.61871,0.0,0.0,0.0,135.25
2019-05-03 21:00:00,57.9217536,3.2338448,58.0119581835,4.6417535999999995,1.3538448,4.83516,53.28,1.88,53.3131578506,134.98,57.9417536,4.9238447999999995,58.1505894885,4.6417535999999995,1.3538448,4.83516,53.3,3.5700000000000003,53.4194243698,135.11,4.6417535999999995,1.3538448,4.83516,4.6417535999999995,1.3538448,4.83516,0.0,0.0,0.0,135.11
2019-05-03 21:30:00,61.63513024,4.41899632,61.7933395131,4.62513024,1.34899632,4.817844,57.01,3.07,57.092600221,134.69,62.28513024,6.51899632,62.6253523905,4.62513024,1.34899632,4.817844,57.66,5.17,57.8913162746,134.85,4.62513024,1.34899632,4.817844,4.62513024,1.34899632,4.817844,0.0,0.0,0.0,134.85
2019-05-03 22:00:00,59.55308224,5.74298232,59.8293527477,4.67308224,1.36298232,4.867794,54.88,4.38,55.0545075357,134.06,59.44308224,6.14298232,59.7596540985,4.67308224,1.36298232,4.867794,54.77,4.78,54.9781893118,133.99,4.67308224,1.36298232,4.867794,4.67308224,1.36298232,4.867794,0.0,0.0,0.0,133.99
2019-05-03 22:30:00,55.67260288,6.80617584,56.0870995952,4.51260288,1.31617584,4.700628,51.16,5.49,51.4537238691,134.29,55.58260288,7.37617584,56.0699002401,4.51260288,1.31617584,4.700628,51.07,6.06,51.428285019,134.25,4.51260288,1.31617584,4.700628,4.51260288,1.31617584,4.700628,0.0,0.0,0.0,134.25
2019-05-03 23:00:00,50.8888864,8.8534252,51.6532854406,4.7088864,1.3734252,4.90509,46.18,7.48,46.7818640073,135.25,51.6188864,8.6634252,52.3408480001,4.7088864,1.3734252,4.90509,46.91,7.29,47.4730681545,135.11,4.7088864,1.3734252,4.90509,4.7088864,1.3734252,4.90509,0.0,0.0,0.0,135.11
2019-05-03 23:30:00,49.43920608,8.23351844,50.1201149612,4.7092060799999995,1.37351844,4.905423,44.73,6.86,45.2529833271,135.5,49.37920608,10.68351844,50.5217137412,4.7092060799999995,1.37351844,4.905423,44.67,9.31,45.6298696031,135.64,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,135.64
2019-05-04 00:00:00,46.1177376,9.3185068,47.0497639773,4.6577376,1.3585068,4.85181,41.46,7.96,42.2172144984,135.5,46.5277376,11.5185068,47.9323102414,4.6577376,1.3585068,4.85181,41.87,10.16,43.0850612162,135.64,4.6577376,1.3585068,4.85181,4.6577376,1.3585068,4.85181,0.0,0.0,0.0,135.64
2019-05-04 00:30:00,43.39614912,9.40846016,44.4043340343,4.72614912,1.37846016,4.923072,38.67,8.03,39.4949338523,135.42,43.59614912,11.81846016,45.1696825166,4.72614912,1.37846016,4.923072,38.87,10.44,40.2476148362,135.59,4.72614912,1.37846016,4.923072,4.72614912,1.37846016,4.923072,0.0,0.0,0.0,135.59
2019-05-04 01:00:00,42.17093408,9.99277244,43.3387030519,4.98093408,1.45277244,5.188473,37.19,8.54,38.1579310236,134.74,42.68093408,12.03277244,44.3446698774,4.98093408,1.45277244,5.188473,37.7,10.58,39.1564349756,134.9,4.98093408,1.45277244,5.188473,4.98093408,1.45277244,5.188473,0.0,0.0,0.0,134.9
2019-05-04 01:30:00,43.98232288,10.08776084,45.1243575543,4.79232288,1.3977608400000001,4.992003,39.19,8.69,40.141900802,134.77,44.20232288,12.24776084,45.8677772906,4.79232288,1.3977608400000001,4.992003,39.41,10.85,40.8762840777,134.9,4.79232288,1.3977608400000001,4.992003,4.79232288,1.3977608400000001,4.992003,0.0,0.0,0.0,134.9
2019-05-04 02:00:00,43.66549952,9.93118736,44.7806245011,4.97549952,1.45118736,5.182812,38.69,8.48,39.6084145101,134.65,44.14549952,12.05118736,45.7608593085,4.97549952,1.45118736,5.182812,39.17,10.6,40.5789218684,134.78,4.97549952,1.45118736,5.182812,4.97549952,1.45118736,5.182812,0.0,0.0,0.0,134.78
2019-05-04 02:30:00,43.43666848,9.95361164,44.5625240906,4.84666848,1.41361164,5.048613,38.59,8.54,39.5236600026,135.31,43.84666848,12.10361164,45.4865667151,4.84666848,1.41361164,5.048613,39.0,10.69,40.4385472044,135.5,4.84666848,1.41361164,5.048613,4.84666848,1.41361164,5.048613,0.0,0.0,0.0,135.5
2019-05-04 03:00:00,42.78690816,9.89701488,43.9166302604,4.92690816,1.43701488,5.132196,37.86,8.46,38.7937005195,135.55,43.23690816,12.04701488,44.8838589557,4.92690816,1.43701488,5.132196,38.31,10.61,39.7520842221,135.69,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,135.69
2019-05-04 03:30:00,42.77660864,10.10442752,43.9538132845,4.74660864,1.38442752,4.944384,38.03,8.72,39.0169104364,135.5,43.22660864,12.25442752,44.9300644153,4.74660864,1.38442752,4.944384,38.48,10.87,39.9858387432,135.69,4.74660864,1.38442752,4.944384,4.74660864,1.38442752,4.944384,0.0,0.0,0.0,135.69
2019-05-04 04:00:00,42.27226304,10.27857672,43.5039465096,4.69226304,1.36857672,4.887774,37.58,8.91,38.6218137844,135.64,42.70226304,12.42857672,44.4741811394,4.69226304,1.36857672,4.887774,38.01,11.06,39.5864080209,135.84,4.69226304,1.36857672,4.887774,4.69226304,1.36857672,4.887774,0.0,0.0,0.0,135.84
2019-05-04 04:30:00,41.69305216,10.80505688,43.0704057631,4.78305216,1.39505688,4.982346,36.91,9.41,38.0906313941,136.05,42.06305216,13.04505688,44.0394580577,4.78305216,1.39505688,4.982346,37.28,11.65,39.0579172512,136.2,4.78305216,1.39505688,4.982346,4.78305216,1.39505688,4.982346,0.0,0.0,0.0,136.2
2019-05-04 05:00:00,41.56695808,10.40577944,42.8496470205,4.95695808,1.44577944,5.163498,36.61,8.96,37.6904988027,135.84,41.65695808,12.66577944,43.5399141628,4.95695808,1.44577944,5.163498,36.7,11.22,38.376795072,135.98,4.95695808,1.44577944,5.163498,4.95695808,1.44577944,5.163498,0.0,0.0,0.0,135.98
2019-05-04 05:30:00,41.36484032,10.37016176,42.6449325199,4.83484032,1.41016176,5.036292,36.53,8.96,37.6127970244,135.23,41.53484032,12.72016176,43.4389856651,4.83484032,1.41016176,5.036292,36.7,11.31,38.4032042934,135.37,4.83484032,1.41016176,5.036292,4.83484032,1.41016176,5.036292,0.0,0.0,0.0,135.37
2019-05-04 06:00:00,41.1164784,10.6323062,42.4689384274,5.1164784,1.4923062,5.329665,36.0,9.14,37.1421539494,135.28,41.3264784,13.0423062,43.335661619,5.1164784,1.4923062,5.329665,36.21,11.55,38.007454532,135.43,5.1164784,1.4923062,5.329665,5.1164784,1.4923062,5.329665,0.0,0.0,0.0,135.43
2019-05-04 06:30:00,43.92330144,9.88221292,45.0212676586,5.2533014399999995,1.53221292,5.472189,38.67,8.35,39.5612360778,135.36,44.24330144,12.20221292,45.8951383314,5.2533014399999995,1.53221292,5.472189,38.99,10.67,40.4236193333,135.5,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,135.5
2019-05-04 07:00:00,45.70922496,9.76435728,46.7405168942,5.80922496,1.69435728,6.051276,39.9,8.07,40.7079218335,136.34,45.70922496,12.06435728,47.2745382106,5.80922496,1.69435728,6.051276,39.9,10.37,41.2255612454,136.48,5.80922496,1.69435728,6.051276,5.80922496,1.69435728,6.051276,0.0,0.0,0.0,136.48
2019-05-04 07:30:00,49.10343008,9.58100044,50.0294154978,6.48343008,1.89100044,6.753573,42.62,7.69,43.3082036109,137.26,49.26343008,9.86100044,50.2406695111,6.48343008,1.89100044,6.753573,42.78,7.97,43.5160809357,137.16,6.48343008,1.89100044,6.753573,6.48343008,1.89100044,6.753573,0.0,0.0,0.0,137.16
2019-05-04 08:00:00,51.20530688,8.58654784,51.9202490025,7.80530688,2.27654784,8.130528,43.4,6.31,43.8563119744,136.51,51.28530688,8.79654784,52.0342383021,7.80530688,2.27654784,8.130528,43.48,6.52,43.9661324203,136.36,7.80530688,2.27654784,8.130528,7.80530688,2.27654784,8.130528,0.0,0.0,0.0,136.36
2019-05-04 08:30:00,53.09956128,7.59862204,53.640492774,9.14956128,2.66862204,9.530793,43.95,4.93,44.2256418834,135.71,53.18956128,8.25862204,53.8268916728,9.14956128,2.66862204,9.530793,44.04,5.59,44.3933519798,135.62,9.14956128,2.66862204,9.530793,9.14956128,2.66862204,9.530793,0.0,0.0,0.0,135.62
2019-05-04 09:00:00,54.82914112,5.91766616,55.1475610407,9.72914112,2.83766616,10.134522,45.1,3.08,45.2050483906,135.24,54.53914112,8.79766616,55.24415665,9.72914112,2.83766616,10.134522,44.81,5.96,45.2046203391,135.43,9.72914112,2.83766616,10.134522,9.72914112,2.83766616,10.134522,0.0,0.0,0.0,135.43
2019-05-04 09:30:00,56.4734176,5.0772468,56.701193378,8.9734176,2.6172468,9.34731,47.5,2.46,47.5636583959,135.12,56.6534176,7.4472468,57.1408016277,8.9734176,2.6172468,9.34731,47.68,4.83,47.9240159002,135.22,8.9734176,2.6172468,9.34731,8.9734176,2.6172468,9.34731,0.0,0.0,0.0,135.22
2019-05-04 10:00:00,55.20214656,6.18062608,55.5470712421,11.28214656,3.29062608,11.752236,43.92,2.89,44.0149804044,135.26,55.06214656,8.69062608,55.743761673,11.28214656,3.29062608,11.752236,43.78,5.4,44.1117716715,135.42,11.28214656,3.29062608,11.752236,11.28214656,3.29062608,11.752236,0.0,0.0,0.0,135.42
2019-05-04 10:30:00,56.02262528,5.57409904,56.2992462061,12.08262528,3.52409904,12.586068,43.94,2.05,43.9877948981,135.17,55.51262528,7.98409904,56.0838426194,12.08262528,3.52409904,12.586068,43.43,4.46,43.6584069796,135.21,12.08262528,3.52409904,12.586068,12.08262528,3.52409904,12.586068,0.0,0.0,0.0,135.21
2019-05-04 11:00:00,55.30385408,6.28570744,55.6599173025,12.05385408,3.51570744,12.556098,43.25,2.77,43.3386132681,135.07,54.58385408,7.38570744,55.0812654232,12.05385408,3.51570744,12.556098,42.53,3.87,42.7057115618,135.33,12.05385408,3.51570744,12.556098,12.05385408,3.51570744,12.556098,0.0,0.0,0.0,135.33
2019-05-04 11:30:00,55.22214592,6.05729256,55.553363473,11.92214592,3.47729256,12.418902,43.3,2.58,43.3767956401,135.13,55.24214592,8.40729256,55.8782359603,11.92214592,3.47729256,12.418902,43.32,4.93,43.5996249984,135.27,11.92214592,3.47729256,12.418902,11.92214592,3.47729256,12.418902,0.0,0.0,0.0,135.27
2019-05-04 12:00:00,58.87459744,4.79009092,59.0691391062,7.95459744,2.32009092,8.286039,50.92,2.47,50.9798715181,134.91,58.90459744,7.1400909200000005,59.3357607006,7.95459744,2.32009092,8.286039,50.95,4.82,51.1774843071,135.06,7.95459744,2.32009092,8.286039,7.95459744,2.32009092,8.286039,0.0,0.0,0.0,135.06
2019-05-04 12:30:00,55.03763008,6.27097544,55.3937348244,12.27763008,3.58097544,12.789198,42.76,2.69,42.8445294057,135.37,54.93763008,8.87097544,55.6492354311,12.27763008,3.58097544,12.789198,42.66,5.29,42.9867386528,135.52,12.27763008,3.58097544,12.789198,12.27763008,3.58097544,12.789198,0.0,0.0,0.0,135.52
2019-05-04 13:00:00,55.81408512,6.39535816,56.179290702,10.78408512,3.14535816,11.233422,45.03,3.25,45.1471305843,136.05,55.30408512,8.74535816,55.9912771805,10.78408512,3.14535816,11.233422,44.52,5.6,44.8708190253,136.16,10.78408512,3.14535816,11.233422,10.78408512,3.14535816,11.233422,0.0,0.0,0.0,136.16
2019-05-04 13:30:00,52.5337248,7.3535864,53.0458996936,11.4637248,3.3435864,11.94138,41.07,4.01,41.2653001928,135.36,52.6337248,9.7435864,53.5279969946,11.4637248,3.3435864,11.94138,41.17,6.4,41.664480076,135.54,11.4637248,3.3435864,11.94138,11.4637248,3.3435864,11.94138,0.0,0.0,0.0,135.54
2019-05-04 14:00:00,49.6483968,8.2732824,50.3329962001,14.7883968,4.3132824,15.40458,34.86,3.96,35.0842015728,135.72,49.3983968,10.9432824,50.5960179866,14.7883968,4.3132824,15.40458,34.61,6.63,35.2393104359,135.98,14.7883968,4.3132824,15.40458,14.7883968,4.3132824,15.40458,0.0,0.0,0.0,135.98
2019-05-04 14:30:00,49.79584064,7.98920352,50.4326592391,13.50584064,3.93920352,14.068584,36.29,4.05,36.5152926868,135.99,49.91584064,10.36920352,50.9814822111,13.50584064,3.93920352,14.068584,36.41,6.43,36.973409364,136.1,13.50584064,3.93920352,14.068584,13.50584064,3.93920352,14.068584,0.0,0.0,0.0,136.1
2019-05-04 15:00:00,49.42976736,7.84076548,50.0477722239,12.85976736,3.75076548,13.395591,36.57,4.09,36.7980026632,136.41,49.25976736,10.37076548,50.3396211448,12.85976736,3.75076548,13.395591,36.4,6.62,36.9970863718,136.61,12.85976736,3.75076548,13.395591,12.85976736,3.75076548,13.395591,0.0,0.0,0.0,136.61
2019-05-04 15:30:00,50.50781088,7.26519484,51.0276593227,11.29781088,3.29519484,11.768553,39.21,3.9699999999999998,39.4104681525,136.47,50.53781088,9.82519484,51.4840245337,11.29781088,3.29519484,11.768553,39.24,6.53,39.7796241812,136.61,11.29781088,3.29519484,11.768553,11.29781088,3.29519484,11.768553,0.0,0.0,0.0,136.61
2019-05-04 16:00:00,49.32168608,9.10465844,50.1549949963,12.22168608,3.56465844,12.730923,37.1,5.54,37.5113529481,136.66,49.75168608,11.37465844,51.0354104758,12.22168608,3.56465844,12.730923,37.53,7.8100000000000005,38.3340188345,136.79,12.22168608,3.56465844,12.730923,12.22168608,3.56465844,12.730923,0.0,0.0,0.0,136.79
2019-05-04 16:30:00,55.88129024,6.81787632,56.2956662311,8.46129024,2.4678763200000002,8.813844,47.42,4.35,47.619102259499996,136.57,55.80129024,9.19787632,56.554265279,8.46129024,2.4678763200000002,8.813844,47.34,6.73,47.8159858206,136.66,8.46129024,2.4678763200000002,8.813844,8.46129024,2.4678763200000002,8.813844,0.0,0.0,0.0,136.66
2019-05-04 17:00:00,57.80130048,5.85496264,58.0970818948,8.21130048,2.39496264,8.553438,49.59,3.46,49.7105592405,136.28,57.80130048,8.54496264,58.4295021688,8.21130048,2.39496264,8.553438,49.59,6.15,49.9698969381,136.46,8.21130048,2.39496264,8.553438,8.21130048,2.39496264,8.553438,0.0,0.0,0.0,136.46
2019-05-04 17:30:00,57.51377792,6.50901856,57.8809292707,8.29377792,2.41901856,8.639352,49.22,4.09,49.3896396018,136.68,57.84377792,8.71901856,58.4972129995,8.29377792,2.41901856,8.639352,49.55,6.3,49.9488988868,136.76,8.29377792,2.41901856,8.639352,8.29377792,2.41901856,8.639352,0.0,0.0,0.0,136.76
2019-05-04 18:00:00,58.36787456,6.42438008,58.7203664844,7.55787456,2.20438008,7.872786,50.81,4.22,50.984943856,136.42,58.37787456,9.07438008,59.0789354337,7.55787456,2.20438008,7.872786,50.82,6.87,51.2822513156,136.66,7.55787456,2.20438008,7.872786,7.55787456,2.20438008,7.872786,0.0,0.0,0.0,136.66
2019-05-04 18:30:00,58.40893408,6.25552244,58.7429582279,6.97893408,2.03552244,7.269723,51.43,4.22,51.602841976,136.11,58.95893408,8.58552244,59.5807611853,6.97893408,2.03552244,7.269723,51.98,6.55,52.391057443,136.24,6.97893408,2.03552244,7.269723,6.97893408,2.03552244,7.269723,0.0,0.0,0.0,136.24
2019-05-04 19:00:00,58.66207136,5.55393748,58.9243993417,6.56207136,1.91393748,6.835491,52.1,3.64,52.2270006797,135.56,58.34207136,8.51393748,58.9600239314,6.56207136,1.91393748,6.835491,51.78,6.6,52.1989310235,135.76,6.56207136,1.91393748,6.835491,6.56207136,1.91393748,6.835491,0.0,0.0,0.0,135.76
2019-05-04 19:30:00,57.24910464,6.01265552,57.5639818679,6.24910464,1.82265552,6.509484,51.0,4.19,51.1718291641,134.4,57.45910464,8.45265552,58.0775007328,6.24910464,1.82265552,6.509484,51.21,6.63,51.6373992374,134.56,6.24910464,1.82265552,6.509484,6.24910464,1.82265552,6.509484,0.0,0.0,0.0,134.56
2019-05-04 20:00:00,57.246488,5.656059,57.5252239608,5.506488,1.6060590000000001,5.735925,51.74,4.05,51.8982668304,134.44,57.196488,8.376059,57.806544646,5.506488,1.6060590000000001,5.735925,51.69,6.77,52.1314588325,134.64,5.506488,1.6060590000000001,5.735925,5.506488,1.6060590000000001,5.735925,0.0,0.0,0.0,134.64
2019-05-04 20:30:00,57.93796704,5.00482372,58.1537297617,4.98796704,1.45482372,5.195799,52.95,3.55,53.0688703479,133.36,58.16796704,7.47482372,58.6462733617,4.98796704,1.45482372,5.195799,53.18,6.02,53.5196487283,133.45,4.98796704,1.45482372,5.195799,4.98796704,1.45482372,5.195799,0.0,0.0,0.0,133.45
2019-05-04 21:00:00,57.38309216,6.11340188,57.707823979,4.74309216,1.38340188,4.940721,52.64,4.73,52.8520813214,133.26,57.47309216,8.64340188,58.1194005345,4.74309216,1.38340188,4.940721,52.73,7.26,53.227441231,133.48,4.74309216,1.38340188,4.940721,4.74309216,1.38340188,4.940721,0.0,0.0,0.0,133.48
2019-05-04 21:30:00,58.46973568,5.70575624,58.7474735181,4.57973568,1.33575624,4.770558,53.89,4.37,54.0668937521,133.17,58.52973568,8.36575624,59.1245789519,4.57973568,1.33575624,4.770558,53.95,7.03,54.4060970848,133.4,4.57973568,1.33575624,4.770558,4.57973568,1.33575624,4.770558,0.0,0.0,0.0,133.4
2019-05-04 22:00:00,55.34565952,7.03456736,55.7909236852,4.81565952,1.40456736,5.016312,50.53,5.63,50.842676955499996,133.73,55.70565952,9.35456736,56.4856480272,4.81565952,1.40456736,5.016312,50.89,7.95,51.5072286189,133.93,4.81565952,1.40456736,5.016312,4.81565952,1.40456736,5.016312,0.0,0.0,0.0,133.93
2019-05-04 22:30:00,51.2814336,8.4370848,51.9708556019,4.9614336,1.4470848,5.16816,46.32,6.99,46.8444500448,134.24,51.7614336,10.5770848,52.8310583955,4.9614336,1.4470848,5.16816,46.8,9.13,47.6822493177,134.44,4.9614336,1.4470848,5.16816,4.9614336,1.4470848,5.16816,0.0,0.0,0.0,134.44
2019-05-04 23:00:00,48.2896256,9.1011408,49.1397873871,4.7696255999999995,1.3911408,4.9683600000000006,43.52,7.71,44.1976752782,134.79,48.6796256,11.1411408,49.9382715648,4.7696255999999995,1.3911408,4.9683600000000006,43.91,9.75,44.9794464172,134.97,4.7696255999999995,1.3911408,4.9683600000000006,4.7696255999999995,1.3911408,4.9683600000000006,0.0,0.0,0.0,134.97
2019-05-04 23:30:00,44.90306208,11.32547644,46.3093014496,4.85306208,1.41547644,5.055273,40.05,9.91,41.2578550097,135.61,45.27306208,11.33547644,46.6705814858,4.85306208,1.41547644,5.055273,40.42,9.92,41.6195002373,135.54,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,135.54
2019-05-05 00:00:00,42.75078432,12.14647876,44.4428453887,4.89078432,1.42647876,5.094567,37.86,10.72,39.3484180114,135.71,43.11078432,12.18647876,44.8001114871,4.89078432,1.42647876,5.094567,38.22,10.76,39.7057426577,135.64,4.89078432,1.42647876,5.094567,4.89078432,1.42647876,5.094567,0.0,0.0,0.0,135.64
2019-05-05 00:30:00,40.79219296,12.03230628,42.5297472471,4.84219296,1.4123062800000001,5.043951,35.95,10.62,37.4858226534,136.1,41.07219296,12.96230628,43.0690888996,4.84219296,1.4123062800000001,5.043951,36.23,11.55,38.0265091745,136.13,4.84219296,1.4123062800000001,5.043951,4.84219296,1.4123062800000001,5.043951,0.0,0.0,0.0,136.13
2019-05-05 01:00:00,39.497208,11.826269,41.2297232377,4.787208,1.396269,4.986675,34.71,10.43,36.2431924642,136.06,39.787208,14.116269,42.2171880982,4.787208,1.396269,4.986675,35.0,12.72,37.2397422118,136.26,4.787208,1.396269,4.986675,4.787208,1.396269,4.986675,0.0,0.0,0.0,136.26
2019-05-05 01:30:00,39.73429056,11.74041808,41.4324904272,5.14429056,1.50041808,5.358636,34.59,10.24,36.0738922214,135.36,40.02429056,14.01041808,42.4056087046,5.14429056,1.50041808,5.358636,34.88,12.51,37.0555596368,135.5,5.14429056,1.50041808,5.358636,5.14429056,1.50041808,5.358636,0.0,0.0,0.0,135.5
2019-05-05 02:00:00,41.85510016,11.37107088,43.3722337719,4.73510016,1.38107088,4.932396,37.12,9.99,38.4407921354,134.86,42.17510016,13.61107088,44.3170432679,4.73510016,1.38107088,4.932396,37.44,12.23,39.3868823341,135.09,4.73510016,1.38107088,4.932396,4.73510016,1.38107088,4.932396,0.0,0.0,0.0,135.09
2019-05-05 02:30:00,41.27297248,11.38503364,42.8144513957,4.5429724799999995,1.32503364,4.732263,36.73,10.06,38.082758566,134.76,41.59297248,13.61503364,43.7646489845,4.5429724799999995,1.32503364,4.732263,37.05,12.29,39.0351969381,134.97,4.5429724799999995,1.32503364,4.732263,4.5429724799999995,1.32503364,4.732263,0.0,0.0,0.0,134.97
2019-05-05 03:00:00,40.183691519999996,11.72524336,41.8594122752,4.78369152,1.39524336,4.983012,35.4,10.33,36.8764003124,134.97,40.49369152,13.97524336,42.8374424994,4.78369152,1.39524336,4.983012,35.71,12.58,37.8610683949,135.21,4.78369152,1.39524336,4.983012,4.78369152,1.39524336,4.983012,0.0,0.0,0.0,135.21
2019-05-05 03:30:00,40.00573952,11.89125736,41.7356106478,4.73573952,1.38125736,4.933062,35.27,10.51,36.8026221892,134.6,40.31573952,14.13125736,42.7206189985,4.73573952,1.38125736,4.933062,35.58,12.75,37.7954878259,134.83,4.73573952,1.38125736,4.933062,4.73573952,1.38125736,4.933062,0.0,0.0,0.0,134.83
2019-05-05 04:00:00,38.65202304,11.97850672,40.4655842455,4.93202304,1.43850672,5.137524,33.72,10.54,35.3288833676,134.6,38.92202304,14.22850672,41.4412147627,4.93202304,1.43850672,5.137524,33.99,12.79,36.3167206669,134.75,4.93202304,1.43850672,5.137524,4.93202304,1.43850672,5.137524,0.0,0.0,0.0,134.75
2019-05-05 04:30:00,38.768976,12.063868,40.6025911884,5.018976,1.463868,5.2281,33.75,10.6,35.3754505272,134.97,39.068976,14.313868,41.608553241,5.018976,1.463868,5.2281,34.05,12.85,36.3940242348,135.15,5.018976,1.463868,5.2281,5.018976,1.463868,5.2281,0.0,0.0,0.0,135.15
2019-05-05 05:00:00,38.6501552,12.1533786,40.5159117925,4.6401552,1.3533786,4.833495,34.01,10.8,35.6836110841,134.94,38.9301552,14.4033786,41.5092074002,4.6401552,1.3533786,4.833495,34.29,13.05,36.6893254231,135.15,4.6401552,1.3533786,4.833495,4.6401552,1.3533786,4.833495,0.0,0.0,0.0,135.15
2019-05-05 05:30:00,38.4481472,12.4657096,40.4184851144,4.6481472,1.3557096,4.84182,33.8,11.11,35.579096391,135.01,38.7581472,14.6957096,41.4506677271,4.6481472,1.3557096,4.84182,34.11,13.34,36.6257791726,135.18,4.6481472,1.3557096,4.84182,4.6481472,1.3557096,4.84182,0.0,0.0,0.0,135.18
2019-05-05 06:00:00,37.62877632,12.59880976,39.6819205018,4.89877632,1.42880976,5.102892,32.73,11.17,34.5835481118,135.17,37.94877632,14.84880976,40.7504205558,4.89877632,1.42880976,5.102892,33.05,13.42,35.6707008622,135.37,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,135.37
2019-05-05 06:30:00,39.4322528,11.8614904,41.1776336789,4.9422528,1.4414904,5.14818,34.49,10.42,36.0296613917,135.28,39.7222528,14.1614904,42.171141529,4.9422528,1.4414904,5.14818,34.78,12.72,37.0330501039,135.45,4.9422528,1.4414904,5.14818,4.9422528,1.4414904,5.14818,0.0,0.0,0.0,135.45
2019-05-05 07:00:00,40.9836512,12.0402316,42.7156510271,5.1436512,1.5002316,5.35797,35.84,10.54,37.3576926482,137.06,41.3036512,13.5302316,43.4633037125,5.1436512,1.5002316,5.35797,36.16,12.03,38.1086145117,137.18,5.1436512,1.5002316,5.35797,5.1436512,1.5002316,5.35797,0.0,0.0,0.0,137.18
2019-05-05 07:30:00,42.8178464,21.7964552,48.0463674966,5.7478464,1.6764552,5.98734,37.07,20.12,42.1781851198,135.68,44.8178464,3.8264552,44.9808972268,5.7478464,1.6764552,5.98734,39.07,2.15,39.1291119245,136.79,5.7478464,1.6764552,5.98734,5.7478464,1.6764552,5.98734,0.0,0.0,0.0,136.79
2019-05-05 08:00:00,44.83063328,22.50351804,50.1616786448,6.08063328,1.77351804,6.3339929999999995,38.75,20.73,43.9465061182,134.92,47.15063328,2.16351804,47.2002439508,6.08063328,1.77351804,6.3339929999999995,41.07,0.39,41.0718516748,136.24,6.08063328,1.77351804,6.3339929999999995,6.08063328,1.77351804,6.3339929999999995,0.0,0.0,0.0,136.24
2019-05-05 08:30:00,47.16277088,21.60997484,51.8779140836,6.34277088,1.84997484,6.607053,40.82,19.76,45.3511852105,134.47,49.55277088,3.03997484,49.6459318466,6.34277088,1.84997484,6.607053,43.21,1.19,43.2263831473,135.8,6.34277088,1.84997484,6.607053,6.34277088,1.84997484,6.607053,0.0,0.0,0.0,135.8
2019-05-05 09:00:00,49.1330496,19.3617228,52.81034816,7.3430496,2.1417228,7.6490100000000005,41.79,17.22,45.1988108251,133.87,51.2430496,3.8117228,51.3846218534,7.3430496,2.1417228,7.6490100000000005,43.9,1.67,43.9317527536,135.38,7.3430496,2.1417228,7.6490100000000005,7.3430496,2.1417228,7.6490100000000005,0.0,0.0,0.0,135.38
2019-05-05 09:30:00,47.93401664,20.21242152,52.0212642575,9.33401664,2.72242152,9.722934,38.6,17.49,42.3775895964,134.1,50.19401664,3.89242152,50.3447142384,9.33401664,2.72242152,9.722934,40.86,1.17,40.8767476691,135.67,9.33401664,2.72242152,9.722934,9.33401664,2.72242152,9.722934,0.0,0.0,0.0,135.67
2019-05-05 10:00:00,48.8721376,19.1602068,52.4938030458,10.2521376,2.9902068,10.679310000000001,38.62,16.17,41.8685239768,133.85,51.0221376,5.3202068,51.2987633932,10.2521376,2.9902068,10.679310000000001,40.77,2.33,40.8365253174,135.41,10.2521376,2.9902068,10.679310000000001,10.2521376,2.9902068,10.679310000000001,0.0,0.0,0.0,135.41
2019-05-05 10:30:00,51.59326656,17.05428608,54.338879525,10.16326656,2.96428608,10.586736,41.43,14.09,43.7604044771,133.93,53.18326656,6.85428608,53.6231394051,10.16326656,2.96428608,10.586736,43.02,3.89,43.1955148135,135.5,10.16326656,2.96428608,10.586736,10.16326656,2.96428608,10.586736,0.0,0.0,0.0,135.5
2019-05-05 11:00:00,52.656376,16.731443,55.2506571754,7.616376,2.221443,7.933725,45.04,14.51,47.3195699473,133.7,54.256376,5.551443,54.5396448103,7.616376,2.221443,7.933725,46.64,3.33,46.7587264583,135.28,7.616376,2.221443,7.933725,7.616376,2.221443,7.933725,0.0,0.0,0.0,135.28
2019-05-05 11:30:00,47.73846176,18.51913468,51.2046783068,9.76846176,2.84913468,10.175481,37.97,15.67,41.0763898122,133.7,49.93846176,5.69913468,50.2626113434,9.76846176,2.84913468,10.175481,40.17,2.85,40.2709746592,135.22,9.76846176,2.84913468,10.175481,9.76846176,2.84913468,10.175481,0.0,0.0,0.0,135.22
2019-05-05 12:00:00,47.91500672,18.96062696,51.5301197718,8.26500672,2.41062696,8.609382,39.65,16.55,42.9653930507,134.11,49.75500672,4.05062696,49.9196181123,8.26500672,2.41062696,8.609382,41.49,1.6400000000000001,41.5223999788,135.75,8.26500672,2.41062696,8.609382,8.26500672,2.41062696,8.609382,0.0,0.0,0.0,135.75
2019-05-05 12:30:00,45.45185888,20.33845884,49.7948228597,9.25185888,2.69845884,9.637353,36.2,17.64,40.2692140475,134.44,47.60185888,3.7184588400000003,47.746873248200004,9.25185888,2.69845884,9.637353,38.35,1.02,38.3635621391,136.06,9.25185888,2.69845884,9.637353,9.25185888,2.69845884,9.637353,0.0,0.0,0.0,136.06
2019-05-05 13:00:00,48.00763296,19.11097628,51.6716773174,9.39763296,2.74097628,9.789201,38.61,16.37,41.9369646016,134.44,49.87763296,4.70097628,50.0986771051,9.39763296,2.74097628,9.789201,40.48,1.96,40.5274228147,136.0,9.39763296,2.74097628,9.789201,9.39763296,2.74097628,9.789201,0.0,0.0,0.0,136.0
2019-05-05 13:30:00,51.43857312,16.97041716,54.1656889849,8.29857312,2.42041716,8.644347,43.14,14.55,45.5275971253,134.25,53.31857312,5.92041716,53.6462634198,8.29857312,2.42041716,8.644347,45.02,3.5,45.1558456902,135.85,8.29857312,2.42041716,8.644347,8.29857312,2.42041716,8.644347,0.0,0.0,0.0,135.85
2019-05-05 14:00:00,48.57805088,18.49526484,51.9798215542,11.05805088,3.22526484,11.518803,37.52,15.27,40.5083114928,134.54,50.20805088,6.17526484,50.5863842255,11.05805088,3.22526484,11.518803,39.15,2.95,39.2609857237,136.15,11.05805088,3.22526484,11.518803,11.05805088,3.22526484,11.518803,0.0,0.0,0.0,136.15
