Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-05 14:30:00,46.55927904,20.07353972,50.7022037156,11.66927904,3.40353972,12.155499,34.89,16.67,38.6678290055,134.6,48.54927904,5.34353972,48.842460135,11.66927904,3.40353972,12.155499,36.88,1.94,36.930989697,136.15,11.66927904,3.40353972,12.155499,11.66927904,3.40353972,12.155499,0.0,0.0,0.0,136.15
2019-05-05 15:00:00,47.5028368,18.9895774,51.1578298394,10.3528368,3.0195774,10.784205,37.15,15.97,40.4371537079,134.52,49.4928368,5.5995774,49.8085952579,10.3528368,3.0195774,10.784205,39.14,2.58,39.2249410452,136.07,10.3528368,3.0195774,10.784205,10.3528368,3.0195774,10.784205,0.0,0.0,0.0,136.07
2019-05-05 15:30:00,51.35227904,18.53941472,54.5963960419,8.67227904,2.52941472,9.033624,42.68,16.01,45.5840158389,134.65,53.59227904,5.12941472,53.837192238,8.67227904,2.52941472,9.033624,44.92,2.6,44.9951819643,136.17,8.67227904,2.52941472,9.033624,8.67227904,2.52941472,9.033624,0.0,0.0,0.0,136.17
2019-05-05 16:00:00,51.09246048,18.73696764,54.4197893624,7.05246048,2.05696764,7.346313,44.04,16.68,47.0929294056,134.65,53.57246048,4.26696764,53.7421206757,7.05246048,2.05696764,7.346313,46.52,2.21,46.5724650411,136.24,7.05246048,2.05696764,7.346313,7.05246048,2.05696764,7.346313,0.0,0.0,0.0,136.24
2019-05-05 16:30:00,53.80983392,18.34995156,56.8526072292,6.23983392,1.81995156,6.499827,47.57,16.53,50.3601608417,134.65,56.36983392,4.18995156,56.5253383028,6.23983392,1.81995156,6.499827,50.13,2.37,50.1859920695,136.3,6.23983392,1.81995156,6.499827,6.23983392,1.81995156,6.499827,0.0,0.0,0.0,136.3
2019-05-05 17:00:00,57.31176224,16.31759732,59.5894459896,5.99176224,1.7475973200000001,6.241419,51.32,14.57,53.3481705403,134.12,59.60176224,5.63759732,59.86779239,5.99176224,1.7475973200000001,6.241419,53.61,3.89,53.7509460382,135.64,5.99176224,1.7475973200000001,6.241419,5.99176224,1.7475973200000001,6.241419,0.0,0.0,0.0,135.64
2019-05-05 17:30:00,56.89473952,16.22263236,59.1623629154,5.73473952,1.6726323600000002,5.973687,51.16,14.55,53.1887967527,134.12,59.18473952,5.56263236,59.4455740221,5.73473952,1.6726323600000002,5.973687,53.45,3.89,53.5913668421,135.75,5.73473952,1.6726323600000002,5.973687,5.73473952,1.6726323600000002,5.973687,0.0,0.0,0.0,135.75
2019-05-05 18:00:00,52.23186208,17.92512644,55.2220750627,6.05186208,1.76512644,6.304023,46.18,16.16,48.9258418425,134.52,54.43186208,3.99512644,54.5782799726,6.05186208,1.76512644,6.304023,48.38,2.23,48.431366902,136.11,6.05186208,1.76512644,6.304023,6.05186208,1.76512644,6.304023,0.0,0.0,0.0,136.11
2019-05-05 18:30:00,55.41811648,16.62445064,57.8579293898,5.39811648,1.57445064,5.623038,50.02,15.05,52.235073466,133.32,57.43811648,4.47445064,57.6121335597,5.39811648,1.57445064,5.623038,52.04,2.9,52.1207405934,134.87,5.39811648,1.57445064,5.623038,5.39811648,1.57445064,5.623038,0.0,0.0,0.0,134.87
2019-05-05 19:00:00,54.91994464,15.27790052,57.0053906535,5.40994464,1.57790052,5.635359,49.51,13.7,51.3705178093,132.99,56.79994464,4.25790052,56.9593137945,5.40994464,1.57790052,5.635359,51.39,2.68,51.4598338513,134.3,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,134.3
2019-05-05 19:30:00,54.86841632,8.20370476,55.4783190197,5.25841632,1.53370476,5.477517,49.61,6.67,50.056378215,134.73,55.17841632,9.17370476,55.9358068379,5.25841632,1.53370476,5.477517,49.92,7.64,50.5012475093,134.75,5.25841632,1.53370476,5.477517,5.25841632,1.53370476,5.477517,0.0,0.0,0.0,134.75
2019-05-05 20:00:00,54.93788704,8.44813372,55.5836522349,5.06788704,1.47813372,5.279049,49.87,6.97,50.3547197391,134.87,54.95788704,8.90813372,55.6751667647,5.06788704,1.47813372,5.279049,49.89,7.43,50.4402319582,134.82,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,134.82
2019-05-05 20:30:00,55.02596928,8.53424104,55.6838447427,4.74596928,1.38424104,4.943718,50.28,7.15,50.7858336547,134.87,55.36596928,8.78424104,56.0584823641,4.74596928,1.38424104,4.943718,50.62,7.4,51.1580335822,134.82,4.74596928,1.38424104,4.943718,4.74596928,1.38424104,4.943718,0.0,0.0,0.0,134.82
2019-05-05 21:00:00,51.50138368,9.47832024,52.3663162303,4.93138368,1.43832024,5.136858,46.57,8.04,47.258930373,134.8,51.58138368,10.18832024,52.5779517636,4.93138368,1.43832024,5.136858,46.65,8.75,47.4635123016,134.74,4.93138368,1.43832024,5.136858,4.93138368,1.43832024,5.136858,0.0,0.0,0.0,134.74
2019-05-05 21:30:00,56.54957568,5.89237624,56.8557350435,4.73957568,1.3823762400000001,4.937058,51.81,4.51,52.0059246625,133.32,56.60957568,8.58237624,57.2564515194,4.73957568,1.3823762400000001,4.937058,51.87,7.2,52.3673266455,133.45,4.73957568,1.3823762400000001,4.937058,4.73957568,1.3823762400000001,4.937058,0.0,0.0,0.0,133.45
2019-05-05 22:00:00,52.70894624,7.8326093199999995,53.2877357606,4.80894624,1.40260932,5.009319,47.9,6.43,48.3296482503,134.11,52.74894624,10.55260932,53.7941343725,4.80894624,1.40260932,5.009319,47.94,9.15,48.8053900712,134.32,4.80894624,1.40260932,5.009319,4.80894624,1.40260932,5.009319,0.0,0.0,0.0,134.32
2019-05-05 22:30:00,50.52287232,8.54083776,51.2396968873,4.80287232,1.40083776,5.002992,45.72,7.14,46.2741612566,134.35,50.58287232,11.20083776,51.8081628575,4.80287232,1.40083776,5.002992,45.78,9.8,46.8171806071,134.57,4.80287232,1.40083776,5.002992,4.80287232,1.40083776,5.002992,0.0,0.0,0.0,134.57
2019-05-05 23:00:00,46.70966528,10.35281904,47.8432199235,5.04966528,1.47281904,5.260068,41.66,8.88,42.5958918207,134.91,47.08966528,12.61281904,48.7495618474,5.04966528,1.47281904,5.260068,42.04,11.14,43.4909323883,135.09,5.04966528,1.47281904,5.260068,5.04966528,1.47281904,5.260068,0.0,0.0,0.0,135.09
2019-05-05 23:30:00,44.547208,10.876269,45.8557190322,4.787208,1.396269,4.986675,39.76,9.48,40.8745397528,135.08,44.947208,13.066269,46.8078934858,4.787208,1.396269,4.986675,40.16,11.67,41.82122069,135.21,4.787208,1.396269,4.986675,4.787208,1.396269,4.986675,0.0,0.0,0.0,135.21
2019-05-06 00:00:00,42.067128,11.729579,43.6718019056,4.867128,1.419579,5.069925,37.2,10.31,38.6022810207,135.65,42.267128,14.109579,44.5599632958,4.867128,1.419579,5.069925,37.4,12.69,39.4942540125,135.81,4.867128,1.419579,5.069925,4.867128,1.419579,5.069925,0.0,0.0,0.0,135.81
2019-05-06 00:30:00,40.31063456,11.92018508,42.0361519525,4.80063456,1.40018508,5.000661,35.51,10.52,37.0355302379,135.42,40.70063456,14.08018508,43.0673108688,4.80063456,1.40018508,5.000661,35.9,12.68,38.0735131029,135.57,4.80063456,1.40018508,5.000661,4.80063456,1.40018508,5.000661,0.0,0.0,0.0,135.57
2019-05-06 01:00:00,38.60508992,12.673984560000001,40.6322882983,4.98508992,1.45398456,5.192802,33.62,11.22,35.4428102723,135.59,38.92508992,14.94398456,41.6951471974,4.98508992,1.45398456,5.192802,33.94,13.49,36.5226463992,135.81,4.98508992,1.45398456,5.192802,4.98508992,1.45398456,5.192802,0.0,0.0,0.0,135.81
2019-05-06 01:30:00,40.12018496,12.50463728,42.0237456057,4.85018496,1.41463728,5.052276,35.27,11.09,36.9724356785,135.87,40.33018496,14.74463728,42.940984472,4.85018496,1.41463728,5.052276,35.48,13.33,37.9014419251,136.1,4.85018496,1.41463728,5.052276,4.85018496,1.41463728,5.052276,0.0,0.0,0.0,136.1
2019-05-06 02:00:00,41.08373152,12.22358836,42.8636105339,4.74373152,1.38358836,4.941387,36.34,10.84,37.9223047823,135.81,41.46373152,14.44358836,43.9073829359,4.74373152,1.38358836,4.941387,36.72,13.06,38.9733498689,135.94,4.74373152,1.38358836,4.941387,4.74373152,1.38358836,4.941387,0.0,0.0,0.0,135.94
2019-05-06 02:30:00,40.73711808,12.30915944,42.5561769381,4.79711808,1.39915944,4.996998,35.94,10.91,37.5594422216,135.9,41.12711808,14.52915944,43.6180732678,4.79711808,1.39915944,4.996998,36.33,13.13,38.629856329,136.12,4.79711808,1.39915944,4.996998,4.79711808,1.39915944,4.996998,0.0,0.0,0.0,136.12
2019-05-06 03:00:00,40.19402112,12.50575616,42.0945753147,4.85402112,1.41575616,5.056272,35.34,11.09,37.0392184043,136.1,40.60402112,14.71575616,43.1884244963,4.85402112,1.41575616,5.056272,35.75,13.3,38.1438396075,136.29,4.85402112,1.41575616,5.056272,4.85402112,1.41575616,5.056272,0.0,0.0,0.0,136.29
2019-05-06 03:30:00,39.51885632,12.52549976,41.456340276,4.81885632,1.40549976,5.019642,34.7,11.12,36.4382271797,135.95,39.91885632,14.74549976,42.5551977209,4.81885632,1.40549976,5.019642,35.1,13.34,37.5495086519,136.13,4.81885632,1.40549976,5.019642,4.81885632,1.40549976,5.019642,0.0,0.0,0.0,136.13
2019-05-06 04:00:00,39.22369152,12.57524336,41.1902260496,4.78369152,1.39524336,4.983012,34.44,11.18,36.2091977265,136.13,39.61369152,14.79524336,42.2864491525,4.78369152,1.39524336,4.983012,34.83,13.4,37.3187472994,136.29,4.78369152,1.39524336,4.983012,4.78369152,1.39524336,4.983012,0.0,0.0,0.0,136.29
2019-05-06 04:30:00,39.51938592,12.51773756,41.4545005653,4.68938592,1.3677375600000001,4.884777,34.83,11.15,36.5711826443,136.13,40.00938592,14.747737560000001,42.6409043623,4.68938592,1.3677375600000001,4.884777,35.32,13.38,37.7693897224,136.33,4.68938592,1.3677375600000001,4.884777,4.68938592,1.3677375600000001,4.884777,0.0,0.0,0.0,136.33
2019-05-06 05:00:00,38.78993536,12.81081448,40.8506554767,4.69993536,1.37081448,4.895766,34.09,11.44,35.9583328312,136.13,38.99993536,15.05081448,41.8033727658,4.69993536,1.37081448,4.895766,34.3,13.68,36.9273936259,136.33,4.69993536,1.37081448,4.895766,4.69993536,1.37081448,4.895766,0.0,0.0,0.0,136.33
2019-05-06 05:30:00,39.02705824,12.51997532,40.9861080963,4.6970582400000005,1.36997532,4.8927689999999995,34.33,11.15,36.0953099446,135.54,39.39705824,14.72997532,42.0606748744,4.6970582400000005,1.36997532,4.8927689999999995,34.7,13.36,37.1830552806,135.7,4.6970582400000005,1.36997532,4.8927689999999995,4.6970582400000005,1.36997532,4.8927689999999995,0.0,0.0,0.0,135.7
2019-05-06 06:00:00,39.374031360000004,12.14284248,41.2039193407,4.6040313600000005,1.34284248,4.795866,34.77,10.8,36.4086926434,135.5,39.49403136,14.60284248,42.1072621,4.6040313600000005,1.34284248,4.795866,34.89,13.26,37.3247866705,135.67,4.6040313600000005,1.34284248,4.795866,4.6040313600000005,1.34284248,4.795866,0.0,0.0,0.0,135.67
2019-05-06 06:30:00,40.46514976,11.62316868,42.1013823438,5.08514976,1.48316868,5.297031,35.38,10.14,36.8044019106,135.42,40.77514976,13.91316868,43.0835130957,5.08514976,1.48316868,5.297031,35.69,12.43,37.7926050968,135.55,5.08514976,1.48316868,5.297031,5.08514976,1.48316868,5.297031,0.0,0.0,0.0,135.55
2019-05-06 07:00:00,42.1118128,11.2496954,43.588535464,5.3818128,1.5696954,5.606055,36.73,9.68,37.9841453767,136.48,42.3918128,13.6196954,44.525968774,5.3818128,1.5696954,5.606055,37.01,12.05,38.9222635519,136.66,5.3818128,1.5696954,5.606055,5.3818128,1.5696954,5.606055,0.0,0.0,0.0,136.66
2019-05-06 07:30:00,43.1815328,11.2312804,44.6182298437,5.6615328,1.6512804,5.89743,37.52,9.58,38.7237239945,136.29,43.3515328,12.6412804,45.1570300868,5.6615328,1.6512804,5.89743,37.69,10.99,39.2596000998,136.32,5.6615328,1.6512804,5.89743,5.6615328,1.6512804,5.89743,0.0,0.0,0.0,136.32
2019-05-06 08:00:00,45.36183136,10.50386748,46.56207659,6.8018313599999995,1.98386748,7.085241,38.56,8.52,39.4900493796,136.23,45.51183136,10.86386748,46.790494872,6.8018313599999995,1.98386748,7.085241,38.71,8.88,39.7154692784,136.08,6.8018313599999995,1.98386748,7.085241,6.8018313599999995,1.98386748,7.085241,0.0,0.0,0.0,136.08
2019-05-06 08:30:00,47.598413120000004,10.09703716,48.6575697189,8.45841312,2.46703716,8.810847,39.14,7.63,39.8767664186,136.29,47.75841312,10.38703716,48.8749073115,8.45841312,2.46703716,8.810847,39.3,7.92,40.090103517,136.17,8.45841312,2.46703716,8.810847,8.45841312,2.46703716,8.810847,0.0,0.0,0.0,136.17
2019-05-06 09:00:00,48.54601408,8.37633744,49.2633587158,9.89601408,2.88633744,10.308348,38.65,5.49,39.0379635739,135.89,48.04601408,9.33633744,48.9447307253,9.89601408,2.88633744,10.308348,38.15,6.45,38.6914073148,135.89,9.89601408,2.88633744,10.308348,9.89601408,2.88633744,10.308348,0.0,0.0,0.0,135.89
2019-05-06 09:30:00,50.56488448,7.40892464,51.104791427,10.62488448,3.09892464,11.067588,39.94,4.31,40.1718769788,136.29,50.00488448,8.72892464,50.7610342411,10.62488448,3.09892464,11.067588,39.38,5.63,39.7804135222,136.33,10.62488448,3.09892464,11.067588,10.62488448,3.09892464,11.067588,0.0,0.0,0.0,136.33
2019-05-06 10:00:00,49.27828,8.234915,49.961612312,11.70828,3.414915,12.196125,37.57,4.82,37.8779262896,136.49,48.78828,9.424915,49.6902937012,11.70828,3.414915,12.196125,37.08,6.01,37.5638988924,136.56,11.70828,3.414915,12.196125,11.70828,3.414915,12.196125,0.0,0.0,0.0,136.56
2019-05-06 10:30:00,49.84648192,8.65939056,50.5930509524,11.58648192,3.37939056,12.069252,38.26,5.28,38.6226099584,136.49,49.69648192,9.00939056,50.5065286224,11.58648192,3.37939056,12.069252,38.11,5.63,38.5236161335,136.34,11.58648192,3.37939056,12.069252,11.58648192,3.37939056,12.069252,0.0,0.0,0.0,136.34
2019-05-06 11:00:00,49.80897984,8.13761912,50.4693502796,11.16897984,3.25761912,11.634354,38.64,4.88,38.9469382622,136.49,49.73897984,8.78761912,50.5092898913,11.16897984,3.25761912,11.634354,38.57,5.53,38.9644171007,136.45,11.16897984,3.25761912,11.634354,11.16897984,3.25761912,11.634354,0.0,0.0,0.0,136.45
2019-05-06 11:30:00,50.04975968,8.87701324,50.830894228700004,10.54975968,3.07701324,10.989333,39.5,5.8,39.9235519462,136.56,50.61975968,8.90701324,51.3974216758,10.54975968,3.07701324,10.989333,40.07,5.83,40.491897955,136.41,10.54975968,3.07701324,10.989333,10.54975968,3.07701324,10.989333,0.0,0.0,0.0,136.41
2019-05-06 12:00:00,50.00632224,8.882677319999999,50.7891151758,11.42632224,3.33267732,11.902419,38.58,5.55,38.9771586958,136.45,50.12632224,9.25267732,50.9731323238,11.42632224,3.33267732,11.902419,38.7,5.92,39.1501775219,136.36,11.42632224,3.33267732,11.902419,11.42632224,3.33267732,11.902419,0.0,0.0,0.0,136.36
2019-05-06 12:30:00,53.624256,8.189158,54.2459504507,9.734256,2.839158,10.13985,43.89,5.35,44.2148685399,136.42,53.854256,8.559158,54.5301758202,9.734256,2.839158,10.13985,44.12,5.72,44.4892436438,136.26,9.734256,2.839158,10.13985,9.734256,2.839158,10.13985,0.0,0.0,0.0,136.26
2019-05-06 13:00:00,53.2847776,8.9409768,54.0297009988,7.6147776,2.2209768,7.93206,45.67,6.72,46.1617514832,136.88,53.7647776,8.7909768,54.4787351494,7.6147776,2.2209768,7.93206,46.15,6.57,46.6153129347,136.78,7.6147776,2.2209768,7.93206,7.6147776,2.2209768,7.93206,0.0,0.0,0.0,136.78
2019-05-06 13:30:00,55.93806368,7.43568524,56.4301017477,8.24806368,2.40568524,8.591733,47.69,5.03,47.9545305472,137.03,55.91806368,7.97568524,56.4839924294,8.24806368,2.40568524,8.591733,47.67,5.57,47.9943100794,136.97,8.24806368,2.40568524,8.591733,8.24806368,2.40568524,8.591733,0.0,0.0,0.0,136.97
2019-05-06 14:00:00,56.86573856,10.67125708,57.8583438204,5.69573856,1.66125708,5.933061,51.17,9.01,51.9571842963,136.82,57.50573856,7.58125708,58.0033225449,5.69573856,1.66125708,5.933061,51.81,5.92,52.1471236024,137.09,5.69573856,1.66125708,5.933061,5.69573856,1.66125708,5.933061,0.0,0.0,0.0,137.09
2019-05-06 14:30:00,57.6545696,15.1088328,59.601394483199996,5.8245696,1.6988328,6.06726,51.83,13.41,53.5366883548,134.37,59.504569599999996,6.3188328,59.8391297667,5.8245696,1.6988328,6.06726,53.68,4.62,53.8784446695,135.95,5.8245696,1.6988328,6.06726,5.8245696,1.6988328,6.06726,0.0,0.0,0.0,135.95
2019-05-06 15:00:00,54.74590752,17.50505636,57.4764420294,6.56590752,1.91505636,6.839487,48.18,15.59,50.6395152031,134.83,57.16590752,5.07505636,57.3907412362,6.56590752,1.91505636,6.839487,50.6,3.16,50.6985759169,136.42,6.56590752,1.91505636,6.839487,6.56590752,1.91505636,6.839487,0.0,0.0,0.0,136.42
2019-05-06 15:30:00,54.81295008,17.60086044,57.5695213173,6.96295008,2.03086044,7.253073,47.85,15.57,50.3194534946,134.67,57.25295008,5.16086044,57.4850830507,6.96295008,2.03086044,7.253073,50.29,3.13,50.3873099103,136.26,6.96295008,2.03086044,7.253073,6.96295008,2.03086044,7.253073,0.0,0.0,0.0,136.26
2019-05-06 16:00:00,57.42836576,16.52160668,59.7576830303,5.86836576,1.71160668,6.112881,51.56,14.81,53.6448478421,134.67,59.47836576,5.24160668,59.7088806968,5.86836576,1.71160668,6.112881,53.61,3.5300000000000002,53.7260923574,136.31,5.86836576,1.71160668,6.112881,5.86836576,1.71160668,6.112881,0.0,0.0,0.0,136.31
2019-05-06 16:30:00,56.45541824,17.48783032,59.1019327768,6.33541824,1.84783032,6.599394,50.12,15.64,52.5035617839,134.67,58.99541824,5.11783032,59.216987094,6.33541824,1.84783032,6.599394,52.66,3.27,52.7614300413,136.07,6.33541824,1.84783032,6.599394,6.33541824,1.84783032,6.599394,0.0,0.0,0.0,136.07
2019-05-06 17:00:00,56.45909472,16.68223596,58.8721188104,6.17909472,1.80223596,6.436557,50.28,14.88,52.4356062233,134.33,58.60909472,5.08223596,58.8290328516,6.17909472,1.80223596,6.436557,52.43,3.2800000000000002,52.532497561,135.95,6.17909472,1.80223596,6.436557,6.17909472,1.80223596,6.436557,0.0,0.0,0.0,135.95
2019-05-06 17:30:00,59.2125024,15.6653132,61.2496732899,5.0925024,1.4853132,5.30469,54.12,14.18,55.9468211787,134.01,62.0025024,6.1553132,62.3072883734,5.0925024,1.4853132,5.30469,56.91,4.67,57.1012872009,135.5,5.0925024,1.4853132,5.30469,5.0925024,1.4853132,5.30469,0.0,0.0,0.0,135.5
2019-05-06 18:00:00,59.97472096,15.12846028,61.8533545143,4.31472096,1.25846028,4.494501,55.66,13.87,57.3621172901,134.06,62.58472096,5.96846028,62.8686711785,4.31472096,1.25846028,4.494501,58.27,4.71,58.4600461854,135.61,4.31472096,1.25846028,4.494501,4.31472096,1.25846028,4.494501,0.0,0.0,0.0,135.61
2019-05-06 18:30:00,58.20190336,15.66013848,60.2718963692,4.7319033600000004,1.38013848,4.929066,53.47,14.28,55.3440087092,134.06,60.49190336,5.37013848,60.7298012463,4.7319033600000004,1.38013848,4.929066,55.76,3.99,55.902573286,135.61,4.7319033600000004,1.38013848,4.929066,4.7319033600000004,1.38013848,4.929066,0.0,0.0,0.0,135.61
2019-05-06 19:00:00,56.11516992,16.99067456,58.6310098596,4.9051699200000005,1.43067456,5.109552,51.21,15.56,53.5217497846,134.14,58.72516992,4.51067456,58.8981473997,4.9051699200000005,1.43067456,5.109552,53.82,3.08,53.9080587668,135.7,4.9051699200000005,1.43067456,5.109552,4.9051699200000005,1.43067456,5.109552,0.0,0.0,0.0,135.7
2019-05-06 19:30:00,55.31457056,16.79883308,57.8091905244,4.86457056,1.41883308,5.067261,50.45,15.38,52.7422686277,134.01,57.69457056,4.43883308,57.8650733277,4.86457056,1.41883308,5.067261,52.83,3.02,52.9162479773,135.58,4.86457056,1.41883308,5.067261,4.86457056,1.41883308,5.067261,0.0,0.0,0.0,135.58
2019-05-06 20:00:00,53.8719632,17.3893226,56.6089830284,4.8319632,1.4093225999999999,5.033295,49.04,15.98,51.5779216332,134.3,56.0119632,3.6193226,56.128776199,4.8319632,1.4093225999999999,5.033295,51.18,2.21,51.2276927062,135.89,4.8319632,1.4093225999999999,5.033295,4.8319632,1.4093225999999999,5.033295,0.0,0.0,0.0,135.89
2019-05-06 20:30:00,54.14708832,17.28790076,56.8399391821,4.58708832,1.3379007600000001,4.778217,49.56,15.95,52.0633854066,133.96,56.80708832,3.97790076,56.9461937082,4.58708832,1.3379007600000001,4.778217,52.22,2.64,52.2866904671,135.4,4.58708832,1.3379007600000001,4.778217,4.58708832,1.3379007600000001,4.778217,0.0,0.0,0.0,135.4
2019-05-06 21:00:00,52.02111424,18.86365832,55.3356479314,4.64111424,1.35365832,4.834494,47.38,17.51,50.5120233212,133.8,54.17111424,1.98365832,54.2074212478,4.64111424,1.35365832,4.834494,49.53,0.63,49.5340065006,135.4,4.64111424,1.35365832,4.834494,4.64111424,1.35365832,4.834494,0.0,0.0,0.0,135.4
2019-05-06 21:30:00,53.40309248,17.84006864,56.3041591315,4.42309248,1.2900686399999999,4.607388,48.98,16.55,51.7005116029,133.66,55.89309248,2.60006864,55.9535355801,4.42309248,1.2900686399999999,4.607388,51.47,1.31,51.4866681773,135.15,4.42309248,1.2900686399999999,4.607388,4.42309248,1.2900686399999999,4.607388,0.0,0.0,0.0,135.15
2019-05-06 22:00:00,56.14688864,7.29284252,56.6185363284,4.46688864,1.30284252,4.653009,51.68,5.99,52.0259790874,136.2,56.39688864,9.89284252,57.257989673,4.46688864,1.30284252,4.653009,51.93,8.59,52.6356628152,136.37,4.46688864,1.30284252,4.653009,4.46688864,1.30284252,4.653009,0.0,0.0,0.0,136.37
2019-05-06 22:30:00,52.0587968,9.0429824,52.8383748326,4.3987968,1.2829823999999999,4.58208,47.66,7.76,48.2876091767,136.0,52.1187968,11.6929824,53.4143690151,4.3987968,1.2829823999999999,4.58208,47.72,10.41,48.8422614137,136.25,4.3987968,1.2829823999999999,4.58208,4.3987968,1.2829823999999999,4.58208,0.0,0.0,0.0,136.25
2019-05-06 23:00:00,47.5597856,9.9745208,48.5944880774,4.6097856,1.3445208,4.80186,42.95,8.63,43.8084398261,135.8,48.0497856,12.1645208,49.565688359,4.6097856,1.3445208,4.80186,43.44,10.82,44.7672424882,135.94,4.6097856,1.3445208,4.80186,4.6097856,1.3445208,4.80186,0.0,0.0,0.0,135.94
2019-05-06 23:30:00,44.71824736,10.86990548,46.0203921332,4.38824736,1.27990548,4.571091,40.33,9.59,41.4545172448,136.89,44.93824736,13.33990548,46.8764242877,4.38824736,1.27990548,4.571091,40.55,12.06,42.3053909094,137.12,4.38824736,1.27990548,4.571091,4.38824736,1.27990548,4.571091,0.0,0.0,0.0,137.12
2019-05-07 00:00:00,41.91836704,11.65827372,43.5093649854,4.58836704,1.33827372,4.779549,37.33,10.32,38.7302375412,137.32,42.17836704,13.99827372,44.44059308,4.58836704,1.33827372,4.779549,37.59,12.66,39.6646404244,137.55,4.58836704,1.33827372,4.779549,4.58836704,1.33827372,4.779549,0.0,0.0,0.0,137.55
2019-05-07 00:30:00,41.32572992,11.69750456,42.9493604883,4.34572992,1.26750456,4.526802,36.98,10.43,38.4227185399,137.21,41.41572992,14.13750456,43.762217951,4.34572992,1.26750456,4.526802,37.07,12.87,39.2405631968,137.39,4.34572992,1.26750456,4.526802,4.34572992,1.26750456,4.526802,0.0,0.0,0.0,137.39
2019-05-07 01:00:00,39.378526719999996,12.19498696,41.2236106326,4.74852672,1.38498696,4.946382,34.63,10.81,36.2779960858,137.03,39.73852672,14.40498696,42.2688319592,4.74852672,1.38498696,4.946382,34.99,13.02,37.3339055016,137.25,4.74852672,1.38498696,4.946382,4.74852672,1.38498696,4.946382,0.0,0.0,0.0,137.25
2019-05-07 01:30:00,40.84218336,12.32855348,42.6623624817,4.45218336,1.29855348,4.637691,36.39,11.03,38.0248997369,137.06,41.23218336,14.50855348,43.7103084948,4.45218336,1.29855348,4.637691,36.78,13.21,39.080333929,137.25,4.45218336,1.29855348,4.637691,4.45218336,1.29855348,4.637691,0.0,0.0,0.0,137.25
2019-05-07 02:00:00,42.08724832,12.17128076,43.8118311246,4.42724832,1.29128076,4.611717,37.66,10.88,39.2001275508,136.88,42.46724832,14.37128076,44.8330334748,4.42724832,1.29128076,4.611717,38.04,13.08,40.225961766,137.06,4.42724832,1.29128076,4.611717,4.42724832,1.29128076,4.611717,0.0,0.0,0.0,137.06
2019-05-07 02:30:00,37.24394144,12.75573292,39.3677519845,4.61394144,1.34573292,4.806189,32.63,11.41,34.567397935,137.34,37.40394144,15.00573292,40.3016979259,4.61394144,1.34573292,4.806189,32.79,13.66,35.5215385365,137.49,4.61394144,1.34573292,4.806189,4.61394144,1.34573292,4.806189,0.0,0.0,0.0,137.49
2019-05-07 03:00:00,30.4028128,13.6083204,33.3094192423,4.3828128,1.2783204,4.56543,26.02,12.33,28.7935635169,137.63,30.7728128,15.8183204,34.6003651411,4.3828128,1.2783204,4.56543,26.39,14.54,30.1304447362,137.78,4.3828128,1.2783204,4.56543,4.3828128,1.2783204,4.56543,0.0,0.0,0.0,137.78
2019-05-07 03:30:00,26.71350208,4.78727144,27.1390707508,4.41350208,1.28727144,4.597398,22.3,3.5,22.5729927125,136.87,25.62350208,24.87727144,35.7133377486,4.41350208,1.28727144,4.597398,21.21,23.59,31.7230547079,135.81,4.41350208,1.28727144,4.597398,4.41350208,1.28727144,4.597398,0.0,0.0,0.0,135.81
2019-05-07 04:00:00,22.50206336,3.27351848,22.7389265071,4.57206336,1.33351848,4.762566,17.93,1.94,18.0346472103,136.52,21.12206336,26.51351848,33.8984988277,4.57206336,1.33351848,4.762566,16.55,25.18,30.1319581176,135.24,4.57206336,1.33351848,4.762566,4.57206336,1.33351848,4.762566,0.0,0.0,0.0,135.24
2019-05-07 04:30:00,21.96218336,3.5685534800000003,22.2502150973,4.45218336,1.29855348,4.637691,17.51,2.27,17.6565285376,136.65,20.66218336,26.88855348,33.9104722682,4.45218336,1.29855348,4.637691,16.21,25.59,30.2921144855,135.4,4.45218336,1.29855348,4.637691,4.45218336,1.29855348,4.637691,0.0,0.0,0.0,135.4
2019-05-07 05:00:00,21.86112416,3.98407788,22.2211976746,4.71112416,1.37407788,4.907421,17.15,2.61,17.3474666738,136.47,20.52112416,27.29407788,34.1479607606,4.71112416,1.37407788,4.907421,15.81,25.92,30.3612005691,135.21,4.71112416,1.37407788,4.907421,4.71112416,1.37407788,4.907421,0.0,0.0,0.0,135.21
2019-05-07 05:30:00,22.98323232,3.45594276,23.2416115671,4.44323232,1.29594276,4.628367,18.54,2.16,18.6654011476,136.34,21.69323232,26.71594276,34.414211106,4.44323232,1.29594276,4.628367,17.25,25.42,30.720333657,135.04,4.44323232,1.29594276,4.628367,4.44323232,1.29594276,4.628367,0.0,0.0,0.0,135.04
2019-05-07 06:00:00,26.72411072,3.17619896,26.9121967444,5.16411072,1.5061989599999999,5.379282,21.56,1.67,21.6245809208,135.82,25.05411072,26.25619896,36.2918234289,5.16411072,1.5061989599999999,5.379282,19.89,24.75,31.7517653053,134.6,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,134.6
2019-05-07 06:30:00,32.32021472,2.69589596,32.4324549576,5.06021472,1.47589596,5.271057,27.26,1.22,27.2872864169,135.47,30.74021472,24.05589596,39.0339202678,5.06021472,1.47589596,5.271057,25.68,22.58,34.1953037711,134.21,5.06021472,1.47589596,5.271057,5.06021472,1.47589596,5.271057,0.0,0.0,0.0,134.21
2019-05-07 07:00:00,37.16788672,3.78146696,37.359755026,5.38788672,1.57146696,5.612382,31.78,2.21,31.8567496773,135.3,35.55788672,22.55146696,42.1061987128,5.38788672,1.57146696,5.612382,30.17,20.98,36.7476434619,134.08,5.38788672,1.57146696,5.612382,5.38788672,1.57146696,5.612382,0.0,0.0,0.0,134.08
2019-05-07 07:30:00,42.19994432,6.66123376,42.7224453398,5.7299443199999995,1.67123376,5.968692,36.47,4.99,36.8097948921,134.64,40.37994432,19.411233760000002,44.8033023266,5.7299443199999995,1.67123376,5.968692,34.65,17.74,38.9272411044,133.4,5.7299443199999995,1.67123376,5.968692,5.7299443199999995,1.67123376,5.968692,0.0,0.0,0.0,133.4
2019-05-07 08:00:00,45.05621728,9.31473004,46.0089872884,6.49621728,1.89473004,6.766893,38.56,7.42,39.267416518,135.55,45.38621728,7.71473004,46.0372216644,6.49621728,1.89473004,6.766893,38.89,5.82,39.3230784655,135.51,6.49621728,1.89473004,6.766893,6.49621728,1.89473004,6.766893,0.0,0.0,0.0,135.51
2019-05-07 08:30:00,46.62990304,9.15622172,47.5203562035,7.04990304,2.05622172,7.343649,39.58,7.1,40.2117694214,135.77,48.14990304,3.46622172,48.2745052359,7.04990304,2.05622172,7.343649,41.1,1.4100000000000001,41.1241790192,136.58,7.04990304,2.05622172,7.343649,7.04990304,2.05622172,7.343649,0.0,0.0,0.0,136.58
2019-05-07 09:00:00,52.49463712,6.96176916,52.9542553172,8.23463712,2.40176916,8.577747,44.26,4.5600000000000005,44.4942827788,135.38,53.44463712,5.10176916,53.6875896782,8.23463712,2.40176916,8.577747,45.21,2.7,45.2905519949,136.26,8.23463712,2.40176916,8.577747,8.23463712,2.40176916,8.577747,0.0,0.0,0.0,136.26
2019-05-07 09:30:00,50.31162848,8.90214164,51.0931314962,9.88162848,2.88214164,10.293363,40.43,6.02,40.8757299629,135.63,51.21162848,4.70214164,51.427045682,9.88162848,2.88214164,10.293363,41.33,1.82,41.3700531786,136.46,9.88162848,2.88214164,10.293363,9.88162848,2.88214164,10.293363,0.0,0.0,0.0,136.46
2019-05-07 10:00:00,42.29623296,9.68890128,43.391774919,10.79623296,3.14890128,11.246076,31.5,6.54,32.1717515843,135.73,43.10623296,4.34890128,43.3250535181,10.79623296,3.14890128,11.246076,32.31,1.2,32.3322764432,136.6,10.79623296,3.14890128,11.246076,10.79623296,3.14890128,11.246076,0.0,0.0,0.0,136.6
2019-05-07 10:30:00,43.37332544,9.33346992,44.3661923143,11.22332544,3.27346992,11.690964,32.15,6.06,32.7161443327,135.83,44.39332544,5.19346992,44.6960789492,11.22332544,3.27346992,11.690964,33.17,1.92,33.2255218168,136.67,11.22332544,3.27346992,11.690964,11.22332544,3.27346992,11.690964,0.0,0.0,0.0,136.67
2019-05-07 11:00:00,43.77553408,8.17619744,44.5325452738,10.37553408,3.02619744,10.807848,33.4,5.15,33.7947111247,135.5,43.87553408,4.88619744,44.1467713002,10.37553408,3.02619744,10.807848,33.5,1.8599999999999999,33.5515960872,136.42,10.37553408,3.02619744,10.807848,10.37553408,3.02619744,10.807848,0.0,0.0,0.0,136.42
2019-05-07 11:30:00,41.54999936,9.60041648,42.6447000623,10.62999936,3.10041648,11.072916,30.92,6.5,31.5958288386,135.65,42.64999936,4.52041648,42.8888867955,10.62999936,3.10041648,11.072916,32.02,1.42,32.0514711051,136.47,10.62999936,3.10041648,11.072916,10.62999936,3.10041648,11.072916,0.0,0.0,0.0,136.47
2019-05-07 12:00:00,40.97314624,9.62258432,42.0879180027,10.603146240000001,3.09258432,11.044944,30.37,6.53,31.0640918103,135.54,41.75314624,4.27258432,41.9711829439,10.603146240000001,3.09258432,11.044944,31.15,1.18,31.1723419075,136.47,10.603146240000001,3.09258432,11.044944,10.603146240000001,3.09258432,11.044944,0.0,0.0,0.0,136.47
2019-05-07 12:30:00,42.02778048,9.140602640000001,43.0102888702,11.72778048,3.4206026400000002,12.216438,30.3,5.72,30.8351812059,135.59,42.77778048,5.55060264,43.1363847867,11.72778048,3.4206026400000002,12.216438,31.05,2.13,31.1229722231,136.36,11.72778048,3.4206026400000002,12.216438,11.72778048,3.4206026400000002,12.216438,0.0,0.0,0.0,136.36
2019-05-07 13:00:00,40.99440576,9.41545168,42.0617645131,9.82440576,2.86545168,10.233756,31.17,6.55,31.8507676517,135.85,41.60440576,3.97545168,41.7939085837,9.82440576,2.86545168,10.233756,31.78,1.11,31.7993789248,136.73,9.82440576,2.86545168,10.233756,9.82440576,2.86545168,10.233756,0.0,0.0,0.0,136.73
2019-05-07 13:30:00,41.98601376,9.30967068,43.0057591449,10.21601376,2.97967068,10.641681,31.77,6.33,32.3944717506,135.94,42.84601376,4.47967068,43.0795583139,10.21601376,2.97967068,10.641681,32.63,1.5,32.6644592792,136.82,10.21601376,2.97967068,10.641681,10.21601376,2.97967068,10.641681,0.0,0.0,0.0,136.82
2019-05-07 14:00:00,40.19846016,10.91580088,41.6541823601,11.36846016,3.31580088,11.842146,28.83,7.6,29.8149106992,136.22,41.04846016,3.83580088,41.227290111,11.36846016,3.31580088,11.842146,29.68,0.52,29.6845549066,137.11,11.36846016,3.31580088,11.842146,11.36846016,3.31580088,11.842146,0.0,0.0,0.0,137.11
2019-05-07 14:30:00,45.78237792,7.52694356,46.3969935164,9.69237792,2.82694356,10.096227,36.09,4.7,36.3947537428,135.98,45.51237792,5.31694356,45.8218990522,9.69237792,2.82694356,10.096227,35.82,2.49,35.9064409264,136.85,9.69237792,2.82694356,10.096227,9.69237792,2.82694356,10.096227,0.0,0.0,0.0,136.85
2019-05-07 15:00:00,42.95306752,9.23256136,43.9341120161,9.40306752,2.74256136,9.794862,33.55,6.49,34.1719563385,136.43,44.13306752,4.36256136,44.3481633255,9.40306752,2.74256136,9.794862,34.73,1.62,34.7677623669,137.22,9.40306752,2.74256136,9.794862,9.40306752,2.74256136,9.794862,0.0,0.0,0.0,137.22
2019-05-07 15:30:00,41.37642368,9.55354024,42.4650275835,9.88642368,2.88354024,10.298358,31.49,6.67,32.1886470669,136.48,42.13642368,4.03354024,42.3290402373,9.88642368,2.88354024,10.298358,32.25,1.15,32.2704973621,137.36,9.88642368,2.88354024,10.298358,9.88642368,2.88354024,10.298358,0.0,0.0,0.0,137.36
2019-05-07 16:00:00,42.50398592,7.51116256,43.1625576407,10.08398592,2.94116256,10.504152,32.42,4.57,32.7405146569,135.91,41.98398592,9.88116256,43.1311076518,10.08398592,2.94116256,10.504152,31.9,6.94,32.6461881389,135.76,10.08398592,2.94116256,10.504152,10.08398592,2.94116256,10.504152,0.0,0.0,0.0,135.76
2019-05-07 16:30:00,39.94093056,4.16943808,40.1579649373,8.50093056,2.47943808,8.855136,31.44,1.69,31.4853886747,135.54,39.23093056,13.43943808,41.4690777388,8.50093056,2.47943808,8.855136,30.73,10.96,32.6259789125,134.99,8.50093056,2.47943808,8.855136,8.50093056,2.47943808,8.855136,0.0,0.0,0.0,134.99
2019-05-07 17:00:00,43.68558688,5.51496284,44.0323212672,7.52558688,2.19496284,7.839153,36.16,3.32,36.31209165,135.54,42.40558688,12.36496284,44.1715531159,7.52558688,2.19496284,7.839153,34.88,10.17,36.3324001409,134.99,7.52558688,2.19496284,7.839153,7.52558688,2.19496284,7.839153,0.0,0.0,0.0,134.99
2019-05-07 17:30:00,60.92727712,4.69253916,61.1077165424,5.59727712,1.6325391599999999,5.830497,55.33,3.06,55.4145513381,135.64,60.44727712,11.13253916,61.4638653143,5.59727712,1.6325391599999999,5.830497,54.85,9.5,55.6666192615,135.1,5.59727712,1.6325391599999999,5.830497,5.59727712,1.6325391599999999,5.830497,0.0,0.0,0.0,135.1
2019-05-07 18:00:00,57.14571936,4.41375148,57.3159178876,4.91571936,1.43375148,5.120541,52.23,2.98,52.3149433719,135.95,56.03571936,11.66375148,57.2367446906,4.91571936,1.43375148,5.120541,51.12,10.23,52.1335525358,135.5,4.91571936,1.43375148,5.120541,4.91571936,1.43375148,5.120541,0.0,0.0,0.0,135.5
2019-05-07 18:30:00,45.71199328,2.1172480399999998,45.7609994307,4.72199328,1.37724804,4.918743,40.99,0.74,40.9966791338,135.57,45.23199328,13.37724804,47.1686758475,4.72199328,1.37724804,4.918743,40.51,12.0,42.2499715976,134.98,4.72199328,1.37724804,4.918743,4.72199328,1.37724804,4.918743,0.0,0.0,0.0,134.98
2019-05-07 19:00:00,45.7282272,3.3423996,45.850216989,4.5682272,1.3323996,4.75857,41.16,2.01,41.2090487636,135.24,44.9382272,12.312399599999999,46.5944143411,4.5682272,1.3323996,4.75857,40.37,10.98,41.8365545905,134.65,4.5682272,1.3323996,4.75857,4.5682272,1.3323996,4.75857,0.0,0.0,0.0,134.65
2019-05-07 19:30:00,42.9949504,3.1247772,43.1083517714,4.6449504,1.3547772,4.83849,38.35,1.77,38.3908244246,135.58,41.8849504,13.3847772,43.9715968632,4.6449504,1.3547772,4.83849,37.24,12.03,39.1348757504,135.08,4.6449504,1.3547772,4.83849,4.6449504,1.3547772,4.83849,0.0,0.0,0.0,135.08
2019-05-07 20:00:00,42.43221312,2.6498121599999997,42.5148705131,4.66221312,1.35981216,4.856472,37.77,1.29,37.7920229678,135.77,41.68221312,13.75981216,43.8946388669,4.66221312,1.35981216,4.856472,37.02,12.4,39.0415214867,135.21,4.66221312,1.35981216,4.856472,4.66221312,1.35981216,4.856472,0.0,0.0,0.0,135.21
2019-05-07 20:30:00,40.22976544,2.7070149199999998,40.320738549,4.78976544,1.39701492,4.989339,35.44,1.31,35.4642030786,135.65,39.49976544,14.49701492,42.0760610253,4.78976544,1.39701492,4.989339,34.71,13.1,37.0997857137,135.09,4.78976544,1.39701492,4.989339,4.78976544,1.39701492,4.989339,0.0,0.0,0.0,135.09
2019-05-07 21:00:00,39.62047488,2.82347184,39.7209519391,4.64047488,1.35347184,4.8338280000000005,34.98,1.47,35.0108740251,135.71,38.78047488,15.67347184,41.828016346,4.64047488,1.35347184,4.8338280000000005,34.14,14.32,37.0216423191,135.21,4.64047488,1.35347184,4.8338280000000005,4.64047488,1.35347184,4.8338280000000005,0.0,0.0,0.0,135.21
2019-05-07 21:30:00,37.09180288,4.31927584,37.3424421359,5.31180288,1.54927584,5.533128,31.78,2.77,31.9004905918,135.89,36.68180288,16.91927584,40.3957492501,5.31180288,1.54927584,5.533128,31.37,15.37,34.9329901383,135.33,5.31180288,1.54927584,5.533128,5.31180288,1.54927584,5.533128,0.0,0.0,0.0,135.33
2019-05-07 22:00:00,44.05862688,2.88918284,44.1532555995,4.48862688,1.30918284,4.675653,39.57,1.58,39.601531536,135.61,42.70862688,14.33918284,45.0515146748,4.48862688,1.30918284,4.675653,38.22,13.03,40.3800606736,135.14,4.48862688,1.30918284,4.675653,4.48862688,1.30918284,4.675653,0.0,0.0,0.0,135.14
2019-05-07 22:30:00,37.86873632,3.09046476,37.9946333435,4.93873632,1.44046476,5.1445170000000005,32.93,1.65,32.9713117725,136.13,37.15873632,15.78046476,40.3707165275,4.93873632,1.44046476,5.1445170000000005,32.22,14.34,35.2670384353,135.59,4.93873632,1.44046476,5.1445170000000005,4.93873632,1.44046476,5.1445170000000005,0.0,0.0,0.0,135.59
2019-05-07 23:00:00,32.38510016,4.26107088,32.6642225901,4.73510016,1.38107088,4.932396,27.65,2.88,27.7995845293,136.81,32.10510016,16.91107088,36.2866611111,4.73510016,1.38107088,4.932396,27.37,15.53,31.4689974419,136.23,4.73510016,1.38107088,4.932396,4.73510016,1.38107088,4.932396,0.0,0.0,0.0,136.23
2019-05-07 23:30:00,30.65108416,4.30573288,30.9520321759,4.75108416,1.38573288,4.949046,25.9,2.92,26.0640825659,136.88,29.92108416,17.44573288,34.6356012367,4.75108416,1.38573288,4.949046,25.17,16.06,29.8572018113,136.34,4.75108416,1.38573288,4.949046,4.75108416,1.38573288,4.949046,0.0,0.0,0.0,136.34
2019-05-08 00:00:00,26.4356496,5.8941478,27.0847659776,4.7456496,1.3841478,4.943385,21.69,4.51,22.1539206462,137.47,25.9056496,18.8741478,32.052084743,4.7456496,1.3841478,4.943385,21.16,17.49,27.452608255,136.98,4.7456496,1.3841478,4.943385,4.7456496,1.3841478,4.943385,0.0,0.0,0.0,136.98
2019-05-08 00:30:00,24.2934416,13.7847538,27.9318947102,4.9534416,1.4447538,5.159835,19.34,12.34,22.9414733616,136.04,24.7534416,14.0947538,28.4849952734,4.9534416,1.4447538,5.159835,19.8,12.65,23.4960102996,136.46,4.9534416,1.4447538,5.159835,4.9534416,1.4447538,5.159835,0.0,0.0,0.0,136.46
2019-05-08 01:00:00,22.09570944,27.16333192,35.015239206,4.84570944,1.41333192,5.047614,17.25,25.75,30.9939510227,132.68,24.81570944,5.34333192,25.3844564846,4.84570944,1.41333192,5.047614,19.97,3.93,20.3530292586,134.94,4.84570944,1.41333192,5.047614,4.84570944,1.41333192,5.047614,0.0,0.0,0.0,134.94
2019-05-08 01:30:00,22.8281472,27.4857096,35.729379183,4.6481472,1.3557096,4.84182,18.18,26.13,31.8322053901,132.64,25.6181472,4.8857096,26.0798700966,4.6481472,1.3557096,4.84182,20.97,3.5300000000000002,21.2650370327,134.94,4.6481472,1.3557096,4.84182,4.6481472,1.3557096,4.84182,0.0,0.0,0.0,134.94
2019-05-08 02:00:00,23.14888576,20.01009168,30.5986058665,5.34888576,1.56009168,5.571756,17.8,18.45,25.6367412126,134.69,24.51888576,9.28009168,26.2163281277,5.34888576,1.56009168,5.571756,19.17,7.72,20.6660905834,135.79,5.34888576,1.56009168,5.571756,5.34888576,1.56009168,5.571756,0.0,0.0,0.0,135.79
2019-05-08 02:30:00,24.37231296,18.24734128,30.446265827,4.72231296,1.37734128,4.9190760000000004,19.65,16.87,25.8982509062,134.95,25.52231296,9.82734128,27.3489505368,4.72231296,1.37734128,4.9190760000000004,20.8,8.45,22.4508908509,135.83,4.72231296,1.37734128,4.9190760000000004,4.72231296,1.37734128,4.9190760000000004,0.0,0.0,0.0,135.83
2019-05-08 03:00:00,34.81274272,16.47204996,38.5130560404,4.53274272,1.32204996,4.721607,30.28,15.15,33.8585424967,134.89,36.13274272,8.04204996,37.0168834997,4.53274272,1.32204996,4.721607,31.6,6.72,32.3066308983,135.77,4.53274272,1.32204996,4.721607,4.53274272,1.32204996,4.721607,0.0,0.0,0.0,135.77
2019-05-08 03:30:00,24.5688064,16.8667352,29.801224878,4.7888064,1.3967352,4.98834,19.78,15.47,25.1111389626,134.75,25.6388064,8.5167352,27.0163500881,4.7888064,1.3967352,4.98834,20.85,7.12,22.0321787393,135.62,4.7888064,1.3967352,4.98834,4.7888064,1.3967352,4.98834,0.0,0.0,0.0,135.62
2019-05-08 04:00:00,22.211264,17.169952,28.0739648101,4.7312639999999995,1.3799519999999998,4.9284,17.48,15.79,23.555774239,134.65,23.261264,8.829952,24.8808049548,4.7312639999999995,1.3799519999999998,4.9284,18.53,7.45,19.971564786000002,135.54,4.7312639999999995,1.3799519999999998,4.9284,4.7312639999999995,1.3799519999999998,4.9284,0.0,0.0,0.0,135.54
2019-05-08 04:30:00,21.23489984,17.53267912,27.5375345363,5.25489984,1.53267912,5.473854,15.98,16.0,22.6132792845,134.56,22.27489984,9.18267912,24.0934173314,5.25489984,1.53267912,5.473854,17.02,7.65,18.6601956045,135.45,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,135.45
2019-05-08 05:00:00,22.38445088,17.49046484,28.4073934306,4.66445088,1.3604648400000001,4.858803,17.72,16.13,23.9619552625,134.73,23.45445088,9.13046484,25.1689621216,4.66445088,1.3604648400000001,4.858803,18.79,7.77,20.3331502724,135.64,4.66445088,1.3604648400000001,4.858803,4.66445088,1.3604648400000001,4.858803,0.0,0.0,0.0,135.64
2019-05-08 05:30:00,22.46266272,16.95535996,28.1434796684,4.61266272,1.3453599600000001,4.804857,17.85,15.61,23.7127518437,134.54,23.51266272,8.65535996,25.055150453,4.61266272,1.3453599600000001,4.804857,18.9,7.31,20.2644047532,135.4,4.61266272,1.3453599600000001,4.804857,4.61266272,1.3453599600000001,4.804857,0.0,0.0,0.0,135.4
2019-05-08 06:00:00,24.89112416,16.75407788,30.0044527955,4.71112416,1.37407788,4.907421,20.18,15.38,25.3727570437,134.54,25.88112416,8.55407788,27.2581150515,4.71112416,1.37407788,4.907421,21.17,7.18,22.3544469849,135.4,4.71112416,1.37407788,4.907421,4.71112416,1.37407788,4.907421,0.0,0.0,0.0,135.4
2019-05-08 06:30:00,29.92351136,15.68435748,33.78484278,5.12351136,1.4943574800000001,5.336991,24.8,14.19,28.5726460098,134.07,31.18351136,7.46435748,32.0644353346,5.12351136,1.4943574800000001,5.336991,26.06,5.97,26.7350799513,134.91,5.12351136,1.4943574800000001,5.336991,5.12351136,1.4943574800000001,5.336991,0.0,0.0,0.0,134.91
2019-05-08 07:00:00,35.97374144,13.84400792,38.5456434436,4.81374144,1.40400792,5.014314,31.16,12.44,33.5514411017,133.94,36.85374144,5.86400792,37.3173531619,4.81374144,1.40400792,5.014314,32.04,4.46,32.3489288849,134.81,4.81374144,1.40400792,5.014314,4.81374144,1.40400792,5.014314,0.0,0.0,0.0,134.81
2019-05-08 07:30:00,38.46891584,11.38801712,40.1191278548,5.23891584,1.52801712,5.457204,33.23,9.86,34.6619748428,132.89,39.59891584,3.39801712,39.7444418259,5.23891584,1.52801712,5.457204,34.36,1.87,34.4108485801,133.77,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,133.77
2019-05-08 08:00:00,42.39709792,6.98165356,42.96809745,4.97709792,1.45165356,5.184477,37.42,5.53,37.8264100861,133.57,42.64709792,6.44165356,43.1308458251,4.97709792,1.45165356,5.184477,37.67,4.99,37.999065778,133.82,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,133.82
2019-05-08 08:30:00,44.82059424,4.73517332,45.0700292256,5.16059424,1.50517332,5.375619,39.66,3.23,39.7913118658,134.87,43.84059424,11.07517332,45.2178854811,5.16059424,1.50517332,5.375619,38.68,9.57,39.8462959383,134.22,5.16059424,1.50517332,5.375619,5.16059424,1.50517332,5.375619,0.0,0.0,0.0,134.22
2019-05-08 09:00:00,47.51181312,6.68636216,47.9799940067,5.06181312,1.47636216,5.272722,42.45,5.21,42.768523472300004,134.53,46.19181312,9.58636216,47.1760737957,5.06181312,1.47636216,5.272722,41.13,8.11,41.9219393635,134.02,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,134.02
2019-05-08 09:30:00,46.46518944,6.48484692,46.9155312159,5.36518944,1.56484692,5.588739,41.1,4.92,41.393434262,134.22,45.93518944,8.93484692,46.7960801603,5.36518944,1.56484692,5.588739,40.57,7.37,41.2339884076,133.59,5.36518944,1.56484692,5.588739,5.36518944,1.56484692,5.588739,0.0,0.0,0.0,133.59
2019-05-08 10:00:00,46.54275136,6.40580248,46.981507102,5.88275136,1.71580248,6.127866,40.66,4.69,40.9295944275,134.52,45.74275136,9.67580248,46.7548976645,5.88275136,1.71580248,6.127866,39.86,7.96,40.647031872,133.99,5.88275136,1.71580248,6.127866,5.88275136,1.71580248,6.127866,0.0,0.0,0.0,133.99
2019-05-08 10:30:00,47.18133216,6.21622188,47.5890693212,6.5013321600000005,1.8962218800000001,6.772221,40.68,4.32,40.908737453,134.35,46.45133216,9.95622188,47.5063428772,6.5013321600000005,1.8962218800000001,6.772221,39.95,8.06,40.7549518464,133.73,6.5013321600000005,1.8962218800000001,6.772221,6.5013321600000005,1.8962218800000001,6.772221,0.0,0.0,0.0,133.73
2019-05-08 11:00:00,49.41974336,7.59950848,50.000635625,6.88974336,2.00950848,7.176816,42.53,5.59,42.8957923344,133.89,47.94974336,8.15950848,48.6390323395,6.88974336,2.00950848,7.176816,41.06,6.15,41.5180213883,133.14,6.88974336,2.00950848,7.176816,6.88974336,2.00950848,7.176816,0.0,0.0,0.0,133.14
2019-05-08 11:30:00,48.18004352,5.76542936,48.5237752993,6.43004352,1.87542936,6.697962,41.75,3.89,41.9308311389,134.12,47.22004352,8.52542936,47.9834914924,6.43004352,1.87542936,6.697962,40.79,6.65,41.3285204187,133.32,6.43004352,1.87542936,6.697962,6.43004352,1.87542936,6.697962,0.0,0.0,0.0,133.32
2019-05-08 12:00:00,58.65004416,8.18876288,59.2189455958,5.79004416,1.68876288,6.031296,52.86,6.5,53.2581411617,133.87,56.45004416,6.74876288,56.8520297446,5.79004416,1.68876288,6.031296,50.66,5.06,50.9120732243,133.29,5.79004416,1.68876288,6.031296,5.79004416,1.68876288,6.031296,0.0,0.0,0.0,133.29
2019-05-08 12:30:00,53.47744672,8.84967196,54.2047415038,5.82744672,1.6996719599999999,6.070257,47.65,7.15,48.1834515161,134.02,51.18744672,8.00967196,51.8103227805,5.82744672,1.6996719599999999,6.070257,45.36,6.31,45.7967870052,133.5,5.82744672,1.6996719599999999,6.070257,5.82744672,1.6996719599999999,6.070257,0.0,0.0,0.0,133.5
2019-05-08 13:00:00,55.69283168,8.96915924,56.4104362508,5.48283168,1.59915924,5.711283,50.21,7.37,50.7480147395,134.13,53.58283168,7.98915924,54.1751466653,5.48283168,1.59915924,5.711283,48.1,6.39,48.5225937064,133.69,5.48283168,1.59915924,5.711283,5.48283168,1.59915924,5.711283,0.0,0.0,0.0,133.69
2019-05-08 13:30:00,55.06384064,7.49820352,55.572021756,5.51384064,1.60820352,5.743584,49.55,5.89,49.898843674,134.42,53.30384064,8.86820352,54.0365104411,5.51384064,1.60820352,5.743584,47.79,7.26,48.3383046869,133.97,5.51384064,1.60820352,5.743584,5.51384064,1.60820352,5.743584,0.0,0.0,0.0,133.97
2019-05-08 14:00:00,54.95871616,7.28295888,55.439173623,5.11871616,1.49295888,5.331996,49.84,5.79,50.1751900843,134.84,52.95871616,9.02295888,53.7218708187,5.11871616,1.49295888,5.331996,47.84,7.53,48.4289840901,134.4,5.11871616,1.49295888,5.331996,5.11871616,1.49295888,5.331996,0.0,0.0,0.0,134.4
2019-05-08 14:30:00,58.82604832,9.74093076,59.6270885841,5.62604832,1.64093076,5.860467,53.2,8.1,53.8131024937,134.36,56.98604832,7.07093076,57.4230595227,5.62604832,1.64093076,5.860467,51.36,5.43,51.6462438131,133.89,5.62604832,1.64093076,5.860467,5.62604832,1.64093076,5.860467,0.0,0.0,0.0,133.89
2019-05-08 15:00:00,55.08871616,9.36295888,55.8787226692,5.11871616,1.49295888,5.331996,49.97,7.87,50.5859446882,134.54,52.91871616,7.28295888,53.4175253084,5.11871616,1.49295888,5.331996,47.8,5.79,48.149393558,134.08,5.11871616,1.49295888,5.331996,5.11871616,1.49295888,5.331996,0.0,0.0,0.0,134.08
2019-05-08 15:30:00,50.28364096,8.01314528,50.9181209931,5.39364096,1.5731452799999999,5.618376,44.89,6.44,45.349594265,135.01,48.68364096,8.58314528,49.4344746105,5.39364096,1.5731452799999999,5.618376,43.29,7.01,43.8538960641,134.53,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,134.53
2019-05-08 16:00:00,51.25384032,4.57153676,51.4573133373,5.83384032,1.70153676,6.076917,45.42,2.87,45.5105844832,135.51,50.61384032,9.79153676,51.5522552762,5.83384032,1.70153676,6.076917,44.78,8.09,45.5049063289,134.73,5.83384032,1.70153676,6.076917,5.83384032,1.70153676,6.076917,0.0,0.0,0.0,134.73
2019-05-08 16:30:00,59.8149392,6.0076906,60.1158822429,5.8549392000000005,1.7076905999999998,6.098895,53.96,4.3,54.1310594761,135.36,58.9449392,8.0076906,59.4863763062,5.8549392000000005,1.7076905999999998,6.098895,53.09,6.3,53.4624924597,134.52,5.8549392000000005,1.7076905999999998,6.098895,5.8549392000000005,1.7076905999999998,6.098895,0.0,0.0,0.0,134.52
2019-05-08 17:00:00,52.0085456,4.9658258,52.2450786324,5.8485456,1.7058258,6.092235,46.16,3.26,46.2749737979,135.42,51.2685456,9.1458258,52.0779214015,5.8485456,1.7058258,6.092235,45.42,7.44,46.0253191189,134.57,5.8485456,1.7058258,6.092235,5.8485456,1.7058258,6.092235,0.0,0.0,0.0,134.57
2019-05-08 17:30:00,55.70595872,5.32048796,55.9594623727,5.31595872,1.5504879599999999,5.537457,50.39,3.77,50.5308321721,135.28,55.44595872,7.9004879599999995,56.0060001106,5.31595872,1.5504879599999999,5.537457,50.13,6.35,50.5305788607,134.35,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,134.35
2019-05-08 18:00:00,50.25221248,4.41647864,50.4459130427,5.30221248,1.5464786400000001,5.523138,44.95,2.87,45.0415297254,135.28,49.46221248,9.38647864,50.3449743736,5.30221248,1.5464786400000001,5.523138,44.16,7.84,44.8505429176,134.53,5.30221248,1.5464786400000001,5.523138,5.30221248,1.5464786400000001,5.523138,0.0,0.0,0.0,134.53
2019-05-08 18:30:00,50.4744304,3.1162922,50.5705388668,5.1644304,1.5062921999999999,5.379615,45.31,1.6099999999999999,45.3385950378,135.46,49.9544304,10.4262922,51.0308993222,5.1644304,1.5062921999999999,5.379615,44.79,8.92,45.6695795908,134.63,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,134.63
2019-05-08 19:00:00,46.15865632,2.33377476,46.2176163156,5.01865632,1.46377476,5.227767,41.14,0.87,41.1491980481,135.57,45.71865632,11.69377476,47.1904641198,5.01865632,1.46377476,5.227767,40.7,10.23,41.9659731211,134.79,5.01865632,1.46377476,5.227767,5.01865632,1.46377476,5.227767,0.0,0.0,0.0,134.79
