Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-08 19:30:00,46.86149344,2.36626892,46.9211977259,5.06149344,1.4762689199999999,5.272389,41.8,0.89,41.8094738068,135.48,46.44149344,11.78626892,47.9137605286,5.06149344,1.4762689199999999,5.272389,41.38,10.31,42.645052468,134.65,5.06149344,1.4762689199999999,5.272389,5.06149344,1.4762689199999999,5.272389,0.0,0.0,0.0,134.65
2019-05-08 20:00:00,44.9608944,2.9510942,45.0576406642,4.7008944,1.3710942,4.896765,40.26,1.58,40.290991549,135.27,44.0708944,10.8810942,45.3942941812,4.7008944,1.3710942,4.896765,39.37,9.51,40.5023085762,134.47,4.7008944,1.3710942,4.896765,4.7008944,1.3710942,4.896765,0.0,0.0,0.0,134.47
2019-05-08 20:30:00,43.40771776,2.43766768,43.4761105074,4.51771776,1.31766768,4.705956,38.89,1.12,38.9061241966,135.27,43.15771776,11.36766768,44.6297263126,4.51771776,1.31766768,4.705956,38.64,10.05,39.9255820246,134.39,4.51771776,1.31766768,4.705956,4.51771776,1.31766768,4.705956,0.0,0.0,0.0,134.39
2019-05-08 21:00:00,42.757528,2.273029,42.817903516,4.467528,1.303029,4.653675,38.29,0.97,38.3022845272,135.27,41.877528,12.583029,43.7271079561,4.467528,1.303029,4.653675,37.41,11.28,39.0736036219,134.55,4.467528,1.303029,4.653675,4.467528,1.303029,4.653675,0.0,0.0,0.0,134.55
2019-05-08 21:30:00,41.1411344,3.0111642,41.2511824019,4.4611344,1.3011642,4.647015,36.68,1.71,36.7198379626,135.31,40.6411344,13.2211642,42.7375828531,4.4611344,1.3011642,4.647015,36.18,11.92,38.0930282335,134.49,4.4611344,1.3011642,4.647015,4.4611344,1.3011642,4.647015,0.0,0.0,0.0,134.49
2019-05-08 22:00:00,43.35307232,2.27256276,43.4125951894,4.60307232,1.34256276,4.794867,38.75,0.93,38.7611583934,135.35,42.64307232,12.06256276,44.3163292391,4.60307232,1.34256276,4.794867,38.04,10.72,39.5216396421,134.6,4.60307232,1.34256276,4.794867,4.60307232,1.34256276,4.794867,0.0,0.0,0.0,134.6
2019-05-08 22:30:00,39.65873664,2.65713152,39.7476507456,4.61873664,1.34713152,4.811184,35.04,1.31,35.0644791777,135.59,38.68873664,13.09713152,40.8454795155,4.61873664,1.34713152,4.811184,34.07,11.75,36.0392480499,134.86,4.61873664,1.34713152,4.811184,4.61873664,1.34713152,4.811184,0.0,0.0,0.0,134.86
2019-05-08 23:00:00,34.1883968,3.7295324,34.3912181767,4.7983968,1.3995324,4.99833,29.39,2.33,29.482214977799998,135.83,33.8283968,14.0895324,36.6452637227,4.7983968,1.3995324,4.99833,29.03,12.69,31.6824399313,135.02,4.7983968,1.3995324,4.99833,4.7983968,1.3995324,4.99833,0.0,0.0,0.0,135.02
2019-05-08 23:30:00,30.03545984,5.56950912,30.5474758309,4.69545984,1.36950912,4.891104,25.34,4.2,25.6857080884,136.59,29.39545984,17.47950912,34.1997996819,4.69545984,1.36950912,4.891104,24.7,16.11,29.4893557068,135.96,4.69545984,1.36950912,4.891104,4.69545984,1.36950912,4.891104,0.0,0.0,0.0,135.96
2019-05-09 00:00:00,27.52562976,5.40330868,28.050954322,4.60562976,1.34330868,4.797531,22.92,4.06,23.2768124966,136.78,26.95562976,18.34330868,32.6049528306,4.60562976,1.34330868,4.797531,22.35,17.0,28.0806427989,136.27,4.60562976,1.34330868,4.797531,4.60562976,1.34330868,4.797531,0.0,0.0,0.0,136.27
2019-05-09 00:30:00,28.217528,5.103029,28.6752470156,4.467528,1.303029,4.653675,23.75,3.8,24.0520789122,136.33,27.477528,18.133029,32.9214411244,4.467528,1.303029,4.653675,23.01,16.83,28.5080514943,135.83,4.467528,1.303029,4.653675,4.467528,1.303029,4.653675,0.0,0.0,0.0,135.83
2019-05-09 01:00:00,25.04989536,5.58246948,25.6643960194,4.73989536,1.3824694800000001,4.937391,20.31,4.2,20.7397227561,136.08,24.57989536,18.31246948,30.6515545179,4.73989536,1.3824694800000001,4.937391,19.84,16.93,26.0816122968,135.53,4.73989536,1.3824694800000001,4.937391,4.73989536,1.3824694800000001,4.937391,0.0,0.0,0.0,135.53
2019-05-09 01:30:00,25.99995552,5.82832036,26.6452060465,4.51995552,1.31832036,4.708287,21.48,4.51,21.9483598476,136.15,25.46995552,18.62832036,31.5552365484,4.51995552,1.31832036,4.708287,20.95,17.31,27.1760666764,135.61,4.51995552,1.31832036,4.708287,4.51995552,1.31832036,4.708287,0.0,0.0,0.0,135.61
2019-05-09 02:00:00,27.06984544,5.77370492,27.6787319191,4.7098454400000005,1.37370492,4.906089,22.36,4.4,22.7888042688,135.91,26.55984544,18.52370492,32.3813686209,4.7098454400000005,1.37370492,4.906089,21.85,17.15,27.7766988679,135.42,4.7098454400000005,1.37370492,4.906089,4.7098454400000005,1.37370492,4.906089,0.0,0.0,0.0,135.42
2019-05-09 02:30:00,27.40293312,5.40002216,27.9299298765,3.94293312,1.15002216,4.107222,23.46,4.25,23.8418560519,136.09,26.90293312,18.14002216,32.4473144409,3.94293312,1.15002216,4.107222,22.96,16.99,28.5625926694,135.52,3.94293312,1.15002216,4.107222,3.94293312,1.15002216,4.107222,0.0,0.0,0.0,135.52
2019-05-09 03:00:00,25.53283264,5.49915952,26.118313461,4.52283264,1.31915952,4.711284,21.01,4.18,21.4217763036,136.06,25.05283264,18.22915952,30.9830063114,4.52283264,1.31915952,4.711284,20.53,16.91,26.59753748,135.52,4.52283264,1.31915952,4.711284,4.52283264,1.31915952,4.711284,0.0,0.0,0.0,135.52
2019-05-09 03:30:00,26.28794752,5.82065136,26.9246386618,4.52794752,1.32065136,4.716612,21.76,4.5,22.220432039,136.2,25.76794752,18.59065136,31.774194519799998,4.52794752,1.32065136,4.716612,21.24,17.27,27.3749977169,135.66,4.52794752,1.32065136,4.716612,4.52794752,1.32065136,4.716612,0.0,0.0,0.0,135.66
2019-05-09 04:00:00,24.5378976,5.7918868,25.2121869605,4.4978976,1.3118868,4.68531,20.04,4.48,20.5346536372,136.32,23.9578976,18.6418868,30.3562316646,4.4978976,1.3118868,4.68531,19.46,17.33,26.0580217975,135.82,4.4978976,1.3118868,4.68531,4.4978976,1.3118868,4.68531,0.0,0.0,0.0,135.82
2019-05-09 04:30:00,26.31448096,5.91839028,26.9718232921,4.55448096,1.32839028,4.744251,21.76,4.59,22.2388331528,136.21,25.71448096,18.75839028,31.8294162205,4.55448096,1.32839028,4.744251,21.16,17.43,27.4144213873,135.78,4.55448096,1.32839028,4.744251,4.55448096,1.32839028,4.744251,0.0,0.0,0.0,135.78
2019-05-09 05:00:00,25.4703552,6.1551036,26.2035168315,4.4403552,1.2951036,4.62537,21.03,4.86,21.5842651022,136.08,24.8503552,18.9651036,31.260443185,4.4403552,1.2951036,4.62537,20.41,17.67,26.996240479,135.58,4.4403552,1.2951036,4.62537,4.4403552,1.2951036,4.62537,0.0,0.0,0.0,135.58
2019-05-09 05:30:00,26.95661856,5.79484708,27.5724416197,4.81661856,1.4048470800000001,5.017311,22.14,4.39,22.5710367507,135.66,26.27661856,18.62484708,32.2078501565,4.81661856,1.4048470800000001,5.017311,21.46,17.22,27.5147233313,135.17,4.81661856,1.4048470800000001,5.017311,4.81661856,1.4048470800000001,5.017311,0.0,0.0,0.0,135.17
2019-05-09 06:00:00,28.26543008,4.88825044,28.6850053159,4.48543008,1.3082504400000001,4.6723230000000004,23.78,3.58,24.0479687292,135.66,27.46543008,17.85825044,32.7607533225,4.48543008,1.3082504400000001,4.6723230000000004,22.98,16.55,28.3193026044,135.14,4.48543008,1.3082504400000001,4.6723230000000004,4.48543008,1.3082504400000001,4.6723230000000004,0.0,0.0,0.0,135.14
2019-05-09 06:30:00,40.88569984,2.99957912,40.9955842293,4.45569984,1.29957912,4.641354,36.43,1.7000000000000002,36.4696435409,135.41,40.17569984,15.42957912,43.0367142037,4.45569984,1.29957912,4.641354,35.72,14.13,38.4132177772,134.89,4.45569984,1.29957912,4.641354,4.45569984,1.29957912,4.641354,0.0,0.0,0.0,134.89
2019-05-09 07:00:00,45.4796752,2.2532386,45.5354580573,5.1196752,1.4932386,5.332995,40.36,0.76,40.3671549654,135.69,44.6396752,13.7632386,46.7132458594,5.1196752,1.4932386,5.332995,39.52,12.27,41.3809533481,135.2,5.1196752,1.4932386,5.332995,5.1196752,1.4932386,5.332995,0.0,0.0,0.0,135.2
2019-05-09 07:30:00,40.61079392,2.62023156,40.6952355472,5.28079392,1.54023156,5.500827,35.33,1.08,35.3465033631,134.99,39.80079392,13.81023156,42.1286801645,5.28079392,1.54023156,5.500827,34.52,12.27,36.6358199035,134.45,5.28079392,1.54023156,5.500827,5.28079392,1.54023156,5.500827,0.0,0.0,0.0,134.45
2019-05-09 08:00:00,42.9878768,3.5910474,43.1376074116,5.3178768,1.5510473999999999,5.539455,37.67,2.04,37.7251971499,134.82,42.1478768,12.2510474,43.8922735928,5.3178768,1.5510473999999999,5.539455,36.83,10.7,38.3528212782,134.25,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,134.25
2019-05-09 08:30:00,47.13522976,5.9798586799999995,47.5130360466,5.00522976,1.45985868,5.213781,42.13,4.52,42.3717748035,134.42,46.70522976,9.51985868,47.6655661481,5.00522976,1.45985868,5.213781,41.7,8.06,42.4717977015,133.83,5.00522976,1.45985868,5.213781,5.00522976,1.45985868,5.213781,0.0,0.0,0.0,133.83
2019-05-09 09:00:00,48.88699776,7.77745768,49.5017918661,5.23699776,1.52745768,5.455206,43.65,6.25,44.0951811426,134.5,47.60699776,8.75745768,48.4057775553,5.23699776,1.52745768,5.455206,42.37,7.23,42.9824359477,134.08,5.23699776,1.52745768,5.455206,5.23699776,1.52745768,5.455206,0.0,0.0,0.0,134.08
2019-05-09 09:30:00,50.05853568,7.34540624,50.5945845645,5.77853568,1.68540624,6.019308,44.28,5.66,44.6402732967,134.48,49.56853568,8.54540624,50.2997385407,5.77853568,1.68540624,6.019308,43.79,6.86,44.3240758505,133.89,5.77853568,1.68540624,6.019308,5.77853568,1.68540624,6.019308,0.0,0.0,0.0,133.89
2019-05-09 10:00:00,48.19937472,6.11065096,48.5851806475,5.89937472,1.72065096,6.145182,42.3,4.39,42.5271924773,134.84,47.21937472,10.27065096,48.3234479326,5.89937472,1.72065096,6.145182,41.32,8.55,42.1953184607,134.35,5.89937472,1.72065096,6.145182,5.89937472,1.72065096,6.145182,0.0,0.0,0.0,134.35
2019-05-09 10:30:00,63.54042368,8.47804024,64.1035303844,5.89042368,1.71804024,6.135858,57.65,6.76,58.044983418,134.57,62.64042368,7.59804024,63.0995474968,5.89042368,1.71804024,6.135858,56.75,5.88,57.0538070597,134.01,5.89042368,1.71804024,6.135858,5.89042368,1.71804024,6.135858,0.0,0.0,0.0,134.01
2019-05-09 11:00:00,60.197976,8.465243,60.7902677535,6.017976,1.755243,6.268725,54.18,6.71,54.5939236546,134.32,58.837976,7.6552430000000005,59.3338871571,6.017976,1.755243,6.268725,52.82,5.9,53.1484938639,133.78,6.017976,1.755243,6.268725,6.017976,1.755243,6.268725,0.0,0.0,0.0,133.78
2019-05-09 11:30:00,51.66165248,5.69964864,51.9751126173,5.86165248,1.7096486400000002,6.105888,45.8,3.99,45.9734716984,134.78,51.35165248,7.94964864,51.9633440603,5.86165248,1.7096486400000002,6.105888,45.49,6.24,45.9159852339,133.98,5.86165248,1.7096486400000002,6.105888,5.86165248,1.7096486400000002,6.105888,0.0,0.0,0.0,133.98
2019-05-09 12:00:00,51.39888512,6.70675816,51.8346023096,5.98888512,1.7467581600000002,6.238422,45.41,4.96,45.6800799036,134.67,50.40888512,7.44675816,50.9559604574,5.98888512,1.7467581600000002,6.238422,44.42,5.7,44.7842204353,133.92,5.98888512,1.7467581600000002,6.238422,5.98888512,1.7467581600000002,6.238422,0.0,0.0,0.0,133.92
2019-05-09 12:30:00,50.29402976,6.17950868,50.6722385239,6.20402976,1.80950868,6.462531,44.09,4.37,44.3060379632,134.83,49.15402976,8.06950868,49.8120026899,6.20402976,1.80950868,6.462531,42.95,6.26,43.4038028288,134.0,6.20402976,1.80950868,6.462531,6.20402976,1.80950868,6.462531,0.0,0.0,0.0,134.0
2019-05-09 13:00:00,48.80934496,5.34939228,49.1016104949,5.68934496,1.65939228,5.926401,43.12,3.69,43.2775981311,135.21,48.06934496,8.42939228,48.8028337199,5.68934496,1.65939228,5.926401,42.38,6.77,42.9173309981,134.43,5.68934496,1.65939228,5.926401,5.68934496,1.65939228,5.926401,0.0,0.0,0.0,134.43
2019-05-09 13:30:00,50.87078336,6.60647848,51.2979742053,5.85078336,1.70647848,6.094566,45.02,4.9,45.2858741773,135.16,49.82078336,7.51647848,50.384599862900004,5.85078336,1.70647848,6.094566,43.97,5.8100000000000005,44.3521927305,134.37,5.85078336,1.70647848,6.094566,5.85078336,1.70647848,6.094566,0.0,0.0,0.0,134.37
2019-05-09 14:00:00,49.72131264,5.34204952,50.0074636801,6.04131264,1.7620495200000001,6.293034,43.68,3.58,43.8264623259,135.23,48.77131264,8.54204952,49.5137106934,6.04131264,1.7620495200000001,6.293034,42.73,6.78,43.2645501537,134.4,6.04131264,1.7620495200000001,6.293034,6.04131264,1.7620495200000001,6.293034,0.0,0.0,0.0,134.4
2019-05-09 14:30:00,51.05120256,6.59743408,51.4757362187,6.23120256,1.81743408,6.490836,44.82,4.78,45.0741699868,135.06,50.08120256,7.92743408,50.7047439689,6.23120256,1.81743408,6.490836,43.85,6.11,44.273633237,134.26,6.23120256,1.81743408,6.490836,6.23120256,1.81743408,6.490836,0.0,0.0,0.0,134.26
2019-05-09 15:00:00,49.0448096,5.4389028,49.3454659758,5.5848096,1.6289028,5.81751,43.46,3.81,43.6266856408,135.37,48.1348096,8.5389028,48.8863248389,5.5848096,1.6289028,5.81751,42.55,6.91,43.1074309139,134.61,5.5848096,1.6289028,5.81751,5.5848096,1.6289028,5.81751,0.0,0.0,0.0,134.61
2019-05-09 15:30:00,48.08791648,5.7527256399999995,48.4307914831,5.59791648,1.6327256399999999,5.831163,42.49,4.12,42.6892785135,135.42,47.37791648,8.12272564,48.069175589,5.59791648,1.6327256399999999,5.831163,41.78,6.49,42.2810655022,134.61,5.59791648,1.6327256399999999,5.831163,5.59791648,1.6327256399999999,5.831163,0.0,0.0,0.0,134.61
2019-05-09 16:00:00,48.83129344,4.75454392,49.0622146556,5.26129344,1.53454392,5.480514,43.57,3.22,43.6888235136,135.22,47.94129344,8.93454392,48.7667273021,5.26129344,1.53454392,5.480514,42.68,7.4,43.3167681158,134.44,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,134.44
2019-05-09 16:30:00,52.942912,4.662516,53.1478220296,5.082912,1.482516,5.2947,47.86,3.18,47.9655292893,135.17,52.412912,8.632516,53.1190519193,5.082912,1.482516,5.2947,47.33,7.15,47.8670178724,134.34,5.082912,1.482516,5.2947,5.082912,1.482516,5.2947,0.0,0.0,0.0,134.34
2019-05-09 17:00:00,53.50453024,5.84382132,53.8227182872,5.22453024,1.5238213200000001,5.442219,48.28,4.32,48.472887267,135.27,52.64453024,8.09382132,53.2630876663,5.22453024,1.5238213200000001,5.442219,47.42,6.57,47.8729704531,134.49,5.22453024,1.5238213200000001,5.442219,5.22453024,1.5238213200000001,5.442219,0.0,0.0,0.0,134.49
2019-05-09 17:30:00,52.88380128,4.88319204,53.1087751913,4.91380128,1.43319204,5.118543,47.97,3.45,48.0939019003,135.47,52.36380128,8.51319204,53.0513159422,4.91380128,1.43319204,5.118543,47.45,7.08,47.9752946838,134.67,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,134.67
2019-05-09 18:00:00,52.38689824,3.8565953200000003,52.5286629819,4.85689824,1.4165953199999999,5.059269,47.53,2.44,47.5925887087,135.74,51.31689824,10.07659532,52.2968624127,4.85689824,1.4165953199999999,5.059269,46.46,8.66,47.2602073631,135.04,4.85689824,1.4165953199999999,5.059269,4.85689824,1.4165953199999999,5.059269,0.0,0.0,0.0,135.04
2019-05-09 18:30:00,49.35370144,2.05566292,49.3964937609,4.85370144,1.41566292,5.055939,44.5,0.64,44.5046020092,135.94,48.88370144,11.43566292,50.2034924372,4.85370144,1.41566292,5.055939,44.03,10.02,45.155744928,135.16,4.85370144,1.41566292,5.055939,4.85370144,1.41566292,5.055939,0.0,0.0,0.0,135.16
2019-05-09 19:00:00,51.56157376,2.61962568,51.6280769283,4.66157376,1.35962568,4.855806,46.9,1.26,46.9169223202,135.81,50.68157376,13.20962568,52.3747661512,4.66157376,1.35962568,4.855806,46.02,11.85,47.5211836974,135.31,4.66157376,1.35962568,4.855806,4.66157376,1.35962568,4.855806,0.0,0.0,0.0,135.31
2019-05-09 19:30:00,46.94878656,2.59589608,47.0204980398,4.64878656,1.35589608,4.842486,42.3,1.24,42.318171038,135.76,46.21878656,13.06589608,48.0301350347,4.64878656,1.35589608,4.842486,41.57,11.71,43.187833935,135.23,4.64878656,1.35589608,4.842486,4.64878656,1.35589608,4.842486,0.0,0.0,0.0,135.23
2019-05-09 20:00:00,47.4862688,3.2568284,47.5978219646,4.9262688,1.4368284,5.13153,42.56,1.82,42.5988966993,135.91,46.4662688,12.9368284,48.2335533135,4.9262688,1.4368284,5.13153,41.54,11.5,43.1024546865,135.35,4.9262688,1.4368284,5.13153,4.9262688,1.4368284,5.13153,0.0,0.0,0.0,135.35
2019-05-09 20:30:00,44.82234304,2.77526672,44.9081789985,4.61234304,1.3452667200000001,4.804524,40.21,1.43,40.2354197194,136.01,44.27234304,13.04526672,46.1542992802,4.61234304,1.3452667200000001,4.804524,39.66,11.7,41.3497956464,135.35,4.61234304,1.3452667200000001,4.804524,4.61234304,1.3452667200000001,4.804524,0.0,0.0,0.0,135.35
2019-05-09 21:00:00,44.3449104,3.0264322,44.4480637401,4.6849104,1.3664322,4.880115,39.66,1.6600000000000001,39.6947250904,134.97,43.4649104,14.9464322,45.9629663054,4.6849104,1.3664322,4.880115,38.78,13.58,41.0889863589,134.49,4.6849104,1.3664322,4.880115,4.6849104,1.3664322,4.880115,0.0,0.0,0.0,134.49
2019-05-09 21:30:00,50.88828704,1.93158372,50.9249327298,4.66828704,1.36158372,4.862799,46.22,0.5700000000000001,46.2235145786,134.89,50.49828704,13.34158372,52.2309759638,4.66828704,1.36158372,4.862799,45.83,11.98,47.3699197804,134.37,4.66828704,1.36158372,4.862799,4.66828704,1.36158372,4.862799,0.0,0.0,0.0,134.37
2019-05-09 22:00:00,48.37975584,2.38326212,48.4384218722,4.39975584,1.28326212,4.583079,43.98,1.1,43.9937541021,135.1,47.62975584,13.76326212,49.5784330688,4.39975584,1.28326212,4.583079,43.23,12.48,44.9953697618,134.61,4.39975584,1.28326212,4.583079,4.39975584,1.28326212,4.583079,0.0,0.0,0.0,134.61
2019-05-09 22:30:00,42.57007552,2.7033553599999998,42.6558256277,4.40007552,1.28335536,4.583412,38.17,1.42,38.196404281,135.54,41.91007552,15.41335536,44.6545177283,4.40007552,1.28335536,4.583412,37.51,14.13,40.0831261256,135.04,4.40007552,1.28335536,4.583412,4.40007552,1.28335536,4.583412,0.0,0.0,0.0,135.04
2019-05-09 23:00:00,42.12892672,3.98843696,42.3173025601,4.34892672,1.26843696,4.530132,37.78,2.7199999999999998,37.8777876862,136.0,41.63892672,15.36843696,44.3845589478,4.34892672,1.26843696,4.530132,37.29,14.1,39.8667041527,135.32,4.34892672,1.26843696,4.530132,4.34892672,1.26843696,4.530132,0.0,0.0,0.0,135.32
2019-05-09 23:30:00,40.39868672,4.47836696,40.6461518391,4.58868672,1.33836696,4.779882,35.81,3.14,35.9474018533,135.68,39.98868672,14.81836696,42.6459736077,4.58868672,1.33836696,4.779882,35.4,13.48,37.8796832088,134.85,4.58868672,1.33836696,4.779882,4.58868672,1.33836696,4.779882,0.0,0.0,0.0,134.85
2019-05-10 00:00:00,27.44803744,8.34776092,28.6893686177,4.51803744,1.31776092,4.706289,22.93,7.03,23.9834484593,136.59,27.21803744,18.69776092,33.0216266333,4.51803744,1.31776092,4.706289,22.7,17.38,28.589410627,135.77,4.51803744,1.31776092,4.706289,4.51803744,1.31776092,4.706289,0.0,0.0,0.0,135.77
2019-05-10 00:30:00,27.68725824,7.7017003200000005,28.7384838965,4.49725824,1.31170032,4.684644,23.19,6.39,24.0542761271,136.77,27.17725824,18.31170032,32.7707450946,4.49725824,1.31170032,4.684644,22.68,17.0,28.344001129,136.01,4.49725824,1.31170032,4.684644,4.49725824,1.31170032,4.684644,0.0,0.0,0.0,136.01
2019-05-10 01:00:00,27.96017536,7.22088448,28.877544543,4.46017536,1.3008844800000001,4.6460159999999995,23.5,5.92,24.2341989758,136.94,27.61017536,19.10088448,33.5732865732,4.46017536,1.3008844800000001,4.6460159999999995,23.15,17.8,29.2020975274,136.34,4.46017536,1.3008844800000001,4.6460159999999995,4.46017536,1.3008844800000001,4.6460159999999995,0.0,0.0,0.0,136.34
2019-05-10 01:30:00,27.42559008,6.14163044,28.1048503945,4.32559008,1.26163044,4.505823,23.1,4.88,23.6098369329,137.02,26.96559008,18.91163044,32.9361930748,4.32559008,1.26163044,4.505823,22.64,17.65,28.7070043718,136.44,4.32559008,1.26163044,4.505823,4.32559008,1.26163044,4.505823,0.0,0.0,0.0,136.44
2019-05-10 02:00:00,28.12538976,6.11323868,28.7820992339,4.84538976,1.41323868,5.047281,23.28,4.7,23.749703156,136.73,27.70538976,18.82323868,33.4948195421,4.84538976,1.41323868,5.047281,22.86,17.41,28.7347820594,136.17,4.84538976,1.41323868,5.047281,4.84538976,1.41323868,5.047281,0.0,0.0,0.0,136.17
2019-05-10 02:30:00,26.3445008,6.2692294,27.0801765074,4.6945008,1.3692294,4.890105,21.65,4.9,22.1975786968,136.67,25.9645008,18.9292294,32.1320871944,4.6945008,1.3692294,4.890105,21.27,17.56,27.5819959394,136.14,4.6945008,1.3692294,4.890105,4.6945008,1.3692294,4.890105,0.0,0.0,0.0,136.14
2019-05-10 03:00:00,27.25081472,6.64107096,28.0483640592,4.46081472,1.30107096,4.646682,22.79,5.34,23.4072574216,136.74,26.83081472,19.33107096,33.069365325,4.46081472,1.30107096,4.646682,22.37,18.03,28.7314775116,136.19,4.46081472,1.30107096,4.646682,4.46081472,1.30107096,4.646682,0.0,0.0,0.0,136.19
2019-05-10 03:30:00,28.99170368,6.91508024,29.8049864451,4.61170368,1.34508024,4.803858,24.38,5.57,25.0081846602,136.85,28.47170368,19.56508024,34.5460601985,4.61170368,1.34508024,4.803858,23.86,18.22,30.0211258949,136.31,4.61170368,1.34508024,4.803858,4.61170368,1.34508024,4.803858,0.0,0.0,0.0,136.31
2019-05-10 04:00:00,34.05085472,6.07941596,34.589304786,4.42085472,1.28941596,4.605057,29.63,4.79,30.0146797418,136.76,33.70085472,18.68941596,38.5362410957,4.42085472,1.28941596,4.605057,29.28,17.4,34.059923664,136.2,4.42085472,1.28941596,4.605057,4.42085472,1.28941596,4.605057,0.0,0.0,0.0,136.2
2019-05-10 04:30:00,31.64622912,6.28515016,32.2643290655,4.64622912,1.35515016,4.839822,27.0,4.93,27.4464004926,136.67,31.31622912,18.89515016,36.5750311806,4.64622912,1.35515016,4.839822,26.67,17.54,31.9208474198,136.16,4.64622912,1.35515016,4.839822,4.64622912,1.35515016,4.839822,0.0,0.0,0.0,136.16
2019-05-10 05:00:00,26.6112144,7.4878542,27.6446141656,4.3812144,1.2778542,4.563765,22.23,6.21,23.0810961611,136.99,26.2012144,20.1978542,33.082577746,4.3812144,1.2778542,4.563765,21.82,18.92,28.8804224346,136.46,4.3812144,1.2778542,4.563765,4.3812144,1.2778542,4.563765,0.0,0.0,0.0,136.46
2019-05-10 05:30:00,27.69145408,6.56125744,28.4581574994,4.46145408,1.30125744,4.647348,23.23,5.26,23.8180708707,136.93,27.27145408,19.35125744,33.4395480255,4.46145408,1.30125744,4.647348,22.81,18.05,29.087774064,136.36,4.46145408,1.30125744,4.647348,4.46145408,1.30125744,4.647348,0.0,0.0,0.0,136.36
2019-05-10 06:00:00,29.76752768,6.08636224,30.3833755448,4.78752768,1.39636224,4.987008,24.98,4.69,25.4164612014,136.6,29.16752768,19.02636224,34.8245191073,4.78752768,1.39636224,4.987008,24.38,17.63,30.0865634462,136.08,4.78752768,1.39636224,4.987008,4.78752768,1.39636224,4.987008,0.0,0.0,0.0,136.08
2019-05-10 06:30:00,36.74067456,5.12853008,37.0968864988,4.76067456,1.38853008,4.959036,31.98,3.74,32.1979502453,136.01,36.30067456,17.80853008,40.4336829527,4.76067456,1.38853008,4.959036,31.54,16.42,35.5582339269,135.42,4.76067456,1.38853008,4.959036,4.76067456,1.38853008,4.959036,0.0,0.0,0.0,135.42
2019-05-10 07:00:00,39.90384096,3.22487028,40.0339394974,5.19384096,1.51487028,5.410251,34.71,1.71,34.7520963396,135.64,39.20384096,15.78487028,42.2623150783,5.19384096,1.51487028,5.410251,34.01,14.27,36.8824212871,135.11,5.19384096,1.51487028,5.410251,5.19384096,1.51487028,5.410251,0.0,0.0,0.0,135.11
2019-05-10 07:30:00,44.03911488,3.39974184,44.1701469773,5.9991148800000005,1.74974184,6.249078,38.04,1.65,38.0757678846,135.22,43.48911488,13.96974184,45.6777495081,5.9991148800000005,1.74974184,6.249078,37.49,12.22,39.4313136986,134.66,5.9991148800000005,1.74974184,6.249078,5.9991148800000005,1.74974184,6.249078,0.0,0.0,0.0,134.66
2019-05-10 08:00:00,45.77345088,4.01183984,45.9489245181,5.66345088,1.65183984,5.899428,40.11,2.36,40.1793690841,135.81,44.95345088,12.09183984,46.5513193877,5.66345088,1.65183984,5.899428,39.29,10.44,40.6533848529,135.23,5.66345088,1.65183984,5.899428,5.66345088,1.65183984,5.899428,0.0,0.0,0.0,135.23
2019-05-10 08:30:00,45.85739648,4.32424064,46.0608279239,6.11739648,1.7842406400000002,6.372288,39.74,2.54,39.8210898897,135.54,45.22739648,11.93424064,46.7754582234,6.11739648,1.7842406400000002,6.372288,39.11,10.15,40.4056258459,134.89,6.11739648,1.7842406400000002,6.372288,6.11739648,1.7842406400000002,6.372288,0.0,0.0,0.0,134.89
2019-05-10 09:00:00,51.46918432,6.17267876,51.8380063046,6.48918432,1.89267876,6.759567,44.98,4.28,45.1831694329,135.39,50.26918432,10.84267876,51.4252328618,6.48918432,1.89267876,6.759567,43.78,8.95,44.6854663174,134.89,6.48918432,1.89267876,6.759567,6.48918432,1.89267876,6.759567,0.0,0.0,0.0,134.89
2019-05-10 09:30:00,51.879104,6.509322,52.2858748109,6.889104,2.009322,7.17615,44.99,4.5,45.2144899341,135.33,51.089104,10.219322,52.1011620759,6.889104,2.009322,7.17615,44.2,8.21,44.956024068,134.76,6.889104,2.009322,7.17615,6.889104,2.009322,7.17615,0.0,0.0,0.0,134.76
2019-05-10 10:00:00,50.01312896,6.41507928,50.4228748738,7.90312896,2.30507928,8.232426,42.11,4.11,42.3100957219,135.39,49.26312896,11.00507928,50.4773973664,7.90312896,2.30507928,8.232426,41.36,8.7,42.2651109072,134.88,7.90312896,2.30507928,8.232426,7.90312896,2.30507928,8.232426,0.0,0.0,0.0,134.88
2019-05-10 10:30:00,52.8643792,6.2908606,53.2373695377,6.4143792,1.8708605999999999,6.681645,46.45,4.42,46.6598210455,135.25,51.8543792,10.0508606,52.8194702834,6.4143792,1.8708605999999999,6.681645,45.44,8.18,46.1704017743,134.64,6.4143792,1.8708605999999999,6.681645,6.4143792,1.8708605999999999,6.681645,0.0,0.0,0.0,134.64
2019-05-10 11:00:00,51.59475968,7.10013824,52.0810060335,5.55475968,1.6201382400000002,5.786208,46.04,5.48,46.3649867896,135.07,50.53475968,8.74013824,51.2850070914,5.55475968,1.6201382400000002,5.786208,44.98,7.12,45.5400351339,134.52,5.55475968,1.6201382400000002,5.786208,5.55475968,1.6201382400000002,5.786208,0.0,0.0,0.0,134.52
2019-05-10 11:30:00,46.29868544,3.78169992,46.452874268,5.86868544,1.71169992,6.113214,40.43,2.07,40.4829569078,135.61,46.07868544,9.86169992,47.1221643942,5.86868544,1.71169992,6.113214,40.21,8.15,41.027632152,134.77,5.86868544,1.71169992,6.113214,5.86868544,1.71169992,6.113214,0.0,0.0,0.0,134.77
2019-05-10 12:00:00,47.481392,5.355406,47.7824545171,6.601392,1.925406,6.87645,40.88,3.43,41.0236431829,135.58,46.651392,9.055406,47.5221290912,6.601392,1.925406,6.87645,40.05,7.13,40.6797173048,134.77,6.601392,1.925406,6.87645,6.601392,1.925406,6.87645,0.0,0.0,0.0,134.77
2019-05-10 12:30:00,50.81783488,5.95270184,51.1652909802,7.27783488,2.12270184,7.581078,43.54,3.83,43.7081285346,135.58,49.89783488,8.78270184,50.6648771569,7.27783488,2.12270184,7.581078,42.62,6.66,43.1372229055,134.71,7.27783488,2.12270184,7.581078,7.27783488,2.12270184,7.581078,0.0,0.0,0.0,134.71
2019-05-10 13:00:00,51.3604832,6.0005576,51.7098242701,6.3104832,1.8405576,6.5734200000000005,45.05,4.16,45.2416633204,135.66,50.5704832,8.2105576,51.2326753858,6.3104832,1.8405576,6.5734200000000005,44.26,6.37,44.7160429824,134.83,6.3104832,1.8405576,6.5734200000000005,6.3104832,1.8405576,6.5734200000000005,0.0,0.0,0.0,134.83
2019-05-10 13:30:00,47.8498224,5.3461982,48.1475579745,7.7698224,2.2661982,8.093565,40.08,3.08,40.1981691125,136.13,47.4098224,9.5961982,48.371254686,7.7698224,2.2661982,8.093565,39.64,7.33,40.3120143382,135.32,7.7698224,2.2661982,8.093565,7.7698224,2.2661982,8.093565,0.0,0.0,0.0,135.32
2019-05-10 14:00:00,44.86988192,4.0587155599999996,45.0530739852,8.18988192,2.38871556,8.531127,36.68,1.67,36.7179969497,136.16,44.19988192,11.02871556,45.5550450405,8.18988192,2.38871556,8.531127,36.01,8.64,37.0320091272,135.32,8.18988192,2.38871556,8.531127,8.18988192,2.38871556,8.531127,0.0,0.0,0.0,135.32
2019-05-10 14:30:00,44.77850336,5.01081348,45.0579916873,8.12850336,2.37081348,8.467191,36.65,2.64,36.7449601986,135.9,43.96850336,10.55081348,45.2166888749,8.12850336,2.37081348,8.467191,35.84,8.18,36.7616376131,135.09,8.12850336,2.37081348,8.467191,8.12850336,2.37081348,8.467191,0.0,0.0,0.0,135.09
2019-05-10 15:00:00,43.35414528,5.75120904,43.7339492658,10.56414528,3.08120904,11.004318,32.79,2.67,32.8985258028,136.23,42.59414528,11.26120904,44.057644526,10.56414528,3.08120904,11.004318,32.03,8.18,33.0580292819,135.41,10.56414528,3.08120904,11.004318,10.56414528,3.08120904,11.004318,0.0,0.0,0.0,135.41
2019-05-10 15:30:00,40.99683424,3.95074332,41.1867550371,8.91683424,2.60074332,9.288369,32.08,1.35,32.1083929838,136.45,40.34683424,11.88074332,42.0597086893,8.91683424,2.60074332,9.288369,31.43,9.28,32.7713792813,135.66,8.91683424,2.60074332,9.288369,8.91683424,2.60074332,9.288369,0.0,0.0,0.0,135.66
2019-05-10 16:00:00,36.24010048,3.37461264,36.3968802684,9.41010048,2.74461264,9.802188,26.83,0.63,26.8373955517,136.57,36.18010048,14.94461264,39.1451289141,9.41010048,2.74461264,9.802188,26.77,12.2,29.4189207824,135.87,9.41010048,2.74461264,9.802188,9.41010048,2.74461264,9.802188,0.0,0.0,0.0,135.87
2019-05-10 16:30:00,37.9020784,4.4543562,38.1629248905,9.5120784,2.7743561999999997,9.908415,28.39,1.6800000000000002,28.4396642034,136.38,37.1220784,14.3243562,39.7898967739,9.5120784,2.7743561999999997,9.908415,27.61,11.55,29.9284914421,135.77,9.5120784,2.7743561999999997,9.908415,9.5120784,2.7743561999999997,9.908415,0.0,0.0,0.0,135.77
2019-05-10 17:00:00,40.50629568,3.5980862399999998,40.6657867784,8.01629568,2.33808624,8.350308,32.49,1.26,32.5144229535,136.47,39.50629568,14.64808624,42.1344731645,8.01629568,2.33808624,8.350308,31.49,12.31,33.8105930146,135.95,8.01629568,2.33808624,8.350308,8.01629568,2.33808624,8.350308,0.0,0.0,0.0,135.95
2019-05-10 17:30:00,44.36712608,2.91957844,44.463083731,6.78712608,1.97957844,7.069923,37.58,0.9400000000000001,37.591754415,136.44,44.15712608,13.91957844,46.2990976974,6.78712608,1.97957844,7.069923,37.37,11.94,39.2311164766,135.83,6.78712608,1.97957844,7.069923,6.78712608,1.97957844,7.069923,0.0,0.0,0.0,135.83
2019-05-10 18:00:00,44.01704672,3.07622196,44.1244098374,6.22704672,1.81622196,6.486507,37.79,1.26,37.8109997223,136.61,43.11704672,14.54622196,45.5046403256,6.22704672,1.81622196,6.486507,36.89,12.73,39.0246716834,136.11,6.22704672,1.81622196,6.486507,6.22704672,1.81622196,6.486507,0.0,0.0,0.0,136.11
2019-05-10 18:30:00,42.48746688,2.70717784,42.5736262695,5.64746688,1.64717784,5.882778,36.84,1.06,36.8552465736,136.64,41.98746688,14.33717784,44.3678041311,5.64746688,1.64717784,5.882778,36.34,12.69,38.4919692923,136.08,5.64746688,1.64717784,5.882778,5.64746688,1.64717784,5.882778,0.0,0.0,0.0,136.08
2019-05-10 19:00:00,41.27423072,2.61123396,41.3567487156,5.04423072,1.47123396,5.254407,36.23,1.1400000000000001,36.2479309754,136.75,40.62423072,15.15123396,43.357675354,5.04423072,1.47123396,5.254407,35.58,13.68,38.1192707171,136.21,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,136.21
2019-05-10 19:30:00,45.11666848,2.25361164,45.1729182161,4.84666848,1.41361164,5.048613,40.27,0.84,40.2787599114,136.02,44.48666848,13.70361164,46.5494644913,4.84666848,1.41361164,5.048613,39.64,12.29,41.5014903347,135.46,4.84666848,1.41361164,5.048613,4.84666848,1.41361164,5.048613,0.0,0.0,0.0,135.46
2019-05-10 20:00:00,45.54545952,2.93284236,45.6397901748,5.01545952,1.46284236,5.224437,40.53,1.47,40.5566492699,135.48,45.01545952,12.92284236,46.8336572398,5.01545952,1.46284236,5.224437,40.0,11.46,41.6092730049,134.88,5.01545952,1.46284236,5.224437,5.01545952,1.46284236,5.224437,0.0,0.0,0.0,134.88
2019-05-10 20:30:00,45.819106239999996,2.78598932,45.9037278783,4.64910624,1.35598932,4.842819,41.17,1.43,41.1948273452,135.41,45.21910624,12.94598932,47.0357970977,4.64910624,1.35598932,4.842819,40.57,11.59,42.1930444505,134.77,4.64910624,1.35598932,4.842819,4.64910624,1.35598932,4.842819,0.0,0.0,0.0,134.77
2019-05-10 21:00:00,43.41176384,2.49093112,43.4831688995,4.39176384,1.28093112,4.574754,39.02,1.21,39.0387563839,135.5,42.51176384,14.76093112,45.0015016674,4.39176384,1.28093112,4.574754,38.12,13.48,40.4332140696,135.03,4.39176384,1.28093112,4.574754,4.39176384,1.28093112,4.574754,0.0,0.0,0.0,135.03
2019-05-10 21:30:00,41.40857664,2.68375152,41.4954544688,4.77857664,1.39375152,4.977684,36.63,1.29,36.6527079491,135.38,40.98857664,15.08375152,43.6758855078,4.77857664,1.39375152,4.977684,36.21,13.69,38.7114995835,134.82,4.77857664,1.39375152,4.977684,4.77857664,1.39375152,4.977684,0.0,0.0,0.0,134.82
2019-05-10 22:00:00,41.11936608,2.84689844,41.2178007364,4.54936608,1.32689844,4.738923,36.57,1.52,36.6015751027,135.17,40.45936608,15.42689844,43.3006870508,4.54936608,1.32689844,4.738923,35.91,14.1,38.5789852122,134.63,4.54936608,1.32689844,4.738923,4.54936608,1.32689844,4.738923,0.0,0.0,0.0,134.63
2019-05-10 22:30:00,36.38424128,4.41498704,36.6511271871,4.47424128,1.3049870399999999,4.660668,31.91,3.11,32.0611946128,134.83,35.66424128,17.03498704,39.523776256,4.47424128,1.3049870399999999,4.660668,31.19,15.73,34.9320626359,134.31,4.47424128,1.3049870399999999,4.660668,4.47424128,1.3049870399999999,4.660668,0.0,0.0,0.0,134.31
2019-05-10 23:00:00,31.81914656,5.08100108,32.2222696249,4.28914656,1.25100108,4.467861,27.53,3.83,27.7951398629,135.25,31.53914656,17.39100108,36.0161725381,4.28914656,1.25100108,4.467861,27.25,16.14,31.6711556467,134.69,4.28914656,1.25100108,4.467861,4.28914656,1.25100108,4.467861,0.0,0.0,0.0,134.69
2019-05-10 23:30:00,28.51314208,5.91216644,29.1196322657,4.77314208,1.39216644,4.972023,23.74,4.52,24.166464367,135.44,27.95314208,18.52216644,33.5328018778,4.77314208,1.39216644,4.972023,23.18,17.13,28.8227219395,134.92,4.77314208,1.39216644,4.972023,4.77314208,1.39216644,4.972023,0.0,0.0,0.0,134.92
2019-05-11 00:00:00,27.00256288,6.7178308399999995,27.82566537,4.55256288,1.32783084,4.742253,22.45,5.39,23.0879752252,135.52,26.51256288,19.25783084,32.7685831114,4.55256288,1.32783084,4.742253,21.96,17.93,28.3500705466,134.98,4.55256288,1.32783084,4.742253,4.55256288,1.32783084,4.742253,0.0,0.0,0.0,134.98
2019-05-11 00:30:00,29.0025328,6.5399054,29.7307462311,4.6625328,1.3599054,4.856805,24.34,5.18,24.8850959411,135.67,28.3225328,19.3099054,34.2788318174,4.6625328,1.3599054,4.856805,23.66,17.95,29.6984528217,135.17,4.6625328,1.3599054,4.856805,4.6625328,1.3599054,4.856805,0.0,0.0,0.0,135.17
2019-05-11 01:00:00,23.56242304,7.32195672,24.6738491064,4.53242304,1.32195672,4.721274,19.03,6.0,19.9534683702,135.77,23.21242304,19.76195672,30.4852672088,4.53242304,1.32195672,4.721274,18.68,18.44,26.2483523292,135.2,4.53242304,1.32195672,4.721274,4.53242304,1.32195672,4.721274,0.0,0.0,0.0,135.2
2019-05-11 01:30:00,24.75914656,7.50100108,25.8704533316,4.28914656,1.25100108,4.467861,20.47,6.25,21.4028829834,135.83,24.28914656,20.03100108,31.4833868077,4.28914656,1.25100108,4.467861,20.0,18.78,27.4351672129,135.43,4.28914656,1.25100108,4.467861,4.28914656,1.25100108,4.467861,0.0,0.0,0.0,135.43
2019-05-11 02:00:00,26.49898656,7.36762108,27.5041474888,4.44898656,1.2976210799999999,4.634361,22.05,6.07,22.8702295572,135.8,25.95898656,19.95762108,32.744092939,4.44898656,1.2976210799999999,4.634361,21.51,18.66,28.4758792665,135.2,4.44898656,1.2976210799999999,4.634361,4.44898656,1.2976210799999999,4.634361,0.0,0.0,0.0,135.2
2019-05-11 02:30:00,26.031624,6.715057,26.8837764942,4.371624,1.2750569999999999,4.553775,21.66,5.44,22.3326935232,135.58,25.531624,19.275057,31.9904930633,4.371624,1.2750569999999999,4.553775,21.16,18.0,27.7803095735,135.14,4.371624,1.2750569999999999,4.553775,4.371624,1.2750569999999999,4.553775,0.0,0.0,0.0,135.14
2019-05-11 03:00:00,24.267328,7.021304,25.2626585719,4.6673279999999995,1.361304,4.8618,19.6,5.66,20.4008725304,135.71,23.677328,19.651304,30.7699465407,4.6673279999999995,1.361304,4.8618,19.01,18.29,26.3799962092,135.24,4.6673279999999995,1.361304,4.8618,4.6673279999999995,1.361304,4.8618,0.0,0.0,0.0,135.24
2019-05-11 03:30:00,22.41034496,6.75801728,23.4071433281,4.69034496,1.3680172800000001,4.885776,17.72,5.39,18.5216224991,135.84,21.85034496,19.40801728,29.2251383164,4.69034496,1.3680172800000001,4.885776,17.16,18.04,24.8979356574,135.35,4.69034496,1.3680172800000001,4.885776,4.69034496,1.3680172800000001,4.885776,0.0,0.0,0.0,135.35
2019-05-11 04:00:00,22.8000752,7.0966886,23.878995335,4.7200752,1.3766886,4.916745,18.08,5.72,18.9632486668,135.94,22.2600752,19.7266886,29.7431200621,4.7200752,1.3766886,4.916745,17.54,18.35,25.3845248134,135.42,4.7200752,1.3766886,4.916745,4.7200752,1.3766886,4.916745,0.0,0.0,0.0,135.42
2019-05-11 04:30:00,22.980355199999998,7.4151036,24.1470595832,4.4403552,1.2951036,4.62537,18.54,6.12,19.5239852489,136.15,22.4603552,20.0751036,30.1243645619,4.4403552,1.2951036,4.62537,18.02,18.78,26.0270782071,135.69,4.4403552,1.2951036,4.62537,4.4403552,1.2951036,4.62537,0.0,0.0,0.0,135.69
2019-05-11 05:00:00,23.32574976,7.7083436800000005,24.566423511700002,4.48574976,1.3083436800000001,4.672656,18.84,6.4,19.8973767115,136.24,22.79574976,20.35834368,30.5631864261,4.48574976,1.3083436800000001,4.672656,18.31,19.05,26.422691006,135.79,4.48574976,1.3083436800000001,4.672656,4.48574976,1.3083436800000001,4.672656,0.0,0.0,0.0,135.79
2019-05-11 05:30:00,21.32854688,7.16249284,22.4990714407,4.5685468799999995,1.33249284,4.758903,16.76,5.83,17.745041561,136.47,20.71854688,19.96249284,28.7708064747,4.5685468799999995,1.33249284,4.758903,16.15,18.63,24.6556159931,135.91,4.5685468799999995,1.33249284,4.758903,4.5685468799999995,1.33249284,4.758903,0.0,0.0,0.0,135.91
2019-05-11 06:00:00,20.67239296,7.31403128,21.9281299763,4.6423929600000005,1.35403128,4.835826,16.03,5.96,17.1021197517,136.52,19.98239296,20.26403128,28.459216295,4.6423929600000005,1.35403128,4.835826,15.34,18.91,24.34961396,135.99,4.6423929600000005,1.35403128,4.835826,4.6423929600000005,1.35403128,4.835826,0.0,0.0,0.0,135.99
2019-05-11 06:30:00,23.25810688,7.56069784,24.4561584774,5.00810688,1.46069784,5.216778,18.25,6.1,19.2424660582,136.16,22.75810688,20.28069784,30.4834075136,5.00810688,1.46069784,5.216778,17.75,18.82,25.8699613452,135.64,5.00810688,1.46069784,5.216778,5.00810688,1.46069784,5.216778,0.0,0.0,0.0,135.64
2019-05-11 07:00:00,24.61566848,7.76498664,25.8113570398,5.8456684800000005,1.70498664,6.089238,18.77,6.06,19.7240082133,135.83,23.73566848,20.43498664,31.3204507817,5.8456684800000005,1.70498664,6.089238,17.89,18.73,25.9010617543,135.26,5.8456684800000005,1.70498664,6.089238,5.8456684800000005,1.70498664,6.089238,0.0,0.0,0.0,135.26
2019-05-11 07:30:00,28.00080288,6.22065084,28.6834701317,6.31080288,1.84065084,6.573753,21.69,4.38,22.1278218539,136.42,27.16080288,19.23065084,33.2795304176,6.31080288,1.84065084,6.573753,20.85,17.39,27.1502228352,135.92,6.31080288,1.84065084,6.573753,6.31080288,1.84065084,6.573753,0.0,0.0,0.0,135.92
2019-05-11 08:00:00,30.61701568,4.23829624,30.90897611,7.29701568,2.12829624,7.601058,23.32,2.11,23.4152621168,136.2,30.06701568,16.77829624,34.4316229158,7.29701568,2.12829624,7.601058,22.77,14.65,27.0757345237,135.53,7.29701568,2.12829624,7.601058,7.29701568,2.12829624,7.601058,0.0,0.0,0.0,135.53
2019-05-11 08:30:00,32.33658464,4.49692052,32.6477717516,8.76658464,2.5569205200000003,9.131859,23.57,1.94,23.6497040151,136.04,31.21658464,17.53692052,35.8052892449,8.76658464,2.5569205200000003,9.131859,22.45,14.98,26.9889403275,135.48,8.76658464,2.5569205200000003,9.131859,8.76658464,2.5569205200000003,9.131859,0.0,0.0,0.0,135.48
2019-05-11 09:00:00,32.27499616,4.55687388,32.5950989673,8.83499616,2.57687388,9.203121,23.44,1.98,23.5234776341,136.29,31.06499616,17.88687388,35.8465374007,8.83499616,2.57687388,9.203121,22.23,15.31,26.9920173385,135.76,8.83499616,2.57687388,9.203121,8.83499616,2.57687388,9.203121,0.0,0.0,0.0,135.76
2019-05-11 09:30:00,31.88695456,4.73244508,32.236220429,8.47695456,2.47244508,8.830161,23.41,2.26,23.5188371311,136.64,30.89695456,17.79244508,35.6537922668,8.47695456,2.47244508,8.830161,22.42,15.32,27.1543514008,136.04,8.47695456,2.47244508,8.830161,8.47695456,2.47244508,8.830161,0.0,0.0,0.0,136.04
2019-05-11 10:00:00,31.30363744,4.93981092,31.6909994936,8.91363744,2.59981092,9.285039,22.39,2.34,22.5119457178,136.69,30.53363744,17.56981092,35.2278479485,8.91363744,2.59981092,9.285039,21.62,14.97,26.2968686349,136.16,8.91363744,2.59981092,9.285039,8.91363744,2.59981092,9.285039,0.0,0.0,0.0,136.16
2019-05-11 10:30:00,32.98119712,4.43409916,33.2779296055,11.67119712,3.40409916,12.157497,21.31,1.03,21.3348775483,136.24,31.86119712,16.55409916,35.9050704068,11.67119712,3.40409916,12.157497,20.19,13.15,24.0947836678,135.65,11.67119712,3.40409916,12.157497,11.67119712,3.40409916,12.157497,0.0,0.0,0.0,135.65
2019-05-11 11:00:00,32.48652352,4.32106936,32.7726387529,9.94652352,2.90106936,10.360962,22.54,1.42,22.5846850764,136.31,31.42652352,16.60106936,35.5418328797,9.94652352,2.90106936,10.360962,21.48,13.7,25.4770563449,135.77,9.94652352,2.90106936,10.360962,9.94652352,2.90106936,10.360962,0.0,0.0,0.0,135.77
2019-05-11 11:30:00,31.16748064,4.38134852,31.4739267378,11.86748064,3.46134852,12.361959,19.3,0.92,19.321915019,136.36,30.30748064,16.22134852,34.3755077134,11.86748064,3.46134852,12.361959,18.44,12.76,22.4243439146,135.81,11.86748064,3.46134852,12.361959,11.86748064,3.46134852,12.361959,0.0,0.0,0.0,135.81
2019-05-11 12:00:00,33.94928064,3.96687352,34.1802536781,10.06928064,2.93687352,10.488834,23.88,1.03,23.9022028274,136.3,32.99928064,16.81687352,37.0372752473,10.06928064,2.93687352,10.488834,22.93,13.88,26.8037180257,135.73,10.06928064,2.93687352,10.488834,10.06928064,2.93687352,10.488834,0.0,0.0,0.0,135.73
2019-05-11 12:30:00,34.37148064,3.99584852,34.6029693347,7.87148064,2.29584852,8.199459,26.5,1.7000000000000002,26.554472316400002,135.89,33.39148064,16.92584852,37.4362835689,7.87148064,2.29584852,8.199459,25.52,14.63,29.4161061325,135.37,7.87148064,2.29584852,8.199459,7.87148064,2.29584852,8.199459,0.0,0.0,0.0,135.37
2019-05-11 13:00:00,32.708312,5.382841,33.1482827779,9.678312,2.822841,10.081575,23.03,2.56,23.1718471426,135.38,31.948312,18.132841,36.735467363,9.678312,2.822841,10.081575,22.27,15.31,27.0249699352,134.81,9.678312,2.822841,10.081575,9.678312,2.822841,10.081575,0.0,0.0,0.0,134.81
2019-05-11 13:30:00,33.41457568,4.2892512400000005,33.6887450653,9.73457568,2.8392512400000003,10.140183,23.68,1.45,23.7243524675,134.95,32.73457568,16.51925124,36.6665802398,9.73457568,2.8392512400000003,10.140183,23.0,13.68,26.7608370572,134.28,9.73457568,2.8392512400000003,10.140183,9.73457568,2.8392512400000003,10.140183,0.0,0.0,0.0,134.28
2019-05-11 14:00:00,29.64536416,5.5323978799999995,30.1571723224,10.46536416,3.05239788,10.901421,19.18,2.48,19.3396690768,135.43,28.71536416,18.26239788,34.0306819674,10.46536416,3.05239788,10.901421,18.25,15.21,23.7572431061,134.92,10.46536416,3.05239788,10.901421,10.46536416,3.05239788,10.901421,0.0,0.0,0.0,134.92
2019-05-11 14:30:00,29.60217536,5.25188448,30.0644487166,12.45217536,3.63188448,12.971016,17.15,1.62,17.2263431987,135.43,28.72217536,17.73188448,33.7547490677,12.45217536,3.63188448,12.971016,16.27,14.1,21.5295819746,134.83,12.45217536,3.63188448,12.971016,12.45217536,3.63188448,12.971016,0.0,0.0,0.0,134.83
2019-05-11 15:00:00,29.62006688,5.97335284,30.2163748012,13.04006688,3.80335284,13.583403,16.58,2.17,16.7214024531,135.72,28.81006688,18.51335284,34.2456447889,13.04006688,3.80335284,13.583403,15.77,14.71,21.5656439737,135.18,13.04006688,3.80335284,13.583403,13.04006688,3.80335284,13.583403,0.0,0.0,0.0,135.18
2019-05-11 15:30:00,34.26489472,4.28601096,34.5319113303,10.37489472,3.02601096,10.807182,23.89,1.26,23.9232042168,135.45,33.34489472,16.40601096,37.162335765,10.37489472,3.02601096,10.807182,22.97,13.38,26.5828008306,134.86,10.37489472,3.02601096,10.807182,10.37489472,3.02601096,10.807182,0.0,0.0,0.0,134.86
2019-05-11 16:00:00,34.18770528,4.69391404,34.5084340608,7.00770528,2.04391404,7.2996929999999995,27.18,2.65,27.3088795083,135.61,33.54770528,17.39391404,37.7888445865,7.00770528,2.04391404,7.2996929999999995,26.54,15.35,30.659323215,135.13,7.00770528,2.04391404,7.2996929999999995,7.00770528,2.04391404,7.2996929999999995,0.0,0.0,0.0,135.13
2019-05-11 16:30:00,38.17606752,4.02843636,38.3880245754,6.40606752,1.86843636,6.672987,31.77,2.16,31.8433431034,135.57,37.30606752,16.79843636,40.9136913263,6.40606752,1.86843636,6.672987,30.9,14.93,34.3178510399,134.97,6.40606752,1.86843636,6.672987,6.40606752,1.86843636,6.672987,0.0,0.0,0.0,134.97
2019-05-11 17:00:00,37.95656576,3.79608168,38.1459187911,7.66656576,2.23608168,7.986006,30.29,1.56,30.3301450705,135.37,37.03656576,16.44608168,40.5238300993,7.66656576,2.23608168,7.986006,29.37,14.21,32.6269980231,134.82,7.66656576,2.23608168,7.986006,7.66656576,2.23608168,7.986006,0.0,0.0,0.0,134.82
2019-05-11 17:30:00,36.45636576,3.6543566800000002,36.6390628588,7.86636576,2.29435668,8.194131,28.59,1.3599999999999999,28.6223286963,135.24,35.53636576,16.39435668,39.1357665362,7.86636576,2.29435668,8.194131,27.67,14.1,31.0554165968,134.66,7.86636576,2.29435668,8.194131,7.86636576,2.29435668,8.194131,0.0,0.0,0.0,134.66
2019-05-11 18:00:00,38.27786496,4.31062728,38.5198189695,7.16786496,2.09062728,7.466526,31.11,2.22,31.1891086759,135.31,37.48786496,17.04062728,41.1791573172,7.16786496,2.09062728,7.466526,30.32,14.95,33.805397498,134.76,7.16786496,2.09062728,7.466526,7.16786496,2.09062728,7.466526,0.0,0.0,0.0,134.76
2019-05-11 18:30:00,39.72765632,3.21514976,39.8575446391,6.01765632,1.7551497600000001,6.268392,33.71,1.46,33.7416019181,135.14,38.86765632,15.82514976,41.9658202915,6.01765632,1.7551497600000001,6.268392,32.85,14.07,35.7363596355,134.6,6.01765632,1.7551497600000001,6.268392,6.01765632,1.7551497600000001,6.268392,0.0,0.0,0.0,134.6
2019-05-11 19:00:00,40.09794688,3.01731784,40.2113112313,5.16794688,1.50731784,5.383278,34.93,1.51,34.9626228993,135.19,39.18794688,15.65731784,42.2000803626,5.16794688,1.50731784,5.383278,34.02,14.15,36.8453918421,134.69,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,134.69
2019-05-11 19:30:00,38.71177312,3.40801716,38.8614971284,5.10177312,1.48801716,5.314347,33.61,1.92,33.6647961527,135.02,37.85177312,16.09801716,41.13274711,5.10177312,1.48801716,5.314347,32.75,14.61,35.8610457182,134.45,5.10177312,1.48801716,5.314347,5.10177312,1.48801716,5.314347,0.0,0.0,0.0,134.45
2019-05-11 20:00:00,37.8019232,3.2809776,37.9440405285,4.8719232,1.4209776,5.07492,32.93,1.8599999999999999,32.9824877776,135.1,36.9019232,15.9109776,40.1859570503,4.8719232,1.4209776,5.07492,32.03,14.49,35.1550992034,134.52,4.8719232,1.4209776,5.07492,4.8719232,1.4209776,5.07492,0.0,0.0,0.0,134.52
2019-05-11 20:30:00,38.23043488,3.74512684,38.4134367919,4.68043488,1.36512684,4.875453,33.55,2.38,33.6343113502,135.34,37.41043488,16.42512684,40.857379133,4.68043488,1.36512684,4.875453,32.73,15.06,36.0285511782,134.77,4.68043488,1.36512684,4.875453,4.68043488,1.36512684,4.875453,0.0,0.0,0.0,134.77
2019-05-11 21:00:00,35.263701760000004,5.33232968,35.6645818934,4.53370176,1.32232968,4.722606,30.73,4.01,30.9905308118,135.05,34.37370176,18.17232968,38.881678702,4.53370176,1.32232968,4.722606,29.84,16.85,34.2687627439,134.51,4.53370176,1.32232968,4.722606,4.53370176,1.32232968,4.722606,0.0,0.0,0.0,134.51
2019-05-11 21:30:00,31.27536992,6.97239956,32.0431446531,4.70536992,1.37239956,4.901427,26.57,5.6,27.1537271843,134.67,30.34536992,19.86239956,36.2678423933,4.70536992,1.37239956,4.901427,25.64,18.49,31.6115437776,134.16,4.70536992,1.37239956,4.901427,4.70536992,1.37239956,4.901427,0.0,0.0,0.0,134.16
2019-05-11 22:00:00,28.47700832,8.46121076,29.7074416667,4.66700832,1.36121076,4.861467,23.81,7.1,24.8460479755,134.93,28.06700832,20.85121076,34.9646957114,4.66700832,1.36121076,4.861467,23.4,19.49,30.453572861,134.39,4.66700832,1.36121076,4.861467,4.66700832,1.36121076,4.861467,0.0,0.0,0.0,134.39
2019-05-11 22:30:00,25.14946592,8.48442756,26.5420637307,4.60946592,1.34442756,4.801527,20.54,7.14,21.7456018542,135.22,24.66946592,20.99442756,32.393649645400004,4.60946592,1.34442756,4.801527,20.06,19.65,28.0807068999,134.71,4.60946592,1.34442756,4.801527,4.60946592,1.34442756,4.801527,0.0,0.0,0.0,134.71
2019-05-11 23:00:00,27.28047488,7.37347184,28.2593771455,4.64047488,1.35347184,4.8338280000000005,22.64,6.02,23.4266941757,135.67,26.81047488,19.92347184,33.4027887077,4.64047488,1.35347184,4.8338280000000005,22.17,18.57,28.9197821569,135.16,4.64047488,1.35347184,4.8338280000000005,4.64047488,1.35347184,4.8338280000000005,0.0,0.0,0.0,135.16
2019-05-11 23:30:00,24.43404128,7.54326204,25.5719216227,4.67404128,1.36326204,4.868793,19.76,6.18,20.7038643736,136.46,23.78404128,20.41326204,31.3429718872,4.67404128,1.36326204,4.868793,19.11,19.05,26.9832281242,135.92,4.67404128,1.36326204,4.868793,4.67404128,1.36326204,4.868793,0.0,0.0,0.0,135.92
2019-05-12 00:00:00,22.87024512,8.56048816,24.4198703802,4.63024512,1.35048816,4.823172,18.24,7.21,19.6133041581,136.19,22.47024512,21.14048816,30.8517771838,4.63024512,1.35048816,4.823172,17.84,19.79,26.6441306858,135.59,4.63024512,1.35048816,4.823172,4.63024512,1.35048816,4.823172,0.0,0.0,0.0,135.59
