Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-12 00:30:00,20.73162368,9.01839024,22.6082193666,4.69162368,1.36839024,4.887108,16.04,7.65,17.7708778624,136.11,20.19162368,21.69839024,29.6398685193,4.69162368,1.36839024,4.887108,15.5,20.33,25.564798063,135.59,4.69162368,1.36839024,4.887108,4.69162368,1.36839024,4.887108,0.0,0.0,0.0,135.59
2019-05-12 01:00:00,19.99031488,9.35009184,22.0689126696,4.80031488,1.40009184,5.000328,15.19,7.95,17.1446376456,136.16,19.48031488,22.02009184,29.4001209601,4.80031488,1.40009184,5.000328,14.68,20.62,25.3117917185,135.64,4.80031488,1.40009184,5.000328,4.80031488,1.40009184,5.000328,0.0,0.0,0.0,135.64
2019-05-12 01:30:00,20.86600928,9.10258604,22.7650481196,4.70600928,1.37258604,4.902093,16.16,7.73,17.9136400544,136.01,20.33600928,21.74258604,29.7706788828,4.70600928,1.37258604,4.902093,15.63,20.37,25.6755486796,135.5,4.70600928,1.37258604,4.902093,4.70600928,1.37258604,4.902093,0.0,0.0,0.0,135.5
2019-05-12 02:00:00,21.92308224,8.90298232,23.6618813515,4.67308224,1.36298232,4.867794,17.25,7.54,18.8258890892,135.88,21.41308224,21.52298232,30.3604818632,4.67308224,1.36298232,4.867794,16.74,20.16,26.2040683864,135.5,4.67308224,1.36298232,4.867794,4.67308224,1.36298232,4.867794,0.0,0.0,0.0,135.5
2019-05-12 02:30:00,21.68423104,8.93790072,23.4540389928,4.72423104,1.37790072,4.921074,16.96,7.5600000000000005,18.5686617719,135.94,21.20423104,21.52790072,30.2170469008,4.72423104,1.37790072,4.921074,16.48,20.15,26.0309988283,135.43,4.72423104,1.37790072,4.921074,4.72423104,1.37790072,4.921074,0.0,0.0,0.0,135.43
2019-05-12 03:00:00,20.24960576,8.92030168,22.1273205675,4.6296057600000005,1.35030168,4.822506,15.62,7.57,17.3576870579,136.11,19.82960576,21.49030168,29.2411752653,4.6296057600000005,1.35030168,4.822506,15.2,20.14,25.2321144576,135.51,4.6296057600000005,1.35030168,4.822506,4.6296057600000005,1.35030168,4.822506,0.0,0.0,0.0,135.51
2019-05-12 03:30:00,20.46246304,9.11030172,22.3988837019,4.49246304,1.31030172,4.6796489999999995,15.97,7.8,17.7730385697,136.33,20.03246304,21.72030172,29.5477762659,4.49246304,1.31030172,4.6796489999999995,15.54,20.41,25.6526743245,135.79,4.49246304,1.31030172,4.6796489999999995,4.49246304,1.31030172,4.6796489999999995,0.0,0.0,0.0,135.79
2019-05-12 04:00:00,19.529416,9.165663,21.5733045111,4.579416,1.335663,4.770225,14.95,7.83,16.8763562418,136.52,19.069416,21.835663,28.9903226134,4.579416,1.335663,4.770225,14.49,20.5,25.1039857393,136.1,4.579416,1.335663,4.770225,4.579416,1.335663,4.770225,0.0,0.0,0.0,136.1
2019-05-12 04:30:00,18.41790752,8.98230636,20.491489574,4.56790752,1.33230636,4.758237,13.85,7.65,15.8222943975,136.52,17.92790752,21.68230636,28.1341834275,4.56790752,1.33230636,4.758237,13.36,20.35,24.343625449,136.06,4.56790752,1.33230636,4.758237,4.56790752,1.33230636,4.758237,0.0,0.0,0.0,136.06
2019-05-12 05:00:00,18.55394144,9.17573292,20.6988602966,4.61394144,1.34573292,4.806189,13.94,7.83,15.9885115004,136.58,18.07394144,21.86573292,28.3686029847,4.61394144,1.34573292,4.806189,13.46,20.52,24.5406193891,136.1,4.61394144,1.34573292,4.806189,4.61394144,1.34573292,4.806189,0.0,0.0,0.0,136.1
2019-05-12 05:30:00,17.43472064,9.33179352,19.775031077,4.63472064,1.35179352,4.827834,12.8,7.98,15.0837793673,136.82,16.99472064,22.03179352,27.8248172562,4.63472064,1.35179352,4.827834,12.36,20.68,24.0921564,136.26,4.63472064,1.35179352,4.827834,4.63472064,1.35179352,4.827834,0.0,0.0,0.0,136.26
2019-05-12 06:00:00,17.89750752,9.94885636,20.4768288145,4.96750752,1.44885636,5.174487,12.93,8.5,15.4736841121,136.9,17.42750752,22.69885636,28.6174090094,4.96750752,1.44885636,5.174487,12.46,21.25,24.6335969765,136.37,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,136.37
2019-05-12 06:30:00,19.152832,9.585826,21.4177270905,5.162832,1.5058259999999999,5.37795,13.99,8.08,16.1556955901,136.45,18.632832,22.285826,29.0489323185,5.162832,1.5058259999999999,5.37795,13.47,20.78,24.7638708606,135.85,5.162832,1.5058259999999999,5.37795,5.162832,1.5058259999999999,5.37795,0.0,0.0,0.0,135.85
2019-05-12 07:00:00,21.33281152,9.44165336,23.3288162048,5.66281152,1.65165336,5.898762,15.67,7.79,17.499514279,136.45,20.82281152,22.14165336,30.3947741086,5.66281152,1.65165336,5.898762,15.16,20.49,25.4885405624,135.88,5.66281152,1.65165336,5.898762,5.66281152,1.65165336,5.898762,0.0,0.0,0.0,135.88
2019-05-12 07:30:00,23.46859488,9.16125684,25.1933239675,6.51859488,1.90125684,6.790203,16.95,7.26,18.4393627873,136.48,22.97859488,21.83125684,31.6957346953,6.51859488,1.90125684,6.790203,16.46,19.93,25.8483365035,135.91,6.51859488,1.90125684,6.790203,6.51859488,1.90125684,6.790203,0.0,0.0,0.0,135.91
2019-05-12 08:00:00,23.25817376,8.74030068,24.8462371925,8.05817376,2.35030068,8.393931,15.2,6.39,16.4885445082,136.72,22.71817376,21.50030068,31.2790400799,8.05817376,2.35030068,8.393931,14.66,19.15,24.1171743784,136.16,8.05817376,2.35030068,8.393931,8.05817376,2.35030068,8.393931,0.0,0.0,0.0,136.16
2019-05-12 08:30:00,25.63667456,8.05403008,26.872039056,8.75667456,2.55403008,9.121536,16.88,5.5,17.7534334707,136.97,25.09667456,20.82403008,32.6110917135,8.75667456,2.55403008,9.121536,16.34,18.27,24.5109873322,136.43,8.75667456,2.55403008,9.121536,8.75667456,2.55403008,9.121536,0.0,0.0,0.0,136.43
2019-05-12 09:00:00,26.43612384,6.8842861200000005,27.3177971122,10.02612384,2.92428612,10.443879,16.41,3.96,16.8810455837,136.65,25.72612384,19.85428612,32.4965555893,10.02612384,2.92428612,10.443879,15.7,16.93,23.0892810629,136.11,10.02612384,2.92428612,10.443879,10.02612384,2.92428612,10.443879,0.0,0.0,0.0,136.11
2019-05-12 09:30:00,26.23725152,7.61169836,27.319065124,11.21725152,3.2716983600000002,11.684637,15.02,4.34,15.6344491428,136.65,25.72725152,20.31169836,32.7789042074,11.21725152,3.2716983600000002,11.684637,14.51,17.04,22.3808333178,136.07,11.21725152,3.2716983600000002,11.684637,11.21725152,3.2716983600000002,11.684637,0.0,0.0,0.0,136.07
2019-05-12 10:00:00,29.33063744,6.18393592,29.9754458866,11.91063744,3.47393592,12.406914,17.42,2.71,17.6295348776,136.78,28.63063744,19.13393592,34.4357503768,11.91063744,3.47393592,12.406914,16.72,15.66,22.9083827452,136.25,11.91063744,3.47393592,12.406914,11.91063744,3.47393592,12.406914,0.0,0.0,0.0,136.25
2019-05-12 10:30:00,28.764852480000002,5.11099864,29.2153905552,12.65485248,3.69099864,13.182138,16.11,1.42,16.1724611609,136.44,27.67485248,17.70099864,32.8515267932,12.65485248,3.69099864,13.182138,15.02,14.01,20.5397297937,135.9,12.65485248,3.69099864,13.182138,12.65485248,3.69099864,13.182138,0.0,0.0,0.0,135.9
2019-05-12 11:00:00,27.74934752,5.12647636,28.2189129425,13.11934752,3.82647636,13.665987,14.63,1.3,14.6876444674,136.44,26.61934752,18.05647636,32.1656027602,13.11934752,3.82647636,13.665987,13.5,14.23,19.6148642616,135.9,13.11934752,3.82647636,13.665987,13.11934752,3.82647636,13.665987,0.0,0.0,0.0,135.9
2019-05-12 11:30:00,27.35417248,5.24913364,27.8532611383,13.33417248,3.88913364,13.889763,14.02,1.3599999999999999,14.085808461,136.29,27.01417248,17.69913364,32.2958951941,13.33417248,3.88913364,13.889763,13.68,13.81,19.4385827673,135.66,13.33417248,3.88913364,13.889763,13.33417248,3.88913364,13.889763,0.0,0.0,0.0,135.66
2019-05-12 12:00:00,27.30942784,5.06983312,27.7760338568,12.71942784,3.70983312,13.249404,14.59,1.3599999999999999,14.6532487865,136.36,26.43942784,18.09983312,32.0413374171,12.71942784,3.70983312,13.249404,13.72,14.39,19.8824168551,135.8,12.71942784,3.70983312,13.249404,12.71942784,3.70983312,13.249404,0.0,0.0,0.0,135.8
2019-05-12 12:30:00,29.52530208,5.11654644,29.9653551687,12.60530208,3.67654644,13.130523,16.92,1.44,16.9811660377,136.44,28.48530208,17.46654644,33.4139593453,12.60530208,3.67654644,13.130523,15.88,13.79,21.0318449024,135.91,12.60530208,3.67654644,13.130523,12.60530208,3.67654644,13.130523,0.0,0.0,0.0,135.91
2019-05-12 13:00:00,28.12403392,5.06992656,28.5773588573,12.03403392,3.5099265600000003,12.535452,16.09,1.56,16.1654477204,136.44,27.01403392,17.87992656,32.3952126467,12.03403392,3.5099265600000003,12.535452,14.98,14.37,20.7580659022,135.96,12.03403392,3.5099265600000003,12.535452,12.03403392,3.5099265600000003,12.535452,0.0,0.0,0.0,135.96
2019-05-12 13:30:00,26.77081728,5.54815504,27.3396906015,11.89081728,3.46815504,12.386268,14.88,2.08,15.0246730414,136.75,26.38081728,18.05815504,31.969430458,11.89081728,3.46815504,12.386268,14.49,14.59,20.5627867761,136.14,11.89081728,3.46815504,12.386268,11.89081728,3.46815504,12.386268,0.0,0.0,0.0,136.14
2019-05-12 14:00:00,28.06238688,4.85736284,28.4796687334,10.72238688,3.12736284,11.169153,17.34,1.73,17.4260867667,136.81,26.91238688,17.44736284,32.073151352,10.72238688,3.12736284,11.169153,16.19,14.32,21.6143123879,136.24,10.72238688,3.12736284,11.169153,10.72238688,3.12736284,11.169153,0.0,0.0,0.0,136.24
2019-05-12 14:30:00,29.54828128,4.92158204,29.9553483768,10.42828128,3.04158204,10.862793,19.12,1.88,19.2122044545,136.92,28.77828128,17.93158204,33.907685086,10.42828128,3.04158204,10.862793,18.35,14.89,23.6312208741,136.32,10.42828128,3.04158204,10.862793,10.42828128,3.04158204,10.862793,0.0,0.0,0.0,136.32
2019-05-12 15:00:00,27.90979904,5.51202472,28.4488892396,11.14979904,3.25202472,11.614374,16.76,2.26,16.9116882658,137.18,27.15979904,18.57202472,32.9025042526,11.14979904,3.25202472,11.614374,16.01,15.32,22.1590275057,136.6,11.14979904,3.25202472,11.614374,11.14979904,3.25202472,11.614374,0.0,0.0,0.0,136.6
2019-05-12 15:30:00,28.52268768,6.25661724,29.2008385458,9.62268768,2.80661724,10.023633,18.9,3.45,19.2123007472,137.44,27.92268768,18.13661724,33.2958461701,9.62268768,2.80661724,10.023633,18.3,15.33,23.8725553722,136.7,9.62268768,2.80661724,10.023633,9.62268768,2.80661724,10.023633,0.0,0.0,0.0,136.7
2019-05-12 16:00:00,29.66985024,17.23745632,34.3136986297,9.89985024,2.88745632,10.312344,19.77,14.35,24.4289868803,135.09,26.99985024,8.70745632,28.3692035233,9.89985024,2.88745632,10.312344,17.1,5.82,18.0632887371,135.63,9.89985024,2.88745632,10.312344,9.89985024,2.88745632,10.312344,0.0,0.0,0.0,135.63
2019-05-12 16:30:00,31.74751168,19.14927424,37.0755876796,10.79751168,3.14927424,11.247408,20.95,16.0,26.3610033952,134.59,24.64751168,6.3992742400000004,25.4646920817,10.79751168,3.14927424,11.247408,13.85,3.25,14.2262082088,135.63,10.79751168,3.14927424,11.247408,10.79751168,3.14927424,11.247408,0.0,0.0,0.0,135.63
2019-05-12 17:00:00,29.13046944,16.69013692,33.5729790189,10.08046944,2.94013692,10.500489,19.05,13.75,23.4939353877,134.25,30.18046944,8.28013692,31.2957090195,10.08046944,2.94013692,10.500489,20.1,5.34,20.7972498182,135.06,10.08046944,2.94013692,10.500489,10.08046944,2.94013692,10.500489,0.0,0.0,0.0,135.06
2019-05-12 17:30:00,31.54359648,16.73146564,35.7063078651,9.91359648,2.89146564,10.326663,21.63,13.84,25.6788336963,133.97,32.56359648,8.69146564,33.7035516034,9.91359648,2.89146564,10.326663,22.65,5.8,23.3808147848,134.84,9.91359648,2.89146564,10.326663,9.91359648,2.89146564,10.326663,0.0,0.0,0.0,134.84
2019-05-12 18:00:00,31.56635456,16.64727008,35.6870612593,9.07635456,2.64727008,9.454536,22.49,14.0,26.4915099607,133.64,32.65635456,8.41727008,33.7236998081,9.07635456,2.64727008,9.454536,23.58,5.77,24.2756936049,134.51,9.07635456,2.64727008,9.454536,9.07635456,2.64727008,9.454536,0.0,0.0,0.0,134.51
2019-05-12 18:30:00,35.78337888,14.81556884,38.7292045377,7.73337888,2.25556884,8.055603,28.05,12.56,30.7336314158,132.68,36.47337888,7.28556884,37.1939091821,7.73337888,2.25556884,8.055603,28.74,5.03,29.1768486989,133.54,7.73337888,2.25556884,8.055603,7.73337888,2.25556884,8.055603,0.0,0.0,0.0,133.54
2019-05-12 19:00:00,36.25742592,12.33883256,38.2994480807,6.64742592,1.93883256,6.924402,29.61,10.4,31.3833092583,135.08,35.32742592,18.51883256,39.887017706500004,6.64742592,1.93883256,6.924402,28.68,16.58,33.1276138591,134.43,6.64742592,1.93883256,6.924402,6.64742592,1.93883256,6.924402,0.0,0.0,0.0,134.43
2019-05-12 19:30:00,36.3114128,7.5562454,37.0892915014,5.7814128,1.6862454,6.022305,30.53,5.87,31.0891910477,136.52,34.6314128,23.7362454,41.9850461261,5.7814128,1.6862454,6.022305,28.85,22.05,36.3114995559,135.24,5.7814128,1.6862454,6.022305,5.7814128,1.6862454,6.022305,0.0,0.0,0.0,135.24
2019-05-12 20:00:00,35.02057408,5.73766744,35.487482815,5.34057408,1.55766744,5.563098,29.68,4.18,29.9729010942,135.38,34.03057408,18.71766744,38.8385252888,5.34057408,1.55766744,5.563098,28.69,17.16,33.4302512704,134.84,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,134.84
2019-05-12 20:30:00,35.53196288,5.48265584,35.9524672473,5.15196288,1.50265584,5.366628,30.38,3.98,30.6395952976,135.08,34.77196288,18.32265584,39.3040598356,5.15196288,1.50265584,5.366628,29.62,16.82,34.062542477,134.54,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,134.54
2019-05-12 21:00:00,34.84877632,16.19880976,38.4296584508,4.89877632,1.42880976,5.102892,29.95,14.77,33.3939425645,134.98,35.84877632,10.00880976,37.2197667437,4.89877632,1.42880976,5.102892,30.95,8.58,32.1172679411,135.73,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,135.73
2019-05-12 21:30:00,43.5682768,14.6344974,45.9604531905,4.9182768,1.4344974,5.123205,38.65,13.2,40.8419208657,134.65,44.7682768,6.6744974,45.2630922848,4.9182768,1.4344974,5.123205,39.85,5.24,40.1930354664,135.45,4.9182768,1.4344974,5.123205,4.9182768,1.4344974,5.123205,0.0,0.0,0.0,135.45
2019-05-12 22:00:00,38.58343168,15.36433424,41.5300369232,4.88343168,1.42433424,5.086908,33.7,13.94,36.469351516,135.04,39.29343168,7.88433424,40.0766328376,4.88343168,1.42433424,5.086908,34.41,6.46,35.0111367996,135.95,4.88343168,1.42433424,5.086908,4.88343168,1.42433424,5.086908,0.0,0.0,0.0,135.95
2019-05-12 22:30:00,31.64095424,16.38027832,35.6295313337,4.80095424,1.40027832,5.000994,26.84,14.98,30.7373713905,134.55,32.28095424,8.85027832,33.4721889482,4.80095424,1.40027832,5.000994,27.48,7.45,28.4719669148,135.38,4.80095424,1.40027832,5.000994,4.80095424,1.40027832,5.000994,0.0,0.0,0.0,135.38
2019-05-12 23:00:00,25.86425056,18.01207308,31.5181572061,5.18425056,1.51207308,5.400261,20.68,16.5,26.4558575745,135.31,26.89425056,9.94207308,28.6730802376,5.18425056,1.51207308,5.400261,21.71,8.43,23.2892464455,136.18,5.18425056,1.51207308,5.400261,5.18425056,1.51207308,5.400261,0.0,0.0,0.0,136.18
2019-05-12 23:30:00,23.57529952,18.58946236,30.0227057124,5.17529952,1.5094623600000001,5.390937,18.4,17.08,25.1055053723,135.84,24.49529952,10.51946236,26.6585593556,5.17529952,1.5094623600000001,5.390937,19.32,9.01,21.3176570007,136.69,5.17529952,1.5094623600000001,5.390937,5.17529952,1.5094623600000001,5.390937,0.0,0.0,0.0,136.69
2019-05-13 00:00:00,22.67127392,18.51037156,29.2680801633,4.80127392,1.40037156,5.001327,17.87,17.11,24.7404324942,136.1,23.39127392,10.59037156,25.6769870775,4.80127392,1.40037156,5.001327,18.59,9.19,20.7375070826,136.93,4.80127392,1.40037156,5.001327,4.80127392,1.40037156,5.001327,0.0,0.0,0.0,136.93
2019-05-13 00:30:00,19.73816704,19.58654872,27.8069798587,4.78816704,1.39654872,4.987674,14.95,18.19,23.5452458046,136.45,20.71816704,11.35654872,23.626545332,4.78816704,1.39654872,4.987674,15.93,9.96,18.7874026944,137.35,4.78816704,1.39654872,4.987674,4.78816704,1.39654872,4.987674,0.0,0.0,0.0,137.35
2019-05-13 01:00:00,19.1437616,16.9115138,25.5437449722,4.6337616,1.3515138,4.826835,14.51,15.56,21.2756598018,136.72,19.3937616,16.5515138,25.4964820724,4.6337616,1.3515138,4.826835,14.76,15.2,21.1872036852,136.73,4.6337616,1.3515138,4.826835,4.6337616,1.3515138,4.826835,0.0,0.0,0.0,136.73
2019-05-13 01:30:00,15.8306144,15.2426792,21.9760692908,4.9806144,1.4526792,5.18814,10.85,13.79,17.546697695,135.76,11.870614400000001,12.5626792,17.2838767328,4.9806144,1.4526792,5.18814,6.89,11.11,13.0730333129,135.51,4.9806144,1.4526792,5.18814,4.9806144,1.4526792,5.18814,0.0,0.0,0.0,135.51
2019-05-13 02:00:00,22.19707808,19.73081444,29.6987426292,4.83707808,1.41081444,5.038623,17.36,18.32,25.238700442,135.19,20.74707808,12.86081444,24.409870891,4.83707808,1.41081444,5.038623,15.91,11.45,19.6018009377,136.15,4.83707808,1.41081444,5.038623,4.83707808,1.41081444,5.038623,0.0,0.0,0.0,136.15
2019-05-13 02:30:00,22.12097408,19.37111744,29.4037018949,4.94097408,1.44111744,5.146848,17.18,17.93,24.8321827474,135.19,20.66097408,12.74111744,24.2736878853,4.94097408,1.44111744,5.146848,15.72,11.3,19.3599690082,136.3,4.94097408,1.44111744,5.146848,4.94097408,1.44111744,5.146848,0.0,0.0,0.0,136.3
2019-05-13 03:00:00,20.90310208,19.41382144,28.5278134366,4.81310208,1.40382144,5.013648,16.09,18.01,24.1505320852,135.25,19.42310208,12.74382144,23.230623739,4.81310208,1.40382144,5.013648,14.61,11.34,18.4945316242,136.38,4.81310208,1.40382144,5.013648,4.81310208,1.40382144,5.013648,0.0,0.0,0.0,136.38
2019-05-13 03:30:00,25.16763744,19.53431092,31.8590533041,4.91763744,1.43431092,5.122539,20.25,18.1,27.1601270247,135.25,23.74763744,12.82431092,26.9891317859,4.91763744,1.43431092,5.122539,18.83,11.39,22.0068398458,136.38,4.91763744,1.43431092,5.122539,4.91763744,1.43431092,5.122539,0.0,0.0,0.0,136.38
2019-05-13 04:00:00,32.46819712,18.73447416,37.4855218221,4.67819712,1.3644741599999999,4.873122,27.79,17.37,32.7719544733,135.22,31.14819712,11.97447416,33.3706190418,4.67819712,1.3644741599999999,4.873122,26.47,10.61,28.5172403994,136.29,4.67819712,1.3644741599999999,4.873122,4.67819712,1.3644741599999999,4.873122,0.0,0.0,0.0,136.29
2019-05-13 04:30:00,32.1795856,18.4827958,37.1098298295,4.8095856,1.4027958,5.009985,27.37,17.08,32.2621031553,135.13,30.9795856,11.7227958,33.1233854749,4.8095856,1.4027958,5.009985,26.17,10.32,28.1313224005,136.13,4.8095856,1.4027958,5.009985,4.8095856,1.4027958,5.009985,0.0,0.0,0.0,136.13
2019-05-13 05:00:00,31.54306208,18.21547644,36.4248314659,4.85306208,1.41547644,5.055273,26.69,16.8,31.5372176959,135.09,30.26306208,11.47547644,32.3657146682,4.85306208,1.41547644,5.055273,25.41,10.06,27.3289535109,136.13,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,136.13
2019-05-13 05:30:00,31.91353152,17.99186336,36.6357836172,4.9435315200000005,1.44186336,5.149512,26.97,16.55,31.6430624308,134.91,30.62353152,11.33186336,32.6528989519,4.9435315200000005,1.44186336,5.149512,25.68,9.89,27.5186209684,135.95,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,135.95
2019-05-13 06:00:00,32.6942704,17.7429122,37.1984710751,5.3242704,1.5529122,5.546115,27.37,16.19,31.7998899369,134.85,31.2942704,10.9729122,33.1622701578,5.3242704,1.5529122,5.546115,25.97,9.42,27.6256637929,135.89,5.3242704,1.5529122,5.546115,5.3242704,1.5529122,5.546115,0.0,0.0,0.0,135.89
2019-05-13 06:30:00,35.84176288,17.21093084,39.7598806176,5.35176288,1.5609308400000002,5.574753,30.49,15.65,34.2718922734,134.85,34.65176288,8.46093084,35.669763405,5.35176288,1.5609308400000002,5.574753,29.3,6.9,30.1014949795,135.63,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,135.63
2019-05-13 07:00:00,38.60011424,15.79503332,41.706736829,5.64011424,1.64503332,5.875119,32.96,14.15,35.8689852101,135.75,37.51011424,6.83503332,38.1277635167,5.64011424,1.64503332,5.875119,31.87,5.19,32.2898281197,136.55,5.64011424,1.64503332,5.875119,5.64011424,1.64503332,5.875119,0.0,0.0,0.0,136.55
2019-05-13 07:30:00,35.04506848,14.68981164,37.9993077672,6.44506848,1.87981164,6.713613,28.6,12.81,31.3377743307,135.59,33.71506848,6.00981164,34.2465133781,6.44506848,1.87981164,6.713613,27.27,4.13,27.5809680758,136.4,6.44506848,1.87981164,6.713613,6.44506848,1.87981164,6.713613,0.0,0.0,0.0,136.4
2019-05-13 08:00:00,35.57539712,14.03032416,38.2421086798,7.47539712,2.18032416,7.786872,28.1,11.85,30.4964342178,135.13,34.41539712,5.31032416,34.8226808504,7.47539712,2.18032416,7.786872,26.94,3.13,27.1212186304,135.89,7.47539712,2.18032416,7.786872,7.47539712,2.18032416,7.786872,0.0,0.0,0.0,135.89
2019-05-13 08:30:00,38.02840288,12.97995084,40.1825652418,8.70840288,2.53995084,9.071253,29.32,10.44,31.123238906,135.06,36.58840288,4.79995084,36.901907178,8.70840288,2.53995084,9.071253,27.88,2.26,27.97144973,135.8,8.70840288,2.53995084,9.071253,8.70840288,2.53995084,9.071253,0.0,0.0,0.0,135.8
2019-05-13 09:00:00,42.37351648,10.04477564,43.5478175864,9.99351648,2.9147756400000002,10.409913,32.38,7.13,33.1557129316,134.94,40.34351648,4.09477564,40.5507892588,9.99351648,2.9147756400000002,10.409913,30.35,1.18,30.3729303822,135.99,9.99351648,2.9147756400000002,10.409913,9.99351648,2.9147756400000002,10.409913,0.0,0.0,0.0,135.99
2019-05-13 09:30:00,40.91821088,10.408644840000001,42.2213200768,10.89821088,3.17864484,11.352303,30.02,7.23,30.8783629747,134.77,39.50821088,4.24864484,39.7360001751,10.89821088,3.17864484,11.352303,28.61,1.07,28.6300017464,135.82,10.89821088,3.17864484,11.352303,10.89821088,3.17864484,11.352303,0.0,0.0,0.0,135.82
2019-05-13 10:00:00,40.01186624,10.07554432,41.2609504659,11.88186624,3.4655443200000002,12.376944,28.13,6.61,28.8961762176,134.99,38.80186624,4.52554432,39.0648867284,11.88186624,3.4655443200000002,12.376944,26.92,1.06,26.9408611592,136.08,11.88186624,3.4655443200000002,12.376944,11.88186624,3.4655443200000002,12.376944,0.0,0.0,0.0,136.08
2019-05-13 10:30:00,38.70684064,8.17782852,39.5612991651,12.50684064,3.64782852,13.027959,26.2,4.53,26.588736337,136.02,39.98684064,6.62782852,40.5324010547,12.50684064,3.64782852,13.027959,27.48,2.98,27.641107069,136.52,12.50684064,3.64782852,13.027959,12.50684064,3.64782852,13.027959,0.0,0.0,0.0,136.52
2019-05-13 11:00:00,41.22925792,8.79603356,42.1571098988,12.80925792,3.73603356,13.342977,28.42,5.06,28.8669361034,134.93,39.28925792,4.89603356,39.5931424937,12.80925792,3.73603356,13.342977,26.48,1.16,26.5053956771,136.04,12.80925792,3.73603356,13.342977,12.80925792,3.73603356,13.342977,0.0,0.0,0.0,136.04
2019-05-13 11:30:00,38.51044608,9.88596344,39.7591087729,13.46044608,3.92596344,14.021298,25.05,5.96,25.7492543581,135.04,37.17044608,4.93596344,37.4967438169,13.46044608,3.92596344,14.021298,23.71,1.01,23.7315022702,136.11,13.46044608,3.92596344,14.021298,13.46044608,3.92596344,14.021298,0.0,0.0,0.0,136.11
2019-05-13 12:00:00,37.68091552,10.32235036,39.0691990112,13.55091552,3.95235036,14.115537,24.13,6.37,24.9566383954,135.24,35.78091552,4.28235036,36.0362656231,13.55091552,3.95235036,14.115537,22.23,0.33,22.2324492578,136.32,13.55091552,3.95235036,14.115537,13.55091552,3.95235036,14.115537,0.0,0.0,0.0,136.32
2019-05-13 12:30:00,37.36158496,9.16046228,38.4681959534,13.44158496,3.9204622799999997,14.001651,23.92,5.24,24.4872211572,135.12,35.62158496,5.09046228,35.9834701118,13.44158496,3.9204622799999997,14.001651,22.18,1.17,22.2108374448,136.2,13.44158496,3.9204622799999997,14.001651,13.44158496,3.9204622799999997,14.001651,0.0,0.0,0.0,136.2
2019-05-13 13:00:00,35.13408224,10.44535732,36.6539114473,13.66408224,3.98535732,14.233419,21.47,6.46,22.4208050703,135.34,33.64408224,5.00535732,34.0143774259,13.66408224,3.98535732,14.233419,19.98,1.02,20.0060190943,136.38,13.66408224,3.98535732,14.233419,13.66408224,3.98535732,14.233419,0.0,0.0,0.0,136.38
2019-05-13 13:30:00,34.4310256,10.0269658,35.861338054,13.3610256,3.8969658,13.917735,21.07,6.13,21.943604991,135.38,32.5210256,4.5369658,32.8359736379,13.3610256,3.8969658,13.917735,19.16,0.64,19.1706859554,136.43,13.3610256,3.8969658,13.917735,13.3610256,3.8969658,13.917735,0.0,0.0,0.0,136.43
2019-05-13 14:00:00,35.16320352,9.40843436,36.4001307538,13.26320352,3.86843436,13.815837,21.9,5.54,22.5898561306,135.66,32.63320352,4.24843436,32.9085880355,13.26320352,3.86843436,13.815837,19.37,0.38,19.373727055,136.82,13.26320352,3.86843436,13.815837,13.26320352,3.86843436,13.815837,0.0,0.0,0.0,136.82
2019-05-13 14:30:00,35.9922048,8.9464764,37.0874405472,12.9822048,3.7864763999999997,13.52313,23.01,5.16,23.5814694199,135.58,33.9022048,5.0164764,34.2713367958,12.9822048,3.7864763999999997,13.52313,20.92,1.23,20.956127982,136.59,12.9822048,3.7864763999999997,13.52313,12.9822048,3.7864763999999997,13.52313,0.0,0.0,0.0,136.59
2019-05-13 15:00:00,36.63287488,9.61792184,37.8744233289,12.23287488,3.56792184,12.742578,24.4,6.05,25.1388643339,135.36,34.57287488,4.54792184,34.8707222542,12.23287488,3.56792184,12.742578,22.34,0.98,22.361484745,136.51,12.23287488,3.56792184,12.742578,12.23287488,3.56792184,12.742578,0.0,0.0,0.0,136.51
2019-05-13 15:30:00,35.8327056,10.2974558,37.2829771688,11.6827056,3.4074558,12.169485,24.15,6.89,25.1136337474,135.5,34.2627056,4.1374558,34.5116145019,11.6827056,3.4074558,12.169485,22.58,0.73,22.5917971839,136.59,11.6827056,3.4074558,12.169485,11.6827056,3.4074558,12.169485,0.0,0.0,0.0,136.59
2019-05-13 16:00:00,38.22754048,10.38053264,39.6118708096,11.96754048,3.49053264,12.466188,26.26,6.89,27.1488434376,135.43,36.06754048,4.58053264,36.3572380076,11.96754048,3.49053264,12.466188,24.1,1.09,24.1246367848,136.51,11.96754048,3.49053264,12.466188,11.96754048,3.49053264,12.466188,0.0,0.0,0.0,136.51
2019-05-13 16:30:00,39.85904,10.91347,41.3261043066,10.94904,3.19347,11.40525,28.91,7.72,29.9230095412,135.25,38.55904,4.53347,38.8246302746,10.94904,3.19347,11.40525,27.61,1.34,27.6424980781,136.28,10.94904,3.19347,11.40525,10.94904,3.19347,11.40525,0.0,0.0,0.0,136.28
2019-05-13 17:00:00,39.51271648,11.36787564,41.1154880817,10.79271648,3.14787564,11.242412999999999,28.72,8.22,29.8731786056,135.15,38.27271648,5.15787564,38.618706709,10.79271648,3.14787564,11.242412999999999,27.48,2.01,27.553411767,136.18,10.79271648,3.14787564,11.242412999999999,10.79271648,3.14787564,11.242412999999999,0.0,0.0,0.0,136.18
2019-05-13 17:30:00,37.39811232,12.09778276,39.3061719429,9.55811232,2.78778276,9.956367,27.84,9.31,29.3554373158,135.15,36.43811232,5.41778276,36.8386807511,9.55811232,2.78778276,9.956367,26.88,2.63,27.0083561144,136.18,9.55811232,2.78778276,9.956367,9.55811232,2.78778276,9.956367,0.0,0.0,0.0,136.18
2019-05-13 18:00:00,37.36580544,11.88085992,39.2091602641,8.74580544,2.55085992,9.110214,28.62,9.33,30.1023803046,135.1,36.00580544,5.72085992,36.4574582714,8.74580544,2.55085992,9.110214,27.26,3.17,27.4436969084,136.22,8.74580544,2.55085992,9.110214,8.74580544,2.55085992,9.110214,0.0,0.0,0.0,136.22
2019-05-13 18:30:00,37.74744512,11.95633816,39.595752743,7.42744512,2.16633816,7.736922,30.32,9.79,31.8613637498,135.21,36.60744512,5.48633816,37.016279454,7.42744512,2.16633816,7.736922,29.18,3.32,29.3682617804,136.22,7.42744512,2.16633816,7.736922,7.42744512,2.16633816,7.736922,0.0,0.0,0.0,136.22
2019-05-13 19:00:00,40.34169216,13.14132688,42.4281345159,6.14169216,1.7913268800000002,6.397596,34.2,11.35,36.034185158,135.54,38.89169216,6.73132688,39.4699186804,6.14169216,1.7913268800000002,6.397596,32.75,4.94,33.1204785593,136.68,6.14169216,1.7913268800000002,6.397596,6.14169216,1.7913268800000002,6.397596,0.0,0.0,0.0,136.68
2019-05-13 19:30:00,38.36248224,12.49780732,40.3469358368,5.27248224,1.53780732,5.492169,33.09,10.96,34.857849905,135.54,37.22248224,6.01780732,37.7057978174,5.27248224,1.53780732,5.492169,31.95,4.48,32.2625618946,136.56,5.27248224,1.53780732,5.492169,5.27248224,1.53780732,5.492169,0.0,0.0,0.0,136.56
2019-05-13 20:00:00,36.67485056,13.20724808,38.9804574812,4.58485056,1.33724808,4.775886,32.09,11.87,34.2149820985,135.8,35.49485056,6.74724808,36.1304549228,4.58485056,1.33724808,4.775886,30.91,5.41,31.3798693433,136.85,4.58485056,1.33724808,4.775886,4.58485056,1.33724808,4.775886,0.0,0.0,0.0,136.85
2019-05-13 20:30:00,36.22723808,13.07419444,38.5142485213,4.67723808,1.36419444,4.872123,31.55,11.71,33.6530325528,135.24,34.91723808,6.7741944400000005,35.5682896053,4.67723808,1.36419444,4.872123,30.24,5.41,30.7201188149,136.28,4.67723808,1.36419444,4.872123,4.67723808,1.36419444,4.872123,0.0,0.0,0.0,136.28
2019-05-13 21:00:00,34.37502048,14.39104764,37.2658595121,4.49502048,1.31104764,4.682313,29.88,13.08,32.6174922396,134.99,32.91502048,8.21104764,33.923736182,4.49502048,1.31104764,4.682313,28.42,6.9,29.2456218946,136.14,4.49502048,1.31104764,4.682313,4.49502048,1.31104764,4.682313,0.0,0.0,0.0,136.14
2019-05-13 21:30:00,35.3389264,15.2317702,38.4817689631,4.6689264,1.3617702,4.863465,30.67,13.87,33.6604486007,134.87,34.2889264,8.6017702,35.3513921117,4.6689264,1.3617702,4.863465,29.62,7.24,30.4919989505,135.97,4.6689264,1.3617702,4.863465,4.6689264,1.3617702,4.863465,0.0,0.0,0.0,135.97
2019-05-13 22:00:00,38.33127392,12.91037156,40.4470549502,4.80127392,1.40037156,5.001327,33.53,11.51,35.4505430142,134.54,37.04127392,6.58037156,37.62123421,4.80127392,1.40037156,5.001327,32.24,5.18,32.6534837345,135.67,4.80127392,1.40037156,5.001327,4.80127392,1.40037156,5.001327,0.0,0.0,0.0,135.67
2019-05-13 22:30:00,35.1685568,13.7029124,37.7438365251,4.6385568,1.3529124,4.83183,30.53,12.35,32.9333174764,135.19,33.6885568,7.3929124,34.4902016959,4.6385568,1.3529124,4.83183,29.05,6.04,29.6712672463,136.31,4.6385568,1.3529124,4.83183,4.6385568,1.3529124,4.83183,0.0,0.0,0.0,136.31
2019-05-13 23:00:00,31.75899616,15.77137388,35.459414422,4.83899616,1.41137388,5.040621,26.92,14.36,30.510588326,134.65,30.76899616,9.02137388,32.0642528585,4.83899616,1.41137388,5.040621,25.93,7.61,27.023637801,135.66,4.83899616,1.41137388,5.040621,4.83899616,1.41137388,5.040621,0.0,0.0,0.0,135.66
2019-05-13 23:30:00,28.21612896,16.06095428,32.4669706913,4.90612896,1.43095428,5.110551,23.31,14.63,27.5207739717,134.6,26.88612896,9.58095428,28.54222513,4.90612896,1.43095428,5.110551,21.98,8.15,23.4423313687,135.66,4.90612896,1.43095428,5.110551,4.90612896,1.43095428,5.110551,0.0,0.0,0.0,135.66
2019-05-14 00:00:00,27.42600928,16.54258604,32.0287860825,4.70600928,1.37258604,4.902093,22.72,15.17,27.3189915626,134.27,26.24600928,9.94258604,28.0661365401,4.70600928,1.37258604,4.902093,21.54,8.57,23.1822453615,135.34,4.70600928,1.37258604,4.902093,4.70600928,1.37258604,4.902093,0.0,0.0,0.0,135.34
2019-05-14 00:30:00,24.33490048,16.51601264,29.41030525,4.61490048,1.34601264,4.807188,19.72,15.17,24.8798573147,134.58,23.06490048,9.92601264,25.1100649358,4.61490048,1.34601264,4.807188,18.45,8.58,20.3474543862,135.71,4.61490048,1.34601264,4.807188,4.61490048,1.34601264,4.807188,0.0,0.0,0.0,135.71
2019-05-14 01:00:00,22.8465984,16.547341199999998,28.20960048,4.9965984,1.4573412000000001,5.20479,17.85,15.09,23.3737160075,134.48,21.3765984,10.0973412,23.6413886746,4.9965984,1.4573412000000001,5.20479,16.38,8.64,18.5190172525,135.57,4.9965984,1.4573412000000001,5.20479,4.9965984,1.4573412000000001,5.20479,0.0,0.0,0.0,135.57
2019-05-14 01:30:00,23.87727808,16.95253944,29.2833229326,4.63727808,1.35253944,4.830498,19.24,15.6,24.7696911567,134.58,22.59727808,10.32253944,24.8433451273,4.63727808,1.35253944,4.830498,17.96,8.97,20.0754202945,135.7,4.63727808,1.35253944,4.830498,4.63727808,1.35253944,4.830498,0.0,0.0,0.0,135.7
2019-05-14 02:00:00,26.73110432,17.07323876,31.7182505811,4.57110432,1.33323876,4.761567,22.16,15.74,27.1811184465,134.58,25.49110432,10.43323876,27.5435812936,4.57110432,1.33323876,4.761567,20.92,9.1,22.8135135391,135.61,4.57110432,1.33323876,4.761567,4.57110432,1.33323876,4.761567,0.0,0.0,0.0,135.61
2019-05-14 02:30:00,25.1601952,16.8217236,30.2655878413,4.6001952,1.3417236,4.79187,20.56,15.48,25.7360447622,134.72,23.9801952,10.1217236,26.0288119296,4.6001952,1.3417236,4.79187,19.38,8.78,21.2761086668,135.81,4.6001952,1.3417236,4.79187,4.6001952,1.3417236,4.79187,0.0,0.0,0.0,135.81
2019-05-14 03:00:00,23.54865664,16.63044152,28.8289926064,4.69865664,1.37044152,4.894434,18.85,15.26,24.2526307851,134.91,22.32865664,9.91044152,24.4291988913,4.69865664,1.37044152,4.894434,17.63,8.54,19.5894997384,135.92,4.69865664,1.37044152,4.894434,4.69865664,1.37044152,4.894434,0.0,0.0,0.0,135.92
2019-05-14 03:30:00,23.26262272,16.94701496,28.7810863566,4.65262272,1.3570149599999999,4.846482,18.61,15.59,24.2771538694,135.13,22.04262272,10.20701496,24.2911582838,4.65262272,1.3570149599999999,4.846482,17.39,8.85,19.5124216847,136.13,4.65262272,1.3570149599999999,4.846482,4.65262272,1.3570149599999999,4.846482,0.0,0.0,0.0,136.13
2019-05-14 04:00:00,23.04153344,17.22461392,28.7680306583,5.02153344,1.4646139200000001,5.230764,18.02,15.76,23.939465324,135.24,21.76153344,10.53461392,24.1773122597,5.02153344,1.4646139200000001,5.230764,16.74,9.07,19.039235804,136.21,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,136.21
2019-05-14 04:30:00,21.62095424,18.26027832,28.3002372176,4.80095424,1.40027832,5.000994,16.82,16.86,23.8153731862,135.24,20.28095424,11.59027832,23.3591878373,4.80095424,1.40027832,5.000994,15.48,10.19,18.5328492143,136.4,4.80095424,1.40027832,5.000994,4.80095424,1.40027832,5.000994,0.0,0.0,0.0,136.4
2019-05-14 05:00:00,21.24693824,18.06494032,27.8886079491,4.81693824,1.4049403200000001,5.017644,16.43,16.66,23.3987285979,135.24,19.91693824,11.39494032,22.9462217751,4.81693824,1.4049403200000001,5.017644,15.1,9.99,18.1055267805,136.27,4.81693824,1.4049403200000001,5.017644,4.81693824,1.4049403200000001,5.017644,0.0,0.0,0.0,136.27
2019-05-14 05:30:00,22.31715808,17.95750444,28.6448513782,4.75715808,1.38750444,4.955373,17.56,16.57,24.1437051838,134.91,20.96715808,11.38750444,23.8599449983,4.75715808,1.38750444,4.955373,16.21,10.0,19.0463671077,135.98,4.75715808,1.38750444,4.955373,4.75715808,1.38750444,4.955373,0.0,0.0,0.0,135.98
2019-05-14 06:00:00,24.61374144,17.55400792,30.232093241,4.81374144,1.40400792,5.014314,19.8,16.15,25.5511741413,134.91,23.18374144,11.14400792,25.7230398608,4.81374144,1.40400792,5.014314,18.37,9.74,20.7924144822,136.0,4.81374144,1.40400792,5.014314,4.81374144,1.40400792,5.014314,0.0,0.0,0.0,136.0
2019-05-14 06:30:00,29.84388096,15.64321528,33.6952135332,5.15388096,1.50321528,5.368626,24.69,14.14,28.4523408527,134.34,28.61388096,9.16321528,30.0452774635,5.15388096,1.50321528,5.368626,23.46,7.66,24.6788816602,135.45,5.15388096,1.50321528,5.368626,5.15388096,1.50321528,5.368626,0.0,0.0,0.0,135.45
2019-05-14 07:00:00,32.29675744,13.55072092,35.0243141059,5.79675744,1.69072092,6.038289,26.5,11.86,29.0329054695,134.73,30.92675744,7.08072092,31.7269748715,5.79675744,1.69072092,6.038289,25.13,5.39,25.701536919,135.83,5.79675744,1.69072092,6.038289,5.79675744,1.69072092,6.038289,0.0,0.0,0.0,135.83
2019-05-14 07:30:00,38.49208128,12.31435704,40.4139049162,6.6320812799999995,1.93435704,6.908418,31.86,10.38,33.5082676365,134.86,36.96208128,5.98435704,37.4433970378,6.6320812799999995,1.93435704,6.908418,30.33,4.05,30.599205872,135.96,6.6320812799999995,1.93435704,6.908418,6.6320812799999995,1.93435704,6.908418,0.0,0.0,0.0,135.96
2019-05-14 08:00:00,45.03927296,9.56312128,46.0433425957,7.75927296,2.26312128,8.082576,37.28,7.3,37.9880033695,135.37,42.93927296,3.60312128,43.0901803813,7.75927296,2.26312128,8.082576,35.18,1.34,35.2055109322,136.45,7.75927296,2.26312128,8.082576,7.75927296,2.26312128,8.082576,0.0,0.0,0.0,136.45
2019-05-14 08:30:00,48.80165952,7.87006736,49.4321750701,8.81165952,2.57006736,9.178812,39.99,5.3,40.3396839353,135.29,46.52165952,4.07006736,46.6993603041,8.81165952,2.57006736,9.178812,37.71,1.5,37.7398211443,136.31,8.81165952,2.57006736,9.178812,8.81165952,2.57006736,9.178812,0.0,0.0,0.0,136.31
2019-05-14 09:00:00,45.62855168,6.83624424,46.1378257368,9.75855168,2.84624424,10.165158,35.87,3.99,36.0912316221,135.59,42.67855168,4.08624424,42.8737234853,9.75855168,2.84624424,10.165158,32.92,1.24,32.9433453068,136.79,9.75855168,2.84624424,10.165158,9.75855168,2.84624424,10.165158,0.0,0.0,0.0,136.79
2019-05-14 09:30:00,42.20447456,7.97505508,42.9513582604,10.95447456,3.19505508,11.410911,31.25,4.78,31.6134607406,135.52,40.00447456,4.50505508,40.2573410212,10.95447456,3.19505508,11.410911,29.05,1.31,29.0795220043,136.67,10.95447456,3.19505508,11.410911,10.95447456,3.19505508,11.410911,0.0,0.0,0.0,136.67
2019-05-14 10:00:00,39.8850432,7.6556376,40.6131192859,11.7450432,3.4256376,12.23442,28.14,4.23,28.4561504775,135.44,37.5450432,4.9356376,37.8680708171,11.7450432,3.4256376,12.23442,25.8,1.51,25.8441502085,136.62,11.7450432,3.4256376,12.23442,11.7450432,3.4256376,12.23442,0.0,0.0,0.0,136.62
2019-05-14 10:30:00,40.71783936,8.39978648,41.5752192424,12.78783936,3.72978648,13.320666,27.93,4.67,28.3177294288,135.68,38.49783936,5.07978648,38.8315318533,12.78783936,3.72978648,13.320666,25.71,1.35,25.74541901,136.74,12.78783936,3.72978648,13.320666,12.78783936,3.72978648,13.320666,0.0,0.0,0.0,136.74
2019-05-14 11:00:00,41.29530176,7.41987968,41.9566033172,12.92530176,3.76987968,13.463856,28.37,3.65,28.603835407200002,135.68,38.51530176,5.50987968,38.907418878,12.92530176,3.76987968,13.463856,25.59,1.74,25.6490877031,136.87,12.92530176,3.76987968,13.463856,12.92530176,3.76987968,13.463856,0.0,0.0,0.0,136.87
2019-05-14 11:30:00,37.59190464,7.88055552,38.4090412503,13.44190464,3.92055552,14.001984,24.15,3.96,24.4725172387,135.64,35.64190464,6.04055552,36.1501545966,13.44190464,3.92055552,14.001984,22.2,2.12,22.3009954935,136.75,13.44190464,3.92055552,14.001984,13.44190464,3.92055552,14.001984,0.0,0.0,0.0,136.75
2019-05-14 12:00:00,40.15134528,8.43705904,41.0282158159,13.36134528,3.8970590400000003,13.918068,26.79,4.54,27.1719653319,135.9,37.79134528,5.51705904,38.1919326367,13.36134528,3.8970590400000003,13.918068,24.43,1.62,24.4836537306,137.01,13.36134528,3.8970590400000003,13.918068,13.36134528,3.8970590400000003,13.918068,0.0,0.0,0.0,137.01
2019-05-14 12:30:00,40.3546624,6.8096932,40.9251841645,12.9246624,3.7696932,13.46319,27.43,3.04,27.597943764,135.75,37.3646624,6.4196932,37.9121412881,12.9246624,3.7696932,13.46319,24.44,2.65,24.5832483614,136.87,12.9246624,3.7696932,13.46319,12.9246624,3.7696932,13.46319,0.0,0.0,0.0,136.87
2019-05-14 13:00:00,36.02865792,8.38085856,36.9905796348,13.40865792,3.91085856,13.967352,22.62,4.47,23.0574348096,135.91,33.74865792,5.42085856,34.1812465971,13.40865792,3.91085856,13.967352,20.34,1.51,20.3959726417,137.07,13.40865792,3.91085856,13.967352,13.40865792,3.91085856,13.967352,0.0,0.0,0.0,137.07
2019-05-14 13:30:00,37.65196448,7.88973964,38.4697078334,13.54196448,3.9497396399999998,14.106213,24.11,3.94,24.4298117062,135.91,35.00196448,5.77973964,35.4759482997,13.54196448,3.9497396399999998,14.106213,21.46,1.83,21.5378852258,137.1,13.54196448,3.9497396399999998,14.106213,13.54196448,3.9497396399999998,14.106213,0.0,0.0,0.0,137.1
2019-05-14 14:00:00,35.46810816,8.16111488,36.3949239941,13.71810816,4.00111488,14.289696,21.75,4.16,22.1442565917,135.77,33.11810816,5.98111488,33.6538678803,13.71810816,4.00111488,14.289696,19.4,1.98,19.5007794716,136.9,13.71810816,4.00111488,14.289696,13.71810816,4.00111488,14.289696,0.0,0.0,0.0,136.9
2019-05-14 14:30:00,37.6612352,7.3424436,38.3703025113,13.5512352,3.9524436,14.11587,24.11,3.39,24.3471599987,135.66,35.0112352,6.1624436,35.5494346137,13.5512352,3.9524436,14.11587,21.46,2.21,21.5734953125,136.81,13.5512352,3.9524436,14.11587,13.5512352,3.9524436,14.11587,0.0,0.0,0.0,136.81
2019-05-14 15:00:00,36.36059616,8.17892388,37.2691259482,13.23059616,3.85892388,13.781871,23.13,4.32,23.529966000800002,135.76,33.71059616,5.30892388,34.1260745798,13.23059616,3.85892388,13.781871,20.48,1.45,20.5312664003,136.99,13.23059616,3.85892388,13.781871,13.23059616,3.85892388,13.781871,0.0,0.0,0.0,136.99
2019-05-14 15:30:00,37.68493216,7.93102188,38.5104559823,12.89493216,3.76102188,13.432221,24.79,4.17,25.1382775862,135.76,35.56493216,5.60102188,36.003275485,12.89493216,3.76102188,13.432221,22.67,1.8399999999999999,22.7445487975,136.93,12.89493216,3.76102188,13.432221,12.89493216,3.76102188,13.432221,0.0,0.0,0.0,136.93
2019-05-14 16:00:00,38.38081696,7.91148828,39.1877373335,12.21081696,3.56148828,12.719601,26.17,4.35,26.5290670775,135.76,35.89081696,5.00148828,36.2376272274,12.21081696,3.56148828,12.719601,23.68,1.44,23.7237433808,136.93,12.21081696,3.56148828,12.719601,12.21081696,3.56148828,12.719601,0.0,0.0,0.0,136.93
2019-05-14 16:30:00,35.76829024,8.99200132,36.8812509879,11.45829024,3.34200132,11.935719,24.31,5.65,24.9579366134,136.0,33.55829024,4.28200132,33.830376574,11.45829024,3.34200132,11.935719,22.1,0.9400000000000001,22.1199819168,137.15,11.45829024,3.34200132,11.935719,11.45829024,3.34200132,11.935719,0.0,0.0,0.0,137.15
2019-05-14 17:00:00,37.94887072,8.95300396,38.9906792558,10.39887072,3.03300396,10.832157,27.55,5.92,28.1788732919,136.0,35.76887072,4.08300396,36.0011532304,10.39887072,3.03300396,10.832157,25.37,1.05,25.3917191226,137.15,10.39887072,3.03300396,10.832157,10.39887072,3.03300396,10.832157,0.0,0.0,0.0,137.15
2019-05-14 17:30:00,38.20849184,10.03706012,39.5048278637,9.65849184,2.81706012,10.060929,28.55,7.22,29.4487843552,136.2,36.25849184,4.04706012,36.4836528616,9.65849184,2.81706012,10.060929,26.6,1.23,26.6284227847,137.37,9.65849184,2.81706012,10.060929,9.65849184,2.81706012,10.060929,0.0,0.0,0.0,137.37
2019-05-14 18:00:00,39.75007104,10.07002072,41.0057735567,8.88007104,2.59002072,9.250074,30.87,7.48,31.7633011509,136.23,37.56007104,4.37002072,37.8134369983,8.88007104,2.59002072,9.250074,28.68,1.78,28.7351840085,137.46,8.88007104,2.59002072,9.250074,8.88007104,2.59002072,9.250074,0.0,0.0,0.0,137.46
2019-05-14 18:30:00,37.97025216,10.84090688,39.487533616,7.58025216,2.21090688,7.896096,30.39,8.63,31.591596984,136.39,36.95025216,4.29090688,37.1985620225,7.58025216,2.21090688,7.896096,29.37,2.08,29.4435612656,137.48,7.58025216,2.21090688,7.896096,7.58025216,2.21090688,7.896096,0.0,0.0,0.0,137.48
2019-05-14 19:00:00,38.17034336,11.28468348,39.803507301,6.29034336,1.83468348,6.552441,31.88,9.45,33.2511187782,136.44,36.92034336,4.94468348,37.249988571,6.29034336,1.83468348,6.552441,30.63,3.11,30.7874812221,137.6,6.29034336,1.83468348,6.552441,6.29034336,1.83468348,6.552441,0.0,0.0,0.0,137.6
2019-05-14 19:30:00,37.55180256,11.92260908,39.3990670293,5.63180256,1.6426090800000002,5.866461,31.92,10.28,33.5345314564,135.92,36.59180256,5.34260908,36.9797713131,5.63180256,1.6426090800000002,5.866461,30.96,3.7,31.1803078882,137.02,5.63180256,1.6426090800000002,5.866461,5.63180256,1.6426090800000002,5.866461,0.0,0.0,0.0,137.02
2019-05-14 20:00:00,42.23146368,10.24501024,43.4563776605,4.85146368,1.41501024,5.053608,37.38,8.83,38.4087659265,135.45,40.91146368,4.06501024,41.1129197296,4.85146368,1.41501024,5.053608,36.06,2.65,36.1572413218,136.57,4.85146368,1.41501024,5.053608,4.85146368,1.41501024,5.053608,0.0,0.0,0.0,136.57
2019-05-14 20:30:00,43.41098432,9.96820376,44.5407526411,4.69098432,1.36820376,4.886442,38.72,8.6,39.6635651449,134.57,42.43098432,3.88820376,42.6087615267,4.69098432,1.36820376,4.886442,37.74,2.52,37.8240399746,135.61,4.69098432,1.36820376,4.886442,4.69098432,1.36820376,4.886442,0.0,0.0,0.0,135.61
2019-05-14 21:00:00,41.51873664,10.51713152,42.8300776043,4.61873664,1.34713152,4.811184,36.9,9.17,38.0223473762,134.71,40.34873664,4.22713152,40.5695598858,4.61873664,1.34713152,4.811184,35.73,2.88,35.8458826087,135.85,4.61873664,1.34713152,4.811184,4.61873664,1.34713152,4.811184,0.0,0.0,0.0,135.85
2019-05-14 21:30:00,41.20038496,11.12636228,42.6763126153,4.65038496,1.35636228,4.844151,36.55,9.77,37.833257856,134.71,40.64038496,4.19636228,40.8564602735,4.65038496,1.35636228,4.844151,35.99,2.84,36.1018794525,135.75,4.65038496,1.35636228,4.844151,4.65038496,1.35636228,4.844151,0.0,0.0,0.0,135.75
2019-05-14 22:00:00,39.76367168,10.86440424,41.2211701067,4.64367168,1.35440424,4.837158,35.12,9.51,36.3848113916,134.97,38.51367168,4.59440424,38.78674331,4.64367168,1.35440424,4.837158,33.87,3.24,34.0246160889,136.09,4.64367168,1.35440424,4.837158,4.64367168,1.35440424,4.837158,0.0,0.0,0.0,136.09
2019-05-14 22:30:00,35.30722816,12.92377488,37.598195668,4.60722816,1.34377488,4.799196,30.7,11.58,32.811376076,134.21,34.04722816,6.51377488,34.6647228255,4.60722816,1.34377488,4.799196,29.44,5.17,29.890508527,135.33,4.60722816,1.34377488,4.799196,4.60722816,1.34377488,4.799196,0.0,0.0,0.0,135.33
2019-05-14 23:00:00,33.11669824,13.84487032,35.8942354215,5.05669824,1.47487032,5.267394,28.06,12.37,30.6656240765,132.75,32.32669824,7.26487032,33.132970888,5.05669824,1.47487032,5.267394,27.27,5.79,27.8778944686,133.81,5.05669824,1.47487032,5.267394,5.05669824,1.47487032,5.267394,0.0,0.0,0.0,133.81
2019-05-14 23:30:00,32.73334208,13.68389144,35.4784521741,4.57334208,1.33389144,4.763898,28.16,12.35,30.7491154344,132.55,31.68334208,7.42389144,32.5414862825,4.57334208,1.33389144,4.763898,27.11,6.09,27.7856113843,133.69,4.57334208,1.33389144,4.763898,4.57334208,1.33389144,4.763898,0.0,0.0,0.0,133.69
2019-05-15 00:00:00,27.07271264,14.54412452,30.7321220833,4.64271264,1.35412452,4.836159,22.43,13.19,26.0207801574,132.51,25.95271264,8.26412452,27.2367224066,4.64271264,1.35412452,4.836159,21.31,6.91,22.4023257721,133.63,4.64271264,1.35412452,4.836159,4.64271264,1.35412452,4.836159,0.0,0.0,0.0,133.63
2019-05-15 00:30:00,23.83364096,15.58314528,28.4758996035,5.39364096,1.5731452799999999,5.618376,18.44,14.01,23.1584477027,133.19,22.57364096,9.29314528,24.4117147162,5.39364096,1.5731452799999999,5.618376,17.18,7.72,18.8348294391,134.29,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,134.29
2019-05-15 01:00:00,24.77223264,15.95398452,29.4651172072,5.12223264,1.4939845200000001,5.335659,19.65,14.46,24.3970100627,133.93,23.32223264,9.76398452,25.2836296647,5.12223264,1.4939845200000001,5.335659,18.2,8.27,19.9908203934,135.01,5.12223264,1.4939845200000001,5.335659,5.12223264,1.4939845200000001,5.335659,0.0,0.0,0.0,135.01
2019-05-15 01:30:00,23.6891856,16.1493458,28.6701741215,5.2091856,1.5193458,5.426235,18.48,14.63,23.5700509121,133.93,22.3991856,9.8093458,24.4529503448,5.2091856,1.5193458,5.426235,17.19,8.29,19.0845539639,135.03,5.2091856,1.5193458,5.426235,5.2091856,1.5193458,5.426235,0.0,0.0,0.0,135.03
2019-05-15 02:00:00,24.3472976,16.0067118,29.1377027761,5.0972976,1.4867118,5.309685,19.25,14.52,24.1120903283,133.93,23.1272976,9.6067118,25.0431788295,5.0972976,1.4867118,5.309685,18.03,8.12,19.7741068066,134.95,5.0972976,1.4867118,5.309685,5.0972976,1.4867118,5.309685,0.0,0.0,0.0,134.95
2019-05-15 02:30:00,25.4161088,16.1834484,30.1310900674,5.0861088,1.4834484,5.29803,20.33,14.7,25.0878237398,134.0,24.2461088,9.7234484,26.1231552598,5.0861088,1.4834484,5.29803,19.16,8.24,20.8567303286,135.19,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,135.19
2019-05-15 03:00:00,26.06734752,15.42547636,30.2894689234,5.12734752,1.49547636,5.340987,20.94,13.93,25.150119284,133.95,24.91734752,8.92547636,26.4676847436,5.12734752,1.49547636,5.340987,19.79,7.43,21.1388031828,135.06,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,135.06
2019-05-15 03:30:00,23.08228256,15.38274908,27.7384343004,5.15228256,1.50274908,5.366961,17.93,13.88,22.6746400192,134.07,21.85228256,8.90274908,23.5962114388,5.15228256,1.50274908,5.366961,16.7,7.4,18.2660887986,135.2,5.15228256,1.50274908,5.366961,5.15228256,1.50274908,5.366961,0.0,0.0,0.0,135.2
2019-05-15 04:00:00,23.258616,15.528763,27.9661527305,5.378616,1.5687630000000001,5.6027249999999995,17.88,13.96,22.6842676761,134.19,22.028616,9.038763,23.8109042131,5.378616,1.5687630000000001,5.6027249999999995,16.65,7.47,18.2489287357,135.22,5.378616,1.5687630000000001,5.6027249999999995,5.378616,1.5687630000000001,5.6027249999999995,0.0,0.0,0.0,135.22
2019-05-15 04:30:00,22.96476,15.586805,27.7547958372,5.23476,1.526805,5.452875,17.73,14.06,22.6282235273,133.93,21.71476,9.096805,23.5432084276,5.23476,1.526805,5.452875,16.48,7.57,18.1354707686,134.98,5.23476,1.526805,5.452875,5.23476,1.526805,5.452875,0.0,0.0,0.0,134.98
2019-05-15 05:00:00,22.33459008,15.79300544,27.3542123789,5.32459008,1.55300544,5.546448,17.01,14.24,22.1837260171,133.9,21.06459008,9.34300544,23.0436261446,5.32459008,1.55300544,5.546448,15.74,7.79,17.5622236633,134.98,5.32459008,1.55300544,5.546448,5.32459008,1.55300544,5.546448,0.0,0.0,0.0,134.98
2019-05-15 05:30:00,24.19375072,15.82109396,28.9075178456,5.52375072,1.61109396,5.753907,18.67,14.21,23.4625872401,133.8,22.96375072,9.42109396,24.8211776218,5.52375072,1.61109396,5.753907,17.44,7.8100000000000005,19.108890601,134.85,5.52375072,1.61109396,5.753907,5.52375072,1.61109396,5.753907,0.0,0.0,0.0,134.85
