Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-15 06:00:00,25.31175264,15.86384452,29.8721673915,5.60175264,1.63384452,5.835159,19.71,14.23,24.3100185109,134.88,23.97175264,9.45384452,25.7685874825,5.60175264,1.63384452,5.835159,18.37,7.82,19.9652022279,135.96,5.60175264,1.63384452,5.835159,5.60175264,1.63384452,5.835159,0.0,0.0,0.0,135.96
2019-05-15 06:30:00,30.57708736,14.64790048,33.9045610485,5.54708736,1.6179004799999999,5.7782160000000005,25.03,13.03,28.2184655855,135.0,29.47708736,8.07790048,30.5638864576,5.54708736,1.6179004799999999,5.7782160000000005,23.93,6.46,24.7866193742,136.05,5.54708736,1.6179004799999999,5.7782160000000005,5.54708736,1.6179004799999999,5.7782160000000005,0.0,0.0,0.0,136.05
2019-05-15 07:00:00,34.97517824,13.40776032,37.4570571417,6.57517824,1.9177603200000002,6.849144,28.4,11.49,30.6362546667,135.38,33.75517824,6.81776032,34.4368104475,6.57517824,1.9177603200000002,6.849144,27.18,4.9,27.6181534502,136.48,6.57517824,1.9177603200000002,6.849144,6.57517824,1.9177603200000002,6.849144,0.0,0.0,0.0,136.48
2019-05-15 07:30:00,43.14921344,11.36060392,44.6197035167,7.33921344,2.14060392,7.645014,35.81,9.22,36.9778920438,135.05,42.12921344,4.75060392,42.3962128341,7.33921344,2.14060392,7.645014,34.79,2.61,34.8877657639,136.17,7.33921344,2.14060392,7.645014,7.33921344,2.14060392,7.645014,0.0,0.0,0.0,136.17
2019-05-15 08:00:00,42.43363808,8.92314444,43.3616898587,8.27363808,2.41314444,8.618373,34.16,6.51,34.7747854055,134.62,40.63363808,3.69314444,40.8011257133,8.27363808,2.41314444,8.618373,32.36,1.28,32.3853053097,135.73,8.27363808,2.41314444,8.618373,8.27363808,2.41314444,8.618373,0.0,0.0,0.0,135.73
2019-05-15 08:30:00,43.34344704,8.721838720000001,44.2122706041,9.50344704,2.77183872,9.899424,33.84,5.95,34.3591050524,134.23,41.59344704,4.00183872,41.7855184222,9.50344704,2.77183872,9.899424,32.09,1.23,32.1135641124,135.33,9.50344704,2.77183872,9.899424,9.50344704,2.77183872,9.899424,0.0,0.0,0.0,135.33
2019-05-15 09:00:00,42.93109824,6.70657032,43.4517811091,10.65109824,3.10657032,11.094894,32.28,3.6,32.4801231525,134.1,39.98109824,4.99657032,40.2921075577,10.65109824,3.10657032,11.094894,29.33,1.8900000000000001,29.3908319038,135.33,10.65109824,3.10657032,11.094894,10.65109824,3.10657032,11.094894,0.0,0.0,0.0,135.33
2019-05-15 09:30:00,40.47448384,8.00214112,41.2579459573,11.66448384,3.40214112,12.150504,28.81,4.6,29.1749224506,134.27,38.12448384,4.78214112,38.4232370026,11.66448384,3.40214112,12.150504,26.46,1.38,26.4959619565,135.48,11.66448384,3.40214112,12.150504,11.66448384,3.40214112,12.150504,0.0,0.0,0.0,135.48
2019-05-15 10:00:00,41.97532224,6.12405232,42.4197087917,12.42532224,3.62405232,12.943044,29.55,2.5,29.655564402,134.16,38.50532224,5.52405232,38.8995500596,12.42532224,3.62405232,12.943044,26.08,1.9,26.149118532,135.5,12.42532224,3.62405232,12.943044,12.42532224,3.62405232,12.943044,0.0,0.0,0.0,135.5
2019-05-15 10:30:00,42.95246432,4.99071876,43.2414322716,13.20246432,3.85071876,13.752566999999999,29.75,1.1400000000000001,29.7718340046,134.03,39.16246432,7.44071876,39.8630519063,13.20246432,3.85071876,13.752566999999999,25.96,3.59,26.2070543938,135.31,13.20246432,3.85071876,13.752566999999999,13.20246432,3.85071876,13.752566999999999,0.0,0.0,0.0,135.31
2019-05-15 11:00:00,45.07847776,5.52997268,45.4164040298,13.74847776,4.00997268,14.321331,31.33,1.52,31.366850336,134.03,41.13847776,7.14997268,41.7551968231,13.74847776,4.00997268,14.321331,27.39,3.14,27.5693978897,135.42,13.74847776,4.00997268,14.321331,13.74847776,4.00997268,14.321331,0.0,0.0,0.0,135.42
2019-05-15 11:30:00,41.78868736,6.18545048,42.2439840559,13.93868736,4.06545048,14.519466,27.85,2.12,27.9305728548,134.08,38.27868736,7.50545048,39.0075594329,13.93868736,4.06545048,14.519466,24.34,3.44,24.5818876411,135.42,13.93868736,4.06545048,14.519466,13.93868736,4.06545048,14.519466,0.0,0.0,0.0,135.42
2019-05-15 12:00:00,43.06569024,5.18957632,43.3772449359,14.05569024,4.09957632,14.641344,29.01,1.09,29.0304701994,134.08,38.68569024,7.67957632,39.4405694913,14.05569024,4.09957632,14.641344,24.63,3.58,24.8888187747,135.45,14.05569024,4.09957632,14.641344,14.05569024,4.09957632,14.641344,0.0,0.0,0.0,135.45
2019-05-15 12:30:00,37.42511072,8.03857396,38.2786831502,14.15511072,4.12857396,14.744907,23.27,3.91,23.5962073224,134.63,34.91511072,6.04857396,35.4351549106,14.15511072,4.12857396,14.744907,20.76,1.92,20.8485970751,135.7,14.15511072,4.12857396,14.744907,14.15511072,4.12857396,14.744907,0.0,0.0,0.0,135.7
2019-05-15 13:00:00,35.5376384,8.6280612,36.5700312157,13.9476384,4.0680612,14.52879,21.59,4.5600000000000005,22.0663023636,134.85,33.3876384,5.3280612,33.8100966293,13.9476384,4.0680612,14.52879,19.44,1.26,19.4807905384,136.01,13.9476384,4.0680612,14.52879,13.9476384,4.0680612,14.52879,0.0,0.0,0.0,136.01
2019-05-15 13:30:00,34.83843744,9.32496092,36.0648252376,14.10843744,4.11496092,14.696289,20.73,5.21,21.3746812842,135.08,32.85843744,5.06496092,33.2465147063,14.10843744,4.11496092,14.696289,18.75,0.9500000000000001,18.774051241,136.22,14.10843744,4.11496092,14.696289,14.10843744,4.11496092,14.696289,0.0,0.0,0.0,136.22
2019-05-15 14:00:00,34.63328256,9.45512408,35.9007469595,14.14328256,4.12512408,14.732586,20.49,5.33,21.1718917435,135.12,32.47328256,4.94512408,32.8476533772,14.14328256,4.12512408,14.732586,18.33,0.8200000000000001,18.3483323493,136.25,14.14328256,4.12512408,14.732586,14.14328256,4.12512408,14.732586,0.0,0.0,0.0,136.25
2019-05-15 14:30:00,35.7858,7.727525,36.6106285697,14.1858,4.137525,14.776875,21.6,3.59,21.896303341,134.88,33.8058,6.277525,34.3837088425,14.1858,4.137525,14.776875,19.62,2.14,19.7363623801,135.99,14.1858,4.137525,14.776875,14.1858,4.137525,14.776875,0.0,0.0,0.0,135.99
2019-05-15 15:00:00,35.260995199999996,8.2023736,36.202440735,13.7909952,4.0223736,14.36562,21.47,4.18,21.8731182048,135.09,32.7309952,5.4423736,33.1803778939,13.7909952,4.0223736,14.36562,18.94,1.42,18.9931566623,136.3,13.7909952,4.0223736,14.36562,13.7909952,4.0223736,14.36562,0.0,0.0,0.0,136.3
2019-05-15 15:30:00,35.99782912,8.71270016,37.0372089314,13.03782912,3.80270016,13.581072,22.96,4.91,23.4791332889,135.2,34.19782912,5.07270016,34.5720089586,13.03782912,3.80270016,13.581072,21.16,1.27,21.198077743,136.3,13.03782912,3.80270016,13.581072,13.03782912,3.80270016,13.581072,0.0,0.0,0.0,136.3
2019-05-15 16:00:00,35.45042688,8.97845784,36.56973436,12.68042688,3.69845784,13.208778,22.77,5.28,23.3741588084,135.2,33.82042688,4.67845784,34.1424844161,12.68042688,3.69845784,13.208778,21.14,0.98,21.162703041,136.35,12.68042688,3.69845784,13.208778,12.68042688,3.69845784,13.208778,0.0,0.0,0.0,136.35
2019-05-15 16:30:00,33.50530304,11.87654672,35.5479632862,11.64530304,3.39654672,12.130524,21.86,8.48,23.4471746699,135.71,32.67530304,4.69654672,33.0111038872,11.64530304,3.39654672,12.130524,21.03,1.3,21.0701423821,136.57,11.64530304,3.39654672,12.130524,11.64530304,3.39654672,12.130524,0.0,0.0,0.0,136.57
2019-05-15 17:00:00,35.42394464,11.03615052,37.1032676749,11.40394464,3.32615052,11.879109,24.02,7.71,25.2270588853,135.64,34.48394464,4.72615052,34.80630599,11.40394464,3.32615052,11.879109,23.08,1.4,23.1224220185,136.68,11.40394464,3.32615052,11.879109,11.40394464,3.32615052,11.879109,0.0,0.0,0.0,136.68
2019-05-15 17:30:00,34.7617776,12.4151018,36.9122734956,10.6117776,3.0951018,11.053935,24.15,9.32,25.8859981457,135.98,34.3317776,5.3351018,34.7438377902,10.6117776,3.0951018,11.053935,23.72,2.24,23.8255325229,137.02,10.6117776,3.0951018,11.053935,10.6117776,3.0951018,11.053935,0.0,0.0,0.0,137.02
2019-05-15 18:00:00,35.6658048,12.1275264,37.6712958181,9.3858048,2.7375264,9.77688,26.28,9.39,27.9071764964,135.93,34.6158048,5.7175264,35.0848122424,9.3858048,2.7375264,9.77688,25.23,2.98,25.4053793516,137.02,9.3858048,2.7375264,9.77688,9.3858048,2.7375264,9.77688,0.0,0.0,0.0,137.02
2019-05-15 18:30:00,35.12892256,12.97176908,37.4474030247,8.50892256,2.48176908,8.863461,26.62,10.49,28.6123137827,135.44,34.17892256,6.33176908,34.7604667265,8.50892256,2.48176908,8.863461,25.67,3.85,25.9571069266,136.52,8.50892256,2.48176908,8.863461,8.50892256,2.48176908,8.863461,0.0,0.0,0.0,136.52
2019-05-15 19:00:00,35.23274016,12.41871588,37.3573350668,7.09274016,2.06871588,7.388271,28.14,10.35,29.9830302004,135.31,34.36274016,5.80871588,34.8502380405,7.09274016,2.06871588,7.388271,27.27,3.74,27.5252702076,136.35,7.09274016,2.06871588,7.388271,7.09274016,2.06871588,7.388271,0.0,0.0,0.0,136.35
2019-05-15 19:30:00,40.99053344,11.58598892,42.5964666487,6.02053344,1.75598892,6.271389,34.97,9.83,36.3253327583,135.15,40.52053344,4.61598892,40.7826063901,6.02053344,1.75598892,6.271389,34.5,2.86,34.6183419591,136.19,6.02053344,1.75598892,6.271389,6.02053344,1.75598892,6.271389,0.0,0.0,0.0,136.19
2019-05-15 20:00:00,41.98748704,10.90468372,43.3804240985,5.46748704,1.59468372,5.695299,36.52,9.31,37.6880153364,135.05,41.44748704,4.05468372,41.6453435812,5.46748704,1.59468372,5.695299,35.98,2.46,36.063998669,136.07,5.46748704,1.59468372,5.695299,5.46748704,1.59468372,5.695299,0.0,0.0,0.0,136.07
2019-05-15 20:30:00,43.60724736,9.69128048,44.671164521,5.38724736,1.57128048,5.6117159999999995,38.22,8.12,39.0730444168,135.0,42.77724736,3.24128048,42.899869357,5.38724736,1.57128048,5.6117159999999995,37.39,1.67,37.4272761499,136.01,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,136.01
2019-05-15 21:00:00,40.6301248,11.2387864,42.1558698286,5.0701248,1.4787864,5.28138,35.56,9.76,36.8750755931,134.95,39.5201248,5.0687864,39.8438559853,5.0701248,1.4787864,5.28138,34.45,3.59,34.6365500591,136.15,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,136.15
2019-05-15 21:30:00,40.43722752,12.49044136,42.3223403756,5.24722752,1.53044136,5.4658619999999996,35.19,10.96,36.8572611571,134.74,39.83722752,5.69044136,40.2415931513,5.24722752,1.53044136,5.4658619999999996,34.59,4.16,34.8392551585,135.78,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,135.78
2019-05-15 22:00:00,38.87333152,13.11013836,41.0245247539,5.14333152,1.50013836,5.357637,33.73,11.61,35.6721880462,133.91,37.94333152,6.68013836,38.5268822427,5.14333152,1.50013836,5.357637,32.8,5.18,33.2065114097,135.01,5.14333152,1.50013836,5.357637,5.14333152,1.50013836,5.357637,0.0,0.0,0.0,135.01
2019-05-15 22:30:00,34.78208256,14.49102408,37.6800085735,5.35208256,1.5610240800000001,5.575086,29.43,12.93,32.1451364906,133.61,33.94208256,6.08102408,34.4825147339,5.35208256,1.5610240800000001,5.575086,28.59,4.52,28.9450945758,134.44,5.35208256,1.5610240800000001,5.575086,5.35208256,1.5610240800000001,5.575086,0.0,0.0,0.0,134.44
2019-05-15 23:00:00,31.6820928,16.3181104,35.6375606799,5.1020928,1.4881104,5.31468,26.58,14.83,30.4372354198,134.06,31.1520928,7.2381104,31.9819187664,5.1020928,1.4881104,5.31468,26.05,5.75,26.6770500618,134.84,5.1020928,1.4881104,5.31468,5.1020928,1.4881104,5.31468,0.0,0.0,0.0,134.84
2019-05-15 23:30:00,27.95064416,17.21393788,32.8261811104,5.19064416,1.5139378799999998,5.406921,22.76,15.7,27.6497305593,133.53,27.37064416,8.18393788,28.5679715933,5.19064416,1.5139378799999998,5.406921,22.18,6.67,23.1612024731,134.34,5.19064416,1.5139378799999998,5.406921,5.19064416,1.5139378799999998,5.406921,0.0,0.0,0.0,134.34
2019-05-16 00:00:00,26.24063424,16.96351832,31.2463092078,5.12063424,1.49351832,5.333994,21.12,15.47,26.1796734128,134.0,25.58063424,7.95351832,26.7885666243,5.12063424,1.49351832,5.333994,20.46,6.46,21.455609989,134.8,5.12063424,1.49351832,5.333994,5.12063424,1.49351832,5.333994,0.0,0.0,0.0,134.8
2019-05-16 00:30:00,23.22397088,17.08032484,28.8286371526,5.14397088,1.50032484,5.358303,18.08,15.58,23.866771880599998,134.36,22.42397088,8.08032484,23.8353963581,5.14397088,1.50032484,5.358303,17.28,6.58,18.4903975079,135.21,5.14397088,1.50032484,5.358303,5.14397088,1.50032484,5.358303,0.0,0.0,0.0,135.21
2019-05-16 01:00:00,23.3194752,16.7215136,28.6950682292,5.3194752,1.5515135999999998,5.54112,18.0,15.17,23.5399426507,134.57,22.4694752,7.7215136,23.7591895493,5.3194752,1.5515135999999998,5.54112,17.15,6.17,18.2261186214,135.35,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,135.35
2019-05-16 01:30:00,20.9514032,17.5524926,27.3322390689,5.3914032,1.5724926,5.616045,15.56,15.98,22.304125179,134.72,20.2414032,8.3624926,21.9008147335,5.3914032,1.5724926,5.616045,14.85,6.79,16.3287047864,135.5,5.3914032,1.5724926,5.616045,5.3914032,1.5724926,5.616045,0.0,0.0,0.0,135.5
2019-05-16 02:00:00,22.4959584,17.6038212,28.5650602166,5.6359584,1.6438212,5.87079,16.86,15.96,23.2159686423,134.57,21.7859584,8.4138212,23.3542366733,5.6359584,1.6438212,5.87079,16.15,6.77,17.5115790265,135.42,5.6359584,1.6438212,5.87079,5.6359584,1.6438212,5.87079,0.0,0.0,0.0,135.42
2019-05-16 02:30:00,23.8959888,17.4484134,29.5882647498,5.2059888,1.5184134,5.422905,18.69,15.93,24.5577075477,134.89,23.2159888,8.2484134,24.6377446123,5.2059888,1.5184134,5.422905,18.01,6.73,19.2263621104,135.66,5.2059888,1.5184134,5.422905,5.2059888,1.5184134,5.422905,0.0,0.0,0.0,135.66
2019-05-16 03:00:00,21.77191264,17.39722452,27.868972012,5.44191264,1.58722452,5.668659,16.33,15.81,22.7293862654,135.1,21.06191264,8.13722452,22.5791626715,5.44191264,1.58722452,5.668659,15.62,6.55,16.9377359762,135.9,5.44191264,1.58722452,5.668659,5.44191264,1.58722452,5.668659,0.0,0.0,0.0,135.9
2019-05-16 03:30:00,20.536218560000002,18.67139708,27.755311954,5.21621856,1.5213970799999998,5.433561,15.32,17.15,22.9961931632,134.24,19.83621856,9.49139708,21.9900474145,5.21621856,1.5213970799999998,5.433561,14.62,7.97,16.6512852357,135.0,5.21621856,1.5213970799999998,5.433561,5.21621856,1.5213970799999998,5.433561,0.0,0.0,0.0,135.0
2019-05-16 04:00:00,21.10899584,18.50470712,28.0715851168,5.15899584,1.50470712,5.373954,15.95,17.0,23.3109952597,134.42,20.39899584,9.29470712,22.4167484646,5.15899584,1.50470712,5.373954,15.24,7.79,17.1155397227,135.19,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,135.19
2019-05-16 04:30:00,20.75371136,18.41608248,27.7465066112,4.92371136,1.43608248,5.128866,15.83,16.98,23.2144200875,134.54,20.05371136,9.21608248,22.0700592566,4.92371136,1.43608248,5.128866,15.13,7.78,17.0130920176,135.33,4.92371136,1.43608248,5.128866,4.92371136,1.43608248,5.128866,0.0,0.0,0.0,135.33
2019-05-16 05:00:00,19.99304192,18.64797056,27.3398707243,5.03304192,1.46797056,5.242752,14.96,17.18,22.7805618895,134.51,19.29304192,9.44797056,21.4822162318,5.03304192,1.46797056,5.242752,14.26,7.98,16.340991402,135.33,5.03304192,1.46797056,5.242752,5.03304192,1.46797056,5.242752,0.0,0.0,0.0,135.33
2019-05-16 05:30:00,20.89371104,18.39941572,27.8403602682,5.24371104,1.52941572,5.462199,15.65,16.87,23.0112885341,134.43,20.12371104,9.27941572,22.1601286577,5.24371104,1.52941572,5.462199,14.88,7.75,16.7772733184,135.12,5.24371104,1.52941572,5.462199,5.24371104,1.52941572,5.462199,0.0,0.0,0.0,135.12
2019-05-16 06:00:00,23.86245216,18.32988188,30.0898852245,5.38245216,1.56988188,5.606721,18.48,16.76,24.9481061405,134.08,23.02245216,9.40988188,24.8712520886,5.38245216,1.56988188,5.606721,17.64,7.84,19.3037612915,134.85,5.38245216,1.56988188,5.606721,5.38245216,1.56988188,5.606721,0.0,0.0,0.0,134.85
2019-05-16 06:30:00,27.64684768,16.93449724,32.4210638847,5.46684768,1.59449724,5.694633,22.18,15.34,26.9679068524,133.6,26.87684768,8.04449724,28.0549260747,5.46684768,1.59449724,5.694633,21.41,6.45,22.3604695836,134.35,5.46684768,1.59449724,5.694633,5.46684768,1.59449724,5.694633,0.0,0.0,0.0,134.35
2019-05-16 07:00:00,30.75382976,16.13778368,34.7307660009,6.40382976,1.86778368,6.670656,24.35,14.27,28.2233130585,134.22,30.03382976,7.07778368,30.8565382354,6.40382976,1.86778368,6.670656,23.63,5.21,24.1975411974,135.01,6.40382976,1.86778368,6.670656,6.40382976,1.86778368,6.670656,0.0,0.0,0.0,135.01
2019-05-16 07:30:00,34.80362912,13.46272516,37.3167196931,7.24362912,2.11272516,7.545447,27.56,11.35,29.8056387283,135.14,34.05362912,4.48272516,34.3474086519,7.24362912,2.11272516,7.545447,26.81,2.37,26.9145499684,135.95,7.24362912,2.11272516,7.545447,7.24362912,2.11272516,7.545447,0.0,0.0,0.0,135.95
2019-05-16 08:00:00,38.42615552,12.07554536,40.2788806174,8.31615552,2.42554536,8.662662,30.11,9.65,31.6185799808,135.14,37.76615552,3.54554536,37.9322210615,8.31615552,2.42554536,8.662662,29.45,1.12,29.4712894187,135.95,8.31615552,2.42554536,8.662662,8.31615552,2.42554536,8.662662,0.0,0.0,0.0,135.95
2019-05-16 08:30:00,42.47821216,10.25531188,43.6986261805,9.61821216,2.80531188,10.018971,32.86,7.45,33.6939475277,134.6,40.84821216,4.11531188,41.0549903001,9.61821216,2.80531188,10.018971,31.23,1.31,31.2574631088,135.32,9.61821216,2.80531188,10.018971,9.61821216,2.80531188,10.018971,0.0,0.0,0.0,135.32
2019-05-16 09:00:00,41.93617312,9.54971716,43.0097630055,10.69617312,3.11971716,11.141847,31.24,6.43,31.8948663581,134.48,40.18617312,4.70971716,40.4612153272,10.69617312,3.11971716,11.141847,29.49,1.5899999999999999,29.5328325766,135.36,10.69617312,3.11971716,11.141847,10.69617312,3.11971716,11.141847,0.0,0.0,0.0,135.36
2019-05-16 09:30:00,42.20497408,9.44936744,43.2498599086,10.93497408,3.18936744,11.390598,31.27,6.26,31.8904452775,134.28,40.42497408,5.13936744,40.7503573856,10.93497408,3.18936744,11.390598,29.49,1.9500000000000002,29.5544006875,135.13,10.93497408,3.18936744,11.390598,10.93497408,3.18936744,11.390598,0.0,0.0,0.0,135.13
2019-05-16 10:00:00,40.3909968,9.4257074,41.4762170706,12.1909968,3.5557074,12.698955,28.2,5.87,28.8044597241,134.37,38.0709968,5.3357074,38.443082223,12.1909968,3.5557074,12.698955,25.88,1.78,25.9411410697,135.35,12.1909968,3.5557074,12.698955,12.1909968,3.5557074,12.698955,0.0,0.0,0.0,135.35
2019-05-16 10:30:00,40.98864832,8.69710576,41.9011806481,13.01864832,3.79710576,13.561092,27.97,4.9,28.395966262800002,134.23,38.51864832,6.53710576,39.0694256436,13.01864832,3.79710576,13.561092,25.5,2.74,25.6467853736,135.1,13.01864832,3.79710576,13.561092,13.01864832,3.79710576,13.561092,0.0,0.0,0.0,135.1
2019-05-16 11:00:00,40.80875808,7.67505444,41.5242242154,13.14875808,3.83505444,13.696623,27.66,3.84,27.9252788706,133.8,37.58875808,6.59505444,38.1629332869,13.14875808,3.83505444,13.696623,24.44,2.76,24.5953491539,134.86,13.14875808,3.83505444,13.696623,13.14875808,3.83505444,13.696623,0.0,0.0,0.0,134.86
2019-05-16 11:30:00,38.17906656,8.31806108,39.0746882716,14.35906656,4.18806108,14.957361,23.82,4.13,24.175386243,133.61,35.62906656,7.48806108,36.4074366397,14.35906656,4.18806108,14.957361,21.27,3.3,21.524472119,134.64,14.35906656,4.18806108,14.957361,14.35906656,4.18806108,14.957361,0.0,0.0,0.0,134.64
2019-05-16 12:00:00,37.97033568,8.64468124,38.9419684324,13.97033568,4.07468124,14.552433,24.0,4.57,24.4312279675,134.0,35.41033568,7.46468124,36.1885802289,13.97033568,4.07468124,14.552433,21.44,3.39,21.706351605000002,134.91,13.97033568,4.07468124,14.552433,13.97033568,4.07468124,14.552433,0.0,0.0,0.0,134.91
2019-05-16 12:30:00,38.77005664,8.74626652,39.7443640018,13.29005664,3.87626652,13.843809,25.48,4.87,25.9412278044,134.24,36.61005664,7.28626652,37.3280849627,13.29005664,3.87626652,13.843809,23.32,3.41,23.5679973693,135.01,13.29005664,3.87626652,13.843809,13.29005664,3.87626652,13.843809,0.0,0.0,0.0,135.01
2019-05-16 13:00:00,37.05607008,9.55552044,38.2682675418,13.83607008,4.03552044,14.412573,23.22,5.52,23.8671070723,134.35,35.16607008,6.73552044,35.8053029657,13.83607008,4.03552044,14.412573,21.33,2.7,21.5002069757,135.2,13.83607008,4.03552044,14.412573,13.83607008,4.03552044,14.412573,0.0,0.0,0.0,135.2
2019-05-16 13:30:00,36.1326528,10.1086904,37.5200509057,14.5326528,4.2386904,15.13818,21.6,5.87,22.3834068006,134.52,34.1026528,6.7486904,34.7640007783,14.5326528,4.2386904,15.13818,19.57,2.51,19.7303066373,135.34,14.5326528,4.2386904,15.13818,14.5326528,4.2386904,15.13818,0.0,0.0,0.0,135.34
2019-05-16 14:00:00,34.23595968,10.54423824,35.8229241586,14.34595968,4.18423824,14.943708,19.89,6.36,20.8820904126,134.76,32.29595968,6.37423824,32.9189903368,14.34595968,4.18423824,14.943708,17.95,2.19,18.0831026099,135.59,14.34595968,4.18423824,14.943708,14.34595968,4.18423824,14.943708,0.0,0.0,0.0,135.59
2019-05-16 14:30:00,35.14774784,9.05934312,36.2964995005,14.39774784,4.19934312,14.997654,20.75,4.86,21.3115485125,134.61,33.26774784,7.44934312,34.0915790081,14.39774784,4.19934312,14.997654,18.87,3.25,19.1478301643,135.42,14.39774784,4.19934312,14.997654,14.39774784,4.19934312,14.997654,0.0,0.0,0.0,135.42
2019-05-16 15:00:00,35.65413152,9.770788360000001,36.9687083845,14.33413152,4.18078836,14.931387,21.32,5.59,22.0406556164,134.52,33.44413152,6.66078836,34.100968237,14.33413152,4.18078836,14.931387,19.11,2.48,19.2702490902,135.37,14.33413152,4.18078836,14.931387,14.33413152,4.18078836,14.931387,0.0,0.0,0.0,135.37
2019-05-16 15:30:00,35.11465088,10.35593984,36.6098920566,14.45465088,4.21593984,15.056928,20.66,6.14,21.5530786664,134.61,33.12465088,6.33593984,33.7251631512,14.45465088,4.21593984,15.056928,18.67,2.12,18.7899787121,135.47,14.45465088,4.21593984,15.056928,14.45465088,4.21593984,15.056928,0.0,0.0,0.0,135.47
2019-05-16 16:00:00,33.97708896,11.03498428,35.724129832,13.93708896,4.06498428,14.517801,20.04,6.97,21.2175045658,134.58,31.92708896,5.3349842800000005,32.369755432,13.93708896,4.06498428,14.517801,17.99,1.27,18.0347719697,135.47,13.93708896,4.06498428,14.517801,13.93708896,4.06498428,14.517801,0.0,0.0,0.0,135.47
2019-05-16 16:30:00,35.6498672,11.9982946,37.614785719,12.9198672,3.7682946,13.458195,22.73,8.23,24.1740728881,134.79,34.9498672,5.2782946,35.3461965589,12.9198672,3.7682946,13.458195,22.03,1.51,22.081689247,135.47,12.9198672,3.7682946,13.458195,12.9198672,3.7682946,13.458195,0.0,0.0,0.0,135.47
2019-05-16 17:00:00,33.223664,13.124402,35.7220069067,12.323664,3.594402,12.83715,20.9,9.53,22.9702176742,134.95,32.833664,4.734402,33.1732430426,12.323664,3.594402,12.83715,20.51,1.1400000000000001,20.5416576741,135.7,12.323664,3.594402,12.83715,12.323664,3.594402,12.83715,0.0,0.0,0.0,135.7
2019-05-16 17:30:00,35.43220896,13.83314428,38.0367889346,8.82220896,2.57314428,9.189801,26.61,11.26,28.894284902,135.17,36.792208959999996,3.54314428,36.9624202609,8.82220896,2.57314428,9.189801,27.97,0.97,27.9868147527,135.73,8.82220896,2.57314428,9.189801,8.82220896,2.57314428,9.189801,0.0,0.0,0.0,135.73
2019-05-16 18:00:00,39.81029024,12.35925132,41.6846530774,9.46029024,2.75925132,9.854469,30.35,9.6,31.8320985799,134.9,40.20029024,3.69925132,40.3701349479,9.46029024,2.75925132,9.854469,30.74,0.9400000000000001,30.7543687953,135.6,9.46029024,2.75925132,9.854469,9.46029024,2.75925132,9.854469,0.0,0.0,0.0,135.6
2019-05-16 18:30:00,40.11294912,12.14086016,41.9100127956,7.92294912,2.31086016,8.253072,32.19,9.83,33.6574657394,134.78,41.37294912,3.26086016,41.5012545337,7.92294912,2.31086016,8.253072,33.45,0.9500000000000001,33.4634875648,135.41,7.92294912,2.31086016,8.253072,7.92294912,2.31086016,8.253072,0.0,0.0,0.0,135.41
2019-05-16 19:00:00,42.34369952,12.93566236,44.2755039467,6.77369952,1.97566236,7.055937,35.57,10.96,37.2202431481,134.92,43.48369952,2.89566236,43.5800067055,6.77369952,1.97566236,7.055937,36.71,0.92,36.7215263844,135.52,6.77369952,1.97566236,7.055937,6.77369952,1.97566236,7.055937,0.0,0.0,0.0,135.52
2019-05-16 19:30:00,40.57058304,12.39808672,42.4226915992,6.37058304,1.85808672,6.636024,34.2,10.54,35.7873106003,134.85,41.78058304,2.6880867200000003,41.866967043,6.37058304,1.85808672,6.636024,35.41,0.8300000000000001,35.4197261424,135.48,6.37058304,1.85808672,6.636024,6.37058304,1.85808672,6.636024,0.0,0.0,0.0,135.48
2019-05-16 20:00:00,41.8419824,11.8368282,43.4840429698,5.6119824,1.6368282,5.845815,36.23,10.2,37.6384497555,134.83,43.1119824,2.5568282,43.187734334,5.6119824,1.6368282,5.845815,37.5,0.92,37.5112836357,135.48,5.6119824,1.6368282,5.845815,5.6119824,1.6368282,5.845815,0.0,0.0,0.0,135.48
2019-05-16 20:30:00,40.56944512,12.00358816,42.3079898608,5.4294451200000005,1.5835881600000001,5.655672,35.14,10.42,36.6523669086,134.87,41.51944512,2.9335881600000002,41.6229535541,5.4294451200000005,1.5835881600000001,5.655672,36.09,1.35,36.1152405502,135.48,5.4294451200000005,1.5835881600000001,5.655672,5.4294451200000005,1.5835881600000001,5.655672,0.0,0.0,0.0,135.48
2019-05-16 21:00:00,39.48448032,14.42505676,42.0369652647,5.19448032,1.51505676,5.4109169999999995,34.29,12.91,36.6397625538,134.58,40.67448032,4.11505676,40.8821115091,5.19448032,1.51505676,5.4109169999999995,35.48,2.6,35.5751373855,135.25,5.19448032,1.51505676,5.4109169999999995,5.19448032,1.51505676,5.4109169999999995,0.0,0.0,0.0,135.25
2019-05-16 21:30:00,38.84571904,14.72708472,41.5436747542,5.23571904,1.52708472,5.453874,33.61,13.2,36.1091691956,134.46,40.11571904,4.31708472,40.3473435876,5.23571904,1.52708472,5.453874,34.88,2.79,34.9914060878,135.09,5.23571904,1.52708472,5.453874,5.23571904,1.52708472,5.453874,0.0,0.0,0.0,135.09
2019-05-16 22:00:00,35.72521952,14.46277236,38.5417059053,5.25521952,1.53277236,5.474187,30.47,12.93,33.0999365558,134.81,36.60521952,4.38277236,36.8666623071,5.25521952,1.53277236,5.474187,31.35,2.85,31.479278899,135.51,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,135.51
2019-05-16 22:30:00,32.5198048,15.5020264,36.025692592,5.3898048,1.5720264,5.61438,27.13,13.93,30.4972424983,134.92,33.3998048,5.3020264,33.8180195255,5.3898048,1.5720264,5.61438,28.01,3.73,28.2572645527,135.57,5.3898048,1.5720264,5.61438,5.3898048,1.5720264,5.61438,0.0,0.0,0.0,135.57
2019-05-16 23:00:00,29.1656288,16.0633084,33.2966031308,5.5656288,1.6233084,5.79753,23.6,14.44,27.6671935693,133.4,30.4256288,5.6433084000000004,30.9445603875,5.5656288,1.6233084,5.79753,24.86,4.02,25.182930727,133.99,5.5656288,1.6233084,5.79753,5.5656288,1.6233084,5.79753,0.0,0.0,0.0,133.99
2019-05-16 23:30:00,24.71951488,18.24319184,30.7224423576,5.59951488,1.63319184,5.832828,19.12,16.61,25.3271889478,134.36,25.85951488,7.74319184,26.993916531300002,5.59951488,1.63319184,5.832828,20.26,6.11,21.1612783168,135.01,5.59951488,1.63319184,5.832828,5.59951488,1.63319184,5.832828,0.0,0.0,0.0,135.01
2019-05-17 00:00:00,22.68014432,19.01295876,29.5952960314,5.53014432,1.6129587600000002,5.760567,17.15,17.4,24.43117885,133.89,23.86014432,8.57295876,25.3535423338,5.53014432,1.6129587600000002,5.760567,18.33,6.96,19.6068992959,134.52,5.53014432,1.6129587600000002,5.760567,5.53014432,1.6129587600000002,5.760567,0.0,0.0,0.0,134.52
2019-05-17 00:30:00,22.56985472,19.14079096,29.5933813657,5.41985472,1.5807909599999999,5.645682,17.15,17.56,24.5453885689,134.04,23.71985472,8.67079096,25.2549821582,5.41985472,1.5807909599999999,5.645682,18.3,7.09,19.6254452179,134.67,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,134.67
2019-05-17 01:00:00,21.0777568,17.4260124,27.348450411,5.4377568,1.5860124,5.66433,15.64,15.84,22.2601707091,134.25,21.9577568,7.1560124,23.0944061876,5.4377568,1.5860124,5.66433,16.52,5.57,17.4337402757,134.88,5.4377568,1.5860124,5.66433,5.4377568,1.5860124,5.66433,0.0,0.0,0.0,134.88
2019-05-17 01:30:00,19.96228224,18.27608232,27.0648830996,5.47228224,1.59608232,5.7002939999999995,14.49,16.68,22.0948523417,134.49,21.05228224,7.77608232,22.4425052915,5.47228224,1.59608232,5.7002939999999995,15.58,6.18,16.7609307617,135.14,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,135.14
2019-05-17 02:00:00,20.898536,18.322073,27.7929337415,5.458536,1.592073,5.685975,15.44,16.73,22.7659065271,134.59,21.978536,7.812073,23.3256195901,5.458536,1.592073,5.685975,16.52,6.22,17.6521613408,135.21,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,135.21
2019-05-17 02:30:00,22.28879584,18.27298212,28.8217330422,5.35879584,1.56298212,5.582079,16.93,16.71,23.787580793300002,134.66,23.42879584,7.76298212,24.681417421,5.35879584,1.56298212,5.582079,18.07,6.2,19.1040545435,135.33,5.35879584,1.56298212,5.582079,5.35879584,1.56298212,5.582079,0.0,0.0,0.0,135.33
2019-05-17 03:00:00,22.68038432,18.32302876,29.1570440176,5.29038432,1.5430287599999999,5.510817,17.39,16.78,24.165688486,134.83,23.82038432,7.78302876,25.0596537452,5.29038432,1.5430287599999999,5.510817,18.53,6.24,19.5524550888,135.47,5.29038432,1.5430287599999999,5.510817,5.29038432,1.5430287599999999,5.510817,0.0,0.0,0.0,135.47
2019-05-17 03:30:00,19.9723424,18.5219332,27.2388779212,5.2523424,1.5319332,5.47119,14.72,16.99,22.4797353187,134.83,21.0723424,7.9719332,22.529876457,5.2523424,1.5319332,5.47119,15.82,6.44,17.0805737609,135.47,5.2523424,1.5319332,5.47119,5.2523424,1.5319332,5.47119,0.0,0.0,0.0,135.47
2019-05-17 04:00:00,21.11116352,18.65908936,28.1752167855,5.31116352,1.54908936,5.532462,15.8,17.11,23.2893129997,134.87,22.19116352,8.09908936,23.6229334934,5.31116352,1.54908936,5.532462,16.88,6.55,18.1062668709,135.5,5.31116352,1.54908936,5.532462,5.31116352,1.54908936,5.532462,0.0,0.0,0.0,135.5
2019-05-17 04:30:00,21.03564896,18.61081428,28.0866682847,5.38564896,1.57081428,5.610051,15.65,17.04,23.1362075544,134.68,22.09564896,8.09081428,23.5303841591,5.38564896,1.57081428,5.610051,16.71,6.52,17.9369590511,135.32,5.38564896,1.57081428,5.610051,5.38564896,1.57081428,5.610051,0.0,0.0,0.0,135.32
2019-05-17 05:00:00,21.12085344,18.90274892,28.3443886293,5.70085344,1.6627489199999999,5.938389,15.42,17.24,23.1299373108,134.6,22.15085344,8.41274892,23.6946123098,5.70085344,1.6627489199999999,5.938389,16.45,6.75,17.7810292166,135.23,5.70085344,1.6627489199999999,5.938389,5.70085344,1.6627489199999999,5.938389,0.0,0.0,0.0,135.23
2019-05-17 05:30:00,21.84090368,18.35818024,28.5315238865,5.41090368,1.57818024,5.6363579999999995,16.43,16.78,23.484320301,134.58,22.89090368,7.87818024,24.2086595081,5.41090368,1.57818024,5.6363579999999995,17.48,6.3,18.5806458445,135.18,5.41090368,1.57818024,5.6363579999999995,5.41090368,1.57818024,5.6363579999999995,0.0,0.0,0.0,135.18
2019-05-17 06:00:00,23.82526912,18.08487016,29.9116361529,5.60526912,1.63487016,5.838822,18.22,16.45,24.5473196093,134.58,24.75526912,7.78487016,25.9504827048,5.60526912,1.63487016,5.838822,19.15,6.15,20.1133040548,135.21,5.60526912,1.63487016,5.838822,5.60526912,1.63487016,5.838822,0.0,0.0,0.0,135.21
2019-05-17 06:30:00,27.43524864,17.50069752,32.541777481,6.10524864,1.78069752,6.359634,21.33,15.72,26.4969300109,134.38,28.68524864,7.02069752,29.531909576,6.10524864,1.78069752,6.359634,22.58,5.24,23.1800345125,134.99,6.10524864,1.78069752,6.359634,6.10524864,1.78069752,6.359634,0.0,0.0,0.0,134.99
2019-05-17 07:00:00,30.56029376,15.65258568,34.3356228015,5.94029376,1.7325856800000001,6.187806,24.62,13.92,28.2826943554,134.98,31.61029376,5.11258568,32.0210743719,5.94029376,1.7325856800000001,6.187806,25.67,3.38,25.8915681256,135.59,5.94029376,1.7325856800000001,6.187806,5.94029376,1.7325856800000001,6.187806,0.0,0.0,0.0,135.59
2019-05-17 07:30:00,37.27040352,14.20053436,39.8840589039,6.07040352,1.77053436,6.323337,31.2,12.43,33.5848909482,134.54,38.33040352,3.88053436,38.5263336035,6.07040352,1.77053436,6.323337,32.26,2.11,32.3289297689,135.13,6.07040352,1.77053436,6.323337,6.07040352,1.77053436,6.323337,0.0,0.0,0.0,135.13
2019-05-17 08:00:00,42.70368032,11.728156760000001,44.2849181309,5.99368032,1.74815676,6.243417,36.71,9.98,38.0424039724,134.27,44.42368032,3.15815676,44.5357982672,5.99368032,1.74815676,6.243417,38.43,1.4100000000000001,38.4558578113,134.78,5.99368032,1.74815676,6.243417,5.99368032,1.74815676,6.243417,0.0,0.0,0.0,134.78
2019-05-17 08:30:00,45.6360176,10.3396718,46.7926801468,6.3760176,1.8596718,6.641685,39.26,8.48,40.1653831054,134.09,47.6260176,4.1296718,47.8047250971,6.3760176,1.8596718,6.641685,41.25,2.27,41.3124121784,134.51,6.3760176,1.8596718,6.641685,6.3760176,1.8596718,6.641685,0.0,0.0,0.0,134.51
2019-05-17 09:00:00,42.77724576,10.60794668,44.0729087715,6.98724576,2.03794668,7.2783809999999995,35.79,8.57,36.8017526757,134.21,43.96724576,3.47794668,44.1045894758,6.98724576,2.03794668,7.2783809999999995,36.98,1.44,37.0080261565,134.81,6.98724576,2.03794668,7.2783809999999995,6.98724576,2.03794668,7.2783809999999995,0.0,0.0,0.0,134.81
2019-05-17 09:30:00,39.48894368,11.53927524,41.1403882581,7.36894368,2.14927524,7.6759830000000004,32.12,9.39,33.4644064642,133.95,41.29894368,3.37927524,41.4369671939,7.36894368,2.14927524,7.6759830000000004,33.93,1.23,33.95228711,134.49,7.36894368,2.14927524,7.6759830000000004,7.36894368,2.14927524,7.6759830000000004,0.0,0.0,0.0,134.49
2019-05-17 10:00:00,43.32357888,9.97729384,44.4576076655,7.53357888,2.19729384,7.847478,35.79,7.78,36.6258447002,133.61,45.03357888,4.79729384,45.2883788066,7.53357888,2.19729384,7.847478,37.5,2.6,37.5900252727,134.19,7.53357888,2.19729384,7.847478,7.53357888,2.19729384,7.847478,0.0,0.0,0.0,134.19
2019-05-17 10:30:00,42.657664,10.308902,43.8856441035,8.327664,2.428902,8.67465,34.33,7.88,35.2227667851,133.92,44.647664,5.448902,44.9789332206,8.327664,2.428902,8.67465,36.32,3.02,36.4453398941,134.35,8.327664,2.428902,8.67465,8.327664,2.428902,8.67465,0.0,0.0,0.0,134.35
2019-05-17 11:00:00,39.25258848,10.61242164,40.6618887344,8.92258848,2.60242164,9.294363,30.33,8.01,31.3698740833,133.85,40.85258848,4.94242164,41.1504740821,8.92258848,2.60242164,9.294363,31.93,2.34,32.0156289959,134.47,8.92258848,2.60242164,9.294363,8.92258848,2.60242164,9.294363,0.0,0.0,0.0,134.47
2019-05-17 11:30:00,35.34856928,12.03041604,37.3396874684,12.13856928,3.54041604,12.644343,23.21,8.49,24.7140486364,133.94,37.77856928,6.29041604,38.2986896747,12.13856928,3.54041604,12.644343,25.64,2.75,25.787052953,134.36,12.13856928,3.54041604,12.644343,12.13856928,3.54041604,12.644343,0.0,0.0,0.0,134.36
2019-05-17 12:00:00,33.8476896,12.0434928,35.9264778413,12.6976896,3.7034928,13.22676,21.15,8.34,22.7349532658,134.2,34.8576896,5.8034928,35.3375020754,12.6976896,3.7034928,13.22676,22.16,2.1,22.2592812103,134.75,12.6976896,3.7034928,13.22676,12.6976896,3.7034928,13.22676,0.0,0.0,0.0,134.75
2019-05-17 12:30:00,36.22165536,10.89339948,37.8242576827,12.97165536,3.78339948,13.512141,23.25,7.11,24.3128484551,134.14,37.37165536,7.38339948,38.094031189,12.97165536,3.78339948,13.512141,24.4,3.6,24.6641440151,134.63,12.97165536,3.78339948,13.512141,12.97165536,3.78339948,13.512141,0.0,0.0,0.0,134.63
2019-05-17 13:00:00,37.64964864,10.73239752,39.149462311,11.69964864,3.41239752,12.187134,25.95,7.32,26.96265751,134.28,39.52964864,6.96239752,40.138112821,11.69964864,3.41239752,12.187134,27.83,3.55,28.0555056985,134.84,11.69964864,3.41239752,12.187134,11.69964864,3.41239752,12.187134,0.0,0.0,0.0,134.84
2019-05-17 13:30:00,37.13371488,11.05316684,38.7438418072,11.39371488,3.32316684,11.868453,25.74,7.73,26.8756488294,134.66,38.84371488,6.57316684,39.3959478625,11.39371488,3.32316684,11.868453,27.45,3.25,27.6417257059,135.19,11.39371488,3.32316684,11.868453,11.39371488,3.32316684,11.868453,0.0,0.0,0.0,135.19
2019-05-17 14:00:00,34.9795584,11.4286212,36.7992240189,12.0295584,3.5086212,12.53079,22.95,7.92,24.2781568493,134.75,36.8995584,6.7086212,37.5044398508,12.0295584,3.5086212,12.53079,24.87,3.2,25.0750254237,135.29,12.0295584,3.5086212,12.53079,12.0295584,3.5086212,12.53079,0.0,0.0,0.0,135.29
2019-05-17 14:30:00,37.50707072,10.54747896,38.9619001899,12.19707072,3.55747896,12.705282,25.31,6.99,26.2574979768,135.11,38.89707072,7.22747896,39.5628432082,12.19707072,3.55747896,12.705282,26.7,3.67,26.9510463619,135.58,12.19707072,3.55747896,12.705282,12.19707072,3.55747896,12.705282,0.0,0.0,0.0,135.58
2019-05-17 15:00:00,35.28356448,10.58353964,36.8366832617,11.94356448,3.48353964,12.441213,23.34,7.1,24.3960160682,135.4,36.76356448,7.14353964,37.4511659613,11.94356448,3.48353964,12.441213,24.82,3.66,25.0884036957,135.93,11.94356448,3.48353964,12.441213,11.94356448,3.48353964,12.441213,0.0,0.0,0.0,135.93
2019-05-17 15:30:00,36.36177792,11.18176856,38.0422244569,10.29177792,3.00176856,10.720602,26.07,8.18,27.3232007642,135.58,38.16177792,5.96176856,38.6246550584,10.29177792,3.00176856,10.720602,27.87,2.96,28.0267461543,136.12,10.29177792,3.00176856,10.720602,10.29177792,3.00176856,10.720602,0.0,0.0,0.0,136.12
2019-05-17 16:00:00,37.98752288,12.07636084,39.8608879191,9.58752288,2.79636084,9.987003,28.4,9.28,29.8777241436,135.66,39.87752288,4.71636084,40.1554590388,9.58752288,2.79636084,9.987003,30.29,1.92,30.350790764,136.2,9.58752288,2.79636084,9.987003,9.58752288,2.79636084,9.987003,0.0,0.0,0.0,136.2
2019-05-17 16:30:00,35.76918304,12.95601172,38.0433002648,7.76918304,2.26601172,8.092899,28.0,10.69,29.9712545617,135.66,37.19918304,4.68601172,37.4931717074,7.76918304,2.26601172,8.092899,29.43,2.42,29.5293294878,136.43,7.76918304,2.26601172,8.092899,7.76918304,2.26601172,8.092899,0.0,0.0,0.0,136.43
2019-05-17 17:00:00,35.91755456,12.91762008,38.1698262257,7.87755456,2.29762008,8.205786,28.04,10.62,29.9837622723,135.6,36.51755456,5.21762008,36.8884175635,7.87755456,2.29762008,8.205786,28.64,2.92,28.7884699142,136.52,7.87755456,2.29762008,8.205786,7.87755456,2.29762008,8.205786,0.0,0.0,0.0,136.52
2019-05-17 17:30:00,36.07140096,14.26582528,38.7899437759,7.63140096,2.22582528,7.949376,28.44,12.04,30.8835749226,135.7,37.79140096,5.37582528,38.171841506,7.63140096,2.22582528,7.949376,30.16,3.15,30.3240515103,136.49,7.63140096,2.22582528,7.949376,7.63140096,2.22582528,7.949376,0.0,0.0,0.0,136.49
2019-05-17 18:00:00,36.19378912,13.76610516,38.7233265893,7.08378912,2.06610516,7.378947,29.11,11.7,31.3732704703,135.82,37.19378912,5.64610516,37.6198943723,7.08378912,2.06610516,7.378947,30.11,3.58,30.3220794142,136.7,7.08378912,2.06610516,7.378947,7.08378912,2.06610516,7.378947,0.0,0.0,0.0,136.7
2019-05-17 18:30:00,34.91547808,13.92701444,37.59058846,6.43547808,1.87701444,6.703623,28.48,12.05,30.9243092081,135.9,35.92547808,5.71701444,36.3775236841,6.43547808,1.87701444,6.703623,29.49,3.84,29.7389592958,136.76,6.43547808,1.87701444,6.703623,6.43547808,1.87701444,6.703623,0.0,0.0,0.0,136.76
2019-05-17 19:00:00,34.11286112,15.09375116,37.3029304194,6.01286112,1.75375116,6.263397,28.1,13.34,31.1057165164,135.86,34.94286112,6.84375116,35.6067475795,6.01286112,1.75375116,6.263397,28.93,5.09,29.3743595675,136.76,6.01286112,1.75375116,6.263397,6.01286112,1.75375116,6.263397,0.0,0.0,0.0,136.76
2019-05-17 19:30:00,34.24386048,14.87904264,37.3366829064,5.65386048,1.64904264,5.889438,28.59,13.23,31.5027141688,135.73,35.15386048,6.77904264,35.8015268636,5.65386048,1.64904264,5.889438,29.5,5.13,29.9427269967,136.62,5.65386048,1.64904264,5.889438,5.65386048,1.64904264,5.889438,0.0,0.0,0.0,136.62
2019-05-17 20:00:00,36.90672768,13.67946224,39.3603129462,5.58672768,1.62946224,5.819508,31.32,12.05,33.558082484,135.15,38.02672768,5.48946224,38.420908549,5.58672768,1.62946224,5.819508,32.44,3.86,32.6688414242,135.97,5.58672768,1.62946224,5.819508,5.58672768,1.62946224,5.819508,0.0,0.0,0.0,135.97
2019-05-17 20:30:00,38.89228192,12.22941556,40.7696970541,5.79228192,1.68941556,6.033627,33.1,10.54,34.7376107411,134.14,39.72228192,3.81941556,39.9054835349,5.79228192,1.68941556,6.033627,33.93,2.13,33.996791025,134.83,5.79228192,1.68941556,6.033627,5.79228192,1.68941556,6.033627,0.0,0.0,0.0,134.83
2019-05-17 21:00:00,37.39340128,13.81974204,39.8654202203,5.31340128,1.54974204,5.534793,32.08,12.27,34.3464597885,134.38,38.55340128,3.60974204,38.7220220011,5.31340128,1.54974204,5.534793,33.24,2.06,33.3037715582,135.02,5.31340128,1.54974204,5.534793,5.31340128,1.54974204,5.534793,0.0,0.0,0.0,135.02
2019-05-17 21:30:00,35.7619728,14.8130754,38.7084732501,5.2219728,1.5230754,5.439555,30.54,13.29,33.3063912786,134.35,37.2219728,4.1930754,37.4574043473,5.2219728,1.5230754,5.439555,32.0,2.67,32.1111958669,134.95,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,134.95
2019-05-17 22:00:00,35.8640608,14.767434399999999,38.7854093162,5.1340608,1.4974344,5.34798,30.73,13.27,33.4727620611,134.77,37.0440608,4.4674344,37.3124699085,5.1340608,1.4974344,5.34798,31.91,2.9699999999999998,32.047917249,135.41,5.1340608,1.4974344,5.34798,5.1340608,1.4974344,5.34798,0.0,0.0,0.0,135.41
2019-05-17 22:30:00,31.76297152,16.10503336,35.6126165748,5.50297152,1.60503336,5.732262,26.26,14.5,29.9972932112,134.08,32.62297152,6.07503336,33.1837957612,5.50297152,1.60503336,5.732262,27.12,4.47,27.4859109363,134.73,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,134.73
2019-05-17 23:00:00,28.51166304,17.20340172,33.2997291287,5.2916630399999995,1.5434017199999999,5.512149,23.22,15.66,28.0072133566,133.8,30.07166304,6.51340172,30.7689668328,5.2916630399999995,1.5434017199999999,5.512149,24.78,4.97,25.2734900637,134.34,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,134.34
2019-05-17 23:30:00,25.7248,17.43515,31.0765150968,5.1948,1.51515,5.41125,20.53,15.92,25.9793629637,134.36,26.9348,6.96515,27.820797356699998,5.1948,1.51515,5.41125,21.74,5.45,22.4127218338,134.99,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,134.99
2019-05-18 00:00:00,24.28370112,18.00899616,30.2327981301,5.17370112,1.5089961600000001,5.389272,19.11,16.5,25.247615729,134.6,25.59370112,7.41899616,26.6473083264,5.17370112,1.5089961600000001,5.389272,20.42,5.91,21.2580455357,135.22,5.17370112,1.5089961600000001,5.389272,5.17370112,1.5089961600000001,5.389272,0.0,0.0,0.0,135.22
2019-05-18 00:30:00,22.76032448,17.49384464,28.706566683,5.19032448,1.5138446399999999,5.406588,17.57,15.98,23.7500589473,134.87,23.79032448,7.04384464,24.81119276,5.19032448,1.5138446399999999,5.406588,18.6,5.53,19.404661811,135.52,5.19032448,1.5138446399999999,5.406588,5.19032448,1.5138446399999999,5.406588,0.0,0.0,0.0,135.52
2019-05-18 01:00:00,21.47100384,18.34237612,28.239099979,5.15100384,1.50237612,5.365629,16.32,16.84,23.4505437037,135.2,22.70100384,7.65237612,23.9560939142,5.15100384,1.50237612,5.365629,17.55,6.15,18.5963706136,135.77,5.15100384,1.50237612,5.365629,5.15100384,1.50237612,5.365629,0.0,0.0,0.0,135.77
2019-05-18 01:30:00,21.27109376,19.11948568,28.6009468797,5.14109376,1.49948568,5.355306,16.13,17.62,23.8880995477,135.42,22.46109376,8.44948568,23.9978028401,5.14109376,1.49948568,5.355306,17.32,6.95,18.6623926655,136.05,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,136.05
2019-05-18 02:00:00,20.79522944,18.63319192,27.9219879054,5.32522944,1.5531919200000002,5.547114,15.47,17.08,23.0444635433,135.21,22.00522944,7.96319192,23.4017637853,5.32522944,1.5531919200000002,5.547114,16.68,6.41,17.8692613166,135.84,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,135.84
2019-05-18 02:30:00,22.71502976,18.83813368,29.5101314389,5.20502976,1.51813368,5.421906,17.51,17.32,24.6288956309,135.48,23.99502976,8.08813368,25.3215196939,5.20502976,1.51813368,5.421906,18.79,6.57,19.905501752,136.1,5.20502976,1.51813368,5.421906,5.20502976,1.51813368,5.421906,0.0,0.0,0.0,136.1
2019-05-18 03:00:00,19.8182464,18.4899052,27.1042337039,5.3482464,1.5599052,5.57109,14.47,16.93,22.2711876648,135.6,21.0482464,7.7199052,22.4193133885,5.3482464,1.5599052,5.57109,15.7,6.16,16.8652186467,136.22,5.3482464,1.5599052,5.57109,5.3482464,1.5599052,5.57109,0.0,0.0,0.0,136.22
2019-05-18 03:30:00,18.39760704,19.09971872,26.5192609245,5.34760704,1.55971872,5.570424,13.05,17.54,21.8621613753,135.81,19.61760704,8.26971872,21.2894047283,5.34760704,1.55971872,5.570424,14.27,6.71,15.7688617218,136.44,5.34760704,1.55971872,5.570424,5.34760704,1.55971872,5.570424,0.0,0.0,0.0,136.44
2019-05-18 04:00:00,17.62814656,19.04237608,25.9492512014,5.28814656,1.54237608,5.5084859999999995,12.34,17.5,21.4132108755,135.91,18.74814656,9.25237608,20.9069237948,5.28814656,1.54237608,5.5084859999999995,13.46,7.71,15.5117922884,136.66,5.28814656,1.54237608,5.5084859999999995,5.28814656,1.54237608,5.5084859999999995,0.0,0.0,0.0,136.66
2019-05-18 04:30:00,16.79546912,18.87659516,25.2668483946,5.40546912,1.57659516,5.630697,11.39,17.3,20.7128486694,136.01,17.84546912,10.37659516,20.643025341,5.40546912,1.57659516,5.630697,12.44,8.8,15.2379001178,136.85,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,136.85
2019-05-18 05:00:00,17.45210272,18.83852996,25.6800720482,5.17210272,1.5085299600000002,5.387607,12.28,17.33,21.2397575316,135.94,18.51210272,10.33852996,21.2033758833,5.17210272,1.5085299600000002,5.387607,13.34,8.83,15.997640451,136.82,5.17210272,1.5085299600000002,5.387607,5.17210272,1.5085299600000002,5.387607,0.0,0.0,0.0,136.82
2019-05-18 05:30:00,16.86355104,18.11603572,24.7501536134,5.40355104,1.5760357200000001,5.628699,11.46,16.54,20.1222066384,135.82,17.90355104,9.64603572,20.3367437156,5.40355104,1.5760357200000001,5.628699,12.5,8.07,14.8786726559,136.69,5.40355104,1.5760357200000001,5.628699,5.40355104,1.5760357200000001,5.628699,0.0,0.0,0.0,136.69
2019-05-18 06:00:00,18.90887584,18.19967212,26.2444975339,5.2788758399999995,1.53967212,5.498829,13.63,16.66,21.5251596974,135.95,19.81887584,9.87967212,22.1448811412,5.2788758399999995,1.53967212,5.498829,14.54,8.34,16.7620762437,136.84,5.2788758399999995,1.53967212,5.498829,5.2788758399999995,1.53967212,5.498829,0.0,0.0,0.0,136.84
2019-05-18 06:30:00,22.04008448,18.07377464,28.5030990179,5.43008448,1.5837746400000001,5.656338,16.61,16.49,23.4053882685,135.61,23.17008448,9.68377464,25.1123138338,5.43008448,1.5837746400000001,5.656338,17.74,8.1,19.5017332563,136.48,5.43008448,1.5837746400000001,5.656338,5.43008448,1.5837746400000001,5.656338,0.0,0.0,0.0,136.48
2019-05-18 07:00:00,23.24839584,17.90953212,29.3468780263,5.75839584,1.67953212,5.998329,17.49,16.23,23.860280803,135.45,23.97839584,9.55953212,25.8137196354,5.75839584,1.67953212,5.998329,18.22,7.88,19.8510150874,136.28,5.75839584,1.67953212,5.998329,5.75839584,1.67953212,5.998329,0.0,0.0,0.0,136.28
2019-05-18 07:30:00,25.38073344,17.51771392,30.8391298667,5.82073344,1.69771392,6.063264,19.56,15.82,25.1568280989,134.89,26.33073344,9.35771392,27.9441287804,5.82073344,1.69771392,6.063264,20.51,7.66,21.8937365472,135.73,5.82073344,1.69771392,6.063264,5.82073344,1.69771392,6.063264,0.0,0.0,0.0,135.73
2019-05-18 08:00:00,28.82727648,15.90920564,32.9258970015,6.23727648,1.81920564,6.497163,22.59,14.09,26.6239779147,134.39,29.88727648,7.72920564,30.8705347414,6.23727648,1.81920564,6.497163,23.65,5.91,24.3772557931,135.21,6.23727648,1.81920564,6.497163,6.23727648,1.81920564,6.497163,0.0,0.0,0.0,135.21
2019-05-18 08:30:00,35.10650688,14.03689784,37.8087466902,6.6065068799999995,1.92689784,6.881778,28.5,12.11,30.9661444161,134.12,35.51650688,6.43689784,36.0950954391,6.6065068799999995,1.92689784,6.881778,28.91,4.51,29.2596684875,134.95,6.6065068799999995,1.92689784,6.881778,6.6065068799999995,1.92689784,6.881778,0.0,0.0,0.0,134.95
2019-05-18 09:00:00,35.67937376,13.47065068,38.1375948593,6.85937376,2.00065068,7.145181,28.82,11.47,31.0185960353,135.53,36.37937376,5.45065068,36.7854377166,6.85937376,2.00065068,7.145181,29.52,3.45,29.7209168768,136.45,6.85937376,2.00065068,7.145181,6.85937376,2.00065068,7.145181,0.0,0.0,0.0,136.45
2019-05-18 09:30:00,37.78145248,12.17792364,39.6955913885,6.06145248,1.76792364,6.314013,31.72,10.41,33.3845248581,135.18,38.48145248,4.23792364,38.7141083037,6.06145248,1.76792364,6.314013,32.42,2.47,32.5139554653,136.05,6.06145248,1.76792364,6.314013,6.06145248,1.76792364,6.314013,0.0,0.0,0.0,136.05
2019-05-18 10:00:00,34.29663744,13.855685919999999,36.9897198152,5.91663744,1.72568592,6.163164,28.38,12.13,30.8635918195,135.5,34.73663744,6.11568592,35.270888774,5.91663744,1.72568592,6.163164,28.82,4.39,29.1524355758,136.42,5.91663744,1.72568592,6.163164,5.91663744,1.72568592,6.163164,0.0,0.0,0.0,136.42
2019-05-18 10:30:00,33.39394944,13.73615192,36.1086932576,6.60394944,1.9261519200000001,6.8791139999999995,26.79,11.81,29.2776399322,135.38,34.04394944,5.66615192,34.5122553748,6.60394944,1.9261519200000001,6.8791139999999995,27.44,3.74,27.6937032554,136.2,6.60394944,1.9261519200000001,6.8791139999999995,6.60394944,1.9261519200000001,6.8791139999999995,0.0,0.0,0.0,136.2
