Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-18 11:00:00,33.63210112,13.53519616,36.2535482517,6.77210112,1.9751961599999999,7.054272,26.86,11.56,29.2419766774,135.32,34.01210112,6.04519616,34.5451504442,6.77210112,1.9751961599999999,7.054272,27.24,4.07,27.5423764407,136.3,6.77210112,1.9751961599999999,7.054272,6.77210112,1.9751961599999999,7.054272,0.0,0.0,0.0,136.3
2019-05-18 11:30:00,35.11925312,14.08228216,37.8374498419,7.61925312,2.22228216,7.936722,27.5,11.86,29.9484490416,135.32,36.14925312,5.76228216,36.6056334029,7.61925312,2.22228216,7.936722,28.53,3.54,28.7487825829,136.14,7.61925312,2.22228216,7.936722,7.61925312,2.22228216,7.936722,0.0,0.0,0.0,136.14
2019-05-18 12:00:00,33.92050016,13.93139588,36.669934855,9.33050016,2.72139588,9.719270999999999,24.59,11.21,27.0246591098,135.12,34.94050016,5.79139588,35.4172107551,9.33050016,2.72139588,9.719270999999999,25.61,3.07,25.7933518566,135.98,9.33050016,2.72139588,9.719270999999999,9.33050016,2.72139588,9.719270999999999,0.0,0.0,0.0,135.98
2019-05-18 12:30:00,33.57162816,14.99547488,36.7684441361,10.20162816,2.97547488,10.626695999999999,23.37,12.02,26.2799790715,135.26,34.49162816,6.75547488,35.1469608072,10.20162816,2.97547488,10.626695999999999,24.29,3.7800000000000002,24.5823615627,136.1,10.20162816,2.97547488,10.626695999999999,10.20162816,2.97547488,10.626695999999999,0.0,0.0,0.0,136.1
2019-05-18 13:00:00,34.33461536,14.90092948,37.4286455978,10.01461536,2.92092948,10.431891,24.32,11.98,27.1105662058,135.36,35.02461536,6.99092948,35.7154977021,10.01461536,2.92092948,10.431891,25.01,4.07,25.3390015589,136.25,10.01461536,2.92092948,10.431891,10.01461536,2.92092948,10.431891,0.0,0.0,0.0,136.25
2019-05-18 13:30:00,32.24359616,14.95479888,35.5428685234,10.23359616,2.98479888,10.659996,22.01,11.97,25.0543608979,135.39,33.46359616,6.58479888,34.1053052215,10.23359616,2.98479888,10.659996,23.23,3.6,23.5072946125,136.25,10.23359616,2.98479888,10.659996,10.23359616,2.98479888,10.659996,0.0,0.0,0.0,136.25
2019-05-18 14:00:00,31.38237696,14.86694328,34.7257769697,10.65237696,3.10694328,11.096226,20.73,11.76,23.8333904428,135.64,32.24237696,6.74694328,32.9407364164,10.65237696,3.10694328,11.096226,21.59,3.64,21.8946957047,136.54,10.65237696,3.10694328,11.096226,10.65237696,3.10694328,11.096226,0.0,0.0,0.0,136.54
2019-05-18 14:30:00,30.77668352,14.89444936,34.1913566597,9.78668352,2.8544493600000003,10.194462,20.99,12.04,24.197968923,135.57,31.90668352,6.63444936,32.5891449958,9.78668352,2.8544493600000003,10.194462,22.12,3.7800000000000002,22.4406506145,136.4,9.78668352,2.8544493600000003,10.194462,9.78668352,2.8544493600000003,10.194462,0.0,0.0,0.0,136.4
2019-05-18 15:00:00,33.57500704,15.37729372,36.928881108,7.94500704,2.31729372,8.276049,25.63,13.06,28.7656131518,135.95,34.59500704,7.03729372,35.3035127855,7.94500704,2.31729372,8.276049,26.65,4.72,27.0647538322,136.82,7.94500704,2.31729372,8.276049,7.94500704,2.31729372,8.276049,0.0,0.0,0.0,136.82
2019-05-18 15:30:00,33.25432832,14.15209576,36.1404505563,7.34432832,2.14209576,7.650342,25.91,12.01,28.5581547023,135.87,34.51432832,5.68209576,34.9789232482,7.34432832,2.14209576,7.650342,27.17,3.54,27.3996441583,136.71,7.34432832,2.14209576,7.650342,7.34432832,2.14209576,7.650342,0.0,0.0,0.0,136.71
2019-05-18 16:00:00,31.71577728,14.77293504,34.9875711956,6.93577728,2.02293504,7.224768,24.78,12.75,27.8677394132,135.94,32.73577728,6.52293504,33.3793318636,6.93577728,2.02293504,7.224768,25.8,4.5,26.1895017135,136.85,6.93577728,2.02293504,7.224768,6.93577728,2.02293504,7.224768,0.0,0.0,0.0,136.85
2019-05-18 16:30:00,32.06425888,15.36915884,35.5573865881,6.85425888,1.99915884,7.1398530000000004,25.21,13.37,28.5359597701,135.97,33.28425888,6.76915884,33.9656208627,6.85425888,1.99915884,7.1398530000000004,26.43,4.77,26.8569879175,136.75,6.85425888,1.99915884,7.1398530000000004,6.85425888,1.99915884,7.1398530000000004,0.0,0.0,0.0,136.75
2019-05-18 17:00:00,32.045688,14.919159,35.3483723057,6.305688,1.839159,6.5684249999999995,25.74,13.08,28.8727206893,135.89,33.045688,6.849159,33.7480143772,6.305688,1.839159,6.5684249999999995,26.74,5.01,27.2052880889,136.78,6.305688,1.839159,6.5684249999999995,6.305688,1.839159,6.5684249999999995,0.0,0.0,0.0,136.78
2019-05-18 17:30:00,33.4783856,15.2224458,36.7766931428,6.0083856,1.7524457999999998,6.258735,27.47,13.47,30.5948002118,135.75,34.5583856,6.9824458,35.2567236797,6.0083856,1.7524457999999998,6.258735,28.55,5.23,29.0250822566,136.63,6.0083856,1.7524457999999998,6.258735,6.0083856,1.7524457999999998,6.258735,0.0,0.0,0.0,136.63
2019-05-18 18:00:00,35.04776672,15.12643196,38.1726983052,5.50776672,1.60643196,5.737257,29.54,13.52,32.4869512266,135.83,36.27776672,6.78643196,36.9070727224,5.50776672,1.60643196,5.737257,30.77,5.18,31.20296941,136.68,5.50776672,1.60643196,5.737257,5.50776672,1.60643196,5.737257,0.0,0.0,0.0,136.68
2019-05-18 18:30:00,33.790424,15.104707,37.01276709,5.570424,1.624707,5.802525,28.22,13.48,31.2742513899,135.91,34.710424,7.154707,35.4401377892,5.570424,1.624707,5.802525,29.14,5.53,29.6600826027,136.81,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,136.81
2019-05-18 19:00:00,30.60008416,16.23710788,34.6411434988,5.75008416,1.6771078799999999,5.9896709999999995,24.85,14.56,28.8013211503,135.91,31.74008416,7.98710788,32.729601812,5.75008416,1.6771078799999999,5.9896709999999995,25.99,6.31,26.7450219667,136.77,5.75008416,1.6771078799999999,5.9896709999999995,5.75008416,1.6771078799999999,5.9896709999999995,0.0,0.0,0.0,136.77
2019-05-18 19:30:00,29.78950464,17.03610552,34.3168104285,5.84950464,1.70610552,6.093234,23.94,15.33,28.4276713784,134.29,30.48950464,9.28610552,31.8722708466,5.84950464,1.70610552,6.093234,24.64,7.58,25.779565551,135.13,5.84950464,1.70610552,6.093234,5.84950464,1.70610552,6.093234,0.0,0.0,0.0,135.13
2019-05-18 20:00:00,29.8377168,16.8076674,34.2459782641,5.4777168,1.5976674,5.705955,24.36,15.21,28.71852538,134.24,30.7177168,8.9876674,32.005566558,5.4777168,1.5976674,5.705955,25.24,7.39,26.2996140656,135.08,5.4777168,1.5976674,5.705955,5.4777168,1.5976674,5.705955,0.0,0.0,0.0,135.08
2019-05-18 20:30:00,29.23566912,17.23832016,33.9394170668,5.20566912,1.51832016,5.422572,24.03,15.72,28.7151406056,134.36,30.29566912,9.23832016,31.672924191,5.20566912,1.51832016,5.422572,25.09,7.72,26.2508380819,135.19,5.20566912,1.51832016,5.422572,5.20566912,1.51832016,5.422572,0.0,0.0,0.0,135.19
2019-05-18 21:00:00,26.566298240000002,18.18142032,32.1921146716,5.45629824,1.59142032,5.683644,21.11,16.59,26.848839826,134.43,27.54629824,10.14142032,29.353823479,5.45629824,1.59142032,5.683644,22.09,8.55,23.6869288849,135.32,5.45629824,1.59142032,5.683644,5.45629824,1.59142032,5.683644,0.0,0.0,0.0,135.32
2019-05-18 21:30:00,26.2811536,17.9486698,31.8253638178,5.2411536,1.5286697999999999,5.459535,21.04,16.42,26.6889115552,134.2,27.0211536,10.2186698,28.8888205775,5.2411536,1.5286697999999999,5.459535,21.78,8.69,23.4496162016,135.13,5.2411536,1.5286697999999999,5.459535,5.2411536,1.5286697999999999,5.459535,0.0,0.0,0.0,135.13
2019-05-18 22:00:00,25.56266208,18.46202644,31.5324612564,5.25266208,1.53202644,5.471523,20.31,16.93,26.4408963539,134.16,26.70266208,10.32202644,28.6282446543,5.25266208,1.53202644,5.471523,21.45,8.79,23.1811690818,135.04,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,135.04
2019-05-18 22:30:00,28.14944544,17.27025492,33.025035709,5.10944544,1.49025492,5.322339,23.04,15.78,27.9257945276,133.96,29.31944544,9.15025492,30.7141180243,5.10944544,1.49025492,5.322339,24.21,7.66,25.3929064898,134.78,5.10944544,1.49025492,5.322339,5.10944544,1.49025492,5.322339,0.0,0.0,0.0,134.78
2019-05-18 23:00:00,25.85039456,18.14011508,31.5801626662,5.04039456,1.47011508,5.250411,20.81,16.67,26.663551901399998,134.33,27.06039456,9.88011508,28.8076661279,5.04039456,1.47011508,5.250411,22.02,8.41,23.5713491341,135.21,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,135.21
2019-05-18 23:30:00,23.217128,17.939579,29.3404759209,4.867128,1.419579,5.069925,18.35,16.52,24.6907452297,134.8,24.297128,9.699579,26.161656328,4.867128,1.419579,5.069925,19.43,8.28,21.1206841745,135.68,4.867128,1.419579,5.069925,4.867128,1.419579,5.069925,0.0,0.0,0.0,135.68
2019-05-19 00:00:00,21.24350176,18.11060468,27.9155936513,4.73350176,1.38060468,4.930731,16.51,16.73,23.504744202,134.53,22.59350176,9.72060468,24.5958630083,4.73350176,1.38060468,4.930731,17.86,8.34,19.7112962537,135.37,4.73350176,1.38060468,4.930731,4.73350176,1.38060468,4.930731,0.0,0.0,0.0,135.37
2019-05-19 00:30:00,19.22636896,18.80102428,26.8911096343,4.66636896,1.36102428,4.860801,14.56,17.44,22.7188732115,134.48,20.48636896,10.45102428,22.9981569189,4.66636896,1.36102428,4.860801,15.82,9.09,18.245561104,135.3,4.66636896,1.36102428,4.860801,4.66636896,1.36102428,4.860801,0.0,0.0,0.0,135.3
2019-05-19 01:00:00,18.32555968,18.73703824,26.2088294205,4.75555968,1.38703824,4.953708,13.57,17.35,22.0265158389,134.84,19.57555968,10.33703824,22.1372287417,4.75555968,1.38703824,4.953708,14.82,8.95,17.3128536065,135.71,4.75555968,1.38703824,4.953708,4.75555968,1.38703824,4.953708,0.0,0.0,0.0,135.71
2019-05-19 01:30:00,19.15649888,18.90647884,26.9151702849,4.61649888,1.34647884,4.808853,14.54,17.56,22.7983595901,134.9,20.40649888,10.50647884,22.9523701206,4.61649888,1.34647884,4.808853,15.79,9.16,18.2545802472,135.82,4.61649888,1.34647884,4.808853,4.61649888,1.34647884,4.808853,0.0,0.0,0.0,135.82
2019-05-19 02:00:00,18.84147392,18.33209656,26.2881513949,4.60147392,1.3420965599999999,4.793202,14.24,16.99,22.1683941683,135.43,20.10147392,9.84209656,22.3816022316,4.60147392,1.3420965599999999,4.793202,15.5,8.5,17.6776695297,136.33,4.60147392,1.3420965599999999,4.793202,4.60147392,1.3420965599999999,4.793202,0.0,0.0,0.0,136.33
2019-05-19 02:30:00,18.3966288,18.4819334,26.0771511751,4.5666288,1.3319334,4.756905,13.83,17.15,22.0316000327,135.82,19.4966288,10.0719334,21.9445295456,4.5666288,1.3319334,4.756905,14.93,8.74,17.3000722542,136.74,4.5666288,1.3319334,4.756905,4.5666288,1.3319334,4.756905,0.0,0.0,0.0,136.74
2019-05-19 03:00:00,17.36819712,18.86447416,25.6422045958,4.67819712,1.3644741599999999,4.873122,12.69,17.5,21.616801336,136.0,18.39819712,10.49447416,21.1808320224,4.67819712,1.3644741599999999,4.873122,13.72,9.13,16.4801486644,136.89,4.67819712,1.3644741599999999,4.873122,4.67819712,1.3644741599999999,4.873122,0.0,0.0,0.0,136.89
2019-05-19 03:30:00,16.66737792,19.27006856,25.4781676938,4.69737792,1.37006856,4.893102,11.97,17.9,21.5334832296,136.35,17.69737792,10.83006856,20.7481943855,4.69737792,1.37006856,4.893102,13.0,9.46,16.0776739611,137.25,4.69737792,1.37006856,4.893102,4.69737792,1.37006856,4.893102,0.0,0.0,0.0,137.25
2019-05-19 04:00:00,16.02139392,21.06540656,26.4657593255,4.68139392,1.36540656,4.8764520000000005,11.34,19.7,22.7307193023,136.61,17.07139392,12.59540656,21.2150125332,4.68139392,1.36540656,4.8764520000000005,12.39,11.23,16.7219915082,137.48,4.68139392,1.36540656,4.8764520000000005,4.68139392,1.36540656,4.8764520000000005,0.0,0.0,0.0,137.48
2019-05-19 04:30:00,15.31551968,21.05869324,26.0390803226,4.79551968,1.39869324,4.995333,10.52,19.66,22.2976680395,136.53,16.30551968,12.61869324,20.6179870773,4.79551968,1.39869324,4.995333,11.51,11.22,16.0738452151,137.44,4.79551968,1.39869324,4.995333,4.79551968,1.39869324,4.995333,0.0,0.0,0.0,137.44
2019-05-19 05:00:00,15.45423104,21.38790072,26.3870338281,4.72423104,1.37790072,4.921074,10.73,20.01,22.705351792000002,136.77,16.50423104,12.86790072,20.9277927924,4.72423104,1.37790072,4.921074,11.78,11.49,16.4556525243,137.68,4.72423104,1.37790072,4.921074,4.72423104,1.37790072,4.921074,0.0,0.0,0.0,137.68
2019-05-19 05:30:00,14.63774752,21.49892636,26.0089885826,4.72774752,1.37892636,4.924737,9.91,20.12,22.4281630991,136.85,15.64774752,12.90892636,20.2852750097,4.72774752,1.37892636,4.924737,10.92,11.53,15.8804061661,137.65,4.72774752,1.37892636,4.924737,4.72774752,1.37892636,4.924737,0.0,0.0,0.0,137.65
2019-05-19 06:00:00,13.78832672,21.50326196,25.5442406162,4.94832672,1.44326196,5.154507,8.84,20.06,21.9214324349,136.75,14.75832672,12.92326196,19.6168016573,4.94832672,1.44326196,5.154507,9.81,11.48,15.1005463477,137.65,4.94832672,1.44326196,5.154507,4.94832672,1.44326196,5.154507,0.0,0.0,0.0,137.65
2019-05-19 06:30:00,16.3184864,21.2799752,26.8166057304,5.1084864,1.4899752,5.32134,11.21,19.79,22.7444103023,136.63,17.3084864,12.6799752,21.4561290202,5.1084864,1.4899752,5.32134,12.2,11.19,16.554639833,137.49,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,137.49
2019-05-19 07:00:00,16.05045408,20.81263244,26.2827461514,5.46045408,1.59263244,5.6879729999999995,10.59,19.22,21.9443956399,136.42,17.04045408,12.25263244,20.9881889872,5.46045408,1.59263244,5.6879729999999995,11.58,10.66,15.7395044395,137.34,5.46045408,1.59263244,5.6879729999999995,5.46045408,1.59263244,5.6879729999999995,0.0,0.0,0.0,137.34
2019-05-19 07:30:00,17.771792,20.448856,27.0922923098,6.201792,1.808856,6.4602,11.57,18.64,21.9388810107,135.91,18.771792,11.928856,22.2413529346,6.201792,1.808856,6.4602,12.57,10.12,16.1375121998,136.8,6.201792,1.808856,6.4602,6.201792,1.808856,6.4602,0.0,0.0,0.0,136.8
2019-05-19 08:00:00,19.45562752,19.75664136,27.7280781884,6.84562752,1.99664136,7.130862,12.61,17.76,21.7814072089,135.6,20.46562752,11.25664136,23.3570949498,6.84562752,1.99664136,7.130862,13.62,9.26,16.4697298096,136.5,6.84562752,1.99664136,7.130862,6.84562752,1.99664136,7.130862,0.0,0.0,0.0,136.5
2019-05-19 08:30:00,20.95035136,18.74510248,28.1122053403,8.28035136,2.41510248,8.625366,12.67,16.33,20.6687638721,135.24,22.05035136,8.65510248,23.6881572529,8.28035136,2.41510248,8.625366,13.77,6.24,15.1178867571,135.94,8.28035136,2.41510248,8.625366,8.28035136,2.41510248,8.625366,0.0,0.0,0.0,135.94
2019-05-19 09:00:00,23.23127936,16.86745648,28.7089433593,9.35127936,2.72745648,9.740916,13.88,14.14,19.8139849601,135.26,24.11127936,8.39745648,25.5317658557,9.35127936,2.72745648,9.740916,14.76,5.67,15.8115938476,136.11,9.35127936,2.72745648,9.740916,9.35127936,2.72745648,9.740916,0.0,0.0,0.0,136.11
2019-05-19 09:30:00,23.52564384,18.22414612,29.7586192537,10.50564384,3.06414612,10.943379,13.02,15.16,19.9836433115,135.45,24.48564384,9.92414612,26.4203601503,10.50564384,3.06414612,10.943379,13.98,6.86,15.5724115024,136.37,10.50564384,3.06414612,10.943379,10.50564384,3.06414612,10.943379,0.0,0.0,0.0,136.37
2019-05-19 10:00:00,25.20974912,16.19326016,29.9625286867,11.11974912,3.24326016,11.583072,14.09,12.95,19.1371523482,135.74,26.42974912,7.75326016,27.5435052536,11.11974912,3.24326016,11.583072,15.31,4.51,15.9604573869,136.59,11.11974912,3.24326016,11.583072,11.11974912,3.24326016,11.583072,0.0,0.0,0.0,136.59
2019-05-19 10:30:00,26.21483328,15.60349304,30.5071545534,11.87483328,3.46349304,12.369618,14.34,12.14,18.7886987309,135.95,27.11483328,7.20349304,28.0553826525,11.87483328,3.46349304,12.369618,15.24,3.74,15.692201885,136.76,11.87483328,3.46349304,12.369618,11.87483328,3.46349304,12.369618,0.0,0.0,0.0,136.76
2019-05-19 11:00:00,26.9420064,15.3480852,31.0070222396,11.5820064,3.3780852,12.06459,15.36,11.97,19.4733279128,135.9,27.4620064,7.4480851999999995,28.454099329599998,11.5820064,3.3780852,12.06459,15.88,4.07,16.3932699606,136.8,11.5820064,3.3780852,12.06459,11.5820064,3.3780852,12.06459,0.0,0.0,0.0,136.8
2019-05-19 11:30:00,26.2425568,16.2111624,30.8459652752,10.6325568,3.1011624,11.07558,15.61,13.11,20.3849012752,136.13,27.4025568,7.7611624,28.4804452384,10.6325568,3.1011624,11.07558,16.77,4.66,17.4054158238,136.95,10.6325568,3.1011624,11.07558,10.6325568,3.1011624,11.07558,0.0,0.0,0.0,136.95
2019-05-19 12:00:00,21.67563264,16.44705952,27.2091678888,11.71563264,3.41705952,12.203784,9.96,13.03,16.4006859613,136.17,22.16563264,8.57705952,23.7672299678,11.71563264,3.41705952,12.203784,10.45,5.16,11.6545313076,137.04,11.71563264,3.41705952,12.203784,11.71563264,3.41705952,12.203784,0.0,0.0,0.0,137.04
2019-05-19 12:30:00,22.00325696,17.63053328,28.1953723257,9.77325696,2.85053328,10.180476,12.23,14.78,19.1838812548,136.5,22.79325696,9.40053328,24.6556806597,9.77325696,2.85053328,10.180476,13.02,6.55,14.574734989,137.41,9.77325696,2.85053328,10.180476,9.77325696,2.85053328,10.180476,0.0,0.0,0.0,137.41
2019-05-19 13:00:00,24.8305808,16.2014194,29.6486716977,8.6105808,2.5114194,8.969355,16.22,13.69,21.2250912837,136.47,25.4305808,8.3014194,26.7512243436,8.6105808,2.5114194,8.969355,16.82,5.79,17.7886621195,137.34,8.6105808,2.5114194,8.969355,8.6105808,2.5114194,8.969355,0.0,0.0,0.0,137.34
2019-05-19 13:30:00,21.94292672,17.87668696,28.3031441664,10.34292672,3.01668696,10.773882,11.6,14.86,18.851514528,136.66,23.02292672,9.30668696,24.83283264,10.34292672,3.01668696,10.773882,12.68,6.29,14.1543809473,137.54,10.34292672,3.01668696,10.773882,10.34292672,3.01668696,10.773882,0.0,0.0,0.0,137.54
2019-05-19 14:00:00,27.80861024,15.82876132,31.9979450654,11.13861024,3.24876132,11.602719,16.67,12.58,20.884092032,136.44,28.16861024,7.81876132,29.2336044892,11.13861024,3.24876132,11.602719,17.03,4.57,17.6325210903,137.3,11.13861024,3.24876132,11.602719,11.13861024,3.24876132,11.602719,0.0,0.0,0.0,137.3
2019-05-19 14:30:00,28.55078048,16.41647764,32.9339916215,8.73078048,2.54647764,9.094563,19.82,13.87,24.191099603,136.61,29.51078048,8.11647764,30.6065903658,8.73078048,2.54647764,9.094563,20.78,5.57,21.5135608396,137.46,8.73078048,2.54647764,9.094563,8.73078048,2.54647764,9.094563,0.0,0.0,0.0,137.46
2019-05-19 15:00:00,28.771832,9.177201,30.1999889873,6.161832,1.7972009999999998,6.418575,22.61,7.38,23.7839546754,135.87,28.291832,17.787201,33.4187414085,6.161832,1.7972009999999998,6.418575,22.13,15.99,27.3023259082,135.6,6.161832,1.7972009999999998,6.418575,6.161832,1.7972009999999998,6.418575,0.0,0.0,0.0,135.6
2019-05-19 15:30:00,30.10098272,6.36486996,30.7665521357,6.29098272,1.83486996,6.553107,23.81,4.53,24.2370996615,135.34,29.42098272,19.12486996,35.0906664969,6.29098272,1.83486996,6.553107,23.13,17.29,28.8780366369,134.75,6.29098272,1.83486996,6.553107,6.29098272,1.83486996,6.553107,0.0,0.0,0.0,134.75
2019-05-19 16:00:00,31.69830528,6.29908904,32.3181230946,6.40830528,1.86908904,6.675318,25.29,4.43,25.6750657253,135.39,30.75830528,19.29908904,36.3115433639,6.40830528,1.86908904,6.675318,24.35,17.43,29.9454069934,134.84,6.40830528,1.86908904,6.675318,6.40830528,1.86908904,6.675318,0.0,0.0,0.0,134.84
2019-05-19 16:30:00,33.01297056,6.94503308,33.7355852132,6.4629705600000005,1.88503308,6.732261,26.55,5.06,27.0278763502,135.49,32.42297056,19.73503308,37.9568248225,6.4629705600000005,1.88503308,6.732261,25.96,17.85,31.5046679081,134.97,6.4629705600000005,1.88503308,6.732261,6.4629705600000005,1.88503308,6.732261,0.0,0.0,0.0,134.97
2019-05-19 17:00:00,35.38194208,5.7618164400000005,35.8480174353,5.97194208,1.74181644,6.220773,29.41,4.02,29.683471832,135.04,34.97194208,18.41181644,39.5225469507,5.97194208,1.74181644,6.220773,29.0,16.67,33.4497967109,134.45,5.97194208,1.74181644,6.220773,5.97194208,1.74181644,6.220773,0.0,0.0,0.0,134.45
2019-05-19 17:30:00,38.59598848,5.31174664,38.9597866924,5.52598848,1.61174664,5.756238,33.07,3.7,33.2763414455,134.91,37.77598848,18.00174664,41.8460056365,5.52598848,1.61174664,5.756238,32.25,16.39,36.1758842325,134.31,5.52598848,1.61174664,5.756238,5.52598848,1.61174664,5.756238,0.0,0.0,0.0,134.31
2019-05-19 18:00:00,37.8243904,4.7879472,38.1262238823,5.2043904,1.5179472,5.42124,32.62,3.27,32.7834912723,134.91,36.7443904,17.9979472,40.9154778694,5.2043904,1.5179472,5.42124,31.54,16.48,35.5859803855,134.45,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,134.45
2019-05-19 18:30:00,37.8255392,4.4628656,38.0879060219,5.2555392,1.5328656,5.47452,32.57,2.93,32.7015259583,134.84,36.9055392,17.4528656,40.8242739224,5.2555392,1.5328656,5.47452,31.65,15.92,35.4283629314,134.28,5.2555392,1.5328656,5.47452,5.2555392,1.5328656,5.47452,0.0,0.0,0.0,134.28
2019-05-19 19:00:00,35.53269184,5.60328512,35.9717805166,5.46269184,1.59328512,5.690304,30.07,4.01,30.3361994983,135.09,34.69269184,18.61328512,39.3705124435,5.46269184,1.59328512,5.690304,29.23,17.02,33.8241526132,134.62,5.46269184,1.59328512,5.690304,5.46269184,1.59328512,5.690304,0.0,0.0,0.0,134.62
2019-05-19 19:30:00,34.830624,5.386432,35.2446594241,5.370624,1.5664319999999998,5.5944,29.46,3.8200000000000003,29.7066322561,135.09,34.090624,18.336432,38.7091124052,5.370624,1.5664319999999998,5.5944,28.72,16.77,33.2576502477,134.56,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,134.56
2019-05-19 20:00:00,31.21621824,6.60473032,31.9072835542,5.53621824,1.61473032,5.766894,25.68,4.99,26.1603230102,135.17,30.40621824,19.67473032,36.21647582,5.53621824,1.61473032,5.766894,24.87,18.06,30.7356551907,134.66,5.53621824,1.61473032,5.766894,5.53621824,1.61473032,5.766894,0.0,0.0,0.0,134.66
2019-05-19 20:30:00,31.15187296,15.86554628,34.9593299089,5.16187296,1.50554628,5.376951,25.99,14.36,29.693260178,134.62,32.28187296,8.07554628,33.276624972,5.16187296,1.50554628,5.376951,27.12,6.57,27.9044673843,135.43,5.16187296,1.50554628,5.376951,5.16187296,1.50554628,5.376951,0.0,0.0,0.0,135.43
2019-05-19 21:00:00,31.11603872,17.09717796,35.5038217636,5.23603872,1.52717796,5.454207,25.88,15.57,30.2026373021,134.66,32.00603872,9.09717796,33.2737909079,5.23603872,1.52717796,5.454207,26.77,7.57,27.8197375976,135.5,5.23603872,1.52717796,5.454207,5.23603872,1.52717796,5.454207,0.0,0.0,0.0,135.5
2019-05-19 21:30:00,29.84571904,16.96708472,34.331456551,5.23571904,1.52708472,5.453874,24.61,15.44,29.0524646115,134.61,31.09571904,8.77708472,32.3106941862,5.23571904,1.52708472,5.453874,25.86,7.25,26.857067971,135.44,5.23571904,1.52708472,5.453874,5.23571904,1.52708472,5.453874,0.0,0.0,0.0,135.44
2019-05-19 22:00:00,31.26672768,16.10946224,35.1727598217,5.58672768,1.62946224,5.819508,25.68,14.48,29.4810583256,133.86,32.44672768,8.10946224,33.4447830754,5.58672768,1.62946224,5.819508,26.86,6.48,27.6305989801,134.72,5.58672768,1.62946224,5.819508,5.58672768,1.62946224,5.819508,0.0,0.0,0.0,134.72
2019-05-19 22:30:00,29.75371104,16.32941572,33.9401405184,5.24371104,1.52941572,5.462199,24.51,14.8,28.6318022485,134.0,30.79371104,8.35941572,31.9081881465,5.24371104,1.52941572,5.462199,25.55,6.83,26.4471435131,134.84,5.24371104,1.52941572,5.462199,5.24371104,1.52941572,5.462199,0.0,0.0,0.0,134.84
2019-05-19 23:00:00,26.43580896,17.96419428,31.9619190835,5.22580896,1.5241942800000001,5.443551,21.21,16.44,26.8353814953,134.85,27.72580896,9.61419428,29.3454121481,5.22580896,1.5241942800000001,5.443551,22.5,8.09,23.9102091166,135.77,5.22580896,1.5241942800000001,5.443551,5.22580896,1.5241942800000001,5.443551,0.0,0.0,0.0,135.77
2019-05-19 23:30:00,23.53199264,18.01391452,29.6353807794,5.36199264,1.56391452,5.585409,18.17,16.45,24.5102305171,135.42,24.78199264,9.53391452,26.5526398929,5.36199264,1.56391452,5.585409,19.42,7.97,20.9918388904,136.3,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,136.3
2019-05-20 00:00:00,20.35288192,18.63459056,27.5950678163,5.19288192,1.51459056,5.409252,15.16,17.12,22.8674441073,135.54,21.54288192,10.17459056,23.8247361892,5.19288192,1.51459056,5.409252,16.35,8.66,18.501840449,136.44,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,136.44
2019-05-20 00:30:00,18.9111936,18.4870148,26.4462277006,5.2011936,1.5170148,5.41791,13.71,16.97,21.8161637324,135.72,19.6711936,10.3370148,22.2218300917,5.2011936,1.5170148,5.41791,14.47,8.82,16.946188362,136.62,5.2011936,1.5170148,5.41791,5.2011936,1.5170148,5.41791,0.0,0.0,0.0,136.62
2019-05-20 01:00:00,18.24559936,19.18871648,26.4784579641,5.03559936,1.4687164799999999,5.245416,13.21,17.72,22.1020926611,136.17,19.15559936,10.71871648,21.9505778926,5.03559936,1.4687164799999999,5.245416,14.12,9.25,16.880074052,137.05,5.03559936,1.4687164799999999,5.245416,5.03559936,1.4687164799999999,5.245416,0.0,0.0,0.0,137.05
2019-05-20 01:30:00,17.79666816,19.56694488,26.4497018799,5.16666816,1.50694488,5.381946,12.63,18.06,22.0381600865,136.17,18.95666816,11.03694488,21.9355743032,5.16666816,1.50694488,5.381946,13.79,9.53,16.7626071958,137.05,5.16666816,1.50694488,5.381946,5.16666816,1.50694488,5.381946,0.0,0.0,0.0,137.05
2019-05-20 02:00:00,17.6616032,19.5242176,26.327310924,5.1916032,1.5142175999999998,5.40792,12.47,18.01,21.905729844,136.13,18.8216032,10.9842176,21.7923331312,5.1916032,1.5142175999999998,5.40792,13.63,9.47,16.5969214013,137.05,5.1916032,1.5142175999999998,5.40792,5.1916032,1.5142175999999998,5.40792,0.0,0.0,0.0,137.05
2019-05-20 02:30:00,18.65628832,19.35100076,26.879700971,5.38628832,1.57100076,5.610717,13.27,17.78,22.1860609392,136.1,19.77628832,10.86100076,22.5624226807,5.38628832,1.57100076,5.610717,14.39,9.29,17.1282281629,137.02,5.38628832,1.57100076,5.610717,5.38628832,1.57100076,5.610717,0.0,0.0,0.0,137.02
2019-05-20 03:00:00,18.72730752,19.63713136,27.1353823448,5.16730752,1.50713136,5.382612,13.56,18.13,22.6400198763,136.36,19.86730752,11.12713136,22.7710992356,5.16730752,1.50713136,5.382612,14.7,9.62,17.5679936248,137.25,5.16730752,1.50713136,5.382612,5.16730752,1.50713136,5.382612,0.0,0.0,0.0,137.25
2019-05-20 03:30:00,17.11253216,20.36657188,26.601428666,5.30253216,1.5465718800000001,5.523471,11.81,18.82,22.2186520743,136.79,18.24253216,11.77657188,21.7135355217,5.30253216,1.5465718800000001,5.523471,12.94,10.23,16.495347829,137.67,5.30253216,1.5465718800000001,5.523471,5.30253216,1.5465718800000001,5.523471,0.0,0.0,0.0,137.67
2019-05-20 04:00:00,16.9770576,17.6666418,24.5016472353,5.3370576,1.5566418,5.559435,11.64,16.11,19.8751528296,136.73,17.5170576,15.8166418,23.6011327014,5.3370576,1.5566418,5.559435,12.18,14.26,18.7536663082,137.09,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,137.09
2019-05-20 04:30:00,17.64991488,10.646641840000001,20.6123865125,5.19991488,1.5166418400000001,5.416578,12.45,9.13,15.4388924473,136.09,17.24991488,23.45664184,29.1165521616,5.19991488,1.5166418400000001,5.416578,12.05,21.94,25.0313024032,135.54,5.19991488,1.5166418400000001,5.416578,5.19991488,1.5166418400000001,5.416578,0.0,0.0,0.0,135.54
2019-05-20 05:00:00,16.5875072,10.4421896,19.6006305703,5.2875072,1.5421896,5.50782,11.3,8.9,14.3840189099,136.32,16.1775072,23.3021896,28.3673012351,5.2875072,1.5421896,5.50782,10.89,21.76,24.332893375,135.75,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,135.75
2019-05-20 05:30:00,17.8871376,9.7933318,20.3926221773,5.2571376,1.5333318,5.476185,12.63,8.26,15.0912060486,136.17,17.3771376,22.7033318,28.5903162975,5.2571376,1.5333318,5.476185,12.12,21.17,24.3939193243,135.66,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,135.66
2019-05-20 06:00:00,19.921602880000002,9.56755084,22.0999613209,5.51160288,1.60755084,5.741253,14.41,7.96,16.462372247,136.29,19.26160288,22.64755084,29.7308073311,5.51160288,1.60755084,5.741253,13.75,21.04,25.1345200869,135.79,5.51160288,1.60755084,5.741253,5.51160288,1.60755084,5.741253,0.0,0.0,0.0,135.79
2019-05-20 06:30:00,26.85107328,8.16531304,28.0651469501,5.64107328,1.64531304,5.876118,21.21,6.52,22.1895132889,136.37,26.37107328,21.08531304,33.7642404318,5.64107328,1.64531304,5.876118,20.73,19.44,28.4191220836,135.82,5.64107328,1.64531304,5.876118,5.64107328,1.64531304,5.876118,0.0,0.0,0.0,135.82
2019-05-20 07:00:00,32.95582848,5.15836664,33.3570888597,5.68582848,1.6583666400000001,5.922738,27.27,3.5,27.4936883666,136.26,32.46582848,18.02836664,37.1355897031,5.68582848,1.6583666400000001,5.922738,26.78,16.37,31.3870243891,135.79,5.68582848,1.6583666400000001,5.922738,5.68582848,1.6583666400000001,5.922738,0.0,0.0,0.0,135.79
2019-05-20 07:30:00,35.94086336,3.57316848,36.1180452412,5.77086336,1.68316848,6.011316,30.17,1.8900000000000001,30.229141569,135.53,35.30086336,16.45316848,38.9468574726,5.77086336,1.68316848,6.011316,29.53,14.77,33.0177800586,135.0,5.77086336,1.68316848,6.011316,5.77086336,1.68316848,6.011316,0.0,0.0,0.0,135.0
2019-05-20 08:00:00,34.5584352,2.9445436,34.6836529288,6.3584352,1.8545436,6.62337,28.2,1.09,28.2210577406,135.04,33.7884352,15.3945436,37.1301807956,6.3584352,1.8545436,6.62337,27.43,13.54,30.589810395,134.48,6.3584352,1.8545436,6.62337,6.3584352,1.8545436,6.62337,0.0,0.0,0.0,134.48
2019-05-20 08:30:00,40.1387328,4.9471304,40.4424525713,8.4587328,2.4671304,8.81118,31.68,2.48,31.7769224438,134.18,39.3987328,12.6771304,41.3880391106,8.4587328,2.4671304,8.81118,30.94,10.21,32.5810942112,133.55,8.4587328,2.4671304,8.81118,8.4587328,2.4671304,8.81118,0.0,0.0,0.0,133.55
2019-05-20 09:00:00,41.06303808,3.89796944,41.2476334123,8.87303808,2.58796944,9.242748,32.19,1.31,32.2166447663,134.37,40.27303808,6.50796944,40.7954809069,8.87303808,2.58796944,9.242748,31.4,3.92,31.6437418773,134.57,8.87303808,2.58796944,9.242748,8.87303808,2.58796944,9.242748,0.0,0.0,0.0,134.57
2019-05-20 09:30:00,35.68934016,4.87939088,36.0213472321,10.48934016,3.05939088,10.926396,25.2,1.82,25.2656367424,134.41,35.51934016,7.2693908799999996,36.2555867304,10.48934016,3.05939088,10.926396,25.03,4.21,25.3815878148,134.57,10.48934016,3.05939088,10.926396,10.48934016,3.05939088,10.926396,0.0,0.0,0.0,134.57
2019-05-20 10:00:00,37.03822016,4.8057308800000005,37.3486921044,11.60822016,3.38573088,12.091896,25.43,1.42,25.4696152307,134.36,37.528220160000004,6.40573088,38.0709954754,11.60822016,3.38573088,12.091896,25.92,3.02,26.0953405803,134.54,11.60822016,3.38573088,12.091896,11.60822016,3.38573088,12.091896,0.0,0.0,0.0,134.54
2019-05-20 10:30:00,39.54960064,3.8336335200000002,39.7349676827,9.74960064,2.84363352,10.155834,29.8,0.99,29.816440096,134.36,40.28960064,4.77363352,40.5714123086,9.74960064,2.84363352,10.155834,30.54,1.9300000000000002,30.6009231887,134.37,9.74960064,2.84363352,10.155834,9.74960064,2.84363352,10.155834,0.0,0.0,0.0,134.37
2019-05-20 11:00:00,38.43354496,4.30936728,38.6743846046,11.48354496,3.34936728,11.962026,26.95,0.96,26.9670929097,134.05,38.96354496,5.83936728,39.3986807657,11.48354496,3.34936728,11.962026,27.48,2.49,27.5925805245,134.24,11.48354496,3.34936728,11.962026,11.48354496,3.34936728,11.962026,0.0,0.0,0.0,134.24
2019-05-20 11:30:00,37.90903968,3.93680324,38.1129073833,11.26903968,3.2868032400000002,11.738583,26.64,0.65,26.6479286249,133.88,39.20903968,5.27680324,39.562525767,11.26903968,3.2868032400000002,11.738583,27.94,1.99,28.0107782827,133.98,11.26903968,3.2868032400000002,11.738583,11.26903968,3.2868032400000002,11.738583,0.0,0.0,0.0,133.98
2019-05-20 12:00:00,39.4776928,3.5501604,39.6370012448,9.4976928,2.7701604,9.89343,29.98,0.78,29.990145048,133.91,39.5576928,5.2001604,39.8980291223,9.4976928,2.7701604,9.89343,30.06,2.43,30.1580586245,134.08,9.4976928,2.7701604,9.89343,9.4976928,2.7701604,9.89343,0.0,0.0,0.0,134.08
2019-05-20 12:30:00,35.88561472,4.33622096,36.1466479227,9.655614719999999,2.81622096,10.057932,26.23,1.52,26.2740042628,134.27,36.30561472,5.85622096,36.7748961131,9.655614719999999,2.81622096,10.057932,26.65,3.04,26.8228279643,134.33,9.655614719999999,2.81622096,10.057932,9.655614719999999,2.81622096,10.057932,0.0,0.0,0.0,134.33
2019-05-20 13:00:00,34.722936,5.033773,35.0859110624,11.052936,3.223773,11.513475,23.67,1.81,23.739102763200002,134.35,35.342936,6.753773,35.9824481496,11.052936,3.223773,11.513475,24.29,3.5300000000000002,24.5451624562,134.52,11.052936,3.223773,11.513475,11.052936,3.223773,11.513475,0.0,0.0,0.0,134.52
2019-05-20 13:30:00,33.41413632,5.13078976,33.8057614849,9.53413632,2.78078976,9.931392,23.88,2.35,23.9953516332,134.64,34.37413632,6.78078976,35.0365574438,9.53413632,2.78078976,9.931392,24.84,4.0,25.16,134.76,9.53413632,2.78078976,9.931392,9.53413632,2.78078976,9.931392,0.0,0.0,0.0,134.76
2019-05-20 14:00:00,29.54547296,6.48034628,30.2478075295,11.55547296,3.37034628,12.036951,17.99,3.11,18.2568398142,134.85,30.72547296,8.00034628,31.7499642396,11.55547296,3.37034628,12.036951,19.17,4.63,19.7212017889,134.96,11.55547296,3.37034628,12.036951,11.55547296,3.37034628,12.036951,0.0,0.0,0.0,134.96
2019-05-20 14:30:00,31.05897888,5.59761884,31.5593647868,12.12897888,3.53761884,12.634353,18.93,2.06,19.0417567467,134.74,31.75897888,7.48761884,32.6296977521,12.12897888,3.53761884,12.634353,19.63,3.95,20.0234712275,134.8,12.12897888,3.53761884,12.634353,12.12897888,3.53761884,12.634353,0.0,0.0,0.0,134.8
2019-05-20 15:00:00,34.80344704,5.61183872,35.2529808624,9.50344704,2.77183872,9.899424,25.3,2.84,25.4589002119,134.74,35.87344704,7.10183872,36.5696638723,9.50344704,2.77183872,9.899424,26.37,4.33,26.7231323014,134.8,9.50344704,2.77183872,9.899424,9.50344704,2.77183872,9.899424,0.0,0.0,0.0,134.8
2019-05-20 15:30:00,34.98099968,5.08570824,35.3487590576,9.31099968,2.71570824,9.698958,25.67,2.37,25.7791737649,134.9,36.07099968,6.41570824,36.6371168371,9.31099968,2.71570824,9.698958,26.76,3.7,27.0145812479,134.94,9.31099968,2.71570824,9.698958,9.31099968,2.71570824,9.698958,0.0,0.0,0.0,134.94
2019-05-20 16:00:00,36.50238912,6.19403016,37.0241869741,8.48238912,2.47403016,8.835822,28.02,3.7199999999999998,28.2658592652,135.09,37.35238912,8.07403016,38.215061638,8.48238912,2.47403016,8.835822,28.87,5.6,29.4081094258,135.17,8.48238912,2.47403016,8.835822,8.48238912,2.47403016,8.835822,0.0,0.0,0.0,135.17
2019-05-20 16:30:00,36.74379776,6.26985768,37.2748948913,8.433797760000001,2.45985768,8.785206,28.31,3.81,28.5652271127,135.04,37.28379776,8.23985768,38.1834627816,8.433797760000001,2.45985768,8.785206,28.85,5.78,29.4233053888,135.13,8.433797760000001,2.45985768,8.785206,8.433797760000001,2.45985768,8.785206,0.0,0.0,0.0,135.13
2019-05-20 17:00:00,37.26456672,6.7888319599999996,37.8779114024,8.70456672,2.53883196,9.067257,28.56,4.25,28.8744887401,135.25,37.88456672,8.77883196,38.8884081205,8.70456672,2.53883196,9.067257,29.18,6.24,29.8397386048,135.34,8.70456672,2.53883196,9.067257,8.70456672,2.53883196,9.067257,0.0,0.0,0.0,135.34
2019-05-20 17:30:00,39.76442752,6.18629136,40.2427620422,8.04442752,2.34629136,8.379612,31.72,3.84,31.9515883799,135.09,39.87442752,8.31629136,40.7324277699,8.04442752,2.34629136,8.379612,31.83,5.97,32.3850243168,135.2,8.04442752,2.34629136,8.379612,8.04442752,2.34629136,8.379612,0.0,0.0,0.0,135.2
2019-05-20 18:00:00,39.72230944,7.21400692,40.372066619,8.24230944,2.40400692,8.585739,31.48,4.8100000000000005,31.8453528792,135.23,39.99230944,9.46400692,41.0968641301,8.24230944,2.40400692,8.585739,31.75,7.06,32.5254684824,135.43,8.24230944,2.40400692,8.585739,8.24230944,2.40400692,8.585739,0.0,0.0,0.0,135.43
2019-05-20 18:30:00,37.30630592,7.68517256,38.0896618346,7.76630592,2.26517256,8.089902,29.54,5.42,30.0331150566,135.36,37.72630592,9.81517256,38.9821981262,7.76630592,2.26517256,8.089902,29.96,7.55,30.8966681052,135.52,7.76630592,2.26517256,8.089902,7.76630592,2.26517256,8.089902,0.0,0.0,0.0,135.52
2019-05-20 19:00:00,37.0965168,7.0973174,37.7693456783,6.6765168,1.9473174,6.954705,30.42,5.15,30.8528588627,135.21,37.3065168,9.3973174,38.4718828505,6.6765168,1.9473174,6.954705,30.63,7.45,31.5229979539,135.42,6.6765168,1.9473174,6.954705,6.6765168,1.9473174,6.954705,0.0,0.0,0.0,135.42
2019-05-20 19:30:00,42.00529888,5.72612884,42.3937930066,5.81529888,1.69612884,6.057603,36.19,4.03,36.4136924796,135.03,42.25529888,7.86612884,42.9812315594,5.81529888,1.69612884,6.057603,36.44,6.17,36.9586593372,135.16,5.81529888,1.69612884,6.057603,5.81529888,1.69612884,6.057603,0.0,0.0,0.0,135.16
2019-05-20 20:00:00,36.5846,7.263425,37.2986635135,5.3946,1.5734249999999999,5.619375,31.19,5.69,31.7047662032,135.45,36.6246,9.793425,37.9113768992,5.3946,1.5734249999999999,5.619375,31.23,8.22,32.2936727549,135.65,5.3946,1.5734249999999999,5.619375,5.3946,1.5734249999999999,5.619375,0.0,0.0,0.0,135.65
2019-05-20 20:30:00,38.6811936,5.6370148,39.0897771057,5.2011936,1.5170148,5.41791,33.48,4.12,33.7325480805,135.27,38.7411936,8.1770148,39.5947427393,5.2011936,1.5170148,5.41791,33.54,6.66,34.1948417163,135.38,5.2011936,1.5170148,5.41791,5.2011936,1.5170148,5.41791,0.0,0.0,0.0,135.38
2019-05-20 21:00:00,37.72449024,6.79547632,38.3316535292,5.26449024,1.53547632,5.483844,32.46,5.26,32.8834183138,135.45,37.89449024,9.14547632,38.9824592306,5.26449024,1.53547632,5.483844,32.63,7.61,33.5056562389,135.66,5.26449024,1.53547632,5.483844,5.26449024,1.53547632,5.483844,0.0,0.0,0.0,135.66
2019-05-20 21:30:00,37.93392096,9.691560280000001,39.1523779618,5.11392096,1.49156028,5.327001,32.82,8.2,33.8288693278,135.01,38.32392096,11.691560280000001,40.0676365603,5.11392096,1.49156028,5.327001,33.21,10.2,34.7411010188,135.19,5.11392096,1.49156028,5.327001,5.11392096,1.49156028,5.327001,0.0,0.0,0.0,135.19
2019-05-20 22:00:00,35.59921568,9.90727124,36.9521065767,5.09921568,1.48727124,5.311683,30.5,8.42,31.6408975852,134.07,36.00921568,10.58727124,37.5333708345,5.09921568,1.48727124,5.311683,30.91,9.1,32.2217023138,134.1,5.09921568,1.48727124,5.311683,5.09921568,1.48727124,5.311683,0.0,0.0,0.0,134.1
2019-05-20 22:30:00,33.2031616,10.9863388,34.973555445,5.2331616,1.5263388,5.45121,27.97,9.46,29.5264711742,134.07,33.3631616,11.1763388,35.1853819209,5.2331616,1.5263388,5.45121,28.13,9.65,29.7391896325,134.07,5.2331616,1.5263388,5.45121,5.2331616,1.5263388,5.45121,0.0,0.0,0.0,134.07
2019-05-20 23:00:00,28.53967488,11.66657184,30.8321575754,5.43967488,1.58657184,5.666328,23.1,10.08,25.203499757,134.48,29.17967488,11.39657184,31.3262713358,5.43967488,1.58657184,5.666328,23.74,9.81,25.6870336941,134.39,5.43967488,1.58657184,5.666328,5.43967488,1.58657184,5.666328,0.0,0.0,0.0,134.39
2019-05-20 23:30:00,25.34394048,11.46573264,27.8168715715,5.57394048,1.62573264,5.806188,19.77,9.84,22.0834440249,134.86,25.67394048,11.44573264,28.1097138982,5.57394048,1.62573264,5.806188,20.1,9.82,22.3705699525,134.81,5.57394048,1.62573264,5.806188,5.57394048,1.62573264,5.806188,0.0,0.0,0.0,134.81
2019-05-21 00:00:00,22.77360096,12.24480028,25.8567599398,5.43360096,1.58480028,5.660001,17.34,10.66,20.3546358356,135.62,23.21360096,12.07480028,26.1662391515,5.43360096,1.58480028,5.660001,17.78,10.49,20.6438489628,135.56,5.43360096,1.58480028,5.660001,5.43360096,1.58480028,5.660001,0.0,0.0,0.0,135.56
2019-05-21 00:30:00,21.2522736,12.4023298,24.6064405723,4.1222736,1.2023298,4.294035,17.13,11.2,20.4664823553,136.11,21.5522736,12.3523298,24.8411060305,4.1222736,1.2023298,4.294035,17.43,11.15,20.6912396922,136.07,4.1222736,1.2023298,4.294035,4.1222736,1.2023298,4.294035,0.0,0.0,0.0,136.07
2019-05-21 01:00:00,20.01645952,12.80146736,23.7599709235,4.01645952,1.17146736,4.183812,16.0,11.63,19.7802148623,135.98,20.28645952,12.64146736,23.9028688,4.01645952,1.17146736,4.183812,16.27,11.47,19.9066270372,135.91,4.01645952,1.17146736,4.183812,4.01645952,1.17146736,4.183812,0.0,0.0,0.0,135.91
2019-05-21 01:30:00,19.84168416,12.93090788,23.6833445465,4.15168416,1.21090788,4.324671,15.69,11.72,19.584036866799998,136.04,20.331684160000002,12.71090788,23.978001583,4.15168416,1.21090788,4.324671,16.18,11.5,19.8505012531,135.99,4.15168416,1.21090788,4.324671,4.15168416,1.21090788,4.324671,0.0,0.0,0.0,135.99
2019-05-21 02:00:00,20.3406752,12.9318636,24.1034471344,4.1206752,1.2018636,4.29237,16.22,11.73,20.0170252535,136.07,20.8506752,12.6718636,24.3993193223,4.1206752,1.2018636,4.29237,16.73,11.47,20.2843239966,135.99,4.1206752,1.2018636,4.29237,4.1206752,1.2018636,4.29237,0.0,0.0,0.0,135.99
2019-05-21 02:30:00,19.03951648,12.96652564,23.0354938077,3.99951648,1.16652564,4.166163,15.04,11.8,19.1165268812,136.07,19.48951648,12.74652564,23.2876612934,3.99951648,1.16652564,4.166163,15.49,11.58,19.3400232678,136.02,3.99951648,1.16652564,4.166163,3.99951648,1.16652564,4.166163,0.0,0.0,0.0,136.02
2019-05-21 03:00:00,19.00764832,13.07473076,23.0703116386,4.02764832,1.17473076,4.195467,14.98,11.9,19.1313982761,136.13,19.43764832,12.85473076,23.303782421,4.02764832,1.17473076,4.195467,15.41,11.68,19.3362483435,136.05,4.02764832,1.17473076,4.195467,4.02764832,1.17473076,4.195467,0.0,0.0,0.0,136.05
2019-05-21 03:30:00,19.03371232,13.13608276,23.1265837286,3.96371232,1.15608276,4.128867,15.07,11.98,19.2516310997,136.13,19.43371232,12.96608276,23.3621162713,3.96371232,1.15608276,4.128867,15.47,11.81,19.4627079308,136.11,3.96371232,1.15608276,4.128867,3.96371232,1.15608276,4.128867,0.0,0.0,0.0,136.11
2019-05-21 04:00:00,18.3996064,13.2736352,22.6877699895,3.9896064,1.1636351999999999,4.15584,14.41,12.11,18.8228637566,136.21,18.8096064,13.0636352,22.9010885672,3.9896064,1.1636351999999999,4.15584,14.82,11.9,19.0063778769,136.11,3.9896064,1.1636351999999999,4.15584,3.9896064,1.1636351999999999,4.15584,0.0,0.0,0.0,136.11
2019-05-21 04:30:00,18.32095488,13.56361184,22.7953713254,4.16095488,1.21361184,4.334328,14.16,12.35,18.7890420192,136.11,18.71095488,13.36361184,22.993171898,4.16095488,1.21361184,4.334328,14.55,12.15,18.9558698033,136.09,4.16095488,1.21361184,4.334328,4.16095488,1.21361184,4.334328,0.0,0.0,0.0,136.09
2019-05-21 05:00:00,17.62709888,13.66165384,22.3014663323,4.01709888,1.17165384,4.184478,13.61,12.49,18.4724714102,136.17,18.02709888,13.85165384,22.7342166817,4.01709888,1.17165384,4.184478,14.01,12.68,18.8960974807,136.17,4.01709888,1.17165384,4.184478,4.01709888,1.17165384,4.184478,0.0,0.0,0.0,136.17
2019-05-21 05:30:00,18.88437152,12.63710836,22.7225877797,4.10437152,1.19710836,4.275387,14.78,11.44,18.6901578377,136.08,19.28437152,14.60710836,24.1920358706,4.10437152,1.19710836,4.275387,15.18,13.41,20.2548882989,136.27,4.10437152,1.19710836,4.275387,4.10437152,1.19710836,4.275387,0.0,0.0,0.0,136.27
2019-05-21 06:00:00,20.92675904,12.34405472,24.2961916943,4.19675904,1.22405472,4.371624,16.73,11.12,20.0884867524,136.08,21.14675904,14.52405472,25.6541143563,4.19675904,1.22405472,4.371624,16.95,13.3,21.5451270593,136.27,4.19675904,1.22405472,4.371624,4.19675904,1.22405472,4.371624,0.0,0.0,0.0,136.27
2019-05-21 06:30:00,24.56526976,11.69820368,27.208462796,4.96526976,1.44820368,5.172156,19.6,10.25,22.1183747143,135.42,24.77526976,13.96820368,28.441601673,4.96526976,1.44820368,5.172156,19.81,12.52,23.4347285028,135.64,4.96526976,1.44820368,5.172156,4.96526976,1.44820368,5.172156,0.0,0.0,0.0,135.64
2019-05-21 07:00:00,27.41921536,11.37060448,29.6833963218,5.41921536,1.5806044799999999,5.645016,22.0,9.79,24.0799522425,135.42,27.81921536,13.38060448,30.8698772187,5.41921536,1.5806044799999999,5.645016,22.4,11.8,25.3179778023,135.61,5.41921536,1.5806044799999999,5.645016,5.41921536,1.5806044799999999,5.645016,0.0,0.0,0.0,135.61
2019-05-21 07:30:00,29.2417728,10.2713504,30.9932559685,5.4217728,1.5813503999999998,5.64768,23.82,8.69,25.3556403981,135.54,29.4017728,12.5113504,31.9530613966,5.4217728,1.5813503999999998,5.64768,23.98,10.93,26.3534684624,135.76,5.4217728,1.5813503999999998,5.64768,5.4217728,1.5813503999999998,5.64768,0.0,0.0,0.0,135.76
2019-05-21 08:00:00,32.51846464,8.27913552,33.5558434181,6.8884646400000005,2.00913552,7.175484,25.63,6.27,26.3857878412,135.08,34.08846464,9.59913552,35.4142178262,6.8884646400000005,2.00913552,7.175484,27.2,7.59,28.23912357,135.11,6.8884646400000005,2.00913552,7.175484,6.8884646400000005,2.00913552,7.175484,0.0,0.0,0.0,135.11
2019-05-21 08:30:00,39.397944,5.257317,39.7471681188,8.047944,2.347317,8.383275,31.35,2.91,31.4847677457,134.38,40.267944,5.517317,40.6441644134,8.047944,2.347317,8.383275,32.22,3.17,32.3755664043,134.32,8.047944,2.347317,8.383275,8.047944,2.347317,8.383275,0.0,0.0,0.0,134.32
2019-05-21 09:00:00,37.58203904,6.03934472,38.0642002812,8.91203904,2.59934472,9.283374,28.67,3.44,28.8756385211,134.38,38.69203904,5.54934472,39.087966331,8.91203904,2.59934472,9.283374,29.78,2.95,29.925756465,134.21,8.91203904,2.59934472,9.283374,8.91203904,2.59934472,9.283374,0.0,0.0,0.0,134.21
2019-05-21 09:30:00,36.7951152,6.0519086,37.2894904803,9.6751152,2.8219086,10.078245,27.12,3.23,27.311669667,134.38,38.2151152,5.2419086,38.5729521235,9.6751152,2.8219086,10.078245,28.54,2.42,28.6424160992,134.21,9.6751152,2.8219086,10.078245,9.6751152,2.8219086,10.078245,0.0,0.0,0.0,134.21
2019-05-21 10:00:00,35.21001024,6.68083632,35.8382253332,9.74001024,2.84083632,10.145844,25.47,3.84,25.7578434656,134.32,36.76001024,5.74083632,37.2055849907,9.74001024,2.84083632,10.145844,27.02,2.9,27.1751798522,134.25,9.74001024,2.84083632,10.145844,9.74001024,2.84083632,10.145844,0.0,0.0,0.0,134.25
2019-05-21 10:30:00,34.10789088,6.09188484,34.6476446701,11.21789088,3.2718848400000002,11.685303,22.89,2.8200000000000003,23.0630548714,134.25,35.49789088,5.29188484,35.8901699925,11.21789088,3.2718848400000002,11.685303,24.28,2.02,24.3638831059,134.13,11.21789088,3.2718848400000002,11.685303,11.21789088,3.2718848400000002,11.685303,0.0,0.0,0.0,134.13
2019-05-21 11:00:00,34.63530272,5.44987996,35.0614515684,11.96530272,3.48987996,12.463857,22.67,1.96,22.7545709694,133.92,35.34530272,4.33987996,35.610742514500004,11.96530272,3.48987996,12.463857,23.38,0.85,23.3954461381,134.01,11.96530272,3.48987996,12.463857,11.96530272,3.48987996,12.463857,0.0,0.0,0.0,134.01
2019-05-21 11:30:00,33.69429408,4.3875024400000004,33.9787526435,11.61429408,3.38750244,12.098223,22.08,1.0,22.1026333273,133.48,35.11429408,4.90750244,35.4555669668,11.61429408,3.38750244,12.098223,23.5,1.52,23.5491061401,133.55,11.61429408,3.38750244,12.098223,11.61429408,3.38750244,12.098223,0.0,0.0,0.0,133.55
2019-05-21 12:00:00,35.6376304,4.4176421999999995,35.9103921328,11.9576304,3.4876422,12.455865,23.68,0.93,23.69825521,133.56,36.5676304,4.7476422,36.8745399908,11.9576304,3.4876422,12.455865,24.61,1.26,24.6422340708,133.74,11.9576304,3.4876422,12.455865,11.9576304,3.4876422,12.455865,0.0,0.0,0.0,133.74
2019-05-21 12:30:00,34.0525856,5.0524208,34.4253619006,11.8025856,3.4424208,12.29436,22.25,1.6099999999999999,22.30817339,133.33,34.8125856,4.6124208,35.116812808,11.8025856,3.4424208,12.29436,23.01,1.17,23.0397265609,133.49,11.8025856,3.4424208,12.29436,11.8025856,3.4424208,12.29436,0.0,0.0,0.0,133.49
2019-05-21 13:00:00,34.3366928,4.2215354,34.5952284799,10.4966928,3.0615354,10.934055,23.84,1.16,23.8682047921,133.64,34.9866928,4.9915354,35.3409691255,10.4966928,3.0615354,10.934055,24.49,1.9300000000000002,24.5659316941,133.82,10.4966928,3.0615354,10.934055,10.4966928,3.0615354,10.934055,0.0,0.0,0.0,133.82
2019-05-21 13:30:00,35.20936,4.33023,35.4746377496,10.62936,3.10023,11.07225,24.58,1.23,24.6107557787,133.93,36.21936,5.81023,36.6824319186,10.62936,3.10023,11.07225,25.59,2.71,25.733095422,134.16,10.62936,3.10023,11.07225,10.62936,3.10023,11.07225,0.0,0.0,0.0,134.16
2019-05-21 14:00:00,33.5197696,4.1674328,33.7778396316,10.6197696,3.0974328,11.06226,22.9,1.07,22.9249841876,133.97,34.7397696,5.6474328,35.1958106753,10.6197696,3.0974328,11.06226,24.12,2.55,24.2544202157,134.25,10.6197696,3.0974328,11.06226,10.6197696,3.0974328,11.06226,0.0,0.0,0.0,134.25
2019-05-21 14:30:00,34.38228736,4.57650048,34.6855307117,10.34228736,3.01650048,10.773216,24.04,1.56,24.0905624675,134.09,35.43228736,6.16650048,35.9648817005,10.34228736,3.01650048,10.773216,25.09,3.15,25.2869650215,134.25,10.34228736,3.01650048,10.773216,10.34228736,3.01650048,10.773216,0.0,0.0,0.0,134.25
2019-05-21 15:00:00,32.84355712,3.86645416,33.0703600232,9.31355712,2.71645416,9.701622,23.53,1.15,23.5580856608,134.17,34.21355712,5.15645416,34.5999495709,9.31355712,2.71645416,9.701622,24.9,2.44,25.0192645775,134.25,9.31355712,2.71645416,9.701622,9.31355712,2.71645416,9.701622,0.0,0.0,0.0,134.25
2019-05-21 15:30:00,36.816656,3.759858,37.0081435795,7.336656,2.139858,7.64235,29.48,1.62,29.5244779801,134.06,37.326656,4.229858,37.5655553246,7.336656,2.139858,7.64235,29.99,2.09,30.0627377329,134.25,7.336656,2.139858,7.64235,7.336656,2.139858,7.64235,0.0,0.0,0.0,134.25
2019-05-21 16:00:00,35.88757472,4.87512596,36.2171902887,7.69757472,2.24512596,8.018307,28.19,2.63,28.3124177703,134.46,36.55757472,6.84512596,37.1929028017,7.69757472,2.24512596,8.018307,28.86,4.6,29.2242981096,134.63,7.69757472,2.24512596,8.018307,7.69757472,2.24512596,8.018307,0.0,0.0,0.0,134.63
