Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-21 16:30:00,33.33521696,5.93943828,33.8602069818,7.81521696,2.27943828,8.140851,25.52,3.66,25.7811171209,134.78,33.69521696,7.99943828,34.631757951,7.81521696,2.27943828,8.140851,25.88,5.72,26.5045807362,134.9,7.81521696,2.27943828,8.140851,7.81521696,2.27943828,8.140851,0.0,0.0,0.0,134.9
2019-05-21 17:00:00,33.12519552,7.89526536,34.0531025509,9.27519552,2.7052653600000003,9.661662,23.85,5.19,24.4081666661,135.01,33.26519552,10.23526536,34.8042223009,9.27519552,2.7052653600000003,9.661662,23.99,7.53,25.1440052498,135.2,9.27519552,2.7052653600000003,9.661662,9.27519552,2.7052653600000003,9.661662,0.0,0.0,0.0,135.2
2019-05-21 17:30:00,35.54613568,7.63470624,36.356794429,8.17613568,2.38470624,8.516808,27.37,5.25,27.8689684057,135.1,35.92613568,9.72470624,37.2190426577,8.17613568,2.38470624,8.516808,27.75,7.34,28.7043219742,135.31,8.17613568,2.38470624,8.516808,8.17613568,2.38470624,8.516808,0.0,0.0,0.0,135.31
2019-05-21 18:00:00,34.42699488,7.83745684,35.3078419928,8.11699488,2.36745684,8.455203,26.31,5.47,26.8726068702,135.14,34.69699488,10.04745684,36.122470052,8.11699488,2.36745684,8.455203,26.58,7.68,27.6672875432,135.36,8.11699488,2.36745684,8.455203,8.11699488,2.36745684,8.455203,0.0,0.0,0.0,135.36
2019-05-21 18:30:00,36.63595712,6.05715416,37.1333067557,6.91595712,2.01715416,7.204122,29.72,4.04,29.9933325924,134.95,36.53595712,8.54715416,37.5223934059,6.91595712,2.01715416,7.204122,29.62,6.53,30.3312594529,135.14,6.91595712,2.01715416,7.204122,6.91595712,2.01715416,7.204122,0.0,0.0,0.0,135.14
2019-05-21 19:00:00,33.11187232,7.64221276,33.9823410672,5.80187232,1.6922127599999999,6.043617,27.31,5.95,27.9506457886,135.35,33.75187232,9.41221276,35.0396722894,5.80187232,1.6922127599999999,6.043617,27.95,7.72,28.9965670382,135.45,5.80187232,1.6922127599999999,6.043617,5.80187232,1.6922127599999999,6.043617,0.0,0.0,0.0,135.45
2019-05-21 19:30:00,33.66816704,8.15654872,34.6420951857,4.78816704,1.39654872,4.987674,28.88,6.76,29.6606136147,135.31,33.91816704,10.32654872,35.4553192599,4.78816704,1.39654872,4.987674,29.13,8.93,30.468045556,135.53,4.78816704,1.39654872,4.987674,4.78816704,1.39654872,4.987674,0.0,0.0,0.0,135.53
2019-05-21 20:00:00,32.33106432,8.624893759999999,33.4617171173,4.61106432,1.34489376,4.803192,27.72,7.28,28.6600209351,135.02,32.54106432,10.77489376,34.2785530998,4.61106432,1.34489376,4.803192,27.93,9.43,29.4789721666,135.2,4.61106432,1.34489376,4.803192,4.61106432,1.34489376,4.803192,0.0,0.0,0.0,135.2
2019-05-21 20:30:00,37.48911648,4.86307564,37.8032188991,4.39911648,1.28307564,4.582413,33.09,3.58,33.2830963103,134.5,37.79911648,7.24307564,38.4868204896,4.39911648,1.28307564,4.582413,33.4,5.96,33.9275934897,134.65,4.39911648,1.28307564,4.582413,4.39911648,1.28307564,4.582413,0.0,0.0,0.0,134.65
2019-05-21 21:00:00,36.37086496,8.19650228,37.2830050769,4.17086496,1.21650228,4.344651,32.2,6.98,32.947843632,134.89,36.78086496,8.13650228,37.6700769386,4.17086496,1.21650228,4.344651,32.61,6.92,33.3361440482,134.81,4.17086496,1.21650228,4.344651,4.17086496,1.21650228,4.344651,0.0,0.0,0.0,134.81
2019-05-21 21:30:00,34.49065536,7.8910244800000005,35.381825483,3.98065536,1.16102448,4.146516,30.51,6.73,31.243447313,134.15,34.29065536,8.60102448,35.352887677300004,3.98065536,1.16102448,4.146516,30.31,7.44,31.2097693039,134.16,3.98065536,1.16102448,4.146516,3.98065536,1.16102448,4.146516,0.0,0.0,0.0,134.16
2019-05-21 22:00:00,33.67511072,5.8748239600000005,34.1837189107,4.16511072,1.21482396,4.3386569999999995,29.51,4.66,29.8756707038,133.29,33.25511072,8.604823960000001,34.3503331044,4.16511072,1.21482396,4.3386569999999995,29.09,7.39,30.0140000666,133.53,4.16511072,1.21482396,4.3386569999999995,4.16511072,1.21482396,4.3386569999999995,0.0,0.0,0.0,133.53
2019-05-21 22:30:00,31.73962624,7.85447432,32.6970433021,4.12962624,1.20447432,4.301694,27.61,6.65,28.3995528134,133.94,32.22962624,9.95447432,33.7318894602,4.12962624,1.20447432,4.301694,28.1,8.75,29.4308086875,134.11,4.12962624,1.20447432,4.301694,4.12962624,1.20447432,4.301694,0.0,0.0,0.0,134.11
2019-05-21 23:00:00,31.31470112,9.80762116,32.8146299545,4.17470112,1.21762116,4.348647,27.14,8.59,28.4669580391,134.49,31.93470112,11.75762116,34.0303804117,4.17470112,1.21762116,4.348647,27.76,10.54,29.6935885336,134.69,4.17470112,1.21762116,4.348647,4.17470112,1.21762116,4.348647,0.0,0.0,0.0,134.69
2019-05-21 23:30:00,26.10300288,9.61962584,27.8191294015,4.11300288,1.19962584,4.284378,21.99,8.42,23.5469000083,134.57,26.51300288,11.73962584,28.9958296411,4.11300288,1.19962584,4.284378,22.4,10.54,24.7558397151,134.81,4.11300288,1.19962584,4.284378,4.11300288,1.19962584,4.284378,0.0,0.0,0.0,134.81
2019-05-22 00:00:00,22.39422176,9.66081468,24.389188353,4.01422176,1.1708146799999999,4.181481,18.38,8.49,20.2460983896,135.25,22.71422176,11.85081468,25.6198688276,4.01422176,1.1708146799999999,4.181481,18.7,10.68,21.5349111909,135.48,4.01422176,1.1708146799999999,4.181481,4.01422176,1.1708146799999999,4.181481,0.0,0.0,0.0,135.48
2019-05-22 00:30:00,23.6263584,12.5172712,26.7373687849,5.2363584,1.5272712,5.45454,18.39,10.99,21.4236364794,136.38,24.0863584,12.3472712,27.066728045,5.2363584,1.5272712,5.45454,18.85,10.82,21.7346474552,136.32,5.2363584,1.5272712,5.45454,5.2363584,1.5272712,5.45454,0.0,0.0,0.0,136.32
2019-05-22 01:00:00,22.64616864,12.89263252,26.0589510028,5.18616864,1.51263252,5.402259,17.46,11.38,20.841209178,136.06,23.10616864,12.77263252,26.4014236493,5.18616864,1.51263252,5.402259,17.92,11.26,21.163978832,135.97,5.18616864,1.51263252,5.402259,5.18616864,1.51263252,5.402259,0.0,0.0,0.0,135.97
2019-05-22 01:30:00,21.35207328,13.31393804,25.1629088042,4.64207328,1.35393804,4.835493,16.71,11.96,20.5491046034,136.15,21.87207328,13.11393804,25.5022148152,4.64207328,1.35393804,4.835493,17.23,11.76,20.8607406388,136.11,4.64207328,1.35393804,4.835493,4.64207328,1.35393804,4.835493,0.0,0.0,0.0,136.11
2019-05-22 02:00:00,20.70771744,12.91100092,24.4029405263,4.8377174400000005,1.41100092,5.039289,15.87,11.5,19.5986453614,135.94,21.17771744,12.77100092,24.7304302524,4.8377174400000005,1.41100092,5.039289,16.34,11.36,19.9008844025,135.89,4.8377174400000005,1.41100092,5.039289,4.8377174400000005,1.41100092,5.039289,0.0,0.0,0.0,135.89
2019-05-22 02:30:00,20.61477056,13.30055808,24.5331125315,4.66477056,1.3605580800000001,4.859136,15.95,11.94,19.9240081309,136.08,21.10477056,13.15055808,24.8666145304,4.66477056,1.3605580800000001,4.859136,16.44,11.79,20.2306129418,136.03,4.66477056,1.3605580800000001,4.859136,4.66477056,1.3605580800000001,4.859136,0.0,0.0,0.0,136.03
2019-05-22 03:00:00,19.23968544,13.49032492,23.4979650667,4.86968544,1.42032492,5.072589,14.37,12.07,18.7665074002,136.04,19.73968544,13.320324920000001,23.8135725427,4.86968544,1.42032492,5.072589,14.87,11.9,19.0453905184,135.98,4.86968544,1.42032492,5.072589,4.86968544,1.42032492,5.072589,0.0,0.0,0.0,135.98
2019-05-22 03:30:00,18.86020512,13.26214316,23.0562741649,4.67020512,1.36214316,4.864797,14.19,11.9,18.5193439409,136.04,19.43020512,13.14214316,23.4573825872,4.67020512,1.36214316,4.864797,14.76,11.78,18.8845439447,136.01,4.67020512,1.36214316,4.864797,4.67020512,1.36214316,4.864797,0.0,0.0,0.0,136.01
2019-05-22 04:00:00,19.2488864,13.0934252,23.2799787609,4.7088864,1.3734252,4.90509,14.54,11.72,18.6753848689,136.2,19.6988864,13.7434252,24.0193226721,4.7088864,1.3734252,4.90509,14.99,12.37,19.434942757800002,136.24,4.7088864,1.3734252,4.90509,4.7088864,1.3734252,4.90509,0.0,0.0,0.0,136.24
2019-05-22 04:30:00,19.2945008,12.1492294,22.800910862,4.6945008,1.3692294,4.890105,14.6,10.78,18.1485095807,136.2,19.7345008,14.1792294,24.3002277397,4.6945008,1.3692294,4.890105,15.04,12.81,19.755953533,136.38,4.6945008,1.3692294,4.890105,4.6945008,1.3692294,4.890105,0.0,0.0,0.0,136.38
2019-05-22 05:00:00,20.86383136,12.47111748,24.3069584732,4.80383136,1.40111748,5.003991,16.06,11.07,19.5056017595,136.26,21.29383136,14.48111748,25.7513109852,4.80383136,1.40111748,5.003991,16.49,13.08,21.0477195914,136.45,4.80383136,1.40111748,5.003991,4.80383136,1.40111748,5.003991,0.0,0.0,0.0,136.45
2019-05-22 05:30:00,20.87042464,12.23804052,24.1938889066,4.93042464,1.43804052,5.135859,15.94,10.8,19.2541839609,136.26,21.29042464,14.25804052,25.623698031700002,4.93042464,1.43804052,5.135859,16.36,12.82,20.7846578033,136.45,4.93042464,1.43804052,5.135859,4.93042464,1.43804052,5.135859,0.0,0.0,0.0,136.45
2019-05-22 06:00:00,22.33063456,11.39018508,25.0677792397,4.80063456,1.40018508,5.000661,17.53,9.99,20.1767440386,136.03,22.61063456,13.60018508,26.3857126001,4.80063456,1.40018508,5.000661,17.81,12.2,21.5878692788,136.22,4.80063456,1.40018508,5.000661,4.80063456,1.40018508,5.000661,0.0,0.0,0.0,136.22
2019-05-22 06:30:00,28.09099392,10.68195656,30.0534213587,5.08099392,1.48195656,5.292702,23.01,9.2,24.781043158,135.29,28.52099392,12.73195656,31.2337927897,5.08099392,1.48195656,5.292702,23.44,11.25,25.9999249999,135.49,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,135.49
2019-05-22 07:00:00,31.97546944,8.97326192,33.2106921848,5.08546944,1.48326192,5.297364,26.89,7.49,27.9136561561,135.33,32.42546944,11.00326192,34.2415367833,5.08546944,1.48326192,5.297364,27.34,9.52,28.950060449,135.56,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,135.56
2019-05-22 07:30:00,40.0844304,6.2562922,40.569727046,5.1644304,1.5062921999999999,5.379615,34.92,4.75,35.241579136,134.53,40.3844304,8.4262922,41.2541466882,5.1644304,1.5062921999999999,5.379615,35.22,6.92,35.8933810054,134.76,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,134.76
2019-05-22 08:00:00,38.92776704,5.90309872,39.3728030653,5.18776704,1.51309872,5.403924,33.74,4.39,34.0243985987,134.29,39.18776704,8.13309872,40.0228482291,5.18776704,1.51309872,5.403924,34.0,6.62,34.638481491,134.47,5.18776704,1.51309872,5.403924,5.18776704,1.51309872,5.403924,0.0,0.0,0.0,134.47
2019-05-22 08:30:00,42.8963984,4.3456162,43.115952684,5.1963984,1.5156162,5.412915,37.7,2.83,37.8060696185,133.91,43.3063984,6.5356162,43.7967855155,5.1963984,1.5156162,5.412915,38.11,5.02,38.4392052467,133.97,5.1963984,1.5156162,5.412915,5.1963984,1.5156162,5.412915,0.0,0.0,0.0,133.97
2019-05-22 09:00:00,46.30909536,2.6055694799999998,46.3823382914,5.53909536,1.61556948,5.769891,40.77,0.99,40.7820180962,133.52,46.00909536,4.09556948,46.1910223443,5.53909536,1.61556948,5.769891,40.47,2.48,40.5459159472,133.76,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,133.76
2019-05-22 09:30:00,45.1898544,2.6041242000000002,45.2648252349,5.7398544,1.6741242,5.979015,39.45,0.93,39.4609604546,133.34,45.6698544,3.3841242,45.7950641174,5.7398544,1.6741242,5.979015,39.93,1.71,39.9665985543,133.48,5.7398544,1.6741242,5.979015,5.7398544,1.6741242,5.979015,0.0,0.0,0.0,133.48
2019-05-22 10:00:00,43.42595808,3.18715444,43.5427581647,5.95595808,1.7371544399999999,6.204123,37.47,1.45,37.4980452824,133.44,43.84595808,3.89715444,44.0188124861,5.95595808,1.7371544399999999,6.204123,37.89,2.16,37.9515177562,133.65,5.95595808,1.7371544399999999,6.204123,5.95595808,1.7371544399999999,6.204123,0.0,0.0,0.0,133.65
2019-05-22 10:30:00,48.33375072,2.62109396,48.4047682797,5.52375072,1.61109396,5.753907,42.81,1.01,42.8219126149,133.48,49.01375072,2.80109396,49.0937255361,5.52375072,1.61109396,5.753907,43.49,1.19,43.5062777079,133.57,5.52375072,1.61109396,5.753907,5.52375072,1.61109396,5.753907,0.0,0.0,0.0,133.57
2019-05-22 11:00:00,47.83620736,2.86431048,47.9218844487,6.42620736,1.8743104800000001,6.693966,41.41,0.99,41.4218324076,133.71,48.20620736,3.85431048,48.3600469118,6.42620736,1.8743104800000001,6.693966,41.78,1.98,41.8268908718,133.9,6.42620736,1.8743104800000001,6.693966,6.42620736,1.8743104800000001,6.693966,0.0,0.0,0.0,133.9
2019-05-22 11:30:00,45.47155168,3.32211924,45.5927460067,6.76155168,1.97211924,7.043283,38.71,1.35,38.7335332754,133.77,46.24155168,4.48211924,46.4582661607,6.76155168,1.97211924,7.043283,39.48,2.51,39.5597080373,133.9,6.76155168,1.97211924,7.043283,6.76155168,1.97211924,7.043283,0.0,0.0,0.0,133.9
2019-05-22 12:00:00,43.6727296,3.5249628,43.8147540613,7.6627296,2.2349628,7.98201,36.01,1.29,36.0330986733,134.02,43.4627296,5.2149628,43.7744754542,7.6627296,2.2349628,7.98201,35.8,2.98,35.9238138287,134.2,7.6627296,2.2349628,7.98201,7.6627296,2.2349628,7.98201,0.0,0.0,0.0,134.2
2019-05-22 12:30:00,42.67402464,4.51284052,42.911980944,11.32402464,3.30284052,11.795859,31.35,1.21,31.3733421873,134.06,42.73402464,5.57284052,43.0958630659,11.32402464,3.30284052,11.795859,31.41,2.27,31.4919195985,134.12,11.32402464,3.30284052,11.795859,11.32402464,3.30284052,11.795859,0.0,0.0,0.0,134.12
2019-05-22 13:00:00,34.77676032,5.83447176,35.2627866039,12.90676032,3.76447176,13.444542,21.87,2.07,21.967744536,134.27,34.85676032,7.70447176,35.69807593,12.90676032,3.76447176,13.444542,21.95,3.94,22.3008094024,134.5,12.90676032,3.76447176,13.444542,12.90676032,3.76447176,13.444542,0.0,0.0,0.0,134.5
2019-05-22 13:30:00,36.83403328,5.84659304,37.2951559569,12.67403328,3.6965930399999998,13.202118,24.16,2.15,24.2554756705,134.48,36.93403328,7.73659304,37.7356288697,12.67403328,3.6965930399999998,13.202118,24.26,4.04,24.5940887207,134.68,12.67403328,3.6965930399999998,13.202118,12.67403328,3.6965930399999998,13.202118,0.0,0.0,0.0,134.68
2019-05-22 14:00:00,41.51275552,4.78622036,41.7877586884,11.71275552,3.41622036,12.200787,29.8,1.37,29.8314749887,134.48,41.71275552,6.53622036,42.2217497229,11.71275552,3.41622036,12.200787,30.0,3.12,30.1618036596,134.64,11.71275552,3.41622036,12.200787,11.71275552,3.41622036,12.200787,0.0,0.0,0.0,134.64
2019-05-22 14:30:00,37.85779136,4.02102248,38.0707366417,10.83779136,3.16102248,11.289366,27.02,0.86,27.033682694,134.33,38.05779136,5.50102248,38.4533058595,10.83779136,3.16102248,11.289366,27.22,2.34,27.3203953119,134.43,10.83779136,3.16102248,11.289366,10.83779136,3.16102248,11.289366,0.0,0.0,0.0,134.43
2019-05-22 15:00:00,39.7923984,4.1011162,40.0031764303,9.1923984,2.6811162,9.575415,30.6,1.42,30.6329299937,134.76,40.4323984,5.8411162,40.8521416677,9.1923984,2.6811162,9.575415,31.24,3.16,31.3994140073,134.92,9.1923984,2.6811162,9.575415,9.1923984,2.6811162,9.575415,0.0,0.0,0.0,134.92
2019-05-22 15:30:00,35.90168736,4.63132548,36.1991758331,10.94168736,3.19132548,11.397591,24.96,1.44,25.0015039548,135.07,36.92168736,6.06132548,37.415914583,10.94168736,3.19132548,11.397591,25.98,2.87,26.1380431555,135.2,10.94168736,3.19132548,11.397591,10.94168736,3.19132548,11.397591,0.0,0.0,0.0,135.2
2019-05-22 16:00:00,41.296312,5.655591,41.6817837234,11.676312,3.405591,12.162825,29.62,2.25,29.7053345378,135.07,42.166312,6.775591,42.7072183721,11.676312,3.405591,12.162825,30.49,3.37,30.6756744017,135.26,11.676312,3.405591,12.162825,11.676312,3.405591,12.162825,0.0,0.0,0.0,135.26
2019-05-22 16:30:00,53.70037056,3.78260808,53.8334275536,9.06037056,2.64260808,9.437886,44.64,1.1400000000000001,44.6545540791,134.88,54.27037056,4.93260808,54.4940707159,9.06037056,2.64260808,9.437886,45.21,2.29,45.2679599717,134.97,9.06037056,2.64260808,9.437886,9.06037056,2.64260808,9.437886,0.0,0.0,0.0,134.97
2019-05-22 17:00:00,49.27189088,4.37638484,49.4658667685,7.22189088,2.10638484,7.522803,42.05,2.27,42.1112265317,134.74,49.58189088,6.23638484,49.9725564596,7.22189088,2.10638484,7.522803,42.36,4.13,42.5608564294,134.97,7.22189088,2.10638484,7.522803,7.22189088,2.10638484,7.522803,0.0,0.0,0.0,134.97
2019-05-22 17:30:00,41.74853536,4.34873948,41.9744176823,6.09853536,1.77873948,6.352641,35.65,2.5700000000000003,35.7425153004,134.9,42.31853536,6.37873948,42.7965740728,6.09853536,1.77873948,6.352641,36.22,4.6,36.5109353482,135.01,6.09853536,1.77873948,6.352641,6.09853536,1.77873948,6.352641,0.0,0.0,0.0,135.01
2019-05-22 18:00:00,42.56444992,4.76046456,42.8298309572,5.62444992,1.6404645599999998,5.858802,36.94,3.12,37.0715254609,134.93,42.97444992,6.99046456,43.5392919177,5.62444992,1.6404645599999998,5.858802,37.35,5.35,37.7312204944,135.11,5.62444992,1.6404645599999998,5.858802,5.62444992,1.6404645599999998,5.858802,0.0,0.0,0.0,135.11
2019-05-22 18:30:00,42.47315136,6.13925248,42.9145547275,5.48315136,1.59925248,5.711616,36.99,4.54,37.2675690111,134.72,42.87315136,8.33925248,43.6766555435,5.48315136,1.59925248,5.711616,37.39,6.74,37.9926269163,134.9,5.48315136,1.59925248,5.711616,5.48315136,1.59925248,5.711616,0.0,0.0,0.0,134.9
2019-05-22 19:00:00,39.84130368,7.44163024,40.5303261713,5.01130368,1.46163024,5.220108,34.83,5.98,35.3396278984,134.43,39.95130368,9.65163024,41.1006159567,5.01130368,1.46163024,5.220108,34.94,8.19,35.8870408365,134.65,5.01130368,1.46163024,5.220108,5.01130368,1.46163024,5.220108,0.0,0.0,0.0,134.65
2019-05-22 19:30:00,40.725019520000004,6.47104736,41.2359269186,5.4550195200000005,1.5910473600000001,5.682312,35.27,4.88,35.6060008987,134.06,41.36501952,8.36104736,42.2015633934,5.4550195200000005,1.5910473600000001,5.682312,35.91,6.77,36.5425915884,134.21,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,134.21
2019-05-22 20:00:00,40.92607872,5.16552296,41.2507763181,5.19607872,1.51552296,5.4125820000000004,35.73,3.65,35.9159491034,133.94,40.88607872,7.79552296,41.6226093766,5.19607872,1.51552296,5.4125820000000004,35.69,6.28,36.2383015606,134.14,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,134.14
2019-05-22 20:30:00,40.40964544,5.53197992,40.7865449189,4.90964544,1.43197992,5.114214,35.5,4.1,35.7359762704,133.03,40.80964544,7.74197992,41.5375181495,4.90964544,1.43197992,5.114214,35.9,6.31,36.4503237297,133.13,4.90964544,1.43197992,5.114214,4.90964544,1.43197992,5.114214,0.0,0.0,0.0,133.13
2019-05-22 21:00:00,36.30322208,6.99885644,36.9717179051,4.69322208,1.36885644,4.888773,31.61,5.63,32.1074601923,133.13,36.23322208,9.59885644,37.4831218985,4.69322208,1.36885644,4.888773,31.54,8.23,32.5960810528,133.4,4.69322208,1.36885644,4.888773,4.69322208,1.36885644,4.888773,0.0,0.0,0.0,133.4
2019-05-22 21:30:00,36.58961568,8.19072124,37.4951715564,4.69961568,1.37072124,4.895433,31.89,6.82,32.61111007,132.87,37.14961568,10.20072124,38.5246500177,4.69961568,1.37072124,4.895433,32.45,8.83,33.6299182277,133.06,4.69961568,1.37072124,4.895433,4.69961568,1.37072124,4.895433,0.0,0.0,0.0,133.06
2019-05-22 22:00:00,35.709296,7.480628,36.4844297761,4.699296,1.370628,4.8951,31.01,6.11,31.606205087,133.16,35.769296,9.860628,37.1035648003,4.699296,1.370628,4.8951,31.07,8.49,32.20908257,133.38,4.699296,1.370628,4.8951,4.699296,1.370628,4.8951,0.0,0.0,0.0,133.38
2019-05-22 22:30:00,31.7957296,8.7208378,32.970008079,4.6657296,1.3608378,4.860135,27.13,7.36,28.1106118752,132.99,32.0757296,10.9508378,33.8935580589,4.6657296,1.3608378,4.860135,27.41,9.59,29.039218309,133.24,4.6657296,1.3608378,4.860135,4.6657296,1.3608378,4.860135,0.0,0.0,0.0,133.24
2019-05-22 23:00:00,29.6567984,9.0990662,31.0212620158,4.7967984,1.3990662,4.996665,24.86,7.7,26.0251724298,133.22,29.9967984,11.2990662,32.0542791409,4.7967984,1.3990662,4.996665,25.2,9.9,27.0748961217,133.44,4.7967984,1.3990662,4.996665,4.7967984,1.3990662,4.996665,0.0,0.0,0.0,133.44
2019-05-22 23:30:00,26.73738784,9.97048812,28.5359166991,4.76738784,1.39048812,4.966029,21.97,8.58,23.5859555668,134.05,27.10738784,12.11048812,29.6896345214,4.76738784,1.39048812,4.966029,22.34,10.72,24.7789023163,134.25,4.76738784,1.39048812,4.966029,4.76738784,1.39048812,4.966029,0.0,0.0,0.0,134.25
2019-05-23 00:00:00,22.72338208,10.57223644,25.0624076357,4.53338208,1.32223644,4.7222729999999995,18.19,9.25,20.4068272889,134.62,23.14338208,12.65223644,26.3760349756,4.53338208,1.32223644,4.7222729999999995,18.61,11.33,21.7876341074,134.86,4.53338208,1.32223644,4.7222729999999995,4.53338208,1.32223644,4.7222729999999995,0.0,0.0,0.0,134.86
2019-05-23 00:30:00,22.65990496,11.08622228,25.2264864228,5.12990496,1.49622228,5.343651,17.53,9.59,19.981716643,135.05,22.84990496,13.42622228,26.5024829288,5.12990496,1.49622228,5.343651,17.72,11.93,21.3617251176,135.23,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,135.23
2019-05-23 01:00:00,21.32706784,13.41372812,25.1946804848,5.08706784,1.4837281199999999,5.299029,16.24,11.93,20.1509925314,135.47,21.75706784,13.43372812,25.570198517,5.08706784,1.4837281199999999,5.299029,16.67,11.95,20.5107630282,135.42,5.08706784,1.4837281199999999,5.299029,5.08706784,1.4837281199999999,5.299029,0.0,0.0,0.0,135.42
2019-05-23 01:30:00,22.04994496,14.59456728,26.442417946,5.08994496,1.48456728,5.302026,16.96,13.11,21.4362706645,135.73,22.58994496,14.37456728,26.7756194659,5.08994496,1.48456728,5.302026,17.5,12.89,21.7348130887,135.67,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,135.67
2019-05-23 02:00:00,23.06307168,14.42922924,27.2049247707,5.24307168,1.52922924,5.461533,17.82,12.9,21.9991454379,135.66,23.56307168,14.20922924,27.5158234947,5.24307168,1.52922924,5.461533,18.32,12.68,22.2801436261,135.61,5.24307168,1.52922924,5.461533,5.24307168,1.52922924,5.461533,0.0,0.0,0.0,135.61
2019-05-23 02:30:00,21.64507968,13.94689824,25.7492804729,5.23507968,1.52689824,5.453208,16.41,12.42,20.5801967921,135.7,22.12507968,13.74689824,26.0479627239,5.23507968,1.52689824,5.453208,16.89,12.22,20.8470741352,135.64,5.23507968,1.52689824,5.453208,5.23507968,1.52689824,5.453208,0.0,0.0,0.0,135.64
2019-05-23 03:00:00,20.28255232,14.31407776,24.8248816862,5.12255232,1.4940777600000001,5.335992,15.16,12.82,19.8539164902,135.78,20.75255232,14.09407776,25.0860809155,5.12255232,1.4940777600000001,5.335992,15.63,12.6,20.0762770453,135.72,5.12255232,1.4940777600000001,5.335992,5.12255232,1.4940777600000001,5.335992,0.0,0.0,0.0,135.72
2019-05-23 03:30:00,20.11196288,14.57265584,24.8365325502,5.15196288,1.50265584,5.366628,14.96,13.07,19.8652082798,135.73,20.63196288,14.35265584,25.1331777128,5.15196288,1.50265584,5.366628,15.48,12.85,20.1184716119,135.66,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,135.66
2019-05-23 04:00:00,19.53293184,14.37335512,24.2513662228,5.22293184,1.5233551200000002,5.440554,14.31,12.85,19.2327481136,135.61,19.99293184,14.17335512,24.507168725,5.22293184,1.5233551200000002,5.440554,14.77,12.65,19.4467323733,135.57,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,135.57
2019-05-23 04:30:00,19.21555904,14.543704720000001,24.0989015559,5.39555904,1.57370472,5.620374,13.82,12.97,18.9529232574,135.66,19.70555904,14.293704720000001,24.3437682313,5.39555904,1.57370472,5.620374,14.31,12.72,19.1461353803,135.57,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,135.57
2019-05-23 05:00:00,18.86089376,14.38776068,23.7221620181,5.34089376,1.55776068,5.563431,13.52,12.83,18.6386507022,135.84,19.33089376,14.15776068,23.9609190356,5.34089376,1.55776068,5.563431,13.99,12.6,18.8276419129,135.82,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,135.82
2019-05-23 05:30:00,20.98364096,13.713145279999999,25.0671805636,5.39364096,1.5731452799999999,5.618376,15.59,12.14,19.7592434066,135.9,21.32364096,14.713145279999999,25.9070320149,5.39364096,1.5731452799999999,5.618376,15.93,13.14,20.6500484261,135.92,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,135.92
2019-05-23 06:00:00,20.2941408,12.4941244,23.8318126741,5.0541408,1.4741244,5.26473,15.24,11.02,18.8068604504,135.82,20.7341408,14.4441244,25.2692960804,5.0541408,1.4741244,5.26473,15.68,12.97,20.3490368322,135.99,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,135.99
2019-05-23 06:30:00,27.06651776,10.72731768,29.1148025626,5.71651776,1.66731768,5.954706,21.35,9.06,23.1928027629,135.16,26.87651776,13.11731768,29.9067087795,5.71651776,1.66731768,5.954706,21.16,11.45,24.0592622497,135.34,5.71651776,1.66731768,5.954706,5.71651776,1.66731768,5.954706,0.0,0.0,0.0,135.34
2019-05-23 07:00:00,28.7342992,10.6841706,30.6563443992,6.4942992,1.8941705999999998,6.764895,22.24,8.79,23.9140481726,134.87,29.0842992,12.7241706,31.7458812669,6.4942992,1.8941705999999998,6.764895,22.59,10.83,25.0518861565,135.09,6.4942992,1.8941705999999998,6.764895,6.4942992,1.8941705999999998,6.764895,0.0,0.0,0.0,135.09
2019-05-23 07:30:00,34.58564704,7.29081372,35.3457627712,7.30564704,2.13081372,7.610049,27.28,5.16,27.7637173304,134.46,34.80564704,9.46081372,36.0685467148,7.30564704,2.13081372,7.610049,27.5,7.33,28.4601282499,134.67,7.30564704,2.13081372,7.610049,7.30564704,2.13081372,7.610049,0.0,0.0,0.0,134.67
2019-05-23 08:00:00,37.69724512,5.17461316,38.0507412673,7.6272451199999995,2.22461316,7.945047,30.07,2.95,30.2143575143,134.11,38.52724512,7.24461316,39.2024621213,7.6272451199999995,2.22461316,7.945047,30.9,5.02,31.3051177925,134.26,7.6272451199999995,2.22461316,7.945047,7.6272451199999995,2.22461316,7.945047,0.0,0.0,0.0,134.26
2019-05-23 08:30:00,40.08911264,4.41307452,40.3312804034,8.23911264,2.40307452,8.582409,31.85,2.01,31.9133608384,133.8,42.15911264,5.5730745200000005,42.52587375,8.23911264,2.40307452,8.582409,33.92,3.17,34.0678044494,133.72,8.23911264,2.40307452,8.582409,8.23911264,2.40307452,8.582409,0.0,0.0,0.0,133.72
2019-05-23 09:00:00,42.41152992,4.11127956,42.6103331338,8.54152992,2.49127956,8.897427,33.87,1.62,33.9087201174,133.75,43.15152992,5.92127956,43.5558961114,8.54152992,2.49127956,8.897427,34.61,3.43,34.7795485882,133.9,8.54152992,2.49127956,8.897427,8.54152992,2.49127956,8.897427,0.0,0.0,0.0,133.9
2019-05-23 09:30:00,38.20290656,4.4191810799999995,38.4576550384,10.52290656,3.06918108,10.961361,27.68,1.35,27.7129013277,133.54,39.20290656,6.02918108,39.6638236589,10.52290656,3.06918108,10.961361,28.68,2.96,28.8323429502,133.7,10.52290656,3.06918108,10.961361,10.52290656,3.06918108,10.961361,0.0,0.0,0.0,133.7
2019-05-23 10:00:00,36.63495296,4.96186128,36.9694447584,12.07495296,3.52186128,12.578076,24.56,1.44,24.6021787653,133.59,37.42495296,6.5618612800000005,37.9958567151,12.07495296,3.52186128,12.578076,25.35,3.04,25.5316294035,133.78,12.07495296,3.52186128,12.578076,12.07495296,3.52186128,12.578076,0.0,0.0,0.0,133.78
2019-05-23 10:30:00,39.93669056,4.83486808,40.228288582,12.73669056,3.71486808,13.267386,27.2,1.12,27.2230490577,133.75,41.13669056,6.01486808,41.5741018935,12.73669056,3.71486808,13.267386,28.4,2.3,28.492981592,133.75,12.73669056,3.71486808,13.267386,12.73669056,3.71486808,13.267386,0.0,0.0,0.0,133.75
2019-05-23 11:00:00,37.678728,4.977129,38.0060305318,13.258728,3.867129,13.811175,24.42,1.11,24.4452142556,133.6,38.138728,5.0671289999999996,38.4738660621,13.258728,3.867129,13.811175,24.88,1.2,24.9089220963,133.82,13.258728,3.867129,13.811175,13.258728,3.867129,13.811175,0.0,0.0,0.0,133.82
2019-05-23 11:30:00,36.89803904,4.3348447199999995,37.1517989301,12.90803904,3.76484472,13.445874,23.99,0.5700000000000001,23.9967706161,133.5,38.24803904,5.16484472,38.5951824894,12.90803904,3.76484472,13.445874,25.34,1.4,25.3786445659,133.56,12.90803904,3.76484472,13.445874,12.90803904,3.76484472,13.445874,0.0,0.0,0.0,133.56
2019-05-23 12:00:00,37.48744992,4.80008956,37.7935148046,12.61744992,3.68008956,13.143177,24.87,1.12,24.895206365900002,133.46,37.99744992,5.35008956,38.3722511553,12.61744992,3.68008956,13.143177,25.38,1.67,25.4348835264,133.56,12.61744992,3.68008956,13.143177,12.61744992,3.68008956,13.143177,0.0,0.0,0.0,133.56
2019-05-23 12:30:00,37.7062608,12.2201594,39.6370331796,12.9262608,3.7701594,13.464855,24.78,8.45,26.1811172412,134.53,39.8162608,14.6301594,42.4190545411,12.9262608,3.7701594,13.464855,26.89,10.86,29.0002017234,135.98,12.9262608,3.7701594,13.464855,12.9262608,3.7701594,13.464855,0.0,0.0,0.0,135.98
2019-05-23 13:00:00,32.97676,14.907805,36.1899067423,13.22676,3.857805,13.777875,19.75,11.05,22.6310627236,134.76,35.78676,12.297805,37.8408271463,13.22676,3.857805,13.777875,22.56,8.44,24.0870753725,136.28,13.22676,3.857805,13.777875,13.22676,3.857805,13.777875,0.0,0.0,0.0,136.28
2019-05-23 13:30:00,35.68377312,13.52901716,38.1623632575,13.09377312,3.81901716,13.639347,22.59,9.71,24.5884566413,134.69,37.86377312,12.89901716,40.0006244773,13.09377312,3.81901716,13.639347,24.77,9.08,26.3817986498,136.22,13.09377312,3.81901716,13.639347,13.09377312,3.81901716,13.639347,0.0,0.0,0.0,136.22
2019-05-23 14:00:00,34.0191872,14.9664296,37.1658325982,13.5991872,3.9664296,14.16582,20.42,11.0,23.1943182698,134.85,36.3791872,12.2464296,38.3851572783,13.5991872,3.9664296,14.16582,22.78,8.28,24.2381269903,136.35,13.5991872,3.9664296,14.16582,13.5991872,3.9664296,14.16582,0.0,0.0,0.0,136.35
2019-05-23 14:30:00,34.69688928,13.52992604,37.241549704,13.81688928,4.02992604,14.392593,20.88,9.5,22.9395815132,134.5,37.23688928,13.30992604,39.544153227,13.81688928,4.02992604,14.392593,23.42,9.28,25.1915620794,136.01,13.81688928,4.02992604,14.392593,13.81688928,4.02992604,14.392593,0.0,0.0,0.0,136.01
2019-05-23 15:00:00,34.88984704,14.32078872,37.7145385235,13.09984704,3.82078872,13.645674,21.79,10.5,24.1878915989,134.68,37.36984704,12.51078872,39.4084420168,13.09984704,3.82078872,13.645674,24.27,8.69,25.7788479184,136.18,13.09984704,3.82078872,13.645674,13.09984704,3.82078872,13.645674,0.0,0.0,0.0,136.18
2019-05-23 15:30:00,33.45881824,14.17090532,36.3360299924,12.92881824,3.77090532,13.467519,20.53,10.4,23.0139283913,134.6,36.21881824,12.75090532,38.3977653149,12.92881824,3.77090532,13.467519,23.29,8.98,24.9612599842,136.08,12.92881824,3.77090532,13.467519,12.92881824,3.77090532,13.467519,0.0,0.0,0.0,136.08
2019-05-23 16:00:00,35.3577296,14.7018378,38.2924676296,12.6577296,3.6918378,13.185135,22.7,11.01,25.2291517892,134.63,38.1477296,12.1218378,40.0273434702,12.6577296,3.6918378,13.185135,25.49,8.43,26.8478118289,136.08,12.6577296,3.6918378,13.185135,12.6577296,3.6918378,13.185135,0.0,0.0,0.0,136.08
2019-05-23 16:30:00,32.70318496,16.60426228,36.6769659649,11.84318496,3.45426228,12.336651,20.86,13.15,24.6589152235,134.98,35.29318496,10.97426228,36.9600235012,11.84318496,3.45426228,12.336651,23.45,7.52,24.6262644345,136.29,11.84318496,3.45426228,12.336651,11.84318496,3.45426228,12.336651,0.0,0.0,0.0,136.29
2019-05-23 17:00:00,36.48719168,15.92251424,39.8100692842,11.11719168,3.24251424,11.580408,25.37,12.68,28.3622865792,134.89,39.13719168,10.16251424,40.4350895668,11.11719168,3.24251424,11.580408,28.02,6.92,28.8618571821,136.36,11.11719168,3.24251424,11.580408,11.11719168,3.24251424,11.580408,0.0,0.0,0.0,136.36
2019-05-23 17:30:00,35.88736224,16.78964732,39.6206388852,10.38736224,3.02964732,10.820169,25.5,13.76,28.975638043,134.87,38.33736224,8.75964732,39.3253704966,10.38736224,3.02964732,10.820169,27.95,5.73,28.5313056133,136.25,10.38736224,3.02964732,10.820169,10.38736224,3.02964732,10.820169,0.0,0.0,0.0,136.25
2019-05-23 18:00:00,35.66364704,17.28356372,39.6310143077,9.30364704,2.71356372,9.691299,26.36,14.57,30.1186736096,134.87,38.06364704,7.29356372,38.756125938,9.30364704,2.71356372,9.691299,28.76,4.58,29.1223968794,136.41,9.30364704,2.71356372,9.691299,9.30364704,2.71356372,9.691299,0.0,0.0,0.0,136.41
2019-05-23 18:30:00,38.11879296,15.70298128,41.2265205639,8.23879296,2.40298128,8.582076,29.88,13.3,32.7063357776,134.66,40.19879296,7.86298128,40.9605838588,8.23879296,2.40298128,8.582076,31.96,5.46,32.4230350214,136.17,8.23879296,2.40298128,8.582076,8.23879296,2.40298128,8.582076,0.0,0.0,0.0,136.17
2019-05-23 19:00:00,35.86307968,16.24964824,39.3727259922,7.23307968,2.10964824,7.534458,28.63,14.14,31.9314343555,134.61,38.98307968,8.13964824,39.8237915675,7.23307968,2.10964824,7.534458,31.75,6.03,32.3175401292,135.98,7.23307968,2.10964824,7.534458,7.23307968,2.10964824,7.534458,0.0,0.0,0.0,135.98
2019-05-23 19:30:00,38.72779584,15.07435712,41.558132937,6.35779584,1.85435712,6.622704,32.37,13.22,34.9654872696,134.15,41.19779584,7.45435712,41.8667627378,6.35779584,1.85435712,6.622704,34.84,5.6,35.2871874765,135.7,6.35779584,1.85435712,6.622704,6.35779584,1.85435712,6.622704,0.0,0.0,0.0,135.7
2019-05-23 20:00:00,39.66957472,14.02237596,42.0749591328,5.69957472,1.6623759599999999,5.937057,33.97,12.36,36.1487275018,134.25,41.77957472,7.68237596,42.4800160567,5.69957472,1.6623759599999999,5.937057,36.08,6.02,36.5787752665,135.82,5.69957472,1.6623759599999999,5.937057,5.69957472,1.6623759599999999,5.937057,0.0,0.0,0.0,135.82
2019-05-23 20:30:00,41.01188256,14.70929908,43.5699207084,5.55188256,1.61929908,5.783211,35.46,13.09,37.7989378158,134.12,43.45188256,7.16929908,44.0393567994,5.55188256,1.61929908,5.783211,37.9,5.55,38.3042099514,135.59,5.55188256,1.61929908,5.783211,5.55188256,1.61929908,5.783211,0.0,0.0,0.0,135.59
2019-05-23 21:00:00,38.9953392,16.6811406,42.4134050866,5.4553392,1.5911406000000001,5.682645,33.54,15.09,36.7782503662,133.81,41.1853392,4.9411406,41.4806826782,5.4553392,1.5911406000000001,5.682645,35.73,3.35,35.8867022726,135.38,5.4553392,1.5911406000000001,5.682645,5.4553392,1.5911406000000001,5.682645,0.0,0.0,0.0,135.38
2019-05-23 21:30:00,36.65392064,18.30489352,40.9704652776,5.43392064,1.58489352,5.660334,31.22,16.72,35.4153469558,134.01,38.96392064,5.73489352,39.3837036771,5.43392064,1.58489352,5.660334,33.53,4.15,33.7858461489,135.29,5.43392064,1.58489352,5.660334,5.43392064,1.58489352,5.660334,0.0,0.0,0.0,135.29
2019-05-23 22:00:00,36.66522944,17.74319192,40.7327866638,5.32522944,1.5531919200000002,5.547114,31.34,16.19,35.2748026217,134.21,38.84522944,5.97319192,39.3017922232,5.32522944,1.5531919200000002,5.547114,33.52,4.42,33.8101582368,135.53,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,135.53
2019-05-23 22:30:00,31.4248,20.14515,37.3275384075,5.1948,1.51515,5.41125,26.23,18.63,32.1728115029,133.94,33.3848,3.31515,33.5489953734,5.1948,1.51515,5.41125,28.19,1.8,28.2474087307,135.25,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,135.25
2019-05-23 23:00:00,29.86061408,19.87601244,35.8707700468,5.30061408,1.5460124400000002,5.521473,24.56,18.33,30.6460845786,134.31,32.06061408,4.05601244,32.3161602314,5.30061408,1.5460124400000002,5.521473,26.76,2.51,26.877457097,135.64,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,135.64
2019-05-23 23:30:00,27.64001472,22.21417096,35.4603977017,5.26001472,1.53417096,5.479182,22.38,20.68,30.4717377253,135.28,29.85001472,2.16417096,29.9283647186,5.26001472,1.53417096,5.479182,24.59,0.63,24.5980690299,136.62,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,136.62
2019-05-24 00:00:00,24.38323168,22.19260924,32.9705003304,5.08323168,1.48260924,5.295033,19.3,20.71,28.3089049594,135.63,26.49323168,2.01260924,26.569567569,5.08323168,1.48260924,5.295033,21.41,0.53,21.416559014,137.02,5.08323168,1.48260924,5.295033,5.08323168,1.48260924,5.295033,0.0,0.0,0.0,137.02
2019-05-24 00:30:00,22.6481568,21.0394624,30.9127479289,5.0381568,1.4694624,5.24808,17.61,19.57,26.3267354604,135.47,24.4181568,2.2294624,24.5197243888,5.0381568,1.4694624,5.24808,19.38,0.76,19.3948962359,137.06,5.0381568,1.4694624,5.24808,5.0381568,1.4694624,5.24808,0.0,0.0,0.0,137.06
2019-05-24 01:00:00,22.55411072,21.16619896,30.9305009462,5.16411072,1.5061989599999999,5.379282,17.39,19.66,26.2474322554,135.47,24.43411072,2.31619896,24.5436457011,5.16411072,1.5061989599999999,5.379282,19.27,0.81,19.2870163582,137.02,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,137.02
2019-05-24 01:30:00,22.3784864,22.1899752,31.5149433274,5.1084864,1.4899752,5.32134,17.27,20.7,26.9581694482,135.25,24.3384864,3.2999752,24.5611839406,5.1084864,1.4899752,5.32134,19.23,1.81,19.3149941755,136.83,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,136.83
2019-05-24 02:00:00,21.0398448,22.1403714,30.542938872,5.3498448,1.5603714,5.572755,15.69,20.58,25.8788040682,135.48,22.8498448,3.1303714,23.0632745395,5.3498448,1.5603714,5.572755,17.5,1.57,17.5702845737,137.06,5.3498448,1.5603714,5.572755,5.3498448,1.5603714,5.572755,0.0,0.0,0.0,137.06
2019-05-24 02:30:00,20.03492992,22.20060456,29.9042682527,5.14492992,1.50060456,5.359302,14.89,20.7,25.499060767,135.99,21.97492992,3.05060456,22.1856650378,5.14492992,1.50060456,5.359302,16.83,1.55,16.9012248077,137.6,5.14492992,1.50060456,5.359302,5.14492992,1.50060456,5.359302,0.0,0.0,0.0,137.6
2019-05-24 03:00:00,18.90949504,20.74235272,28.0680280574,5.45949504,1.59235272,5.686974,13.45,19.15,23.4013888477,135.91,20.45949504,6.35235272,21.4229625022,5.45949504,1.59235272,5.686974,15.0,4.76,15.737140782200001,137.16,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,137.16
2019-05-24 03:30:00,19.19534944,13.62822692,23.5412406025,5.20534944,1.51822692,5.422239,13.99,12.11,18.5033024079,134.96,19.52534944,15.65822692,25.0283707227,5.20534944,1.51822692,5.422239,14.32,14.14,20.1246614878,135.17,5.20534944,1.51822692,5.422239,5.20534944,1.51822692,5.422239,0.0,0.0,0.0,135.17
2019-05-24 04:00:00,18.72905568,13.49389124,23.0838174369,5.25905568,1.53389124,5.478183,13.47,11.96,18.0133977916,135.17,19.08905568,15.52389124,24.604537101600002,5.25905568,1.53389124,5.478183,13.83,13.99,19.6720359902,135.45,5.25905568,1.53389124,5.478183,5.25905568,1.53389124,5.478183,0.0,0.0,0.0,135.45
2019-05-24 04:30:00,18.59456,13.63508,23.0580369546,5.43456,1.58508,5.661,13.16,12.05,17.8434329657,135.17,18.94456,15.65508,24.5759614949,5.43456,1.58508,5.661,13.51,14.07,19.5060247103,135.4,5.43456,1.58508,5.661,5.43456,1.58508,5.661,0.0,0.0,0.0,135.4
2019-05-24 05:00:00,18.93232224,13.63442732,23.330890119,5.43232224,1.58442732,5.658669,13.5,12.05,18.0956486482,135.2,19.26232224,15.694427319999999,24.8465713325,5.43232224,1.58442732,5.658669,13.83,14.11,19.7575555168,135.49,5.43232224,1.58442732,5.658669,5.43232224,1.58442732,5.658669,0.0,0.0,0.0,135.49
2019-05-24 05:30:00,18.87197248,13.28640864,23.0798613478,5.54197248,1.61640864,5.772888,13.33,11.67,17.7165967387,135.02,19.32197248,15.19640864,24.5818928497,5.54197248,1.61640864,5.772888,13.78,13.58,19.3469584173,135.14,5.54197248,1.61640864,5.772888,5.54197248,1.61640864,5.772888,0.0,0.0,0.0,135.14
2019-05-24 06:00:00,21.9176368,12.7809774,25.3719566884,5.5576368,1.6209774000000001,5.789205,16.36,11.16,19.8039188041,135.25,22.0676368,15.0609774,26.7172909214,5.5576368,1.6209774000000001,5.789205,16.51,13.44,21.2888163128,135.46,5.5576368,1.6209774000000001,5.789205,5.5576368,1.6209774000000001,5.789205,0.0,0.0,0.0,135.46
2019-05-24 06:30:00,27.54671776,10.95904268,29.6466233459,5.51671776,1.60904268,5.746581,22.03,9.35,23.9320579976,135.23,27.89671776,13.03904268,30.7935625706,5.51671776,1.60904268,5.746581,22.38,11.43,25.1298487859,135.42,5.51671776,1.60904268,5.746581,5.51671776,1.60904268,5.746581,0.0,0.0,0.0,135.42
2019-05-24 07:00:00,28.03193152,10.16806336,29.8190995376,6.54193152,1.9080633599999999,6.814512,21.49,8.26,23.0227648209,135.13,28.33193152,12.24806336,30.866055785,6.54193152,1.9080633599999999,6.814512,21.79,10.34,24.1188660596,135.35,6.54193152,1.9080633599999999,6.814512,6.54193152,1.9080633599999999,6.814512,0.0,0.0,0.0,135.35
2019-05-24 07:30:00,34.48086176,8.35983468,35.4798064198,7.37086176,2.14983468,7.677981,27.11,6.21,27.8121592114,134.38,34.72086176,10.51983468,36.2795419355,7.37086176,2.14983468,7.677981,27.35,8.37,28.6020873364,134.56,7.37086176,2.14983468,7.677981,7.37086176,2.14983468,7.677981,0.0,0.0,0.0,134.56
2019-05-24 08:00:00,36.35908224,6.67848232,36.9673502896,8.66908224,2.52848232,9.030294,27.69,4.15,27.9992607045,133.7,36.52908224,8.86848232,37.5902092034,8.66908224,2.52848232,9.030294,27.86,6.34,28.572280273,133.88,8.66908224,2.52848232,9.030294,8.66908224,2.52848232,9.030294,0.0,0.0,0.0,133.88
2019-05-24 08:30:00,41.18895136,4.43302748,41.4268203797,9.67895136,2.82302748,10.082241,31.51,1.6099999999999999,31.5511045765,133.24,41.77895136,5.94302748,42.1995302387,9.67895136,2.82302748,10.082241,32.1,3.12,32.2512697424,133.27,9.67895136,2.82302748,10.082241,9.67895136,2.82302748,10.082241,0.0,0.0,0.0,133.27
2019-05-24 09:00:00,41.8666624,4.6969432,42.1293092269,10.9266624,3.1869432,11.38194,30.94,1.51,30.9768252085,133.18,42.0466624,5.5169432,42.4070569747,10.9266624,3.1869432,11.38194,31.12,2.33,31.207103358,133.34,10.9266624,3.1869432,11.38194,10.9266624,3.1869432,11.38194,0.0,0.0,0.0,133.34
2019-05-24 09:30:00,37.69618176,4.59346968,37.9750191966,12.04618176,3.51346968,12.548106,25.65,1.08,25.6727267738,133.15,39.04618176,5.18346968,39.3887378315,12.04618176,3.51346968,12.548106,27.0,1.67,27.0515969954,133.27,12.04618176,3.51346968,12.548106,12.04618176,3.51346968,12.548106,0.0,0.0,0.0,133.27
2019-05-24 10:00:00,37.07410272,5.10952996,37.4245426011,13.16410272,3.83952996,13.712607,23.91,1.27,23.9437048094,133.29,38.00410272,5.65952996,38.4231974583,13.16410272,3.83952996,13.712607,24.84,1.82,24.9065854745,133.55,13.16410272,3.83952996,13.712607,13.16410272,3.83952996,13.712607,0.0,0.0,0.0,133.55
2019-05-24 10:30:00,37.60528096,5.09904028,37.949405369,13.74528096,4.00904028,14.318001,23.86,1.09,23.8848843414,133.4,39.15528096,4.68904028,39.4350494586,13.74528096,4.00904028,14.318001,25.41,0.68,25.4190971516,133.45,13.74528096,4.00904028,14.318001,13.74528096,4.00904028,14.318001,0.0,0.0,0.0,133.45
2019-05-24 11:00:00,36.511504,5.513772,36.9254872143,14.481504,4.223772,15.0849,22.03,1.29,22.0677366307,133.28,37.691504,5.013772,38.0235109301,14.481504,4.223772,15.0849,23.21,0.79,23.2234407442,133.45,14.481504,4.223772,15.0849,14.481504,4.223772,15.0849,0.0,0.0,0.0,133.45
2019-05-24 11:30:00,35.627368,5.023399,35.9797705401,14.617367999999999,4.263399,15.226425,21.01,0.76,21.0237413416,133.42,36.317368,5.933399,36.7988646855,14.617367999999999,4.263399,15.226425,21.7,1.67,21.764165502,133.55,14.617367999999999,4.263399,15.226425,14.617367999999999,4.263399,15.226425,0.0,0.0,0.0,133.55
2019-05-24 12:00:00,36.0381472,5.3994596,36.440392665,14.6381472,4.2694596,15.24807,21.4,1.13,21.429813345,133.65,35.4581472,6.8894596,36.1212521438,14.6381472,4.2694596,15.24807,20.82,2.62,20.9842035827,133.9,14.6381472,4.2694596,15.24807,14.6381472,4.2694596,15.24807,0.0,0.0,0.0,133.9
2019-05-24 12:30:00,34.27854656,5.24957608,34.6781891581,14.87854656,4.33957608,15.498486,19.4,0.91,19.4213310563,133.41,34.24854656,6.18957608,34.8033589402,14.87854656,4.33957608,15.498486,19.37,1.85,19.4581448242,133.56,14.87854656,4.33957608,15.498486,14.87854656,4.33957608,15.498486,0.0,0.0,0.0,133.56
2019-05-24 13:00:00,31.85352192,5.23186056,32.2803225453,14.54352192,4.24186056,15.149502,17.31,0.99,17.3382871126,133.69,32.24352192,6.97186056,32.9886578307,14.54352192,4.24186056,15.149502,17.7,2.73,17.9092964686,133.83,14.54352192,4.24186056,15.149502,14.54352192,4.24186056,15.149502,0.0,0.0,0.0,133.83
2019-05-24 13:30:00,34.2631424,6.2125832,34.8218195553,14.4431424,4.2125832,15.04494,19.82,2.0,19.9206525998,133.78,34.2031424,6.0525832,34.7345463973,14.4431424,4.2125832,15.04494,19.76,1.8399999999999999,19.8454831133,133.89,14.4431424,4.2125832,15.04494,14.4431424,4.2125832,15.04494,0.0,0.0,0.0,133.89
2019-05-24 14:00:00,33.1090368,6.4668024,33.7346683859,14.1490368,4.1268024,14.73858,18.96,2.34,19.1038530145,134.24,33.5190368,6.1168024,34.0725857487,14.1490368,4.1268024,14.73858,19.37,1.99,19.4719541906,134.15,14.1490368,4.1268024,14.73858,14.1490368,4.1268024,14.73858,0.0,0.0,0.0,134.15
2019-05-24 14:30:00,34.33716032,5.10792176,34.7150031477,12.50716032,3.64792176,13.028292,21.83,1.46,21.8787682469,134.21,34.28716032,5.08792176,34.6626068068,12.50716032,3.64792176,13.028292,21.78,1.44,21.8275513973,134.15,12.50716032,3.64792176,13.028292,12.50716032,3.64792176,13.028292,0.0,0.0,0.0,134.15
2019-05-24 15:00:00,32.48560064,5.52913352,32.9527778256,13.74560064,4.00913352,14.318334,18.74,1.52,18.8015424899,134.21,32.62560064,5.39913352,33.0693280834,13.74560064,4.00913352,14.318334,18.88,1.3900000000000001,18.9310987531,134.12,13.74560064,4.00913352,14.318334,13.74560064,4.00913352,14.318334,0.0,0.0,0.0,134.12
2019-05-24 15:30:00,34.58465312,6.03260716,35.1068452097,12.21465312,3.5626071599999998,12.723597,22.37,2.47,22.5059503243,134.21,34.72465312,5.83260716,35.2110897387,12.21465312,3.5626071599999998,12.723597,22.51,2.27,22.624168493,134.12,12.21465312,3.5626071599999998,12.723597,12.21465312,3.5626071599999998,12.723597,0.0,0.0,0.0,134.12
2019-05-24 16:00:00,31.73837824,6.96911032,32.4945095664,13.36837824,3.89911032,13.925394,18.37,3.07,18.6247630857,134.48,31.89837824,6.95911032,32.6486715011,13.36837824,3.89911032,13.925394,18.53,3.06,18.7809611043,134.47,13.36837824,3.89911032,13.925394,13.36837824,3.89911032,13.925394,0.0,0.0,0.0,134.47
2019-05-24 16:30:00,30.05623168,8.04223424,31.1135757246,12.07623168,3.52223424,12.579408,17.98,4.52,18.5394390422,134.87,30.10623168,8.13223424,31.1852275878,12.07623168,3.52223424,12.579408,18.03,4.61,18.6100241805,134.81,12.07623168,3.52223424,12.579408,12.07623168,3.52223424,12.579408,0.0,0.0,0.0,134.81
2019-05-24 17:00:00,36.7315968,7.2408824,37.4384906401,11.5915968,3.3808824,12.07458,25.14,3.86,25.4346063465,134.57,36.5915968,7.5108824,37.3544951887,11.5915968,3.3808824,12.07458,25.0,4.13,25.3388417257,134.56,11.5915968,3.3808824,12.07458,11.5915968,3.3808824,12.07458,0.0,0.0,0.0,134.56
2019-05-24 17:30:00,50.89339584,5.36640712,51.1755416728,10.75339584,3.13640712,11.201454,40.14,2.23,40.2018967214,134.34,51.21339584,5.08640712,51.4653616606,10.75339584,3.13640712,11.201454,40.46,1.9500000000000002,40.5069635989,134.21,10.75339584,3.13640712,11.201454,10.75339584,3.13640712,11.201454,0.0,0.0,0.0,134.21
2019-05-24 18:00:00,50.8873232,5.5613026,51.1903091324,9.4673232,2.7613026,9.861795,41.42,2.8,41.5145323953,134.24,51.0373232,5.6413025999999995,51.3481514219,9.4673232,2.7613026,9.861795,41.57,2.88,41.6696448269,134.24,9.4673232,2.7613026,9.861795,9.4673232,2.7613026,9.861795,0.0,0.0,0.0,134.24
2019-05-24 18:30:00,52.65759456,4.51596508,52.8508865153,7.83759456,2.28596508,8.164161,44.82,2.23,44.8754420591,133.98,52.66759456,4.71596508,52.878311654,7.83759456,2.28596508,8.164161,44.83,2.43,44.895810495,133.94,7.83759456,2.28596508,8.164161,7.83759456,2.28596508,8.164161,0.0,0.0,0.0,133.94
2019-05-24 19:00:00,49.11664608,6.75943844,49.579581787,7.26664608,2.11943844,7.5694230000000005,41.85,4.64,42.1064377501,134.23,49.36664608,6.60943844,49.8071322371,7.26664608,2.11943844,7.5694230000000005,42.1,4.49,42.3387541149,134.19,7.26664608,2.11943844,7.5694230000000005,7.26664608,2.11943844,7.5694230000000005,0.0,0.0,0.0,134.19
2019-05-24 19:30:00,53.58525792,7.26778356,54.0758776556,6.81525792,1.98778356,7.099227,46.77,5.28,47.0670936005,133.75,52.97525792,8.76778356,53.6959214489,6.81525792,1.98778356,7.099227,46.16,6.78,46.6552676554,133.41,6.81525792,1.98778356,7.099227,6.81525792,1.98778356,7.099227,0.0,0.0,0.0,133.41
2019-05-24 20:00:00,56.19074336,11.868133480000001,57.4304120797,5.89074336,1.71813348,6.136191,50.3,10.15,51.3138626494,134.65,54.09074336,14.58813348,56.0234072122,5.89074336,1.71813348,6.136191,48.2,12.87,49.8886450006,133.56,5.89074336,1.71813348,6.136191,5.89074336,1.71813348,6.136191,0.0,0.0,0.0,133.56
2019-05-24 20:30:00,55.71094336,11.44985848,56.8753766517,5.69094336,1.65985848,5.928066,50.02,9.79,50.9690543369,134.72,53.78094336,14.78985848,55.7775024768,5.69094336,1.65985848,5.928066,48.09,13.13,49.8502256765,133.56,5.69094336,1.65985848,5.928066,5.69094336,1.65985848,5.928066,0.0,0.0,0.0,133.56
2019-05-24 21:00:00,54.32974464,10.28617552,55.2949053664,5.60974464,1.63617552,5.843484,48.72,8.65,49.4819249828,135.09,52.54974464,15.91617552,54.907197205,5.60974464,1.63617552,5.843484,46.94,14.28,49.0640601663,134.01,5.60974464,1.63617552,5.843484,5.60974464,1.63617552,5.843484,0.0,0.0,0.0,134.01
2019-05-24 21:30:00,51.41289184,8.33501012,52.0841419345,5.26289184,1.53501012,5.482179,46.15,6.8,46.6482850703,135.42,49.42289184,17.71501012,52.5018458855,5.26289184,1.53501012,5.482179,44.16,16.18,47.0308196824,134.27,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,134.27
