Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-24 22:00:00,50.97607872,7.98552296,51.5977633102,5.19607872,1.51552296,5.4125820000000004,45.78,6.47,46.2349359251,135.51,49.11607872,18.12552296,52.3538324424,5.19607872,1.51552296,5.4125820000000004,43.92,16.61,46.9559208194,134.42,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,134.42
2019-05-24 22:30:00,52.59493984,8.63102412,53.2984265634,5.2149398399999995,1.5210241199999999,5.4322289999999995,47.38,7.11,47.9105051111,134.76,50.60493984,17.27102412,53.4710034539,5.2149398399999995,1.5210241199999999,5.4322289999999995,45.39,15.75,48.0449227286,133.69,5.2149398399999995,1.5210241199999999,5.4322289999999995,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.0,0.0,133.69
2019-05-24 23:00:00,48.68731712,7.76088416,49.3019895267,5.55731712,1.6208841600000001,5.788872,43.13,6.14,43.5648539536,134.76,47.22731712,17.96088416,50.5273474681,5.55731712,1.6208841600000001,5.788872,41.67,16.34,44.7591834153,133.69,5.55731712,1.6208841600000001,5.788872,5.55731712,1.6208841600000001,5.788872,0.0,0.0,0.0,133.69
2019-05-24 23:30:00,46.226768,7.064474,46.763456594,5.226768,1.524474,5.4445500000000004,41.0,5.54,41.3725947941,135.34,44.456768,18.894474,48.3053347855,5.226768,1.524474,5.4445500000000004,39.23,17.37,42.9034940302,134.24,5.226768,1.524474,5.4445500000000004,5.226768,1.524474,5.4445500000000004,0.0,0.0,0.0,134.24
2019-05-25 00:00:00,43.33327168,5.79095424,43.7185039257,5.04327168,1.47095424,5.253408,38.29,4.32,38.5329274777,136.14,41.80327168,20.09095424,46.3805990197,5.04327168,1.47095424,5.253408,36.76,18.62,41.2068198239,135.06,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,135.06
2019-05-25 00:30:00,41.58781728,4.60853004,41.8423839575,4.89781728,1.42853004,5.101893,36.69,3.18,36.8275508282,136.53,39.86781728,19.18853004,44.2452544322,4.89781728,1.42853004,5.101893,34.97,17.76,39.2214035955,135.13,4.89781728,1.42853004,5.101893,4.89781728,1.42853004,5.101893,0.0,0.0,0.0,135.13
2019-05-25 01:00:00,39.20539968,3.96365824,39.4052528315,4.91539968,1.43365824,5.120208,34.29,2.5300000000000002,34.3832081109,135.67,37.77539968,19.39365824,42.4628637861,4.91539968,1.43365824,5.120208,32.86,17.96,37.4478464,134.27,4.91539968,1.43365824,5.120208,4.91539968,1.43365824,5.120208,0.0,0.0,0.0,134.27
2019-05-25 01:30:00,38.96412064,4.24661852,39.194852546,5.23412064,1.52661852,5.452209,33.73,2.7199999999999998,33.8394931995,135.67,37.53412064,19.31661852,42.2130544176,5.23412064,1.52661852,5.452209,32.3,17.79,36.8751149151,134.27,5.23412064,1.52661852,5.452209,5.23412064,1.52661852,5.452209,0.0,0.0,0.0,134.27
2019-05-25 02:00:00,39.28128384,3.87079112,39.4715376444,4.87128384,1.42079112,5.074254,34.41,2.45,34.4971100239,135.8,37.81128384,19.53079112,42.5575491235,4.87128384,1.42079112,5.074254,32.94,18.11,37.5901010906,134.36,4.87128384,1.42079112,5.074254,4.87128384,1.42079112,5.074254,0.0,0.0,0.0,134.36
2019-05-25 02:30:00,39.0554496,3.8424228,39.244010453,4.9454496,1.4424228000000001,5.15151,34.11,2.4,34.1943284771,135.86,37.5954496,19.5924228,42.3943494089,4.9454496,1.4424228000000001,5.15151,32.65,18.15,37.355655529,134.53,4.9454496,1.4424228000000001,5.15151,4.9454496,1.4424228000000001,5.15151,0.0,0.0,0.0,134.53
2019-05-25 03:00:00,38.46458048,3.69925264,38.6420550902,4.93458048,1.43925264,5.140188,33.53,2.26,33.6060783193,136.18,36.92458048,19.86925264,41.9310367639,4.93458048,1.43925264,5.140188,31.99,18.43,36.919168463,134.8,4.93458048,1.43925264,5.140188,4.93458048,1.43925264,5.140188,0.0,0.0,0.0,134.8
2019-05-25 03:30:00,37.76572928,3.70417104,37.9469523301,4.98572928,1.45417104,5.193468,32.78,2.25,32.8571286025,136.92,36.27572928,20.08417104,41.4644722764,4.98572928,1.45417104,5.193468,31.29,18.63,36.4162189141,135.46,4.98572928,1.45417104,5.193468,4.98572928,1.45417104,5.193468,0.0,0.0,0.0,135.46
2019-05-25 04:00:00,36.93181312,3.68636216,37.1153349211,5.06181312,1.47636216,5.272722,31.87,2.21,31.9465334583,137.1,35.39181312,21.846362159999998,41.5913930465,5.06181312,1.47636216,5.272722,30.33,20.37,36.5355415999,135.92,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,135.92
2019-05-25 04:30:00,36.01607872,3.89552296,36.2261373251,5.19607872,1.51552296,5.4125820000000004,30.82,2.38,30.9117582806,137.02,34.50607872,22.29552296,41.0823540305,5.19607872,1.51552296,5.4125820000000004,29.31,20.78,35.9288811404,135.82,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,135.82
2019-05-25 05:00:00,35.97896608,3.6234484399999998,36.1609648486,4.94896608,1.44344844,5.155173,31.03,2.18,31.1064832471,137.62,34.41896608,22.62344844,41.1884163975,4.94896608,1.44344844,5.155173,29.47,21.18,36.2915045155,136.48,4.94896608,1.44344844,5.155173,4.94896608,1.44344844,5.155173,0.0,0.0,0.0,136.48
2019-05-25 05:30:00,35.06679808,8.18239944,36.0087765438,5.11679808,1.49239944,5.329998,29.95,6.69,30.688085636,135.87,34.81679808,14.88239944,37.8641683077,5.11679808,1.49239944,5.329998,29.7,13.39,32.5788597099,135.76,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,135.76
2019-05-25 06:00:00,35.28649824,9.98314532,36.671516856,5.25649824,1.53314532,5.475519,30.03,8.45,31.196208102900002,135.23,35.33649824,12.34314532,37.4302196661,5.25649824,1.53314532,5.475519,30.08,10.81,31.9634556955,135.46,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,135.46
2019-05-25 06:30:00,36.18482944,9.75974192,37.4779194186,5.72482944,1.6697419199999999,5.963364,30.46,8.09,31.516022909,134.66,36.44482944,11.86974192,38.3290538125,5.72482944,1.6697419199999999,5.963364,30.72,10.2,32.3690963729,134.87,5.72482944,1.6697419199999999,5.963364,5.72482944,1.6697419199999999,5.963364,0.0,0.0,0.0,134.87
2019-05-25 07:00:00,37.3740496,9.2503478,38.5017988921,6.3440496,1.8503478,6.608385,31.03,7.4,31.9001708459,134.53,37.5140496,11.4403478,39.2197077396,6.3440496,1.8503478,6.608385,31.17,9.59,32.6119150005,134.77,6.3440496,1.8503478,6.608385,6.3440496,1.8503478,6.608385,0.0,0.0,0.0,134.77
2019-05-25 07:30:00,40.31975296,8.50326128,41.2066491134,7.27975296,2.12326128,7.583076,33.04,6.38,33.650349181,134.22,40.52975296,10.66326128,41.9090207011,7.27975296,2.12326128,7.583076,33.25,8.54,34.329201855,134.44,7.27975296,2.12326128,7.583076,7.27975296,2.12326128,7.583076,0.0,0.0,0.0,134.44
2019-05-25 08:00:00,42.58371776,7.2631676800000005,43.1986877464,8.51371776,2.48316768,8.868456,34.07,4.78,34.403681489,133.88,42.52371776,8.81316768,43.4273933904,8.51371776,2.48316768,8.868456,34.01,6.33,34.5940601838,133.96,8.51371776,2.48316768,8.868456,8.51371776,2.48316768,8.868456,0.0,0.0,0.0,133.96
2019-05-25 08:30:00,45.95853216,5.24207188,46.2565238199,9.29853216,2.71207188,9.685971,36.66,2.5300000000000002,36.747197172,133.19,45.93853216,7.71207188,46.581378143,9.29853216,2.71207188,9.685971,36.64,5.0,36.9795835563,133.34,9.29853216,2.71207188,9.685971,9.29853216,2.71207188,9.685971,0.0,0.0,0.0,133.34
2019-05-25 09:00:00,41.45579392,6.03710656,41.8930722812,10.27579392,2.9971065599999998,10.703952,31.18,3.04,31.3278470374,133.06,40.92579392,8.83710656,41.8690226819,10.27579392,2.9971065599999998,10.703952,30.65,5.84,31.201411827,133.34,10.27579392,2.9971065599999998,10.703952,10.27579392,2.9971065599999998,10.703952,0.0,0.0,0.0,133.34
2019-05-25 09:30:00,44.14419456,5.71664008,44.5128058783,11.23419456,3.27664008,11.702286,32.91,2.44,33.0003287862,132.65,43.97419456,8.10664008,44.7151808739,11.23419456,3.27664008,11.702286,32.74,4.83,33.0943575251,132.9,11.23419456,3.27664008,11.702286,11.23419456,3.27664008,11.702286,0.0,0.0,0.0,132.9
2019-05-25 10:00:00,45.59176608,11.51134844,47.0225507305,12.14176608,3.54134844,12.647673,33.45,7.97,34.3863839332,134.79,43.92176608,16.74134844,47.0041943147,12.14176608,3.54134844,12.647673,31.78,13.2,34.4123291859,133.85,12.14176608,3.54134844,12.647673,12.14176608,3.54134844,12.647673,0.0,0.0,0.0,133.85
2019-05-25 10:30:00,46.1208864,12.8744252,47.884099517,12.7008864,3.7044252,13.23009,33.42,9.17,34.6552348138,134.92,44.0508864,17.3244252,47.3351486861,12.7008864,3.7044252,13.23009,31.35,13.62,34.1807972406,133.76,12.7008864,3.7044252,13.23009,12.7008864,3.7044252,13.23009,0.0,0.0,0.0,133.76
2019-05-25 11:00:00,44.6174192,13.6288306,46.6525360467,13.3674192,3.8988306,13.924395,31.25,9.73,32.7297326601,134.76,42.5074192,17.4088306,45.9341710484,13.3674192,3.8988306,13.924395,29.14,13.51,32.1194598336,133.67,13.3674192,3.8988306,13.924395,13.3674192,3.8988306,13.924395,0.0,0.0,0.0,133.67
2019-05-25 11:30:00,42.6394368,12.9502524,44.5626593444,13.7494368,4.0102524,14.322330000000001,28.89,8.94,30.2416219803,135.41,41.0294368,17.9102524,44.7682010489,13.7494368,4.0102524,14.322330000000001,27.28,13.9,30.6171259265,134.23,13.7494368,4.0102524,14.322330000000001,13.7494368,4.0102524,14.322330000000001,0.0,0.0,0.0,134.23
2019-05-25 12:00:00,42.29683936,12.66116148,44.1511905827,13.78683936,4.02116148,14.361291,28.51,8.64,29.7904296713,135.8,40.54683936,18.38116148,44.5186846104,13.78683936,4.02116148,14.361291,26.76,14.36,30.3695110267,134.61,13.78683936,4.02116148,14.361291,13.78683936,4.02116148,14.361291,0.0,0.0,0.0,134.61
2019-05-25 12:30:00,42.73916704,13.26892372,44.7515445092,13.77916704,4.01892372,14.353299,28.96,9.25,30.4013831922,135.8,40.46916704,18.15892372,44.3565101375,13.77916704,4.01892372,14.353299,26.69,14.14,30.204233147,134.65,13.77916704,4.01892372,14.353299,13.77916704,4.01892372,14.353299,0.0,0.0,0.0,134.65
2019-05-25 13:00:00,41.89384256,12.79195408,43.8032890732,13.58384256,3.96195408,14.149836,28.31,8.83,29.6551007417,136.0,39.64384256,18.53195408,43.7614850633,13.58384256,3.96195408,14.149836,26.06,14.57,29.8564649615,134.86,13.58384256,3.96195408,14.149836,13.58384256,3.96195408,14.149836,0.0,0.0,0.0,134.86
2019-05-25 13:30:00,41.96333344,12.45388892,43.7723737376,13.21333344,3.85388892,13.763889,28.75,8.6,30.0087070698,136.16,40.27333344,18.43388892,44.291643084,13.21333344,3.85388892,13.763889,27.06,14.58,30.7379244582,135.0,13.21333344,3.85388892,13.763889,13.21333344,3.85388892,13.763889,0.0,0.0,0.0,135.0
2019-05-25 14:00:00,43.76518336,11.05817848,45.1406090547,11.44518336,3.33817848,11.922066,32.32,7.72,33.2292160606,136.56,41.60518336,18.42817848,45.5037256113,11.44518336,3.33817848,11.922066,30.16,15.09,33.7243784227,135.4,11.44518336,3.33817848,11.922066,11.44518336,3.33817848,11.922066,0.0,0.0,0.0,135.4
2019-05-25 14:30:00,43.3293296,10.1056378,44.4921871673,11.0593296,3.2256378,11.520135,32.27,6.88,32.995261781,136.77,41.6293296,17.5156378,45.164130131,11.0593296,3.2256378,11.520135,30.57,14.29,33.7450588976,135.31,11.0593296,3.2256378,11.520135,11.0593296,3.2256378,11.520135,0.0,0.0,0.0,135.31
2019-05-25 15:00:00,45.65967072,9.42990396,46.6232626374,9.59967072,2.79990396,9.999657,36.06,6.63,36.6644309924,136.94,43.60967072,17.48990396,46.9861694633,9.59967072,2.79990396,9.999657,34.01,14.69,37.046945893,135.58,9.59967072,2.79990396,9.999657,9.59967072,2.79990396,9.999657,0.0,0.0,0.0,135.58
2019-05-25 15:30:00,46.65531552,9.91030036,47.6962526777,9.15531552,2.67030036,9.536787,37.5,7.24,38.192507118500004,136.83,44.57531552,16.92030036,47.678667326,9.15531552,2.67030036,9.536787,35.42,14.25,38.179037442,135.45,9.15531552,2.67030036,9.536787,9.15531552,2.67030036,9.536787,0.0,0.0,0.0,135.45
2019-05-25 16:00:00,45.14788288,7.95146584,45.8427435648,9.22788288,2.69146584,9.612378,35.92,5.26,36.3030852683,136.98,43.74788288,18.19146584,47.3793909405,9.22788288,2.69146584,9.612378,34.52,15.5,37.8401955597,135.57,9.22788288,2.69146584,9.612378,9.22788288,2.69146584,9.612378,0.0,0.0,0.0,135.57
2019-05-25 16:30:00,49.65729472,8.82671096,50.4356792884,7.97729472,2.3267109599999998,8.309682,41.68,6.5,42.1837930964,136.62,47.60729472,16.91671096,50.5235551032,7.97729472,2.3267109599999998,8.309682,39.63,14.59,42.2303800599,135.17,7.97729472,2.3267109599999998,8.309682,7.97729472,2.3267109599999998,8.309682,0.0,0.0,0.0,135.17
2019-05-25 17:00:00,51.00010208,9.31794644,51.8443298542,7.81010208,2.27794644,8.135523,43.19,7.04,43.7600011426,136.24,49.02010208,16.41794644,51.6964154777,7.81010208,2.27794644,8.135523,41.21,14.14,43.5683795889,134.83,7.81010208,2.27794644,8.135523,7.81010208,2.27794644,8.135523,0.0,0.0,0.0,134.83
2019-05-25 17:30:00,51.38094144,8.24985792,52.0390362993,7.61094144,2.21985792,7.928064,43.77,6.03,44.1834109141,136.09,49.79094144,16.87985792,52.5743992156,7.61094144,2.21985792,7.928064,42.18,14.66,44.6549885231,134.7,7.61094144,2.21985792,7.928064,7.61094144,2.21985792,7.928064,0.0,0.0,0.0,134.7
2019-05-25 18:00:00,51.56768448,8.31307464,52.2334499397,7.82768448,2.28307464,8.153838,43.74,6.03,44.1536918049,135.98,49.71768448,17.13307464,52.5869793454,7.82768448,2.28307464,8.153838,41.89,14.85,44.4442864719,134.63,7.82768448,2.28307464,8.153838,7.82768448,2.28307464,8.153838,0.0,0.0,0.0,134.63
2019-05-25 18:30:00,52.08885408,8.09883244,52.7147019935,7.05885408,2.05883244,7.352973,45.03,6.04,45.4332752506,135.8,50.02885408,17.03883244,52.8508093739,7.05885408,2.05883244,7.352973,42.97,14.98,45.5062775889,134.45,7.05885408,2.05883244,7.352973,7.05885408,2.05883244,7.352973,0.0,0.0,0.0,134.45
2019-05-25 19:00:00,52.877856,7.650208,53.4283944883,6.137856,1.7902079999999998,6.3936,46.74,5.86,47.1059147029,135.76,50.917856,16.740208,53.5990916296,6.137856,1.7902079999999998,6.3936,44.78,14.95,47.2096483783,134.39,6.137856,1.7902079999999998,6.3936,6.137856,1.7902079999999998,6.3936,0.0,0.0,0.0,134.39
2019-05-25 19:30:00,52.86312128,7.32132704,53.3677001668,5.59312128,1.63132704,5.826168,47.27,5.69,47.6112276674,135.48,51.19312128,16.66132704,53.8361912204,5.59312128,1.63132704,5.826168,45.6,15.03,48.0131325785,134.05,5.59312128,1.63132704,5.826168,5.59312128,1.63132704,5.826168,0.0,0.0,0.0,134.05
2019-05-25 20:00:00,51.17872576,6.95671168,51.6493737408,5.50872576,1.60671168,5.738256,45.67,5.35,45.9822944186,135.48,49.42872576,16.93671168,52.2498912227,5.50872576,1.60671168,5.738256,43.92,15.33,46.5185479137,134.03,5.50872576,1.60671168,5.738256,5.50872576,1.60671168,5.738256,0.0,0.0,0.0,134.03
2019-05-25 20:30:00,50.976888,6.589509,51.401018852,5.106888,1.489509,5.319675,45.87,5.1,46.1526478114,135.32,49.096888,17.099509,51.9893991053,5.106888,1.489509,5.319675,43.99,15.61,46.6775342108,133.91,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,133.91
2019-05-25 21:00:00,49.1662688,5.4768284,49.4703713048,4.9262688,1.4368284,5.13153,44.24,4.04,44.4240835584,135.42,47.3662688,18.0668284,50.6949081118,4.9262688,1.4368284,5.13153,42.44,16.63,45.5819097889,134.06,4.9262688,1.4368284,5.13153,4.9262688,1.4368284,5.13153,0.0,0.0,0.0,134.06
2019-05-25 21:30:00,49.49203296,5.83892628,49.8352725147,5.00203296,1.45892628,5.210451,44.49,4.38,44.7050836035,135.3,47.39203296,18.01892628,50.7019377575,5.00203296,1.45892628,5.210451,42.39,16.56,45.5098417927,133.95,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,133.95
2019-05-25 22:00:00,47.97751744,4.51927592,48.1898955648,5.03751744,1.46927592,5.247414,42.94,3.05,43.0481834692,135.42,46.43751744,18.78927592,50.0947094571,5.03751744,1.46927592,5.247414,41.4,17.32,44.8769695947,134.01,5.03751744,1.46927592,5.247414,5.03751744,1.46927592,5.247414,0.0,0.0,0.0,134.01
2019-05-25 22:30:00,47.3725824,4.6920032,47.6043743502,5.0125824,1.4620032,5.22144,42.36,3.23,42.4829671751,135.49,45.6825824,18.8320032,49.4119689879,5.0125824,1.4620032,5.22144,40.67,17.37,44.2240409732,134.12,5.0125824,1.4620032,5.22144,5.0125824,1.4620032,5.22144,0.0,0.0,0.0,134.12
2019-05-25 23:00:00,44.09062432,3.75309876,44.2500723528,5.05062432,1.47309876,5.261067,39.04,2.2800000000000002,39.1065211953,135.83,42.51062432,19.79309876,46.8926426916,5.05062432,1.47309876,5.261067,37.46,18.32,41.699808153,134.39,5.05062432,1.47309876,5.261067,5.05062432,1.47309876,5.261067,0.0,0.0,0.0,134.39
2019-05-25 23:30:00,42.4395456,3.4944508,42.5831682373,4.8495456,1.4144508,5.05161,37.59,2.08,37.6475032373,135.83,40.6595456,20.1344508,45.371739634,4.8495456,1.4144508,5.05161,35.81,18.72,40.4078519597,134.51,4.8495456,1.4144508,5.05161,4.8495456,1.4144508,5.05161,0.0,0.0,0.0,134.51
2019-05-26 00:00:00,39.86496992,3.09894956,39.985238715,5.10496992,1.48894956,5.317677,34.76,1.6099999999999999,34.7972656972,135.16,38.45496992,20.21894956,43.4464110469,5.10496992,1.48894956,5.317677,33.35,18.73,38.24964575,133.73,5.10496992,1.48894956,5.317677,5.10496992,1.48894956,5.317677,0.0,0.0,0.0,133.73
2019-05-26 00:30:00,37.60297184,2.53170012,37.6881015268,5.18297184,1.51170012,5.398929,32.42,1.02,32.4360416821,135.1,36.08297184,20.91170012,41.7046767008,5.18297184,1.51170012,5.398929,30.9,19.4,36.4852024799,133.73,5.18297184,1.51170012,5.398929,5.18297184,1.51170012,5.398929,0.0,0.0,0.0,133.73
2019-05-26 01:00:00,36.57200288,2.48100084,36.656060342399996,5.11200288,1.4910008399999999,5.325003,31.46,0.99,31.4755730687,135.68,35.08200288,21.12100084,40.9492808552,5.11200288,1.4910008399999999,5.325003,29.97,19.63,35.8264957818,134.37,5.11200288,1.4910008399999999,5.325003,5.11200288,1.4910008399999999,5.325003,0.0,0.0,0.0,134.37
2019-05-26 01:30:00,36.73753728,2.52011504,36.8238730339,5.17753728,1.51011504,5.393268,31.56,1.01,31.5761571443,135.89,35.23753728,21.18011504,41.1130308621,5.17753728,1.51011504,5.393268,30.06,19.67,35.9237038736,134.5,5.17753728,1.51011504,5.393268,5.17753728,1.51011504,5.393268,0.0,0.0,0.0,134.5
2019-05-26 02:00:00,37.00419072,2.27288896,37.0739282389,5.08419072,1.48288896,5.296032,31.92,0.79,31.9297745059,136.11,35.51419072,21.42288896,41.4752687018,5.08419072,1.48288896,5.296032,30.43,19.94,36.3811558365,134.73,5.08419072,1.48288896,5.296032,5.08419072,1.48288896,5.296032,0.0,0.0,0.0,134.73
2019-05-26 02:30:00,35.66452,2.206735,35.7327254235,5.47452,1.596735,5.702625,30.19,0.61,30.1961620078,135.51,34.17452,21.576735,40.4160031484,5.47452,1.596735,5.702625,28.7,19.98,34.969849871,134.11,5.47452,1.596735,5.702625,5.47452,1.596735,5.702625,0.0,0.0,0.0,134.11
2019-05-26 03:00:00,34.76866592,2.11752756,34.8330884767,5.40866592,1.57752756,5.634027,29.36,0.54,29.3649655202,135.79,33.28866592,21.70752756,39.7410622845,5.40866592,1.57752756,5.634027,27.88,20.13,34.3876620316,134.41,5.40866592,1.57752756,5.634027,5.40866592,1.57752756,5.634027,0.0,0.0,0.0,134.41
2019-05-26 03:30:00,34.63417056,2.26538308,34.7081795961,5.26417056,1.53538308,5.483511,29.37,0.73,29.3790707818,136.09,33.16417056,22.52538308,40.090586075,5.26417056,1.53538308,5.483511,27.9,20.99,34.9140387237,134.86,5.26417056,1.53538308,5.483511,5.26417056,1.53538308,5.483511,0.0,0.0,0.0,134.86
2019-05-26 04:00:00,34.33061408,2.77601244,34.4426669725,5.30061408,1.5460124400000002,5.521473,29.03,1.23,29.0560458425,136.16,32.78061408,23.34601244,40.2443158261,5.30061408,1.5460124400000002,5.521473,27.48,21.8,35.0769211876,135.1,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,135.1
2019-05-26 04:30:00,34.23014464,2.5696255199999998,34.326458853,5.21014464,1.51962552,5.427234,29.02,1.05,29.0389893075,136.13,32.69014464,23.46962552,40.2426251459,5.21014464,1.51962552,5.427234,27.48,21.95,35.1703411982,135.05,5.21014464,1.51962552,5.427234,5.21014464,1.51962552,5.427234,0.0,0.0,0.0,135.05
2019-05-26 05:00:00,33.31344128,2.3280870399999998,33.3946905837,5.27344128,1.53808704,5.493168,28.04,0.79,28.0511265371,136.24,31.78344128,23.72808704,39.6637019727,5.27344128,1.53808704,5.493168,26.51,22.19,34.5713204839,135.11,5.27344128,1.53808704,5.493168,5.27344128,1.53808704,5.493168,0.0,0.0,0.0,135.11
2019-05-26 05:30:00,32.16062368,2.20976524,32.2364510749,5.69062368,1.65976524,5.927733,26.47,0.55,26.4757133993,136.24,30.66062368,24.10976524,39.0045462014,5.69062368,1.65976524,5.927733,24.97,22.45,33.5783174087,135.15,5.69062368,1.65976524,5.927733,5.69062368,1.65976524,5.927733,0.0,0.0,0.0,135.15
2019-05-26 06:00:00,32.59731712,1.6608841600000002,32.6396020137,5.55731712,1.6208841600000001,5.788872,27.04,0.04,27.0400295858,136.37,31.10731712,24.50088416,39.5974557646,5.55731712,1.6208841600000001,5.788872,25.55,22.88,34.2971850157,135.22,5.55731712,1.6208841600000001,5.788872,5.55731712,1.6208841600000001,5.788872,0.0,0.0,0.0,135.22
2019-05-26 06:30:00,33.80918496,2.24601228,33.8837063914,5.84918496,1.70601228,6.092901,27.96,0.54,27.9652141061,136.16,32.28918496,24.13601228,40.3130072577,5.84918496,1.70601228,6.092901,26.44,22.43,34.6724458324,135.1,5.84918496,1.70601228,6.092901,5.84918496,1.70601228,6.092901,0.0,0.0,0.0,135.1
2019-05-26 07:00:00,34.30228128,2.3460820399999998,34.3824170464,6.43228128,1.87608204,6.700293,27.87,0.47000000000000003,27.873962761,135.91,32.75228128,24.29608204,40.7800383955,6.43228128,1.87608204,6.700293,26.32,22.42,34.5745397656,134.81,6.43228128,1.87608204,6.700293,6.43228128,1.87608204,6.700293,0.0,0.0,0.0,134.81
2019-05-26 07:30:00,36.82931456,2.68480008,36.9270437813,6.11931456,1.7848000800000001,6.374286,30.71,0.9,30.7231850562,135.85,35.26931456,23.74480008,42.5175267433,6.11931456,1.7848000800000001,6.374286,29.15,21.96,36.4960833515,134.73,6.11931456,1.7848000800000001,6.374286,6.11931456,1.7848000800000001,6.374286,0.0,0.0,0.0,134.73
2019-05-26 08:00:00,38.00941376,3.47899568,38.1682976477,6.81941376,1.98899568,7.103556,31.19,1.49,31.2255696505,135.23,36.40941376,23.22899568,43.188327713,6.81941376,1.98899568,7.103556,29.59,21.24,36.4239715023,134.08,6.81941376,1.98899568,7.103556,6.81941376,1.98899568,7.103556,0.0,0.0,0.0,134.08
2019-05-26 08:30:00,40.03397824,4.25741032,40.2597187814,7.77397824,2.2674103199999998,8.097894,32.26,1.99,32.3213195894,136.06,38.49397824,23.13741032,44.9124272007,7.77397824,2.2674103199999998,8.097894,30.72,20.87,37.138595827,134.92,7.77397824,2.2674103199999998,8.097894,7.77397824,2.2674103199999998,8.097894,0.0,0.0,0.0,134.92
2019-05-26 09:00:00,43.31713536,5.34666448,43.6458593323,7.49713536,2.18666448,7.809516,35.82,3.16,35.9591156732,135.58,41.65713536,21.89666448,47.0614581346,7.49713536,2.18666448,7.809516,34.16,19.71,39.4384292284,134.44,7.49713536,2.18666448,7.809516,7.49713536,2.18666448,7.809516,0.0,0.0,0.0,134.44
2019-05-26 09:30:00,46.00784448,6.68645464,46.4911865771,7.66784448,2.23645464,7.987338,38.34,4.45,38.5973846264,135.35,44.32784448,20.60645464,48.8833690438,7.66784448,2.23645464,7.987338,36.66,18.37,41.0050301792,134.17,7.66784448,2.23645464,7.987338,7.66784448,2.23645464,7.987338,0.0,0.0,0.0,134.17
2019-05-26 10:00:00,47.86798432,6.92232876,48.3659235239,7.68798432,2.24232876,8.008317,40.18,4.68,40.4516353192,135.35,46.21798432,20.27232876,50.4684989668,7.68798432,2.24232876,8.008317,38.53,18.03,42.5398848141,134.17,7.68798432,2.24232876,8.008317,7.68798432,2.24232876,8.008317,0.0,0.0,0.0,134.17
2019-05-26 10:30:00,48.30253824,8.09699032,48.9764887744,9.21253824,2.68699032,9.596394,39.09,5.41,39.4625924136,135.41,46.56253824,20.00699032,50.678887409,9.21253824,2.68699032,9.596394,37.35,17.32,41.1704372092,134.2,9.21253824,2.68699032,9.596394,9.21253824,2.68699032,9.596394,0.0,0.0,0.0,134.2
2019-05-26 11:00:00,50.82415808,8.49162944,51.5286601329,7.75415808,2.26162944,8.077248,43.07,6.23,43.5182467478,135.45,48.38415808,19.37162944,52.1180082147,7.75415808,2.26162944,8.077248,40.63,17.11,44.0857006296,134.34,7.75415808,2.26162944,8.077248,7.75415808,2.26162944,8.077248,0.0,0.0,0.0,134.34
2019-05-26 11:30:00,49.11589504,8.77130272,49.8929543822,9.05589504,2.64130272,9.433224,40.06,6.13,40.5262939337,135.27,47.65589504,19.10130272,51.3414461976,9.05589504,2.64130272,9.433224,38.6,16.46,41.9629789219,134.03,9.05589504,2.64130272,9.433224,9.05589504,2.64130272,9.433224,0.0,0.0,0.0,134.03
2019-05-26 12:00:00,49.88533472,9.78780596,50.8364806575,9.93533472,2.89780596,10.349307,39.95,6.89,40.53979033,135.15,47.71533472,19.30780596,51.473726681,9.93533472,2.89780596,10.349307,37.78,16.41,41.1900048555,134.03,9.93533472,2.89780596,10.349307,9.93533472,2.89780596,10.349307,0.0,0.0,0.0,134.03
2019-05-26 12:30:00,50.75162976,8.84880868,51.5172722332,8.60162976,2.50880868,8.960031,42.15,6.34,42.6241492584,134.81,48.80162976,19.08880868,52.4021152632,8.60162976,2.50880868,8.960031,40.2,16.58,43.4848985281,133.71,8.60162976,2.50880868,8.960031,8.60162976,2.50880868,8.960031,0.0,0.0,0.0,133.71
2019-05-26 13:00:00,51.85294848,7.64752664,52.4138620002,8.56294848,2.4975266400000002,8.919738,43.29,5.15,43.5952589165,135.05,50.79294848,13.73752664,52.6178986038,8.56294848,2.4975266400000002,8.919738,42.23,11.24,43.7002345531,134.42,8.56294848,2.4975266400000002,8.919738,8.56294848,2.4975266400000002,8.919738,0.0,0.0,0.0,134.42
2019-05-26 13:30:00,48.82822368,6.75906524,49.2938169618,8.08822368,2.35906524,8.425233,40.74,4.4,40.9769154525,136.01,49.16822368,8.82906524,49.9546455583,8.08822368,2.35906524,8.425233,41.08,6.47,41.5863835889,136.19,8.08822368,2.35906524,8.425233,8.08822368,2.35906524,8.425233,0.0,0.0,0.0,136.19
2019-05-26 14:00:00,48.26036096,6.87885528,48.7481393486,8.67036096,2.52885528,9.031626,39.59,4.35,39.8282638336,136.37,48.07036096,9.41885528,48.9844305633,8.67036096,2.52885528,9.031626,39.4,6.89,39.9979011949,136.61,8.67036096,2.52885528,9.031626,8.67036096,2.52885528,9.031626,0.0,0.0,0.0,136.61
2019-05-26 14:30:00,43.05550272,9.34160496,44.0572570379,11.76550272,3.43160496,12.255732,31.29,5.91,31.8432441815,136.82,42.97550272,9.85160496,44.0902251562,11.76550272,3.43160496,12.255732,31.21,6.42,31.8634665409,136.83,11.76550272,3.43160496,12.255732,11.76550272,3.43160496,12.255732,0.0,0.0,0.0,136.83
2019-05-26 15:00:00,44.4357248,16.2808364,47.3244046173,9.4657248,2.7608364,9.86013,34.97,13.52,37.4925499266,135.52,45.8857248,7.8708364,46.555878319,9.4657248,2.7608364,9.86013,36.42,5.11,36.7767385721,136.34,9.4657248,2.7608364,9.86013,9.4657248,2.7608364,9.86013,0.0,0.0,0.0,136.34
2019-05-26 15:30:00,41.81044864,19.64929752,46.1974946129,10.90044864,3.17929752,11.354634,30.91,16.47,35.0241202602,134.46,43.84044864,7.42929752,44.4654854758,10.90044864,3.17929752,11.354634,32.94,4.25,33.2130411134,135.75,10.90044864,3.17929752,11.354634,10.90044864,3.17929752,11.354634,0.0,0.0,0.0,135.75
2019-05-26 16:00:00,40.98829984,19.17575412,45.2520747573,11.84829984,3.45575412,12.341979,29.14,15.72,33.1097870727,134.52,42.77829984,7.82575412,43.4882209885,11.84829984,3.45575412,12.341979,30.93,4.37,31.2371861729,135.86,11.84829984,3.45575412,12.341979,11.84829984,3.45575412,12.341979,0.0,0.0,0.0,135.86
2019-05-26 16:30:00,39.43595072,19.75381896,44.1067746803,13.31595072,3.88381896,13.870782,26.12,15.87,30.5632344493,134.37,41.42595072,6.73381896,41.9696760869,13.31595072,3.88381896,13.870782,28.11,2.85,28.254107666,135.95,13.31595072,3.88381896,13.870782,13.31595072,3.88381896,13.870782,0.0,0.0,0.0,135.95
2019-05-26 17:00:00,42.41459296,18.73675628,46.3687797107,12.43459296,3.62675628,12.952701,29.98,15.11,33.5724961836,133.92,44.31459296,6.83675628,44.838871369,12.43459296,3.62675628,12.952701,31.88,3.21,32.0412000399,135.49,12.43459296,3.62675628,12.952701,12.43459296,3.62675628,12.952701,0.0,0.0,0.0,135.49
2019-05-26 17:30:00,45.90222784,18.40398312,49.4542325323,9.92222784,2.89398312,10.335654,35.98,15.51,39.1806138288,133.74,47.96222784,5.89398312,48.3230207706,9.92222784,2.89398312,10.335654,38.04,3.0,38.1581131609,135.29,9.92222784,2.89398312,10.335654,9.92222784,2.89398312,10.335654,0.0,0.0,0.0,135.29
2019-05-26 18:00:00,47.49090048,17.64151264,50.6617073995,8.61090048,2.51151264,8.969688,38.88,15.13,41.7201546018,133.46,49.50090048,5.52151264,49.8078934524,8.61090048,2.51151264,8.969688,40.89,3.01,41.0006365804,135.02,8.61090048,2.51151264,8.969688,8.61090048,2.51151264,8.969688,0.0,0.0,0.0,135.02
2019-05-26 18:30:00,47.821131199999996,17.7044966,50.9932327776,7.6611312,2.2344966,7.980345,40.16,15.47,43.0365716571,133.84,49.9311312,5.0744966,50.188329108,7.6611312,2.2344966,7.980345,42.27,2.84,42.3652982994,135.41,7.6611312,2.2344966,7.980345,7.6611312,2.2344966,7.980345,0.0,0.0,0.0,135.41
2019-05-26 19:00:00,45.81132064,18.22246852,49.3024893666,8.03132064,2.34246852,8.365959,37.78,15.88,40.9817373961,134.0,47.36132064,4.41246852,47.5664227287,8.03132064,2.34246852,8.365959,39.33,2.07,39.3844360122,135.63,8.03132064,2.34246852,8.365959,8.03132064,2.34246852,8.365959,0.0,0.0,0.0,135.63
2019-05-26 19:30:00,47.41954368,17.71445024,50.6203009683,6.76954368,1.97445024,7.051608,40.65,15.74,43.5909405726,134.1,49.30954368,4.44445024,49.5094358266,6.76954368,1.97445024,7.051608,42.54,2.47,42.6116474687,135.63,6.76954368,1.97445024,7.051608,6.76954368,1.97445024,7.051608,0.0,0.0,0.0,135.63
2019-05-26 20:00:00,45.46586752,18.38671136,49.0430042308,6.60586752,1.92671136,6.881112,38.86,16.46,42.202265342,134.45,47.07586752,3.51671136,47.207039322,6.60586752,1.92671136,6.881112,40.47,1.5899999999999999,40.5012222038,136.07,6.60586752,1.92671136,6.881112,6.60586752,1.92671136,6.881112,0.0,0.0,0.0,136.07
2019-05-26 20:30:00,45.775968,18.327574,49.3086119766,6.025968,1.757574,6.27705,39.75,16.57,43.0653851719,134.87,47.575968,3.657574,47.7163554633,6.025968,1.757574,6.27705,41.55,1.9,41.5934189506,136.42,6.025968,1.757574,6.27705,6.025968,1.757574,6.27705,0.0,0.0,0.0,136.42
2019-05-26 21:00:00,44.06827584,19.39449712,48.1472683965,5.87827584,1.7144971199999999,6.123204,38.19,17.68,42.0839458701,134.87,46.05827584,2.55449712,46.129060568,5.87827584,1.7144971199999999,6.123204,40.18,0.84,40.1887795286,136.42,5.87827584,1.7144971199999999,6.123204,5.87827584,1.7144971199999999,6.123204,0.0,0.0,0.0,136.42
2019-05-26 21:30:00,44.85983456,18.84328508,48.6566968603,5.59983456,1.63328508,5.833161,39.26,17.21,42.8664402534,134.59,46.74983456,2.85328508,46.836825972,5.59983456,1.63328508,5.833161,41.15,1.22,41.1680810823,136.17,5.59983456,1.63328508,5.833161,5.59983456,1.63328508,5.833161,0.0,0.0,0.0,136.17
2019-05-26 22:00:00,45.36859584,18.23125712,48.8946645828,5.55859584,1.62125712,5.790204,39.81,16.61,43.1361588461,133.84,47.05859584,2.95125712,47.1510483555,5.55859584,1.62125712,5.790204,41.5,1.33,41.5213065787,135.47,5.55859584,1.62125712,5.790204,5.55859584,1.62125712,5.790204,0.0,0.0,0.0,135.47
2019-05-26 22:30:00,43.53073376,19.02438068,47.5063347559,5.50073376,1.60438068,5.729931,38.03,17.42,41.8298613433,133.39,45.30073376,2.31438068,45.3598152237,5.50073376,1.60438068,5.729931,39.8,0.71,39.8063324108,134.98,5.50073376,1.60438068,5.729931,5.50073376,1.60438068,5.729931,0.0,0.0,0.0,134.98
2019-05-26 23:00:00,41.42737728,20.64673504,46.2873120424,5.33737728,1.55673504,5.559768,36.09,19.09,40.8278850787,134.22,43.38737728,2.17673504,43.4419461198,5.33737728,1.55673504,5.559768,38.05,0.62,38.0550509131,135.84,5.33737728,1.55673504,5.559768,5.33737728,1.55673504,5.559768,0.0,0.0,0.0,135.84
2019-05-26 23:30:00,40.068336,19.240348,44.4484256298,5.658336,1.650348,5.8941,34.41,17.59,38.645261029,134.06,41.448336,2.630348,41.5317142407,5.658336,1.650348,5.8941,35.79,0.98,35.8034146416,135.71,5.658336,1.650348,5.8941,5.658336,1.650348,5.8941,0.0,0.0,0.0,135.71
2019-05-27 00:00:00,37.47199264,21.15391452,43.0306673424,5.36199264,1.56391452,5.585409,32.11,19.59,37.6140957621,134.38,39.39199264,3.11391452,39.51487755,5.36199264,1.56391452,5.585409,34.03,1.55,34.0652814461,135.95,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,135.95
2019-05-27 00:30:00,34.11066368,22.13811024,40.6648902825,5.65066368,1.64811024,5.886108,28.46,20.49,35.0686712038,134.3,35.92066368,3.63811024,36.1044308268,5.65066368,1.64811024,5.886108,30.27,1.99,30.3353424243,135.91,5.65066368,1.64811024,5.886108,5.65066368,1.64811024,5.886108,0.0,0.0,0.0,135.91
2019-05-27 01:00:00,33.85477984,22.33764412,40.5600352915,5.37477984,1.56764412,5.598729,28.48,20.77,35.2491602737,134.54,35.67477984,3.8176441199999998,35.8784660104,5.37477984,1.56764412,5.598729,30.3,2.25,30.3834247576,136.17,5.37477984,1.56764412,5.598729,5.37477984,1.56764412,5.598729,0.0,0.0,0.0,136.17
2019-05-27 01:30:00,33.1645296,22.4104878,40.0264410986,5.8645296,1.7104878000000001,6.108885,27.3,20.7,34.2604728514,134.62,34.8945296,3.8004878,35.1008818055,5.8645296,1.7104878000000001,6.108885,29.03,2.09,29.1051370036,136.22,5.8645296,1.7104878000000001,6.108885,5.8645296,1.7104878000000001,6.108885,0.0,0.0,0.0,136.22
2019-05-27 02:00:00,33.81306144,22.33214292,40.5221881362,5.49306144,1.60214292,5.721939,28.32,20.73,35.0963716073,134.38,35.54306144,3.82214292,35.7479788663,5.49306144,1.60214292,5.721939,30.05,2.22,30.1318917428,135.99,5.49306144,1.60214292,5.721939,5.49306144,1.60214292,5.721939,0.0,0.0,0.0,135.99
2019-05-27 02:30:00,32.63721696,22.46668828,39.6224685395,5.81721696,1.69668828,6.059601,26.82,20.77,33.9220474028,134.22,34.37721696,4.01668828,34.6110795939,5.81721696,1.69668828,6.059601,28.56,2.32,28.6540747539,135.82,5.81721696,1.69668828,6.059601,5.81721696,1.69668828,6.059601,0.0,0.0,0.0,135.82
2019-05-27 03:00:00,31.92580864,22.60752752,39.1197847372,5.54580864,1.6175275199999999,5.776884,26.38,20.99,33.7117857729,134.33,33.77580864,4.00752752,34.0127259435,5.54580864,1.6175275199999999,5.776884,28.23,2.39,28.3309900992,135.97,5.54580864,1.6175275199999999,5.776884,5.54580864,1.6175275199999999,5.776884,0.0,0.0,0.0,135.97
2019-05-27 03:30:00,32.10308128,22.72298204,39.3311802577,5.63308128,1.6429820400000001,5.867793,26.47,21.08,33.8382520234,134.52,34.07308128,4.07298204,34.3156531427,5.63308128,1.6429820400000001,5.867793,28.44,2.43,28.5436245071,136.1,5.63308128,1.6429820400000001,5.867793,5.63308128,1.6429820400000001,5.867793,0.0,0.0,0.0,136.1
2019-05-27 04:00:00,32.18809632,22.79694476,39.4433040591,5.57809632,1.62694476,5.810517,26.61,21.17,34.0038380187,135.1,33.90809632,4.01694476,34.1452023167,5.57809632,1.62694476,5.810517,28.33,2.39,28.4306348856,136.69,5.57809632,1.62694476,5.810517,5.57809632,1.62694476,5.810517,0.0,0.0,0.0,136.69
2019-05-27 04:30:00,31.5824224,22.9786232,39.0572212122,5.1724224,1.5086232,5.38794,26.41,21.47,34.0359956517,134.57,33.4724224,4.3186232,33.7498676689,5.1724224,1.5086232,5.38794,28.3,2.81,28.4391648963,136.19,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,136.19
2019-05-27 05:00:00,30.87413056,22.85703808,38.4142698437,5.30413056,1.54703808,5.525136,25.57,21.31,33.2857477008,135.03,32.74413056,4.10703808,33.0006946582,5.30413056,1.54703808,5.525136,27.44,2.56,27.5591581874,136.61,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,136.61
2019-05-27 05:30:00,31.00171264,22.65549952,38.3976281183,5.64171264,1.64549952,5.876784,25.36,21.01,32.9325021825,134.64,32.71171264,4.12549952,32.9708339314,5.64171264,1.64549952,5.876784,27.07,2.48,27.1833643981,136.21,5.64171264,1.64549952,5.876784,5.64171264,1.64549952,5.876784,0.0,0.0,0.0,136.21
2019-05-27 06:00:00,31.09064352,22.61060436,38.4430428558,5.83064352,1.70060436,6.073587,25.26,20.91,32.7917016942,134.52,32.76064352,4.16060436,33.0237852537,5.83064352,1.70060436,6.073587,26.93,2.46,27.0421245467,136.13,5.83064352,1.70060436,6.073587,5.83064352,1.70060436,6.073587,0.0,0.0,0.0,136.13
2019-05-27 06:30:00,32.74102272,22.03321496,39.4643779911,6.25102272,1.82321496,6.511482,26.49,20.21,33.3191266392,134.55,34.55102272,3.46321496,34.7241562728,6.25102272,1.82321496,6.511482,28.3,1.6400000000000001,28.3474796058,136.13,6.25102272,1.82321496,6.511482,6.25102272,1.82321496,6.511482,0.0,0.0,0.0,136.13
2019-05-27 07:00:00,34.08715648,21.90417064,40.5182295803,6.35715648,1.85417064,6.622038,27.73,20.05,34.2192255903,135.4,35.96715648,3.10417064,36.1008617711,6.35715648,1.85417064,6.622038,29.61,1.25,29.6363729225,137.01,6.35715648,1.85417064,6.622038,6.35715648,1.85417064,6.622038,0.0,0.0,0.0,137.01
2019-05-27 07:30:00,33.27094208,22.00319144,39.8885449777,6.97094208,2.03319144,7.261398,26.3,19.97,33.0225816677,135.1,34.94094208,3.57319144,35.1231708492,6.97094208,2.03319144,7.261398,27.97,1.54,28.0123633419,136.66,6.97094208,2.03319144,7.261398,6.97094208,2.03319144,7.261398,0.0,0.0,0.0,136.66
2019-05-27 08:00:00,35.33461824,20.97093032,41.0891124831,7.13461824,2.0809303200000002,7.431894,28.2,18.89,33.9421876136,135.23,36.83461824,3.32093032,36.9840192391,7.13461824,2.0809303200000002,7.431894,29.7,1.24,29.7258742512,136.79,7.13461824,2.0809303200000002,7.431894,7.13461824,2.0809303200000002,7.431894,0.0,0.0,0.0,136.79
2019-05-27 08:30:00,37.95891328,20.28468304,43.0389063921,7.79891328,2.27468304,8.123868,30.16,18.01,35.1281326005,135.67,40.00891328,3.6046830400000003,40.1709706338,7.79891328,2.27468304,8.123868,32.21,1.33,32.2374471694,137.1,7.79891328,2.27468304,8.123868,7.79891328,2.27468304,8.123868,0.0,0.0,0.0,137.1
2019-05-27 09:00:00,37.6392704,20.0797872,42.6604328417,10.3192704,3.0097872,10.74924,27.32,17.07,32.2143958503,135.67,38.7992704,4.2497872,39.031321715,10.3192704,3.0097872,10.74924,28.48,1.24,28.506981601,137.32,10.3192704,3.0097872,10.74924,10.3192704,3.0097872,10.74924,0.0,0.0,0.0,137.32
2019-05-27 09:30:00,40.377752,11.706011,42.0403799948,10.237752,2.986011,10.664325,30.14,8.72,31.3760736868,134.96,40.697752,9.966011,41.9002194876,10.237752,2.986011,10.664325,30.46,6.98,31.2495119962,135.11,10.237752,2.986011,10.664325,10.237752,2.986011,10.664325,0.0,0.0,0.0,135.11
2019-05-27 10:00:00,41.02054976,10.67349368,42.3864243591,9.68054976,2.82349368,10.083906,31.34,7.85,32.3081738884,134.78,41.04054976,10.84349368,42.4488878511,9.68054976,2.82349368,10.083906,31.36,8.02,32.3692755557,134.73,9.68054976,2.82349368,10.083906,9.68054976,2.82349368,10.083906,0.0,0.0,0.0,134.73
2019-05-27 10:30:00,41.80961888,10.31113884,43.0623247755,11.48961888,3.35113884,11.968353,30.32,6.96,31.1085840243,134.68,41.79961888,10.46113884,43.0887869909,11.48961888,3.35113884,11.968353,30.31,7.11,31.1327512437,134.59,11.48961888,3.35113884,11.968353,11.48961888,3.35113884,11.968353,0.0,0.0,0.0,134.59
2019-05-27 11:00:00,42.14702016,7.65538088,42.8366217714,12.80702016,3.73538088,13.340646,29.34,3.92,29.600709451,134.19,41.63702016,10.43538088,42.9248019438,12.80702016,3.73538088,13.340646,28.83,6.7,29.5982921805,134.46,12.80702016,3.73538088,13.340646,12.80702016,3.73538088,13.340646,0.0,0.0,0.0,134.46
2019-05-27 11:30:00,39.80729888,9.62712884,40.954885591600004,13.80729888,4.02712884,14.382603,26.0,5.6,26.5962403358,134.26,40.277298880000004,13.81712884,42.5813791985,13.80729888,4.02712884,14.382603,26.47,9.79,28.2224201655,134.57,13.80729888,4.02712884,14.382603,13.80729888,4.02712884,14.382603,0.0,0.0,0.0,134.57
2019-05-27 12:00:00,42.66319424,5.12134832,42.969481628,12.55319424,3.66134832,13.076244,30.11,1.46,30.1453760965,133.72,41.60319424,14.58134832,44.0844812808,12.55319424,3.66134832,13.076244,29.05,10.92,31.0346403234,133.33,12.55319424,3.66134832,13.076244,12.55319424,3.66134832,13.076244,0.0,0.0,0.0,133.33
2019-05-27 12:30:00,40.4128048,14.2516514,42.8521219945,12.3828048,3.6116514,12.898755,28.03,10.64,29.9815026308,135.23,40.7128048,5.9416514,41.1440845814,12.3828048,3.6116514,12.898755,28.33,2.33,28.4256539063,135.96,12.3828048,3.6116514,12.898755,12.3828048,3.6116514,12.898755,0.0,0.0,0.0,135.96
2019-05-27 13:00:00,37.01645152,15.02479836,39.9494962283,12.01645152,3.50479836,12.517137,25.0,11.52,27.5265399206,135.43,37.70645152,7.02479836,38.3552379504,12.01645152,3.50479836,12.517137,25.69,3.52,25.9300308523,136.37,12.01645152,3.50479836,12.517137,12.01645152,3.50479836,12.517137,0.0,0.0,0.0,136.37
2019-05-27 13:30:00,42.04626304,13.18682672,44.0656400677,10.68626304,3.11682672,11.131524,31.36,10.07,32.9371295046,135.24,42.76626304,6.4568267200000005,43.2509406337,10.68626304,3.11682672,11.131524,32.08,3.34,32.2534029212,136.34,10.68626304,3.11682672,11.131524,10.68626304,3.11682672,11.131524,0.0,0.0,0.0,136.34
2019-05-27 14:00:00,42.7652432,12.6773626,44.6047256291,11.5452432,3.3673626,12.026295,31.22,9.31,32.578589595,135.26,43.2552432,7.3273626,43.8714748665,11.5452432,3.3673626,12.026295,31.71,3.96,31.9563092362,136.53,11.5452432,3.3673626,12.026295,11.5452432,3.3673626,12.026295,0.0,0.0,0.0,136.53
2019-05-27 14:30:00,43.56627456,12.89058008,45.4333284477,9.15627456,2.67058008,9.537786,34.41,10.22,35.8956334392,135.4,44.23627456,5.40058008,44.5647198145,9.15627456,2.67058008,9.537786,35.08,2.73,35.1860668447,136.32,9.15627456,2.67058008,9.537786,9.15627456,2.67058008,9.537786,0.0,0.0,0.0,136.32
2019-05-27 15:00:00,41.96186944,13.83221192,44.182899107,8.68186944,2.53221192,9.043614,33.28,11.3,35.1461007795,135.64,42.81186944,5.88221192,43.2140785164,8.68186944,2.53221192,9.043614,34.13,3.35,34.2940140549,136.49,8.68186944,2.53221192,9.043614,8.68186944,2.53221192,9.043614,0.0,0.0,0.0,136.49
2019-05-27 15:30:00,42.25102176,13.93321468,44.4891370009,7.21102176,2.10321468,7.511481,35.04,11.83,36.9831110103,135.82,43.10102176,5.8632146800000005,43.4979926335,7.21102176,2.10321468,7.511481,35.89,3.76,36.0864198834,136.77,7.21102176,2.10321468,7.511481,7.21102176,2.10321468,7.511481,0.0,0.0,0.0,136.77
2019-05-27 16:00:00,40.99479616,14.95514888,43.6374814835,9.03479616,2.63514888,9.411246,31.96,12.32,34.2523575831,135.91,41.74479616,6.82514888,42.299062208,9.03479616,2.63514888,9.411246,32.71,4.19,32.9772679281,136.88,9.03479616,2.63514888,9.411246,9.03479616,2.63514888,9.411246,0.0,0.0,0.0,136.88
2019-05-27 16:30:00,43.10301856,14.65379708,45.5258605393,8.41301856,2.45379708,8.763561,34.69,12.2,36.7727630183,136.03,44.16301856,6.27379708,44.606420369,8.41301856,2.45379708,8.763561,35.75,3.8200000000000003,35.9535102598,136.88,8.41301856,2.45379708,8.763561,8.41301856,2.45379708,8.763561,0.0,0.0,0.0,136.88
2019-05-27 17:00:00,46.55762464,12.88389052,48.307422277,7.72762464,2.25389052,8.049609,38.83,10.63,40.258735698,135.07,47.14762464,5.33389052,47.4483813978,7.72762464,2.25389052,8.049609,39.42,3.08,39.5401416285,136.03,7.72762464,2.25389052,8.049609,7.72762464,2.25389052,8.049609,0.0,0.0,0.0,136.03
2019-05-27 17:30:00,48.06739584,13.40090712,49.9004895214,6.75739584,1.9709071200000001,7.038954,41.31,11.43,42.86211614,134.87,49.67739584,4.96090712,49.9244855446,6.75739584,1.9709071200000001,7.038954,42.92,2.99,43.0240223596,135.73,6.75739584,1.9709071200000001,7.038954,6.75739584,1.9709071200000001,7.038954,0.0,0.0,0.0,135.73
2019-05-27 18:00:00,46.78343904,13.17141972,48.6022269639,7.51343904,2.19141972,7.826499,39.27,10.98,40.7761364035,134.77,47.39343904,5.6214197200000005,47.725657918,7.51343904,2.19141972,7.826499,39.88,3.43,40.0272319802,135.75,7.51343904,2.19141972,7.826499,7.51343904,2.19141972,7.826499,0.0,0.0,0.0,135.75
2019-05-27 18:30:00,46.42642624,13.83687432,48.4445264645,7.32642624,2.13687432,7.6316939999999995,39.1,11.7,40.8129881288,134.92,47.32642624,5.72687432,47.6716656949,7.32642624,2.13687432,7.6316939999999995,40.0,3.59,40.1607781299,135.78,7.32642624,2.13687432,7.6316939999999995,7.32642624,2.13687432,7.6316939999999995,0.0,0.0,0.0,135.78
2019-05-27 19:00:00,46.28375968,14.35151324,48.4577376937,6.55375968,1.9115132400000001,6.826833,39.73,12.44,41.6320369427,135.01,47.23375968,6.24151324,47.6443547656,6.55375968,1.9115132400000001,6.826833,40.68,4.33,40.9097946707,135.93,6.55375968,1.9115132400000001,6.826833,6.55375968,1.9115132400000001,6.826833,0.0,0.0,0.0,135.93
2019-05-27 19:30:00,47.29453952,12.97090736,49.0409819044,5.93453952,1.73090736,6.181812,41.36,11.24,42.8600886607,134.86,48.11453952,5.19090736,48.3937437324,5.93453952,1.73090736,6.181812,42.18,3.46,42.3216729348,135.79,5.93453952,1.73090736,6.181812,5.93453952,1.73090736,6.181812,0.0,0.0,0.0,135.79
2019-05-27 20:00:00,46.91211232,13.45228276,48.8027683004,5.56211232,1.62228276,5.793867,41.35,11.83,43.0089688321,135.03,47.95211232,5.45228276,48.2610864284,5.56211232,1.62228276,5.793867,42.39,3.83,42.5626714387,135.9,5.56211232,1.62228276,5.793867,5.56211232,1.62228276,5.793867,0.0,0.0,0.0,135.9
2019-05-27 20:30:00,46.3194448,13.7369214,48.3134968319,5.7494448,1.6769214,5.989005,40.57,12.06,42.3245614271,135.08,47.3794448,5.6569214,47.7159569671,5.7494448,1.6769214,5.989005,41.63,3.98,41.819819464,135.94,5.7494448,1.6769214,5.989005,5.7494448,1.6769214,5.989005,0.0,0.0,0.0,135.94
2019-05-27 21:00:00,45.8570176,14.3682968,48.0553224534,5.3770176,1.5682968,5.60106,40.48,12.8,42.4555108319,135.34,46.5470176,6.6582968000000005,47.0208226612,5.3770176,1.5682968,5.60106,41.17,5.09,41.4834545331,136.33,5.3770176,1.5682968,5.60106,5.3770176,1.5682968,5.60106,0.0,0.0,0.0,136.33
2019-05-27 21:30:00,44.09454016,15.39424088,46.7045086067,5.29454016,1.54424088,5.515146,38.8,13.85,41.1978458175,134.93,45.33454016,6.95424088,45.8648230972,5.29454016,1.54424088,5.515146,40.04,5.41,40.403832739,135.81,5.29454016,1.54424088,5.515146,5.29454016,1.54424088,5.515146,0.0,0.0,0.0,135.81
2019-05-27 22:00:00,43.8963184,14.8789262,46.3494251738,5.2763184,1.5389262000000001,5.4961649999999995,38.62,13.34,40.8590259306,133.79,44.9063184,7.1089262,45.465528304,5.2763184,1.5389262000000001,5.4961649999999995,39.63,5.57,40.0195177382,134.73,5.2763184,1.5389262000000001,5.4961649999999995,5.2763184,1.5389262000000001,5.4961649999999995,0.0,0.0,0.0,134.73
2019-05-27 22:30:00,44.71143296,14.29375128,46.9406387152,5.60143296,1.63375128,5.834826,39.11,12.66,41.1080004379,133.77,45.47143296,6.52375128,45.9370280514,5.60143296,1.63375128,5.834826,39.87,4.89,40.1687565155,134.7,5.60143296,1.63375128,5.834826,5.60143296,1.63375128,5.834826,0.0,0.0,0.0,134.7
2019-05-27 23:00:00,41.79634848,15.45685164,44.5628658064,5.16634848,1.50685164,5.381613,36.63,13.95,39.196420755,134.3,43.12634848,7.11685164,43.709627206,5.16634848,1.50685164,5.381613,37.96,5.61,38.3723038141,135.2,5.16634848,1.50685164,5.381613,5.16634848,1.50685164,5.381613,0.0,0.0,0.0,135.2
2019-05-27 23:30:00,38.0090752,16.2280636,41.3284387047,5.7190752,1.6680636,5.95737,32.29,14.56,35.4208653198,134.91,39.0490752,8.0080636,39.8617530547,5.7190752,1.6680636,5.95737,33.33,6.34,33.9276362277,135.87,5.7190752,1.6680636,5.95737,5.7190752,1.6680636,5.95737,0.0,0.0,0.0,135.87
2019-05-28 00:00:00,36.1343504,16.999602199999998,39.9334165053,5.2443504,1.5296022,5.462865,30.89,15.47,34.5472574888,135.57,37.3443504,8.5096022,38.3016166291,5.2443504,1.5296022,5.462865,32.1,6.98,32.8501202433,136.5,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,136.5
2019-05-28 00:30:00,35.5574272,16.7954996,39.3245398689,5.3674272,1.5654995999999999,5.59107,30.19,15.23,33.8140355474,135.99,36.5374272,8.5054996,37.5143587156,5.3674272,1.5654995999999999,5.59107,31.17,6.94,31.9332506958,136.94,5.3674272,1.5654995999999999,5.59107,5.3674272,1.5654995999999999,5.59107,0.0,0.0,0.0,136.94
2019-05-28 01:00:00,33.73550912,17.47494016,37.9928691886,5.3655091200000005,1.56494016,5.589072,28.37,15.91,32.5266813555,135.96,34.86550912,8.97494016,36.0021287853,5.3655091200000005,1.56494016,5.589072,29.5,7.41,30.4164116884,136.88,5.3655091200000005,1.56494016,5.589072,5.3655091200000005,1.56494016,5.589072,0.0,0.0,0.0,136.88
2019-05-28 01:30:00,34.18530944,17.24988192,38.2909102499,5.24530944,1.52988192,5.463864,28.94,15.72,32.9339035038,135.86,35.30530944,8.77988192,36.3806432211,5.24530944,1.52988192,5.463864,30.06,7.25,30.9219355798,136.79,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,136.79
2019-05-28 02:00:00,34.52658816,17.36025488,38.645358576,5.24658816,1.53025488,5.465196,29.28,15.83,33.2852414743,135.86,35.66658816,8.91025488,36.7627277688,5.24658816,1.53025488,5.465196,30.42,7.38,31.302408853,136.81,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,136.81
2019-05-28 02:30:00,33.39294144,17.48710792,37.6946611793,5.61294144,1.63710792,5.846814,27.78,15.85,31.9836036119,135.86,34.55294144,8.96710792,35.6975459465,5.61294144,1.63710792,5.846814,28.94,7.33,29.8538523477,136.81,5.61294144,1.63710792,5.846814,5.61294144,1.63710792,5.846814,0.0,0.0,0.0,136.81
