Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-28 03:00:00,33.60835648,17.48452064,37.8844306714,5.15835648,1.50452064,5.373288,28.45,15.98,32.6307048652,136.12,34.77835648,8.97452064,35.9176293785,5.15835648,1.50452064,5.373288,29.62,7.47,30.5474270602,137.06,5.15835648,1.50452064,5.373288,5.15835648,1.50452064,5.373288,0.0,0.0,0.0,137.06
2019-05-28 03:30:00,33.33772704,17.61475372,37.7052197024,5.2277270399999995,1.52475372,5.445549,28.11,16.09,32.3891988169,136.29,34.48772704,9.07475372,35.661666695,5.2277270399999995,1.52475372,5.445549,29.26,7.55,30.2183735499,137.22,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,137.22
2019-05-28 04:00:00,32.88450016,17.91589588,37.4482266063,5.33450016,1.55589588,5.556771,27.55,16.36,32.041412266,136.34,34.02450016,9.38589588,35.2953488807,5.33450016,1.55589588,5.556771,28.69,7.83,29.7392837842,137.28,5.33450016,1.55589588,5.556771,5.33450016,1.55589588,5.556771,0.0,0.0,0.0,137.28
2019-05-28 04:30:00,32.55792672,17.86981196,37.1395849706,5.34792672,1.55981196,5.570757,27.21,16.31,31.7238112464,136.17,33.69792672,9.34981196,34.970977237,5.34792672,1.55981196,5.570757,28.35,7.79,29.4007925063,137.1,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,137.1
2019-05-28 05:00:00,32.62722752,18.07044136,37.2971423381,5.24722752,1.53044136,5.4658619999999996,27.38,16.54,31.9880602725,136.17,33.75722752,9.57044136,35.0876581958,5.24722752,1.53044136,5.4658619999999996,28.51,8.04,29.6219800148,137.13,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,137.13
2019-05-28 05:30:00,33.31055392,17.55016156,37.6510447828,5.52055392,1.6101615599999999,5.750577,27.79,15.94,32.036973952,135.55,34.42055392,9.12016156,35.6083119375,5.52055392,1.6101615599999999,5.750577,28.9,7.51,29.8598409239,136.45,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,136.45
2019-05-28 06:00:00,34.78917536,17.12225948,38.7744566942,5.45917536,1.59225948,5.686641,29.33,15.53,33.1877959497,135.27,35.78917536,8.91225948,36.8821561461,5.45917536,1.59225948,5.686641,30.33,7.32,31.2008221046,136.21,5.45917536,1.59225948,5.686641,5.45917536,1.59225948,5.686641,0.0,0.0,0.0,136.21
2019-05-28 06:30:00,39.77201248,15.73475364,42.7714326253,5.50201248,1.60475364,5.731263,34.27,14.13,37.0687172694,136.02,40.98201248,7.24475364,41.6174458877,5.50201248,1.60475364,5.731263,35.48,5.64,35.9254784241,136.95,5.50201248,1.60475364,5.731263,5.50201248,1.60475364,5.731263,0.0,0.0,0.0,136.95
2019-05-28 07:00:00,42.9416224,14.6017232,45.3562923391,5.9716224,1.7417232,6.22044,36.97,12.86,39.1428218196,136.14,44.1616224,6.0917232,44.5797934556,5.9716224,1.7417232,6.22044,38.19,4.35,38.4369431667,137.08,5.9716224,1.7417232,6.22044,5.9716224,1.7417232,6.22044,0.0,0.0,0.0,137.08
2019-05-28 07:30:00,49.7960384,12.1405112,51.2546334738,5.5560384,1.6205112,5.78754,44.24,10.52,45.4735967348,135.26,50.9560384,3.9105112,51.1058699884,5.5560384,1.6205112,5.78754,45.4,2.29,45.4577177166,136.19,5.5560384,1.6205112,5.78754,5.5560384,1.6205112,5.78754,0.0,0.0,0.0,136.19
2019-05-28 08:00:00,54.1844,9.5117,55.0129224842,5.5944,1.6317,5.8275,48.59,7.88,49.224815896,134.81,55.2044,2.6017,55.2656730914,5.5944,1.6317,5.8275,49.61,0.97,49.619482061,135.72,5.5944,1.6317,5.8275,5.5944,1.6317,5.8275,0.0,0.0,0.0,135.72
2019-05-28 08:30:00,59.91204192,6.39934556,60.2528371998,6.03204192,1.7593455599999999,6.283377,53.88,4.64,54.0794230738,134.19,61.33204192,5.61934556,61.5889309097,6.03204192,1.7593455599999999,6.283377,55.3,3.86,55.4345524019,134.9,6.03204192,1.7593455599999999,6.283377,6.03204192,1.7593455599999999,6.283377,0.0,0.0,0.0,134.9
2019-05-28 09:00:00,49.52977344,5.29743392,49.8122601691,6.77977344,1.9774339200000002,7.062264,42.75,3.32,42.878723162,134.19,50.44977344,7.49743392,51.003834714,6.77977344,1.9774339200000002,7.062264,43.67,5.52,44.0174885699,135.07,6.77977344,1.9774339200000002,7.062264,6.77977344,1.9774339200000002,7.062264,0.0,0.0,0.0,135.07
2019-05-28 09:30:00,44.7333296,4.8201377999999995,44.9922716198,7.0633296,2.0601378,7.357635,37.67,2.76,37.7709743057,134.19,46.0133296,9.0501378,46.8948983907,7.0633296,2.0601378,7.357635,38.95,6.99,39.5722453242,135.03,7.0633296,2.0601378,7.357635,7.0633296,2.0601378,7.357635,0.0,0.0,0.0,135.03
2019-05-28 10:00:00,71.8489632,7.2134476,72.2101609138,7.8289632000000005,2.2834476,8.15517,64.02,4.93,64.2095421258,136.15,18.1589632,4.1034476,18.6168264402,7.8289632000000005,2.2834476,8.15517,10.33,1.82,10.4891038702,136.3,7.8289632000000005,2.2834476,8.15517,7.8289632000000005,2.2834476,8.15517,0.0,0.0,0.0,136.3
2019-05-28 10:30:00,79.522728,7.451629,79.8710901598,9.262728,2.701629,9.648675,70.26,4.75,70.4203812827,136.98,9.262728,2.701629,9.648675,9.262728,2.701629,9.648675,0.0,0.0,0.0,136.98,9.262728,2.701629,9.648675,9.262728,2.701629,9.648675,0.0,0.0,0.0,136.98
2019-05-28 11:00:00,85.76060224,7.65559232,86.1016201377,7.1506022399999996,2.08559232,7.448544,78.61,5.57,78.8070872447,136.75,7.1506022399999996,2.08559232,7.448544,7.1506022399999996,2.08559232,7.448544,0.0,0.0,0.0,136.74,7.1506022399999996,2.08559232,7.448544,7.1506022399999996,2.08559232,7.448544,0.0,0.0,0.0,136.74
2019-05-28 11:30:00,87.69278048,8.17372764,88.0728878364,6.73278048,1.96372764,7.013313,80.96,6.21,81.1978183204,136.55,6.73278048,1.96372764,7.013313,6.73278048,1.96372764,7.013313,0.0,0.0,0.0,136.52,6.73278048,1.96372764,7.013313,6.73278048,1.96372764,7.013313,0.0,0.0,0.0,136.52
2019-05-28 12:00:00,87.08600672,7.98925196,87.4517050338,7.26600672,2.11925196,7.568757,79.82,5.87,80.0355502261,136.65,7.26600672,2.11925196,7.568757,7.26600672,2.11925196,7.568757,0.0,0.0,0.0,136.65,7.26600672,2.11925196,7.568757,7.26600672,2.11925196,7.568757,0.0,0.0,0.0,136.65
2019-05-28 12:30:00,83.88948192,8.02526556,84.2724751275,8.58948192,2.50526556,8.947377,75.3,5.52,75.5020556012,136.74,8.58948192,2.50526556,8.947377,8.58948192,2.50526556,8.947377,0.0,0.0,0.0,136.74,8.58948192,2.50526556,8.947377,8.58948192,2.50526556,8.947377,0.0,0.0,0.0,136.74
2019-05-28 13:00:00,81.36953184,7.07403012,81.6764507921,8.61953184,2.51403012,8.978679,72.75,4.5600000000000005,72.8927712465,136.92,8.61953184,2.51403012,8.978679,8.61953184,2.51403012,8.978679,0.0,0.0,0.0,136.89,8.61953184,2.51403012,8.978679,8.61953184,2.51403012,8.978679,0.0,0.0,0.0,136.89
2019-05-28 13:30:00,80.28551552,7.30202536,80.6168938664,8.95551552,2.61202536,9.328662,71.33,4.69,71.4840191931,136.95,8.95551552,2.61202536,9.328662,8.95551552,2.61202536,9.328662,0.0,0.0,0.0,136.94,8.95551552,2.61202536,9.328662,8.95551552,2.61202536,9.328662,0.0,0.0,0.0,136.94
2019-05-28 14:00:00,77.16291776,6.93626768,77.4740452446,9.31291776,2.71626768,9.700956,67.85,4.22,67.9811069342,137.09,9.31291776,2.71626768,9.700956,9.31291776,2.71626768,9.700956,0.0,0.0,0.0,137.09,9.31291776,2.71626768,9.700956,9.31291776,2.71626768,9.700956,0.0,0.0,0.0,137.09
2019-05-28 14:30:00,68.50038848,6.13344664,68.7744312197,11.12038848,3.24344664,11.583738,57.38,2.89,57.4527327461,137.36,11.12038848,3.24344664,11.583738,11.12038848,3.24344664,11.583738,0.0,0.0,0.0,137.35,11.12038848,3.24344664,11.583738,11.12038848,3.24344664,11.583738,0.0,0.0,0.0,137.35
2019-05-28 15:00:00,62.35837984,6.00244412,62.6466030339,11.76837984,3.43244412,12.258729,50.59,2.5700000000000003,50.6552366493,137.58,11.76837984,3.59244412,12.304487751,11.76837984,3.43244412,12.258729,0.0,0.16,0.16,137.57,11.76837984,3.43244412,12.258729,11.76837984,3.43244412,12.258729,0.0,0.0,0.0,137.57
2019-05-28 15:30:00,49.12515168,8.24691924,49.8125707481,13.15515168,3.8369192400000003,13.703283,35.97,4.41,36.239329464,137.63,40.53515168,8.80691924,41.4808431474,13.15515168,3.8369192400000003,13.703283,27.38,4.97,27.8274199307,136.99,13.15515168,3.8369192400000003,13.703283,13.15515168,3.8369192400000003,13.703283,0.0,0.0,0.0,136.99
2019-05-28 16:00:00,53.5248752,7.3218385999999995,54.0233429701,9.9148752,2.8918386,10.327995,43.61,4.43,43.8344271093,136.04,53.6248752,7.5418386,54.1526229252,9.9148752,2.8918386,10.327995,43.71,4.65,43.9566445489,136.29,9.9148752,2.8918386,10.327995,9.9148752,2.8918386,10.327995,0.0,0.0,0.0,136.29
2019-05-28 16:30:00,50.05319616,10.28134888,51.0982248285,10.63319616,3.10134888,11.076246,39.42,7.18,40.0685512591,135.43,51.50319616,4.48134888,51.6977920465,10.63319616,3.10134888,11.076246,40.87,1.38,40.8932916259,136.29,10.63319616,3.10134888,11.076246,10.63319616,3.10134888,11.076246,0.0,0.0,0.0,136.29
2019-05-28 17:00:00,51.66343616,10.09141888,52.6397888566,10.39343616,3.03141888,10.826496,41.27,7.06,41.8695175516,135.43,52.37343616,3.84141888,52.5141249019,10.39343616,3.03141888,10.826496,41.98,0.81,41.9878137083,136.4,10.39343616,3.03141888,10.826496,10.39343616,3.03141888,10.826496,0.0,0.0,0.0,136.4
2019-05-28 17:30:00,54.42572544,9.86416992,55.3123985909,8.82572544,2.57416992,9.193464,45.6,7.29,46.1790439485,135.22,55.99572544,3.86416992,56.1288969847,8.82572544,2.57416992,9.193464,47.17,1.29,47.1876360925,136.07,8.82572544,2.57416992,9.193464,8.82572544,2.57416992,9.193464,0.0,0.0,0.0,136.07
2019-05-28 18:00:00,57.6561168,8.8638674,58.3334890928,7.0761168,2.0638674,7.370955,50.58,6.8,51.0350507005,135.11,58.5361168,3.0738674,58.6167691946,7.0761168,2.0638674,7.370955,51.46,1.01,51.4699106275,136.07,7.0761168,2.0638674,7.370955,7.0761168,2.0638674,7.370955,0.0,0.0,0.0,136.07
2019-05-28 18:30:00,59.117976,8.605243,59.740985039,6.017976,1.755243,6.268725,53.1,6.85,53.5400084049,135.05,60.417976,3.215243,60.5034677641,6.017976,1.755243,6.268725,54.4,1.46,54.4195883851,135.87,6.017976,1.755243,6.268725,6.017976,1.755243,6.268725,0.0,0.0,0.0,135.87
2019-05-28 19:00:00,58.44089376,9.30776068,59.1774659169,5.34089376,1.55776068,5.563431,53.1,7.75,53.6625800722,135.26,59.33089376,2.10776068,59.3683215987,5.34089376,1.55776068,5.563431,53.99,0.55,53.992801372,136.13,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,136.13
2019-05-28 19:30:00,60.813271040000004,7.79762072,61.3111476281,5.68327104,1.6576207200000002,5.920074,55.13,6.14,55.4708617204,134.84,61.97327104,3.59762072,62.0776062541,5.68327104,1.6576207200000002,5.920074,56.29,1.94,56.3234205282,135.74,5.68327104,1.6576207200000002,5.920074,5.68327104,1.6576207200000002,5.920074,0.0,0.0,0.0,135.74
2019-05-28 20:00:00,59.65447968,7.62172324,60.1394014855,5.83447968,1.70172324,6.077583,53.82,5.92,54.1446100734,135.0,60.64447968,3.65172324,60.7543249348,5.83447968,1.70172324,6.077583,54.81,1.9500000000000002,54.8446770434,135.88,5.83447968,1.70172324,6.077583,5.83447968,1.70172324,6.077583,0.0,0.0,0.0,135.88
2019-05-28 20:30:00,57.68233184,8.33818012,58.2818724323,5.82233184,1.69818012,6.064929,51.86,6.64,52.2833549038,135.3,58.99233184,3.37818012,59.0889779641,5.82233184,1.69818012,6.064929,53.17,1.6800000000000002,53.1965346616,136.12,5.82233184,1.69818012,6.064929,5.82233184,1.69818012,6.064929,0.0,0.0,0.0,136.12
2019-05-28 21:00:00,56.23124352,9.41577936,57.0141179776,5.23124352,1.52577936,5.449212,51.0,7.89,51.6067059596,135.04,57.13124352,2.09577936,57.1696709564,5.23124352,1.52577936,5.449212,51.9,0.5700000000000001,51.9031299634,136.02,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,136.02
2019-05-28 21:30:00,55.24736736,10.00631548,56.1462193714,5.26736736,1.53631548,5.486841,49.98,8.47,50.6926158331,132.94,56.59736736,2.50631548,56.6528340806,5.26736736,1.53631548,5.486841,51.33,0.97,51.3391643874,133.79,5.26736736,1.53631548,5.486841,5.26736736,1.53631548,5.486841,0.0,0.0,0.0,133.79
2019-05-28 22:00:00,55.50794688,9.57731784,56.32812072,5.16794688,1.50731784,5.383278,50.34,8.07,50.9827470817,132.98,56.57794688,2.19731784,56.6205994215,5.16794688,1.50731784,5.383278,51.41,0.6900000000000001,51.4146302136,133.92,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,133.92
2019-05-28 22:30:00,52.84229248,10.12316864,53.8032194005,5.22229248,1.52316864,5.439888,47.62,8.6,48.3903337455,133.31,53.75229248,2.46316864,53.8086995439,5.22229248,1.52316864,5.439888,48.53,0.9400000000000001,48.5391027935,134.26,5.22229248,1.52316864,5.439888,5.22229248,1.52316864,5.439888,0.0,0.0,0.0,134.26
2019-05-28 23:00:00,48.79825664,11.57699152,50.1527325652,5.09825664,1.4869915200000001,5.310684,43.7,10.09,44.8497279813,133.14,50.13825664,3.50699152,50.2607577382,5.09825664,1.4869915200000001,5.310684,45.04,2.02,45.085274758,134.03,5.09825664,1.4869915200000001,5.310684,5.09825664,1.4869915200000001,5.310684,0.0,0.0,0.0,134.03
2019-05-28 23:30:00,45.84501952,11.78104736,47.3345422676,5.4550195200000005,1.5910473600000001,5.682312,40.39,10.19,41.6555902611,133.41,46.87501952,3.89104736,47.0362382059,5.4550195200000005,1.5910473600000001,5.682312,41.42,2.3,41.4838088897,134.36,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,134.36
2019-05-29 00:00:00,44.08182304,12.80678172,45.9044745156,5.1318230400000004,1.49678172,5.345649,38.95,11.31,40.558828878599996,134.18,45.03182304,4.76678172,45.2834108065,5.1318230400000004,1.49678172,5.345649,39.9,3.27,40.0337719932,135.11,5.1318230400000004,1.49678172,5.345649,5.1318230400000004,1.49678172,5.345649,0.0,0.0,0.0,135.11
2019-05-29 00:30:00,41.7855792,12.7912106,43.6995388728,5.2155792,1.5212105999999999,5.432895,36.57,11.27,38.2671896015,134.26,42.6455792,4.8712105999999995,42.922885714,5.2155792,1.5212105999999999,5.432895,37.43,3.35,37.5796141545,135.17,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,135.17
2019-05-29 01:00:00,39.9835712,13.7235416,42.2731777839,5.2235712,1.5235416,5.44122,34.76,12.2,36.8388056267,134.16,41.0935712,5.5935416,41.4725126029,5.2235712,1.5235416,5.44122,35.87,4.07,36.1001634345,135.08,5.2235712,1.5235416,5.44122,5.2235712,1.5235416,5.44122,0.0,0.0,0.0,135.08
2019-05-29 01:30:00,40.33748736,13.90135048,42.6656821308,5.14748736,1.5013504800000002,5.361966,35.19,12.4,37.3108040653,134.31,41.25748736,5.79135048,41.6619731127,5.14748736,1.5013504800000002,5.361966,36.11,4.29,36.3639409305,135.2,5.14748736,1.5013504800000002,5.361966,5.14748736,1.5013504800000002,5.361966,0.0,0.0,0.0,135.2
2019-05-29 02:00:00,39.85245216,13.92988188,42.2168159903,5.38245216,1.56988188,5.606721,34.47,12.36,36.6189909746,134.35,40.86245216,5.79988188,41.2720077819,5.38245216,1.56988188,5.606721,35.48,4.23,35.731265021,135.27,5.38245216,1.56988188,5.606721,5.38245216,1.56988188,5.606721,0.0,0.0,0.0,135.27
2019-05-29 02:30:00,39.64798688,14.00566284,42.0490363174,5.12798688,1.49566284,5.341653,34.52,12.51,36.7168966554,134.64,40.76798688,5.81566284,41.1807077224,5.12798688,1.49566284,5.341653,35.64,4.32,35.9008634994,135.57,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,135.57
2019-05-29 03:00:00,40.12808672,14.16319196,42.554193099,5.18808672,1.51319196,5.404257,34.94,12.65,37.1594685107,134.92,41.16808672,5.96319196,41.5977285743,5.18808672,1.51319196,5.404257,35.98,4.45,36.2541432115,135.82,5.18808672,1.51319196,5.404257,5.18808672,1.51319196,5.404257,0.0,0.0,0.0,135.82
2019-05-29 03:30:00,39.37448032,15.62505676,42.3614459057,5.19448032,1.51505676,5.4109169999999995,34.18,14.11,36.9778920438,135.19,40.63448032,5.25505676,40.9728765457,5.19448032,1.51505676,5.4109169999999995,35.44,3.74,35.6367955911,135.88,5.19448032,1.51505676,5.4109169999999995,5.19448032,1.51505676,5.4109169999999995,0.0,0.0,0.0,135.88
2019-05-29 04:00:00,38.01645824,16.01480032,41.2519687579,5.29645824,1.54480032,5.517144,32.72,14.47,35.7767983475,135.28,39.20645824,5.43480032,39.5813519507,5.29645824,1.54480032,5.517144,33.91,3.89,34.1323922396,135.93,5.29645824,1.54480032,5.517144,5.29645824,1.54480032,5.517144,0.0,0.0,0.0,135.93
2019-05-29 04:30:00,38.05044448,16.09887964,41.315980574,5.07044448,1.47887964,5.281713,32.98,14.62,36.0752657648,135.2,39.21044448,5.51887964,39.5969315579,5.07044448,1.47887964,5.281713,34.14,4.04,34.3782082139,135.85,5.07044448,1.47887964,5.281713,5.07044448,1.47887964,5.281713,0.0,0.0,0.0,135.85
2019-05-29 05:00:00,38.02030464,16.37300552,41.3958799239,5.05030464,1.47300552,5.260734,32.97,14.9,36.180532058,135.47,39.19030464,5.76300552,39.6117685846,5.05030464,1.47300552,5.260734,34.14,4.29,34.4084829657,136.13,5.05030464,1.47300552,5.260734,5.05030464,1.47300552,5.260734,0.0,0.0,0.0,136.13
2019-05-29 05:30:00,39.12789696,15.87855328,42.227014751,5.13789696,1.4985532799999999,5.351976,33.99,14.38,36.9066999338,135.23,40.27789696,5.35855328,40.6327832763,5.13789696,1.4985532799999999,5.351976,35.14,3.86,35.3513677246,135.87,5.13789696,1.4985532799999999,5.351976,5.13789696,1.4985532799999999,5.351976,0.0,0.0,0.0,135.87
2019-05-29 06:00:00,39.73919552,15.47976536,42.6477056379,5.27919552,1.53976536,5.499162,34.46,13.94,37.1727749839,135.11,40.76919552,5.10976536,41.0881613775,5.27919552,1.53976536,5.499162,35.49,3.5700000000000003,35.6691042781,135.76,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,135.76
2019-05-29 06:30:00,43.84131296,14.19871628,46.0832319402,5.72131296,1.66871628,5.959701,38.12,12.53,40.1264912495,135.33,44.92131296,3.75871628,45.0782908518,5.72131296,1.66871628,5.959701,39.2,2.09,39.2556760227,135.97,5.72131296,1.66871628,5.959701,5.72131296,1.66871628,5.959701,0.0,0.0,0.0,135.97
2019-05-29 07:00:00,46.41509856,13.38773708,48.3072756265,6.33509856,1.84773708,6.599061,40.08,11.54,41.7082485847,135.63,47.57509856,2.81773708,47.6584687673,6.33509856,1.84773708,6.599061,41.24,0.97,41.2514060366,136.26,6.33509856,1.84773708,6.599061,6.33509856,1.84773708,6.599061,0.0,0.0,0.0,136.26
2019-05-29 07:30:00,51.519224,11.554357,52.7989924832,6.769224,1.974357,7.051275,44.75,9.58,45.7639476007,135.83,52.619224,2.904357,52.6993171108,6.769224,1.974357,7.051275,45.85,0.93,45.859430873,136.45,6.769224,1.974357,7.051275,6.769224,1.974357,7.051275,0.0,0.0,0.0,136.45
2019-05-29 08:00:00,53.55640544,9.73603492,54.4341706984,8.14640544,2.37603492,8.485839,45.41,7.36,46.0025836231,135.24,54.64640544,5.46603492,54.9190965445,8.14640544,2.37603492,8.485839,46.5,3.09,46.602554651,135.84,8.14640544,2.37603492,8.485839,8.14640544,2.37603492,8.485839,0.0,0.0,0.0,135.84
2019-05-29 08:30:00,58.16504544,6.7023049199999996,58.549922308,9.50504544,2.77230492,9.901089,48.66,3.93,48.8184442603,134.33,59.08504544,9.08230492,59.7790168647,9.50504544,2.77230492,9.901089,49.58,6.31,49.9799209683,134.79,9.50504544,2.77230492,9.901089,9.50504544,2.77230492,9.901089,0.0,0.0,0.0,134.79
2019-05-29 09:00:00,53.89021952,6.66964736,54.3013807911,10.25021952,2.98964736,10.677312,43.64,3.68,43.7948855461,134.37,54.72021952,7.68964736,55.2578781789,10.25021952,2.98964736,10.677312,44.47,4.7,44.7176799488,135.26,10.25021952,2.98964736,10.677312,10.25021952,2.98964736,10.677312,0.0,0.0,0.0,135.26
2019-05-29 09:30:00,54.82943936,6.52358648,55.2161624988,11.18943936,3.26358648,11.655666,43.64,3.26,43.7615950349,134.15,56.17943936,8.17358648,56.7709161697,11.18943936,3.26358648,11.655666,44.99,4.91,45.2571342442,135.0,11.18943936,3.26358648,11.655666,11.18943936,3.26358648,11.655666,0.0,0.0,0.0,135.0
2019-05-29 10:00:00,54.22273504,6.61204772,54.6243917153,12.21273504,3.56204772,12.721599,42.01,3.05,42.1205721709,133.97,55.37273504,8.67204772,56.0476957374,12.21273504,3.56204772,12.721599,43.16,5.11,43.4614507351,134.86,12.21273504,3.56204772,12.721599,12.21273504,3.56204772,12.721599,0.0,0.0,0.0,134.86
2019-05-29 10:30:00,53.8033536,6.5613948,54.2019626981,13.0333536,3.8013947999999997,13.57641,40.77,2.76,40.8633148435,134.22,55.1833536,9.3713948,55.9734361554,13.0333536,3.8013947999999997,13.57641,42.15,5.57,42.5164368215,135.03,13.0333536,3.8013947999999997,13.57641,13.0333536,3.8013947999999997,13.57641,0.0,0.0,0.0,135.03
2019-05-29 11:00:00,52.84605056,6.47134808,53.2408058331,13.37605056,3.90134808,13.933386,39.47,2.5700000000000003,39.5535813802,134.14,53.84605056,9.56134808,54.6883583408,13.37605056,3.90134808,13.933386,40.47,5.66,40.8638776917,135.03,13.37605056,3.90134808,13.933386,13.37605056,3.90134808,13.933386,0.0,0.0,0.0,135.03
2019-05-29 11:30:00,51.7293872,7.2081546,52.2291776005,13.3993872,3.9081546,13.957695,38.33,3.3,38.4717935636,134.27,53.1493872,8.9681546,53.9006971816,13.3993872,3.9081546,13.957695,39.75,5.06,40.0707636563,135.16,13.3993872,3.9081546,13.957695,13.3993872,3.9081546,13.957695,0.0,0.0,0.0,135.16
2019-05-29 12:00:00,53.48632128,6.43267704,53.8717541757,12.38632128,3.61267704,12.902418,41.1,2.8200000000000003,41.1966309302,134.19,54.39632128,8.82267704,55.1071628643,12.38632128,3.61267704,12.902418,42.01,5.21,42.3318343567,135.1,12.38632128,3.61267704,12.902418,12.38632128,3.61267704,12.902418,0.0,0.0,0.0,135.1
2019-05-29 12:30:00,50.15361376,8.13897068,50.8097216772,12.61361376,3.67897068,13.139181,37.54,4.46,37.8040103693,134.6,50.84361376,7.23897068,51.3563604306,12.61361376,3.67897068,13.139181,38.23,3.56,38.3953968595,135.44,12.61361376,3.67897068,13.139181,12.61361376,3.67897068,13.139181,0.0,0.0,0.0,135.44
2019-05-29 13:00:00,52.0817056,6.9588308,52.5445466657,12.6817056,3.6988308,13.21011,39.4,3.26,39.5346379773,134.31,52.8517056,8.3688308,53.5101870095,12.6817056,3.6988308,13.21011,40.17,4.67,40.4405464849,135.22,12.6817056,3.6988308,13.21011,12.6817056,3.6988308,13.21011,0.0,0.0,0.0,135.22
2019-05-29 13:30:00,53.59882912,6.55132516,53.9977253631,12.03882912,3.51132516,12.540447,41.56,3.04,41.6710355043,134.15,54.93882912,8.74132516,55.6298994303,12.03882912,3.51132516,12.540447,42.9,5.23,43.217622563,135.03,12.03882912,3.51132516,12.540447,12.03882912,3.51132516,12.540447,0.0,0.0,0.0,135.03
2019-05-29 14:00:00,55.22967936,7.39365648,55.7223800492,10.94967936,3.19365648,11.405916,44.28,4.2,44.4787409894,134.36,56.14967936,7.14365648,56.602281934,10.94967936,3.19365648,11.405916,45.2,3.95,45.3722657578,135.23,10.94967936,3.19365648,11.405916,10.94967936,3.19365648,11.405916,0.0,0.0,0.0,135.23
2019-05-29 14:30:00,56.75304704,5.79838872,57.048485169,9.90304704,2.88838872,10.315674,46.85,2.91,46.9402876003,134.1,58.04304704,7.8283887199999995,58.568583555000004,9.90304704,2.88838872,10.315674,48.14,4.94,48.3928011175,134.94,9.90304704,2.88838872,10.315674,9.90304704,2.88838872,10.315674,0.0,0.0,0.0,134.94
2019-05-29 15:00:00,55.62532608,6.77405344,56.0362802255,8.58532608,2.50405344,8.943048,47.04,4.27,47.233404493,134.47,56.31532608,6.01405344,56.6355435242,8.58532608,2.50405344,8.943048,47.73,3.51,47.8588863222,135.36,8.58532608,2.50405344,8.943048,8.58532608,2.50405344,8.943048,0.0,0.0,0.0,135.36
2019-05-29 15:30:00,57.52436768,6.49710724,57.8901138319,7.94436768,2.31710724,8.275383,49.58,4.18,49.7558921134,134.16,58.86436768,6.22710724,59.1928259753,7.94436768,2.31710724,8.275383,50.92,3.91,51.0698981789,135.03,7.94436768,2.31710724,8.275383,7.94436768,2.31710724,8.275383,0.0,0.0,0.0,135.03
2019-05-29 16:00:00,58.60003232,6.94834276,59.0105351189,7.6400323199999995,2.22834276,7.958367,50.96,4.72,51.178120325,134.2,59.69003232,5.71834276,59.9633171388,7.6400323199999995,2.22834276,7.958367,52.05,3.49,52.1668726301,135.06,7.6400323199999995,2.22834276,7.958367,7.6400323199999995,2.22834276,7.958367,0.0,0.0,0.0,135.06
2019-05-29 16:30:00,57.93697632,7.39328476,58.4067965621,6.69697632,1.95328476,6.976017,51.24,5.44,51.5279652228,134.39,59.44697632,4.85328476,59.6447597577,6.69697632,1.95328476,6.976017,52.75,2.9,52.8296554976,135.22,6.69697632,1.95328476,6.976017,6.69697632,1.95328476,6.976017,0.0,0.0,0.0,135.22
2019-05-29 17:00:00,61.80555808,5.46370444,62.0465879464,6.35555808,1.85370444,6.620373,55.45,3.61,55.5673879177,133.9,62.84555808,5.88370444,63.1203782334,6.35555808,1.85370444,6.620373,56.49,4.03,56.6335677845,134.8,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,134.8
2019-05-29 17:30:00,61.80312096,6.89466028,62.1865106014,5.91312096,1.7246602800000002,6.159501,55.89,5.17,56.1286112424,134.11,63.54312096,4.83466028,63.726777428,5.91312096,1.7246602800000002,6.159501,57.63,3.11,57.7138544892,134.92,5.91312096,1.7246602800000002,6.159501,5.91312096,1.7246602800000002,6.159501,0.0,0.0,0.0,134.92
2019-05-29 18:00:00,60.90120256,7.33743408,61.3416205535,6.23120256,1.81743408,6.490836,54.67,5.52,54.9479690253,134.44,61.98120256,4.03743408,62.1125618916,6.23120256,1.81743408,6.490836,55.75,2.22,55.7941833886,135.42,6.23120256,1.81743408,6.490836,6.23120256,1.81743408,6.490836,0.0,0.0,0.0,135.42
2019-05-29 18:30:00,59.31472928,9.18554604,60.0217574352,5.98472928,1.74554604,6.234093,53.33,7.44,53.846471565,134.81,60.91472928,4.04554604,61.0489204329,5.98472928,1.74554604,6.234093,54.93,2.3,54.9781311068,135.44,5.98472928,1.74554604,6.234093,5.98472928,1.74554604,6.234093,0.0,0.0,0.0,135.44
2019-05-29 19:00:00,59.3357984,9.3004412,60.0602628889,5.7957984,1.6904412,6.03729,53.54,7.61,54.0781258921,134.9,60.0757984,4.0404412,60.2115164938,5.7957984,1.6904412,6.03729,54.28,2.35,54.3308466711,135.53,5.7957984,1.6904412,6.03729,5.7957984,1.6904412,6.03729,0.0,0.0,0.0,135.53
2019-05-29 19:30:00,61.03994432,8.49123376,61.6277198455,5.7299443199999995,1.67123376,5.968692,55.31,6.82,55.7288838934,134.73,62.55994432,5.32123376,62.7858436437,5.7299443199999995,1.67123376,5.968692,56.83,3.65,56.9470929899,135.34,5.7299443199999995,1.67123376,5.968692,5.7299443199999995,1.67123376,5.968692,0.0,0.0,0.0,135.34
2019-05-29 20:00:00,60.5471072,8.1787396,61.0970046052,5.6871072,1.6587396,5.92407,54.86,6.52,55.2460858342,134.96,61.8371072,5.4187396,62.0740732167,5.6871072,1.6587396,5.92407,56.15,3.76,56.2757505503,135.57,5.6871072,1.6587396,5.92407,5.6871072,1.6587396,5.92407,0.0,0.0,0.0,135.57
2019-05-29 20:30:00,59.21889568,8.38051124,59.8089506195,5.41889568,1.5805112399999999,5.644683,53.8,6.8,54.2280370288,134.74,60.55889568,5.10051124,60.7733087868,5.41889568,1.5805112399999999,5.644683,55.14,3.52,55.2522397736,135.31,5.41889568,1.5805112399999999,5.644683,5.41889568,1.5805112399999999,5.644683,0.0,0.0,0.0,135.31
2019-05-29 21:00:00,57.1583264,9.7065952,57.976652777,5.2683264,1.5365951999999998,5.48784,51.89,8.17,52.5292394767,134.68,58.4083264,3.5865952,58.5183412101,5.2683264,1.5365951999999998,5.48784,53.14,2.05,53.1795270757,135.33,5.2683264,1.5365951999999998,5.48784,5.2683264,1.5365951999999998,5.48784,0.0,0.0,0.0,135.33
2019-05-29 21:30:00,52.80833632,11.24701476,53.9927377144,5.33833632,1.55701476,5.560767,47.47,9.69,48.4489112365,133.24,54.25833632,3.08701476,54.3460828427,5.33833632,1.55701476,5.560767,48.92,1.53,48.9439199493,133.73,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,133.73
2019-05-29 22:00:00,50.44268192,2.67286556,50.5134474134,5.39268192,1.5728655599999999,5.617377,45.05,1.1,45.0634275217,135.48,49.81268192,12.41286556,51.3359767753,5.39268192,1.5728655599999999,5.617377,44.42,10.84,45.7235387957,134.74,5.39268192,1.5728655599999999,5.617377,5.39268192,1.5728655599999999,5.617377,0.0,0.0,0.0,134.74
2019-05-29 22:30:00,49.31736704,2.86964872,49.4007851712,5.58736704,1.62964872,5.820174,43.73,1.24,43.7475770758,135.93,48.45736704,13.77964872,50.3785186294,5.58736704,1.62964872,5.820174,42.87,12.15,44.5584941397,135.42,5.58736704,1.62964872,5.820174,5.58736704,1.62964872,5.820174,0.0,0.0,0.0,135.42
2019-05-29 23:00:00,48.7716528,2.0663154,48.8154051113,5.5416528,1.6163154,5.772555,43.23,0.45,43.2323420601,136.01,48.5516528,13.4563154,50.3818956943,5.5416528,1.6163154,5.772555,43.01,11.84,44.6099282671,135.49,5.5416528,1.6163154,5.772555,5.5416528,1.6163154,5.772555,0.0,0.0,0.0,135.49
2019-05-29 23:30:00,45.97078336,2.32647848,46.0296146502,5.85078336,1.70647848,6.094566,40.12,0.62,40.1247903421,135.22,45.10078336,14.306478479999999,47.315494145,5.85078336,1.70647848,6.094566,39.25,12.6,41.2228395431,134.72,5.85078336,1.70647848,6.094566,5.85078336,1.70647848,6.094566,0.0,0.0,0.0,134.72
2019-05-30 00:00:00,43.34241184,2.51487012,43.415311076,5.74241184,1.67487012,5.981679,37.6,0.84,37.6093818083,135.61,42.87241184,14.67487012,45.3144073118,5.74241184,1.67487012,5.981679,37.13,13.0,39.3400165226,135.1,5.74241184,1.67487012,5.981679,5.74241184,1.67487012,5.981679,0.0,0.0,0.0,135.1
2019-05-30 00:30:00,42.27502944,2.61146692,42.3556120677,5.52502944,1.61146692,5.7552389999999995,36.75,1.0,36.7636029246,135.77,41.67502944,14.49146692,44.1226777555,5.52502944,1.61146692,5.7552389999999995,36.15,12.88,38.3759937982,135.31,5.52502944,1.61146692,5.7552389999999995,5.52502944,1.61146692,5.7552389999999995,0.0,0.0,0.0,135.31
2019-05-30 01:00:00,41.39443008,2.69962544,41.4823675694,5.48443008,1.59962544,5.712948,35.91,1.1,35.9268437244,136.15,41.05443008,14.67962544,43.5999728469,5.48443008,1.59962544,5.712948,35.57,13.08,37.8986978668,135.6,5.48443008,1.59962544,5.712948,5.48443008,1.59962544,5.712948,0.0,0.0,0.0,135.6
2019-05-30 01:30:00,41.48748672,2.72801696,41.5770805959,5.78748672,1.6880169600000001,6.028632,35.7,1.04,35.7151452468,136.15,41.33748672,14.72801696,43.8828245661,5.78748672,1.6880169600000001,6.028632,35.55,13.04,37.8661339458,135.66,5.78748672,1.6880169600000001,6.028632,5.78748672,1.6880169600000001,6.028632,0.0,0.0,0.0,135.66
2019-05-30 02:00:00,41.84205216,2.6864318799999998,41.9282034579,5.78205216,1.68643188,6.022971,36.06,1.0,36.0738631144,136.39,41.54205216,14.81643188,44.1052009554,5.78205216,1.68643188,6.022971,35.76,13.13,38.0942843482,135.82,5.78205216,1.68643188,6.022971,5.78205216,1.68643188,6.022971,0.0,0.0,0.0,135.82
2019-05-30 02:30:00,40.80790624,2.7956393200000003,40.903554991,5.84790624,1.70563932,6.091569,34.96,1.09,34.9769881494,136.05,40.49790624,14.86563932,43.1400932106,5.84790624,1.70563932,6.091569,34.65,13.16,37.0649173748,135.51,5.84790624,1.70563932,6.091569,5.84790624,1.70563932,6.091569,0.0,0.0,0.0,135.51
2019-05-30 03:00:00,40.6575168,3.0559424,40.7722020045,5.6775168,1.6559423999999998,5.91408,34.98,1.4,35.0080047989,136.55,40.2475168,15.4059424,43.0953091391,5.6775168,1.6559423999999998,5.91408,34.57,13.75,37.204131491,136.03,5.6775168,1.6559423999999998,5.91408,5.6775168,1.6559423999999998,5.91408,0.0,0.0,0.0,136.03
2019-05-30 03:30:00,39.76120288,3.16410084,39.8868999621,5.91120288,1.72410084,6.157503,33.85,1.44,33.8806154017,136.66,39.33120288,15.60410084,42.3134905558,5.91120288,1.72410084,6.157503,33.42,13.88,36.1877161479,136.2,5.91120288,1.72410084,6.157503,5.91120288,1.72410084,6.157503,0.0,0.0,0.0,136.2
2019-05-30 04:00:00,39.23255168,3.54074424,39.3920040249,5.76255168,1.6807442400000001,6.002658,33.47,1.8599999999999999,33.5216422629,136.79,38.73255168,16.03074424,41.9189136373,5.76255168,1.6807442400000001,6.002658,32.97,14.35,35.9575221616,136.29,5.76255168,1.6807442400000001,6.002658,5.76255168,1.6807442400000001,6.002658,0.0,0.0,0.0,136.29
2019-05-30 04:30:00,38.42570848,3.62333164,38.5961604873,5.80570848,1.69333164,6.047613,32.62,1.9300000000000002,32.6770454601,136.64,37.93570848,16.11333164,41.2159851808,5.80570848,1.69333164,6.047613,32.13,14.42,35.2175141087,136.13,5.80570848,1.69333164,6.047613,5.80570848,1.69333164,6.047613,0.0,0.0,0.0,136.13
2019-05-30 05:00:00,38.31815648,3.71279564,38.4976098932,5.35815648,1.56279564,5.5814129999999995,32.96,2.15,33.0300484408,136.58,37.80815648,16.16279564,41.1180332618,5.35815648,1.56279564,5.5814129999999995,32.45,14.6,35.583177205,136.13,5.35815648,1.56279564,5.5814129999999995,5.35815648,1.56279564,5.5814129999999995,0.0,0.0,0.0,136.13
2019-05-30 05:30:00,39.58462976,3.98468368,39.7846781722,5.60462976,1.63468368,5.838156,33.98,2.35,34.0611641022,137.34,39.07462976,15.14468368,41.9068984136,5.60462976,1.63468368,5.838156,33.47,13.51,36.0937806277,136.69,5.60462976,1.63468368,5.838156,5.60462976,1.63468368,5.838156,0.0,0.0,0.0,136.69
2019-05-30 06:00:00,41.17164256,3.87922908,41.3539909724,5.79164256,1.68922908,6.032961,35.38,2.19,35.447715018,137.55,40.59164256,14.33922908,43.0499121524,5.79164256,1.68922908,6.032961,34.8,12.65,37.0278611319,136.79,5.79164256,1.68922908,6.032961,5.79164256,1.68922908,6.032961,0.0,0.0,0.0,136.79
2019-05-30 06:30:00,43.7494544,12.9406742,45.623193762,6.1394544,1.7906742,6.395265,37.61,11.15,39.2279823595,135.05,45.1194544,3.0906742,45.225185819000004,6.1394544,1.7906742,6.395265,38.98,1.3,39.001671759,135.65,6.1394544,1.7906742,6.395265,6.1394544,1.7906742,6.395265,0.0,0.0,0.0,135.65
2019-05-30 07:00:00,46.81821536,11.22197948,48.1443466354,6.41821536,1.87197948,6.685641,40.4,9.35,41.4678489917,134.56,48.15821536,2.60197948,48.228456370399996,6.41821536,1.87197948,6.685641,41.74,0.73,41.7463830769,135.41,6.41821536,1.87197948,6.685641,6.41821536,1.87197948,6.685641,0.0,0.0,0.0,135.41
2019-05-30 07:30:00,50.95391872,9.66489296,51.8624333102,7.35391872,2.14489296,7.660332,43.6,7.52,44.2437611421,134.19,52.18391872,3.11489296,52.2768010797,7.35391872,2.14489296,7.660332,44.83,0.97,44.8404928608,135.05,7.35391872,2.14489296,7.660332,7.35391872,2.14489296,7.660332,0.0,0.0,0.0,135.05
2019-05-30 08:00:00,54.82382816,7.5744498799999995,55.3445970724,8.00382816,2.33444988,8.337321,46.82,5.24,47.1123126157,134.02,56.05382816,5.44444988,56.3176143483,8.00382816,2.33444988,8.337321,48.05,3.11,48.1505410146,134.85,8.00382816,2.33444988,8.337321,8.00382816,2.33444988,8.337321,0.0,0.0,0.0,134.85
2019-05-30 08:30:00,58.66255872,5.10116296,58.8839337946,8.71255872,2.54116296,9.075582,49.95,2.56,50.0155585793,133.11,60.12255872,8.54116296,60.7262178285,8.71255872,2.54116296,9.075582,51.41,6.0,51.7589422226,133.84,8.71255872,2.54116296,9.075582,8.71255872,2.54116296,9.075582,0.0,0.0,0.0,133.84
2019-05-30 09:00:00,58.30220768,4.85647724,58.5041262779,10.10220768,2.94647724,10.523133,48.2,1.9100000000000001,48.2378285166,133.07,59.10220768,8.98647724,59.7814998627,10.10220768,2.94647724,10.523133,49.0,6.04,49.3708578009,134.02,10.10220768,2.94647724,10.523133,10.10220768,2.94647724,10.523133,0.0,0.0,0.0,134.02
2019-05-30 09:30:00,60.67664384,4.26277112,60.8261976891,9.50664384,2.77277112,9.902754,51.17,1.49,51.1916887786,132.95,62.286643839999996,10.72277112,63.2028782679,9.50664384,2.77277112,9.902754,52.78,7.95,53.375377282,133.75,9.50664384,2.77277112,9.902754,9.50664384,2.77277112,9.902754,0.0,0.0,0.0,133.75
2019-05-30 10:00:00,61.28038976,12.17011368,62.4771785224,9.84038976,2.8701136800000002,10.250406,51.44,9.3,52.2739284921,135.51,60.61038976,6.57011368,60.9654471043,9.84038976,2.8701136800000002,10.250406,50.77,3.7,50.9046451711,135.14,9.84038976,2.8701136800000002,10.250406,9.84038976,2.8701136800000002,10.250406,0.0,0.0,0.0,135.14
2019-05-30 10:30:00,57.73935808,11.86022944,58.9448769094,12.54935808,3.66022944,13.072248,45.19,8.2,45.9279446525,136.22,57.18935808,7.71022944,57.7067614376,12.54935808,3.66022944,13.072248,44.64,4.05,44.8233432488,135.65,12.54935808,3.66022944,13.072248,12.54935808,3.66022944,13.072248,0.0,0.0,0.0,135.65
2019-05-30 11:00:00,57.16587072,13.24712896,58.6806884832,13.39587072,3.90712896,13.954032,43.77,9.34,44.7554298382,135.93,56.04587072,7.22712896,56.5099196404,13.39587072,3.90712896,13.954032,42.65,3.32,42.7790240655,135.43,13.39587072,3.90712896,13.954032,13.39587072,3.90712896,13.954032,0.0,0.0,0.0,135.43
2019-05-30 11:30:00,58.12824992,12.85698956,59.5331472317,11.81824992,3.44698956,12.310677,46.31,9.41,47.2563667668,135.93,57.50824992,6.41698956,57.8651584624,11.81824992,3.44698956,12.310677,45.69,2.9699999999999998,45.7864281201,135.43,11.81824992,3.44698956,12.310677,11.81824992,3.44698956,12.310677,0.0,0.0,0.0,135.43
2019-05-30 12:00:00,56.84717024,12.68834132,58.2459850097,12.577170240000001,3.66834132,13.101219,44.27,9.02,45.1795672843,136.21,55.81717024,7.28834132,56.2909976177,12.577170240000001,3.66834132,13.101219,43.24,3.62,43.3912664024,135.75,12.577170240000001,3.66834132,13.101219,12.577170240000001,3.66834132,13.101219,0.0,0.0,0.0,135.75
2019-05-30 12:30:00,55.00942752,12.31316636,56.370658874,13.03942752,3.80316636,13.582737,41.97,8.51,42.8240703343,136.54,53.969427519999996,7.76316636,54.5249104426,13.03942752,3.80316636,13.582737,40.93,3.96,41.1211198777,135.98,13.03942752,3.80316636,13.582737,13.03942752,3.80316636,13.582737,0.0,0.0,0.0,135.98
2019-05-30 13:00:00,56.91077856,10.37647708,57.8490103018,10.65077856,3.10647708,11.094561,46.26,7.27,46.8277748777,136.69,56.52077856,8.06647708,57.0934887838,10.65077856,3.10647708,11.094561,45.87,4.96,46.1373872255,136.15,10.65077856,3.10647708,11.094561,10.65077856,3.10647708,11.094561,0.0,0.0,0.0,136.15
2019-05-30 13:30:00,61.86601504,12.21633772,63.0606273694,8.936015040000001,2.60633772,9.308349,52.93,9.61,53.7953250757,136.18,61.34601504,5.19633772,61.5657005725,8.936015040000001,2.60633772,9.308349,52.41,2.59,52.4739573503,135.63,8.936015040000001,2.60633772,9.308349,8.936015040000001,2.60633772,9.308349,0.0,0.0,0.0,135.63
2019-05-30 14:00:00,59.39017024,11.19421632,60.4359396399,9.58017024,2.79421632,9.979344,49.81,8.4,50.5133259645,136.43,58.77017024,6.71421632,59.1524607335,9.58017024,2.79421632,9.979344,49.19,3.92,49.3459471487,135.91,9.58017024,2.79421632,9.979344,9.58017024,2.79421632,9.979344,0.0,0.0,0.0,135.91
2019-05-30 14:30:00,58.84726176,11.65878468,59.9910616414,10.96726176,3.19878468,11.424231,47.88,8.46,48.6216618391,136.03,58.19726176,7.27878468,58.6506775986,10.96726176,3.19878468,11.424231,47.23,4.08,47.4058994219,135.53,10.96726176,3.19878468,11.424231,10.96726176,3.19878468,11.424231,0.0,0.0,0.0,135.53
2019-05-30 15:00:00,61.08392704,11.73197872,62.2003654918,9.02392704,2.63197872,9.399924,52.06,9.1,52.8493481511,136.15,60.03392704,6.23197872,60.3565237121,9.02392704,2.63197872,9.399924,51.01,3.6,51.1368761267,135.67,9.02392704,2.63197872,9.399924,9.02392704,2.63197872,9.399924,0.0,0.0,0.0,135.67
2019-05-30 15:30:00,59.97507456,11.63023008,61.0923221051,10.35507456,3.02023008,10.786536,49.62,8.61,50.3614584777,136.54,59.48507456,6.75023008,59.8668497713,10.35507456,3.02023008,10.786536,49.13,3.73,49.271389264,135.99,10.35507456,3.02023008,10.786536,10.35507456,3.02023008,10.786536,0.0,0.0,0.0,135.99
2019-05-30 16:00:00,61.19823296,10.92615128,62.1659432424,8.79823296,2.56615128,9.164826,52.4,8.36,53.0626949938,136.54,60.72823296,6.44615128,61.0693961389,8.79823296,2.56615128,9.164826,51.93,3.88,52.0747472389,135.99,8.79823296,2.56615128,9.164826,8.79823296,2.56615128,9.164826,0.0,0.0,0.0,135.99
2019-05-30 16:30:00,60.58892224,9.63510232,61.3502460869,8.82892224,2.57510232,9.196794,51.76,7.06,52.2392687545,136.39,59.79892224,7.9751023199999995,60.3283793755,8.82892224,2.57510232,9.196794,50.97,5.4,51.2552524138,135.85,8.82892224,2.57510232,9.196794,8.82892224,2.57510232,9.196794,0.0,0.0,0.0,135.85
2019-05-30 17:00:00,60.12971136,8.96158248,60.7938495967,8.91971136,2.6015824800000003,9.291366,51.21,6.36,51.6034272118,136.39,59.51971136,8.71158248,60.1538669554,8.91971136,2.6015824800000003,9.291366,50.6,6.11,50.9675592902,135.92,8.91971136,2.6015824800000003,9.291366,8.91971136,2.6015824800000003,9.291366,0.0,0.0,0.0,135.92
2019-05-30 17:30:00,58.60171968,8.57591824,59.2259058446,8.59171968,2.5059182399999997,8.949708,50.01,6.07,50.3770284951,136.58,57.34171968,9.86591824,58.1842689958,8.59171968,2.5059182399999997,8.949708,48.75,7.36,49.3024553141,136.15,8.59171968,2.5059182399999997,8.949708,8.59171968,2.5059182399999997,8.949708,0.0,0.0,0.0,136.15
2019-05-30 18:00:00,55.59164032,5.85256176,55.8988636076,8.03164032,2.34256176,8.366292,47.56,3.51,47.6893457703,136.97,54.911640320000004,11.58256176,56.1199071592,8.03164032,2.34256176,8.366292,46.88,9.24,47.7819212674,136.49,8.03164032,2.34256176,8.366292,8.03164032,2.34256176,8.366292,0.0,0.0,0.0,136.49
2019-05-30 18:30:00,55.76800384,6.88650112,56.1915843341,8.14800384,2.37650112,8.487504,47.62,4.51,47.833090011,136.45,55.70800384,9.78650112,56.5610934831,8.14800384,2.37650112,8.487504,47.56,7.41,48.1337895869,135.81,8.14800384,2.37650112,8.487504,8.14800384,2.37650112,8.487504,0.0,0.0,0.0,135.81
2019-05-30 19:00:00,57.79946304,7.63442672,58.3014785323,7.48946304,2.18442672,7.801524,50.31,5.45,50.6043338065,136.51,57.63946304,8.68442672,58.290024592500004,7.48946304,2.18442672,7.801524,50.15,6.5,50.5694819036,135.85,7.48946304,2.18442672,7.801524,7.48946304,2.18442672,7.801524,0.0,0.0,0.0,135.85
2019-05-30 19:30:00,56.40858528,5.74750404,56.7006375271,6.12858528,1.78750404,6.383943,50.28,3.96,50.4357016408,136.83,55.54858528,10.37750404,56.5096267614,6.12858528,1.78750404,6.383943,49.42,8.59,50.1609858356,136.26,6.12858528,1.78750404,6.383943,6.12858528,1.78750404,6.383943,0.0,0.0,0.0,136.26
2019-05-30 20:00:00,53.77587808,4.97046444,54.0050977226,6.03587808,1.76046444,6.287373,47.74,3.21,47.8477972325,136.81,53.29587808,10.87046444,54.3931762031,6.03587808,1.76046444,6.287373,47.26,9.11,48.1300290879,136.26,6.03587808,1.76046444,6.287373,6.03587808,1.76046444,6.287373,0.0,0.0,0.0,136.26
2019-05-30 20:30:00,54.77945472,5.97734096,55.1046029327,5.8194547199999995,1.69734096,6.061932,48.96,4.28,49.1467191174,136.9,54.58945472,8.79734096,55.293776997,5.8194547199999995,1.69734096,6.061932,48.77,7.1,49.2841039281,136.15,5.8194547199999995,1.69734096,6.061932,5.8194547199999995,1.69734096,6.061932,0.0,0.0,0.0,136.15
2019-05-30 21:00:00,50.32311136,2.65090748,50.3928848888,5.52311136,1.61090748,5.753241,44.8,1.04,44.8120698027,137.53,49.64311136,12.20090748,51.1204523536,5.52311136,1.61090748,5.753241,44.12,10.59,45.3731473451,136.79,5.52311136,1.61090748,5.753241,5.52311136,1.61090748,5.753241,0.0,0.0,0.0,136.79
2019-05-30 21:30:00,50.27850592,2.62414756,50.3469394101,5.56850592,1.62414756,5.800527,44.71,1.0,44.7211817822,137.51,49.36850592,12.55414756,50.9397290701,5.56850592,1.62414756,5.800527,43.8,10.93,45.1431600578,136.79,5.56850592,1.62414756,5.800527,5.56850592,1.62414756,5.800527,0.0,0.0,0.0,136.79
2019-05-30 22:00:00,55.81834624,4.03743432,55.96417294,5.40834624,1.57743432,5.633694,50.41,2.46,50.4699881117,135.89,55.08834624,10.84743432,56.146172824,5.40834624,1.57743432,5.633694,49.68,9.27,50.537464321,135.31,5.40834624,1.57743432,5.633694,5.40834624,1.57743432,5.633694,0.0,0.0,0.0,135.31
2019-05-30 22:30:00,53.11624832,3.25265576,53.2157458379,5.42624832,1.58265576,5.652342,47.69,1.67,47.7192309242,135.76,52.27624832,12.53265576,53.7575445757,5.42624832,1.58265576,5.652342,46.85,10.95,48.1126282799,135.34,5.42624832,1.58265576,5.652342,5.42624832,1.58265576,5.652342,0.0,0.0,0.0,135.34
2019-05-30 23:00:00,49.76953536,2.36736448,49.825807214,5.09953536,1.48736448,5.312016,44.67,0.88,44.678667169,135.5,49.25953536,12.79736448,50.8947380533,5.09953536,1.48736448,5.312016,44.16,11.31,45.585323296,134.96,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,134.96
2019-05-30 23:30:00,46.76289184,1.92501012,46.802496912,5.26289184,1.53501012,5.482179,41.5,0.39,41.5018324897,135.58,45.92289184,13.86501012,47.9703085312,5.26289184,1.53501012,5.482179,40.66,12.33,42.4884043005,135.14,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,135.14
2019-05-31 00:00:00,43.84161312,2.28463716,43.9011003042,5.26161312,1.53463716,5.480847,38.58,0.75,38.587289358,135.84,43.19161312,14.74463716,45.6390158624,5.26161312,1.53463716,5.480847,37.93,13.21,40.1645241476,135.41,5.26161312,1.53463716,5.480847,5.26161312,1.53463716,5.480847,0.0,0.0,0.0,135.41
2019-05-31 00:30:00,42.24106368,2.70156024,42.3273657171,5.25106368,1.5315602400000001,5.469858,36.99,1.17,37.0084990239,135.84,41.37106368,15.15156024,44.058310087,5.25106368,1.5315602400000001,5.469858,36.12,13.62,38.6025750436,135.38,5.25106368,1.5315602400000001,5.469858,5.25106368,1.5315602400000001,5.469858,0.0,0.0,0.0,135.38
2019-05-31 01:00:00,40.30330144,3.39221292,40.4458059069,5.2533014399999995,1.53221292,5.472189,35.05,1.8599999999999999,35.0993176572,135.88,39.68330144,15.83221292,42.724973717,5.2533014399999995,1.53221292,5.472189,34.43,14.3,37.2815624673,135.44,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,135.44
2019-05-31 01:30:00,39.95314144,3.6488329200000003,40.119415407,5.41314144,1.57883292,5.638689,34.54,2.07,34.6019724871,136.16,39.27314144,16.16883292,42.4712937943,5.41314144,1.57883292,5.638689,33.86,14.59,36.869604012,135.73,5.41314144,1.57883292,5.638689,5.41314144,1.57883292,5.638689,0.0,0.0,0.0,135.73
2019-05-31 02:00:00,39.99414048,3.8174576399999998,40.1759163625,5.37414048,1.56745764,5.598063,34.62,2.25,34.6930382065,136.35,39.31414048,16.37745764,42.5889981149,5.37414048,1.56745764,5.598063,33.94,14.81,37.0305238958,135.94,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,135.94
2019-05-31 02:30:00,39.02888576,4.07009168,39.2405347817,5.34888576,1.56009168,5.571756,33.68,2.51,33.7733992959,136.35,38.33888576,16.64009168,41.794291625,5.34888576,1.56009168,5.571756,32.99,15.08,36.2732201493,135.87,5.34888576,1.56009168,5.571756,5.34888576,1.56009168,5.571756,0.0,0.0,0.0,135.87
2019-05-31 03:00:00,38.79958528,4.25612904,39.0323257353,5.12958528,1.49612904,5.343318,33.67,2.76,33.7829320812,136.59,38.11958528,16.84612904,41.6760704188,5.12958528,1.49612904,5.343318,32.99,15.35,36.3862968712,136.13,5.12958528,1.49612904,5.343318,5.12958528,1.49612904,5.343318,0.0,0.0,0.0,136.13
2019-05-31 03:30:00,38.14817664,4.60030152,38.4245514617,5.17817664,1.51030152,5.393934,32.97,3.09,33.1144832362,136.54,37.44817664,17.22030152,41.2177718721,5.17817664,1.51030152,5.393934,32.27,15.71,35.8909041402,136.05,5.17817664,1.51030152,5.393934,5.17817664,1.51030152,5.393934,0.0,0.0,0.0,136.05
2019-05-31 04:00:00,37.27290144,4.64876292,37.5616849787,5.65290144,1.64876292,5.888439,31.62,3.0,31.7619961589,136.66,36.56290144,17.32876292,40.461485218,5.65290144,1.64876292,5.888439,30.91,15.68,34.6596379092,136.13,5.65290144,1.64876292,5.888439,5.65290144,1.64876292,5.888439,0.0,0.0,0.0,136.13
2019-05-31 04:30:00,36.95646816,4.89521988,37.2792665772,5.36646816,1.56521988,5.590071,31.59,3.33,31.7650279395,136.59,36.24646816,17.56521988,40.2783242391,5.36646816,1.56521988,5.590071,30.88,16.0,34.7789361539,136.13,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,136.13
2019-05-31 05:00:00,37.20497984,5.11936912,37.5555384076,5.17497984,1.5093691200000001,5.390604,32.03,3.61,32.2327938597,136.59,36.51497984,17.73936912,40.5959230649,5.17497984,1.5093691200000001,5.390604,31.34,16.23,35.2931792277,136.13,5.17497984,1.5093691200000001,5.390604,5.17497984,1.5093691200000001,5.390604,0.0,0.0,0.0,136.13
2019-05-31 05:30:00,37.88056384,4.72058112,38.1735641897,5.59056384,1.63058112,5.823504,32.29,3.09,32.4375122351,136.39,37.10056384,17.42058112,40.9869306463,5.59056384,1.63058112,5.823504,31.51,15.79,35.2449173641,135.91,5.59056384,1.63058112,5.823504,5.59056384,1.63058112,5.823504,0.0,0.0,0.0,135.91
2019-05-31 06:00:00,39.2226816,4.3561988,39.463846998,5.7126816,1.6661988,5.95071,33.51,2.69,33.6177958825,136.71,38.3426816,16.7061988,41.8241355036,5.7126816,1.6661988,5.95071,32.63,15.04,35.9293542942,136.19,5.7126816,1.6661988,5.95071,5.7126816,1.6661988,5.95071,0.0,0.0,0.0,136.19
2019-05-31 06:30:00,42.1505936,12.7418398,44.0343845457,5.8005936,1.6918398,6.042285,36.35,11.05,37.9924334572,135.74,42.9605936,6.3418398,43.4261618672,5.8005936,1.6918398,6.042285,37.16,4.65,37.4498077432,136.12,5.8005936,1.6918398,6.042285,5.8005936,1.6918398,6.042285,0.0,0.0,0.0,136.12
2019-05-31 07:00:00,45.19199168,13.32391424,47.1152077644,6.32199168,1.8439142400000001,6.585408,38.87,11.48,40.5298322227,135.18,46.52199168,2.79391424,46.6058115116,6.32199168,1.8439142400000001,6.585408,40.2,0.9500000000000001,40.2112235576,135.84,6.32199168,1.8439142400000001,6.585408,6.32199168,1.8439142400000001,6.585408,0.0,0.0,0.0,135.84
2019-05-31 07:30:00,50.0524304,11.7990422,51.4243442912,7.1624304,2.0890422,7.460865,42.89,9.71,43.9754044893,135.16,51.3724304,2.9490422,51.4570058894,7.1624304,2.0890422,7.460865,44.21,0.86,44.2183638322,135.77,7.1624304,2.0890422,7.460865,7.1624304,2.0890422,7.460865,0.0,0.0,0.0,135.77
