Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-31 08:00:00,52.7861456,8.1951258,53.4185104077,8.2461456,2.4051258,8.589735,44.54,5.79,44.9147603801,134.23,53.7861456,4.7851258,53.9985822724,8.2461456,2.4051258,8.589735,45.54,2.38,45.6021490722,135.11,8.2461456,2.4051258,8.589735,8.2461456,2.4051258,8.589735,0.0,0.0,0.0,135.11
2019-05-31 08:30:00,56.0729776,6.4254518,56.4399260078,9.4129776,2.7454518,9.805185,46.66,3.68,46.8048929066,133.57,57.0829776,7.1154518,57.524742381,9.4129776,2.7454518,9.805185,47.67,4.37,47.8698840609,134.34,9.4129776,2.7454518,9.805185,9.4129776,2.7454518,9.805185,0.0,0.0,0.0,134.34
2019-05-31 09:00:00,55.335384,6.133237,55.6742428644,10.605384,3.093237,11.047275,44.73,3.04,44.8331852538,133.35,55.745384,7.353237,56.2282663052,10.605384,3.093237,11.047275,45.14,4.26,45.3405690304,134.34,10.605384,3.093237,11.047275,10.605384,3.093237,11.047275,0.0,0.0,0.0,134.34
2019-05-31 09:30:00,50.05896032,8.23344676,50.7315400305,10.70896032,3.12344676,11.155167,39.35,5.11,39.6804057439,133.65,51.15896032,6.00344676,51.5100047954,10.70896032,3.12344676,11.155167,40.45,2.88,40.5523969698,134.52,10.70896032,3.12344676,11.155167,10.70896032,3.12344676,11.155167,0.0,0.0,0.0,134.52
2019-05-31 10:00:00,48.315792,8.877106,49.1245230768,12.195792,3.557106,12.70395,36.12,5.32,36.5096809079,133.53,49.145792,5.967106,49.5067189917,12.195792,3.557106,12.70395,36.95,2.41,37.0285106371,134.49,12.195792,3.557106,12.70395,12.195792,3.557106,12.70395,0.0,0.0,0.0,134.49
2019-05-31 10:30:00,50.05534208,7.77489144,50.6555644293,12.56534208,3.66489144,13.088898,37.49,4.11,37.7146152042,133.15,50.86534208,7.25489144,51.380117504,12.56534208,3.66489144,13.088898,38.3,3.59,38.4678840073,134.01,12.56534208,3.66489144,13.088898,12.56534208,3.66489144,13.088898,0.0,0.0,0.0,134.01
2019-05-31 11:00:00,50.08974848,7.65992664,50.6720571807,11.75974848,3.42992664,12.249738,38.33,4.23,38.5626995943,132.91,51.01974848,6.95992664,51.4922840219,11.75974848,3.42992664,12.249738,39.26,3.5300000000000002,39.4183776937,133.86,11.75974848,3.42992664,12.249738,11.75974848,3.42992664,12.249738,0.0,0.0,0.0,133.86
2019-05-31 11:30:00,50.46991872,8.25039296,51.1398247904,11.34991872,3.31039296,11.822832,39.12,4.94,39.4306733394,134.35,50.26991872,9.76039296,51.2086906574,11.34991872,3.31039296,11.822832,38.92,6.45,39.4508415626,134.33,11.34991872,3.31039296,11.822832,11.34991872,3.31039296,11.822832,0.0,0.0,0.0,134.33
2019-05-31 12:00:00,49.94593184,7.75298012,50.5440877661,12.21593184,3.5629801199999998,12.724929,37.73,4.19,37.9619414677,135.29,49.55593184,11.67298012,50.9121679504,12.21593184,3.5629801199999998,12.724929,37.34,8.11,38.210570527,134.84,12.21593184,3.5629801199999998,12.724929,12.21593184,3.5629801199999998,12.724929,0.0,0.0,0.0,134.84
2019-05-31 12:30:00,53.35135872,7.60081296,53.8900717658,9.91135872,2.89081296,10.324332,43.44,4.71,43.6945957757,135.2,52.42135872,10.72081296,53.5063985012,9.91135872,2.89081296,10.324332,42.51,7.83,43.2250968767,134.74,9.91135872,2.89081296,10.324332,9.91135872,2.89081296,10.324332,0.0,0.0,0.0,134.74
2019-05-31 13:00:00,52.71343776,6.25475268,53.0832219403,8.79343776,2.56475268,9.159831,43.92,3.69,44.0747376623,135.52,51.79343776,11.39475268,53.0320712743,8.79343776,2.56475268,9.159831,43.0,8.83,43.8972539004,135.15,8.79343776,2.56475268,9.159831,8.79343776,2.56475268,9.159831,0.0,0.0,0.0,135.15
2019-05-31 13:30:00,55.01509664,8.00773652,55.5948262205,8.25509664,2.40773652,8.599059,46.76,5.6,47.094135516,135.27,53.94509664,9.56773652,54.7869969392,8.25509664,2.40773652,8.599059,45.69,7.16,46.2476129114,134.78,8.25509664,2.40773652,8.599059,8.25509664,2.40773652,8.599059,0.0,0.0,0.0,134.78
2019-05-31 14:00:00,57.23431808,7.07500944,57.6699481937,7.59431808,2.21500944,7.910748,49.64,4.86,49.877341549,135.63,56.31431808,9.73500944,57.1495654368,7.59431808,2.21500944,7.910748,48.72,7.52,49.2969451386,135.12,7.59431808,2.21500944,7.910748,7.59431808,2.21500944,7.910748,0.0,0.0,0.0,135.12
2019-05-31 14:30:00,56.5261952,8.2972236,57.1319058255,8.5961952,2.5072236,8.95437,47.93,5.79,48.2784527507,135.18,56.5161952,8.8372236,57.2029443372,8.5961952,2.5072236,8.95437,47.92,6.33,48.336273129,134.63,8.5961952,2.5072236,8.95437,8.5961952,2.5072236,8.95437,0.0,0.0,0.0,134.63
2019-05-31 15:00:00,50.1180928,6.0436104,50.4811692869,9.0980928,2.6536104,9.47718,41.02,3.39,41.1598408646,135.31,50.1880928,11.2336104,51.4299393498,9.0980928,2.6536104,9.47718,41.09,8.58,41.9762373254,134.8,9.0980928,2.6536104,9.47718,9.0980928,2.6536104,9.47718,0.0,0.0,0.0,134.8
2019-05-31 15:30:00,53.1613408,6.7299744,53.5856390377,7.8513408,2.2899744,8.17848,45.31,4.44,45.5270216465,135.14,53.1313408,9.9099744,54.0476360983,7.8513408,2.2899744,8.17848,45.28,7.62,45.9166941319,134.57,7.8513408,2.2899744,8.17848,7.8513408,2.2899744,8.17848,0.0,0.0,0.0,134.57
2019-05-31 16:00:00,56.32101056,6.86612808,56.7379938428,8.42101056,2.45612808,8.771886,47.9,4.41,48.1025789329,135.23,56.44101056,9.77612808,57.2814136808,8.42101056,2.45612808,8.771886,48.02,7.32,48.5747135864,134.63,8.42101056,2.45612808,8.771886,8.42101056,2.45612808,8.771886,0.0,0.0,0.0,134.63
2019-05-31 16:30:00,58.77664512,7.40943816,59.2418246293,8.22664512,2.39943816,8.569422,50.55,5.01,50.7976633321,135.14,58.57664512,9.28943816,59.3086588522,8.22664512,2.39943816,8.569422,50.35,6.89,50.8192345476,134.58,8.22664512,2.39943816,8.569422,8.22664512,2.39943816,8.569422,0.0,0.0,0.0,134.58
2019-05-31 17:00:00,57.51724448,7.48127964,58.0017496083,8.26724448,2.41127964,8.611713,49.25,5.07,49.5102757011,134.84,57.60724448,9.20127964,58.3374507807,8.26724448,2.41127964,8.611713,49.34,6.79,49.8050168156,134.31,8.26724448,2.41127964,8.611713,8.26724448,2.41127964,8.611713,0.0,0.0,0.0,134.31
2019-05-31 17:30:00,58.13048,8.23389,58.7107285729,9.51048,2.77389,9.90675,48.62,5.46,48.9256170119,134.7,57.90048,9.49389,58.6736698321,9.51048,2.77389,9.90675,48.39,6.72,48.854380561,134.26,9.51048,2.77389,9.90675,9.51048,2.77389,9.90675,0.0,0.0,0.0,134.26
2019-05-31 18:00:00,52.98470592,6.05137256,53.3291493584,9.36470592,2.73137256,9.754902,43.62,3.32,43.7461632603,135.17,52.92470592,11.55137256,54.1706443079,9.36470592,2.73137256,9.754902,43.56,8.82,44.4439647196,134.68,9.36470592,2.73137256,9.754902,9.36470592,2.73137256,9.754902,0.0,0.0,0.0,134.68
2019-05-31 18:30:00,52.70933216,5.71897188,53.0186791246,8.49933216,2.47897188,8.853471,44.21,3.24,44.3285652824,135.12,52.489332160000004,11.19897188,53.6707272335,8.49933216,2.47897188,8.853471,43.99,8.72,44.8459418454,134.47,8.49933216,2.47897188,8.853471,8.49933216,2.47897188,8.853471,0.0,0.0,0.0,134.47
2019-05-31 19:00:00,49.0723696,3.4398578,49.1927848352,8.0223696,2.3398578,8.356635,41.05,1.1,41.0647354795,135.12,49.6023696,12.749857800000001,51.214782474,8.0223696,2.3398578,8.356635,41.58,10.41,42.8633234829,134.59,8.0223696,2.3398578,8.356635,8.0223696,2.3398578,8.356635,0.0,0.0,0.0,134.59
2019-05-31 19:30:00,50.54812512,3.30820316,50.6562647784,6.74812512,1.96820316,7.029297,43.8,1.34,43.8204929228,135.06,50.08812512,12.80820316,51.6998099245,6.74812512,1.96820316,7.029297,43.34,10.84,44.675062395,134.59,6.74812512,1.96820316,7.029297,6.74812512,1.96820316,7.029297,0.0,0.0,0.0,134.59
2019-05-31 20:00:00,54.7549488,5.6014434,55.0407175303,6.2449488,1.8214434,6.505155,48.51,3.7800000000000002,48.6570498489,134.97,53.9249488,10.6014434,54.9571715543,6.2449488,1.8214434,6.505155,47.68,8.78,48.4816542622,134.46,6.2449488,1.8214434,6.505155,6.2449488,1.8214434,6.505155,0.0,0.0,0.0,134.46
2019-05-31 20:30:00,51.63991424,4.19330832,51.8098887992,5.83991424,1.70330832,6.083244,45.8,2.49,45.8676367388,135.05,50.79991424,11.77330832,52.1463524668,5.83991424,1.70330832,6.083244,44.96,10.07,46.0739242956,134.54,5.83991424,1.70330832,6.083244,5.83991424,1.70330832,6.083244,0.0,0.0,0.0,134.54
2019-05-31 21:00:00,48.45811616,2.80778388,48.5393929926,5.71811616,1.66778388,5.956371,42.74,1.1400000000000001,42.7552008532,134.23,47.66811616,12.97778388,49.4031595415,5.71811616,1.66778388,5.956371,41.95,11.31,43.4478837229,133.77,5.71811616,1.66778388,5.956371,5.71811616,1.66778388,5.956371,0.0,0.0,0.0,133.77
2019-05-31 21:30:00,52.11509952,3.16773736,52.2112838184,5.37509952,1.56773736,5.599062,46.74,1.6,46.767377519,134.46,51.62509952,12.06773736,53.0168009733,5.37509952,1.56773736,5.599062,46.25,10.5,47.4269174626,134.02,5.37509952,1.56773736,5.599062,5.37509952,1.56773736,5.599062,0.0,0.0,0.0,134.02
2019-05-31 22:00:00,53.7358688,3.8033783999999997,53.8703005648,5.3258688,1.5533784,5.54778,48.41,2.25,48.4622595429,134.43,52.8458688,11.6533784,54.115497571,5.3258688,1.5533784,5.54778,47.52,10.1,48.5814820688,133.95,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,133.95
2019-05-31 22:30:00,51.76012448,3.67211964,51.8902201656,5.39012448,1.57211964,5.614713,46.37,2.1,46.4175279393,135.01,50.77012448,12.16211964,52.2065388036,5.39012448,1.57211964,5.614713,45.38,10.59,46.5992757454,134.59,5.39012448,1.57211964,5.614713,5.39012448,1.57211964,5.614713,0.0,0.0,0.0,134.59
2019-05-31 23:00:00,46.9915328,2.1312804,47.0398396153,5.6615328,1.6512804,5.89743,41.33,0.48,41.3327872276,135.25,46.5115328,13.5212804,48.4370489095,5.6615328,1.6512804,5.89743,40.85,11.87,42.539621531,134.78,5.6615328,1.6512804,5.89743,5.6615328,1.6512804,5.89743,0.0,0.0,0.0,134.78
2019-05-31 23:30:00,44.88844608,2.19496344,44.9420789014,5.46844608,1.59496344,5.696298,39.42,0.6000000000000001,39.4245659456,135.5,44.26844608,14.29496344,46.5192572822,5.46844608,1.59496344,5.696298,38.8,12.7,40.8256047108,135.02,5.46844608,1.59496344,5.696298,5.46844608,1.59496344,5.696298,0.0,0.0,0.0,135.02
2019-06-01 00:00:00,41.5182864,3.1982502,41.6412885239,5.3082864,1.5482502,5.529465,36.21,1.65,36.2475737119,136.38,41.0482864,15.5882502,43.9084884809,5.3082864,1.5482502,5.529465,35.74,14.04,38.3988176901,135.92,5.3082864,1.5482502,5.529465,5.3082864,1.5482502,5.529465,0.0,0.0,0.0,135.92
2019-06-01 00:30:00,40.30613856,3.32470708,40.4430276165,5.29613856,1.54470708,5.516811,35.01,1.78,35.0552207239,136.04,39.59613856,15.72470708,42.6042322031,5.29613856,1.54470708,5.516811,34.3,14.18,37.1155277478,135.61,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,135.61
2019-06-01 01:00:00,38.7128816,3.5679238,38.8769505236,5.5128816,1.6079238,5.742585,33.2,1.96,33.257805099,136.3,38.3028816,15.8679238,41.4596399476,5.5128816,1.6079238,5.742585,32.79,14.26,35.7565616356,135.79,5.5128816,1.6079238,5.742585,5.5128816,1.6079238,5.742585,0.0,0.0,0.0,135.79
2019-06-01 01:30:00,37.5321424,4.0002082,37.744713256,5.4521424,1.5902082,5.679315,32.08,2.41,32.1703978838,136.74,37.1221424,16.4602082,40.6077814015,5.4521424,1.5902082,5.679315,31.67,14.87,34.9872233823,136.25,5.4521424,1.5902082,5.679315,5.4521424,1.5902082,5.679315,0.0,0.0,0.0,136.25
2019-06-01 02:00:00,37.76778688,3.86393784,37.9649277814,5.32778688,1.5539378400000001,5.549778,32.44,2.31,32.5221416884,136.57,37.38778688,16.24393784,40.7641033795,5.32778688,1.5539378400000001,5.549778,32.06,14.69,35.2652761226,136.09,5.32778688,1.5539378400000001,5.549778,5.32778688,1.5539378400000001,5.549778,0.0,0.0,0.0,136.09
2019-06-01 02:30:00,36.99831616,3.9695088800000002,37.2106490057,5.51831616,1.60950888,5.748246,31.48,2.36,31.5683385689,136.72,36.60831616,16.40950888,40.1178363543,5.51831616,1.60950888,5.748246,31.09,14.8,34.4329507885,136.25,5.51831616,1.60950888,5.748246,5.51831616,1.60950888,5.748246,0.0,0.0,0.0,136.25
2019-06-01 03:00:00,36.1908336,4.1019098,36.4225493434,5.5608336,1.6219098,5.792535,30.63,2.48,30.7302342978,136.76,35.7908336,16.5519098,39.4328478278,5.5608336,1.6219098,5.792535,30.23,14.93,33.7158390078,136.33,5.5608336,1.6219098,5.792535,5.5608336,1.6219098,5.792535,0.0,0.0,0.0,136.33
2019-06-01 03:30:00,36.4715632,4.2358726,36.7167201549,5.2315632,1.5258726,5.449545,31.24,2.71,31.3573229087,136.97,36.0515632,16.7358726,39.7467563563,5.2315632,1.5258726,5.449545,30.82,15.21,34.3688303554,136.46,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,136.46
2019-06-01 04:00:00,35.86001472,4.52417096,36.1442772593,5.26001472,1.53417096,5.479182,30.6,2.99,30.7457330373,136.77,35.40001472,17.03417096,39.2851628795,5.26001472,1.53417096,5.479182,30.14,15.5,33.8920285613,136.32,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,136.32
2019-06-01 04:30:00,35.1257488,4.5783434,35.422866302,5.4457488,1.5883433999999998,5.672655,29.68,2.99,29.830227957600002,136.56,34.6657488,17.0683434,38.6399079487,5.4457488,1.5883433999999998,5.672655,29.22,15.48,33.0671861518,136.07,5.4457488,1.5883433999999998,5.672655,5.4457488,1.5883433999999998,5.672655,0.0,0.0,0.0,136.07
2019-06-01 05:00:00,34.08732704,4.97130372,34.4479277375,5.62732704,1.64130372,5.8617989999999995,28.46,3.33,28.6541532766,136.86,33.57732704,17.54130372,37.8831654874,5.62732704,1.64130372,5.8617989999999995,27.95,15.9,32.1560647468,136.32,5.62732704,1.64130372,5.8617989999999995,5.62732704,1.64130372,5.8617989999999995,0.0,0.0,0.0,136.32
2019-06-01 05:30:00,35.18531904,4.72363472,35.5009774642,5.63531904,1.64363472,5.870124,29.55,3.08,29.7100807808,136.97,34.47531904,17.37363472,38.6055799891,5.63531904,1.64363472,5.870124,28.84,15.73,32.8508523482,136.49,5.63531904,1.64363472,5.870124,5.63531904,1.64363472,5.870124,0.0,0.0,0.0,136.49
2019-06-01 06:00:00,34.34453952,5.15090736,34.7286515931,5.93453952,1.73090736,6.181812,28.41,3.42,28.6151096451,137.06,33.77453952,17.79090736,38.1737593705,5.93453952,1.73090736,6.181812,27.84,16.06,32.1401493463,136.61,5.93453952,1.73090736,6.181812,5.93453952,1.73090736,6.181812,0.0,0.0,0.0,136.61
2019-06-01 06:30:00,36.74387008,6.21279544,37.265410445,6.04387008,1.76279544,6.295698,30.7,4.45,31.0208397694,137.61,36.27387008,16.56279544,39.876306792,6.04387008,1.76279544,6.295698,30.23,14.8,33.6584744158,136.88,6.04387008,1.76279544,6.295698,6.04387008,1.76279544,6.295698,0.0,0.0,0.0,136.88
2019-06-01 07:00:00,39.56439904,4.8716997200000005,39.8632052093,6.55439904,1.91169972,6.8274989999999995,33.01,2.96,33.1424455947,137.66,38.86439904,15.55169972,41.8604452547,6.55439904,1.91169972,6.8274989999999995,32.31,13.64,35.0711519628,136.94,6.55439904,1.91169972,6.8274989999999995,6.55439904,1.91169972,6.8274989999999995,0.0,0.0,0.0,136.94
2019-06-01 07:30:00,40.86725536,4.24169948,41.0867931961,7.37725536,2.15169948,7.684641,33.49,2.09,33.5551516164,137.6,40.16725536,14.88169948,42.8354220543,7.37725536,2.15169948,7.684641,32.79,12.73,35.1743798808,136.85,7.37725536,2.15169948,7.684641,7.37725536,2.15169948,7.684641,0.0,0.0,0.0,136.85
2019-06-01 08:00:00,44.09948224,3.53193232,44.2406925776,8.26948224,2.41193232,8.614044,35.83,1.12,35.8475006102,137.28,43.34948224,13.36193232,45.3620859948,8.26948224,2.41193232,8.614044,35.08,10.95,36.7492707411,136.48,8.26948224,2.41193232,8.614044,8.26948224,2.41193232,8.614044,0.0,0.0,0.0,136.48
2019-06-01 08:30:00,48.2022992,3.7069206,48.3446264698,8.4922992,2.4769206,8.846145,39.71,1.23,39.7290447909,136.79,47.2822992,11.9169206,48.7609353297,8.4922992,2.4769206,8.846145,38.79,9.44,39.9221454834,135.95,8.4922992,2.4769206,8.846145,8.4922992,2.4769206,8.846145,0.0,0.0,0.0,135.95
2019-06-01 09:00:00,47.84895072,6.38969396,48.2737016802,10.31895072,3.00969396,10.748906999999999,37.53,3.38,37.6818961837,136.55,46.36895072,12.63969396,48.0608099628,10.31895072,3.00969396,10.748906999999999,36.05,9.63,37.3140643726,136.1,10.31895072,3.00969396,10.748906999999999,10.31895072,3.00969396,10.748906999999999,0.0,0.0,0.0,136.1
2019-06-01 09:30:00,48.50402496,6.75950728,48.972761572,11.00402496,3.20950728,11.462526,37.5,3.55,37.6676585415,136.95,47.74402496,12.37950728,49.3228559582,11.00402496,3.20950728,11.462526,36.74,9.17,37.8670899331,136.45,11.00402496,3.20950728,11.462526,11.00402496,3.20950728,11.462526,0.0,0.0,0.0,136.45
2019-06-01 10:00:00,49.22683936,3.19741148,49.3305701725,3.79683936,1.1074114800000001,3.955041,45.43,2.09,45.4780496504,137.19,48.38683936,12.43741148,49.9597380655,3.79683936,1.1074114800000001,3.955041,44.59,11.33,46.006923392,136.72,3.79683936,1.1074114800000001,3.955041,3.79683936,1.1074114800000001,3.955041,0.0,0.0,0.0,136.72
2019-06-01 10:30:00,49.96155392,3.6987865600000003,50.098282327,4.52155392,1.31878656,4.7099519999999995,45.44,2.38,45.5022856569,137.1,49.01155392,11.668786560000001,50.3814747446,4.52155392,1.31878656,4.7099519999999995,44.49,10.35,45.6780319191,136.55,4.52155392,1.31878656,4.7099519999999995,4.52155392,1.31878656,4.7099519999999995,0.0,0.0,0.0,136.55
2019-06-01 11:00:00,49.75295264,4.74419452,49.9786322146,4.40295264,1.28419452,4.586409,45.35,3.46,45.4817996566,136.87,48.74295264,10.88419452,49.943379165,4.40295264,1.28419452,4.586409,44.34,9.6,45.3673406759,136.41,4.40295264,1.28419452,4.586409,4.40295264,1.28419452,4.586409,0.0,0.0,0.0,136.41
2019-06-01 11:30:00,51.28293344,4.00668892,51.439214791,3.62293344,1.05668892,3.773889,47.66,2.95,47.7512104559,137.1,50.44293344,10.88668892,51.6043557238,3.62293344,1.05668892,3.773889,46.82,9.83,47.8407911724,136.63,3.62293344,1.05668892,3.773889,3.62293344,1.05668892,3.773889,0.0,0.0,0.0,136.63
2019-06-01 12:00:00,52.92204384,4.23934612,53.0915697614,4.11204384,1.19934612,4.283379,48.81,3.04,48.9045774954,137.1,52.12204384,10.93934612,53.2576449685,4.11204384,1.19934612,4.283379,48.01,9.74,48.9880362946,136.63,4.11204384,1.19934612,4.283379,4.11204384,1.19934612,4.283379,0.0,0.0,0.0,136.63
2019-06-01 12:30:00,52.07934592,4.83939256,52.3037091591,4.72934592,1.3793925599999999,4.9264019999999995,47.35,3.46,47.4762477456,137.3,51.02934592,10.68939256,52.1369087914,4.72934592,1.3793925599999999,4.9264019999999995,46.3,9.31,47.2267519527,136.74,4.72934592,1.3793925599999999,4.9264019999999995,4.72934592,1.3793925599999999,4.9264019999999995,0.0,0.0,0.0,136.74
2019-06-01 13:00:00,53.68015488,5.95671184,54.0096421381,4.96015488,1.44671184,5.166828,48.72,4.51,48.9282995821,137.25,52.24015488,10.26671184,53.2394511043,4.96015488,1.44671184,5.166828,47.28,8.82,48.0956422142,136.74,4.96015488,1.44671184,5.166828,4.96015488,1.44671184,5.166828,0.0,0.0,0.0,136.74
2019-06-01 13:30:00,47.03072384,3.55396112,47.1648134159,5.43072384,1.5839611200000001,5.657004,41.6,1.97,41.6466193106,137.72,46.36072384,11.86396112,47.8546788562,5.43072384,1.5839611200000001,5.657004,40.93,10.28,42.2012239159,137.11,5.43072384,1.5839611200000001,5.657004,5.43072384,1.5839611200000001,5.657004,0.0,0.0,0.0,137.11
2019-06-01 14:00:00,49.30855616,3.38957888,49.4249224134,5.27855616,1.53957888,5.498496,44.03,1.85,44.0688484079,137.72,48.42855616,10.65957888,49.5878177947,5.27855616,1.53957888,5.498496,43.15,9.12,44.1032527145,137.08,5.27855616,1.53957888,5.498496,5.27855616,1.53957888,5.498496,0.0,0.0,0.0,137.08
2019-06-01 14:30:00,49.59260224,3.37284232,49.7071650997,5.15260224,1.50284232,5.367294,44.44,1.87,44.4793266586,137.94,48.91260224,10.23284232,49.9715290924,5.15260224,1.50284232,5.367294,43.76,8.73,44.6223094427,137.22,5.15260224,1.50284232,5.367294,5.15260224,1.50284232,5.367294,0.0,0.0,0.0,137.22
2019-06-01 15:00:00,43.58078336,10.48647848,44.824668534,5.85078336,1.70647848,6.094566,37.73,8.78,38.7381117248,136.13,44.51078336,4.22647848,44.7109936779,5.85078336,1.70647848,6.094566,38.66,2.52,38.742044344600004,136.5,5.85078336,1.70647848,6.094566,5.85078336,1.70647848,6.094566,0.0,0.0,0.0,136.5
2019-06-01 15:30:00,45.18101312,11.41946216,46.6018032116,5.86101312,1.7094621600000002,6.105222,39.32,9.71,40.5011913405,135.63,46.49101312,2.42946216,46.5544475567,5.86101312,1.7094621600000002,6.105222,40.63,0.72,40.6363790218,136.28,5.86101312,1.7094621600000002,6.105222,5.86101312,1.7094621600000002,6.105222,0.0,0.0,0.0,136.28
2019-06-01 16:00:00,47.0391136,10.2330748,48.1393189413,7.2791136,2.1230748,7.58241,39.76,8.11,40.5786852917,135.44,48.1191136,3.6330748,48.2560703555,7.2791136,2.1230748,7.58241,40.84,1.51,40.8679055005,136.19,7.2791136,2.1230748,7.58241,7.2791136,2.1230748,7.58241,0.0,0.0,0.0,136.19
2019-06-01 16:30:00,49.3961664,8.9159652,50.1943790724,7.4261664,2.1659652,7.73559,41.97,6.75,42.5093330929,135.06,50.5761664,3.6459652,50.7074123769,7.4261664,2.1659652,7.73559,43.15,1.48,43.1753737679,135.85,7.4261664,2.1659652,7.73559,7.4261664,2.1659652,7.73559,0.0,0.0,0.0,135.85
2019-06-01 17:00:00,47.24316992,10.01342456,48.2927093412,6.90316992,2.01342456,7.190802,40.34,8.0,41.1256075943,135.18,48.31316992,3.11342456,48.4133845151,6.90316992,2.01342456,7.190802,41.41,1.1,41.4246074212,136.12,6.90316992,2.01342456,7.190802,6.90316992,2.01342456,7.190802,0.0,0.0,0.0,136.12
2019-06-01 17:30:00,48.60116288,10.45575584,49.7131357236,5.95116288,1.73575584,6.199128,42.65,8.72,43.5322972056,135.14,49.70116288,2.59575584,49.7689013341,5.95116288,1.73575584,6.199128,43.75,0.86,43.7584517551,136.03,5.95116288,1.73575584,6.199128,5.95116288,1.73575584,6.199128,0.0,0.0,0.0,136.03
2019-06-01 18:00:00,46.13851488,11.32456684,47.5079821656,6.59851488,1.92456684,6.873453,39.54,9.4,40.6419930614,135.0,47.60851488,3.05456684,47.7064048914,6.59851488,1.92456684,6.873453,41.01,1.13,41.0255652003,135.9,6.59851488,1.92456684,6.873453,6.59851488,1.92456684,6.873453,0.0,0.0,0.0,135.9
2019-06-01 18:30:00,48.72797536,9.69190948,49.6824787229,6.65797536,1.94190948,6.935391,42.07,7.75,42.7778844732,134.7,49.07797536,3.04190948,49.1721555224,6.65797536,1.94190948,6.935391,42.42,1.1,42.4342597437,135.65,6.65797536,1.94190948,6.935391,6.65797536,1.94190948,6.935391,0.0,0.0,0.0,135.65
2019-06-01 19:00:00,46.68304064,11.63130352,48.1102224581,6.31304064,1.8413035199999999,6.576084,40.37,9.79,41.5401131438,134.74,47.71304064,3.56130352,47.84576397,6.31304064,1.8413035199999999,6.576084,41.4,1.72,41.4357140641,135.62,6.31304064,1.8413035199999999,6.576084,6.31304064,1.8413035199999999,6.576084,0.0,0.0,0.0,135.62
2019-06-01 19:30:00,44.78040384,12.26720112,46.4302572833,5.75040384,1.6772011199999999,5.990004,39.03,10.59,40.441179508,134.59,46.07040384,4.07720112,46.2504667971,5.75040384,1.6772011199999999,5.990004,40.32,2.4,40.3913654139,135.5,5.75040384,1.6772011199999999,5.990004,5.75040384,1.6772011199999999,5.990004,0.0,0.0,0.0,135.5
2019-06-01 20:00:00,44.86691776,11.13076768,46.2269866899,5.31691776,1.5507676799999999,5.538456,39.55,9.58,40.6937206458,133.58,45.73691776,3.48076768,45.8691769037,5.31691776,1.5507676799999999,5.538456,40.42,1.9300000000000002,40.4660512034,134.5,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,134.5
2019-06-01 20:30:00,44.09175296,11.34051128,45.5268039201,5.28175296,1.54051128,5.501826,38.81,9.8,40.0281913156,133.73,45.13175296,3.53051128,45.2696325934,5.28175296,1.54051128,5.501826,39.85,1.99,39.8996566401,134.61,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,134.61
2019-06-01 21:00:00,43.6212736,12.4837048,45.3724409308,5.1212736,1.4937048,5.33466,38.5,10.99,40.0378583343,133.97,44.5312736,4.7137048,44.7800551739,5.1212736,1.4937048,5.33466,39.41,3.22,39.5413264826,134.93,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,134.93
2019-06-01 21:30:00,43.169885120000004,13.18538316,45.138601112,4.98988512,1.45538316,5.197797,38.18,11.73,39.9412731394,134.03,44.53988512,4.92538316,44.811391027,4.98988512,1.45538316,5.197797,39.55,3.47,39.7019319429,134.93,4.98988512,1.45538316,5.197797,4.98988512,1.45538316,5.197797,0.0,0.0,0.0,134.93
2019-06-01 22:00:00,44.33079424,12.50689832,46.0612833466,4.96079424,1.44689832,5.167494,39.37,11.06,40.8940154546,134.28,45.32079424,4.59689832,45.553329897,4.96079424,1.44689832,5.167494,40.36,3.15,40.4827382967,135.21,4.96079424,1.44689832,5.167494,4.96079424,1.44689832,5.167494,0.0,0.0,0.0,135.21
2019-06-01 22:30:00,41.87051456,13.82515008,44.0939311499,4.92051456,1.43515008,5.125536,36.95,12.39,38.9719719799,134.61,43.18051456,5.57515008,43.5389381598,4.92051456,1.43515008,5.125536,38.26,4.14,38.4833366537,135.52,4.92051456,1.43515008,5.125536,4.92051456,1.43515008,5.125536,0.0,0.0,0.0,135.52
2019-06-01 23:00:00,44.09340128,12.66974204,45.877558782,5.31340128,1.54974204,5.534793,38.78,11.12,40.3428159652,134.56,45.44340128,4.36974204,45.6530104746,5.31340128,1.54974204,5.534793,40.13,2.8200000000000003,40.228960961,135.49,5.31340128,1.54974204,5.534793,5.31340128,1.54974204,5.534793,0.0,0.0,0.0,135.49
2019-06-01 23:30:00,42.08457024,13.10216632,44.0769533267,5.18457024,1.51216632,5.400594,36.9,11.59,38.6773590101,134.85,43.31457024,4.82216632,43.5821670307,5.18457024,1.51216632,5.400594,38.13,3.31,38.2733980723,135.78,5.18457024,1.51216632,5.400594,5.18457024,1.51216632,5.400594,0.0,0.0,0.0,135.78
2019-06-02 00:00:00,39.23277184,13.91997512,41.6290294577,5.38277184,1.56997512,5.607054,33.85,12.35,36.0325547249,134.74,40.35277184,5.67997512,40.7505621131,5.38277184,1.56997512,5.607054,34.97,4.11,35.2106943982,135.68,5.38277184,1.56997512,5.607054,5.38277184,1.56997512,5.607054,0.0,0.0,0.0,135.68
2019-06-02 00:30:00,37.56432032,14.32167676,40.2018480461,5.35432032,1.56167676,5.577417,32.21,12.76,34.6453705421,135.12,38.68432032,6.03167676,39.1517274607,5.35432032,1.56167676,5.577417,33.33,4.47,33.628407634,136.05,5.35432032,1.56167676,5.577417,5.35432032,1.56167676,5.577417,0.0,0.0,0.0,136.05
2019-06-02 01:00:00,36.32571904,14.64708472,39.1675242333,5.23571904,1.52708472,5.453874,31.09,13.12,33.744962587,135.36,37.45571904,6.32708472,37.9863513628,5.23571904,1.52708472,5.453874,32.22,4.8,32.5755798106,136.3,5.23571904,1.52708472,5.453874,5.23571904,1.52708472,5.453874,0.0,0.0,0.0,136.3
2019-06-02 01:30:00,35.88893568,14.60885624,38.7483468665,5.37893568,1.5688562400000001,5.603058,30.51,13.04,33.1798387579,135.3,36.98893568,6.29885624,37.5214199181,5.37893568,1.5688562400000001,5.603058,31.61,4.73,31.9619304799,136.23,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,136.23
2019-06-02 02:00:00,35.82731744,14.77755092,38.755292363,5.23731744,1.52755092,5.455539,30.59,13.25,33.3363255324,135.14,36.94731744,6.47755092,37.5108375264,5.23731744,1.52755092,5.455539,31.71,4.95,32.0940274818,136.07,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,136.07
2019-06-02 02:30:00,34.81338112,14.87223616,37.8570325489,5.4933811200000005,1.60223616,5.722272,29.32,13.27,32.1831524248,134.66,35.89338112,6.63223616,36.5009775856,5.4933811200000005,1.60223616,5.722272,30.4,5.03,30.813323417,135.59,5.4933811200000005,1.60223616,5.722272,5.4933811200000005,1.60223616,5.722272,0.0,0.0,0.0,135.59
2019-06-02 03:00:00,35.06233248,14.98151364,38.1288986188,5.18233248,1.51151364,5.398263,29.88,13.47,32.7758340855,134.96,36.15233248,6.73151364,36.77369195,5.18233248,1.51151364,5.398263,30.97,5.22,31.4068352433,135.89,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,135.89
2019-06-02 03:30:00,34.31241248,14.94820364,37.4271351062,5.10241248,1.48820364,5.315013,29.21,13.46,32.1620226354,135.01,35.40241248,6.69820364,36.0304973794,5.10241248,1.48820364,5.315013,30.3,5.21,30.7446596989,135.94,5.10241248,1.48820364,5.315013,5.10241248,1.48820364,5.315013,0.0,0.0,0.0,135.94
2019-06-02 04:00:00,33.94025472,15.324240960000001,37.239404553,5.02025472,1.4642409600000001,5.229432,28.92,13.86,32.0697053307,135.36,35.02025472,7.02424096,35.7177575124,5.02025472,1.4642409600000001,5.229432,30.0,5.5600000000000005,30.5108767491,136.28,5.02025472,1.4642409600000001,5.229432,5.02025472,1.4642409600000001,5.229432,0.0,0.0,0.0,136.28
2019-06-02 04:30:00,32.48893568,15.718856240000001,36.0917356622,5.37893568,1.5688562400000001,5.603058,27.11,14.15,30.5806245849,134.67,33.528935680000004,7.50885624,34.3594593943,5.37893568,1.5688562400000001,5.603058,28.15,5.94,28.7698818211,135.59,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,135.59
2019-06-02 05:00:00,31.64120384,15.78410112,35.3596327556,4.95120384,1.44410112,5.157504,26.69,14.34,30.2983778444,134.49,32.68120384,7.53410112,33.5383923902,4.95120384,1.44410112,5.157504,27.73,6.09,28.3908612057,135.42,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,135.42
2019-06-02 05:30:00,31.4691456,16.0710008,35.3353108308,5.2491456,1.5310008,5.46786,26.22,14.54,29.9816610614,134.63,32.4991456,7.8010008,33.4222991162,5.2491456,1.5310008,5.46786,27.25,6.27,27.962034976,135.54,5.2491456,1.5310008,5.46786,5.2491456,1.5310008,5.46786,0.0,0.0,0.0,135.54
2019-06-02 06:00:00,31.6716928,16.3446604,35.6404832797,5.5016928,1.6046604,5.73093,26.17,14.74,30.0355872258,134.85,32.6816928,8.0546604,33.659628614,5.5016928,1.6046604,5.73093,27.18,6.45,27.934833094200002,135.78,5.5016928,1.6046604,5.73093,5.5016928,1.6046604,5.73093,0.0,0.0,0.0,135.78
2019-06-02 06:30:00,32.42123296,15.72202628,36.0321864032,5.80123296,1.6920262799999999,6.042951,26.62,14.03,30.0909504669,134.61,33.44123296,7.43202628,34.2571317613,5.80123296,1.6920262799999999,6.042951,27.64,5.74,28.2297219257,135.52,5.80123296,1.6920262799999999,6.042951,5.80123296,1.6920262799999999,6.042951,0.0,0.0,0.0,135.52
2019-06-02 07:00:00,33.2486752,15.4446136,36.6607486531,6.1186752,1.7846136,6.37362,27.13,13.66,30.3748662548,134.32,34.2586752,7.2046136,35.0080459835,6.1186752,1.7846136,6.37362,28.14,5.42,28.6572154963,135.23,6.1186752,1.7846136,6.37362,6.1186752,1.7846136,6.37362,0.0,0.0,0.0,135.23
2019-06-02 07:30:00,35.19644704,14.81771372,38.1884082429,6.50644704,1.89771372,6.777549,28.69,12.92,31.4649408072,134.78,36.25644704,6.50771372,36.8358560349,6.50644704,1.89771372,6.777549,29.75,4.61,30.1050593755,135.7,6.50644704,1.89771372,6.777549,6.50644704,1.89771372,6.777549,0.0,0.0,0.0,135.7
2019-06-02 08:00:00,33.86842464,15.27079052,37.1519478722,6.92842464,2.02079052,7.217109,26.94,13.25,30.0220935313,134.89,34.92842464,6.94079052,35.6113664562,6.92842464,2.02079052,7.217109,28.0,4.92,28.4289711386,135.81,6.92842464,2.02079052,7.217109,6.92842464,2.02079052,7.217109,0.0,0.0,0.0,135.81
2019-06-02 08:30:00,35.15907456,15.01473008,38.2309121431,6.35907456,1.85473008,6.624036,28.8,13.16,31.6642637685,134.83,36.27907456,6.7247300800000005,36.8970628313,6.35907456,1.85473008,6.624036,29.92,4.87,30.3137477063,135.75,6.35907456,1.85473008,6.624036,6.35907456,1.85473008,6.624036,0.0,0.0,0.0,135.75
2019-06-02 09:00:00,35.58399808,14.40824944,38.3903447664,7.91399808,2.30824944,8.243748,27.67,12.1,30.1999817881,134.18,36.78399808,6.16824944,37.2975845854,7.91399808,2.30824944,8.243748,28.87,3.86,29.1269033713,135.07,7.91399808,2.30824944,8.243748,7.91399808,2.30824944,8.243748,0.0,0.0,0.0,135.07
2019-06-02 09:30:00,37.39400672,14.11200196,39.9682416162,9.26400672,2.70200196,9.650007,28.13,11.41,30.355971406,133.36,38.63400672,5.87200196,39.0777031344,9.26400672,2.70200196,9.650007,29.37,3.17,29.5405788704,134.26,9.26400672,2.70200196,9.650007,9.26400672,2.70200196,9.650007,0.0,0.0,0.0,134.26
2019-06-02 10:00:00,38.50313728,12.66216504,40.5317406967,9.57313728,2.79216504,9.972018,28.93,9.87,30.5673322356,135.17,38.05313728,14.75216504,40.8125915646,9.57313728,2.79216504,9.972018,28.48,11.96,30.8893509158,134.67,9.57313728,2.79216504,9.972018,9.57313728,2.79216504,9.972018,0.0,0.0,0.0,134.67
2019-06-02 10:30:00,41.53775232,13.04267776,43.5372979289,9.91775232,2.8926777599999998,10.330992,31.62,10.15,33.2091388024,137.74,39.33775232,23.53267776,45.8393464193,9.91775232,2.8926777599999998,10.330992,29.42,20.64,35.9380856474,135.63,9.91775232,2.8926777599999998,10.330992,9.91775232,2.8926777599999998,10.330992,0.0,0.0,0.0,135.63
2019-06-02 11:00:00,45.04915232,13.00475276,46.8886950032,8.51915232,2.48475276,8.874117,36.53,10.52,38.0146195562,137.88,42.26915232,23.08475276,48.1620913981,8.51915232,2.48475276,8.874117,33.75,20.6,39.5401378349,135.8,8.51915232,2.48475276,8.874117,8.51915232,2.48475276,8.874117,0.0,0.0,0.0,135.8
2019-06-02 11:30:00,47.86333952,12.73055736,49.5274303866,7.13333952,2.08055736,7.430562,40.73,10.65,42.0993515389,137.83,45.55333952,22.18055736,50.6663978019,7.13333952,2.08055736,7.430562,38.42,20.1,43.3601937265,135.71,7.13333952,2.08055736,7.430562,7.13333952,2.08055736,7.430562,0.0,0.0,0.0,135.71
2019-06-02 12:00:00,45.5253168,11.8569674,47.0440447418,7.8753168,2.2969673999999998,8.203455,37.65,9.56,38.8447692746,137.94,42.8953168,23.7969674,49.054091173,7.8753168,2.2969673999999998,8.203455,35.02,21.5,41.0931916502,135.93,7.8753168,2.2969673999999998,8.203455,7.8753168,2.2969673999999998,8.203455,0.0,0.0,0.0,135.93
2019-06-02 12:30:00,45.31391712,13.12155916,47.1754851543,8.95391712,2.61155916,9.326997,36.36,10.51,37.8485098782,137.51,42.58391712,23.24155916,48.5135039909,8.95391712,2.61155916,9.326997,33.63,20.63,39.4534383799,135.45,8.95391712,2.61155916,9.326997,8.95391712,2.61155916,9.326997,0.0,0.0,0.0,135.45
2019-06-02 13:00:00,42.7771328,12.5533304,44.5810407541,10.0571328,2.9333304,10.47618,32.72,9.62,34.1048794163,137.76,40.2671328,24.3333304,47.0484107307,10.0571328,2.9333304,10.47618,30.21,21.4,37.0216706808,135.75,10.0571328,2.9333304,10.47618,10.0571328,2.9333304,10.47618,0.0,0.0,0.0,135.75
2019-06-02 13:30:00,45.22831392,8.26284156,45.9768956183,7.75831392,2.26284156,8.081577,37.47,6.0,37.9473437806,136.84,43.89831392,19.32284156,47.9628415648,7.75831392,2.26284156,8.081577,36.14,17.06,39.9642740457,135.51,7.75831392,2.26284156,8.081577,7.75831392,2.26284156,8.081577,0.0,0.0,0.0,135.51
2019-06-02 14:00:00,48.6618304,3.2538672,48.7704971231,7.7618304,2.2638672,8.08524,40.9,0.99,40.9119799081,135.27,47.5818304,12.5538672,49.2100616327,7.7618304,2.2638672,8.08524,39.82,10.29,41.1280500389,134.66,7.7618304,2.2638672,8.08524,7.7618304,2.2638672,8.08524,0.0,0.0,0.0,134.66
2019-06-02 14:30:00,51.73224064,4.07440352,51.8924415082,7.11224064,2.07440352,7.408584,44.62,2.0,44.6648004585,134.99,50.76224064,11.82440352,52.1212201833,7.11224064,2.07440352,7.408584,43.65,9.75,44.7256637737,134.46,7.11224064,2.07440352,7.408584,7.11224064,2.07440352,7.408584,0.0,0.0,0.0,134.46
2019-06-02 15:00:00,50.94122144,3.49827292,51.0611981374,7.33122144,2.13827292,7.636689,43.61,1.3599999999999999,43.631200992,135.14,49.98122144,13.27827292,51.7149400886,7.33122144,2.13827292,7.636689,42.65,11.14,44.0808586577,134.64,7.33122144,2.13827292,7.636689,7.33122144,2.13827292,7.636689,0.0,0.0,0.0,134.64
2019-06-02 15:30:00,48.90825344,3.25032392,49.0161387722,8.29825344,2.42032392,8.644014,40.61,0.8300000000000001,40.6184810154,135.34,48.42825344,13.84032392,50.367154947,8.29825344,2.42032392,8.644014,40.13,11.42,41.7232944529,134.83,8.29825344,2.42032392,8.644014,8.29825344,2.42032392,8.644014,0.0,0.0,0.0,134.83
2019-06-02 16:00:00,52.98711616,3.90915888,53.1311208436,6.71711616,1.95915888,6.996996,46.27,1.9500000000000002,46.3110721102,134.87,52.14711616,12.50915888,53.626493263,6.71711616,1.95915888,6.996996,45.43,10.55,46.6389043611,134.41,6.71711616,1.95915888,6.996996,6.71711616,1.95915888,6.996996,0.0,0.0,0.0,134.41
2019-06-02 16:30:00,54.1195936,3.7632148,54.2502737049,6.7995936,1.9832147999999998,7.08291,47.32,1.78,47.3534666102,134.78,53.1995936,12.7432148,54.7045362163,6.7995936,1.9832147999999998,7.08291,46.4,10.76,47.6312670417,134.33,6.7995936,1.9832147999999998,7.08291,6.7995936,1.9832147999999998,7.08291,0.0,0.0,0.0,134.33
2019-06-02 17:00:00,54.77204064,4.44267852,54.9519228808,7.31204064,2.13267852,7.616709,47.46,2.31,47.5161835589,134.63,53.70204064,12.44267852,55.1246715877,7.31204064,2.13267852,7.616709,46.39,10.31,47.5218707544,134.19,7.31204064,2.13267852,7.616709,7.31204064,2.13267852,7.616709,0.0,0.0,0.0,134.19
2019-06-02 17:30:00,54.29284992,3.98666456,54.439021361100004,7.22284992,2.10666456,7.523802,47.07,1.88,47.1075291222,134.66,53.66284992,12.45666456,55.0896537791,7.22284992,2.10666456,7.523802,46.44,10.35,47.5793663262,134.12,7.22284992,2.10666456,7.523802,7.22284992,2.10666456,7.523802,0.0,0.0,0.0,134.12
2019-06-02 18:00:00,50.60289024,2.90167632,50.6860160804,6.8628902400000005,2.00167632,7.148844,43.74,0.9,43.7492582794,135.25,49.72289024,14.16167632,51.7002793997,6.8628902400000005,2.00167632,7.148844,42.86,12.16,44.5516015425,134.66,6.8628902400000005,2.00167632,7.148844,6.8628902400000005,2.00167632,7.148844,0.0,0.0,0.0,134.66
2019-06-02 18:30:00,49.20769472,3.66016096,49.3436317868,7.57769472,2.21016096,7.893432,41.63,1.45,41.6552445678,135.25,48.54769472,14.61016096,50.6984759722,7.57769472,2.21016096,7.893432,40.97,12.4,42.8053840072,134.66,7.57769472,2.21016096,7.893432,7.57769472,2.21016096,7.893432,0.0,0.0,0.0,134.66
2019-06-02 19:00:00,49.32417824,3.00913532,49.415882613,7.57417824,2.20913532,7.889769,41.75,0.8,41.7576639672,135.18,48.71417824,15.02913532,50.9798594551,7.57417824,2.20913532,7.889769,41.14,12.82,43.0912055993,134.64,7.57417824,2.20913532,7.889769,7.57417824,2.20913532,7.889769,0.0,0.0,0.0,134.64
2019-06-02 19:30:00,45.33630624,4.11183932,45.5223888442,7.44630624,2.17183932,7.756569,37.89,1.94,37.9396323124,135.18,45.31630624,15.76183932,47.979195387,7.44630624,2.17183932,7.756569,37.87,13.59,40.2346243924,134.54,7.44630624,2.17183932,7.756569,7.44630624,2.17183932,7.756569,0.0,0.0,0.0,134.54
2019-06-02 20:00:00,47.32093248,4.19943864,47.5069040842,6.5809324799999995,1.91943864,6.855138,40.74,2.2800000000000002,40.8037498277,134.88,46.04093248,14.20943864,48.1837691561,6.5809324799999995,1.91943864,6.855138,39.46,12.29,41.3295983528,134.34,6.5809324799999995,1.91943864,6.855138,6.5809324799999995,1.91943864,6.855138,0.0,0.0,0.0,134.34
2019-06-02 20:30:00,47.30098304,3.71153672,47.4463750077,5.97098304,1.74153672,6.219774,41.33,1.97,41.3769235202,134.97,46.74098304,15.98153672,49.3976620042,5.97098304,1.74153672,6.219774,40.77,14.24,43.1853042134,134.49,5.97098304,1.74153672,6.219774,5.97098304,1.74153672,6.219774,0.0,0.0,0.0,134.49
2019-06-02 21:00:00,48.75167232,3.73048776,48.8941928344,6.00167232,1.75048776,6.251742,42.75,1.98,42.7958280677,134.92,47.95167232,16.07048776,50.5729518135,6.00167232,1.75048776,6.251742,41.95,14.32,44.3267966359,134.42,6.00167232,1.75048776,6.251742,6.00167232,1.75048776,6.251742,0.0,0.0,0.0,134.42
2019-06-02 21:30:00,48.06142272,3.61666496,48.1973092538,5.85142272,1.70666496,6.095232,42.21,1.9100000000000001,42.2531915954,133.71,47.29142272,15.70666496,49.8314959343,5.85142272,1.70666496,6.095232,41.44,14.0,43.7409830708,133.25,5.85142272,1.70666496,6.095232,5.85142272,1.70666496,6.095232,0.0,0.0,0.0,133.25
2019-06-02 22:00:00,48.37107328,3.83531304,48.5228848727,5.64107328,1.64531304,5.876118,42.73,2.19,42.7860841863,134.33,47.79107328,15.96531304,50.3872792054,5.64107328,1.64531304,5.876118,42.15,14.32,44.5161195524,133.89,5.64107328,1.64531304,5.876118,5.64107328,1.64531304,5.876118,0.0,0.0,0.0,133.89
2019-06-02 22:30:00,46.97935488,4.01981184,47.1510198423,5.75935488,1.6798118400000002,5.999328,41.22,2.34,41.2863657882,134.89,46.36935488,16.29981184,49.1507979387,5.75935488,1.6798118400000002,5.999328,40.61,14.62,43.1615164238,134.42,5.75935488,1.6798118400000002,5.999328,5.75935488,1.6798118400000002,5.999328,0.0,0.0,0.0,134.42
2019-06-02 23:00:00,44.29922528,3.96102404,44.4759606063,5.48922528,1.60102404,5.717943,38.81,2.36,38.8816884921,135.42,43.43922528,16.59102404,46.4997674362,5.48922528,1.60102404,5.717943,37.95,14.99,40.8032180103,134.96,5.48922528,1.60102404,5.717943,5.48922528,1.60102404,5.717943,0.0,0.0,0.0,134.96
2019-06-02 23:30:00,40.48393056,5.34531308,40.835291177,5.50393056,1.6053130800000002,5.733261,34.98,3.74,35.179368954,134.72,39.99393056,17.50531308,43.6571926224,5.50393056,1.6053130800000002,5.733261,34.49,15.9,37.9785478922,134.26,5.50393056,1.6053130800000002,5.733261,5.50393056,1.6053130800000002,5.733261,0.0,0.0,0.0,134.26
2019-06-03 00:00:00,38.93449984,5.18922912,39.2787904174,5.65449984,1.64922912,5.890104,33.28,3.54,33.4677456665,135.0,37.99449984,17.78922912,41.952815051900004,5.65449984,1.64922912,5.890104,32.34,16.14,36.1438127485,134.57,5.65449984,1.64922912,5.890104,5.65449984,1.64922912,5.890104,0.0,0.0,0.0,134.57
2019-06-03 00:30:00,37.1791952,5.9830986,37.6575360928,5.5991952,1.6330985999999998,5.832495,31.58,4.35,31.878188468,134.6,36.4091952,18.3430986,40.768845475,5.5991952,1.6330985999999998,5.832495,30.81,16.71,35.0496818816,134.14,5.5991952,1.6330985999999998,5.832495,5.5991952,1.6330985999999998,5.832495,0.0,0.0,0.0,134.14
2019-06-03 01:00:00,36.93966496,5.84615228,37.3994163569,5.36966496,1.56615228,5.593401,31.57,4.28,31.8588025513,134.81,36.25966496,18.20615228,40.5737265217,5.36966496,1.56615228,5.593401,30.89,16.64,35.0867738614,134.34,5.36966496,1.56615228,5.593401,5.36966496,1.56615228,5.593401,0.0,0.0,0.0,134.34
2019-06-03 01:30:00,35.85666784,6.41027812,36.4251601803,5.48666784,1.60027812,5.715279,30.37,4.8100000000000005,30.748544681,134.92,35.22666784,18.73027812,39.8966345142,5.48666784,1.60027812,5.715279,29.74,17.13,34.3206133395,134.45,5.48666784,1.60027812,5.715279,5.48666784,1.60027812,5.715279,0.0,0.0,0.0,134.45
2019-06-03 02:00:00,36.53918528,6.02267904,37.0322119748,5.52918528,1.6126790400000002,5.759568,31.01,4.41,31.322008237,135.09,35.90918528,18.39267904,40.3455106516,5.52918528,1.6126790400000002,5.759568,30.38,16.78,34.7060916843,134.6,5.52918528,1.6126790400000002,5.759568,5.52918528,1.6126790400000002,5.759568,0.0,0.0,0.0,134.6
2019-06-03 02:30:00,37.2512032,5.5407676,37.6610175838,5.5912032,1.6307676,5.8241700000000005,31.66,3.91,31.9005282088,134.98,36.5012032,18.0107676,40.7028940567,5.5912032,1.6307676,5.8241700000000005,30.91,16.38,34.9818881709,134.52,5.5912032,1.6307676,5.8241700000000005,5.5912032,1.6307676,5.8241700000000005,0.0,0.0,0.0,134.52
2019-06-03 03:00:00,35.42866592,6.56752756,36.0322464901,5.40866592,1.57752756,5.634027,30.02,4.99,30.4318993821,135.37,34.66866592,18.98752756,39.5277446803,5.40866592,1.57752756,5.634027,29.26,17.41,34.0478442783,134.89,5.40866592,1.57752756,5.634027,5.40866592,1.57752756,5.634027,0.0,0.0,0.0,134.89
2019-06-03 03:30:00,34.07958496,6.65946228,34.7241493619,5.44958496,1.58946228,5.676651,28.63,5.07,29.0754501255,135.37,33.53958496,19.05946228,38.5767658273,5.44958496,1.58946228,5.676651,28.09,17.47,33.0794346989,134.86,5.44958496,1.58946228,5.676651,5.44958496,1.58946228,5.676651,0.0,0.0,0.0,134.86
2019-06-03 04:00:00,34.116608,6.701094,34.7684857626,5.386608,1.571094,5.6110500000000005,28.73,5.13,29.1844102219,135.56,33.346608,19.141094,38.4496780822,5.386608,1.571094,5.6110500000000005,27.96,17.57,33.0222122215,135.15,5.386608,1.571094,5.6110500000000005,5.386608,1.571094,5.6110500000000005,0.0,0.0,0.0,135.15
2019-06-03 04:30:00,34.43621824,6.71473032,35.0847649264,5.53621824,1.61473032,5.766894,28.9,5.1,29.3465500528,135.39,33.86621824,19.09473032,38.8783932779,5.53621824,1.61473032,5.766894,28.33,17.48,33.2887263199,134.95,5.53621824,1.61473032,5.766894,5.53621824,1.61473032,5.766894,0.0,0.0,0.0,134.95
2019-06-03 05:00:00,34.93558912,6.78163016,35.5877211238,5.28558912,1.54163016,5.505822,29.65,5.24,30.1094686104,135.23,34.30558912,19.13163016,39.2796730823,5.28558912,1.54163016,5.505822,29.02,17.59,33.9347683063,134.77,5.28558912,1.54163016,5.505822,5.28558912,1.54163016,5.505822,0.0,0.0,0.0,134.77
2019-06-03 05:30:00,36.21527904,6.00528972,36.7098071442,5.67527904,1.6552897199999999,5.911749,30.54,4.35,30.8482430618,135.69,35.54527904,18.51528972,40.0784582469,5.67527904,1.6552897199999999,5.911749,29.87,16.86,34.2998032064,135.19,5.67527904,1.6552897199999999,5.911749,5.67527904,1.6552897199999999,5.911749,0.0,0.0,0.0,135.19
2019-06-03 06:00:00,37.00296128,6.72794704,37.6096319427,5.75296128,1.67794704,5.992668,31.25,5.05,31.6554102801,135.65,36.11296128,19.18794704,40.894049494,5.75296128,1.67794704,5.992668,30.36,17.51,35.0475348634,135.16,5.75296128,1.67794704,5.992668,5.75296128,1.67794704,5.992668,0.0,0.0,0.0,135.16
2019-06-03 06:30:00,41.26393984,4.83239912,41.5459361716,6.21393984,1.81239912,6.472854,35.05,3.02,35.1798649798,136.08,40.61393984,17.36239912,44.1695031954,6.21393984,1.81239912,6.472854,34.4,15.55,37.7513244801,135.62,6.21393984,1.81239912,6.472854,6.21393984,1.81239912,6.472854,0.0,0.0,0.0,135.62
2019-06-03 07:00:00,44.65768544,3.36307492,44.7841393997,6.86768544,2.00307492,7.153839,37.79,1.3599999999999999,37.8144641639,135.8,44.01768544,15.78307492,46.7617587931,6.86768544,2.00307492,7.153839,37.15,13.78,39.6233630577,135.31,6.86768544,2.00307492,7.153839,6.86768544,2.00307492,7.153839,0.0,0.0,0.0,135.31
2019-06-03 07:30:00,50.16670624,2.69528932,50.2390585052,7.04670624,2.05528932,7.340319,43.12,0.64,43.1247492746,135.57,49.53670624,13.89528932,51.4486572264,7.04670624,2.05528932,7.340319,42.49,11.84,44.1087939078,135.09,7.04670624,2.05528932,7.340319,7.04670624,2.05528932,7.340319,0.0,0.0,0.0,135.09
2019-06-03 08:00:00,54.49008192,5.45044056,54.7619971326,7.99008192,2.33044056,8.323002,46.5,3.12,46.6045534256,134.68,53.44008192,11.73044056,54.7123897426,7.99008192,2.33044056,8.323002,45.45,9.4,46.4118788674,134.17,7.99008192,2.33044056,8.323002,7.99008192,2.33044056,8.323002,0.0,0.0,0.0,134.17
2019-06-03 08:30:00,59.43738336,9.41715348,60.1787779898,9.24738336,2.69715348,9.632691,50.19,6.72,50.6378761403,133.98,57.83738336,8.66715348,58.4831810299,9.24738336,2.69715348,9.632691,48.59,5.97,48.9553776413,133.41,9.24738336,2.69715348,9.632691,9.24738336,2.69715348,9.632691,0.0,0.0,0.0,133.41
2019-06-03 09:00:00,46.21125888,9.87328384,47.2542292399,9.85125888,2.87328384,10.261728,36.36,7.0,37.0276869383,134.5,44.53125888,6.37328384,44.9850171095,9.85125888,2.87328384,10.261728,34.68,3.5,34.8561673166,133.86,9.85125888,2.87328384,10.261728,9.85125888,2.87328384,10.261728,0.0,0.0,0.0,133.86
2019-06-03 09:30:00,40.09601216,11.33633688,41.6677660187,11.81601216,3.44633688,12.308346,28.28,7.89,29.360015327,134.58,41.91601216,7.56633688,42.5934446738,11.81601216,3.44633688,12.308346,30.1,4.12,30.3806583207,134.19,11.81601216,3.44633688,12.308346,11.81601216,3.44633688,12.308346,0.0,0.0,0.0,134.19
2019-06-03 10:00:00,13.12478208,4.51806144,13.8806622257,13.12478208,3.82806144,13.671648,0.0,0.6900000000000001,0.6900000000000001,135.17,62.70478208,7.43806144,63.1443936837,13.12478208,3.82806144,13.671648,49.58,3.61,49.7112512415,135.15,13.12478208,3.82806144,13.671648,13.12478208,3.82806144,13.671648,0.0,0.0,0.0,135.15
2019-06-03 10:30:00,13.84342272,4.26766496,14.4863148114,13.84342272,4.03766496,14.420232,0.0,0.23,0.23,135.38,60.54342272,8.02766496,61.0733120058,13.84342272,4.03766496,14.420232,46.7,3.99,46.8701408148,135.38,13.84342272,4.03766496,14.420232,13.84342272,4.03766496,14.420232,0.0,0.0,0.0,135.38
2019-06-03 11:00:00,13.94220384,4.06647612,14.523129,13.94220384,4.06647612,14.523129,0.0,0.0,0.0,135.03,59.53220384,8.23647612,60.099274812,13.94220384,4.06647612,14.523129,45.59,4.17,45.7803123624,135.02,13.94220384,4.06647612,14.523129,13.94220384,4.06647612,14.523129,0.0,0.0,0.0,135.02
2019-06-03 11:30:00,13.69317312,3.99384216,14.263722,13.69317312,3.99384216,14.263722,0.0,0.0,0.0,135.11,61.26317312,8.14384216,61.8020917596,13.69317312,3.99384216,14.263722,47.57,4.15,47.7506795763,135.1,13.69317312,3.99384216,14.263722,13.69317312,3.99384216,14.263722,0.0,0.0,0.0,135.1
2019-06-03 12:00:00,11.92917888,3.47934384,12.426228,11.92917888,3.47934384,12.426228,0.0,0.0,0.0,135.11,67.29917888,7.95934384,67.7682125505,11.92917888,3.47934384,12.426228,55.37,4.48,55.5509432863,135.1,11.92917888,3.47934384,12.426228,11.92917888,3.47934384,12.426228,0.0,0.0,0.0,135.1
2019-06-03 12:30:00,11.63731104,3.39421572,12.122199,11.63731104,3.39421572,12.122199,0.0,0.0,0.0,135.39,68.73731104,7.44421572,69.1392383289,11.63731104,3.39421572,12.122199,57.1,4.05,57.2434494069,135.39,11.63731104,3.39421572,12.122199,11.63731104,3.39421572,12.122199,0.0,0.0,0.0,135.39
2019-06-03 13:00:00,11.82624192,3.44932056,12.319002,11.82624192,3.44932056,12.319002,0.0,0.0,0.0,135.33,65.66624192,6.73932056,66.0111639763,11.82624192,3.44932056,12.319002,53.84,3.29,53.940427325,135.32,11.82624192,3.44932056,12.319002,11.82624192,3.44932056,12.319002,0.0,0.0,0.0,135.32
