Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-03 13:30:00,11.68014816,3.40670988,12.166821,11.68014816,3.40670988,12.166821,0.0,0.0,0.0,134.92,65.63014816,6.6467098799999995,65.9658631394,11.68014816,3.40670988,12.166821,53.95,3.24,54.0472025178,134.91,11.68014816,3.40670988,12.166821,11.68014816,3.40670988,12.166821,0.0,0.0,0.0,134.91
2019-06-03 14:00:00,12.79742976,3.7325836800000003,13.330656,12.79742976,3.7325836800000003,13.330656,0.0,0.0,0.0,135.17,62.09742976,7.19258368,62.5125910741,12.79742976,3.7325836800000003,13.330656,49.3,3.46,49.4212666774,135.17,12.79742976,3.7325836800000003,13.330656,12.79742976,3.7325836800000003,13.330656,0.0,0.0,0.0,135.17
2019-06-03 14:30:00,12.83643072,3.74395896,13.371282,12.83643072,3.74395896,13.371282,0.0,0.0,0.0,135.01,61.07643072,6.95395896,61.4710332979,12.83643072,3.74395896,13.371282,48.24,3.21,48.3466824094,135.0,12.83643072,3.74395896,13.371282,12.83643072,3.74395896,13.371282,0.0,0.0,0.0,135.0
2019-06-03 15:00:00,12.68074656,3.69855108,13.209111,12.68074656,3.69855108,13.209111,0.0,0.0,0.0,134.78,62.68074656,7.5385510799999995,63.1324460298,12.68074656,3.69855108,13.209111,50.0,3.84,50.1472392062,134.77,12.68074656,3.69855108,13.209111,12.68074656,3.69855108,13.209111,0.0,0.0,0.0,134.77
2019-06-03 15:30:00,12.1510368,3.5440524,12.65733,12.1510368,3.5440524,12.65733,0.0,0.0,0.0,134.88,64.9110368,7.0040524,65.2878200622,12.1510368,3.5440524,12.65733,52.76,3.46,52.8733316522,134.87,12.1510368,3.5440524,12.65733,12.1510368,3.5440524,12.65733,0.0,0.0,0.0,134.87
2019-06-03 16:00:00,9.8956944,2.8862442,10.308015,9.8956944,2.8862442,10.308015,0.0,0.0,0.0,134.6,71.9456944,6.4962442,72.2383840586,9.8956944,2.8862442,10.308015,62.05,3.61,62.1549241814,134.58,9.8956944,2.8862442,10.308015,9.8956944,2.8862442,10.308015,0.0,0.0,0.0,134.58
2019-06-03 16:30:00,10.7460432,3.1342626,11.193795,10.7460432,3.1342626,11.193795,0.0,0.0,0.0,134.75,73.3560432,7.0642626,73.6954060986,10.7460432,3.1342626,11.193795,62.61,3.93,62.7332208642,134.74,10.7460432,3.1342626,11.193795,10.7460432,3.1342626,11.193795,0.0,0.0,0.0,134.74
2019-06-03 17:00:00,9.82248768,2.86489224,10.231758,9.82248768,2.86489224,10.231758,0.0,0.0,0.0,134.56,79.15248768,6.46489224,79.4160634734,9.82248768,2.86489224,10.231758,69.33,3.6,69.4234031145,134.55,9.82248768,2.86489224,10.231758,9.82248768,2.86489224,10.231758,0.0,0.0,0.0,134.55
2019-06-03 17:30:00,9.71603424,2.83384332,10.120869,9.71603424,2.83384332,10.120869,0.0,0.0,0.0,134.67,78.39603424,5.28384332,78.573896332,9.71603424,2.83384332,10.120869,68.68,2.45,68.7236851457,134.66,9.71603424,2.83384332,10.120869,9.71603424,2.83384332,10.120869,0.0,0.0,0.0,134.66
2019-06-03 18:00:00,8.21130048,2.39496264,8.553438,8.21130048,2.39496264,8.553438,0.0,0.0,0.0,134.58,82.64130048,5.14496264,82.8012994197,8.21130048,2.39496264,8.553438,74.43,2.75,74.4807854416,134.57,8.21130048,2.39496264,8.553438,8.21130048,2.39496264,8.553438,0.0,0.0,0.0,134.57
2019-06-03 18:30:00,7.85006208,2.28960144,8.177148,7.85006208,2.28960144,8.177148,0.0,0.0,0.0,135.16,81.12006208,4.06960144,81.2220790656,7.85006208,2.28960144,8.177148,73.27,1.78,73.2916182111,135.16,7.85006208,2.28960144,8.177148,7.85006208,2.28960144,8.177148,0.0,0.0,0.0,135.16
2019-06-03 19:00:00,7.21262016,2.10368088,7.513146,7.21262016,2.10368088,7.513146,0.0,0.0,0.0,135.42,80.69262016,3.07368088,80.7511390783,7.21262016,2.10368088,7.513146,73.48,0.97,73.4864021435,135.41,7.21262016,2.10368088,7.513146,7.21262016,2.10368088,7.513146,0.0,0.0,0.0,135.41
2019-06-03 19:30:00,6.06049344,1.76764392,6.313014,6.06049344,1.76764392,6.313014,0.0,0.0,0.0,135.65,82.20049344,2.79764392,82.2480877181,6.06049344,1.76764392,6.313014,76.14,1.03,76.146966453,135.65,6.06049344,1.76764392,6.313014,6.06049344,1.76764392,6.313014,0.0,0.0,0.0,135.65
2019-06-03 20:00:00,5.82904512,1.70013816,6.071922,5.82904512,1.70013816,6.071922,0.0,0.0,0.0,135.78,79.67904512,2.53013816,79.7192061573,5.82904512,1.70013816,6.071922,73.85,0.8300000000000001,73.8546640369,135.77,5.82904512,1.70013816,6.071922,5.82904512,1.70013816,6.071922,0.0,0.0,0.0,135.77
2019-06-03 20:30:00,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,135.72,77.27453984,3.51757412,77.3545592397,5.61453984,1.63757412,5.848479,71.66,1.88,71.6846566568,135.72,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,135.72
2019-06-03 21:00:00,5.54772672,1.6180869599999999,5.778882,5.54772672,1.6180869599999999,5.778882,0.0,0.0,0.0,135.82,73.85772672,4.48808696,73.9939640836,5.54772672,1.6180869599999999,5.778882,68.31,2.87,68.3702640042,135.82,5.54772672,1.6180869599999999,5.778882,5.54772672,1.6180869599999999,5.778882,0.0,0.0,0.0,135.82
2019-06-03 21:30:00,5.2411536,1.5286697999999999,5.459535,5.2411536,1.5286697999999999,5.459535,0.0,0.0,0.0,135.99,74.5311536,4.7186698,74.6803769516,5.2411536,1.5286697999999999,5.459535,69.29,3.19,69.3633923623,135.98,5.2411536,1.5286697999999999,5.459535,5.2411536,1.5286697999999999,5.459535,0.0,0.0,0.0,135.98
2019-06-03 22:00:00,5.3300246399999995,1.55459052,5.552109,5.3300246399999995,1.55459052,5.552109,0.0,0.0,0.0,135.92,73.54002464,5.08459052,73.7155905139,5.3300246399999995,1.55459052,5.552109,68.21,3.5300000000000002,68.3012811007,135.92,5.3300246399999995,1.55459052,5.552109,5.3300246399999995,1.55459052,5.552109,0.0,0.0,0.0,135.92
2019-06-03 22:30:00,5.0765184,1.4806512,5.28804,5.0765184,1.4806512,5.28804,0.0,0.0,0.0,136.32,71.8165184,5.9706512,72.0642837392,5.0765184,1.4806512,5.28804,66.74,4.49,66.8908640997,136.31,5.0765184,1.4806512,5.28804,5.0765184,1.4806512,5.28804,0.0,0.0,0.0,136.31
2019-06-03 23:00:00,5.53238208,1.6136114400000001,5.762898,5.53238208,1.6136114400000001,5.762898,0.0,0.0,0.0,136.13,65.09238208,6.75361144,65.4418021782,5.53238208,1.6136114400000001,5.762898,59.56,5.14,59.7813783715,136.13,5.53238208,1.6136114400000001,5.762898,5.53238208,1.6136114400000001,5.762898,0.0,0.0,0.0,136.13
2019-06-03 23:30:00,5.51192256,1.60764408,5.741586,5.51192256,1.60764408,5.741586,0.0,0.0,0.0,135.96,60.31192256,7.75764408,60.8087908493,5.51192256,1.60764408,5.741586,54.8,6.15,55.1440159945,135.96,5.51192256,1.60764408,5.741586,5.51192256,1.60764408,5.741586,0.0,0.0,0.0,135.96
2019-06-04 00:00:00,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,136.22,56.88579872,8.42710796,57.5066104425,5.47579872,1.59710796,5.703957,51.41,6.83,51.8617103459,136.22,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,136.22
2019-06-04 00:30:00,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,136.5,53.24515936,9.78692148,54.1371483117,5.47515936,1.59692148,5.703291,47.77,8.19,48.4669887656,136.5,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,136.5
2019-06-04 01:00:00,5.54293152,1.61668836,5.773887,5.54293152,1.61668836,5.773887,0.0,0.0,0.0,136.59,50.55293152,10.13668836,51.5592022453,5.54293152,1.61668836,5.773887,45.01,8.52,45.8092839935,136.57,5.54293152,1.61668836,5.773887,5.54293152,1.61668836,5.773887,0.0,0.0,0.0,136.57
2019-06-04 01:30:00,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,137.12,49.32695776,10.91911268,50.5210429779,5.27695776,1.5391126800000001,5.496831,44.05,9.38,45.0376165,137.11,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,137.11
2019-06-04 02:00:00,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,137.34,50.79061408,10.94601244,51.9567287939,5.30061408,1.5460124400000002,5.521473,45.49,9.4,46.4510505802,137.33,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,137.33
2019-06-04 02:30:00,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,137.52,51.08162304,10.54505672,52.158704294,5.33162304,1.55505672,5.553774,45.75,8.99,46.6249139409,137.5,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,137.5
2019-06-04 03:00:00,5.20087392,1.5169215600000001,5.417577,5.20087392,1.5169215600000001,5.417577,0.0,0.0,0.0,137.72,49.33087392,11.23692156,50.5945009646,5.20087392,1.5169215600000001,5.417577,44.13,9.72,45.1877782149,137.72,5.20087392,1.5169215600000001,5.417577,5.20087392,1.5169215600000001,5.417577,0.0,0.0,0.0,137.72
2019-06-04 03:30:00,5.23380096,1.52652528,5.451876,5.23380096,1.52652528,5.451876,0.0,0.0,0.0,135.16,47.80380096,11.59652528,49.1902712413,5.23380096,1.52652528,5.451876,42.57,10.07,43.7448259798,135.12,5.23380096,1.52652528,5.451876,5.23380096,1.52652528,5.451876,0.0,0.0,0.0,135.12
2019-06-04 04:00:00,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,134.14,49.85780704,11.06144372,51.0701131779,5.14780704,1.5014437200000001,5.362299,44.71,9.56,45.7206485081,134.11,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,134.11
2019-06-04 04:30:00,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,134.08,50.70637856,10.75477708,51.8343713834,5.05637856,1.47477708,5.267061,45.65,9.28,46.5836977923,134.05,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,134.05
2019-06-04 05:00:00,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,134.38,47.4758688,11.6733784,48.889936404,5.3258688,1.5533784,5.54778,42.15,10.12,43.347859232,134.35,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,134.35
2019-06-04 05:30:00,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,134.67,49.78420032,11.00664176,50.9863978364,5.47420032,1.59664176,5.702292,44.31,9.41,45.298169941,134.65,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,134.65
2019-06-04 06:00:00,5.43104352,1.58405436,5.657337,5.43104352,1.58405436,5.657337,0.0,0.0,0.0,134.64,54.25104352,10.38405436,55.2358969146,5.43104352,1.58405436,5.657337,48.82,8.8,49.6067777627,134.62,5.43104352,1.58405436,5.657337,5.43104352,1.58405436,5.657337,0.0,0.0,0.0,134.62
2019-06-04 06:30:00,5.67943488,1.65650184,5.916078,5.67943488,1.65650184,5.916078,0.0,0.0,0.0,134.03,59.39943488,8.57650184,60.0154084205,5.67943488,1.65650184,5.916078,53.72,6.92,54.1638698765,134.01,5.67943488,1.65650184,5.916078,5.67943488,1.65650184,5.916078,0.0,0.0,0.0,134.01
2019-06-04 07:00:00,6.24303072,1.82088396,6.503157,6.24303072,1.82088396,6.503157,0.0,0.0,0.0,133.71,64.92303072,6.69088396,65.2668970155,6.24303072,1.82088396,6.503157,58.68,4.87,58.8817399539,133.69,6.24303072,1.82088396,6.503157,6.24303072,1.82088396,6.503157,0.0,0.0,0.0,133.69
2019-06-04 07:30:00,6.34756608,1.8513734400000001,6.612048,6.34756608,1.8513734400000001,6.612048,0.0,0.0,0.0,133.32,73.32756608,3.4313734399999998,73.4078079696,6.34756608,1.8513734400000001,6.612048,66.98,1.58,66.9986328219,133.29,6.34756608,1.8513734400000001,6.612048,6.34756608,1.8513734400000001,6.612048,0.0,0.0,0.0,133.29
2019-06-04 08:00:00,6.8315616,1.9925388,7.11621,6.8315616,1.9925388,7.11621,0.0,0.0,0.0,132.82,76.7215616,3.1125388,76.7846723775,6.8315616,1.9925388,7.11621,69.89,1.12,69.8989735261,132.79,6.8315616,1.9925388,7.11621,6.8315616,1.9925388,7.11621,0.0,0.0,0.0,132.79
2019-06-04 08:30:00,7.00866432,2.04419376,7.300692,7.00866432,2.04419376,7.300692,0.0,0.0,0.0,135.59,80.46866432,5.33419376,80.6452699203,7.00866432,2.04419376,7.300692,73.46,3.29,73.533636521,135.56,7.00866432,2.04419376,7.300692,7.00866432,2.04419376,7.300692,0.0,0.0,0.0,135.56
2019-06-04 09:00:00,7.05182112,2.05678116,7.345647,7.05182112,2.05678116,7.345647,0.0,0.0,0.0,136.13,82.28182112,6.46678116,82.5355520088,7.05182112,2.05678116,7.345647,75.23,4.41,75.3591467574,136.1,7.05182112,2.05678116,7.345647,7.05182112,2.05678116,7.345647,0.0,0.0,0.0,136.1
2019-06-04 09:30:00,8.21705472,2.39664096,8.559432,8.21705472,2.39664096,8.559432,0.0,0.0,0.0,136.22,79.25705472,6.6666409600000005,79.5369400001,8.21705472,2.39664096,8.559432,71.04,4.27,71.1682127076,136.18,8.21705472,2.39664096,8.559432,8.21705472,2.39664096,8.559432,0.0,0.0,0.0,136.18
2019-06-04 10:00:00,8.5977936,2.5076898,8.956035,8.5977936,2.5076898,8.956035,0.0,0.0,0.0,136.17,78.0577936,7.2776898,78.3963258739,8.5977936,2.5076898,8.956035,69.46,4.77,69.6235915477,136.14,8.5977936,2.5076898,8.956035,8.5977936,2.5076898,8.956035,0.0,0.0,0.0,136.14
2019-06-04 10:30:00,12.3987888,3.6163134,12.915405,12.3987888,3.6163134,12.915405,0.0,0.0,0.0,136.17,69.7287888,9.1963134,70.3326109829,12.3987888,3.6163134,12.915405,57.33,5.58,57.6009140552,136.14,12.3987888,3.6163134,12.915405,12.3987888,3.6163134,12.915405,0.0,0.0,0.0,136.14
2019-06-04 11:00:00,11.9512368,3.4857774,12.449205,11.9512368,3.4857774,12.449205,0.0,0.0,0.0,136.12,68.9112368,9.6457774,69.5830408861,11.9512368,3.4857774,12.449205,56.96,6.16,57.2921216224,136.11,11.9512368,3.4857774,12.449205,11.9512368,3.4857774,12.449205,0.0,0.0,0.0,136.11
2019-06-04 11:30:00,10.82532384,3.15738612,11.276379,10.82532384,3.15738612,11.276379,0.0,0.0,0.0,136.12,73.47532384,9.66738612,74.1085795828,10.82532384,3.15738612,11.276379,62.65,6.51,62.9873209464,136.11,10.82532384,3.15738612,11.276379,10.82532384,3.15738612,11.276379,0.0,0.0,0.0,136.11
2019-06-04 12:00:00,11.69165664,3.41006652,12.178809,11.69165664,3.41006652,12.178809,0.0,0.0,0.0,136.2,67.86165664,9.06006652,68.4637805505,11.69165664,3.41006652,12.178809,56.17,5.65,56.4534445362,136.19,11.69165664,3.41006652,12.178809,11.69165664,3.41006652,12.178809,0.0,0.0,0.0,136.19
2019-06-04 12:30:00,10.43851104,3.04456572,10.873449,10.43851104,3.04456572,10.873449,0.0,0.0,0.0,136.35,70.74851104,7.42456572,71.137022643,10.43851104,3.04456572,10.873449,60.31,4.38,60.4688390826,136.33,10.43851104,3.04456572,10.873449,10.43851104,3.04456572,10.873449,0.0,0.0,0.0,136.33
2019-06-04 13:00:00,10.2681216,2.9948688,10.69596,10.2681216,2.9948688,10.69596,0.0,0.0,0.0,136.35,74.0381216,7.7248688,74.4400231598,10.2681216,2.9948688,10.69596,63.77,4.73,63.9451780825,136.33,10.2681216,2.9948688,10.69596,10.2681216,2.9948688,10.69596,0.0,0.0,0.0,136.33
2019-06-04 13:30:00,8.50540608,2.48074344,8.859798,8.50540608,2.48074344,8.859798,0.0,0.0,0.0,135.91,81.43540608,8.69074344,81.8978289392,8.50540608,2.48074344,8.859798,72.93,6.21,73.1939136814,135.89,8.50540608,2.48074344,8.859798,8.50540608,2.48074344,8.859798,0.0,0.0,0.0,135.89
2019-06-04 14:00:00,6.9402528,2.0242404,7.22943,6.9402528,2.0242404,7.22943,0.0,0.0,0.0,135.83,87.3802528,8.4842404,87.7911778857,6.9402528,2.0242404,7.22943,80.44,6.46,80.6989789279,135.83,6.9402528,2.0242404,7.22943,6.9402528,2.0242404,7.22943,0.0,0.0,0.0,135.83
2019-06-04 14:30:00,7.31811456,2.13445008,7.623036,7.31811456,2.13445008,7.623036,0.0,0.0,0.0,136.12,84.59811456,7.30445008,84.9128728644,7.31811456,2.13445008,7.623036,77.28,5.17,77.4527423659,136.12,7.31811456,2.13445008,7.623036,7.31811456,2.13445008,7.623036,0.0,0.0,0.0,136.12
2019-06-04 15:00:00,7.66368864,2.23524252,7.983009,7.66368864,2.23524252,7.983009,0.0,0.0,0.0,136.18,80.52368864,6.5852425199999995,80.7925111086,7.66368864,2.23524252,7.983009,72.86,4.35,72.9897396899,136.17,7.66368864,2.23524252,7.983009,7.66368864,2.23524252,7.983009,0.0,0.0,0.0,136.17
2019-06-04 15:30:00,6.84946368,1.99776024,7.134858,6.84946368,1.99776024,7.134858,0.0,0.0,0.0,136.21,81.55946368,5.99776024,81.7796994594,6.84946368,1.99776024,7.134858,74.71,4.0,74.8170040833,136.17,6.84946368,1.99776024,7.134858,6.84946368,1.99776024,7.134858,0.0,0.0,0.0,136.17
2019-06-04 16:00:00,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,135.86,85.97117248,6.48950864,86.2157538967,6.34117248,1.84950864,6.605388,79.63,4.64,79.7650706763,135.83,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,135.83
2019-06-04 16:30:00,6.26029344,1.82591892,6.521139,6.26029344,1.82591892,6.521139,0.0,0.0,0.0,135.77,89.88029344,6.71591892,90.1308532956,6.26029344,1.82591892,6.521139,83.62,4.89,83.7628587143,135.74,6.26029344,1.82591892,6.521139,6.26029344,1.82591892,6.521139,0.0,0.0,0.0,135.74
2019-06-04 17:00:00,6.94952352,2.02694436,7.239087,6.94952352,2.02694436,7.239087,0.0,0.0,0.0,135.82,92.29952352,7.11694436,92.5735001987,6.94952352,2.02694436,7.239087,85.35,5.09,85.5016409199,135.78,6.94952352,2.02694436,7.239087,6.94952352,2.02694436,7.239087,0.0,0.0,0.0,135.78
2019-06-04 17:30:00,6.48726624,1.89211932,6.757569,6.48726624,1.89211932,6.757569,0.0,0.0,0.0,135.89,95.01726624,7.41211932,95.3059305423,6.48726624,1.89211932,6.757569,88.53,5.52,88.7019238799,135.86,6.48726624,1.89211932,6.757569,6.48726624,1.89211932,6.757569,0.0,0.0,0.0,135.86
2019-06-04 18:00:00,6.33062304,1.84643172,6.594399,6.33062304,1.84643172,6.594399,0.0,0.0,0.0,136.16,92.61062304,5.15643172,92.7540634578,6.33062304,1.84643172,6.594399,86.28,3.31,86.3434681953,136.15,6.33062304,1.84643172,6.594399,6.33062304,1.84643172,6.594399,0.0,0.0,0.0,136.15
2019-06-04 18:30:00,6.31943424,1.84316832,6.582744,6.31943424,1.84316832,6.582744,0.0,0.0,0.0,136.41,89.50943424,3.43316832,89.5752502797,6.31943424,1.84316832,6.582744,83.19,1.5899999999999999,83.2051933475,136.4,6.31943424,1.84316832,6.582744,6.31943424,1.84316832,6.582744,0.0,0.0,0.0,136.4
2019-06-04 19:00:00,6.03619776,1.76055768,6.287706,6.03619776,1.76055768,6.287706,0.0,0.0,0.0,136.35,90.47619776,3.17055768,90.5317336469,6.03619776,1.76055768,6.287706,84.44,1.4100000000000001,84.4517714438,136.34,6.03619776,1.76055768,6.287706,6.03619776,1.76055768,6.287706,0.0,0.0,0.0,136.34
2019-06-04 19:30:00,5.8200940800000005,1.69752744,6.062598,5.8200940800000005,1.69752744,6.062598,0.0,0.0,0.0,136.23,88.91009408,2.93752744,88.9586077722,5.8200940800000005,1.69752744,6.062598,83.09,1.24,83.0992521025,136.28,5.8200940800000005,1.69752744,6.062598,5.8200940800000005,1.69752744,6.062598,0.0,0.0,0.0,136.28
2019-06-04 20:00:00,5.36359104,1.56438072,5.587074,5.36359104,1.56438072,5.587074,0.0,0.0,0.0,136.44,86.41359104,2.28438072,86.4437800637,5.36359104,1.56438072,5.587074,81.05,0.72,81.0531979628,136.44,5.36359104,1.56438072,5.587074,5.36359104,1.56438072,5.587074,0.0,0.0,0.0,136.44
2019-06-04 20:30:00,5.76510912,1.68149016,6.005322,5.76510912,1.68149016,6.005322,0.0,0.0,0.0,137.16,80.08510912,4.04149016,80.1870210538,5.76510912,1.68149016,6.005322,74.32,2.36,74.3574609572,137.15,5.76510912,1.68149016,6.005322,5.76510912,1.68149016,6.005322,0.0,0.0,0.0,137.15
2019-06-04 21:00:00,5.40962496,1.57780728,5.635026,5.40962496,1.57780728,5.635026,0.0,0.0,0.0,137.19,80.13962496,3.51780728,80.2167966001,5.40962496,1.57780728,5.635026,74.73,1.94,74.7551770782,137.17,5.40962496,1.57780728,5.635026,5.40962496,1.57780728,5.635026,0.0,0.0,0.0,137.17
2019-06-04 21:30:00,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,137.09,76.76321152,4.8451033599999995,76.9159649841,5.2632115200000005,1.53510336,5.482512,71.5,3.31,71.5765750787,137.09,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,137.09
2019-06-04 22:00:00,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,136.5,74.45492,6.290185,74.7201548415,5.07492,1.480185,5.286375,69.38,4.8100000000000005,69.5465347807,136.51,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,136.51
2019-06-04 22:30:00,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,136.98,71.58994496,6.55456728,71.889377321,5.08994496,1.48456728,5.302026,66.5,5.07,66.6929898865,136.99,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,136.99
2019-06-04 23:00:00,5.63723712,1.64419416,5.872122,5.63723712,1.64419416,5.872122,0.0,0.0,0.0,136.81,61.99723712,8.11419416,62.5259750614,5.63723712,1.64419416,5.872122,56.36,6.47,56.7301551205,136.81,5.63723712,1.64419416,5.872122,5.63723712,1.64419416,5.872122,0.0,0.0,0.0,136.81
2019-06-04 23:30:00,5.25905568,1.53389124,5.478183,5.25905568,1.53389124,5.478183,0.0,0.0,0.0,137.34,58.10905568,9.26389124,58.84285881,5.25905568,1.53389124,5.478183,52.85,7.73,53.4123150594,137.34,5.25905568,1.53389124,5.478183,5.25905568,1.53389124,5.478183,0.0,0.0,0.0,137.34
2019-06-05 00:00:00,5.5112832,1.6074576,5.74092,5.5112832,1.6074576,5.74092,0.0,0.0,0.0,135.21,53.3912832,10.0574576,54.3303007089,5.5112832,1.6074576,5.74092,47.88,8.45,48.619922871200004,135.22,5.5112832,1.6074576,5.74092,5.5112832,1.6074576,5.74092,0.0,0.0,0.0,135.22
2019-06-05 00:30:00,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,134.55,50.2173872,10.3471546,51.2723081742,5.4073872,1.5771546,5.632695,44.81,8.77,45.6601467365,134.52,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,134.52
2019-06-05 01:00:00,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,134.75,50.25708768,10.92456724,51.4307401411,5.22708768,1.52456724,5.444883,45.03,9.4,46.0006619518,134.74,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,134.74
2019-06-05 01:30:00,5.4201744,1.5808841999999999,5.646015,5.4201744,1.5808841999999999,5.646015,0.0,0.0,0.0,134.27,49.4701744,11.4008842,50.7669017738,5.4201744,1.5808841999999999,5.646015,44.05,9.82,45.1313073154,134.25,5.4201744,1.5808841999999999,5.646015,5.4201744,1.5808841999999999,5.646015,0.0,0.0,0.0,134.25
2019-06-05 02:00:00,5.82904512,1.70013816,6.071922,5.82904512,1.70013816,6.071922,0.0,0.0,0.0,134.27,48.03904512,11.45013816,49.3847701212,5.82904512,1.70013816,6.071922,42.21,9.75,43.3214334943,134.25,5.82904512,1.70013816,6.071922,5.82904512,1.70013816,6.071922,0.0,0.0,0.0,134.25
2019-06-05 02:30:00,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,134.09,49.21162304,11.09505672,50.4468445579,5.33162304,1.55505672,5.553774,43.88,9.54,44.9050776639,134.05,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,134.05
2019-06-05 03:00:00,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,134.38,49.66653824,11.01149032,50.872565689300004,5.21653824,1.52149032,5.4338940000000004,44.45,9.49,45.451761242,134.36,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,134.36
2019-06-05 03:30:00,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,134.54,48.33468992,11.27053456,49.631312686,5.38468992,1.57053456,5.609052,42.95,9.7,44.0317215198,134.53,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,134.53
2019-06-05 04:00:00,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,134.54,47.86495968,11.24186324,49.1674064221,5.35495968,1.56186324,5.578083,42.51,9.68,43.5981937699,134.53,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,134.53
2019-06-05 04:30:00,5.48315136,1.59925248,5.711616,5.48315136,1.59925248,5.711616,0.0,0.0,0.0,134.54,46.52315136,11.48925248,47.920836126,5.48315136,1.59925248,5.711616,41.04,9.89,42.214851652,134.53,5.48315136,1.59925248,5.711616,5.48315136,1.59925248,5.711616,0.0,0.0,0.0,134.53
2019-06-05 05:00:00,5.18648832,1.51272576,5.402592,5.18648832,1.51272576,5.402592,0.0,0.0,0.0,134.85,47.19648832,11.93272576,48.681602827,5.18648832,1.51272576,5.402592,42.01,10.42,43.2829816441,134.82,5.18648832,1.51272576,5.402592,5.18648832,1.51272576,5.402592,0.0,0.0,0.0,134.82
2019-06-05 05:30:00,5.52950496,1.6127722800000002,5.759901,5.52950496,1.6127722800000002,5.759901,0.0,0.0,0.0,134.43,47.33950496,12.02277228,48.8423564456,5.52950496,1.6127722800000002,5.759901,41.81,10.41,43.0864735155,134.42,5.52950496,1.6127722800000002,5.759901,5.52950496,1.6127722800000002,5.759901,0.0,0.0,0.0,134.42
2019-06-05 06:00:00,5.88147264,1.71542952,6.126534,5.88147264,1.71542952,6.126534,0.0,0.0,0.0,134.39,50.43147264,11.49542952,51.7250261719,5.88147264,1.71542952,6.126534,44.55,9.78,45.6108638375,134.35,5.88147264,1.71542952,6.126534,5.88147264,1.71542952,6.126534,0.0,0.0,0.0,134.35
2019-06-05 06:30:00,6.1666272,1.7985996,6.42357,6.1666272,1.7985996,6.42357,0.0,0.0,0.0,134.31,56.2466272,9.3085996,57.0116926419,6.1666272,1.7985996,6.42357,50.08,7.51,50.6399693918,134.29,6.1666272,1.7985996,6.42357,6.1666272,1.7985996,6.42357,0.0,0.0,0.0,134.29
2019-06-05 07:00:00,6.46329024,1.88512632,6.732594,6.46329024,1.88512632,6.732594,0.0,0.0,0.0,134.29,63.28329024,6.70512632,63.637516785,6.46329024,1.88512632,6.732594,56.82,4.82,57.0240721099,134.29,6.46329024,1.88512632,6.732594,6.46329024,1.88512632,6.732594,0.0,0.0,0.0,134.29
2019-06-05 07:30:00,7.40634624,2.16018432,7.714944,7.40634624,2.16018432,7.714944,0.0,0.0,0.0,134.29,67.91634624,4.56018432,68.069268893,7.40634624,2.16018432,7.714944,60.51,2.4,60.5575767349,134.29,7.40634624,2.16018432,7.714944,7.40634624,2.16018432,7.714944,0.0,0.0,0.0,134.29
2019-06-05 08:00:00,8.4459456,2.4634008,8.79786,8.4459456,2.4634008,8.79786,0.0,0.0,0.0,133.53,69.8159456,3.3034008,69.8940535158,8.4459456,2.4634008,8.79786,61.37,0.84,61.3757484679,133.49,8.4459456,2.4634008,8.79786,8.4459456,2.4634008,8.79786,0.0,0.0,0.0,133.49
2019-06-05 08:30:00,9.03511584,2.63524212,9.411579,9.03511584,2.63524212,9.411579,0.0,0.0,0.0,133.04,72.64511584,5.02524212,72.8187195285,9.03511584,2.63524212,9.411579,63.61,2.39,63.6548835519,133.01,9.03511584,2.63524212,9.411579,9.03511584,2.63524212,9.411579,0.0,0.0,0.0,133.01
2019-06-05 09:00:00,10.02708288,2.92456584,10.444878,10.02708288,2.92456584,10.444878,0.0,0.0,0.0,132.88,72.69708288,7.08456584,73.0414740569,10.02708288,2.92456584,10.444878,62.67,4.16,62.8079174945,132.87,10.02708288,2.92456584,10.444878,10.02708288,2.92456584,10.444878,0.0,0.0,0.0,132.87
2019-06-05 09:30:00,8.66140992,2.52624456,9.022302,8.66140992,2.52624456,9.022302,0.0,0.0,0.0,132.71,77.38140992,7.23624456,77.7190184996,8.66140992,2.52624456,9.022302,68.72,4.71,68.8812202273,132.71,8.66140992,2.52624456,9.022302,8.66140992,2.52624456,9.022302,0.0,0.0,0.0,132.71
2019-06-05 10:00:00,9.96090912,2.90526516,10.375947,9.96090912,2.90526516,10.375947,0.0,0.0,0.0,132.84,74.67090912,7.71526516,75.068435346,9.96090912,2.90526516,10.375947,64.71,4.8100000000000005,64.888521327,132.8,9.96090912,2.90526516,10.375947,9.96090912,2.90526516,10.375947,0.0,0.0,0.0,132.8
2019-06-05 10:30:00,10.51843104,3.06787572,10.956699,10.51843104,3.06787572,10.956699,0.0,0.0,0.0,133.88,74.34843104,7.98787572,74.7763021059,10.51843104,3.06787572,10.956699,63.83,4.92,64.0193353605,133.86,10.51843104,3.06787572,10.956699,10.51843104,3.06787572,10.956699,0.0,0.0,0.0,133.86
2019-06-05 11:00:00,9.97753248,2.91011364,10.393263,9.97753248,2.91011364,10.393263,0.0,0.0,0.0,136.34,75.88753248,7.56011364,76.2631818386,9.97753248,2.91011364,10.393263,65.91,4.65,66.0738268908,136.31,9.97753248,2.91011364,10.393263,9.97753248,2.91011364,10.393263,0.0,0.0,0.0,136.31
2019-06-05 11:30:00,11.1376512,3.2484816,11.60172,11.1376512,3.2484816,11.60172,0.0,0.0,0.0,136.23,77.2776512,8.4784816,77.7413662424,11.1376512,3.2484816,11.60172,66.14,5.23,66.3464580818,136.22,11.1376512,3.2484816,11.60172,11.1376512,3.2484816,11.60172,0.0,0.0,0.0,136.22
2019-06-05 12:00:00,10.8195696,3.1557078,11.270385,10.8195696,3.1557078,11.270385,0.0,0.0,0.0,136.62,98.1695696,5.5857078,98.3283505764,10.8195696,3.1557078,11.270385,87.35,2.43,87.383793692,136.6,10.8195696,3.1557078,11.270385,10.8195696,3.1557078,11.270385,0.0,0.0,0.0,136.6
2019-06-05 12:30:00,11.70796032,3.41482176,12.195792,11.70796032,3.41482176,12.195792,0.0,0.0,0.0,136.2,103.78796032,6.88482176,104.0160635578,11.70796032,3.41482176,12.195792,92.08,3.47,92.1453596227,136.18,11.70796032,3.41482176,12.195792,11.70796032,3.41482176,12.195792,0.0,0.0,0.0,136.18
2019-06-05 13:00:00,11.33233632,3.30526476,11.804517,11.33233632,3.30526476,11.804517,0.0,0.0,0.0,136.36,100.99233632,5.68526476,101.15223295,11.33233632,3.30526476,11.804517,89.66,2.38,89.6915826597,136.34,11.33233632,3.30526476,11.804517,11.33233632,3.30526476,11.804517,0.0,0.0,0.0,136.34
2019-06-05 13:30:00,11.89145664,3.46834152,12.386934,11.89145664,3.46834152,12.386934,0.0,0.0,0.0,136.89,92.17145664,5.30834152,92.3241891859,11.89145664,3.46834152,12.386934,80.28,1.8399999999999999,80.3010834298,136.87,11.89145664,3.46834152,12.386934,11.89145664,3.46834152,12.386934,0.0,0.0,0.0,136.87
2019-06-05 14:00:00,11.76070752,3.43020636,12.250737,11.76070752,3.43020636,12.250737,0.0,0.0,0.0,135.23,96.53070751999999,5.63020636,96.6947605508,11.76070752,3.43020636,12.250737,84.77,2.2,84.7985430299,135.22,11.76070752,3.43020636,12.250737,11.76070752,3.43020636,12.250737,0.0,0.0,0.0,135.22
2019-06-05 14:30:00,10.96054848,3.19682664,11.417238,10.96054848,3.19682664,11.417238,0.0,0.0,0.0,134.03,105.36054848,8.42682664,105.6970036625,10.96054848,3.19682664,11.417238,94.4,5.23,94.5447666452,134.02,10.96054848,3.19682664,11.417238,10.96054848,3.19682664,11.417238,0.0,0.0,0.0,134.02
2019-06-05 15:00:00,10.4087808,3.0358944,10.84248,10.4087808,3.0358944,10.84248,0.0,0.0,0.0,134.44,103.7787808,6.1758944,103.9623826967,10.4087808,3.0358944,10.84248,93.37,3.14,93.4227836237,134.43,10.4087808,3.0358944,10.84248,10.4087808,3.0358944,10.84248,0.0,0.0,0.0,134.43
2019-06-05 15:30:00,10.28154816,2.99878488,10.709946,10.28154816,2.99878488,10.709946,0.0,0.0,0.0,136.45,100.32154816,4.65878488,100.4296634555,10.28154816,2.99878488,10.709946,90.04,1.6600000000000001,90.0553007879,136.44,10.28154816,2.99878488,10.709946,10.28154816,2.99878488,10.709946,0.0,0.0,0.0,136.44
2019-06-05 16:00:00,9.58912128,2.79682704,9.988668,9.58912128,2.79682704,9.988668,0.0,0.0,0.0,137.22,97.58912128,4.84682704,97.709407554,9.58912128,2.79682704,9.988668,88.0,2.05,88.0238746023,137.21,9.58912128,2.79682704,9.988668,9.58912128,2.79682704,9.988668,0.0,0.0,0.0,137.21
2019-06-05 16:30:00,7.71228,2.249415,8.033625,7.71228,2.249415,8.033625,0.0,0.0,0.0,137.05,102.96228,4.679415,103.0685598402,7.71228,2.249415,8.033625,95.25,2.43,95.2809918084,137.04,7.71228,2.249415,8.033625,7.71228,2.249415,8.033625,0.0,0.0,0.0,137.04
2019-06-05 17:00:00,8.92770336,2.60391348,9.299691,8.92770336,2.60391348,9.299691,0.0,0.0,0.0,137.28,100.63770336,6.33391348,100.83682758570001,8.92770336,2.60391348,9.299691,91.71,3.73,91.7858213451,137.27,8.92770336,2.60391348,9.299691,8.92770336,2.60391348,9.299691,0.0,0.0,0.0,137.27
2019-06-05 17:30:00,8.0687232,2.3533776,8.40492,8.0687232,2.3533776,8.40492,0.0,0.0,0.0,136.82,107.3587232,5.5733776,107.5032929031,8.0687232,2.3533776,8.40492,99.29,3.22,99.3421989892,136.82,8.0687232,2.3533776,8.40492,8.0687232,2.3533776,8.40492,0.0,0.0,0.0,136.82
2019-06-05 18:00:00,7.47667584,2.18069712,7.788204,7.47667584,2.18069712,7.788204,0.0,0.0,0.0,137.39,106.29667584,7.84069712,106.5854578541,7.47667584,2.18069712,7.788204,98.82,5.66,98.9819579519,137.38,7.47667584,2.18069712,7.788204,7.47667584,2.18069712,7.788204,0.0,0.0,0.0,137.38
2019-06-05 18:30:00,6.62089248,1.93109364,6.896763,6.62089248,1.93109364,6.896763,0.0,0.0,0.0,135.5,107.49089248,7.64109364,107.7621374981,6.62089248,1.93109364,6.896763,100.87,5.71,101.0314851915,135.49,6.62089248,1.93109364,6.896763,6.62089248,1.93109364,6.896763,0.0,0.0,0.0,135.49
2019-06-05 19:00:00,6.2033904,1.8093222,6.4618649999999995,6.2033904,1.8093222,6.4618649999999995,0.0,0.0,0.0,133.48,107.2833904,7.8893222,107.5730786977,6.2033904,1.8093222,6.4618649999999995,101.08,6.08,101.262692044,133.47,6.2033904,1.8093222,6.4618649999999995,6.2033904,1.8093222,6.4618649999999995,0.0,0.0,0.0,133.47
2019-06-05 19:30:00,5.91312096,1.7246602800000002,6.159501,5.91312096,1.7246602800000002,6.159501,0.0,0.0,0.0,133.15,113.05312096,4.69466028,113.1505545454,5.91312096,1.7246602800000002,6.159501,107.14,2.9699999999999998,107.1811573925,133.14,5.91312096,1.7246602800000002,6.159501,5.91312096,1.7246602800000002,6.159501,0.0,0.0,0.0,133.14
2019-06-05 20:00:00,5.74432992,1.67542956,5.983677,5.74432992,1.67542956,5.983677,0.0,0.0,0.0,136.56,114.87432992,5.20542956,114.9922091773,5.74432992,1.67542956,5.983677,109.13,3.5300000000000002,109.1870770742,136.56,5.74432992,1.67542956,5.983677,5.74432992,1.67542956,5.983677,0.0,0.0,0.0,136.56
2019-06-05 20:30:00,5.61390048,1.63738764,5.847813,5.61390048,1.63738764,5.847813,0.0,0.0,0.0,136.93,110.63390048,5.95738764,110.7941803657,5.61390048,1.63738764,5.847813,105.02,4.32,105.1088140928,136.92,5.61390048,1.63738764,5.847813,5.61390048,1.63738764,5.847813,0.0,0.0,0.0,136.92
2019-06-05 21:00:00,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,137.35,110.10691776,7.46076768,110.359396487,5.31691776,1.5507676799999999,5.538456,104.79,5.91,104.9565252855,137.33,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,137.33
2019-06-05 21:30:00,5.00650848,1.46023164,5.215113,5.00650848,1.46023164,5.215113,0.0,0.0,0.0,136.7,107.18650848,10.30023164,107.6802784728,5.00650848,1.46023164,5.215113,102.18,8.84,102.5616790034,136.68,5.00650848,1.46023164,5.215113,5.00650848,1.46023164,5.215113,0.0,0.0,0.0,136.68
2019-06-05 22:00:00,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,133.7,104.50658816,8.37025488,104.84125207,5.24658816,1.53025488,5.465196,99.26,6.84,99.4953928582,133.68,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,133.68
2019-06-05 22:30:00,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,136.12,97.98862624,11.49584932,98.6606579341,5.12862624,1.49584932,5.342319,92.86,10.0,93.3968928819,136.1,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,136.1
2019-06-05 23:00:00,5.20407072,1.51785396,5.420907,5.20407072,1.51785396,5.420907,0.0,0.0,0.0,134.48,91.81407072,12.88785396,92.7141864111,5.20407072,1.51785396,5.420907,86.61,11.37,87.3531281638,134.47,5.20407072,1.51785396,5.420907,5.20407072,1.51785396,5.420907,0.0,0.0,0.0,134.47
2019-06-05 23:30:00,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,135.26,84.75981504,15.00911272,86.0784509053,5.13981504,1.49911272,5.353974,79.62,13.51,80.7580615171,135.25,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,135.25
2019-06-06 00:00:00,5.28079392,1.54023156,5.500827,5.28079392,1.54023156,5.500827,0.0,0.0,0.0,135.7,77.89079392,17.29023156,79.7867650985,5.28079392,1.54023156,5.500827,72.61,15.75,74.2985504569,135.69,5.28079392,1.54023156,5.500827,5.28079392,1.54023156,5.500827,0.0,0.0,0.0,135.69
2019-06-06 00:30:00,5.58097344,1.6277839200000002,5.813514,5.58097344,1.6277839200000002,5.813514,0.0,0.0,0.0,134.89,73.40097344,17.88778392,75.5491609186,5.58097344,1.6277839200000002,5.813514,67.82,16.26,69.7419529408,134.88,5.58097344,1.6277839200000002,5.813514,5.58097344,1.6277839200000002,5.813514,0.0,0.0,0.0,134.88
2019-06-06 01:00:00,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,134.84,74.7795952,17.1265486,76.7157514805,5.1995952,1.5165486000000001,5.416245,69.58,15.61,71.3095260116,134.82,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,134.82
2019-06-06 01:30:00,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,134.92,73.69833632,17.76701476,75.8097064354,5.33833632,1.55701476,5.560767,68.36,16.21,70.255631091,134.9,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,134.9
2019-06-06 02:00:00,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,135.16,73.49997504,18.11249272,75.6988026551,4.97997504,1.45249272,5.187474,68.52,16.66,70.5162818078,135.16,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,135.16
2019-06-06 02:30:00,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,135.16,73.12702784,18.26538312,75.3736454023,5.12702784,1.49538312,5.340654,68.0,16.77,70.0373678832,135.16,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,135.16
2019-06-06 03:00:00,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,135.28,72.51705792,18.07330856,74.7353207772,5.01705792,1.46330856,5.226102,67.5,16.61,69.5136108974,135.25,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,135.25
2019-06-06 03:30:00,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,135.45,71.65420064,18.37330852,73.9723119507,5.15420064,1.50330852,5.368959,66.5,16.87,68.6064639812,135.43,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,135.43
2019-06-06 04:00:00,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,135.57,71.94771712,18.68433416,74.3342339826,5.15771712,1.50433416,5.372622,66.79,17.18,68.9641682325,135.54,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,135.54
2019-06-06 04:30:00,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,135.52,71.82541952,18.31449736,74.1236244579,5.05541952,1.47449736,5.266062,66.77,16.84,68.8608633405,135.48,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,135.48
2019-06-06 05:00:00,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,135.65,71.06309184,18.84673512,73.5198098919,5.06309184,1.47673512,5.274054,66.0,17.37,68.2474680849,135.6,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,135.6
2019-06-06 05:30:00,5.12670816,1.49528988,5.340321,5.12670816,1.49528988,5.340321,0.0,0.0,0.0,135.29,73.18670816,18.15528988,75.4049653665,5.12670816,1.49528988,5.340321,68.06,16.66,70.069388466,135.26,5.12670816,1.49528988,5.340321,5.12670816,1.49528988,5.340321,0.0,0.0,0.0,135.26
2019-06-06 06:00:00,5.54548896,1.61743428,5.7765509999999995,5.54548896,1.61743428,5.7765509999999995,0.0,0.0,0.0,135.02,76.08548896,18.30743428,78.2570366178,5.54548896,1.61743428,5.7765509999999995,70.54,16.69,72.4875692792,135.0,5.54548896,1.61743428,5.7765509999999995,5.54548896,1.61743428,5.7765509999999995,0.0,0.0,0.0,135.0
2019-06-06 06:30:00,5.53398048,1.61407764,5.764563,5.53398048,1.61407764,5.764563,0.0,0.0,0.0,135.0,85.96398048,14.62407764,87.1990228545,5.53398048,1.61407764,5.764563,80.43,13.01,81.475425743,134.96,5.53398048,1.61407764,5.764563,5.53398048,1.61407764,5.764563,0.0,0.0,0.0,134.96
2019-06-06 07:00:00,5.8533408,1.7072243999999999,6.09723,5.8533408,1.7072243999999999,6.09723,0.0,0.0,0.0,136.24,94.3033408,11.4572244,94.996779298,5.8533408,1.7072243999999999,6.09723,88.45,9.75,88.9857572873,136.2,5.8533408,1.7072243999999999,6.09723,5.8533408,1.7072243999999999,6.09723,0.0,0.0,0.0,136.2
2019-06-06 07:30:00,7.04510784,2.05482312,7.338654,7.04510784,2.05482312,7.338654,0.0,0.0,0.0,135.67,97.96510784,8.47482312,98.3309970509,7.04510784,2.05482312,7.338654,90.92,6.42,91.1463811679,135.64,7.04510784,2.05482312,7.338654,7.04510784,2.05482312,7.338654,0.0,0.0,0.0,135.64
2019-06-06 08:00:00,7.21869408,2.10545244,7.519473,7.21869408,2.10545244,7.519473,0.0,0.0,0.0,135.51,98.92869408,7.38545244,99.2039889325,7.21869408,2.10545244,7.519473,91.71,5.28,91.8618664082,135.48,7.21869408,2.10545244,7.519473,7.21869408,2.10545244,7.519473,0.0,0.0,0.0,135.48
2019-06-06 08:30:00,7.3462464,2.1426552,7.65234,7.3462464,2.1426552,7.65234,0.0,0.0,0.0,135.04,105.6462464,4.9026552,105.7599423526,7.3462464,2.1426552,7.65234,98.3,2.76,98.3387390605,135.02,7.3462464,2.1426552,7.65234,7.3462464,2.1426552,7.65234,0.0,0.0,0.0,135.02
2019-06-06 09:00:00,7.89194016,2.30181588,8.220771,7.89194016,2.30181588,8.220771,0.0,0.0,0.0,134.41,111.27194016,6.90181588,111.4857826335,7.89194016,2.30181588,8.220771,103.38,4.6,103.4822902723,134.39,7.89194016,2.30181588,8.220771,7.89194016,2.30181588,8.220771,0.0,0.0,0.0,134.39
2019-06-06 09:30:00,10.89565344,3.17789892,11.349639,10.89565344,3.17789892,11.349639,0.0,0.0,0.0,134.29,105.43565344,6.9278989200000005,105.6630152881,10.89565344,3.17789892,11.349639,94.54,3.75,94.6143440499,134.27,10.89565344,3.17789892,11.349639,10.89565344,3.17789892,11.349639,0.0,0.0,0.0,134.27
2019-06-06 10:00:00,10.13513472,2.95608096,10.557432,10.13513472,2.95608096,10.557432,0.0,0.0,0.0,135.13,93.09513472,5.48608096,93.2566415481,10.13513472,2.95608096,10.557432,82.96,2.5300000000000002,82.9985692648,135.12,10.13513472,2.95608096,10.557432,10.13513472,2.95608096,10.557432,0.0,0.0,0.0,135.12
2019-06-06 10:30:00,11.49793056,3.35356308,11.977011,11.49793056,3.35356308,11.977011,0.0,0.0,0.0,134.59,93.31793056,6.17356308,93.5219174584,11.49793056,3.35356308,11.977011,81.82,2.8200000000000003,81.8685824966,134.57,11.49793056,3.35356308,11.977011,11.49793056,3.35356308,11.977011,0.0,0.0,0.0,134.57
2019-06-06 11:00:00,11.036952,3.219111,11.496825,11.036952,3.219111,11.496825,0.0,0.0,0.0,134.23,100.306952,7.689111,100.6012278628,11.036952,3.219111,11.496825,89.27,4.47,89.3818426751,134.22,11.036952,3.219111,11.496825,11.036952,3.219111,11.496825,0.0,0.0,0.0,134.22
2019-06-06 11:30:00,11.88762048,3.46722264,12.382938,11.88762048,3.46722264,12.382938,0.0,0.0,0.0,134.19,96.97762048,7.55722264,97.2716324937,11.88762048,3.46722264,12.382938,85.09,4.09,85.1882397987,134.18,11.88762048,3.46722264,12.382938,11.88762048,3.46722264,12.382938,0.0,0.0,0.0,134.18
2019-06-06 12:00:00,12.32590176,3.59505468,12.839481,12.32590176,3.59505468,12.839481,0.0,0.0,0.0,133.81,97.35590176,8.87505468,97.7595939183,12.32590176,3.59505468,12.839481,85.03,5.28,85.1937750073,133.79,12.32590176,3.59505468,12.839481,12.32590176,3.59505468,12.839481,0.0,0.0,0.0,133.79
2019-06-06 12:30:00,11.9864016,3.4960338,12.485835,11.9864016,3.4960338,12.485835,0.0,0.0,0.0,133.54,104.3564016,10.6260338,104.8960015883,11.9864016,3.4960338,12.485835,92.37,7.13,92.6447721137,133.53,11.9864016,3.4960338,12.485835,11.9864016,3.4960338,12.485835,0.0,0.0,0.0,133.53
2019-06-06 13:00:00,12.93808896,3.77360928,13.477176,12.93808896,3.77360928,13.477176,0.0,0.0,0.0,133.7,97.25808896,9.13360928,97.6860209376,12.93808896,3.77360928,13.477176,84.32,5.36,84.4901887795,133.69,12.93808896,3.77360928,13.477176,12.93808896,3.77360928,13.477176,0.0,0.0,0.0,133.69
2019-06-06 13:30:00,13.02184512,3.79803816,13.564422,13.02184512,3.79803816,13.564422,0.0,0.0,0.0,134.01,96.76184512,8.02803816,97.0943050221,13.02184512,3.79803816,13.564422,83.74,4.23,83.8467679759,134.0,13.02184512,3.79803816,13.564422,13.02184512,3.79803816,13.564422,0.0,0.0,0.0,134.0
2019-06-06 14:00:00,12.5570304,3.6624672,13.08024,12.5570304,3.6624672,13.08024,0.0,0.0,0.0,134.7,93.8570304,4.9624672,93.9881281664,12.5570304,3.6624672,13.08024,81.3,1.3,81.3103929396,134.69,12.5570304,3.6624672,13.08024,12.5570304,3.6624672,13.08024,0.0,0.0,0.0,134.69
2019-06-06 14:30:00,11.58584256,3.37920408,12.068586,11.58584256,3.37920408,12.068586,0.0,0.0,0.0,134.14,98.45584256,6.97920408,98.7028987608,11.58584256,3.37920408,12.068586,86.87,3.6,86.9445622221,134.12,11.58584256,3.37920408,12.068586,11.58584256,3.37920408,12.068586,0.0,0.0,0.0,134.12
2019-06-06 15:00:00,11.7913968,3.4391574,12.282705,11.7913968,3.4391574,12.282705,0.0,0.0,0.0,134.41,96.9013968,6.5291574,97.1211130401,11.7913968,3.4391574,12.282705,85.11,3.09,85.1660742315,134.39,11.7913968,3.4391574,12.282705,11.7913968,3.4391574,12.282705,0.0,0.0,0.0,134.39
2019-06-06 15:30:00,11.49952896,3.35402928,11.978676,11.49952896,3.35402928,11.978676,0.0,0.0,0.0,134.66,97.17952896,5.23402928,97.320377678,11.49952896,3.35402928,11.978676,85.68,1.88,85.7006231016,134.65,11.49952896,3.35402928,11.978676,11.49952896,3.35402928,11.978676,0.0,0.0,0.0,134.65
2019-06-06 16:00:00,13.2954912,3.8778516,13.84947,13.2954912,3.8778516,13.84947,0.0,0.0,0.0,134.66,93.6654912,5.9278516,93.8528831008,13.2954912,3.8778516,13.84947,80.37,2.05,80.3961404546,134.65,13.2954912,3.8778516,13.84947,13.2954912,3.8778516,13.84947,0.0,0.0,0.0,134.65
2019-06-06 16:30:00,12.90739968,3.76465824,13.445208,12.90739968,3.76465824,13.445208,0.0,0.0,0.0,135.16,87.49739968,7.41465824,87.8110022012,12.90739968,3.76465824,13.445208,74.59,3.65,74.6792514692,135.14,12.90739968,3.76465824,13.445208,12.90739968,3.76465824,13.445208,0.0,0.0,0.0,135.14
2019-06-06 17:00:00,10.73677248,3.13155864,11.184138,10.73677248,3.13155864,11.184138,0.0,0.0,0.0,135.02,91.39677248,7.08155864,91.6707068399,10.73677248,3.13155864,11.184138,80.66,3.95,80.7566597873,135.01,10.73677248,3.13155864,11.184138,10.73677248,3.13155864,11.184138,0.0,0.0,0.0,135.01
2019-06-06 17:30:00,11.100888,3.237759,11.563425,11.100888,3.237759,11.563425,0.0,0.0,0.0,135.24,94.490888,8.577759,94.8794280363,11.100888,3.237759,11.563425,83.39,5.34,83.5608024136,135.23,11.100888,3.237759,11.563425,11.100888,3.237759,11.563425,0.0,0.0,0.0,135.23
2019-06-06 18:00:00,9.88258752,2.88242136,10.294362,9.88258752,2.88242136,10.294362,0.0,0.0,0.0,135.45,95.19258752,10.02242136,95.7187424106,9.88258752,2.88242136,10.294362,85.31,7.14,85.6082688763,135.43,9.88258752,2.88242136,10.294362,9.88258752,2.88242136,10.294362,0.0,0.0,0.0,135.43
2019-06-06 18:30:00,8.87080032,2.58731676,9.240417,8.87080032,2.58731676,9.240417,0.0,0.0,0.0,135.52,96.90080032,10.38731676,97.4559462123,8.87080032,2.58731676,9.240417,88.03,7.8,88.3748884016,135.51,8.87080032,2.58731676,9.240417,8.87080032,2.58731676,9.240417,0.0,0.0,0.0,135.51
2019-06-06 19:00:00,7.78804416,2.27151288,8.112546,7.78804416,2.27151288,8.112546,0.0,0.0,0.0,135.28,98.35804416,9.44151288,98.8101564438,7.78804416,2.27151288,8.112546,90.57,7.17,90.8533642745,135.28,7.78804416,2.27151288,8.112546,7.78804416,2.27151288,8.112546,0.0,0.0,0.0,135.28
2019-06-06 19:30:00,6.61609728,1.92969504,6.891768,6.61609728,1.92969504,6.891768,0.0,0.0,0.0,134.89,100.35609728,8.89969504,100.7499420996,6.61609728,1.92969504,6.891768,93.74,6.97,93.998768609,134.88,6.61609728,1.92969504,6.891768,6.61609728,1.92969504,6.891768,0.0,0.0,0.0,134.88
2019-06-06 20:00:00,6.1554384,1.7953362,6.411915,6.1554384,1.7953362,6.411915,0.0,0.0,0.0,134.33,108.3654384,5.4253362,108.5011636459,6.1554384,1.7953362,6.411915,102.21,3.63,102.274439622,134.32,6.1554384,1.7953362,6.411915,6.1554384,1.7953362,6.411915,0.0,0.0,0.0,134.32
2019-06-06 20:30:00,5.53557888,1.61454384,5.766228,5.53557888,1.61454384,5.766228,0.0,0.0,0.0,134.9,102.39557888,8.85454384,102.7777092603,5.53557888,1.61454384,5.766228,96.86,7.24,97.1302074537,134.9,5.53557888,1.61454384,5.766228,5.53557888,1.61454384,5.766228,0.0,0.0,0.0,134.9
2019-06-06 21:00:00,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,135.43,95.88164288,11.70589584,96.5935683096,5.47164288,1.59589584,5.699628,90.41,10.11,90.9735137279,135.42,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,135.42
2019-06-06 21:30:00,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,133.86,100.78911552,11.47307536,101.4400180674,5.35911552,1.56307536,5.582412,95.43,9.91,95.9431758907,133.86,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,133.86
2019-06-06 22:00:00,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,133.3,100.39892576,10.19843668,100.9155706741,5.30892576,1.54843668,5.530131,95.09,8.65,95.4826193608,133.29,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,133.29
2019-06-06 22:30:00,5.03559936,1.4687164799999999,5.245416,5.03559936,1.4687164799999999,5.245416,0.0,0.0,0.0,134.3,86.39559936,15.58871648,87.7907037805,5.03559936,1.4687164799999999,5.245416,81.36,14.12,82.5761708969,134.28,5.03559936,1.4687164799999999,5.245416,5.03559936,1.4687164799999999,5.245416,0.0,0.0,0.0,134.28
2019-06-06 23:00:00,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,134.14,83.31454048,16.13090764,84.8617631014,4.97454048,1.45090764,5.181813,78.34,14.68,79.703563283,134.13,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,134.13
2019-06-06 23:30:00,5.01513984,1.46274912,5.224104,5.01513984,1.46274912,5.224104,0.0,0.0,0.0,133.78,84.80513984,13.94274912,85.9436559398,5.01513984,1.46274912,5.224104,79.79,12.48,80.7601046309,133.77,5.01513984,1.46274912,5.224104,5.01513984,1.46274912,5.224104,0.0,0.0,0.0,133.77
