Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-07 00:00:00,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,134.42,82.94159328,15.08379804,84.3020098167,5.12159328,1.49379804,5.334993,77.82,13.59,78.9977246508,134.4,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,134.4
2019-06-07 00:30:00,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,135.14,78.57390112,16.81072116,80.3520894758,4.97390112,1.45072116,5.181147,73.6,15.36,75.1857007682,135.12,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,135.12
2019-06-07 01:00:00,5.01386112,1.46237616,5.222772,5.01386112,1.46237616,5.222772,0.0,0.0,0.0,135.43,77.26386112,16.29237616,78.9629391304,5.01386112,1.46237616,5.222772,72.25,14.83,73.7562973583,135.42,5.01386112,1.46237616,5.222772,5.01386112,1.46237616,5.222772,0.0,0.0,0.0,135.42
2019-06-07 01:30:00,5.12510976,1.49482368,5.338656,5.12510976,1.49482368,5.338656,0.0,0.0,0.0,135.8,73.74510976,17.70482368,75.8406355133,5.12510976,1.49482368,5.338656,68.62,16.21,70.5086413144,135.79,5.12510976,1.49482368,5.338656,5.12510976,1.49482368,5.338656,0.0,0.0,0.0,135.79
2019-06-07 02:00:00,5.36455008,1.56466044,5.588073,5.36455008,1.56466044,5.588073,0.0,0.0,0.0,136.92,72.79455008,18.58466044,75.12946243,5.36455008,1.56466044,5.588073,67.43,17.02,69.544843806,136.89,5.36455008,1.56466044,5.588073,5.36455008,1.56466044,5.588073,0.0,0.0,0.0,136.89
2019-06-07 02:30:00,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,137.0,73.3603744,18.3026092,75.6090605393,5.2203744,1.5226092,5.43789,68.14,16.78,70.1756937978,136.96,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,136.96
2019-06-07 03:00:00,5.3018928,1.5463854000000001,5.522805,5.3018928,1.5463854000000001,5.522805,0.0,0.0,0.0,137.03,72.3318928,18.1863854,74.5831571466,5.3018928,1.5463854000000001,5.522805,67.03,16.64,69.0645386577,136.99,5.3018928,1.5463854000000001,5.522805,5.3018928,1.5463854000000001,5.522805,0.0,0.0,0.0,136.99
2019-06-07 03:30:00,5.22612864,1.5242875200000001,5.443884,5.22612864,1.5242875200000001,5.443884,0.0,0.0,0.0,137.23,70.65612864,18.47428752,73.0314166216,5.22612864,1.5242875200000001,5.443884,65.43,16.95,67.5898468707,137.19,5.22612864,1.5242875200000001,5.443884,5.22612864,1.5242875200000001,5.443884,0.0,0.0,0.0,137.19
2019-06-07 04:00:00,5.00746752,1.46051136,5.216112,5.00746752,1.46051136,5.216112,0.0,0.0,0.0,137.32,71.65746752,18.69051136,74.0548976522,5.00746752,1.46051136,5.216112,66.65,17.23,68.8410880216,137.28,5.00746752,1.46051136,5.216112,5.00746752,1.46051136,5.216112,0.0,0.0,0.0,137.28
2019-06-07 04:30:00,5.1564384,1.5039612,5.37129,5.1564384,1.5039612,5.37129,0.0,0.0,0.0,137.28,71.6164384,18.6339612,74.0009375556,5.1564384,1.5039612,5.37129,66.46,17.13,68.6321244025,137.28,5.1564384,1.5039612,5.37129,5.1564384,1.5039612,5.37129,0.0,0.0,0.0,137.28
2019-06-07 05:00:00,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,137.54,67.17982496,20.16953228,70.1422762252,5.20982496,1.51953228,5.426901,61.97,18.65,64.7155576349,137.48,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,137.48
2019-06-07 05:30:00,5.46109344,1.59281892,5.688639,5.46109344,1.59281892,5.688639,0.0,0.0,0.0,137.31,70.41109344,19.35281892,73.0222820759,5.46109344,1.59281892,5.688639,64.95,17.76,67.3343901732,137.27,5.46109344,1.59281892,5.688639,5.46109344,1.59281892,5.688639,0.0,0.0,0.0,137.27
2019-06-07 06:00:00,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,137.44,74.17495968,20.04186324,76.8348939328,5.35495968,1.56186324,5.578083,68.82,18.48,71.258001656,137.4,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,137.4
2019-06-07 06:30:00,5.46301152,1.59337836,5.690637,5.46301152,1.59337836,5.690637,0.0,0.0,0.0,136.55,83.43301152,16.41337836,85.0321492171,5.46301152,1.59337836,5.690637,77.97,14.82,79.3659454678,136.52,5.46301152,1.59337836,5.690637,5.46301152,1.59337836,5.690637,0.0,0.0,0.0,136.52
2019-06-07 07:00:00,6.46904448,1.88680464,6.738588,6.46904448,1.88680464,6.738588,0.0,0.0,0.0,136.52,88.89904448,14.12680464,90.0144806061,6.46904448,1.88680464,6.738588,82.43,12.24,83.3338016654,136.52,6.46904448,1.88680464,6.738588,6.46904448,1.88680464,6.738588,0.0,0.0,0.0,136.52
2019-06-07 07:30:00,7.01953344,2.04736392,7.312014,7.01953344,2.04736392,7.312014,0.0,0.0,0.0,136.17,99.09953344,9.607363920000001,99.5641449997,7.01953344,2.04736392,7.312014,92.08,7.5600000000000005,92.3898262797,136.13,7.01953344,2.04736392,7.312014,7.01953344,2.04736392,7.312014,0.0,0.0,0.0,136.13
2019-06-07 08:00:00,7.78708512,2.27123316,8.111547,7.78708512,2.27123316,8.111547,0.0,0.0,0.0,135.46,98.64708512,7.04123316,98.8980604819,7.78708512,2.27123316,8.111547,90.86,4.77,90.9851224102,135.42,7.78708512,2.27123316,8.111547,7.78708512,2.27123316,8.111547,0.0,0.0,0.0,135.42
2019-06-07 08:30:00,8.39351808,2.44810944,8.743248,8.39351808,2.44810944,8.743248,0.0,0.0,0.0,134.52,103.29351808,5.18810944,103.4237272433,8.39351808,2.44810944,8.743248,94.9,2.74,94.9395470813,134.49,8.39351808,2.44810944,8.743248,8.39351808,2.44810944,8.743248,0.0,0.0,0.0,134.49
2019-06-07 09:00:00,8.66684448,2.52782964,9.027963,8.66684448,2.52782964,9.027963,0.0,0.0,0.0,134.93,99.64684448,4.96782964,99.7706016127,8.66684448,2.52782964,9.027963,90.98,2.44,91.0127133976,134.9,8.66684448,2.52782964,9.027963,8.66684448,2.52782964,9.027963,0.0,0.0,0.0,134.9
2019-06-07 09:30:00,9.9036864,2.8885752,10.31634,9.9036864,2.8885752,10.31634,0.0,0.0,0.0,135.0,94.9936864,5.5085752,95.153270341,9.9036864,2.8885752,10.31634,85.09,2.62,85.1303265588,134.96,9.9036864,2.8885752,10.31634,9.9036864,2.8885752,10.31634,0.0,0.0,0.0,134.96
2019-06-07 10:00:00,11.84670144,3.45528792,12.340314,11.84670144,3.45528792,12.340314,0.0,0.0,0.0,134.59,94.24670144,6.65528792,94.4813928222,11.84670144,3.45528792,12.340314,82.4,3.2,82.4621125124,134.56,11.84670144,3.45528792,12.340314,11.84670144,3.45528792,12.340314,0.0,0.0,0.0,134.56
2019-06-07 10:30:00,12.80574144,3.73500792,13.339314,12.80574144,3.73500792,13.339314,0.0,0.0,0.0,134.46,94.26574144,6.15500792,94.4664709393,12.80574144,3.73500792,13.339314,81.46,2.42,81.4959385491,134.44,12.80574144,3.73500792,13.339314,12.80574144,3.73500792,13.339314,0.0,0.0,0.0,134.44
2019-06-07 11:00:00,10.13609376,2.95636068,10.558431,10.13609376,2.95636068,10.558431,0.0,0.0,0.0,134.23,104.76609376,6.32636068,104.9569304104,10.13609376,2.95636068,10.558431,94.63,3.37,94.6899878551,134.21,10.13609376,2.95636068,10.558431,10.13609376,2.95636068,10.558431,0.0,0.0,0.0,134.21
2019-06-07 11:30:00,10.71215712,3.12437916,11.158497,10.71215712,3.12437916,11.158497,0.0,0.0,0.0,133.97,106.18215712,6.38437916,106.3739196792,10.71215712,3.12437916,11.158497,95.47,3.26,95.5256431541,133.96,10.71215712,3.12437916,11.158497,10.71215712,3.12437916,11.158497,0.0,0.0,0.0,133.96
2019-06-07 12:00:00,9.8525376,2.8736568,10.26306,9.8525376,2.8736568,10.26306,0.0,0.0,0.0,134.05,111.9225376,6.0636568,112.0866734122,9.8525376,2.8736568,10.26306,102.07,3.19,102.1198364668,134.03,9.8525376,2.8736568,10.26306,9.8525376,2.8736568,10.26306,0.0,0.0,0.0,134.03
2019-06-07 12:30:00,7.52718528,2.19542904,7.840818,7.52718528,2.19542904,7.840818,0.0,0.0,0.0,134.21,114.42718528,4.59542904,114.5194249862,7.52718528,2.19542904,7.840818,106.9,2.4,106.9269376724,134.19,7.52718528,2.19542904,7.840818,7.52718528,2.19542904,7.840818,0.0,0.0,0.0,134.19
2019-06-07 13:00:00,7.7090832,2.2484826,8.030295,7.7090832,2.2484826,8.030295,0.0,0.0,0.0,134.21,116.2690832,5.2984826,116.3897488013,7.7090832,2.2484826,8.030295,108.56,3.05,108.6028365191,134.19,7.7090832,2.2484826,8.030295,7.7090832,2.2484826,8.030295,0.0,0.0,0.0,134.19
2019-06-07 13:30:00,7.99775424,2.33267832,8.330994,7.99775424,2.33267832,8.330994,0.0,0.0,0.0,134.08,118.24775424,5.77267832,118.3885771423,7.99775424,2.33267832,8.330994,110.25,3.44,110.3036540646,134.07,7.99775424,2.33267832,8.330994,7.99775424,2.33267832,8.330994,0.0,0.0,0.0,134.07
2019-06-07 14:00:00,7.70876352,2.24838936,8.029962,7.70876352,2.24838936,8.029962,0.0,0.0,0.0,134.43,116.79876352,3.17838936,116.842001518,7.70876352,2.24838936,8.029962,109.09,0.93,109.093964086,134.4,7.70876352,2.24838936,8.029962,7.70876352,2.24838936,8.029962,0.0,0.0,0.0,134.4
2019-06-07 14:30:00,8.41685472,2.45491596,8.767557,8.41685472,2.45491596,8.767557,0.0,0.0,0.0,134.25,113.82685472,4.53491596,113.9171555044,8.41685472,2.45491596,8.767557,105.41,2.08,105.4305197749,134.23,8.41685472,2.45491596,8.767557,8.41685472,2.45491596,8.767557,0.0,0.0,0.0,134.23
2019-06-07 15:00:00,7.1512416,2.0857788,7.44921,7.1512416,2.0857788,7.44921,0.0,0.0,0.0,134.2,118.8512416,5.7457788,118.9900483397,7.1512416,2.0857788,7.44921,111.7,3.66,111.7599463135,134.17,7.1512416,2.0857788,7.44921,7.1512416,2.0857788,7.44921,0.0,0.0,0.0,134.17
2019-06-07 15:30:00,6.39807552,1.8661053600000002,6.664662,6.39807552,1.8661053600000002,6.664662,0.0,0.0,0.0,134.78,118.37807552,3.43610536,118.4279341366,6.39807552,1.8661053600000002,6.664662,111.98,1.57,111.9910054424,134.76,6.39807552,1.8661053600000002,6.664662,6.39807552,1.8661053600000002,6.664662,0.0,0.0,0.0,134.76
2019-06-07 16:00:00,6.59915424,1.92475332,6.874119,6.59915424,1.92475332,6.874119,0.0,0.0,0.0,134.7,118.40915424,3.53475332,118.4619022676,6.59915424,1.92475332,6.874119,111.81,1.6099999999999999,111.8215909384,134.68,6.59915424,1.92475332,6.874119,6.59915424,1.92475332,6.874119,0.0,0.0,0.0,134.68
2019-06-07 16:30:00,6.2944992,1.8358956,6.55677,6.2944992,1.8358956,6.55677,0.0,0.0,0.0,134.9,111.2844992,6.0258956,111.4475265763,6.2944992,1.8358956,6.55677,104.99,4.19,105.0735751747,134.86,6.2944992,1.8358956,6.55677,6.2944992,1.8358956,6.55677,0.0,0.0,0.0,134.86
2019-06-07 17:00:00,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,134.37,115.97749632,5.68176976,116.1165886524,6.17749632,1.80176976,6.434892,109.8,3.88,109.8685323466,134.3,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,134.3
2019-06-07 17:30:00,6.12922464,1.78769052,6.384609,6.12922464,1.78769052,6.384609,0.0,0.0,0.0,134.49,115.71922464,4.77769052,115.8178107114,6.12922464,1.78769052,6.384609,109.59,2.99,109.6307812615,134.46,6.12922464,1.78769052,6.384609,6.12922464,1.78769052,6.384609,0.0,0.0,0.0,134.46
2019-06-07 18:00:00,5.79068352,1.68894936,6.031962,5.79068352,1.68894936,6.031962,0.0,0.0,0.0,134.77,117.65068352,4.92894936,117.7538868765,5.79068352,1.68894936,6.031962,111.86,3.24,111.9069131019,134.74,5.79068352,1.68894936,6.031962,5.79068352,1.68894936,6.031962,0.0,0.0,0.0,134.74
2019-06-07 18:30:00,5.77565856,1.6845670799999999,6.016311,5.77565856,1.6845670799999999,6.016311,0.0,0.0,0.0,135.02,113.68565856,6.32456708,113.8614469914,5.77565856,1.6845670799999999,6.016311,107.91,4.64,108.0097111375,134.98,5.77565856,1.6845670799999999,6.016311,5.77565856,1.6845670799999999,6.016311,0.0,0.0,0.0,134.98
2019-06-07 19:00:00,5.80155264,1.6921195199999999,6.043284,5.80155264,1.6921195199999999,6.043284,0.0,0.0,0.0,135.31,109.08155264,8.38211952,109.403130915,5.80155264,1.6921195199999999,6.043284,103.28,6.69,103.4964467989,135.27,5.80155264,1.6921195199999999,6.043284,5.80155264,1.6921195199999999,6.043284,0.0,0.0,0.0,135.27
2019-06-07 19:30:00,5.66281152,1.65165336,5.898762,5.66281152,1.65165336,5.898762,0.0,0.0,0.0,134.82,102.75281152,9.91165336,103.2297493342,5.66281152,1.65165336,5.898762,97.09,8.26,97.4407291639,134.78,5.66281152,1.65165336,5.898762,5.66281152,1.65165336,5.898762,0.0,0.0,0.0,134.78
2019-06-07 20:00:00,5.94988416,1.73538288,6.197796,5.94988416,1.73538288,6.197796,0.0,0.0,0.0,134.93,97.14988416,10.34538288,97.6991654992,5.94988416,1.73538288,6.197796,91.2,8.61,91.6055243967,134.92,5.94988416,1.73538288,6.197796,5.94988416,1.73538288,6.197796,0.0,0.0,0.0,134.92
2019-06-07 20:30:00,5.43200256,1.58433408,5.658336,5.43200256,1.58433408,5.658336,0.0,0.0,0.0,135.11,97.14200256,9.93433408,97.6486541381,5.43200256,1.58433408,5.658336,91.71,8.35,92.0893403169,135.09,5.43200256,1.58433408,5.658336,5.43200256,1.58433408,5.658336,0.0,0.0,0.0,135.09
2019-06-07 21:00:00,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,135.84,93.61718752,13.44209636,94.5773109879,5.28718752,1.54209636,5.507487,88.33,11.9,89.1279916749,135.83,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,135.83
2019-06-07 21:30:00,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,136.23,90.42513952,15.86608236,91.8065271463,5.33513952,1.55608236,5.557437,85.09,14.31,86.2849013443,136.21,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,136.21
2019-06-07 22:00:00,5.24339136,1.52932248,5.461866,5.24339136,1.52932248,5.461866,0.0,0.0,0.0,136.13,89.23339136,14.71932248,90.4392425216,5.24339136,1.52932248,5.461866,83.99,13.19,85.0193872008,136.1,5.24339136,1.52932248,5.461866,5.24339136,1.52932248,5.461866,0.0,0.0,0.0,136.1
2019-06-07 22:30:00,5.25042432,1.5313737600000001,5.469192,5.25042432,1.5313737600000001,5.469192,0.0,0.0,0.0,136.62,85.56042432,15.91137376,87.0273406738,5.25042432,1.5313737600000001,5.469192,80.31,14.38,81.5872569707,136.61,5.25042432,1.5313737600000001,5.469192,5.25042432,1.5313737600000001,5.469192,0.0,0.0,0.0,136.61
2019-06-07 23:00:00,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,136.0,88.6295952,16.0765486,90.0758600303,5.1995952,1.5165486000000001,5.416245,83.43,14.56,84.6909587855,135.98,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,135.98
2019-06-07 23:30:00,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,135.86,84.02080384,16.75065112,85.6742656278,5.35080384,1.5606511200000002,5.573754,78.67,15.19,80.123061599,135.83,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,135.83
2019-06-08 00:00:00,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,136.43,78.61788704,19.20813372,80.9303686118,5.06788704,1.47813372,5.279049,73.55,17.73,75.6568265261,136.41,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,136.41
2019-06-08 00:30:00,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,136.65,73.23849632,19.69039476,75.8392312001,5.17849632,1.51039476,5.394267,68.06,18.18,70.4462632082,136.62,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,136.62
2019-06-08 01:00:00,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,136.71,71.42472,19.82846,74.1259634207,5.27472,1.5384600000000002,5.4945,66.15,18.29,68.631964856,136.69,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,136.69
2019-06-08 01:30:00,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,136.83,70.09820672,20.53822696,73.045036464,5.06820672,1.47822696,5.279382,65.03,19.06,67.765658707,136.79,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,136.79
2019-06-08 02:00:00,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,136.96,71.10039456,20.38011508,73.9636072488,5.04039456,1.47011508,5.250411,66.06,18.91,68.7132570906,136.92,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,136.92
2019-06-08 02:30:00,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,137.04,69.75096384,20.86403112,72.8045654556,5.19096384,1.51403112,5.407254,64.56,19.35,67.3974487648,137.02,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,137.02
2019-06-08 03:00:00,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,137.38,65.95114368,21.76825024,69.4507744464,5.17114368,1.50825024,5.386608,60.78,20.26,64.067745395,137.36,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,137.36
2019-06-08 03:30:00,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,137.65,64.63503968,22.17855324,68.3343001593,5.27503968,1.5385532400000002,5.494833,59.36,20.64,62.8459958947,137.63,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,137.63
2019-06-08 04:00:00,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,137.71,63.428696,22.655453,67.3533148917,5.298696,1.545453,5.519475,58.13,21.11,61.8443934403,137.69,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,137.69
2019-06-08 04:30:00,5.11264224,1.4911873199999999,5.3256689999999995,5.11264224,1.4911873199999999,5.3256689999999995,0.0,0.0,0.0,135.42,63.33264224,22.68118732,67.271538048,5.11264224,1.4911873199999999,5.3256689999999995,58.22,21.19,61.9563112201,135.4,5.11264224,1.4911873199999999,5.3256689999999995,5.11264224,1.4911873199999999,5.3256689999999995,0.0,0.0,0.0,135.4
2019-06-08 05:00:00,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,134.18,63.12575904,22.49542972,67.0142209733,5.19575904,1.51542972,5.412249,57.93,20.98,61.612054827,134.15,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,134.15
2019-06-08 05:30:00,5.57585856,1.62629208,5.808186,5.57585856,1.62629208,5.808186,0.0,0.0,0.0,134.12,63.44585856,22.08629208,67.1802148423,5.57585856,1.62629208,5.808186,57.87,20.46,61.3803592365,134.1,5.57585856,1.62629208,5.808186,5.57585856,1.62629208,5.808186,0.0,0.0,0.0,134.1
2019-06-08 06:00:00,5.85302112,1.7071311599999999,6.096897,5.85302112,1.7071311599999999,6.096897,0.0,0.0,0.0,133.9,63.70302112,21.59713116,67.2644852367,5.85302112,1.7071311599999999,6.096897,57.85,19.89,61.1738064861,133.86,5.85302112,1.7071311599999999,6.096897,5.85302112,1.7071311599999999,6.096897,0.0,0.0,0.0,133.86
2019-06-08 06:30:00,5.88882528,1.7175740400000001,6.134193,5.88882528,1.7175740400000001,6.134193,0.0,0.0,0.0,133.62,69.19882528,21.31757404,72.4079856306,5.88882528,1.7175740400000001,6.134193,63.31,19.6,66.2745509227,133.6,5.88882528,1.7175740400000001,6.134193,5.88882528,1.7175740400000001,6.134193,0.0,0.0,0.0,133.6
2019-06-08 07:00:00,6.47128224,1.88745732,6.740919,6.47128224,1.88745732,6.740919,0.0,0.0,0.0,133.67,70.76128224,20.31745732,73.6203649556,6.47128224,1.88745732,6.740919,64.29,18.43,66.8795110628,133.64,6.47128224,1.88745732,6.740919,6.47128224,1.88745732,6.740919,0.0,0.0,0.0,133.64
2019-06-08 07:30:00,5.76287136,1.68083748,6.002991,5.76287136,1.68083748,6.002991,0.0,0.0,0.0,133.8,82.32287136,16.70083748,83.9998400087,5.76287136,1.68083748,6.002991,76.56,15.02,78.0194462939,133.77,5.76287136,1.68083748,6.002991,5.76287136,1.68083748,6.002991,0.0,0.0,0.0,133.77
2019-06-08 08:00:00,5.98664736,1.74610548,6.236091,5.98664736,1.74610548,6.236091,0.0,0.0,0.0,136.38,86.35664736,14.68610548,87.5965309669,5.98664736,1.74610548,6.236091,80.37,12.94,81.4050397703,136.36,5.98664736,1.74610548,6.236091,5.98664736,1.74610548,6.236091,0.0,0.0,0.0,136.36
2019-06-08 08:30:00,6.03683712,1.76074416,6.288372,6.03683712,1.76074416,6.288372,0.0,0.0,0.0,135.82,88.29683712,13.40074416,89.3079581529,6.03683712,1.76074416,6.288372,82.26,11.64,83.0794631663,135.8,6.03683712,1.76074416,6.288372,6.03683712,1.76074416,6.288372,0.0,0.0,0.0,135.8
2019-06-08 09:00:00,6.04738656,1.76382108,6.299361,6.04738656,1.76382108,6.299361,0.0,0.0,0.0,135.63,89.36738656,12.68382108,90.2629996053,6.04738656,1.76382108,6.299361,83.32,10.92,84.0325460759,135.59,6.04738656,1.76382108,6.299361,6.04738656,1.76382108,6.299361,0.0,0.0,0.0,135.59
2019-06-08 09:30:00,5.84438976,1.70461368,6.087906,5.84438976,1.70461368,6.087906,0.0,0.0,0.0,135.31,97.17438976,9.45461368,97.6332512265,5.84438976,1.70461368,6.087906,91.33,7.75,91.6582314907,135.29,5.84438976,1.70461368,6.087906,5.84438976,1.70461368,6.087906,0.0,0.0,0.0,135.29
2019-06-08 10:00:00,6.7180751999999995,1.9594386,6.9979949999999995,6.7180751999999995,1.9594386,6.9979949999999995,0.0,0.0,0.0,135.83,96.0380752,11.4794386,96.721711103,6.7180751999999995,1.9594386,6.9979949999999995,89.32,9.52,89.825902723,135.81,6.7180751999999995,1.9594386,6.9979949999999995,6.7180751999999995,1.9594386,6.9979949999999995,0.0,0.0,0.0,135.81
2019-06-08 10:30:00,7.07228064,2.06274852,7.366959,7.07228064,2.06274852,7.366959,0.0,0.0,0.0,135.63,97.63228064,10.23274852,98.1670584526,7.07228064,2.06274852,7.366959,90.56,8.17,90.927787282,135.6,7.07228064,2.06274852,7.366959,7.07228064,2.06274852,7.366959,0.0,0.0,0.0,135.6
2019-06-08 11:00:00,7.5332592,2.1972006,7.847145,7.5332592,2.1972006,7.847145,0.0,0.0,0.0,135.74,96.8032592,10.0772006,97.3263631483,7.5332592,2.1972006,7.847145,89.27,7.88,89.6171149948,135.71,7.5332592,2.1972006,7.847145,7.5332592,2.1972006,7.847145,0.0,0.0,0.0,135.71
2019-06-08 11:30:00,7.15635648,2.08727064,7.454538,7.15635648,2.08727064,7.454538,0.0,0.0,0.0,135.69,99.99635648,9.28727064,100.4267131057,7.15635648,2.08727064,7.454538,92.84,7.2,93.1187714696,135.66,7.15635648,2.08727064,7.454538,7.15635648,2.08727064,7.454538,0.0,0.0,0.0,135.66
2019-06-08 12:00:00,7.99743456,2.33258508,8.330661,7.99743456,2.33258508,8.330661,0.0,0.0,0.0,136.03,98.75743456,10.39258508,99.302752759,7.99743456,2.33258508,8.330661,90.76,8.06,91.1171838898,135.99,7.99743456,2.33258508,8.330661,7.99743456,2.33258508,8.330661,0.0,0.0,0.0,135.99
2019-06-08 12:30:00,7.88426784,2.29957812,8.212779,7.88426784,2.29957812,8.212779,0.0,0.0,0.0,136.22,99.78426784,10.85957812,100.3734553819,7.88426784,2.29957812,8.212779,91.9,8.56,92.297798457,136.18,7.88426784,2.29957812,8.212779,7.88426784,2.29957812,8.212779,0.0,0.0,0.0,136.18
2019-06-08 13:00:00,7.81681536,2.27990448,8.142516,7.81681536,2.27990448,8.142516,0.0,0.0,0.0,136.67,93.34681536,13.84990448,94.3686801431,7.81681536,2.27990448,8.142516,85.53,11.57,86.3090134343,136.63,7.81681536,2.27990448,8.142516,7.81681536,2.27990448,8.142516,0.0,0.0,0.0,136.63
2019-06-08 13:30:00,9.31995072,2.71831896,9.708282,9.31995072,2.71831896,9.708282,0.0,0.0,0.0,137.0,88.04995072,15.77831896,89.4524967287,9.31995072,2.71831896,9.708282,78.73,13.06,79.8058675788,136.97,9.31995072,2.71831896,9.708282,9.31995072,2.71831896,9.708282,0.0,0.0,0.0,136.97
2019-06-08 14:00:00,9.57729312,2.79337716,9.976347,9.57729312,2.79337716,9.976347,0.0,0.0,0.0,136.7,92.41729312,13.51337716,93.4000397746,9.57729312,2.79337716,9.976347,82.84,10.72,83.5307368578,136.66,9.57729312,2.79337716,9.976347,9.57729312,2.79337716,9.976347,0.0,0.0,0.0,136.66
2019-06-08 14:30:00,11.0801088,3.2316984,11.54178,11.0801088,3.2316984,11.54178,0.0,0.0,0.0,136.6,90.3601088,12.4416984,91.2126368516,11.0801088,3.2316984,11.54178,79.28,9.21,79.8131724717,136.57,11.0801088,3.2316984,11.54178,11.0801088,3.2316984,11.54178,0.0,0.0,0.0,136.57
2019-06-08 15:00:00,10.46568384,3.05249112,10.901754,10.46568384,3.05249112,10.901754,0.0,0.0,0.0,135.09,81.29568384,16.16249112,82.8867560604,10.46568384,3.05249112,10.901754,70.83,13.11,72.0330549123,135.06,10.46568384,3.05249112,10.901754,10.46568384,3.05249112,10.901754,0.0,0.0,0.0,135.06
2019-06-08 15:30:00,10.12714272,2.95374996,10.549107,10.12714272,2.95374996,10.549107,0.0,0.0,0.0,135.21,82.54714272,15.33374996,83.9592440359,10.12714272,2.95374996,10.549107,72.42,12.38,73.4705437573,135.18,10.12714272,2.95374996,10.549107,10.12714272,2.95374996,10.549107,0.0,0.0,0.0,135.18
2019-06-08 16:00:00,8.28738432,2.41715376,8.632692,8.28738432,2.41715376,8.632692,0.0,0.0,0.0,134.73,93.41738432,13.62715376,94.4060750841,8.28738432,2.41715376,8.632692,85.13,11.21,85.8648996971,134.71,8.28738432,2.41715376,8.632692,8.28738432,2.41715376,8.632692,0.0,0.0,0.0,134.71
2019-06-08 16:30:00,7.3158768,2.1337974,7.620705,7.3158768,2.1337974,7.620705,0.0,0.0,0.0,134.32,103.6458768,10.3137974,104.1577754872,7.3158768,2.1337974,7.620705,96.33,8.18,96.676684366,134.29,7.3158768,2.1337974,7.620705,7.3158768,2.1337974,7.620705,0.0,0.0,0.0,134.29
2019-06-08 17:00:00,7.41721536,2.16335448,7.726266,7.41721536,2.16335448,7.726266,0.0,0.0,0.0,134.2,104.10721536,9.46335448,104.5364403834,7.41721536,2.16335448,7.726266,96.69,7.3,96.9651798328,134.17,7.41721536,2.16335448,7.726266,7.41721536,2.16335448,7.726266,0.0,0.0,0.0,134.17
2019-06-08 17:30:00,8.31743424,2.42591832,8.663994,8.31743424,2.42591832,8.663994,0.0,0.0,0.0,134.46,93.73743424,13.60591832,94.7197317945,8.31743424,2.42591832,8.663994,85.42,11.18,86.1485275556,134.43,8.31743424,2.42591832,8.663994,8.31743424,2.42591832,8.663994,0.0,0.0,0.0,134.43
2019-06-08 18:00:00,7.64258976,2.22908868,7.961031,7.64258976,2.22908868,7.961031,0.0,0.0,0.0,135.62,94.91258976,15.05908868,96.0998223038,7.64258976,2.22908868,7.961031,87.27,12.83,88.2080597225,135.59,7.64258976,2.22908868,7.961031,7.64258976,2.22908868,7.961031,0.0,0.0,0.0,135.59
2019-06-08 18:30:00,7.12119168,2.07701424,7.417908,7.12119168,2.07701424,7.417908,0.0,0.0,0.0,135.16,94.09119168,15.03701424,95.2851727658,7.12119168,2.07701424,7.417908,86.97,12.96,87.9303275327,135.12,7.12119168,2.07701424,7.417908,7.12119168,2.07701424,7.417908,0.0,0.0,0.0,135.12
2019-06-08 19:00:00,6.61002336,1.92792348,6.885441,6.61002336,1.92792348,6.885441,0.0,0.0,0.0,135.19,94.28002336,15.43792348,95.5356074254,6.61002336,1.92792348,6.885441,87.67,13.51,88.7048420324,135.15,6.61002336,1.92792348,6.885441,6.61002336,1.92792348,6.885441,0.0,0.0,0.0,135.15
2019-06-08 19:30:00,5.8213728,1.6979004,6.06393,5.8213728,1.6979004,6.06393,0.0,0.0,0.0,135.34,90.9613728,16.8679004,92.5121473406,5.8213728,1.6979004,6.06393,85.14,15.17,86.4809140794,135.3,5.8213728,1.6979004,6.06393,5.8213728,1.6979004,6.06393,0.0,0.0,0.0,135.3
2019-06-08 20:00:00,6.0531408,1.7654994,6.305355,6.0531408,1.7654994,6.305355,0.0,0.0,0.0,135.42,86.5631408,17.4254994,88.2996340564,6.0531408,1.7654994,6.305355,80.51,15.66,82.0188740474,135.39,6.0531408,1.7654994,6.305355,6.0531408,1.7654994,6.305355,0.0,0.0,0.0,135.39
2019-06-08 20:30:00,5.65641792,1.64978856,5.8921019999999995,5.65641792,1.64978856,5.8921019999999995,0.0,0.0,0.0,135.56,86.09641792,17.96978856,87.9517281214,5.65641792,1.64978856,5.8921019999999995,80.44,16.32,82.0788401478,135.52,5.65641792,1.64978856,5.8921019999999995,5.65641792,1.64978856,5.8921019999999995,0.0,0.0,0.0,135.52
2019-06-08 21:00:00,4.8632918400000005,1.41846012,5.065929,4.8632918400000005,1.41846012,5.065929,0.0,0.0,0.0,135.63,86.48329184,19.11846012,88.571300571,4.8632918400000005,1.41846012,5.065929,81.62,17.7,83.5171503345,135.58,4.8632918400000005,1.41846012,5.065929,4.8632918400000005,1.41846012,5.065929,0.0,0.0,0.0,135.58
2019-06-08 21:30:00,5.10273216,1.48829688,5.315346,5.10273216,1.48829688,5.315346,0.0,0.0,0.0,135.73,85.36273216,19.94829688,87.6625951603,5.10273216,1.48829688,5.315346,80.26,18.46,82.3555656893,135.69,5.10273216,1.48829688,5.315346,5.10273216,1.48829688,5.315346,0.0,0.0,0.0,135.69
2019-06-08 22:00:00,5.23284192,1.52624556,5.450877,5.23284192,1.52624556,5.450877,0.0,0.0,0.0,135.82,82.89284192,20.46624556,85.3820264979,5.23284192,1.52624556,5.450877,77.66,18.94,79.9362195754,135.78,5.23284192,1.52624556,5.450877,5.23284192,1.52624556,5.450877,0.0,0.0,0.0,135.78
2019-06-08 22:30:00,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,135.96,79.6855792,21.4512106,82.5223967699,5.2155792,1.5212105999999999,5.432895,74.47,19.93,77.0907633897,135.92,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,135.92
2019-06-08 23:00:00,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,135.45,81.98460992,19.29384456,84.2242762013,5.46460992,1.59384456,5.692302,76.52,17.7,78.5404379922,135.42,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,135.42
2019-06-08 23:30:00,5.39523936,1.57361148,5.620041,5.39523936,1.57361148,5.620041,0.0,0.0,0.0,136.54,76.98523936,20.47361148,79.6611313399,5.39523936,1.57361148,5.620041,71.59,18.9,74.0428126154,136.51,5.39523936,1.57361148,5.620041,5.39523936,1.57361148,5.620041,0.0,0.0,0.0,136.51
2019-06-09 00:00:00,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,135.64,74.2390656,19.7143108,76.8120622785,5.3290656,1.5543108,5.55111,68.91,18.16,71.262709042,135.61,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,135.61
2019-06-09 00:30:00,5.3655091200000005,1.56494016,5.589072,5.3655091200000005,1.56494016,5.589072,0.0,0.0,0.0,135.79,71.08550912,20.13494016,73.882104884,5.3655091200000005,1.56494016,5.589072,65.72,18.57,68.2932156221,135.75,5.3655091200000005,1.56494016,5.589072,5.3655091200000005,1.56494016,5.589072,0.0,0.0,0.0,135.75
2019-06-09 01:00:00,5.40802656,1.57734108,5.633361,5.40802656,1.57734108,5.633361,0.0,0.0,0.0,136.35,67.68802656,21.43734108,71.0016093632,5.40802656,1.57734108,5.633361,62.28,19.86,65.3698554381,136.32,5.40802656,1.57734108,5.633361,5.40802656,1.57734108,5.633361,0.0,0.0,0.0,136.32
2019-06-09 01:30:00,5.2923024,1.5435881999999999,5.512815,5.2923024,1.5435881999999999,5.512815,0.0,0.0,0.0,136.46,67.2223024,22.5335882,70.8985228134,5.2923024,1.5435881999999999,5.512815,61.93,20.99,65.3904044948,136.44,5.2923024,1.5435881999999999,5.512815,5.2923024,1.5435881999999999,5.512815,0.0,0.0,0.0,136.44
2019-06-09 02:00:00,5.34568896,1.55915928,5.568426,5.34568896,1.55915928,5.568426,0.0,0.0,0.0,136.29,68.28568896,21.57915928,71.6142124998,5.34568896,1.55915928,5.568426,62.94,20.02,66.0472860911,136.25,5.34568896,1.55915928,5.568426,5.34568896,1.55915928,5.568426,0.0,0.0,0.0,136.25
2019-06-09 02:30:00,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,136.42,66.9081664,22.6632152,70.6422257167,5.4281664,1.5832152,5.65434,61.48,21.08,64.9935135225,136.38,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,136.38
2019-06-09 03:00:00,5.29485984,1.54433412,5.515479,5.29485984,1.54433412,5.515479,0.0,0.0,0.0,137.32,65.41485984,22.97433412,69.3319833565,5.29485984,1.54433412,5.515479,60.12,21.43,63.8252246373,137.29,5.29485984,1.54433412,5.515479,5.29485984,1.54433412,5.515479,0.0,0.0,0.0,137.29
2019-06-09 03:30:00,5.6039904,1.6344972,5.83749,5.6039904,1.6344972,5.83749,0.0,0.0,0.0,137.43,63.4939904,23.0644972,67.5533703675,5.6039904,1.6344972,5.83749,57.89,21.43,61.7292232253,137.39,5.6039904,1.6344972,5.83749,5.6039904,1.6344972,5.83749,0.0,0.0,0.0,137.39
2019-06-09 04:00:00,5.722272,1.668996,5.9607,5.722272,1.668996,5.9607,0.0,0.0,0.0,137.48,62.492272,23.068996,66.6142825239,5.722272,1.668996,5.9607,56.77,21.4,60.6695384851,137.42,5.722272,1.668996,5.9607,5.722272,1.668996,5.9607,0.0,0.0,0.0,137.42
2019-06-09 04:30:00,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,137.36,63.43522944,23.01319192,67.4806293424,5.32522944,1.5531919200000002,5.547114,58.11,21.46,61.9459740419,137.33,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,137.33
2019-06-09 05:00:00,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,133.77,60.511113280000004,22.25365804,64.4734063513,5.60111328,1.63365804,5.834493,54.91,20.62,58.6540066833,133.71,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,133.71
2019-06-09 05:30:00,5.58385056,1.6286230800000001,5.816511,5.58385056,1.6286230800000001,5.816511,0.0,0.0,0.0,133.98,61.83385056,22.43862308,65.7793043502,5.58385056,1.6286230800000001,5.816511,56.25,20.81,59.9759835267,133.93,5.58385056,1.6286230800000001,5.816511,5.58385056,1.6286230800000001,5.816511,0.0,0.0,0.0,133.93
2019-06-09 06:00:00,5.56179264,1.62218952,5.793534,5.56179264,1.62218952,5.793534,0.0,0.0,0.0,134.08,61.62179264,22.80218952,65.7052903127,5.56179264,1.62218952,5.793534,56.06,21.18,59.9275896395,134.01,5.56179264,1.62218952,5.793534,5.56179264,1.62218952,5.793534,0.0,0.0,0.0,134.01
2019-06-09 06:30:00,5.8837104,1.7160822,6.128865,5.8837104,1.7160822,6.128865,0.0,0.0,0.0,133.46,65.9537104,18.9960822,68.6348530593,5.8837104,1.7160822,6.128865,60.07,17.28,62.5060261095,133.4,5.8837104,1.7160822,6.128865,5.8837104,1.7160822,6.128865,0.0,0.0,0.0,133.4
2019-06-09 07:00:00,6.42364992,1.8735645600000002,6.691302,6.42364992,1.8735645600000002,6.691302,0.0,0.0,0.0,133.34,69.84364992,16.84356456,71.8459539657,6.42364992,1.8735645600000002,6.691302,63.42,14.97,65.1628521475,133.32,6.42364992,1.8735645600000002,6.691302,6.42364992,1.8735645600000002,6.691302,0.0,0.0,0.0,133.32
2019-06-09 07:30:00,7.41242016,2.16195588,7.721271,7.41242016,2.16195588,7.721271,0.0,0.0,0.0,133.62,71.31242016,15.59195588,72.9970571821,7.41242016,2.16195588,7.721271,63.9,13.43,65.2960557767,133.59,7.41242016,2.16195588,7.721271,7.41242016,2.16195588,7.721271,0.0,0.0,0.0,133.59
2019-06-09 08:00:00,8.59108032,2.5057317599999998,8.949042,8.59108032,2.5057317599999998,8.949042,0.0,0.0,0.0,133.18,72.26108032,14.85573176,73.7723287903,8.59108032,2.5057317599999998,8.949042,63.67,12.35,64.8566989601,133.16,8.59108032,2.5057317599999998,8.949042,8.59108032,2.5057317599999998,8.949042,0.0,0.0,0.0,133.16
2019-06-09 08:30:00,9.68374656,2.8244260800000003,10.087236,9.68374656,2.8244260800000003,10.087236,0.0,0.0,0.0,133.27,75.16374656,12.87442608,76.2583742538,9.68374656,2.8244260800000003,10.087236,65.48,10.05,66.2467576565,133.25,9.68374656,2.8244260800000003,10.087236,9.68374656,2.8244260800000003,10.087236,0.0,0.0,0.0,133.25
2019-06-09 09:00:00,10.9394496,3.1906728,11.39526,10.9394496,3.1906728,11.39526,0.0,0.0,0.0,136.48,75.7994496,12.4006728,76.8071171543,10.9394496,3.1906728,11.39526,64.86,9.21,65.5106380674,136.44,10.9394496,3.1906728,11.39526,10.9394496,3.1906728,11.39526,0.0,0.0,0.0,136.44
2019-06-09 09:30:00,11.6427456,3.3958008,12.12786,11.6427456,3.3958008,12.12786,0.0,0.0,0.0,136.11,78.1427456,9.3758008,78.7032040679,11.6427456,3.3958008,12.12786,66.5,5.98,66.7683338118,136.09,11.6427456,3.3958008,12.12786,11.6427456,3.3958008,12.12786,0.0,0.0,0.0,136.09
2019-06-09 10:00:00,12.47998752,3.63999636,12.999987,12.47998752,3.63999636,12.999987,0.0,0.0,0.0,136.47,71.44998752,10.55999636,72.2261326649,12.47998752,3.63999636,12.999987,58.97,6.92,59.3746351568,136.43,12.47998752,3.63999636,12.999987,12.47998752,3.63999636,12.999987,0.0,0.0,0.0,136.43
2019-06-09 10:30:00,13.00362336,3.7927234800000003,13.545441,13.00362336,3.7927234800000003,13.545441,0.0,0.0,0.0,135.44,83.52362336,5.88272348,83.7305326313,13.00362336,3.7927234800000003,13.545441,70.52,2.09,70.5509638488,135.41,13.00362336,3.7927234800000003,13.545441,13.00362336,3.7927234800000003,13.545441,0.0,0.0,0.0,135.41
2019-06-09 11:00:00,12.16158624,3.54712932,12.668319,12.16158624,3.54712932,12.668319,0.0,0.0,0.0,135.47,89.88158624,4.64712932,90.0016408513,12.16158624,3.54712932,12.668319,77.72,1.1,77.7277839643,135.44,12.16158624,3.54712932,12.668319,12.16158624,3.54712932,12.668319,0.0,0.0,0.0,135.44
2019-06-09 11:30:00,11.82784032,3.44978676,12.320667,11.82784032,3.44978676,12.320667,0.0,0.0,0.0,135.47,90.12784032,5.08978676,90.2714436021,11.82784032,3.44978676,12.320667,78.3,1.6400000000000001,78.3171730848,135.44,11.82784032,3.44978676,12.320667,11.82784032,3.44978676,12.320667,0.0,0.0,0.0,135.44
2019-06-09 12:00:00,12.86616096,3.75263028,13.402251,12.86616096,3.75263028,13.402251,0.0,0.0,0.0,136.26,81.39616096,6.53263028,81.65788558,12.86616096,3.75263028,13.402251,68.53,2.7800000000000002,68.5863638051,136.24,12.86616096,3.75263028,13.402251,12.86616096,3.75263028,13.402251,0.0,0.0,0.0,136.24
2019-06-09 12:30:00,11.8745136,3.4633998,12.369285,11.8745136,3.4633998,12.369285,0.0,0.0,0.0,136.45,80.4045136,7.5933998,80.7622778763,11.8745136,3.4633998,12.369285,68.53,4.13,68.6543356242,136.43,11.8745136,3.4633998,12.369285,11.8745136,3.4633998,12.369285,0.0,0.0,0.0,136.43
2019-06-09 13:00:00,12.45217536,3.63188448,12.971016,12.45217536,3.63188448,12.971016,0.0,0.0,0.0,135.96,86.37217536,5.07188448,86.5209609782,12.45217536,3.63188448,12.971016,73.92,1.44,73.9340246436,135.94,12.45217536,3.63188448,12.971016,12.45217536,3.63188448,12.971016,0.0,0.0,0.0,135.94
2019-06-09 13:30:00,12.67914816,3.69808488,13.207446,12.67914816,3.69808488,13.207446,0.0,0.0,0.0,135.61,88.60914816,5.85808488,88.8025804586,12.67914816,3.69808488,13.207446,75.93,2.16,75.9607168213,135.58,12.67914816,3.69808488,13.207446,12.67914816,3.69808488,13.207446,0.0,0.0,0.0,135.58
2019-06-09 14:00:00,13.55539104,3.95365572,14.120199,13.55539104,3.95365572,14.120199,0.0,0.0,0.0,135.71,84.90539104,6.10365572,85.1244973013,13.55539104,3.95365572,14.120199,71.35,2.15,71.3823857825,135.7,13.55539104,3.95365572,14.120199,13.55539104,3.95365572,14.120199,0.0,0.0,0.0,135.7
2019-06-09 14:30:00,12.1590288,3.5463834,12.665655,12.1590288,3.5463834,12.665655,0.0,0.0,0.0,135.24,91.3690288,7.0263834,91.6387990293,12.1590288,3.5463834,12.665655,79.21,3.48,79.2864080407,135.21,12.1590288,3.5463834,12.665655,12.1590288,3.5463834,12.665655,0.0,0.0,0.0,135.21
2019-06-09 15:00:00,12.69257472,3.70200096,13.221432,12.69257472,3.70200096,13.221432,0.0,0.0,0.0,136.66,80.28257472,10.60200096,80.9795914291,12.69257472,3.70200096,13.221432,67.59,6.9,67.9412842092,136.65,12.69257472,3.70200096,13.221432,12.69257472,3.70200096,13.221432,0.0,0.0,0.0,136.65
2019-06-09 15:30:00,11.86236576,3.45985668,12.356631,11.86236576,3.45985668,12.356631,0.0,0.0,0.0,136.96,81.39236576,12.91985668,82.4114063746,11.86236576,3.45985668,12.356631,69.53,9.46,70.1705956936,136.94,11.86236576,3.45985668,12.356631,11.86236576,3.45985668,12.356631,0.0,0.0,0.0,136.94
2019-06-09 16:00:00,10.48294656,3.05752608,10.919736,10.48294656,3.05752608,10.919736,0.0,0.0,0.0,137.05,86.26294656,13.55752608,87.3218326802,10.48294656,3.05752608,10.919736,75.78,10.5,76.5039763672,137.02,10.48294656,3.05752608,10.919736,10.48294656,3.05752608,10.919736,0.0,0.0,0.0,137.02
2019-06-09 16:30:00,9.49801248,2.77025364,9.893763,9.49801248,2.77025364,9.893763,0.0,0.0,0.0,136.73,86.77801248,13.72025364,87.8559548917,9.49801248,2.77025364,9.893763,77.28,10.95,78.0519115717,136.7,9.49801248,2.77025364,9.893763,9.49801248,2.77025364,9.893763,0.0,0.0,0.0,136.7
2019-06-09 17:00:00,8.94240864,2.60820252,9.315009,8.94240864,2.60820252,9.315009,0.0,0.0,0.0,136.45,87.43240864,12.52820252,88.3254320056,8.94240864,2.60820252,9.315009,78.49,9.92,79.114388704,136.43,8.94240864,2.60820252,9.315009,8.94240864,2.60820252,9.315009,0.0,0.0,0.0,136.43
2019-06-09 17:30:00,8.7064848,2.5393914,9.069255,8.7064848,2.5393914,9.069255,0.0,0.0,0.0,136.8,86.3164848,15.7793914,87.7469357937,8.7064848,2.5393914,9.069255,77.61,13.24,78.7312498313,136.77,8.7064848,2.5393914,9.069255,8.7064848,2.5393914,9.069255,0.0,0.0,0.0,136.77
2019-06-09 18:00:00,8.80686432,2.56866876,9.173817,8.80686432,2.56866876,9.173817,0.0,0.0,0.0,135.44,86.95686432,14.57866876,88.1704816545,8.80686432,2.56866876,9.173817,78.15,12.01,79.0674560107,135.43,8.80686432,2.56866876,9.173817,8.80686432,2.56866876,9.173817,0.0,0.0,0.0,135.43
2019-06-09 18:30:00,7.53421824,2.19748032,7.848144,7.53421824,2.19748032,7.848144,0.0,0.0,0.0,134.65,94.52421824,11.86748032,95.2662842932,7.53421824,2.19748032,7.848144,86.99,9.67,87.5258190479,134.63,7.53421824,2.19748032,7.848144,7.53421824,2.19748032,7.848144,0.0,0.0,0.0,134.63
2019-06-09 19:00:00,6.32902464,1.84596552,6.592734,6.32902464,1.84596552,6.592734,0.0,0.0,0.0,134.61,97.09902464,13.32596552,98.0091931559,6.32902464,1.84596552,6.592734,90.77,11.48,91.4930778802,134.58,6.32902464,1.84596552,6.592734,6.32902464,1.84596552,6.592734,0.0,0.0,0.0,134.58
2019-06-09 19:30:00,5.9096044800000005,1.72363464,6.155838,5.9096044800000005,1.72363464,6.155838,0.0,0.0,0.0,134.27,105.40960448,11.773634640000001,106.0650893992,5.9096044800000005,1.72363464,6.155838,99.5,10.05,100.0062623039,134.24,5.9096044800000005,1.72363464,6.155838,5.9096044800000005,1.72363464,6.155838,0.0,0.0,0.0,134.24
2019-06-09 20:00:00,5.93549856,1.73118708,6.182811,5.93549856,1.73118708,6.182811,0.0,0.0,0.0,134.98,93.04549856,16.21118708,94.4471671826,5.93549856,1.73118708,6.182811,87.11,14.48,88.3052801366,134.94,5.93549856,1.73118708,6.182811,5.93549856,1.73118708,6.182811,0.0,0.0,0.0,134.94
2019-06-09 20:30:00,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,135.27,85.16045376,18.86596568,87.2251543171,5.78045376,1.68596568,6.021306,79.38,17.18,81.2178354797,135.24,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,135.24
2019-06-09 21:00:00,5.36135328,1.56372804,5.584743,5.36135328,1.56372804,5.584743,0.0,0.0,0.0,135.1,82.80135328,20.17372804,85.2234909402,5.36135328,1.56372804,5.584743,77.44,18.61,79.644746845,135.07,5.36135328,1.56372804,5.584743,5.36135328,1.56372804,5.584743,0.0,0.0,0.0,135.07
2019-06-09 21:30:00,5.30860608,1.54834344,5.5297979999999995,5.30860608,1.54834344,5.5297979999999995,0.0,0.0,0.0,135.29,82.97860608,19.57834344,85.2570266831,5.30860608,1.54834344,5.5297979999999995,77.67,18.03,79.7352481654,135.25,5.30860608,1.54834344,5.5297979999999995,5.30860608,1.54834344,5.5297979999999995,0.0,0.0,0.0,135.25
2019-06-09 22:00:00,5.33737728,1.55673504,5.559768,5.33737728,1.55673504,5.559768,0.0,0.0,0.0,135.96,81.06737728,20.72673504,83.6750691931,5.33737728,1.55673504,5.559768,75.73,19.17,78.1186392611,135.92,5.33737728,1.55673504,5.559768,5.33737728,1.55673504,5.559768,0.0,0.0,0.0,135.92
2019-06-09 22:30:00,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,135.31,80.00768704,21.60640872,82.8738009462,5.26768704,1.53640872,5.4871739999999996,74.74,20.07,77.387805887,135.27,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,135.27
2019-06-09 23:00:00,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,135.72,80.05203264,20.57225952,82.6531656475,5.32203264,1.55225952,5.543784,74.73,19.02,77.1124717539,135.68,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,135.68
2019-06-09 23:30:00,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,136.53,77.45288192,21.19459056,80.300433291,5.19288192,1.51459056,5.409252,72.26,19.68,74.8919888907,136.49,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,136.49
2019-06-10 00:00:00,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,136.9,73.29807648,20.896105640000002,76.218470508,5.43807648,1.58610564,5.664663,67.86,19.31,70.5539205147,136.84,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,136.84
2019-06-10 00:30:00,4.73829696,1.38200328,4.935726,4.73829696,1.38200328,4.935726,0.0,0.0,0.0,136.02,76.28829696,17.42200328,78.2523510915,4.73829696,1.38200328,4.935726,71.55,16.04,73.3258760602,135.98,4.73829696,1.38200328,4.935726,4.73829696,1.38200328,4.935726,0.0,0.0,0.0,135.98
2019-06-10 01:00:00,4.60882656,1.34424108,4.800861,4.60882656,1.34424108,4.800861,0.0,0.0,0.0,136.07,73.61882656,18.88424108,76.0022775003,4.60882656,1.34424108,4.800861,69.01,17.54,71.2041550754,136.02,4.60882656,1.34424108,4.800861,4.60882656,1.34424108,4.800861,0.0,0.0,0.0,136.02
2019-06-10 01:30:00,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,136.93,67.21046432,23.26971876,71.1247237273,5.21046432,1.51971876,5.427567,62.0,21.75,65.704356781,136.88,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,136.88
2019-06-10 02:00:00,5.33481984,1.55598912,5.557104,5.33481984,1.55598912,5.557104,0.0,0.0,0.0,137.48,64.86481984,23.72598912,69.0678464453,5.33481984,1.55598912,5.557104,59.53,22.17,63.5242457649,137.42,5.33481984,1.55598912,5.557104,5.33481984,1.55598912,5.557104,0.0,0.0,0.0,137.42
2019-06-10 02:30:00,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,137.43,67.56383104,23.394450720000002,71.4994516713,5.12383104,1.4944507200000001,5.337324,62.44,21.9,66.1692043174,137.42,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,137.42
2019-06-10 03:00:00,5.16890592,1.50759756,5.384277,5.16890592,1.50759756,5.384277,0.0,0.0,0.0,137.43,67.32890592,23.01759756,71.1547002651,5.16890592,1.50759756,5.384277,62.16,21.51,65.7764828795,137.39,5.16890592,1.50759756,5.384277,5.16890592,1.50759756,5.384277,0.0,0.0,0.0,137.39
2019-06-10 03:30:00,5.258736,1.533798,5.47785,5.258736,1.533798,5.47785,0.0,0.0,0.0,137.65,66.388736,23.293798,70.3567004126,5.258736,1.533798,5.47785,61.13,21.76,64.8873986225,137.61,5.258736,1.533798,5.47785,5.258736,1.533798,5.47785,0.0,0.0,0.0,137.61
2019-06-10 04:00:00,5.23923552,1.52811036,5.457537,5.23923552,1.52811036,5.457537,0.0,0.0,0.0,133.98,63.90923552,23.34811036,68.0406102422,5.23923552,1.52811036,5.457537,58.67,21.82,62.5961764008,133.96,5.23923552,1.52811036,5.457537,5.23923552,1.52811036,5.457537,0.0,0.0,0.0,133.96
2019-06-10 04:30:00,5.13214272,1.49687496,5.345982,5.13214272,1.49687496,5.345982,0.0,0.0,0.0,133.93,64.67214272,23.14687496,68.6896197719,5.13214272,1.49687496,5.345982,59.54,21.65,63.3540377561,133.92,5.13214272,1.49687496,5.345982,5.13214272,1.49687496,5.345982,0.0,0.0,0.0,133.92
2019-06-10 05:00:00,5.28335136,1.54097748,5.503491,5.28335136,1.54097748,5.503491,0.0,0.0,0.0,133.93,65.59335136,22.44097748,69.3259346341,5.28335136,1.54097748,5.503491,60.31,20.9,63.8287247248,133.87,5.28335136,1.54097748,5.503491,5.28335136,1.54097748,5.503491,0.0,0.0,0.0,133.87
2019-06-10 05:30:00,5.3930016,1.5729587999999999,5.61771,5.3930016,1.5729587999999999,5.61771,0.0,0.0,0.0,133.62,67.6830016,21.7529588,71.0927557641,5.3930016,1.5729587999999999,5.61771,62.29,20.18,65.4772975924,133.57,5.3930016,1.5729587999999999,5.61771,5.3930016,1.5729587999999999,5.61771,0.0,0.0,0.0,133.57
2019-06-10 06:00:00,5.60047392,1.63347156,5.833827,5.60047392,1.63347156,5.833827,0.0,0.0,0.0,133.42,70.10047392,21.93347156,73.451709432,5.60047392,1.63347156,5.833827,64.5,20.3,67.6190801475,133.37,5.60047392,1.63347156,5.833827,5.60047392,1.63347156,5.833827,0.0,0.0,0.0,133.37
2019-06-10 06:30:00,4.85402112,1.41575616,5.056272,4.85402112,1.41575616,5.056272,0.0,0.0,0.0,133.03,84.70402112,16.88575616,86.3707123682,4.85402112,1.41575616,5.056272,79.85,15.47,81.3347613263,133.01,4.85402112,1.41575616,5.056272,4.85402112,1.41575616,5.056272,0.0,0.0,0.0,133.01
2019-06-10 07:00:00,2.2569407999999997,0.6582743999999999,2.35098,2.2569407999999997,0.6582743999999999,2.35098,0.0,0.0,0.0,134.48,99.6069408,13.0182744,100.4540597681,2.2569407999999997,0.6582743999999999,2.35098,97.35,12.36,98.1315041157,134.44,2.2569407999999997,0.6582743999999999,2.35098,2.2569407999999997,0.6582743999999999,2.35098,0.0,0.0,0.0,134.44
2019-06-10 07:30:00,2.72271456,0.79412508,2.8361609999999997,2.72271456,0.79412508,2.8361609999999997,0.0,0.0,0.0,135.6,109.57271456,9.68412508,109.9998275208,2.72271456,0.79412508,2.8361609999999997,106.85,8.89,107.2191895138,135.57,2.72271456,0.79412508,2.8361609999999997,2.72271456,0.79412508,2.8361609999999997,0.0,0.0,0.0,135.57
2019-06-10 08:00:00,3.1120848,0.9076913999999999,3.241755,3.1120848,0.9076913999999999,3.241755,0.0,0.0,0.0,135.24,111.7720848,5.3676914,111.9008983499,3.1120848,0.9076913999999999,3.241755,108.66,4.46,108.7514928633,135.21,3.1120848,0.9076913999999999,3.241755,3.1120848,0.9076913999999999,3.241755,0.0,0.0,0.0,135.21
2019-06-10 08:30:00,6.19635744,1.8072709200000001,6.454539,6.19635744,1.8072709200000001,6.454539,0.0,0.0,0.0,134.92,107.40635744,4.06727092,107.4833396916,6.19635744,1.8072709200000001,6.454539,101.21,2.26,101.2352295399,134.89,6.19635744,1.8072709200000001,6.454539,6.19635744,1.8072709200000001,6.454539,0.0,0.0,0.0,134.89
2019-06-10 09:00:00,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,134.61,103.9047888,4.7080634,104.0113983972,6.4047888,1.8680634,6.671655,97.5,2.84,97.5413532816,134.57,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,134.57
2019-06-10 09:30:00,6.63751584,1.93594212,6.914079,6.63751584,1.93594212,6.914079,0.0,0.0,0.0,134.58,106.64751584,3.5059421200000003,106.7051276415,6.63751584,1.93594212,6.914079,100.01,1.57,100.0223225085,134.53,6.63751584,1.93594212,6.914079,6.63751584,1.93594212,6.914079,0.0,0.0,0.0,134.53
