Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-10 10:00:00,7.2759168,2.1221424,7.57908,7.2759168,2.1221424,7.57908,0.0,0.0,0.0,134.29,105.8459168,4.0821424,105.9246052143,7.2759168,2.1221424,7.57908,98.57,1.96,98.5894847334,134.24,7.2759168,2.1221424,7.57908,7.2759168,2.1221424,7.57908,0.0,0.0,0.0,134.24
2019-06-10 10:30:00,7.31204064,2.13267852,7.616709,7.31204064,2.13267852,7.616709,0.0,0.0,0.0,133.4,108.21204064,10.43267852,108.7137825695,7.31204064,2.13267852,7.616709,100.9,8.3,101.2408020513,133.36,7.31204064,2.13267852,7.616709,7.31204064,2.13267852,7.616709,0.0,0.0,0.0,133.36
2019-06-10 11:00:00,6.6525408,1.9403244,6.92973,6.6525408,1.9403244,6.92973,0.0,0.0,0.0,133.28,106.6525408,9.4403244,107.0695296706,6.6525408,1.9403244,6.92973,100.0,7.5,100.2808556007,133.25,6.6525408,1.9403244,6.92973,6.6525408,1.9403244,6.92973,0.0,0.0,0.0,133.25
2019-06-10 11:30:00,8.11731456,2.36755008,8.455536,8.11731456,2.36755008,8.455536,0.0,0.0,0.0,133.43,104.59731456,9.90755008,105.065492726,8.11731456,2.36755008,8.455536,96.48,7.54,96.7741804409,133.37,8.11731456,2.36755008,8.455536,8.11731456,2.36755008,8.455536,0.0,0.0,0.0,133.37
2019-06-10 12:00:00,7.05981312,2.05911216,7.353972,7.05981312,2.05911216,7.353972,0.0,0.0,0.0,133.36,109.44981312,9.669112160000001,109.8760816646,7.05981312,2.05911216,7.353972,102.39,7.61,102.6724120687,133.31,7.05981312,2.05911216,7.353972,7.05981312,2.05911216,7.353972,0.0,0.0,0.0,133.31
2019-06-10 12:30:00,6.81653664,1.98815652,7.100559,6.81653664,1.98815652,7.100559,0.0,0.0,0.0,133.03,115.29653664,11.92815652,115.911916036,6.81653664,1.98815652,7.100559,108.48,9.94,108.9344481787,132.99,6.81653664,1.98815652,7.100559,6.81653664,1.98815652,7.100559,0.0,0.0,0.0,132.99
2019-06-10 13:00:00,6.6966566400000005,1.95319152,6.975684,6.6966566400000005,1.95319152,6.975684,0.0,0.0,0.0,133.23,112.05665664,9.70319152,112.4759806492,6.6966566400000005,1.95319152,6.975684,105.36,7.75,105.6446501248,133.16,6.6966566400000005,1.95319152,6.975684,6.6966566400000005,1.95319152,6.975684,0.0,0.0,0.0,133.16
2019-06-10 13:30:00,6.74556768,1.9674572399999999,7.026633,6.74556768,1.9674572399999999,7.026633,0.0,0.0,0.0,133.45,110.43556768,8.78745724,110.7846289588,6.74556768,1.9674572399999999,7.026633,103.69,6.82,103.9140438054,133.42,6.74556768,1.9674572399999999,7.026633,6.74556768,1.9674572399999999,7.026633,0.0,0.0,0.0,133.42
2019-06-10 14:00:00,7.33697568,2.13995124,7.642683,7.33697568,2.13995124,7.642683,0.0,0.0,0.0,133.07,116.10697568,12.64995124,116.7940540778,7.33697568,2.13995124,7.642683,108.77,10.51,109.2765894417,133.05,7.33697568,2.13995124,7.642683,7.33697568,2.13995124,7.642683,0.0,0.0,0.0,133.05
2019-06-10 14:30:00,6.72063264,1.9601845199999999,7.000659,6.72063264,1.9601845199999999,7.000659,0.0,0.0,0.0,133.54,120.02063264,14.82018452,120.9321716026,6.72063264,1.9601845199999999,7.000659,113.3,12.86,114.02749493,133.52,6.72063264,1.9601845199999999,7.000659,6.72063264,1.9601845199999999,7.000659,0.0,0.0,0.0,133.52
2019-06-10 15:00:00,5.92910496,1.7293222799999999,6.176151,5.92910496,1.7293222799999999,6.176151,0.0,0.0,0.0,137.12,114.38910496,10.74932228,114.8930601169,5.92910496,1.7293222799999999,6.176151,108.46,9.02,108.834424701,137.09,5.92910496,1.7293222799999999,6.176151,5.92910496,1.7293222799999999,6.176151,0.0,0.0,0.0,137.09
2019-06-10 15:30:00,5.66185248,1.65137364,5.897763,5.66185248,1.65137364,5.897763,0.0,0.0,0.0,137.22,118.26185248,9.74137364,118.6623786733,5.66185248,1.65137364,5.897763,112.6,8.09,112.8902480288,137.17,5.66185248,1.65137364,5.897763,5.66185248,1.65137364,5.897763,0.0,0.0,0.0,137.17
2019-06-10 16:00:00,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,136.39,129.0441008,13.6957794,129.7688495929,5.0941008,1.4857794,5.306355,123.95,12.21,124.5499361702,136.37,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,136.37
2019-06-10 16:30:00,5.11999488,1.49333184,5.333328,5.11999488,1.49333184,5.333328,0.0,0.0,0.0,136.11,131.26999488,14.05333184,132.0201033616,5.11999488,1.49333184,5.333328,126.15,12.56,126.7737200685,136.06,5.11999488,1.49333184,5.333328,5.11999488,1.49333184,5.333328,0.0,0.0,0.0,136.06
2019-06-10 17:00:00,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,135.91,136.37752736,14.00969548,137.095227985,5.10752736,1.48969548,5.320341,131.27,12.52,131.8657017575,135.89,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,135.89
2019-06-10 17:30:00,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,136.7,128.09070432,7.8697887600000005,128.3322333177,4.97070432,1.4497887600000001,5.177817,123.12,6.42,123.2872694158,136.61,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,136.61
2019-06-10 18:00:00,4.9678272,1.4489496,5.17482,4.9678272,1.4489496,5.17482,0.0,0.0,0.0,136.73,124.5678272,6.0189496,124.713156193,4.9678272,1.4489496,5.17482,119.6,4.57,119.6872796082,136.65,4.9678272,1.4489496,5.17482,4.9678272,1.4489496,5.17482,0.0,0.0,0.0,136.65
2019-06-10 18:30:00,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,136.81,124.13551936,6.85202648,124.3244844496,5.11551936,1.49202648,5.328666,119.02,5.36,119.1406311885,136.75,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,136.75
2019-06-10 19:00:00,5.34249216,1.5582268799999999,5.565096,5.34249216,1.5582268799999999,5.565096,0.0,0.0,0.0,137.05,118.75249216,3.43822688,118.8022550219,5.34249216,1.5582268799999999,5.565096,113.41,1.88,113.4255813298,137.0,5.34249216,1.5582268799999999,5.565096,5.34249216,1.5582268799999999,5.565096,0.0,0.0,0.0,137.0
2019-06-10 19:30:00,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,137.15,114.40454976,3.62799368,114.4620607185,5.68454976,1.6579936800000001,5.921406,108.72,1.97,108.7378466772,137.1,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,137.1
2019-06-10 20:00:00,5.60526912,1.63487016,5.838822,5.60526912,1.63487016,5.838822,0.0,0.0,0.0,137.21,113.95526912,4.63487016,114.0494865469,5.60526912,1.63487016,5.838822,108.35,3.0,108.3915241151,137.16,5.60526912,1.63487016,5.838822,5.60526912,1.63487016,5.838822,0.0,0.0,0.0,137.16
2019-06-10 20:30:00,5.47004448,1.5954296399999999,5.697963,5.47004448,1.5954296399999999,5.697963,0.0,0.0,0.0,135.79,105.57004448,5.63542964,105.7203497853,5.47004448,1.5954296399999999,5.697963,100.1,4.04,100.1814933009,135.75,5.47004448,1.5954296399999999,5.697963,5.47004448,1.5954296399999999,5.697963,0.0,0.0,0.0,135.75
2019-06-10 21:00:00,5.38756704,1.57137372,5.612049,5.38756704,1.57137372,5.612049,0.0,0.0,0.0,134.24,99.89756704,6.19137372,100.0892452217,5.38756704,1.57137372,5.612049,94.51,4.62,94.6228540047,134.2,5.38756704,1.57137372,5.612049,5.38756704,1.57137372,5.612049,0.0,0.0,0.0,134.2
2019-06-10 21:30:00,5.50680768,1.6061522400000001,5.736258,5.50680768,1.6061522400000001,5.736258,0.0,0.0,0.0,134.55,96.41680768,7.95615224,96.7445148919,5.50680768,1.6061522400000001,5.736258,90.91,6.35,91.1315016885,134.52,5.50680768,1.6061522400000001,5.736258,5.50680768,1.6061522400000001,5.736258,0.0,0.0,0.0,134.52
2019-06-10 22:00:00,5.6327616,1.6428888,5.86746,5.6327616,1.6428888,5.86746,0.0,0.0,0.0,134.92,93.6527616,7.9928888,93.9932233019,5.6327616,1.6428888,5.86746,88.02,6.35,88.2487557986,134.89,5.6327616,1.6428888,5.86746,5.6327616,1.6428888,5.86746,0.0,0.0,0.0,134.89
2019-06-10 22:30:00,5.5768176,1.6265718,5.809185,5.5768176,1.6265718,5.809185,0.0,0.0,0.0,134.92,97.2168176,6.3265718,97.4224570364,5.5768176,1.6265718,5.809185,91.64,4.7,91.7604468167,134.89,5.5768176,1.6265718,5.809185,5.5768176,1.6265718,5.809185,0.0,0.0,0.0,134.89
2019-06-10 23:00:00,5.7494448,1.6769214,5.989005,5.7494448,1.6769214,5.989005,0.0,0.0,0.0,134.92,90.7494448,7.8069214,91.0846296213,5.7494448,1.6769214,5.989005,85.0,6.13,85.2207539277,134.89,5.7494448,1.6769214,5.989005,5.7494448,1.6769214,5.989005,0.0,0.0,0.0,134.89
2019-06-10 23:30:00,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,135.31,83.05459968,9.83675824,83.6350903669,5.71459968,1.66675824,5.952708,77.34,8.17,77.7703317468,135.26,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,135.26
2019-06-11 00:00:00,5.73410016,1.6724458800000002,5.973021,5.73410016,1.6724458800000002,5.973021,0.0,0.0,0.0,135.52,77.35410016,10.65244588,78.0841303646,5.73410016,1.6724458800000002,5.973021,71.62,8.98,72.1807786048,135.48,5.73410016,1.6724458800000002,5.973021,5.73410016,1.6724458800000002,5.973021,0.0,0.0,0.0,135.48
2019-06-11 00:30:00,5.6007936,1.6335647999999998,5.83416,5.6007936,1.6335647999999998,5.83416,0.0,0.0,0.0,136.33,75.2307936,11.1535648,76.0531019317,5.6007936,1.6335647999999998,5.83416,69.63,9.52,70.2777866754,136.3,5.6007936,1.6335647999999998,5.83416,5.6007936,1.6335647999999998,5.83416,0.0,0.0,0.0,136.3
2019-06-11 01:00:00,5.58289152,1.6283433600000001,5.815512,5.58289152,1.6283433600000001,5.815512,0.0,0.0,0.0,136.68,73.56289152,11.85834336,74.512544689,5.58289152,1.6283433600000001,5.815512,67.98,10.23,68.7454238477,136.65,5.58289152,1.6283433600000001,5.815512,5.58289152,1.6283433600000001,5.815512,0.0,0.0,0.0,136.65
2019-06-11 01:30:00,5.56850592,1.62414756,5.800527,5.56850592,1.62414756,5.800527,0.0,0.0,0.0,136.51,74.58850592,11.28414756,75.4372401506,5.56850592,1.62414756,5.800527,69.02,9.66,69.6927255888,136.47,5.56850592,1.62414756,5.800527,5.56850592,1.62414756,5.800527,0.0,0.0,0.0,136.47
2019-06-11 02:00:00,5.69254176,1.66032468,5.929731,5.69254176,1.66032468,5.929731,0.0,0.0,0.0,136.51,75.19254176,10.99032468,75.9914835551,5.69254176,1.66032468,5.929731,69.5,9.33,70.1234547067,136.47,5.69254176,1.66032468,5.929731,5.69254176,1.66032468,5.929731,0.0,0.0,0.0,136.47
2019-06-11 02:30:00,5.6055888,1.6349634,5.839155,5.6055888,1.6349634,5.839155,0.0,0.0,0.0,136.6,76.0855888,11.2449634,76.9120668355,5.6055888,1.6349634,5.839155,70.48,9.61,71.132148147,136.47,5.6055888,1.6349634,5.839155,5.6055888,1.6349634,5.839155,0.0,0.0,0.0,136.47
2019-06-11 03:00:00,5.626368,1.6410239999999998,5.8608,5.626368,1.6410239999999998,5.8608,0.0,0.0,0.0,136.48,75.866368,10.871024,76.6412744957,5.626368,1.6410239999999998,5.8608,70.24,9.23,70.8438458866,136.36,5.626368,1.6410239999999998,5.8608,5.626368,1.6410239999999998,5.8608,0.0,0.0,0.0,136.36
2019-06-11 03:30:00,5.5272672,1.6121196,5.75757,5.5272672,1.6121196,5.75757,0.0,0.0,0.0,136.51,75.7972672,10.7121196,76.5504749908,5.5272672,1.6121196,5.75757,70.27,9.1,70.8567773752,136.36,5.5272672,1.6121196,5.75757,5.5272672,1.6121196,5.75757,0.0,0.0,0.0,136.36
2019-06-11 04:00:00,5.6551392,1.6494156,5.89077,5.6551392,1.6494156,5.89077,0.0,0.0,0.0,136.68,73.6751392,11.4694156,74.5625484432,5.6551392,1.6494156,5.89077,68.02,9.82,68.725197708,136.49,5.6551392,1.6494156,5.89077,5.6551392,1.6494156,5.89077,0.0,0.0,0.0,136.49
2019-06-11 04:30:00,5.68295136,1.6575274800000002,5.919741,5.68295136,1.6575274800000002,5.919741,0.0,0.0,0.0,136.47,74.19295136,11.96752748,75.1519510425,5.68295136,1.6575274800000002,5.919741,68.51,10.31,69.2814275257,136.39,5.68295136,1.6575274800000002,5.919741,5.68295136,1.6575274800000002,5.919741,0.0,0.0,0.0,136.39
2019-06-11 05:00:00,5.7254688,1.6699283999999999,5.96403,5.7254688,1.6699283999999999,5.96403,0.0,0.0,0.0,136.28,74.2754688,11.6599284,75.1850995594,5.7254688,1.6699283999999999,5.96403,68.55,9.99,69.2741120477,136.22,5.7254688,1.6699283999999999,5.96403,5.7254688,1.6699283999999999,5.96403,0.0,0.0,0.0,136.22
2019-06-11 05:30:00,5.58193248,1.6280636400000001,5.814513,5.58193248,1.6280636400000001,5.814513,0.0,0.0,0.0,135.76,75.80193248,10.81806364,76.5699906531,5.58193248,1.6280636400000001,5.814513,70.22,9.19,70.8188145905,135.73,5.58193248,1.6280636400000001,5.814513,5.58193248,1.6280636400000001,5.814513,0.0,0.0,0.0,135.73
2019-06-11 06:00:00,5.67016416,1.65379788,5.906421,5.67016416,1.65379788,5.906421,0.0,0.0,0.0,135.95,80.41016416,10.30379788,81.0676430581,5.67016416,1.65379788,5.906421,74.74,8.65,75.238886887,135.87,5.67016416,1.65379788,5.906421,5.67016416,1.65379788,5.906421,0.0,0.0,0.0,135.87
2019-06-11 06:30:00,5.73633792,1.6730985600000001,5.975352,5.73633792,1.6730985600000001,5.975352,0.0,0.0,0.0,134.84,90.69633792,5.8030985600000005,90.8818005158,5.73633792,1.6730985600000001,5.975352,84.96,4.13,85.0603227128,134.76,5.73633792,1.6730985600000001,5.975352,5.73633792,1.6730985600000001,5.975352,0.0,0.0,0.0,134.76
2019-06-11 07:00:00,5.72962464,1.67114052,5.9683589999999995,5.72962464,1.67114052,5.9683589999999995,0.0,0.0,0.0,134.2,100.15962464,2.47114052,100.1901040198,5.72962464,1.67114052,5.9683589999999995,94.43,0.8,94.4333886928,134.16,5.72962464,1.67114052,5.9683589999999995,5.72962464,1.67114052,5.9683589999999995,0.0,0.0,0.0,134.16
2019-06-11 07:30:00,5.8613328,1.7095554,6.105555,5.8613328,1.7095554,6.105555,0.0,0.0,0.0,132.98,112.2613328,5.6095554,112.401396583,5.8613328,1.7095554,6.105555,106.4,3.9,106.4714515727,132.92,5.8613328,1.7095554,6.105555,5.8613328,1.7095554,6.105555,0.0,0.0,0.0,132.92
2019-06-11 08:00:00,5.5368576,1.6149168,5.76756,5.5368576,1.6149168,5.76756,0.0,0.0,0.0,135.34,121.8468576,10.0149168,122.2577411271,5.5368576,1.6149168,5.76756,116.31,8.4,116.6129328162,135.3,5.5368576,1.6149168,5.76756,5.5368576,1.6149168,5.76756,0.0,0.0,0.0,135.3
2019-06-11 08:30:00,5.64618816,1.64680488,5.881446,5.64618816,1.64680488,5.881446,0.0,0.0,0.0,134.85,129.75618816,13.73680488,130.4812943457,5.64618816,1.64680488,5.881446,124.11,12.09,124.6974747138,134.79,5.64618816,1.64680488,5.881446,5.64618816,1.64680488,5.881446,0.0,0.0,0.0,134.79
2019-06-11 09:00:00,5.9351788800000005,1.73109384,6.182478,5.9351788800000005,1.73109384,6.182478,0.0,0.0,0.0,135.43,119.61517888,9.64109384,120.0030904141,5.9351788800000005,1.73109384,6.182478,113.68,7.91,113.9548616778,135.37,5.9351788800000005,1.73109384,6.182478,5.9351788800000005,1.73109384,6.182478,0.0,0.0,0.0,135.37
2019-06-11 09:30:00,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,134.84,125.53139296,12.39540628,126.1418911993,5.64139296,1.64540628,5.876451,119.89,10.75,120.3709873682,134.81,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,134.81
2019-06-11 10:00:00,5.8069872,1.6937046,6.048945,5.8069872,1.6937046,6.048945,0.0,0.0,0.0,134.91,124.8969872,12.0237046,125.4744072867,5.8069872,1.6937046,6.048945,119.09,10.33,119.537178317,134.86,5.8069872,1.6937046,6.048945,5.8069872,1.6937046,6.048945,0.0,0.0,0.0,134.86
2019-06-11 10:30:00,5.68582848,1.6583666400000001,5.922738,5.68582848,1.6583666400000001,5.922738,0.0,0.0,0.0,135.17,124.03582848,10.38836664,124.4700964415,5.68582848,1.6583666400000001,5.922738,118.35,8.73,118.6715441881,135.11,5.68582848,1.6583666400000001,5.922738,5.68582848,1.6583666400000001,5.922738,0.0,0.0,0.0,135.11
2019-06-11 11:00:00,5.53941504,1.61566272,5.770224,5.53941504,1.61566272,5.770224,0.0,0.0,0.0,134.79,127.46941504,14.08566272,128.2453027011,5.53941504,1.61566272,5.770224,121.93,12.47,122.5660058907,134.71,5.53941504,1.61566272,5.770224,5.53941504,1.61566272,5.770224,0.0,0.0,0.0,134.71
2019-06-11 11:30:00,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,134.79,127.87199264,14.75391452,128.7203344285,5.36199264,1.56391452,5.585409,122.51,13.19,123.2180027431,134.74,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,134.74
2019-06-11 12:00:00,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,135.23,129.25638848,11.75519664,129.7898247589,5.12638848,1.49519664,5.339988,124.13,10.26,124.5532998359,135.2,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,135.2
2019-06-11 12:30:00,5.50680768,1.6061522400000001,5.736258,5.50680768,1.6061522400000001,5.736258,0.0,0.0,0.0,135.11,130.96680768,12.38615224,131.5512123897,5.50680768,1.6061522400000001,5.736258,125.46,10.78,125.922277616,135.08,5.50680768,1.6061522400000001,5.736258,5.50680768,1.6061522400000001,5.736258,0.0,0.0,0.0,135.08
2019-06-11 13:00:00,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,135.39,130.44782688,12.42228284,131.0379664398,5.28782688,1.54228284,5.508153,125.16,10.88,125.6320022924,135.34,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,135.34
2019-06-11 13:30:00,5.5592352,1.6214436,5.79087,5.5592352,1.6214436,5.79087,0.0,0.0,0.0,135.78,126.9592352,11.0214436,127.4367279147,5.5592352,1.6214436,5.79087,121.4,9.4,121.7633770885,135.73,5.5592352,1.6214436,5.79087,5.5592352,1.6214436,5.79087,0.0,0.0,0.0,135.73
2019-06-11 14:00:00,5.86644768,1.71104724,6.110883,5.86644768,1.71104724,6.110883,0.0,0.0,0.0,135.72,127.04644768,10.96104724,127.5184081798,5.86644768,1.71104724,6.110883,121.18,9.25,121.532526099,135.68,5.86644768,1.71104724,6.110883,5.86644768,1.71104724,6.110883,0.0,0.0,0.0,135.68
2019-06-11 14:30:00,6.18996384,1.80540612,6.447879,6.18996384,1.80540612,6.447879,0.0,0.0,0.0,135.14,128.35996384,13.35540612,129.0528852434,6.18996384,1.80540612,6.447879,122.17,11.55,122.7147562439,135.11,6.18996384,1.80540612,6.447879,6.18996384,1.80540612,6.447879,0.0,0.0,0.0,135.11
2019-06-11 15:00:00,5.36295168,1.56419424,5.586408,5.36295168,1.56419424,5.586408,0.0,0.0,0.0,135.09,128.45295168,12.58419424,129.0678997271,5.36295168,1.56419424,5.586408,123.09,11.02,123.5823146733,135.05,5.36295168,1.56419424,5.586408,5.36295168,1.56419424,5.586408,0.0,0.0,0.0,135.05
2019-06-11 15:30:00,5.37925536,1.5689494800000001,5.603391,5.37925536,1.5689494800000001,5.603391,0.0,0.0,0.0,135.79,127.43925536,11.30894948,127.9400490271,5.37925536,1.5689494800000001,5.603391,122.06,9.74,122.4479938586,135.76,5.37925536,1.5689494800000001,5.603391,5.37925536,1.5689494800000001,5.603391,0.0,0.0,0.0,135.76
2019-06-11 16:00:00,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,135.58,126.71892576,9.72843668,127.0918117976,5.30892576,1.54843668,5.530131,121.41,8.18,121.6852517769,135.52,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,135.52
2019-06-11 16:30:00,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,135.23,135.3558688,12.6933784,135.9497446625,5.3258688,1.5533784,5.54778,130.03,11.14,130.5063236016,135.2,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,135.2
2019-06-11 17:00:00,4.90804704,1.4315137199999999,5.112549,4.90804704,1.4315137199999999,5.112549,0.0,0.0,0.0,134.84,137.76804704,12.89151372,138.369888022,4.90804704,1.4315137199999999,5.112549,132.86,11.46,133.3533321668,134.8,4.90804704,1.4315137199999999,5.112549,4.90804704,1.4315137199999999,5.112549,0.0,0.0,0.0,134.8
2019-06-11 17:30:00,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,135.34,139.30395104,12.54948572,139.8680820173,5.00395104,1.45948572,5.212449,134.3,11.09,134.7571077903,135.31,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,135.31
2019-06-11 18:00:00,5.62413024,1.6403713199999999,5.8584689999999995,5.62413024,1.6403713199999999,5.8584689999999995,0.0,0.0,0.0,135.75,131.24413024,9.05037132,131.555809235,5.62413024,1.6403713199999999,5.8584689999999995,125.62,7.41,125.8383586193,135.72,5.62413024,1.6403713199999999,5.8584689999999995,5.62413024,1.6403713199999999,5.8584689999999995,0.0,0.0,0.0,135.72
2019-06-11 18:30:00,5.36806656,1.5656860799999999,5.591736,5.36806656,1.5656860799999999,5.591736,0.0,0.0,0.0,135.35,131.52806656,10.70568608,131.9630403085,5.36806656,1.5656860799999999,5.591736,126.16,9.14,126.4906526191,135.32,5.36806656,1.5656860799999999,5.591736,5.36806656,1.5656860799999999,5.591736,0.0,0.0,0.0,135.32
2019-06-11 19:00:00,5.37989472,1.56913596,5.604057,5.37989472,1.56913596,5.604057,0.0,0.0,0.0,135.45,129.07989472,9.24913596,129.4108408787,5.37989472,1.56913596,5.604057,123.7,7.68,123.938179751,135.41,5.37989472,1.56913596,5.604057,5.37989472,1.56913596,5.604057,0.0,0.0,0.0,135.41
2019-06-11 19:30:00,5.57905536,1.62722448,5.811516,5.57905536,1.62722448,5.811516,0.0,0.0,0.0,135.66,126.29905536,9.99722448,126.6941035808,5.57905536,1.62722448,5.811516,120.72,8.37,121.0098148912,135.62,5.57905536,1.62722448,5.811516,5.57905536,1.62722448,5.811516,0.0,0.0,0.0,135.62
2019-06-11 20:00:00,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,135.25,126.77495968,12.01186324,127.342747184,5.35495968,1.56186324,5.578083,121.42,10.45,121.8688594351,135.22,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,135.22
2019-06-11 20:30:00,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,134.91,128.9800944,13.5741942,129.6924188209,5.5000944,1.6041942,5.729265,123.48,11.97,124.0588219354,134.88,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,134.88
2019-06-11 21:00:00,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,135.11,128.24916544,11.13183992,128.7313726178,5.38916544,1.57183992,5.613714,122.86,9.56,123.2313807437,135.07,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,135.07
2019-06-11 21:30:00,5.54868576,1.61836668,5.779881,5.54868576,1.61836668,5.779881,0.0,0.0,0.0,135.53,124.07868576,9.52836668,124.4440035981,5.54868576,1.61836668,5.779881,118.53,7.91,118.7936404022,135.48,5.54868576,1.61836668,5.779881,5.54868576,1.61836668,5.779881,0.0,0.0,0.0,135.48
2019-06-11 22:00:00,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,135.8,122.14837632,9.64535976,122.5286040176,5.29837632,1.54535976,5.519142,116.85,8.1,117.1304080929,135.77,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,135.77
2019-06-11 22:30:00,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,136.04,118.1750896,9.1073178,118.5255037512,5.3050896,1.5473178,5.526135,112.87,7.5600000000000005,113.1228999805,135.99,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,135.99
2019-06-11 23:00:00,5.45597856,1.5913270800000001,5.683311,5.45597856,1.5913270800000001,5.683311,0.0,0.0,0.0,135.64,107.80597856,6.54132708,108.0042497925,5.45597856,1.5913270800000001,5.683311,102.35,4.95,102.469629647,135.59,5.45597856,1.5913270800000001,5.683311,5.45597856,1.5913270800000001,5.683311,0.0,0.0,0.0,135.59
2019-06-11 23:30:00,5.242752,1.5291359999999998,5.4612,5.242752,1.5291359999999998,5.4612,0.0,0.0,0.0,135.43,105.672752,7.579136,105.9442014353,5.242752,1.5291359999999998,5.4612,100.43,6.05,100.612063889,135.39,5.242752,1.5291359999999998,5.4612,5.242752,1.5291359999999998,5.4612,0.0,0.0,0.0,135.39
2019-06-12 00:00:00,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,135.53,104.21301184,8.37004512,104.5485987093,5.14301184,1.50004512,5.357304,99.07,6.87,99.3079140854,135.5,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,135.5
2019-06-12 00:30:00,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,137.22,89.66089376,5.97776068,89.8599437602,5.34089376,1.55776068,5.563431,84.32,4.42,84.4357673027,137.19,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,137.19
2019-06-12 01:00:00,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,137.62,85.5761088,6.5634484,85.8274388075,5.0861088,1.4834484,5.29803,80.49,5.08,80.6501487909,137.59,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,137.59
2019-06-12 01:30:00,5.43104352,1.58405436,5.657337,5.43104352,1.58405436,5.657337,0.0,0.0,0.0,137.44,84.71104352,6.68405436,84.9743342247,5.43104352,1.58405436,5.657337,79.28,5.1,79.4438694929,137.4,5.43104352,1.58405436,5.657337,5.43104352,1.58405436,5.657337,0.0,0.0,0.0,137.4
2019-06-12 02:00:00,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,137.68,82.79288192,8.64459056,83.2429591171,5.19288192,1.51459056,5.409252,77.6,7.13,77.9268689221,137.6,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,137.6
2019-06-12 02:30:00,5.28686784,1.54200312,5.507154,5.28686784,1.54200312,5.507154,0.0,0.0,0.0,134.01,80.57686784,9.61200312,81.1481499166,5.28686784,1.54200312,5.507154,75.29,8.07,75.7212585738,133.98,5.28686784,1.54200312,5.507154,5.28686784,1.54200312,5.507154,0.0,0.0,0.0,133.98
2019-06-12 03:00:00,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,134.01,79.5776672,9.6155696,80.1564987741,5.1276672,1.4955696,5.34132,74.45,8.12,74.8915008529,133.98,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,133.98
2019-06-12 03:30:00,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,134.01,77.57166304,9.73340172,78.1799335881,5.2916630399999995,1.5434017199999999,5.512149,72.28,8.19,72.7425219524,133.98,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,133.98
2019-06-12 04:00:00,5.058936,1.475523,5.269725,5.058936,1.475523,5.269725,0.0,0.0,0.0,134.04,78.308936,10.785523,79.0481939315,5.058936,1.475523,5.269725,73.25,9.31,73.8392754569,133.98,5.058936,1.475523,5.269725,5.058936,1.475523,5.269725,0.0,0.0,0.0,133.98
2019-06-12 04:30:00,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,134.01,77.86334112,10.11389116,78.5174546503,5.53334112,1.61389116,5.763897,72.33,8.5,72.8277344149,133.93,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,133.93
2019-06-12 05:00:00,5.28974496,1.54284228,5.5101510000000005,5.28974496,1.54284228,5.5101510000000005,0.0,0.0,0.0,134.31,79.11974496,9.56284228,79.6955581887,5.28974496,1.54284228,5.5101510000000005,73.83,8.02,74.2643205045,134.25,5.28974496,1.54284228,5.5101510000000005,5.28974496,1.54284228,5.5101510000000005,0.0,0.0,0.0,134.25
2019-06-12 05:30:00,5.41250208,1.57864644,5.6380230000000005,5.41250208,1.57864644,5.6380230000000005,0.0,0.0,0.0,133.36,81.77250208,8.47864644,82.2108845706,5.41250208,1.57864644,5.6380230000000005,76.36,6.9,76.6711132044,133.3,5.41250208,1.57864644,5.6380230000000005,5.41250208,1.57864644,5.6380230000000005,0.0,0.0,0.0,133.3
2019-06-12 06:00:00,5.4678067200000005,1.59477696,5.695632,5.4678067200000005,1.59477696,5.695632,0.0,0.0,0.0,133.72,85.53780672,8.34477696,85.9438868156,5.4678067200000005,1.59477696,5.695632,80.07,6.75,80.3540129676,133.65,5.4678067200000005,1.59477696,5.695632,5.4678067200000005,1.59477696,5.695632,0.0,0.0,0.0,133.65
2019-06-12 06:30:00,5.28814656,1.54237608,5.5084859999999995,5.28814656,1.54237608,5.5084859999999995,0.0,0.0,0.0,135.18,98.00814656,3.45237608,98.068933372,5.28814656,1.54237608,5.5084859999999995,92.72,1.9100000000000001,92.7396705838,135.11,5.28814656,1.54237608,5.5084859999999995,5.28814656,1.54237608,5.5084859999999995,0.0,0.0,0.0,135.11
2019-06-12 07:00:00,5.36167296,1.56382128,5.585076,5.36167296,1.56382128,5.585076,0.0,0.0,0.0,135.92,106.66167296,2.61382128,106.6936949417,5.36167296,1.56382128,5.585076,101.3,1.05,101.305441611,135.84,5.36167296,1.56382128,5.585076,5.36167296,1.56382128,5.585076,0.0,0.0,0.0,135.84
2019-06-12 07:30:00,5.78908512,1.68848316,6.030297,5.78908512,1.68848316,6.030297,0.0,0.0,0.0,134.77,117.90908512,7.8584831600000005,118.1706736522,5.78908512,1.68848316,6.030297,112.12,6.17,112.2896402167,134.73,5.78908512,1.68848316,6.030297,5.78908512,1.68848316,6.030297,0.0,0.0,0.0,134.73
2019-06-12 08:00:00,6.48726624,1.89211932,6.757569,6.48726624,1.89211932,6.757569,0.0,0.0,0.0,135.22,115.65726624,9.20211932,116.0227660164,6.48726624,1.89211932,6.757569,109.17,7.31,109.4144643089,135.18,6.48726624,1.89211932,6.757569,6.48726624,1.89211932,6.757569,0.0,0.0,0.0,135.18
2019-06-12 08:30:00,6.14073312,1.79104716,6.396597,6.14073312,1.79104716,6.396597,0.0,0.0,0.0,134.89,127.66073312,14.18104716,128.4459609302,6.14073312,1.79104716,6.396597,121.52,12.39,122.15,134.85,6.14073312,1.79104716,6.396597,6.14073312,1.79104716,6.396597,0.0,0.0,0.0,134.85
2019-06-12 09:00:00,6.65797536,1.94190948,6.935391,6.65797536,1.94190948,6.935391,0.0,0.0,0.0,134.98,124.90797536,14.43190948,125.7389451195,6.65797536,1.94190948,6.935391,118.25,12.49,118.9077903251,134.94,6.65797536,1.94190948,6.935391,6.65797536,1.94190948,6.935391,0.0,0.0,0.0,134.94
2019-06-12 09:30:00,6.84179136,1.99552248,7.126866,6.84179136,1.99552248,7.126866,0.0,0.0,0.0,134.67,132.31179136,18.58552248,133.6107472427,6.84179136,1.99552248,7.126866,125.47,16.59,126.562036172,134.63,6.84179136,1.99552248,7.126866,6.84179136,1.99552248,7.126866,0.0,0.0,0.0,134.63
2019-06-12 10:00:00,6.9907622400000005,2.03897232,7.282044,6.9907622400000005,2.03897232,7.282044,0.0,0.0,0.0,135.15,127.34076224,16.53897232,128.4103085164,6.9907622400000005,2.03897232,7.282044,120.35,14.5,121.2203468895,135.12,6.9907622400000005,2.03897232,7.282044,6.9907622400000005,2.03897232,7.282044,0.0,0.0,0.0,135.12
2019-06-12 10:30:00,6.64582752,1.93836636,6.922737,6.64582752,1.93836636,6.922737,0.0,0.0,0.0,135.47,126.17582752,15.35836636,127.1071157237,6.64582752,1.93836636,6.922737,119.53,13.42,120.2809930953,135.42,6.64582752,1.93836636,6.922737,6.64582752,1.93836636,6.922737,0.0,0.0,0.0,135.42
2019-06-12 11:00:00,8.35164,2.435895,8.699625,8.35164,2.435895,8.699625,0.0,0.0,0.0,134.7,126.98164,20.305895,128.5949698427,8.35164,2.435895,8.699625,118.63,17.87,119.9683866692,134.65,8.35164,2.435895,8.699625,8.35164,2.435895,8.699625,0.0,0.0,0.0,134.65
2019-06-12 11:30:00,7.88938272,2.30106996,8.218107,7.88938272,2.30106996,8.218107,0.0,0.0,0.0,135.08,129.15938272,18.46106996,130.4720554321,7.88938272,2.30106996,8.218107,121.27,16.16,122.3419735823,135.05,7.88938272,2.30106996,8.218107,7.88938272,2.30106996,8.218107,0.0,0.0,0.0,135.05
2019-06-12 12:00:00,6.84850464,1.9974805199999999,7.133859,6.84850464,1.9974805199999999,7.133859,0.0,0.0,0.0,135.17,133.20850464,18.46748052,134.4825399269,6.84850464,1.9974805199999999,7.133859,126.36,16.47,127.4288448508,135.14,6.84850464,1.9974805199999999,7.133859,6.84850464,1.9974805199999999,7.133859,0.0,0.0,0.0,135.14
2019-06-12 12:30:00,8.087904,2.358972,8.4249,8.087904,2.358972,8.4249,0.0,0.0,0.0,135.44,128.777904,18.318972,130.0743375681,8.087904,2.358972,8.4249,120.69,15.96,121.740698618,135.41,8.087904,2.358972,8.4249,8.087904,2.358972,8.4249,0.0,0.0,0.0,135.41
2019-06-12 13:00:00,7.49521728,2.18610504,7.807518,7.49521728,2.18610504,7.807518,0.0,0.0,0.0,136.01,128.97521728,14.96610504,129.8406368303,7.49521728,2.18610504,7.807518,121.48,12.78,122.1503941868,135.98,7.49521728,2.18610504,7.807518,7.49521728,2.18610504,7.807518,0.0,0.0,0.0,135.98
2019-06-12 13:30:00,5.55859584,1.62125712,5.790204,5.55859584,1.62125712,5.790204,0.0,0.0,0.0,135.34,135.80859584,16.71125712,136.832893774,5.55859584,1.62125712,5.790204,130.25,15.09,131.1212057602,135.31,5.55859584,1.62125712,5.790204,5.55859584,1.62125712,5.790204,0.0,0.0,0.0,135.31
2019-06-12 14:00:00,5.97194208,1.74181644,6.220773,5.97194208,1.74181644,6.220773,0.0,0.0,0.0,135.73,133.51194208,16.42181644,134.5180832943,5.97194208,1.74181644,6.220773,127.54,14.68,128.38206261,135.7,5.97194208,1.74181644,6.220773,5.97194208,1.74181644,6.220773,0.0,0.0,0.0,135.7
2019-06-12 14:30:00,6.17174208,1.80009144,6.428898,6.17174208,1.80009144,6.428898,0.0,0.0,0.0,135.79,128.89174208,15.26009144,129.7919549401,6.17174208,1.80009144,6.428898,122.72,13.46,123.4559435588,135.74,6.17174208,1.80009144,6.428898,6.17174208,1.80009144,6.428898,0.0,0.0,0.0,135.74
2019-06-12 15:00:00,6.31815552,1.84279536,6.581412,6.31815552,1.84279536,6.581412,0.0,0.0,0.0,135.55,128.49815552,15.65279536,129.4480049079,6.31815552,1.84279536,6.581412,122.18,13.81,122.95799486,135.51,6.31815552,1.84279536,6.581412,6.31815552,1.84279536,6.581412,0.0,0.0,0.0,135.51
2019-06-12 15:30:00,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,135.37,130.88459968,16.55675824,131.9276494023,5.71459968,1.66675824,5.952708,125.17,14.89,126.0525326997,135.33,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,135.33
2019-06-12 16:00:00,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,135.87,125.05909568,10.98223624,125.5403796598,5.21909568,1.52223624,5.436558,119.84,9.46,120.2127996513,135.84,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,135.84
2019-06-12 16:30:00,6.04802592,1.76400756,6.300027,6.04802592,1.76400756,6.300027,0.0,0.0,0.0,136.23,122.90802592,8.19400756,123.1808613196,6.04802592,1.76400756,6.300027,116.86,6.43,117.036765591,136.18,6.04802592,1.76400756,6.300027,6.04802592,1.76400756,6.300027,0.0,0.0,0.0,136.18
2019-06-12 17:00:00,6.05857536,1.76708448,6.311016,6.05857536,1.76708448,6.311016,0.0,0.0,0.0,135.56,125.14857536,10.74708448,125.6091785637,6.05857536,1.76708448,6.311016,119.09,8.98,119.428089242,135.52,6.05857536,1.76708448,6.311016,6.05857536,1.76708448,6.311016,0.0,0.0,0.0,135.52
2019-06-12 17:30:00,5.77150272,1.68335496,6.011982,5.77150272,1.68335496,6.011982,0.0,0.0,0.0,135.86,125.00150272,8.263354960000001,125.2743338336,5.77150272,1.68335496,6.011982,119.23,6.58,119.4114286825,135.82,5.77150272,1.68335496,6.011982,5.77150272,1.68335496,6.011982,0.0,0.0,0.0,135.82
2019-06-12 18:00:00,5.37765696,1.5684832800000001,5.601726,5.37765696,1.5684832800000001,5.601726,0.0,0.0,0.0,136.15,125.75765696,6.85848328,125.944539687,5.37765696,1.5684832800000001,5.601726,120.38,5.29,120.4961762879,136.1,5.37765696,1.5684832800000001,5.601726,5.37765696,1.5684832800000001,5.601726,0.0,0.0,0.0,136.1
2019-06-12 18:30:00,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,135.87,127.2339408,8.9423994,127.5478035817,5.2539408,1.5323994,5.472855,121.98,7.41,122.2048628329,135.83,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,135.83
2019-06-12 19:00:00,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,135.68,125.90555936,7.34037148,126.1193519299,5.07555936,1.48037148,5.287041,120.83,5.86,120.9720153589,135.64,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,135.64
2019-06-12 19:30:00,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,135.1,129.2392656,10.5260358,129.6672094343,5.1292656,1.4960358,5.342985,124.11,9.03,124.4380689339,135.06,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,135.06
2019-06-12 20:00:00,4.95408096,1.44494028,5.160501,4.95408096,1.44494028,5.160501,0.0,0.0,0.0,135.21,128.67408096,9.72494028,129.0410538331,4.95408096,1.44494028,5.160501,123.72,8.28,123.996761248,135.17,4.95408096,1.44494028,5.160501,4.95408096,1.44494028,5.160501,0.0,0.0,0.0,135.17
2019-06-12 20:30:00,5.1132816,1.4913737999999999,5.326335,5.1132816,1.4913737999999999,5.326335,0.0,0.0,0.0,134.79,128.1032816,10.3313738,128.5192127321,5.1132816,1.4913737999999999,5.326335,122.99,8.84,123.3072816179,134.76,5.1132816,1.4913737999999999,5.326335,5.1132816,1.4913737999999999,5.326335,0.0,0.0,0.0,134.76
2019-06-12 21:00:00,4.987008,1.454544,5.1948,4.987008,1.454544,5.1948,0.0,0.0,0.0,135.57,119.847008,5.954544,119.9948412258,4.987008,1.454544,5.1948,114.86,4.5,114.948116992,135.54,4.987008,1.454544,5.1948,4.987008,1.454544,5.1948,0.0,0.0,0.0,135.54
2019-06-12 21:30:00,5.06149344,1.4762689199999999,5.272389,5.06149344,1.4762689199999999,5.272389,0.0,0.0,0.0,136.14,111.01149344,2.20626892,111.0334152331,5.06149344,1.4762689199999999,5.272389,105.95,0.73,105.9525148357,136.11,5.06149344,1.4762689199999999,5.272389,5.06149344,1.4762689199999999,5.272389,0.0,0.0,0.0,136.11
2019-06-12 22:00:00,4.91859648,1.4345906400000001,5.123538,4.91859648,1.4345906400000001,5.123538,0.0,0.0,0.0,136.35,107.14859648,2.94459064,107.1890495418,4.91859648,1.4345906400000001,5.123538,102.23,1.51,102.2411512064,136.28,4.91859648,1.4345906400000001,5.123538,4.91859648,1.4345906400000001,5.123538,0.0,0.0,0.0,136.28
2019-06-12 22:30:00,5.0317632,1.4675976,5.24142,5.0317632,1.4675976,5.24142,0.0,0.0,0.0,136.35,109.6317632,3.7275976,109.6951160545,5.0317632,1.4675976,5.24142,104.6,2.26,104.6244120653,136.24,5.0317632,1.4675976,5.24142,5.0317632,1.4675976,5.24142,0.0,0.0,0.0,136.24
2019-06-12 23:00:00,4.95887616,1.4463388799999999,5.165496,4.95887616,1.4463388799999999,5.165496,0.0,0.0,0.0,137.14,103.13887616,2.5363388799999997,103.1700576256,4.95887616,1.4463388799999999,5.165496,98.18,1.09,98.1860504349,137.09,4.95887616,1.4463388799999999,5.165496,4.95887616,1.4463388799999999,5.165496,0.0,0.0,0.0,137.09
2019-06-12 23:30:00,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,135.66,95.0213136,3.3520498,95.080420046,5.0813136,1.4820498,5.293035,89.94,1.87,89.9594380818,135.62,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,135.62
2019-06-13 00:00:00,5.15995488,1.50498684,5.374953,5.15995488,1.50498684,5.374953,0.0,0.0,0.0,133.33,89.55995488,4.15498684,89.6562849651,5.15995488,1.50498684,5.374953,84.4,2.65,84.4415922398,133.29,5.15995488,1.50498684,5.374953,5.15995488,1.50498684,5.374953,0.0,0.0,0.0,133.29
2019-06-13 00:30:00,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,133.73,83.46039456,6.33011508,83.7001064338,5.04039456,1.47011508,5.250411,78.42,4.86,78.5704524615,133.69,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,133.69
2019-06-13 01:00:00,5.09825664,1.4869915200000001,5.310684,5.09825664,1.4869915200000001,5.310684,0.0,0.0,0.0,134.05,83.88825664,5.39699152,84.061686395,5.09825664,1.4869915200000001,5.310684,78.79,3.91,78.8869583645,134.02,5.09825664,1.4869915200000001,5.310684,5.09825664,1.4869915200000001,5.310684,0.0,0.0,0.0,134.02
2019-06-13 01:30:00,5.10017472,1.48755096,5.312682,5.10017472,1.48755096,5.312682,0.0,0.0,0.0,134.47,82.51017472,6.61755096,82.7751225492,5.10017472,1.48755096,5.312682,77.41,5.13,77.579797628,134.41,5.10017472,1.48755096,5.312682,5.10017472,1.48755096,5.312682,0.0,0.0,0.0,134.41
2019-06-13 02:00:00,5.13022464,1.49631552,5.343984,5.13022464,1.49631552,5.343984,0.0,0.0,0.0,134.33,85.68022464,6.09631552,85.8968332203,5.13022464,1.49631552,5.343984,80.55,4.6,80.6812400748,134.29,5.13022464,1.49631552,5.343984,5.13022464,1.49631552,5.343984,0.0,0.0,0.0,134.29
2019-06-13 02:30:00,5.12479008,1.49473044,5.338323,5.12479008,1.49473044,5.338323,0.0,0.0,0.0,134.42,85.59479008,5.80473044,85.7913922507,5.12479008,1.49473044,5.338323,80.47,4.31,80.5853398578,134.38,5.12479008,1.49473044,5.338323,5.12479008,1.49473044,5.338323,0.0,0.0,0.0,134.38
2019-06-13 03:00:00,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,134.64,84.25731744,6.34755092,84.4960765058,5.23731744,1.52755092,5.455539,79.02,4.82,79.1668668068,134.61,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,134.61
2019-06-13 03:30:00,5.25298176,1.53211968,5.471856,5.25298176,1.53211968,5.471856,0.0,0.0,0.0,134.73,82.57298176,7.20211968,82.8864756436,5.25298176,1.53211968,5.471856,77.32,5.67,77.5276163699,134.69,5.25298176,1.53211968,5.471856,5.25298176,1.53211968,5.471856,0.0,0.0,0.0,134.69
2019-06-13 04:00:00,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,134.87,78.72909568,8.64223624,79.2020123091,5.21909568,1.52223624,5.436558,73.51,7.12,73.8540080158,134.86,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,134.86
2019-06-13 04:30:00,5.466528,1.594404,5.6943,5.466528,1.594404,5.6943,0.0,0.0,0.0,134.87,76.276528,9.474404,76.8626896152,5.466528,1.594404,5.6943,70.81,7.88,71.2471087133,134.86,5.466528,1.594404,5.6943,5.466528,1.594404,5.6943,0.0,0.0,0.0,134.86
2019-06-13 05:00:00,5.05286208,1.47375144,5.263398,5.05286208,1.47375144,5.263398,0.0,0.0,0.0,134.84,79.02286208,8.78375144,79.5095404381,5.05286208,1.47375144,5.263398,73.97,7.31,74.3303235564,134.8,5.05286208,1.47375144,5.263398,5.05286208,1.47375144,5.263398,0.0,0.0,0.0,134.8
2019-06-13 05:30:00,5.40067392,1.57519656,5.625702,5.40067392,1.57519656,5.625702,0.0,0.0,0.0,134.25,81.65067392,7.49519656,81.9939663821,5.40067392,1.57519656,5.625702,76.25,5.92,76.4794671791,134.21,5.40067392,1.57519656,5.625702,5.40067392,1.57519656,5.625702,0.0,0.0,0.0,134.21
2019-06-13 06:00:00,4.90037472,1.42927596,5.104557,4.90037472,1.42927596,5.104557,0.0,0.0,0.0,134.01,90.21037472,6.27927596,90.4286515088,4.90037472,1.42927596,5.104557,85.31,4.85,85.4477536276,133.99,4.90037472,1.42927596,5.104557,4.90037472,1.42927596,5.104557,0.0,0.0,0.0,133.99
2019-06-13 06:30:00,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,133.49,97.78176288,3.59093084,97.8476772142,5.35176288,1.5609308400000002,5.574753,92.43,2.03,92.4522893172,133.45,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,133.45
2019-06-13 07:00:00,5.43839616,1.58619888,5.664996,5.43839616,1.58619888,5.664996,0.0,0.0,0.0,134.32,104.15839616,3.09619888,104.2044046004,5.43839616,1.58619888,5.664996,98.72,1.51,98.7315476431,134.28,5.43839616,1.58619888,5.664996,5.43839616,1.58619888,5.664996,0.0,0.0,0.0,134.28
2019-06-13 07:30:00,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,133.8,112.99634816,6.30018488,113.1718473253,5.48634816,1.60018488,5.714946,107.51,4.7,107.6126855905,133.77,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,133.77
2019-06-13 08:00:00,5.89937472,1.72065096,6.145182,5.89937472,1.72065096,6.145182,0.0,0.0,0.0,133.24,111.23937472,7.59065096,111.4980559028,5.89937472,1.72065096,6.145182,105.34,5.87,105.503424115,133.2,5.89937472,1.72065096,6.145182,5.89937472,1.72065096,6.145182,0.0,0.0,0.0,133.2
2019-06-13 08:30:00,5.82361056,1.69855308,6.066261,5.82361056,1.69855308,6.066261,0.0,0.0,0.0,133.9,120.91361056,12.36855308,121.5445692902,5.82361056,1.69855308,6.066261,115.09,10.67,115.5835498676,133.87,5.82361056,1.69855308,6.066261,5.82361056,1.69855308,6.066261,0.0,0.0,0.0,133.87
2019-06-13 09:00:00,6.2225712,1.8149166,6.481845,6.2225712,1.8149166,6.481845,0.0,0.0,0.0,134.84,120.3525712,13.2949166,121.0846654282,6.2225712,1.8149166,6.481845,114.13,11.48,114.7059165867,134.81,6.2225712,1.8149166,6.481845,6.2225712,1.8149166,6.481845,0.0,0.0,0.0,134.81
2019-06-13 09:30:00,7.00546752,2.04326136,7.297362,7.00546752,2.04326136,7.297362,0.0,0.0,0.0,134.79,119.47546752,11.783261360000001,120.0551231202,7.00546752,2.04326136,7.297362,112.47,9.74,112.8909584511,134.75,7.00546752,2.04326136,7.297362,7.00546752,2.04326136,7.297362,0.0,0.0,0.0,134.75
2019-06-13 10:00:00,6.59851488,1.92456684,6.873453,6.59851488,1.92456684,6.873453,0.0,0.0,0.0,133.69,129.53851488,16.19456684,130.5468913167,6.59851488,1.92456684,6.873453,122.94,14.27,123.7654091416,133.66,6.59851488,1.92456684,6.873453,6.59851488,1.92456684,6.873453,0.0,0.0,0.0,133.66
2019-06-13 10:30:00,7.11895392,2.07636156,7.415577,7.11895392,2.07636156,7.415577,0.0,0.0,0.0,133.32,135.37895392,19.99636156,136.8477827373,7.11895392,2.07636156,7.415577,128.26,17.92,129.5058068196,133.29,7.11895392,2.07636156,7.415577,7.11895392,2.07636156,7.415577,0.0,0.0,0.0,133.29
2019-06-13 11:00:00,5.77086336,1.68316848,6.011316,5.77086336,1.68316848,6.011316,0.0,0.0,0.0,133.68,128.40086336,16.78316848,129.4930749338,5.77086336,1.68316848,6.011316,122.63,15.1,123.5561690083,133.64,5.77086336,1.68316848,6.011316,5.77086336,1.68316848,6.011316,0.0,0.0,0.0,133.64
2019-06-13 11:30:00,6.40127232,1.86703776,6.667992,6.40127232,1.86703776,6.667992,0.0,0.0,0.0,133.96,123.28127232,15.14703776,124.2083123536,6.40127232,1.86703776,6.667992,116.88,13.28,117.6320228509,133.93,6.40127232,1.86703776,6.667992,6.40127232,1.86703776,6.667992,0.0,0.0,0.0,133.93
2019-06-13 12:00:00,6.17046336,1.7997184800000001,6.427566,6.17046336,1.7997184800000001,6.427566,0.0,0.0,0.0,133.89,128.56046336,15.89971848,129.5399312455,6.17046336,1.7997184800000001,6.427566,122.39,14.1,123.1995215088,133.85,6.17046336,1.7997184800000001,6.427566,6.17046336,1.7997184800000001,6.427566,0.0,0.0,0.0,133.85
2019-06-13 12:30:00,6.2129808,1.8121193999999998,6.471855,6.2129808,1.8121193999999998,6.471855,0.0,0.0,0.0,133.89,129.1529808,16.1621194,130.1603109747,6.2129808,1.8121193999999998,6.471855,122.94,14.35,123.7746585534,133.88,6.2129808,1.8121193999999998,6.471855,6.2129808,1.8121193999999998,6.471855,0.0,0.0,0.0,133.88
2019-06-13 13:00:00,6.345648,1.850814,6.61005,6.345648,1.850814,6.61005,0.0,0.0,0.0,134.07,125.085648,14.810814,125.959436117,6.345648,1.850814,6.61005,118.74,12.96,119.4451723595,134.04,6.345648,1.850814,6.61005,6.345648,1.850814,6.61005,0.0,0.0,0.0,134.04
2019-06-13 13:30:00,7.51024224,2.19048732,7.823169,7.51024224,2.19048732,7.823169,0.0,0.0,0.0,134.45,117.35024224,13.12048732,118.0814402914,7.51024224,2.19048732,7.823169,109.84,10.93,110.3824736994,134.41,7.51024224,2.19048732,7.823169,7.51024224,2.19048732,7.823169,0.0,0.0,0.0,134.41
2019-06-13 14:00:00,8.40662496,2.45193228,8.756901,8.40662496,2.45193228,8.756901,0.0,0.0,0.0,134.53,113.86662496,12.62193228,114.5640495717,8.40662496,2.45193228,8.756901,105.46,10.17,105.9492354857,134.48,8.40662496,2.45193228,8.756901,8.40662496,2.45193228,8.756901,0.0,0.0,0.0,134.48
2019-06-13 14:30:00,8.77329792,2.55887856,9.138852,8.77329792,2.55887856,9.138852,0.0,0.0,0.0,134.56,111.63329792,12.97887856,112.3852503364,8.77329792,2.55887856,9.138852,102.86,10.42,103.3864401167,134.53,8.77329792,2.55887856,9.138852,8.77329792,2.55887856,9.138852,0.0,0.0,0.0,134.53
2019-06-13 15:00:00,7.32354912,2.13603516,7.628697,7.32354912,2.13603516,7.628697,0.0,0.0,0.0,134.6,113.37354912,12.73603516,114.0866698246,7.32354912,2.13603516,7.628697,106.05,10.6,106.5784335595,134.57,7.32354912,2.13603516,7.628697,7.32354912,2.13603516,7.628697,0.0,0.0,0.0,134.57
2019-06-13 15:30:00,7.87499712,2.2968741599999998,8.203122,7.87499712,2.2968741599999998,8.203122,0.0,0.0,0.0,134.3,126.50499712,19.43687416,127.9894775888,7.87499712,2.2968741599999998,8.203122,118.63,17.14,119.8618225291,134.27,7.87499712,2.2968741599999998,8.203122,7.87499712,2.2968741599999998,8.203122,0.0,0.0,0.0,134.27
2019-06-13 16:00:00,9.21925152,2.68894836,9.603387,9.21925152,2.68894836,9.603387,0.0,0.0,0.0,133.82,124.54925152,17.80894836,125.8160351302,9.21925152,2.68894836,9.603387,115.33,15.12,116.316908917,133.78,9.21925152,2.68894836,9.603387,9.21925152,2.68894836,9.603387,0.0,0.0,0.0,133.78
2019-06-13 16:30:00,6.521472,1.902096,6.7932,6.521472,1.902096,6.7932,0.0,0.0,0.0,133.99,126.301472,14.462096,127.1267637049,6.521472,1.902096,6.7932,119.78,12.56,120.4367136715,133.95,6.521472,1.902096,6.7932,6.521472,1.902096,6.7932,0.0,0.0,0.0,133.95
2019-06-13 17:00:00,6.65989344,1.94246892,6.937389,6.65989344,1.94246892,6.937389,0.0,0.0,0.0,134.09,125.68989344,12.56246892,126.3161309506,6.65989344,1.94246892,6.937389,119.03,10.62,119.5028254896,134.06,6.65989344,1.94246892,6.937389,6.65989344,1.94246892,6.937389,0.0,0.0,0.0,134.06
2019-06-13 17:30:00,6.43260096,1.87617528,6.700626,6.43260096,1.87617528,6.700626,0.0,0.0,0.0,134.43,126.95260096,11.46617528,127.4693534386,6.43260096,1.87617528,6.700626,120.52,9.59,120.9009449922,134.39,6.43260096,1.87617528,6.700626,6.43260096,1.87617528,6.700626,0.0,0.0,0.0,134.39
2019-06-13 18:00:00,6.28522848,1.83319164,6.5471129999999995,6.28522848,1.83319164,6.5471129999999995,0.0,0.0,0.0,134.53,125.12522848,10.47319164,125.562775317,6.28522848,1.83319164,6.5471129999999995,118.84,8.64,119.1536621342,134.49,6.28522848,1.83319164,6.5471129999999995,6.28522848,1.83319164,6.5471129999999995,0.0,0.0,0.0,134.49
2019-06-13 18:30:00,5.986008,1.745919,6.235425,5.986008,1.745919,6.235425,0.0,0.0,0.0,133.88,130.026008,14.985918999999999,130.8867469406,5.986008,1.745919,6.235425,124.04,13.24,124.7446159159,133.85,5.986008,1.745919,6.235425,5.986008,1.745919,6.235425,0.0,0.0,0.0,133.85
2019-06-13 19:00:00,6.0403536,1.7617698,6.292035,6.0403536,1.7617698,6.292035,0.0,0.0,0.0,134.52,125.2403536,11.4917698,125.766477819,6.0403536,1.7617698,6.292035,119.2,9.73,119.5964585596,134.48,6.0403536,1.7617698,6.292035,6.0403536,1.7617698,6.292035,0.0,0.0,0.0,134.48
