Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-13 19:30:00,5.9588352,1.7379935999999998,6.20712,5.9588352,1.7379935999999998,6.20712,0.0,0.0,0.0,134.76,121.4688352,11.1579936,121.980239162,5.9588352,1.7379935999999998,6.20712,115.51,9.42,115.8934704804,134.73,5.9588352,1.7379935999999998,6.20712,5.9588352,1.7379935999999998,6.20712,0.0,0.0,0.0,134.73
2019-06-13 20:00:00,6.01126272,1.75328496,6.261732,6.01126272,1.75328496,6.261732,0.0,0.0,0.0,133.6,118.57126272,11.87328496,119.1642531918,6.01126272,1.75328496,6.261732,112.56,10.12,113.0140168298,133.56,6.01126272,1.75328496,6.261732,6.01126272,1.75328496,6.261732,0.0,0.0,0.0,133.56
2019-06-13 20:30:00,5.79164256,1.68922908,6.032961,5.79164256,1.68922908,6.032961,0.0,0.0,0.0,133.73,125.58164256,18.40922908,126.92379076980001,5.79164256,1.68922908,6.032961,119.79,16.72,120.9512401755,133.69,5.79164256,1.68922908,6.032961,5.79164256,1.68922908,6.032961,0.0,0.0,0.0,133.69
2019-06-13 21:00:00,5.27344128,1.53808704,5.493168,5.27344128,1.53808704,5.493168,0.0,0.0,0.0,133.33,122.85344128,14.07808704,123.6574323243,5.27344128,1.53808704,5.493168,117.58,12.54,118.2468096821,133.3,5.27344128,1.53808704,5.493168,5.27344128,1.53808704,5.493168,0.0,0.0,0.0,133.3
2019-06-13 21:30:00,5.3910835200000005,1.57239936,5.615712,5.3910835200000005,1.57239936,5.615712,0.0,0.0,0.0,136.58,121.73108352,12.57239936,122.3786007463,5.3910835200000005,1.57239936,5.615712,116.34,11.0,116.8588704378,136.54,5.3910835200000005,1.57239936,5.615712,5.3910835200000005,1.57239936,5.615712,0.0,0.0,0.0,136.54
2019-06-13 22:00:00,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,134.71,104.57133312,3.45622216,104.6284339083,5.54133312,1.61622216,5.772222,99.03,1.8399999999999999,99.0470923349,134.67,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,134.67
2019-06-13 22:30:00,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,135.14,99.39196256,3.13598908,99.441423205,5.47196256,1.59598908,5.699961,93.92,1.54,93.9326247903,135.1,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,135.1
2019-06-13 23:00:00,5.6966976,1.6615368,5.934060000000001,5.6966976,1.6615368,5.934060000000001,0.0,0.0,0.0,135.5,92.0366976,4.6815368,92.1556861616,5.6966976,1.6615368,5.934060000000001,86.34,3.02,86.392800626,135.45,5.6966976,1.6615368,5.934060000000001,5.6966976,1.6615368,5.934060000000001,0.0,0.0,0.0,135.45
2019-06-13 23:30:00,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,134.97,93.80683776,4.01407768,93.8926814515,5.39683776,1.57407768,5.621706,88.41,2.44,88.4436639901,134.93,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,134.93
2019-06-14 00:00:00,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,135.5,88.04466016,5.44927588,88.2131327542,5.17466016,1.5092758800000001,5.390271,82.87,3.94,82.9636094924,135.46,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,135.46
2019-06-14 00:30:00,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,135.74,84.14644832,6.73438076,84.4155000524,5.22644832,1.5243807600000001,5.444217,78.92,5.21,79.0917852877,135.7,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,135.7
2019-06-14 01:00:00,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,136.04,81.23982496,7.71953228,81.6057616725,5.20982496,1.51953228,5.426901,76.03,6.2,76.2823760773,136.0,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,136.0
2019-06-14 01:30:00,5.34249216,1.5582268799999999,5.565096,5.34249216,1.5582268799999999,5.565096,0.0,0.0,0.0,136.1,81.31249216,8.02822688,81.707856465,5.34249216,1.5582268799999999,5.565096,75.97,6.47,76.2450116401,136.07,5.34249216,1.5582268799999999,5.565096,5.34249216,1.5582268799999999,5.565096,0.0,0.0,0.0,136.07
2019-06-14 02:00:00,5.40642816,1.57687488,5.631696,5.40642816,1.57687488,5.631696,0.0,0.0,0.0,135.99,83.35642816,7.09687488,83.6579927362,5.40642816,1.57687488,5.631696,77.95,5.52,78.1452039475,135.93,5.40642816,1.57687488,5.631696,5.40642816,1.57687488,5.631696,0.0,0.0,0.0,135.93
2019-06-14 02:30:00,5.3594352,1.5631686,5.582745,5.3594352,1.5631686,5.582745,0.0,0.0,0.0,136.17,82.7194352,7.6431686,83.0717941666,5.3594352,1.5631686,5.582745,77.36,6.08,77.5985566876,136.12,5.3594352,1.5631686,5.582745,5.3594352,1.5631686,5.582745,0.0,0.0,0.0,136.12
2019-06-14 03:00:00,5.28558912,1.54163016,5.505822,5.28558912,1.54163016,5.505822,0.0,0.0,0.0,136.35,81.78558912,7.76163016,82.1530613577,5.28558912,1.54163016,5.505822,76.5,6.22,76.7524488209,136.31,5.28558912,1.54163016,5.505822,5.28558912,1.54163016,5.505822,0.0,0.0,0.0,136.31
2019-06-14 03:30:00,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,136.48,80.42330144,8.702212920000001,80.8927433347,5.2533014399999995,1.53221292,5.472189,75.17,7.17,75.5111766562,136.45,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,136.45
2019-06-14 04:00:00,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,136.73,78.16624864,9.88932252,78.7893465283,5.1062486400000004,1.48932252,5.319009,73.06,8.4,73.5413054004,136.7,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,136.7
2019-06-14 04:30:00,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,135.71,87.89376096,6.27818028,88.1176983547,5.27376096,1.5381802800000002,5.493501,82.62,4.74,82.7558577987,135.67,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,135.67
2019-06-14 05:00:00,5.01450048,1.46256264,5.223438,5.01450048,1.46256264,5.223438,0.0,0.0,0.0,136.38,86.46450048,4.94256264,86.6056509052,5.01450048,1.46256264,5.223438,81.45,3.48,81.5243086447,136.33,5.01450048,1.46256264,5.223438,5.01450048,1.46256264,5.223438,0.0,0.0,0.0,136.33
2019-06-14 05:30:00,5.4697248,1.5953363999999999,5.69763,5.4697248,1.5953363999999999,5.69763,0.0,0.0,0.0,136.32,84.2797248,6.1453364,84.5034743181,5.4697248,1.5953363999999999,5.69763,78.81,4.55,78.9412351056,136.28,5.4697248,1.5953363999999999,5.69763,5.4697248,1.5953363999999999,5.69763,0.0,0.0,0.0,136.28
2019-06-14 06:00:00,5.6487456,1.6475507999999999,5.88411,5.6487456,1.6475507999999999,5.88411,0.0,0.0,0.0,136.36,85.0187456,7.0675508,85.3120001976,5.6487456,1.6475507999999999,5.88411,79.37,5.42,79.5548446042,136.33,5.6487456,1.6475507999999999,5.88411,5.6487456,1.6475507999999999,5.88411,0.0,0.0,0.0,136.33
2019-06-14 06:30:00,5.42752704,1.5830287200000002,5.653674,5.42752704,1.5830287200000002,5.653674,0.0,0.0,0.0,135.54,92.56752704,4.57302872,92.6804167771,5.42752704,1.5830287200000002,5.653674,87.14,2.99,87.1912822477,135.5,5.42752704,1.5830287200000002,5.653674,5.42752704,1.5830287200000002,5.653674,0.0,0.0,0.0,135.5
2019-06-14 07:00:00,5.79931488,1.69146684,6.040953,5.79931488,1.69146684,6.040953,0.0,0.0,0.0,134.89,101.74931488,2.67146684,101.7843790256,5.79931488,1.69146684,6.040953,95.95,0.98,95.9550045594,134.85,5.79931488,1.69146684,6.040953,5.79931488,1.69146684,6.040953,0.0,0.0,0.0,134.85
2019-06-14 07:30:00,6.19667712,1.80736416,6.454872,6.19667712,1.80736416,6.454872,0.0,0.0,0.0,133.9,113.77667712,8.44736416,114.0898339806,6.19667712,1.80736416,6.454872,107.58,6.64,107.784720624,133.86,6.19667712,1.80736416,6.454872,6.19667712,1.80736416,6.454872,0.0,0.0,0.0,133.86
2019-06-14 08:00:00,7.05405888,2.05743384,7.347978,7.05405888,2.05743384,7.347978,0.0,0.0,0.0,134.13,117.37405888,12.35743384,118.022776908,7.05405888,2.05743384,7.347978,110.32,10.3,110.7997851983,134.1,7.05405888,2.05743384,7.347978,7.05405888,2.05743384,7.347978,0.0,0.0,0.0,134.1
2019-06-14 08:30:00,6.28363008,1.83272544,6.545448,6.28363008,1.83272544,6.545448,0.0,0.0,0.0,133.36,128.84363008,17.952725440000002,130.0883598287,6.28363008,1.83272544,6.545448,122.56,16.12,123.6155653629,133.34,6.28363008,1.83272544,6.545448,6.28363008,1.83272544,6.545448,0.0,0.0,0.0,133.34
2019-06-14 09:00:00,6.04450944,1.76298192,6.296364,6.04450944,1.76298192,6.296364,0.0,0.0,0.0,134.3,120.93450944,13.67298192,121.7049958222,6.04450944,1.76298192,6.296364,114.89,11.91,115.5056717222,134.27,6.04450944,1.76298192,6.296364,6.04450944,1.76298192,6.296364,0.0,0.0,0.0,134.27
2019-06-14 09:30:00,7.1624304,2.0890422,7.460865,7.1624304,2.0890422,7.460865,0.0,0.0,0.0,134.68,118.5324304,12.6690422,119.2075571715,7.1624304,2.0890422,7.460865,111.37,10.58,111.8714141325,134.65,7.1624304,2.0890422,7.460865,7.1624304,2.0890422,7.460865,0.0,0.0,0.0,134.65
2019-06-14 10:00:00,8.255736,2.407923,8.599725,8.255736,2.407923,8.599725,0.0,0.0,0.0,134.33,119.335736,14.937923,120.2670338464,8.255736,2.407923,8.599725,111.08,12.53,111.7844680624,134.29,8.255736,2.407923,8.599725,8.255736,2.407923,8.599725,0.0,0.0,0.0,134.29
2019-06-14 10:30:00,7.7778144000000005,2.2685292,8.10189,7.7778144000000005,2.2685292,8.10189,0.0,0.0,0.0,134.05,126.1278144,18.1485292,127.4268208716,7.7778144000000005,2.2685292,8.10189,118.35,15.88,119.4106230618,134.02,7.7778144000000005,2.2685292,8.10189,7.7778144000000005,2.2685292,8.10189,0.0,0.0,0.0,134.02
2019-06-14 11:00:00,9.6415488,2.8121184,10.04328,9.6415488,2.8121184,10.04328,0.0,0.0,0.0,134.1,121.3615488,19.9421184,122.9890792445,9.6415488,2.8121184,10.04328,111.72,17.13,113.0256400115,134.07,9.6415488,2.8121184,10.04328,9.6415488,2.8121184,10.04328,0.0,0.0,0.0,134.07
2019-06-14 11:30:00,8.3900016,2.4470838,8.739585,8.3900016,2.4470838,8.739585,0.0,0.0,0.0,134.65,127.0500016,14.3770838,127.8608753495,8.3900016,2.4470838,8.739585,118.66,11.93,119.258209361,134.61,8.3900016,2.4470838,8.739585,8.3900016,2.4470838,8.739585,0.0,0.0,0.0,134.61
2019-06-14 12:00:00,7.54508736,2.20065048,7.859466,7.54508736,2.20065048,7.859466,0.0,0.0,0.0,135.42,127.89508736,11.88065048,128.4457209355,7.54508736,2.20065048,7.859466,120.35,9.68,120.7386636501,135.38,7.54508736,2.20065048,7.859466,7.54508736,2.20065048,7.859466,0.0,0.0,0.0,135.38
2019-06-14 12:30:00,9.45421632,2.75747976,9.848142,9.45421632,2.75747976,9.848142,0.0,0.0,0.0,136.16,117.54421632,11.34747976,118.0906773932,9.45421632,2.75747976,9.848142,108.09,8.59,108.4307899077,136.12,9.45421632,2.75747976,9.848142,9.45421632,2.75747976,9.848142,0.0,0.0,0.0,136.12
2019-06-14 13:00:00,9.40594464,2.74340052,9.797859,9.40594464,2.74340052,9.797859,0.0,0.0,0.0,136.68,112.87594464,8.13340052,113.1685958311,9.40594464,2.74340052,9.797859,103.47,5.39,103.6102938901,136.64,9.40594464,2.74340052,9.797859,9.40594464,2.74340052,9.797859,0.0,0.0,0.0,136.64
2019-06-14 13:30:00,12.04330464,3.51263052,12.545109,12.04330464,3.51263052,12.545109,0.0,0.0,0.0,136.6,105.93330464,11.02263052,106.5052271747,12.04330464,3.51263052,12.545109,93.89,7.51,94.1898731287,136.55,12.04330464,3.51263052,12.545109,12.04330464,3.51263052,12.545109,0.0,0.0,0.0,136.55
2019-06-14 14:00:00,12.12961824,3.53780532,12.635019,12.12961824,3.53780532,12.635019,0.0,0.0,0.0,136.92,102.97961824,8.31780532,103.3149924174,12.12961824,3.53780532,12.635019,90.85,4.78,90.9756610308,136.88,12.12961824,3.53780532,12.635019,12.12961824,3.53780532,12.635019,0.0,0.0,0.0,136.88
2019-06-14 14:30:00,10.46983968,3.05370324,10.906083,10.46983968,3.05370324,10.906083,0.0,0.0,0.0,136.92,106.21983968,8.39370324,106.5509671271,10.46983968,3.05370324,10.906083,95.75,5.34,95.8987909204,136.91,10.46983968,3.05370324,10.906083,10.46983968,3.05370324,10.906083,0.0,0.0,0.0,136.91
2019-06-14 15:00:00,11.21821056,3.2719780800000002,11.685636,11.21821056,3.2719780800000002,11.685636,0.0,0.0,0.0,137.39,100.46821056,5.68197808,100.6287543798,11.21821056,3.2719780800000002,11.685636,89.25,2.41,89.2825324462,137.36,11.21821056,3.2719780800000002,11.685636,11.21821056,3.2719780800000002,11.685636,0.0,0.0,0.0,137.36
2019-06-14 15:30:00,10.637991360000001,3.10274748,11.081241,10.637991360000001,3.10274748,11.081241,0.0,0.0,0.0,137.15,104.90799136,7.33274748,105.1639474192,10.637991360000001,3.10274748,11.081241,94.27,4.23,94.3648546865,137.12,10.637991360000001,3.10274748,11.081241,10.637991360000001,3.10274748,11.081241,0.0,0.0,0.0,137.12
2019-06-14 16:00:00,11.196792,3.265731,11.663325,11.196792,3.265731,11.663325,0.0,0.0,0.0,137.22,102.816792,6.285731,103.008752693,11.196792,3.265731,11.663325,91.62,3.02,91.669759463,137.19,11.196792,3.265731,11.663325,11.196792,3.265731,11.663325,0.0,0.0,0.0,137.19
2019-06-14 16:30:00,9.37589472,2.73463596,9.766557,9.37589472,2.73463596,9.766557,0.0,0.0,0.0,137.43,103.14589472,4.68463596,103.2522223086,9.37589472,2.73463596,9.766557,93.77,1.9500000000000002,93.7902734829,137.39,9.37589472,2.73463596,9.766557,9.37589472,2.73463596,9.766557,0.0,0.0,0.0,137.39
2019-06-14 17:00:00,7.40474784,2.15971812,7.713279,7.40474784,2.15971812,7.713279,0.0,0.0,0.0,137.37,107.25474784,4.54971812,107.3512033896,7.40474784,2.15971812,7.713279,99.85,2.39,99.8785993094,137.34,7.40474784,2.15971812,7.713279,7.40474784,2.15971812,7.713279,0.0,0.0,0.0,137.34
2019-06-14 17:30:00,5.65769664,1.6501615200000002,5.893434,5.65769664,1.6501615200000002,5.893434,0.0,0.0,0.0,137.16,117.42769664,3.64016152,117.484104091,5.65769664,1.6501615200000002,5.893434,111.77,1.99,111.787713994,137.12,5.65769664,1.6501615200000002,5.893434,5.65769664,1.6501615200000002,5.893434,0.0,0.0,0.0,137.12
2019-06-14 18:00:00,8.94240864,2.60820252,9.315009,8.94240864,2.60820252,9.315009,0.0,0.0,0.0,135.39,106.59240864,5.72820252,106.7462125032,8.94240864,2.60820252,9.315009,97.65,3.12,97.6998306037,135.36,8.94240864,2.60820252,9.315009,8.94240864,2.60820252,9.315009,0.0,0.0,0.0,135.36
2019-06-14 18:30:00,6.58572768,1.92083724,6.860133,6.58572768,1.92083724,6.860133,0.0,0.0,0.0,133.5,111.88572768,4.78083724,111.9878228344,6.58572768,1.92083724,6.860133,105.3,2.86,105.3388323459,133.46,6.58572768,1.92083724,6.860133,6.58572768,1.92083724,6.860133,0.0,0.0,0.0,133.46
2019-06-14 19:00:00,6.4914220799999995,1.8933314399999999,6.761898,6.4914220799999995,1.8933314399999999,6.761898,0.0,0.0,0.0,137.46,108.65142208,7.33333144,108.8986192291,6.4914220799999995,1.8933314399999999,6.761898,102.16,5.44,102.3047369382,137.42,6.4914220799999995,1.8933314399999999,6.761898,6.4914220799999995,1.8933314399999999,6.761898,0.0,0.0,0.0,137.42
2019-06-14 19:30:00,6.4383552,1.8778536,6.70662,6.4383552,1.8778536,6.70662,0.0,0.0,0.0,136.03,104.4883552,7.9678536,104.791712761,6.4383552,1.8778536,6.70662,98.05,6.09,98.238946452,135.99,6.4383552,1.8778536,6.70662,6.4383552,1.8778536,6.70662,0.0,0.0,0.0,135.99
2019-06-14 20:00:00,5.8373568,1.7025624,6.08058,5.8373568,1.7025624,6.08058,0.0,0.0,0.0,133.79,103.8473568,5.8125624,104.0099004711,5.8373568,1.7025624,6.08058,98.01,4.11,98.0961375386,133.75,5.8373568,1.7025624,6.08058,5.8373568,1.7025624,6.08058,0.0,0.0,0.0,133.75
2019-06-14 20:30:00,5.61549888,1.63785384,5.8494779999999995,5.61549888,1.63785384,5.8494779999999995,0.0,0.0,0.0,133.92,102.59549888,7.57785384,102.874973921,5.61549888,1.63785384,5.8494779999999995,96.98,5.94,97.1617414418,133.89,5.61549888,1.63785384,5.8494779999999995,5.61549888,1.63785384,5.8494779999999995,0.0,0.0,0.0,133.89
2019-06-14 21:00:00,5.63020416,1.64214288,5.864796,5.63020416,1.64214288,5.864796,0.0,0.0,0.0,134.02,100.64020416,8.31214288,100.9828817802,5.63020416,1.64214288,5.864796,95.01,6.67,95.2438396958,133.99,5.63020416,1.64214288,5.864796,5.63020416,1.64214288,5.864796,0.0,0.0,0.0,133.99
2019-06-14 21:30:00,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,133.84,107.13387104,7.87279572,107.422750088,5.08387104,1.48279572,5.295699,102.05,6.39,102.2498635696,133.8,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,133.8
2019-06-14 22:00:00,5.03144352,1.46750436,5.241087,5.03144352,1.46750436,5.241087,0.0,0.0,0.0,135.7,108.22144352,7.04750436,108.4506715298,5.03144352,1.46750436,5.241087,103.19,5.58,103.3407591418,135.66,5.03144352,1.46750436,5.241087,5.03144352,1.46750436,5.241087,0.0,0.0,0.0,135.66
2019-06-14 22:30:00,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,135.2,104.01691776,6.84076768,104.2416197243,5.31691776,1.5507676799999999,5.538456,98.7,5.29,98.8416617626,135.16,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,135.16
2019-06-14 23:00:00,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,135.06,98.44191296,9.47389128,98.896738284,5.12191296,1.49389128,5.335326,93.32,7.98,93.660572281,135.02,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,135.02
2019-06-14 23:30:00,5.4633312,1.5934716,5.69097,5.4633312,1.5934716,5.69097,0.0,0.0,0.0,135.75,90.5533312,11.4134716,91.2697821044,5.4633312,1.5934716,5.69097,85.09,9.82,85.654775115,135.69,5.4633312,1.5934716,5.69097,5.4633312,1.5934716,5.69097,0.0,0.0,0.0,135.69
2019-06-15 00:00:00,5.01961536,1.46405448,5.228766,5.01961536,1.46405448,5.228766,0.0,0.0,0.0,135.2,86.28961536,13.66405448,87.3647761046,5.01961536,1.46405448,5.228766,81.27,12.2,82.1806114604,135.17,5.01961536,1.46405448,5.228766,5.01961536,1.46405448,5.228766,0.0,0.0,0.0,135.17
2019-06-15 00:30:00,5.05318176,1.47384468,5.263731,5.05318176,1.47384468,5.263731,0.0,0.0,0.0,135.12,82.42318176,14.15384468,83.62961324,5.05318176,1.47384468,5.263731,77.37,12.68,78.4021638732,135.09,5.05318176,1.47384468,5.263731,5.05318176,1.47384468,5.263731,0.0,0.0,0.0,135.09
2019-06-15 01:00:00,5.60303136,1.63421748,5.836491,5.60303136,1.63421748,5.836491,0.0,0.0,0.0,135.3,76.10303136,15.63421748,77.6923428556,5.60303136,1.63421748,5.836491,70.5,14.0,71.8766304163,135.28,5.60303136,1.63421748,5.836491,5.60303136,1.63421748,5.836491,0.0,0.0,0.0,135.28
2019-06-15 01:30:00,5.23699776,1.52745768,5.455206,5.23699776,1.52745768,5.455206,0.0,0.0,0.0,135.21,77.41699776,15.21745768,78.8984319262,5.23699776,1.52745768,5.455206,72.18,13.69,73.466785012,135.16,5.23699776,1.52745768,5.455206,5.23699776,1.52745768,5.455206,0.0,0.0,0.0,135.16
2019-06-15 02:00:00,5.32874592,1.55421756,5.550777,5.32874592,1.55421756,5.550777,0.0,0.0,0.0,135.24,77.67874592,15.44421756,79.1991882771,5.32874592,1.55421756,5.550777,72.35,13.89,73.6712603394,135.2,5.32874592,1.55421756,5.550777,5.32874592,1.55421756,5.550777,0.0,0.0,0.0,135.2
2019-06-15 02:30:00,5.2651296,1.5356627999999999,5.48451,5.2651296,1.5356627999999999,5.48451,0.0,0.0,0.0,135.4,76.5551296,16.3856628,78.2890657338,5.2651296,1.5356627999999999,5.48451,71.29,14.85,72.8202348252,135.37,5.2651296,1.5356627999999999,5.48451,5.2651296,1.5356627999999999,5.48451,0.0,0.0,0.0,135.37
2019-06-15 03:00:00,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,135.64,74.25486976,16.60475368,76.0887871361,5.36486976,1.56475368,5.588406,68.89,15.04,70.5126492198,135.58,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,135.58
2019-06-15 03:30:00,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,135.79,73.50164288,16.59589584,75.3519426743,5.47164288,1.59589584,5.699628,68.03,15.0,69.6640574472,135.77,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,135.77
2019-06-15 04:00:00,5.0893056,1.4843808,5.30136,5.0893056,1.4843808,5.30136,0.0,0.0,0.0,135.95,72.4693056,17.4943808,74.551013499,5.0893056,1.4843808,5.30136,67.38,16.01,69.2559347637,135.88,5.0893056,1.4843808,5.30136,5.0893056,1.4843808,5.30136,0.0,0.0,0.0,135.88
2019-06-15 04:30:00,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,136.11,71.55702784,18.68538312,73.9564180828,5.12702784,1.49538312,5.340654,66.43,17.19,68.6180807076,136.05,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,136.05
2019-06-15 05:00:00,5.39491968,1.5735182399999998,5.619708,5.39491968,1.5735182399999998,5.619708,0.0,0.0,0.0,136.25,68.57491968,19.20351824,71.2130235414,5.39491968,1.5735182399999998,5.619708,63.18,17.63,65.5936681395,136.23,5.39491968,1.5735182399999998,5.619708,5.39491968,1.5735182399999998,5.619708,0.0,0.0,0.0,136.23
2019-06-15 05:30:00,5.69573856,1.66125708,5.933061,5.69573856,1.66125708,5.933061,0.0,0.0,0.0,136.25,68.79573856,18.71125708,71.2949141631,5.69573856,1.66125708,5.933061,63.1,17.05,65.3629290959,136.19,5.69573856,1.66125708,5.933061,5.69573856,1.66125708,5.933061,0.0,0.0,0.0,136.19
2019-06-15 06:00:00,5.66664768,1.65277224,5.902758,5.66664768,1.65277224,5.902758,0.0,0.0,0.0,136.09,69.84664768,18.26277224,72.1947577184,5.66664768,1.65277224,5.902758,64.18,16.61,66.2945284318,136.05,5.66664768,1.65277224,5.902758,5.66664768,1.65277224,5.902758,0.0,0.0,0.0,136.05
2019-06-15 06:30:00,5.6807136,1.6568748,5.91741,5.6807136,1.6568748,5.91741,0.0,0.0,0.0,135.95,75.2407136,18.1068748,77.3887840585,5.6807136,1.6568748,5.91741,69.56,16.45,71.4786408656,135.91,5.6807136,1.6568748,5.91741,5.6807136,1.6568748,5.91741,0.0,0.0,0.0,135.91
2019-06-15 07:00:00,6.3808128,1.8610704,6.64668,6.3808128,1.8610704,6.64668,0.0,0.0,0.0,135.54,75.1508128,16.6410704,76.971227667,6.3808128,1.8610704,6.64668,68.77,14.78,70.34032485,135.5,6.3808128,1.8610704,6.64668,6.3808128,1.8610704,6.64668,0.0,0.0,0.0,135.5
2019-06-15 07:30:00,6.90796512,2.01482316,7.195797,6.90796512,2.01482316,7.195797,0.0,0.0,0.0,135.24,80.82796512,14.58482316,82.1332880874,6.90796512,2.01482316,7.195797,73.92,12.57,74.9811396286,135.2,6.90796512,2.01482316,7.195797,6.90796512,2.01482316,7.195797,0.0,0.0,0.0,135.2
2019-06-15 08:00:00,7.54732512,2.20130316,7.861797,7.54732512,2.20130316,7.861797,0.0,0.0,0.0,135.74,86.22732512,10.77130316,86.8974831,7.54732512,2.20130316,7.861797,78.68,8.57,79.1453555176,135.7,7.54732512,2.20130316,7.861797,7.54732512,2.20130316,7.861797,0.0,0.0,0.0,135.7
2019-06-15 08:30:00,8.53641504,2.48978772,8.892099,8.53641504,2.48978772,8.892099,0.0,0.0,0.0,135.64,90.56641504,9.27978772,91.0405953041,8.53641504,2.48978772,8.892099,82.03,6.79,82.3105400298,135.6,8.53641504,2.48978772,8.892099,8.53641504,2.48978772,8.892099,0.0,0.0,0.0,135.6
2019-06-15 09:00:00,10.541447999999999,3.074589,10.980675,10.541447999999999,3.074589,10.980675,0.0,0.0,0.0,135.99,81.271448,9.444589,81.8183874285,10.541447999999999,3.074589,10.980675,70.73,6.37,71.0162643343,135.96,10.541447999999999,3.074589,10.980675,10.541447999999999,3.074589,10.980675,0.0,0.0,0.0,135.96
2019-06-15 09:30:00,11.20670208,3.26862144,11.673648,11.20670208,3.26862144,11.673648,0.0,0.0,0.0,136.64,76.90670208,9.79862144,77.5284064517,11.20670208,3.26862144,11.673648,65.7,6.53,66.0237146789,136.6,11.20670208,3.26862144,11.673648,11.20670208,3.26862144,11.673648,0.0,0.0,0.0,136.6
2019-06-15 10:00:00,12.02891904,3.50843472,12.530124,12.02891904,3.50843472,12.530124,0.0,0.0,0.0,136.7,79.09891904,9.49843472,79.667178031,12.02891904,3.50843472,12.530124,67.07,5.99,67.3369512229,136.67,12.02891904,3.50843472,12.530124,12.02891904,3.50843472,12.530124,0.0,0.0,0.0,136.67
2019-06-15 10:30:00,9.89345664,2.88559152,10.305684,9.89345664,2.88559152,10.305684,0.0,0.0,0.0,135.39,99.31345664,5.97559152,99.4930669132,9.89345664,2.88559152,10.305684,89.42,3.09,89.4733731341,135.36,9.89345664,2.88559152,10.305684,9.89345664,2.88559152,10.305684,0.0,0.0,0.0,135.36
2019-06-15 11:00:00,11.70796032,3.41482176,12.195792,11.70796032,3.41482176,12.195792,0.0,0.0,0.0,135.49,91.25796032,6.36482176,91.4796495282,11.70796032,3.41482176,12.195792,79.55,2.95,79.6046795107,135.45,11.70796032,3.41482176,12.195792,11.70796032,3.41482176,12.195792,0.0,0.0,0.0,135.45
2019-06-15 11:30:00,9.97785216,2.91020688,10.393596,9.97785216,2.91020688,10.393596,0.0,0.0,0.0,136.15,94.38785216,4.65020688,94.5023336188,9.97785216,2.91020688,10.393596,84.41,1.74,84.4279319894,136.1,9.97785216,2.91020688,10.393596,9.97785216,2.91020688,10.393596,0.0,0.0,0.0,136.1
2019-06-15 12:00:00,7.26440832,2.11878576,7.567092,7.26440832,2.11878576,7.567092,0.0,0.0,0.0,136.23,103.66440832,3.6187857599999997,103.7275525727,7.26440832,2.11878576,7.567092,96.4,1.5,96.4116694182,136.19,7.26440832,2.11878576,7.567092,7.26440832,2.11878576,7.567092,0.0,0.0,0.0,136.19
2019-06-15 12:30:00,7.99807392,2.33277156,8.331327,7.99807392,2.33277156,8.331327,0.0,0.0,0.0,136.5,108.63807392,5.13277156,108.7592591412,7.99807392,2.33277156,8.331327,100.64,2.8,100.6789431808,136.47,7.99807392,2.33277156,8.331327,7.99807392,2.33277156,8.331327,0.0,0.0,0.0,136.47
2019-06-15 13:00:00,7.97825376,2.32699068,8.310681,7.97825376,2.32699068,8.310681,0.0,0.0,0.0,136.34,112.40825376,7.69699068,112.6714656819,7.97825376,2.32699068,8.310681,104.43,5.37,104.5679769337,136.31,7.97825376,2.32699068,8.310681,7.97825376,2.32699068,8.310681,0.0,0.0,0.0,136.31
2019-06-15 13:30:00,8.69945184,2.53734012,9.061929,8.69945184,2.53734012,9.061929,0.0,0.0,0.0,136.39,109.63945184,9.39734012,110.0414440159,8.69945184,2.53734012,9.061929,100.94,6.86,101.1728382522,136.35,8.69945184,2.53734012,9.061929,8.69945184,2.53734012,9.061929,0.0,0.0,0.0,136.35
2019-06-15 14:00:00,9.42544512,2.74908816,9.818172,9.42544512,2.74908816,9.818172,0.0,0.0,0.0,135.37,96.45544512,6.68908816,96.6871076913,9.42544512,2.74908816,9.818172,87.03,3.94,87.1191396881,135.35,9.42544512,2.74908816,9.818172,9.42544512,2.74908816,9.818172,0.0,0.0,0.0,135.35
2019-06-15 14:30:00,8.71032096,2.54051028,9.073251,8.71032096,2.54051028,9.073251,0.0,0.0,0.0,134.22,93.88032096,7.1605102800000004,94.1530008604,8.71032096,2.54051028,9.073251,85.17,4.62,85.2952126441,134.19,8.71032096,2.54051028,9.073251,8.71032096,2.54051028,9.073251,0.0,0.0,0.0,134.19
2019-06-15 15:00:00,8.45777376,2.46685068,8.810181,8.45777376,2.46685068,8.810181,0.0,0.0,0.0,133.93,100.87777376,6.72685068,101.1018088802,8.45777376,2.46685068,8.810181,92.42,4.26,92.5181279534,133.9,8.45777376,2.46685068,8.810181,8.45777376,2.46685068,8.810181,0.0,0.0,0.0,133.9
2019-06-15 15:30:00,7.19567712,2.09873916,7.495497,7.19567712,2.09873916,7.495497,0.0,0.0,0.0,134.69,95.93567712,9.36873916,96.3920505951,7.19567712,2.09873916,7.495497,88.74,7.27,89.0372983642,134.66,7.19567712,2.09873916,7.495497,7.19567712,2.09873916,7.495497,0.0,0.0,0.0,134.66
2019-06-15 16:00:00,8.9126784,2.5995312,9.28404,8.9126784,2.5995312,9.28404,0.0,0.0,0.0,135.26,87.3026784,12.3595312,88.1732140012,8.9126784,2.5995312,9.28404,78.39,9.76,78.9952511231,135.22,8.9126784,2.5995312,9.28404,8.9126784,2.5995312,9.28404,0.0,0.0,0.0,135.22
2019-06-15 16:30:00,9.3490416,2.7268038,9.738585,9.3490416,2.7268038,9.738585,0.0,0.0,0.0,135.01,88.3490416,11.5568038,89.1016995669,9.3490416,2.7268038,9.738585,79.0,8.83,79.491942359,134.98,9.3490416,2.7268038,9.738585,9.3490416,2.7268038,9.738585,0.0,0.0,0.0,134.98
2019-06-15 17:00:00,9.66616416,2.81929788,10.068921,9.66616416,2.81929788,10.068921,0.0,0.0,0.0,134.83,93.59616416,8.72929788,94.0023541564,9.66616416,2.81929788,10.068921,83.93,5.91,84.1378214598,134.79,9.66616416,2.81929788,10.068921,9.66616416,2.81929788,10.068921,0.0,0.0,0.0,134.79
2019-06-15 17:30:00,6.69953376,1.95403068,6.978681,6.69953376,1.95403068,6.978681,0.0,0.0,0.0,135.82,102.57953376,9.40403068,103.0096914831,6.69953376,1.95403068,6.978681,95.88,7.45,96.1690017625,135.78,6.69953376,1.95403068,6.978681,6.69953376,1.95403068,6.978681,0.0,0.0,0.0,135.78
2019-06-15 18:00:00,6.47479872,1.8884829600000002,6.744582,6.47479872,1.8884829600000002,6.744582,0.0,0.0,0.0,134.72,109.84479872,6.54848296,110.0398220415,6.47479872,1.8884829600000002,6.744582,103.37,4.66,103.4749848997,134.69,6.47479872,1.8884829600000002,6.744582,6.47479872,1.8884829600000002,6.744582,0.0,0.0,0.0,134.69
2019-06-15 18:30:00,7.2017510399999995,2.10051072,7.501824,7.2017510399999995,2.10051072,7.501824,0.0,0.0,0.0,135.35,102.30175104,10.02051072,102.7913367018,7.2017510399999995,2.10051072,7.501824,95.1,7.92,95.4292219396,135.31,7.2017510399999995,2.10051072,7.501824,7.2017510399999995,2.10051072,7.501824,0.0,0.0,0.0,135.31
2019-06-15 19:00:00,7.73050176,2.25472968,8.052606,7.73050176,2.25472968,8.052606,0.0,0.0,0.0,135.5,90.25050176,13.55472968,91.2627183719,7.73050176,2.25472968,8.052606,82.52,11.3,83.2900978508,135.46,7.73050176,2.25472968,8.052606,7.73050176,2.25472968,8.052606,0.0,0.0,0.0,135.46
2019-06-15 19:30:00,6.38496864,1.86228252,6.651009,6.38496864,1.86228252,6.651009,0.0,0.0,0.0,134.6,94.46496864,9.35228252,94.9267901516,6.38496864,1.86228252,6.651009,88.08,7.49,88.3978874182,134.57,6.38496864,1.86228252,6.651009,6.38496864,1.86228252,6.651009,0.0,0.0,0.0,134.57
2019-06-15 20:00:00,6.05026368,1.76466024,6.302358,6.05026368,1.76466024,6.302358,0.0,0.0,0.0,135.24,91.24026368,12.23466024,92.0568988593,6.05026368,1.76466024,6.302358,85.19,10.47,85.8309792557,135.21,6.05026368,1.76466024,6.302358,6.05026368,1.76466024,6.302358,0.0,0.0,0.0,135.21
2019-06-15 20:30:00,5.29358112,1.54396116,5.514147,5.29358112,1.54396116,5.514147,0.0,0.0,0.0,134.29,102.65358112,7.56396116,102.9318766233,5.29358112,1.54396116,5.514147,97.36,6.02,97.5459378959,134.26,5.29358112,1.54396116,5.514147,5.29358112,1.54396116,5.514147,0.0,0.0,0.0,134.26
2019-06-15 21:00:00,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,135.64,91.23057408,13.13766744,92.1716656719,5.34057408,1.55766744,5.563098,85.89,11.58,86.6671131399,135.59,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,135.59
2019-06-15 21:30:00,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,134.88,98.9311136,10.3403248,99.4700334528,5.2811136,1.5403248,5.5011600000000005,93.65,8.8,94.0625456811,134.85,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,134.85
2019-06-15 22:00:00,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,136.51,97.04378112,11.77568616,97.7556250996,5.09378112,1.48568616,5.306022,91.95,10.29,92.5239785137,136.47,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,136.47
2019-06-15 22:30:00,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,136.99,90.85734752,12.93547636,91.7735481881,5.12734752,1.49547636,5.340987,85.73,11.44,86.4899213782,136.95,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,136.95
2019-06-15 23:00:00,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,137.42,91.6772176,11.8100218,92.4347815586,5.1772176,1.5100218,5.392935,86.5,10.3,87.1110785147,137.38,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,137.38
2019-06-15 23:30:00,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,135.3,86.83573888,12.43792384,87.7219898103,5.37573888,1.56792384,5.599728,81.46,10.87,82.182044876,135.27,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,135.27
2019-06-16 00:00:00,5.34281184,1.5583201199999999,5.565429,5.34281184,1.5583201199999999,5.565429,0.0,0.0,0.0,133.39,81.20281184,13.69832012,82.3501100475,5.34281184,1.5583201199999999,5.565429,75.86,12.14,76.8252510572,133.36,5.34281184,1.5583201199999999,5.565429,5.34281184,1.5583201199999999,5.565429,0.0,0.0,0.0,133.36
2019-06-16 00:30:00,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,133.14,78.08322144,14.41552292,79.4027504026,5.33322144,1.55552292,5.555439,72.75,12.86,73.8778864072,133.1,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,133.1
2019-06-16 01:00:00,5.23827648,1.52783064,5.456538,5.23827648,1.52783064,5.456538,0.0,0.0,0.0,133.48,75.85827648,15.29783064,77.3854103356,5.23827648,1.52783064,5.456538,70.62,13.77,71.9499638638,133.44,5.23827648,1.52783064,5.456538,5.23827648,1.52783064,5.456538,0.0,0.0,0.0,133.44
2019-06-16 01:30:00,4.97773728,1.45184004,5.185143,4.97773728,1.45184004,5.185143,0.0,0.0,0.0,133.48,77.27773728,14.84184004,78.6900812993,4.97773728,1.45184004,5.185143,72.3,13.39,73.5294641623,133.44,4.97773728,1.45184004,5.185143,4.97773728,1.45184004,5.185143,0.0,0.0,0.0,133.44
2019-06-16 02:00:00,5.20726752,1.51878636,5.424237,5.20726752,1.51878636,5.424237,0.0,0.0,0.0,133.57,76.21726752,14.75878636,77.6330705501,5.20726752,1.51878636,5.424237,71.01,13.24,72.2337711877,133.51,5.20726752,1.51878636,5.424237,5.20726752,1.51878636,5.424237,0.0,0.0,0.0,133.51
2019-06-16 02:30:00,5.15931552,1.50480036,5.374287,5.15931552,1.50480036,5.374287,0.0,0.0,0.0,133.5,75.85931552,14.96480036,77.3212842688,5.15931552,1.50480036,5.374287,70.7,13.46,71.9698659162,133.45,5.15931552,1.50480036,5.374287,5.15931552,1.50480036,5.374287,0.0,0.0,0.0,133.45
2019-06-16 03:00:00,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,133.67,74.1624224,15.5486232,75.77482814,5.1724224,1.5086232,5.38794,68.99,14.04,70.4041312708,133.64,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,133.64
2019-06-16 03:30:00,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,134.07,69.19589888,18.66130384,71.6681008735,5.21589888,1.5213038399999999,5.433228,63.98,17.14,66.2360928799,134.0,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,134.0
2019-06-16 04:00:00,5.38692768,1.57118724,5.611383,5.38692768,1.57118724,5.611383,0.0,0.0,0.0,134.3,66.14692768,20.11118724,69.1366465321,5.38692768,1.57118724,5.611383,60.76,18.54,63.5256578085,134.27,5.38692768,1.57118724,5.611383,5.38692768,1.57118724,5.611383,0.0,0.0,0.0,134.27
2019-06-16 04:30:00,5.402592,1.575756,5.6277,5.402592,1.575756,5.6277,0.0,0.0,0.0,134.17,64.622592,20.855756,67.9046534129,5.402592,1.575756,5.6277,59.22,19.28,62.279425173999996,134.11,5.402592,1.575756,5.6277,5.402592,1.575756,5.6277,0.0,0.0,0.0,134.11
2019-06-16 05:00:00,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,134.34,61.89555904,22.22370472,65.764376986,5.39555904,1.57370472,5.620374,56.5,20.65,60.1554029161,134.3,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,134.3
2019-06-16 05:30:00,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,134.29,62.55405056,22.51034808,66.4810124182,5.38405056,1.57034808,5.608386,57.17,20.94,60.8842549433,134.27,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,134.27
2019-06-16 06:00:00,5.99527872,1.74862296,6.245082,5.99527872,1.74862296,6.245082,0.0,0.0,0.0,134.21,61.32527872,22.06862296,65.1752554996,5.99527872,1.74862296,6.245082,55.33,20.32,58.9432888461,134.18,5.99527872,1.74862296,6.245082,5.99527872,1.74862296,6.245082,0.0,0.0,0.0,134.18
2019-06-16 06:30:00,5.80347072,1.69267896,6.045282,5.80347072,1.69267896,6.045282,0.0,0.0,0.0,134.29,63.07347072,21.72267896,66.7093508428,5.80347072,1.69267896,6.045282,57.27,20.03,60.67168862,134.27,5.80347072,1.69267896,6.045282,5.80347072,1.69267896,6.045282,0.0,0.0,0.0,134.27
2019-06-16 07:00:00,6.4958976,1.8946368,6.76656,6.4958976,1.8946368,6.76656,0.0,0.0,0.0,134.08,63.7358976,21.2546368,67.1864884361,6.4958976,1.8946368,6.76656,57.24,19.36,60.4253853939,134.04,6.4958976,1.8946368,6.76656,6.4958976,1.8946368,6.76656,0.0,0.0,0.0,134.04
2019-06-16 07:30:00,7.19631648,2.09892564,7.496163,7.19631648,2.09892564,7.496163,0.0,0.0,0.0,135.24,58.42631648,23.01892564,62.7973358913,7.19631648,2.09892564,7.496163,51.23,20.92,55.3367807159,135.21,7.19631648,2.09892564,7.496163,7.19631648,2.09892564,7.496163,0.0,0.0,0.0,135.21
2019-06-16 08:00:00,8.34780384,2.43477612,8.695629,8.34780384,2.43477612,8.695629,0.0,0.0,0.0,136.22,58.98780384,22.38477612,63.0923070097,8.34780384,2.43477612,8.695629,50.64,19.95,54.4280451606,136.18,8.34780384,2.43477612,8.695629,8.34780384,2.43477612,8.695629,0.0,0.0,0.0,136.18
2019-06-16 08:30:00,9.00122976,2.62535868,9.376281,9.00122976,2.62535868,9.376281,0.0,0.0,0.0,136.02,64.70122976,20.16535868,67.7708700191,9.00122976,2.62535868,9.376281,55.7,17.54,58.3964176983,135.97,9.00122976,2.62535868,9.376281,9.00122976,2.62535868,9.376281,0.0,0.0,0.0,135.97
2019-06-16 09:00:00,10.46568384,3.05249112,10.901754,10.46568384,3.05249112,10.901754,0.0,0.0,0.0,135.13,72.18568384,15.46249112,73.8231778176,10.46568384,3.05249112,10.901754,61.72,12.41,62.9552738061,135.1,10.46568384,3.05249112,10.901754,10.46568384,3.05249112,10.901754,0.0,0.0,0.0,135.1
2019-06-16 09:30:00,10.0747152,2.9384585999999997,10.494495,10.0747152,2.9384585999999997,10.494495,0.0,0.0,0.0,134.84,71.9347152,15.8684586,73.6641787387,10.0747152,2.9384585999999997,10.494495,61.86,12.93,63.1968709668,134.82,10.0747152,2.9384585999999997,10.494495,10.0747152,2.9384585999999997,10.494495,0.0,0.0,0.0,134.82
2019-06-16 10:00:00,8.46704448,2.46955464,8.819838,8.46704448,2.46955464,8.819838,0.0,0.0,0.0,135.24,81.39704448,14.62955464,82.7012860785,8.46704448,2.46955464,8.819838,72.93,12.16,73.9368007152,135.2,8.46704448,2.46955464,8.819838,8.46704448,2.46955464,8.819838,0.0,0.0,0.0,135.2
2019-06-16 10:30:00,10.54048896,3.07430928,10.979676,10.54048896,3.07430928,10.979676,0.0,0.0,0.0,135.24,78.72048896,14.09430928,79.9722760473,10.54048896,3.07430928,10.979676,68.18,11.02,69.0648448923,135.2,10.54048896,3.07430928,10.979676,10.54048896,3.07430928,10.979676,0.0,0.0,0.0,135.2
2019-06-16 11:00:00,10.5606288,3.0801834,11.000655,10.5606288,3.0801834,11.000655,0.0,0.0,0.0,135.16,83.4406288,11.3701834,84.2117545542,10.5606288,3.0801834,11.000655,72.88,8.29,73.3499727335,135.12,10.5606288,3.0801834,11.000655,10.5606288,3.0801834,11.000655,0.0,0.0,0.0,135.12
2019-06-16 11:30:00,9.04278816,2.63747988,9.419571,9.04278816,2.63747988,9.419571,0.0,0.0,0.0,134.72,94.53278816,8.72747988,94.934803641,9.04278816,2.63747988,9.419571,85.49,6.09,85.7066403495,134.67,9.04278816,2.63747988,9.419571,9.04278816,2.63747988,9.419571,0.0,0.0,0.0,134.67
2019-06-16 12:00:00,9.17929152,2.67729336,9.561762,9.17929152,2.67729336,9.561762,0.0,0.0,0.0,135.03,91.48929152,10.05729336,92.0404237961,9.17929152,2.67729336,9.561762,82.31,7.38,82.6401869553,134.99,9.17929152,2.67729336,9.561762,9.17929152,2.67729336,9.561762,0.0,0.0,0.0,134.99
2019-06-16 12:30:00,10.16390592,2.96447256,10.587402,10.16390592,2.96447256,10.587402,0.0,0.0,0.0,134.98,86.85390592,10.44447256,87.4796432355,10.16390592,2.96447256,10.587402,76.69,7.48,77.0539194331,134.95,10.16390592,2.96447256,10.587402,10.16390592,2.96447256,10.587402,0.0,0.0,0.0,134.95
2019-06-16 13:00:00,11.1440448,3.2503463999999997,11.60838,11.1440448,3.2503463999999997,11.60838,0.0,0.0,0.0,135.66,79.6540448,12.4003464,80.6134941796,11.1440448,3.2503463999999997,11.60838,68.51,9.15,69.1183231857,135.63,11.1440448,3.2503463999999997,11.60838,11.1440448,3.2503463999999997,11.60838,0.0,0.0,0.0,135.63
2019-06-16 13:30:00,9.88642368,2.88354024,10.298358,9.88642368,2.88354024,10.298358,0.0,0.0,0.0,135.52,84.61642368,11.20354024,85.3548971665,9.88642368,2.88354024,10.298358,74.73,8.32,75.1917236137,135.47,9.88642368,2.88354024,10.298358,9.88642368,2.88354024,10.298358,0.0,0.0,0.0,135.47
2019-06-16 14:00:00,9.77325696,2.85053328,10.180476,9.77325696,2.85053328,10.180476,0.0,0.0,0.0,135.72,88.41325696,11.91053328,89.2119095709,9.77325696,2.85053328,10.180476,78.64,9.06,79.1601743303,135.67,9.77325696,2.85053328,10.180476,9.77325696,2.85053328,10.180476,0.0,0.0,0.0,135.67
2019-06-16 14:30:00,7.9552368,2.3202774,8.286705,7.9552368,2.3202774,8.286705,0.0,0.0,0.0,136.03,89.2652368,10.5702774,89.8888940041,7.9552368,2.3202774,8.286705,81.31,8.25,81.7274653957,135.99,7.9552368,2.3202774,8.286705,7.9552368,2.3202774,8.286705,0.0,0.0,0.0,135.99
2019-06-16 15:00:00,11.28502368,3.29146524,11.755233,11.28502368,3.29146524,11.755233,0.0,0.0,0.0,136.36,80.11502368,12.12146524,81.0268285126,11.28502368,3.29146524,11.755233,68.83,8.83,69.394076116,136.33,11.28502368,3.29146524,11.755233,11.28502368,3.29146524,11.755233,0.0,0.0,0.0,136.33
2019-06-16 15:30:00,10.98004896,3.20251428,11.437551,10.98004896,3.20251428,11.437551,0.0,0.0,0.0,136.23,80.26004896,11.44251428,81.0716139725,10.98004896,3.20251428,11.437551,69.28,8.24,69.7683022583,136.2,10.98004896,3.20251428,11.437551,10.98004896,3.20251428,11.437551,0.0,0.0,0.0,136.2
2019-06-16 16:00:00,8.82604512,2.57426316,9.193797,8.82604512,2.57426316,9.193797,0.0,0.0,0.0,136.26,88.65604512,12.31426316,89.5071807929,8.82604512,2.57426316,9.193797,79.83,9.74,80.4219901519,136.24,8.82604512,2.57426316,9.193797,8.82604512,2.57426316,9.193797,0.0,0.0,0.0,136.24
2019-06-16 16:30:00,11.54620224,3.36764232,12.027294,11.54620224,3.36764232,12.027294,0.0,0.0,0.0,136.37,80.44620224,12.70764232,81.4436960616,11.54620224,3.36764232,12.027294,68.9,9.34,69.5301776209,136.33,11.54620224,3.36764232,12.027294,11.54620224,3.36764232,12.027294,0.0,0.0,0.0,136.33
2019-06-16 17:00:00,11.12518368,3.24484524,11.588733,11.12518368,3.24484524,11.588733,0.0,0.0,0.0,136.34,82.01518368,13.80484524,83.1688890521,11.12518368,3.24484524,11.588733,70.89,10.56,71.6722100957,136.33,11.12518368,3.24484524,11.588733,11.12518368,3.24484524,11.588733,0.0,0.0,0.0,136.33
2019-06-16 17:30:00,9.84070944,2.87020692,10.250739,9.84070944,2.87020692,10.250739,0.0,0.0,0.0,136.06,89.26070944,12.22020692,90.0933277602,9.84070944,2.87020692,10.250739,79.42,9.35,79.9684869183,136.03,9.84070944,2.87020692,10.250739,9.84070944,2.87020692,10.250739,0.0,0.0,0.0,136.03
2019-06-16 18:00:00,9.66520512,2.81901816,10.067922,9.66520512,2.81901816,10.067922,0.0,0.0,0.0,135.94,89.29520512,12.33901816,90.1436909971,9.66520512,2.81901816,10.067922,79.63,9.52,80.1970529384,135.91,9.66520512,2.81901816,10.067922,9.66520512,2.81901816,10.067922,0.0,0.0,0.0,135.91
2019-06-16 18:30:00,8.64318816,2.5209298799999997,9.003321,8.64318816,2.5209298799999997,9.003321,0.0,0.0,0.0,135.42,92.86318815999999,11.57092988,93.5812915786,8.64318816,2.5209298799999997,9.003321,84.22,9.05,84.7048457882,135.39,8.64318816,2.5209298799999997,9.003321,8.64318816,2.5209298799999997,9.003321,0.0,0.0,0.0,135.39
2019-06-16 19:00:00,7.18129152,2.09454336,7.480512,7.18129152,2.09454336,7.480512,0.0,0.0,0.0,135.5,92.81129152,13.73454336,93.8220310744,7.18129152,2.09454336,7.480512,85.63,11.64,86.4175126927,135.48,7.18129152,2.09454336,7.480512,7.18129152,2.09454336,7.480512,0.0,0.0,0.0,135.48
2019-06-16 19:30:00,5.48698752,1.60037136,5.715612,5.48698752,1.60037136,5.715612,0.0,0.0,0.0,135.5,92.00698752,14.09037136,93.0796665098,5.48698752,1.60037136,5.715612,86.52,12.49,87.416877661,135.45,5.48698752,1.60037136,5.715612,5.48698752,1.60037136,5.715612,0.0,0.0,0.0,135.45
2019-06-16 20:00:00,3.34129536,0.97454448,3.480516,3.34129536,0.97454448,3.480516,0.0,0.0,0.0,135.53,99.56129536,13.25454448,100.4397057101,3.34129536,0.97454448,3.480516,96.22,12.28,97.0004474216,135.51,3.34129536,0.97454448,3.480516,3.34129536,0.97454448,3.480516,0.0,0.0,0.0,135.51
2019-06-16 20:30:00,2.06065728,0.60102504,2.146518,2.06065728,0.60102504,2.146518,0.0,0.0,0.0,135.15,107.60065728,11.76102504,108.2415038563,2.06065728,0.60102504,2.146518,105.54,11.16,106.1283995922,135.13,2.06065728,0.60102504,2.146518,2.06065728,0.60102504,2.146518,0.0,0.0,0.0,135.13
2019-06-16 21:00:00,1.84039776,0.53678268,1.917081,1.84039776,0.53678268,1.917081,0.0,0.0,0.0,135.38,106.84039776,13.61678268,107.7046301886,1.84039776,0.53678268,1.917081,105.0,13.08,105.811560805,135.34,1.84039776,0.53678268,1.917081,1.84039776,0.53678268,1.917081,0.0,0.0,0.0,135.34
2019-06-16 21:30:00,1.63164672,0.47589696000000004,1.6996319999999998,1.63164672,0.47589696000000004,1.6996319999999998,0.0,0.0,0.0,135.17,105.19164672,13.09589696,106.0037030337,1.63164672,0.47589696000000004,1.6996319999999998,103.56,12.62,104.3261137012,135.14,1.63164672,0.47589696000000004,1.6996319999999998,1.63164672,0.47589696000000004,1.6996319999999998,0.0,0.0,0.0,135.14
2019-06-16 22:00:00,1.61502336,0.47104848,1.682316,1.61502336,0.47104848,1.682316,0.0,0.0,0.0,136.45,101.90502336,14.06104848,102.8705345099,1.61502336,0.47104848,1.682316,100.29,13.59,101.2065818018,136.42,1.61502336,0.47104848,1.682316,1.61502336,0.47104848,1.682316,0.0,0.0,0.0,136.42
2019-06-16 22:30:00,1.7198783999999998,0.5016311999999999,1.79154,1.7198783999999998,0.5016311999999999,1.79154,0.0,0.0,0.0,137.17,100.8698784,14.9616312,101.9734415257,1.7198783999999998,0.5016311999999999,1.79154,99.15,14.46,100.1988727482,137.14,1.7198783999999998,0.5016311999999999,1.79154,1.7198783999999998,0.5016311999999999,1.79154,0.0,0.0,0.0,137.14
2019-06-16 23:00:00,1.5494889600000001,0.45193428,1.614051,1.5494889600000001,0.45193428,1.614051,0.0,0.0,0.0,136.31,94.85948896,16.94193428,96.3605302128,1.5494889600000001,0.45193428,1.614051,93.31,16.49,94.7558768626,136.28,1.5494889600000001,0.45193428,1.614051,1.5494889600000001,0.45193428,1.614051,0.0,0.0,0.0,136.28
2019-06-16 23:30:00,2.03348448,0.59309964,2.118213,2.03348448,0.59309964,2.118213,0.0,0.0,0.0,136.51,86.65348448,17.95309964,88.4937294909,2.03348448,0.59309964,2.118213,84.62,17.36,86.3823708867,136.49,2.03348448,0.59309964,2.118213,2.03348448,0.59309964,2.118213,0.0,0.0,0.0,136.49
2019-06-17 00:00:00,1.73778048,0.50685264,1.810188,1.73778048,0.50685264,1.810188,0.0,0.0,0.0,137.17,83.46778048,18.55685264,85.5057141843,1.73778048,0.50685264,1.810188,81.73,18.05,83.6994348846,137.13,1.73778048,0.50685264,1.810188,1.73778048,0.50685264,1.810188,0.0,0.0,0.0,137.13
2019-06-17 00:30:00,1.9004976,0.5543118,1.979685,1.9004976,0.5543118,1.979685,0.0,0.0,0.0,135.17,79.1604976,20.3243118,81.7279758126,1.9004976,0.5543118,1.979685,77.26,19.77,79.749360499,135.14,1.9004976,0.5543118,1.979685,1.9004976,0.5543118,1.979685,0.0,0.0,0.0,135.14
2019-06-17 01:00:00,1.86085728,0.54275004,1.938393,1.86085728,0.54275004,1.938393,0.0,0.0,0.0,134.16,79.19085728,19.01275004,81.4412459435,1.86085728,0.54275004,1.938393,77.33,18.47,79.5051558077,134.13,1.86085728,0.54275004,1.938393,1.86085728,0.54275004,1.938393,0.0,0.0,0.0,134.13
2019-06-17 01:30:00,1.09618272,0.31971996,1.141857,1.09618272,0.31971996,1.141857,0.0,0.0,0.0,134.19,77.94618272,18.26971996,80.0586664143,1.09618272,0.31971996,1.141857,76.85,17.95,78.9184705883,134.16,1.09618272,0.31971996,1.141857,1.09618272,0.31971996,1.141857,0.0,0.0,0.0,134.16
2019-06-17 02:00:00,1.43919936,0.41976648,1.499166,1.43919936,0.41976648,1.499166,0.0,0.0,0.0,134.08,75.32919936,18.82976648,77.6469470225,1.43919936,0.41976648,1.499166,73.89,18.41,76.1489343327,134.06,1.43919936,0.41976648,1.499166,1.43919936,0.41976648,1.499166,0.0,0.0,0.0,134.06
2019-06-17 02:30:00,3.47843808,1.01454444,3.623373,3.47843808,1.01454444,3.623373,0.0,0.0,0.0,134.19,70.35843808,20.67454444,73.3331207358,3.47843808,1.01454444,3.623373,66.88,19.66,69.7097554149,134.18,3.47843808,1.01454444,3.623373,3.47843808,1.01454444,3.623373,0.0,0.0,0.0,134.18
2019-06-17 03:00:00,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,134.19,64.88420064,21.11330852,68.2329193964,5.15420064,1.50330852,5.368959,59.73,19.61,62.8667241074,134.18,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,134.18
2019-06-17 03:30:00,5.03240256,1.46778408,5.242086,5.03240256,1.46778408,5.242086,0.0,0.0,0.0,133.99,65.06240256,20.86778408,68.3270125155,5.03240256,1.46778408,5.242086,60.03,19.4,63.0869312933,133.96,5.03240256,1.46778408,5.242086,5.03240256,1.46778408,5.242086,0.0,0.0,0.0,133.96
2019-06-17 04:00:00,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,133.96,63.51237248,21.66985864,67.1074081716,5.14237248,1.49985864,5.356638,58.37,20.17,61.756666037,133.96,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,133.96
2019-06-17 04:30:00,5.10496992,1.48894956,5.317677,5.10496992,1.48894956,5.317677,0.0,0.0,0.0,133.53,64.70496992,20.238949560000002,67.7963731452,5.10496992,1.48894956,5.317677,59.6,18.75,62.4797767282,133.5,5.10496992,1.48894956,5.317677,5.10496992,1.48894956,5.317677,0.0,0.0,0.0,133.5
2019-06-17 05:00:00,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,133.34,66.22856608,18.52999844,68.771969633,5.34856608,1.55999844,5.571423,60.88,16.97,63.200912177,133.32,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,133.32
