Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-17 05:30:00,5.06021472,1.47589596,5.271057,5.06021472,1.47589596,5.271057,0.0,0.0,0.0,134.1,71.52021472,17.49589596,73.6291212024,5.06021472,1.47589596,5.271057,66.46,16.02,68.3635282881,134.08,5.06021472,1.47589596,5.271057,5.06021472,1.47589596,5.271057,0.0,0.0,0.0,134.08
2019-06-17 06:00:00,5.7158784,1.6671312,5.95404,5.7158784,1.6671312,5.95404,0.0,0.0,0.0,137.25,71.6358784,18.6871312,74.0331543744,5.7158784,1.6671312,5.95404,65.92,17.02,68.081765547,137.21,5.7158784,1.6671312,5.95404,5.7158784,1.6671312,5.95404,0.0,0.0,0.0,137.21
2019-06-17 06:30:00,5.90321088,1.7217698399999999,6.149178,5.90321088,1.7217698399999999,6.149178,0.0,0.0,0.0,136.35,82.53321088,15.23176984,83.9269784433,5.90321088,1.7217698399999999,6.149178,76.63,13.51,77.811805017,136.32,5.90321088,1.7217698399999999,6.149178,5.90321088,1.7217698399999999,6.149178,0.0,0.0,0.0,136.32
2019-06-17 07:00:00,6.24942432,1.82274876,6.509817,6.24942432,1.82274876,6.509817,0.0,0.0,0.0,136.2,91.76942432,11.15274876,92.4446377294,6.24942432,1.82274876,6.509817,85.52,9.33,86.0274334152,136.16,6.24942432,1.82274876,6.509817,6.24942432,1.82274876,6.509817,0.0,0.0,0.0,136.16
2019-06-17 07:30:00,7.93094112,2.31319116,8.261397,7.93094112,2.31319116,8.261397,0.0,0.0,0.0,135.09,100.02094112,5.06319116,100.1490118137,7.93094112,2.31319116,8.261397,92.09,2.75,92.131051226,135.06,7.93094112,2.31319116,8.261397,7.93094112,2.31319116,8.261397,0.0,0.0,0.0,135.06
2019-06-17 08:00:00,8.43443712,2.46004416,8.785872,8.43443712,2.46004416,8.785872,0.0,0.0,0.0,134.9,108.23443712,6.24004416,108.4141666472,8.43443712,2.46004416,8.785872,99.8,3.7800000000000002,99.8715595152,134.87,8.43443712,2.46004416,8.785872,8.43443712,2.46004416,8.785872,0.0,0.0,0.0,134.87
2019-06-17 08:30:00,7.98528672,2.32904196,8.318007,7.98528672,2.32904196,8.318007,0.0,0.0,0.0,134.98,118.58528672,10.46904196,119.0465079959,7.98528672,2.32904196,8.318007,110.6,8.14,110.8991415657,134.95,7.98528672,2.32904196,8.318007,7.98528672,2.32904196,8.318007,0.0,0.0,0.0,134.95
2019-06-17 09:00:00,8.90085024,2.59608132,9.271719,8.90085024,2.59608132,9.271719,0.0,0.0,0.0,134.84,114.79085024,11.56608132,115.3720656655,8.90085024,2.59608132,9.271719,105.89,8.97,106.2692476684,134.81,8.90085024,2.59608132,9.271719,8.90085024,2.59608132,9.271719,0.0,0.0,0.0,134.81
2019-06-17 09:30:00,8.34460704,2.43384372,8.692299,8.34460704,2.43384372,8.692299,0.0,0.0,0.0,134.77,116.99460704,10.33384372,117.4501017559,8.34460704,2.43384372,8.692299,108.65,7.9,108.9368280243,134.74,8.34460704,2.43384372,8.692299,8.34460704,2.43384372,8.692299,0.0,0.0,0.0,134.74
2019-06-17 10:00:00,8.14161024,2.37463632,8.480844,8.14161024,2.37463632,8.480844,0.0,0.0,0.0,134.39,120.64161024,12.63463632,121.3014103638,8.14161024,2.37463632,8.480844,112.5,10.26,112.9668871838,134.37,8.14161024,2.37463632,8.480844,8.14161024,2.37463632,8.480844,0.0,0.0,0.0,134.37
2019-06-17 10:30:00,8.20075104,2.39188572,8.542449,8.20075104,2.39188572,8.542449,0.0,0.0,0.0,134.31,122.68075104,13.741885719999999,123.4479894485,8.20075104,2.39188572,8.542449,114.48,11.35,115.0412660744,134.28,8.20075104,2.39188572,8.542449,8.20075104,2.39188572,8.542449,0.0,0.0,0.0,134.28
2019-06-17 11:00:00,7.54828416,2.20158288,7.862796,7.54828416,2.20158288,7.862796,0.0,0.0,0.0,133.77,127.43828416,16.79158288,128.5397740984,7.54828416,2.20158288,7.862796,119.89,14.59,120.7745014479,133.75,7.54828416,2.20158288,7.862796,7.54828416,2.20158288,7.862796,0.0,0.0,0.0,133.75
2019-06-17 11:30:00,7.53230016,2.19692088,7.846146,7.53230016,2.19692088,7.846146,0.0,0.0,0.0,134.15,125.42230016,14.63692088,126.2734842723,7.53230016,2.19692088,7.846146,117.89,12.44,118.5445304516,134.14,7.53230016,2.19692088,7.846146,7.53230016,2.19692088,7.846146,0.0,0.0,0.0,134.14
2019-06-17 12:00:00,7.704288,2.247084,8.0253,7.704288,2.247084,8.0253,0.0,0.0,0.0,134.34,123.084288,13.727084,123.8473850657,7.704288,2.247084,8.0253,115.38,11.48,115.9497080635,134.32,7.704288,2.247084,8.0253,7.704288,2.247084,8.0253,0.0,0.0,0.0,134.32
2019-06-17 12:30:00,8.57285856,2.50041708,8.930061,8.57285856,2.50041708,8.930061,0.0,0.0,0.0,133.75,129.17285856,18.38041708,130.4740093681,8.57285856,2.50041708,8.930061,120.6,15.88,121.6410062438,133.72,8.57285856,2.50041708,8.930061,8.57285856,2.50041708,8.930061,0.0,0.0,0.0,133.72
2019-06-17 13:00:00,9.6926976,2.8270368,10.09656,9.6926976,2.8270368,10.09656,0.0,0.0,0.0,134.07,123.8426976,18.1570368,125.1666558401,9.6926976,2.8270368,10.09656,114.15,15.33,115.1747863033,134.06,9.6926976,2.8270368,10.09656,9.6926976,2.8270368,10.09656,0.0,0.0,0.0,134.06
2019-06-17 13:30:00,8.86057056,2.58433308,9.229761,8.86057056,2.58433308,9.229761,0.0,0.0,0.0,135.37,124.34057056,18.55433308,125.7173049474,8.86057056,2.58433308,9.229761,115.48,15.97,116.5790345645,135.34,8.86057056,2.58433308,9.229761,8.86057056,2.58433308,9.229761,0.0,0.0,0.0,135.34
2019-06-17 14:00:00,9.92094912,2.89361016,10.334322,9.92094912,2.89361016,10.334322,0.0,0.0,0.0,135.85,124.93094912,19.02361016,126.3710401617,9.92094912,2.89361016,10.334322,115.01,16.13,116.1355974712,135.83,9.92094912,2.89361016,10.334322,9.92094912,2.89361016,10.334322,0.0,0.0,0.0,135.83
2019-06-17 14:30:00,9.73201824,2.83850532,10.137519,9.73201824,2.83850532,10.137519,0.0,0.0,0.0,135.4,124.99201824,21.26850532,126.7886191354,9.73201824,2.83850532,10.137519,115.26,18.43,116.7241727321,135.38,9.73201824,2.83850532,10.137519,9.73201824,2.83850532,10.137519,0.0,0.0,0.0,135.38
2019-06-17 15:00:00,9.20294784,2.6841931199999998,9.586404,9.20294784,2.6841931199999998,9.586404,0.0,0.0,0.0,135.26,116.25294784,14.12419312,117.1078166169,9.20294784,2.6841931199999998,9.586404,107.05,11.44,107.6595378961,135.24,9.20294784,2.6841931199999998,9.586404,9.20294784,2.6841931199999998,9.586404,0.0,0.0,0.0,135.24
2019-06-17 15:30:00,9.86660352,2.8777593599999998,10.277712,9.86660352,2.8777593599999998,10.277712,0.0,0.0,0.0,135.0,105.79660352,7.44775936,106.0584293484,9.86660352,2.8777593599999998,10.277712,95.93,4.57,96.0387932036,134.97,9.86660352,2.8777593599999998,10.277712,9.86660352,2.8777593599999998,10.277712,0.0,0.0,0.0,134.97
2019-06-17 16:00:00,10.77513408,3.14274744,11.224098,10.77513408,3.14274744,11.224098,0.0,0.0,0.0,133.62,106.76513408,7.72274744,107.0440782255,10.77513408,3.14274744,11.224098,95.99,4.58,96.0992013494,133.61,10.77513408,3.14274744,11.224098,10.77513408,3.14274744,11.224098,0.0,0.0,0.0,133.61
2019-06-17 16:30:00,10.56414528,3.08120904,11.004318,10.56414528,3.08120904,11.004318,0.0,0.0,0.0,133.75,104.20414528,5.7312090399999995,104.3616339973,10.56414528,3.08120904,11.004318,93.64,2.65,93.6774898255,133.73,10.56414528,3.08120904,11.004318,10.56414528,3.08120904,11.004318,0.0,0.0,0.0,133.73
2019-06-17 17:00:00,9.66840192,2.81995056,10.071252,9.66840192,2.81995056,10.071252,0.0,0.0,0.0,133.77,106.18840192,4.70995056,106.29280472639999,9.66840192,2.81995056,10.071252,96.52,1.8900000000000001,96.5385026816,133.76,9.66840192,2.81995056,10.071252,9.66840192,2.81995056,10.071252,0.0,0.0,0.0,133.76
2019-06-17 17:30:00,9.04598496,2.63841228,9.422901,9.04598496,2.63841228,9.422901,0.0,0.0,0.0,133.83,110.05598496,3.8084122799999998,110.121859,9.04598496,2.63841228,9.422901,101.01,1.17,101.0167758345,133.82,9.04598496,2.63841228,9.422901,9.04598496,2.63841228,9.422901,0.0,0.0,0.0,133.82
2019-06-17 18:00:00,8.37465696,2.44260828,8.723601,8.37465696,2.44260828,8.723601,0.0,0.0,0.0,133.78,115.51465696,4.59260828,115.6059169048,8.37465696,2.44260828,8.723601,107.14,2.15,107.1615700706,133.77,8.37465696,2.44260828,8.723601,8.37465696,2.44260828,8.723601,0.0,0.0,0.0,133.77
2019-06-17 18:30:00,7.97345856,2.32559208,8.305686,7.97345856,2.32559208,8.305686,0.0,0.0,0.0,133.21,116.95345856,5.31559208,117.0741943739,7.97345856,2.32559208,8.305686,108.98,2.99,109.0210094431,133.21,7.97345856,2.32559208,8.305686,7.97345856,2.32559208,8.305686,0.0,0.0,0.0,133.21
2019-06-17 19:00:00,6.9674256,2.0321658,7.257735,6.9674256,2.0321658,7.257735,0.0,0.0,0.0,133.61,116.8474256,3.1521658,116.8899354888,6.9674256,2.0321658,7.257735,109.88,1.12,109.8857078969,133.59,6.9674256,2.0321658,7.257735,6.9674256,2.0321658,7.257735,0.0,0.0,0.0,133.59
2019-06-17 19:30:00,5.97513888,1.74274884,6.224103,5.97513888,1.74274884,6.224103,0.0,0.0,0.0,133.58,115.78513888,4.22274884,115.8621162988,5.97513888,1.74274884,6.224103,109.81,2.48,109.8380011654,133.57,5.97513888,1.74274884,6.224103,5.97513888,1.74274884,6.224103,0.0,0.0,0.0,133.57
2019-06-17 20:00:00,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,134.38,104.72909536,7.29556948,104.9828974117,5.53909536,1.61556948,5.769891,99.19,5.68,99.3524961941,134.36,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,134.36
2019-06-17 20:30:00,4.97230272,1.45025496,5.179482,4.97230272,1.45025496,5.179482,0.0,0.0,0.0,134.08,108.60230272,5.01025496,108.7178127578,4.97230272,1.45025496,5.179482,103.63,3.56,103.6911302861,134.07,4.97230272,1.45025496,5.179482,4.97230272,1.45025496,5.179482,0.0,0.0,0.0,134.07
2019-06-17 21:00:00,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,134.44,110.72912576,5.14016168,110.8483673929,5.10912576,1.49016168,5.322006,105.62,3.65,105.6830492558,134.43,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,134.43
2019-06-17 21:30:00,4.75907616,1.38806388,4.957371,4.75907616,1.38806388,4.957371,0.0,0.0,0.0,134.61,115.18907616,5.24806388,115.3085662086,4.75907616,1.38806388,4.957371,110.43,3.86,110.4974411468,134.59,4.75907616,1.38806388,4.957371,4.75907616,1.38806388,4.957371,0.0,0.0,0.0,134.59
2019-06-17 22:00:00,4.83547968,1.41034824,5.036958,4.83547968,1.41034824,5.036958,0.0,0.0,0.0,133.91,111.10547968,3.7003482400000003,111.1670823222,4.83547968,1.41034824,5.036958,106.27,2.29,106.2946706096,133.88,4.83547968,1.41034824,5.036958,4.83547968,1.41034824,5.036958,0.0,0.0,0.0,133.88
2019-06-17 22:30:00,4.85146368,1.41501024,5.053608,4.85146368,1.41501024,5.053608,0.0,0.0,0.0,134.54,104.60146368,6.08501024,104.7783066938,4.85146368,1.41501024,5.053608,99.75,4.67,99.8592579584,134.52,4.85146368,1.41501024,5.053608,4.85146368,1.41501024,5.053608,0.0,0.0,0.0,134.52
2019-06-17 23:00:00,4.71080448,1.37398464,4.907088,4.71080448,1.37398464,4.907088,0.0,0.0,0.0,135.14,95.72080448,9.35398464,96.1767614289,4.71080448,1.37398464,4.907088,91.01,7.98,91.3591839937,135.11,4.71080448,1.37398464,4.907088,4.71080448,1.37398464,4.907088,0.0,0.0,0.0,135.11
2019-06-17 23:30:00,4.86808704,1.4198587200000001,5.070924,4.86808704,1.4198587200000001,5.070924,0.0,0.0,0.0,135.45,89.27808704,10.20985872,89.8599913232,4.86808704,1.4198587200000001,5.070924,84.41,8.79,84.8664374179,135.42,4.86808704,1.4198587200000001,5.070924,4.86808704,1.4198587200000001,5.070924,0.0,0.0,0.0,135.42
2019-06-18 00:00:00,4.54840704,1.32661872,4.737924,4.54840704,1.32661872,4.737924,0.0,0.0,0.0,135.64,83.88840704,13.50661872,84.9687800604,4.54840704,1.32661872,4.737924,79.34,12.18,80.2694711581,135.62,4.54840704,1.32661872,4.737924,4.54840704,1.32661872,4.737924,0.0,0.0,0.0,135.62
2019-06-18 00:30:00,5.3562384,1.5622362,5.579415,5.3562384,1.5622362,5.579415,0.0,0.0,0.0,135.41,80.4362384,13.8122362,81.6135179783,5.3562384,1.5622362,5.579415,75.08,12.25,76.0727868557,135.4,5.3562384,1.5622362,5.579415,5.3562384,1.5622362,5.579415,0.0,0.0,0.0,135.4
2019-06-18 01:00:00,5.03591904,1.4688097199999999,5.245749,5.03591904,1.4688097199999999,5.245749,0.0,0.0,0.0,135.41,79.88591904,14.37880972,81.1696385961,5.03591904,1.4688097199999999,5.245749,74.85,12.91,75.9551881046,135.38,5.03591904,1.4688097199999999,5.245749,5.03591904,1.4688097199999999,5.245749,0.0,0.0,0.0,135.38
2019-06-18 01:30:00,5.16315168,1.5059192399999999,5.378283,5.16315168,1.5059192399999999,5.378283,0.0,0.0,0.0,135.46,79.70315168,14.85591924,81.0758331699,5.16315168,1.5059192399999999,5.378283,74.54,13.35,75.7260463777,135.42,5.16315168,1.5059192399999999,5.378283,5.16315168,1.5059192399999999,5.378283,0.0,0.0,0.0,135.42
2019-06-18 02:00:00,5.13310176,1.49715468,5.3469809999999995,5.13310176,1.49715468,5.3469809999999995,0.0,0.0,0.0,135.46,78.86310176,14.91715468,80.2615120899,5.13310176,1.49715468,5.3469809999999995,73.73,13.42,74.9413724187,135.42,5.13310176,1.49715468,5.3469809999999995,5.13310176,1.49715468,5.3469809999999995,0.0,0.0,0.0,135.42
2019-06-18 02:30:00,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,135.53,77.826888,15.249509,79.30682203,5.106888,1.489509,5.319675,72.72,13.76,74.0103776507,135.5,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,135.5
2019-06-18 03:00:00,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,135.64,76.54627872,15.37724796,78.0755566148,4.99627872,1.4572479600000001,5.204457,71.55,13.92,72.8914871573,135.61,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,135.61
2019-06-18 03:30:00,5.01769728,1.46349504,5.226768,5.01769728,1.46349504,5.226768,0.0,0.0,0.0,136.21,76.34769728,15.58349504,77.9218595621,5.01769728,1.46349504,5.226768,71.33,14.12,72.7141203619,136.19,5.01769728,1.46349504,5.226768,5.01769728,1.46349504,5.226768,0.0,0.0,0.0,136.19
2019-06-18 04:00:00,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,136.35,77.03083424,15.94524332,78.6638430808,4.92083424,1.43524332,5.125869,72.11,14.51,73.5553682609,136.31,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,136.31
2019-06-18 04:30:00,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,136.48,75.00353152,16.43186336,76.7823929944,4.9435315200000005,1.44186336,5.149512,70.06,14.99,71.6456816563,136.45,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,136.45
2019-06-18 05:00:00,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,136.72,72.96812672,17.01153696,74.9248951068,5.14812672,1.5015369600000001,5.362632,67.82,15.51,69.5709170559,136.71,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,136.71
2019-06-18 05:30:00,5.3130816,1.5496488,5.53446,5.3130816,1.5496488,5.53446,0.0,0.0,0.0,136.26,74.7430816,16.6396488,76.5728813566,5.3130816,1.5496488,5.53446,69.43,15.09,71.0509183614,136.24,5.3130816,1.5496488,5.53446,5.3130816,1.5496488,5.53446,0.0,0.0,0.0,136.24
2019-06-18 06:00:00,5.41026432,1.57799376,5.635692,5.41026432,1.57799376,5.635692,0.0,0.0,0.0,136.92,79.54026432,16.54799376,81.2433981661,5.41026432,1.57799376,5.635692,74.13,14.97,75.6264358541,136.9,5.41026432,1.57799376,5.635692,5.41026432,1.57799376,5.635692,0.0,0.0,0.0,136.9
2019-06-18 06:30:00,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,136.24,86.43409024,14.31202632,87.6109927635,5.66409024,1.65202632,5.900094,80.77,12.66,81.7561526737,136.23,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,136.23
2019-06-18 07:00:00,6.177816,1.801863,6.435225,6.177816,1.801863,6.435225,0.0,0.0,0.0,135.76,92.657816,11.471863,93.3652746292,6.177816,1.801863,6.435225,86.48,9.67,87.0189594284,135.74,6.177816,1.801863,6.435225,6.177816,1.801863,6.435225,0.0,0.0,0.0,135.74
2019-06-18 07:30:00,6.601392,1.925406,6.87645,6.601392,1.925406,6.87645,0.0,0.0,0.0,134.85,104.011392,6.835406,104.2357541392,6.601392,1.925406,6.87645,97.41,4.91,97.5336670079,134.83,6.601392,1.925406,6.87645,6.601392,1.925406,6.87645,0.0,0.0,0.0,134.83
2019-06-18 08:00:00,7.06876416,2.06172288,7.363296,7.06876416,2.06172288,7.363296,0.0,0.0,0.0,134.11,110.77876416,4.21172288,110.858798471,7.06876416,2.06172288,7.363296,103.71,2.15,103.7322833066,134.09,7.06876416,2.06172288,7.363296,7.06876416,2.06172288,7.363296,0.0,0.0,0.0,134.09
2019-06-18 08:30:00,8.5258656,2.4867108,8.88111,8.5258656,2.4867108,8.88111,0.0,0.0,0.0,135.55,109.4258656,4.9967108,109.539888539,8.5258656,2.4867108,8.88111,100.9,2.51,100.931214696,135.53,8.5258656,2.4867108,8.88111,8.5258656,2.4867108,8.88111,0.0,0.0,0.0,135.53
2019-06-18 09:00:00,8.4011904,2.4503472,8.75124,8.4011904,2.4503472,8.75124,0.0,0.0,0.0,135.55,107.7311904,6.9403472,107.9545172944,8.4011904,2.4503472,8.75124,99.33,4.49,99.431428633,135.53,8.4011904,2.4503472,8.75124,8.4011904,2.4503472,8.75124,0.0,0.0,0.0,135.53
2019-06-18 09:30:00,9.51431616,2.77500888,9.910746,9.51431616,2.77500888,9.910746,0.0,0.0,0.0,136.02,104.10431616,5.92500888,104.2727882689,9.51431616,2.77500888,9.910746,94.59,3.15,94.6424355139,135.99,9.51431616,2.77500888,9.910746,9.51431616,2.77500888,9.910746,0.0,0.0,0.0,135.99
2019-06-18 10:00:00,10.24989984,2.98955412,10.676979,10.24989984,2.98955412,10.676979,0.0,0.0,0.0,136.16,100.14989984,6.03955412,100.3318426619,10.24989984,2.98955412,10.676979,89.9,3.05,89.951723163,136.14,10.24989984,2.98955412,10.676979,10.24989984,2.98955412,10.676979,0.0,0.0,0.0,136.14
2019-06-18 10:30:00,11.220768,3.272724,11.6883,11.220768,3.272724,11.6883,0.0,0.0,0.0,135.89,98.260768,7.492724,98.5460270173,11.220768,3.272724,11.6883,87.04,4.22,87.1422400447,135.87,11.220768,3.272724,11.6883,11.220768,3.272724,11.6883,0.0,0.0,0.0,135.87
2019-06-18 11:00:00,11.48386464,3.34946052,11.962359,11.48386464,3.34946052,11.962359,0.0,0.0,0.0,135.77,97.05386464,8.09946052,97.3912414043,11.48386464,3.34946052,11.962359,85.57,4.75,85.701735105,135.76,11.48386464,3.34946052,11.962359,11.48386464,3.34946052,11.962359,0.0,0.0,0.0,135.76
2019-06-18 11:30:00,10.86975936,3.17034648,11.322666,10.86975936,3.17034648,11.322666,0.0,0.0,0.0,135.55,101.48975936,9.60034648,101.9428168509,10.86975936,3.17034648,11.322666,90.62,6.43,90.8478359676,135.53,10.86975936,3.17034648,11.322666,10.86975936,3.17034648,11.322666,0.0,0.0,0.0,135.53
2019-06-18 12:00:00,10.02772224,2.92475232,10.445544,10.02772224,2.92475232,10.445544,0.0,0.0,0.0,135.99,103.96772224,5.8847523200000005,104.1341326254,10.02772224,2.92475232,10.445544,93.94,2.96,93.9866224523,135.97,10.02772224,2.92475232,10.445544,10.02772224,2.92475232,10.445544,0.0,0.0,0.0,135.97
2019-06-18 12:30:00,8.80590528,2.56838904,9.172818,8.80590528,2.56838904,9.172818,0.0,0.0,0.0,135.36,113.72590528,8.18838904,114.0203106768,8.80590528,2.56838904,9.172818,104.92,5.62,105.0704087743,135.34,8.80590528,2.56838904,9.172818,8.80590528,2.56838904,9.172818,0.0,0.0,0.0,135.34
2019-06-18 13:00:00,8.71575552,2.5420953600000002,9.078912,8.71575552,2.5420953600000002,9.078912,0.0,0.0,0.0,135.85,111.96575552,6.30209536,112.1429748807,8.71575552,2.5420953600000002,9.078912,103.25,3.76,103.3184402708,135.83,8.71575552,2.5420953600000002,9.078912,8.71575552,2.5420953600000002,9.078912,0.0,0.0,0.0,135.83
2019-06-18 13:30:00,8.38936224,2.44689732,8.738919,8.38936224,2.44689732,8.738919,0.0,0.0,0.0,135.48,111.00936224,8.21689732,111.3130536213,8.38936224,2.44689732,8.738919,102.62,5.77,102.7820864742,135.46,8.38936224,2.44689732,8.738919,8.38936224,2.44689732,8.738919,0.0,0.0,0.0,135.46
2019-06-18 14:00:00,8.58404736,2.50368048,8.941716,8.58404736,2.50368048,8.941716,0.0,0.0,0.0,136.13,107.15404736,4.25368048,107.2384430289,8.58404736,2.50368048,8.941716,98.57,1.75,98.5855334215,136.11,8.58404736,2.50368048,8.941716,8.58404736,2.50368048,8.941716,0.0,0.0,0.0,136.11
2019-06-18 14:30:00,8.41781376,2.45519568,8.768556,8.41781376,2.45519568,8.768556,0.0,0.0,0.0,135.66,110.95781376,6.91519568,111.1730919139,8.41781376,2.45519568,8.768556,102.54,4.46,102.6369485127,135.64,8.41781376,2.45519568,8.768556,8.41781376,2.45519568,8.768556,0.0,0.0,0.0,135.64
2019-06-18 15:00:00,8.56518624,2.49817932,8.922069,8.56518624,2.49817932,8.922069,0.0,0.0,0.0,136.0,107.18518624,5.42817932,107.3225478641,8.56518624,2.49817932,8.922069,98.62,2.93,98.6635155465,135.99,8.56518624,2.49817932,8.922069,8.56518624,2.49817932,8.922069,0.0,0.0,0.0,135.99
2019-06-18 15:30:00,8.71575552,2.5420953600000002,9.078912,8.71575552,2.5420953600000002,9.078912,0.0,0.0,0.0,136.06,106.17575552,5.98209536,106.3441419409,8.71575552,2.5420953600000002,9.078912,97.46,3.44,97.5206911378,136.05,8.71575552,2.5420953600000002,9.078912,8.71575552,2.5420953600000002,9.078912,0.0,0.0,0.0,136.05
2019-06-18 16:00:00,8.15375808,2.3781794400000003,8.493498,8.15375808,2.3781794400000003,8.493498,0.0,0.0,0.0,136.38,106.49375808,3.19817944,106.5417705021,8.15375808,2.3781794400000003,8.493498,98.34,0.8200000000000001,98.3434186918,136.37,8.15375808,2.3781794400000003,8.493498,8.15375808,2.3781794400000003,8.493498,0.0,0.0,0.0,136.37
2019-06-18 16:30:00,6.65286048,1.9404176400000002,6.930063,6.65286048,1.9404176400000002,6.930063,0.0,0.0,0.0,136.5,111.32286048,4.5704176400000005,111.416641409,6.65286048,1.9404176400000002,6.930063,104.67,2.63,104.7030362501,136.5,6.65286048,1.9404176400000002,6.930063,6.65286048,1.9404176400000002,6.930063,0.0,0.0,0.0,136.5
2019-06-18 17:00:00,7.03359936,2.05146648,7.326666,7.03359936,2.05146648,7.326666,0.0,0.0,0.0,136.41,109.31359936,5.28146648,109.4411115314,7.03359936,2.05146648,7.326666,102.28,3.23,102.3309889525,136.4,7.03359936,2.05146648,7.326666,7.03359936,2.05146648,7.326666,0.0,0.0,0.0,136.4
2019-06-18 17:30:00,6.465528,1.8857789999999999,6.734925,6.465528,1.8857789999999999,6.734925,0.0,0.0,0.0,136.32,113.735528,4.555779,113.8267343454,6.465528,1.8857789999999999,6.734925,107.27,2.67,107.3032236235,136.3,6.465528,1.8857789999999999,6.734925,6.465528,1.8857789999999999,6.734925,0.0,0.0,0.0,136.3
2019-06-18 18:00:00,6.03651744,1.76065092,6.288039,6.03651744,1.76065092,6.288039,0.0,0.0,0.0,136.23,112.91651744,4.93065092,113.0241179097,6.03651744,1.76065092,6.288039,106.88,3.17,106.9269998644,136.22,6.03651744,1.76065092,6.288039,6.03651744,1.76065092,6.288039,0.0,0.0,0.0,136.22
2019-06-18 18:30:00,5.7894048,1.6885764,6.03063,5.7894048,1.6885764,6.03063,0.0,0.0,0.0,135.73,116.6194048,4.0585764,116.6900065057,5.7894048,1.6885764,6.03063,110.83,2.37,110.8553372644,135.73,5.7894048,1.6885764,6.03063,5.7894048,1.6885764,6.03063,0.0,0.0,0.0,135.73
2019-06-18 19:00:00,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,136.1,114.84166304,4.96340172,114.9488709228,5.2916630399999995,1.5434017199999999,5.512149,109.55,3.42,109.6033708423,136.08,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,136.08
2019-06-18 19:30:00,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,136.73,110.802872,7.804171,111.0773673097,5.122872,1.494171,5.336325,105.68,6.31,105.8682128875,136.72,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,136.72
2019-06-18 20:00:00,5.1356592,1.4979006,5.349645,5.1356592,1.4979006,5.349645,0.0,0.0,0.0,136.26,112.7956592,4.8179006,112.8985070785,5.1356592,1.4979006,5.349645,107.66,3.32,107.7111786213,136.25,5.1356592,1.4979006,5.349645,5.1356592,1.4979006,5.349645,0.0,0.0,0.0,136.25
2019-06-18 20:30:00,5.0493456,1.4727258,5.259735,5.0493456,1.4727258,5.259735,0.0,0.0,0.0,136.47,115.9093456,4.1727258,115.9844301535,5.0493456,1.4727258,5.259735,110.86,2.7,110.8928744329,136.46,5.0493456,1.4727258,5.259735,5.0493456,1.4727258,5.259735,0.0,0.0,0.0,136.46
2019-06-18 21:00:00,5.00842656,1.46079108,5.217111,5.00842656,1.46079108,5.217111,0.0,0.0,0.0,136.44,110.06842656,7.52079108,110.3250688822,5.00842656,1.46079108,5.217111,105.06,6.06,105.2346292814,136.43,5.00842656,1.46079108,5.217111,5.00842656,1.46079108,5.217111,0.0,0.0,0.0,136.43
2019-06-18 21:30:00,4.88407104,1.42452072,5.087574,4.88407104,1.42452072,5.087574,0.0,0.0,0.0,135.99,107.65407104,9.03452072,108.0325024061,4.88407104,1.42452072,5.087574,102.77,7.61,103.0513706847,135.99,4.88407104,1.42452072,5.087574,4.88407104,1.42452072,5.087574,0.0,0.0,0.0,135.99
2019-06-18 22:00:00,4.92658848,1.43692164,5.131863,4.92658848,1.43692164,5.131863,0.0,0.0,0.0,136.05,104.54658848,8.73692164,104.9110240277,4.92658848,1.43692164,5.131863,99.62,7.3,99.8871082773,136.04,4.92658848,1.43692164,5.131863,4.92658848,1.43692164,5.131863,0.0,0.0,0.0,136.04
2019-06-18 22:30:00,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,136.65,99.07998496,10.63291228,99.648894842,5.04998496,1.47291228,5.260401,94.03,9.16,94.4751104789,136.64,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,136.64
2019-06-18 23:00:00,4.75907616,1.38806388,4.957371,4.75907616,1.38806388,4.957371,0.0,0.0,0.0,137.28,94.09907616,11.74806388,94.8296005427,4.75907616,1.38806388,4.957371,89.34,10.36,89.9386746622,137.27,4.75907616,1.38806388,4.957371,4.75907616,1.38806388,4.957371,0.0,0.0,0.0,137.27
2019-06-18 23:30:00,4.93617888,1.43971884,5.141853,4.93617888,1.43971884,5.141853,0.0,0.0,0.0,137.16,89.34617888,12.32971884,90.1929135084,4.93617888,1.43971884,5.141853,84.41,10.89,85.1095776044,137.15,4.93617888,1.43971884,5.141853,4.93617888,1.43971884,5.141853,0.0,0.0,0.0,137.15
2019-06-19 00:00:00,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,136.1,79.84236256,15.32943908,81.3006430582,5.07236256,1.4794390800000001,5.283711,74.77,13.85,76.0419318534,136.09,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,136.09
2019-06-19 00:30:00,4.97613888,1.45137384,5.183478,4.97613888,1.45137384,5.183478,0.0,0.0,0.0,136.29,77.90613888,16.07137384,79.5465620394,4.97613888,1.45137384,5.183478,72.93,14.62,74.3809740458,136.28,4.97613888,1.45137384,5.183478,4.97613888,1.45137384,5.183478,0.0,0.0,0.0,136.28
2019-06-19 01:00:00,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,136.63,76.79099392,16.11195656,78.4630606809,5.08099392,1.48195656,5.292702,71.71,14.63,73.1871641751,136.63,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,136.63
2019-06-19 01:30:00,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,136.53,75.980824,16.298157,77.7091728004,5.170824,1.508157,5.386275,70.81,14.79,72.3380964638,136.53,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,136.53
2019-06-19 02:00:00,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,136.44,77.0146304,16.2180172,78.7037316622,4.9646304,1.4480172,5.17149,72.05,14.77,73.5483201712,136.43,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,136.43
2019-06-19 02:30:00,5.0477472,1.4722596000000001,5.25807,5.0477472,1.4722596000000001,5.25807,0.0,0.0,0.0,136.62,75.8877472,16.4722596,77.6549129896,5.0477472,1.4722596000000001,5.25807,70.84,15.0,72.4106732464,136.61,5.0477472,1.4722596000000001,5.25807,5.0477472,1.4722596000000001,5.25807,0.0,0.0,0.0,136.61
2019-06-19 03:00:00,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,136.41,76.9215536,15.4921198,78.4661148786,4.8415536,1.4121198,5.043285,72.08,14.08,73.4423093319,136.4,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,136.4
2019-06-19 03:30:00,4.92211296,1.43561628,5.127201,4.92211296,1.43561628,5.127201,0.0,0.0,0.0,136.08,78.64211296,12.75561628,79.6698668098,4.92211296,1.43561628,5.127201,73.72,11.32,74.5840519146,136.08,4.92211296,1.43561628,5.127201,4.92211296,1.43561628,5.127201,0.0,0.0,0.0,136.08
2019-06-19 04:00:00,4.75236288,1.38610584,4.950378,4.75236288,1.38610584,4.950378,0.0,0.0,0.0,136.16,80.81236288,12.25610584,81.736467532,4.75236288,1.38610584,4.950378,76.06,10.87,76.8328087473,136.16,4.75236288,1.38610584,4.950378,4.75236288,1.38610584,4.950378,0.0,0.0,0.0,136.16
2019-06-19 04:30:00,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,136.12,80.22070432,11.82978876,81.0882562626,4.97070432,1.4497887600000001,5.177817,75.25,10.38,75.9625361609,136.11,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,136.11
2019-06-19 05:00:00,4.94129376,1.44121068,5.147181,4.94129376,1.44121068,5.147181,0.0,0.0,0.0,136.65,82.22129376,9.34121068,82.7502227461,4.94129376,1.44121068,5.147181,77.28,7.9,77.6827419701,136.65,4.94129376,1.44121068,5.147181,4.94129376,1.44121068,5.147181,0.0,0.0,0.0,136.65
2019-06-19 05:30:00,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,136.29,86.196968,8.326199,86.5981690464,5.026968,1.466199,5.236425,81.17,6.86,81.4593671716,136.3,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,136.3
2019-06-19 06:00:00,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,136.06,92.7076272,6.1172246,92.9092276249,5.1676272,1.5072246,5.382945,87.54,4.61,87.6613010399,136.06,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,136.06
2019-06-19 06:30:00,5.5448496,1.6172478,5.775885,5.5448496,1.6172478,5.775885,0.0,0.0,0.0,135.95,100.7948496,3.5972478,100.8590199121,5.5448496,1.6172478,5.775885,95.25,1.98,95.2705773049,135.95,5.5448496,1.6172478,5.775885,5.5448496,1.6172478,5.775885,0.0,0.0,0.0,135.95
2019-06-19 07:00:00,6.401592,1.867131,6.668325,6.401592,1.867131,6.668325,0.0,0.0,0.0,135.7,97.521592,8.847131,97.9220742894,6.401592,1.867131,6.668325,91.12,6.98,91.3869509285,135.69,6.401592,1.867131,6.668325,6.401592,1.867131,6.668325,0.0,0.0,0.0,135.69
2019-06-19 07:30:00,6.71391936,1.95822648,6.993666,6.71391936,1.95822648,6.993666,0.0,0.0,0.0,135.98,105.67391936,4.94822648,105.7897073358,6.71391936,1.95822648,6.993666,98.96,2.99,99.0051599665,135.97,6.71391936,1.95822648,6.993666,6.71391936,1.95822648,6.993666,0.0,0.0,0.0,135.97
2019-06-19 08:00:00,7.08346944,2.0660119200000002,7.378614,7.08346944,2.0660119200000002,7.378614,0.0,0.0,0.0,136.04,114.51346944,4.96601192,114.6210973494,7.08346944,2.0660119200000002,7.378614,107.43,2.9,107.4691346387,136.04,7.08346944,2.0660119200000002,7.378614,7.08346944,2.0660119200000002,7.378614,0.0,0.0,0.0,136.04
2019-06-19 08:30:00,6.97509792,2.03440356,7.265727,6.97509792,2.03440356,7.265727,0.0,0.0,0.0,135.22,120.24509792,7.79440356,120.4974535027,6.97509792,2.03440356,7.265727,113.27,5.76,113.4163590493,135.22,6.97509792,2.03440356,7.265727,6.97509792,2.03440356,7.265727,0.0,0.0,0.0,135.22
2019-06-19 09:00:00,7.32450816,2.13631488,7.629696,7.32450816,2.13631488,7.629696,0.0,0.0,0.0,135.09,121.13450816,9.68631488,121.5211659059,7.32450816,2.13631488,7.629696,113.81,7.55,114.0601534279,135.09,7.32450816,2.13631488,7.629696,7.32450816,2.13631488,7.629696,0.0,0.0,0.0,135.09
2019-06-19 09:30:00,6.65222112,1.9402311600000002,6.929397,6.65222112,1.9402311600000002,6.929397,0.0,0.0,0.0,135.0,124.85222112,8.22023116,125.1225372142,6.65222112,1.9402311600000002,6.929397,118.2,6.28,118.3667115366,135.0,6.65222112,1.9402311600000002,6.929397,6.65222112,1.9402311600000002,6.929397,0.0,0.0,0.0,135.0
2019-06-19 10:00:00,6.9162768,2.0172474,7.204455,6.9162768,2.0172474,7.204455,0.0,0.0,0.0,135.16,122.9362768,7.8572474,123.1871117047,6.9162768,2.0172474,7.204455,116.02,5.84,116.1668885699,135.15,6.9162768,2.0172474,7.204455,6.9162768,2.0172474,7.204455,0.0,0.0,0.0,135.15
2019-06-19 10:30:00,6.66820512,1.94489316,6.946047,6.66820512,1.94489316,6.946047,0.0,0.0,0.0,135.31,122.59820512,6.92489316,122.7936237918,6.66820512,1.94489316,6.946047,115.93,4.98,116.0369135232,135.31,6.66820512,1.94489316,6.946047,6.66820512,1.94489316,6.946047,0.0,0.0,0.0,135.31
2019-06-19 11:00:00,7.54157088,2.19962484,7.855803,7.54157088,2.19962484,7.855803,0.0,0.0,0.0,135.72,113.83157088,5.54962484,113.9667708803,7.54157088,2.19962484,7.855803,106.29,3.35,106.3427787863,135.72,7.54157088,2.19962484,7.855803,7.54157088,2.19962484,7.855803,0.0,0.0,0.0,135.72
2019-06-19 11:30:00,7.42648608,2.16605844,7.735923,7.42648608,2.16605844,7.735923,0.0,0.0,0.0,135.64,113.09648608,5.63605844,113.2368328698,7.42648608,2.16605844,7.735923,105.67,3.47,105.7269587191,135.63,7.42648608,2.16605844,7.735923,7.42648608,2.16605844,7.735923,0.0,0.0,0.0,135.63
2019-06-19 12:00:00,6.89517792,2.01109356,7.1824770000000004,6.89517792,2.01109356,7.1824770000000004,0.0,0.0,0.0,135.35,121.83517792,7.52109356,122.0671021493,6.89517792,2.01109356,7.1824770000000004,114.94,5.51,115.0719935519,135.34,6.89517792,2.01109356,7.1824770000000004,6.89517792,2.01109356,7.1824770000000004,0.0,0.0,0.0,135.34
2019-06-19 12:30:00,7.46804448,2.17817964,7.779213,7.46804448,2.17817964,7.779213,0.0,0.0,0.0,134.48,128.75804448,13.73817964,129.4888860024,7.46804448,2.17817964,7.779213,121.29,11.56,121.8396392805,134.47,7.46804448,2.17817964,7.779213,7.46804448,2.17817964,7.779213,0.0,0.0,0.0,134.47
2019-06-19 13:00:00,7.29094176,2.12652468,7.594731,7.29094176,2.12652468,7.594731,0.0,0.0,0.0,135.14,124.78094176,9.68652468,125.1563509651,7.29094176,2.12652468,7.594731,117.49,7.5600000000000005,117.7329762641,135.13,7.29094176,2.12652468,7.594731,7.29094176,2.12652468,7.594731,0.0,0.0,0.0,135.13
2019-06-19 13:30:00,6.27627744,1.83058092,6.537789,6.27627744,1.83058092,6.537789,0.0,0.0,0.0,135.54,121.29627744,6.71058092,121.4817633107,6.27627744,1.83058092,6.537789,115.02,4.88,115.12347632,135.54,6.27627744,1.83058092,6.537789,6.27627744,1.83058092,6.537789,0.0,0.0,0.0,135.54
2019-06-19 14:00:00,7.83727488,2.28587184,8.163828,7.83727488,2.28587184,8.163828,0.0,0.0,0.0,135.9,112.74727488,5.99587184,112.9065918004,7.83727488,2.28587184,8.163828,104.91,3.71,104.9755790648,135.9,7.83727488,2.28587184,8.163828,7.83727488,2.28587184,8.163828,0.0,0.0,0.0,135.9
2019-06-19 14:30:00,9.68023008,2.82340044,10.083573,9.68023008,2.82340044,10.083573,0.0,0.0,0.0,135.68,108.33023008,7.01340044,108.5570197404,9.68023008,2.82340044,10.083573,98.65,4.19,98.7389416593,135.68,9.68023008,2.82340044,10.083573,9.68023008,2.82340044,10.083573,0.0,0.0,0.0,135.68
2019-06-19 15:00:00,8.24422752,2.40456636,8.587737,8.24422752,2.40456636,8.587737,0.0,0.0,0.0,135.96,109.83422752,5.47456636,109.9705797554,8.24422752,2.40456636,8.587737,101.59,3.07,101.636376362,135.95,8.24422752,2.40456636,8.587737,8.24422752,2.40456636,8.587737,0.0,0.0,0.0,135.95
2019-06-19 15:30:00,7.91271936,2.30787648,8.242416,7.91271936,2.30787648,8.242416,0.0,0.0,0.0,136.14,108.98271936,4.66787648,109.0826392692,7.91271936,2.30787648,8.242416,101.07,2.36,101.0975494263,136.13,7.91271936,2.30787648,8.242416,7.91271936,2.30787648,8.242416,0.0,0.0,0.0,136.13
2019-06-19 16:00:00,8.6121792,2.5118856,8.97102,8.6121792,2.5118856,8.97102,0.0,0.0,0.0,137.06,101.1421792,5.2618856,101.2789605663,8.6121792,2.5118856,8.97102,92.53,2.75,92.5708561049,137.06,8.6121792,2.5118856,8.97102,8.6121792,2.5118856,8.97102,0.0,0.0,0.0,137.06
2019-06-19 16:30:00,7.34848416,2.14330788,7.6546710000000004,7.34848416,2.14330788,7.6546710000000004,0.0,0.0,0.0,136.83,105.59848416,4.64330788,105.7005211196,7.34848416,2.14330788,7.6546710000000004,98.25,2.5,98.281801469,136.82,7.34848416,2.14330788,7.6546710000000004,7.34848416,2.14330788,7.6546710000000004,0.0,0.0,0.0,136.82
2019-06-19 17:00:00,7.0674854400000005,2.06134992,7.361964,7.0674854400000005,2.06134992,7.361964,0.0,0.0,0.0,136.71,110.28748544,3.66134992,110.3482438823,7.0674854400000005,2.06134992,7.361964,103.22,1.6,103.2323999527,136.71,7.0674854400000005,2.06134992,7.361964,7.0674854400000005,2.06134992,7.361964,0.0,0.0,0.0,136.71
2019-06-19 17:30:00,7.79827392,2.2744965600000002,8.123202,7.79827392,2.2744965600000002,8.123202,0.0,0.0,0.0,136.98,108.54827392,5.72449656,108.6991151384,7.79827392,2.2744965600000002,8.123202,100.75,3.45,100.8090521729,136.98,7.79827392,2.2744965600000002,8.123202,7.79827392,2.2744965600000002,8.123202,0.0,0.0,0.0,136.98
2019-06-19 18:00:00,6.90860448,2.01500964,7.196463,6.90860448,2.01500964,7.196463,0.0,0.0,0.0,137.33,108.55860448,6.27500964,108.7398103393,6.90860448,2.01500964,7.196463,101.65,4.26,101.7392259652,137.32,6.90860448,2.01500964,7.196463,6.90860448,2.01500964,7.196463,0.0,0.0,0.0,137.32
2019-06-19 18:30:00,7.08155136,2.06545248,7.376616,7.08155136,2.06545248,7.376616,0.0,0.0,0.0,135.53,109.23155136,5.91545248,109.3916102384,7.08155136,2.06545248,7.376616,102.15,3.85,102.2225268715,135.52,7.08155136,2.06545248,7.376616,7.08155136,2.06545248,7.376616,0.0,0.0,0.0,135.52
2019-06-19 19:00:00,6.91915392,2.01808656,7.207452,6.91915392,2.01808656,7.207452,0.0,0.0,0.0,135.63,106.08915392,7.70808656,106.3688073538,6.91915392,2.01808656,7.207452,99.17,5.69,99.3331012302,135.62,6.91915392,2.01808656,7.207452,6.91915392,2.01808656,7.207452,0.0,0.0,0.0,135.62
2019-06-19 19:30:00,5.66920512,1.65351816,5.905422,5.66920512,1.65351816,5.905422,0.0,0.0,0.0,135.32,107.23920512,7.05351816,107.4709227336,5.66920512,1.65351816,5.905422,101.57,5.4,101.7134450306,135.31,5.66920512,1.65351816,5.905422,5.66920512,1.65351816,5.905422,0.0,0.0,0.0,135.31
2019-06-19 20:00:00,5.33929536,1.55729448,5.561766,5.33929536,1.55729448,5.561766,0.0,0.0,0.0,135.19,109.58929536,6.26729448,109.7683590002,5.33929536,1.55729448,5.561766,104.25,4.71,104.3563443208,135.18,5.33929536,1.55729448,5.561766,5.33929536,1.55729448,5.561766,0.0,0.0,0.0,135.18
2019-06-19 20:30:00,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,134.88,110.69044416,4.87221288,110.7976213043,5.39044416,1.57221288,5.6150459999999995,105.3,3.3,105.3516967115,134.88,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,134.88
2019-06-19 21:00:00,5.25777696,1.53351828,5.476851,5.25777696,1.53351828,5.476851,0.0,0.0,0.0,134.95,110.79777696,6.31351828,110.9775107504,5.25777696,1.53351828,5.476851,105.54,4.78,105.6481897621,134.95,5.25777696,1.53351828,5.476851,5.25777696,1.53351828,5.476851,0.0,0.0,0.0,134.95
2019-06-19 21:30:00,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,134.7,109.64001504,6.83083772,109.8525977933,4.9400150400000005,1.44083772,5.145849,104.7,5.39,104.838647931,134.69,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,134.69
2019-06-19 22:00:00,5.07268224,1.4795323200000001,5.284044,5.07268224,1.4795323200000001,5.284044,0.0,0.0,0.0,134.78,106.73268224,6.70953232,106.9433648344,5.07268224,1.4795323200000001,5.284044,101.66,5.23,101.7944423827,134.76,5.07268224,1.4795323200000001,5.284044,5.07268224,1.4795323200000001,5.284044,0.0,0.0,0.0,134.76
2019-06-19 22:30:00,5.05605888,1.47468384,5.266728,5.05605888,1.47468384,5.266728,0.0,0.0,0.0,135.17,104.53605888,6.64468384,104.7470258742,5.05605888,1.47468384,5.266728,99.48,5.17,99.6142524943,135.17,5.05605888,1.47468384,5.266728,5.05605888,1.47468384,5.266728,0.0,0.0,0.0,135.17
2019-06-19 23:00:00,5.0605344,1.4759892,5.27139,5.0605344,1.4759892,5.27139,0.0,0.0,0.0,135.5,96.9505344,9.6559892,97.4302019287,5.0605344,1.4759892,5.27139,91.89,8.18,92.2533712121,135.5,5.0605344,1.4759892,5.27139,5.0605344,1.4759892,5.27139,0.0,0.0,0.0,135.5
2019-06-19 23:30:00,4.94257248,1.44158364,5.148513,4.94257248,1.44158364,5.148513,0.0,0.0,0.0,134.1,88.96257248,11.59158364,89.7145702411,4.94257248,1.44158364,5.148513,84.02,10.15,84.6308625739,134.09,4.94257248,1.44158364,5.148513,4.94257248,1.44158364,5.148513,0.0,0.0,0.0,134.09
2019-06-20 00:00:00,4.90005504,1.42918272,5.104224,4.90005504,1.42918272,5.104224,0.0,0.0,0.0,135.04,83.41005504,13.83918272,84.5503415731,4.90005504,1.42918272,5.104224,78.51,12.41,79.4847670941,135.03,4.90005504,1.42918272,5.104224,4.90005504,1.42918272,5.104224,0.0,0.0,0.0,135.03
2019-06-20 00:30:00,4.94800704,1.44316872,5.154174,4.94800704,1.44316872,5.154174,0.0,0.0,0.0,135.66,80.37800704,14.34316872,81.6477219808,4.94800704,1.44316872,5.154174,75.43,12.9,76.5251259391,135.65,4.94800704,1.44316872,5.154174,4.94800704,1.44316872,5.154174,0.0,0.0,0.0,135.65
2019-06-20 01:00:00,4.9016534400000005,1.42964892,5.105889,4.9016534400000005,1.42964892,5.105889,0.0,0.0,0.0,135.93,78.11165344,15.28964892,79.5939932861,4.9016534400000005,1.42964892,5.105889,73.21,13.86,74.5104267871,135.93,4.9016534400000005,1.42964892,5.105889,4.9016534400000005,1.42964892,5.105889,0.0,0.0,0.0,135.93
2019-06-20 01:30:00,4.90900608,1.43179344,5.113548,4.90900608,1.43179344,5.113548,0.0,0.0,0.0,136.07,76.75900608,15.70179344,78.3485247572,4.90900608,1.43179344,5.113548,71.85,14.27,73.2533644279,136.06,4.90900608,1.43179344,5.113548,4.90900608,1.43179344,5.113548,0.0,0.0,0.0,136.06
2019-06-20 02:00:00,4.9374576,1.4400918,5.143185,4.9374576,1.4400918,5.143185,0.0,0.0,0.0,136.07,77.9074576,15.8000918,79.4934893597,4.9374576,1.4400918,5.143185,72.97,14.36,74.3695535821,136.03,4.9374576,1.4400918,5.143185,4.9374576,1.4400918,5.143185,0.0,0.0,0.0,136.03
2019-06-20 02:30:00,4.77186336,1.39179348,4.970691,4.77186336,1.39179348,4.970691,0.0,0.0,0.0,136.21,76.69186336,16.55179348,78.4576559236,4.77186336,1.39179348,4.970691,71.92,15.16,73.5004217675,136.2,4.77186336,1.39179348,4.970691,4.77186336,1.39179348,4.970691,0.0,0.0,0.0,136.2
2019-06-20 03:00:00,5.2059888,1.5184134,5.422905,5.2059888,1.5184134,5.422905,0.0,0.0,0.0,136.27,73.7959888,17.3684134,75.8123324203,5.2059888,1.5184134,5.422905,68.59,15.85,70.3975184222,136.24,5.2059888,1.5184134,5.422905,5.2059888,1.5184134,5.422905,0.0,0.0,0.0,136.24
2019-06-20 03:30:00,5.08802688,1.48400784,5.300028,5.08802688,1.48400784,5.300028,0.0,0.0,0.0,136.41,73.26802688,17.73400784,75.3836772581,5.08802688,1.48400784,5.300028,68.18,16.25,70.0897631612,136.4,5.08802688,1.48400784,5.300028,5.08802688,1.48400784,5.300028,0.0,0.0,0.0,136.4
2019-06-20 04:00:00,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,136.46,73.61454048,17.56090764,75.6801562315,4.97454048,1.45090764,5.181813,68.64,16.11,70.5051891707,136.45,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,136.45
2019-06-20 04:30:00,4.883112,1.4242409999999999,5.086575,4.883112,1.4242409999999999,5.086575,0.0,0.0,0.0,136.46,73.003112,17.724241,75.1239181667,4.883112,1.4242409999999999,5.086575,68.12,16.3,70.0430182102,136.45,4.883112,1.4242409999999999,5.086575,4.883112,1.4242409999999999,5.086575,0.0,0.0,0.0,136.45
2019-06-20 05:00:00,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,136.67,72.52293216,18.27002188,74.7888319776,4.90293216,1.43002188,5.107221,67.62,16.84,69.6853643171,136.67,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,136.67
2019-06-20 05:30:00,5.45789664,1.59188652,5.685309,5.45789664,1.59188652,5.685309,0.0,0.0,0.0,136.31,72.58789664,17.73188652,74.7223028163,5.45789664,1.59188652,5.685309,67.13,16.14,69.0430047145,136.29,5.45789664,1.59188652,5.685309,5.45789664,1.59188652,5.685309,0.0,0.0,0.0,136.29
2019-06-20 06:00:00,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,136.25,76.23297152,18.11503336,78.3557297229,5.50297152,1.60503336,5.732262,70.73,16.51,72.6313499806,136.24,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,136.24
2019-06-20 06:30:00,5.64427008,1.64624544,5.879448,5.64427008,1.64624544,5.879448,0.0,0.0,0.0,136.37,85.96427008,15.10624544,87.2814664272,5.64427008,1.64624544,5.879448,80.32,13.46,81.4400024558,136.35,5.64427008,1.64624544,5.879448,5.64427008,1.64624544,5.879448,0.0,0.0,0.0,136.35
2019-06-20 07:00:00,6.46648704,1.8860587199999999,6.735924,6.46648704,1.8860587199999999,6.735924,0.0,0.0,0.0,136.88,90.77648704,11.91605872,91.555245916,6.46648704,1.8860587199999999,6.735924,84.31,10.03,84.9045169588,136.86,6.46648704,1.8860587199999999,6.735924,6.46648704,1.8860587199999999,6.735924,0.0,0.0,0.0,136.86
2019-06-20 07:30:00,7.176816,2.093238,7.47585,7.176816,2.093238,7.47585,0.0,0.0,0.0,135.62,99.246816,7.443238,99.525535809,7.176816,2.093238,7.47585,92.07,5.35,92.2253078065,135.59,7.176816,2.093238,7.47585,7.176816,2.093238,7.47585,0.0,0.0,0.0,135.59
2019-06-20 08:00:00,7.77589632,2.26796976,8.099892,7.77589632,2.26796976,8.099892,0.0,0.0,0.0,135.31,97.47589632,5.98796976,97.6596444046,7.77589632,2.26796976,8.099892,89.7,3.7199999999999998,89.7771039854,135.31,7.77589632,2.26796976,8.099892,7.77589632,2.26796976,8.099892,0.0,0.0,0.0,135.31
2019-06-20 08:30:00,9.14252832,2.66657076,9.523467,9.14252832,2.66657076,9.523467,0.0,0.0,0.0,134.42,103.88252832,6.46657076,104.0836021069,9.14252832,2.66657076,9.523467,94.74,3.8,94.8161779445,134.4,9.14252832,2.66657076,9.523467,9.14252832,2.66657076,9.523467,0.0,0.0,0.0,134.4
2019-06-20 09:00:00,10.11243744,2.94946092,10.533789,10.11243744,2.94946092,10.533789,0.0,0.0,0.0,133.87,106.88243744,8.85946092,107.2489882512,10.11243744,2.94946092,10.533789,96.77,5.91,96.9503017014,133.85,10.11243744,2.94946092,10.533789,10.11243744,2.94946092,10.533789,0.0,0.0,0.0,133.85
2019-06-20 09:30:00,8.78992128,2.56372704,9.156168,8.78992128,2.56372704,9.156168,0.0,0.0,0.0,134.49,100.64992128,3.77372704,100.7206417247,8.78992128,2.56372704,9.156168,91.86,1.21,91.8679688466,134.48,8.78992128,2.56372704,9.156168,8.78992128,2.56372704,9.156168,0.0,0.0,0.0,134.48
2019-06-20 10:00:00,10.608900479999999,3.09426264,11.050938,10.608900479999999,3.09426264,11.050938,0.0,0.0,0.0,134.2,101.21890048,6.00426264,101.3968292612,10.608900479999999,3.09426264,11.050938,90.61,2.91,90.6567162432,134.19,10.608900479999999,3.09426264,11.050938,10.608900479999999,3.09426264,11.050938,0.0,0.0,0.0,134.19
2019-06-20 10:30:00,11.66576256,3.40251408,12.151836,11.66576256,3.40251408,12.151836,0.0,0.0,0.0,134.2,96.66576256,6.19251408,96.8639090783,11.66576256,3.40251408,12.151836,85.0,2.79,85.0457764971,134.19,11.66576256,3.40251408,12.151836,11.66576256,3.40251408,12.151836,0.0,0.0,0.0,134.19
2019-06-20 11:00:00,9.40242816,2.74237488,9.794196,9.40242816,2.74237488,9.794196,0.0,0.0,0.0,133.59,104.58242816,7.28237488,104.8356678985,9.40242816,2.74237488,9.794196,95.18,4.54,95.2882154309,133.59,9.40242816,2.74237488,9.794196,9.40242816,2.74237488,9.794196,0.0,0.0,0.0,133.59
2019-06-20 11:30:00,8.47599552,2.47216536,8.829162,8.47599552,2.47216536,8.829162,0.0,0.0,0.0,133.34,112.88599552,7.72216536,113.1498114112,8.47599552,2.47216536,8.829162,104.41,5.25,104.541908343,133.33,8.47599552,2.47216536,8.829162,8.47599552,2.47216536,8.829162,0.0,0.0,0.0,133.33
2019-06-20 12:00:00,10.6229664,3.0983652,11.06559,10.6229664,3.0983652,11.06559,0.0,0.0,0.0,133.67,106.4429664,8.9783652,106.8209536453,10.6229664,3.0983652,11.06559,95.82,5.88,96.0002437497,133.66,10.6229664,3.0983652,11.06559,10.6229664,3.0983652,11.06559,0.0,0.0,0.0,133.66
2019-06-20 12:30:00,9.96154848,2.90545164,10.376613,9.96154848,2.90545164,10.376613,0.0,0.0,0.0,134.22,104.66154848,6.39545164,104.8567667435,9.96154848,2.90545164,10.376613,94.7,3.49,94.7642870495,134.21,9.96154848,2.90545164,10.376613,9.96154848,2.90545164,10.376613,0.0,0.0,0.0,134.21
2019-06-20 13:00:00,8.13489696,2.37267828,8.473851,8.13489696,2.37267828,8.473851,0.0,0.0,0.0,134.25,109.95489696,6.82267828,110.1663664845,8.13489696,2.37267828,8.473851,101.82,4.45,101.9171962919,134.24,8.13489696,2.37267828,8.473851,8.13489696,2.37267828,8.473851,0.0,0.0,0.0,134.24
2019-06-20 13:30:00,9.310360320000001,2.71552176,9.698292,9.310360320000001,2.71552176,9.698292,0.0,0.0,0.0,134.42,107.17036032,8.34552176,107.494808547,9.310360320000001,2.71552176,9.698292,97.86,5.63,98.0218164492,134.41,9.310360320000001,2.71552176,9.698292,9.310360320000001,2.71552176,9.698292,0.0,0.0,0.0,134.41
2019-06-20 14:00:00,10.97429472,3.20083596,11.431557,10.97429472,3.20083596,11.431557,0.0,0.0,0.0,133.82,110.73429472,8.74083596,111.0787389216,10.97429472,3.20083596,11.431557,99.76,5.54,99.9137087691,133.82,10.97429472,3.20083596,11.431557,10.97429472,3.20083596,11.431557,0.0,0.0,0.0,133.82
2019-06-20 14:30:00,10.04082912,2.9285751600000003,10.459197,10.04082912,2.9285751600000003,10.459197,0.0,0.0,0.0,134.48,119.04082912,11.74857516,119.6191791306,10.04082912,2.9285751600000003,10.459197,109.0,8.82,109.3562636523,134.48,10.04082912,2.9285751600000003,10.459197,10.04082912,2.9285751600000003,10.459197,0.0,0.0,0.0,134.48
2019-06-20 15:00:00,9.03799296,2.63608128,9.414576,9.03799296,2.63608128,9.414576,0.0,0.0,0.0,133.13,119.85799296,12.53608128,120.5117911669,9.03799296,2.63608128,9.414576,110.82,9.9,111.2613248168,133.13,9.03799296,2.63608128,9.414576,9.03799296,2.63608128,9.414576,0.0,0.0,0.0,133.13
