Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-20 15:30:00,6.31975392,1.84326156,6.583077,6.31975392,1.84326156,6.583077,0.0,0.0,0.0,134.59,132.02975392,11.19326156,132.503377408,6.31975392,1.84326156,6.583077,125.71,9.35,126.0572354131,134.6,6.31975392,1.84326156,6.583077,6.31975392,1.84326156,6.583077,0.0,0.0,0.0,134.6
2019-06-20 16:00:00,8.4427488,2.4624684,8.79453,8.4427488,2.4624684,8.79453,0.0,0.0,0.0,134.39,129.2327488,14.7124684,130.0675212681,8.4427488,2.4624684,8.79453,120.79,12.25,121.4095819942,134.39,8.4427488,2.4624684,8.79453,8.4427488,2.4624684,8.79453,0.0,0.0,0.0,134.39
2019-06-20 16:30:00,11.43207648,3.33435564,11.908413,11.43207648,3.33435564,11.908413,0.0,0.0,0.0,133.95,130.40207648,19.24435564,131.8144406895,11.43207648,3.33435564,11.908413,118.97,15.91,120.0291173008,133.95,11.43207648,3.33435564,11.908413,11.43207648,3.33435564,11.908413,0.0,0.0,0.0,133.95
2019-06-20 17:00:00,8.23751424,2.40260832,8.580744,8.23751424,2.40260832,8.580744,0.0,0.0,0.0,134.17,136.49751424,13.81260832,137.1946046399,8.23751424,2.40260832,8.580744,128.26,11.41,128.7665162222,134.17,8.23751424,2.40260832,8.580744,8.23751424,2.40260832,8.580744,0.0,0.0,0.0,134.17
2019-06-20 17:30:00,7.91591616,2.30880888,8.245746,7.91591616,2.30880888,8.245746,0.0,0.0,0.0,133.94,145.96591616,14.90880888,146.7253259075,7.91591616,2.30880888,8.245746,138.05,12.6,138.6238164963,133.94,7.91591616,2.30880888,8.245746,7.91591616,2.30880888,8.245746,0.0,0.0,0.0,133.94
2019-06-20 18:00:00,8.05337856,2.3489020800000002,8.388936,8.05337856,2.3489020800000002,8.388936,0.0,0.0,0.0,135.19,135.95337856,7.86890208,136.180911885,8.05337856,2.3489020800000002,8.388936,127.9,5.52,128.019062643,135.18,8.05337856,2.3489020800000002,8.388936,8.05337856,2.3489020800000002,8.388936,0.0,0.0,0.0,135.18
2019-06-20 18:30:00,8.20171008,2.39216544,8.543448,8.20171008,2.39216544,8.543448,0.0,0.0,0.0,134.82,106.85171008,7.15216544,107.0908092112,8.20171008,2.39216544,8.543448,98.65,4.76,98.7647715534,134.82,8.20171008,2.39216544,8.543448,8.20171008,2.39216544,8.543448,0.0,0.0,0.0,134.82
2019-06-20 19:00:00,7.784208,2.270394,8.10855,7.784208,2.270394,8.10855,0.0,0.0,0.0,134.87,103.234208,7.990394,103.5429770562,7.784208,2.270394,8.10855,95.45,5.72,95.621236658,134.86,7.784208,2.270394,8.10855,7.784208,2.270394,8.10855,0.0,0.0,0.0,134.86
2019-06-20 19:30:00,6.681312,1.9487160000000001,6.9597,6.681312,1.9487160000000001,6.9597,0.0,0.0,0.0,134.14,112.601312,4.718716,112.7001408376,6.681312,1.9487160000000001,6.9597,105.92,2.77,105.9562140698,134.14,6.681312,1.9487160000000001,6.9597,6.681312,1.9487160000000001,6.9597,0.0,0.0,0.0,134.14
2019-06-20 20:00:00,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,134.46,114.97111328,4.70365804,115.0672902601,5.60111328,1.63365804,5.834493,109.37,3.07,109.4130787429,134.46,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,134.46
2019-06-20 20:30:00,5.43456,1.58508,5.661,5.43456,1.58508,5.661,0.0,0.0,0.0,134.25,116.22456,4.07508,116.29597853839999,5.43456,1.58508,5.661,110.79,2.49,110.8179777834,134.24,5.43456,1.58508,5.661,5.43456,1.58508,5.661,0.0,0.0,0.0,134.24
2019-06-20 21:00:00,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,134.81,111.37973472,5.76575596,111.5288718139,5.53973472,1.61575596,5.770557,105.84,4.15,105.9213297688,134.8,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,134.8
2019-06-20 21:30:00,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,135.22,110.72440032,6.66836676,110.9250194567,5.27440032,1.5383667600000002,5.494167,105.45,5.13,105.5747100399,135.21,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,135.21
2019-06-20 22:00:00,5.21014464,1.51962552,5.427234,5.21014464,1.51962552,5.427234,0.0,0.0,0.0,135.53,108.88014464,7.20962552,109.1185804387,5.21014464,1.51962552,5.427234,103.67,5.69,103.8260323811,135.52,5.21014464,1.51962552,5.427234,5.21014464,1.51962552,5.427234,0.0,0.0,0.0,135.52
2019-06-20 22:30:00,5.5576368,1.6209774000000001,5.789205,5.5576368,1.6209774000000001,5.789205,0.0,0.0,0.0,134.92,110.7976368,5.3409774,110.9262924651,5.5576368,1.6209774000000001,5.789205,105.24,3.7199999999999998,105.30572634,134.91,5.5576368,1.6209774000000001,5.789205,5.5576368,1.6209774000000001,5.789205,0.0,0.0,0.0,134.91
2019-06-20 23:00:00,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,135.6,103.41579872,5.67710796,103.5715066014,5.47579872,1.59710796,5.703957,97.94,4.08,98.0249458046,135.59,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,135.59
2019-06-20 23:30:00,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,135.98,92.5189856,11.4976208,93.2306708145,5.4089856,1.5776208,5.63436,87.11,9.92,87.6730203654,135.96,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,135.96
2019-06-21 00:00:00,5.1324624,1.4969682,5.346315,5.1324624,1.4969682,5.346315,0.0,0.0,0.0,135.91,85.7624624,13.6769682,86.8461825071,5.1324624,1.4969682,5.346315,80.63,12.18,81.5447686857,135.89,5.1324624,1.4969682,5.346315,5.1324624,1.4969682,5.346315,0.0,0.0,0.0,135.89
2019-06-21 00:30:00,4.83611904,1.41053472,5.037624,4.83611904,1.41053472,5.037624,0.0,0.0,0.0,136.18,83.96611904,13.64053472,85.0668756573,4.83611904,1.41053472,5.037624,79.13,12.23,80.069531034,136.16,4.83611904,1.41053472,5.037624,4.83611904,1.41053472,5.037624,0.0,0.0,0.0,136.16
2019-06-21 01:00:00,4.723272,1.377621,4.920075,4.723272,1.377621,4.920075,0.0,0.0,0.0,136.42,81.903272,15.327621,83.3251578446,4.723272,1.377621,4.920075,77.18,13.95,78.4305737579,136.41,4.723272,1.377621,4.920075,4.723272,1.377621,4.920075,0.0,0.0,0.0,136.41
2019-06-21 01:30:00,4.95376128,1.44484704,5.160168,4.95376128,1.44484704,5.160168,0.0,0.0,0.0,136.85,78.83376128,16.51484704,80.5450314439,4.95376128,1.44484704,5.160168,73.88,15.07,75.4013216065,136.83,4.95376128,1.44484704,5.160168,4.95376128,1.44484704,5.160168,0.0,0.0,0.0,136.83
2019-06-21 02:00:00,4.88758752,1.42554636,5.091237,4.88758752,1.42554636,5.091237,0.0,0.0,0.0,137.18,76.75758752,18.44554636,78.9427984202,4.88758752,1.42554636,5.091237,71.87,17.02,73.8578181373,137.16,4.88758752,1.42554636,5.091237,4.88758752,1.42554636,5.091237,0.0,0.0,0.0,137.16
2019-06-21 02:30:00,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,137.13,75.47587904,18.49046472,77.7078220157,5.07587904,1.48046472,5.287374,70.4,17.01,72.4258248141,137.12,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,137.12
2019-06-21 03:00:00,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,137.33,75.39868608,18.12503344,77.5466227491,5.22868608,1.52503344,5.446548,70.17,16.6,72.1067881687,137.31,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,137.31
2019-06-21 03:30:00,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,137.2,73.73134336,18.43330848,76.0006437814,5.29134336,1.5433084799999999,5.511816,68.44,16.89,70.4933025187,137.18,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,137.18
2019-06-21 04:00:00,5.4937008,1.6023294,5.722605,5.4937008,1.6023294,5.722605,0.0,0.0,0.0,136.12,71.2337008,18.8923294,73.6964058813,5.4937008,1.6023294,5.722605,65.74,17.29,67.9756699121,136.11,5.4937008,1.6023294,5.722605,5.4937008,1.6023294,5.722605,0.0,0.0,0.0,136.11
2019-06-21 04:30:00,4.9528022400000005,1.44456732,5.159169,4.9528022400000005,1.44456732,5.159169,0.0,0.0,0.0,136.12,71.90280224,19.11456732,74.4001320818,4.9528022400000005,1.44456732,5.159169,66.95,17.67,69.2425548344,136.11,4.9528022400000005,1.44456732,5.159169,4.9528022400000005,1.44456732,5.159169,0.0,0.0,0.0,136.11
2019-06-21 05:00:00,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,136.24,69.90695776,19.52911268,72.5835310889,5.27695776,1.5391126800000001,5.496831,64.63,17.99,67.0870851953,136.19,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,136.19
2019-06-21 05:30:00,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,135.77,74.44436064,19.26668852,76.897126849,4.99436064,1.45668852,5.202459,69.45,17.81,71.6972705199,135.75,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,135.75
2019-06-21 06:00:00,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,135.9,77.69850624,18.86081432,79.9549134747,5.24850624,1.5308143200000002,5.467194,72.45,17.33,74.4938346442,135.88,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,135.88
2019-06-21 06:30:00,6.10972416,1.78200288,6.364296,6.10972416,1.78200288,6.364296,0.0,0.0,0.0,136.59,84.90972416,16.34200288,86.4680421604,6.10972416,1.78200288,6.364296,78.8,14.56,80.1338480294,136.57,6.10972416,1.78200288,6.364296,6.10972416,1.78200288,6.364296,0.0,0.0,0.0,136.57
2019-06-21 07:00:00,6.68802528,1.95067404,6.966693,6.68802528,1.95067404,6.966693,0.0,0.0,0.0,136.77,91.24802528,13.21067404,92.1993710721,6.68802528,1.95067404,6.966693,84.56,11.26,85.3063960087,136.74,6.68802528,1.95067404,6.966693,6.68802528,1.95067404,6.966693,0.0,0.0,0.0,136.74
2019-06-21 07:30:00,7.13813472,2.08195596,7.435557,7.13813472,2.08195596,7.435557,0.0,0.0,0.0,135.97,100.90813472,9.21195596,101.3277444004,7.13813472,2.08195596,7.435557,93.77,7.13,94.0406816224,135.96,7.13813472,2.08195596,7.435557,7.13813472,2.08195596,7.435557,0.0,0.0,0.0,135.96
2019-06-21 08:00:00,8.27235936,2.41277148,8.617041,8.27235936,2.41277148,8.617041,0.0,0.0,0.0,135.24,104.65235936,4.96277148,104.7699643046,8.27235936,2.41277148,8.617041,96.38,2.55,96.413727757,135.22,8.27235936,2.41277148,8.617041,8.27235936,2.41277148,8.617041,0.0,0.0,0.0,135.22
2019-06-21 08:30:00,8.38488672,2.44559196,8.734257,8.38488672,2.44559196,8.734257,0.0,0.0,0.0,134.53,111.84488672,6.30559196,112.0224940598,8.38488672,2.44559196,8.734257,103.46,3.86,103.5319815323,134.51,8.38488672,2.44559196,8.734257,8.38488672,2.44559196,8.734257,0.0,0.0,0.0,134.51
2019-06-21 09:00:00,9.38932128,2.73855204,9.780543,9.38932128,2.73855204,9.780543,0.0,0.0,0.0,134.43,109.51932128,9.52855204,109.9330479774,9.38932128,2.73855204,9.780543,100.13,6.79,100.3599571542,134.41,9.38932128,2.73855204,9.780543,9.38932128,2.73855204,9.780543,0.0,0.0,0.0,134.41
2019-06-21 09:30:00,10.9858032,3.2041926,11.443545,10.9858032,3.2041926,11.443545,0.0,0.0,0.0,134.31,103.9658032,9.7241926,104.4195774591,10.9858032,3.2041926,11.443545,92.98,6.52,93.2083193712,134.3,10.9858032,3.2041926,11.443545,10.9858032,3.2041926,11.443545,0.0,0.0,0.0,134.3
2019-06-21 10:00:00,11.884104,3.466197,12.379275,11.884104,3.466197,12.379275,0.0,0.0,0.0,134.63,100.414104,7.746197,100.7124413868,11.884104,3.466197,12.379275,88.53,4.28,88.6333983327,134.61,11.884104,3.466197,12.379275,11.884104,3.466197,12.379275,0.0,0.0,0.0,134.61
2019-06-21 10:30:00,20.79369504,4.12232772,21.1983805808,11.25369504,3.28232772,11.722599,9.54,0.84,9.5769097312,134.48,87.58369504,7.91232772,87.9403693807,11.25369504,3.28232772,11.722599,76.33,4.63,76.4702935786,134.56,11.25369504,3.28232772,11.722599,11.25369504,3.28232772,11.722599,0.0,0.0,0.0,134.56
2019-06-21 11:00:00,57.5500592,5.5396006,57.8160573607,10.7300592,3.1296006,11.177145,46.82,2.41,46.8819848129,135.57,57.4800592,5.4896006,57.7416047611,10.7300592,3.1296006,11.177145,46.75,2.36,46.8095300126,135.87,10.7300592,3.1296006,11.177145,10.7300592,3.1296006,11.177145,0.0,0.0,0.0,135.87
2019-06-21 11:30:00,54.68217568,4.52855124,54.8693731824,12.13217568,3.53855124,12.637682999999999,42.55,0.99,42.5615154805,135.73,55.50217568,4.60855124,55.6931795622,12.13217568,3.53855124,12.637682999999999,43.37,1.07,43.3831972081,135.66,12.13217568,3.53855124,12.637682999999999,12.13217568,3.53855124,12.637682999999999,0.0,0.0,0.0,135.66
2019-06-21 12:00:00,66.77939872,9.06190796,67.3914406233,11.86939872,3.46190796,12.363957,54.91,5.6,55.1948195033,135.12,68.12939872,9.27190796,68.757423215,11.86939872,3.46190796,12.363957,56.26,5.8100000000000005,56.5592052632,135.02,11.86939872,3.46190796,12.363957,11.86939872,3.46190796,12.363957,0.0,0.0,0.0,135.02
2019-06-21 12:30:00,75.81329792,9.88887856,76.4555168754,8.77329792,2.55887856,9.138852,67.04,7.33,67.4395321751,134.75,77.35329792,9.43887856,77.9270500377,8.77329792,2.55887856,9.138852,68.58,6.88,68.9242395678,134.71,8.77329792,2.55887856,9.138852,8.77329792,2.55887856,9.138852,0.0,0.0,0.0,134.71
2019-06-21 13:00:00,76.22821472,9.65864596,76.837687115,7.05821472,2.05864596,7.352307,69.17,7.6,69.586269479,134.81,77.86821472,7.58864596,78.2371165828,7.05821472,2.05864596,7.352307,70.81,5.53,71.0256080579,134.97,7.05821472,2.05864596,7.352307,7.05821472,2.05864596,7.352307,0.0,0.0,0.0,134.97
2019-06-21 13:30:00,72.1974544,8.9634242,72.7517380908,8.1374544,2.3734242,8.476515,64.06,6.59,64.3980721761,135.01,73.5474544,7.0034242,73.8801461777,8.1374544,2.3734242,8.476515,65.41,4.63,65.5736608708,135.21,8.1374544,2.3734242,8.476515,8.1374544,2.3734242,8.476515,0.0,0.0,0.0,135.21
2019-06-21 14:00:00,68.70869056,9.45211808,69.3557978447,10.73869056,3.13211808,11.186136,57.97,6.32,58.3134915779,135.15,69.97869056,7.38211808,70.3669865764,10.73869056,3.13211808,11.186136,59.24,4.25,59.3922562292,135.38,10.73869056,3.13211808,11.186136,10.73869056,3.13211808,11.186136,0.0,0.0,0.0,135.38
2019-06-21 14:30:00,71.51307776,10.03964768,72.2143671041,9.15307776,2.6696476799999997,9.534456,62.36,7.37,62.7940005096,135.03,73.05307776,7.74964768,73.4629784951,9.15307776,2.6696476799999997,9.534456,63.9,5.08,64.1016099642,135.17,9.15307776,2.6696476799999997,9.534456,9.15307776,2.6696476799999997,9.534456,0.0,0.0,0.0,135.17
2019-06-21 15:00:00,68.52221856,9.27689708,69.1473445319,9.21221856,2.68689708,9.596061,59.31,6.59,59.6749880603,135.33,69.62221856,6.8968970800000005,69.9629938364,9.21221856,2.68689708,9.596061,60.41,4.21,60.5565207059,135.56,9.21221856,2.68689708,9.596061,9.21221856,2.68689708,9.596061,0.0,0.0,0.0,135.56
2019-06-21 15:30:00,68.82380544,9.00360992,69.410238343,10.74380544,3.13360992,11.191464,58.08,5.87,58.3758794366,135.5,70.69380544,7.14360992,71.0538196741,10.74380544,3.13360992,11.191464,59.95,4.01,60.0839629186,135.66,10.74380544,3.13360992,11.191464,10.74380544,3.13360992,11.191464,0.0,0.0,0.0,135.66
2019-06-21 16:00:00,73.45037024,10.86594132,74.2497513071,9.38037024,2.7359413200000002,9.771219,64.07,8.13,64.5837580201,134.76,74.09037024,7.49594132,74.4685980704,9.38037024,2.7359413200000002,9.771219,64.71,4.76,64.8848341294,135.14,9.38037024,2.7359413200000002,9.771219,9.38037024,2.7359413200000002,9.771219,0.0,0.0,0.0,135.14
2019-06-21 16:30:00,69.16557696,8.05454328,69.6329857443,7.45557696,2.17454328,7.766226,61.71,5.88,61.9895031437,135.29,68.29557696,5.16454328,68.4905711729,7.45557696,2.17454328,7.766226,60.84,2.99,60.9134279121,135.66,7.45557696,2.17454328,7.766226,7.45557696,2.17454328,7.766226,0.0,0.0,0.0,135.66
2019-06-21 17:00:00,59.72546656,5.44326108,59.9729976489,7.96546656,2.32326108,8.297361,51.76,3.12,51.8539487407,135.41,56.03546656,3.12326108,56.1224400073,7.96546656,2.32326108,8.297361,48.07,0.8,48.0766564977,135.8,7.96546656,2.32326108,8.297361,7.96546656,2.32326108,8.297361,0.0,0.0,0.0,135.8
2019-06-21 17:30:00,62.7747776,6.7609768,63.1378136303,7.6147776,2.2209768,7.93206,55.16,4.54,55.3465193124,135.0,59.1247776,3.0909768,59.2055188629,7.6147776,2.2209768,7.93206,51.51,0.87,51.5173465932,135.37,7.6147776,2.2209768,7.93206,7.6147776,2.2209768,7.93206,0.0,0.0,0.0,135.37
2019-06-21 18:00:00,65.00935296,8.32981128,65.5408401551,7.67935296,2.23981128,7.999326,57.33,6.09,57.6525541498,134.92,58.39935296,2.99981128,58.4763481577,7.67935296,2.23981128,7.999326,50.72,0.76,50.7256936867,135.66,7.67935296,2.23981128,7.999326,7.67935296,2.23981128,7.999326,0.0,0.0,0.0,135.66
2019-06-21 18:30:00,56.5019408,3.8551494,56.6333072587,7.2519408,2.1151494,7.554105,49.25,1.74,49.2807274703,135.81,54.3819408,5.2351494,54.6333439798,7.2519408,2.1151494,7.554105,47.13,3.12,47.2331589035,135.97,7.2519408,2.1151494,7.554105,7.2519408,2.1151494,7.554105,0.0,0.0,0.0,135.97
2019-06-21 19:00:00,54.66056224,4.00724732,54.8072540407,7.19056224,2.09724732,7.490169,47.47,1.9100000000000001,47.5084097818,136.09,53.03056224,7.38724732,53.5426181136,7.19056224,2.09724732,7.490169,45.84,5.29,46.1442271579,136.47,7.19056224,2.09724732,7.490169,7.19056224,2.09724732,7.490169,0.0,0.0,0.0,136.47
2019-06-21 19:30:00,53.73537792,4.42281856,53.9170860138,6.69537792,1.9528185599999999,6.974352,47.04,2.47,47.1048033644,136.14,53.52537792,6.95281856,53.975066164,6.69537792,1.9528185599999999,6.974352,46.83,5.0,47.0961665107,136.36,6.69537792,1.9528185599999999,6.974352,6.69537792,1.9528185599999999,6.974352,0.0,0.0,0.0,136.36
2019-06-21 20:00:00,55.1635904,3.6410472,55.2836226249,6.0035904,1.7510472,6.25374,49.16,1.8900000000000001,49.1963179517,135.38,55.1235904,5.6810472,55.415562037,6.0035904,1.7510472,6.25374,49.12,3.93,49.2769652069,135.55,6.0035904,1.7510472,6.25374,6.0035904,1.7510472,6.25374,0.0,0.0,0.0,135.55
2019-06-21 20:30:00,54.27727712,3.64253916,54.3993649144,5.59727712,1.6325391599999999,5.830497,48.68,2.01,48.7214788363,135.43,54.44727712,5.83253916,54.7587846727,5.59727712,1.6325391599999999,5.830497,48.85,4.2,49.0302202728,135.55,5.59727712,1.6325391599999999,5.830497,5.59727712,1.6325391599999999,5.830497,0.0,0.0,0.0,135.55
2019-06-21 21:00:00,52.9938208,4.5373643999999995,53.1877121023,5.3738208,1.5673644,5.59773,47.62,2.9699999999999998,47.712527705,135.05,52.4438208,7.3173644,52.9518475774,5.3738208,1.5673644,5.59773,47.07,5.75,47.4199051032,135.33,5.3738208,1.5673644,5.59773,5.3738208,1.5673644,5.59773,0.0,0.0,0.0,135.33
2019-06-21 21:30:00,51.3714032,5.9324926,51.7128179003,5.3914032,1.5724926,5.616045,45.98,4.36,46.1862533661,135.13,51.5614032,7.9924926,52.1771811994,5.3914032,1.5724926,5.616045,46.17,6.42,46.6142177881,135.3,5.3914032,1.5724926,5.616045,5.3914032,1.5724926,5.616045,0.0,0.0,0.0,135.3
2019-06-21 22:00:00,51.7957392,5.3145906,52.0676816511,5.0557392,1.4745906,5.266395,46.74,3.84,46.8974754118,134.9,51.7257392,7.8445906,52.3172026915,5.0557392,1.4745906,5.266395,46.67,6.37,47.1027154207,135.17,5.0557392,1.4745906,5.266395,5.0557392,1.4745906,5.266395,0.0,0.0,0.0,135.17
2019-06-21 22:30:00,50.50095392,5.49361156,50.7988790703,5.12095392,1.49361156,5.334327,45.38,4.0,45.55594802,134.65,50.21095392,8.11361156,50.8622707525,5.12095392,1.49361156,5.334327,45.09,6.62,45.5733749025,134.94,5.12095392,1.49361156,5.334327,5.12095392,1.49361156,5.334327,0.0,0.0,0.0,134.94
2019-06-21 23:00:00,47.7680368,6.5044274,48.2088468596,5.1580368,1.5044274,5.372955,42.61,5.0,42.9023554132,134.32,47.9980368,8.7644274,48.7916665457,5.1580368,1.5044274,5.372955,42.84,7.26,43.4508135712,134.58,5.1580368,1.5044274,5.372955,5.1580368,1.5044274,5.372955,0.0,0.0,0.0,134.58
2019-06-21 23:30:00,45.50461024,6.93051132,46.0293552013,5.1446102400000004,1.50051132,5.358969,40.36,5.43,40.7236356432,134.82,45.26461024,9.49051132,46.2488350696,5.1446102400000004,1.50051132,5.358969,40.12,7.99,40.9078782143,135.09,5.1446102400000004,1.50051132,5.358969,5.1446102400000004,1.50051132,5.358969,0.0,0.0,0.0,135.09
2019-06-22 00:00:00,46.65976512,5.64034816,46.9994383841,5.10976512,1.49034816,5.322672,41.55,4.15,41.7567359836,134.91,45.63976512,8.360348160000001,46.3991765182,5.10976512,1.49034816,5.322672,40.53,6.87,41.1081232848,135.33,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,135.33
2019-06-22 00:30:00,44.656568,5.572749,45.0029398701,5.426568,1.582749,5.652675,39.23,3.99,39.4323851675,135.39,42.526568,9.652749,43.6083082579,5.426568,1.582749,5.652675,37.1,8.07,37.9675506189,135.85,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,135.85
2019-06-22 01:00:00,40.79928544,8.12687492,41.6008147562,5.26928544,1.53687492,5.488839,35.53,6.59,36.1359793004,136.08,40.06928544,10.88687492,41.5219421655,5.26928544,1.53687492,5.488839,34.8,9.35,36.034185158,136.33,5.26928544,1.53687492,5.488839,5.26928544,1.53687492,5.488839,0.0,0.0,0.0,136.33
2019-06-22 01:30:00,39.5316032,8.4342176,40.4213270204,5.1916032,1.5142175999999998,5.40792,34.34,6.92,35.0303011691,136.2,39.3316032,11.0742176,40.8609019202,5.1916032,1.5142175999999998,5.40792,34.14,9.56,35.4532537294,136.5,5.1916032,1.5142175999999998,5.40792,5.1916032,1.5142175999999998,5.40792,0.0,0.0,0.0,136.5
2019-06-22 02:00:00,38.9782464,8.8599052,39.9725107114,5.3482464,1.5599052,5.57109,33.63,7.3,34.4131791615,135.92,38.7782464,11.4599052,40.4361449826,5.3482464,1.5599052,5.57109,33.43,9.9,34.8650957262,136.21,5.3482464,1.5599052,5.57109,5.3482464,1.5599052,5.57109,0.0,0.0,0.0,136.21
2019-06-22 02:30:00,38.38772704,9.08475372,39.4480714034,5.2277270399999995,1.52475372,5.445549,33.16,7.5600000000000005,34.010868851,136.08,38.17772704,11.70475372,39.9316929467,5.2277270399999995,1.52475372,5.445549,32.95,10.18,34.4867351311,136.38,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,136.38
2019-06-22 03:00:00,37.60551936,9.13202648,38.698436583,5.11551936,1.49202648,5.328666,32.49,7.64,33.3761846232,136.32,37.25551936,11.75202648,39.0651231813,5.11551936,1.49202648,5.328666,32.14,10.26,33.7379193194,136.62,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,136.62
2019-06-22 03:30:00,37.93973536,9.26908948,39.0555954887,4.89973536,1.42908948,5.103891,33.04,7.84,33.9574321762,136.5,37.60973536,11.94908948,39.4622976175,4.89973536,1.42908948,5.103891,32.71,10.52,34.3600713038,136.78,4.89973536,1.42908948,5.103891,4.89973536,1.42908948,5.103891,0.0,0.0,0.0,136.78
2019-06-22 04:00:00,36.54436064,9.65668852,37.7987027259,4.99436064,1.45668852,5.202459,31.55,8.2,32.5981978029,136.2,36.37436064,12.30668852,38.39985279,4.99436064,1.45668852,5.202459,31.38,10.85,33.2028146397,136.49,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,136.49
2019-06-22 04:30:00,35.66111392,9.77699156,36.9770822264,4.96111392,1.44699156,5.167827,30.7,8.33,31.8100440113,136.2,35.45111392,12.43699156,37.5694056013,4.96111392,1.44699156,5.167827,30.49,10.99,32.4101866702,136.49,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,136.49
2019-06-22 05:00:00,35.14319168,10.00426424,36.5394201437,5.12319168,1.4942642400000001,5.336658,30.02,8.51,31.2028924941,136.43,34.93319168,12.67426424,37.1613354843,5.12319168,1.4942642400000001,5.336658,29.81,11.18,31.8375328818,136.74,5.12319168,1.4942642400000001,5.336658,5.12319168,1.4942642400000001,5.336658,0.0,0.0,0.0,136.74
2019-06-22 05:30:00,36.03317152,9.676758360000001,37.30990622,5.30317152,1.54675836,5.524137,30.73,8.13,31.7872584537,136.5,35.81317152,12.37675836,37.8915215031,5.30317152,1.54675836,5.524137,30.51,10.83,32.3751293434,136.77,5.30317152,1.54675836,5.524137,5.30317152,1.54675836,5.524137,0.0,0.0,0.0,136.77
2019-06-22 06:00:00,35.82592832,10.53589576,37.3430346846,5.74592832,1.67589576,5.985342,30.08,8.86,31.3577103756,136.59,35.34592832,13.24589576,37.7463694054,5.74592832,1.67589576,5.985342,29.6,11.57,31.7808889114,136.81,5.74592832,1.67589576,5.985342,5.74592832,1.67589576,5.985342,0.0,0.0,0.0,136.81
2019-06-22 06:30:00,37.60755648,10.33762064,39.0024961367,5.95755648,1.73762064,6.205788,31.65,8.6,32.7975989975,136.32,37.33755648,12.97762064,39.5286195227,5.95755648,1.73762064,6.205788,31.38,11.24,33.3322966505,136.55,5.95755648,1.73762064,6.205788,5.95755648,1.73762064,6.205788,0.0,0.0,0.0,136.55
2019-06-22 07:00:00,38.99239136,9.45069748,40.1213442799,6.24239136,1.82069748,6.502491,32.75,7.63,33.6270635055,136.4,38.79239136,12.12069748,40.6418618524,6.24239136,1.82069748,6.502491,32.55,10.3,34.1407747422,136.67,6.24239136,1.82069748,6.502491,6.24239136,1.82069748,6.502491,0.0,0.0,0.0,136.67
2019-06-22 07:30:00,42.56935392,8.37981156,43.3863012361,6.71935392,1.95981156,6.999327,35.85,6.42,36.4203088949,135.98,42.32935392,11.20981156,43.7885153721,6.71935392,1.95981156,6.999327,35.61,9.25,36.791773537,136.24,6.71935392,1.95981156,6.999327,6.71935392,1.95981156,6.999327,0.0,0.0,0.0,136.24
2019-06-22 08:00:00,45.51800448,6.60983464,45.9954198351,7.50800448,2.18983464,7.820838,38.01,4.42,38.2661273191,135.48,44.92800448,9.47983464,45.9172391522,7.50800448,2.18983464,7.820838,37.42,7.29,38.123490134,135.7,7.50800448,2.18983464,7.820838,7.50800448,2.18983464,7.820838,0.0,0.0,0.0,135.7
2019-06-22 08:30:00,48.21337792,5.57556856,48.5346966121,8.69337792,2.5355685599999997,9.055602,39.52,3.04,39.6367506236,135.06,47.90337792,8.24556856,48.6078493355,8.69337792,2.5355685599999997,9.055602,39.21,5.71,39.6235813626,135.21,8.69337792,2.5355685599999997,9.055602,8.69337792,2.5355685599999997,9.055602,0.0,0.0,0.0,135.21
2019-06-22 09:00:00,49.76931232,4.57813276,49.9794332538,8.35931232,2.4381327600000002,8.707616999999999,41.41,2.14,41.4652589525,135.06,48.96931232,7.51813276,49.5430708504,8.35931232,2.4381327600000002,8.707616999999999,40.61,5.08,40.9265011942,135.36,8.35931232,2.4381327600000002,8.707616999999999,8.35931232,2.4381327600000002,8.707616999999999,0.0,0.0,0.0,135.36
2019-06-22 09:30:00,49.12229792,4.84025356,49.3601884869,9.77229792,2.85025356,10.179477,39.35,1.99,39.400286801,135.13,49.02229792,7.20025356,49.5482526905,9.77229792,2.85025356,10.179477,39.25,4.35,39.4903152684,135.36,9.77229792,2.85025356,10.179477,9.77229792,2.85025356,10.179477,0.0,0.0,0.0,135.36
2019-06-22 10:00:00,49.70700256,4.96120908,49.9539758081,10.42700256,3.04120908,10.861461,39.28,1.92,39.326896648499996,135.57,48.93700256,7.53120908,49.5131228036,10.42700256,3.04120908,10.861461,38.51,4.49,38.7708679294,135.81,10.42700256,3.04120908,10.861461,10.42700256,3.04120908,10.861461,0.0,0.0,0.0,135.81
2019-06-22 10:30:00,48.86599264,5.97216452,49.2295844564,11.35599264,3.31216452,11.829159,37.51,2.66,37.604197904,135.33,48.87599264,8.33216452,49.5811216305,11.35599264,3.31216452,11.829159,37.52,5.02,37.8543366076,135.59,11.35599264,3.31216452,11.829159,11.35599264,3.31216452,11.829159,0.0,0.0,0.0,135.59
2019-06-22 11:00:00,58.07076832,7.79939076,58.592189151,10.900768320000001,3.17939076,11.354967,47.17,4.62,47.3957097215,134.68,58.42076832,5.22939076,58.6543493598,10.900768320000001,3.17939076,11.354967,47.52,2.05,47.5641976701,134.93,10.900768320000001,3.17939076,11.354967,10.900768320000001,3.17939076,11.354967,0.0,0.0,0.0,134.93
2019-06-22 11:30:00,60.14369568,6.84566124,60.5320345591,10.61369568,3.09566124,11.055933,49.53,3.75,49.6717565625,134.98,61.53369568,4.76566124,61.7179652216,10.61369568,3.09566124,11.055933,50.92,1.67,50.9473777539,135.16,10.61369568,3.09566124,11.055933,10.61369568,3.09566124,11.055933,0.0,0.0,0.0,135.16
2019-06-22 12:00:00,64.51414368,8.49787524,65.0714116825,12.16414368,3.5478752399999998,12.670983,52.35,4.95,52.5835050182,134.98,65.91414368,6.35787524,66.2200642905,12.16414368,3.5478752399999998,12.670983,53.75,2.81,53.8234019735,135.13,12.16414368,3.5478752399999998,12.670983,12.16414368,3.5478752399999998,12.670983,0.0,0.0,0.0,135.13
2019-06-22 12:30:00,56.2313184,6.0958012,56.5607634432,10.2713184,2.9958012,10.69929,45.96,3.1,46.0644287927,135.7,56.8113184,6.5758012,57.1906203828,10.2713184,2.9958012,10.69929,46.54,3.58,46.6774892213,135.88,10.2713184,2.9958012,10.69929,10.2713184,2.9958012,10.69929,0.0,0.0,0.0,135.88
2019-06-22 13:00:00,49.54068832,5.94270076,49.8958464358,10.98068832,3.20270076,11.438217,38.56,2.74,38.6572270087,136.23,48.80068832,6.57270076,49.2413198014,10.98068832,3.20270076,11.438217,37.82,3.37,37.9698472475,136.17,10.98068832,3.20270076,11.438217,10.98068832,3.20270076,11.438217,0.0,0.0,0.0,136.17
2019-06-22 13:30:00,46.43800128,6.48316704,46.8883718821,10.70800128,3.1231670400000002,11.154168,35.73,3.36,35.8876371471,136.79,46.32800128,8.49316704,47.1000805622,10.70800128,3.1231670400000002,11.154168,35.62,5.37,36.0225110174,136.95,10.70800128,3.1231670400000002,11.154168,10.70800128,3.1231670400000002,11.154168,0.0,0.0,0.0,136.95
2019-06-22 14:00:00,45.5129072,9.0025146,46.3947194293,9.8829072,2.8825146,10.294695,35.63,6.12,36.1517814222,136.65,44.3329072,15.2525146,46.8833217939,9.8829072,2.8825146,10.294695,34.45,12.37,36.6035435443,136.37,9.8829072,2.8825146,10.294695,9.8829072,2.8825146,10.294695,0.0,0.0,0.0,136.37
2019-06-22 14:30:00,57.02108032,8.42573176,57.640233835000004,8.59108032,2.5057317599999998,8.949042,48.43,5.92,48.7904837033,135.91,56.42108032,7.15573176,56.8730410783,8.59108032,2.5057317599999998,8.949042,47.83,4.65,48.0555033269,135.8,8.59108032,2.5057317599999998,8.949042,8.59108032,2.5057317599999998,8.949042,0.0,0.0,0.0,135.8
2019-06-22 15:00:00,63.0856752,8.7887386,63.6949318362,9.1156752,2.6587386,9.495495,53.97,6.13,54.317012068,135.91,61.5456752,4.3487386,61.6991220621,9.1156752,2.6587386,9.495495,52.43,1.69,52.4572301976,136.37,9.1156752,2.6587386,9.495495,9.1156752,2.6587386,9.495495,0.0,0.0,0.0,136.37
2019-06-22 15:30:00,66.39402592,10.30950756,67.1896764689,10.04402592,2.9295075600000002,10.462527,56.35,7.38,56.8312141345,135.86,64.55402592,5.32950756,64.7736513817,10.04402592,2.9295075600000002,10.462527,54.51,2.4,54.562808762,136.4,10.04402592,2.9295075600000002,10.462527,10.04402592,2.9295075600000002,10.462527,0.0,0.0,0.0,136.4
2019-06-22 16:00:00,67.87895968,10.53011324,68.6908760469,11.34895968,3.31011324,11.821833,56.53,7.22,56.9892033634,135.78,65.77895968,5.49011324,66.0076728871,11.34895968,3.31011324,11.821833,54.43,2.18,54.4736385787,136.35,11.34895968,3.31011324,11.821833,11.34895968,3.31011324,11.821833,0.0,0.0,0.0,136.35
2019-06-22 16:30:00,71.37713408,10.18999744,72.1008413079,8.77713408,2.55999744,9.142848,62.6,7.63,63.0632769526,135.44,70.43713408,5.46999744,70.6492089793,8.77713408,2.55999744,9.142848,61.66,2.91,61.7286295004,135.96,8.77713408,2.55999744,9.142848,8.77713408,2.55999744,9.142848,0.0,0.0,0.0,135.96
2019-06-22 17:00:00,62.09906112,5.60097616,62.3511373267,9.809061119999999,2.86097616,10.217772,52.29,2.74,52.361738894,135.83,64.94906112,5.04097616,65.1443933199,9.809061119999999,2.86097616,10.217772,55.14,2.18,55.1830771161,135.96,9.809061119999999,2.86097616,10.217772,9.809061119999999,2.86097616,10.217772,0.0,0.0,0.0,135.96
2019-06-22 17:30:00,54.74995104,5.11498572,54.9883643856,8.99995104,2.6249857199999997,9.374949,45.75,2.49,45.8177105495,136.04,56.38995104,5.53498572,56.6609446199,8.99995104,2.6249857199999997,9.374949,47.39,2.91,47.4792607356,136.22,8.99995104,2.6249857199999997,9.374949,8.99995104,2.6249857199999997,9.374949,0.0,0.0,0.0,136.22
2019-06-22 18:00:00,49.53975072,5.48659396,49.842648552,9.51975072,2.77659396,9.916407,40.02,2.71,40.1116504273,136.13,48.74975072,7.84659396,49.3771934402,9.51975072,2.77659396,9.916407,39.23,5.07,39.5562611984,136.45,9.51975072,2.77659396,9.916407,9.51975072,2.77659396,9.916407,0.0,0.0,0.0,136.45
2019-06-22 18:30:00,53.05332064,3.85971852,53.1935358665,6.03332064,1.75971852,6.284709,47.02,2.1,47.0668715765,136.19,52.25332064,6.50971852,52.6572497679,6.03332064,1.75971852,6.284709,46.22,4.75,46.4634361622,136.42,6.03332064,1.75971852,6.284709,6.03332064,1.75971852,6.284709,0.0,0.0,0.0,136.42
2019-06-22 19:00:00,53.27351296,3.95769128,53.4203191994,3.52351296,1.02769128,3.670326,49.75,2.93,49.8362057143,136.19,52.38351296,6.69769128,52.8099564335,3.52351296,1.02769128,3.670326,48.86,5.67,49.1878897697,136.52,3.52351296,1.02769128,3.670326,3.52351296,1.02769128,3.670326,0.0,0.0,0.0,136.52
2019-06-22 19:30:00,52.09991744,4.07997592,52.2594259513,2.63991744,0.76997592,2.749914,49.46,3.31,49.5706334436,134.86,51.789917439999996,6.82997592,52.2383395554,2.63991744,0.76997592,2.749914,49.15,6.06,49.52217786,135.15,2.63991744,0.76997592,2.749914,2.63991744,0.76997592,2.749914,0.0,0.0,0.0,135.15
2019-06-22 20:00:00,53.93125664,3.8028665200000002,54.0651665727,2.10125664,0.61286652,2.188809,51.83,3.19,51.928075258,135.1,53.41125664,4.88286652,53.6339884897,2.10125664,0.61286652,2.188809,51.31,4.27,51.4873673827,135.28,2.10125664,0.61286652,2.188809,2.10125664,0.61286652,2.188809,0.0,0.0,0.0,135.28
2019-06-22 20:30:00,54.92216608,3.96104844,55.0648184566,1.75216608,0.51104844,1.825173,53.17,3.45,53.2818111554,135.79,54.38216608,4.07104844,54.5343325159,1.75216608,0.51104844,1.825173,52.63,3.56,52.7502654022,135.79,1.75216608,0.51104844,1.825173,1.75216608,0.51104844,1.825173,0.0,0.0,0.0,135.79
2019-06-22 21:00:00,51.71415424,5.82787832,52.0415018468,1.6041542400000002,0.46787832,1.6709939999999999,50.11,5.36,50.3958500276,136.39,51.50415424,7.51787832,52.0499413872,1.6041542400000002,0.46787832,1.6709939999999999,49.9,7.05,50.3955603203,136.55,1.6041542400000002,0.46787832,1.6709939999999999,1.6041542400000002,0.46787832,1.6709939999999999,0.0,0.0,0.0,136.55
2019-06-22 21:30:00,50.2222064,6.1960602,50.6029759766,1.3922064,0.4060602,1.450215,48.83,5.79,49.1720754087,136.5,50.0922064,8.8560602,50.8690371865,1.3922064,0.4060602,1.450215,48.7,8.45,49.427649145,136.8,1.3922064,0.4060602,1.450215,1.3922064,0.4060602,1.450215,0.0,0.0,0.0,136.8
2019-06-22 22:00:00,48.89251584,6.78906712,49.3616200861,1.6425158400000002,0.47906712,1.710954,47.25,6.31,47.6694724116,136.55,48.62251584,9.27906712,49.5000013457,1.6425158400000002,0.47906712,1.710954,46.98,8.8,47.7970752243,136.8,1.6425158400000002,0.47906712,1.710954,1.6425158400000002,0.47906712,1.710954,0.0,0.0,0.0,136.8
2019-06-22 22:30:00,47.65581088,7.53419484,48.2476984168,3.30581088,0.96419484,3.443553,44.35,6.57,44.8339982602,136.63,47.85581088,9.75419484,48.8397681399,3.30581088,0.96419484,3.443553,44.55,8.79,45.408882391,136.85,3.30581088,0.96419484,3.443553,3.30581088,0.96419484,3.443553,0.0,0.0,0.0,136.85
2019-06-22 23:00:00,50.57413408,4.50037244,50.7739735498,1.78413408,0.52037244,1.858473,48.79,3.98,48.9520632864,136.7,49.31413408,7.98037244,49.9556820026,1.78413408,0.52037244,1.858473,47.53,7.46,48.1118748336,137.13,1.78413408,0.52037244,1.858473,1.78413408,0.52037244,1.858473,0.0,0.0,0.0,137.13
2019-06-22 23:30:00,45.62793696,6.42689828,46.0783425562,5.09793696,1.4868982800000001,5.310351,40.53,4.94,40.829946118,136.04,43.57793696,10.28689828,44.7756280348,5.09793696,1.4868982800000001,5.310351,38.48,8.8,39.4734138377,136.54,5.09793696,1.4868982800000001,5.310351,5.09793696,1.4868982800000001,5.310351,0.0,0.0,0.0,136.54
2019-06-23 00:00:00,41.07358112,10.50396116,42.3954274194,5.29358112,1.54396116,5.514147,35.78,8.96,36.8848207261,136.52,39.31358112,18.03396116,43.2525307421,5.29358112,1.54396116,5.514147,34.02,16.49,37.8058262706,135.98,5.29358112,1.54396116,5.514147,5.29358112,1.54396116,5.514147,0.0,0.0,0.0,135.98
2019-06-23 00:30:00,40.06351136,14.98435748,42.7740097674,5.12351136,1.4943574800000001,5.336991,34.94,13.49,37.453754151,136.65,36.02351136,32.21435748,48.3265785935,5.12351136,1.4943574800000001,5.336991,30.9,30.72,43.5721057559,134.18,5.12351136,1.4943574800000001,5.336991,5.12351136,1.4943574800000001,5.336991,0.0,0.0,0.0,134.18
2019-06-23 01:00:00,38.66428032,15.03333176,41.4840648499,5.39428032,1.5733317599999999,5.619042,33.27,13.46,35.8896154897,137.39,34.64428032,32.82333176,47.7241790576,5.39428032,1.5733317599999999,5.619042,29.25,31.25,42.8033293098,134.93,5.39428032,1.5733317599999999,5.619042,5.39428032,1.5733317599999999,5.619042,0.0,0.0,0.0,134.93
2019-06-23 01:30:00,38.17284192,14.71624556,40.9112911509,5.23284192,1.52624556,5.450877,32.94,13.19,35.4826675998,137.6,34.32284192,33.08624556,47.6734425306,5.23284192,1.52624556,5.450877,29.09,31.56,42.9215761593,135.11,5.23284192,1.52624556,5.450877,5.23284192,1.52624556,5.450877,0.0,0.0,0.0,135.11
2019-06-23 02:00:00,38.72551936,14.03202648,41.1893629089,5.11551936,1.49202648,5.328666,33.61,12.54,35.8731612769,137.67,34.94551936,32.77202648,47.9081939019,5.11551936,1.49202648,5.328666,29.83,31.28,43.2234577515,135.24,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,135.24
2019-06-23 02:30:00,36.040784,3.3398120000000002,36.1951993437,5.210784,1.519812,5.4279,30.83,1.82,30.8836736804,135.37,33.980784,23.269812,41.1846795759,5.210784,1.519812,5.4279,28.77,21.75,36.066264015,134.26,5.210784,1.519812,5.4279,5.210784,1.519812,5.4279,0.0,0.0,0.0,134.26
2019-06-23 03:00:00,35.90820672,3.19822696,36.0503531957,5.06820672,1.47822696,5.279382,30.84,1.72,30.8879264438,135.73,33.81820672,23.46822696,41.1634398757,5.06820672,1.47822696,5.279382,28.75,21.99,36.1956157566,134.64,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,134.64
2019-06-23 03:30:00,35.52585888,3.13295884,35.6637362072,5.25585888,1.53295884,5.4748529999999995,30.27,1.6,30.312256597,135.53,33.43585888,23.59295884,40.9216857652,5.25585888,1.53295884,5.4748529999999995,28.18,22.06,35.7876515016,134.46,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,134.46
2019-06-23 04:00:00,35.14502976,3.10813368,35.2821996452,5.20502976,1.51813368,5.421906,29.94,1.5899999999999999,29.9821897132,135.71,32.97502976,23.68813368,40.601481068,5.20502976,1.51813368,5.421906,27.77,22.17,35.5342341975,134.57,5.20502976,1.51813368,5.421906,5.20502976,1.51813368,5.421906,0.0,0.0,0.0,134.57
2019-06-23 04:30:00,34.74546944,2.98326192,34.873306386,5.08546944,1.48326192,5.297364,29.66,1.5,29.6979056501,135.85,32.65546944,23.74326192,40.3747714662,5.08546944,1.48326192,5.297364,27.57,22.26,35.4346228991,134.7,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,134.7
2019-06-23 05:00:00,33.11576896,2.84584928,33.2378250181,5.26576896,1.5358492799999999,5.485176,27.85,1.31,27.8807926717,136.01,30.98576896,24.10584928,39.2582455995,5.26576896,1.5358492799999999,5.485176,25.72,22.57,34.2187565525,134.92,5.26576896,1.5358492799999999,5.485176,5.26576896,1.5358492799999999,5.485176,0.0,0.0,0.0,134.92
2019-06-23 05:30:00,33.40198272,2.57349496,33.5009749998,5.29198272,1.5434949599999999,5.512482,28.11,1.03,28.128864179,136.11,31.31198272,24.37349496,39.6800644962,5.29198272,1.5434949599999999,5.512482,26.02,22.83,34.6157377503,134.92,5.29198272,1.5434949599999999,5.512482,5.29198272,1.5434949599999999,5.512482,0.0,0.0,0.0,134.92
2019-06-23 06:00:00,32.59274144,2.86538292,32.7184537204,5.81274144,1.6953829200000001,6.054939,26.78,1.17,26.8055460679,136.3,30.54274144,24.42538292,39.1082904952,5.81274144,1.6953829200000001,6.054939,24.73,22.73,33.5890726279,135.11,5.81274144,1.6953829200000001,6.054939,5.81274144,1.6953829200000001,6.054939,0.0,0.0,0.0,135.11
2019-06-23 06:30:00,34.16632768,3.25601224,34.3211241489,5.9863276800000005,1.74601224,6.235758,28.18,1.51,28.2204269989,136.41,32.15632768,24.12601224,40.2006700997,5.9863276800000005,1.74601224,6.235758,26.17,22.38,34.4344783611,135.24,5.9863276800000005,1.74601224,6.235758,5.9863276800000005,1.74601224,6.235758,0.0,0.0,0.0,135.24
2019-06-23 07:00:00,34.66721632,4.09335476,34.9080426345,6.45721632,1.88335476,6.726267,28.21,2.21,28.2964344044,136.28,32.62721632,23.65335476,40.2990872874,6.45721632,1.88335476,6.726267,26.17,21.77,34.0411780055,135.17,6.45721632,1.88335476,6.726267,6.45721632,1.88335476,6.726267,0.0,0.0,0.0,135.17
2019-06-23 07:30:00,36.4714016,4.6291588,36.7640074783,6.9914016,2.0391588,7.28271,29.48,2.59,29.5935550416,136.07,34.4314016,23.2791588,41.5624909092,6.9914016,2.0391588,7.28271,27.44,21.24,34.700017291099996,134.93,6.9914016,2.0391588,7.28271,6.9914016,2.0391588,7.28271,0.0,0.0,0.0,134.93
2019-06-23 08:00:00,38.72266048,4.93869264,39.0363307656,6.85266048,1.99869264,7.138188,31.87,2.94,32.0053198703,135.54,36.67266048,22.68869264,43.1237846251,6.85266048,1.99869264,7.138188,29.82,20.69,36.2947447987,134.41,6.85266048,1.99869264,7.138188,6.85266048,1.99869264,7.138188,0.0,0.0,0.0,134.41
2019-06-23 08:30:00,40.54269984,5.50370412,40.9145606032,7.45269984,2.17370412,7.763229,33.09,3.33,33.2571345729,135.84,38.47269984,22.53370412,44.5860567257,7.45269984,2.17370412,7.763229,31.02,20.36,37.1048514348,134.73,7.45269984,2.17370412,7.763229,7.45269984,2.17370412,7.763229,0.0,0.0,0.0,134.73
2019-06-23 09:00:00,37.7768352,6.0807436,38.2630986782,7.9568352,2.3207436,8.28837,29.82,3.76,30.0561141866,135.42,42.7068352,21.6107436,47.8633263757,7.9568352,2.3207436,8.28837,34.75,19.29,39.7450198138,134.35,7.9568352,2.3207436,8.28837,7.9568352,2.3207436,8.28837,0.0,0.0,0.0,134.35
2019-06-23 09:30:00,9.12942144,2.67274792,9.5126188441,9.12942144,2.66274792,9.509814,0.0,0.01,0.01,133.13,71.86942144,16.14274792,73.6600437722,9.12942144,2.66274792,9.509814,62.74,13.48,64.1717850772,133.12,9.12942144,2.66274792,9.509814,9.12942144,2.66274792,9.509814,0.0,0.0,0.0,133.12
2019-06-23 10:00:00,8.63391744,2.51822592,8.993664,8.63391744,2.51822592,8.993664,0.0,0.0,0.0,133.45,78.88391744,13.00822592,79.9492737445,8.63391744,2.51822592,8.993664,70.25,10.49,71.0288856734,133.44,8.63391744,2.51822592,8.993664,8.63391744,2.51822592,8.993664,0.0,0.0,0.0,133.44
2019-06-23 10:30:00,8.55080064,2.49398352,8.907084,8.55080064,2.49398352,8.907084,0.0,0.0,0.0,133.29,81.45080064,12.85398352,82.4588249809,8.55080064,2.49398352,8.907084,72.9,10.36,73.6324629494,133.27,8.55080064,2.49398352,8.907084,8.55080064,2.49398352,8.907084,0.0,0.0,0.0,133.27
2019-06-23 11:00:00,8.910440640000001,2.59887852,9.281709,8.910440640000001,2.59887852,9.281709,0.0,0.0,0.0,133.0,81.96044064,11.88887852,82.8182302538,8.910440640000001,2.59887852,9.281709,73.05,9.29,73.638350063,132.98,8.910440640000001,2.59887852,9.281709,8.910440640000001,2.59887852,9.281709,0.0,0.0,0.0,132.98
2019-06-23 11:30:00,9.98168832,2.91132576,10.397592,9.98168832,2.91132576,10.397592,0.0,0.0,0.0,132.29,80.59168832,9.43132576,81.1416670513,9.98168832,2.91132576,10.397592,70.61,6.52,70.9103835838,132.29,9.98168832,2.91132576,10.397592,9.98168832,2.91132576,10.397592,0.0,0.0,0.0,132.29
2019-06-23 12:00:00,10.1322576,3.3252418,10.6639522271,10.1322576,2.9552418,10.554435,0.0,0.37,0.37,132.54,78.0422576,10.6652418,78.7676415412,10.1322576,2.9552418,10.554435,67.91,7.71,68.3462669061,132.53,10.1322576,2.9552418,10.554435,10.1322576,2.9552418,10.554435,0.0,0.0,0.0,132.53
2019-06-23 12:30:00,30.98966784,8.65990312,32.1769084109,12.47966784,3.63990312,12.999654,18.51,5.02,19.1786469804,133.62,53.49966784,15.98990312,55.8380825313,12.47966784,3.63990312,12.999654,41.02,12.35,42.8388013371,132.95,12.47966784,3.63990312,12.999654,12.47966784,3.63990312,12.999654,0.0,0.0,0.0,132.95
2019-06-23 13:00:00,44.07974784,12.49659312,45.8169074605,12.39974784,3.61659312,12.916404,31.68,8.88,32.9010151819,134.37,42.06974784,18.32659312,45.888208711,12.39974784,3.61659312,12.916404,29.67,14.71,33.1163554758,133.25,12.39974784,3.61659312,12.916404,12.39974784,3.61659312,12.916404,0.0,0.0,0.0,133.25
2019-06-23 13:30:00,43.97147616,12.16251388,45.6225542859,12.35147616,3.60251388,12.866121,31.62,8.56,32.7581745523,134.88,41.33147616,18.99251388,45.4863331677,12.35147616,3.60251388,12.866121,28.98,15.39,32.8129928534,133.77,12.35147616,3.60251388,12.866121,12.35147616,3.60251388,12.866121,0.0,0.0,0.0,133.77
2019-06-23 14:00:00,44.38012768,12.74253724,46.173238875,12.18012768,3.55253724,12.687633,32.2,9.19,33.4857596599,134.78,41.99012768,18.31253724,45.8096042632,12.18012768,3.55253724,12.687633,29.81,14.76,33.2640000601,133.61,12.18012768,3.55253724,12.687633,12.18012768,3.55253724,12.687633,0.0,0.0,0.0,133.61
2019-06-23 14:30:00,40.16520192,10.90235056,41.6185618806,12.86520192,3.75235056,13.401252,27.3,7.15,28.2207813499,135.32,38.08520192,20.31235056,43.1633431346,12.86520192,3.75235056,13.401252,25.22,16.56,30.1708800004,134.14,12.86520192,3.75235056,13.401252,12.86520192,3.75235056,13.401252,0.0,0.0,0.0,134.14
2019-06-23 15:00:00,44.38180544,12.89635992,46.2175372916,12.74180544,3.71635992,13.272714,31.64,9.18,32.9448326752,135.06,41.51180544,18.98635992,45.6476927555,12.74180544,3.71635992,13.272714,28.77,15.27,32.5712419168,133.93,12.74180544,3.71635992,13.272714,12.74180544,3.71635992,13.272714,0.0,0.0,0.0,133.93
2019-06-23 15:30:00,46.413776,10.839018,47.6625944928,10.213776,2.979018,10.63935,36.2,7.86,37.0434825577,135.35,44.123776,18.919018,48.0087164022,10.213776,2.979018,10.63935,33.91,15.94,37.4696103529,134.12,10.213776,2.979018,10.63935,10.213776,2.979018,10.63935,0.0,0.0,0.0,134.12
2019-06-23 16:00:00,47.34439648,9.85836564,48.3598930018,9.11439648,2.65836564,9.494163,38.23,7.2,38.902093774,135.26,45.07439648,19.22836564,49.0044004475,9.11439648,2.65836564,9.494163,35.96,16.57,39.5940210133,134.12,9.11439648,2.65836564,9.494163,9.11439648,2.65836564,9.494163,0.0,0.0,0.0,134.12
2019-06-23 16:30:00,50.56956256,9.41528908,51.438587908,7.86956256,2.29528908,8.197461,42.7,7.12,43.2895414621,135.1,48.20956256,18.98528908,51.8131558938,7.86956256,2.29528908,8.197461,40.34,16.69,43.6562904975,133.99,7.86956256,2.29528908,8.197461,7.86956256,2.29528908,8.197461,0.0,0.0,0.0,133.99
2019-06-23 17:00:00,49.31937312,8.30731716,50.01411884,7.49937312,2.18731716,7.811847,41.82,6.12,42.2654326844,135.01,47.11937312,19.83731716,51.1248909566,7.49937312,2.18731716,7.811847,39.62,17.65,43.3735737518,133.93,7.49937312,2.18731716,7.811847,7.49937312,2.18731716,7.811847,0.0,0.0,0.0,133.93
2019-06-23 17:30:00,52.49459904,8.31342472,53.1488095722,6.35459904,1.85342472,6.619374,46.14,6.46,46.5900332689,134.64,50.32459904,18.80342472,53.7227516955,6.35459904,1.85342472,6.619374,43.97,16.95,47.1239153721,133.49,6.35459904,1.85342472,6.619374,6.35459904,1.85342472,6.619374,0.0,0.0,0.0,133.49
2019-06-23 18:00:00,52.65468864,8.47386752,53.3321916531,6.66468864,1.94386752,6.942384,45.99,6.53,46.4512755476,134.64,50.11468864,19.06386752,53.6182157695,6.66468864,1.94386752,6.942384,43.45,17.12,46.7011445256,133.58,6.66468864,1.94386752,6.942384,6.66468864,1.94386752,6.942384,0.0,0.0,0.0,133.58
2019-06-23 18:30:00,52.8717024,7.9984132,53.4732786389,5.8917024,1.7184132,6.13719,46.98,6.28,47.3978775896,133.86,50.7717024,18.6084132,54.074382164,5.8917024,1.7184132,6.13719,44.88,16.89,47.9529613267,132.74,5.8917024,1.7184132,6.13719,5.8917024,1.7184132,6.13719,0.0,0.0,0.0,132.74
2019-06-23 19:00:00,51.42030368,7.26300524,51.9307122584,6.01030368,1.75300524,6.260733,45.41,5.51,45.7430672343,133.51,49.33030368,19.33300524,52.9834309268,6.01030368,1.75300524,6.260733,43.32,17.58,46.7512438337,132.39,6.01030368,1.75300524,6.260733,6.01030368,1.75300524,6.260733,0.0,0.0,0.0,132.39
2019-06-23 19:30:00,51.04419008,6.87955544,51.5057047712,5.72419008,1.66955544,5.962698,45.32,5.21,45.6184885765,133.76,48.83419008,19.66955544,52.6466478703,5.72419008,1.66955544,5.962698,43.11,18.0,46.7169359012,132.74,5.72419008,1.66955544,5.962698,5.72419008,1.66955544,5.962698,0.0,0.0,0.0,132.74
2019-06-23 20:00:00,49.98720736,6.25293548,50.3767813756,5.42720736,1.5829354800000002,5.653341,44.56,4.67,44.8040455763,133.91,47.98720736,20.05293548,52.008579019,5.42720736,1.5829354800000002,5.653341,42.56,18.47,46.394983565,132.76,5.42720736,1.5829354800000002,5.653341,5.42720736,1.5829354800000002,5.653341,0.0,0.0,0.0,132.76
2019-06-23 20:30:00,57.81125344,12.05619892,59.0549994217,5.30125344,1.5461989200000001,5.522139,52.51,10.51,53.5514724354,133.11,54.09125344,15.73619892,56.3337523618,5.30125344,1.5461989200000001,5.522139,48.79,14.19,50.8116148139,132.12,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,132.12
2019-06-23 21:00:00,56.34663808,4.9590194400000005,56.5644366782,5.27663808,1.5390194400000001,5.496498,51.07,3.42,51.1843853143,133.45,54.74663808,7.02901944,55.1960278947,5.27663808,1.5390194400000001,5.496498,49.47,5.49,49.7736978735,133.53,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,133.53
2019-06-23 21:30:00,53.942872,4.124171,54.1002978369,5.122872,1.494171,5.336325,48.82,2.63,48.8907895211,132.34,52.672872,7.164171,53.1578478764,5.122872,1.494171,5.336325,47.55,5.67,47.8868604108,132.64,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,132.64
