Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-23 22:00:00,49.90987488,6.05829684,50.2762227215,5.23987488,1.5282968399999999,5.458203,44.67,4.53,44.8991068953,131.96,49.91987488,8.60829684,50.656654869,5.23987488,1.5282968399999999,5.458203,44.68,7.08,45.2374711937,132.16,5.23987488,1.5282968399999999,5.458203,5.23987488,1.5282968399999999,5.458203,0.0,0.0,0.0,132.16
2019-06-23 22:30:00,46.35637888,7.80144384,47.0082587303,4.73637888,1.38144384,4.933728,41.62,6.42,42.1122405008,132.8,46.14637888,10.48144384,47.3217597803,4.73637888,1.38144384,4.933728,41.41,9.1,42.3980907589,133.12,4.73637888,1.38144384,4.933728,4.73637888,1.38144384,4.933728,0.0,0.0,0.0,133.12
2019-06-23 23:00:00,46.54137376,6.02790068,46.9301082257,4.86137376,1.41790068,5.063931,41.68,4.61,41.9341686456,133.17,45.89137376,9.23790068,46.8119321814,4.86137376,1.41790068,5.063931,41.03,7.82,41.768568326,133.48,4.86137376,1.41790068,5.063931,4.86137376,1.41790068,5.063931,0.0,0.0,0.0,133.48
2019-06-23 23:30:00,42.35026464,8.48466052,43.1918323207,5.09026464,1.48466052,5.302359,37.26,7.0,37.9118398393,134.71,41.86026464,10.65466052,43.1949481598,5.09026464,1.48466052,5.302359,36.77,9.17,37.8961976984,134.94,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,134.94
2019-06-24 00:00:00,40.10985472,10.01079096,41.3402513454,5.41985472,1.5807909599999999,5.645682,34.69,8.43,35.6995938352,135.57,39.62985472,10.67079096,41.0413348326,5.41985472,1.5807909599999999,5.645682,34.21,9.09,35.3970648501,135.62,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,135.62
2019-06-24 00:30:00,41.07642848,8.42354164,41.9312416992,5.08642848,1.4835416399999999,5.298363,35.99,6.94,36.6530176111,135.48,40.436428480000004,9.25354164,41.4817162266,5.08642848,1.4835416399999999,5.298363,35.35,7.77,36.1938585951,135.48,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,135.48
2019-06-24 01:00:00,37.63422048,10.00414764,38.9412059539,5.29422048,1.54414764,5.514813,32.34,8.46,33.4282395588,135.85,37.37422048,11.53414764,39.1135388104,5.29422048,1.54414764,5.514813,32.08,9.99,33.5995014844,135.96,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,135.96
2019-06-24 01:30:00,38.13103392,9.27030156,39.2417410269,5.04103392,1.47030156,5.251077,33.09,7.8,33.9968836807,136.1,37.81103392,12.07030156,39.6908864331,5.04103392,1.47030156,5.251077,32.77,10.6,34.4417319541,136.38,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,136.38
2019-06-24 02:00:00,37.36572896,9.31750428,38.5099154338,5.30572896,1.54750428,5.526801,32.06,7.77,32.988126651900004,136.32,37.03572896,12.12750428,38.9707785355,5.30572896,1.54750428,5.526801,31.73,10.58,33.4474109611,136.65,5.30572896,1.54750428,5.526801,5.30572896,1.54750428,5.526801,0.0,0.0,0.0,136.65
2019-06-24 02:30:00,37.50138336,9.16165348,38.6042698209,5.25138336,1.5316534800000001,5.470191,32.25,7.63,33.1402987313,136.6,37.17138336,11.97165348,39.0516610139,5.25138336,1.5316534800000001,5.470191,31.92,10.44,33.583924726,136.91,5.25138336,1.5316534800000001,5.470191,5.25138336,1.5316534800000001,5.470191,0.0,0.0,0.0,136.91
2019-06-24 03:00:00,36.83031456,9.49342508,38.0341582047,5.12031456,1.49342508,5.333661,31.71,8.0,32.7035793148,136.89,36.54031456,12.24342508,38.5369439088,5.12031456,1.49342508,5.333661,31.42,10.75,33.2081149721,137.21,5.12031456,1.49342508,5.333661,5.12031456,1.49342508,5.333661,0.0,0.0,0.0,137.21
2019-06-24 03:30:00,35.77159328,9.89379804,37.1146079792,5.12159328,1.49379804,5.334993,30.65,8.4,31.7802218369,137.13,35.45159328,12.66379804,37.6455475042,5.12159328,1.49379804,5.334993,30.33,11.17,32.3214758326,137.43,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,137.43
2019-06-24 04:00:00,36.33239232,9.79069776,37.6284532544,5.28239232,1.54069776,5.502492,31.05,8.25,32.1273248186,137.24,36.03239232,12.57069776,38.1622292126,5.28239232,1.54069776,5.502492,30.75,11.03,32.6683853289,137.54,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,137.54
2019-06-24 04:30:00,36.59332128,9.59305204,37.8298534195,5.39332128,1.5730520399999999,5.618043,31.2,8.02,32.2142887551,137.08,36.28332128,12.39305204,38.3414546147,5.39332128,1.5730520399999999,5.618043,30.89,10.82,32.730177207,137.38,5.39332128,1.5730520399999999,5.618043,5.39332128,1.5730520399999999,5.618043,0.0,0.0,0.0,137.38
2019-06-24 05:00:00,36.34399072,10.12116396,37.7269614647,5.28399072,1.54116396,5.504157,31.06,8.58,32.2232835074,137.35,36.04399072,12.24116396,38.0659344049,5.28399072,1.54116396,5.504157,30.76,10.7,32.5678921639,137.58,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,137.58
2019-06-24 05:30:00,37.44916544,10.70183992,38.9482909744,5.38916544,1.57183992,5.613714,32.06,9.13,33.3346741397,137.46,37.18916544,11.16183992,38.82809159,5.38916544,1.57183992,5.613714,31.8,9.59,33.2145766193,137.47,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,137.47
2019-06-24 06:00:00,39.428536,10.592073,40.8264799063,5.458536,1.592073,5.685975,33.97,9.0,35.1420104718,137.37,38.958536,11.052073,40.4958744178,5.458536,1.592073,5.685975,33.5,9.46,34.8100790002,137.37,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,137.37
2019-06-24 06:30:00,43.69381056,9.33027808,44.6788895375,5.62381056,1.6402780799999999,5.858136,38.07,7.69,38.8389109013,137.22,43.54381056,9.66027808,44.6025157437,5.62381056,1.6402780799999999,5.858136,37.92,8.02,38.7588286717,137.25,5.62381056,1.6402780799999999,5.858136,5.62381056,1.6402780799999999,5.858136,0.0,0.0,0.0,137.25
2019-06-24 07:00:00,47.2761072,7.7601146,47.9087642357,6.6861072,1.9501146,6.964695,40.59,5.8100000000000005,41.0037095883,137.19,46.9661072,8.2301146,47.6817576422,6.6861072,1.9501146,6.964695,40.28,6.28,40.7666137912,137.2,6.6861072,1.9501146,6.964695,6.6861072,1.9501146,6.964695,0.0,0.0,0.0,137.2
2019-06-24 07:30:00,51.7683344,5.8670142,52.0997341852,7.2583344,2.1170142,7.560765,44.51,3.75,44.6676907843,136.4,51.4683344,6.3570142,51.8594357417,7.2583344,2.1170142,7.560765,44.21,4.24,44.412855121,136.41,7.2583344,2.1170142,7.560765,7.2583344,2.1170142,7.560765,0.0,0.0,0.0,136.41
2019-06-24 08:00:00,57.04310912,4.38424016,57.211343804,7.76310912,2.26424016,8.086572,49.28,2.12,49.3255795708,135.48,56.17310912,3.90424016,56.3086252668,7.76310912,2.26424016,8.086572,48.41,1.6400000000000001,48.4377714186,135.66,7.76310912,2.26424016,8.086572,7.76310912,2.26424016,8.086572,0.0,0.0,0.0,135.66
2019-06-24 08:30:00,59.15856288,5.06333084,59.3748505785,8.54856288,2.49333084,8.904753,50.61,2.5700000000000003,50.6752109024,135.04,58.35856288,3.4633308400000002,58.4612394833,8.54856288,2.49333084,8.904753,49.81,0.97,49.8194439953,135.22,8.54856288,2.49333084,8.904753,8.54856288,2.49333084,8.904753,0.0,0.0,0.0,135.22
2019-06-24 09:00:00,59.16753344,6.23011392,59.4946328069,9.01753344,2.63011392,9.393264,50.15,3.6,50.2790463314,134.73,57.99753344,4.11011392,58.1429868648,9.01753344,2.63011392,9.393264,48.98,1.48,49.0023550454,135.11,9.01753344,2.63011392,9.393264,9.01753344,2.63011392,9.393264,0.0,0.0,0.0,135.11
2019-06-24 09:30:00,65.27931104,8.51146572,65.8318577784,9.63931104,2.81146572,10.040949,55.64,5.7,55.9312041708,134.51,63.53931104,5.87146572,63.8100161193,9.63931104,2.81146572,10.040949,53.9,3.06,53.9867909771,134.97,9.63931104,2.81146572,10.040949,9.63931104,2.81146572,10.040949,0.0,0.0,0.0,134.97
2019-06-24 10:00:00,70.3623888,12.2473634,71.4203309142,8.8023888,2.5673634,9.169155,61.56,9.68,62.3164183823,133.93,69.2923888,8.0773634,69.76158645780001,8.8023888,2.5673634,9.169155,60.49,5.51,60.7404329915,134.44,8.8023888,2.5673634,9.169155,8.8023888,2.5673634,9.169155,0.0,0.0,0.0,134.44
2019-06-24 10:30:00,78.9748272,14.2330746,80.2471416553,7.9648272,2.3230746,8.296695,71.01,11.91,72.0018624759,133.26,77.7148272,10.0230746,78.3585119254,7.9648272,2.3230746,8.296695,69.75,7.7,70.17373084,133.69,7.9648272,2.3230746,8.296695,7.9648272,2.3230746,8.296695,0.0,0.0,0.0,133.69
2019-06-24 11:00:00,79.30187008,15.18554544,80.7427234399,8.04187008,2.34554544,8.376948,71.26,12.84,72.4075493302,132.84,77.71187008,10.35554544,78.3988014748,8.04187008,2.34554544,8.376948,69.67,8.01,70.1289455218,133.42,8.04187008,2.34554544,8.376948,8.04187008,2.34554544,8.376948,0.0,0.0,0.0,133.42
2019-06-24 11:30:00,73.46066176,13.93810968,74.7712493387,7.57066176,2.20810968,7.886106,65.89,11.73,66.9259665601,133.16,70.12066176,7.78810968,70.5518380912,7.57066176,2.20810968,7.886106,62.55,5.58,62.7983988649,133.88,7.57066176,2.20810968,7.886106,7.57066176,2.20810968,7.886106,0.0,0.0,0.0,133.88
2019-06-24 12:00:00,72.59128096,12.66079028,73.6871066193,7.75128096,2.26079028,8.074251,64.84,10.4,65.6687566503,133.41,68.74128096,6.31079028,69.0303540624,7.75128096,2.26079028,8.074251,60.99,4.05,61.1243208551,134.17,7.75128096,2.26079028,8.074251,7.75128096,2.26079028,8.074251,0.0,0.0,0.0,134.17
2019-06-24 12:30:00,73.76258944,13.52242192,74.9918361922,7.96258944,2.32242192,8.294364,65.8,11.2,66.7463856699,133.17,70.11258944,7.26242192,70.4877150298,7.96258944,2.32242192,8.294364,62.15,4.94,62.3460191191,133.89,7.96258944,2.32242192,8.294364,7.96258944,2.32242192,8.294364,0.0,0.0,0.0,133.89
2019-06-24 13:00:00,64.92452768,5.54048724,65.1605040905,7.78452768,2.27048724,8.108883,57.14,3.27,57.2334910695,134.54,66.81452768,3.91048724,66.9288653688,7.78452768,2.27048724,8.108883,59.03,1.6400000000000001,59.0527772421,134.69,7.78452768,2.27048724,8.108883,7.78452768,2.27048724,8.108883,0.0,0.0,0.0,134.69
2019-06-24 13:30:00,68.88896384,6.75678112,69.219530698,7.1889638399999995,2.09678112,7.488504,61.7,4.66,61.8757270664,134.38,71.53896384,5.54678112,71.7536767566,7.1889638399999995,2.09678112,7.488504,64.35,3.45,64.4424161558,134.44,7.1889638399999995,2.09678112,7.488504,7.1889638399999995,2.09678112,7.488504,0.0,0.0,0.0,134.44
2019-06-24 14:00:00,72.3380544,9.3585992,72.9409178264,7.5380544,2.1985992,7.85214,64.8,7.16,65.1943678549,134.2,74.9780544,8.3485992,75.4414193279,7.5380544,2.1985992,7.85214,67.44,6.15,67.7198353512,134.25,7.5380544,2.1985992,7.85214,7.5380544,2.1985992,7.85214,0.0,0.0,0.0,134.25
2019-06-24 14:30:00,65.61545728,6.85617504,65.9726865471,7.25545728,2.11617504,7.557768,58.36,4.74,58.5521750236,134.58,65.61545728,4.92617504,65.800117284,7.25545728,2.11617504,7.557768,58.36,2.81,58.4276107675,134.85,7.25545728,2.11617504,7.557768,7.25545728,2.11617504,7.557768,0.0,0.0,0.0,134.85
2019-06-24 15:00:00,62.32782464,6.48561552,62.6643513732,7.52782464,2.19561552,7.841484,54.8,4.29,54.9676641308,134.71,62.16782464,3.6656155200000002,62.2757991327,7.52782464,2.19561552,7.841484,54.64,1.47,54.6597703983,134.97,7.52782464,2.19561552,7.841484,7.52782464,2.19561552,7.841484,0.0,0.0,0.0,134.97
2019-06-24 15:30:00,60.62845344,5.00204892,60.8344463271,8.09845344,2.36204892,8.435889,52.53,2.64,52.5962973982,135.1,60.65845344,2.86204892,60.7259359562,8.09845344,2.36204892,8.435889,52.56,0.5,52.5623781806,135.29,8.09845344,2.36204892,8.435889,8.09845344,2.36204892,8.435889,0.0,0.0,0.0,135.29
2019-06-24 16:00:00,63.79180192,5.47927556,64.0266854746,6.27180192,1.8292755600000001,6.533127,57.52,3.65,57.6356911991,134.85,63.72180192,3.12927556,63.7985925038,6.27180192,1.8292755600000001,6.533127,57.45,1.3,57.4647065598,135.08,6.27180192,1.8292755600000001,6.533127,6.27180192,1.8292755600000001,6.533127,0.0,0.0,0.0,135.08
2019-06-24 16:30:00,60.32756512,4.32137316,60.4821409946,7.30756512,2.13137316,7.6120470000000005,53.02,2.19,53.0652098837,135.01,60.48756512,3.15137316,60.5696020041,7.30756512,2.13137316,7.6120470000000005,53.18,1.02,53.1897809734,135.19,7.30756512,2.13137316,7.6120470000000005,7.30756512,2.13137316,7.6120470000000005,0.0,0.0,0.0,135.19
2019-06-24 17:00:00,61.32644608,4.05771344,61.4605404074,7.46644608,2.17771344,7.777548,53.86,1.88,53.8928010035,135.14,60.72644608,3.42771344,60.8231080506,7.46644608,2.17771344,7.777548,53.26,1.25,53.2746665874,135.42,7.46644608,2.17771344,7.777548,7.46644608,2.17771344,7.777548,0.0,0.0,0.0,135.42
2019-06-24 17:30:00,62.70919424,3.48309832,62.8058517667,6.55919424,1.91309832,6.832494,56.15,1.57,56.1719449548,135.07,62.67919424,3.04309832,62.7530225404,6.55919424,1.91309832,6.832494,56.12,1.13,56.1313753617,135.34,6.55919424,1.91309832,6.832494,6.55919424,1.91309832,6.832494,0.0,0.0,0.0,135.34
2019-06-24 18:00:00,63.46563776,3.25372768,63.5489883484,6.59563776,1.92372768,6.870456,56.87,1.33,56.8855500105,135.46,62.99563776,2.71372768,63.0540616829,6.59563776,1.92372768,6.870456,56.4,0.79,56.4055325301,135.62,6.59563776,1.92372768,6.870456,6.59563776,1.92372768,6.870456,0.0,0.0,0.0,135.62
2019-06-24 18:30:00,62.09088224,3.03400732,62.1649648738,6.87088224,2.00400732,7.157169,55.22,1.03,55.2296052856,136.0,61.78088224,3.37400732,61.8729451032,6.87088224,2.00400732,7.157169,54.91,1.37,54.927088035,135.88,6.87088224,2.00400732,7.157169,6.87088224,2.00400732,7.157169,0.0,0.0,0.0,135.88
2019-06-24 19:00:00,58.07920288,4.05685084,58.2207166386,7.9092028800000005,2.30685084,8.238752999999999,50.17,1.75,50.2005119496,135.78,57.61920288,4.46685084,57.792086802200004,7.9092028800000005,2.30685084,8.238752999999999,49.71,2.16,49.7569060533,135.78,7.9092028800000005,2.30685084,8.238752999999999,7.9092028800000005,2.30685084,8.238752999999999,0.0,0.0,0.0,135.78
2019-06-24 19:30:00,59.2730912,2.8534015999999998,59.3417327106,5.7030912,1.6634015999999998,5.94072,53.57,1.19,53.5832156557,135.71,58.6830912,3.3734016000000002,58.7799713435,5.7030912,1.6634015999999998,5.94072,52.98,1.71,53.0075890793,135.73,5.7030912,1.6634015999999998,5.94072,5.7030912,1.6634015999999998,5.94072,0.0,0.0,0.0,135.73
2019-06-24 20:00:00,59.15492992,2.60060456,59.2120669958,5.14492992,1.50060456,5.359302,54.01,1.1,54.021200468,135.79,58.75492992,2.84060456,58.8235567113,5.14492992,1.50060456,5.359302,53.61,1.34,53.6267442607,135.73,5.14492992,1.50060456,5.359302,5.14492992,1.50060456,5.359302,0.0,0.0,0.0,135.73
2019-06-24 20:30:00,63.7571776,5.5016768,63.9941102222,5.2171776,1.5216767999999998,5.43456,58.54,3.98,58.6751395397,134.51,60.9271776,3.5816768,61.0323633739,5.2171776,1.5216767999999998,5.43456,55.71,2.06,55.7480735093,134.78,5.2171776,1.5216767999999998,5.43456,5.2171776,1.5216767999999998,5.43456,0.0,0.0,0.0,134.78
2019-06-24 21:00:00,55.58461952,3.69759736,55.7074694581,5.85461952,1.70759736,6.098562,49.73,1.99,49.76980008,135.11,53.56461952,5.19759736,53.8162009309,5.85461952,1.70759736,6.098562,47.71,3.49,47.8374769402,135.28,5.85461952,1.70759736,6.098562,5.85461952,1.70759736,6.098562,0.0,0.0,0.0,135.28
2019-06-24 21:30:00,53.92553952,5.41953236,54.1971875979,4.93553952,1.43953236,5.141187,48.99,3.98,49.1514038457,135.62,53.48553952,5.81953236,53.8012071857,4.93553952,1.43953236,5.141187,48.55,4.38,48.7471732514,135.59,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,135.59
2019-06-24 22:00:00,54.14511008,4.36149044,54.320489177,4.80511008,1.40149044,5.005323,49.34,2.96,49.4287082574,134.7,53.80511008,5.05149044,54.0417193138,4.80511008,1.40149044,5.005323,49.0,3.65,49.13575582,134.76,4.80511008,1.40149044,5.005323,4.80511008,1.40149044,5.005323,0.0,0.0,0.0,134.76
2019-06-24 22:30:00,55.44656864,3.47608252,55.5554238903,4.7865686400000005,1.39608252,4.986009,50.66,2.08,50.7026823748,134.13,55.03656864,4.17608252,55.1947783117,4.7865686400000005,1.39608252,4.986009,50.25,2.7800000000000002,50.3268407512,134.21,4.7865686400000005,1.39608252,4.986009,4.7865686400000005,1.39608252,4.986009,0.0,0.0,0.0,134.21
2019-06-24 23:00:00,51.99702816,4.41204988,52.1838779856,4.80702816,1.40204988,5.007321,47.19,3.01,47.2858985322,134.54,51.77702816,4.94204988,52.0123495153,4.80702816,1.40204988,5.007321,46.97,3.54,47.1032111432,134.59,4.80702816,1.40204988,5.007321,4.80702816,1.40204988,5.007321,0.0,0.0,0.0,134.59
2019-06-24 23:30:00,47.69457056,5.88883308,48.0567416285,4.86457056,1.41883308,5.067261,42.83,4.47,43.0626264875,134.95,47.50457056,6.31883308,47.9229785759,4.86457056,1.41883308,5.067261,42.64,4.9,42.9206197532,135.01,4.86457056,1.41883308,5.067261,4.86457056,1.41883308,5.067261,0.0,0.0,0.0,135.01
2019-06-25 00:00:00,45.86665856,6.48319208,46.3225878703,4.7766585599999996,1.39319208,4.975686,41.09,5.09,41.4040601874,135.29,45.81665856,6.75319208,46.3116810845,4.7766585599999996,1.39319208,4.975686,41.04,5.36,41.3885394765,135.34,4.7766585599999996,1.39319208,4.975686,4.7766585599999996,1.39319208,4.975686,0.0,0.0,0.0,135.34
2019-06-25 00:30:00,43.22947552,7.12818036,43.8132229924,4.99947552,1.45818036,5.207787,38.23,5.67,38.648179776,135.55,43.19947552,7.38818036,43.8267029816,4.99947552,1.45818036,5.207787,38.2,5.93,38.6575335478,135.59,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,135.59
2019-06-25 01:00:00,41.5622128,7.1931454,42.1800767375,4.9822128,1.4531454,5.189805,36.58,5.74,37.0276113191,135.49,41.2222128,7.6431454,41.9247957626,4.9822128,1.4531454,5.189805,36.24,6.19,36.7648432609,135.49,4.9822128,1.4531454,5.189805,4.9822128,1.4531454,5.189805,0.0,0.0,0.0,135.49
2019-06-25 01:30:00,41.85958528,7.34612904,42.4992998964,5.12958528,1.49612904,5.343318,36.73,5.85,37.1929482564,135.49,41.81958528,7.60612904,42.5056574113,5.12958528,1.49612904,5.343318,36.69,6.11,37.1952712048,135.49,5.12958528,1.49612904,5.343318,5.12958528,1.49612904,5.343318,0.0,0.0,0.0,135.49
2019-06-25 02:00:00,43.14797728,7.08191004,43.7252946608,4.73797728,1.38191004,4.9353929999999995,38.41,5.7,38.8306335256,135.56,43.10797728,7.32191004,43.7253710311,4.73797728,1.38191004,4.9353929999999995,38.37,5.94,38.8270588636,135.58,4.73797728,1.38191004,4.9353929999999995,4.73797728,1.38191004,4.9353929999999995,0.0,0.0,0.0,135.58
2019-06-25 02:30:00,41.38828672,7.49491696,42.061431952,4.98828672,1.45491696,5.196132,36.4,6.04,36.8977180866,135.68,41.32828672,7.75491696,42.0495662316,4.98828672,1.45491696,5.196132,36.34,6.3,36.8820498346,135.75,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,135.75
2019-06-25 03:00:00,39.3082368,8.3161524,40.1783009977,4.9582368,1.4461524,5.16483,34.35,6.87,35.0302640584,135.99,39.2382368,8.5661524,40.1623977635,4.9582368,1.4461524,5.16483,34.28,7.12,35.0116095031,136.01,4.9582368,1.4461524,5.16483,4.9582368,1.4461524,5.16483,0.0,0.0,0.0,136.01
2019-06-25 03:30:00,38.95776736,8.42976548,39.8593600516,4.86776736,1.4197654800000001,5.070591,34.09,7.01,34.8032785812,136.18,38.95776736,8.63976548,39.904300335,4.86776736,1.4197654800000001,5.070591,34.09,7.22,34.8461834352,136.2,4.86776736,1.4197654800000001,5.070591,4.86776736,1.4197654800000001,5.070591,0.0,0.0,0.0,136.2
2019-06-25 04:00:00,39.6785664,8.3666652,40.5510754251,5.0285664,1.4666652,5.23809,34.65,6.9,35.3303339922,136.15,39.6185664,8.6166652,40.5447619645,5.0285664,1.4666652,5.23809,34.59,7.15,35.3212485623,136.17,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,136.17
2019-06-25 04:30:00,40.56693824,7.97494032,41.3433930789,4.81693824,1.4049403200000001,5.017644,35.75,6.57,36.3486918609,136.34,40.49693824,8.23494032,41.3257334949,4.81693824,1.4049403200000001,5.017644,35.68,6.83,36.3278309289,136.38,4.81693824,1.4049403200000001,5.017644,4.81693824,1.4049403200000001,5.017644,0.0,0.0,0.0,136.38
2019-06-25 05:00:00,40.13738752,8.01382136,40.9295884382,5.08738752,1.48382136,5.299362,35.05,6.53,35.6530980421,136.41,40.03738752,8.32382136,40.893500724,5.08738752,1.48382136,5.299362,34.95,6.84,35.6130327268,136.45,5.08738752,1.48382136,5.299362,5.08738752,1.48382136,5.299362,0.0,0.0,0.0,136.45
2019-06-25 05:30:00,41.11556928,7.96079104,41.8791622552,5.14556928,1.50079104,5.359968,35.97,6.46,36.5454853573,136.19,41.00556928,8.33079104,41.8432645874,5.14556928,1.50079104,5.359968,35.86,6.83,36.5046366918,136.23,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,136.23
2019-06-25 06:00:00,42.49046432,8.04971876,43.246242961,5.21046432,1.51971876,5.427567,37.28,6.53,37.8475798434,136.28,42.17046432,8.37971876,42.9949735139,5.21046432,1.51971876,5.427567,36.96,6.86,37.5912383409,136.29,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,136.29
2019-06-25 06:30:00,47.67033472,6.46093096,48.1061788255,4.94033472,1.44093096,5.146182,42.73,5.02,43.0238689567,135.41,47.50033472,6.81093096,47.986149867,4.94033472,1.44093096,5.146182,42.56,5.37,42.8974416487,135.42,4.94033472,1.44093096,5.146182,4.94033472,1.44093096,5.146182,0.0,0.0,0.0,135.42
2019-06-25 07:00:00,52.5845904,4.2396722,52.7552269249,5.0045904,1.4596722,5.213115,47.58,2.7800000000000002,47.661145601,135.07,52.4845904,4.6196722,52.6875089627,5.0045904,1.4596722,5.213115,47.48,3.16,47.5850396658,135.12,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,135.12
2019-06-25 07:30:00,57.55235232,2.84235276,57.622497575,5.32235232,1.55235276,5.544117,52.23,1.29,52.245928071,134.97,57.50235232,3.0523527599999998,57.5833081692,5.32235232,1.55235276,5.544117,52.18,1.5,52.2015555324,134.98,5.32235232,1.55235276,5.544117,5.32235232,1.55235276,5.544117,0.0,0.0,0.0,134.98
2019-06-25 08:00:00,61.92560896,3.07246928,62.00178314,5.42560896,1.58246928,5.651676,56.5,1.49,56.5196434879,134.65,61.63560896,2.54246928,61.6880251095,5.42560896,1.58246928,5.651676,56.21,0.96,56.2181972319,134.67,5.42560896,1.58246928,5.651676,5.42560896,1.58246928,5.651676,0.0,0.0,0.0,134.67
2019-06-25 08:30:00,65.79584896,5.63253928,66.0364992948,5.18584896,1.51253928,5.401926,60.61,4.12,60.7498683126,134.14,66.23584896,4.69253928,66.4018645246,5.18584896,1.51253928,5.401926,61.05,3.18,61.1327645375,134.12,5.18584896,1.51253928,5.401926,5.18584896,1.51253928,5.401926,0.0,0.0,0.0,134.12
2019-06-25 09:00:00,66.66986432,8.04454376,67.1534473631,5.80986432,1.6945437600000002,6.051942,60.86,6.35,61.1903758773,133.84,66.35986432,4.82454376,66.5350119491,5.80986432,1.6945437600000002,6.051942,60.55,3.13,60.6308452852,134.12,5.80986432,1.6945437600000002,6.051942,5.80986432,1.6945437600000002,6.051942,0.0,0.0,0.0,134.12
2019-06-25 09:30:00,66.09139296,6.78540628,66.4387986178,5.64139296,1.64540628,5.876451,60.45,5.14,60.6681308431,133.86,66.25139296,4.33540628,66.3930931404,5.64139296,1.64540628,5.876451,60.61,2.69,60.6696645779,134.09,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,134.09
2019-06-25 10:00:00,67.08391104,6.37114072,67.3857741255,5.04391104,1.47114072,5.254074,62.04,4.9,62.2332033564,133.84,66.69391104,3.72114072,66.7976396145,5.04391104,1.47114072,5.254074,61.65,2.25,61.691044731,134.14,5.04391104,1.47114072,5.254074,5.04391104,1.47114072,5.254074,0.0,0.0,0.0,134.14
2019-06-25 10:30:00,67.51303168,7.24088424,67.900219817,5.28303168,1.54088424,5.503158,62.23,5.7,62.4905024784,133.84,67.27303168,4.62088424,67.4315457525,5.28303168,1.54088424,5.503158,61.99,3.08,62.0664684028,134.14,5.28303168,1.54088424,5.503158,5.28303168,1.54088424,5.503158,0.0,0.0,0.0,134.14
2019-06-25 11:00:00,68.36892608,8.22510344,68.8619080474,4.98892608,1.45510344,5.196798,63.38,6.77,63.7405467501,133.26,68.20892608,5.26510344,68.4118331228,4.98892608,1.45510344,5.196798,63.22,3.81,63.3347021782,133.62,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,133.62
2019-06-25 11:30:00,69.9486064,8.7750102,70.4968675993,4.9886064,1.4550102,5.196465,64.96,7.32,65.3711251242,132.89,70.5086064,7.0150102,70.8567141813,4.9886064,1.4550102,5.196465,65.52,5.5600000000000005,65.7554864631,133.06,4.9886064,1.4550102,5.196465,4.9886064,1.4550102,5.196465,0.0,0.0,0.0,133.06
2019-06-25 12:00:00,68.39274144,6.58538292,68.7090558069,5.81274144,1.6953829200000001,6.054939,62.58,4.89,62.7707615057,133.36,69.01274144,6.68538292,69.3357975785,5.81274144,1.6953829200000001,6.054939,63.2,4.99,63.3966883993,133.33,5.81274144,1.6953829200000001,6.054939,5.81274144,1.6953829200000001,6.054939,0.0,0.0,0.0,133.33
2019-06-25 12:30:00,67.98196224,6.73932232,68.3151934443,5.79196224,1.68932232,6.033294,62.19,5.05,62.3947000954,133.53,68.21196224,6.67932232,68.538202043,5.79196224,1.68932232,6.033294,62.42,4.99,62.6191384482,133.42,5.79196224,1.68932232,6.033294,5.79196224,1.68932232,6.033294,0.0,0.0,0.0,133.42
2019-06-25 13:00:00,63.5773376,3.5750568,63.6777738888,5.0573376,1.4750568,5.26806,58.52,2.1,58.5576673033,134.24,64.0773376,3.0250568,64.1487035142,5.0573376,1.4750568,5.26806,59.02,1.55,59.0403497618,134.27,5.0573376,1.4750568,5.26806,5.0573376,1.4750568,5.26806,0.0,0.0,0.0,134.27
2019-06-25 13:30:00,66.36780832,6.31811076,66.6678671083,3.86780832,1.12811076,4.028967,62.5,5.19,62.7151185919,133.92,66.51780832,3.53811076,66.6118386734,3.86780832,1.12811076,4.028967,62.65,2.41,62.6963364161,134.18,3.86780832,1.12811076,4.028967,3.86780832,1.12811076,4.028967,0.0,0.0,0.0,134.18
2019-06-25 14:00:00,65.94595872,7.81048796,66.4068761024,5.31595872,1.5504879599999999,5.537457,60.63,6.26,60.9523133277,133.68,64.86595872,3.81048796,64.9777840431,5.31595872,1.5504879599999999,5.537457,59.55,2.26,59.5928695399,134.18,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,134.18
2019-06-25 14:30:00,70.90519936,9.89526648,71.592343131,5.43519936,1.58526648,5.661666,65.47,8.31,65.9952801343,133.33,70.46519936,6.31526648,70.7476283105,5.43519936,1.58526648,5.661666,65.03,4.73,65.2017929201,133.68,5.43519936,1.58526648,5.661666,5.43519936,1.58526648,5.661666,0.0,0.0,0.0,133.68
2019-06-25 15:00:00,73.70699744,11.27079092,74.5637458795,5.55699744,1.6207909200000001,5.788539,68.15,9.65,68.8298263836,133.33,71.63699744,6.50079092,71.9313539759,5.55699744,1.6207909200000001,5.788539,66.08,4.88,66.259948687,133.91,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,133.91
2019-06-25 15:30:00,74.64979456,12.17494008,75.6361090604,5.63979456,1.64494008,5.874786,69.01,10.53,69.8087458704,133.33,72.14979456,7.43494008,72.5318632674,5.63979456,1.64494008,5.874786,66.51,5.79,66.7615473158,133.84,5.63979456,1.64494008,5.874786,5.63979456,1.64494008,5.874786,0.0,0.0,0.0,133.84
2019-06-25 16:00:00,73.1376768,10.9593224,73.9542190491,5.5176768,1.6093224,5.74758,67.62,9.35,68.2633642593,133.4,69.8476768,5.5993224,70.0717515529,5.5176768,1.6093224,5.74758,64.33,3.99,64.453618983,134.1,5.5176768,1.6093224,5.74758,5.5176768,1.6093224,5.74758,0.0,0.0,0.0,134.1
2019-06-25 16:30:00,73.81987424,10.88496332,74.6180692546,5.87987424,1.71496332,6.124869,67.94,9.17,68.5560537079,133.56,69.68987424,5.04496332,69.8722421745,5.87987424,1.71496332,6.124869,63.81,3.33,63.8968309073,134.22,5.87987424,1.71496332,6.124869,5.87987424,1.71496332,6.124869,0.0,0.0,0.0,134.22
2019-06-25 17:00:00,75.02861504,11.98876272,75.9804152817,6.33861504,1.8487627199999999,6.602724,68.69,10.14,69.4343985356,133.43,70.52861504,5.37876272,70.7334194554,6.33861504,1.8487627199999999,6.602724,64.19,3.5300000000000002,64.2869893524,134.3,6.33861504,1.8487627199999999,6.602724,6.33861504,1.8487627199999999,6.602724,0.0,0.0,0.0,134.3
2019-06-25 17:30:00,66.4509328,4.0861054,66.5764427356,6.2609328,1.8261053999999999,6.521805,60.19,2.26,60.232414031,134.35,68.4509328,2.9961054,68.5164713683,6.2609328,1.8261053999999999,6.521805,62.19,1.17,62.201004815,134.39,6.2609328,1.8261053999999999,6.521805,6.2609328,1.8261053999999999,6.521805,0.0,0.0,0.0,134.39
2019-06-25 18:00:00,66.28468928,3.35720104,66.369652943,6.02468928,1.75720104,6.275718,60.26,1.6,60.2812375454,134.77,68.38468928,2.29720104,68.4232625687,6.02468928,1.75720104,6.275718,62.36,0.54,62.3623379934,134.9,6.02468928,1.75720104,6.275718,6.02468928,1.75720104,6.275718,0.0,0.0,0.0,134.9
2019-06-25 18:30:00,62.4431712,3.7000916,62.5527002404,5.6231712,1.6400915999999999,5.85747,56.82,2.06,56.8573302222,135.27,62.6431712,3.3700916,62.73375818,5.6231712,1.6400915999999999,5.85747,57.02,1.73,57.0462382634,135.14,5.6231712,1.6400915999999999,5.85747,5.6231712,1.6400915999999999,5.85747,0.0,0.0,0.0,135.14
2019-06-25 19:00:00,59.34460992,4.27384456,59.4983064791,5.46460992,1.59384456,5.692302,53.88,2.68,53.9466106442,135.1,59.37460992,4.54384456,59.5482226984,5.46460992,1.59384456,5.692302,53.91,2.95,53.9906528947,135.08,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,135.08
2019-06-25 19:30:00,61.92457024,3.11216632,62.0027255741,5.18457024,1.51216632,5.400594,56.74,1.6,56.7625545584,134.75,61.98457024,3.07216632,62.0606570521,5.18457024,1.51216632,5.400594,56.8,1.56,56.8214184969,134.7,5.18457024,1.51216632,5.400594,5.18457024,1.51216632,5.400594,0.0,0.0,0.0,134.7
2019-06-25 20:00:00,62.63190304,2.27347172,62.6731517643,5.05190304,1.47347172,5.262399,57.58,0.8,57.5855572171,134.84,62.37190304,2.70347172,62.4304657052,5.05190304,1.47347172,5.262399,57.32,1.23,57.3331954456,134.84,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,134.84
2019-06-25 20:30:00,62.21396096,2.9099052800000003,62.2819756195,5.07396096,1.47990528,5.285376,57.14,1.43,57.1578909688,134.84,62.17396096,3.08990528,62.250694262,5.07396096,1.47990528,5.285376,57.1,1.6099999999999999,57.1226933889,134.75,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,134.75
2019-06-25 21:00:00,58.91354144,4.28228292,59.0689708054,5.01354144,1.46228292,5.222439,53.9,2.8200000000000003,53.9737195309,135.17,58.51354144,4.60228292,58.6942547438,5.01354144,1.46228292,5.222439,53.5,3.14,53.5920665771,135.16,5.01354144,1.46228292,5.222439,5.01354144,1.46228292,5.222439,0.0,0.0,0.0,135.16
2019-06-25 21:30:00,56.64046432,5.49971876,56.906845852000004,5.21046432,1.51971876,5.427567,51.43,3.98,51.5837697343,134.24,56.74046432,5.46971876,57.003492126,5.21046432,1.51971876,5.427567,51.53,3.95,51.6811706524,134.18,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,134.18
2019-06-25 22:00:00,55.73763744,5.17431092,55.9772964771,4.91763744,1.43431092,5.122539,50.82,3.74,50.9574332164,134.31,55.71763744,5.58431092,55.9967824999,4.91763744,1.43431092,5.122539,50.8,4.15,50.9692309143,134.31,4.91763744,1.43431092,5.122539,4.91763744,1.43431092,5.122539,0.0,0.0,0.0,134.31
2019-06-25 22:30:00,53.55985504,5.74745772,53.8673494999,5.09985504,1.48745772,5.312349,48.46,4.26,48.6468827367,134.77,53.37985504,6.14745772,53.732673119,5.09985504,1.48745772,5.312349,48.28,4.66,48.5043709371,134.81,5.09985504,1.48745772,5.312349,5.09985504,1.48745772,5.312349,0.0,0.0,0.0,134.81
2019-06-25 23:00:00,54.182712,5.730791,54.4849359471,5.282712,1.540791,5.502825,48.9,4.19,49.079181941,134.26,52.782712,4.690791,52.9907369856,5.282712,1.540791,5.502825,47.5,3.15,47.604332786,134.44,5.282712,1.540791,5.502825,5.282712,1.540791,5.502825,0.0,0.0,0.0,134.44
2019-06-25 23:30:00,50.40847616,4.57288888,50.6154697843,5.35847616,1.56288888,5.581746,45.05,3.01,45.1504440731,134.5,48.30847616,6.36288888,48.7257141949,5.35847616,1.56288888,5.581746,42.95,4.8,43.2173865475,134.73,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,134.73
2019-06-26 00:00:00,44.65585888,7.35295884,45.25717331,5.25585888,1.53295884,5.4748529999999995,39.4,5.82,39.82753319,135.4,43.91585888,8.12295884,44.660778335,5.25585888,1.53295884,5.4748529999999995,38.66,6.59,39.2176452633,135.5,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,135.5
2019-06-26 00:30:00,42.85729792,7.79337856,43.5601278049,4.77729792,1.39337856,4.976352,38.08,6.4,38.6140699746,135.06,42.77729792,8.24337856,43.5643260871,4.77729792,1.39337856,4.976352,38.0,6.85,38.6124656037,135.11,4.77729792,1.39337856,4.976352,4.77729792,1.39337856,4.976352,0.0,0.0,0.0,135.11
2019-06-26 01:00:00,43.33144352,7.32750436,43.9466303335,5.03144352,1.46750436,5.241087,38.3,5.86,38.745704278,134.46,43.02144352,7.84750436,43.7313151783,5.03144352,1.46750436,5.241087,37.99,6.38,38.5220002077,134.47,5.03144352,1.46750436,5.241087,5.03144352,1.46750436,5.241087,0.0,0.0,0.0,134.47
2019-06-26 01:30:00,40.81158336,8.62337848,41.7126838355,5.05158336,1.47337848,5.262066,35.76,7.15,36.4677953817,134.71,40.79158336,9.05337848,41.7841708655,5.05158336,1.47337848,5.262066,35.74,7.58,36.5349695497,134.74,5.05158336,1.47337848,5.262066,5.05158336,1.47337848,5.262066,0.0,0.0,0.0,134.74
2019-06-26 02:00:00,41.01301184,8.25004512,41.8345596926,5.14301184,1.50004512,5.357304,35.87,6.75,36.4995808195,134.8,40.99301184,8.67004512,41.8998413135,5.14301184,1.50004512,5.357304,35.85,7.17,36.5599699125,134.84,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,134.84
2019-06-26 02:30:00,41.2217232,8.2092526,42.0312061667,5.0717232,1.4792526,5.2830449999999995,36.15,6.73,36.7711218213,135.0,41.2017232,8.6192526,42.093627903,5.0717232,1.4792526,5.2830449999999995,36.13,7.14,36.8287455665,135.05,5.0717232,1.4792526,5.2830449999999995,5.0717232,1.4792526,5.2830449999999995,0.0,0.0,0.0,135.05
2019-06-26 03:00:00,40.64518976,8.39151368,41.5023969485,5.04518976,1.47151368,5.255406,35.6,6.92,36.2663259788,135.29,40.60518976,8.82151368,41.5523830731,5.04518976,1.47151368,5.255406,35.56,7.35,36.3116523997,135.37,5.04518976,1.47151368,5.255406,5.04518976,1.47151368,5.255406,0.0,0.0,0.0,135.37
2019-06-26 03:30:00,38.9477472,8.8822596,39.9477351993,5.0477472,1.4722596000000001,5.25807,33.9,7.41,34.7004048968,135.78,38.8977472,9.2722596,39.9876172749,5.0477472,1.4722596000000001,5.25807,33.85,7.8,34.737047946,135.81,5.0477472,1.4722596000000001,5.25807,5.0477472,1.4722596000000001,5.25807,0.0,0.0,0.0,135.81
2019-06-26 04:00:00,39.27285184,8.92666512,40.2745855573,5.30285184,1.5466651200000001,5.523804,33.97,7.38,34.7624121718,135.81,39.23285184,9.31666512,40.3239000155,5.30285184,1.5466651200000001,5.523804,33.93,7.77,34.8083007342,135.81,5.30285184,1.5466651200000001,5.523804,5.30285184,1.5466651200000001,5.523804,0.0,0.0,0.0,135.81
2019-06-26 04:30:00,40.296968,8.466199,41.1767186102,5.026968,1.466199,5.236425,35.27,7.0,35.9579323655,135.67,40.256968,8.866199,41.2217534472,5.026968,1.466199,5.236425,35.23,7.4,35.9987902575,135.77,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,135.77
2019-06-26 05:00:00,40.97811712,8.33778416,41.8177561258,4.75811712,1.38778416,4.956372,36.22,6.95,36.8807659899,135.75,40.95811712,8.72778416,41.8776978159,4.75811712,1.38778416,4.956372,36.2,7.34,36.9366430527,135.77,4.75811712,1.38778416,4.956372,4.75811712,1.38778416,4.956372,0.0,0.0,0.0,135.77
2019-06-26 05:30:00,41.82691776,8.17076768,42.6175139324,5.31691776,1.5507676799999999,5.538456,36.51,6.62,37.1053163307,135.45,41.75691776,8.64076768,42.6415647803,5.31691776,1.5507676799999999,5.538456,36.44,7.09,37.1233309389,135.48,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,135.48
2019-06-26 06:00:00,43.60770688,8.19724784,44.3714657351,5.40770688,1.57724784,5.6330279999999995,38.2,6.62,38.7693745113,135.22,43.32770688,8.62724784,44.1782705498,5.40770688,1.57724784,5.6330279999999995,37.92,7.05,38.5697925844,135.24,5.40770688,1.57724784,5.6330279999999995,5.40770688,1.57724784,5.6330279999999995,0.0,0.0,0.0,135.24
2019-06-26 06:30:00,48.09863616,7.09626888,48.6192948578,5.19863616,1.5162688800000002,5.415246,42.9,5.58,43.2613730711,134.42,48.08863616,7.43626888,48.660199574,5.19863616,1.5162688800000002,5.415246,42.89,5.92,43.2966338183,134.42,5.19863616,1.5162688800000002,5.415246,5.19863616,1.5162688800000002,5.415246,0.0,0.0,0.0,134.42
2019-06-26 07:00:00,51.38922528,5.42102404,51.6743647907,5.48922528,1.60102404,5.717943,45.9,3.8200000000000003,46.058684306,134.9,51.30922528,5.90102404,51.6474460506,5.48922528,1.60102404,5.717943,45.82,4.3,46.0213254916,134.93,5.48922528,1.60102404,5.717943,5.48922528,1.60102404,5.717943,0.0,0.0,0.0,134.93
2019-06-26 07:30:00,57.03385056,3.73862308,57.156254358,5.58385056,1.6286230800000001,5.816511,51.45,2.11,51.4932481011,134.7,57.10385056,4.10862308,57.251467513,5.58385056,1.6286230800000001,5.816511,51.52,2.48,51.5796549038,134.74,5.58385056,1.6286230800000001,5.816511,5.58385056,1.6286230800000001,5.816511,0.0,0.0,0.0,134.74
2019-06-26 08:00:00,62.40999424,4.31999832,62.5593299718,5.75999424,1.6799983200000002,5.999994,56.65,2.64,56.7114812009,133.9,61.97999424,2.93999832,62.0496839324,5.75999424,1.6799983200000002,5.999994,56.22,1.26,56.2341177578,134.03,5.75999424,1.6799983200000002,5.999994,5.75999424,1.6799983200000002,5.999994,0.0,0.0,0.0,134.03
2019-06-26 08:30:00,63.64365056,5.21689808,63.8571083136,5.78365056,1.68689808,6.024636,57.86,3.5300000000000002,57.9675814572,133.44,63.45365056,2.9968980800000002,63.5243824645,5.78365056,1.68689808,6.024636,57.67,1.31,57.6848767009,133.58,5.78365056,1.68689808,6.024636,5.78365056,1.68689808,6.024636,0.0,0.0,0.0,133.58
2019-06-26 09:00:00,63.22901536,5.67887948,63.4835258594,5.61901536,1.63887948,5.853141,57.61,4.04,57.7514822321,133.47,62.42901536,2.79887948,62.4917249335,5.61901536,1.63887948,5.853141,56.81,1.16,56.8218417512,133.83,5.61901536,1.63887948,5.853141,5.61901536,1.63887948,5.853141,0.0,0.0,0.0,133.83
2019-06-26 09:30:00,63.02451968,4.74006824,63.2025183661,5.7945196800000005,1.69006824,6.035958,57.23,3.05,57.3112153073,133.65,63.01451968,2.67006824,63.0710627381,5.7945196800000005,1.69006824,6.035958,57.22,0.98,57.2283915552,133.86,5.7945196800000005,1.69006824,6.035958,5.7945196800000005,1.69006824,6.035958,0.0,0.0,0.0,133.86
2019-06-26 10:00:00,66.12261152,5.74992836,66.3721434818,5.86261152,1.7099283600000001,6.106887,60.26,4.04,60.3952746496,133.71,66.07261152,3.39992836,66.1600295188,5.86261152,1.7099283600000001,6.106887,60.21,1.69,60.2337131514,134.01,5.86261152,1.7099283600000001,6.106887,5.86261152,1.7099283600000001,6.106887,0.0,0.0,0.0,134.01
2019-06-26 10:30:00,68.96053312,7.60932216,69.3790812272,6.34053312,1.84932216,6.604722,62.62,5.76,62.8843541749,133.52,68.99053312,5.25932216,69.1907084063,6.34053312,1.84932216,6.604722,62.65,3.41,62.7427334438,133.73,6.34053312,1.84932216,6.604722,6.34053312,1.84932216,6.604722,0.0,0.0,0.0,133.73
2019-06-26 11:00:00,64.20396992,6.16032456,64.4988321768,6.10396992,1.78032456,6.358302,58.1,4.38,58.2648641979,133.61,63.70396992,2.99032456,63.7741156312,6.10396992,1.78032456,6.358302,57.6,1.21,57.6127077996,133.97,6.10396992,1.78032456,6.358302,6.10396992,1.78032456,6.358302,0.0,0.0,0.0,133.97
2019-06-26 11:30:00,65.18044256,7.01887908,65.5572631816,6.99044256,2.03887908,7.281711,58.19,4.98,58.4027096974,133.32,65.21044256,4.42887908,65.3606669854,6.99044256,2.03887908,7.281711,58.22,2.39,58.2690355163,133.61,6.99044256,2.03887908,7.281711,6.99044256,2.03887908,7.281711,0.0,0.0,0.0,133.61
2019-06-26 12:00:00,64.050472,5.633471,64.2977368103,7.520472,2.193471,7.833825,56.53,3.44,56.6345698315,133.86,63.780472,2.923471,63.8474376246,7.520472,2.193471,7.833825,56.26,0.73,56.2647358476,134.17,7.520472,2.193471,7.833825,7.520472,2.193471,7.833825,0.0,0.0,0.0,134.17
2019-06-26 12:30:00,63.83267008,5.4724454399999996,64.0668200291,7.24267008,2.11244544,7.544448,56.59,3.36,56.6896613149,133.86,63.27267008,3.12244544,63.34966807,7.24267008,2.11244544,7.544448,56.03,1.01,56.0391024196,134.02,7.24267008,2.11244544,7.544448,7.24267008,2.11244544,7.544448,0.0,0.0,0.0,134.02
2019-06-26 13:00:00,62.47729568,4.93671124,62.6720319868,7.01729568,2.04671124,7.309683,55.46,2.89,55.535247366,134.35,62.65729568,3.60671124,62.7610155104,7.01729568,2.04671124,7.309683,55.64,1.56,55.6618648628,134.55,7.01729568,2.04671124,7.309683,7.01729568,2.04671124,7.309683,0.0,0.0,0.0,134.55
2019-06-26 13:30:00,66.01181088,6.41969484,66.3232361808,7.30181088,2.12969484,7.606053,58.71,4.29,58.8665286899,134.07,66.39181088,4.56969484,66.5488892684,7.30181088,2.12969484,7.606053,59.09,2.44,59.140355934,134.24,7.30181088,2.12969484,7.606053,7.30181088,2.12969484,7.606053,0.0,0.0,0.0,134.24
2019-06-26 14:00:00,64.69040224,6.17386732,64.9843425731,7.35040224,2.14386732,7.656669,57.34,4.03,57.4814448322,134.35,63.47040224,2.83386732,63.533634907,7.35040224,2.14386732,7.656669,56.12,0.6900000000000001,56.124241643,134.81,7.35040224,2.14386732,7.656669,7.35040224,2.14386732,7.656669,0.0,0.0,0.0,134.81
2019-06-26 14:30:00,66.24380896,7.77694428,66.6987487728,7.22380896,2.10694428,7.524801,59.02,5.67,59.2917304521,133.84,64.94380896,4.16694428,65.0773520271,7.22380896,2.10694428,7.524801,57.72,2.06,57.7567485234,134.18,7.22380896,2.10694428,7.524801,7.22380896,2.10694428,7.524801,0.0,0.0,0.0,134.18
2019-06-26 15:00:00,65.82158112,7.42671116,66.2392374638,7.29158112,2.12671116,7.595397,58.53,5.3,58.7694725176,134.3,64.16158112,3.69671116,64.2679870948,7.29158112,2.12671116,7.595397,56.87,1.57,56.8916672282,134.69,7.29158112,2.12671116,7.595397,7.29158112,2.12671116,7.595397,0.0,0.0,0.0,134.69
2019-06-26 15:30:00,64.94119168,5.91701424,65.2101942516,7.12119168,2.07701424,7.417908,57.82,3.84,57.9473726756,134.49,63.59119168,2.80701424,63.653114521,7.12119168,2.07701424,7.417908,56.47,0.73,56.4747182375,134.82,7.12119168,2.07701424,7.417908,7.12119168,2.07701424,7.417908,0.0,0.0,0.0,134.82
2019-06-26 16:00:00,65.05969344,5.79074392,65.3168923453,6.85969344,2.00074392,7.145514,58.2,3.79,58.3232723705,134.27,63.82969344,2.63074392,63.8838835562,6.85969344,2.00074392,7.145514,56.97,0.63,56.9734833058,134.66,6.85969344,2.00074392,7.145514,6.85969344,2.00074392,7.145514,0.0,0.0,0.0,134.66
2019-06-26 16:30:00,64.13900384,5.43512612,64.3688776469,7.14900384,2.08512612,7.446879,56.99,3.35,57.0883753491,134.36,63.17900384,3.30512612,63.2653964256,7.14900384,2.08512612,7.446879,56.03,1.22,56.0432805963,134.66,7.14900384,2.08512612,7.446879,7.14900384,2.08512612,7.446879,0.0,0.0,0.0,134.66
2019-06-26 17:00:00,64.51074272,5.00479996,64.7045898598,6.53074272,1.90479996,6.8028569999999995,57.98,3.1,58.0628142618,134.46,63.09074272,2.73479996,63.1499877101,6.53074272,1.90479996,6.8028569999999995,56.56,0.8300000000000001,56.5660896651,134.86,6.53074272,1.90479996,6.8028569999999995,6.53074272,1.90479996,6.8028569999999995,0.0,0.0,0.0,134.86
2019-06-26 17:30:00,64.85120224,4.19076732,64.9864675352,6.55120224,1.9107673200000002,6.8241689999999995,58.3,2.2800000000000002,58.3445661566,134.46,63.97120224,3.12076732,64.0472786674,6.55120224,1.9107673200000002,6.8241689999999995,57.42,1.21,57.4327476271,134.79,6.55120224,1.9107673200000002,6.8241689999999995,6.55120224,1.9107673200000002,6.8241689999999995,0.0,0.0,0.0,134.79
2019-06-26 18:00:00,64.71459936,2.88009148,64.778656186,6.03459936,1.76009148,6.286041,58.68,1.12,58.6906875066,134.35,63.49459936,3.92009148,63.6154954795,6.03459936,1.76009148,6.286041,57.46,2.16,57.5005843449,134.76,6.03459936,1.76009148,6.286041,6.03459936,1.76009148,6.286041,0.0,0.0,0.0,134.76
2019-06-26 18:30:00,65.87982464,3.54286552,65.9750194444,5.52982464,1.6128655200000002,5.760234,60.35,1.9300000000000002,60.3808529254,134.17,64.31982464,3.34286552,64.4066346862,5.52982464,1.6128655200000002,5.760234,58.79,1.73,58.8154486508,134.45,5.52982464,1.6128655200000002,5.760234,5.52982464,1.6128655200000002,5.760234,0.0,0.0,0.0,134.45
2019-06-26 19:00:00,63.5128416,2.4695788,63.560835957,5.5528416,1.6195788,5.78421,57.96,0.85,57.966232411600004,134.49,62.252841599999996,4.5095788,62.4159642097,5.5528416,1.6195788,5.78421,56.7,2.89,56.7736039018,134.9,5.5528416,1.6195788,5.78421,5.5528416,1.6195788,5.78421,0.0,0.0,0.0,134.9
2019-06-26 19:30:00,66.46695744,3.64244592,66.5666871912,5.59695744,1.6324459199999999,5.830164,60.87,2.01,60.903177257,134.31,65.18695744,2.95244592,65.2537842366,5.59695744,1.6324459199999999,5.830164,59.59,1.32,59.6046181097,134.69,5.59695744,1.6324459199999999,5.830164,5.59695744,1.6324459199999999,5.830164,0.0,0.0,0.0,134.69
2019-06-26 20:00:00,63.60553888,3.29619884,63.690890267,5.57553888,1.62619884,5.807853,58.03,1.67,58.0540248389,134.31,62.89553888,3.38619884,62.9866267837,5.57553888,1.62619884,5.807853,57.32,1.76,57.3470138717,134.62,5.57553888,1.62619884,5.807853,5.57553888,1.62619884,5.807853,0.0,0.0,0.0,134.62
2019-06-26 20:30:00,62.15642816,3.18687488,62.2380730189,5.40642816,1.57687488,5.631696,56.75,1.6099999999999999,56.772833292,133.57,61.73642816,4.12687488,61.8742083443,5.40642816,1.57687488,5.631696,56.33,2.55,56.3876883726,133.83,5.40642816,1.57687488,5.631696,5.40642816,1.57687488,5.631696,0.0,0.0,0.0,133.83
2019-06-26 21:00:00,58.55510944,3.20815692,58.6429289203,5.44510944,1.5881569199999999,5.671989,53.11,1.62,53.1347014671,133.57,57.69510944,6.07815692,58.0143917045,5.44510944,1.5881569199999999,5.671989,52.25,4.49,52.4425647733,133.93,5.44510944,1.5881569199999999,5.671989,5.44510944,1.5881569199999999,5.671989,0.0,0.0,0.0,133.93
2019-06-26 21:30:00,57.2262688,4.2268284,57.3821568006,4.9262688,1.4368284,5.13153,52.3,2.79,52.3743649126,133.62,56.8162688,6.8468284,57.2273314029,4.9262688,1.4368284,5.13153,51.89,5.41,52.1712583709,133.93,4.9262688,1.4368284,5.13153,4.9262688,1.4368284,5.13153,0.0,0.0,0.0,133.93
2019-06-26 22:00:00,57.46395104,3.30948572,57.5591727256,5.00395104,1.45948572,5.212449,52.46,1.85,52.4926099561,133.78,57.04395104,6.25948572,57.3863530095,5.00395104,1.45948572,5.212449,52.04,4.8,52.2608993417,134.11,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,134.11
2019-06-26 22:30:00,54.21706784,3.99372812,54.3639614953,5.08706784,1.4837281199999999,5.299029,49.13,2.51,49.1940748465,133.91,53.81706784,6.86372812,54.2529958122,5.08706784,1.4837281199999999,5.299029,48.73,5.38,49.0260879533,134.23,5.08706784,1.4837281199999999,5.299029,5.08706784,1.4837281199999999,5.299029,0.0,0.0,0.0,134.23
2019-06-26 23:00:00,50.46985536,5.40412448,50.7583575528,4.77985536,1.3941244799999999,4.979016,45.69,4.01,45.8656320135,134.04,50.59985536,7.83412448,51.2027232559,4.77985536,1.3941244799999999,4.979016,45.82,6.44,46.2703576818,134.32,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,134.32
2019-06-26 23:30:00,47.093032,6.167551,47.4951823693,4.963032,1.447551,5.169825,42.13,4.72,42.3935761643,134.95,46.953032,8.837551,47.7775001614,4.963032,1.447551,5.169825,41.99,7.39,42.6353398016,135.27,4.963032,1.447551,5.169825,4.963032,1.447551,5.169825,0.0,0.0,0.0,135.27
2019-06-27 00:00:00,44.18951552,6.93652536,44.7306233576,4.95951552,1.4465253599999999,5.166162,39.23,5.49,39.6122834484,135.5,44.15951552,9.51652536,45.1733003652,4.95951552,1.4465253599999999,5.166162,39.2,8.07,40.0220551696,135.82,4.95951552,1.4465253599999999,5.166162,4.95951552,1.4465253599999999,5.166162,0.0,0.0,0.0,135.82
2019-06-27 00:30:00,43.07444064,7.22337852,43.6759044977,4.9144406400000005,1.43337852,5.119209,38.16,5.79,38.5967576358,135.77,42.98444064,9.85337852,44.0993333894,4.9144406400000005,1.43337852,5.119209,38.07,8.42,38.9900153886,136.09,4.9144406400000005,1.43337852,5.119209,4.9144406400000005,1.43337852,5.119209,0.0,0.0,0.0,136.09
2019-06-27 01:00:00,42.3668784,7.7057562,43.0619444983,4.7168784,1.3757562,4.913415,37.65,6.33,38.1784153678,136.06,42.1168784,10.3357562,43.3665689487,4.7168784,1.3757562,4.913415,37.4,8.96,38.4583098953,136.33,4.7168784,1.3757562,4.913415,4.7168784,1.3757562,4.913415,0.0,0.0,0.0,136.33
2019-06-27 01:30:00,40.8661888,8.1201384,41.6651177206,5.0061888,1.4601384,5.21478,35.86,6.66,36.4732120878,136.02,40.8761888,10.6101384,42.2307689686,5.0061888,1.4601384,5.21478,35.87,9.15,37.0186358474,136.33,5.0061888,1.4601384,5.21478,5.0061888,1.4601384,5.21478,0.0,0.0,0.0,136.33
2019-06-27 02:00:00,41.27072416,7.97062788,42.0333627193,5.11072416,1.49062788,5.323671,36.16,6.48,36.7360313589,136.02,41.30072416,10.49062788,42.6122410753,5.11072416,1.49062788,5.323671,36.19,9.0,37.292306177,136.33,5.11072416,1.49062788,5.323671,5.11072416,1.49062788,5.323671,0.0,0.0,0.0,136.33
2019-06-27 02:30:00,41.0641408,8.0041244,41.8369414161,5.0541408,1.4741244,5.26473,36.01,6.53,36.5972813198,136.26,41.0941408,10.5741244,42.4327764224,5.0541408,1.4741244,5.26473,36.04,9.1,37.1711124396,136.57,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,136.57
