Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-27 03:00:00,41.00847648,8.21955564,41.8241107273,5.03847648,1.46955564,5.248413,35.97,6.75,36.5978605932,136.58,41.01847648,10.82955564,42.4239871782,5.03847648,1.46955564,5.248413,35.98,9.36,37.1775469874,136.89,5.03847648,1.46955564,5.248413,5.03847648,1.46955564,5.248413,0.0,0.0,0.0,136.89
2019-06-27 03:30:00,39.6939312,8.5886466,40.6124737554,4.8639312,1.4186466,5.066595,34.83,7.17,35.5603402683,136.75,39.6539312,11.1886466,41.2021852861,4.8639312,1.4186466,5.066595,34.79,9.77,36.1358132605,137.07,4.8639312,1.4186466,5.066595,4.8639312,1.4186466,5.066595,0.0,0.0,0.0,137.07
2019-06-27 04:00:00,40.59215296,8.48396128,41.4692715264,4.88215296,1.4239612799999999,5.085576,35.71,7.06,36.4012046504,136.8,40.55215296,11.02396128,42.02386027,4.88215296,1.4239612799999999,5.085576,35.67,9.6,36.9392596028,137.07,4.88215296,1.4239612799999999,5.085576,4.88215296,1.4239612799999999,5.085576,0.0,0.0,0.0,137.07
2019-06-27 04:30:00,40.6906144,8.3926792,41.5471198088,4.9806144,1.4526792,5.18814,35.71,6.94,36.3781211719,136.8,40.6706144,10.9226792,42.1118011557,4.9806144,1.4526792,5.18814,35.69,9.47,36.9250186188,137.07,4.9806144,1.4526792,5.18814,4.9806144,1.4526792,5.18814,0.0,0.0,0.0,137.07
2019-06-27 05:00:00,40.08442048,8.70587264,41.0189344528,5.09442048,1.48587264,5.306688,34.99,7.22,35.727139544,136.97,40.08442048,11.21587264,41.6239902495,5.09442048,1.48587264,5.306688,34.99,9.73,36.3176678767,137.25,5.09442048,1.48587264,5.306688,5.09442048,1.48587264,5.306688,0.0,0.0,0.0,137.25
2019-06-27 05:30:00,40.07196288,8.48265584,40.959951894,5.15196288,1.50265584,5.366628,34.92,6.98,35.6107680344,136.85,40.02196288,11.06265584,41.522763239,5.15196288,1.50265584,5.366628,34.87,9.56,36.1567490242,137.12,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,137.12
2019-06-27 06:00:00,42.95194272,8.54514996,43.7937092658,5.33194272,1.55514996,5.554107,37.62,6.99,38.2638798346,136.63,42.58194272,11.21514996,44.0340940004,5.33194272,1.55514996,5.554107,37.25,9.66,38.4821789924,136.91,5.33194272,1.55514996,5.554107,5.33194272,1.55514996,5.554107,0.0,0.0,0.0,136.91
2019-06-27 06:30:00,46.99538912,7.34990516,47.5666658954,5.48538912,1.59990516,5.713947,41.51,5.75,41.9063551266,135.53,46.97538912,9.85990516,47.9990094975,5.48538912,1.59990516,5.713947,41.49,8.26,42.3042279211,135.8,5.48538912,1.59990516,5.713947,5.48538912,1.59990516,5.713947,0.0,0.0,0.0,135.8
2019-06-27 07:00:00,50.7767872,5.3119796,51.0538857054,6.0067872,1.7519795999999999,6.25707,44.77,3.56,44.9113181726,135.42,50.7167872,7.8719795999999995,51.3240739489,6.0067872,1.7519795999999999,6.25707,44.71,6.12,45.1269154718,135.71,6.0067872,1.7519795999999999,6.25707,6.0067872,1.7519795999999999,6.25707,0.0,0.0,0.0,135.71
2019-06-27 07:30:00,56.82897472,3.04720096,56.9106123796,6.29897472,1.83720096,6.561432,50.53,1.21,50.544485357,135.04,56.69897472,5.60720096,56.9755599964,6.29897472,1.83720096,6.561432,50.4,3.77,50.540804307,135.3,6.29897472,1.83720096,6.561432,6.29897472,1.83720096,6.561432,0.0,0.0,0.0,135.3
2019-06-27 08:00:00,61.38192128,3.52097704,61.4828231244,6.79192128,1.98097704,7.074918,54.59,1.54,54.6117176071,134.88,61.54192128,3.42097704,61.6369301535,6.79192128,1.98097704,7.074918,54.75,1.44,54.7689337125,135.15,6.79192128,1.98097704,7.074918,6.79192128,1.98097704,7.074918,0.0,0.0,0.0,135.15
2019-06-27 08:30:00,65.39698592,6.52703756,65.7218988369,7.08698592,2.06703756,7.382277,58.31,4.46,58.4803189116,134.38,65.27698592,3.96703756,65.397417975,7.08698592,2.06703756,7.382277,58.19,1.9,58.2210108122,134.56,7.08698592,2.06703756,7.382277,7.08698592,2.06703756,7.382277,0.0,0.0,0.0,134.56
2019-06-27 09:00:00,63.95157056,7.59295808,64.4007483613,7.86157056,2.29295808,8.189136,56.09,5.3,56.3398446927,134.77,63.32157056,4.00295808,63.4479705867,7.86157056,2.29295808,8.189136,55.46,1.71,55.4863559805,135.17,7.86157056,2.29295808,8.189136,7.86157056,2.29295808,8.189136,0.0,0.0,0.0,135.17
2019-06-27 09:30:00,62.97135072,6.18039396,63.2739146964,7.92135072,2.31039396,8.251407,55.05,3.87,55.18586232,134.84,63.14135072,3.26039396,63.2254722364,7.92135072,2.31039396,8.251407,55.22,0.9500000000000001,55.2281712534,135.14,7.92135072,2.31039396,8.251407,7.92135072,2.31039396,8.251407,0.0,0.0,0.0,135.14
2019-06-27 10:00:00,63.1806816,5.6689488,63.4344977748,7.7106816,2.2489488,8.03196,55.47,3.42,55.5753299585,134.93,63.0006816,3.0689488,63.0753860773,7.7106816,2.2489488,8.03196,55.29,0.8200000000000001,55.2960803312,135.18,7.7106816,2.2489488,8.03196,7.7106816,2.2489488,8.03196,0.0,0.0,0.0,135.18
2019-06-27 10:30:00,63.3941776,6.9458018,63.7735518552,8.2141776,2.3958018,8.556435,55.18,4.55,55.3672728243,134.58,63.2841776,4.5258018,63.4458037733,8.2141776,2.3958018,8.556435,55.07,2.13,55.1111767249,134.81,8.2141776,2.3958018,8.556435,8.2141776,2.3958018,8.556435,0.0,0.0,0.0,134.81
2019-06-27 11:00:00,59.92041056,6.72095308,60.296159181,9.02041056,2.6309530800000003,9.396260999999999,50.9,4.09,51.0640587889,134.84,59.48041056,3.80095308,59.601732229,9.02041056,2.6309530800000003,9.396260999999999,50.46,1.17,50.4735623867,135.15,9.02041056,2.6309530800000003,9.396260999999999,9.02041056,2.6309530800000003,9.396260999999999,0.0,0.0,0.0,135.15
2019-06-27 11:30:00,54.69478528,5.71472904,54.9925237176,9.92478528,2.89472904,10.338318,44.77,2.8200000000000003,44.8587260185,135.15,55.43478528,4.81472904,55.6434815119,9.92478528,2.89472904,10.338318,45.51,1.92,45.5504829832,135.29,9.92478528,2.89472904,10.338318,9.92478528,2.89472904,10.338318,0.0,0.0,0.0,135.29
2019-06-27 12:00:00,54.45476256,8.00388908,55.0398347188,12.66476256,3.69388908,13.192461,41.79,4.31,42.011667427,135.09,55.41476256,6.52388908,55.7974644434,12.66476256,3.69388908,13.192461,42.75,2.83,42.8435689456,135.21,12.66476256,3.69388908,13.192461,12.66476256,3.69388908,13.192461,0.0,0.0,0.0,135.21
2019-06-27 12:30:00,57.0531952,7.7313486000000005,57.5746544384,11.5931952,3.3813486,12.076245,45.46,4.35,45.6676482863,135.13,58.1631952,6.6313486,58.54000393,11.5931952,3.3813486,12.076245,46.57,3.25,46.6832668094,135.1,11.5931952,3.3813486,12.076245,11.5931952,3.3813486,12.076245,0.0,0.0,0.0,135.1
2019-06-27 13:00:00,55.43254496,8.25074228,56.0432135848,12.48254496,3.64074228,13.002651,42.95,4.61,43.196696633,135.18,55.71254496,6.11074228,56.0466666014,12.48254496,3.64074228,13.002651,43.23,2.47,43.3005057707,135.35,12.48254496,3.64074228,13.002651,12.48254496,3.64074228,13.002651,0.0,0.0,0.0,135.35
2019-06-27 13:30:00,53.42295456,7.61794508,53.9633686973,12.47295456,3.63794508,12.992661,40.95,3.98,41.1429568699,135.54,54.24295456,5.66794508,54.5382775748,12.47295456,3.63794508,12.992661,41.77,2.03,41.8192993724,135.75,12.47295456,3.63794508,12.992661,12.47295456,3.63794508,12.992661,0.0,0.0,0.0,135.75
2019-06-27 14:00:00,53.35465248,7.97927364,53.948009686,12.85465248,3.74927364,13.390263,40.5,4.23,40.7203008339,134.93,53.56465248,5.54927364,53.8513364109,12.85465248,3.74927364,13.390263,40.71,1.8,40.7497742325,135.13,12.85465248,3.74927364,13.390263,12.85465248,3.74927364,13.390263,0.0,0.0,0.0,135.13
2019-06-27 14:30:00,53.5439232,8.7819776,54.2593295408,12.8639232,3.7519776,13.39992,40.68,5.03,40.9897950715,134.81,54.1239232,6.3219776,54.4918935561,12.8639232,3.7519776,13.39992,41.26,2.5700000000000003,41.339962506,135.01,12.8639232,3.7519776,13.39992,12.8639232,3.7519776,13.39992,0.0,0.0,0.0,135.01
2019-06-27 15:00:00,53.35610144,8.06011292,53.9614582935,12.44610144,3.63011292,12.964689,40.91,4.43,41.1491555199,135.17,53.52610144,5.36011292,53.7938132677,12.44610144,3.63011292,12.964689,41.08,1.73,41.1164115652,135.4,12.44610144,3.63011292,12.964689,12.44610144,3.63011292,12.964689,0.0,0.0,0.0,135.4
2019-06-27 15:30:00,52.58856896,6.99374928,53.0515797527,12.458568960000001,3.63374928,12.977676,40.13,3.36,40.2704171818,135.17,53.00856896,4.89374928,53.2339850584,12.458568960000001,3.63374928,12.977676,40.55,1.26,40.5695711094,135.4,12.458568960000001,3.63374928,12.977676,12.458568960000001,3.63374928,12.977676,0.0,0.0,0.0,135.4
2019-06-27 16:00:00,54.63336448,6.91181464,55.068845058,12.14336448,3.54181464,12.649338,42.49,3.37,42.6234325225,135.08,54.87336448,4.60181464,55.0659861197,12.14336448,3.54181464,12.649338,42.73,1.06,42.7431456493,135.32,12.14336448,3.54181464,12.649338,12.14336448,3.54181464,12.649338,0.0,0.0,0.0,135.32
2019-06-27 16:30:00,55.71782048,5.56894764,55.9954346073,11.68782048,3.40894764,12.174813,44.03,2.16,44.0829502189,135.27,55.47782048,4.42894764,55.6543272568,11.68782048,3.40894764,12.174813,43.79,1.02,43.8018778136,135.59,11.68782048,3.40894764,12.174813,11.68782048,3.40894764,12.174813,0.0,0.0,0.0,135.59
2019-06-27 17:00:00,54.04640224,6.48936732,54.4345982193,11.34640224,3.30936732,11.819169,42.7,3.18,42.8182484462,134.98,53.68640224,5.14936732,53.9327893704,11.34640224,3.30936732,11.819169,42.34,1.8399999999999999,42.3799622463,135.21,11.34640224,3.30936732,11.819169,11.34640224,3.30936732,11.819169,0.0,0.0,0.0,135.21
2019-06-27 17:30:00,54.96563424,3.95039332,55.1074092549,10.11563424,2.95039332,10.537119,44.85,1.0,44.8611468868,135.38,57.17563424,3.52039332,57.2839097817,10.11563424,2.95039332,10.537119,47.06,0.5700000000000001,47.0634518496,135.4,10.11563424,2.95039332,10.537119,10.11563424,2.95039332,10.537119,0.0,0.0,0.0,135.4
2019-06-27 18:00:00,56.1830176,3.8337968,56.3136703168,9.3730176,2.7337968,9.76356,46.81,1.1,46.822922805,135.19,57.5030176,3.4037968,57.6036705928,9.3730176,2.7337968,9.76356,48.13,0.67,48.1346631857,135.31,9.3730176,2.7337968,9.76356,9.3730176,2.7337968,9.76356,0.0,0.0,0.0,135.31
2019-06-27 18:30:00,56.8324992,3.5986456,56.9463187175,8.2924992,2.4186456,8.638020000000001,48.54,1.18,48.5543406916,135.38,58.3124992,3.5186456,58.4185623737,8.2924992,2.4186456,8.638020000000001,50.02,1.1,50.0320936999,135.14,8.2924992,2.4186456,8.638020000000001,8.2924992,2.4186456,8.638020000000001,0.0,0.0,0.0,135.14
2019-06-27 19:00:00,59.89324928,3.56678104,59.9993602991,7.46324928,2.17678104,7.774218,52.43,1.3900000000000001,52.4484222832,135.09,61.21324928,3.62678104,61.3205954646,7.46324928,2.17678104,7.774218,53.75,1.45,53.7695545825,134.85,7.46324928,2.17678104,7.774218,7.46324928,2.17678104,7.774218,0.0,0.0,0.0,134.85
2019-06-27 19:30:00,61.30410944,2.69953192,61.3635177187,6.44410944,1.87953192,6.712614,54.86,0.8200000000000001,54.8661279844,134.9,62.48410944,3.51953192,62.5831529842,6.44410944,1.87953192,6.712614,56.04,1.6400000000000001,56.0639920091,134.76,6.44410944,1.87953192,6.712614,6.44410944,1.87953192,6.712614,0.0,0.0,0.0,134.76
2019-06-27 20:00:00,60.45889536,2.62384448,60.5158044481,5.73889536,1.67384448,5.978016,54.72,0.9500000000000001,54.7282459065,134.9,61.64889536,3.16384448,61.7300268184,5.73889536,1.67384448,5.978016,55.91,1.49,55.929850706,134.68,5.73889536,1.67384448,5.978016,5.73889536,1.67384448,5.978016,0.0,0.0,0.0,134.68
2019-06-27 20:30:00,59.87296192,2.63128056,59.9307534281,5.11296192,1.49128056,5.326002,54.76,1.1400000000000001,54.7718650404,134.43,59.60296192,3.22128056,59.6899465411,5.11296192,1.49128056,5.326002,54.49,1.73,54.5174559201,134.45,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,134.45
2019-06-27 21:00:00,58.59521952,2.74277236,58.6593773477,5.25521952,1.53277236,5.474187,53.34,1.21,53.3537224568,133.2,58.16521952,5.09277236,58.3877477911,5.25521952,1.53277236,5.474187,52.91,3.56,53.0296303966,133.52,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,133.52
2019-06-27 21:30:00,58.04910592,3.2793225599999998,58.1416602323,4.9691059200000005,1.44932256,5.176152,53.08,1.83,53.1115364116,133.49,57.93910592,5.67932256,58.2167905294,4.9691059200000005,1.44932256,5.176152,52.97,4.23,53.1386281343,133.73,4.9691059200000005,1.44932256,5.176152,4.9691059200000005,1.44932256,5.176152,0.0,0.0,0.0,133.73
2019-06-27 22:00:00,56.62503008,2.93480044,56.7010324878,4.88503008,1.42480044,5.088573,51.74,1.51,51.7620295197,133.34,56.45503008,5.67480044,56.7395257415,4.88503008,1.42480044,5.088573,51.57,4.25,51.7448296934,133.66,4.88503008,1.42480044,5.088573,4.88503008,1.42480044,5.088573,0.0,0.0,0.0,133.66
2019-06-27 22:30:00,54.54804672,3.34484696,54.6505023047,5.22804672,1.52484696,5.445882,49.32,1.82,49.3535692732,133.55,54.14804672,6.30484696,54.5138703339,5.22804672,1.52484696,5.445882,48.92,4.78,49.1529734604,133.91,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,133.91
2019-06-27 23:00:00,52.55219296,4.06230628,52.708968091,4.84219296,1.4123062800000001,5.043951,47.71,2.65,47.7835390066,134.45,52.58219296,6.64230628,53.0000683886,4.84219296,1.4123062800000001,5.043951,47.74,5.23,48.0256233692,134.74,4.84219296,1.4123062800000001,5.043951,4.84219296,1.4123062800000001,5.043951,0.0,0.0,0.0,134.74
2019-06-27 23:30:00,48.89244224,4.67946232,49.1158658256,5.31244224,1.54946232,5.533794,43.58,3.13,43.6922567511,134.5,48.66244224,7.53946232,49.2430378514,5.31244224,1.54946232,5.533794,43.35,5.99,43.7618852428,134.81,5.31244224,1.54946232,5.533794,5.31244224,1.54946232,5.533794,0.0,0.0,0.0,134.81
2019-06-28 00:00:00,46.58547968,6.03034824,46.9741632912,4.83547968,1.41034824,5.036958,41.75,4.62,42.0048437683,135.22,46.35547968,8.74034824,47.1722819431,4.83547968,1.41034824,5.036958,41.52,7.33,42.1620599592,135.54,4.83547968,1.41034824,5.036958,4.83547968,1.41034824,5.036958,0.0,0.0,0.0,135.54
2019-06-28 00:30:00,43.88051456,6.67515008,44.3853262536,4.92051456,1.43515008,5.125536,38.96,5.24,39.3108025866,135.54,43.88051456,9.31515008,44.8583501598,4.92051456,1.43515008,5.125536,38.96,7.88,39.7489119348,135.85,4.92051456,1.43515008,5.125536,4.92051456,1.43515008,5.125536,0.0,0.0,0.0,135.85
2019-06-28 01:00:00,42.52882624,7.75757432,43.2305565623,4.92882624,1.43757432,5.134194,37.6,6.32,38.1274494295,136.23,42.41882624,9.35757432,43.4387041328,4.92882624,1.43757432,5.134194,37.49,7.92,38.3174438083,136.37,4.92882624,1.43757432,5.134194,4.92882624,1.43757432,5.134194,0.0,0.0,0.0,136.37
2019-06-28 01:30:00,40.12578912,8.21335516,40.9577606259,5.08578912,1.48335516,5.297697,35.04,6.73,35.680449829,136.51,39.98578912,10.83335516,41.427345022,5.08578912,1.48335516,5.297697,34.9,9.35,36.1307694355,136.81,5.08578912,1.48335516,5.297697,5.08578912,1.48335516,5.297697,0.0,0.0,0.0,136.81
2019-06-28 02:00:00,40.64663808,7.89901944,41.4070488603,5.27663808,1.5390194400000001,5.496498,35.37,6.36,35.9372578253,136.51,40.49663808,10.48901944,41.8329681543,5.27663808,1.5390194400000001,5.496498,35.22,8.95,36.33938497,136.81,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,136.81
2019-06-28 02:30:00,40.36454048,8.06090764,41.1615641119,4.97454048,1.45090764,5.181813,35.39,6.61,36.0020027221,136.87,40.23454048,10.67090764,41.6255512576,4.97454048,1.45090764,5.181813,35.26,9.22,36.4455209868,137.18,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,137.18
2019-06-28 03:00:00,39.38434048,8.27918264,40.2451380943,5.17434048,1.5091826400000001,5.389938,34.21,6.77,34.8734426176,137.04,39.22434048,10.89918264,40.7104540421,5.17434048,1.5091826400000001,5.389938,34.05,9.39,35.321022069,137.33,5.17434048,1.5091826400000001,5.389938,5.17434048,1.5091826400000001,5.389938,0.0,0.0,0.0,137.33
2019-06-28 03:30:00,39.12649856,8.54981208,40.0497462685,4.93649856,1.43981208,5.142186,34.19,7.11,34.921457587,137.48,38.96649856,11.19981208,40.544096989,4.93649856,1.43981208,5.142186,34.03,9.76,35.4019561606,137.78,4.93649856,1.43981208,5.142186,4.93649856,1.43981208,5.142186,0.0,0.0,0.0,137.78
2019-06-28 04:00:00,39.52116384,8.43575612,40.4114386354,4.9911638400000005,1.45575612,5.199129,34.53,6.98,35.228416087,137.52,39.38116384,11.10575612,40.9171588015,4.9911638400000005,1.45575612,5.199129,34.39,9.65,35.7182670352,137.82,4.9911638400000005,1.45575612,5.199129,4.9911638400000005,1.45575612,5.199129,0.0,0.0,0.0,137.82
2019-06-28 04:30:00,39.76915584,8.36808712,40.640012774,4.99915584,1.45808712,5.207454,34.77,6.91,35.4499788434,137.57,39.62915584,11.02808712,41.1350057508,4.99915584,1.45808712,5.207454,34.63,9.57,35.9280085727,137.87,4.99915584,1.45808712,5.207454,4.99915584,1.45808712,5.207454,0.0,0.0,0.0,137.87
2019-06-28 05:00:00,38.81170336,8.59841348,39.7527487361,4.93170336,1.43841348,5.137191,33.88,7.16,34.628312116000004,137.69,38.64170336,11.30841348,40.2624074541,4.93170336,1.43841348,5.137191,33.71,9.87,35.1252188605,138.0,4.93170336,1.43841348,5.137191,4.93170336,1.43841348,5.137191,0.0,0.0,0.0,138.0
2019-06-28 05:30:00,39.520704,8.643122,40.4547846683,5.290704,1.5431219999999999,5.51115,34.23,7.1,34.9585883582,137.31,39.340704,11.333122,40.9405745622,5.290704,1.5431219999999999,5.51115,34.05,9.79,35.4294594935,137.59,5.290704,1.5431219999999999,5.51115,5.290704,1.5431219999999999,5.51115,0.0,0.0,0.0,137.59
2019-06-28 06:00:00,39.61188288,9.35596584,40.701785736,5.23188288,1.52596584,5.449878,34.38,7.83,35.2603644337,137.38,39.49188288,11.95596584,41.2620156145,5.23188288,1.52596584,5.449878,34.26,10.43,35.8124629145,137.68,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,137.68
2019-06-28 06:30:00,45.60019456,7.99839008,46.2963496162,5.24019456,1.5283900799999999,5.458536,40.36,6.47,40.8753042802,136.7,45.24019456,10.48839008,46.4400853821,5.24019456,1.5283900799999999,5.458536,40.0,8.96,40.9912380882,136.89,5.24019456,1.5283900799999999,5.458536,5.24019456,1.5283900799999999,5.458536,0.0,0.0,0.0,136.89
2019-06-28 07:00:00,48.08438976,6.09461368,48.4690917441,5.84438976,1.70461368,6.087906,42.24,4.39,42.4675134662,135.89,47.83438976,8.78461368,48.6343323303,5.84438976,1.70461368,6.087906,41.99,7.08,42.582701887,136.18,5.84438976,1.70461368,6.087906,5.84438976,1.70461368,6.087906,0.0,0.0,0.0,136.18
2019-06-28 07:30:00,53.499624,4.117807,53.6578615175,6.369624,1.857807,6.635025,47.13,2.26,47.1841551795,135.14,53.249624,6.707807,53.6704493263,6.369624,1.857807,6.635025,46.88,4.85,47.1302121786,135.38,6.369624,1.857807,6.635025,6.369624,1.857807,6.635025,0.0,0.0,0.0,135.38
2019-06-28 08:00:00,57.67199168,3.15391424,57.7581665167,6.32199168,1.8439142400000001,6.585408,51.35,1.31,51.3667071166,134.27,57.30199168,4.56391424,57.4834546951,6.32199168,1.8439142400000001,6.585408,50.98,2.7199999999999998,51.0525102223,134.54,6.32199168,1.8439142400000001,6.585408,6.32199168,1.8439142400000001,6.585408,0.0,0.0,0.0,134.54
2019-06-28 08:30:00,60.71853472,4.75540596,60.9044690018,6.73853472,1.96540596,7.019307,53.98,2.79,54.052053615,133.88,60.30853472,3.17540596,60.3920736776,6.73853472,1.96540596,7.019307,53.57,1.21,53.5836635552,134.11,6.73853472,1.96540596,7.019307,6.73853472,1.96540596,7.019307,0.0,0.0,0.0,134.11
2019-06-28 09:00:00,59.7338992,5.0407206,59.9462056998,6.8938992,2.0107206,7.181145,52.84,3.03,52.9268032286,134.22,59.2038992,2.8807206,59.2739422652,6.8938992,2.0107206,7.181145,52.31,0.87,52.3172342541,134.56,6.8938992,2.0107206,7.181145,6.8938992,2.0107206,7.181145,0.0,0.0,0.0,134.56
2019-06-28 09:30:00,60.70522752,5.34319136,60.9399240413,7.24522752,2.11319136,7.547112,53.46,3.23,53.5574878052,134.32,60.44522752,3.36319136,60.538719726,7.24522752,2.11319136,7.547112,53.2,1.25,53.2146831241,134.56,7.24522752,2.11319136,7.547112,7.24522752,2.11319136,7.547112,0.0,0.0,0.0,134.56
2019-06-28 10:00:00,59.71525632,4.37444976,59.8752674154,8.41525632,2.45444976,8.765892000000001,51.3,1.92,51.335917251,134.38,59.15525632,3.58444976,59.2637547778,8.41525632,2.45444976,8.765892000000001,50.74,1.13,50.7525812151,134.65,8.41525632,2.45444976,8.765892000000001,8.41525632,2.45444976,8.765892000000001,0.0,0.0,0.0,134.65
2019-06-28 10:30:00,57.3008496,5.1027478,57.5276055472,9.5408496,2.7827478,9.938385,47.76,2.32,47.8163152073,134.42,57.0408496,3.5927477999999997,57.1538831563,9.5408496,2.7827478,9.938385,47.5,0.81,47.5069058138,134.7,9.5408496,2.7827478,9.938385,9.5408496,2.7827478,9.938385,0.0,0.0,0.0,134.7
2019-06-28 11:00:00,56.05988992,5.96913456,56.3767844528,10.17988992,2.96913456,10.604052,45.88,3.0,45.977977337,134.33,55.42988992,4.06913456,55.5790477843,10.17988992,2.96913456,10.604052,45.25,1.1,45.2633681911,134.7,10.17988992,2.96913456,10.604052,10.17988992,2.96913456,10.604052,0.0,0.0,0.0,134.7
2019-06-28 11:30:00,54.99584256,6.72920408,55.4060004551,11.58584256,3.37920408,12.068586,43.41,3.35,43.5390698109,134.38,54.79584256,4.16920408,54.9542229908,11.58584256,3.37920408,12.068586,43.21,0.79,43.2172211046,134.68,11.58584256,3.37920408,12.068586,11.58584256,3.37920408,12.068586,0.0,0.0,0.0,134.68
2019-06-28 12:00:00,55.50881984,6.80423912,55.9242948103,11.32881984,3.30423912,11.800854,44.18,3.5,44.3184205495,134.65,54.09881984,3.52423912,54.2134906592,11.32881984,3.30423912,11.800854,42.77,0.22,42.7705658134,135.1,11.32881984,3.30423912,11.800854,11.32881984,3.30423912,11.800854,0.0,0.0,0.0,135.1
2019-06-28 12:30:00,55.03150656,7.59710608,55.5534223523,11.92150656,3.47710608,12.418236,43.11,4.12,43.3064256202,134.65,53.70150656,4.54710608,53.8936729173,11.92150656,3.47710608,12.418236,41.78,1.07,41.7936992859,134.95,11.92150656,3.47710608,12.418236,11.92150656,3.47710608,12.418236,0.0,0.0,0.0,134.95
2019-06-28 13:00:00,54.16431296,7.69834128,54.7086579701,12.71431296,3.70834128,13.244076,41.45,3.99,41.6415969915,134.87,52.49431296,5.04834128,52.7365019965,12.71431296,3.70834128,13.244076,39.78,1.34,39.8025627316,135.18,12.71431296,3.70834128,13.244076,12.71431296,3.70834128,13.244076,0.0,0.0,0.0,135.18
2019-06-28 13:30:00,51.64792928,6.57689604,52.0649993799,12.77792928,3.7268960399999997,13.310343,38.87,2.85,38.9743428424,134.87,50.61792928,4.34689604,50.8042347622,12.77792928,3.7268960399999997,13.310343,37.84,0.62,37.8450789403,135.32,12.77792928,3.7268960399999997,13.310343,12.77792928,3.7268960399999997,13.310343,0.0,0.0,0.0,135.32
2019-06-28 14:00:00,50.49570112,7.27999616,51.0177829359,13.16570112,3.83999616,13.714272,37.33,3.44,37.488164799,134.51,49.02570112,4.79999616,49.2601190969,13.16570112,3.83999616,13.714272,35.86,0.96,35.8728476706,134.88,13.16570112,3.83999616,13.714272,13.16570112,3.83999616,13.714272,0.0,0.0,0.0,134.88
2019-06-28 14:30:00,51.05123616,7.44244388,51.5908779182,12.59123616,3.67244388,13.115871,38.46,3.77,38.6443333491,134.23,49.76123616,4.36244388,49.9520924564,12.59123616,3.67244388,13.115871,37.17,0.6900000000000001,37.1764038067,134.58,12.59123616,3.67244388,13.115871,12.59123616,3.67244388,13.115871,0.0,0.0,0.0,134.58
2019-06-28 15:00:00,50.52124672,6.67619696,50.9604550214,12.02124672,3.50619696,12.522132,38.5,3.17,38.6302847517,134.41,48.90124672,4.27619696,49.0878578796,12.02124672,3.50619696,12.522132,36.88,0.77,36.8880373563,134.81,12.02124672,3.50619696,12.522132,12.02124672,3.50619696,12.522132,0.0,0.0,0.0,134.81
2019-06-28 15:30:00,50.05859936,5.18834148,50.3267548844,12.02859936,3.50834148,12.529791,38.03,1.6800000000000002,38.0670894606,134.54,48.80859936,4.94834148,49.0587958972,12.02859936,3.50834148,12.529791,36.78,1.44,36.808178439,134.84,12.02859936,3.50834148,12.529791,12.02859936,3.50834148,12.529791,0.0,0.0,0.0,134.84
2019-06-28 16:00:00,49.67540256,5.35740908,49.9634611646,12.02540256,3.50740908,12.526461,37.65,1.85,37.6954241255,134.41,48.43540256,5.07740908,48.700803937,12.02540256,3.50740908,12.526461,36.41,1.57,36.4438334976,134.84,12.02540256,3.50740908,12.526461,12.02540256,3.50740908,12.526461,0.0,0.0,0.0,134.84
2019-06-28 16:30:00,49.85919968,4.73018324,50.0830752472,11.10919968,3.24018324,11.572083,38.75,1.49,38.7786358708,134.37,49.31919968,5.20018324,49.5925938302,11.10919968,3.24018324,11.572083,38.21,1.96,38.2602365387,134.64,11.10919968,3.24018324,11.572083,11.10919968,3.24018324,11.572083,0.0,0.0,0.0,134.64
2019-06-28 17:00:00,51.25602336,4.43342348,51.4474020183,10.60602336,3.0934234800000002,11.047941,40.65,1.34,40.6720801042,134.22,50.39602336,5.30342348,50.674307801,10.60602336,3.0934234800000002,11.047941,39.79,2.21,39.8513262013,134.51,10.60602336,3.0934234800000002,11.047941,10.60602336,3.0934234800000002,11.047941,0.0,0.0,0.0,134.51
2019-06-28 17:30:00,50.39038976,4.11011368,50.5577334799,9.84038976,2.8701136800000002,10.250406,40.55,1.24,40.5689548793,134.22,50.67038976,5.44011368,50.9615858788,9.84038976,2.8701136800000002,10.250406,40.83,2.5700000000000003,40.9108029743,134.43,9.84038976,2.8701136800000002,10.250406,9.84038976,2.8701136800000002,10.250406,0.0,0.0,0.0,134.43
2019-06-28 18:00:00,52.6635376,3.8022818,52.8006206349,8.8535376,2.5822818,9.222435,43.81,1.22,43.8269836973,134.29,52.1035376,5.8122818,52.4267226723,8.8535376,2.5822818,9.222435,43.25,3.23,43.3704438529,134.57,8.8535376,2.5822818,9.222435,8.8535376,2.5822818,9.222435,0.0,0.0,0.0,134.57
2019-06-28 18:30:00,52.49083136,3.68524248,52.6200379038,7.80083136,2.27524248,8.125866,44.69,1.4100000000000001,44.7122376984,134.41,52.60083136,5.83524248,52.9235062573,7.80083136,2.27524248,8.125866,44.8,3.56,44.9412238374,134.6,7.80083136,2.27524248,8.125866,7.80083136,2.27524248,8.125866,0.0,0.0,0.0,134.6
2019-06-28 19:00:00,51.25006304,4.67960172,51.463264897,6.89006304,2.00960172,7.177149,44.36,2.67,44.4402801521,134.76,51.10006304,6.75960172,51.5452098464,6.89006304,2.00960172,7.177149,44.21,4.75,44.4644419733,134.98,6.89006304,2.00960172,7.177149,6.89006304,2.00960172,7.177149,0.0,0.0,0.0,134.98
2019-06-28 19:30:00,49.9021216,5.9693688,50.2578859887,6.2721216,1.8293688000000001,6.53346,43.63,4.14,43.8259797381,135.1,49.7721216,6.4093688,50.1831056928,6.2721216,1.8293688000000001,6.53346,43.5,4.58,43.7404435277,135.13,6.2721216,1.8293688000000001,6.53346,6.2721216,1.8293688000000001,6.53346,0.0,0.0,0.0,135.13
2019-06-28 20:00:00,53.36131296,4.94871628,53.5902930915,5.72131296,1.66871628,5.959701,47.64,3.2800000000000002,47.7527800238,135.16,53.19131296,5.34871628,53.4595598584,5.72131296,1.66871628,5.959701,47.47,3.68,47.6124279994,135.1,5.72131296,1.66871628,5.959701,5.72131296,1.66871628,5.959701,0.0,0.0,0.0,135.1
2019-06-28 20:30:00,54.80303136,3.70421748,54.9280754568,5.60303136,1.63421748,5.836491,49.2,2.07,49.2435264781,135.0,54.60303136,4.23421748,54.7669574777,5.60303136,1.63421748,5.836491,49.0,2.6,49.0689311072,135.0,5.60303136,1.63421748,5.836491,5.60303136,1.63421748,5.836491,0.0,0.0,0.0,135.0
2019-06-28 21:00:00,54.22362112,4.20230616,54.3862157576,5.25362112,1.53230616,5.472522,48.97,2.67,49.0427344262,134.51,54.32362112,4.52230616,54.5115314827,5.25362112,1.53230616,5.472522,49.07,2.99,49.1610109741,134.49,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,134.49
2019-06-28 21:30:00,53.05511936,5.50857648,53.3403234443,5.51511936,1.60857648,5.744916,47.54,3.9,47.6997023052,134.62,52.62511936,5.90857648,52.9557783785,5.51511936,1.60857648,5.744916,47.11,4.3,47.3058357922,134.58,5.51511936,1.60857648,5.744916,5.51511936,1.60857648,5.744916,0.0,0.0,0.0,134.58
2019-06-28 22:00:00,50.99919552,6.47976536,51.4091947302,5.27919552,1.53976536,5.499162,45.72,4.94,45.9861065975,134.71,50.57919552,6.75976536,51.0289079559,5.27919552,1.53976536,5.499162,45.3,5.22,45.5997631573,134.7,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,134.7
2019-06-28 22:30:00,52.07575904,4.89542972,52.3053526108,5.19575904,1.51542972,5.412249,46.88,3.38,47.0016893313,134.29,51.81575904,5.47542972,52.1042533342,5.19575904,1.51542972,5.412249,46.62,3.96,46.7878830468,134.32,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,134.32
2019-06-28 23:00:00,48.86140352,6.5691593600000004,49.3010203611,5.07140352,1.4791593600000001,5.282712,43.79,5.09,44.0848295902,134.99,48.93140352,6.79915936,49.4015264788,5.07140352,1.4791593600000001,5.282712,43.86,5.32,44.1814667027,135.0,5.07140352,1.4791593600000001,5.282712,5.07140352,1.4791593600000001,5.282712,0.0,0.0,0.0,135.0
2019-06-28 23:30:00,46.58868608,6.84503344,47.0888538134,5.22868608,1.52503344,5.446548,41.36,5.32,41.7007433986,135.45,46.59868608,7.14503344,47.1432821009,5.22868608,1.52503344,5.446548,41.37,5.62,41.7499856287,135.47,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,135.47
2019-06-29 00:00:00,43.16837632,7.87535976,43.880861494,5.29837632,1.54535976,5.519142,37.87,6.33,38.3953877438,133.99,43.03837632,8.26535976,43.8248560548,5.29837632,1.54535976,5.519142,37.74,6.72,38.3336144917,134.02,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,134.02
2019-06-29 00:30:00,41.70383104,8.64445072,42.5903281469,5.12383104,1.4944507200000001,5.337324,36.58,7.15,37.2722269257,134.35,41.51383104,9.07445072,42.4940445649,5.12383104,1.4944507200000001,5.337324,36.39,7.58,37.1710707406,134.41,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,134.41
2019-06-29 01:00:00,39.92601888,9.32633884,41.0008241352,5.09601888,1.48633884,5.308353,34.83,7.84,35.7014635554,134.98,39.82601888,9.54633884,40.9541739641,5.09601888,1.48633884,5.308353,34.73,8.06,35.6530012762,134.97,5.09601888,1.48633884,5.308353,5.09601888,1.48633884,5.308353,0.0,0.0,0.0,134.97
2019-06-29 01:30:00,38.935,9.606875,40.102696571,4.995,1.456875,5.203125,33.94,8.15,34.9048148541,135.36,38.515,9.896875,39.7662339148,4.995,1.456875,5.203125,33.52,8.44,34.566226291,135.36,4.995,1.456875,5.203125,4.995,1.456875,5.203125,0.0,0.0,0.0,135.36
2019-06-29 02:00:00,38.6439312,9.6386466,39.8278411023,4.8639312,1.4186466,5.066595,33.78,8.22,34.7657417582,135.58,38.6339312,9.8886466,39.8793928182,4.8639312,1.4186466,5.066595,33.77,8.47,34.8159991958,135.62,4.8639312,1.4186466,5.066595,4.8639312,1.4186466,5.066595,0.0,0.0,0.0,135.62
2019-06-29 02:30:00,37.91441056,9.77545308,39.1543357884,5.02441056,1.46545308,5.233761,32.89,8.31,33.9235640816,135.54,37.91441056,10.03545308,39.2200566883,5.02441056,1.46545308,5.233761,32.89,8.57,33.988189125,135.57,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,135.57
2019-06-29 03:00:00,36.62611872,9.67386796,37.8821368695,5.15611872,1.50386796,5.370957,31.47,8.17,32.5132250015,135.58,36.54611872,9.93386796,37.8721603047,5.15611872,1.50386796,5.370957,31.39,8.43,32.5022614598,135.6,5.15611872,1.50386796,5.370957,5.15611872,1.50386796,5.370957,0.0,0.0,0.0,135.6
2019-06-29 03:30:00,36.4756592,9.9279006,37.8026047303,5.1356592,1.4979006,5.349645,31.34,8.43,32.4539751032,135.96,36.4356592,10.1879006,37.8331941551,5.1356592,1.4979006,5.349645,31.3,8.69,32.48393603,135.96,5.1356592,1.4979006,5.349645,5.1356592,1.4979006,5.349645,0.0,0.0,0.0,135.96
2019-06-29 04:00:00,35.47302176,10.12046468,36.8884680913,5.21302176,1.52046468,5.430231,30.26,8.6,31.458347064,135.96,35.46302176,10.37046468,36.9482401479,5.21302176,1.52046468,5.430231,30.25,8.85,31.518010724,136.02,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,136.02
2019-06-29 04:30:00,35.4333216,10.2697188,36.8915627731,5.0733216,1.4797188000000001,5.2847100000000005,30.36,8.79,31.6068615968,136.04,35.4133216,10.5297188,36.945613065,5.0733216,1.4797188000000001,5.2847100000000005,30.34,9.05,31.6609870345,136.08,5.0733216,1.4797188000000001,5.2847100000000005,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.0,0.0,136.08
2019-06-29 05:00:00,34.52545952,10.93284236,36.2151128279,5.01545952,1.46284236,5.224437,29.51,9.47,30.9922732306,136.43,34.51545952,11.17284236,36.2787727504,5.01545952,1.46284236,5.224437,29.5,9.71,31.0569493029,136.43,5.01545952,1.46284236,5.224437,5.01545952,1.46284236,5.224437,0.0,0.0,0.0,136.43
2019-06-29 05:30:00,34.58624832,10.62265576,36.180787557,5.42624832,1.58265576,5.652342,29.16,9.04,30.5291205245,136.3,34.48624832,10.99265576,36.1958534068,5.42624832,1.58265576,5.652342,29.06,9.41,30.5455675999,136.33,5.42624832,1.58265576,5.652342,5.42624832,1.58265576,5.652342,0.0,0.0,0.0,136.33
2019-06-29 06:00:00,35.50864576,10.67002168,37.077126188,5.58864576,1.63002168,5.821506,29.92,9.04,31.2558474529,136.46,35.12864576,12.57002168,37.3098807016,5.58864576,1.63002168,5.821506,29.54,10.94,31.5007174521,136.64,5.58864576,1.63002168,5.821506,5.58864576,1.63002168,5.821506,0.0,0.0,0.0,136.64
2019-06-29 06:30:00,36.918815359999996,9.92715448,38.2301886427,5.81881536,1.69715448,6.061266,31.1,8.23,32.1705284383,136.13,36.75881536,12.49715448,38.8251127077,5.81881536,1.69715448,6.061266,30.94,10.8,32.7707735643,136.38,5.81881536,1.69715448,6.061266,5.81881536,1.69715448,6.061266,0.0,0.0,0.0,136.38
2019-06-29 07:00:00,38.28377024,9.31526632,39.4007772817,5.98377024,1.74526632,6.233094,32.3,7.57,33.1752151463,136.01,38.13377024,11.94526632,39.9609036456,5.98377024,1.74526632,6.233094,32.15,10.2,33.7292528823,136.28,5.98377024,1.74526632,6.233094,5.98377024,1.74526632,6.233094,0.0,0.0,0.0,136.28
2019-06-29 07:30:00,41.18727616,8.40253888,42.0356322316,6.55727616,1.91253888,6.830496,34.63,6.49,35.2328965599,135.74,41.00727616,11.02253888,42.4628433036,6.55727616,1.91253888,6.830496,34.45,9.11,35.6341774144,135.99,6.55727616,1.91253888,6.830496,6.55727616,1.91253888,6.830496,0.0,0.0,0.0,135.99
2019-06-29 08:00:00,44.24698592,6.49703756,44.7214407199,7.08698592,2.06703756,7.382277,37.16,4.43,37.4231278757,135.19,43.84698592,9.32703756,44.8280247603,7.08698592,2.06703756,7.382277,36.76,7.26,37.4700573792,135.42,7.08698592,2.06703756,7.382277,7.08698592,2.06703756,7.382277,0.0,0.0,0.0,135.42
2019-06-29 08:30:00,46.203728,5.830254,46.5701228558,8.263728,2.410254,8.60805,37.94,3.42,38.0938315217,134.98,45.833728,8.590254,46.6317819321,8.263728,2.410254,8.60805,37.57,6.18,38.0748906761,135.18,8.263728,2.410254,8.60805,8.263728,2.410254,8.60805,0.0,0.0,0.0,135.18
2019-06-29 09:00:00,45.97220832,5.33981076,46.2812868962,9.46220832,2.75981076,9.856467,36.51,2.58,36.601045067,135.36,45.14220832,8.41981076,45.9207162971,9.46220832,2.75981076,9.856467,35.68,5.66,36.1261401204,135.72,9.46220832,2.75981076,9.856467,9.46220832,2.75981076,9.856467,0.0,0.0,0.0,135.72
2019-06-29 09:30:00,46.05670304,5.61862172,46.3981551891,10.24670304,2.9886217200000003,10.673649,35.81,2.63,35.9064478889,135.48,45.96670304,8.16862172,46.6868736282,10.24670304,2.9886217200000003,10.673649,35.72,5.18,36.0936393288,135.68,10.24670304,2.9886217200000003,10.673649,10.24670304,2.9886217200000003,10.673649,0.0,0.0,0.0,135.68
2019-06-29 10:00:00,45.54351552,5.62477536,45.8895402436,10.95351552,3.19477536,11.409912,34.59,2.43,34.6752505398,135.75,44.79351552,8.28477536,45.553227497099996,10.95351552,3.19477536,11.409912,33.84,5.09,34.2206618872,135.96,10.95351552,3.19477536,11.409912,10.95351552,3.19477536,11.409912,0.0,0.0,0.0,135.96
2019-06-29 10:30:00,44.96711136,4.91915748,45.2353756962,11.51711136,3.35915748,11.996991,33.45,1.56,33.4863569234,135.69,44.74711136,7.61915748,45.3911393971,11.51711136,3.35915748,11.996991,33.23,4.26,33.5019477046,135.96,11.51711136,3.35915748,11.996991,11.51711136,3.35915748,11.996991,0.0,0.0,0.0,135.96
2019-06-29 11:00:00,44.26593216,5.62964688,44.6224794693,11.89593216,3.46964688,12.391596,32.37,2.16,32.4419866839,135.79,43.74593216,7.57964688,44.3977209705,11.89593216,3.46964688,12.391596,31.85,4.11,32.1140872515,136.07,11.89593216,3.46964688,12.391596,11.89593216,3.46964688,12.391596,0.0,0.0,0.0,136.07
2019-06-29 11:30:00,43.49756,5.244705,43.812608419200004,12.42756,3.624705,12.945375,31.07,1.62,31.1122050006,135.62,43.31756,7.024705,43.8834534271,12.42756,3.624705,12.945375,30.89,3.4,31.0765522541,135.86,12.42756,3.624705,12.945375,12.42756,3.624705,12.945375,0.0,0.0,0.0,135.86
2019-06-29 12:00:00,43.48470272,5.16470496,43.7903362395,12.56470272,3.66470496,13.088232,30.92,1.5,30.9563628354,135.97,43.02470272,7.71470496,43.7108878515,12.56470272,3.66470496,13.088232,30.46,4.05,30.7280669747,136.2,12.56470272,3.66470496,13.088232,12.56470272,3.66470496,13.088232,0.0,0.0,0.0,136.2
2019-06-29 12:30:00,40.22016768,5.79088224,40.6349136252,12.14016768,3.54088224,12.646008,28.08,2.25,28.17,136.29,39.50016768,8.50088224,40.4045572381,12.14016768,3.54088224,12.646008,27.36,4.96,27.8059561965,136.5,12.14016768,3.54088224,12.646008,12.14016768,3.54088224,12.646008,0.0,0.0,0.0,136.5
2019-06-29 13:00:00,39.5042736,5.9633298,39.951832686,12.1142736,3.5333297999999997,12.619035,27.39,2.43,27.4975817119,136.38,38.7042736,8.6733298,39.6641833992,12.1142736,3.5333297999999997,12.619035,26.59,5.14,27.0822395677,136.6,12.1142736,3.5333297999999997,12.619035,12.1142736,3.5333297999999997,12.619035,0.0,0.0,0.0,136.6
2019-06-29 13:30:00,39.60646176,5.91188468,40.0452518236,11.76646176,3.43188468,12.256731,27.84,2.48,27.9502415016,136.25,39.41646176,8.52188468,40.3271617669,11.76646176,3.43188468,12.256731,27.65,5.09,28.1145976318,136.51,11.76646176,3.43188468,12.256731,11.76646176,3.43188468,12.256731,0.0,0.0,0.0,136.51
2019-06-29 14:00:00,40.53142656,4.74041608,40.807696377,12.00142656,3.50041608,12.501486,28.53,1.24,28.5569343593,135.85,40.19142656,7.47041608,40.87979801,12.00142656,3.50041608,12.501486,28.19,3.9699999999999998,28.4681752137,136.15,12.00142656,3.50041608,12.501486,12.00142656,3.50041608,12.501486,0.0,0.0,0.0,136.15
2019-06-29 14:30:00,39.00543296,5.74200128,39.4258085408,11.59543296,3.38200128,12.078576,27.41,2.36,27.5114103601,136.14,39.02543296,8.31200128,39.9007992776,11.59543296,3.38200128,12.078576,27.43,4.93,27.8695138099,136.39,11.59543296,3.38200128,12.078576,11.59543296,3.38200128,12.078576,0.0,0.0,0.0,136.39
2019-06-29 15:00:00,38.66648192,5.44939056,39.0485938485,11.58648192,3.37939056,12.069252,27.08,2.07,27.1590003498,136.24,38.22648192,8.11939056,39.0792582203,11.58648192,3.37939056,12.069252,26.64,4.74,27.0584035006,136.48,11.58648192,3.37939056,12.069252,11.58648192,3.37939056,12.069252,0.0,0.0,0.0,136.48
2019-06-29 15:30:00,41.90926944,5.75978692,42.3032151303,11.27926944,3.28978692,11.749239,30.63,2.47,30.7294288915,136.24,41.07926944,7.31978692,41.7263185325,11.27926944,3.28978692,11.749239,29.8,4.03,30.0712636914,136.43,11.27926944,3.28978692,11.749239,11.27926944,3.28978692,11.749239,0.0,0.0,0.0,136.43
2019-06-29 16:00:00,38.536952,6.439111,39.0712019257,11.036952,3.219111,11.496825,27.5,3.22,27.6878746024,136.63,38.176952,9.269111,39.2860800124,11.036952,3.219111,11.496825,27.14,6.05,27.806152197,136.9,11.036952,3.219111,11.496825,11.036952,3.219111,11.496825,0.0,0.0,0.0,136.9
2019-06-29 16:30:00,39.54704224,5.69288732,39.9546932909,10.70704224,3.12288732,11.153169,28.84,2.5700000000000003,28.9542829302,136.04,39.53704224,8.22288732,40.3830853819,10.70704224,3.12288732,11.153169,28.83,5.1,29.277617731,136.29,10.70704224,3.12288732,11.153169,10.70704224,3.12288732,11.153169,0.0,0.0,0.0,136.29
2019-06-29 17:00:00,42.08593408,4.99964744,42.3818631246,9.97593408,2.90964744,10.391598,32.11,2.09,32.1779458636,135.79,41.95593408,7.80964744,42.6765860591,9.97593408,2.90964744,10.391598,31.98,4.9,32.3532131325,136.06,9.97593408,2.90964744,10.391598,9.97593408,2.90964744,10.391598,0.0,0.0,0.0,136.06
2019-06-29 17:30:00,45.92552512,4.67577816,46.1629370702,9.34552512,2.72577816,9.734922,36.58,1.9500000000000002,36.6319382507,135.73,45.32552512,7.19577816,45.8931634422,9.34552512,2.72577816,9.734922,35.98,4.47,36.2566035365,135.97,9.34552512,2.72577816,9.734922,9.34552512,2.72577816,9.734922,0.0,0.0,0.0,135.97
2019-06-29 18:00:00,47.55765408,4.77848244,47.7971166078,8.25765408,2.4084824400000002,8.601723,39.3,2.37,39.371396978,136.32,47.24765408,7.49848244,47.8389804967,8.25765408,2.4084824400000002,8.601723,38.99,5.09,39.3208367154,136.6,8.25765408,2.4084824400000002,8.601723,8.25765408,2.4084824400000002,8.601723,0.0,0.0,0.0,136.6
2019-06-29 18:30:00,46.8237088,4.8727484,47.0765693605,7.4837088,2.1827484,7.79553,39.34,2.69,39.4318614828,136.52,46.7037088,7.3727484,47.2820667341,7.4837088,2.1827484,7.79553,39.22,5.19,39.5619071836,136.75,7.4837088,2.1827484,7.79553,7.4837088,2.1827484,7.79553,0.0,0.0,0.0,136.75
2019-06-29 19:00:00,48.55599808,4.84549944,48.7971701471,5.91599808,1.72549944,6.162498,42.64,3.12,42.7539939655,136.49,48.45599808,7.54549944,49.0399664736,5.91599808,1.72549944,6.162498,42.54,5.82,42.9362783669,136.75,5.91599808,1.72549944,6.162498,5.91599808,1.72549944,6.162498,0.0,0.0,0.0,136.75
2019-06-29 19:30:00,45.65658752,5.41692136,45.9768096,5.88658752,1.7169213600000002,6.131862,39.77,3.7,39.9417438277,136.23,45.61658752,8.07692136,46.3261234686,5.88658752,1.7169213600000002,6.131862,39.73,6.36,40.2358360172,136.5,5.88658752,1.7169213600000002,6.131862,5.88658752,1.7169213600000002,6.131862,0.0,0.0,0.0,136.5
2019-06-29 20:00:00,48.51892576,4.46843668,48.7242555948,5.30892576,1.54843668,5.530131,43.21,2.92,43.3085499642,135.63,47.91892576,6.80843668,48.4001885949,5.30892576,1.54843668,5.530131,42.61,5.26,42.9334333591,135.9,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,135.9
2019-06-29 20:30:00,49.8317232,3.8692526,49.9817141839,5.0717232,1.4792526,5.2830449999999995,44.76,2.39,44.8237626712,135.58,49.7617232,6.2792525999999995,50.1563366789,5.0717232,1.4792526,5.2830449999999995,44.69,4.8,44.9470366098,135.78,5.0717232,1.4792526,5.2830449999999995,5.0717232,1.4792526,5.2830449999999995,0.0,0.0,0.0,135.78
2019-06-29 21:00:00,45.8704544,6.7292992,46.3614285218,5.1404544,1.4992992,5.35464,40.73,5.23,41.0644103817,135.91,45.7504544,9.2792992,46.6820037215,5.1404544,1.4992992,5.35464,40.61,7.78,41.3485247621,136.19,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,136.19
2019-06-29 21:30:00,45.85329152,5.93179336,46.2353816431,5.18329152,1.51179336,5.399262,40.67,4.42,40.9094768972,135.64,45.53329152,8.74179336,46.3648529362,5.18329152,1.51179336,5.399262,40.35,7.23,40.9926261662,135.9,5.18329152,1.51179336,5.399262,5.18329152,1.51179336,5.399262,0.0,0.0,0.0,135.9
2019-06-29 22:00:00,45.93855648,5.93624564,46.3205136388,4.95855648,1.4462456399999999,5.165163,40.98,4.49,41.2252410545,135.41,45.44855648,8.72624564,46.2787062166,4.95855648,1.4462456399999999,5.165163,40.49,7.28,41.139257407,135.7,4.95855648,1.4462456399999999,5.165163,4.95855648,1.4462456399999999,5.165163,0.0,0.0,0.0,135.7
2019-06-29 22:30:00,47.77821664,5.85864652,48.1360750825,5.13821664,1.49864652,5.352309,42.64,4.36,42.8623284482,135.41,48.01821664,8.35864652,48.7402923764,5.13821664,1.49864652,5.352309,42.88,6.86,43.4252691414,135.7,5.13821664,1.49864652,5.352309,5.13821664,1.49864652,5.352309,0.0,0.0,0.0,135.7
2019-06-29 23:00:00,46.19813664,6.04195652,46.5915557542,5.21813664,1.52195652,5.435559,40.98,4.52,41.2285192555,135.97,46.13813664,8.64195652,46.9405055906,5.21813664,1.52195652,5.435559,40.92,7.12,41.5348143128,136.28,5.21813664,1.52195652,5.435559,5.21813664,1.52195652,5.435559,0.0,0.0,0.0,136.28
2019-06-29 23:30:00,44.1653296,6.8473878,44.6929866798,5.0653296,1.4773878,5.276385,39.1,5.37,39.467035612,135.83,44.1453296,9.4873878,45.1533016817,5.0653296,1.4773878,5.276385,39.08,8.01,39.8924366265,136.15,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,136.15
2019-06-30 00:00:00,41.82440064,7.42503352,42.4783663959,4.95440064,1.44503352,5.160834,36.87,5.98,37.3518045079,135.95,41.78440064,10.08503352,42.9842301076,4.95440064,1.44503352,5.160834,36.83,8.64,37.8298625427,136.27,4.95440064,1.44503352,5.160834,4.95440064,1.44503352,5.160834,0.0,0.0,0.0,136.27
2019-06-30 00:30:00,38.47282272,7.94873996,39.2853732959,4.45282272,1.29873996,4.638357,34.02,6.65,34.6638558155,136.02,38.40282272,10.57873996,39.8332340139,4.45282272,1.29873996,4.638357,33.95,9.28,35.1954670377,136.33,4.45282272,1.29873996,4.638357,4.45282272,1.29873996,4.638357,0.0,0.0,0.0,136.33
2019-06-30 01:00:00,37.4608448,8.0589964,38.317911165699996,4.3508448,1.2689964,4.53213,33.11,6.79,33.7990561998,136.17,37.4008448,10.6889964,38.8983011942,4.3508448,1.2689964,4.53213,33.05,9.42,34.3662465218,136.48,4.3508448,1.2689964,4.53213,4.3508448,1.2689964,4.53213,0.0,0.0,0.0,136.48
2019-06-30 01:30:00,37.71820672,8.75822696,38.7216949223,5.06820672,1.47822696,5.279382,32.65,7.28,33.4517697589,136.44,37.66820672,11.34822696,39.3405141379,5.06820672,1.47822696,5.279382,32.6,9.87,34.0613696143,136.76,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,136.76
2019-06-30 02:00:00,36.87191296,8.97389128,37.9482369819,5.12191296,1.49389128,5.335326,31.75,7.48,32.6192105974,136.32,36.77191296,11.60389128,38.5593552277,5.12191296,1.49389128,5.335326,31.65,10.11,33.2255112827,136.64,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,136.64
2019-06-30 02:30:00,36.4975376,9.1867818,37.6359829246,4.8575376,1.4167817999999999,5.059935,31.64,7.77,32.5800936156,136.63,36.4375376,11.7767818,38.2934294092,4.8575376,1.4167817999999999,5.059935,31.58,10.36,33.2359143097,136.93,4.8575376,1.4167817999999999,5.059935,4.8575376,1.4167817999999999,5.059935,0.0,0.0,0.0,136.93
2019-06-30 03:00:00,35.2725424,9.5536582,36.5434622383,5.0525424,1.4736582,5.263065,30.22,8.08,31.2815408828,136.72,35.1625424,12.2036582,37.2200706809,5.0525424,1.4736582,5.263065,30.11,10.73,31.9647462058,137.03,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,137.03
2019-06-30 03:30:00,34.20981472,10.13244596,35.6788156237,5.45981472,1.59244596,5.687307,28.75,8.54,29.9915671481,136.72,34.00981472,12.82244596,36.3467002311,5.45981472,1.59244596,5.687307,28.55,11.23,30.6792340191,137.06,5.45981472,1.59244596,5.687307,5.45981472,1.59244596,5.687307,0.0,0.0,0.0,137.06
2019-06-30 04:00:00,33.72305152,10.17172336,35.2236874835,5.42305152,1.58172336,5.649012,28.3,8.59,29.5749573119,136.91,33.50305152,12.91172336,35.9049726539,5.42305152,1.58172336,5.649012,28.08,11.33,30.2796185577,137.21,5.42305152,1.58172336,5.649012,5.42305152,1.58172336,5.649012,0.0,0.0,0.0,137.21
2019-06-30 04:30:00,32.67070368,10.40645524,34.2880327463,5.61070368,1.63645524,5.844483,27.06,8.77,28.4456762971,137.13,32.47070368,13.10645524,35.0160786844,5.61070368,1.63645524,5.844483,26.86,11.47,29.2065146842,137.43,5.61070368,1.63645524,5.844483,5.61070368,1.63645524,5.844483,0.0,0.0,0.0,137.43
2019-06-30 05:00:00,32.06872608,10.97337844,33.8942211414,5.18872608,1.5133784399999999,5.404923,26.88,9.46,28.4960699045,137.63,31.868726080000002,13.62337844,34.6585074993,5.18872608,1.5133784399999999,5.404923,26.68,12.11,29.2997354937,137.92,5.18872608,1.5133784399999999,5.404923,5.18872608,1.5133784399999999,5.404923,0.0,0.0,0.0,137.92
2019-06-30 05:30:00,31.27398016,11.23741088,33.2316300884,5.85398016,1.7074108799999999,6.097896,25.42,9.53,27.1476941931,137.42,31.13398016,13.81741088,34.0623775452,5.85398016,1.7074108799999999,6.097896,25.28,12.11,28.0308847524,137.72,5.85398016,1.7074108799999999,6.097896,5.85398016,1.7074108799999999,6.097896,0.0,0.0,0.0,137.72
2019-06-30 06:00:00,31.39480928,11.28223604,33.3604990938,5.90480928,1.7222360399999999,6.150843,25.49,9.56,27.223770863,137.38,31.22480928,13.85223604,34.1595251413,5.90480928,1.7222360399999999,6.150843,25.32,12.13,28.0755997265,137.68,5.90480928,1.7222360399999999,6.150843,5.90480928,1.7222360399999999,6.150843,0.0,0.0,0.0,137.68
2019-06-30 06:30:00,32.53528896,10.97570928,34.3367328369,5.74528896,1.67570928,5.984676,26.79,9.3,28.3583162406,136.68,32.37528896,13.51570928,35.0832400526,5.74528896,1.67570928,5.984676,26.63,11.84,29.1434812608,136.95,5.74528896,1.67570928,5.984676,5.74528896,1.67570928,5.984676,0.0,0.0,0.0,136.95
2019-06-30 07:00:00,33.34410976,10.78619868,35.0452812466,6.12410976,1.78619868,6.379281,27.22,9.0,28.6692936781,136.13,33.17410976,13.30619868,35.7432018946,6.12410976,1.78619868,6.379281,27.05,11.52,29.4008996461,136.43,6.12410976,1.78619868,6.379281,6.12410976,1.78619868,6.379281,0.0,0.0,0.0,136.43
2019-06-30 07:30:00,34.52804512,10.59151316,36.116008235,6.82804512,1.99151316,7.112547,27.7,8.6,29.0043100245,135.91,34.33804512,13.08151316,36.7454395704,6.82804512,1.99151316,7.112547,27.51,11.09,29.6612238453,136.2,6.82804512,1.99151316,7.112547,6.82804512,1.99151316,7.112547,0.0,0.0,0.0,136.2
2019-06-30 08:00:00,34.79675488,10.16738684,36.2517572723,8.35675488,2.43738684,8.704953,26.44,7.73,27.5468056224,134.93,34.60675488,12.59738684,36.8282722717,8.35675488,2.43738684,8.704953,26.25,10.16,28.1476126874,135.21,8.35675488,2.43738684,8.704953,8.35675488,2.43738684,8.704953,0.0,0.0,0.0,135.21
