Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-30 08:30:00,37.13582528,9.60169904,38.3570351263,8.88582528,2.59169904,9.256067999999999,28.25,7.01,29.1067449228,134.6,36.93582528,12.13169904,38.8771566696,8.88582528,2.59169904,9.256067999999999,28.05,9.54,29.6279277034,134.9,8.88582528,2.59169904,9.256067999999999,8.88582528,2.59169904,9.256067999999999,0.0,0.0,0.0,134.9
2019-06-30 09:00:00,35.67246784,9.94405312,37.0325418281,9.68246784,2.82405312,10.085904,25.99,7.12,26.9476251273,134.36,35.24246784,12.544053120000001,37.4083521173,9.68246784,2.82405312,10.085904,25.56,9.72,27.3457857814,134.61,9.68246784,2.82405312,10.085904,9.68246784,2.82405312,10.085904,0.0,0.0,0.0,134.61
2019-06-30 09:30:00,37.91548544,9.54409992,39.0982592891,9.06548544,2.64409992,9.443214,28.85,6.9,29.6636562143,134.49,37.67548544,12.03409992,39.550749222,9.06548544,2.64409992,9.443214,28.61,9.39,30.1115293534,134.78,9.06548544,2.64409992,9.443214,9.06548544,2.64409992,9.443214,0.0,0.0,0.0,134.78
2019-06-30 10:00:00,38.36624384,8.77932112,39.3579108404,9.90624384,2.88932112,10.319004,28.46,5.89,29.063098596,134.39,38.21624384,11.24932112,39.8375265158,9.90624384,2.88932112,10.319004,28.31,8.36,29.5185653445,134.66,9.90624384,2.88932112,10.319004,9.90624384,2.88932112,10.319004,0.0,0.0,0.0,134.66
2019-06-30 10:30:00,39.84185728,7.68512504,40.5762829545,10.85185728,3.16512504,11.304018,28.99,4.52,29.3402539185,134.68,39.45185728,10.40512504,40.8009273172,10.85185728,3.16512504,11.304018,28.6,7.24,29.5021626326,134.93,10.85185728,3.16512504,11.304018,10.85185728,3.16512504,11.304018,0.0,0.0,0.0,134.93
2019-06-30 11:00:00,40.5830656,7.3425608,41.2419496702,11.3230656,3.3025608,11.79486,29.26,4.04,29.5375896105,134.93,39.2730656,10.4825608,40.6479736586,11.3230656,3.3025608,11.79486,27.95,7.18,28.8574929611,135.23,11.3230656,3.3025608,11.79486,11.3230656,3.3025608,11.79486,0.0,0.0,0.0,135.23
2019-06-30 11:30:00,40.8943952,7.0316986,41.4945339048,10.3943952,3.0316986,10.827495,30.5,4.0,30.7611768305,134.77,40.6843952,9.6116986,41.8043629633,10.3943952,3.0316986,10.827495,30.29,6.58,30.996459475199998,134.99,10.3943952,3.0316986,10.827495,10.3943952,3.0316986,10.827495,0.0,0.0,0.0,134.99
2019-06-30 12:00:00,40.63938016,7.83773588,41.3882751938,10.44938016,3.04773588,10.884771,30.19,4.79,30.567633209,134.9,40.06938016,10.63773588,41.4574076741,10.44938016,3.04773588,10.884771,29.62,7.59,30.5769929849,135.18,10.44938016,3.04773588,10.884771,10.44938016,3.04773588,10.884771,0.0,0.0,0.0,135.18
2019-06-30 12:30:00,41.06827072,7.07782896,41.6737150098,10.99827072,3.20782896,11.456532,30.07,3.87,30.3180111485,134.75,39.97827072,10.06782896,41.2264879626,10.99827072,3.20782896,11.456532,28.98,6.86,29.7808663407,134.99,10.99827072,3.20782896,11.456532,10.99827072,3.20782896,11.456532,0.0,0.0,0.0,134.99
2019-06-30 13:00:00,40.18245504,7.49363272,40.8752275148,12.49245504,3.6436327200000003,13.012974,27.69,3.85,27.9563695783,134.75,39.64245504,10.21363272,40.9370557678,12.49245504,3.6436327200000003,13.012974,27.15,6.57,27.933624899,134.99,12.49245504,3.6436327200000003,13.012974,12.49245504,3.6436327200000003,13.012974,0.0,0.0,0.0,134.99
2019-06-30 13:30:00,40.85747008,7.08759544,41.4676605376,12.43747008,3.62759544,12.955698,28.42,3.46,28.6298445682,135.01,40.97747008,9.33759544,42.0278924377,12.43747008,3.62759544,12.955698,28.54,5.71,29.1055956819,135.22,12.43747008,3.62759544,12.955698,12.43747008,3.62759544,12.955698,0.0,0.0,0.0,135.22
2019-06-30 14:00:00,40.385592,7.275381,41.0356821545,12.395592,3.615381,12.912075,27.99,3.66,28.2282783747,135.74,39.795592,9.995381,41.0316558765,12.395592,3.615381,12.912075,27.4,6.38,28.132977091,135.96,12.395592,3.615381,12.912075,12.395592,3.615381,12.912075,0.0,0.0,0.0,135.96
2019-06-30 14:30:00,39.91268512,6.06328316,40.3706060911,12.18268512,3.55328316,12.690297,27.73,2.51,27.8433654575,135.23,39.30268512,9.05328316,40.3319103641,12.18268512,3.55328316,12.690297,27.12,5.5,27.6720870192,135.52,12.18268512,3.55328316,12.690297,12.18268512,3.55328316,12.690297,0.0,0.0,0.0,135.52
2019-06-30 15:00:00,41.14011744,7.45545092,41.8102022406,12.43011744,3.62545092,12.948039,28.71,3.83,28.9643401444,135.61,40.64011744,10.04545092,41.8632324328,12.43011744,3.62545092,12.948039,28.21,6.42,28.9313065726,135.83,12.43011744,3.62545092,12.948039,12.43011744,3.62545092,12.948039,0.0,0.0,0.0,135.83
2019-06-30 15:30:00,41.74897888,6.14761884,42.1991759982,12.12897888,3.53761884,12.634353,29.62,2.61,29.7347692105,135.29,41.78897888,8.22761884,42.5912252419,12.12897888,3.53761884,12.634353,29.66,4.69,30.0285147818,135.41,12.12897888,3.53761884,12.634353,12.12897888,3.53761884,12.634353,0.0,0.0,0.0,135.41
2019-06-30 16:00:00,42.57507328,6.40356304,43.0539485344,11.63507328,3.39356304,12.119868,30.94,3.01,31.0860692272,135.56,41.46507328,9.38356304,42.5135690979,11.63507328,3.39356304,12.119868,29.83,5.99,30.425466307,135.8,11.63507328,3.39356304,12.119868,11.63507328,3.39356304,12.119868,0.0,0.0,0.0,135.8
2019-06-30 16:30:00,43.62681216,7.11323688,44.202905766,11.01681216,3.21323688,11.475846,32.61,3.9,32.8423826785,135.41,43.31681216,9.77323688,44.4056570137,11.01681216,3.21323688,11.475846,32.3,6.5600000000000005,32.9594235386,135.69,11.01681216,3.21323688,11.475846,11.01681216,3.21323688,11.475846,0.0,0.0,0.0,135.69
2019-06-30 17:00:00,45.24294656,7.01752608,45.7839479044,10.48294656,3.05752608,10.919736,34.76,3.96,34.9848424321,134.71,44.92294656,9.75752608,45.9704300919,10.48294656,3.05752608,10.919736,34.44,6.7,35.0856608887,134.98,10.48294656,3.05752608,10.919736,10.48294656,3.05752608,10.919736,0.0,0.0,0.0,134.98
2019-06-30 17:30:00,49.4408,6.01065,49.8048252488,9.1908,2.68065,9.57375,40.25,3.33,40.3875153977,133.48,48.580799999999996,8.79065,49.3697240833,9.1908,2.68065,9.57375,39.39,6.11,39.861061200099996,133.72,9.1908,2.68065,9.57375,9.1908,2.68065,9.57375,0.0,0.0,0.0,133.72
2019-06-30 18:00:00,48.25892128,5.84510204,48.6116107629,9.78892128,2.8551020400000002,10.196793,38.47,2.99,38.5860207847,133.26,47.47892128,8.78510204,48.284842174,9.78892128,2.8551020400000002,10.196793,37.69,5.93,38.1536498909,133.5,9.78892128,2.8551020400000002,10.196793,9.78892128,2.8551020400000002,10.196793,0.0,0.0,0.0,133.5
2019-06-30 18:30:00,50.37707424,5.37081332,50.6625625556,8.67707424,2.53081332,9.038619,41.7,2.84,41.7965979477,133.11,49.60707424,8.07081332,50.2593259236,8.67707424,2.53081332,9.038619,40.93,5.54,41.3032262662,133.27,8.67707424,2.53081332,9.038619,8.67707424,2.53081332,9.038619,0.0,0.0,0.0,133.27
2019-06-30 19:00:00,50.28265984,5.63535912,50.5974619225,7.49265984,2.18535912,7.804854,42.79,3.45,42.9288550977,132.79,49.64265984,8.73535912,50.4053585936,7.49265984,2.18535912,7.804854,42.15,6.55,42.6558905663,133.11,7.49265984,2.18535912,7.804854,7.49265984,2.18535912,7.804854,0.0,0.0,0.0,133.11
2019-06-30 19:30:00,48.29130208,6.24829644,48.6938503816,6.61130208,1.92829644,6.886773,41.68,4.32,41.903279108,133.34,47.97130208,8.95829644,48.8005829715,6.61130208,1.92829644,6.886773,41.36,7.03,41.9531941573,133.53,6.61130208,1.92829644,6.886773,6.61130208,1.92829644,6.886773,0.0,0.0,0.0,133.53
2019-06-30 20:00:00,45.60569824,6.77624532,46.1063684603,6.05569824,1.76624532,6.308019,39.55,5.01,39.8660582451,133.34,45.02569824,9.67624532,46.0536993682,6.05569824,1.76624532,6.308019,38.97,7.91,39.7646702489,133.58,6.05569824,1.76624532,6.308019,6.05569824,1.76624532,6.308019,0.0,0.0,0.0,133.58
2019-06-30 20:30:00,46.4127216,7.0945438,46.9518186873,5.6727216,1.6545438,5.909085,40.74,5.44,41.1015960761,133.49,45.9127216,10.0345438,46.9964900178,5.6727216,1.6545438,5.909085,40.24,8.38,41.1033088692,133.76,5.6727216,1.6545438,5.909085,5.6727216,1.6545438,5.909085,0.0,0.0,0.0,133.76
2019-06-30 21:00:00,45.0758288,8.7950334,45.9258419032,5.3658288,1.5650334,5.589405,39.71,7.23,40.3628170474,134.05,44.7758288,10.1850334,45.9196009356,5.3658288,1.5650334,5.589405,39.41,8.62,40.3416967913,134.14,5.3658288,1.5650334,5.589405,5.3658288,1.5650334,5.589405,0.0,0.0,0.0,134.14
2019-06-30 21:30:00,46.40514976,8.24316868,47.1316003774,5.08514976,1.48316868,5.297031,41.32,6.76,41.8693205104,134.02,46.08514976,8.72316868,46.9034614951,5.08514976,1.48316868,5.297031,41.0,7.24,41.634331987,133.97,5.08514976,1.48316868,5.297031,5.08514976,1.48316868,5.297031,0.0,0.0,0.0,133.97
2019-06-30 22:00:00,48.4478368,7.5427024,49.0314720368,5.3578368,1.5627024,5.58108,43.09,5.98,43.5029711629,133.84,48.2278368,8.1227024,48.9070806396,5.3578368,1.5627024,5.58108,42.87,6.5600000000000005,43.3690039083,133.84,5.3578368,1.5627024,5.58108,5.3578368,1.5627024,5.58108,0.0,0.0,0.0,133.84
2019-06-30 22:30:00,49.62662816,7.08859988,50.1303348362,5.20662816,1.51859988,5.423571,44.42,5.57,44.7678601231,134.4,49.18662816,7.71859988,49.7885646897,5.20662816,1.51859988,5.423571,43.98,6.2,44.4148668804,134.4,5.20662816,1.51859988,5.423571,5.20662816,1.51859988,5.423571,0.0,0.0,0.0,134.4
2019-06-30 23:00:00,46.07999488,8.26333184,46.8150465261,5.11999488,1.49333184,5.333328,40.96,6.77,41.5157138925,135.75,46.07999488,9.68333184,47.0864401252,5.11999488,1.49333184,5.333328,40.96,8.19,41.7707756691,135.87,5.11999488,1.49333184,5.333328,5.11999488,1.49333184,5.333328,0.0,0.0,0.0,135.87
2019-06-30 23:30:00,42.68559904,9.13204972,43.6515142635,5.35559904,1.56204972,5.578749,37.33,7.57,38.0898122862,135.2,42.58559904,11.60204972,44.1377480543,5.35559904,1.56204972,5.578749,37.23,10.04,38.5600116701,135.44,5.35559904,1.56204972,5.578749,5.35559904,1.56204972,5.578749,0.0,0.0,0.0,135.44
2019-07-01 00:00:00,39.320424,9.034707,40.3450328308,5.570424,1.624707,5.802525,33.75,7.41,34.5538796664,136.05,38.960424,11.764707,40.6979479711,5.570424,1.624707,5.802525,33.39,10.14,34.8957260993,136.32,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,136.32
2019-07-01 00:30:00,36.86873568,9.75713124,38.1379768823,5.57873568,1.62713124,5.811183,31.29,8.13,32.3289498747,136.05,36.72873568,12.30713124,38.7358426268,5.57873568,1.62713124,5.811183,31.15,10.68,32.93,136.32,5.57873568,1.62713124,5.811183,5.57873568,1.62713124,5.811183,0.0,0.0,0.0,136.32
2019-07-01 01:00:00,36.02162304,10.15505672,37.4256930921,5.33162304,1.55505672,5.553774,30.69,8.6,31.8721837972,135.94,35.86162304,12.72505672,38.0523727984,5.33162304,1.55505672,5.553774,30.53,11.17,32.5092263827,136.2,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,136.2
2019-07-01 01:30:00,35.54669792,10.16820356,36.972423462,5.37669792,1.5682035600000002,5.600727,30.17,8.6,31.3717850943,135.5,35.38669792,12.73820356,37.6095761691,5.37669792,1.5682035600000002,5.600727,30.01,11.17,32.0213834804,135.76,5.37669792,1.5682035600000002,5.600727,5.37669792,1.5682035600000002,5.600727,0.0,0.0,0.0,135.76
2019-07-01 02:00:00,35.73572896,10.01750428,37.1132417919,5.30572896,1.54750428,5.526801,30.43,8.47,31.5867978751,135.68,35.51572896,12.62750428,37.6937775754,5.30572896,1.54750428,5.526801,30.21,11.08,32.1777951389,135.97,5.30572896,1.54750428,5.526801,5.30572896,1.54750428,5.526801,0.0,0.0,0.0,135.97
2019-07-01 02:30:00,35.22465984,10.19260912,36.6696869569,5.49465984,1.6026091199999999,5.723604,29.73,8.59,30.9460983001,135.63,35.01465984,12.81260912,37.2852431422,5.49465984,1.6026091199999999,5.723604,29.52,11.21,31.5768031948,135.9,5.49465984,1.6026091199999999,5.723604,5.49465984,1.6026091199999999,5.723604,0.0,0.0,0.0,135.9
2019-07-01 03:00:00,34.63367104,10.39107072,36.1588926879,5.28367104,1.54107072,5.503824,29.35,8.85,30.65526056,135.63,34.46367104,12.95107072,36.8167740894,5.28367104,1.54107072,5.503824,29.18,11.41,31.3314618235,135.86,5.28367104,1.54107072,5.503824,5.28367104,1.54107072,5.503824,0.0,0.0,0.0,135.86
2019-07-01 03:30:00,34.12757696,10.48179328,35.7009733694,5.45757696,1.59179328,5.684976,28.67,8.89,30.016678697,135.67,33.94757696,13.06179328,36.373732626,5.45757696,1.59179328,5.684976,28.49,11.47,30.7122288348,135.91,5.45757696,1.59179328,5.684976,5.45757696,1.59179328,5.684976,0.0,0.0,0.0,135.91
2019-07-01 04:00:00,34.40751712,10.59260916,36.0011194712,5.35751712,1.56260916,5.580747,29.05,9.03,30.4211012292,135.94,34.22751712,13.16260916,36.6712040721,5.35751712,1.56260916,5.580747,28.87,11.6,31.113291372,136.19,5.35751712,1.56260916,5.580747,5.35751712,1.56260916,5.580747,0.0,0.0,0.0,136.19
2019-07-01 04:30:00,34.14196288,10.56265584,35.7385412082,5.15196288,1.50265584,5.366628,28.99,9.06,30.3727460069,135.75,33.95196288,13.172655840000001,36.417779247,5.15196288,1.50265584,5.366628,28.8,11.67,31.074569989,136.01,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,136.01
2019-07-01 05:00:00,33.07651808,10.82398444,34.8025097867,5.39651808,1.57398444,5.621373,27.68,9.25,29.1846689205,135.84,32.84651808,13.41398444,35.479976445,5.39651808,1.57398444,5.621373,27.45,11.84,29.8946165722,136.09,5.39651808,1.57398444,5.621373,5.39651808,1.57398444,5.621373,0.0,0.0,0.0,136.09
2019-07-01 05:30:00,34.1036304,10.579392200000001,35.7068781299,5.9636303999999996,1.7393922,6.212115,28.14,8.84,29.4958505556,134.62,33.7836304,13.2093922,36.2742570606,5.9636303999999996,1.7393922,6.212115,27.82,11.47,30.0917480383,134.86,5.9636303999999996,1.7393922,6.212115,5.9636303999999996,1.7393922,6.212115,0.0,0.0,0.0,134.86
2019-07-01 06:00:00,37.50436,10.423355,38.9258699128,5.63436,1.6433550000000001,5.869125,31.87,8.78,33.0573032778,135.18,37.01436,13.063355,39.2519310361,5.63436,1.6433550000000001,5.869125,31.38,11.42,33.3934245024,135.42,5.63436,1.6433550000000001,5.869125,5.63436,1.6433550000000001,5.869125,0.0,0.0,0.0,135.42
2019-07-01 06:30:00,42.83400992,8.75866956,43.7203236297,6.06400992,1.76866956,6.316677,36.77,6.99,37.4285051799,136.02,42.35400992,11.34866956,43.8480838474,6.06400992,1.76866956,6.316677,36.29,9.58,37.5331919772,136.19,6.06400992,1.76866956,6.316677,6.06400992,1.76866956,6.316677,0.0,0.0,0.0,136.19
2019-07-01 07:00:00,46.0228112,6.9049866,46.5379199223,5.9828112,1.7449865999999998,6.232095,40.04,5.16,40.3711183893,135.28,45.7728112,9.5049866,46.7492782342,5.9828112,1.7449865999999998,6.232095,39.79,7.76,40.5396312267,135.53,5.9828112,1.7449865999999998,6.232095,5.9828112,1.7449865999999998,6.232095,0.0,0.0,0.0,135.53
2019-07-01 07:30:00,50.69603744,5.16051092,50.9580129624,6.51603744,1.9005109199999999,6.787539,44.18,3.26,44.3001128667,135.16,50.34603744,7.76051092,50.9406420812,6.51603744,1.9005109199999999,6.787539,43.83,5.86,44.2200011307,135.37,6.51603744,1.9005109199999999,6.787539,6.51603744,1.9005109199999999,6.787539,0.0,0.0,0.0,135.37
2019-07-01 08:00:00,54.13048192,3.7138905600000003,54.2577372914,7.59048192,2.21389056,7.906752,46.54,1.5,46.5641664802,133.98,53.66048192,6.03389056,53.9986588276,7.59048192,2.21389056,7.906752,46.07,3.8200000000000003,46.2281007613,134.22,7.59048192,2.21389056,7.906752,7.59048192,2.21389056,7.906752,0.0,0.0,0.0,134.22
2019-07-01 08:30:00,57.71755456,4.41762008,57.8863668886,7.87755456,2.29762008,8.205786,49.84,2.12,49.8850679061,133.33,57.49755456,3.3376200799999998,57.5943442378,7.87755456,2.29762008,8.205786,49.62,1.04,49.6308976344,133.28,7.87755456,2.29762008,8.205786,7.87755456,2.29762008,8.205786,0.0,0.0,0.0,133.28
2019-07-01 09:00:00,56.99784256,6.71645408,57.3922016645,9.58784256,2.79645408,9.987335999999999,47.41,3.92,47.5717826027,132.93,56.02784256,3.72645408,56.1516304477,9.58784256,2.79645408,9.987335999999999,46.44,0.93,46.4493110821,133.25,9.58784256,2.79645408,9.987335999999999,9.58784256,2.79645408,9.987335999999999,0.0,0.0,0.0,133.25
2019-07-01 09:30:00,56.22695264,5.9024445199999995,56.5359094248,10.39695264,3.03244452,10.830159,45.83,2.87,45.9197756963,132.83,55.90695264,3.62244452,56.0241863644,10.39695264,3.03244452,10.830159,45.51,0.59,45.5138242735,133.05,10.39695264,3.03244452,10.830159,10.39695264,3.03244452,10.830159,0.0,0.0,0.0,133.05
2019-07-01 10:00:00,55.08723136,6.11419248,55.4255032327,11.39723136,3.32419248,11.872116,43.69,2.79,43.7789926791,133.1,54.43723136,4.15419248,54.5955078125,11.39723136,3.32419248,11.872116,43.04,0.8300000000000001,43.0480022765,133.34,11.39723136,3.32419248,11.872116,11.39723136,3.32419248,11.872116,0.0,0.0,0.0,133.34
2019-07-01 10:30:00,53.2264528,5.0414654,53.4646766665,10.7364528,3.1314654,11.183805,42.49,1.9100000000000001,42.532907260100004,133.66,52.9164528,4.2714654,53.0885712145,10.7364528,3.1314654,11.183805,42.18,1.1400000000000001,42.1954025932,133.87,10.7364528,3.1314654,11.183805,10.7364528,3.1314654,11.183805,0.0,0.0,0.0,133.87
2019-07-01 11:00:00,52.59112896,5.19782928,52.847367716,9.90112896,2.88782928,10.313676,42.69,2.31,42.7524525612,133.66,51.68112896,4.05782928,51.8401877798,9.90112896,2.88782928,10.313676,41.78,1.17,41.7963790298,134.01,9.90112896,2.88782928,10.313676,9.90112896,2.88782928,10.313676,0.0,0.0,0.0,134.01
2019-07-01 11:30:00,51.57461472,4.72759596,51.7908394128,10.65461472,3.10759596,11.098557,40.92,1.62,40.9520548935,134.08,51.50461472,4.8875959600000005,51.7360022781,10.65461472,3.10759596,11.098557,40.85,1.78,40.8887625149,134.29,10.65461472,3.10759596,11.098557,10.65461472,3.10759596,11.098557,0.0,0.0,0.0,134.29
2019-07-01 12:00:00,51.95931968,4.48521824,52.1525462875,10.98931968,3.2052182399999998,11.447208,40.97,1.28,40.9899902415,134.16,51.22931968,5.08521824,51.481090115,10.98931968,3.2052182399999998,11.447208,40.24,1.88,40.2838925627,134.45,10.98931968,3.2052182399999998,11.447208,10.98931968,3.2052182399999998,11.447208,0.0,0.0,0.0,134.45
2019-07-01 12:30:00,53.454624,5.184682,53.7054722949,11.364624,3.314682,11.83815,42.09,1.87,42.1315202669,134.01,52.234624,4.724682,52.4478652037,11.364624,3.314682,11.83815,40.87,1.4100000000000001,40.8943150083,134.2,11.364624,3.314682,11.83815,11.364624,3.314682,11.83815,0.0,0.0,0.0,134.2
2019-07-01 13:00:00,51.05185664,4.54179152,51.2534870677,11.49185664,3.35179152,11.970684,39.56,1.19,39.5778940824,133.96,50.41185664,5.21179152,50.6805491361,11.49185664,3.35179152,11.970684,38.92,1.8599999999999999,38.9644196672,134.16,11.49185664,3.35179152,11.970684,11.49185664,3.35179152,11.970684,0.0,0.0,0.0,134.16
2019-07-01 13:30:00,52.19157792,4.11004356,52.3531590627,10.49157792,3.06004356,10.928727,41.7,1.05,41.7132173298,133.88,51.85157792,4.87004356,52.0797797333,10.49157792,3.06004356,10.928727,41.36,1.81,41.3995857467,134.16,10.49157792,3.06004356,10.928727,10.49157792,3.06004356,10.928727,0.0,0.0,0.0,134.16
2019-07-01 14:00:00,50.8969616,4.2228638,51.0718442861,11.4269616,3.3328638,11.903085,39.47,0.89,39.4800329281,133.91,50.2969616,5.7228638,50.6214926317,11.4269616,3.3328638,11.903085,38.87,2.39,38.9434076578,134.2,11.4269616,3.3328638,11.903085,11.4269616,3.3328638,11.903085,0.0,0.0,0.0,134.2
2019-07-01 14:30:00,56.9609408,5.2865244,57.2057350014,8.2509408,2.4065244,8.59473,48.71,2.88,48.795066349,133.37,56.5109408,3.7565244,56.6356593117,8.2509408,2.4065244,8.59473,48.26,1.35,48.2788784045,133.61,8.2509408,2.4065244,8.59473,8.2509408,2.4065244,8.59473,0.0,0.0,0.0,133.61
2019-07-01 15:00:00,56.02729216,6.44337688,56.3965829851,10.53729216,3.07337688,10.976346,45.49,3.37,45.6146577319,133.56,55.09729216,4.09337688,55.2491387955,10.53729216,3.07337688,10.976346,44.56,1.02,44.5716726184,133.87,10.53729216,3.07337688,10.976346,10.53729216,3.07337688,10.976346,0.0,0.0,0.0,133.87
2019-07-01 15:30:00,55.910728,5.5343789999999995,56.1839733056,11.260728,3.284379,11.729925,44.65,2.25,44.7066549856,134.22,55.410728,4.224379,55.571522882,11.260728,3.284379,11.729925,44.15,0.9400000000000001,44.1600056612,134.43,11.260728,3.284379,11.729925,11.260728,3.284379,11.729925,0.0,0.0,0.0,134.43
2019-07-01 16:00:00,59.55898272,4.78761996,59.7510981282,8.28898272,2.41761996,8.634357,51.27,2.37,51.3247484163,133.92,59.18898272,3.11761996,59.2710319603,8.28898272,2.41761996,8.634357,50.9,0.7000000000000001,50.904813132,134.19,8.28898272,2.41761996,8.634357,8.28898272,2.41761996,8.634357,0.0,0.0,0.0,134.19
2019-07-01 16:30:00,55.46187776,4.45929768,55.6408592714,10.35187776,3.01929768,10.783206,45.11,1.44,45.1329779651,134.04,55.18187776,5.15929768,55.422540411599996,10.35187776,3.01929768,10.783206,44.83,2.14,44.8810483389,134.24,10.35187776,3.01929768,10.783206,10.35187776,3.01929768,10.783206,0.0,0.0,0.0,134.24
2019-07-01 17:00:00,56.99098048,3.49820264,57.0982423353,8.53098048,2.48820264,8.886438,48.46,1.01,48.4705240327,133.87,56.43098048,4.76820264,56.6320696633,8.53098048,2.48820264,8.886438,47.9,2.2800000000000002,47.9542323471,134.13,8.53098048,2.48820264,8.886438,8.53098048,2.48820264,8.886438,0.0,0.0,0.0,134.13
2019-07-01 17:30:00,56.4834672,3.6593446,56.6018804443,9.3234672,2.7193446,9.711945,47.16,0.9400000000000001,47.1693671783,134.38,55.9634672,4.9293446,56.1801397224,9.3234672,2.7193446,9.711945,46.64,2.21,46.6923302053,134.55,9.3234672,2.7193446,9.711945,9.3234672,2.7193446,9.711945,0.0,0.0,0.0,134.55
2019-07-01 18:00:00,54.2732672,4.5176196,54.4609623438,9.5232672,2.7776196,9.92007,44.75,1.74,44.7838151568,134.94,53.4832672,5.6476196,53.7806236254,9.5232672,2.7776196,9.92007,43.96,2.87,44.0535866871,135.06,9.5232672,2.7776196,9.92007,9.5232672,2.7776196,9.92007,0.0,0.0,0.0,135.06
2019-07-01 18:30:00,54.50946144,5.34109292,54.770509036,9.089461440000001,2.65109292,9.468189,45.42,2.69,45.4995879102,134.83,54.08946144,5.73109292,54.3922353367,9.089461440000001,2.65109292,9.468189,45.0,3.08,45.1052812872,134.69,9.089461440000001,2.65109292,9.468189,9.089461440000001,2.65109292,9.468189,0.0,0.0,0.0,134.69
2019-07-01 19:00:00,53.6290928,5.6722354,53.9282286839,8.0990928,2.3622354,8.436555,45.53,3.31,45.6501588168,134.31,53.1290928,6.3422354,53.5063029149,8.0990928,2.3622354,8.436555,45.03,3.98,45.2055450139,134.31,8.0990928,2.3622354,8.436555,8.0990928,2.3622354,8.436555,0.0,0.0,0.0,134.31
2019-07-01 19:30:00,57.87297024,3.61836632,57.9859746769,6.78297024,1.9783663200000001,7.065594,51.09,1.6400000000000001,51.1163153993,133.85,57.31297024,4.73836632,57.5085095713,6.78297024,1.9783663200000001,7.065594,50.53,2.76,50.6053208665,133.93,6.78297024,1.9783663200000001,7.065594,6.78297024,1.9783663200000001,7.065594,0.0,0.0,0.0,133.93
2019-07-01 20:00:00,53.66504896,3.75563928,53.7963038347,5.98504896,1.74563928,6.234426,47.68,2.01,47.7223480143,134.02,53.53504896,6.26563928,53.9004610624,5.98504896,1.74563928,6.234426,47.55,4.52,47.7643475827,134.21,5.98504896,1.74563928,6.234426,5.98504896,1.74563928,6.234426,0.0,0.0,0.0,134.21
2019-07-01 20:30:00,52.146328,4.172679,52.3130076933,5.666328,1.652679,5.902425,46.48,2.52,46.5482631255,134.55,51.676328,7.272679,52.1855797649,5.666328,1.652679,5.902425,46.01,5.62,46.351963281,134.82,5.666328,1.652679,5.902425,5.666328,1.652679,5.902425,0.0,0.0,0.0,134.82
2019-07-01 21:00:00,50.74903552,5.66638536,51.0643959061,5.43903552,1.58638536,5.665662,45.31,4.08,45.493323686,134.81,50.45903552,8.43638536,51.1594259502,5.43903552,1.58638536,5.665662,45.02,6.85,45.5381477445,135.06,5.43903552,1.58638536,5.665662,5.43903552,1.58638536,5.665662,0.0,0.0,0.0,135.06
2019-07-01 21:30:00,52.19707744,5.01748092,52.437677371,5.47707744,1.59748092,5.705289,46.72,3.42,46.845008272,134.15,51.64707744,7.75748092,52.2264216496,5.47707744,1.59748092,5.705289,46.17,6.16,46.579120859,134.37,5.47707744,1.59748092,5.705289,5.47707744,1.59748092,5.705289,0.0,0.0,0.0,134.37
2019-07-01 22:00:00,53.6358192,3.8712806,53.7753467189,4.9758192,1.4512806,5.183145,48.66,2.42,48.7201395729,133.02,52.9658192,6.8812806,53.4109541782,4.9758192,1.4512806,5.183145,47.99,5.43,48.2962213843,133.28,4.9758192,1.4512806,5.183145,4.9758192,1.4512806,5.183145,0.0,0.0,0.0,133.28
2019-07-01 22:30:00,51.92699776,4.21745768,52.097985044,5.23699776,1.52745768,5.455206,46.69,2.69,46.7674266985,133.45,51.15699776,7.23745768,51.6664224955,5.23699776,1.52745768,5.455206,45.92,5.71,46.2736480083,133.79,5.23699776,1.52745768,5.455206,5.23699776,1.52745768,5.455206,0.0,0.0,0.0,133.79
2019-07-01 23:00:00,49.17269216,5.02995188,49.4292835289,5.14269216,1.49995188,5.356971,44.03,3.5300000000000002,44.1712779983,133.6,49.43269216,7.22995188,49.9586154569,5.14269216,1.49995188,5.356971,44.29,5.73,44.6591200092,133.73,5.14269216,1.49995188,5.356971,5.14269216,1.49995188,5.356971,0.0,0.0,0.0,133.73
2019-07-01 23:30:00,45.8285664,6.3266652,46.2632055832,5.0285664,1.4666652,5.23809,40.8,4.86,41.0884363295,134.4,45.3185664,9.1566652,46.2343700956,5.0285664,1.4666652,5.23809,40.29,7.69,41.0173158556,134.67,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,134.67
2019-07-02 00:00:00,43.10453024,6.98382132,43.666626701,5.22453024,1.5238213200000001,5.442219,37.88,5.46,38.2714776302,134.7,42.88453024,9.69382132,43.9664998117,5.22453024,1.5238213200000001,5.442219,37.66,8.17,38.5360156218,134.99,5.22453024,1.5238213200000001,5.442219,5.22453024,1.5238213200000001,5.442219,0.0,0.0,0.0,134.99
2019-07-02 00:30:00,41.92555936,7.36037148,42.5667428396,5.07555936,1.48037148,5.287041,36.85,5.88,37.3161747772,134.92,41.65555936,10.15037148,42.8744173929,5.07555936,1.48037148,5.287041,36.58,8.67,37.593420967,135.21,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,135.21
2019-07-02 01:00:00,41.93454048,7.19090764,42.5466195832,4.97454048,1.45090764,5.181813,36.96,5.74,37.4030640456,135.04,41.24454048,10.13090764,42.4705475479,4.97454048,1.45090764,5.181813,36.27,8.68,37.294172467,135.28,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,135.28
2019-07-02 01:30:00,40.86124384,7.78244612,41.5957655989,4.91124384,1.43244612,5.115879,35.95,6.35,36.5065062694,135.11,40.66124384,10.55244612,42.0082238345,4.91124384,1.43244612,5.115879,35.75,9.12,36.8949440981,135.39,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,135.39
2019-07-02 02:00:00,40.38431072,7.69792396,41.1114410551,4.96431072,1.44792396,5.171157,35.42,6.25,35.9671919949,135.14,40.13431072,10.46792396,41.4769855342,4.96431072,1.44792396,5.171157,35.17,9.02,36.3082538826,135.43,4.96431072,1.44792396,5.171157,4.96431072,1.44792396,5.171157,0.0,0.0,0.0,135.43
2019-07-02 02:30:00,40.9478272,7.6389496,41.654268729500004,4.9678272,1.4489496,5.17482,35.98,6.19,36.5085811831,135.05,40.6778272,10.3989496,41.9859950281,4.9678272,1.4489496,5.17482,35.71,8.95,36.8144889955,135.35,4.9678272,1.4489496,5.17482,4.9678272,1.4489496,5.17482,0.0,0.0,0.0,135.35
2019-07-02 03:00:00,39.8793856,8.1610708,40.7058776154,5.0093856,1.4610708,5.21811,34.87,6.7,35.5078427956,135.13,39.6393856,10.9110708,41.1136517078,5.0093856,1.4610708,5.21811,34.63,9.45,35.8962309999,135.43,5.0093856,1.4610708,5.21811,5.0093856,1.4610708,5.21811,0.0,0.0,0.0,135.43
2019-07-02 03:30:00,38.31147328,8.24876304,39.1894255709,5.24147328,1.5287630399999999,5.459868,33.07,6.72,33.7458634502,135.09,38.02147328,11.02876304,39.5887110749,5.24147328,1.5287630399999999,5.459868,32.78,9.5,34.128849966,135.35,5.24147328,1.5287630399999999,5.459868,5.24147328,1.5287630399999999,5.459868,0.0,0.0,0.0,135.35
2019-07-02 04:00:00,38.39731776,8.03421768,39.2288499053,4.9173177599999995,1.43421768,5.122206,33.48,6.6,34.1243373562,135.18,38.11731776,10.81421768,39.6216761035,4.9173177599999995,1.43421768,5.122206,33.2,9.38,34.4996289835,135.5,4.9173177599999995,1.43421768,5.122206,4.9173177599999995,1.43421768,5.122206,0.0,0.0,0.0,135.5
2019-07-02 04:30:00,39.70817696,8.01696828,40.5093951805,4.85817696,1.41696828,5.060601,34.85,6.6,35.4694586934,135.16,39.40817696,10.79696828,40.8604813402,4.85817696,1.41696828,5.060601,34.55,9.38,35.8006550219,135.46,4.85817696,1.41696828,5.060601,4.85817696,1.41696828,5.060601,0.0,0.0,0.0,135.46
2019-07-02 05:00:00,39.38632896,8.11267928,40.2131629451,4.7063289600000004,1.37267928,4.902426,34.68,6.74,35.3288833676,135.09,39.11632896,10.86267928,40.5966130662,4.7063289600000004,1.37267928,4.902426,34.41,9.49,35.6946522605,135.4,4.7063289600000004,1.37267928,4.902426,4.7063289600000004,1.37267928,4.902426,0.0,0.0,0.0,135.4
2019-07-02 05:30:00,39.24570944,8.28333192,40.1103390306,4.84570944,1.41333192,5.047614,34.4,6.87,35.0792944627,134.7,38.96570944,11.01333192,40.4922213782,4.84570944,1.41333192,5.047614,34.12,9.6,35.4448078003,134.93,4.84570944,1.41333192,5.047614,4.84570944,1.41333192,5.047614,0.0,0.0,0.0,134.93
2019-07-02 06:00:00,41.04777728,8.40018504,41.898485991,4.93777728,1.44018504,5.143518,36.11,6.96,36.7746339207,134.81,40.57777728,11.11018504,42.0712754811,4.93777728,1.44018504,5.143518,35.64,9.67,36.9285594087,135.04,4.93777728,1.44018504,5.143518,4.93777728,1.44018504,5.143518,0.0,0.0,0.0,135.04
2019-07-02 06:30:00,44.87794688,7.12731784,45.4403870555,5.16794688,1.50731784,5.383278,39.71,5.62,40.1057165501,135.24,44.61794688,9.77731784,45.6766584585,5.16794688,1.50731784,5.383278,39.45,8.27,40.3075104664,135.48,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,135.48
2019-07-02 07:00:00,48.04519936,5.81526648,48.3958521547,5.43519936,1.58526648,5.661666,42.61,4.23,42.8194465167,135.81,47.80519936,8.48526648,48.5524132571,5.43519936,1.58526648,5.661666,42.37,6.9,42.9281597556,136.08,5.43519936,1.58526648,5.661666,5.43519936,1.58526648,5.661666,0.0,0.0,0.0,136.08
2019-07-02 07:30:00,52.49455904,3.95507972,52.6433413111,6.39455904,1.86507972,6.660999,46.1,2.09,46.1473520367,135.13,52.22455904,6.57507972,52.6368334937,6.39455904,1.86507972,6.660999,45.83,4.71,46.0713902547,135.36,6.39455904,1.86507972,6.660999,6.39455904,1.86507972,6.660999,0.0,0.0,0.0,135.36
2019-07-02 08:00:00,55.20462816,3.06134988,55.2894459492,7.20462816,2.10134988,7.504821,48.0,0.96,48.0095990402,134.87,54.80462816,4.28134988,54.9716038019,7.20462816,2.10134988,7.504821,47.6,2.18,47.6498940188,134.95,7.20462816,2.10134988,7.504821,7.20462816,2.10134988,7.504821,0.0,0.0,0.0,134.95
2019-07-02 08:30:00,56.41103072,3.98363396,56.551513918,8.24103072,2.40363396,8.584407,48.17,1.58,48.1959054277,134.84,56.20103072,3.65363396,56.3196670365,8.24103072,2.40363396,8.584407,47.96,1.25,47.9762868509,134.7,8.24103072,2.40363396,8.584407,8.24103072,2.40363396,8.584407,0.0,0.0,0.0,134.7
2019-07-02 09:00:00,56.52602464,6.07009052,56.8510110774,9.32602464,2.7200905200000003,9.714609,47.2,3.35,47.3187330769,135.01,55.69602464,4.4200905200000005,55.8711406802,9.32602464,2.7200905200000003,9.714609,46.37,1.7000000000000002,46.4011519254,135.08,9.32602464,2.7200905200000003,9.714609,9.32602464,2.7200905200000003,9.714609,0.0,0.0,0.0,135.08
2019-07-02 09:30:00,54.30556384,5.92745612,54.6280971665,10.58556384,3.08745612,11.026629,43.72,2.84,43.8121444351,135.17,53.91556384,3.82745612,54.0512483162,10.58556384,3.08745612,11.026629,43.33,0.74,43.3363184869,135.39,10.58556384,3.08745612,11.026629,10.58556384,3.08745612,11.026629,0.0,0.0,0.0,135.39
2019-07-02 10:00:00,56.06185664,6.86179152,56.4802262105,11.49185664,3.35179152,11.970684,44.57,3.51,44.7079970475,135.53,55.85185664,7.00179152,56.2890306776,11.49185664,3.35179152,11.970684,44.36,3.65,44.5099101325,135.8,11.49185664,3.35179152,11.970684,11.49185664,3.35179152,11.970684,0.0,0.0,0.0,135.8
2019-07-02 10:30:00,67.7763824,10.3885282,68.5679190977,11.2063824,3.2685282,11.673315,56.57,7.12,57.0163073164,134.65,69.2263824,8.2285282,69.7137052274,11.2063824,3.2685282,11.673315,58.02,4.96,58.2316237108,134.82,11.2063824,3.2685282,11.673315,11.2063824,3.2685282,11.673315,0.0,0.0,0.0,134.82
2019-07-02 11:00:00,55.71008,7.16044,56.1683622211,9.91008,2.89044,10.323,45.8,4.27,45.9986184575,135.04,55.05008,4.32044,55.2193581075,9.91008,2.89044,10.323,45.14,1.43,45.1626449624,135.35,9.91008,2.89044,10.323,9.91008,2.89044,10.323,0.0,0.0,0.0,135.35
2019-07-02 11:30:00,59.53942176,7.21941468,59.975517437,8.80942176,2.56941468,9.176481,50.73,4.65,50.9426677747,135.2,59.61942176,6.43941468,59.9661697328,8.80942176,2.56941468,9.176481,50.81,3.87,50.9571682887,135.47,8.80942176,2.56941468,9.176481,8.80942176,2.56941468,9.176481,0.0,0.0,0.0,135.47
2019-07-02 12:00:00,67.78766336,8.30556848,68.2945808361,8.96766336,2.61556848,9.341316,58.82,5.69,59.0945725088,134.62,69.10766336,6.22556848,69.3875121184,8.96766336,2.61556848,9.341316,60.14,3.61,60.248250597,134.83,8.96766336,2.61556848,9.341316,8.96766336,2.61556848,9.341316,0.0,0.0,0.0,134.83
2019-07-02 12:30:00,56.09993056,5.31081308,56.3507492799,9.49993056,2.77081308,9.895761,46.6,2.54,46.6691718375,135.39,54.34993056,4.29081308,54.5190428086,9.49993056,2.77081308,9.895761,44.85,1.52,44.8757495759,135.64,9.49993056,2.77081308,9.895761,9.49993056,2.77081308,9.895761,0.0,0.0,0.0,135.64
2019-07-02 13:00:00,53.83776256,5.05976408,54.0750024504,9.66776256,2.81976408,10.070586,44.17,2.24,44.22676226,135.48,52.60776256,4.02976408,52.7618771473,9.66776256,2.81976408,10.070586,42.94,1.21,42.9570448239,135.73,9.66776256,2.81976408,10.070586,9.66776256,2.81976408,10.070586,0.0,0.0,0.0,135.73
2019-07-02 13:30:00,57.47645312,6.53813216,57.8471246943,10.41645312,3.03813216,10.850472,47.06,3.5,47.1899735113,135.27,56.45645312,3.78813216,56.5833990155,10.41645312,3.03813216,10.850472,46.04,0.75,46.0461084132,135.55,10.41645312,3.03813216,10.850472,10.41645312,3.03813216,10.850472,0.0,0.0,0.0,135.55
2019-07-02 14:00:00,57.07672416,5.49612788,57.3407347573,9.10672416,2.65612788,9.486171,47.97,2.84,48.0539956715,135.53,56.20672416,3.05612788,56.2897482533,9.10672416,2.65612788,9.486171,47.1,0.4,47.1016984832,135.83,9.10672416,2.65612788,9.486171,9.10672416,2.65612788,9.486171,0.0,0.0,0.0,135.83
2019-07-02 14:30:00,59.39662272,8.625264959999999,60.0196133457,10.64662272,3.10526496,11.090232,48.75,5.52,49.0615215826,134.97,57.95662272,4.89526496,58.1629928403,10.64662272,3.10526496,11.090232,47.31,1.79,47.3438507095,135.28,10.64662272,3.10526496,11.090232,10.64662272,3.10526496,11.090232,0.0,0.0,0.0,135.28
2019-07-02 15:00:00,57.38281696,7.02873828,57.8116843214,10.21281696,2.97873828,10.638351,47.17,4.05,47.3435465507,135.23,56.08281696,3.88873828,56.2174763181,10.21281696,2.97873828,10.638351,45.87,0.91,45.8790257089,135.51,10.21281696,2.97873828,10.638351,10.21281696,2.97873828,10.638351,0.0,0.0,0.0,135.51
2019-07-02 15:30:00,59.202328,6.018179,59.5074291084,9.662328,2.8181789999999998,10.064925,49.54,3.2,49.6432432462,135.66,57.992328,3.428179,58.0935669254,9.662328,2.8181789999999998,10.064925,48.33,0.61,48.3338494225,135.88,9.662328,2.8181789999999998,10.064925,9.662328,2.8181789999999998,10.064925,0.0,0.0,0.0,135.88
2019-07-02 16:00:00,59.26727488,5.15587184,59.4911160269,7.83727488,2.28587184,8.163828,51.43,2.87,51.5100165016,135.43,58.02727488,2.86587184,58.0980021292,7.83727488,2.28587184,8.163828,50.19,0.58,50.1933511533,135.76,7.83727488,2.28587184,8.163828,7.83727488,2.28587184,8.163828,0.0,0.0,0.0,135.76
2019-07-02 16:30:00,55.92407808,3.40493944,56.0276371239,7.83407808,2.28493944,8.160498,48.09,1.12,48.1030404444,135.6,56.00407808,4.19493944,56.1609675709,7.83407808,2.28493944,8.160498,48.17,1.9100000000000001,48.2078520575,135.71,7.83407808,2.28493944,8.160498,7.83407808,2.28493944,8.160498,0.0,0.0,0.0,135.71
2019-07-02 17:00:00,56.5027792,3.5070606,56.6115141237,8.0127792,2.3370606,8.346645,48.49,1.17,48.5041132276,135.66,56.1927792,4.3570606,56.3614443684,8.0127792,2.3370606,8.346645,48.18,2.02,48.2223267792,135.89,8.0127792,2.3370606,8.346645,8.0127792,2.3370606,8.346645,0.0,0.0,0.0,135.89
2019-07-02 17:30:00,58.50699584,2.87745712,58.5777118169,7.15699584,2.08745712,7.455204,51.35,0.79,51.3560765635,135.93,58.05699584,4.42745712,58.2255712081,7.15699584,2.08745712,7.455204,50.9,2.34,50.9537594295,136.12,7.15699584,2.08745712,7.455204,7.15699584,2.08745712,7.455204,0.0,0.0,0.0,136.12
2019-07-02 18:00:00,58.6341792,2.7691356,58.6995322164,6.6141792,1.9291356,6.88977,52.02,0.84,52.0267815649,135.96,58.3941792,4.6091356,58.5757995713,6.6141792,1.9291356,6.88977,51.78,2.68,51.8493085778,136.18,6.6141792,1.9291356,6.88977,6.6141792,1.9291356,6.88977,0.0,0.0,0.0,136.18
2019-07-02 18:30:00,56.04559776,3.7153826800000003,56.1686130925,6.63559776,1.93538268,6.912081,49.41,1.78,49.4420519396,136.4,55.83559776,5.81538268,56.1376224375,6.63559776,1.93538268,6.912081,49.2,3.88,49.3527547357,136.56,6.63559776,1.93538268,6.912081,6.63559776,1.93538268,6.912081,0.0,0.0,0.0,136.56
2019-07-02 19:00:00,55.27513792,3.40274856,55.3797758197,6.93513792,2.02274856,7.224102,48.34,1.38,48.359693961,136.27,55.22513792,6.09274856,55.5602145721,6.93513792,2.02274856,7.224102,48.29,4.07,48.4612112932,136.47,6.93513792,2.02274856,7.224102,6.93513792,2.02274856,7.224102,0.0,0.0,0.0,136.47
2019-07-02 19:30:00,55.17873472,3.48713096,55.2888130424,6.53873472,1.90713096,6.811182,48.64,1.58,48.6656552406,136.18,55.31873472,5.71713096,55.6133796621,6.53873472,1.90713096,6.811182,48.78,3.81,48.9285652763,136.35,6.53873472,1.90713096,6.811182,6.53873472,1.90713096,6.811182,0.0,0.0,0.0,136.35
2019-07-02 20:00:00,58.64699744,2.51079092,58.700718733,5.55699744,1.6207909200000001,5.788539,53.09,0.89,53.0974594496,135.15,58.72699744,4.30079092,58.88426811,5.55699744,1.6207909200000001,5.788539,53.17,2.68,53.2374990021,135.31,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,135.31
2019-07-02 20:30:00,55.23682752,3.63699136,55.35643432,5.64682752,1.64699136,5.882112,49.59,1.99,49.6299123513,135.11,55.04682752,5.02699136,55.2758886147,5.64682752,1.64699136,5.882112,49.4,3.38,49.5154965642,135.27,5.64682752,1.64699136,5.882112,5.64682752,1.64699136,5.882112,0.0,0.0,0.0,135.27
2019-07-02 21:00:00,51.12923552,5.44811036,51.4186797901,5.23923552,1.52811036,5.457537,45.89,3.92,46.057122142,135.01,51.29923552,7.68811036,51.8721370858,5.23923552,1.52811036,5.457537,46.06,6.16,46.4700893048,135.23,5.23923552,1.52811036,5.457537,5.23923552,1.52811036,5.457537,0.0,0.0,0.0,135.23
2019-07-02 21:30:00,52.74191296,4.44389128,52.9287970049,5.12191296,1.49389128,5.335326,47.62,2.95,47.7112869246,134.23,52.63191296,6.80389128,53.0698709098,5.12191296,1.49389128,5.335326,47.51,5.31,47.8058176376,134.39,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,134.39
2019-07-02 22:00:00,53.48947552,3.64818036,53.6137408818,4.99947552,1.45818036,5.207787,48.49,2.19,48.5394293333,132.98,53.45947552,6.29818036,53.8291983845,4.99947552,1.45818036,5.207787,48.46,4.84,48.7011006036,133.24,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,133.24
2019-07-02 22:30:00,51.9814336,4.1370848,52.1458043351,4.9614336,1.4470848,5.16816,47.02,2.69,47.0968841857,133.11,51.8414336,6.8270848,52.2890363706,4.9614336,1.4470848,5.16816,46.88,5.38,47.1876975493,133.4,4.9614336,1.4470848,5.16816,4.9614336,1.4470848,5.16816,0.0,0.0,0.0,133.4
2019-07-02 23:00:00,48.19672832,5.58279576,48.518988337,4.94672832,1.44279576,5.152842,43.25,4.14,43.4476938398,133.39,48.75672832,7.71279576,49.3630000598,4.94672832,1.44279576,5.152842,43.81,6.27,44.256400667,133.55,4.94672832,1.44279576,5.152842,4.94672832,1.44279576,5.152842,0.0,0.0,0.0,133.55
2019-07-02 23:30:00,45.1911536,6.0986698,45.6008128988,5.2411536,1.5286697999999999,5.459535,39.95,4.57,40.2105384197,133.39,45.0211536,8.6486698,45.8443427348,5.2411536,1.5286697999999999,5.459535,39.78,7.12,40.4121615359,133.63,5.2411536,1.5286697999999999,5.459535,5.2411536,1.5286697999999999,5.459535,0.0,0.0,0.0,133.63
2019-07-03 00:00:00,42.4441808,6.8824694,42.9985682183,5.0141808,1.4624694,5.223105,37.43,5.42,37.820382071,133.54,42.5941808,9.2624694,43.5896498886,5.0141808,1.4624694,5.223105,37.58,7.8,38.3809379771,133.76,5.0141808,1.4624694,5.223105,5.0141808,1.4624694,5.223105,0.0,0.0,0.0,133.76
2019-07-03 00:30:00,40.70668832,7.57445076,41.4053955216,4.98668832,1.45445076,5.194467,35.72,6.12,36.240485648,134.02,40.83668832,9.98445076,42.0395572042,4.98668832,1.45445076,5.194467,35.85,8.53,36.8508263137,134.26,4.98668832,1.45445076,5.194467,4.98668832,1.45445076,5.194467,0.0,0.0,0.0,134.26
2019-07-03 01:00:00,40.4683664,7.2349402,41.1100114179,5.2283664,1.5249402,5.446215,35.24,5.71,35.6996036393,134.07,40.3483664,9.8749402,41.5391997408,5.2283664,1.5249402,5.446215,35.12,8.35,36.0989875204,134.3,5.2283664,1.5249402,5.446215,5.2283664,1.5249402,5.446215,0.0,0.0,0.0,134.3
2019-07-03 01:30:00,39.70992512,7.85372816,40.479120532,4.94992512,1.44372816,5.156172,34.76,6.41,35.3460846488,134.27,39.77992512,10.29372816,41.0901847402,4.94992512,1.44372816,5.156172,34.83,8.85,35.9367694708,134.51,4.94992512,1.44372816,5.156172,4.94992512,1.44372816,5.156172,0.0,0.0,0.0,134.51
2019-07-03 02:00:00,39.5713936,7.6087398,40.296254327,5.0013936,1.4587398,5.209785,34.57,6.15,35.1127811487,134.42,39.5813936,10.1187398,40.8543218578,5.0013936,1.4587398,5.209785,34.58,8.66,35.6478891381,134.62,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,134.62
2019-07-03 02:30:00,39.7072976,7.8367118,40.4732446751,5.0972976,1.4867118,5.309685,34.61,6.35,35.1877052392,134.54,39.7172976,10.3467118,41.0428821322,5.0972976,1.4867118,5.309685,34.62,8.86,35.7357524057,134.81,5.0972976,1.4867118,5.309685,5.0972976,1.4867118,5.309685,0.0,0.0,0.0,134.81
2019-07-03 03:00:00,38.31530944,7.96988192,39.1354309456,5.24530944,1.52988192,5.463864,33.07,6.44,33.6912228926,134.6,38.32530944,10.46988192,39.7296837527,5.24530944,1.52988192,5.463864,33.08,8.94,34.2667477301,134.88,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,134.88
2019-07-03 03:30:00,38.84937568,7.96065124,39.6566004455,4.93937568,1.44065124,5.145183,33.91,6.52,34.5311236423,134.66,38.86937568,10.49065124,40.2601804416,4.93937568,1.44065124,5.145183,33.93,9.05,35.1161985414,134.94,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,134.94
2019-07-03 04:00:00,38.05980512,8.04869316,38.9015453081,5.06980512,1.47869316,5.281047,32.99,6.57,33.6378507042,134.78,38.05980512,10.59869316,39.507987325,5.06980512,1.47869316,5.281047,32.99,9.12,34.2273939995,135.02,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,135.02
2019-07-03 04:30:00,37.84104384,8.23072112,38.7258230262,5.11104384,1.49072112,5.324004,32.73,6.74,33.4167697422,134.72,37.85104384,10.76072112,39.3509166196,5.11104384,1.49072112,5.324004,32.74,9.27,34.0270554118,135.02,5.11104384,1.49072112,5.324004,5.11104384,1.49072112,5.324004,0.0,0.0,0.0,135.02
2019-07-03 05:00:00,37.7482768,8.6344974,38.7232094062,4.9182768,1.4344974,5.123205,32.83,7.2,33.6102499247,135.28,37.7182768,11.2144974,39.3501379502,4.9182768,1.4344974,5.123205,32.8,9.78,34.2270127239,135.54,4.9182768,1.4344974,5.123205,4.9182768,1.4344974,5.123205,0.0,0.0,0.0,135.54
2019-07-03 05:30:00,38.346888,8.379509,39.2517514305,5.106888,1.489509,5.319675,33.24,6.89,33.9465712554,135.34,38.186888,11.069509,39.7589291182,5.106888,1.489509,5.319675,33.08,9.58,34.4392624776,135.6,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,135.6
2019-07-03 06:00:00,39.530624,8.906432,40.521534581,5.370624,1.5664319999999998,5.5944,34.16,7.34,34.939679449,135.4,39.310624,11.476431999999999,40.9516013206,5.370624,1.5664319999999998,5.5944,33.94,9.91,35.3572015295,135.63,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,135.63
2019-07-03 06:30:00,43.960584,8.728087,44.818661830799996,5.410584,1.578087,5.636025,38.55,7.15,39.2074610247,135.89,43.950584,8.988087,44.8602222672,5.410584,1.578087,5.636025,38.54,7.41,39.2458876827,135.83,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,135.83
2019-07-03 07:00:00,47.14531872,7.27696796,47.7036197778,5.95531872,1.7369679599999999,6.203457,41.19,5.54,41.5608914726,136.27,47.19531872,7.54696796,47.7949247773,5.95531872,1.7369679599999999,6.203457,41.24,5.8100000000000005,41.6472532107,136.23,5.95531872,1.7369679599999999,6.203457,5.95531872,1.7369679599999999,6.203457,0.0,0.0,0.0,136.23
2019-07-03 07:30:00,52.5886544,5.1937742,52.8445064509,6.9386544,2.0237742,7.227765,45.65,3.17,45.7599322552,135.79,52.2686544,5.5437742,52.5618270722,6.9386544,2.0237742,7.227765,45.33,3.52,45.4664634648,135.73,6.9386544,2.0237742,7.227765,6.9386544,2.0237742,7.227765,0.0,0.0,0.0,135.73
2019-07-03 08:00:00,52.77224992,4.89148956,52.9984625412,7.82224992,2.28148956,8.148177,44.95,2.61,45.025710433,135.22,52.60224992,4.78148956,52.8191190674,7.82224992,2.28148956,8.148177,44.78,2.5,44.8497313258,135.12,7.82224992,2.28148956,8.148177,7.82224992,2.28148956,8.148177,0.0,0.0,0.0,135.12
2019-07-03 08:30:00,45.93431712,4.76500916,46.1808055536,8.55431712,2.49500916,8.910747,37.38,2.27,37.448862466,135.12,46.04431712,4.79500916,46.2933175728,8.55431712,2.49500916,8.910747,37.49,2.3,37.5604858861,134.94,8.55431712,2.49500916,8.910747,8.55431712,2.49500916,8.910747,0.0,0.0,0.0,134.94
2019-07-03 09:00:00,44.08377664,5.43235152,44.4172242028,9.57377664,2.79235152,9.972684,34.51,2.64,34.6108321194,134.55,43.25377664,4.84235152,43.5239883497,9.57377664,2.79235152,9.972684,33.68,2.05,33.7423309805,134.57,9.57377664,2.79235152,9.972684,9.57377664,2.79235152,9.972684,0.0,0.0,0.0,134.57
2019-07-03 09:30:00,41.96221728,5.99023004,42.3876224267,10.49221728,3.06023004,10.929393,31.47,2.93,31.6061038409,134.37,41.62221728,5.69023004,42.0093762059,10.49221728,3.06023004,10.929393,31.13,2.63,31.2408994749,134.29,10.49221728,3.06023004,10.929393,10.49221728,3.06023004,10.929393,0.0,0.0,0.0,134.29
2019-07-03 10:00:00,37.07375456,6.5648450799999996,37.6505042211,11.67375456,3.40484508,12.160161,25.4,3.16,25.5958121575,134.45,36.48375456,6.32484508,37.0279355633,11.67375456,3.40484508,12.160161,24.81,2.92,24.9812429635,134.39,11.67375456,3.40484508,12.160161,11.67375456,3.40484508,12.160161,0.0,0.0,0.0,134.39
2019-07-03 10:30:00,30.82371456,5.04650008,31.2340926286,11.71371456,3.41650008,12.201786,19.11,1.63,19.1793899799,134.82,30.32371456,4.61650008,30.6731109884,11.71371456,3.41650008,12.201786,18.61,1.2,18.6486487446,134.75,11.71371456,3.41650008,12.201786,11.71371456,3.41650008,12.201786,0.0,0.0,0.0,134.75
2019-07-03 11:00:00,27.18556288,6.38745584,27.9258736875,11.54556288,3.36745584,12.026628,15.64,3.02,15.9289045449,134.43,26.49556288,5.82745584,27.1288424725,11.54556288,3.36745584,12.026628,14.95,2.46,15.1510428684,134.42,11.54556288,3.36745584,12.026628,11.54556288,3.36745584,12.026628,0.0,0.0,0.0,134.42
2019-07-03 11:30:00,36.79081888,4.77148884,37.0989414891,10.29081888,3.00148884,10.719603,26.5,1.77,26.5590455401,134.61,36.91081888,4.57148884,37.1928361463,10.29081888,3.00148884,10.719603,26.62,1.57,26.6662577052,134.56,10.29081888,3.00148884,10.719603,10.29081888,3.00148884,10.719603,0.0,0.0,0.0,134.56
2019-07-03 12:00:00,37.2269728,5.3199504,37.6051775173,10.2169728,2.9799504,10.64268,27.01,2.34,27.1111729735,134.82,36.9769728,5.0899504,37.3256495258,10.2169728,2.9799504,10.64268,26.76,2.11,26.8430568304,134.78,10.2169728,2.9799504,10.64268,10.2169728,2.9799504,10.64268,0.0,0.0,0.0,134.78
2019-07-03 12:30:00,40.13182816,6.21719988,40.6105553497,10.00182816,2.91719988,10.418571,30.13,3.3,30.3101781585,134.51,40.03182816,6.25719988,40.5178950116,10.00182816,2.91719988,10.418571,30.03,3.34,30.215170031,134.39,10.00182816,2.91719988,10.418571,10.00182816,2.91719988,10.418571,0.0,0.0,0.0,134.39
2019-07-03 13:00:00,42.75216992,4.18479956,42.9564963681,7.90216992,2.30479956,8.231427,34.85,1.88,34.9006719133,134.6,42.73216992,4.07479956,42.926010035,7.90216992,2.30479956,8.231427,34.83,1.77,34.8749451612,134.54,7.90216992,2.30479956,8.231427,7.90216992,2.30479956,8.231427,0.0,0.0,0.0,134.54
2019-07-03 13:30:00,45.01701408,4.17496244,45.2101965054,8.89701408,2.5949624399999998,9.267723,36.12,1.58,36.1545405171,134.81,45.51701408,4.28496244,45.7182619297,8.89701408,2.5949624399999998,9.267723,36.62,1.69,36.6589757085,134.68,8.89701408,2.5949624399999998,9.267723,8.89701408,2.5949624399999998,9.267723,0.0,0.0,0.0,134.68
2019-07-03 14:00:00,36.68929824,6.25104532,37.218008718,12.44929824,3.63104532,12.968019,24.24,2.62,24.3811812675,134.76,36.55929824,6.08104532,37.0615892803,12.44929824,3.63104532,12.968019,24.11,2.45,24.2341618382,134.68,12.44929824,3.63104532,12.968019,12.44929824,3.63104532,12.968019,0.0,0.0,0.0,134.68
