Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-03 14:30:00,43.1752032,6.2990176,43.6322792676,11.5852032,3.3790176,12.06792,31.59,2.92,31.7246670589,134.76,43.6452032,6.2590176,44.0917119614,11.5852032,3.3790176,12.06792,32.06,2.88,32.1890975332,134.64,11.5852032,3.3790176,12.06792,11.5852032,3.3790176,12.06792,0.0,0.0,0.0,134.64
2019-07-03 15:00:00,42.5809184,6.2923512,43.0433304405,10.6709184,3.1123512,11.11554,31.91,3.18,32.068060434,134.98,42.4409184,5.8823512000000004,42.8466289255,10.6709184,3.1123512,11.11554,31.77,2.77,31.8905283744,134.91,10.6709184,3.1123512,11.11554,10.6709184,3.1123512,11.11554,0.0,0.0,0.0,134.91
2019-07-03 15:30:00,35.46746272,4.09050996,35.7025655034,9.80746272,2.86050996,10.216107,25.66,1.23,25.6894628204,135.29,35.50746272,3.83050996,35.7134808632,9.80746272,2.86050996,10.216107,25.7,0.97,25.7182989329,135.17,9.80746272,2.86050996,10.216107,9.80746272,2.86050996,10.216107,0.0,0.0,0.0,135.17
2019-07-03 16:00:00,21.49297728,4.67878504,21.996342919,9.73297728,2.83878504,10.138518,11.76,1.8399999999999999,11.903075232900001,135.39,21.73297728,4.51878504,22.1977863692,9.73297728,2.83878504,10.138518,12.0,1.6800000000000002,12.1170293389,135.32,9.73297728,2.83878504,10.138518,9.73297728,2.83878504,10.138518,0.0,0.0,0.0,135.32
2019-07-03 16:30:00,25.73501472,7.03104596,26.6782043985,10.25501472,2.99104596,10.682307,15.48,4.04,15.9984999297,135.74,26.42501472,7.10104596,27.3624972668,10.25501472,2.99104596,10.682307,16.17,4.11,16.684154159,135.59,10.25501472,2.99104596,10.682307,10.25501472,2.99104596,10.682307,0.0,0.0,0.0,135.59
2019-07-03 17:00:00,23.48528448,7.24237464,24.5766266508,10.22528448,2.9823746399999997,10.651337999999999,13.26,4.26,13.9274979806,135.79,22.76528448,7.82237464,24.0717203885,10.22528448,2.9823746399999997,10.651337999999999,12.54,4.84,13.4416219259,135.72,10.22528448,2.9823746399999997,10.651337999999999,10.22528448,2.9823746399999997,10.651337999999999,0.0,0.0,0.0,135.72
2019-07-03 17:30:00,26.51314752,8.14925136,27.7372905877,9.32314752,2.71925136,9.711612,17.19,5.43,18.0272294044,136.17,26.34314752,8.60925136,27.7142676295,9.32314752,2.71925136,9.711612,17.02,5.89,18.0103442499,136.1,9.32314752,2.71925136,9.711612,9.32314752,2.71925136,9.711612,0.0,0.0,0.0,136.1
2019-07-03 18:00:00,29.08776448,9.57976464,30.6246621696,7.74776448,2.25976464,8.070588,21.34,7.32,22.5605407737,136.37,28.42776448,11.50976464,30.6694061794,7.74776448,2.25976464,8.070588,20.68,9.25,22.6544675506,136.51,7.74776448,2.25976464,8.070588,7.74776448,2.25976464,8.070588,0.0,0.0,0.0,136.51
2019-07-03 18:30:00,33.57376864,8.50193252,34.6335212946,7.58376864,2.21193252,7.8997589999999995,25.99,6.29,26.7403103946,135.88,33.26376864,10.97193252,35.0265842948,7.58376864,2.21193252,7.8997589999999995,25.68,8.76,27.133005731,136.03,7.58376864,2.21193252,7.8997589999999995,7.58376864,2.21193252,7.8997589999999995,0.0,0.0,0.0,136.03
2019-07-03 19:00:00,35.78704576,8.09622168,36.6914356454,7.18704576,2.09622168,7.486506,28.6,6.0,29.2225939985,135.83,34.97704576,10.94622168,36.6498772053,7.18704576,2.09622168,7.486506,27.79,8.85,29.165160723,136.03,7.18704576,2.09622168,7.486506,7.18704576,2.09622168,7.486506,0.0,0.0,0.0,136.03
2019-07-03 19:30:00,37.78981376,6.34244568,38.3183590622,6.41981376,1.87244568,6.6873059999999995,31.37,4.47,31.6868710983,135.57,37.41981376,9.03244568,38.4945130739,6.41981376,1.87244568,6.6873059999999995,31.0,7.16,31.816121699500002,135.75,6.41981376,1.87244568,6.6873059999999995,6.41981376,1.87244568,6.6873059999999995,0.0,0.0,0.0,135.75
2019-07-03 20:00:00,41.48126304,4.74995172,41.7523319676,5.69126304,1.65995172,5.928399,35.79,3.09,35.9231429583,135.12,40.83126304,6.6199517199999995,41.3644267725,5.69126304,1.65995172,5.928399,35.14,4.96,35.4883248407,135.24,5.69126304,1.65995172,5.928399,5.69126304,1.65995172,5.928399,0.0,0.0,0.0,135.24
2019-07-03 20:30:00,40.41882592,4.30090756,40.6470084335,5.24882592,1.5309075600000002,5.467527,35.17,2.77,35.2789143824,134.72,40.05882592,7.18090756,40.697358237,5.24882592,1.5309075600000002,5.467527,34.81,5.65,35.2655440905,134.95,5.24882592,1.5309075600000002,5.467527,5.24882592,1.5309075600000002,5.467527,0.0,0.0,0.0,134.95
2019-07-03 21:00:00,37.83081376,5.98107068,38.3007007276,5.42081376,1.58107068,5.646681,32.41,4.4,32.7073095806,134.94,37.16081376,8.85107068,38.2003603581,5.42081376,1.58107068,5.646681,31.74,7.27,32.5619486518,135.18,5.42081376,1.58107068,5.646681,5.42081376,1.58107068,5.646681,0.0,0.0,0.0,135.18
2019-07-03 21:30:00,36.83577888,6.86626884,37.4702582521,5.33577888,1.55626884,5.558103,31.5,5.31,31.9444220483,134.55,36.26577888,9.54626884,37.5011728688,5.33577888,1.55626884,5.558103,30.93,7.99,31.9453439487,134.74,5.33577888,1.55626884,5.558103,5.33577888,1.55626884,5.558103,0.0,0.0,0.0,134.74
2019-07-03 22:00:00,37.2075072,6.8521896,37.833200953,5.2875072,1.5421896,5.50782,31.92,5.31,32.3586541747,134.24,36.7875072,9.7521896,38.0581908133,5.2875072,1.5421896,5.50782,31.5,8.21,32.5523286417,134.47,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,134.47
2019-07-03 22:30:00,34.98456032,7.79174676,35.8417463073,5.11456032,1.49174676,5.327667,29.87,6.3,30.5271502109,134.47,34.54456032,10.48174676,36.0997737229,5.11456032,1.49174676,5.327667,29.43,8.99,30.772471464,134.7,5.11456032,1.49174676,5.327667,5.11456032,1.49174676,5.327667,0.0,0.0,0.0,134.7
2019-07-03 23:00:00,32.42355136,7.20270248,33.2139369213,5.08355136,1.48270248,5.295366,27.34,5.72,27.9319530287,134.98,32.07355136,9.98270248,33.5911751156,5.08355136,1.48270248,5.295366,26.99,8.5,28.2968213763,135.2,5.08355136,1.48270248,5.295366,5.08355136,1.48270248,5.295366,0.0,0.0,0.0,135.2
2019-07-03 23:30:00,27.7678368,8.4527024,29.0258667125,5.3578368,1.5627024,5.58108,22.41,6.89,23.4452596488,135.51,27.4178368,11.2027024,29.6182091939,5.3578368,1.5627024,5.58108,22.06,9.64,24.0743265742,135.78,5.3578368,1.5627024,5.58108,5.3578368,1.5627024,5.58108,0.0,0.0,0.0,135.78
2019-07-04 00:00:00,25.05913568,11.14058124,27.4239463133,5.17913568,1.51058124,5.394933,19.88,9.63,22.0896197342,135.74,24.84913568,12.10058124,27.6388062403,5.17913568,1.51058124,5.394933,19.67,10.59,22.3395837025,135.78,5.17913568,1.51058124,5.394933,5.17913568,1.51058124,5.394933,0.0,0.0,0.0,135.78
2019-07-04 00:30:00,23.06941536,10.84232948,25.4902733137,5.21941536,1.52232948,5.436891,17.85,9.32,20.136655631,135.23,22.66941536,11.42232948,25.3844835188,5.21941536,1.52232948,5.436891,17.45,9.9,20.0627141733,135.22,5.21941536,1.52232948,5.436891,5.21941536,1.52232948,5.436891,0.0,0.0,0.0,135.22
2019-07-04 01:00:00,23.69111392,11.57699156,26.3684586647,4.96111392,1.44699156,5.167827,18.73,10.13,21.2938911428,135.23,23.38111392,11.94699156,26.2565629029,4.96111392,1.44699156,5.167827,18.42,10.5,21.2025092855,135.16,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,135.16
2019-07-04 01:30:00,21.07296192,12.21128056,24.3553915386,5.11296192,1.49128056,5.326002,15.96,10.72,19.2260240299,135.07,20.95296192,12.58128056,24.4400334237,5.11296192,1.49128056,5.326002,15.84,11.09,19.3363310894,135.04,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,135.04
2019-07-04 02:00:00,20.79940544,11.72190992,23.8750589283,5.14940544,1.5019099200000001,5.363964,15.65,10.22,18.6914659671,135.13,20.61940544,12.12190992,23.9186241412,5.14940544,1.5019099200000001,5.363964,15.47,10.62,18.7644690839,135.11,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,135.11
2019-07-04 02:30:00,20.62816672,13.26988196,24.5277603841,5.10816672,1.48988196,5.321007,15.52,11.78,19.4843219025,135.4,20.43816672,13.67988196,24.5938575525,5.10816672,1.48988196,5.321007,15.33,12.19,19.5858367194,135.4,5.10816672,1.48988196,5.321007,5.10816672,1.48988196,5.321007,0.0,0.0,0.0,135.4
2019-07-04 03:00:00,20.63660832,12.10776076,23.9262925163,5.06660832,1.47776076,5.277717,15.57,10.63,18.8526337683,135.25,20.43660832,12.50776076,23.9603639132,5.06660832,1.47776076,5.277717,15.37,11.03,18.9181870167,135.22,5.06660832,1.47776076,5.277717,5.06660832,1.47776076,5.277717,0.0,0.0,0.0,135.22
2019-07-04 03:30:00,19.6812736,12.0037048,23.0530141076,5.1212736,1.4937048,5.33466,14.56,10.51,17.9569958512,135.28,19.4812736,12.4037048,23.094846045,5.1212736,1.4937048,5.33466,14.36,10.91,18.0343477842,135.26,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,135.26
2019-07-04 04:00:00,18.61446016,12.42755088,22.3817369282,5.37446016,1.56755088,5.598396,13.24,10.86,17.1241700529,135.37,18.38446016,12.83755088,22.4230035448,5.37446016,1.56755088,5.598396,13.01,11.27,17.2125826069,135.33,5.37446016,1.56755088,5.598396,5.37446016,1.56755088,5.598396,0.0,0.0,0.0,135.33
2019-07-04 04:30:00,19.27747744,12.52093092,22.9868407475,5.07747744,1.48093092,5.289039,14.2,11.04,17.9867062021,135.39,19.07747744,12.93093092,23.0468895934,5.07747744,1.48093092,5.289039,14.0,11.45,18.0859752294,135.37,5.07747744,1.48093092,5.289039,5.07747744,1.48093092,5.289039,0.0,0.0,0.0,135.37
2019-07-04 05:00:00,19.72314176,13.49549968,23.8983437187,5.09314176,1.48549968,5.305356,14.63,12.01,18.9282064655,135.79,19.51314176,13.87549968,23.9435208922,5.09314176,1.48549968,5.305356,14.42,12.39,19.011798968,135.73,5.09314176,1.48549968,5.305356,5.09314176,1.48549968,5.305356,0.0,0.0,0.0,135.73
2019-07-04 05:30:00,20.50657792,12.86316856,24.2070411945,5.49657792,1.6031685599999999,5.725602,15.01,11.26,18.7640001066,135.68,20.31657792,13.24316856,24.2516979176,5.49657792,1.6031685599999999,5.725602,14.82,11.64,18.8446809472,135.63,5.49657792,1.6031685599999999,5.725602,5.49657792,1.6031685599999999,5.725602,0.0,0.0,0.0,135.63
2019-07-04 06:00:00,21.63196256,13.52598908,25.5126279475,5.47196256,1.59598908,5.699961,16.16,11.93,20.0865751187,136.72,21.20196256,14.70598908,25.8028938535,5.47196256,1.59598908,5.699961,15.73,13.11,20.4769382477,136.77,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,136.77
2019-07-04 06:30:00,26.87207232,11.14393776,29.0911605057,5.6020723199999996,1.63393776,5.835492,21.27,9.51,23.2992059951,137.06,26.57207232,13.70393776,29.8977078972,5.6020723199999996,1.63393776,5.835492,20.97,12.07,24.1955739754,137.22,5.6020723199999996,1.63393776,5.835492,5.6020723199999996,1.63393776,5.835492,0.0,0.0,0.0,137.22
2019-07-04 07:00:00,29.17643744,10.40396092,30.9759084534,6.11643744,1.7839609200000002,6.371289,23.06,8.62,24.618448367,137.37,28.87643744,13.13396092,31.7230132345,6.11643744,1.7839609200000002,6.371289,22.76,11.35,25.4330513309,137.61,6.11643744,1.7839609200000002,6.371289,6.11643744,1.7839609200000002,6.371289,0.0,0.0,0.0,137.61
2019-07-04 07:30:00,33.39645664,8.73146652,34.5190067021,6.89645664,2.01146652,7.183809,26.5,6.72,27.3387710038,136.62,33.04645664,11.37146652,34.9482266685,6.89645664,2.01146652,7.183809,26.15,9.36,27.7746665146,136.81,6.89645664,2.01146652,7.183809,6.89645664,2.01146652,7.183809,0.0,0.0,0.0,136.81
2019-07-04 08:00:00,34.5991232,6.7068276000000004,35.2431676026,7.6691232,2.2368276,7.98867,26.93,4.47,27.2984578319,136.47,34.3091232,9.5768276,35.6206620044,7.6691232,2.2368276,7.98867,26.64,7.34,27.6326835468,136.67,7.6691232,2.2368276,7.98867,7.6691232,2.2368276,7.98867,0.0,0.0,0.0,136.67
2019-07-04 08:30:00,39.873488,5.130184,40.2021620458,8.503488,2.480184,8.8578,31.37,2.65,31.4817312103,135.92,40.003488,6.710184,40.5623670596,8.503488,2.480184,8.8578,31.5,4.23,31.7827453188,135.99,8.503488,2.480184,8.8578,8.503488,2.480184,8.8578,0.0,0.0,0.0,135.99
2019-07-04 09:00:00,42.04506528,4.92314404,42.3323146265,9.64506528,2.81314404,10.046943,32.4,2.11,32.4686325551,135.3,41.32506528,4.53314404,41.5729529296,9.64506528,2.81314404,10.046943,31.68,1.72,31.7266575611,135.59,9.64506528,2.81314404,10.046943,9.64506528,2.81314404,10.046943,0.0,0.0,0.0,135.59
2019-07-04 09:30:00,37.45677248,4.04155864,37.6741821525,10.73677248,3.13155864,11.184138,26.72,0.91,26.7354913925,135.57,37.07677248,5.97155864,37.5545812135,10.73677248,3.13155864,11.184138,26.34,2.84,26.4926631353,135.76,10.73677248,3.13155864,11.184138,10.73677248,3.13155864,11.184138,0.0,0.0,0.0,135.76
2019-07-04 10:00:00,37.1396192,4.4978055999999995,37.4109819376,11.1696192,3.2578056,11.63502,25.97,1.24,25.9995865352,135.85,36.4596192,6.1078056,36.9676767116,11.1696192,3.2578056,11.63502,25.29,2.85,25.45008055,136.07,11.1696192,3.2578056,11.63502,11.1696192,3.2578056,11.63502,0.0,0.0,0.0,136.07
2019-07-04 10:30:00,35.31744032,4.59633676,35.6152762501,12.22744032,3.56633676,12.736917,23.09,1.03,23.1129617315,135.43,34.83744032,5.53633676,35.2746122979,12.22744032,3.56633676,12.736917,22.61,1.97,22.6956603781,135.62,12.22744032,3.56633676,12.736917,12.22744032,3.56633676,12.736917,0.0,0.0,0.0,135.62
2019-07-04 11:00:00,35.81241568,5.12862124,36.1777814779,11.89241568,3.46862124,12.387933,23.92,1.6600000000000001,23.977531149,135.37,35.28241568,4.91862124,35.6236114272,11.89241568,3.46862124,12.387933,23.39,1.45,23.4349013226,135.6,11.89241568,3.46862124,12.387933,11.89241568,3.46862124,12.387933,0.0,0.0,0.0,135.6
2019-07-04 11:30:00,35.15715008,4.71083544,35.4713570686,12.75715008,3.72083544,13.288698,22.4,0.99,22.4218665592,135.49,34.51715008,5.66083544,34.9782604988,12.75715008,3.72083544,13.288698,21.76,1.94,21.8463086127,135.73,12.75715008,3.72083544,13.288698,12.75715008,3.72083544,13.288698,0.0,0.0,0.0,135.73
2019-07-04 12:00:00,36.29485216,5.45433188,36.7023981447,12.97485216,3.78433188,13.515471,23.32,1.67,23.3797198443,135.49,34.81485216,5.47433188,35.2426196594,12.97485216,3.78433188,13.515471,21.84,1.69,21.9052893156,135.81,12.97485216,3.78433188,13.515471,12.97485216,3.78433188,13.515471,0.0,0.0,0.0,135.81
2019-07-04 12:30:00,38.0634432,6.0218376,38.5368425837,13.3434432,3.8918376,13.89942,24.72,2.13,24.8115960793,135.3,36.4734432,5.2918376,36.8553334546,13.3434432,3.8918376,13.89942,23.13,1.4,23.1723304827,135.48,13.3434432,3.8918376,13.89942,13.3434432,3.8918376,13.89942,0.0,0.0,0.0,135.48
2019-07-04 13:00:00,36.87450304,5.02964672,37.2159417532,12.44450304,3.62964672,12.963024,24.43,1.4,24.4700817326,135.43,35.38450304,5.41964672,35.7971455001,12.44450304,3.62964672,12.963024,22.94,1.79,23.0097305504,135.72,12.44450304,3.62964672,12.963024,12.44450304,3.62964672,12.963024,0.0,0.0,0.0,135.72
2019-07-04 13:30:00,39.49032704,7.20092872,40.1414910555,12.62032704,3.68092872,13.146174,26.87,3.52,27.0995811776,134.93,38.27032704,5.13092872,38.6127486885,12.62032704,3.68092872,13.146174,25.65,1.45,25.6909517146,135.14,12.62032704,3.68092872,13.146174,12.62032704,3.68092872,13.146174,0.0,0.0,0.0,135.14
2019-07-04 14:00:00,37.5387584,6.2617212,38.0574241719,12.8287584,3.7417211999999997,13.36329,24.71,2.52,24.8381661964,135.03,36.0387584,4.8817212,36.3678884304,12.8287584,3.7417211999999997,13.36329,23.21,1.1400000000000001,23.2379796884,135.37,12.8287584,3.7417211999999997,13.36329,12.8287584,3.7417211999999997,13.36329,0.0,0.0,0.0,135.37
2019-07-04 14:30:00,40.91484384,6.67724612,41.4561221317,11.30484384,3.29724612,11.775879,29.61,3.38,29.802290180500002,134.81,39.65484384,4.28724612,39.8859263308,11.30484384,3.29724612,11.775879,28.35,0.99,28.3672804477,135.1,11.30484384,3.29724612,11.775879,11.30484384,3.29724612,11.775879,0.0,0.0,0.0,135.1
2019-07-04 15:00:00,45.1046736,7.8267798,45.7787075244,11.7146736,3.4167798,12.202785,33.39,4.41,33.6799673397,134.81,43.6746736,4.4167798,43.897437942,11.7146736,3.4167798,12.202785,31.96,1.0,31.9756407285,135.1,11.7146736,3.4167798,12.202785,11.7146736,3.4167798,12.202785,0.0,0.0,0.0,135.1
2019-07-04 15:30:00,41.46277568,5.78372624,41.864224062,11.53277568,3.36372624,12.013308,29.93,2.42,30.0276755677,135.0,40.62277568,5.10372624,40.9421289808,11.53277568,3.36372624,12.013308,29.09,1.74,29.141992039,135.15,11.53277568,3.36372624,12.013308,11.53277568,3.36372624,12.013308,0.0,0.0,0.0,135.15
2019-07-04 16:00:00,36.55882048,3.63757264,36.7393425309,10.68882048,3.11757264,11.134188,25.87,0.52,25.8752256029,134.91,36.23882048,5.45757264,36.647472067,10.68882048,3.11757264,11.134188,25.55,2.34,25.6569308375,135.13,10.68882048,3.11757264,11.134188,10.68882048,3.11757264,11.134188,0.0,0.0,0.0,135.13
2019-07-04 16:30:00,36.62007104,3.72002072,36.8085337542,8.88007104,2.59002072,9.250074,27.74,1.13,27.7630059612,134.86,36.83007104,5.94002072,37.3060045967,8.88007104,2.59002072,9.250074,27.95,3.35,28.1500444049,134.99,8.88007104,2.59002072,9.250074,8.88007104,2.59002072,9.250074,0.0,0.0,0.0,134.99
2019-07-04 17:00:00,37.96478624,4.39472932,38.2183024223,8.96478624,2.61472932,9.338319,29.0,1.78,29.0545762316,134.76,37.56478624,7.11472932,38.2326109304,8.96478624,2.61472932,9.338319,28.6,4.5,28.9518565899,134.95,8.96478624,2.61472932,9.338319,8.96478624,2.61472932,9.338319,0.0,0.0,0.0,134.95
2019-07-04 17:30:00,37.37280864,4.7916525199999995,37.6787308639,8.54280864,2.49165252,8.898759,28.83,2.3,28.9215991951,135.07,37.27280864,7.22165252,37.9659654037,8.54280864,2.49165252,8.898759,28.73,4.73,29.1167614957,135.23,8.54280864,2.49165252,8.898759,8.54280864,2.49165252,8.898759,0.0,0.0,0.0,135.23
2019-07-04 18:00:00,38.44923296,5.26477628,38.808006706,7.79923296,2.27477628,8.124201,30.65,2.99,30.795496424,134.62,38.09923296,8.13477628,38.9580047906,7.79923296,2.27477628,8.124201,30.3,5.86,30.8614581639,134.85,7.79923296,2.27477628,8.124201,7.79923296,2.27477628,8.124201,0.0,0.0,0.0,134.85
2019-07-04 18:30:00,43.3773456,4.3254757999999995,43.5924747198,7.0473456,2.0554758,7.340985,36.33,2.27,36.4008488912,134.52,43.1673456,6.6654758,43.6789227636,7.0473456,2.0554758,7.340985,36.12,4.61,36.4129990525,134.67,7.0473456,2.0554758,7.340985,7.0473456,2.0554758,7.340985,0.0,0.0,0.0,134.67
2019-07-04 19:00:00,42.809544,4.541117,43.0497247505,6.449544,1.881117,6.718275,36.36,2.66,36.4571693909,134.19,42.689544,7.171117,43.2876666726,6.449544,1.881117,6.718275,36.24,5.29,36.6240590323,134.4,6.449544,1.881117,6.718275,6.449544,1.881117,6.718275,0.0,0.0,0.0,134.4
2019-07-04 19:30:00,41.24367968,5.13482324,41.562092383,6.63367968,1.93482324,6.910083,34.61,3.2,34.7576193086,134.07,41.01367968,7.71482324,41.732965609,6.63367968,1.93482324,6.910083,34.38,5.78,34.8624841341,134.26,6.63367968,1.93482324,6.910083,6.63367968,1.93482324,6.910083,0.0,0.0,0.0,134.26
2019-07-04 20:00:00,40.54366016,4.21065088,40.7617217497,6.17366016,1.80065088,6.430896,34.37,2.41,34.4543901412,133.94,40.46366016,6.7406508800000005,41.0212648248,6.17366016,1.80065088,6.430896,34.29,4.94,34.6440139129,134.1,6.17366016,1.80065088,6.430896,6.17366016,1.80065088,6.430896,0.0,0.0,0.0,134.1
2019-07-04 20:30:00,40.14243168,4.05570924,40.3467916769,5.88243168,1.71570924,6.127533,34.26,2.34,34.3398194521,134.08,39.95243168,6.79570924,40.5262687799,5.88243168,1.71570924,6.127533,34.07,5.08,34.4466442488,134.25,5.88243168,1.71570924,6.127533,5.88243168,1.71570924,6.127533,0.0,0.0,0.0,134.25
2019-07-04 21:00:00,38.42221216,6.64981188,38.9934146403,5.62221216,1.6398118799999999,5.856471,32.8,5.01,33.1804174175,134.18,38.07221216,9.28981188,39.1892069775,5.62221216,1.6398118799999999,5.856471,32.45,7.65,33.3395410886,134.36,5.62221216,1.6398118799999999,5.856471,5.62221216,1.6398118799999999,5.856471,0.0,0.0,0.0,134.36
2019-07-04 21:30:00,37.32024416,7.19048788,38.0066275814,5.59024416,1.63048788,5.823171,31.73,5.5600000000000005,32.213452159,134.2,37.26024416,9.56048788,38.4672422116,5.59024416,1.63048788,5.823171,31.67,7.93,32.6477227383,134.39,5.59024416,1.63048788,5.823171,5.59024416,1.63048788,5.823171,0.0,0.0,0.0,134.39
2019-07-04 22:00:00,37.75530944,6.3098819200000005,38.2789498387,5.24530944,1.52988192,5.463864,32.51,4.78,32.8595267769,134.26,37.46530944,9.08988192,38.5522420198,5.24530944,1.52988192,5.463864,32.22,7.5600000000000005,33.0950449463,134.47,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,134.47
2019-07-04 22:30:00,34.89542944,6.84491692,35.5604258052,5.12542944,1.49491692,5.338989,29.77,5.35,30.2469072799,134.26,34.58542944,9.64491692,35.9051020322,5.12542944,1.49491692,5.338989,29.46,8.15,30.5665519809,134.53,5.12542944,1.49491692,5.338989,5.12542944,1.49491692,5.338989,0.0,0.0,0.0,134.53
2019-07-04 23:00:00,31.25367104,8.37107072,32.3553207135,5.28367104,1.54107072,5.503824,25.97,6.83,26.8531152755,133.93,31.46367104,10.65107072,33.2175842408,5.28367104,1.54107072,5.503824,26.18,9.11,27.7197492774,134.09,5.28367104,1.54107072,5.503824,5.28367104,1.54107072,5.503824,0.0,0.0,0.0,134.09
2019-07-04 23:30:00,28.04480992,8.88556956,29.4187815834,5.26480992,1.53556956,5.484177,22.78,7.35,23.9363927942,134.04,27.90480992,11.48556956,30.1760952542,5.26480992,1.53556956,5.484177,22.64,9.95,24.7299838253,134.28,5.26480992,1.53556956,5.484177,5.26480992,1.53556956,5.484177,0.0,0.0,0.0,134.28
2019-07-05 00:00:00,25.6748,9.59515,27.4091637699,5.1948,1.51515,5.41125,20.48,8.08,22.0162848819,134.39,25.6148,12.08515,28.3225851497,5.1948,1.51515,5.41125,20.42,10.57,22.9935056048,134.61,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,134.61
2019-07-05 00:30:00,24.81833664,9.50368152,26.5757369796,5.01833664,1.46368152,5.227434,19.8,8.04,21.370109967,134.92,24.48833664,12.25368152,27.3830484458,5.01833664,1.46368152,5.227434,19.47,10.79,22.2599415992,135.15,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,135.15
2019-07-05 01:00:00,23.47675808,9.85405444,25.4609614676,5.15675808,1.50405444,5.371623,18.32,8.35,20.1331790833,135.13,23.42675808,12.32405444,26.4706500105,5.15675808,1.50405444,5.371623,18.27,10.82,21.2335889571,135.33,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,135.33
2019-07-05 01:30:00,22.227557439999998,9.95762092,24.3560777658,4.99755744,1.45762092,5.205789,17.23,8.5,19.2125714052,135.27,22.14755744,12.50762092,25.4353077755,4.99755744,1.45762092,5.205789,17.15,11.05,20.4015930751,135.55,4.99755744,1.45762092,5.205789,4.99755744,1.45762092,5.205789,0.0,0.0,0.0,135.55
2019-07-05 02:00:00,22.39978496,9.84118728,24.466289733700002,5.24978496,1.5311872800000002,5.468526,17.15,8.31,19.0572453413,135.49,22.29978496,12.43118728,25.5306644342,5.24978496,1.5311872800000002,5.468526,17.05,10.9,20.2364151964,135.75,5.24978496,1.5311872800000002,5.468526,5.24978496,1.5311872800000002,5.468526,0.0,0.0,0.0,135.75
2019-07-05 02:30:00,21.46986496,10.24787728,23.7902099643,5.16986496,1.50787728,5.385276,16.3,8.74,18.4953399536,135.58,21.36986496,12.81787728,24.9192517218,5.16986496,1.50787728,5.385276,16.2,11.31,19.7574315132,135.79,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,135.79
2019-07-05 03:00:00,21.35798688,10.72566284,23.899862906,5.12798688,1.49566284,5.341653,16.23,9.23,18.6709881902,135.48,21.28798688,13.28566284,25.0935693456,5.12798688,1.49566284,5.341653,16.16,11.79,20.0037421499,135.7,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,135.7
2019-07-05 03:30:00,21.37632864,11.29601252,24.1774135295,5.02632864,1.46601252,5.235759,16.35,9.83,19.0775103197,135.7,21.31632864,12.81601252,24.8723952124,5.02632864,1.46601252,5.235759,16.29,11.35,19.854133071,135.82,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,135.82
2019-07-05 04:00:00,19.58690784,12.39034812,23.1768782468,5.24690784,1.53034812,5.465529,14.34,10.86,17.9881961297,135.67,19.56690784,12.62034812,23.2838370783,5.24690784,1.53034812,5.465529,14.32,11.09,18.1121644206,135.6,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,135.6
2019-07-05 04:30:00,19.43619872,12.08055796,22.8846171327,5.07619872,1.48055796,5.287707,14.36,10.6,17.8485181458,135.78,19.37619872,12.36055796,22.9830474463,5.07619872,1.48055796,5.287707,14.3,10.88,17.9684278667,135.75,5.07619872,1.48055796,5.287707,5.07619872,1.48055796,5.287707,0.0,0.0,0.0,135.75
2019-07-05 05:00:00,19.99054432,12.25640876,23.4486975737,5.13054432,1.49640876,5.344317,14.86,10.76,18.3465855134,135.87,19.97054432,12.50640876,23.5633804983,5.13054432,1.49640876,5.344317,14.84,11.01,18.478249376,135.85,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,135.85
2019-07-05 05:30:00,21.12752736,11.85969548,24.2285944542,5.10752736,1.48969548,5.320341,16.02,10.37,19.0834299852,135.95,21.08752736,12.35969548,24.442706121,5.10752736,1.48969548,5.320341,15.98,10.87,19.326595665,135.94,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,135.94
2019-07-05 06:00:00,22.5994352,10.983168599999999,25.1269668654,5.3594352,1.5631686,5.582745,17.24,9.42,19.6457120003,136.79,22.2294352,13.5331686,26.0248812037,5.3594352,1.5631686,5.582745,16.87,11.97,20.6852072748,136.97,5.3594352,1.5631686,5.582745,5.3594352,1.5631686,5.582745,0.0,0.0,0.0,136.97
2019-07-05 06:30:00,25.50498912,10.00645516,27.3976936051,5.88498912,1.71645516,6.130197,19.62,8.29,21.2994952992,136.94,25.42498912,12.48645516,28.3256356366,5.88498912,1.71645516,6.130197,19.54,10.77,22.3115328922,137.1,5.88498912,1.71645516,6.130197,5.88498912,1.71645516,6.130197,0.0,0.0,0.0,137.1
2019-07-05 07:00:00,29.27226112,8.42857616,30.4615522776,6.61226112,1.92857616,6.887772,22.66,6.5,23.573832951,137.09,29.14226112,11.03857616,31.1628231524,6.61226112,1.92857616,6.887772,22.53,9.11,24.3021192492,137.31,6.61226112,1.92857616,6.887772,6.61226112,1.92857616,6.887772,0.0,0.0,0.0,137.31
2019-07-05 07:30:00,34.97449888,7.07922884,35.6837645558,6.61449888,1.92922884,6.890103,28.36,5.15,28.8238113372,136.48,34.82449888,9.63922884,36.1339238787,6.61449888,1.92922884,6.890103,28.21,7.71,29.2446268569,136.68,6.61449888,1.92922884,6.890103,6.61449888,1.92922884,6.890103,0.0,0.0,0.0,136.68
2019-07-05 08:00:00,33.37132096,7.08913528,34.1159918753,7.71132096,2.24913528,8.032626,25.66,4.84,26.1124721158,136.15,32.95132096,9.88913528,34.4032636474,7.71132096,2.24913528,8.032626,25.24,7.64,26.3709537181,136.34,7.71132096,2.24913528,8.032626,7.71132096,2.24913528,8.032626,0.0,0.0,0.0,136.34
2019-07-05 08:30:00,33.697344,5.282142,34.108826083,8.647344,2.522142,9.00765,25.05,2.76,25.2015892356,135.69,33.677344,7.622142,34.5291260759,8.647344,2.522142,9.00765,25.03,5.1,25.5442929047,135.74,8.647344,2.522142,9.00765,8.647344,2.522142,9.00765,0.0,0.0,0.0,135.74
2019-07-05 09:00:00,33.8119888,4.9939134,34.1787910503,9.2019888,2.6839134,9.585405,24.61,2.31,24.718175499,135.88,33.2019888,7.8739134,34.1228746225,9.2019888,2.6839134,9.585405,24.0,5.19,24.5547571766,136.18,9.2019888,2.6839134,9.585405,9.2019888,2.6839134,9.585405,0.0,0.0,0.0,136.18
2019-07-05 09:30:00,32.97470528,4.86803904,33.3321015299,10.00470528,2.91803904,10.421568,22.97,1.9500000000000002,23.0526224105,135.59,32.78470528,7.3980390400000005,33.6090446448,10.00470528,2.91803904,10.421568,22.78,4.48,23.2163476886,135.72,10.00470528,2.91803904,10.421568,10.00470528,2.91803904,10.421568,0.0,0.0,0.0,135.72
2019-07-05 10:00:00,35.50866016,4.71752588,35.8206643823,11.16866016,3.25752588,11.634021,24.34,1.46,24.3837486864,135.5,35.06866016,6.88752588,35.7386197015,11.16866016,3.25752588,11.634021,23.9,3.63,24.1740956398,135.69,11.16866016,3.25752588,11.634021,11.16866016,3.25752588,11.634021,0.0,0.0,0.0,135.69
2019-07-05 10:30:00,36.86918976,3.93976368,37.0790896789,11.03918976,3.21976368,11.499156,25.83,0.72,25.8400328947,134.95,36.57918976,5.46976368,36.9858816065,11.03918976,3.21976368,11.499156,25.54,2.25,25.6389176839,135.13,11.03918976,3.21976368,11.499156,11.03918976,3.21976368,11.499156,0.0,0.0,0.0,135.13
2019-07-05 11:00:00,35.31035008,3.72843544,35.5066480198,9.56035008,2.7884354399999998,9.958698,25.75,0.9400000000000001,25.7671515694,134.98,34.53035008,5.65843544,34.9908983634,9.56035008,2.7884354399999998,9.958698,24.97,2.87,25.134394761,135.23,9.56035008,2.7884354399999998,9.958698,9.56035008,2.7884354399999998,9.958698,0.0,0.0,0.0,135.23
2019-07-05 11:30:00,32.82057952,3.95475236,33.0579870267,9.89057952,2.8847523600000002,10.302687,22.93,1.07,22.9549515356,135.07,33.25057952,6.08475236,33.8027402691,9.89057952,2.8847523600000002,10.302687,23.36,3.2,23.5781593853,135.27,9.89057952,2.8847523600000002,10.302687,9.89057952,2.8847523600000002,10.302687,0.0,0.0,0.0,135.27
2019-07-05 12:00:00,34.65392576,4.34531168,34.9252960499,10.30392576,3.00531168,10.733256,24.35,1.34,24.3868427641,135.12,35.22392576,6.27531168,35.7785477993,10.30392576,3.00531168,10.733256,24.92,3.27,25.1336288665,135.32,10.30392576,3.00531168,10.733256,10.30392576,3.00531168,10.733256,0.0,0.0,0.0,135.32
2019-07-05 12:30:00,36.77313728,4.01216504,36.9913651238,9.57313728,2.79216504,9.972018,27.2,1.22,27.2273465472,135.0,36.49313728,4.42216504,36.7600953777,9.57313728,2.79216504,9.972018,26.92,1.63,26.9693029202,135.07,9.57313728,2.79216504,9.972018,9.57313728,2.79216504,9.972018,0.0,0.0,0.0,135.07
2019-07-05 13:00:00,33.5532864,4.0551252,33.7974417468,10.3032864,3.0051252,10.73259,23.25,1.05,23.2736976005,135.14,33.6532864,5.3451252,34.0751236083,10.3032864,3.0051252,10.73259,23.35,2.34,23.4669576213,135.26,10.3032864,3.0051252,10.73259,10.3032864,3.0051252,10.73259,0.0,0.0,0.0,135.26
2019-07-05 13:30:00,35.94680256,3.67948408,36.1346262937,10.62680256,3.09948408,11.069586,25.32,0.58,25.3266420988,134.91,36.55680256,4.87948408,36.8810137916,10.62680256,3.09948408,11.069586,25.93,1.78,25.9910234504,135.12,10.62680256,3.09948408,11.069586,10.62680256,3.09948408,11.069586,0.0,0.0,0.0,135.12
2019-07-05 14:00:00,35.01348384,4.30351612,35.2769655953,12.66348384,3.69351612,13.191129,22.35,0.61,22.3583228351,134.91,35.41348384,5.32351612,35.8113761473,12.66348384,3.69351612,13.191129,22.75,1.63,22.8083186579,135.17,12.66348384,3.69351612,13.191129,12.66348384,3.69351612,13.191129,0.0,0.0,0.0,135.17
2019-07-05 14:30:00,35.37372544,4.65691992,35.67894834,10.82372544,3.15691992,11.274714,24.55,1.5,24.5957821587,134.91,35.78372544,4.91691992,36.1199544278,10.82372544,3.15691992,11.274714,24.96,1.76,25.0219743426,135.08,10.82372544,3.15691992,11.274714,10.82372544,3.15691992,11.274714,0.0,0.0,0.0,135.08
2019-07-05 15:00:00,34.48199872,4.31433296,34.7508518545,9.27199872,2.70433296,9.658332,25.21,1.6099999999999999,25.2613578416,135.07,34.15199872,5.53433296,34.5975123077,9.27199872,2.70433296,9.658332,24.88,2.83,25.040433303,135.3,9.27199872,2.70433296,9.658332,9.27199872,2.70433296,9.658332,0.0,0.0,0.0,135.3
2019-07-05 15:30:00,39.06604512,4.29426316,39.3013559232,8.82604512,2.57426316,9.193797,30.24,1.72,30.2888758458,135.14,39.00604512,4.68426316,39.2863064853,8.82604512,2.57426316,9.193797,30.18,2.11,30.253669199,135.3,8.82604512,2.57426316,9.193797,8.82604512,2.57426316,9.193797,0.0,0.0,0.0,135.3
2019-07-05 16:00:00,36.49706304,3.95372672,36.7105920072,9.88706304,2.88372672,10.299024,26.61,1.07,26.6315039005,135.18,36.81706304,5.84372672,37.2779461997,9.88706304,2.88372672,10.299024,26.93,2.96,27.0921852201,135.34,9.88706304,2.88372672,10.299024,9.88706304,2.88372672,10.299024,0.0,0.0,0.0,135.34
2019-07-05 16:30:00,33.519152,5.558086,33.976843155,8.839152,2.578086,9.20745,24.68,2.98,24.8592598442,135.44,33.549152,7.898086,34.4662931338,8.839152,2.578086,9.20745,24.71,5.32,25.2762042245,135.58,8.839152,2.578086,9.20745,8.839152,2.578086,9.20745,0.0,0.0,0.0,135.58
2019-07-05 17:00:00,33.3078928,5.7418854,33.7991859476,9.2978928,2.7118854,9.685305,24.01,3.03,24.2004338804,135.36,32.7978928,8.4918854,33.879402146,9.2978928,2.7118854,9.685305,23.5,5.78,24.2003801623,135.58,9.2978928,2.7118854,9.685305,9.2978928,2.7118854,9.685305,0.0,0.0,0.0,135.58
2019-07-05 17:30:00,35.16861312,5.67876216,35.62414474,8.25861312,2.40876216,8.602722,26.91,3.27,27.1079508632,135.2,34.66861312,8.31876216,35.6526932999,8.25861312,2.40876216,8.602722,26.41,5.91,27.0631890213,135.36,8.25861312,2.40876216,8.602722,8.25861312,2.40876216,8.602722,0.0,0.0,0.0,135.36
2019-07-05 18:00:00,31.39306784,6.41922812,32.0426465521,9.08306784,2.64922812,9.461529,22.31,3.77,22.6262900185,135.09,30.75306784,9.43922812,32.1690877874,9.08306784,2.64922812,9.461529,21.67,6.79,22.7088749171,135.36,9.08306784,2.64922812,9.461529,9.08306784,2.64922812,9.461529,0.0,0.0,0.0,135.36
2019-07-05 18:30:00,33.51759424,6.74929832,34.1903809784,8.15759424,2.37929832,8.497494,25.36,4.37,25.7337618704,134.97,32.90759424,9.39929832,34.2236258683,8.15759424,2.37929832,8.497494,24.75,7.02,25.7263075469,135.08,8.15759424,2.37929832,8.497494,8.15759424,2.37929832,8.497494,0.0,0.0,0.0,135.08
2019-07-05 19:00:00,32.60978304,7.86118672,33.5439444097,7.16978304,2.09118672,7.468524,25.44,5.77,26.0861361646,135.11,32.23978304,10.63118672,33.9473966828,7.16978304,2.09118672,7.468524,25.07,8.54,26.4846464957,135.34,7.16978304,2.09118672,7.468524,7.16978304,2.09118672,7.468524,0.0,0.0,0.0,135.34
2019-07-05 19:30:00,36.87801536,6.04025448,37.3694084924,6.61801536,1.9302544799999999,6.893766,30.26,4.11,30.537840460600002,134.84,36.54801536,8.59025448,37.543972869,6.61801536,1.9302544799999999,6.893766,29.93,6.66,30.6620367882,135.02,6.61801536,1.9302544799999999,6.893766,6.61801536,1.9302544799999999,6.893766,0.0,0.0,0.0,135.02
2019-07-05 20:00:00,40.42913792,4.59724856,40.689677896,2.9391379200000003,0.85724856,3.061602,37.49,3.74,37.6760892344,134.73,40.07913792,7.32724856,40.7434150246,2.9391379200000003,0.85724856,3.061602,37.14,6.47,37.6993434956,134.89,2.9391379200000003,0.85724856,3.061602,2.9391379200000003,0.85724856,3.061602,0.0,0.0,0.0,134.89
2019-07-05 20:30:00,36.32016832,5.46046576,36.7283448185,1.51016832,0.44046576,1.573092,34.81,5.02,35.1701080465,134.6,36.05016832,8.31046576,36.9956548401,1.51016832,0.44046576,1.573092,34.54,7.87,35.4252522927,134.74,1.51016832,0.44046576,1.573092,1.51016832,0.44046576,1.573092,0.0,0.0,0.0,134.74
2019-07-05 21:00:00,36.23764096,6.67764528,36.84776206,1.39764096,0.40764528,1.455876,34.84,6.27,35.3996963264,134.55,35.89764096,9.28764528,37.0796572441,1.39764096,0.40764528,1.455876,34.5,8.88,35.6244915753,134.81,1.39764096,0.40764528,1.455876,1.39764096,0.40764528,1.455876,0.0,0.0,0.0,134.81
2019-07-05 21:30:00,38.47017856,6.61755208,39.0351973733,1.26017856,0.36755208,1.312686,37.21,6.25,37.731241697,133.94,37.98017856,9.297552079999999,39.1016423968,1.26017856,0.36755208,1.312686,36.72,8.93,37.7902540346,134.14,1.26017856,0.36755208,1.312686,1.26017856,0.36755208,1.312686,0.0,0.0,0.0,134.14
2019-07-05 22:00:00,31.96278592,8.13706256,32.9822902612,1.29278592,0.37706256,1.346652,30.67,7.76,31.636474203,133.49,31.64278592,10.88706256,33.4633236838,1.29278592,0.37706256,1.346652,30.35,10.51,32.1182596042,133.7,1.29278592,0.37706256,1.346652,1.29278592,0.37706256,1.346652,0.0,0.0,0.0,133.7
2019-07-05 22:30:00,29.59944896,9.63358928,31.1276954038,1.58944896,0.46358928,1.655676,28.01,9.17,29.4728519149,134.0,29.13944896,12.31358928,31.6343478935,1.58944896,0.46358928,1.655676,27.55,11.85,29.9904151355,134.21,1.58944896,0.46358928,1.655676,1.58944896,0.46358928,1.655676,0.0,0.0,0.0,134.21
2019-07-05 23:00:00,32.1172016,8.3991838,33.1973030098,1.1972016,0.3491838,1.247085,30.92,8.05,31.9507261263,134.55,32.1172016,10.7691838,33.8746211541,1.1972016,0.3491838,1.247085,30.92,10.42,32.6285580435,134.74,1.1972016,0.3491838,1.247085,1.1972016,0.3491838,1.247085,0.0,0.0,0.0,134.74
2019-07-05 23:30:00,29.52572288,8.16708584,30.6344512388,1.39572288,0.40708584000000003,1.453878,28.13,7.76,29.1807213756,135.33,28.90572288,11.08708584,30.9590743989,1.39572288,0.40708584000000003,1.453878,27.51,10.68,29.5103795299,135.59,1.39572288,0.40708584000000003,1.453878,1.39572288,0.40708584000000003,1.453878,0.0,0.0,0.0,135.59
2019-07-06 00:00:00,25.20403232,9.75284276,27.0251954126,3.64403232,1.06284276,3.795867,21.56,8.69,23.2454232054,135.33,24.80403232,12.43284276,27.7455509664,3.64403232,1.06284276,3.795867,21.16,11.37,24.021292638,135.55,3.64403232,1.06284276,3.795867,3.64403232,1.06284276,3.795867,0.0,0.0,0.0,135.55
2019-07-06 00:30:00,24.25223296,9.96065128,26.2180353472,4.8022329599999996,1.40065128,5.002326,19.45,8.56,21.2503199976,135.72,23.61223296,12.87065128,26.8922146676,4.8022329599999996,1.40065128,5.002326,18.81,11.47,22.0312732269,135.94,4.8022329599999996,1.40065128,5.002326,4.8022329599999996,1.40065128,5.002326,0.0,0.0,0.0,135.94
2019-07-06 01:00:00,21.33645856,10.74146708,23.8877286261,4.97645856,1.45146708,5.183811,16.36,9.29,18.8136572734,135.86,21.03645856,13.32146708,24.8996801969,4.97645856,1.45146708,5.183811,16.06,11.87,19.9704907301,136.09,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,136.09
2019-07-06 01:30:00,20.24658848,10.67692164,22.8893206711,4.92658848,1.43692164,5.131863,15.32,9.24,17.8907797482,135.76,19.88658848,13.30692164,23.9280288554,4.92658848,1.43692164,5.131863,14.96,11.87,19.0970809288,135.98,4.92658848,1.43692164,5.131863,4.92658848,1.43692164,5.131863,0.0,0.0,0.0,135.98
2019-07-06 02:00:00,20.89513984,10.41274912,23.3459249799,5.01513984,1.46274912,5.224104,15.88,8.95,18.2284640055,135.99,20.48513984,13.09274912,24.3117468271,5.01513984,1.46274912,5.224104,15.47,11.63,19.3540125039,136.22,5.01513984,1.46274912,5.224104,5.01513984,1.46274912,5.224104,0.0,0.0,0.0,136.22
2019-07-06 02:30:00,19.88309152,10.57006836,22.5180743743,5.38309152,1.57006836,5.607387,14.5,9.0,17.0660481659,136.26,19.50309152,13.28006836,23.5951434512,5.38309152,1.57006836,5.607387,14.12,11.71,18.3438954424,136.5,5.38309152,1.57006836,5.607387,5.38309152,1.57006836,5.607387,0.0,0.0,0.0,136.5
2019-07-06 03:00:00,18.25579872,10.80710796,21.2148007147,5.47579872,1.59710796,5.703957,12.78,9.21,15.7528568838,136.63,17.91579872,13.47710796,22.4189268865,5.47579872,1.59710796,5.703957,12.44,11.88,17.2013952922,136.84,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,136.84
2019-07-06 03:30:00,18.30204288,11.52934584,21.6307787442,5.07204288,1.4793458400000001,5.283378,13.23,10.05,16.6143131065,136.74,18.04204288,14.11934584,22.9100684904,5.07204288,1.4793458400000001,5.283378,12.97,12.64,18.1105079995,136.98,5.07204288,1.4793458400000001,5.283378,5.07204288,1.4793458400000001,5.283378,0.0,0.0,0.0,136.98
2019-07-06 04:00:00,16.57398048,12.46407764,20.7376483808,5.53398048,1.61407764,5.764563,11.04,10.85,15.4791504935,136.14,16.27398048,15.07407764,22.1826566795,5.53398048,1.61407764,5.764563,10.74,13.46,17.2197328667,136.29,5.53398048,1.61407764,5.764563,5.53398048,1.61407764,5.764563,0.0,0.0,0.0,136.29
2019-07-06 04:30:00,16.84376096,12.62818028,21.0519172633,5.27376096,1.5381802800000002,5.493501,11.57,11.09,16.0266340821,136.05,16.61376096,15.14818028,22.4829806527,5.27376096,1.5381802800000002,5.493501,11.34,13.61,17.7151827538,136.19,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,136.19
2019-07-06 05:00:00,16.57833664,12.86368152,20.9836971956,5.01833664,1.46368152,5.227434,11.56,11.4,16.2355658971,136.32,16.41833664,15.37368152,22.492484556,5.01833664,1.46368152,5.227434,11.4,13.91,17.9846629104,136.58,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,136.58
2019-07-06 05:30:00,17.83925536,12.78894948,21.949857872,5.37925536,1.5689494800000001,5.603391,12.46,11.22,16.7672299441,136.3,17.64925536,15.33894948,23.3833185393,5.37925536,1.5689494800000001,5.603391,12.27,13.77,18.4435842504,136.43,5.37925536,1.5689494800000001,5.603391,5.37925536,1.5689494800000001,5.603391,0.0,0.0,0.0,136.43
2019-07-06 06:00:00,16.77416,13.91163,21.7923356473,5.83416,1.7016300000000002,6.07725,10.94,12.21,16.3941361468,136.49,16.39416,16.43163,23.2113538287,5.83416,1.7016300000000002,6.07725,10.56,14.73,18.1241965339,136.65,5.83416,1.7016300000000002,6.07725,5.83416,1.7016300000000002,6.07725,0.0,0.0,0.0,136.65
2019-07-06 06:30:00,18.65459968,13.81675824,23.2141529564,5.71459968,1.66675824,5.952708,12.94,12.15,17.7501014082,136.79,18.42459968,16.32675824,24.6176543967,5.71459968,1.66675824,5.952708,12.71,14.66,19.4025694175,136.97,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,136.97
2019-07-06 07:00:00,19.5086752,13.0746136,23.4847595016,6.1186752,1.7846136,6.37362,13.39,11.29,17.5144568857,136.91,19.2986752,15.6546136,24.8496638094,6.1186752,1.7846136,6.37362,13.18,13.87,19.1334602203,137.1,6.1186752,1.7846136,6.37362,6.1186752,1.7846136,6.37362,0.0,0.0,0.0,137.1
2019-07-06 07:30:00,23.18939424,12.35482332,26.275267163,6.35939424,1.85482332,6.624369,16.83,10.5,19.8368066987,136.87,22.96939424,14.98482332,27.425134488,6.35939424,1.85482332,6.624369,16.61,13.13,21.1728363712,137.02,6.35939424,1.85482332,6.624369,6.35939424,1.85482332,6.624369,0.0,0.0,0.0,137.02
2019-07-06 08:00:00,27.68772576,10.55808668,29.6324712453,6.50772576,1.89808668,6.778881,21.18,8.66,22.8820453631,136.33,27.04772576,13.51808668,30.2376939643,6.50772576,1.89808668,6.778881,20.54,11.62,23.5990677782,136.5,6.50772576,1.89808668,6.778881,6.50772576,1.89808668,6.778881,0.0,0.0,0.0,136.5
2019-07-06 08:30:00,30.09125216,9.29953188,31.4954718927,6.58125216,1.91953188,6.855471,23.51,7.38,24.641114017,136.35,29.63125216,12.12953188,32.0177552023,6.58125216,1.91953188,6.855471,23.05,10.21,25.2100495834,136.5,6.58125216,1.91953188,6.855471,6.58125216,1.91953188,6.855471,0.0,0.0,0.0,136.5
2019-07-06 09:00:00,33.8949088,7.2830984,34.6685500831,6.2849088,1.8330984,6.54678,27.61,5.45,28.142753952,137.06,33.1449088,10.4930984,34.7662205796,6.2849088,1.8330984,6.54678,26.86,8.66,28.2215378745,137.31,6.2849088,1.8330984,6.54678,6.2849088,1.8330984,6.54678,0.0,0.0,0.0,137.31
2019-07-06 09:30:00,34.63377952,8.80235236,35.734858204700004,6.69377952,1.95235236,6.972687,27.94,6.85,28.7674486182,136.65,34.51377952,11.44235236,36.3610836511,6.69377952,1.95235236,6.972687,27.82,9.49,29.3940895419,136.88,6.69377952,1.95235236,6.972687,6.69377952,1.95235236,6.972687,0.0,0.0,0.0,136.88
2019-07-06 10:00:00,36.805836479999996,7.22878564,37.5089981314,7.67583648,2.23878564,7.995663,29.13,4.99,29.5543059468,136.11,35.57583648,10.45878564,37.0813475795,7.67583648,2.23878564,7.995663,27.9,8.22,29.0857078305,136.28,7.67583648,2.23878564,7.995663,7.67583648,2.23878564,7.995663,0.0,0.0,0.0,136.28
2019-07-06 10:30:00,31.3934688,8.1226784,32.4272691987,7.7234688,2.2526783999999997,8.04528,23.67,5.87,24.3870006356,136.23,31.2634688,10.6926784,33.0414565777,7.7234688,2.2526783999999997,8.04528,23.54,8.44,25.0073029333,136.34,7.7234688,2.2526783999999997,8.04528,7.7234688,2.2526783999999997,8.04528,0.0,0.0,0.0,136.34
2019-07-06 11:00:00,28.53364864,8.43689752,29.754837329,7.70364864,2.24689752,8.024634,20.83,6.19,21.7302784152,136.41,27.85364864,11.53689752,30.1483954291,7.70364864,2.24689752,8.024634,20.15,9.29,22.188433924,136.65,7.70364864,2.24689752,8.024634,7.70364864,2.24689752,8.024634,0.0,0.0,0.0,136.65
2019-07-06 11:30:00,27.29875296,9.23463628,28.8184041958,8.27875296,2.41463628,8.623701,19.02,6.82,20.2057615546,136.65,27.55875296,11.51463628,29.8675695926,8.27875296,2.41463628,8.623701,19.28,9.1,21.3196716673,136.8,8.27875296,2.41463628,8.623701,8.27875296,2.41463628,8.623701,0.0,0.0,0.0,136.8
2019-07-06 12:00:00,29.0453264,8.9407202,30.3902527692,8.2653264,2.4107202,8.609715,20.78,6.53,21.7818571293,136.49,29.0853264,11.4607202,31.2618668556,8.2653264,2.4107202,8.609715,20.82,9.05,22.701869967,136.62,8.2653264,2.4107202,8.609715,8.2653264,2.4107202,8.609715,0.0,0.0,0.0,136.62
2019-07-06 12:30:00,29.03112032,9.13407676,30.4341470275,8.55112032,2.49407676,8.907417,20.48,6.64,21.5295146253,136.69,28.86112032,11.57407676,31.0953938546,8.55112032,2.49407676,8.907417,20.31,9.08,22.2473032074,136.77,8.55112032,2.49407676,8.907417,8.55112032,2.49407676,8.907417,0.0,0.0,0.0,136.77
2019-07-06 13:00:00,30.47122976,8.57535868,31.6548988243,9.00122976,2.62535868,9.376281,21.47,5.95,22.2792145283,136.65,29.91122976,11.42535868,32.0190644261,9.00122976,2.62535868,9.376281,20.91,8.8,22.6862976265,136.8,9.00122976,2.62535868,9.376281,9.00122976,2.62535868,9.376281,0.0,0.0,0.0,136.8
2019-07-06 13:30:00,31.39397824,8.74741032,32.5898612614,7.77397824,2.2674103199999998,8.097894,23.62,6.48,24.4927499477,136.84,31.21397824,11.24741032,33.1785574803,7.77397824,2.2674103199999998,8.097894,23.44,8.98,25.101274868,136.96,7.77397824,2.2674103199999998,8.097894,7.77397824,2.2674103199999998,8.097894,0.0,0.0,0.0,136.96
2019-07-06 14:00:00,25.89402496,8.95950728,27.4002426874,11.00402496,3.20950728,11.462526,14.89,5.75,15.9616603146,136.96,25.37402496,11.84950728,28.0044990216,11.00402496,3.20950728,11.462526,14.37,8.64,16.7674237735,137.18,11.00402496,3.20950728,11.462526,11.00402496,3.20950728,11.462526,0.0,0.0,0.0,137.18
2019-07-06 14:30:00,23.80600224,8.91591732,25.4208442879,11.74600224,3.42591732,12.235419,12.06,5.49,13.2507999759,137.05,23.50600224,11.545917320000001,26.1885537605,11.74600224,3.42591732,12.235419,11.76,8.12,14.2909761738,137.26,11.74600224,3.42591732,12.235419,11.74600224,3.42591732,12.235419,0.0,0.0,0.0,137.26
2019-07-06 15:00:00,25.46651328,7.65398304,26.5918550503,10.19651328,2.9739830400000002,10.621368,15.27,4.68,15.9710769831,137.05,24.81651328,10.63398304,26.9989060273,10.19651328,2.9739830400000002,10.621368,14.62,7.66,16.5051507112,137.2,10.19651328,2.9739830400000002,10.621368,10.19651328,2.9739830400000002,10.621368,0.0,0.0,0.0,137.2
2019-07-06 15:30:00,27.58856256,8.92666408,28.9967949216,8.86856256,2.5866640800000003,9.238086,18.72,6.34,19.7644630587,137.41,26.99856256,11.49666408,29.3444315889,8.86856256,2.5866640800000003,9.238086,18.13,8.91,20.2011138307,137.57,8.86856256,2.5866640800000003,9.238086,8.86856256,2.5866640800000003,9.238086,0.0,0.0,0.0,137.57
2019-07-06 16:00:00,27.52768416,9.12640788,29.0011157717,8.14768416,2.37640788,8.487171,19.38,6.75,20.5218639504,137.41,27.44768416,11.64640788,29.8163408596,8.14768416,2.37640788,8.487171,19.3,9.27,21.4108126889,137.6,8.14768416,2.37640788,8.487171,8.14768416,2.37640788,8.487171,0.0,0.0,0.0,137.6
2019-07-06 16:30:00,30.45627616,8.97391388,31.7508407426,7.55627616,2.20391388,7.871121,22.9,6.77,23.8797592115,137.41,30.41627616,11.40391388,32.4838283954,7.55627616,2.20391388,7.871121,22.86,9.2,24.641826231,137.52,7.55627616,2.20391388,7.871121,7.55627616,2.20391388,7.871121,0.0,0.0,0.0,137.52
2019-07-06 17:00:00,31.71201984,8.43183912,32.813840270200004,8.13201984,2.37183912,8.470854,23.58,6.06,24.3462522783,137.08,31.32201984,11.43183912,33.3430033519,8.13201984,2.37183912,8.470854,23.19,9.06,24.8969817448,137.24,8.13201984,2.37183912,8.470854,8.13201984,2.37183912,8.470854,0.0,0.0,0.0,137.24
2019-07-06 17:30:00,30.18078016,9.25981088,31.5693457107,9.05078016,2.6398108799999997,9.427896,21.13,6.62,22.1427482486,136.93,29.88078016,11.91981088,32.1705286619,9.05078016,2.6398108799999997,9.427896,20.83,9.28,22.8036685645,137.05,9.05078016,2.6398108799999997,9.427896,9.05078016,2.6398108799999997,9.427896,0.0,0.0,0.0,137.05
2019-07-06 18:00:00,25.41678368,11.37864524,27.8475575255,9.52678368,2.77864524,9.923733,15.89,8.6,18.0679854992,137.07,25.31678368,13.81864524,28.8425812328,9.52678368,2.77864524,9.923733,15.79,11.04,19.2666992503,137.27,9.52678368,2.77864524,9.923733,9.52678368,2.77864524,9.923733,0.0,0.0,0.0,137.27
2019-07-06 18:30:00,28.60787392,10.81104656,30.5824979023,8.19787392,2.39104656,8.539452,20.41,8.42,22.0785982345,137.2,28.13787392,12.491046560000001,30.7858115518,8.19787392,2.39104656,8.539452,19.94,10.1,22.3520379384,137.14,8.19787392,2.39104656,8.539452,8.19787392,2.39104656,8.539452,0.0,0.0,0.0,137.14
2019-07-06 19:00:00,28.66622624,11.17514932,30.7674582825,7.52622624,2.19514932,7.839819,21.14,8.98,22.9682389399,137.2,28.16622624,11.87514932,30.5672287258,7.52622624,2.19514932,7.839819,20.64,9.68,22.7971928096,137.14,7.52622624,2.19514932,7.839819,7.52622624,2.19514932,7.839819,0.0,0.0,0.0,137.14
2019-07-06 19:30:00,28.62743616,10.45591888,30.4771445631,6.39743616,1.8659188800000002,6.663996,22.23,8.59,23.8319323598,137.29,28.35743616,10.98591888,30.4110933576,6.39743616,1.8659188800000002,6.663996,21.96,9.12,23.7784776636,137.21,6.39743616,1.8659188800000002,6.663996,6.39743616,1.8659188800000002,6.663996,0.0,0.0,0.0,137.21
