Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-06 20:00:00,25.23547872,11.41034796,27.6952238986,5.79547872,1.69034796,6.036957,19.44,9.72,21.7345807413,137.65,24.98547872,11.95034796,27.696298728,5.79547872,1.69034796,6.036957,19.19,10.26,21.760599716,137.58,5.79547872,1.69034796,6.036957,5.79547872,1.69034796,6.036957,0.0,0.0,0.0,137.58
2019-07-06 20:30:00,28.88448992,11.76880956,31.1900406604,5.58448992,1.62880956,5.817177,23.3,10.14,25.4108165945,136.61,28.81448992,12.16880956,31.2786629423,5.58448992,1.62880956,5.817177,23.23,10.54,25.5093022249,136.48,5.58448992,1.62880956,5.817177,5.58448992,1.62880956,5.817177,0.0,0.0,0.0,136.48
2019-07-06 21:00:00,30.5269776,12.8199518,33.1096288947,5.4169776,1.5799518,5.642685,25.11,11.24,27.5109014756,136.4,29.9769776,13.7099518,32.9633427369,5.4169776,1.5799518,5.642685,24.56,12.13,27.3921612875,136.4,5.4169776,1.5799518,5.642685,5.4169776,1.5799518,5.642685,0.0,0.0,0.0,136.4
2019-07-06 21:30:00,24.6178768,12.0010474,27.387314524,5.3178768,1.5510473999999999,5.539455,19.3,10.45,21.9474941622,136.4,24.5778768,14.5910474,28.5826991767,5.3178768,1.5510473999999999,5.539455,19.26,13.04,23.2591745339,136.56,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,136.56
2019-07-06 22:00:00,25.47870624,13.27253932,28.7284662254,5.04870624,1.47253932,5.259069,20.43,11.8,23.5928993555,136.18,25.14870624,15.88253932,29.7441167426,5.04870624,1.47253932,5.259069,20.1,14.41,24.7317225441,136.33,5.04870624,1.47253932,5.259069,5.04870624,1.47253932,5.259069,0.0,0.0,0.0,136.33
2019-07-06 22:30:00,25.54667776,13.48069768,28.8853242065,5.55667776,1.6206976800000001,5.788206,19.99,11.86,23.2434872599,135.43,25.75667776,15.86069768,30.2484409537,5.55667776,1.6206976800000001,5.788206,20.2,14.24,24.7147243561,135.58,5.55667776,1.6206976800000001,5.788206,5.55667776,1.6206976800000001,5.788206,0.0,0.0,0.0,135.58
2019-07-06 23:00:00,23.31547936,12.56368148,26.4850461604,5.15547936,1.50368148,5.370291,18.16,11.06,21.2628596383,135.75,23.27547936,14.98368148,27.6813773164,5.15547936,1.50368148,5.370291,18.12,13.48,22.5841714482,135.99,5.15547936,1.50368148,5.370291,5.15547936,1.50368148,5.370291,0.0,0.0,0.0,135.99
2019-07-06 23:30:00,20.88729728,12.63004504,24.408957892,5.41729728,1.58004504,5.643018,15.47,11.05,19.0111388402,135.57,20.95729728,15.00004504,25.7722653347,5.41729728,1.58004504,5.643018,15.54,13.42,20.5326082123,135.79,5.41729728,1.58004504,5.643018,5.41729728,1.58004504,5.643018,0.0,0.0,0.0,135.79
2019-07-07 00:00:00,19.09178304,12.73843672,22.9513387347,5.17178304,1.5084367200000002,5.387274,13.92,11.23,17.8851698343,135.9,19.13178304,15.13843672,24.3966675719,5.17178304,1.5084367200000002,5.387274,13.96,13.63,19.5104715474,136.1,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,136.1
2019-07-07 00:30:00,17.73408064,12.94827352,21.9580373279,5.27408064,1.5382735200000002,5.493834,12.46,11.41,16.8949607872,136.35,17.77408064,15.31827352,23.4641736746,5.27408064,1.5382735200000002,5.493834,12.5,13.78,18.6047950808,136.57,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,136.57
2019-07-07 01:00:00,16.85274208,13.15871644,21.3814577137,5.17274208,1.5087164400000002,5.388273,11.68,11.65,16.4968148441,136.83,16.89274208,15.55871644,22.9660269146,5.17274208,1.5087164400000002,5.388273,11.72,14.05,18.2964723376,136.99,5.17274208,1.5087164400000002,5.388273,5.17274208,1.5087164400000002,5.388273,0.0,0.0,0.0,136.99
2019-07-07 01:30:00,17.08701792,13.87496356,22.010924451,5.05701792,1.47496356,5.267727,12.03,12.4,17.2765997812,136.23,17.10701792,16.28496356,23.618850528,5.05701792,1.47496356,5.267727,12.05,14.81,19.0928939661,136.51,5.05701792,1.47496356,5.267727,5.05701792,1.47496356,5.267727,0.0,0.0,0.0,136.51
2019-07-07 02:00:00,16.19114368,14.00825024,21.4099091183,5.17114368,1.50825024,5.386608,11.02,12.5,16.6640451272,135.95,16.20114368,16.41825024,23.0659055206,5.17114368,1.50825024,5.386608,11.03,14.91,18.5464012682,136.16,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,136.16
2019-07-07 02:30:00,14.80421056,13.79372808,20.2344158465,5.22421056,1.5237280800000002,5.441886,9.58,12.27,15.5669296909,135.95,14.77421056,16.23372808,21.9501987473,5.22421056,1.5237280800000002,5.441886,9.55,14.71,17.5381469945,136.16,5.22421056,1.5237280800000002,5.441886,5.22421056,1.5237280800000002,5.441886,0.0,0.0,0.0,136.16
2019-07-07 03:00:00,14.80510976,14.14482368,20.4760179709,5.12510976,1.49482368,5.338656,9.68,12.65,15.9287444577,136.14,14.84510976,16.53482368,22.2211088363,5.12510976,1.49482368,5.338656,9.72,15.04,17.9075403113,136.41,5.12510976,1.49482368,5.338656,5.12510976,1.49482368,5.338656,0.0,0.0,0.0,136.41
2019-07-07 03:30:00,13.85595872,14.18048796,19.8260896506,5.31595872,1.5504879599999999,5.537457,8.54,12.63,15.2462618369,136.32,13.83595872,16.61048796,21.6180957527,5.31595872,1.5504879599999999,5.537457,8.52,15.06,17.3030055193,136.44,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,136.44
2019-07-07 04:00:00,13.23835616,14.10785388,19.3464625944,5.47835616,1.5978538800000002,5.706621,7.76,12.51,14.721334858,136.42,13.11835616,16.58785388,21.1482425909,5.47835616,1.5978538800000002,5.706621,7.64,14.99,16.8246753312,136.55,5.47835616,1.5978538800000002,5.706621,5.47835616,1.5978538800000002,5.706621,0.0,0.0,0.0,136.55
2019-07-07 04:30:00,13.31903584,14.22305212,19.4856851898,5.1190358400000004,1.49305212,5.332329,8.2,12.73,15.1424205463,136.57,13.18903584,16.75305212,21.3217124482,5.1190358400000004,1.49305212,5.332329,8.07,15.26,17.2624592686,136.82,5.1190358400000004,1.49305212,5.332329,5.1190358400000004,1.49305212,5.332329,0.0,0.0,0.0,136.82
2019-07-07 05:00:00,13.62125376,14.44286568,19.8528316128,4.9812537599999995,1.45286568,5.188806,8.64,12.99,15.600951894,136.77,13.48125376,16.99286568,21.6910508496,4.9812537599999995,1.45286568,5.188806,8.5,15.54,17.7127524682,137.01,4.9812537599999995,1.45286568,5.188806,4.9812537599999995,1.45286568,5.188806,0.0,0.0,0.0,137.01
2019-07-07 05:30:00,12.9943104,14.5612572,19.5162064453,5.2843104,1.5412572,5.50449,7.71,13.02,15.1315729519,136.77,12.8343104,17.1312572,21.4055949858,5.2843104,1.5412572,5.50449,7.55,15.59,17.3219687103,137.06,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,137.06
2019-07-07 06:00:00,11.52106368,14.51156024,18.5289041478,5.25106368,1.5315602400000001,5.469858,6.27,12.98,14.4150372875,137.06,11.39106368,17.05156024,20.506390184,5.25106368,1.5315602400000001,5.469858,6.14,15.52,16.6904164118,137.28,5.25106368,1.5315602400000001,5.469858,5.25106368,1.5315602400000001,5.469858,0.0,0.0,0.0,137.28
2019-07-07 06:30:00,12.43024416,14.49048788,19.0914957213,5.59024416,1.63048788,5.823171,6.84,12.86,14.5658916651,136.9,12.29024416,17.06048788,21.0264202425,5.59024416,1.63048788,5.823171,6.7,15.43,16.8218578047,137.11,5.59024416,1.63048788,5.823171,5.59024416,1.63048788,5.823171,0.0,0.0,0.0,137.11
2019-07-07 07:00:00,13.39187232,14.43221276,19.6883470455,5.80187232,1.6922127599999999,6.043617,7.59,12.74,14.8295549495,136.9,13.27187232,16.96221276,21.5373920565,5.80187232,1.6922127599999999,6.043617,7.47,15.27,16.9992293943,137.11,5.80187232,1.6922127599999999,6.043617,5.80187232,1.6922127599999999,6.043617,0.0,0.0,0.0,137.11
2019-07-07 07:30:00,15.25883456,14.55466008,21.0872037543,6.59883456,1.92466008,6.873786,8.66,12.63,15.3138009651,136.77,15.12883456,17.06466008,22.8053559233,6.59883456,1.92466008,6.873786,8.53,15.14,17.3775861385,136.94,6.59883456,1.92466008,6.873786,6.59883456,1.92466008,6.873786,0.0,0.0,0.0,136.94
2019-07-07 08:00:00,16.17803456,14.14776008,21.4915778273,7.39803456,2.15776008,7.706286,8.78,11.99,14.8609723773,136.69,16.03803456,16.67776008,23.1379824927,7.39803456,2.15776008,7.706286,8.64,14.52,16.8961534084,136.83,7.39803456,2.15776008,7.706286,7.39803456,2.15776008,7.706286,0.0,0.0,0.0,136.83
2019-07-07 08:30:00,17.74760352,14.38638436,22.8461262725,8.86760352,2.5863843600000003,9.237087,8.88,11.8,14.7680195016,136.32,17.60760352,16.90638436,24.4101113034,8.86760352,2.5863843600000003,9.237087,8.74,14.32,16.7764716195,136.52,8.86760352,2.5863843600000003,9.237087,8.86760352,2.5863843600000003,9.237087,0.0,0.0,0.0,136.52
2019-07-07 09:00:00,20.43479552,13.25181536,24.3555225417,9.67479552,2.82181536,10.077912,10.76,10.43,14.9854095706,135.89,20.04479552,15.82181536,25.5367121753,9.67479552,2.82181536,10.077912,10.37,13.0,16.6293986662,136.06,9.67479552,2.82181536,10.077912,9.67479552,2.82181536,10.077912,0.0,0.0,0.0,136.06
2019-07-07 09:30:00,19.741448,13.124589,23.7061090345,10.541447999999999,3.074589,10.980675,9.2,10.05,13.6250688072,135.74,19.561448,15.594589,25.0168234182,10.541447999999999,3.074589,10.980675,9.02,12.52,15.4308392513,135.92,10.541447999999999,3.074589,10.980675,10.541447999999999,3.074589,10.980675,0.0,0.0,0.0,135.92
2019-07-07 10:00:00,21.6679216,11.9531438,24.7462415968,10.4679216,3.0531438,10.904085,11.2,8.9,14.305593311700001,135.37,21.4879216,14.4931438,25.9187575299,10.4679216,3.0531438,10.904085,11.02,11.44,15.8843948578,135.59,10.4679216,3.0531438,10.904085,10.4679216,3.0531438,10.904085,0.0,0.0,0.0,135.59
2019-07-07 10:30:00,25.01013856,10.68295708,27.1961872836,11.29013856,3.29295708,11.760561,13.72,7.39,15.5836613156,135.16,24.29013856,13.48295708,27.7813059968,11.29013856,3.29295708,11.760561,13.0,10.19,16.5177510576,135.3,11.29013856,3.29295708,11.760561,11.29013856,3.29295708,11.760561,0.0,0.0,0.0,135.3
2019-07-07 11:00:00,24.71668352,9.80444936,26.5902551977,9.78668352,2.8544493600000003,10.194462,14.93,6.95,16.4683757548,134.75,23.97668352,12.69444936,27.129880154,9.78668352,2.8544493600000003,10.194462,14.19,9.84,17.2679384988,134.95,9.78668352,2.8544493600000003,10.194462,9.78668352,2.8544493600000003,10.194462,0.0,0.0,0.0,134.95
2019-07-07 11:30:00,25.11210784,8.80894812,26.6123190863,10.04210784,2.9289481200000003,10.460529,15.07,5.88,16.1765045668,134.47,25.00210784,11.31894812,27.4449263615,10.04210784,2.9289481200000003,10.460529,14.96,8.39,17.1520756761,134.65,10.04210784,2.9289481200000003,10.460529,10.04210784,2.9289481200000003,10.460529,0.0,0.0,0.0,134.65
2019-07-07 12:00:00,24.522736,9.672048,26.3612043245,11.252736,3.282048,11.7216,13.27,6.39,14.7283739768,134.58,23.502736,12.502048,26.6210406198,11.252736,3.282048,11.7216,12.25,9.22,15.3320220454,134.75,11.252736,3.282048,11.7216,11.252736,3.282048,11.7216,0.0,0.0,0.0,134.75
2019-07-07 12:30:00,24.19732288,9.46463584,25.9824896063,9.78732288,2.8546358400000003,10.195128,14.41,6.61,15.853712499,134.38,23.72732288,11.37463584,26.3128902165,9.78732288,2.8546358400000003,10.195128,13.94,8.52,16.3375028692,134.48,9.78732288,2.8546358400000003,10.195128,9.78732288,2.8546358400000003,10.195128,0.0,0.0,0.0,134.48
2019-07-07 13:00:00,26.08688416,10.43950788,28.0982001195,8.94688416,2.60950788,9.319671,17.14,7.83,18.8437920812,134.55,25.55688416,11.03950788,27.8392719409,8.94688416,2.60950788,9.319671,16.61,8.43,18.626781794,134.51,8.94688416,2.60950788,9.319671,8.94688416,2.60950788,9.319671,0.0,0.0,0.0,134.51
2019-07-07 13:30:00,26.4802304,10.4700672,28.4749874312,9.3602304,2.7300671999999997,9.75024,17.12,7.74,18.7883474526,134.61,26.5502304,10.6300672,28.5991794108,9.3602304,2.7300671999999997,9.75024,17.19,7.9,18.9184063811,134.45,9.3602304,2.7300671999999997,9.75024,9.3602304,2.7300671999999997,9.75024,0.0,0.0,0.0,134.45
2019-07-07 14:00:00,25.2154352,10.6586686,27.3756349451,9.3554352,2.7286685999999998,9.745245,15.86,7.93,17.7320190616,134.83,24.8054352,11.2286686,27.2285257403,9.3554352,2.7286685999999998,9.745245,15.45,8.5,17.6338452982,134.79,9.3554352,2.7286685999999998,9.745245,9.3554352,2.7286685999999998,9.745245,0.0,0.0,0.0,134.79
2019-07-07 14:30:00,25.15204896,10.17976428,27.1339854736,8.98204896,2.61976428,9.356301,16.17,7.5600000000000005,17.85,134.9,24.79204896,10.79976428,27.0422003568,8.98204896,2.61976428,9.356301,15.81,8.18,17.8008005438,134.84,8.98204896,2.61976428,9.356301,8.98204896,2.61976428,9.356301,0.0,0.0,0.0,134.84
2019-07-07 15:00:00,25.86140896,11.06624428,28.1295971507,9.62140896,2.80624428,10.022301,16.24,8.26,18.2199121842,135.14,25.41140896,11.50624428,27.8950419029,9.62140896,2.80624428,10.022301,15.79,8.7,18.0281474367,135.03,9.62140896,2.80624428,10.022301,9.62140896,2.80624428,10.022301,0.0,0.0,0.0,135.03
2019-07-07 15:30:00,23.86683328,10.78074304,26.1887409264,9.87683328,2.88074304,10.288368,13.99,7.9,16.0664277299,135.0,23.83683328,11.09074304,26.2906675837,9.87683328,2.88074304,10.288368,13.96,8.21,16.1952369541,134.86,9.87683328,2.88074304,10.288368,9.87683328,2.88074304,10.288368,0.0,0.0,0.0,134.86
2019-07-07 16:00:00,24.62698272,11.64036996,27.2394289716,10.28698272,3.00036996,10.715607,14.34,8.64,16.7417203417,135.0,24.41698272,12.07036996,27.2375269825,10.28698272,3.00036996,10.715607,14.13,9.07,16.7905270912,134.94,10.28698272,3.00036996,10.715607,10.28698272,3.00036996,10.715607,0.0,0.0,0.0,134.94
2019-07-07 16:30:00,25.85732352,11.77796936,28.4134077834,9.14732352,2.66796936,9.528462,16.71,9.11,19.0319783522,135.0,25.70732352,12.15796936,28.4373469494,9.14732352,2.66796936,9.528462,16.56,9.49,19.0864795078,134.94,9.14732352,2.66796936,9.528462,9.14732352,2.66796936,9.528462,0.0,0.0,0.0,134.94
2019-07-07 17:00:00,30.72932224,11.24855232,32.7234040807,8.42932224,2.45855232,8.780544,22.3,8.79,23.9698581556,134.68,30.64932224,11.71855232,32.8131897603,8.42932224,2.45855232,8.780544,22.22,9.26,24.0723077415,134.59,8.42932224,2.45855232,8.780544,8.42932224,2.45855232,8.780544,0.0,0.0,0.0,134.59
2019-07-07 17:30:00,30.75334944,10.98097692,32.6550203781,7.20334944,2.10097692,7.503489,23.55,8.88,25.1685696852,134.68,30.54334944,11.40097692,32.60181697,7.20334944,2.10097692,7.503489,23.34,9.3,25.1246014894,134.59,7.20334944,2.10097692,7.503489,7.20334944,2.10097692,7.503489,0.0,0.0,0.0,134.59
2019-07-07 18:00:00,32.3959968,10.8588324,34.1674530768,7.1959968,2.0988324,7.49583,25.2,8.76,26.6791604066,134.57,31.7059968,11.5488324,33.743825552,7.1959968,2.0988324,7.49583,24.51,9.45,26.2686619378,134.55,7.1959968,2.0988324,7.49583,7.1959968,2.0988324,7.49583,0.0,0.0,0.0,134.55
2019-07-07 18:30:00,32.14609632,10.86969476,33.9340798135,7.5760963199999996,2.20969476,7.891767,24.57,8.66,26.0514970779,134.43,32.10609632,11.17969476,33.9968674415,7.5760963199999996,2.20969476,7.891767,24.53,8.97,26.1186102234,134.29,7.5760963199999996,2.20969476,7.891767,7.5760963199999996,2.20969476,7.891767,0.0,0.0,0.0,134.29
2019-07-07 19:00:00,30.06161056,11.66130308,32.2441687594,7.82161056,2.28130308,8.147511,22.24,9.38,24.1371497903,134.43,29.82161056,12.29130308,32.2553032507,7.82161056,2.28130308,8.147511,22.0,10.01,24.1702316911,134.35,7.82161056,2.28130308,8.147511,7.82161056,2.28130308,8.147511,0.0,0.0,0.0,134.35
2019-07-07 19:30:00,30.91312032,10.84132676,32.7590502585,6.55312032,1.9113267600000001,6.826167,24.36,8.93,25.9452211399,134.36,30.65312032,11.26132676,32.6562592124,6.55312032,1.9113267600000001,6.826167,24.1,9.35,25.8501934229,134.23,6.55312032,1.9113267600000001,6.826167,6.55312032,1.9113267600000001,6.826167,0.0,0.0,0.0,134.23
2019-07-07 20:00:00,29.42478912,11.64473016,31.6451885009,6.08478912,1.77473016,6.338322,23.34,9.87,25.341122706,134.48,29.12478912,12.13473016,31.5516246387,6.08478912,1.77473016,6.338322,23.04,10.36,25.2620505898,134.42,6.08478912,1.77473016,6.338322,6.08478912,1.77473016,6.338322,0.0,0.0,0.0,134.42
2019-07-07 20:30:00,30.4408832,11.7640076,32.6349390195,5.9108832,1.7240076,6.15717,24.53,10.04,26.5051410108,134.56,30.1408832,12.3640076,32.578236969,5.9108832,1.7240076,6.15717,24.23,10.64,26.4632292058,134.47,5.9108832,1.7240076,6.15717,5.9108832,1.7240076,6.15717,0.0,0.0,0.0,134.47
2019-07-07 21:00:00,29.4490752,12.4380636,31.9680067607,5.7190752,1.6680636,5.95737,23.73,10.77,26.0596584782,134.98,29.3390752,12.7680636,31.9969495684,5.7190752,1.6680636,5.95737,23.62,11.1,26.0981685181,134.86,5.7190752,1.6680636,5.95737,5.7190752,1.6680636,5.95737,0.0,0.0,0.0,134.86
2019-07-07 21:30:00,26.67817632,12.95363476,29.6567318708,5.49817632,1.60363476,5.727267,21.18,11.35,24.0294590035,135.01,26.39817632,13.43363476,29.619693717,5.49817632,1.60363476,5.727267,20.9,11.83,24.0158052124,134.91,5.49817632,1.60363476,5.727267,5.49817632,1.60363476,5.727267,0.0,0.0,0.0,134.91
2019-07-07 22:00:00,26.02325152,13.14344836,29.1540709759,5.22325152,1.5234483600000002,5.440887,20.8,11.62,23.8257088037,135.22,25.77325152,13.84344836,29.255795262,5.22325152,1.5234483600000002,5.440887,20.55,12.32,23.9600688647,135.18,5.22325152,1.5234483600000002,5.440887,5.22325152,1.5234483600000002,5.440887,0.0,0.0,0.0,135.18
2019-07-07 22:30:00,28.79249216,11.68822688,31.0744630264,5.34249216,1.5582268799999999,5.565096,23.45,10.13,25.544459281800002,135.13,28.44249216,12.30822688,30.9914150887,5.34249216,1.5582268799999999,5.565096,23.1,10.75,25.4788637894,135.08,5.34249216,1.5582268799999999,5.565096,5.34249216,1.5582268799999999,5.565096,0.0,0.0,0.0,135.08
2019-07-07 23:00:00,23.32420064,13.42330852,26.911030212900002,5.15420064,1.50330852,5.368959,18.17,11.92,21.7309755879,135.18,23.24420064,13.73330852,26.9980856043,5.15420064,1.50330852,5.368959,18.09,12.23,21.8362313598,135.16,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,135.16
2019-07-07 23:30:00,21.16524928,14.18403104,25.4785108205,5.46524928,1.59403104,5.692968,15.7,12.59,20.1245645916,135.1,21.05524928,14.52403104,25.5787216235,5.46524928,1.59403104,5.692968,15.59,12.93,20.254209439,135.02,5.46524928,1.59403104,5.692968,5.46524928,1.59403104,5.692968,0.0,0.0,0.0,135.02
2019-07-08 00:00:00,18.58526944,13.98153692,23.2571626559,5.28526944,1.54153692,5.505489,13.3,12.44,18.2110845366,135.23,18.37526944,14.43153692,23.3649263826,5.28526944,1.54153692,5.505489,13.09,12.89,18.3711785142,135.21,5.28526944,1.54153692,5.505489,5.28526944,1.54153692,5.505489,0.0,0.0,0.0,135.21
2019-07-08 00:30:00,17.85570912,14.83666516,23.2153608899,5.16570912,1.50666516,5.380947,12.69,13.33,18.4044831495,135.54,17.74570912,15.23666516,23.3894454267,5.16570912,1.50666516,5.380947,12.58,13.73,18.6217426682,135.51,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,135.51
2019-07-08 01:00:00,16.4733216,16.2197188,23.118166071,5.0733216,1.4797188000000001,5.2847100000000005,11.4,14.74,18.6340441129,135.77,16.3733216,16.5797188,23.3017753767,5.0733216,1.4797188000000001,5.2847100000000005,11.3,15.1,18.8600106045,135.73,5.0733216,1.4797188000000001,5.2847100000000005,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.0,0.0,135.73
2019-07-08 01:30:00,16.5416432,16.3625626,23.2671316366,5.1516432,1.5025626,5.366295,11.39,14.86,18.7230259307,135.8,16.4616432,16.7225626,23.4655022694,5.1516432,1.5025626,5.366295,11.31,15.22,18.9621860554,135.77,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,135.77
2019-07-08 02:00:00,17.53800672,16.10650196,23.8117845845,5.26800672,1.53650196,5.487507,12.27,14.57,19.0483017616,135.77,17.468006719999998,16.44650196,23.9920546325,5.26800672,1.53650196,5.487507,12.2,14.91,19.2652043851,135.74,5.26800672,1.53650196,5.487507,5.26800672,1.53650196,5.487507,0.0,0.0,0.0,135.74
2019-07-08 02:30:00,17.14282208,15.87540644,23.3646073903,5.09282208,1.48540644,5.305023,12.05,14.39,18.7689797272,135.97,17.07282208,16.19540644,23.5323701214,5.09282208,1.48540644,5.305023,11.98,14.71,18.9711491481,135.91,5.09282208,1.48540644,5.305023,5.09282208,1.48540644,5.305023,0.0,0.0,0.0,135.91
2019-07-08 03:00:00,15.66785696,15.94020828,22.3511069464,5.17785696,1.51020828,5.393601,10.49,14.43,17.8399831838,136.03,15.56785696,16.28020828,22.5256154626,5.17785696,1.51020828,5.393601,10.39,14.77,18.0583775572,135.98,5.17785696,1.51020828,5.393601,5.17785696,1.51020828,5.393601,0.0,0.0,0.0,135.98
2019-07-08 03:30:00,14.1581968,15.0778074,20.6832012179,4.9981968,1.4578074,5.206455,9.16,13.62,16.413713778400002,136.12,13.9781968,17.1578074,22.1309814639,4.9981968,1.4578074,5.206455,8.98,15.7,18.0867465289,136.23,4.9981968,1.4578074,5.206455,4.9981968,1.4578074,5.206455,0.0,0.0,0.0,136.23
2019-07-08 04:00:00,14.8465184,14.9706512,21.0841055289,5.0765184,1.4806512,5.28804,9.77,13.49,16.6563201218,136.24,14.6865184,17.5106512,22.854249674000002,5.0765184,1.4806512,5.28804,9.61,16.03,18.6899170678,136.48,5.0765184,1.4806512,5.28804,5.0765184,1.4806512,5.28804,0.0,0.0,0.0,136.48
2019-07-08 04:30:00,13.79833632,14.74701476,20.1957552355,5.33833632,1.55701476,5.560767,8.46,13.19,15.6699617102,136.27,13.62833632,17.29701476,22.0208598937,5.33833632,1.55701476,5.560767,8.29,15.74,17.7896514862,136.48,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,136.48
2019-07-08 05:00:00,15.57134336,14.67330848,21.3956237531,5.29134336,1.5433084799999999,5.511816,10.28,13.13,16.6755899446,136.27,15.44134336,17.20330848,23.11685332,5.29134336,1.5433084799999999,5.511816,10.15,15.66,18.6616746301,136.48,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,136.48
2019-07-08 05:30:00,16.12481984,14.63598912,21.7766386845,5.33481984,1.55598912,5.557104,10.79,13.08,16.9561345831,136.07,15.92481984,17.22598912,23.4592111568,5.33481984,1.55598912,5.557104,10.59,15.67,18.9128792097,136.21,5.33481984,1.55598912,5.557104,5.33481984,1.55598912,5.557104,0.0,0.0,0.0,136.21
2019-07-08 06:00:00,18.89717728,14.37501004,23.7432984819,5.53717728,1.61501004,5.767893,13.36,12.76,18.4745013465,136.34,18.50717728,16.97501004,25.1130758118,5.53717728,1.61501004,5.767893,12.97,15.36,20.1034947211,136.48,5.53717728,1.61501004,5.767893,5.53717728,1.61501004,5.767893,0.0,0.0,0.0,136.48
2019-07-08 06:30:00,22.50704736,12.78955548,25.8870606721,5.58704736,1.62955548,5.819841,16.92,11.16,20.2689910948,136.31,22.27704736,15.32955548,27.0418584845,5.58704736,1.62955548,5.819841,16.69,13.7,21.5927325737,136.5,5.58704736,1.62955548,5.819841,5.58704736,1.62955548,5.819841,0.0,0.0,0.0,136.5
2019-07-08 07:00:00,25.76537856,11.696152080000001,28.2958425536,6.05537856,1.76615208,6.307686,19.71,9.93,22.0700928861,136.2,25.60537856,14.28615208,29.3211451423,6.05537856,1.76615208,6.307686,19.55,12.52,23.21535914,136.42,6.05537856,1.76615208,6.307686,6.05537856,1.76615208,6.307686,0.0,0.0,0.0,136.42
2019-07-08 07:30:00,31.13054304,10.179741719999999,32.752677012,6.41054304,1.86974172,6.677649,24.72,8.31,26.0793884131,136.09,30.94054304,12.73974172,33.4606966858,6.41054304,1.86974172,6.677649,24.53,10.87,26.8305385708,136.24,6.41054304,1.86974172,6.677649,6.41054304,1.86974172,6.677649,0.0,0.0,0.0,136.24
2019-07-08 08:00:00,33.95509792,7.87440356,34.8562032669,6.97509792,2.03440356,7.265727,26.98,5.84,27.60481842,135.88,33.55509792,10.79440356,35.2485991869,6.97509792,2.03440356,7.265727,26.58,8.76,27.9863180858,136.12,6.97509792,2.03440356,7.265727,6.97509792,2.03440356,7.265727,0.0,0.0,0.0,136.12
2019-07-08 08:30:00,36.63184096,5.04762028,36.9779696929,7.19184096,2.09762028,7.4915009999999995,29.44,2.95,29.5874314532,135.03,36.71184096,7.47762028,37.4656385469,7.19184096,2.09762028,7.4915009999999995,29.52,5.38,30.0062460165,135.05,7.19184096,2.09762028,7.4915009999999995,7.19184096,2.09762028,7.4915009999999995,0.0,0.0,0.0,135.05
2019-07-08 09:00:00,38.01403872,3.84992796,38.2084949338,7.23403872,2.10992796,7.535457,30.78,1.74,30.8291420575,134.54,36.95403872,6.81992796,37.5780839732,7.23403872,2.10992796,7.535457,29.72,4.71,30.0909039412,134.85,7.23403872,2.10992796,7.535457,7.23403872,2.10992796,7.535457,0.0,0.0,0.0,134.85
2019-07-08 09:30:00,40.36497664,3.66270152,40.5308120024,8.37497664,2.44270152,8.723934,31.99,1.22,32.0132550672,134.31,40.00497664,5.94270152,40.4439594664,8.37497664,2.44270152,8.723934,31.63,3.5,31.8230561072,134.47,8.37497664,2.44270152,8.723934,8.37497664,2.44270152,8.723934,0.0,0.0,0.0,134.47
2019-07-08 10:00:00,36.99826176,4.18740968,37.2344702271,9.96826176,2.9074096799999998,10.383606,27.03,1.28,27.0602900945,134.55,36.20826176,6.8774096799999995,36.8556235002,9.96826176,2.9074096799999998,10.383606,26.24,3.9699999999999998,26.5386227977,134.82,9.96826176,2.9074096799999998,10.383606,9.96826176,2.9074096799999998,10.383606,0.0,0.0,0.0,134.82
2019-07-08 10:30:00,35.52068,3.965615,35.7413599348,9.31068,2.715615,9.698625,26.21,1.25,26.2397903955,134.26,35.27068,6.315615,35.8316600298,9.31068,2.715615,9.698625,25.96,3.6,26.208426126,134.43,9.31068,2.715615,9.698625,9.31068,2.715615,9.698625,0.0,0.0,0.0,134.43
2019-07-08 11:00:00,35.52618304,5.17013672,35.9004177566,10.76618304,3.14013672,11.214774,24.76,2.03,24.8430775066,133.97,35.21618304,5.34013672,35.6187676386,10.76618304,3.14013672,11.214774,24.45,2.2,24.5487779737,134.21,10.76618304,3.14013672,11.214774,10.76618304,3.14013672,11.214774,0.0,0.0,0.0,134.21
2019-07-08 11:30:00,36.60231648,5.85442564,37.0675582049,11.19231648,3.26442564,11.658663,25.41,2.59,25.5416561718,133.86,35.05231648,5.24442564,35.4424729796,11.19231648,3.26442564,11.658663,23.86,1.98,23.9420132821,134.29,11.19231648,3.26442564,11.658663,11.19231648,3.26442564,11.658663,0.0,0.0,0.0,134.29
2019-07-08 12:00:00,38.60581376,5.45794568,38.9897169407,10.41581376,3.03794568,10.849806,28.19,2.42,28.2936830406,133.86,35.99581376,5.41794568,36.4012739288,10.41581376,3.03794568,10.849806,25.58,2.38,25.6904807273,134.38,10.41581376,3.03794568,10.849806,10.41581376,3.03794568,10.849806,0.0,0.0,0.0,134.38
2019-07-08 12:30:00,41.95444608,5.19046344,42.2743001906,9.46444608,2.76046344,9.858798,32.49,2.43,32.5807458478,133.93,39.20444608,4.8904634399999996,39.508293118,9.46444608,2.76046344,9.858798,29.74,2.13,29.8161784942,134.31,9.46444608,2.76046344,9.858798,9.46444608,2.76046344,9.858798,0.0,0.0,0.0,134.31
2019-07-08 13:00:00,38.74649152,6.44314336,39.2785526906,11.97649152,3.49314336,12.475512,26.77,2.95,26.9320515372,134.0,36.35649152,5.19314336,36.7255117541,11.97649152,3.49314336,12.475512,24.38,1.7000000000000002,24.4391980228,134.47,11.97649152,3.49314336,12.475512,11.97649152,3.49314336,12.475512,0.0,0.0,0.0,134.47
2019-07-08 13:30:00,41.47386496,6.6661272799999995,42.0061748751,11.16386496,3.25612728,11.629026,30.31,3.41,30.5012163692,133.9,38.81386496,4.71612728,39.0993346446,11.16386496,3.25612728,11.629026,27.65,1.46,27.6885192815,134.36,11.16386496,3.25612728,11.629026,11.16386496,3.25612728,11.629026,0.0,0.0,0.0,134.36
2019-07-08 14:00:00,40.36089824,5.14484532,40.6874862839,10.85089824,3.16484532,11.303019,29.51,1.98,29.5763503496,134.03,38.21089824,5.45484532,38.5982911768,10.85089824,3.16484532,11.303019,27.36,2.29,27.455667903,134.5,10.85089824,3.16484532,11.303019,10.85089824,3.16484532,11.303019,0.0,0.0,0.0,134.5
2019-07-08 14:30:00,42.5795504,6.3382022,43.0487040385,10.0395504,2.9282022,10.457865,32.54,3.41,32.7181860744,133.75,40.1895504,4.7682022,40.4714184774,10.0395504,2.9282022,10.457865,30.15,1.8399999999999999,30.2060937561,134.23,10.0395504,2.9282022,10.457865,10.0395504,2.9282022,10.457865,0.0,0.0,0.0,134.23
2019-07-08 15:00:00,41.51142976,4.60708368,41.7663024549,8.80142976,2.56708368,9.168156,32.71,2.04,32.7735518368,134.08,39.75142976,4.76708368,40.0362492596,8.80142976,2.56708368,9.168156,30.95,2.2,31.0280921102,134.49,8.80142976,2.56708368,9.168156,8.80142976,2.56708368,9.168156,0.0,0.0,0.0,134.49
2019-07-08 15:30:00,39.62083104,3.16857572,39.747328519,8.12083104,2.36857572,8.459199,31.5,0.8,31.5101570926,134.55,39.28083104,4.6785757199999995,39.5584726444,8.12083104,2.36857572,8.459199,31.16,2.31,31.245506877,134.71,8.12083104,2.36857572,8.459199,8.12083104,2.36857572,8.459199,0.0,0.0,0.0,134.71
2019-07-08 16:00:00,41.02428736,3.36375048,41.1619602386,8.34428736,2.43375048,8.691966,32.68,0.93,32.6932301861,134.55,40.54428736,5.41375048,40.9041309869,8.34428736,2.43375048,8.691966,32.2,2.98,32.3376004057,134.75,8.34428736,2.43375048,8.691966,8.34428736,2.43375048,8.691966,0.0,0.0,0.0,134.75
2019-07-08 16:30:00,35.97311808,5.50465944,36.3918466136,8.79311808,2.56465944,9.159498,27.18,2.94,27.3385442187,134.86,35.87311808,8.10465944,36.7772498349,8.79311808,2.56465944,9.159498,27.08,5.54,27.6408755288,135.05,8.79311808,2.56465944,9.159498,8.79311808,2.56465944,9.159498,0.0,0.0,0.0,135.05
2019-07-08 17:00:00,37.85476736,4.75389048,38.1521019942,7.86476736,2.29389048,8.192466,29.99,2.46,30.0907244845,134.89,37.38476736,7.72389048,38.1743279536,7.86476736,2.29389048,8.192466,29.52,5.43,30.0152511234,135.11,7.86476736,2.29389048,8.192466,7.86476736,2.29389048,8.192466,0.0,0.0,0.0,135.11
2019-07-08 17:30:00,37.40204032,5.89601176,37.863908604,7.63204032,2.22601176,7.950042,29.77,3.67,29.995362975,135.04,37.42204032,8.536011760000001,38.3832332989,7.63204032,2.22601176,7.950042,29.79,6.31,30.4509474401,135.22,7.63204032,2.22601176,7.950042,7.63204032,2.22601176,7.950042,0.0,0.0,0.0,135.22
2019-07-08 18:00:00,37.34077184,6.66272512,37.9305305477,7.38077184,2.15272512,7.688304,29.96,4.51,30.2975527064,135.04,36.62077184,9.51272512,37.8361317971,7.38077184,2.15272512,7.688304,29.24,7.36,30.1520679224,135.25,7.38077184,2.15272512,7.688304,7.38077184,2.15272512,7.688304,0.0,0.0,0.0,135.25
2019-07-08 18:30:00,38.5571264,6.5962452,39.117290895,6.4671264,1.8862451999999998,6.73659,32.09,4.71,32.4338126035,134.92,38.3771264,9.2362452,39.4729281422,6.4671264,1.8862451999999998,6.73659,31.91,7.35,32.7455432082,135.09,6.4671264,1.8862451999999998,6.73659,6.4671264,1.8862451999999998,6.73659,0.0,0.0,0.0,135.09
2019-07-08 19:00:00,37.86669728,7.16487004,38.538579703799996,6.01669728,1.7548700400000001,6.267393,31.85,5.41,32.3062006432,135.02,37.45669728,9.92487004,38.7492866571,6.01669728,1.7548700400000001,6.267393,31.44,8.17,32.4841884615,135.22,6.01669728,1.7548700400000001,6.267393,6.01669728,1.7548700400000001,6.267393,0.0,0.0,0.0,135.22
2019-07-08 19:30:00,36.70494912,6.68811016,37.3093032287,5.92494912,1.72811016,6.171822,30.78,4.96,31.1770749109,134.79,36.31494912,9.50811016,37.5390421881,5.92494912,1.72811016,6.171822,30.39,7.78,31.3700573796,135.01,5.92494912,1.72811016,6.171822,5.92494912,1.72811016,6.171822,0.0,0.0,0.0,135.01
2019-07-08 20:00:00,35.82421024,7.23706132,36.547901388,5.54421024,1.61706132,5.775219,30.28,5.62,30.7971232423,135.02,35.54421024,10.21706132,36.9834993423,5.54421024,1.61706132,5.775219,30.0,8.6,31.2083322207,135.22,5.54421024,1.61706132,5.775219,5.54421024,1.61706132,5.775219,0.0,0.0,0.0,135.22
2019-07-08 20:30:00,35.7757888,7.6966884,36.5943448717,5.4057888,1.5766884,5.63103,30.37,6.12,30.9804987048,135.24,35.5057888,9.4266884,36.7358611237,5.4057888,1.5766884,5.63103,30.1,7.85,31.1067918629,135.22,5.4057888,1.5766884,5.63103,5.4057888,1.5766884,5.63103,0.0,0.0,0.0,135.22
2019-07-08 21:00:00,40.82898592,7.67428756,41.5439620259,5.08898592,1.48428756,5.301027,35.74,6.19,36.2720787935,135.2,40.22898592,8.31428756,41.0791758167,5.08898592,1.48428756,5.301027,35.14,6.83,35.7976046685,135.15,5.08898592,1.48428756,5.301027,5.08898592,1.48428756,5.301027,0.0,0.0,0.0,135.15
2019-07-08 21:30:00,39.1526224,8.6703482,40.101156825,4.9726224,1.4503482,5.179815,34.18,7.22,34.9342353573,135.13,39.0126224,8.8603482,40.0061304896,4.9726224,1.4503482,5.179815,34.04,7.41,34.8371884629,135.04,4.9726224,1.4503482,5.179815,4.9726224,1.4503482,5.179815,0.0,0.0,0.0,135.04
2019-07-08 22:00:00,35.78870624,9.04253932,36.9133988097,5.04870624,1.47253932,5.259069,30.74,7.57,31.6583717206,134.6,35.44870624,9.62253932,36.731512861,5.04870624,1.47253932,5.259069,30.4,8.15,31.4735206165,134.56,5.04870624,1.47253932,5.259069,5.04870624,1.47253932,5.259069,0.0,0.0,0.0,134.56
2019-07-08 22:30:00,33.67639872,9.21228296,34.913693418,4.87639872,1.42228296,5.079582,28.8,7.79,29.8349476286,135.07,33.27639872,9.82228296,34.6957627718,4.87639872,1.42228296,5.079582,28.4,8.4,29.6162117767,135.07,4.87639872,1.42228296,5.079582,4.87639872,1.42228296,5.079582,0.0,0.0,0.0,135.07
2019-07-08 23:00:00,28.66567936,11.11540648,30.7452993868,4.9556793599999995,1.44540648,5.162166,23.71,9.67,25.6061125515,135.62,28.86567936,11.12540648,30.9354507686,4.9556793599999995,1.44540648,5.162166,23.91,9.68,25.7951642755,135.51,4.9556793599999995,1.44540648,5.162166,4.9556793599999995,1.44540648,5.162166,0.0,0.0,0.0,135.51
2019-07-08 23:30:00,25.30289184,12.30501012,28.1362685785,5.26289184,1.53501012,5.482179,20.04,10.77,22.7507032858,135.68,25.09289184,12.71501012,28.1304941877,5.26289184,1.53501012,5.482179,19.83,11.18,22.7644745162,135.64,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,135.64
2019-07-09 00:00:00,23.41477024,12.77389132,26.67252828,4.98477024,1.4538913199999999,5.192469,18.43,11.32,21.6288534139,135.32,23.27477024,13.06389132,26.6904512166,4.98477024,1.4538913199999999,5.192469,18.29,11.61,21.6637069773,135.31,4.98477024,1.4538913199999999,5.192469,4.98477024,1.4538913199999999,5.192469,0.0,0.0,0.0,135.31
2019-07-09 00:30:00,23.2938112,12.2536116,26.32019448,4.9838112,1.4536116,5.19147,18.31,10.8,21.2578479626,135.55,22.8638112,12.7936116,26.1998160368,4.9838112,1.4536116,5.19147,17.88,11.34,21.1728599863,135.48,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,135.48
2019-07-09 01:00:00,21.88690816,12.48701488,25.1984580762,4.92690816,1.43701488,5.132196,16.96,11.05,20.2421367449,136.01,21.59690816,12.73701488,25.0730530675,4.92690816,1.43701488,5.132196,16.67,11.3,20.1389895476,135.9,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,135.9
2019-07-09 01:30:00,21.07220288,13.27272584,24.9038749081,4.91220288,1.43272584,5.116878,16.16,11.84,20.033252357,135.46,20.86220288,13.58272584,24.8942151965,4.91220288,1.43272584,5.116878,15.95,12.15,20.0505610894,135.4,4.91220288,1.43272584,5.116878,4.91220288,1.43272584,5.116878,0.0,0.0,0.0,135.4
2019-07-09 02:00:00,20.22791712,13.46605916,24.3002753135,4.95791712,1.44605916,5.164497,15.27,12.02,19.4333038879,134.86,19.99791712,13.76605916,24.2779956738,4.95791712,1.44605916,5.164497,15.04,12.32,19.4418106153,134.8,4.95791712,1.44605916,5.164497,4.95791712,1.44605916,5.164497,0.0,0.0,0.0,134.8
2019-07-09 02:30:00,20.95579936,13.670441480000001,25.0205215188,4.83579936,1.41044148,5.037291,16.12,12.26,20.2524566411,134.9,20.78579936,13.97044148,25.0444143509,4.83579936,1.41044148,5.037291,15.95,12.56,20.3016280135,134.89,4.83579936,1.41044148,5.037291,4.83579936,1.41044148,5.037291,0.0,0.0,0.0,134.89
2019-07-09 03:00:00,19.3525424,13.5936582,23.6497027593,5.0525424,1.4736582,5.263065,14.3,12.12,18.745250065,134.9,19.2025424,13.8836582,23.6958561702,5.0525424,1.4736582,5.263065,14.15,12.41,18.8210148504,134.89,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,134.89
2019-07-09 03:30:00,19.72906592,13.93097756,24.1517738034,5.00906592,1.46097756,5.217777,14.72,12.47,19.291949098,134.99,19.62906592,14.18097756,24.2157046862,5.00906592,1.46097756,5.217777,14.62,12.72,19.3789266989,134.91,5.00906592,1.46097756,5.217777,5.00906592,1.46097756,5.217777,0.0,0.0,0.0,134.91
2019-07-09 04:00:00,19.24030496,14.22967228,23.9305852028,4.73030496,1.37967228,4.927401,14.51,12.85,19.3820174389,134.92,19.09030496,14.54967228,24.0027645683,4.73030496,1.37967228,4.927401,14.36,13.17,19.4848274306,134.88,4.73030496,1.37967228,4.927401,4.73030496,1.37967228,4.927401,0.0,0.0,0.0,134.88
2019-07-09 04:30:00,19.09633856,14.14643208,23.765346347,5.09633856,1.48643208,5.308686,14.0,12.66,18.8752642366,134.86,18.91633856,14.47643208,23.8200535323,5.09633856,1.48643208,5.308686,13.82,12.99,18.9666154071,134.84,5.09633856,1.48643208,5.308686,5.09633856,1.48643208,5.308686,0.0,0.0,0.0,134.84
2019-07-09 05:00:00,18.27552928,14.09244604,23.0779549756,5.18552928,1.51244604,5.401593,13.09,12.58,18.1550130818,134.89,18.05552928,14.46244604,23.1336223502,5.18552928,1.51244604,5.401593,12.87,12.95,18.2575847253,134.84,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,134.84
2019-07-09 05:30:00,20.55428064,13.71999852,24.712685245,5.07428064,1.47999852,5.285709,15.48,12.24,19.7344369061,134.8,20.32428064,14.129998520000001,24.7534490871,5.07428064,1.47999852,5.285709,15.25,12.65,19.8137578465,134.76,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,134.76
2019-07-09 06:00:00,21.0293056,13.7343808,25.1170243058,5.0893056,1.4843808,5.30136,15.94,12.25,20.1033852871,134.94,20.7893056,14.0543808,25.094239319,5.0893056,1.4843808,5.30136,15.7,12.57,20.1120585719,134.91,5.0893056,1.4843808,5.30136,5.0893056,1.4843808,5.30136,0.0,0.0,0.0,134.91
2019-07-09 06:30:00,27.54698784,11.74703812,29.947110773,5.16698784,1.50703812,5.382279,22.38,10.24,24.6114201134,134.22,27.28698784,12.04703812,29.8280209341,5.16698784,1.50703812,5.382279,22.12,10.54,24.502775353,134.11,5.16698784,1.50703812,5.382279,5.16698784,1.50703812,5.382279,0.0,0.0,0.0,134.11
2019-07-09 07:00:00,30.08483936,10.00016148,31.7033245724,5.79483936,1.69016148,6.036291,24.29,8.31,25.6721678087,134.22,29.97483936,10.29016148,31.6919298551,5.79483936,1.69016148,6.036291,24.18,8.6,25.6638344758,134.16,5.79483936,1.69016148,6.036291,5.79483936,1.69016148,6.036291,0.0,0.0,0.0,134.16
2019-07-09 07:30:00,35.28591808,6.9988094400000005,35.9733143917,5.99591808,1.74880944,6.245748,29.29,5.25,29.7567908216,133.86,35.00591808,8.95880944,36.1341191564,5.99591808,1.74880944,6.245748,29.01,7.21,29.8925442209,133.98,5.99591808,1.74880944,6.245748,5.99591808,1.74880944,6.245748,0.0,0.0,0.0,133.98
2019-07-09 08:00:00,39.379264,4.212702,39.603955501,6.729264,1.962702,7.00965,32.65,2.25,32.7274349743,133.96,38.809264,7.062702,39.4466821388,6.729264,1.962702,7.00965,32.08,5.1,32.4828631743,134.2,6.729264,1.962702,7.00965,6.729264,1.962702,7.00965,0.0,0.0,0.0,134.2
2019-07-09 08:30:00,43.61615712,3.34887916,43.7445328418,6.71615712,1.95887916,6.995997,36.9,1.3900000000000001,36.9261709361,133.55,43.01615712,5.47887916,43.3636701655,6.71615712,1.95887916,6.995997,36.3,3.52,36.470267342,133.69,6.71615712,1.95887916,6.995997,6.71615712,1.95887916,6.995997,0.0,0.0,0.0,133.69
2019-07-09 09:00:00,41.85643648,3.28396064,41.9850648718,7.07643648,2.06396064,7.371288,34.78,1.22,34.8013907768,134.06,40.50643648,5.16396064,40.8342734207,7.07643648,2.06396064,7.371288,33.43,3.1,33.5734255029,134.38,7.07643648,2.06396064,7.371288,7.07643648,2.06396064,7.371288,0.0,0.0,0.0,134.38
2019-07-09 09:30:00,37.82304992,3.22838956,37.960579611,7.02304992,2.04838956,7.315677,30.8,1.18,30.8225956078,134.41,37.36304992,5.97838956,37.8383223869,7.02304992,2.04838956,7.315677,30.34,3.93,30.5934715258,134.6,7.02304992,2.04838956,7.315677,7.02304992,2.04838956,7.315677,0.0,0.0,0.0,134.6
2019-07-09 10:00:00,40.3007824,3.4264782,40.4461841823,6.8107824,1.9864782,7.094565,33.49,1.44,33.5209441991,134.46,39.4307824,5.6864782,39.8387077476,6.8107824,1.9864782,7.094565,32.62,3.7,32.829169956,134.7,6.8107824,1.9864782,7.094565,6.8107824,1.9864782,7.094565,0.0,0.0,0.0,134.7
2019-07-09 10:30:00,43.866235520000004,3.27223536,43.9881136553,8.23623552,2.40223536,8.579412,35.63,0.87,35.6406200844,134.26,43.33623552,4.77223536,43.5982056899,8.23623552,2.40223536,8.579412,35.1,2.37,35.1799218305,134.41,8.23623552,2.40223536,8.579412,8.23623552,2.40223536,8.579412,0.0,0.0,0.0,134.41
2019-07-09 11:00:00,43.76326848,4.03428664,43.9488240656,8.24326848,2.40428664,8.586738,35.52,1.63,35.5573803872,134.02,42.92326848,4.22428664,43.1306338305,8.24326848,2.40428664,8.586738,34.68,1.82,34.7277237953,134.3,8.24326848,2.40428664,8.586738,8.24326848,2.40428664,8.586738,0.0,0.0,0.0,134.3
2019-07-09 11:30:00,44.28622592,3.16848256,44.3994266626,7.84622592,2.28848256,8.173152,36.44,0.88,36.4506241373,134.3,43.98622592,4.33848256,44.1996663065,7.84622592,2.28848256,8.173152,36.14,2.05,36.1980952538,134.54,7.84622592,2.28848256,8.173152,7.84622592,2.28848256,8.173152,0.0,0.0,0.0,134.54
2019-07-09 12:00:00,42.7426896,3.5466178,42.8895792945,7.7026896,2.2466178,8.023635,35.04,1.3,35.0641070042,134.48,41.6526896,4.1966178,41.863565924,7.7026896,2.2466178,8.023635,33.95,1.9500000000000002,34.0059553608,134.8,7.7026896,2.2466178,8.023635,7.7026896,2.2466178,8.023635,0.0,0.0,0.0,134.8
2019-07-09 12:30:00,46.16435648,5.23002064,46.4596698773,9.15435648,2.67002064,9.535788,37.01,2.56,37.0984325814,134.34,43.78435648,4.23002064,43.988213728,9.15435648,2.67002064,9.535788,34.63,1.56,34.6651193565,134.6,9.15435648,2.67002064,9.535788,9.15435648,2.67002064,9.535788,0.0,0.0,0.0,134.6
2019-07-09 13:00:00,43.1685712,4.9504166,43.4514920798,10.2185712,2.9804166,10.644345,32.95,1.97,33.0088382104,134.53,41.3685712,4.9004166,41.6578055829,10.2185712,2.9804166,10.644345,31.15,1.92,31.2091156555,134.83,10.2185712,2.9804166,10.644345,10.2185712,2.9804166,10.644345,0.0,0.0,0.0,134.83
2019-07-09 13:30:00,41.10936032,5.00689676,41.4131443033,10.30936032,3.00689676,10.738917,30.8,2.0,30.8648667582,134.41,39.71936032,4.69689676,39.9961051029,10.30936032,3.00689676,10.738917,29.41,1.69,29.4585165954,134.74,10.30936032,3.00689676,10.738917,10.30936032,3.00689676,10.738917,0.0,0.0,0.0,134.74
2019-07-09 14:00:00,43.974007040000004,4.72866872,44.227520878,8.94400704,2.60866872,9.316674,35.03,2.12,35.0940920954,134.44,42.00400704,4.29866872,42.2233958864,8.94400704,2.60866872,9.316674,33.06,1.69,33.1031675222,134.79,8.94400704,2.60866872,9.316674,8.94400704,2.60866872,9.316674,0.0,0.0,0.0,134.79
2019-07-09 14:30:00,45.49615616,4.79887888,45.7485460298,7.67615616,2.23887888,7.995996,37.82,2.56,37.9065429708,134.23,44.41615616,3.46887888,44.5514090542,7.67615616,2.23887888,7.995996,36.74,1.23,36.7605835101,134.52,7.67615616,2.23887888,7.995996,7.67615616,2.23887888,7.995996,0.0,0.0,0.0,134.52
2019-07-09 15:00:00,44.6167952,4.6423986,44.8576668885,7.9967952,2.3323986,8.329995,36.62,2.31,36.6927853944,134.23,42.9467952,3.8923986,43.1228244067,7.9967952,2.3323986,8.329995,34.95,1.56,34.9847981272,134.57,7.9967952,2.3323986,8.329995,7.9967952,2.3323986,8.329995,0.0,0.0,0.0,134.57
2019-07-09 15:30:00,44.73401888,2.93908884,44.8304660735,7.09401888,2.06908884,7.389603,37.64,0.87,37.6500531208,134.5,43.38401888,4.46908884,43.6135970683,7.09401888,2.06908884,7.389603,36.29,2.4,36.3692741198,134.76,7.09401888,2.06908884,7.389603,7.09401888,2.06908884,7.389603,0.0,0.0,0.0,134.76
2019-07-09 16:00:00,43.80910304,2.61932172,43.8873370739,7.84910304,2.2893217200000002,8.176149,35.96,0.33,35.9615141505,134.44,42.56910304,5.29932172,42.8976846033,7.84910304,2.2893217200000002,8.176149,34.72,3.01,34.8502295545,134.76,7.84910304,2.2893217200000002,8.176149,7.84910304,2.2893217200000002,8.176149,0.0,0.0,0.0,134.76
2019-07-09 16:30:00,38.84768448,3.91307464,39.0442664497,7.82768448,2.28307464,8.153838,31.02,1.63,31.062796075,134.91,38.65768448,6.60307464,39.2175619341,7.82768448,2.28307464,8.153838,30.83,4.32,31.1311949658,135.09,7.82768448,2.28307464,8.153838,7.82768448,2.28307464,8.153838,0.0,0.0,0.0,135.09
2019-07-09 17:00:00,40.51523776,3.8602776800000003,40.6987252198,6.99523776,2.04027768,7.286706,33.52,1.82,33.5693729462,134.94,39.75523776,6.86027768,40.3428102541,6.99523776,2.04027768,7.286706,32.76,4.82,33.1126863906,135.16,6.99523776,2.04027768,7.286706,6.99523776,2.04027768,7.286706,0.0,0.0,0.0,135.16
2019-07-09 17:30:00,40.3608128,4.3210704,40.5914628867,6.3808128,1.8610704,6.64668,33.98,2.46,34.068930127,134.94,40.5008128,7.0510704,41.1100161913,6.3808128,1.8610704,6.64668,34.12,5.19,34.5124687613,135.11,6.3808128,1.8610704,6.64668,6.3808128,1.8610704,6.64668,0.0,0.0,0.0,135.11
2019-07-09 18:00:00,40.59217184,4.61480012,40.8536509364,5.98217184,1.74480012,6.231429,34.61,2.87,34.7287920896,134.91,39.86217184,7.65480012,40.590500227,5.98217184,1.74480012,6.231429,33.88,5.91,34.3916050803,135.16,5.98217184,1.74480012,6.231429,5.98217184,1.74480012,6.231429,0.0,0.0,0.0,135.16
2019-07-09 18:30:00,40.12549888,5.44785384,40.4936386588,5.61549888,1.63785384,5.8494779999999995,34.51,3.81,34.7196802981,135.02,39.76549888,7.98785384,40.5598411011,5.61549888,1.63785384,5.8494779999999995,34.15,6.35,34.7353566269,135.13,5.61549888,1.63785384,5.8494779999999995,5.61549888,1.63785384,5.8494779999999995,0.0,0.0,0.0,135.13
2019-07-09 19:00:00,38.28324096,6.02969528,38.7551772486,5.79324096,1.68969528,6.034626,32.49,4.34,32.7785859976,135.09,37.80324096,9.05969528,38.8736814007,5.79324096,1.68969528,6.034626,32.01,7.37,32.8474808775,135.36,5.79324096,1.68969528,6.034626,5.79324096,1.68969528,6.034626,0.0,0.0,0.0,135.36
2019-07-09 19:30:00,41.47609792,4.87302856,41.7613829514,5.97609792,1.74302856,6.225102,35.5,3.13,35.6377173792,134.78,41.04609792,7.63302856,41.7497937654,5.97609792,1.74302856,6.225102,35.07,5.89,35.5611726466,134.95,5.97609792,1.74302856,6.225102,5.97609792,1.74302856,6.225102,0.0,0.0,0.0,134.95
2019-07-09 20:00:00,40.57455968,4.51841324,40.8253714182,5.75455968,1.67841324,5.994333,34.82,2.84,34.9356265151,134.3,39.93455968,7.63841324,40.6585097324,5.75455968,1.67841324,5.994333,34.18,5.96,34.6957346082,134.52,5.75455968,1.67841324,5.994333,5.75455968,1.67841324,5.994333,0.0,0.0,0.0,134.52
2019-07-09 20:30:00,41.0572272,4.6737746,41.3223919245,5.5672272,1.6237746,5.799195,35.49,3.05,35.6208169474,134.19,40.8572272,7.5437746,41.5478224422,5.5672272,1.6237746,5.799195,35.29,5.92,35.7831035546,134.35,5.5672272,1.6237746,5.799195,5.5672272,1.6237746,5.799195,0.0,0.0,0.0,134.35
2019-07-09 21:00:00,39.1014032,5.7724926,39.525199595,5.3914032,1.5724926,5.616045,33.71,4.2,33.9706358492,134.58,38.3014032,8.6724926,39.2709767511,5.3914032,1.5724926,5.616045,32.91,7.1,33.6671664979,134.84,5.3914032,1.5724926,5.616045,5.3914032,1.5724926,5.616045,0.0,0.0,0.0,134.84
2019-07-09 21:30:00,37.80075392,6.66188656,38.3833001377,5.32075392,1.55188656,5.542452,32.48,5.11,32.8795148991,134.78,37.66075392,9.20188656,38.7686355458,5.32075392,1.55188656,5.542452,32.34,7.65,33.2324856127,135.0,5.32075392,1.55188656,5.542452,5.32075392,1.55188656,5.542452,0.0,0.0,0.0,135.0
2019-07-09 22:00:00,36.6097152,7.2615836,37.3229399084,5.0797152,1.4815836,5.29137,31.53,5.78,32.0554098398,133.91,36.2397152,10.2315836,37.656370785600004,5.0797152,1.4815836,5.29137,31.16,8.75,32.3652297999,134.18,5.0797152,1.4815836,5.29137,5.0797152,1.4815836,5.29137,0.0,0.0,0.0,134.18
2019-07-09 22:30:00,34.33148352,7.57584936,35.1574210404,4.99148352,1.45584936,5.199462,29.34,6.12,29.9714864496,134.1,33.99148352,10.49584936,35.5750447038,4.99148352,1.45584936,5.199462,29.0,9.04,30.3763328926,134.33,4.99148352,1.45584936,5.199462,4.99148352,1.45584936,5.199462,0.0,0.0,0.0,134.33
2019-07-09 23:00:00,31.64457024,8.62216632,32.798179488,5.18457024,1.51216632,5.400594,26.46,7.11,27.3986076289,133.93,31.85457024,10.95216632,33.6847679564,5.18457024,1.51216632,5.400594,26.67,9.44,28.2913856147,134.04,5.18457024,1.51216632,5.400594,5.18457024,1.51216632,5.400594,0.0,0.0,0.0,134.04
2019-07-09 23:30:00,27.17097376,9.43445068,28.7623134449,5.26097376,1.53445068,5.480181,21.91,7.9,23.2907299156,134.2,26.92097376,12.32445068,29.6079535387,5.26097376,1.53445068,5.480181,21.66,10.79,24.1987541002,134.44,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,134.44
2019-07-10 00:00:00,25.1366384,9.7556862,26.963382638,4.9566384,1.4456862,5.163165,20.18,8.31,21.8240349157,134.58,25.1166384,12.5556862,28.0800779997,4.9566384,1.4456862,5.163165,20.16,11.11,23.0186381005,134.79,4.9566384,1.4456862,5.163165,4.9566384,1.4456862,5.163165,0.0,0.0,0.0,134.79
2019-07-10 00:30:00,23.90984512,10.63703816,26.1692046971,5.02984512,1.46703816,5.239422,18.88,9.17,20.9891233738,134.47,24.07984512,13.33703816,27.5266330648,5.02984512,1.46703816,5.239422,19.05,11.87,22.4454761589,134.71,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,134.71
2019-07-10 01:00:00,23.36880608,10.79006844,25.7395935194,5.10880608,1.49006844,5.321673,18.26,9.3,20.4918910792,134.09,23.52880608,13.48006844,27.1167284291,5.10880608,1.49006844,5.321673,18.42,11.99,21.9785463578,134.25,5.10880608,1.49006844,5.321673,5.10880608,1.49006844,5.321673,0.0,0.0,0.0,134.25
