Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-10 01:30:00,22.1738512,10.7919566,24.6606164622,4.9438512,1.4419566,5.149845,17.23,9.35,19.6034537773,134.03,22.3738512,13.3919566,26.0755387115,4.9438512,1.4419566,5.149845,17.43,11.95,21.1330878009,134.22,4.9438512,1.4419566,5.149845,4.9438512,1.4419566,5.149845,0.0,0.0,0.0,134.22
2019-07-10 02:00:00,22.09419072,10.82288896,24.6026053298,5.08419072,1.48288896,5.296032,17.01,9.34,19.405558482,134.17,22.17419072,13.51288896,25.9671504431,5.08419072,1.48288896,5.296032,17.09,12.03,20.8994976016,134.43,5.08419072,1.48288896,5.296032,5.08419072,1.48288896,5.296032,0.0,0.0,0.0,134.43
2019-07-10 02:30:00,21.40892608,10.71510344,23.9406674433,4.98892608,1.45510344,5.196798,16.42,9.26,18.8511007636,134.26,21.52892608,13.38510344,25.3506538822,4.98892608,1.45510344,5.196798,16.54,11.93,20.393540644,134.53,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,134.53
2019-07-10 03:00:00,20.11038432,10.75302876,22.8047184813,5.29038432,1.5430287599999999,5.510817,14.82,9.21,17.4486818986,134.39,20.21038432,13.43302876,24.2673833783,5.29038432,1.5430287599999999,5.510817,14.92,11.89,19.0782205669,134.58,5.29038432,1.5430287599999999,5.510817,5.29038432,1.5430287599999999,5.510817,0.0,0.0,0.0,134.58
2019-07-10 03:30:00,20.3474672,10.7138446,22.9957797773,5.3274672,1.5538446000000001,5.549445,15.02,9.16,17.5927826111,134.39,20.4774672,13.3938446,24.4687910632,5.3274672,1.5538446000000001,5.549445,15.15,11.84,19.2277949854,134.58,5.3274672,1.5538446000000001,5.549445,5.3274672,1.5538446000000001,5.549445,0.0,0.0,0.0,134.58
2019-07-10 04:00:00,20.11826688,10.65407784,22.7651935392,4.84826688,1.41407784,5.050278,15.27,9.24,17.8479830793,134.44,20.28826688,13.26407784,24.2394210727,4.84826688,1.41407784,5.050278,15.44,11.85,19.4631986066,134.68,4.84826688,1.41407784,5.050278,4.84826688,1.41407784,5.050278,0.0,0.0,0.0,134.68
2019-07-10 04:30:00,19.83933568,10.52230624,22.4570293857,4.97933568,1.45230624,5.186808,14.86,9.07,17.4093222154,134.52,19.99933568,13.15230624,23.9365115895,4.97933568,1.45230624,5.186808,15.02,11.7,19.0391806546,134.73,4.97933568,1.45230624,5.186808,4.97933568,1.45230624,5.186808,0.0,0.0,0.0,134.73
2019-07-10 05:00:00,19.97632864,10.66601252,22.645474802,5.02632864,1.46601252,5.235759,14.95,9.2,17.5539881508,134.58,19.85632864,13.29601252,23.8968143482,5.02632864,1.46601252,5.235759,14.83,11.83,18.9704454349,134.84,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,134.84
2019-07-10 05:30:00,21.51057408,10.52766744,23.9486237387,5.34057408,1.55766744,5.563098,16.17,8.97,18.4913439209,134.33,21.26057408,13.20766744,25.0290728837,5.34057408,1.55766744,5.563098,15.92,11.65,19.7273642436,134.53,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,134.53
2019-07-10 06:00:00,21.80409024,10.79202632,24.3287110897,5.66409024,1.65202632,5.900094,16.14,9.14,18.5482937221,134.36,21.35409024,13.49202632,25.2592942142,5.66409024,1.65202632,5.900094,15.69,11.84,19.6560855716,134.58,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,134.58
2019-07-10 06:30:00,26.5891152,10.0564086,28.4273178659,5.6791152,1.6564086,5.915745,20.91,8.4,22.5341540778,133.76,26.3791152,12.6264086,29.2452374391,5.6791152,1.6564086,5.915745,20.7,10.97,23.4271402437,133.94,5.6791152,1.6564086,5.915745,5.6791152,1.6564086,5.915745,0.0,0.0,0.0,133.94
2019-07-10 07:00:00,30.90054368,8.09307524,31.9427842644,5.77054368,1.68307524,6.010983,25.13,6.41,25.9346293592,134.34,30.79054368,10.70307524,32.5977514516,5.77054368,1.68307524,6.010983,25.02,9.02,26.5962553755,134.55,5.77054368,1.68307524,6.010983,5.77054368,1.68307524,6.010983,0.0,0.0,0.0,134.55
2019-07-10 07:30:00,31.12808576,8.09319168,32.1629829875,6.14808576,1.79319168,6.404256,24.98,6.3,25.762189348,135.54,30.91808576,10.70319168,32.7182875347,6.14808576,1.79319168,6.404256,24.77,8.91,26.323772526,135.71,6.14808576,1.79319168,6.404256,6.14808576,1.79319168,6.404256,0.0,0.0,0.0,135.71
2019-07-10 08:00:00,33.6270064,7.1812102,34.3852488629,6.5870064,1.9212102,6.861465,27.04,5.26,27.5468546299,135.83,33.3570064,10.1012102,34.8528954819,6.5870064,1.9212102,6.861465,26.77,8.18,27.9918791795,136.05,6.5870064,1.9212102,6.861465,6.5870064,1.9212102,6.861465,0.0,0.0,0.0,136.05
2019-07-10 08:30:00,42.81062272,3.9397649599999998,42.9915243463,6.65062272,1.93976496,6.927732,36.16,2.0,36.2152674987,134.35,42.77062272,4.76976496,43.0357621709,6.65062272,1.93976496,6.927732,36.12,2.83,36.2306955495,134.44,6.65062272,1.93976496,6.927732,6.65062272,1.93976496,6.927732,0.0,0.0,0.0,134.44
2019-07-10 09:00:00,42.75086272,3.69983496,42.9106635003,6.41086272,1.86983496,6.677982,36.34,1.83,36.3860481504,134.35,42.13086272,3.71983496,42.2947604989,6.41086272,1.86983496,6.677982,35.72,1.85,35.7678752514,134.62,6.41086272,1.86983496,6.677982,6.41086272,1.86983496,6.677982,0.0,0.0,0.0,134.62
2019-07-10 09:30:00,40.38762592,2.87055756,40.4895101003,6.44762592,1.8805575600000002,6.716277,33.94,0.99,33.9544356454,135.02,40.38762592,5.08055756,40.7059257673,6.44762592,1.8805575600000002,6.716277,33.94,3.2,34.0905206766,135.2,6.44762592,1.8805575600000002,6.716277,6.44762592,1.8805575600000002,6.716277,0.0,0.0,0.0,135.2
2019-07-10 10:00:00,42.44950272,3.09610496,42.5622620064,7.76950272,2.26610496,8.093232,34.68,0.8300000000000001,34.6899308157,135.18,42.14950272,4.74610496,42.4158707542,7.76950272,2.26610496,8.093232,34.38,2.48,34.4693312961,135.4,7.76950272,2.26610496,8.093232,7.76950272,2.26610496,8.093232,0.0,0.0,0.0,135.4
2019-07-10 10:30:00,42.55605568,3.77801624,42.7234277856,8.25605568,2.4080162400000003,8.600058,34.3,1.37,34.3273491549,134.84,41.95605568,4.06801624,42.1528096851,8.25605568,2.4080162400000003,8.600058,33.7,1.6600000000000001,33.740859503,135.02,8.25605568,2.4080162400000003,8.600058,8.25605568,2.4080162400000003,8.600058,0.0,0.0,0.0,135.02
2019-07-10 11:00:00,38.92393664,2.97573152,39.0375181285,9.41393664,2.74573152,9.806184,29.51,0.23,29.5108962927,134.84,38.72393664,5.07573152,39.0551702001,9.41393664,2.74573152,9.806184,29.31,2.33,29.402465883,135.15,9.41393664,2.74573152,9.806184,9.41393664,2.74573152,9.806184,0.0,0.0,0.0,135.15
2019-07-10 11:30:00,39.6375728,3.4351254,39.7861441206,9.6175728,2.8051254,10.018305,30.02,0.63,30.0266098653,134.67,40.3875728,4.4251254,40.6292723474,9.6175728,2.8051254,10.018305,30.77,1.62,30.8126159227,134.84,9.6175728,2.8051254,10.018305,9.6175728,2.8051254,10.018305,0.0,0.0,0.0,134.84
2019-07-10 12:00:00,38.13560416,3.25246788,38.274049328,10.22560416,2.98246788,10.651671,27.91,0.27,27.911305953,134.42,38.82560416,4.82246788,39.1239534664,10.22560416,2.98246788,10.651671,28.6,1.8399999999999999,28.6591276908,134.62,10.22560416,2.98246788,10.651671,10.22560416,2.98246788,10.651671,0.0,0.0,0.0,134.62
2019-07-10 12:30:00,39.6758032,3.7641926,39.85396474,10.9858032,3.2041926,11.443545,28.69,0.56,28.6954647985,134.66,39.9058032,4.8741926,40.2023740908,10.9858032,3.2041926,11.443545,28.92,1.67,28.9681773676,134.78,10.9858032,3.2041926,11.443545,10.9858032,3.2041926,11.443545,0.0,0.0,0.0,134.78
2019-07-10 13:00:00,38.62034784,3.98176812,38.8250659323,11.80034784,3.44176812,12.292029,26.82,0.54,26.8254356908,134.81,39.43034784,5.01176812,39.7475804354,11.80034784,3.44176812,12.292029,27.63,1.57,27.674569554,135.01,11.80034784,3.44176812,12.292029,11.80034784,3.44176812,12.292029,0.0,0.0,0.0,135.01
2019-07-10 13:30:00,38.39131808,3.81913444,38.5808124822,10.59131808,3.08913444,11.032623,27.8,0.73,27.8095828807,134.88,39.11131808,4.46913444,39.3658273709,10.59131808,3.08913444,11.032623,28.52,1.38,28.5533675772,135.13,10.59131808,3.08913444,11.032623,10.59131808,3.08913444,11.032623,0.0,0.0,0.0,135.13
2019-07-10 14:00:00,38.87090912,3.51526516,39.0295358025,9.96090912,2.90526516,10.375947,28.91,0.61,28.9164347733,134.8,39.60090912,4.41526516,39.8462867726,9.96090912,2.90526516,10.375947,29.64,1.51,29.6784383012,135.0,9.96090912,2.90526516,10.375947,9.96090912,2.90526516,10.375947,0.0,0.0,0.0,135.0
2019-07-10 14:30:00,40.47229824,3.47692032,40.6213724502,9.45229824,2.75692032,9.846144,31.02,0.72,31.0283547743,134.8,41.15229824,4.12692032,41.3587127672,9.45229824,2.75692032,9.846144,31.7,1.37,31.7295902905,135.0,9.45229824,2.75692032,9.846144,9.45229824,2.75692032,9.846144,0.0,0.0,0.0,135.0
2019-07-10 15:00:00,41.81984096,3.08037028,41.9331346191,9.18984096,2.68037028,9.572751,32.63,0.4,32.6324516394,134.84,42.58984096,4.27037028,42.8033949042,9.18984096,2.68037028,9.572751,33.4,1.5899999999999999,33.4378243909,135.08,9.18984096,2.68037028,9.572751,9.18984096,2.68037028,9.572751,0.0,0.0,0.0,135.08
2019-07-10 15:30:00,39.53911168,3.01307424,39.6537510057,9.19911168,2.68307424,9.582408,30.34,0.33,30.3417946074,135.01,40.32911168,4.35307424,40.5633640646,9.19911168,2.68307424,9.582408,31.13,1.67,31.1747622284,135.21,9.19911168,2.68307424,9.582408,9.19911168,2.68307424,9.582408,0.0,0.0,0.0,135.21
2019-07-10 16:00:00,42.53702368,2.8487152399999998,42.6323065535,9.28702368,2.70871524,9.673983,33.25,0.14,33.2502947355,134.96,43.26702368,4.87871524,43.5412126671,9.28702368,2.70871524,9.673983,33.98,2.17,34.0492187869,135.21,9.28702368,2.70871524,9.673983,9.28702368,2.70871524,9.673983,0.0,0.0,0.0,135.21
2019-07-10 16:30:00,40.62546656,3.21326108,40.7523444723,7.96546656,2.32326108,8.297361,32.66,0.89,32.672124204,135.23,41.05546656,5.29326108,41.3952889508,7.96546656,2.32326108,8.297361,33.09,2.9699999999999998,33.2230191283,135.45,7.96546656,2.32326108,8.297361,7.96546656,2.32326108,8.297361,0.0,0.0,0.0,135.45
2019-07-10 17:00:00,43.10508864,2.91731752,43.2036966957,6.26508864,1.82731752,6.526134,36.84,1.09,36.8561216082,135.17,42.96508864,5.45731752,43.3102892666,6.26508864,1.82731752,6.526134,36.7,3.63,36.8790848585,135.41,6.26508864,1.82731752,6.526134,6.26508864,1.82731752,6.526134,0.0,0.0,0.0,135.41
2019-07-10 17:30:00,40.74250112,3.9186461599999998,40.9305165523,6.37250112,1.8586461600000002,6.638022,34.37,2.06,34.4316787276,135.24,40.61250112,6.52864616,41.1339089791,6.37250112,1.8586461600000002,6.638022,34.24,4.67,34.5570036317,135.51,6.37250112,1.8586461600000002,6.638022,6.37250112,1.8586461600000002,6.638022,0.0,0.0,0.0,135.51
2019-07-10 18:00:00,37.97875392,4.46463656,38.2402762664,7.31875392,2.13463656,7.623702,30.66,2.33,30.7484064628,135.28,37.74875392,7.17463656,38.4245212368,7.31875392,2.13463656,7.623702,30.43,5.04,30.8445538142,135.51,7.31875392,2.13463656,7.623702,7.31875392,2.13463656,7.623702,0.0,0.0,0.0,135.51
2019-07-10 18:30:00,35.98230112,6.16692116,36.5069433188,6.57230112,1.91692116,6.846147,29.41,4.25,29.7154942749,135.4,35.82230112,8.70692116,36.8652645944,6.57230112,1.91692116,6.846147,29.25,6.79,30.0277638195,135.66,6.57230112,1.91692116,6.846147,6.57230112,1.91692116,6.846147,0.0,0.0,0.0,135.66
2019-07-10 19:00:00,35.38682688,5.95365784,35.8841686306,6.28682688,1.8336578399999999,6.548778,29.1,4.12,29.3902092541,135.11,35.07682688,8.69365784,36.1381165891,6.28682688,1.8336578399999999,6.548778,28.79,6.86,29.5960081768,135.39,6.28682688,1.8336578399999999,6.548778,6.28682688,1.8336578399999999,6.548778,0.0,0.0,0.0,135.39
2019-07-10 19:30:00,35.0039104,6.4378072,35.5909975252,5.6839104,1.6578072,5.92074,29.32,4.78,29.7070833304,135.29,34.7939104,9.0178072,35.9435258095,5.6839104,1.6578072,5.92074,29.11,7.36,30.0260170519,135.55,5.6839104,1.6578072,5.92074,5.6839104,1.6578072,5.92074,0.0,0.0,0.0,135.55
2019-07-10 20:00:00,34.39055392,7.23016156,35.1423595552,5.52055392,1.6101615599999999,5.750577,28.87,5.62,29.4119244525,135.12,34.18055392,9.83016156,35.566027928,5.52055392,1.6101615599999999,5.750577,28.66,8.22,29.815499325,135.39,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,135.39
2019-07-10 20:30:00,35.37726752,6.16878636,35.9110704705,5.20726752,1.51878636,5.424237,30.17,4.65,30.5262411705,134.46,34.93726752,9.04878636,36.0900706061,5.20726752,1.51878636,5.424237,29.73,7.53,30.6687756521,134.66,5.20726752,1.51878636,5.424237,5.20726752,1.51878636,5.424237,0.0,0.0,0.0,134.66
2019-07-10 21:00:00,32.82851616,7.98123388,33.7847830763,5.31851616,1.55123388,5.540121,27.51,6.43,28.2514601393,135.02,32.64851616,10.53123388,34.3049922677,5.31851616,1.55123388,5.540121,27.33,8.98,28.7675042366,135.27,5.31851616,1.55123388,5.540121,5.31851616,1.55123388,5.540121,0.0,0.0,0.0,135.27
2019-07-10 21:30:00,35.76089376,6.9277606800000004,36.42575175,5.34089376,1.55776068,5.563431,30.42,5.37,30.8903431512,134.9,35.48089376,9.42776068,36.7120755808,5.34089376,1.55776068,5.563431,30.14,7.87,31.1505457416,135.11,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,135.11
2019-07-10 22:00:00,34.95424064,7.24165352,35.696505213,5.11424064,1.49165352,5.327334,29.84,5.75,30.3889470038,134.07,34.65424064,9.83165352,36.0219072964,5.11424064,1.49165352,5.327334,29.54,8.34,30.6947422208,134.26,5.11424064,1.49165352,5.327334,5.11424064,1.49165352,5.327334,0.0,0.0,0.0,134.26
2019-07-10 22:30:00,29.8865584,9.0589962,31.2293417341,5.0365584,1.4689961999999999,5.246415,24.85,7.59,25.9832753901,134.62,29.6765584,11.7289962,31.9103035136,5.0365584,1.4689961999999999,5.246415,24.64,10.26,26.6907699402,134.83,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,134.83
2019-07-10 23:00:00,31.08052416,8.05890288,32.1083306587,5.31052416,1.54890288,5.531796,25.77,6.51,26.5795598158,134.81,31.39052416,10.29890288,33.0368341033,5.31052416,1.54890288,5.531796,26.08,8.75,27.5087058947,134.96,5.31052416,1.54890288,5.531796,5.31052416,1.54890288,5.531796,0.0,0.0,0.0,134.96
2019-07-10 23:30:00,28.04158304,9.09671172,29.48017204,5.37158304,1.56671172,5.5953990000000005,22.67,7.53,23.8878588408,134.23,27.71158304,11.94671172,30.1770733423,5.37158304,1.56671172,5.5953990000000005,22.34,10.38,24.6337167313,134.5,5.37158304,1.56671172,5.5953990000000005,5.37158304,1.56671172,5.5953990000000005,0.0,0.0,0.0,134.5
2019-07-11 00:00:00,26.15654816,10.16190988,28.0611728917,5.28654816,1.54190988,5.506821,20.87,8.62,22.5801085028,133.6,26.10654816,12.82190988,29.0852751371,5.28654816,1.54190988,5.506821,20.82,11.28,23.6793327609,133.86,5.28654816,1.54190988,5.506821,5.28654816,1.54190988,5.506821,0.0,0.0,0.0,133.86
2019-07-11 00:30:00,24.50911552,10.32307536,26.594409722,5.35911552,1.56307536,5.582412,19.15,8.76,21.0584923487,133.96,24.67911552,12.94307536,27.8672198582,5.35911552,1.56307536,5.582412,19.32,11.38,22.4224619522,134.21,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,134.21
2019-07-11 01:00:00,24.382792,10.027481,26.3641977105,5.202792,1.517481,5.419575,19.18,8.51,20.9831480002,134.1,24.282792,12.737481,27.4207477932,5.202792,1.517481,5.419575,19.08,11.22,22.1344708543,134.31,5.202792,1.517481,5.419575,5.202792,1.517481,5.419575,0.0,0.0,0.0,134.31
2019-07-11 01:30:00,24.4016832,9.9509076,26.3526603032,5.1116832,1.4909075999999999,5.32467,19.29,8.46,21.0636108016,134.27,24.4116832,12.6309076,27.4858164051,5.1116832,1.4909075999999999,5.32467,19.3,11.14,22.2842904307,134.47,5.1116832,1.4909075999999999,5.32467,5.1116832,1.4909075999999999,5.32467,0.0,0.0,0.0,134.47
2019-07-11 02:00:00,24.17804672,9.71484696,26.0567878805,5.22804672,1.52484696,5.445882,18.95,8.19,20.6440935863,134.33,24.37804672,12.41484696,27.3572218422,5.22804672,1.52484696,5.445882,19.15,10.89,22.0298570127,134.56,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,134.56
2019-07-11 02:30:00,23.03384096,9.564870280000001,24.9408214148,5.19384096,1.51487028,5.410251,17.84,8.05,19.5721255872,134.42,23.14384096,12.26487028,26.1928314118,5.19384096,1.51487028,5.410251,17.95,10.75,20.922834416,134.61,5.19384096,1.51487028,5.410251,5.19384096,1.51487028,5.410251,0.0,0.0,0.0,134.61
2019-07-11 03:00:00,22.10853632,9.83873976,24.1989292796,5.13853632,1.49873976,5.352642,16.97,8.34,18.9086355933,134.52,22.22853632,12.54873976,25.5260395771,5.13853632,1.49873976,5.352642,17.09,11.05,20.3511817839,134.75,5.13853632,1.49873976,5.352642,5.13853632,1.49873976,5.352642,0.0,0.0,0.0,134.75
2019-07-11 03:30:00,21.64276192,9.78955556,23.7538321453,5.31276192,1.54955556,5.534127,16.33,8.24,18.2911590666,134.62,21.65276192,12.50955556,25.0066207048,5.31276192,1.54955556,5.534127,16.34,10.96,19.6752941528,134.82,5.31276192,1.54955556,5.534127,5.31276192,1.54955556,5.534127,0.0,0.0,0.0,134.82
2019-07-11 04:00:00,21.82428064,10.09999852,24.0480601205,5.07428064,1.47999852,5.285709,16.75,8.62,18.837911243,134.72,21.92428064,12.84999852,25.4125272955,5.07428064,1.47999852,5.285709,16.85,11.37,20.3273067572,134.88,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,134.88
2019-07-11 04:30:00,22.76723744,10.40086092,25.030481588,5.3172374399999995,1.5508609199999999,5.5387889999999995,17.45,8.85,19.5659142388,134.55,22.99723744,13.07086092,26.4522274121,5.3172374399999995,1.5508609199999999,5.5387889999999995,17.68,11.52,21.1019619941,134.76,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,134.76
2019-07-11 05:00:00,20.89383104,10.47445072,23.3723403495,5.12383104,1.4944507200000001,5.337324,15.77,8.98,18.1475425334,134.77,20.90383104,13.11445072,24.6770940314,5.12383104,1.4944507200000001,5.337324,15.78,11.62,19.5967548334,135.01,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,135.01
2019-07-11 05:30:00,19.67254208,10.60699144,22.3498809683,5.37254208,1.56699144,5.596398,14.3,9.04,16.9177894537,134.33,19.43254208,13.27699144,23.5351267978,5.37254208,1.56699144,5.596398,14.06,11.71,18.297751228,134.58,5.37254208,1.56699144,5.596398,5.37254208,1.56699144,5.596398,0.0,0.0,0.0,134.58
2019-07-11 06:00:00,24.76065408,10.10435744,26.74299964,5.26065408,1.53435744,5.479848,19.5,8.57,21.3001150232,134.33,24.31065408,13.02435744,27.5797351061,5.26065408,1.53435744,5.479848,19.05,11.49,22.2468559576,134.58,5.26065408,1.53435744,5.479848,5.26065408,1.53435744,5.479848,0.0,0.0,0.0,134.58
2019-07-11 06:30:00,29.23186272,9.14845996,30.6299872302,5.41186272,1.57845996,5.637357,23.82,7.57,24.9939452668,134.42,29.00186272,11.84845996,31.3288053499,5.41186272,1.57845996,5.637357,23.59,10.27,25.7286027604,134.69,5.41186272,1.57845996,5.637357,5.41186272,1.57845996,5.637357,0.0,0.0,0.0,134.69
2019-07-11 07:00:00,32.84065376,6.69769068,33.5166764437,5.58065376,1.6276906800000002,5.813181,27.26,5.07,27.7274683302,134.83,32.46065376,9.59769068,33.8498110617,5.58065376,1.6276906800000002,5.813181,26.88,7.97,28.0366777632,135.11,5.58065376,1.6276906800000002,5.813181,5.58065376,1.6276906800000002,5.813181,0.0,0.0,0.0,135.11
2019-07-11 07:30:00,37.79207168,5.86060424,38.2437885666,6.2420716800000005,1.82060424,6.502158,31.55,4.04,31.8076107245,134.62,37.31207168,8.59060424,38.2882380668,6.2420716800000005,1.82060424,6.502158,31.07,6.77,31.7990219975,134.82,6.2420716800000005,1.82060424,6.502158,6.2420716800000005,1.82060424,6.502158,0.0,0.0,0.0,134.82
2019-07-11 08:00:00,40.66882496,4.28090728,40.8935140428,6.20882496,1.81090728,6.467526,34.46,2.47,34.5484080675,134.03,40.27882496,7.10090728,40.899958733,6.20882496,1.81090728,6.467526,34.07,5.29,34.4782395142,134.28,6.20882496,1.81090728,6.467526,6.20882496,1.81090728,6.467526,0.0,0.0,0.0,134.28
2019-07-11 08:30:00,44.18946464,2.76776052,44.2760576776,5.88946464,1.7177605200000001,6.134859,38.3,1.05,38.314390247,133.84,44.12946464,4.62776052,44.3714527241,5.88946464,1.7177605200000001,6.134859,38.24,2.91,38.3505632292,133.98,5.88946464,1.7177605200000001,6.134859,5.88946464,1.7177605200000001,6.134859,0.0,0.0,0.0,133.98
2019-07-11 09:00:00,42.2194336,4.0198348,42.4103719074,6.9594336,2.0298348,7.24941,35.26,1.99,35.3161110543,133.77,41.5094336,3.3298348,41.6427770158,6.9594336,2.0298348,7.24941,34.55,1.3,34.5744486579,134.05,6.9594336,2.0298348,7.24941,6.9594336,2.0298348,7.24941,0.0,0.0,0.0,134.05
2019-07-11 09:30:00,38.24678688,3.09531284,38.3718343088,6.32678688,1.84531284,6.590403,31.92,1.25,31.9444658744,134.24,37.68678688,4.12531284,37.9118993374,6.32678688,1.84531284,6.590403,31.36,2.2800000000000002,31.4427734146,134.43,6.32678688,1.84531284,6.590403,6.32678688,1.84531284,6.590403,0.0,0.0,0.0,134.43
2019-07-11 10:00:00,35.47665504,3.43985772,35.6430312117,8.29665504,2.41985772,8.642349,27.18,1.02,27.1991323391,134.56,34.78665504,5.86985772,35.2784154764,8.29665504,2.41985772,8.642349,26.49,3.45,26.7137155783,134.85,8.29665504,2.41985772,8.642349,8.29665504,2.41985772,8.642349,0.0,0.0,0.0,134.85
2019-07-11 10:30:00,39.39201024,3.31808632,39.5315085416,7.74201024,2.25808632,8.064594,31.65,1.06,31.6677454202,134.47,38.85201024,5.04808632,39.1785894997,7.74201024,2.25808632,8.064594,31.11,2.79,31.2348555303,134.64,7.74201024,2.25808632,8.064594,7.74201024,2.25808632,8.064594,0.0,0.0,0.0,134.64
2019-07-11 11:00:00,44.86850368,4.96748024,45.1426459395,7.80850368,2.27748024,8.133858,37.06,2.69,37.1574985703,133.8,43.97850368,3.48748024,44.1165649655,7.80850368,2.27748024,8.133858,36.17,1.21,36.1902334892,134.12,7.80850368,2.27748024,8.133858,7.80850368,2.27748024,8.133858,0.0,0.0,0.0,134.12
2019-07-11 11:30:00,41.80600608,3.66591844,41.9664282775,7.90600608,2.30591844,8.235423,33.9,1.3599999999999999,33.9272692682,133.84,41.36600608,4.14591844,41.5732497975,7.90600608,2.30591844,8.235423,33.46,1.8399999999999999,33.5105535615,134.03,7.90600608,2.30591844,8.235423,7.90600608,2.30591844,8.235423,0.0,0.0,0.0,134.03
2019-07-11 12:00:00,43.24992352,2.77039436,43.3385621519,6.54992352,1.9103943600000002,6.822837,36.7,0.86,36.7100749114,133.84,41.99992352,4.45039436,42.2350516236,6.54992352,1.9103943600000002,6.822837,35.45,2.54,35.5408792801,134.1,6.54992352,1.9103943600000002,6.822837,6.54992352,1.9103943600000002,6.822837,0.0,0.0,0.0,134.1
2019-07-11 12:30:00,44.76158016,4.61671088,44.9990341871,8.25158016,2.40671088,8.595396,36.51,2.21,36.5768259968,134.12,43.16158016,3.96671088,43.3434746774,8.25158016,2.40671088,8.595396,34.91,1.56,34.9448379593,134.37,8.25158016,2.40671088,8.595396,8.25158016,2.40671088,8.595396,0.0,0.0,0.0,134.37
2019-07-11 13:00:00,49.22868288,6.17836584,49.6148709819,8.42868288,2.45836584,8.779878,40.8,3.7199999999999998,40.9692372397,134.01,47.60868288,3.10836584,47.7100474089,8.42868288,2.45836584,8.779878,39.18,0.65,39.1853914106,134.37,8.42868288,2.45836584,8.779878,8.42868288,2.45836584,8.779878,0.0,0.0,0.0,134.37
2019-07-11 13:30:00,58.49462752,8.92801636,59.1720451297,7.8446275199999995,2.28801636,8.171487,50.65,6.64,51.0833837955,133.64,56.80462752,5.54801636,57.0749173737,7.8446275199999995,2.28801636,8.171487,48.96,3.26,49.0684134653,133.92,7.8446275199999995,2.28801636,8.171487,7.8446275199999995,2.28801636,8.171487,0.0,0.0,0.0,133.92
2019-07-11 14:00:00,59.14538528,9.68990404,59.9338872444,9.32538528,2.71990404,9.713943,49.82,6.97,50.3052015203,133.5,57.70538528,6.34990404,58.053705925,9.32538528,2.71990404,9.713943,48.38,3.63,48.5159901476,133.82,9.32538528,2.71990404,9.713943,9.32538528,2.71990404,9.713943,0.0,0.0,0.0,133.82
2019-07-11 14:30:00,60.16691552,8.79410036,60.8061997195,7.55691552,2.20410036,7.871787,52.61,6.59,53.0211297503,133.65,59.09691552,5.45410036,59.3480634454,7.55691552,2.20410036,7.871787,51.54,3.25,51.6423672966,134.03,7.55691552,2.20410036,7.871787,7.55691552,2.20410036,7.871787,0.0,0.0,0.0,134.03
2019-07-11 15:00:00,59.56560512,9.88246816,60.3798351293,9.26560512,2.70246816,9.651672,50.3,7.18,50.8098651838,134.0,58.265605120000004,6.4524681600000005,58.6217970157,9.26560512,2.70246816,9.651672,49.0,3.75,49.143285401,134.36,9.26560512,2.70246816,9.651672,9.26560512,2.70246816,9.651672,0.0,0.0,0.0,134.36
2019-07-11 15:30:00,60.12683392,10.19407656,60.9848780777,9.23683392,2.69407656,9.621701999999999,50.89,7.5,51.4396938171,134.13,58.55683392,6.71407656,58.940492217,9.23683392,2.69407656,9.621701999999999,49.32,4.02,49.4835609066,134.44,9.23683392,2.69407656,9.621701999999999,9.23683392,2.69407656,9.621701999999999,0.0,0.0,0.0,134.44
2019-07-11 16:00:00,59.31053024,8.72932132,59.9494791308,9.22053024,2.68932132,9.604719,50.09,6.04,50.4528463023,134.2,57.95053024,5.45932132,58.2071142076,9.22053024,2.68932132,9.604719,48.73,2.77,48.8086652143,134.52,9.22053024,2.68932132,9.604719,9.22053024,2.68932132,9.604719,0.0,0.0,0.0,134.52
2019-07-11 16:30:00,58.33161088,6.80796984,58.7275512958,7.50161088,2.18796984,7.814178,50.83,4.62,51.0395268395,134.42,57.06161088,3.30796984,57.157415098,7.50161088,2.18796984,7.814178,49.56,1.12,49.5726537518,134.76,7.50161088,2.18796984,7.814178,7.50161088,2.18796984,7.814178,0.0,0.0,0.0,134.76
2019-07-11 17:00:00,59.2905216,6.6655688,59.6640239929,7.8705216,2.2955688,8.19846,51.42,4.37,51.6053611556,134.34,58.1105216,3.2855688,58.2033305144,7.8705216,2.2955688,8.19846,50.24,0.99,50.2497532332,134.68,7.8705216,2.2955688,8.19846,7.8705216,2.2955688,8.19846,0.0,0.0,0.0,134.68
2019-07-11 17:30:00,60.67662656,5.75526608,60.9489630622,6.80662656,1.9852660800000002,7.090236,53.87,3.77,54.0017573788,134.36,60.25662656,3.08526608,60.3355609171,6.80662656,1.9852660800000002,7.090236,53.45,1.1,53.4613177915,134.6,6.80662656,1.9852660800000002,7.090236,6.80662656,1.9852660800000002,7.090236,0.0,0.0,0.0,134.6
2019-07-11 18:00:00,58.17412736,4.86037048,58.3768129937,8.50412736,2.48037048,8.858466,49.67,2.38,49.7269876425,134.66,57.62412736,3.47037048,57.7285330254,8.50412736,2.48037048,8.858466,49.12,0.99,49.129975575,134.93,8.50412736,2.48037048,8.858466,8.50412736,2.48037048,8.858466,0.0,0.0,0.0,134.93
2019-07-11 18:30:00,57.25464832,3.06885576,57.336834844,7.02464832,2.04885576,7.317342,50.23,1.02,50.2403552933,134.56,56.81464832,3.63885576,56.9310594928,7.02464832,2.04885576,7.317342,49.79,1.5899999999999999,49.8153811588,134.78,7.02464832,2.04885576,7.317342,7.02464832,2.04885576,7.317342,0.0,0.0,0.0,134.78
2019-07-11 19:00:00,57.75448896,3.25880928,57.8463553991,6.54448896,1.90880928,6.817176,51.21,1.35,51.2277912856,134.39,57.44448896,3.62880928,57.5589920748,6.54448896,1.90880928,6.817176,50.9,1.72,50.9290526124,134.66,6.54448896,1.90880928,6.817176,6.54448896,1.90880928,6.817176,0.0,0.0,0.0,134.66
2019-07-11 19:30:00,55.3727312,2.9082966,55.4490536408,6.0627312,1.7682966,6.315345,49.31,1.1400000000000001,49.323176094,134.44,55.0827312,3.8282966,55.2156058674,6.0627312,1.7682966,6.315345,49.02,2.06,49.0632652807,134.69,6.0627312,1.7682966,6.315345,6.0627312,1.7682966,6.315345,0.0,0.0,0.0,134.69
2019-07-11 20:00:00,54.89623776,2.77890268,54.9665281813,5.99623776,1.74890268,6.246081,48.9,1.03,48.9108464453,134.13,54.49623776,4.62890268,54.692473614,5.99623776,1.74890268,6.246081,48.5,2.88,48.5854340312,134.36,5.99623776,1.74890268,6.246081,5.99623776,1.74890268,6.246081,0.0,0.0,0.0,134.36
2019-07-11 20:30:00,55.17409024,2.67202632,55.2387541357,5.66409024,1.65202632,5.900094,49.51,1.02,49.5205058536,133.85,54.96409024,4.22202632,55.1260076748,5.66409024,1.65202632,5.900094,49.3,2.5700000000000003,49.3669413677,134.05,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,134.05
2019-07-11 21:00:00,52.7171072,3.1487396,52.8110589991,5.6871072,1.6587396,5.92407,47.03,1.49,47.0535970995,133.97,52.2371072,5.8487396,52.5635151368,5.6871072,1.6587396,5.92407,46.55,4.19,46.7381920917,134.23,5.6871072,1.6587396,5.92407,5.6871072,1.6587396,5.92407,0.0,0.0,0.0,134.23
2019-07-11 21:30:00,52.4491056,3.8026558,52.5867746622,5.2891056,1.5426558,5.509485,47.16,2.26,47.2141207691,134.01,52.0891056,6.4026558,52.4811292133,5.2891056,1.5426558,5.509485,46.8,4.86,47.0516694709,134.2,5.2891056,1.5426558,5.509485,5.2891056,1.5426558,5.509485,0.0,0.0,0.0,134.2
2019-07-11 22:00:00,54.03312128,2.53132704,54.0923821979,5.59312128,1.63132704,5.826168,48.44,0.9,48.4483601374,133.26,53.61312128,5.35132704,53.8795274151,5.59312128,1.63132704,5.826168,48.02,3.7199999999999998,48.1638744289,133.55,5.59312128,1.63132704,5.826168,5.59312128,1.63132704,5.826168,0.0,0.0,0.0,133.55
2019-07-11 22:30:00,54.88528928,2.47237604,54.9409466849,5.42528928,1.58237604,5.651343,49.46,0.89,49.4680068327,132.45,54.43528928,4.76237604,54.6432149909,5.42528928,1.58237604,5.651343,49.01,3.18,49.113058345,132.75,5.42528928,1.58237604,5.651343,5.42528928,1.58237604,5.651343,0.0,0.0,0.0,132.75
2019-07-11 23:00:00,50.94306144,3.32214292,51.0512697439,5.49306144,1.60214292,5.721939,45.45,1.72,45.4825340103,132.73,50.93306144,5.80214292,51.2624776041,5.49306144,1.60214292,5.721939,45.44,4.2,45.6336893095,132.97,5.49306144,1.60214292,5.721939,5.49306144,1.60214292,5.721939,0.0,0.0,0.0,132.97
2019-07-11 23:30:00,49.28760704,3.45971872,49.4088844374,5.34760704,1.55971872,5.570424,43.94,1.9,43.9810595598,133.59,48.84760704,6.2997187199999995,49.2521590337,5.34760704,1.55971872,5.570424,43.5,4.74,43.7574862166,133.85,5.34760704,1.55971872,5.570424,5.34760704,1.55971872,5.570424,0.0,0.0,0.0,133.85
2019-07-12 00:00:00,45.9584064,5.1632852,46.2475365061,5.1884064,1.5132851999999999,5.40459,40.77,3.65,40.9330599882,133.39,45.6984064,7.8332852,46.3649081151,5.1884064,1.5132851999999999,5.40459,40.51,6.32,41.0000304878,133.68,5.1884064,1.5132851999999999,5.40459,5.1884064,1.5132851999999999,5.40459,0.0,0.0,0.0,133.68
2019-07-12 00:30:00,42.8270576,5.7666418,43.2135513505,5.3370576,1.5566418,5.559435,37.49,4.21,37.7256437984,133.86,42.5070576,8.6166418,43.3716089363,5.3370576,1.5566418,5.559435,37.17,7.06,37.8345410967,134.15,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,134.15
2019-07-12 01:00:00,42.9179968,5.3960824,43.2558915593,5.1979968,1.5160824,5.41458,37.72,3.88,37.9190295234,134.17,42.9579968,7.9660824,43.6903645885,5.1979968,1.5160824,5.41458,37.76,6.45,38.3069197404,134.37,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,134.37
2019-07-12 01:30:00,42.77581888,5.80461384,43.1678609927,5.29581888,1.54461384,5.516478,37.48,4.26,37.7213202314,134.17,42.70581888,8.47461384,43.5385581519,5.29581888,1.54461384,5.516478,37.41,6.93,38.0464584423,134.41,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,134.41
2019-07-12 02:00:00,42.97278208,5.66706144,43.3448449652,5.13278208,1.49706144,5.346648,37.84,4.17,38.0690753762,134.05,42.96278208,8.31706144,43.7604176745,5.13278208,1.49706144,5.346648,37.83,6.82,38.4398400101,134.32,5.13278208,1.49706144,5.346648,5.13278208,1.49706144,5.346648,0.0,0.0,0.0,134.32
2019-07-12 02:30:00,42.89124352,5.75577936,43.2757179806,5.23124352,1.52577936,5.449212,37.66,4.23,37.8968138502,134.21,42.93124352,8.38577936,43.7425761204,5.23124352,1.52577936,5.449212,37.7,6.86,38.3190500926,134.49,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,134.49
2019-07-12 03:00:00,41.70207264,5.81060452,42.1049401776,5.28207264,1.54060452,5.502159,36.42,4.27,36.6694600451,134.33,41.77207264,8.44060452,42.616309757,5.28207264,1.54060452,5.502159,36.49,6.9,37.1366409359,134.58,5.28207264,1.54060452,5.502159,5.28207264,1.54060452,5.502159,0.0,0.0,0.0,134.58
2019-07-12 03:30:00,40.4959584,6.2738212,40.9790614727,5.6359584,1.6438212,5.87079,34.86,4.63,35.1661271681,134.26,40.5759584,8.9038212,41.5413821633,5.6359584,1.6438212,5.87079,34.94,7.26,35.6862886835,134.54,5.6359584,1.6438212,5.87079,5.6359584,1.6438212,5.87079,0.0,0.0,0.0,134.54
2019-07-12 04:00:00,39.23725728,6.71170004,39.8071510697,5.45725728,1.59170004,5.684643,33.78,5.12,34.1658133227,134.26,39.29725728,9.31170004,40.3854204802,5.45725728,1.59170004,5.684643,33.84,7.72,34.7094223519,134.54,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,134.54
2019-07-12 04:30:00,40.33203264,6.52225952,40.8559998791,5.32203264,1.55225952,5.543784,35.01,4.97,35.361009601,134.31,40.26203264,9.19225952,41.2980496802,5.32203264,1.55225952,5.543784,34.94,7.64,35.7655308922,134.57,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,134.57
2019-07-12 05:00:00,40.68147328,6.73876304,41.2358241768,5.24147328,1.5287630399999999,5.459868,35.44,5.21,35.8209114904,134.35,40.66147328,9.36876304,41.7268394466,5.24147328,1.5287630399999999,5.459868,35.42,7.84,36.2772931736,134.57,5.24147328,1.5287630399999999,5.459868,5.24147328,1.5287630399999999,5.459868,0.0,0.0,0.0,134.57
2019-07-12 05:30:00,42.02436032,6.32002176,42.4969355995,5.3143603200000005,1.55002176,5.535792,36.71,4.77,37.0186034312,134.35,41.82436032,9.02002176,42.7859545731,5.3143603200000005,1.55002176,5.535792,36.51,7.47,37.2663521155,134.57,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,134.57
2019-07-12 06:00:00,43.8214432,6.4908376,44.2995469151,5.3514432,1.5608376,5.57442,38.47,4.93,38.7846077716,135.17,43.4014432,9.1508376,44.3556433909,5.3514432,1.5608376,5.57442,38.05,7.59,38.7996211322,135.41,5.3514432,1.5608376,5.57442,5.3514432,1.5608376,5.57442,0.0,0.0,0.0,135.41
2019-07-12 06:30:00,46.79539904,5.12032472,47.0746969884,5.55539904,1.6203247200000002,5.786874,41.24,3.5,41.3882543725,134.68,46.63539904,7.72032472,47.2701159021,5.55539904,1.6203247200000002,5.786874,41.08,6.1,41.5304273997,134.9,5.55539904,1.6203247200000002,5.786874,5.55539904,1.6203247200000002,5.786874,0.0,0.0,0.0,134.9
2019-07-12 07:00:00,51.2449792,3.4160356,51.3587109693,5.8149792,1.6960356,6.05727,45.43,1.72,45.462548322800004,134.6,51.0149792,6.1260356,51.381479299,5.8149792,1.6960356,6.05727,45.2,4.43,45.4165707644,134.86,5.8149792,1.6960356,6.05727,5.8149792,1.6960356,6.05727,0.0,0.0,0.0,134.86
2019-07-12 07:30:00,55.14222112,2.37023116,55.1931385754,6.65222112,1.9402311600000002,6.929397,48.49,0.43,48.4919065412,134.36,54.90222112,4.48023116,55.0847197974,6.65222112,1.9402311600000002,6.929397,48.25,2.54,48.3168097043,134.58,6.65222112,1.9402311600000002,6.929397,6.65222112,1.9402311600000002,6.929397,0.0,0.0,0.0,134.58
2019-07-12 08:00:00,57.78430848,4.55125664,57.9632663289,7.20430848,2.10125664,7.504488,50.58,2.45,50.6393019304,133.79,57.51430848,2.89125664,57.5869346718,7.20430848,2.10125664,7.504488,50.31,0.79,50.3162021619,134.03,7.20430848,2.10125664,7.504488,7.20430848,2.10125664,7.504488,0.0,0.0,0.0,134.03
2019-07-12 08:30:00,56.42790336,5.87563848,56.7329833973,8.727903359999999,2.54563848,9.091566,47.7,3.33,47.8160945708,133.51,56.43790336,3.50563848,56.5466748521,8.727903359999999,2.54563848,9.091566,47.71,0.96,47.7196573751,133.66,8.727903359999999,2.54563848,9.091566,8.727903359999999,2.54563848,9.091566,0.0,0.0,0.0,133.66
2019-07-12 09:00:00,55.6749056,8.0264308,56.2504995974,9.4849056,2.7664308,9.88011,46.19,5.26,46.4885329947,133.27,54.7649056,4.4864308,54.9483661877,9.4849056,2.7664308,9.88011,45.28,1.72,45.3126560687,133.57,9.4849056,2.7664308,9.88011,9.4849056,2.7664308,9.88011,0.0,0.0,0.0,133.57
2019-07-12 09:30:00,54.38754272,5.96719996,54.7139130248,9.72754272,2.83719996,10.132857,44.66,3.13,44.7695488027,133.52,54.30754272,3.65719996,54.4305457242,9.72754272,2.83719996,10.132857,44.58,0.8200000000000001,44.5875408606,133.71,9.72754272,2.83719996,10.132857,9.72754272,2.83719996,10.132857,0.0,0.0,0.0,133.71
2019-07-12 10:00:00,53.86458496,6.00633728,54.1984280255,10.44458496,3.04633728,10.879776,43.42,2.96,43.5207766475,133.62,53.31458496,3.51633728,53.4304182776,10.44458496,3.04633728,10.879776,42.87,0.47000000000000003,42.8725763163,133.83,10.44458496,3.04633728,10.879776,10.44458496,3.04633728,10.879776,0.0,0.0,0.0,133.83
2019-07-12 10:30:00,51.77539328,6.61032304,52.1956676362,11.31539328,3.30032304,11.786868,40.46,3.31,40.5951684317,133.62,51.40539328,4.16032304,51.5734694011,11.31539328,3.30032304,11.786868,40.09,0.86,40.0992231845,133.83,11.31539328,3.30032304,11.786868,11.31539328,3.30032304,11.786868,0.0,0.0,0.0,133.83
2019-07-12 11:00:00,54.55992032,7.29372676,55.045284588,9.74992032,2.84372676,10.156167,44.81,4.45,45.0304186079,133.48,54.03992032,4.23372676,54.205511071,9.74992032,2.84372676,10.156167,44.29,1.3900000000000001,44.3118065531,133.75,9.74992032,2.84372676,10.156167,9.74992032,2.84372676,10.156167,0.0,0.0,0.0,133.75
2019-07-12 11:30:00,53.60191904,6.31430972,53.9725507273,9.03191904,2.63430972,9.408249,44.57,3.68,44.7216647722,133.89,53.98191904,3.97430972,54.1280215876,9.03191904,2.63430972,9.408249,44.95,1.34,44.9699688681,134.07,9.03191904,2.63430972,9.408249,9.03191904,2.63430972,9.408249,0.0,0.0,0.0,134.07
2019-07-12 12:00:00,50.34699136,6.47412248,50.7615385985,11.63699136,3.39412248,12.121866,38.71,3.08,38.8323383277,134.04,50.92699136,4.24412248,51.1035324083,11.63699136,3.39412248,12.121866,39.29,0.85,39.2991933759,134.27,11.63699136,3.39412248,12.121866,11.63699136,3.39412248,12.121866,0.0,0.0,0.0,134.27
2019-07-12 12:30:00,53.75375552,6.87484536,54.191602036,10.71375552,3.12484536,11.160162,43.04,3.75,43.2030566048,134.32,53.69375552,4.54484536,53.8857587976,10.71375552,3.12484536,11.160162,42.98,1.42,43.0034510243,134.46,10.71375552,3.12484536,11.160162,10.71375552,3.12484536,11.160162,0.0,0.0,0.0,134.46
2019-07-12 13:00:00,56.47503488,7.73855184,57.0027608917,10.07503488,2.93855184,10.494828,46.4,4.8,46.6476151588,134.04,56.87503488,5.36855184,57.1278473379,10.07503488,2.93855184,10.494828,46.8,2.43,46.8630440753,134.22,10.07503488,2.93855184,10.494828,10.07503488,2.93855184,10.494828,0.0,0.0,0.0,134.22
2019-07-12 13:30:00,55.04501376,7.64104568,55.5728271633,11.21501376,3.27104568,11.682306,43.83,4.37,44.0473131984,134.15,55.76501376,5.56104568,56.0416094407,11.21501376,3.27104568,11.682306,44.55,2.29,44.608817514,134.33,11.21501376,3.27104568,11.682306,11.21501376,3.27104568,11.682306,0.0,0.0,0.0,134.33
2019-07-12 14:00:00,54.66228608,7.67983344,55.1991427575,11.62228608,3.38983344,12.106548,43.04,4.29,43.2532738645,134.35,55.11228608,5.36983344,55.3732714235,11.62228608,3.38983344,12.106548,43.49,1.98,43.5350490984,134.57,11.62228608,3.38983344,12.106548,11.62228608,3.38983344,12.106548,0.0,0.0,0.0,134.57
2019-07-12 14:30:00,53.2060016,8.5125838,53.8826752232,12.3860016,3.6125838,12.902085,40.82,4.9,41.1130441588,134.51,53.6060016,6.1025838,53.9522468167,12.3860016,3.6125838,12.902085,41.22,2.49,41.2951389391,134.66,12.3860016,3.6125838,12.902085,12.3860016,3.6125838,12.902085,0.0,0.0,0.0,134.66
2019-07-12 15:00:00,54.39331488,7.9597168400000005,54.972627696,11.79331488,3.43971684,12.284703,42.6,4.52,42.8391223066,134.86,54.48331488,5.36971684,54.7472872319,11.79331488,3.43971684,12.284703,42.69,1.9300000000000002,42.7336050433,135.1,11.79331488,3.43971684,12.284703,11.79331488,3.43971684,12.284703,0.0,0.0,0.0,135.1
2019-07-12 15:30:00,55.03846112,6.22580116,55.3894647252,10.40846112,3.03580116,10.842147,44.63,3.19,44.743859914,134.97,55.43846112,4.45580116,55.6172377535,10.40846112,3.03580116,10.842147,45.03,1.42,45.0523839547,135.1,10.40846112,3.03580116,10.842147,10.40846112,3.03580116,10.842147,0.0,0.0,0.0,135.1
2019-07-12 16:00:00,54.4778432,4.7997876,54.6888778522,8.9478432,2.6097875999999998,9.32067,45.53,2.19,45.5826392391,134.85,54.0778432,3.3497876,54.18149317,8.9478432,2.6097875999999998,9.32067,45.13,0.74,45.1360665101,135.13,8.9478432,2.6097875999999998,9.32067,8.9478432,2.6097875999999998,9.32067,0.0,0.0,0.0,135.13
2019-07-12 16:30:00,50.4912688,3.6737034,50.6247402137,9.9212688,2.8937033999999997,10.334655,40.57,0.78,40.5774974586,135.05,50.1512688,4.9437034,50.3943445791,9.9212688,2.8937033999999997,10.334655,40.23,2.05,40.2821970602,135.27,9.9212688,2.8937033999999997,10.334655,9.9212688,2.8937033999999997,10.334655,0.0,0.0,0.0,135.27
2019-07-12 17:00:00,53.53630496,4.32517228,53.7107350911,8.72630496,2.54517228,9.089901,44.81,1.78,44.8453397802,134.76,52.91630496,4.18517228,53.0815504449,8.72630496,2.54517228,9.089901,44.19,1.6400000000000001,44.2204217529,134.99,8.72630496,2.54517228,9.089901,8.72630496,2.54517228,9.089901,0.0,0.0,0.0,134.99
2019-07-12 17:30:00,54.1001824,3.1913032,54.1942261853,7.4101824,2.1613032,7.71894,46.69,1.03,46.7013597232,134.98,54.3101824,4.6013032,54.5047512008,7.4101824,2.1613032,7.71894,46.9,2.44,46.9634283246,135.18,7.4101824,2.1613032,7.71894,7.4101824,2.1613032,7.71894,0.0,0.0,0.0,135.18
2019-07-12 18:00:00,52.69826496,3.5640772800000002,52.8186498943,6.76826496,1.97407728,7.050276,45.93,1.5899999999999999,45.9575129875,135.2,52.34826496,5.42407728,52.6285232423,6.76826496,1.97407728,7.050276,45.58,3.45,45.7103806591,135.43,6.76826496,1.97407728,7.050276,6.76826496,1.97407728,7.050276,0.0,0.0,0.0,135.43
2019-07-12 18:30:00,53.2516208,2.9983893999999998,53.3359677593,7.5716208,2.2083894,7.887105,45.68,0.79,45.6868307065,135.26,52.9516208,5.4983894,53.2363262382,7.5716208,2.2083894,7.887105,45.38,3.29,45.4991043868,135.43,7.5716208,2.2083894,7.887105,7.5716208,2.2083894,7.887105,0.0,0.0,0.0,135.43
2019-07-12 19:00:00,50.75056224,3.98724732,50.9069514788,7.19056224,2.09724732,7.490169,43.56,1.8900000000000001,43.6009827871,134.64,50.33056224,6.68724732,50.7728743732,7.19056224,2.09724732,7.490169,43.14,4.59,43.3834957098,134.86,7.19056224,2.09724732,7.490169,7.19056224,2.09724732,7.490169,0.0,0.0,0.0,134.86
2019-07-12 19:30:00,51.1663376,3.9264318,51.3167708462,6.0563376,1.7664317999999999,6.308685,45.11,2.16,45.161683981,134.32,51.1263376,6.3764318,51.5224347143,6.0563376,1.7664317999999999,6.308685,45.07,4.61,45.3051542322,134.47,6.0563376,1.7664317999999999,6.308685,6.0563376,1.7664317999999999,6.308685,0.0,0.0,0.0,134.47
2019-07-12 20:00:00,57.51421984,2.85081412,57.5848298161,5.93421984,1.73081412,6.181479,51.58,1.12,51.5921583189,133.87,57.15421984,4.00081412,57.2940778715,5.93421984,1.73081412,6.181479,51.22,2.27,51.2702769643,134.08,5.93421984,1.73081412,6.181479,5.93421984,1.73081412,6.181479,0.0,0.0,0.0,134.08
2019-07-12 20:30:00,59.84100352,4.00570936,59.9749231743,5.47100352,1.5957093599999999,5.698962,54.37,2.41,54.4233865172,133.87,59.41100352,3.03570936,59.4885104081,5.47100352,1.5957093599999999,5.698962,53.94,1.44,53.9592179335,134.05,5.47100352,1.5957093599999999,5.698962,5.47100352,1.5957093599999999,5.698962,0.0,0.0,0.0,134.05
2019-07-12 21:00:00,50.27334112,4.84389116,50.5061591188,5.53334112,1.61389116,5.763897,44.74,3.23,44.8564432384,133.84,50.10334112,7.36389116,50.6416003341,5.53334112,1.61389116,5.763897,44.57,5.75,44.9393747175,134.08,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,134.08
2019-07-12 21:30:00,49.27862592,4.8691825600000005,49.5186016701,5.44862592,1.58918256,5.6756519999999995,43.83,3.2800000000000002,43.9525573772,133.61,48.98862592,7.56918256,49.5699303425,5.44862592,1.58918256,5.6756519999999995,43.54,5.98,43.9487428717,133.85,5.44862592,1.58918256,5.6756519999999995,5.44862592,1.58918256,5.6756519999999995,0.0,0.0,0.0,133.85
2019-07-12 22:00:00,53.12848608,3.27330844,53.2292267584,5.42848608,1.5833084400000002,5.654673,47.7,1.69,47.7299287659,133.37,52.88848608,5.98330844,53.2258578111,5.42848608,1.5833084400000002,5.654673,47.46,4.4,47.6635248382,133.64,5.42848608,1.5833084400000002,5.654673,5.42848608,1.5833084400000002,5.654673,0.0,0.0,0.0,133.64
2019-07-12 22:30:00,52.11661792,3.71151356,52.2486095157,5.45661792,1.59151356,5.683977,46.66,2.12,46.7081363362,133.5,51.63661792,6.58151356,52.0543622664,5.45661792,1.59151356,5.683977,46.18,4.99,46.448815916,133.81,5.45661792,1.59151356,5.683977,5.45661792,1.59151356,5.683977,0.0,0.0,0.0,133.81
2019-07-12 23:00:00,47.376288,5.314334,47.6734182802,5.706288,1.664334,5.94405,41.67,3.65,41.8295517547,133.61,47.386288,7.804334,48.0246594949,5.706288,1.664334,5.94405,41.68,6.14,42.129823166,133.85,5.706288,1.664334,5.94405,5.706288,1.664334,5.94405,0.0,0.0,0.0,133.85
2019-07-12 23:30:00,44.57436992,5.96377456,44.9715583538,5.7043699199999995,1.66377456,5.942052,38.87,4.3,39.107120835,133.71,44.33436992,8.67377456,45.1748903853,5.7043699199999995,1.66377456,5.942052,38.63,7.01,39.2608838413,133.99,5.7043699199999995,1.66377456,5.942052,5.7043699199999995,1.66377456,5.942052,0.0,0.0,0.0,133.99
2019-07-13 00:00:00,42.37254208,6.81699144,42.9174054972,5.37254208,1.56699144,5.596398,37.0,5.25,37.3706101101,134.23,42.23254208,9.44699144,43.2762435732,5.37254208,1.56699144,5.596398,36.86,7.88,37.6928905763,134.5,5.37254208,1.56699144,5.596398,5.37254208,1.56699144,5.596398,0.0,0.0,0.0,134.5
2019-07-13 00:30:00,40.54064384,7.38727112,41.2081979412,5.51064384,1.60727112,5.740254,35.03,5.78,35.5036519248,133.73,40.41064384,9.97727112,41.6241044897,5.51064384,1.60727112,5.740254,34.9,8.37,35.8896489256,133.99,5.51064384,1.60727112,5.740254,5.51064384,1.60727112,5.740254,0.0,0.0,0.0,133.99
2019-07-13 01:00:00,40.86831648,6.39617564,41.3658114235,5.19831648,1.5161756400000002,5.414913,35.67,4.88,36.0022679841,133.84,40.38831648,9.29617564,41.4443601666,5.19831648,1.5161756400000002,5.414913,35.19,7.78,36.0397627628,134.07,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,134.07
2019-07-13 01:30:00,40.0214432,7.0908376,40.6447523511,5.3514432,1.5608376,5.57442,34.67,5.53,35.1082582878,134.17,39.8814432,9.7008376,41.0443146106,5.3514432,1.5608376,5.57442,34.53,8.14,35.4764781228,134.4,5.3514432,1.5608376,5.57442,5.3514432,1.5608376,5.57442,0.0,0.0,0.0,134.4
2019-07-13 02:00:00,40.05579904,7.09377472,40.6790938507,5.15579904,1.50377472,5.370624,34.9,5.59,35.3448454516,134.72,39.92579904,9.73377472,41.095204091,5.15579904,1.50377472,5.370624,34.77,8.23,35.7307402666,134.97,5.15579904,1.50377472,5.370624,5.15579904,1.50377472,5.370624,0.0,0.0,0.0,134.97
2019-07-13 02:30:00,38.58792672,7.64981196,39.3388829477,5.34792672,1.55981196,5.570757,33.24,6.09,33.7932789176,134.9,38.45792672,10.28981196,39.8107065721,5.34792672,1.55981196,5.570757,33.11,8.73,34.2415683052,135.18,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,135.18
2019-07-13 03:00:00,38.4643504,7.9296022,39.2732076961,5.2443504,1.5296022,5.462865,33.22,6.4,33.8308793856,134.97,38.2843504,10.5796022,39.7192581534,5.2443504,1.5296022,5.462865,33.04,9.05,34.2570299355,135.23,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,135.23
2019-07-13 03:30:00,37.34085376,8.19941568,38.2304823017,5.38085376,1.56941568,5.605056,31.96,6.63,32.6404427053,135.27,37.14085376,10.90941568,38.7099259687,5.38085376,1.56941568,5.605056,31.76,9.34,33.1048818152,135.54,5.38085376,1.56941568,5.605056,5.38085376,1.56941568,5.605056,0.0,0.0,0.0,135.54
2019-07-13 04:00:00,35.6737008,8.8523294,36.7556344602,5.4937008,1.6023294,5.722605,30.18,7.25,31.0386033835,135.27,35.4437008,11.4023294,37.2326341016,5.4937008,1.6023294,5.722605,29.95,9.8,31.5125768543,135.54,5.4937008,1.6023294,5.722605,5.4937008,1.6023294,5.722605,0.0,0.0,0.0,135.54
2019-07-13 04:30:00,36.410424,9.994707,37.757292592,5.570424,1.624707,5.802525,30.84,8.37,31.9556333062,135.49,36.240424,10.374707,37.6961918108,5.570424,1.624707,5.802525,30.67,8.75,31.8937517392,135.47,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,135.47
2019-07-13 05:00:00,36.70677792,9.76489356,37.9834265372,5.29677792,1.54489356,5.5174769999999995,31.41,8.22,32.4677763329,135.73,36.56677792,10.13489356,37.9452937124,5.29677792,1.54489356,5.5174769999999995,31.27,8.59,32.4283980486,135.72,5.29677792,1.54489356,5.5174769999999995,5.29677792,1.54489356,5.5174769999999995,0.0,0.0,0.0,135.72
2019-07-13 05:30:00,35.81796672,10.19815696,37.2414976248,5.30796672,1.54815696,5.529132,30.51,8.65,31.7124991131,135.93,35.65796672,10.93815696,37.2979070229,5.30796672,1.54815696,5.529132,30.35,9.39,31.7693972244,135.97,5.30796672,1.54815696,5.529132,5.30796672,1.54815696,5.529132,0.0,0.0,0.0,135.97
2019-07-13 06:00:00,37.2213632,8.6241476,38.2074050453,5.4313632,1.5841476,5.65767,31.79,7.04,32.5601858103,135.77,36.7913632,11.5241476,38.5539931009,5.4313632,1.5841476,5.65767,31.36,9.94,32.897616935,135.97,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,135.97
2019-07-13 06:30:00,39.27671776,8.65904268,40.2198903297,5.51671776,1.60904268,5.746581,33.76,7.05,34.4882603214,136.0,39.05671776,11.32904268,40.6666252624,5.51671776,1.60904268,5.746581,33.54,9.72,34.9200515464,136.18,5.51671776,1.60904268,5.746581,5.51671776,1.60904268,5.746581,0.0,0.0,0.0,136.18
