Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-13 07:00:00,40.97875552,7.30797036,41.6252908068,5.71875552,1.66797036,5.957037,35.26,5.64,35.7082231426,136.14,40.55875552,10.24797036,41.8334022741,5.71875552,1.66797036,5.957037,34.84,8.58,35.8809420166,136.39,5.71875552,1.66797036,5.957037,5.71875552,1.66797036,5.957037,0.0,0.0,0.0,136.39
2019-07-13 07:30:00,43.52930464,6.98438052,44.0860741469,6.04930464,1.76438052,6.301359,37.48,5.22,37.8417600014,135.88,43.42930464,9.59438052,44.4764728714,6.04930464,1.76438052,6.301359,37.38,7.83,38.1912725632,136.08,6.04930464,1.76438052,6.301359,6.04930464,1.76438052,6.301359,0.0,0.0,0.0,136.08
2019-07-13 08:00:00,47.42326048,5.17386764,47.7046595304,6.25326048,1.82386764,6.513813,41.17,3.35,41.3060697719,135.37,46.94326048,8.11386764,47.6393172975,6.25326048,1.82386764,6.513813,40.69,6.29,41.1732947431,135.59,6.25326048,1.82386764,6.513813,6.25326048,1.82386764,6.513813,0.0,0.0,0.0,135.59
2019-07-13 08:30:00,50.08266112,4.81202616,50.3133038135,6.21266112,1.81202616,6.471522,43.87,3.0,43.9724561516,134.97,49.872661120000004,7.37202616,50.4145722673,6.21266112,1.81202616,6.471522,43.66,5.5600000000000005,44.0126027406,135.17,6.21266112,1.81202616,6.471522,6.21266112,1.81202616,6.471522,0.0,0.0,0.0,135.17
2019-07-13 09:00:00,52.70836512,4.16827316,52.8729255362,6.50836512,1.89827316,6.779547,46.2,2.27,46.2557336986,134.74,52.14836512,5.77827316,52.4675178125,6.50836512,1.89827316,6.779547,45.64,3.88,45.8046285871,134.97,6.50836512,1.89827316,6.779547,6.50836512,1.89827316,6.779547,0.0,0.0,0.0,134.97
2019-07-13 09:30:00,52.27403904,3.89659472,52.4190672176,6.9140390400000005,2.01659472,7.202124,45.36,1.88,45.398942719,134.7,52.05403904,6.24659472,52.4275016187,6.9140390400000005,2.01659472,7.202124,45.14,4.23,45.3377602005,134.91,6.9140390400000005,2.01659472,7.202124,6.9140390400000005,2.01659472,7.202124,0.0,0.0,0.0,134.91
2019-07-13 10:00:00,49.68752544,4.6696949199999995,49.9064748805,7.02752544,2.04969492,7.320339,42.66,2.62,42.7403790344,134.91,49.00752544,7.64969492,49.600961504,7.02752544,2.04969492,7.320339,41.98,5.6,42.3518641857,135.19,7.02752544,2.04969492,7.320339,7.02752544,2.04969492,7.320339,0.0,0.0,0.0,135.19
2019-07-13 10:30:00,49.3563664,4.1376902,49.5295001429,7.2263664,2.1076902,7.527465,42.13,2.03,42.1788786006,134.51,48.9763664,7.0076902,49.4751673841,7.2263664,2.1076902,7.527465,41.75,4.9,42.0365614674,134.72,7.2263664,2.1076902,7.527465,7.2263664,2.1076902,7.527465,0.0,0.0,0.0,134.72
2019-07-13 11:00:00,48.14769504,4.81682772,48.3880395031,7.25769504,2.11682772,7.560099,40.89,2.7,40.9790446448,134.43,47.56769504,7.45682772,48.1486229405,7.25769504,2.11682772,7.560099,40.31,5.34,40.6621654613,134.65,7.25769504,2.11682772,7.560099,7.25769504,2.11682772,7.560099,0.0,0.0,0.0,134.65
2019-07-13 11:30:00,47.09655552,5.02899536,47.3642938951,7.91655552,2.30899536,8.246412,39.18,2.7199999999999998,39.2743020307,134.64,47.14655552,7.49899536,47.7392147905,7.91655552,2.30899536,8.246412,39.23,5.19,39.571820782,134.82,7.91655552,2.30899536,8.246412,7.91655552,2.30899536,8.246412,0.0,0.0,0.0,134.82
2019-07-13 12:00:00,45.56140896,5.71624428,45.9185957439,9.62140896,2.80624428,10.022301,35.94,2.91,36.0576163938,134.89,44.76140896,8.47624428,45.5568924443,9.62140896,2.80624428,10.022301,35.14,5.67,35.5945009798,135.16,9.62140896,2.80624428,10.022301,9.62140896,2.80624428,10.022301,0.0,0.0,0.0,135.16
2019-07-13 12:30:00,45.90471584,5.30179212,46.2098683837,9.43471584,2.75179212,9.827829,36.47,2.55,36.5590399217,134.98,45.34471584,7.99179212,46.0435879998,9.43471584,2.75179212,9.827829,35.91,5.24,36.2902976014,135.24,9.43471584,2.75179212,9.827829,9.43471584,2.75179212,9.827829,0.0,0.0,0.0,135.24
2019-07-13 13:00:00,47.98186976,4.77887868,48.2192648959,8.36186976,2.43887868,8.710281,39.62,2.34,39.6890413087,135.42,47.48186976,7.41887868,48.0579620539,8.36186976,2.43887868,8.710281,39.12,4.98,39.4357046343,135.58,8.36186976,2.43887868,8.710281,8.36186976,2.43887868,8.710281,0.0,0.0,0.0,135.58
2019-07-13 13:30:00,48.88779392,4.43435656,49.0884906314,8.27779392,2.41435656,8.622702,40.61,2.02,40.6602078204,135.42,48.41779392,7.34435656,48.9716483423,8.27779392,2.41435656,8.622702,40.14,4.93,40.4416184147,135.68,8.27779392,2.41435656,8.622702,8.27779392,2.41435656,8.622702,0.0,0.0,0.0,135.68
2019-07-13 14:00:00,51.78175136,4.15717748,51.9483579963,6.88175136,2.00717748,7.168491,44.9,2.15,44.9514460279,135.84,51.51175136,6.68717748,51.9439974475,6.88175136,2.00717748,7.168491,44.63,4.68,44.8747066843,136.03,6.88175136,2.00717748,7.168491,6.88175136,2.00717748,7.168491,0.0,0.0,0.0,136.03
2019-07-13 14:30:00,51.12885504,3.27883272,51.233880994,6.09885504,1.77883272,6.352974,45.03,1.5,45.0549764177,135.93,50.49885504,6.22883272,50.8815557683,6.09885504,1.77883272,6.352974,44.4,4.45,44.6224439044,136.2,6.09885504,1.77883272,6.352974,6.09885504,1.77883272,6.352974,0.0,0.0,0.0,136.2
2019-07-13 15:00:00,49.74617728,4.22638504,49.925389177,6.53617728,1.90638504,6.808518,43.21,2.32,43.272237058,136.11,49.27617728,7.03638504,49.776021956,6.53617728,1.90638504,6.808518,42.74,5.13,43.0467710752,136.28,6.53617728,1.90638504,6.808518,6.53617728,1.90638504,6.808518,0.0,0.0,0.0,136.28
2019-07-13 15:30:00,48.08557632,4.61120976,48.3061683999,8.09557632,2.36120976,8.432892,39.99,2.25,40.0532470594,136.26,47.72557632,7.60120976,48.3271044538,8.09557632,2.36120976,8.432892,39.63,5.24,39.9749233895,136.49,8.09557632,2.36120976,8.432892,8.09557632,2.36120976,8.432892,0.0,0.0,0.0,136.49
2019-07-13 16:00:00,48.183688,4.941909,48.4364558349,8.303688,2.421909,8.649675,39.88,2.52,39.9595395369,136.37,47.843688,7.611909,48.4454295065,8.303688,2.421909,8.649675,39.54,5.19,39.8791637325,136.59,8.303688,2.421909,8.649675,8.303688,2.421909,8.649675,0.0,0.0,0.0,136.59
2019-07-13 16:30:00,51.51834496,3.53076728,51.6391923349,6.68834496,1.95076728,6.967026,44.83,1.58,44.8578343213,135.72,51.21834496,6.31076728,51.6056648451,6.68834496,1.95076728,6.967026,44.53,4.36,44.7429379903,135.95,6.68834496,1.95076728,6.967026,6.68834496,1.95076728,6.967026,0.0,0.0,0.0,135.95
2019-07-13 17:00:00,52.72882432,4.01757376,52.8816585697,6.84882432,1.9975737599999999,7.134192,45.88,2.02,45.9244466488,135.49,52.08882432,6.85757376,52.5382901979,6.84882432,1.9975737599999999,7.134192,45.24,4.86,45.5002989001,135.71,6.84882432,1.9975737599999999,7.134192,6.84882432,1.9975737599999999,7.134192,0.0,0.0,0.0,135.71
2019-07-13 17:30:00,55.4640496,3.1503478,55.5534471414,6.3440496,1.8503478,6.608385,49.12,1.3,49.1371997574,135.1,55.1940496,5.2603478,55.4441554199,6.3440496,1.8503478,6.608385,48.85,3.41,48.9688737873,135.28,6.3440496,1.8503478,6.608385,6.3440496,1.8503478,6.608385,0.0,0.0,0.0,135.28
2019-07-13 18:00:00,54.93907456,3.75473008,55.0672308318,6.35907456,1.85473008,6.624036,48.58,1.9,48.6171410101,135.34,54.50907456,6.42473008,54.8863950901,6.35907456,1.85473008,6.624036,48.15,4.57,48.3663870886,135.58,6.35907456,1.85473008,6.624036,6.35907456,1.85473008,6.624036,0.0,0.0,0.0,135.58
2019-07-13 18:30:00,53.7366368,3.4023524,53.8442395845,6.5566368,1.9123524,6.82983,47.18,1.49,47.2035221144,135.01,52.9966368,6.5523524,53.4001576223,6.5566368,1.9123524,6.82983,46.44,4.64,46.6712245393,135.3,6.5566368,1.9123524,6.82983,6.5566368,1.9123524,6.82983,0.0,0.0,0.0,135.3
2019-07-13 19:00:00,52.14367968,4.40482324,52.3293970761,6.63367968,1.93482324,6.910083,45.51,2.47,45.576978838,134.69,51.18367968,7.56482324,51.7396909175,6.63367968,1.93482324,6.910083,44.55,5.63,44.9043360935,134.99,6.63367968,1.93482324,6.910083,6.63367968,1.93482324,6.910083,0.0,0.0,0.0,134.99
2019-07-13 19:30:00,49.73954368,4.94445024,49.9846955945,6.76954368,1.97445024,7.051608,42.97,2.9699999999999998,43.0725179204,134.21,49.12954368,7.95445024,49.7693212815,6.76954368,1.97445024,7.051608,42.36,5.98,42.7800187003,134.46,6.76954368,1.97445024,7.051608,6.76954368,1.97445024,7.051608,0.0,0.0,0.0,134.46
2019-07-13 20:00:00,50.8710032,4.8790426,51.1044423046,5.7910032000000005,1.6890426,6.032295,45.08,3.19,45.1927261846,134.25,50.0410032,8.0290426,50.6810371474,5.7910032000000005,1.6890426,6.032295,44.25,6.34,44.7018802737,134.53,5.7910032000000005,1.6890426,6.032295,5.7910032000000005,1.6890426,6.032295,0.0,0.0,0.0,134.53
2019-07-13 20:30:00,51.6739104,4.3978072,51.8607146518,5.6839104,1.6578072,5.92074,45.99,2.74,46.0715497894,134.25,51.0939104,7.3578072,51.6209744848,5.6839104,1.6578072,5.92074,45.41,5.7,45.7663424363,134.41,5.6839104,1.6578072,5.92074,5.6839104,1.6578072,5.92074,0.0,0.0,0.0,134.41
2019-07-13 21:00:00,49.17741696,5.30841328,49.4630932151,5.61741696,1.63841328,5.851476,43.56,3.67,43.7143283146,134.57,48.44741696,8.44841328,49.1785308549,5.61741696,1.63841328,5.851476,42.83,6.8100000000000005,43.3680181701,134.87,5.61741696,1.63841328,5.851476,5.61741696,1.63841328,5.851476,0.0,0.0,0.0,134.87
2019-07-13 21:30:00,49.47580896,6.05419428,49.844848687,5.22580896,1.5241942800000001,5.443551,44.25,4.53,44.4812702157,135.0,48.63580896,9.04419428,49.4695801818,5.22580896,1.5241942800000001,5.443551,43.41,7.52,44.0565375398,135.25,5.22580896,1.5241942800000001,5.443551,5.22580896,1.5241942800000001,5.443551,0.0,0.0,0.0,135.25
2019-07-13 22:00:00,49.46562912,6.00997516,49.8293915843,5.24562912,1.52997516,5.464197,44.22,4.48,44.446358681,134.97,48.93562912,8.93997516,49.7455420438,5.24562912,1.52997516,5.464197,43.69,7.41,44.3139278331,135.25,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,135.25
2019-07-13 22:30:00,48.17444032,5.93671176,48.538863261,5.23444032,1.52671176,5.452542,42.94,4.41,43.1658626695,135.15,47.74444032,8.82671176,48.5535006149,5.23444032,1.52671176,5.452542,42.51,7.3,43.1322396822,135.41,5.23444032,1.52671176,5.452542,5.23444032,1.52671176,5.452542,0.0,0.0,0.0,135.41
2019-07-13 23:00:00,44.52331136,7.15263248,45.0941837253,5.32331136,1.55263248,5.545116,39.2,5.6,39.5979797464,135.24,43.91331136,9.99263248,45.0358925578,5.32331136,1.55263248,5.545116,38.59,8.44,39.5021733579,135.47,5.32331136,1.55263248,5.545116,5.32331136,1.55263248,5.545116,0.0,0.0,0.0,135.47
2019-07-13 23:30:00,42.090744,7.621467,42.7751971323,5.250744,1.5314670000000001,5.469525,36.84,6.09,37.3399745581,134.93,41.490744,10.451467,42.7868554597,5.250744,1.5314670000000001,5.469525,36.24,8.92,37.3216291177,135.18,5.250744,1.5314670000000001,5.469525,5.250744,1.5314670000000001,5.469525,0.0,0.0,0.0,135.18
2019-07-14 00:00:00,39.98700768,8.22787724,40.8247320515,5.30700768,1.54787724,5.528133,34.68,6.68,35.3174857542,134.06,39.62700768,11.03787724,41.1355621286,5.30700768,1.54787724,5.528133,34.32,9.49,35.6078994045,134.29,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,134.29
2019-07-14 00:30:00,38.39759712,8.53929916,39.3356720387,5.27759712,1.53929916,5.497497,33.12,7.0,33.85165284,134.78,37.98759712,11.35929916,39.6496054502,5.27759712,1.53929916,5.497497,32.71,9.82,34.152254684,135.05,5.27759712,1.53929916,5.497497,5.27759712,1.53929916,5.497497,0.0,0.0,0.0,135.05
2019-07-14 01:00:00,37.17776704,8.84309872,38.2150069613,5.18776704,1.51309872,5.403924,31.99,7.33,32.8190341113,135.53,36.66776704,11.74309872,38.5022792474,5.18776704,1.51309872,5.403924,31.48,10.23,33.1005030173,135.82,5.18776704,1.51309872,5.403924,5.18776704,1.51309872,5.403924,0.0,0.0,0.0,135.82
2019-07-14 01:30:00,36.47094368,8.92652524,37.5474710969,5.37094368,1.56652524,5.594733,31.1,7.36,31.9590300228,135.93,35.96094368,11.87652524,37.8713786669,5.37094368,1.56652524,5.594733,30.59,10.31,32.2807094098,136.21,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,136.21
2019-07-14 02:00:00,36.42072384,8.97396112,37.5100133726,5.43072384,1.5839611200000001,5.657004,30.99,7.39,31.8589422298,136.38,35.92072384,11.92396112,37.8481076143,5.43072384,1.5839611200000001,5.657004,30.49,10.34,32.1955851011,136.67,5.43072384,1.5839611200000001,5.657004,5.43072384,1.5839611200000001,5.657004,0.0,0.0,0.0,136.67
2019-07-14 02:30:00,36.16011456,9.12170008,37.2928853448,5.32011456,1.55170008,5.541786,30.84,7.57,31.7554798421,136.78,35.66011456,12.07170008,37.6479709049,5.32011456,1.55170008,5.541786,30.34,10.52,32.1120849526,137.03,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,137.03
2019-07-14 03:00:00,36.2104544,9.3692992,37.4029514257,5.1404544,1.4992992,5.35464,31.07,7.87,32.0512371056,137.04,35.8904544,12.3092992,37.9426351725,5.1404544,1.4992992,5.35464,30.75,10.81,32.5947633831,137.3,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,137.3
2019-07-14 03:30:00,34.73364096,9.37314528,35.9761263448,5.39364096,1.5731452799999999,5.618376,29.34,7.8,30.3591106589,136.89,34.29364096,12.26314528,36.4203039863,5.39364096,1.5731452799999999,5.618376,28.9,10.69,30.8137323283,137.14,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,137.14
2019-07-14 04:00:00,34.7631616,9.5063388,36.0395322085,5.2331616,1.5263388,5.45121,29.53,7.98,30.5892350346,137.06,34.3731616,12.3663388,36.5299955338,5.2331616,1.5263388,5.45121,29.14,10.84,31.0909182881,137.35,5.2331616,1.5263388,5.45121,5.2331616,1.5263388,5.45121,0.0,0.0,0.0,137.35
2019-07-14 04:30:00,34.33595872,9.63048796,35.6609640864,5.31595872,1.5504879599999999,5.537457,29.02,8.08,30.1238576547,137.09,33.88595872,12.55048796,36.1354804369,5.31595872,1.5504879599999999,5.537457,28.57,11.0,30.6144557358,137.35,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,137.35
2019-07-14 05:00:00,33.48556896,9.98412428,34.9423248542,5.46556896,1.59412428,5.693301,28.02,8.39,29.2491452867,137.18,33.04556896,12.86412428,35.4611804849,5.46556896,1.59412428,5.693301,27.58,11.27,29.7937795521,137.41,5.46556896,1.59412428,5.693301,5.46556896,1.59412428,5.693301,0.0,0.0,0.0,137.41
2019-07-14 05:30:00,32.90445024,11.24713132,34.7735647946,5.3044502399999995,1.54713132,5.525469,27.6,9.7,29.2549141171,137.33,32.48445024,12.73713132,34.8923203823,5.3044502399999995,1.54713132,5.525469,27.18,11.19,29.3933410826,137.41,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,137.41
2019-07-14 06:00:00,33.551253439999996,12.04619892,35.648247023,5.30125344,1.5461989200000001,5.522139,28.25,10.5,30.1382232389,137.56,33.13125344,12.71619892,35.4877678853,5.30125344,1.5461989200000001,5.522139,27.83,11.17,29.9879609177,137.57,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,137.57
2019-07-14 06:30:00,33.89070368,11.50645524,35.7907573001,5.61070368,1.63645524,5.844483,28.28,9.87,29.9528846691,137.33,33.52070368,12.14645524,35.6535264749,5.61070368,1.63645524,5.844483,27.91,10.51,29.8232828508,137.33,5.61070368,1.63645524,5.844483,5.61070368,1.63645524,5.844483,0.0,0.0,0.0,137.33
2019-07-14 07:00:00,34.99704704,11.12288872,36.722090831,5.90704704,1.72288872,6.153174,29.09,9.4,30.5710336757,137.09,34.67704704,11.74288872,36.6113783803,5.90704704,1.72288872,6.153174,28.77,10.02,30.4649519941,137.09,5.90704704,1.72288872,6.153174,5.90704704,1.72288872,6.153174,0.0,0.0,0.0,137.09
2019-07-14 07:30:00,36.86503904,10.87521972,38.4356801342,5.91503904,1.7252197200000001,6.161499,30.95,9.15,32.2742157147,137.29,36.50503904,11.53521972,38.2841895474,5.91503904,1.7252197200000001,6.161499,30.59,9.81,32.1245108912,137.3,5.91503904,1.7252197200000001,6.161499,5.91503904,1.7252197200000001,6.161499,0.0,0.0,0.0,137.3
2019-07-14 08:00:00,38.25688672,10.62284196,39.7043341817,6.38688672,1.86284196,6.653007,31.87,8.76,33.051996914,137.18,37.89688672,11.23284196,39.5265829736,6.38688672,1.86284196,6.653007,31.51,9.37,32.8736520636,137.17,6.38688672,1.86284196,6.653007,6.38688672,1.86284196,6.653007,0.0,0.0,0.0,137.17
2019-07-14 08:30:00,39.86111168,10.14032424,41.1306989979,7.20111168,2.10032424,7.501158,32.66,8.04,33.6350590902,136.57,39.51111168,10.72032424,40.9396299202,7.20111168,2.10032424,7.501158,32.31,8.62,33.4401031697,136.57,7.20111168,2.10032424,7.501158,7.20111168,2.10032424,7.501158,0.0,0.0,0.0,136.57
2019-07-14 09:00:00,43.16059168,7.9718392399999995,43.890624227,7.72059168,2.25183924,8.042283,35.44,5.72,35.8986350715,135.85,42.66059168,9.18183924,43.6375097172,7.72059168,2.25183924,8.042283,34.94,6.93,35.6206190289,135.88,7.72059168,2.25183924,8.042283,7.72059168,2.25183924,8.042283,0.0,0.0,0.0,135.88
2019-07-14 09:30:00,43.75104064,7.27405352,44.3516111511,8.31104064,2.42405352,8.657334,35.44,4.85,35.7703242926,135.76,43.45104064,9.98405352,44.5833405813,8.31104064,2.42405352,8.657334,35.14,7.5600000000000005,35.9440287113,136.02,8.31104064,2.42405352,8.657334,8.31104064,2.42405352,8.657334,0.0,0.0,0.0,136.02
2019-07-14 10:00:00,44.94856224,6.29999732,45.3879192481,9.18856224,2.67999732,9.571419,35.76,3.62,35.9427600498,135.58,44.51856224,9.11999732,45.4431153755,9.18856224,2.67999732,9.571419,35.33,6.44,35.9121497546,135.82,9.18856224,2.67999732,9.571419,9.18856224,2.67999732,9.571419,0.0,0.0,0.0,135.82
2019-07-14 10:30:00,46.63005984,5.64293412,46.9702585278,10.09005984,2.94293412,10.510479,36.54,2.7,36.6396179019,135.25,45.91005984,8.582934120000001,46.7054638412,10.09005984,2.94293412,10.510479,35.82,5.64,36.2613016865,135.48,10.09005984,2.94293412,10.510479,10.09005984,2.94293412,10.510479,0.0,0.0,0.0,135.48
2019-07-14 11:00:00,48.44497536,4.41603448,48.6458322794,9.65497536,2.81603448,10.057266,38.79,1.6,38.8229841718,135.55,47.48497536,7.72603448,48.1094013029,9.65497536,2.81603448,10.057266,37.83,4.91,38.1473065891,135.83,9.65497536,2.81603448,10.057266,9.65497536,2.81603448,10.057266,0.0,0.0,0.0,135.83
2019-07-14 11:30:00,49.04348864,4.94351752,49.2920089208,7.86348864,2.29351752,8.191134,41.18,2.65,41.2651778137,135.45,49.03348864,7.52351752,49.607321275,7.86348864,2.29351752,8.191134,41.17,5.23,41.5008650512,135.66,7.86348864,2.29351752,8.191134,7.86348864,2.29351752,8.191134,0.0,0.0,0.0,135.66
2019-07-14 12:00:00,53.14898368,3.45762024,53.2613331033,7.32898368,2.13762024,7.634358,45.82,1.32,45.8390095879,135.32,52.04898368,6.64762024,52.4717786717,7.32898368,2.13762024,7.634358,44.72,4.51,44.9468408234,135.6,7.32898368,2.13762024,7.634358,7.32898368,2.13762024,7.634358,0.0,0.0,0.0,135.6
2019-07-14 12:30:00,51.0033488,5.0376434,51.2515310975,7.8433488,2.2876434,8.170155,43.16,2.75,43.2475213163,135.56,50.7733488,7.7076434,51.355045664,7.8433488,2.2876434,8.170155,42.93,5.42,43.2707903787,135.82,7.8433488,2.2876434,8.170155,7.8433488,2.2876434,8.170155,0.0,0.0,0.0,135.82
2019-07-14 13:00:00,47.86156064,5.38253852,48.1632713571,7.79156064,2.27253852,8.116209,40.07,3.11,40.1905088298,135.83,47.53156064,8.21253852,48.2358274089,7.79156064,2.27253852,8.116209,39.74,5.94,40.1814783202,136.07,7.79156064,2.27253852,8.116209,7.79156064,2.27253852,8.116209,0.0,0.0,0.0,136.07
2019-07-14 13:30:00,43.39240864,6.91820252,43.9404443957,8.94240864,2.60820252,9.315009,34.45,4.31,34.7185627583,136.2,42.83240864,9.96820252,43.9770427767,8.94240864,2.60820252,9.315009,33.89,7.36,34.6799899077,136.47,8.94240864,2.60820252,9.315009,8.94240864,2.60820252,9.315009,0.0,0.0,0.0,136.47
2019-07-14 14:00:00,42.10098944,6.54862192,42.6072500976,9.56098944,2.7886219199999998,9.959364,32.54,3.76,32.756513856,136.2,41.38098944,9.778621919999999,42.5206741914,9.56098944,2.7886219199999998,9.959364,31.82,6.99,32.5787123748,136.45,9.56098944,2.7886219199999998,9.959364,9.56098944,2.7886219199999998,9.959364,0.0,0.0,0.0,136.45
2019-07-14 14:30:00,44.11048128,5.85055704,44.4967816413,8.23048128,2.40055704,8.573418,35.88,3.45,36.045483767,136.42,43.45048128,8.90055704,44.3527252724,8.23048128,2.40055704,8.573418,35.22,6.5,35.8147790723,136.6,8.23048128,2.40055704,8.573418,8.23048128,2.40055704,8.573418,0.0,0.0,0.0,136.6
2019-07-14 15:00:00,45.38987008,6.11829544,45.8003694851,10.03987008,2.92829544,10.458198,35.35,3.19,35.4936416841,136.5,44.39987008,9.61829544,45.4297267248,10.03987008,2.92829544,10.458198,34.36,6.69,35.0052238959,136.8,10.03987008,2.92829544,10.458198,10.03987008,2.92829544,10.458198,0.0,0.0,0.0,136.8
2019-07-14 15:30:00,47.55920064,6.03018352,47.9399695327,10.14920064,2.96018352,10.572084,37.41,3.07,37.5357562865,136.39,47.34920064,8.81018352,48.1618742877,10.14920064,2.96018352,10.572084,37.2,5.85,37.6571706319,136.54,10.14920064,2.96018352,10.572084,10.14920064,2.96018352,10.572084,0.0,0.0,0.0,136.54
2019-07-14 16:00:00,46.3936976,6.8256618,46.8931214146,8.6936976,2.5356617999999997,9.055935,37.7,4.29,37.9433011215,136.57,45.9936976,9.6856618,47.0024708225,8.6936976,2.5356617999999997,9.055935,37.3,7.15,37.979106098,136.85,8.6936976,2.5356617999999997,9.055935,8.6936976,2.5356617999999997,9.055935,0.0,0.0,0.0,136.85
2019-07-14 16:30:00,46.78434592,6.70626756,47.262554393,9.72434592,2.83626756,10.129527,37.06,3.87,37.2615149987,136.06,46.29434592,9.63626756,47.2866166758,9.72434592,2.83626756,10.129527,36.57,6.8,37.1968399195,136.33,9.72434592,2.83626756,10.129527,9.72434592,2.83626756,10.129527,0.0,0.0,0.0,136.33
2019-07-14 17:00:00,48.14414592,6.29454256,48.5538881286,9.92414592,2.89454256,10.337652,38.22,3.4,38.3709317062,135.91,47.62414592,9.28454256,48.5207378876,9.92414592,2.89454256,10.337652,37.7,6.39,38.2377052136,136.17,9.92414592,2.89454256,10.337652,9.92414592,2.89454256,10.337652,0.0,0.0,0.0,136.17
2019-07-14 17:30:00,47.69121856,6.61827208,48.1482487019,10.21121856,2.97827208,10.636686,37.48,3.64,37.6563407675,135.91,47.29121856,9.49827208,48.2356354306,10.21121856,2.97827208,10.636686,37.08,6.52,37.6488618686,136.11,10.21121856,2.97827208,10.636686,10.21121856,2.97827208,10.636686,0.0,0.0,0.0,136.11
2019-07-14 18:00:00,51.34802304,5.43400672,51.6347547602,8.92802304,2.60400672,9.300024,42.42,2.83,42.5142952429,135.54,50.46802304,8.57400672,51.1911607682,8.92802304,2.60400672,9.300024,41.54,5.97,41.9668023561,135.77,8.92802304,2.60400672,9.300024,8.92802304,2.60400672,9.300024,0.0,0.0,0.0,135.77
2019-07-14 18:30:00,51.52859328,5.24792304,51.7951409077,8.11859328,2.36792304,8.456868,43.41,2.88,43.5054306955,135.45,50.67859328,8.14792304,51.3294113224,8.11859328,2.36792304,8.456868,42.56,5.78,42.9506926603,135.65,8.11859328,2.36792304,8.456868,8.11859328,2.36792304,8.456868,0.0,0.0,0.0,135.65
2019-07-14 19:00:00,50.11514752,5.68650136,50.4367357059,7.32514752,2.13650136,7.630362,42.79,3.55,42.937007348,134.98,49.78514752,8.49650136,50.504964597,7.32514752,2.13650136,7.630362,42.46,6.36,42.933683746,135.2,7.32514752,2.13650136,7.630362,7.32514752,2.13650136,7.630362,0.0,0.0,0.0,135.2
2019-07-14 19:30:00,50.53410944,5.82953192,50.8692407974,6.44410944,1.87953192,6.712614,44.09,3.95,44.2665855923,134.93,50.29410944,8.56953192,51.0189604137,6.44410944,1.87953192,6.712614,43.85,6.69,44.3573962266,135.17,6.44410944,1.87953192,6.712614,6.44410944,1.87953192,6.712614,0.0,0.0,0.0,135.17
2019-07-14 20:00:00,49.81796608,6.33482344,50.2191172002,5.9479660800000005,1.73482344,6.195798,43.87,4.6,44.1105078184,134.86,49.82796608,8.90482344,50.6174089041,5.9479660800000005,1.73482344,6.195798,43.88,7.17,44.4619309072,135.12,5.9479660800000005,1.73482344,6.195798,5.9479660800000005,1.73482344,6.195798,0.0,0.0,0.0,135.12
2019-07-14 20:30:00,48.41715744,6.20417092,48.8130399727,5.39715744,1.57417092,5.622039,43.02,4.63,43.2684330662,135.01,47.93715744,9.30417092,48.8317382441,5.39715744,1.57417092,5.622039,42.54,7.73,43.2366106442,135.29,5.39715744,1.57417092,5.622039,5.39715744,1.57417092,5.622039,0.0,0.0,0.0,135.29
2019-07-14 21:00:00,47.7248896,6.7655928,48.2020573551,5.5048896,1.6055928,5.73426,42.22,5.16,42.5341509848,135.19,47.4148896,9.6055928,48.3780856258,5.5048896,1.6055928,5.73426,41.91,8.0,42.666709505200004,135.44,5.5048896,1.6055928,5.73426,5.5048896,1.6055928,5.73426,0.0,0.0,0.0,135.44
2019-07-14 21:30:00,51.83343136,5.86766748,52.1644910663,5.20343136,1.51766748,5.420241,46.63,4.35,46.8324609646,135.19,51.61343136,8.49766748,52.3082847105,5.20343136,1.51766748,5.420241,46.41,6.98,46.9319560641,135.37,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,135.37
2019-07-14 22:00:00,49.72454016,6.47424088,50.1442488138,5.29454016,1.54424088,5.515146,44.43,4.93,44.7026822461,135.37,49.60454016,9.29424088,50.4677453233,5.29454016,1.54424088,5.515146,44.31,7.75,44.9826477656,135.61,5.29454016,1.54424088,5.515146,5.29454016,1.54424088,5.515146,0.0,0.0,0.0,135.61
2019-07-14 22:30:00,49.166728,6.646129,49.6138909269,5.266728,1.5361289999999999,5.486175,43.9,5.11,44.1964036998,135.59,48.756728,9.536129,49.6805422834,5.266728,1.5361289999999999,5.486175,43.49,8.0,44.2196800079,135.83,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,135.83
2019-07-14 23:00:00,45.25256224,8.22449732,45.9938772605,5.19256224,1.51449732,5.408919,40.06,6.71,40.6180711014,136.33,44.97256224,10.99449732,46.2969796612,5.19256224,1.51449732,5.408919,39.78,9.48,40.8939946691,136.59,5.19256224,1.51449732,5.408919,5.19256224,1.51449732,5.408919,0.0,0.0,0.0,136.59
2019-07-14 23:30:00,40.52637824,9.06811032,41.528519815,5.37637824,1.5681103200000002,5.600394,35.15,7.5,35.9412367622,135.95,40.19637824,11.83811032,41.903337332,5.37637824,1.5681103200000002,5.600394,34.82,10.27,36.3029654436,136.22,5.37637824,1.5681103200000002,5.600394,5.37637824,1.5681103200000002,5.600394,0.0,0.0,0.0,136.22
2019-07-15 00:00:00,39.44744736,8.76300548,40.4090505736,5.18744736,1.51300548,5.403591,34.26,7.25,35.018710713,135.41,38.76744736,11.93300548,40.5624406884,5.18744736,1.51300548,5.403591,33.58,10.42,35.1595335578,135.73,5.18744736,1.51300548,5.403591,5.18744736,1.51300548,5.403591,0.0,0.0,0.0,135.73
2019-07-15 00:30:00,37.82372096,9.53983528,39.0082340594,5.31372096,1.54983528,5.535126,32.51,7.99,33.4774580875,135.65,37.51372096,12.27983528,39.4724412061,5.31372096,1.54983528,5.535126,32.2,10.73,33.9407262739,135.87,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,135.87
2019-07-15 01:00:00,38.20827648,9.42783064,39.3542422383,5.23827648,1.52783064,5.456538,32.97,7.9,33.9032579555,135.96,37.88827648,12.20783064,39.8064394735,5.23827648,1.52783064,5.456538,32.65,10.68,34.3523638197,136.19,5.23827648,1.52783064,5.456538,5.23827648,1.52783064,5.456538,0.0,0.0,0.0,136.19
2019-07-15 01:30:00,37.5469776,9.3999518,38.7057440277,5.4169776,1.5799518,5.642685,32.13,7.82,33.0679497399,135.83,37.2069776,12.1799518,39.1498455677,5.4169776,1.5799518,5.642685,31.79,10.6,33.510656514,136.11,5.4169776,1.5799518,5.642685,5.4169776,1.5799518,5.642685,0.0,0.0,0.0,136.11
2019-07-15 02:00:00,37.23273184,9.41163012,38.4038422789,5.42273184,1.58163012,5.648679,31.81,7.83,32.7595024382,135.58,36.88273184,12.19163012,38.8454856188,5.42273184,1.58163012,5.648679,31.46,10.61,33.2009593235,135.83,5.42273184,1.58163012,5.648679,5.42273184,1.58163012,5.648679,0.0,0.0,0.0,135.83
2019-07-15 02:30:00,37.14584896,9.55253928,38.3544665151,5.18584896,1.51253928,5.401926,31.96,8.04,32.9557764284,135.44,36.78584896,12.35253928,38.8044315816,5.18584896,1.51253928,5.401926,31.6,10.84,33.4075680049,135.71,5.18584896,1.51253928,5.401926,5.18584896,1.51253928,5.401926,0.0,0.0,0.0,135.71
2019-07-15 03:00:00,36.51373088,9.71025484,37.7828213853,5.38373088,1.57025484,5.608053,31.13,8.14,32.1766452571,135.5,36.08373088,12.550254840000001,38.2039857969,5.38373088,1.57025484,5.608053,30.7,10.98,32.6044536835,135.81,5.38373088,1.57025484,5.608053,5.38373088,1.57025484,5.608053,0.0,0.0,0.0,135.81
2019-07-15 03:30:00,35.80727712,9.71253916,37.101138954,5.59727712,1.6325391599999999,5.830497,30.21,8.08,31.27188034,135.39,35.35727712,12.57253916,37.5260680897,5.59727712,1.6325391599999999,5.830497,29.76,10.94,31.7071159206,135.63,5.59727712,1.6325391599999999,5.830497,5.59727712,1.6325391599999999,5.830497,0.0,0.0,0.0,135.63
2019-07-15 04:00:00,35.49540928,9.79741104,36.8227286203,5.30540928,1.54741104,5.5264679999999995,30.19,8.25,31.2969423427,135.48,35.05540928,12.64741104,37.2671266105,5.30540928,1.54741104,5.5264679999999995,29.75,11.1,31.7533069144,135.77,5.30540928,1.54741104,5.5264679999999995,5.30540928,1.54741104,5.5264679999999995,0.0,0.0,0.0,135.77
2019-07-15 04:30:00,34.72417056,9.92538308,36.1148342148,5.26417056,1.53538308,5.483511,29.46,8.39,30.6314168788,135.48,34.26417056,12.80538308,36.5788356839,5.26417056,1.53538308,5.483511,29.0,11.27,31.1129056824,135.77,5.26417056,1.53538308,5.483511,5.26417056,1.53538308,5.483511,0.0,0.0,0.0,135.77
2019-07-15 05:00:00,35.33928576,9.74354168,36.6579012288,4.94928576,1.44354168,5.155506,30.39,8.3,31.5030490588,135.48,34.89928576,12.61354168,37.1087803663,4.94928576,1.44354168,5.155506,29.95,11.17,31.9651591581,135.74,4.94928576,1.44354168,5.155506,4.94928576,1.44354168,5.155506,0.0,0.0,0.0,135.74
2019-07-15 05:30:00,39.44571296,8.57666628,40.367356557,1.32571296,0.38666628000000003,1.380951,38.12,8.19,38.9898768913,135.39,39.06571296,11.41666628,40.6997567317,1.32571296,0.38666628000000003,1.380951,37.74,11.03,39.318805933,135.62,1.32571296,0.38666628000000003,1.380951,1.32571296,0.38666628000000003,1.380951,0.0,0.0,0.0,135.62
2019-07-15 06:00:00,41.39714144,8.68333292,42.298032933,1.41714144,0.41333292,1.476189,39.98,8.27,40.8263799522,136.16,40.78714144,11.54333292,42.3891429702,1.41714144,0.41333292,1.476189,39.37,11.13,40.9130028231,136.4,1.41714144,0.41333292,1.476189,1.41714144,0.41333292,1.476189,0.0,0.0,0.0,136.4
2019-07-15 06:30:00,43.45433152,7.91876336,44.1699642404,4.14433152,1.20876336,4.317012,39.31,6.71,39.8785681789,136.02,43.04433152,10.70876336,44.3564210538,4.14433152,1.20876336,4.317012,38.9,9.5,40.0432266432,136.26,4.14433152,1.20876336,4.317012,4.14433152,1.20876336,4.317012,0.0,0.0,0.0,136.26
2019-07-15 07:00:00,45.4322416,7.0144038,45.970538799,6.1522416,1.7944038,6.408585,39.28,5.22,39.6253302825,135.78,45.0122416,9.8744038,46.0825969783,6.1522416,1.7944038,6.408585,38.86,8.08,39.6911325109,136.04,6.1522416,1.7944038,6.408585,6.1522416,1.7944038,6.408585,0.0,0.0,0.0,136.04
2019-07-15 07:30:00,49.54445856,5.29421708,49.8265201323,6.97445856,2.03421708,7.265061,42.57,3.26,42.694642521,135.22,49.16445856,8.11421708,49.8295545266,6.97445856,2.03421708,7.265061,42.19,6.08,42.6258431002,135.45,6.97445856,2.03421708,7.265061,6.97445856,2.03421708,7.265061,0.0,0.0,0.0,135.45
2019-07-15 08:00:00,52.63455744,3.72174592,52.7659741652,7.99455744,2.33174592,8.327664,44.64,1.3900000000000001,44.6616356619,134.78,51.90455744,6.33174592,52.2893305507,7.99455744,2.33174592,8.327664,43.91,4.0,44.0918144331,135.02,7.99455744,2.33174592,8.327664,7.99455744,2.33174592,8.327664,0.0,0.0,0.0,135.02
2019-07-15 08:30:00,56.00682432,4.81032376,56.2130197115,8.84682432,2.5803237599999997,9.215442,47.16,2.23,47.2126942675,134.05,55.80682432,3.96032376,55.9471697673,8.84682432,2.5803237599999997,9.215442,46.96,1.38,46.9802724556,134.12,8.84682432,2.5803237599999997,9.215442,8.84682432,2.5803237599999997,9.215442,0.0,0.0,0.0,134.12
2019-07-15 09:00:00,56.27409728,5.73244504,56.5653157935,8.61409728,2.5124450400000002,8.973018,47.66,3.22,47.7686508078,133.78,55.19409728,3.57244504,55.309589929,8.61409728,2.5124450400000002,8.973018,46.58,1.06,46.5920594093,134.12,8.61409728,2.5124450400000002,8.973018,8.61409728,2.5124450400000002,8.973018,0.0,0.0,0.0,134.12
2019-07-15 09:30:00,58.41006208,5.35960144,58.6554403256,7.85006208,2.28960144,8.177148,50.56,3.07,50.6531193511,133.7,57.800062080000004,2.88960144,57.8722470009,7.85006208,2.28960144,8.177148,49.95,0.6000000000000001,49.9536034736,133.92,7.85006208,2.28960144,8.177148,7.85006208,2.28960144,8.177148,0.0,0.0,0.0,133.92
2019-07-15 10:00:00,60.39953312,5.54069716,60.6531361607,7.3395331200000005,2.14069716,7.645347,53.06,3.4,53.1688216909,133.81,59.59953312,2.71069716,59.6611450377,7.3395331200000005,2.14069716,7.645347,52.26,0.5700000000000001,52.2631084035,134.04,7.3395331200000005,2.14069716,7.645347,7.3395331200000005,2.14069716,7.645347,0.0,0.0,0.0,134.04
2019-07-15 10:30:00,58.85516768,5.85400724,59.1455844794,7.14516768,2.08400724,7.442883,51.71,3.77,51.8472467929,133.68,58.22516768,2.77400724,58.2912108944,7.14516768,2.08400724,7.442883,51.08,0.6900000000000001,51.0846601242,133.96,7.14516768,2.08400724,7.442883,7.14516768,2.08400724,7.442883,0.0,0.0,0.0,133.96
2019-07-15 11:00:00,59.65086144,6.74316792,60.0307886349,7.69086144,2.24316792,8.011314,51.96,4.5,52.1544974091,133.42,58.86086144,3.44316792,58.9614824677,7.69086144,2.24316792,8.011314,51.17,1.2,51.1840688105,133.74,7.69086144,2.24316792,8.011314,7.69086144,2.24316792,8.011314,0.0,0.0,0.0,133.74
2019-07-15 11:30:00,44.85619616,6.96722388,45.3940584497,7.63619616,2.22722388,7.954371,37.22,4.74,37.520607671,133.55,75.28619616,4.49722388,75.4203974722,7.63619616,2.22722388,7.954371,67.65,2.27,67.688074282,134.03,7.63619616,2.22722388,7.954371,7.63619616,2.22722388,7.954371,0.0,0.0,0.0,134.03
2019-07-15 12:00:00,40.98988032,6.93538176,41.5724645505,9.78988032,2.85538176,10.197792,31.2,4.08,31.4656384013,133.72,73.17988032,4.93538176,73.3461169849,9.78988032,2.85538176,10.197792,63.39,2.08,63.4241160758,134.22,9.78988032,2.85538176,10.197792,9.78988032,2.85538176,10.197792,0.0,0.0,0.0,134.22
2019-07-15 12:30:00,45.36905056,7.23722308,45.94266151,10.37905056,3.02722308,10.811511,34.99,4.21,35.2423637119,133.98,69.62905056,5.49722308,69.8457167153,10.37905056,3.02722308,10.811511,59.25,2.47,59.3014620393,134.26,10.37905056,3.02722308,10.811511,10.37905056,3.02722308,10.811511,0.0,0.0,0.0,134.26
2019-07-15 13:00:00,48.43367808,6.75148944,48.9019813711,8.23367808,2.40148944,8.576748,40.2,4.35,40.43466953,134.22,73.04367808,4.7414894400000005,73.197408626,8.23367808,2.40148944,8.576748,64.81,2.34,64.8522297227,134.54,8.23367808,2.40148944,8.576748,8.23367808,2.40148944,8.576748,0.0,0.0,0.0,134.54
2019-07-15 13:30:00,44.95726336,7.02211848,45.5023700126,9.36726336,2.73211848,9.757566,35.59,4.29,35.847624747,134.28,70.86726336,5.19211848,71.0572101229,9.36726336,2.73211848,9.757566,61.5,2.46,61.5491803357,134.67,9.36726336,2.73211848,9.757566,9.36726336,2.73211848,9.757566,0.0,0.0,0.0,134.67
2019-07-15 14:00:00,44.67036896,7.15927428,45.2404362406,10.66036896,3.10927428,11.104551,34.01,4.05,34.2502934294,134.28,66.88036896,6.04927428,67.1533876401,10.66036896,3.10927428,11.104551,56.22,2.94,56.2968205141,134.67,10.66036896,3.10927428,11.104551,10.66036896,3.10927428,11.104551,0.0,0.0,0.0,134.67
2019-07-15 14:30:00,47.89070784,6.89687312,48.3847781461,11.44070784,3.33687312,11.917404,36.45,3.56,36.6234364854,134.28,61.64070784,7.49687312,62.0949270842,11.44070784,3.33687312,11.917404,50.2,4.16,50.372071627,134.67,11.44070784,3.33687312,11.917404,11.44070784,3.33687312,11.917404,0.0,0.0,0.0,134.67
2019-07-15 15:00:00,46.7733152,6.7063836,47.2516517784,11.4733152,3.3463836,11.95137,35.3,3.36,35.4595487845,134.37,62.7833152,6.7963836,63.15010291,11.4733152,3.3463836,11.95137,51.31,3.45,51.4258553648,134.87,11.4733152,3.3463836,11.95137,11.4733152,3.3463836,11.95137,0.0,0.0,0.0,134.87
2019-07-15 15:30:00,42.61650464,4.47023052,42.8503142186,8.84650464,2.5802305199999997,9.215109,33.77,1.8900000000000001,33.8228473077,134.72,65.82650464,4.23023052,65.9622889489,8.84650464,2.5802305199999997,9.215109,56.98,1.65,57.0038849553,135.12,8.84650464,2.5802305199999997,9.215109,8.84650464,2.5802305199999997,9.215109,0.0,0.0,0.0,135.12
2019-07-15 16:00:00,41.56507392,5.01689656,41.8667483938,10.99507392,3.20689656,11.453202,30.57,1.81,30.6235366997,134.81,65.18507392,4.09689656,65.3136924647,10.99507392,3.20689656,11.453202,54.19,0.89,54.1973080512,135.24,10.99507392,3.20689656,11.453202,10.99507392,3.20689656,11.453202,0.0,0.0,0.0,135.24
2019-07-15 16:30:00,44.06935968,4.9835632400000005,44.3502465063,10.94935968,3.19356324,11.405583,33.12,1.79,33.1683358039,134.86,63.10935968,4.59356324,63.2763154937,10.94935968,3.19356324,11.405583,52.16,1.4,52.1787849609,135.3,10.94935968,3.19356324,11.405583,10.94935968,3.19356324,11.405583,0.0,0.0,0.0,135.3
2019-07-15 17:00:00,40.37837088,4.39202484,40.616532559,10.73837088,3.13202484,11.185803,29.64,1.26,29.6667692882,134.92,65.75837088,4.27202484,65.8969918663,10.73837088,3.13202484,11.185803,55.02,1.1400000000000001,55.0318089835,135.36,10.73837088,3.13202484,11.185803,10.73837088,3.13202484,11.185803,0.0,0.0,0.0,135.36
2019-07-15 17:30:00,41.70571424,3.89708332,41.8873949855,10.03571424,2.92708332,10.453869,31.67,0.97,31.68485127,135.16,63.09571424,4.04708332,63.2253749602,10.03571424,2.92708332,10.453869,53.06,1.12,53.0718192641,135.64,10.03571424,2.92708332,10.453869,10.03571424,2.92708332,10.453869,0.0,0.0,0.0,135.64
2019-07-15 18:00:00,43.8346368,3.2751023999999997,43.9568160712,8.5546368,2.4951024,8.91108,35.28,0.78,35.2886213956,135.59,63.7346368,5.4151024,63.9642655084,8.5546368,2.4951024,8.91108,55.18,2.92,55.2572058649,135.95,8.5546368,2.4951024,8.91108,8.5546368,2.4951024,8.91108,0.0,0.0,0.0,135.95
2019-07-15 18:30:00,43.43532672,3.33738696,43.5633533947,7.94532672,2.31738696,8.276382,35.49,1.02,35.5046546244,135.59,65.25532672,5.70738696,65.5044420726,7.94532672,2.31738696,8.276382,57.31,3.39,57.4101750563,135.78,7.94532672,2.31738696,8.276382,7.94532672,2.31738696,8.276382,0.0,0.0,0.0,135.78
2019-07-15 19:00:00,43.26395872,3.57323796,43.4112675885,7.3139587200000005,2.13323796,7.618707,35.95,1.44,35.9788284968,135.39,66.43395872,5.83323796,66.6895609245,7.3139587200000005,2.13323796,7.618707,59.12,3.7,59.2356683089,135.69,7.3139587200000005,2.13323796,7.618707,7.3139587200000005,2.13323796,7.618707,0.0,0.0,0.0,135.69
2019-07-15 19:30:00,46.44462912,4.11135016,46.6262455515,6.24462912,1.8213501600000002,6.504822,40.2,2.29,40.2651722957,135.25,70.41462912,4.24135016,70.5422500725,6.24462912,1.8213501600000002,6.504822,64.17,2.42,64.2156157021,135.48,6.24462912,1.8213501600000002,6.504822,6.24462912,1.8213501600000002,6.504822,0.0,0.0,0.0,135.48
2019-07-15 20:00:00,46.28629792,3.10475356,46.3903100853,5.77629792,1.6847535599999999,6.016977,40.51,1.42,40.5348800418,134.61,70.48629792,3.41475356,70.568964399,5.77629792,1.6847535599999999,6.016977,64.71,1.73,64.7331213522,134.98,5.77629792,1.6847535599999999,6.016977,5.77629792,1.6847535599999999,6.016977,0.0,0.0,0.0,134.98
2019-07-15 20:30:00,46.66649824,2.93314532,46.7585863714,5.25649824,1.53314532,5.475519,41.41,1.4,41.4336590226,134.15,69.65649824,3.7731453200000002,69.7586150426,5.25649824,1.53314532,5.475519,64.4,2.24,64.4389447462,134.47,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,134.47
2019-07-15 21:00:00,45.48258208,2.51533644,45.5520821705,5.33258208,1.55533644,5.554773,40.15,0.96,40.1614753215,134.54,67.99258208,5.73533644,68.2340479672,5.33258208,1.55533644,5.554773,62.66,4.18,62.7992675117,134.86,5.33258208,1.55533644,5.554773,5.33258208,1.55533644,5.554773,0.0,0.0,0.0,134.86
2019-07-15 21:30:00,46.38975488,2.56326184,46.460517314,5.35975488,1.56326184,5.583078,41.03,1.0,41.0421843961,134.68,66.47975488,5.20326184,66.6830693856,5.35975488,1.56326184,5.583078,61.12,3.64,61.2282941131,134.97,5.35975488,1.56326184,5.583078,5.35975488,1.56326184,5.583078,0.0,0.0,0.0,134.97
2019-07-15 22:00:00,44.02067392,2.81519656,44.1106003591,5.40067392,1.57519656,5.625702,38.62,1.24,38.6399016562,134.48,65.03067392,6.21519656,65.3270022178,5.40067392,1.57519656,5.625702,59.63,4.64,59.8102541376,134.76,5.40067392,1.57519656,5.625702,5.40067392,1.57519656,5.625702,0.0,0.0,0.0,134.76
2019-07-15 22:30:00,45.20212256,3.56936908,45.3428305199,5.31212256,1.54936908,5.533461,39.89,2.02,39.9411129039,134.7,59.07212256,6.51936908,59.4307818975,5.31212256,1.54936908,5.533461,53.76,4.97,53.9892442992,135.02,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,135.02
2019-07-15 23:00:00,38.5760288,4.5667584,38.8454023053,5.1660288,1.5067583999999998,5.38128,33.41,3.06,33.5498390458,134.28,58.6760288,7.7567584,59.1865158344,5.1660288,1.5067583999999998,5.38128,53.51,6.25,53.8737654151,134.63,5.1660288,1.5067583999999998,5.38128,5.1660288,1.5067583999999998,5.38128,0.0,0.0,0.0,134.63
2019-07-15 23:30:00,38.38997472,4.60582596,38.6652788917,5.29997472,1.5458259600000002,5.520807,33.09,3.06,33.2311856544,134.2,54.29997472,7.08582596,54.760352301,5.29997472,1.5458259600000002,5.520807,49.0,5.54,49.3121851067,134.58,5.29997472,1.5458259600000002,5.520807,5.29997472,1.5458259600000002,5.520807,0.0,0.0,0.0,134.58
2019-07-16 00:00:00,38.24681792,6.16323856,38.7402192889,5.25681792,1.53323856,5.475852,32.99,4.63,33.3133156561,134.55,48.14681792,8.03323856,48.8123856985,5.25681792,1.53323856,5.475852,42.89,6.5,43.3797429683,134.98,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,134.98
2019-07-16 00:30:00,37.85994496,6.23456728,38.3698483388,5.08994496,1.48456728,5.302026,32.77,4.75,33.1124659305,134.5,47.27994496,8.51456728,48.0405146869,5.08994496,1.48456728,5.302026,42.19,7.03,42.7716845588,134.98,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,134.98
2019-07-16 01:00:00,40.1556592,7.6279006,40.8737303577,5.1356592,1.4979006,5.349645,35.02,6.13,35.5524584241,134.82,41.6456592,8.2879006,42.46233892,5.1356592,1.4979006,5.349645,36.51,6.79,37.1360229427,135.28,5.1356592,1.4979006,5.349645,5.1356592,1.4979006,5.349645,0.0,0.0,0.0,135.28
2019-07-16 01:30:00,42.04871584,7.89629212,42.7837110714,5.43871584,1.58629212,5.665329,36.61,6.31,37.1498075365,134.97,38.02871584,7.88629212,38.8378273316,5.43871584,1.58629212,5.665329,32.59,6.3,33.1933442124,135.48,5.43871584,1.58629212,5.665329,5.43871584,1.58629212,5.665329,0.0,0.0,0.0,135.48
2019-07-16 02:00:00,40.69352128,7.93477704,41.4599006371,5.19352128,1.51477704,5.409918,35.5,6.42,36.0758423325,135.13,39.30352128,8.13477704,40.1365342612,5.19352128,1.51477704,5.409918,34.11,6.62,34.7464602514,135.56,5.19352128,1.51477704,5.409918,5.19352128,1.51477704,5.409918,0.0,0.0,0.0,135.56
2019-07-16 02:30:00,39.75110368,8.11990524,40.5719497299,5.21110368,1.51990524,5.428233,34.54,6.6,35.1649200198,135.25,40.88110368,8.13990524,41.6836022365,5.21110368,1.51990524,5.428233,35.67,6.62,36.2791028004,135.78,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,135.78
2019-07-16 03:00:00,35.22964512,10.37531316,36.725672471,5.22964512,1.52531316,5.447547,30.0,8.85,31.2781473237,135.27,42.48964512,7.01531316,43.0648877992,5.22964512,1.52531316,5.447547,37.26,5.49,37.6622848484,135.61,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,135.61
2019-07-16 03:30:00,37.48934528,10.28605904,38.8748507405,5.36934528,1.5660590399999998,5.593068,32.12,8.72,33.2826200892,135.43,39.09934528,6.9560590399999995,39.7132919649,5.36934528,1.5660590399999998,5.593068,33.73,5.39,34.1579419755,135.73,5.36934528,1.5660590399999998,5.593068,5.36934528,1.5660590399999998,5.593068,0.0,0.0,0.0,135.73
2019-07-16 04:00:00,35.53202272,10.07183996,36.9319184278,5.25202272,1.5318399600000001,5.470857,30.28,8.54,31.461246002,135.58,41.19202272,7.32183996,41.8376872707,5.25202272,1.5318399600000001,5.470857,35.94,5.79,36.4034023135,135.81,5.25202272,1.5318399600000001,5.470857,5.25202272,1.5318399600000001,5.470857,0.0,0.0,0.0,135.81
2019-07-16 04:30:00,38.370624,10.376432,39.7489009559,5.370624,1.5664319999999998,5.5944,33.0,8.81,34.155762325,135.25,37.170624,8.176432,38.0592870243,5.370624,1.5664319999999998,5.5944,31.8,6.61,32.479718287,135.41,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,135.41
2019-07-16 05:00:00,35.12957536,10.10570948,36.5542395499,5.05957536,1.47570948,5.270391,30.07,8.63,31.283890423,134.85,39.54957536,8.96570948,40.5530869064,5.05957536,1.47570948,5.270391,34.49,7.49,35.2939116563,134.98,5.05957536,1.47570948,5.270391,5.05957536,1.47570948,5.270391,0.0,0.0,0.0,134.98
2019-07-16 05:30:00,36.20706752,9.49706136,37.4318836405,5.40706752,1.57706136,5.632362,30.8,7.92,31.8019873593,134.62,39.99706752,8.95706136,40.9877342434,5.40706752,1.57706136,5.632362,34.59,7.38,35.3685241422,134.73,5.40706752,1.57706136,5.632362,5.40706752,1.57706136,5.632362,0.0,0.0,0.0,134.73
2019-07-16 06:00:00,37.10275168,9.74246924,38.3605251413,5.56275168,1.62246924,5.7945329999999995,31.54,8.12,32.5684816963,134.42,41.66275168,9.14246924,42.6540692239,5.56275168,1.62246924,5.7945329999999995,36.1,7.52,36.8749291525,134.55,5.56275168,1.62246924,5.7945329999999995,5.56275168,1.62246924,5.7945329999999995,0.0,0.0,0.0,134.55
2019-07-16 06:30:00,42.5016224,7.9617232,43.2409174619,5.9716224,1.7417232,6.22044,36.53,6.22,37.0557593364,134.23,44.5916224,8.4917232,45.3929746896,5.9716224,1.7417232,6.22044,38.62,6.75,39.2054447749,134.18,5.9716224,1.7417232,6.22044,5.9716224,1.7417232,6.22044,0.0,0.0,0.0,134.18
2019-07-16 07:00:00,40.17907488,6.40139684,40.685819885,6.03907488,1.76139684,6.290703,34.14,4.64,34.4538706098,134.57,52.99907488,6.93139684,53.4504087944,6.03907488,1.76139684,6.290703,46.96,5.17,47.2437350344,134.59,6.03907488,1.76139684,6.290703,6.03907488,1.76139684,6.290703,0.0,0.0,0.0,134.59
2019-07-16 07:30:00,39.73323008,7.10927544,40.3642337952,6.6832300799999995,1.94927544,6.961698,33.05,5.16,33.4503826585,134.66,57.94323008,5.32927544,58.1877915788,6.6832300799999995,1.94927544,6.961698,51.26,3.38,51.371314953,134.81,6.6832300799999995,1.94927544,6.961698,6.6832300799999995,1.94927544,6.961698,0.0,0.0,0.0,134.81
2019-07-16 08:00:00,32.96771424,4.85433332,33.3231861351,8.03771424,2.34433332,8.372619,24.93,2.51,25.0560371967,134.69,63.34771424,5.78433332,63.6112522388,8.03771424,2.34433332,8.372619,55.31,3.44,55.4168719796,134.76,8.03771424,2.34433332,8.372619,8.03771424,2.34433332,8.372619,0.0,0.0,0.0,134.76
2019-07-16 08:30:00,38.05225984,5.11190912,38.3940893079,7.89225984,2.30190912,8.221104,30.16,2.81,30.2906206605,133.84,71.33225984,4.1319091199999995,71.4518296957,7.89225984,2.30190912,8.221104,63.44,1.83,63.4663887424,133.98,7.89225984,2.30190912,8.221104,7.89225984,2.30190912,8.221104,0.0,0.0,0.0,133.98
2019-07-16 09:00:00,42.70414624,7.22120932,43.310391018,9.60414624,2.80120932,10.004319,33.1,4.42,33.3938078092,133.45,72.27414624,4.66120932,72.4242990097,9.60414624,2.80120932,10.004319,62.67,1.8599999999999999,62.6975956477,133.86,9.60414624,2.80120932,10.004319,9.60414624,2.80120932,10.004319,0.0,0.0,0.0,133.86
2019-07-16 09:30:00,42.23011008,6.19836544,42.6825717535,9.80011008,2.85836544,10.208448,32.43,3.34,32.601541374600004,133.45,74.29011008,4.91836544,74.4527418857,9.80011008,2.85836544,10.208448,64.49,2.06,64.5228928366,133.86,9.80011008,2.85836544,10.208448,9.80011008,2.85836544,10.208448,0.0,0.0,0.0,133.86
2019-07-16 10:00:00,40.92015872,6.26046296,41.3962895214,11.11015872,3.24046296,11.573082,29.81,3.02,29.962585002,133.66,69.23015872,5.51046296,69.4491186296,11.11015872,3.24046296,11.573082,58.12,2.27,58.1643129419,134.08,11.11015872,3.24046296,11.573082,11.11015872,3.24046296,11.573082,0.0,0.0,0.0,134.08
2019-07-16 10:30:00,39.0894288,8.1198334,39.9238667761,11.7594288,3.4298334,12.249405,27.33,4.69,27.7294969302,133.39,72.8094288,6.3598334,73.0866636471,11.7594288,3.4298334,12.249405,61.05,2.93,61.1202699601,133.83,11.7594288,3.4298334,12.249405,11.7594288,3.4298334,12.249405,0.0,0.0,0.0,133.83
2019-07-16 11:00:00,38.59108672,11.18281696,40.1786929776,12.18108672,3.55281696,12.688632,26.41,7.63,27.4900891232,133.25,75.76108672,7.93281696,76.1752705667,12.18108672,3.55281696,12.688632,63.58,4.38,63.7306896244,133.63,12.18108672,3.55281696,12.688632,12.18108672,3.55281696,12.688632,0.0,0.0,0.0,133.63
2019-07-16 11:30:00,36.5161712,12.3897166,38.5608070006,12.6161712,3.6797166,13.141845,23.9,8.71,25.437651228100002,134.22,73.7161712,4.8397166,73.8748722717,12.6161712,3.6797166,13.141845,61.1,1.16,61.1110104646,134.27,12.6161712,3.6797166,13.141845,12.6161712,3.6797166,13.141845,0.0,0.0,0.0,134.27
2019-07-16 12:00:00,40.13892864,12.33218752,41.9906708853,12.41892864,3.6221875199999998,12.936384,27.72,8.71,29.0561955528,134.68,69.27892864,4.23218752,69.4080785263,12.41892864,3.6221875199999998,12.936384,56.86,0.61,56.8632719776,134.68,12.41892864,3.6221875199999998,12.936384,12.41892864,3.6221875199999998,12.936384,0.0,0.0,0.0,134.68
