Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-16 12:30:00,45.98703232,12.49246776,47.6536346183,10.63703232,3.10246776,11.080242,35.35,9.39,36.5758745623,134.6,74.19703232,3.71246776,74.2898514063,10.63703232,3.10246776,11.080242,63.56,0.61,63.562927088,134.61,10.63703232,3.10246776,11.080242,10.63703232,3.10246776,11.080242,0.0,0.0,0.0,134.61
2019-07-16 13:00:00,43.98539424,11.37032332,45.431257509,10.35539424,3.02032332,10.786869,33.63,8.35,34.6511096503,134.46,73.06539424,3.5803233199999998,73.1530624822,10.35539424,3.02032332,10.786869,62.71,0.56,62.7125003488,134.61,10.35539424,3.02032332,10.786869,10.35539424,3.02032332,10.786869,0.0,0.0,0.0,134.61
2019-07-16 13:30:00,46.52433664,11.79918152,47.9972351739,9.01433664,2.62918152,9.389934,37.51,9.17,38.614621583,134.48,73.67433664,3.76918152,73.7706893602,9.01433664,2.62918152,9.389934,64.66,1.1400000000000001,64.6700487088,134.54,9.01433664,2.62918152,9.389934,9.01433664,2.62918152,9.389934,0.0,0.0,0.0,134.54
2019-07-16 14:00:00,49.84257056,11.52158308,51.1569029232,6.86257056,2.00158308,7.148511,42.98,9.52,44.0217082813,134.68,76.00257056,2.62158308,76.0477707075,6.86257056,2.00158308,7.148511,69.14,0.62,69.1427798111,134.69,6.86257056,2.00158308,7.148511,6.86257056,2.00158308,7.148511,0.0,0.0,0.0,134.69
2019-07-16 14:30:00,48.08590592,10.77172256,49.2776252985,8.16590592,2.38172256,8.506152,39.92,8.39,40.7921377229,134.61,73.27590592,2.94172256,73.3349311039,8.16590592,2.38172256,8.506152,65.11,0.56,65.1124081877,134.66,8.16590592,2.38172256,8.506152,8.16590592,2.38172256,8.506152,0.0,0.0,0.0,134.66
2019-07-16 15:00:00,46.9338064,13.0936102,48.7260178063,9.7838064,2.8536102,10.191465,37.15,10.24,38.535439533,134.55,70.76380639999999,3.9436102,70.8736083294,9.7838064,2.8536102,10.191465,60.98,1.09,60.9897409406,134.66,9.7838064,2.8536102,10.191465,9.7838064,2.8536102,10.191465,0.0,0.0,0.0,134.66
2019-07-16 15:30:00,46.71253568,18.26365624,50.1559779977,11.77253568,3.43365624,12.263058000000001,34.94,14.83,37.9569822299,135.58,66.43253568,7.68365624,66.8754093078,11.77253568,3.43365624,12.263058000000001,54.66,4.25,54.8249769722,135.21,11.77253568,3.43365624,12.263058000000001,11.77253568,3.43365624,12.263058000000001,0.0,0.0,0.0,135.21
2019-07-16 16:00:00,42.02838016,15.83911088,44.9139418482,11.44838016,3.33911088,11.925396,30.58,12.5,33.0361377888,136.32,65.15838016,10.39911088,65.9829979023,11.44838016,3.33911088,11.925396,53.71,7.06,54.1720195304,135.76,11.44838016,3.33911088,11.925396,11.44838016,3.33911088,11.925396,0.0,0.0,0.0,135.76
2019-07-16 16:30:00,38.7961632,15.3892976,41.7369471771,10.6261632,3.0992976,11.06892,28.17,12.29,30.7342317295,136.38,66.9961632,11.3192976,67.9456575631,10.6261632,3.0992976,11.06892,56.37,8.22,56.9661768069,135.76,10.6261632,3.0992976,11.06892,10.6261632,3.0992976,11.06892,0.0,0.0,0.0,135.76
2019-07-16 17:00:00,41.29483648,15.87016064,44.2394113732,8.67483648,2.53016064,9.036288,32.62,13.34,35.2423041244,136.32,70.39483648,9.98016064,71.0987806467,8.67483648,2.53016064,9.036288,61.72,7.45,62.1680054369,135.64,8.67483648,2.53016064,9.036288,8.67483648,2.53016064,9.036288,0.0,0.0,0.0,135.64
2019-07-16 17:30:00,43.6858256,14.2583658,45.9538067372,8.5658256,2.4983658,8.922735,35.12,11.76,37.0366305163,136.13,71.9558256,9.8083658,72.6212426047,8.5658256,2.4983658,8.922735,63.39,7.31,63.8100948127,135.55,8.5658256,2.4983658,8.922735,8.5658256,2.4983658,8.922735,0.0,0.0,0.0,135.55
2019-07-16 18:00:00,44.42158112,13.30671116,46.3718172072,7.29158112,2.12671116,7.595397,37.13,11.18,38.7766592166,136.26,72.68158112,10.67671116,73.4615844867,7.29158112,2.12671116,7.595397,65.39,8.55,65.9466041582,135.76,7.29158112,2.12671116,7.595397,7.29158112,2.12671116,7.595397,0.0,0.0,0.0,135.76
2019-07-16 18:30:00,44.3669264,14.0645202,46.54282852,6.6669263999999995,1.9445202,6.944715,37.7,12.12,39.6003080796,135.91,72.8669264,9.7645202,73.5182617975,6.6669263999999995,1.9445202,6.944715,66.2,7.82,66.660276027,135.38,6.6669263999999995,1.9445202,6.944715,6.6669263999999995,1.9445202,6.944715,0.0,0.0,0.0,135.38
2019-07-16 19:00:00,44.62816512,12.00654816,46.2150443113,6.70816512,1.95654816,6.987672,37.92,10.05,39.2291842893,136.26,70.11816512,11.47654816,71.0511663343,6.70816512,1.95654816,6.987672,63.41,9.52,64.1206557983,135.68,6.70816512,1.95654816,6.987672,6.70816512,1.95654816,6.987672,0.0,0.0,0.0,135.68
2019-07-16 19:30:00,42.48610784,10.93344812,43.8703732282,6.04610784,1.76344812,6.298029,36.44,9.17,37.5760894719,136.54,68.47610784,12.25344812,69.5638148447,6.04610784,1.76344812,6.298029,62.43,10.49,63.3051735643,135.9,6.04610784,1.76344812,6.298029,6.04610784,1.76344812,6.298029,0.0,0.0,0.0,135.9
2019-07-16 20:00:00,42.72608832,10.54927576,44.0091563449,5.58608832,1.62927576,5.818842,37.14,8.92,38.1961516386,136.33,67.78608832,11.53927576,68.7612438427,5.58608832,1.62927576,5.818842,62.2,9.91,62.9845068251,135.73,5.58608832,1.62927576,5.818842,5.58608832,1.62927576,5.818842,0.0,0.0,0.0,135.73
2019-07-16 20:30:00,41.54763712,8.77764416,42.4647287434,5.23763712,1.52764416,5.455872,36.31,7.25,37.0267281838,135.67,67.98763712,10.96764416,68.8665958182,5.23763712,1.52764416,5.455872,62.75,9.44,63.4560958459,135.14,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,135.14
2019-07-16 21:00:00,39.60984512,6.61703816,40.1587477947,5.02984512,1.46703816,5.239422,34.58,5.15,34.9613915627,135.09,65.87984512,11.60703816,66.8945239006,5.02984512,1.46703816,5.239422,60.85,10.14,61.6890760184,134.72,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,134.72
2019-07-16 21:30:00,39.21101376,4.48279568,39.4664294964,5.22101376,1.52279568,5.438556,33.99,2.96,34.1186415322,134.96,63.85101376,11.53279568,64.8841840079,5.22101376,1.52279568,5.438556,58.63,10.01,59.4783742212,134.67,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,134.67
2019-07-16 22:00:00,39.99661792,5.64151356,40.3925255497,5.45661792,1.59151356,5.683977,34.54,4.05,34.7766315218,134.96,62.71661792,11.18151356,63.7055759633,5.45661792,1.59151356,5.683977,57.26,9.59,58.0575206153,134.67,5.45661792,1.59151356,5.683977,5.45661792,1.59151356,5.683977,0.0,0.0,0.0,134.67
2019-07-16 22:30:00,42.36172288,7.47258584,43.0157541431,5.39172288,1.57258584,5.616378,36.97,5.9,37.4378271271,135.22,63.82172288,10.71258584,64.714540922,5.39172288,1.57258584,5.616378,58.43,9.14,59.1405486955,134.87,5.39172288,1.57258584,5.616378,5.39172288,1.57258584,5.616378,0.0,0.0,0.0,134.87
2019-07-16 23:00:00,40.32247232,6.59738776,40.8586257631,5.20247232,1.51738776,5.419242,35.12,5.08,35.4855012646,135.51,61.80247232,11.10738776,62.7926719269,5.20247232,1.51738776,5.419242,56.6,9.59,57.4066903766,135.14,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,135.14
2019-07-16 23:30:00,38.40574912,4.52501016,38.6714013506,5.12574912,1.49501016,5.339322,33.28,3.03,33.4176495284,135.42,57.21574912,11.31501016,58.3238493438,5.12574912,1.49501016,5.339322,52.09,9.82,53.0075513488,135.24,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,135.24
2019-07-17 00:00:00,37.96568928,4.45582604,38.2262730096,5.02568928,1.46582604,5.235093,32.94,2.99,33.0754244115,135.13,52.84568928,13.37582604,54.5121967795,5.02568928,1.46582604,5.235093,47.82,11.91,49.2808329881,134.83,5.02568928,1.46582604,5.235093,5.02568928,1.46582604,5.235093,0.0,0.0,0.0,134.83
2019-07-17 00:30:00,38.7772176,4.0200218,38.9850379001,5.1772176,1.5100218,5.392935,33.6,2.51,33.693621058,134.98,46.2972176,14.1000218,48.3967248092,5.1772176,1.5100218,5.392935,41.12,12.59,43.0042149097,134.63,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,134.63
2019-07-17 01:00:00,36.07919552,4.68976536,36.3827190917,5.27919552,1.53976536,5.499162,30.8,3.15,30.9606605227,135.08,48.89919552,14.10976536,50.8941725644,5.27919552,1.53976536,5.499162,43.62,12.57,45.3950360722,134.74,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,134.74
2019-07-17 01:30:00,38.42742752,4.12216636,38.6478905156,5.04742752,1.4721663600000001,5.257737,33.38,2.65,33.4850250112,135.2,46.66742752,14.38216636,48.8333441466,5.04742752,1.4721663600000001,5.257737,41.62,12.91,43.5762836873,134.85,5.04742752,1.4721663600000001,5.257737,5.04742752,1.4721663600000001,5.257737,0.0,0.0,0.0,134.85
2019-07-17 02:00:00,38.02277216,4.41664188,38.2784264074,5.06277216,1.47664188,5.273721,32.96,2.94,33.0908627872,135.2,48.21277216,14.29664188,50.2878252502,5.06277216,1.47664188,5.273721,43.15,12.82,45.0141633267,134.88,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,134.88
2019-07-17 02:30:00,38.33830656,4.32575608,38.5815748195,5.12830656,1.49575608,5.341986,33.21,2.83,33.3303615342,135.34,47.08830656,14.52575608,49.2778469942,5.12830656,1.49575608,5.341986,41.96,13.03,43.9365736033,134.93,5.12830656,1.49575608,5.341986,5.12830656,1.49575608,5.341986,0.0,0.0,0.0,134.93
2019-07-17 03:00:00,33.99101408,4.49946244,34.2875225182,4.90101408,1.42946244,5.105223,29.09,3.07,29.2515469676,135.24,49.97101408,14.92946244,52.1535338873,4.90101408,1.42946244,5.105223,45.07,13.5,47.0484314298,134.93,4.90101408,1.42946244,5.105223,4.90101408,1.42946244,5.105223,0.0,0.0,0.0,134.93
2019-07-17 03:30:00,35.13105408,3.78780744,35.3346635186,4.86105408,1.41780744,5.063598,30.27,2.37,30.3626382253,135.26,45.96105408,14.87780744,48.3090845118,4.86105408,1.41780744,5.063598,41.1,13.46,43.24790862,134.93,4.86105408,1.41780744,5.063598,4.86105408,1.41780744,5.063598,0.0,0.0,0.0,134.93
2019-07-17 04:00:00,34.926648,3.5594390000000002,35.1075539807,5.346648,1.559439,5.569425,29.58,2.0,29.647536154,135.06,46.846648,14.209439,48.9542294958,5.346648,1.559439,5.569425,41.5,12.65,43.3851645151,134.79,5.346648,1.559439,5.569425,5.346648,1.559439,5.569425,0.0,0.0,0.0,134.79
2019-07-17 04:30:00,32.9079568,4.1077374,33.1633401107,5.2379568,1.5277374,5.456205,27.67,2.58,27.7900215905,134.88,48.9679568,14.627737400000001,51.1060807988,5.2379568,1.5277374,5.456205,43.73,13.1,45.6500043812,134.59,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,134.59
2019-07-17 05:00:00,34.37863616,3.75626888,34.5832355357,5.19863616,1.5162688800000002,5.415246,29.18,2.24,29.2658504062,134.92,46.77863616,14.69626888,49.0328575547,5.19863616,1.5162688800000002,5.415246,41.58,13.18,43.6189041586,134.63,5.19863616,1.5162688800000002,5.415246,5.19863616,1.5162688800000002,5.415246,0.0,0.0,0.0,134.63
2019-07-17 05:30:00,36.70288192,3.30459056,36.8513481436,5.19288192,1.51459056,5.409252,31.51,1.79,31.5608016375,134.16,46.42288192,14.42459056,48.6122698357,5.19288192,1.51459056,5.409252,41.23,12.91,43.203946579,133.93,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,133.93
2019-07-17 06:00:00,36.4635408,2.7089494,36.5640289701,5.6535408,1.6489494,5.889105,30.81,1.06,30.8282289469,134.46,47.7735408,12.8789494,49.4790717194,5.6535408,1.6489494,5.889105,42.12,11.23,43.5913672646,134.5,5.6535408,1.6489494,5.889105,5.6535408,1.6489494,5.889105,0.0,0.0,0.0,134.5
2019-07-17 06:30:00,37.25581824,3.08128032,37.383021295,5.93581824,1.73128032,6.183144,31.32,1.35,31.3490813263,135.35,52.74581824,12.73128032,54.260545891,5.93581824,1.73128032,6.183144,46.81,11.0,48.0850922844,135.26,5.93581824,1.73128032,6.183144,5.93581824,1.73128032,6.183144,0.0,0.0,0.0,135.26
2019-07-17 07:00:00,44.40409984,5.58577912,44.7540502187,6.05409984,1.76577912,6.306354,38.35,3.8200000000000003,38.5397833414,135.8,52.41409984,12.61577912,53.9109983662,6.05409984,1.76577912,6.306354,46.36,10.85,47.6127304405,135.5,6.05409984,1.76577912,6.306354,6.05409984,1.76577912,6.306354,0.0,0.0,0.0,135.5
2019-07-17 07:30:00,45.56633696,8.56309828,46.363970021,6.69633696,1.95309828,6.975351,38.87,6.61,39.4280230293,135.5,60.09633696,11.38309828,61.1648971426,6.69633696,1.95309828,6.975351,53.4,9.43,54.226238114,135.02,6.69633696,1.95309828,6.975351,6.69633696,1.95309828,6.975351,0.0,0.0,0.0,135.02
2019-07-17 08:00:00,45.05184128,11.12428704,46.4049368588,6.87184128,2.00428704,7.158168,38.18,9.12,39.2541309928,135.24,64.22184128,10.94428704,65.1476961696,6.87184128,2.00428704,7.158168,57.35,8.94,58.0426231316,134.65,6.87184128,2.00428704,7.158168,6.87184128,2.00428704,7.158168,0.0,0.0,0.0,134.65
2019-07-17 08:30:00,49.55600672,15.68925196,51.9802888516,7.26600672,2.11925196,7.568757,42.29,13.57,44.4138379337,134.66,65.99600672,8.13925196,66.4960173654,7.26600672,2.11925196,7.568757,58.73,6.02,59.0377277679,134.04,7.26600672,2.11925196,7.568757,7.26600672,2.11925196,7.568757,0.0,0.0,0.0,134.04
2019-07-17 09:00:00,53.6916704,19.1904872,57.0181573651,7.9216704,2.3104872,8.25174,45.77,16.88,48.7834736361,133.9,71.3316704,5.2204872,71.5224488441,7.9216704,2.3104872,8.25174,63.41,2.91,63.4767374713,133.57,7.9216704,2.3104872,8.25174,7.9216704,2.3104872,8.25174,0.0,0.0,0.0,133.57
2019-07-17 09:30:00,54.68804416,18.84151288,57.8427591117,7.78804416,2.27151288,8.112546,46.9,16.57,49.7410785971,134.0,72.63804416,4.81151288,72.7972260157,7.78804416,2.27151288,8.112546,64.85,2.54,64.8997234201,133.57,7.78804416,2.27151288,8.112546,7.78804416,2.27151288,8.112546,0.0,0.0,0.0,133.57
2019-07-17 10:00:00,56.33398624,20.23782932,59.8588985972,9.76398624,2.8478293199999998,10.170819,46.57,17.39,49.7109344109,134.52,68.40398624,6.15782932,68.6805954798,9.76398624,2.8478293199999998,10.170819,58.64,3.31,58.7333440219,134.01,9.76398624,2.8478293199999998,10.170819,9.76398624,2.8478293199999998,10.170819,0.0,0.0,0.0,134.01
2019-07-17 10:30:00,57.27061824,20.89643032,60.9637967462,11.13061824,3.24643032,11.594394,46.14,17.65,49.4006285385,134.28,65.03061824,5.2664303199999996,65.2435176626,11.13061824,3.24643032,11.594394,53.9,2.02,53.9378382956,133.81,11.13061824,3.24643032,11.594394,11.13061824,3.24643032,11.594394,0.0,0.0,0.0,133.81
2019-07-17 11:00:00,57.47110752,21.46365636,61.3483230734,11.361107520000001,3.31365636,11.834487,46.11,18.15,49.5535528494,133.86,65.43110752,4.66365636,65.5970999507,11.361107520000001,3.31365636,11.834487,54.07,1.35,54.0868505276,133.48,11.361107520000001,3.31365636,11.834487,11.361107520000001,3.31365636,11.834487,0.0,0.0,0.0,133.48
2019-07-17 11:30:00,60.13208672,19.77144196,63.2991135047,11.18208672,3.26144196,11.648007,48.95,16.51,51.6592934524,133.92,59.83208672,5.27144196,60.063855201,11.18208672,3.26144196,11.648007,48.65,2.01,48.6915043925,133.52,11.18208672,3.26144196,11.648007,11.18208672,3.26144196,11.648007,0.0,0.0,0.0,133.52
2019-07-17 12:00:00,58.66653184,20.06815512,62.0039741311,11.61653184,3.38815512,12.100554,47.05,16.68,49.9191836872,134.3,59.54653184,5.00815512,59.7567659088,11.61653184,3.38815512,12.100554,47.93,1.62,47.9573696109,133.98,11.61653184,3.38815512,12.100554,11.61653184,3.38815512,12.100554,0.0,0.0,0.0,133.98
2019-07-17 12:30:00,56.47939872,20.46190796,60.0717251054,11.86939872,3.46190796,12.363957,44.61,17.0,47.7394187229,134.24,63.57939872,5.43190796,63.8110144543,11.86939872,3.46190796,12.363957,51.71,1.97,51.7475120175,133.82,11.86939872,3.46190796,12.363957,11.86939872,3.46190796,12.363957,0.0,0.0,0.0,133.82
2019-07-17 13:00:00,57.11227616,22.21941388,61.2822522542,11.55227616,3.36941388,12.033621,45.56,18.85,49.3055382285,134.18,68.42227616,5.51941388,68.6445322258,11.55227616,3.36941388,12.033621,56.87,2.15,56.9106264242,133.71,11.55227616,3.36941388,12.033621,11.55227616,3.36941388,12.033621,0.0,0.0,0.0,133.71
2019-07-17 13:30:00,56.8770112,21.7749616,60.9027368492,11.7770112,3.4349616,12.26772,45.1,18.34,48.6864005653,134.09,65.7570112,6.7649616,66.1040787502,11.7770112,3.4349616,12.26772,53.98,3.33,54.0826155063,133.55,11.7770112,3.4349616,12.26772,11.7770112,3.4349616,12.26772,0.0,0.0,0.0,133.55
2019-07-17 14:00:00,57.15485376,22.26766568,61.3394346499,11.37485376,3.31766568,11.848806,45.78,18.95,49.5470574303,134.09,65.54485376,6.49766568,65.8661332834,11.37485376,3.31766568,11.848806,54.17,3.18,54.2632592092,133.65,11.37485376,3.31766568,11.848806,11.37485376,3.31766568,11.848806,0.0,0.0,0.0,133.65
2019-07-17 14:30:00,56.5763424,19.4701832,59.8328551316,11.2463424,3.2801831999999997,11.71494,45.33,16.19,48.1344471247,134.32,69.5963424,5.5901832,69.820491431,11.2463424,3.2801831999999997,11.71494,58.35,2.31,58.395707034,134.25,11.2463424,3.2801831999999997,11.71494,11.2463424,3.2801831999999997,11.71494,0.0,0.0,0.0,134.25
2019-07-17 15:00:00,55.72935104,16.69981072,58.1776954289,9.59935104,2.79981072,9.999324,46.13,13.9,48.1786975748,134.52,67.86935104,3.85981072,67.9790184497,9.59935104,2.79981072,9.999324,58.27,1.06,58.2796405274,134.69,9.59935104,2.79981072,9.999324,9.59935104,2.79981072,9.999324,0.0,0.0,0.0,134.69
2019-07-17 15:30:00,56.58143008,12.36375044,57.9164963965,8.481430079999999,2.47375044,8.834823,48.1,9.89,49.106232802,135.01,63.26143008,3.70375044,63.3697585847,8.481430079999999,2.47375044,8.834823,54.78,1.23,54.7938071318,135.09,8.481430079999999,2.47375044,8.834823,8.481430079999999,2.47375044,8.834823,0.0,0.0,0.0,135.09
2019-07-17 16:00:00,56.11083104,10.948575720000001,57.1690184479,8.12083104,2.36857572,8.459199,47.99,8.58,48.750964093,135.35,63.23083104,3.56857572,63.331451323,8.12083104,2.36857572,8.459199,55.11,1.2,55.1230632313,135.39,8.12083104,2.36857572,8.459199,8.12083104,2.36857572,8.459199,0.0,0.0,0.0,135.39
2019-07-17 16:30:00,55.29605568,8.55801624,55.9543869212,8.25605568,2.4080162400000003,8.600058,47.04,6.15,47.4403214576,135.86,58.89605568,5.8580162399999995,59.1866685068,8.25605568,2.4080162400000003,8.600058,50.64,3.45,50.7573846844,135.79,8.25605568,2.4080162400000003,8.600058,8.25605568,2.4080162400000003,8.600058,0.0,0.0,0.0,135.79
2019-07-17 17:00:00,52.57185888,9.57845884,53.4373204778,9.25185888,2.69845884,9.637353,43.32,6.88,43.8629319585,135.71,58.85185888,7.03845884,59.2712510115,9.25185888,2.69845884,9.637353,49.6,4.34,49.789512952,135.65,9.25185888,2.69845884,9.637353,9.25185888,2.69845884,9.637353,0.0,0.0,0.0,135.65
2019-07-17 17:30:00,51.99597632,8.99465976,52.7682239389,7.69597632,2.2446597600000002,8.016642,44.3,6.75,44.8112987984,135.86,63.32597632,6.79465976,63.6894549995,7.69597632,2.2446597600000002,8.016642,55.63,4.55,55.8157630065,135.69,7.69597632,2.2446597600000002,8.016642,7.69597632,2.2446597600000002,8.016642,0.0,0.0,0.0,135.69
2019-07-17 18:00:00,52.29334976,8.07764368,52.9135403894,6.88334976,2.00764368,7.170156,45.41,6.07,45.8138952721,135.99,62.76334976,7.91764368,63.2607868631,6.88334976,2.00764368,7.170156,55.88,5.91,56.1916586336,135.94,6.88334976,2.00764368,7.170156,6.88334976,2.00764368,7.170156,0.0,0.0,0.0,135.94
2019-07-17 18:30:00,52.04582784,6.95503312,52.5084819934,6.32582784,1.84503312,6.589404,45.72,5.11,46.0046791098,135.6,63.58582784,7.49503312,64.0260339516,6.32582784,1.84503312,6.589404,57.26,5.65,57.5380752198,135.42,6.32582784,1.84503312,6.589404,6.32582784,1.84503312,6.589404,0.0,0.0,0.0,135.42
2019-07-17 19:00:00,52.41246144,5.91696792,52.7453943351,6.09246144,1.7769679200000001,6.346314,46.32,4.14,46.5046449293,135.62,60.48246144,8.23696792,61.0407714758,6.09246144,1.7769679200000001,6.346314,54.39,6.46,54.7722895267,135.57,6.09246144,1.7769679200000001,6.346314,6.09246144,1.7769679200000001,6.346314,0.0,0.0,0.0,135.57
2019-07-17 19:30:00,54.21284128,6.61291204,54.6146753657,5.87284128,1.71291204,6.117543,48.34,4.9,48.5877103803,135.58,60.29284128,7.95291204,60.8150928597,5.87284128,1.71291204,6.117543,54.42,6.24,54.7765825878,135.42,5.87284128,1.71291204,6.117543,5.87284128,1.71291204,6.117543,0.0,0.0,0.0,135.42
2019-07-17 20:00:00,63.97172256,8.48591908,64.5321013909,5.71172256,1.66591908,5.949711,58.26,6.82,58.6578213029,135.39,60.26172256,4.99591908,60.4684580038,5.71172256,1.66591908,5.949711,54.55,3.33,54.6515452664,135.27,5.71172256,1.66591908,5.949711,5.71172256,1.66591908,5.949711,0.0,0.0,0.0,135.27
2019-07-17 20:30:00,63.83257184,8.12825012,64.348004458,5.58257184,1.6282501200000001,5.815179,58.25,6.5,58.6115389663,135.36,59.75257184,4.67825012,59.9354308042,5.58257184,1.6282501200000001,5.815179,54.17,3.05,54.2557960037,135.17,5.58257184,1.6282501200000001,5.815179,5.58257184,1.6282501200000001,5.815179,0.0,0.0,0.0,135.17
2019-07-17 21:00:00,61.2798048,3.9920264,61.4096959047,5.3898048,1.5720264,5.61438,55.89,2.42,55.9423676653,135.11,56.5598048,5.4920264,56.825820478,5.3898048,1.5720264,5.61438,51.17,3.92,51.3199308261,135.24,5.3898048,1.5720264,5.61438,5.3898048,1.5720264,5.61438,0.0,0.0,0.0,135.24
2019-07-17 21:30:00,58.6062784,4.1405812,58.7523640424,5.3162784,1.5505811999999999,5.53779,53.29,2.59,53.3529024515,135.18,57.8362784,6.3805812,58.1871714007,5.3162784,1.5505811999999999,5.53779,52.52,4.83,52.7416277716,135.17,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,135.17
2019-07-17 22:00:00,58.6012736,5.2937048,58.8398893443,5.1212736,1.4937048,5.33466,53.48,3.8,53.6148337683,135.18,59.0212736,6.6437048,59.3940194871,5.1212736,1.4937048,5.33466,53.9,5.15,54.1454753419,135.2,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,135.2
2019-07-17 22:30:00,55.71995488,4.51498684,55.9025802445,5.15995488,1.50498684,5.374953,50.56,3.01,50.6495182603,135.37,54.72995488,7.39498684,55.2272920894,5.15995488,1.50498684,5.374953,49.57,5.89,49.9187039095,135.42,5.15995488,1.50498684,5.374953,5.15995488,1.50498684,5.374953,0.0,0.0,0.0,135.42
2019-07-17 23:00:00,52.68891616,2.81468388,52.7640439263,4.91891616,1.4346838800000001,5.123871,47.77,1.38,47.7899288554,135.57,51.72891616,8.24468388,52.3818248954,4.91891616,1.4346838800000001,5.123871,46.81,6.8100000000000005,47.302771589,135.6,4.91891616,1.4346838800000001,5.123871,4.91891616,1.4346838800000001,5.123871,0.0,0.0,0.0,135.6
2019-07-17 23:30:00,46.6399248,2.8270614,46.7255268725,5.2699248,1.5370614,5.489505,41.37,1.29,41.3901075138,135.91,50.6099248,7.6670614,51.1873843713,5.2699248,1.5370614,5.489505,45.34,6.13,45.7525135922,136.2,5.2699248,1.5370614,5.489505,5.2699248,1.5370614,5.489505,0.0,0.0,0.0,136.2
2019-07-18 00:00:00,42.88462016,4.24093088,43.0938062951,5.21462016,1.5209308799999999,5.431896,37.67,2.7199999999999998,37.7680724952,136.04,46.79462016,8.390930879999999,47.5409738747,5.21462016,1.5209308799999999,5.431896,41.58,6.87,42.1437219524,136.46,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,136.46
2019-07-18 00:30:00,38.7677168,5.0976674,39.1014332065,5.4777168,1.5976674,5.705955,33.29,3.5,33.4734835355,136.61,45.4977168,9.1876674,46.4161121408,5.4777168,1.5976674,5.705955,40.02,7.59,40.7333831151,137.06,5.4777168,1.5976674,5.705955,5.4777168,1.5976674,5.705955,0.0,0.0,0.0,137.06
2019-07-18 01:00:00,37.20965504,3.80573272,37.403770260900004,5.29965504,1.5457327200000002,5.520474,31.91,2.26,31.9899312284,136.71,48.04965504,9.08573272,48.9011235916,5.29965504,1.5457327200000002,5.520474,42.75,7.54,43.4098387465,137.11,5.29965504,1.5457327200000002,5.520474,5.29965504,1.5457327200000002,5.520474,0.0,0.0,0.0,137.11
2019-07-18 01:30:00,45.93790688,6.87897284,46.4500974794,5.20790688,1.51897284,5.424903,40.73,5.36,41.0811696523,136.68,36.55790688,16.78897284,40.2287231275,5.20790688,1.51897284,5.424903,31.35,15.27,34.8711255912,136.03,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,136.03
2019-07-18 02:00:00,49.12949504,8.00235272,49.7769518145,5.45949504,1.59235272,5.686974,43.67,6.41,44.1379315329,136.68,34.63949504,19.02235272,39.5189134419,5.45949504,1.59235272,5.686974,29.18,17.43,33.9893703972,135.65,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,135.65
2019-07-18 02:30:00,49.44939552,7.53149036,50.0196567795,5.07939552,1.48149036,5.291037,44.37,6.05,44.780569447,137.06,34.83939552,18.90149036,39.6364708069,5.07939552,1.48149036,5.291037,29.76,17.42,34.4835323017,136.03,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,136.03
2019-07-18 03:00:00,47.84757696,7.61179328,48.4492519847,5.45757696,1.59179328,5.684976,42.39,6.02,42.8153301984,137.06,33.60757696,18.95179328,38.5828938475,5.45757696,1.59179328,5.684976,28.15,17.36,33.0725278744,136.11,5.45757696,1.59179328,5.684976,5.45757696,1.59179328,5.684976,0.0,0.0,0.0,136.11
2019-07-18 03:30:00,46.94498976,7.02978868,47.468410469,5.24498976,1.52978868,5.463531,41.7,5.5,42.0611459663,137.19,31.86498976,19.34978868,37.2799127462,5.24498976,1.52978868,5.463531,26.62,17.82,32.0339944434,136.11,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,136.11
2019-07-18 04:00:00,47.39150304,7.25002172,47.9428553106,5.45150304,1.59002172,5.678649,41.94,5.66,42.3201984872,136.91,33.05150304,18.74002172,37.9946083974,5.45150304,1.59002172,5.678649,27.6,17.15,32.494345662,135.9,5.45150304,1.59002172,5.678649,5.45150304,1.59002172,5.678649,0.0,0.0,0.0,135.9
2019-07-18 04:30:00,47.68436032,7.23002176,48.229362776,5.3143603200000005,1.55002176,5.535792,42.37,5.68,42.7490268895,137.02,33.35436032,18.65002176,38.214351545,5.3143603200000005,1.55002176,5.535792,28.04,17.1,32.8428317902,135.99,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,135.99
2019-07-18 05:00:00,47.61829664,7.00533652,48.1308312275,5.05829664,1.47533652,5.269059,42.56,5.53,42.9177643873,137.24,31.98829664,19.37533652,37.3985933852,5.05829664,1.47533652,5.269059,26.93,17.9,32.3362783882,136.14,5.05829664,1.47533652,5.269059,5.05829664,1.47533652,5.269059,0.0,0.0,0.0,136.14
2019-07-18 05:30:00,49.33384096,7.03487028,49.832893391,5.19384096,1.51487028,5.410251,44.14,5.52,44.4838172822,136.72,31.96384096,19.24487028,37.3102152367,5.19384096,1.51487028,5.410251,26.77,17.73,32.1089675947,135.67,5.19384096,1.51487028,5.410251,5.19384096,1.51487028,5.410251,0.0,0.0,0.0,135.67
2019-07-18 06:00:00,50.91236192,7.25610556,51.4268379756,5.71236192,1.66610556,5.950377,45.2,5.59,45.5443531077,136.8,34.01236192,19.47610556,39.1938700712,5.71236192,1.66610556,5.950377,28.3,17.81,33.4377944847,135.71,5.71236192,1.66610556,5.950377,5.71236192,1.66610556,5.950377,0.0,0.0,0.0,135.71
2019-07-18 06:30:00,55.33955488,8.84153684,56.0414053001,5.55955488,1.62153684,5.791203,49.78,7.22,50.3008628157,136.46,39.29955488,18.18153684,43.3015391832,5.55955488,1.62153684,5.791203,33.74,16.56,37.5848533322,135.35,5.55955488,1.62153684,5.791203,5.55955488,1.62153684,5.791203,0.0,0.0,0.0,135.35
2019-07-18 07:00:00,58.69171296,10.24216628,59.5786802496,5.32171296,1.55216628,5.543451,53.37,8.69,54.0728490095,136.07,43.61171296,16.76216628,46.7220689365,5.32171296,1.55216628,5.543451,38.29,15.21,41.2003422316,135.0,5.32171296,1.55216628,5.543451,5.32171296,1.55216628,5.543451,0.0,0.0,0.0,135.0
2019-07-18 07:30:00,63.8657888,12.7666884,65.1293122315,5.4057888,1.5766884,5.63103,58.46,11.19,59.5213213899,135.4,49.7757888,15.0766884,52.0089961812,5.4057888,1.5766884,5.63103,44.37,13.5,46.3783020388,134.24,5.4057888,1.5766884,5.63103,5.4057888,1.5766884,5.63103,0.0,0.0,0.0,134.24
2019-07-18 08:00:00,65.16209184,14.41811012,66.7381458568,6.06209184,1.76811012,6.314679,59.1,12.65,60.4386672586,135.09,48.37209184,14.49811012,50.498063983,6.06209184,1.76811012,6.314679,42.31,12.73,44.183582924,133.9,6.06209184,1.76811012,6.314679,6.06209184,1.76811012,6.314679,0.0,0.0,0.0,133.9
2019-07-18 08:30:00,67.18727616,16.51253888,69.1866606946,6.55727616,1.91253888,6.830496,60.63,14.6,62.3631052787,134.79,50.56727616,12.59253888,52.1116249381,6.55727616,1.91253888,6.830496,44.01,10.68,45.287332666,133.44,6.55727616,1.91253888,6.830496,6.55727616,1.91253888,6.830496,0.0,0.0,0.0,133.44
2019-07-18 09:00:00,69.70062208,19.08643144,72.2666491783,7.29062208,2.12643144,7.594398,62.41,16.96,64.673407982,134.21,52.71062208,10.87643144,53.8210594557,7.29062208,2.12643144,7.594398,45.42,8.75,46.2551499835,133.09,7.29062208,2.12643144,7.594398,7.29062208,2.12643144,7.594398,0.0,0.0,0.0,133.09
2019-07-18 09:30:00,69.91936256,19.03356408,72.4637414324,8.06936256,2.35356408,8.405586,61.85,16.68,64.0596979387,134.47,53.96936256,10.91356408,55.0617651012,8.06936256,2.35356408,8.405586,45.9,8.56,46.6913653688,133.23,8.06936256,2.35356408,8.405586,8.06936256,2.35356408,8.405586,0.0,0.0,0.0,133.23
2019-07-18 10:00:00,68.38158048,17.88337764,70.6813677341,7.93158048,2.31337764,8.262063,60.45,15.57,62.4229717332,134.8,51.31158048,11.72337764,52.6337902364,7.93158048,2.31337764,8.262063,43.38,9.41,44.3888781115,133.63,7.93158048,2.31337764,8.262063,7.93158048,2.31337764,8.262063,0.0,0.0,0.0,133.63
2019-07-18 10:30:00,66.6584336,18.3212098,69.1304093619,7.9584336,2.3212098,8.290035,58.7,16.0,60.8415154315,134.63,51.5784336,10.8012098,52.6972574787,7.9584336,2.3212098,8.290035,43.62,8.48,44.4366380366,133.55,7.9584336,2.3212098,8.290035,7.9584336,2.3212098,8.290035,0.0,0.0,0.0,133.55
2019-07-18 11:00:00,70.49566624,20.41831932,73.39309724,8.08566624,2.35831932,8.422569,62.41,18.06,64.9705448646,134.28,55.46566624,9.35831932,56.2496068603,8.08566624,2.35831932,8.422569,47.38,7.0,47.8943044631,133.2,8.08566624,2.35831932,8.422569,8.08566624,2.35831932,8.422569,0.0,0.0,0.0,133.2
2019-07-18 11:30:00,71.78326816,19.39761988,74.3579534733,8.56326816,2.4976198800000002,8.920071,63.22,16.9,65.439883863,134.39,52.38326816,9.43761988,53.2266423149,8.56326816,2.4976198800000002,8.920071,43.82,6.94,44.3661582741,133.2,8.56326816,2.4976198800000002,8.920071,8.56326816,2.4976198800000002,8.920071,0.0,0.0,0.0,133.2
2019-07-18 12:00:00,67.72596384,18.18090612,70.1238299396,10.18596384,2.97090612,10.610379,57.54,15.21,59.5163481743,134.64,47.19596384,11.24090612,48.5161516733,10.18596384,2.97090612,10.610379,37.01,8.27,37.9227240583,133.56,10.18596384,2.97090612,10.610379,10.18596384,2.97090612,10.610379,0.0,0.0,0.0,133.56
2019-07-18 12:30:00,70.01500416,20.16729288,72.8616532178,10.82500416,3.15729288,11.276046000000001,59.19,17.01,61.5856817775,134.45,47.83500416,10.44729288,48.9625729666,10.82500416,3.15729288,11.276046000000001,37.01,7.29,37.7211373105,133.29,10.82500416,3.15729288,11.276046000000001,10.82500416,3.15729288,11.276046000000001,0.0,0.0,0.0,133.29
2019-07-18 13:00:00,69.14144768,19.76792224,71.9118247368,10.86144768,3.1679222400000002,11.314008,58.28,16.6,60.5980065679,134.63,48.19144768,10.40792224,49.3025402474,10.86144768,3.1679222400000002,11.314008,37.33,7.24,38.0256032168,133.43,10.86144768,3.1679222400000002,11.314008,10.86144768,3.1679222400000002,11.314008,0.0,0.0,0.0,133.43
2019-07-18 13:30:00,67.74762368,18.11389024,70.1274092913,8.68762368,2.53389024,9.049608,59.06,15.58,61.0804387673,134.48,48.43762368,10.67389024,49.5997512153,8.68762368,2.53389024,9.049608,39.75,8.14,40.5748949475,133.38,8.68762368,2.53389024,9.049608,8.68762368,2.53389024,9.049608,0.0,0.0,0.0,133.38
2019-07-18 14:00:00,67.7580624,18.7290182,70.2988701398,9.5280624,2.7790182,9.925065,58.23,15.95,60.3749567288,134.64,49.1380624,10.8790182,50.3279466442,9.5280624,2.7790182,9.925065,39.61,8.1,40.4297180302,133.56,9.5280624,2.7790182,9.925065,9.5280624,2.7790182,9.925065,0.0,0.0,0.0,133.56
2019-07-18 14:30:00,66.2682304,20.0928172,69.2473801915,11.3582304,3.3128172,11.83149,54.91,16.78,57.4166918239,134.04,47.0582304,10.7228172,48.2644367737,11.3582304,3.3128172,11.83149,35.7,7.41,36.4609119469,132.89,11.3582304,3.3128172,11.83149,11.3582304,3.3128172,11.83149,0.0,0.0,0.0,132.89
2019-07-18 15:00:00,67.37337632,19.24223476,70.0673635533,10.29337632,3.00223476,10.722267,57.08,16.24,59.3452946745,134.17,46.89337632,11.19223476,48.2105264606,10.29337632,3.00223476,10.722267,36.6,8.19,37.5051476467,133.06,10.29337632,3.00223476,10.722267,10.29337632,3.00223476,10.722267,0.0,0.0,0.0,133.06
2019-07-18 15:30:00,65.13209824,17.66519532,67.4851787198,9.65209824,2.81519532,10.054269,55.48,14.85,57.4330296955,134.29,48.55209824,12.30519532,50.0871647767,9.65209824,2.81519532,10.054269,38.9,9.49,40.0408553855,133.16,9.65209824,2.81519532,10.054269,9.65209824,2.81519532,10.054269,0.0,0.0,0.0,133.16
2019-07-18 16:00:00,67.57985216,17.25745688,69.7485213889,7.97985216,2.32745688,8.312346,59.6,14.93,61.4415567837,134.18,51.98985216,11.84745688,53.3226683704,7.97985216,2.32745688,8.312346,44.01,9.52,45.0278858042,133.06,7.97985216,2.32745688,8.312346,7.97985216,2.32745688,8.312346,0.0,0.0,0.0,133.06
2019-07-18 16:30:00,62.3081936,15.4911398,64.2050340861,8.1981936,2.3911398,8.539785,54.11,13.1,55.6731721748,134.53,49.2181936,14.1211398,51.2038784712,8.1981936,2.3911398,8.539785,41.02,11.73,42.664192246,133.42,8.1981936,2.3911398,8.539785,8.1981936,2.3911398,8.539785,0.0,0.0,0.0,133.42
2019-07-18 17:00:00,63.15054176,15.62307468,65.0543725436,7.69054176,2.24307468,8.010981,55.46,13.38,57.0511700143,134.42,50.23054176,14.05307468,52.1593350558,7.69054176,2.24307468,8.010981,42.54,11.81,44.1489263743,133.34,7.69054176,2.24307468,8.010981,7.69054176,2.24307468,8.010981,0.0,0.0,0.0,133.34
2019-07-18 17:30:00,62.43783424,14.969368320000001,64.2072046774,7.91783424,2.30936832,8.247744,54.52,12.66,55.9705815585,134.6,49.11783424,14.92936832,51.336611486,7.91783424,2.30936832,8.247744,41.2,12.62,43.0894929188,133.46,7.91783424,2.30936832,8.247744,7.91783424,2.30936832,8.247744,0.0,0.0,0.0,133.46
2019-07-18 18:00:00,63.01435808,14.30335444,64.6172985544,7.55435808,2.20335444,7.869123,55.46,12.1,56.764615739,134.84,48.11435808,15.51335444,50.5534926531,7.55435808,2.20335444,7.869123,40.56,13.31,42.6880510213,133.73,7.55435808,2.20335444,7.869123,7.55435808,2.20335444,7.869123,0.0,0.0,0.0,133.73
2019-07-18 18:30:00,65.36728672,14.92629196,67.0498051064,5.98728672,1.74629196,6.236757,59.38,13.18,60.8251329633,134.81,49.59728672,14.12629196,51.5697874198,5.98728672,1.74629196,6.236757,43.61,12.38,45.3331721811,133.66,5.98728672,1.74629196,6.236757,5.98728672,1.74629196,6.236757,0.0,0.0,0.0,133.66
2019-07-18 19:00:00,63.14133248,11.51288864,64.1823532771,6.18133248,1.80288864,6.438888,56.96,9.71,57.781707313,134.96,46.47133248,15.62288864,49.0271291422,6.18133248,1.80288864,6.438888,40.29,13.82,42.5943247393,133.59,6.18133248,1.80288864,6.438888,6.18133248,1.80288864,6.438888,0.0,0.0,0.0,133.59
2019-07-18 19:30:00,64.58895552,12.30969536,65.7515153819,5.5189555200000004,1.60969536,5.748912,59.07,10.7,60.0312826783,135.09,47.76895552,14.31969536,49.8690965095,5.5189555200000004,1.60969536,5.748912,42.25,12.71,44.1203649124,133.65,5.5189555200000004,1.60969536,5.748912,5.5189555200000004,1.60969536,5.748912,0.0,0.0,0.0,133.65
2019-07-18 20:00:00,67.40041408,13.89428744,68.8176361235,5.50041408,1.60428744,5.729598,61.9,12.29,63.1082728333,134.6,52.50041408,12.88428744,54.0582865193,5.50041408,1.60428744,5.729598,47.0,11.28,48.334650097,133.14,5.50041408,1.60428744,5.729598,5.50041408,1.60428744,5.729598,0.0,0.0,0.0,133.14
2019-07-18 20:30:00,65.88279168,13.80081424,67.3127381202,5.52279168,1.61081424,5.752908,60.36,12.19,61.5786139825,134.75,52.21279168,12.96081424,53.7973820997,5.52279168,1.61081424,5.752908,46.69,11.35,48.0497513001,133.28,5.52279168,1.61081424,5.752908,5.52279168,1.61081424,5.752908,0.0,0.0,0.0,133.28
2019-07-18 21:00:00,63.19977472,11.71410096,64.2762139983,5.49977472,1.60410096,5.728932,57.7,10.11,58.579024402900004,135.15,49.62977472,14.72410096,51.767882783,5.49977472,1.60410096,5.728932,44.13,13.12,46.0390193206,133.75,5.49977472,1.60410096,5.728932,5.49977472,1.60410096,5.728932,0.0,0.0,0.0,133.75
2019-07-18 21:30:00,63.08011456,10.92170008,64.0186253019,5.32011456,1.55170008,5.541786,57.76,9.37,58.5150792531,134.77,48.58011456,15.26170008,50.9209880108,5.32011456,1.55170008,5.541786,43.26,13.71,45.3805211517,133.3,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,133.3
2019-07-18 22:00:00,59.79703776,10.36580268,60.6888423853,5.19703776,1.51580268,5.413581,54.6,8.85,55.312588983,134.36,45.71703776,16.25580268,48.5211156335,5.19703776,1.51580268,5.413581,40.52,14.74,43.1177225744,132.92,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,132.92
2019-07-18 22:30:00,55.52476992,9.31722456,56.3010723536,5.30476992,1.54722456,5.525802,50.22,7.77,50.8175294559,134.4,41.24476992,17.78722456,44.9167719599,5.30476992,1.54722456,5.525802,35.94,16.24,39.438828583,132.96,5.30476992,1.54722456,5.525802,5.30476992,1.54722456,5.525802,0.0,0.0,0.0,132.96
2019-07-18 23:00:00,55.31228224,9.45608232,56.1147579469,5.47228224,1.59608232,5.7002939999999995,49.84,7.86,50.4559728873,134.92,43.31228224,14.33608232,45.6232073524,5.47228224,1.59608232,5.7002939999999995,37.84,12.74,39.9270985673,133.86,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,133.86
2019-07-18 23:30:00,52.61346144,6.99559292,53.0764980476,5.0934614400000005,1.48559292,5.305689,47.52,5.51,47.8383789441,136.54,43.13346144,6.76559292,43.6608376392,5.0934614400000005,1.48559292,5.305689,38.04,5.28,38.4046872139,136.95,5.0934614400000005,1.48559292,5.305689,5.0934614400000005,1.48559292,5.305689,0.0,0.0,0.0,136.95
2019-07-19 00:00:00,50.67501984,4.00771412,50.8332510101,5.13501984,1.49771412,5.348979,45.54,2.51,45.6091186058,135.92,39.14501984,14.19771412,41.6402169123,5.13501984,1.49771412,5.348979,34.01,12.7,36.3038579217,135.45,5.13501984,1.49771412,5.348979,5.13501984,1.49771412,5.348979,0.0,0.0,0.0,135.45
2019-07-19 00:30:00,48.80486976,3.81475368,48.9537297653,5.36486976,1.56475368,5.588406,43.44,2.25,43.4982309985,136.02,37.70486976,14.41475368,40.3663514238,5.36486976,1.56475368,5.588406,32.34,12.85,34.7993979833,135.57,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,135.57
2019-07-19 01:00:00,47.67809664,2.95361152,47.7694957083,5.25809664,1.53361152,5.477184,42.42,1.42,42.4437604366,136.45,35.63809664,14.66361152,38.5369359827,5.25809664,1.53361152,5.477184,30.38,13.13,33.0959408387,135.97,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,135.97
2019-07-19 01:30:00,49.49880576,2.73340168,49.5742196753,5.42880576,1.5834016800000001,5.655006,44.07,1.15,44.0850019848,136.85,33.04880576,14.45340168,36.0711017615,5.42880576,1.5834016800000001,5.655006,27.62,12.87,30.4713193019,136.39,5.42880576,1.5834016800000001,5.655006,5.42880576,1.5834016800000001,5.655006,0.0,0.0,0.0,136.39
2019-07-19 02:00:00,51.74163328,2.37214304,51.7959812831,5.08163328,1.48214304,5.293368,46.66,0.89,46.6684872264,136.91,33.24163328,13.97214304,36.0586600452,5.08163328,1.48214304,5.293368,28.16,12.49,30.8056115018,136.44,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,136.44
2019-07-19 02:30:00,50.51722752,2.18044136,50.5642620912,5.24722752,1.53044136,5.4658619999999996,45.27,0.65,45.2746662053,136.91,32.06722752,14.04044136,35.0063004958,5.24722752,1.53044136,5.4658619999999996,26.82,12.51,29.5941294854,136.44,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,136.44
2019-07-19 03:00:00,48.49465024,1.99885632,48.535827267,5.10465024,1.48885632,5.317344,43.39,0.51,43.3929971309,137.13,33.51465024,14.60885632,36.5602306296,5.10465024,1.48885632,5.317344,28.41,13.12,31.2931701814,136.73,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,136.73
2019-07-19 03:30:00,48.73972512,1.7920031600000002,48.7726570949,5.14972512,1.5020031600000001,5.364297,43.59,0.29,43.5909646601,137.37,30.10972512,15.04200316,33.6579471428,5.14972512,1.5020031600000001,5.364297,24.96,13.54,28.3960067615,136.94,5.14972512,1.5020031600000001,5.364297,5.14972512,1.5020031600000001,5.364297,0.0,0.0,0.0,136.94
2019-07-19 04:00:00,49.18412064,1.73661852,49.2147698056,5.23412064,1.52661852,5.452209,43.95,0.21,43.9505017036,137.64,30.25412064,15.41661852,33.9556172421,5.23412064,1.52661852,5.452209,25.02,13.89,28.6169966978,137.21,5.23412064,1.52661852,5.452209,5.23412064,1.52661852,5.452209,0.0,0.0,0.0,137.21
2019-07-19 04:30:00,48.47780704,1.7014437199999999,48.5076559539,5.14780704,1.5014437200000001,5.362299,43.33,0.2,43.3304615715,137.46,31.72780704,14.86144372,35.0359279742,5.14780704,1.5014437200000001,5.362299,26.58,13.36,29.7487142579,137.06,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,137.06
2019-07-19 05:00:00,46.10743744,1.70258592,46.138861994,5.11743744,1.49258592,5.330664,40.99,0.21,40.9905379326,137.57,33.34743744,15.57258592,36.8043070312,5.11743744,1.49258592,5.330664,28.23,14.08,31.5464625592,137.14,5.11743744,1.49258592,5.330664,5.11743744,1.49258592,5.330664,0.0,0.0,0.0,137.14
2019-07-19 05:30:00,45.88296192,2.08128056,45.9301417734,5.11296192,1.49128056,5.326002,40.77,0.59,40.7742688469,137.04,32.30296192,16.17128056,36.124668355,5.11296192,1.49128056,5.326002,27.19,14.68,30.8998139153,136.51,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,136.51
2019-07-19 06:00:00,46.57034432,1.71468376,46.6019002883,5.33034432,1.55468376,5.552442,41.24,0.16,41.2403103771,137.31,33.33034432,16.53468376,37.2062846779,5.33034432,1.55468376,5.552442,28.0,14.98,31.755320814,136.78,5.33034432,1.55468376,5.552442,5.33034432,1.55468376,5.552442,0.0,0.0,0.0,136.78
2019-07-19 06:30:00,51.85965504,2.5657327199999997,51.9230854751,5.29965504,1.5457327200000002,5.520474,46.56,1.02,46.5711713402,137.2,38.66965504,14.80573272,41.4071484443,5.29965504,1.5457327200000002,5.520474,33.37,13.26,35.9080005013,136.73,5.29965504,1.5457327200000002,5.520474,5.29965504,1.5457327200000002,5.520474,0.0,0.0,0.0,136.73
2019-07-19 07:00:00,54.6068272,4.4003246,54.7838336869,5.9668272,1.7403246,6.215445,48.64,2.66,48.7126800741,136.91,41.5968272,13.0603246,43.5989462231,5.9668272,1.7403246,6.215445,35.63,11.32,37.3850143774,136.47,5.9668272,1.7403246,6.215445,5.9668272,1.7403246,6.215445,0.0,0.0,0.0,136.47
2019-07-19 07:30:00,60.00190208,6.23347144,60.3248242385,6.01190208,1.75347144,6.262398,53.99,4.48,54.1755526045,136.51,46.39190208,11.18347144,47.7208404374,6.01190208,1.75347144,6.262398,40.38,9.43,41.4664840564,136.05,6.01190208,1.75347144,6.262398,6.01190208,1.75347144,6.262398,0.0,0.0,0.0,136.05
2019-07-19 08:00:00,65.33840576,9.03995168,65.96080649620001,5.82840576,1.6999516799999999,6.071256,59.51,7.34,59.9609514601,136.06,50.63840576,8.30995168,51.3157230762,5.82840576,1.6999516799999999,6.071256,44.81,6.61,45.294902583,135.61,5.82840576,1.6999516799999999,6.071256,5.82840576,1.6999516799999999,6.071256,0.0,0.0,0.0,135.61
2019-07-19 08:30:00,67.73382976,11.60778368,68.7212655291,6.40382976,1.86778368,6.670656,61.33,9.74,62.0986030439,135.69,55.40382976,5.82778368,55.7094912443,6.40382976,1.86778368,6.670656,49.0,3.96,49.1597558985,135.09,6.40382976,1.86778368,6.670656,6.40382976,1.86778368,6.670656,0.0,0.0,0.0,135.09
2019-07-19 09:00:00,68.71098272,12.75486996,69.8848041712,6.29098272,1.83486996,6.553107,62.42,10.92,63.3679950764,135.49,55.82098272,5.42486996,56.0839667455,6.29098272,1.83486996,6.553107,49.53,3.59,49.6599335481,135.09,6.29098272,1.83486996,6.553107,6.29098272,1.83486996,6.553107,0.0,0.0,0.0,135.09
2019-07-19 09:30:00,69.20938464,11.52107052,70.1617701328,5.96938464,1.74107052,6.218109,63.24,9.78,63.9917650952,135.52,55.87938464,5.69107052,56.1684423089,5.96938464,1.74107052,6.218109,49.91,3.95,50.0660623576,135.03,5.96938464,1.74107052,6.218109,5.96938464,1.74107052,6.218109,0.0,0.0,0.0,135.03
2019-07-19 10:00:00,67.604968,11.588949,68.5910740345,7.024968,2.048949,7.317675,60.58,9.54,61.3265684675,135.58,54.294968,6.308949,54.6602816276,7.024968,2.048949,7.317675,47.27,4.26,47.4615686635,135.13,7.024968,2.048949,7.317675,7.024968,2.048949,7.317675,0.0,0.0,0.0,135.13
2019-07-19 10:30:00,67.19721504,12.12668772,68.2826644485,7.73721504,2.25668772,8.059599,59.46,9.87,60.2736136298,135.49,53.43721504,6.51668772,53.8331047783,7.73721504,2.25668772,8.059599,45.7,4.26,45.8981219659,135.02,7.73721504,2.25668772,8.059599,7.73721504,2.25668772,8.059599,0.0,0.0,0.0,135.02
2019-07-19 11:00:00,66.33082208,11.83815644,67.3789277572,7.09082208,2.06815644,7.386273,59.24,9.77,60.0402406724,135.56,52.57082208,6.32815644,52.9503248158,7.09082208,2.06815644,7.386273,45.48,4.26,45.6790761728,135.16,7.09082208,2.06815644,7.386273,7.09082208,2.06815644,7.386273,0.0,0.0,0.0,135.16
2019-07-19 11:30:00,67.93890368,11.00093024,68.8237974787,7.40890368,2.16093024,7.717608,60.53,8.84,61.1721055711,135.73,49.66890368,6.62093024,50.1082499197,7.40890368,2.16093024,7.717608,42.26,4.46,42.4946961396,135.21,7.40890368,2.16093024,7.717608,7.40890368,2.16093024,7.717608,0.0,0.0,0.0,135.21
2019-07-19 12:00:00,72.02139264,10.59873952,72.7970760211,5.96139264,1.73873952,6.209784,66.06,8.86,66.6515056094,135.6,52.39139264,6.21873952,52.7591768698,5.96139264,1.73873952,6.209784,46.43,4.48,46.64563538,135.17,5.96139264,1.73873952,6.209784,5.96139264,1.73873952,6.209784,0.0,0.0,0.0,135.17
2019-07-19 12:30:00,73.14272096,10.97121028,73.9609700074,6.31272096,1.8412102799999999,6.575751,66.83,9.13,67.4507657481,135.42,54.86272096,6.07121028,55.1976244543,6.31272096,1.8412102799999999,6.575751,48.55,4.23,48.733924529,134.91,6.31272096,1.8412102799999999,6.575751,6.31272096,1.8412102799999999,6.575751,0.0,0.0,0.0,134.91
2019-07-19 13:00:00,73.24632736,10.77934548,74.0352534993,6.30632736,1.83934548,6.569091,66.94,8.94,67.5343408941,135.14,53.61632736,5.98934548,53.949817598,6.30632736,1.83934548,6.569091,47.31,4.15,47.4916687431,134.65,6.30632736,1.83934548,6.569091,6.30632736,1.83934548,6.569091,0.0,0.0,0.0,134.65
2019-07-19 13:30:00,65.09297056,9.49503308,65.7818399675,6.4629705600000005,1.88503308,6.732261,58.63,7.61,59.1218149248,135.24,56.87297056,7.06503308,57.3101166701,6.4629705600000005,1.88503308,6.732261,50.41,5.18,50.6754427706,134.77,6.4629705600000005,1.88503308,6.732261,6.4629705600000005,1.88503308,6.732261,0.0,0.0,0.0,134.77
2019-07-19 14:00:00,61.79474912,9.85638516,62.5758687293,6.12474912,1.78638516,6.379947,55.67,8.07,56.2518781909,134.98,60.05474912,7.20638516,60.4855757924,6.12474912,1.78638516,6.379947,53.93,5.42,54.2016724834,134.62,6.12474912,1.78638516,6.379947,6.12474912,1.78638516,6.379947,0.0,0.0,0.0,134.62
2019-07-19 14:30:00,62.00074304,10.42146672,62.8704947182,6.21074304,1.8114667199999999,6.469524,55.79,8.61,56.4504756402,134.65,60.28074304,6.60146672,60.6411357439,6.21074304,1.8114667199999999,6.469524,54.07,4.79,54.2817556827,134.19,6.21074304,1.8114667199999999,6.469524,6.21074304,1.8114667199999999,6.469524,0.0,0.0,0.0,134.19
2019-07-19 15:00:00,60.1292048,9.2968514,60.843674411,5.9892047999999996,1.7468514,6.238755,54.14,7.55,54.6639012512,135.44,58.3692048,7.7068514,58.8757983172,5.9892047999999996,1.7468514,6.238755,52.38,5.96,52.7179855457,134.96,5.9892047999999996,1.7468514,6.238755,5.9892047999999996,1.7468514,6.238755,0.0,0.0,0.0,134.96
2019-07-19 15:30:00,55.63520864,7.14235252,56.0917965476,6.14520864,1.7923525200000001,6.401259,49.49,5.35,49.7783346447,135.77,54.21520864,9.35235252,55.0159553724,6.14520864,1.7923525200000001,6.401259,48.07,7.5600000000000005,48.6608518216,135.21,6.14520864,1.7923525200000001,6.401259,6.14520864,1.7923525200000001,6.401259,0.0,0.0,0.0,135.21
2019-07-19 16:00:00,54.18164224,6.35256232,54.5527763166,6.11164224,1.78256232,6.366294,48.07,4.57,48.2867455934,135.55,52.71164224,10.49256232,53.7458006888,6.11164224,1.78256232,6.366294,46.6,8.71,47.4070047567,135.14,6.11164224,1.78256232,6.366294,6.11164224,1.78256232,6.366294,0.0,0.0,0.0,135.14
2019-07-19 16:30:00,55.87521856,6.37277208,56.2374632528,6.21521856,1.81277208,6.4741859999999996,49.66,4.5600000000000005,49.8689201808,135.31,54.32521856,10.30277208,55.2935483047,6.21521856,1.81277208,6.4741859999999996,48.11,8.49,48.8533744996,134.79,6.21521856,1.81277208,6.4741859999999996,6.21521856,1.81277208,6.4741859999999996,0.0,0.0,0.0,134.79
2019-07-19 17:00:00,57.95108256,8.14239908,58.5203095741,6.35108256,1.85239908,6.615711,51.6,6.29,51.9819593705,135.07,55.87108256,9.24239908,56.6303788366,6.35108256,1.85239908,6.615711,49.52,7.39,50.0683782442,134.63,6.35108256,1.85239908,6.615711,6.35108256,1.85239908,6.615711,0.0,0.0,0.0,134.63
