Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-19 17:30:00,57.83292032,7.24960176,58.2855333545,6.75292032,1.96960176,7.034292,51.08,5.28,51.3521645113,135.28,56.62292032,9.78960176,57.4629568347,6.75292032,1.96960176,7.034292,49.87,7.82,50.4793948062,134.81,6.75292032,1.96960176,7.034292,6.75292032,1.96960176,7.034292,0.0,0.0,0.0,134.81
2019-07-19 18:00:00,58.27085312,6.96608216,58.6857616803,6.02085312,1.75608216,6.271722,52.25,5.21,52.5091096858,135.4,56.26085312,10.02608216,57.1472301802,6.02085312,1.75608216,6.271722,50.24,8.27,50.9161123811,135.0,6.02085312,1.75608216,6.271722,6.02085312,1.75608216,6.271722,0.0,0.0,0.0,135.0
2019-07-19 18:30:00,58.74172256,6.67591908,59.1198601561,5.71172256,1.66591908,5.949711,53.03,5.01,53.2661337061,135.01,57.02172256,9.72591908,57.8452275098,5.71172256,1.66591908,5.949711,51.31,8.06,51.939192331,134.5,5.71172256,1.66591908,5.949711,5.71172256,1.66591908,5.949711,0.0,0.0,0.0,134.5
2019-07-19 19:00:00,56.07697728,5.42328504,56.3386137697,5.73697728,1.6732850400000001,5.976018,50.34,3.75,50.4794819704,134.98,54.45697728,11.13328504,55.583382501,5.73697728,1.6732850400000001,5.976018,48.72,9.46,49.6299304855,134.55,5.73697728,1.6732850400000001,5.976018,5.73697728,1.6732850400000001,5.976018,0.0,0.0,0.0,134.55
2019-07-19 19:30:00,56.35921472,6.25727096,56.7055069964,6.05921472,1.76727096,6.311682,50.3,4.49,50.5000009901,134.59,54.60921472,10.30727096,55.573430405,6.05921472,1.76727096,6.311682,48.55,8.54,49.2953760509,134.13,6.05921472,1.76727096,6.311682,6.05921472,1.76727096,6.311682,0.0,0.0,0.0,134.13
2019-07-19 20:00:00,59.88876576,7.44505668,60.3497566957,5.46876576,1.59505668,5.696631,54.42,5.85,54.7335262887,134.62,58.16876576,8.97505668,58.8570892285,5.46876576,1.59505668,5.696631,52.7,7.38,53.2142311793,134.17,5.46876576,1.59505668,5.696631,5.46876576,1.59505668,5.696631,0.0,0.0,0.0,134.17
2019-07-19 20:30:00,59.10277184,7.51997512,59.579255324100004,5.38277184,1.56997512,5.607054,53.72,5.95,54.0485050672,134.7,57.71277184,8.73997512,58.37080776,5.38277184,1.56997512,5.607054,52.33,7.17,52.8189151725,134.2,5.38277184,1.56997512,5.607054,5.38277184,1.56997512,5.607054,0.0,0.0,0.0,134.2
2019-07-19 21:00:00,55.18773664,4.96850652,55.4109405486,5.61773664,1.63850652,5.851809,49.57,3.33,49.6817250103,134.81,53.46773664,11.34850652,54.6588278473,5.61773664,1.63850652,5.851809,47.85,9.71,48.8252660003,134.39,5.61773664,1.63850652,5.851809,5.61773664,1.63850652,5.851809,0.0,0.0,0.0,134.39
2019-07-19 21:30:00,53.89674784,4.01696812,54.046234472,5.40674784,1.57696812,5.632029,48.49,2.44,48.5513511655,134.4,52.36674784,11.86696812,53.6945175199,5.40674784,1.57696812,5.632029,46.96,10.29,48.0741687396,133.91,5.40674784,1.57696812,5.632029,5.40674784,1.57696812,5.632029,0.0,0.0,0.0,133.91
2019-07-19 22:00:00,52.42875584,4.48463712,52.6202091314,5.39875584,1.57463712,5.623704,47.03,2.91,47.1199426995,134.59,50.98875584,11.78463712,52.3328853988,5.39875584,1.57463712,5.623704,45.59,10.21,46.7192915186,134.16,5.39875584,1.57463712,5.623704,5.39875584,1.57463712,5.623704,0.0,0.0,0.0,134.16
2019-07-19 22:30:00,51.2532112,4.2884366,51.4323083945,5.5832112,1.6284366000000001,5.8158449999999995,45.67,2.66,45.7473988332,134.71,49.7632112,12.0284366,51.1962935765,5.5832112,1.6284366000000001,5.8158449999999995,44.18,10.4,45.3875797989,134.31,5.5832112,1.6284366000000001,5.8158449999999995,5.5832112,1.6284366000000001,5.8158449999999995,0.0,0.0,0.0,134.31
2019-07-19 23:00:00,48.36190208,4.18347144,48.5425072085,6.01190208,1.75347144,6.262398,42.35,2.43,42.4196581787,134.56,46.951902079999996,12.33347144,48.5447796029,6.01190208,1.75347144,6.262398,40.94,10.58,42.284985515,134.11,6.01190208,1.75347144,6.262398,6.01190208,1.75347144,6.262398,0.0,0.0,0.0,134.11
2019-07-19 23:30:00,46.43199232,3.11724776,46.5365140981,5.68199232,1.65724776,5.918742,40.75,1.46,40.7761462132,135.97,44.96199232,13.41724776,46.9212456232,5.68199232,1.65724776,5.918742,39.28,11.76,41.0026340617,135.51,5.68199232,1.65724776,5.918742,5.68199232,1.65724776,5.918742,0.0,0.0,0.0,135.51
2019-07-20 00:00:00,42.02009408,2.03752744,42.0694642771,5.8200940800000005,1.69752744,6.062598,36.2,0.34,36.2015966499,135.71,40.73009408,14.44752744,43.2165664172,5.8200940800000005,1.69752744,6.062598,34.91,12.75,37.1654490085,135.3,5.8200940800000005,1.69752744,6.062598,5.8200940800000005,1.69752744,6.062598,0.0,0.0,0.0,135.3
2019-07-20 00:30:00,41.13197248,1.92640864,41.1770592727,5.54197248,1.61640864,5.772888,35.59,0.31,35.5913500727,135.99,39.64197248,14.76640864,42.3028699526,5.54197248,1.61640864,5.772888,34.1,13.15,36.5476743446,135.62,5.54197248,1.61640864,5.772888,5.54197248,1.61640864,5.772888,0.0,0.0,0.0,135.62
2019-07-20 01:00:00,40.49235232,2.06235276,40.5448380847,5.32235232,1.55235276,5.544117,35.17,0.51,35.1736975594,136.1,39.22235232,15.03235276,42.0043396688,5.32235232,1.55235276,5.544117,33.9,13.48,36.4817817547,135.7,5.32235232,1.55235276,5.544117,5.32235232,1.55235276,5.544117,0.0,0.0,0.0,135.7
2019-07-20 01:30:00,41.37460992,1.73384456,41.4109232328,5.46460992,1.59384456,5.692302,35.91,0.14,35.9102729034,136.75,40.03460992,14.79384456,42.6805321934,5.46460992,1.59384456,5.692302,34.57,13.2,37.0043902801,136.32,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,136.32
2019-07-20 02:00:00,41.64365088,1.62356484,41.6752878983,5.46365088,1.59356484,5.691303,36.18,0.03,36.1800124378,137.13,40.32365088,14.85356484,42.972377276,5.46365088,1.59356484,5.691303,34.86,13.26,37.2967451663,136.67,5.46365088,1.59356484,5.691303,5.46365088,1.59356484,5.691303,0.0,0.0,0.0,136.67
2019-07-20 02:30:00,39.76524896,1.71736428,39.8023160748,5.78524896,1.6873642800000002,6.026301,33.98,0.03,33.9800132431,136.5,38.43524896,14.96736428,41.2467011542,5.78524896,1.6873642800000002,6.026301,32.65,13.28,35.2474240194,136.16,5.78524896,1.6873642800000002,6.026301,5.78524896,1.6873642800000002,6.026301,0.0,0.0,0.0,136.16
2019-07-20 03:00:00,39.87391072,1.83447396,39.9160876191,5.36391072,1.56447396,5.587407,34.51,0.27,34.5110561994,136.94,38.58391072,15.18447396,41.4642787938,5.36391072,1.56447396,5.587407,33.22,13.62,35.9036599806,136.55,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,136.55
2019-07-20 03:30:00,37.97885568,2.25216624,38.0455744014,5.45885568,1.59216624,5.686308,32.52,0.66,32.5266967275,137.06,36.68885568,15.57216624,39.8567998278,5.45885568,1.59216624,5.686308,31.23,13.98,34.2162724446,136.69,5.45885568,1.59216624,5.686308,5.45885568,1.59216624,5.686308,0.0,0.0,0.0,136.69
2019-07-20 04:00:00,38.51461984,2.25426412,38.5805345756,5.5346198399999995,1.61426412,5.765229,32.98,0.64,32.9862092396,137.43,37.23461984,15.61426412,40.3760096919,5.5346198399999995,1.61426412,5.765229,31.7,14.0,34.6538598139,137.0,5.5346198399999995,1.61426412,5.765229,5.5346198399999995,1.61426412,5.765229,0.0,0.0,0.0,137.0
2019-07-20 04:30:00,38.41907552,2.54473036,38.5032598155,5.39907552,1.57473036,5.6240369999999995,33.02,0.97,33.0342443534,137.6,37.19907552,15.78473036,40.4095153656,5.39907552,1.57473036,5.6240369999999995,31.8,14.21,34.8305053078,137.21,5.39907552,1.57473036,5.6240369999999995,5.39907552,1.57473036,5.6240369999999995,0.0,0.0,0.0,137.21
2019-07-20 05:00:00,37.98731744,2.82755092,38.092405155,5.23731744,1.52755092,5.455539,32.75,1.3,32.7757913711,137.97,36.74731744,16.13755092,40.1345971542,5.23731744,1.52755092,5.455539,31.51,14.61,34.7322933306,137.55,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,137.55
2019-07-20 05:30:00,38.47022432,3.59964876,38.6382664004,5.45022432,1.58964876,5.677317,33.02,2.01,33.0811199931,137.69,37.35022432,15.35964876,40.3851218493,5.45022432,1.58964876,5.677317,31.9,13.77,34.7451133255,137.36,5.45022432,1.58964876,5.677317,5.45022432,1.58964876,5.677317,0.0,0.0,0.0,137.36
2019-07-20 06:00:00,38.48220224,8.379392320000001,39.3839320649,5.55220224,1.61939232,5.783544,32.93,6.76,33.616699719,134.91,37.93220224,11.06939232,39.5143443968,5.55220224,1.61939232,5.783544,32.38,9.45,33.7308004649,135.12,5.55220224,1.61939232,5.783544,5.55220224,1.61939232,5.783544,0.0,0.0,0.0,135.12
2019-07-20 06:30:00,39.11495904,8.28852972,39.9834934144,5.99495904,1.74852972,6.244749,33.12,6.54,33.7595319873,134.63,38.71495904,10.978529720000001,40.241473237,5.99495904,1.74852972,6.244749,32.72,9.23,33.9969307438,134.84,5.99495904,1.74852972,6.244749,5.99495904,1.74852972,6.244749,0.0,0.0,0.0,134.84
2019-07-20 07:00:00,39.55665696,7.56985828,40.2744567217,6.37665696,1.85985828,6.642351,33.18,5.71,33.6677367817,134.68,39.21665696,10.29985828,40.5466800578,6.37665696,1.85985828,6.642351,32.84,8.44,33.9072145715,134.91,6.37665696,1.85985828,6.642351,6.37665696,1.85985828,6.642351,0.0,0.0,0.0,134.91
2019-07-20 07:30:00,43.87985408,6.23745744,44.3209597075,6.05985408,1.76745744,6.312348,37.82,4.47,38.0832417213,134.86,43.65985408,8.93745744,44.5652443478,6.05985408,1.76745744,6.312348,37.6,7.17,38.2775247371,135.06,6.05985408,1.76745744,6.312348,6.05985408,1.76745744,6.312348,0.0,0.0,0.0,135.06
2019-07-20 08:00:00,48.42511904,3.98190972,48.5885558445,5.83511904,1.70190972,6.078249,42.59,2.2800000000000002,42.6509847483,134.26,47.96511904,6.49190972,48.4024538255,5.83511904,1.70190972,6.078249,42.13,4.79,42.4014268628,134.4,5.83511904,1.70190972,6.078249,5.83511904,1.70190972,6.078249,0.0,0.0,0.0,134.4
2019-07-20 08:30:00,47.77607648,3.5288556399999997,47.9062240836,7.43607648,2.16885564,7.745913,40.34,1.3599999999999999,40.3629186259,134.6,47.30607648,5.91885564,47.674917137,7.43607648,2.16885564,7.745913,39.87,3.75,40.045966089,134.74,7.43607648,2.16885564,7.745913,7.43607648,2.16885564,7.745913,0.0,0.0,0.0,134.74
2019-07-20 09:00:00,45.15063232,4.07351776,45.3340175347,7.04063232,2.05351776,7.333992,38.11,2.02,38.1634969572,134.5,44.24063232,6.87351776,44.7714059917,7.04063232,2.05351776,7.333992,37.2,4.82,37.5109637306,134.77,7.04063232,2.05351776,7.333992,7.04063232,2.05351776,7.333992,0.0,0.0,0.0,134.77
2019-07-20 09:30:00,47.01516576,4.15400668,47.1983218233,9.06516576,2.64400668,9.442881,37.95,1.51,37.9800289626,134.62,46.69516576,6.52400668,47.1487133283,9.06516576,2.64400668,9.442881,37.63,3.88,37.8295030367,134.77,9.06516576,2.64400668,9.442881,9.06516576,2.64400668,9.442881,0.0,0.0,0.0,134.77
2019-07-20 10:00:00,46.85458496,4.75633728,47.0953806237,10.44458496,3.04633728,10.879776,36.41,1.71,36.4501330587,134.8,45.74458496,7.38633728,46.337080525,10.44458496,3.04633728,10.879776,35.3,4.34,35.5657925541,135.01,10.44458496,3.04633728,10.879776,10.44458496,3.04633728,10.879776,0.0,0.0,0.0,135.01
2019-07-20 10:30:00,52.11745504,3.64675772,52.2448845507,7.49745504,2.18675772,7.809849,44.62,1.46,44.6438797597,134.3,51.25745504,4.06675772,51.418529885,7.49745504,2.18675772,7.809849,43.76,1.88,43.8003652953,134.48,7.49745504,2.18675772,7.809849,7.49745504,2.18675772,7.809849,0.0,0.0,0.0,134.48
2019-07-20 11:00:00,49.98895904,5.41677972,50.2815823979,11.98895904,3.49677972,12.488499,38.0,1.92,38.0484743452,134.12,49.16895904,5.25677972,49.4491685077,11.98895904,3.49677972,12.488499,37.18,1.76,37.2216334945,134.33,11.98895904,3.49677972,12.488499,11.98895904,3.49677972,12.488499,0.0,0.0,0.0,134.33
2019-07-20 11:30:00,49.41822144,4.13239792,49.5906979469,10.32822144,3.01239792,10.758564,39.09,1.12,39.1060417327,134.24,49.02822144,4.93239792,49.2757044273,10.32822144,3.01239792,10.758564,38.7,1.92,38.7475986353,134.44,10.32822144,3.01239792,10.758564,10.32822144,3.01239792,10.758564,0.0,0.0,0.0,134.44
2019-07-20 12:00:00,48.75083776,3.9123276799999998,48.9075708881,11.39083776,3.32232768,11.865456,37.36,0.59,37.3646584355,134.38,48.38083776,5.66232768,48.7110605214,11.39083776,3.32232768,11.865456,36.99,2.34,37.0639406971,134.57,11.39083776,3.32232768,11.865456,11.39083776,3.32232768,11.865456,0.0,0.0,0.0,134.57
2019-07-20 12:30:00,51.24482432,4.03307376,51.4032849489,10.84482432,3.16307376,11.296692,40.4,0.87,40.4093664885,134.47,50.05482432,5.59307376,50.3663370893,10.84482432,3.16307376,11.296692,39.21,2.43,39.2852262307,134.67,10.84482432,3.16307376,11.296692,10.84482432,3.16307376,11.296692,0.0,0.0,0.0,134.67
2019-07-20 13:00:00,49.77912064,4.19349352,49.9554425423,10.22912064,2.98349352,10.655334,39.55,1.21,39.5685051525,134.26,49.12912064,5.59349352,49.4465131695,10.22912064,2.98349352,10.655334,38.9,2.61,38.9874608047,134.48,10.22912064,2.98349352,10.655334,10.22912064,2.98349352,10.655334,0.0,0.0,0.0,134.48
2019-07-20 13:30:00,49.87641472,3.26312096,49.9830441622,8.85641472,2.58312096,9.225432,41.02,0.68,41.0256358878,134.17,49.53641472,5.84312096,49.8798400746,8.85641472,2.58312096,9.225432,40.68,3.26,40.8104153373,134.4,8.85641472,2.58312096,9.225432,8.85641472,2.58312096,9.225432,0.0,0.0,0.0,134.4
2019-07-20 14:00:00,53.03224,3.30107,53.1348806582,7.7522400000000005,2.26107,8.07525,45.28,1.04,45.2919418882,134.11,52.42224,5.13107,52.6727550633,7.7522400000000005,2.26107,8.07525,44.67,2.87,44.7621022741,134.4,7.7522400000000005,2.26107,8.07525,7.7522400000000005,2.26107,8.07525,0.0,0.0,0.0,134.4
2019-07-20 14:30:00,54.3007232,2.6506276,54.3653783829,6.0707232,1.7706276,6.32367,48.23,0.88,48.2380275302,133.51,54.0407232,4.3106276,54.212371967,6.0707232,1.7706276,6.32367,47.97,2.54,48.0371991273,133.72,6.0707232,1.7706276,6.32367,6.0707232,1.7706276,6.32367,0.0,0.0,0.0,133.72
2019-07-20 15:00:00,52.57836416,3.62827288,52.7034035128,7.46836416,2.17827288,7.779546,45.11,1.45,45.133298129,133.79,51.50836416,5.60827288,51.812781272,7.46836416,2.17827288,7.779546,44.04,3.43,44.1733686739,134.0,7.46836416,2.17827288,7.779546,7.46836416,2.17827288,7.779546,0.0,0.0,0.0,134.0
2019-07-20 15:30:00,48.07785344,4.13687392,48.2555045278,8.69785344,2.53687392,9.060264,39.38,1.6,39.412490406,134.1,47.61785344,6.84687392,48.107584108,8.69785344,2.53687392,9.060264,38.92,4.31,39.1579174625,134.25,8.69785344,2.53687392,9.060264,8.69785344,2.53687392,9.060264,0.0,0.0,0.0,134.25
2019-07-20 16:00:00,45.58822144,4.94239792,45.8553511737,10.32822144,3.01239792,10.758564,35.26,1.9300000000000002,35.3127809723,133.77,44.99822144,7.68239792,45.6493063536,10.32822144,3.01239792,10.758564,34.67,4.67,34.983107352,134.01,10.32822144,3.01239792,10.758564,10.32822144,3.01239792,10.758564,0.0,0.0,0.0,134.01
2019-07-20 16:30:00,44.4410176,4.8165468,44.7012658478,11.3710176,3.3165468,11.84481,33.07,1.5,33.1040012687,133.95,44.0110176,7.6965468,44.6789268317,11.3710176,3.3165468,11.84481,32.64,4.38,32.9325674675,134.2,11.3710176,3.3165468,11.84481,11.3710176,3.3165468,11.84481,0.0,0.0,0.0,134.2
2019-07-20 17:00:00,47.03374592,4.12109256,47.2139456004,10.32374592,3.01109256,10.753902,36.71,1.11,36.7267776969,133.81,46.47374592,6.88109256,46.9804054331,10.32374592,3.01109256,10.753902,36.15,3.87,36.3565592431,134.07,10.32374592,3.01109256,10.753902,10.32374592,3.01109256,10.753902,0.0,0.0,0.0,134.07
2019-07-20 17:30:00,48.1323872,4.3740296,48.3307234843,10.4023872,3.0340296,10.83582,37.73,1.34,37.7537878894,133.68,47.6823872,6.8940296,48.1781869025,10.4023872,3.0340296,10.83582,37.28,3.86,37.479300954,133.86,10.4023872,3.0340296,10.83582,10.4023872,3.0340296,10.83582,0.0,0.0,0.0,133.86
2019-07-20 18:00:00,49.08982016,7.30953088,49.6310355023,10.00982016,2.91953088,10.426896,39.08,4.39,39.3257994197,134.0,47.79982016,11.17953088,49.0897618453,10.00982016,2.91953088,10.426896,37.79,8.26,38.6821884076,133.78,10.00982016,2.91953088,10.426896,10.00982016,2.91953088,10.426896,0.0,0.0,0.0,133.78
2019-07-20 18:30:00,51.504976,11.609368,52.7971588073,9.014976,2.629368,9.3906,42.49,8.98,43.4285677867,135.52,48.904976,16.959368,51.7621178133,9.014976,2.629368,9.3906,39.89,14.33,42.3858584908,134.27,9.014976,2.629368,9.3906,9.014976,2.629368,9.3906,0.0,0.0,0.0,134.27
2019-07-20 19:00:00,50.26346848,8.95601164,51.0551310657,8.04346848,2.34601164,8.378613,42.22,6.61,42.734301211100004,135.34,47.82346848,16.91601164,50.727069571,8.04346848,2.34601164,8.378613,39.78,14.57,42.3642927475,133.95,8.04346848,2.34601164,8.378613,8.04346848,2.34601164,8.378613,0.0,0.0,0.0,133.95
2019-07-20 19:30:00,50.2717712,8.8380166,51.04274206,7.0217712,2.0480166,7.314345,43.25,6.79,43.7797510272,135.28,47.9017712,16.5880166,50.6926225285,7.0217712,2.0480166,7.314345,40.88,14.54,43.3887773508,133.95,7.0217712,2.0480166,7.314345,7.0217712,2.0480166,7.314345,0.0,0.0,0.0,133.95
2019-07-20 20:00:00,50.5384352,9.4645436,51.4170304279,6.3584352,1.8545436,6.62337,44.18,7.61,44.8306201162,135.25,48.2184352,15.5745436,50.6713321463,6.3584352,1.8545436,6.62337,41.86,13.72,44.0510839821,133.81,6.3584352,1.8545436,6.62337,6.3584352,1.8545436,6.62337,0.0,0.0,0.0,133.81
2019-07-20 20:30:00,47.59638784,7.49186312,48.1824049672,5.76638784,1.68186312,6.006654,41.83,5.8100000000000005,42.231564025,136.01,45.15638784,18.19186312,48.6830899444,5.76638784,1.68186312,6.006654,39.39,16.51,42.7100948255,134.68,5.76638784,1.68186312,6.006654,5.76638784,1.68186312,6.006654,0.0,0.0,0.0,134.68
2019-07-20 21:00:00,43.71121312,6.35118716,44.1702131619,5.66121312,1.65118716,5.897097,38.05,4.7,38.3391770908,136.13,41.29121312,20.47118716,46.0872410181,5.66121312,1.65118716,5.897097,35.63,18.82,40.2950282293,134.97,5.66121312,1.65118716,5.897097,5.66121312,1.65118716,5.897097,0.0,0.0,0.0,134.97
2019-07-20 21:30:00,42.79436032,6.87002176,43.3422942884,5.3143603200000005,1.55002176,5.535792,37.48,5.32,37.8556838533,135.8,40.28436032,20.24002176,45.0831250829,5.3143603200000005,1.55002176,5.535792,34.97,18.69,39.6511916593,134.75,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,134.75
2019-07-20 22:00:00,42.61290176,5.62542968,42.9826110828,5.33290176,1.55542968,5.555106,37.28,4.07,37.5015106362,135.67,40.47290176,20.75542968,45.4845428478,5.33290176,1.55542968,5.555106,35.14,19.2,40.0432216486,134.54,5.33290176,1.55542968,5.555106,5.33290176,1.55542968,5.555106,0.0,0.0,0.0,134.54
2019-07-20 22:30:00,46.02494976,6.73144368,46.5146034534,5.28494976,1.54144368,5.5051559999999995,40.74,5.19,41.0692549238,135.63,44.13494976,19.65144368,48.3122451251,5.28494976,1.54144368,5.5051559999999995,38.85,18.11,42.8636745975,134.49,5.28494976,1.54144368,5.5051559999999995,5.28494976,1.54144368,5.5051559999999995,0.0,0.0,0.0,134.49
2019-07-20 23:00:00,43.67108352,6.39239936,44.1364509832,5.3910835200000005,1.57239936,5.615712,38.28,4.82,38.5822601723,134.86,41.62108352,19.85239936,46.1132557268,5.3910835200000005,1.57239936,5.615712,36.23,18.28,40.5804300125,133.77,5.3910835200000005,1.57239936,5.615712,5.3910835200000005,1.57239936,5.615712,0.0,0.0,0.0,133.77
2019-07-20 23:30:00,41.50080384,5.86065112,41.9125750929,5.35080384,1.5606511200000002,5.573754,36.15,4.3,36.404841711,135.41,39.46080384,20.52065112,44.4775467184,5.35080384,1.5606511200000002,5.573754,34.11,18.96,39.0252956427,134.36,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,134.36
2019-07-21 00:00:00,39.64476992,5.45722456,40.0186091951,5.30476992,1.54722456,5.525802,34.34,3.91,34.5618821825,135.78,37.59476992,20.99722456,43.0610051504,5.30476992,1.54722456,5.525802,32.29,19.45,37.6954453482,134.72,5.30476992,1.54722456,5.525802,5.30476992,1.54722456,5.525802,0.0,0.0,0.0,134.72
2019-07-21 00:30:00,37.89650816,5.04356488,38.2306536358,5.32650816,1.5535648800000001,5.548446,32.57,3.49,32.7564497466,135.87,35.87650816,21.47356488,41.811934019,5.32650816,1.5535648800000001,5.548446,30.55,19.92,36.4706580692,134.72,5.32650816,1.5535648800000001,5.548446,5.32650816,1.5535648800000001,5.548446,0.0,0.0,0.0,134.72
2019-07-21 01:00:00,36.99923552,5.07811036,37.3460926188,5.23923552,1.52811036,5.457537,31.76,3.55,31.9577862187,135.87,34.95923552,21.42811036,41.0038054544,5.23923552,1.52811036,5.457537,29.72,19.9,35.7671413451,134.82,5.23923552,1.52811036,5.457537,5.23923552,1.52811036,5.457537,0.0,0.0,0.0,134.82
2019-07-21 01:30:00,36.71134336,5.08330848,37.0616075798,5.29134336,1.5433084799999999,5.511816,31.42,3.54,31.6187918808,136.17,34.661343360000004,21.56330848,40.8213791551,5.29134336,1.5433084799999999,5.511816,29.37,20.02,35.5443005277,135.11,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,135.11
2019-07-21 02:00:00,36.4115232,4.7375276,36.7184311961,5.2715232,1.5375276,5.49117,31.14,3.2,31.3039869665,136.31,34.3415232,21.9475276,40.7557871161,5.2715232,1.5375276,5.49117,29.07,20.41,35.5194735321,135.19,5.2715232,1.5375276,5.49117,5.2715232,1.5375276,5.49117,0.0,0.0,0.0,135.19
2019-07-21 02:30:00,35.84139328,4.57207304,36.1318325599,5.32139328,1.55207304,5.543118,30.52,3.02,30.6690528057,136.34,33.75139328,22.16207304,40.3771473704,5.32139328,1.55207304,5.543118,28.43,20.61,35.1146265821,135.24,5.32139328,1.55207304,5.543118,5.32139328,1.55207304,5.543118,0.0,0.0,0.0,135.24
2019-07-21 03:00:00,34.97886592,4.04925256,35.2124623868,5.20886592,1.51925256,5.425902,29.77,2.5300000000000002,29.8773124628,136.49,32.89886592,22.65925256,39.9471789417,5.20886592,1.51925256,5.425902,27.69,21.14,34.8372745777,135.43,5.20886592,1.51925256,5.425902,5.20886592,1.51925256,5.425902,0.0,0.0,0.0,135.43
2019-07-21 03:30:00,34.79069408,4.18270244,35.0412242119,5.22069408,1.52270244,5.438223,29.57,2.66,29.6894004655,136.28,32.68069408,22.512702439999998,39.6843739613,5.22069408,1.52270244,5.438223,27.46,20.99,34.5634445621,135.25,5.22069408,1.52270244,5.438223,5.22069408,1.52270244,5.438223,0.0,0.0,0.0,135.25
2019-07-21 04:00:00,34.5655392,4.1228656,34.8105518621,5.2555392,1.5328656,5.47452,29.31,2.59,29.4242111194,136.32,32.4255392,22.6228656,39.5374460527,5.2555392,1.5328656,5.47452,27.17,21.09,34.3947234325,135.19,5.2555392,1.5328656,5.47452,5.2555392,1.5328656,5.47452,0.0,0.0,0.0,135.19
2019-07-21 04:30:00,33.92295168,3.9241942400000003,34.1491720415,5.36295168,1.56419424,5.586408,28.56,2.36,28.6573411188,136.19,31.85295168,22.82419424,39.1861502758,5.36295168,1.56419424,5.586408,26.49,21.26,33.9662729778,135.13,5.36295168,1.56419424,5.586408,5.36295168,1.56419424,5.586408,0.0,0.0,0.0,135.13
2019-07-21 05:00:00,33.36289184,3.56501012,33.5528217753,5.26289184,1.53501012,5.482179,28.1,2.03,28.1732302017,136.32,31.33289184,23.08501012,38.9187333208,5.26289184,1.53501012,5.482179,26.07,21.55,33.8237697485,135.16,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,135.16
2019-07-21 05:30:00,33.328596160000004,3.51792388,33.5137450969,5.23859616,1.52792388,5.456871,28.09,1.99,28.1604012756,136.45,31.27859616,23.17792388,38.9302804142,5.23859616,1.52792388,5.456871,26.04,21.65,33.8644961575,135.34,5.23859616,1.52792388,5.456871,5.23859616,1.52792388,5.456871,0.0,0.0,0.0,135.34
2019-07-21 06:00:00,33.2002944,3.5059192,33.3848920574,5.3002944,1.5459192,5.52114,27.9,1.96,27.9687611452,136.45,31.1602944,23.2159192,38.8579831102,5.3002944,1.5459192,5.52114,25.86,21.67,33.7391241736,135.25,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,135.25
2019-07-21 06:30:00,34.21818624,3.95405432,34.4458824117,5.56818624,1.62405432,5.800194,28.65,2.33,28.744589056,136.35,32.15818624,22.87405432,39.4635439777,5.56818624,1.62405432,5.800194,26.59,21.25,34.0380757388,135.25,5.56818624,1.62405432,5.800194,5.56818624,1.62405432,5.800194,0.0,0.0,0.0,135.25
2019-07-21 07:00:00,34.69403968,4.61992824,35.0002875168,6.27403968,1.82992824,6.535458,28.42,2.79,28.5566191977,136.28,32.62403968,22.62992824,39.7044281811,6.27403968,1.82992824,6.535458,26.35,20.8,33.5702621378,135.17,6.27403968,1.82992824,6.535458,6.27403968,1.82992824,6.535458,0.0,0.0,0.0,135.17
2019-07-21 07:30:00,36.49600736,5.56258548,36.9174878675,6.62600736,1.93258548,6.902091,29.87,3.63,30.0897623786,136.99,34.32600736,22.21258548,40.88610687,6.62600736,1.93258548,6.902091,27.7,20.28,34.330284007,135.91,6.62600736,1.93258548,6.902091,6.62600736,1.93258548,6.902091,0.0,0.0,0.0,135.91
2019-07-21 08:00:00,32.47452832,3.42382076,32.6545178835,7.14452832,2.08382076,7.442217,25.33,1.34,25.365419373599998,137.62,30.39452832,22.61382076,37.8841951368,7.14452832,2.08382076,7.442217,23.25,20.53,31.0168244667,136.24,7.14452832,2.08382076,7.442217,7.14452832,2.08382076,7.442217,0.0,0.0,0.0,136.24
2019-07-21 08:30:00,35.05887296,4.53967128,35.3515655743,8.15887296,2.37967128,8.498826,26.9,2.16,26.986581851,137.58,32.96887296,21.98967128,39.6294363732,8.15887296,2.37967128,8.498826,24.81,19.61,31.6241711354,136.15,8.15887296,2.37967128,8.498826,8.15887296,2.37967128,8.498826,0.0,0.0,0.0,136.15
2019-07-21 09:00:00,37.97584672,5.18587196,38.3282950584,7.42584672,2.16587196,7.735257,30.55,3.02,30.6989071467,136.89,35.77584672,20.74587196,41.355802639,7.42584672,2.16587196,7.735257,28.35,18.58,33.8960012391,135.49,7.42584672,2.16587196,7.735257,7.42584672,2.16587196,7.735257,0.0,0.0,0.0,135.49
2019-07-21 09:30:00,39.74352896,5.53852928,40.1275890228,7.50352896,2.18852928,7.8161760000000005,32.24,3.35,32.4135789446,136.68,37.52352896,20.22852928,42.6287300121,7.50352896,2.18852928,7.8161760000000005,30.02,18.04,35.0234492876,135.28,7.50352896,2.18852928,7.8161760000000005,7.50352896,2.18852928,7.8161760000000005,0.0,0.0,0.0,135.28
2019-07-21 10:00:00,40.36434784,6.42626812,40.8726986936,7.80434784,2.27626812,8.129529,32.56,4.15,32.823407806,136.68,38.09434784,19.75626812,42.9125793607,7.80434784,2.27626812,8.129529,30.29,17.48,34.9719101566,135.33,7.80434784,2.27626812,8.129529,7.80434784,2.27626812,8.129529,0.0,0.0,0.0,135.33
2019-07-21 10:30:00,40.4579328,7.8202304,41.2067995598,9.2579328,2.7002303999999997,9.64368,31.2,5.12,31.6173117137,136.73,38.1079328,19.1502304,42.6491015927,9.2579328,2.7002303999999997,9.64368,28.85,16.45,33.2103146628,135.3,9.2579328,2.7002303999999997,9.64368,9.2579328,2.7002303999999997,9.64368,0.0,0.0,0.0,135.3
2019-07-21 11:00:00,39.22626272,9.50015996,40.3602864985,11.00626272,3.21015996,11.464857,28.22,6.29,28.9124972979,136.53,36.15626272,18.95015996,40.821365685,11.00626272,3.21015996,11.464857,25.15,15.74,29.6693461337,135.15,11.00626272,3.21015996,11.464857,11.00626272,3.21015996,11.464857,0.0,0.0,0.0,135.15
2019-07-21 11:30:00,37.82807968,10.58652324,39.2815234759,12.22807968,3.56652324,12.737583,25.6,7.02,26.5450635712,135.99,35.94807968,17.83652324,40.129864116,12.22807968,3.56652324,12.737583,23.72,14.27,27.681605806,134.53,12.22807968,3.56652324,12.737583,12.22807968,3.56652324,12.737583,0.0,0.0,0.0,134.53
2019-07-21 12:00:00,40.10974784,11.02659312,41.5978079666,12.39974784,3.61659312,12.916404,27.71,7.41,28.6836573679,135.96,36.76974784,18.64659312,41.2275368073,12.39974784,3.61659312,12.916404,24.37,15.03,28.6321113437,134.57,12.39974784,3.61659312,12.916404,12.39974784,3.61659312,12.916404,0.0,0.0,0.0,134.57
2019-07-21 12:30:00,38.64006752,11.88668636,40.4270717536,12.40006752,3.61668636,12.916737,26.24,8.27,27.5123699452,135.41,36.21006752,19.08668636,40.9325125787,12.40006752,3.61668636,12.916737,23.81,15.47,28.3943128108,134.28,12.40006752,3.61668636,12.916737,12.40006752,3.61668636,12.916737,0.0,0.0,0.0,134.28
2019-07-21 13:00:00,40.5000592,10.7796006,41.9100773597,10.7300592,3.1296006,11.177145,29.77,7.65,30.7371989615,135.51,37.9300592,19.1496006,42.4899587439,10.7300592,3.1296006,11.177145,27.2,16.02,31.5670777868,134.34,10.7300592,3.1296006,11.177145,10.7300592,3.1296006,11.177145,0.0,0.0,0.0,134.34
2019-07-21 13:30:00,44.8182016,11.531558799999999,46.277943375,10.1882016,2.9715588,10.61271,34.63,8.56,35.6722651369,135.32,42.6482016,17.7715588,46.2027856508,10.1882016,2.9715588,10.61271,32.46,14.8,35.6748034332,134.18,10.1882016,2.9715588,10.61271,10.1882016,2.9715588,10.61271,0.0,0.0,0.0,134.18
2019-07-21 14:00:00,43.7936848,12.0652414,45.4252889743,11.5036848,3.3552414,11.983005,32.29,8.71,33.4441056092,135.83,40.9436848,18.6252414,44.9809397657,11.5036848,3.3552414,11.983005,29.44,15.27,33.1645367825,134.66,11.5036848,3.3552414,11.983005,11.5036848,3.3552414,11.983005,0.0,0.0,0.0,134.66
2019-07-21 14:30:00,41.95476416,11.80722288,43.5845471223,11.06476416,3.2272228800000002,11.525796,30.89,8.58,32.0594525842,136.22,39.37476416,18.72722288,43.6013867836,11.06476416,3.2272228800000002,11.525796,28.31,15.5,32.2754721112,135.09,11.06476416,3.2272228800000002,11.525796,11.06476416,3.2272228800000002,11.525796,0.0,0.0,0.0,135.09
2019-07-21 15:00:00,44.82344576,11.58517168,46.2964090687,10.78344576,3.14517168,11.232756,34.04,8.44,35.0707171298,136.44,42.06344576,18.71517168,46.0390173681,10.78344576,3.14517168,11.232756,31.28,15.57,34.9408543113,135.28,10.78344576,3.14517168,11.232756,10.78344576,3.14517168,11.232756,0.0,0.0,0.0,135.28
2019-07-21 15:30:00,44.33939104,10.74815572,45.6235076378,9.55939104,2.78815572,9.957699,34.78,7.96,35.6792656875,136.23,41.79939104,18.81815572,45.8400706371,9.55939104,2.78815572,9.957699,32.24,16.03,36.0052565607,134.98,9.55939104,2.78815572,9.957699,9.55939104,2.78815572,9.957699,0.0,0.0,0.0,134.98
2019-07-21 16:00:00,48.00788352,10.32479936,49.1055838158,8.58788352,2.50479936,8.945712,39.42,7.82,40.1881674128,136.0,45.37788352,18.44479936,48.9832924188,8.58788352,2.50479936,8.945712,36.79,15.94,40.0947340682,134.86,8.58788352,2.50479936,8.945712,8.58788352,2.50479936,8.945712,0.0,0.0,0.0,134.86
2019-07-21 16:30:00,45.63896256,9.74011408,46.6667411102,8.46896256,2.47011408,8.821836,37.17,7.27,37.8742894323,136.08,43.19896256,19.11011408,47.2371339775,8.46896256,2.47011408,8.821836,34.73,16.64,38.5105505024,134.95,8.46896256,2.47011408,8.821836,8.46896256,2.47011408,8.821836,0.0,0.0,0.0,134.95
2019-07-21 17:00:00,45.79560672,8.48580196,46.5751696697,7.6656067199999995,2.23580196,7.9850069999999995,38.13,6.25,38.6388327981,135.74,43.41560672,19.77580196,47.7074129463,7.6656067199999995,2.23580196,7.9850069999999995,35.75,17.54,39.8210258532,134.6,7.6656067199999995,2.23580196,7.9850069999999995,7.6656067199999995,2.23580196,7.9850069999999995,0.0,0.0,0.0,134.6
2019-07-21 17:30:00,52.84651616,10.57398388,53.8940015711,7.31651616,2.13398388,7.621371,45.53,8.44,46.3056638004,135.19,49.83651616,17.41398388,52.7913361977,7.31651616,2.13398388,7.621371,42.52,15.28,45.1821734758,134.06,7.31651616,2.13398388,7.621371,7.31651616,2.13398388,7.621371,0.0,0.0,0.0,134.06
2019-07-21 18:00:00,54.94088256,10.86067408,56.0040607273,6.55088256,1.9106740800000002,6.823836,48.39,8.95,49.2107163126,134.56,52.03088256,16.59067408,54.6119328206,6.55088256,1.9106740800000002,6.823836,45.48,14.68,47.7905095181,133.39,6.55088256,1.9106740800000002,6.823836,6.55088256,1.9106740800000002,6.823836,0.0,0.0,0.0,133.39
2019-07-21 18:30:00,53.46215104,9.45396072,54.2916104672,6.80215104,1.98396072,7.085574,46.66,7.47,47.2541691282,134.28,50.81215104,16.01396072,53.2759010365,6.80215104,1.98396072,7.085574,44.01,14.03,46.1922179593,133.27,6.80215104,1.98396072,7.085574,6.80215104,1.98396072,7.085574,0.0,0.0,0.0,133.27
2019-07-21 19:00:00,50.25150208,4.75002144,50.4755006412,6.41150208,1.87002144,6.678648,43.84,2.88,43.9344966968,134.88,49.56150208,7.86002144,50.1808970173,6.41150208,1.87002144,6.678648,43.15,5.99,43.5637762367,135.17,6.41150208,1.87002144,6.678648,6.41150208,1.87002144,6.678648,0.0,0.0,0.0,135.17
2019-07-21 19:30:00,51.77381024,3.52361132,51.8935763221,5.94381024,1.73361132,6.191469,45.83,1.79,45.8649430393,134.83,50.90381024,6.41361132,51.3062599213,5.94381024,1.73361132,6.191469,44.96,4.68,45.2029202596,135.06,5.94381024,1.73361132,6.191469,5.94381024,1.73361132,6.191469,0.0,0.0,0.0,135.06
2019-07-21 20:00:00,51.1228416,3.7395788,51.2594321356,5.5528416,1.6195788,5.78421,45.57,2.12,45.6192864916,135.35,50.2028416,6.9095788,50.6761046639,5.5528416,1.6195788,5.78421,44.65,5.29,44.9622797465,135.59,5.5528416,1.6195788,5.78421,5.5528416,1.6195788,5.78421,0.0,0.0,0.0,135.59
2019-07-21 20:30:00,50.42474976,4.33971868,50.6111504175,5.48474976,1.59971868,5.713281,44.94,2.74,45.0234516669,135.54,49.35474976,7.54971868,49.92884513,5.48474976,1.59971868,5.713281,43.87,5.95,44.2716545885,135.81,5.48474976,1.59971868,5.713281,5.48474976,1.59971868,5.713281,0.0,0.0,0.0,135.81
2019-07-21 21:00:00,50.01833632,5.55701476,50.3260805275,5.33833632,1.55701476,5.560767,44.68,4.0,44.8586936948,135.24,49.57833632,8.37701476,50.2810680928,5.33833632,1.55701476,5.560767,44.24,6.82,44.7625959926,135.45,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,135.45
2019-07-21 21:30:00,45.86616864,6.43263252,46.3150535663,5.18616864,1.51263252,5.402259,40.68,4.92,40.9764420125,134.83,45.29616864,9.23263252,46.2275285594,5.18616864,1.51263252,5.402259,40.11,7.72,40.846180972,135.02,5.18616864,1.51263252,5.402259,5.18616864,1.51263252,5.402259,0.0,0.0,0.0,135.02
2019-07-21 22:00:00,44.7712336,6.7453598,45.2765197083,5.1612336,1.5053598,5.376285,39.61,5.24,39.9550960454,135.25,44.2612336,9.8253598,45.3386644597,5.1612336,1.5053598,5.376285,39.1,8.32,39.9753974339,135.5,5.1612336,1.5053598,5.376285,5.1612336,1.5053598,5.376285,0.0,0.0,0.0,135.5
2019-07-21 22:30:00,42.95129344,7.20454392,43.5513382259,5.26129344,1.53454392,5.480514,37.69,5.67,38.1141050006,135.52,42.16129344,10.28454392,43.3975403471,5.26129344,1.53454392,5.480514,36.9,8.75,37.9232448506,135.76,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,135.76
2019-07-21 23:00:00,44.58515936,7.3569214800000005,45.1880595824,5.47515936,1.59692148,5.703291,39.11,5.76,39.53188207,136.23,44.20515936,10.10692148,45.3458484963,5.47515936,1.59692148,5.703291,38.73,8.51,39.6539153174,136.47,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,136.47
2019-07-21 23:30:00,42.3518528,7.2080404,42.9608575566,5.3418528,1.5580403999999999,5.56443,37.01,5.65,37.4387847025,136.23,41.8518528,10.0580404,43.0434868416,5.3418528,1.5580403999999999,5.56443,36.51,8.5,37.4863988668,136.47,5.3418528,1.5580403999999999,5.56443,5.3418528,1.5580403999999999,5.56443,0.0,0.0,0.0,136.47
2019-07-22 00:00:00,38.74582848,8.42836664,39.6519430649,5.68582848,1.6583666400000001,5.922738,33.06,6.77,33.7460590292,135.91,38.25582848,11.13836664,39.8443424353,5.68582848,1.6583666400000001,5.922738,32.57,9.48,33.9216052097,136.16,5.68582848,1.6583666400000001,5.922738,5.68582848,1.6583666400000001,5.922738,0.0,0.0,0.0,136.16
2019-07-22 00:30:00,37.20953472,8.98403096,38.2787445767,5.73953472,1.67403096,5.978682,31.47,7.31,32.307847344,135.4,36.80953472,11.59403096,38.5922712496,5.73953472,1.67403096,5.978682,31.07,9.92,32.615200444,135.64,5.73953472,1.67403096,5.978682,5.73953472,1.67403096,5.978682,0.0,0.0,0.0,135.64
2019-07-22 01:00:00,36.27651776,8.88731768,37.349299275,5.71651776,1.66731768,5.954706,30.56,7.22,31.4013057053,135.71,35.90651776,11.49731768,37.7023385413,5.71651776,1.66731768,5.954706,30.19,9.83,31.7500393701,135.93,5.71651776,1.66731768,5.954706,5.71651776,1.66731768,5.954706,0.0,0.0,0.0,135.93
2019-07-22 01:30:00,37.14082368,8.59149024,38.1215751009,5.49082368,1.60149024,5.719608,31.65,6.99,32.4126919586,135.77,36.76082368,11.20149024,38.4295659776,5.49082368,1.60149024,5.719608,31.27,9.6,32.7104402294,136.0,5.49082368,1.60149024,5.719608,5.49082368,1.60149024,5.719608,0.0,0.0,0.0,136.0
2019-07-22 02:00:00,35.98846592,8.98580256,37.0933191683,5.60846592,1.6358025600000001,5.8421520000000005,30.38,7.35,31.2564697303,136.12,35.62846592,11.59580256,37.4679892818,5.60846592,1.6358025600000001,5.8421520000000005,30.02,9.96,31.6291321411,136.34,5.60846592,1.6358025600000001,5.8421520000000005,5.60846592,1.6358025600000001,5.8421520000000005,0.0,0.0,0.0,136.34
2019-07-22 02:30:00,36.46818624,8.77405432,37.5088341174,5.56818624,1.62405432,5.800194,30.9,7.15,31.7164389552,135.97,36.12818624,11.34405432,37.8673132056,5.56818624,1.62405432,5.800194,30.56,9.72,32.0685515732,136.23,5.56818624,1.62405432,5.800194,5.56818624,1.62405432,5.800194,0.0,0.0,0.0,136.23
2019-07-22 03:00:00,35.95145312,8.94125716,37.0466335993,5.42145312,1.58125716,5.647347,30.53,7.36,31.4046254555,135.97,35.56145312,11.56125716,37.3935771908,5.42145312,1.58125716,5.647347,30.14,9.98,31.7493307016,136.23,5.42145312,1.58125716,5.647347,5.42145312,1.58125716,5.647347,0.0,0.0,0.0,136.23
2019-07-22 03:30:00,34.548416,9.357038,35.7931167718,5.578416,1.627038,5.81085,28.97,7.73,29.9835588281,135.66,34.138416,11.977038,36.1784588705,5.578416,1.627038,5.81085,28.56,10.35,30.3775591515,135.95,5.578416,1.627038,5.81085,5.578416,1.627038,5.81085,0.0,0.0,0.0,135.95
2019-07-22 04:00:00,34.57520928,9.18568604,35.7745988766,5.50520928,1.6056860400000001,5.734593,29.07,7.58,30.0419922775,135.74,34.23520928,11.74568604,36.1940698871,5.50520928,1.6056860400000001,5.734593,28.73,10.14,30.4669082777,135.99,5.50520928,1.6056860400000001,5.734593,5.50520928,1.6056860400000001,5.734593,0.0,0.0,0.0,135.99
2019-07-22 04:30:00,34.486408,9.069369,35.65902117,5.586408,1.629369,5.8191749999999995,28.9,7.44,29.8423122429,136.07,34.126408,11.669369,36.0664095224,5.586408,1.629369,5.8191749999999995,28.54,10.04,30.2544740493,136.32,5.586408,1.629369,5.8191749999999995,5.586408,1.629369,5.8191749999999995,0.0,0.0,0.0,136.32
2019-07-22 05:00:00,34.24349088,9.23018484,35.4656591625,5.62349088,1.6401848399999999,5.857803,28.62,7.59,29.6093312994,135.91,33.85349088,11.83018484,35.8610111139,5.62349088,1.6401848399999999,5.857803,28.23,10.19,30.0128139301,136.17,5.62349088,1.6401848399999999,5.857803,5.62349088,1.6401848399999999,5.857803,0.0,0.0,0.0,136.17
2019-07-22 05:30:00,35.46199232,8.99724776,36.5855622693,5.68199232,1.65724776,5.918742,29.78,7.34,30.671224299,136.26,35.04199232,11.67724776,36.936422959,5.68199232,1.65724776,5.918742,29.36,10.02,31.0227335997,136.49,5.68199232,1.65724776,5.918742,5.68199232,1.65724776,5.918742,0.0,0.0,0.0,136.49
2019-07-22 06:00:00,37.68082368,9.19149024,38.7856670181,5.49082368,1.60149024,5.719608,32.19,7.59,33.0727108051,136.45,37.07082368,11.81149024,38.9070336829,5.49082368,1.60149024,5.719608,31.58,10.21,33.1894636896,136.68,5.49082368,1.60149024,5.719608,5.49082368,1.60149024,5.719608,0.0,0.0,0.0,136.68
2019-07-22 06:30:00,41.7615232,7.6975276,42.4650061949,5.2715232,1.5375276,5.49117,36.49,6.16,37.0062927081,136.98,41.4215232,10.2875276,42.6799227779,5.2715232,1.5375276,5.49117,36.15,8.75,37.1938839058,137.17,5.2715232,1.5375276,5.49117,5.2715232,1.5375276,5.49117,0.0,0.0,0.0,137.17
2019-07-22 07:00:00,44.56417984,5.68246912,44.9250106301,5.97417984,1.74246912,6.223104,38.59,3.94,38.7906135553,136.43,44.20417984,8.35246912,44.9863674431,5.97417984,1.74246912,6.223104,38.23,6.61,38.7972292825,136.67,5.97417984,1.74246912,6.223104,5.97417984,1.74246912,6.223104,0.0,0.0,0.0,136.67
2019-07-22 07:30:00,47.00049376,4.71431068,47.2363328262,5.74049376,1.67431068,5.979681,41.26,3.04,41.3718406649,135.7,46.67049376,7.22431068,47.2263237253,5.74049376,1.67431068,5.979681,40.93,5.55,41.3045687546,135.88,5.74049376,1.67431068,5.979681,5.74049376,1.67431068,5.979681,0.0,0.0,0.0,135.88
2019-07-22 08:00:00,45.47280064,4.42123352,45.6872291115,6.55280064,1.9112335200000001,6.825834,38.92,2.51,39.0008525548,135.43,44.92280064,7.20123352,45.4963271215,6.55280064,1.9112335200000001,6.825834,38.37,5.29,38.7329446337,135.67,6.55280064,1.9112335200000001,6.825834,6.55280064,1.9112335200000001,6.825834,0.0,0.0,0.0,135.67
2019-07-22 08:30:00,49.98320896,3.5917692800000003,50.1120941939,7.82320896,2.28176928,8.149176,42.16,1.31,42.1803473196,135.74,49.58320896,4.38176928,49.7764453612,7.82320896,2.28176928,8.149176,41.76,2.1,41.8127683848,135.6,7.82320896,2.28176928,8.149176,7.82320896,2.28176928,8.149176,0.0,0.0,0.0,135.6
2019-07-22 09:00:00,52.04509632,4.65106976,52.2525071252,8.57509632,2.50106976,8.932392,43.47,2.15,43.523136376,135.45,50.77509632,4.29106976,50.9560956706,8.57509632,2.50106976,8.932392,42.2,1.79,42.2379462095,135.63,8.57509632,2.50106976,8.932392,8.57509632,2.50106976,8.932392,0.0,0.0,0.0,135.63
2019-07-22 09:30:00,48.07763264,3.9143095199999998,48.2367140183,9.71763264,2.83430952,10.122534,38.36,1.08,38.3752003252,135.45,47.59763264,5.15430952,47.8758972716,9.71763264,2.83430952,10.122534,37.88,2.32,37.950978907,135.63,9.71763264,2.83430952,10.122534,9.71763264,2.83430952,10.122534,0.0,0.0,0.0,135.63
2019-07-22 10:00:00,38.92428608,4.05708344,39.135150094,9.62428608,2.80708344,10.025298,29.3,1.25,29.3266517011,135.76,38.09428608,6.70708344,38.6802223393,9.62428608,2.80708344,10.025298,28.47,3.9,28.7358817509,135.96,9.62428608,2.80708344,10.025298,9.62428608,2.80708344,10.025298,0.0,0.0,0.0,135.96
2019-07-22 10:30:00,34.83743104,4.08925072,35.0766100545,11.51743104,3.35925072,11.997324,23.32,0.73,23.331423017,135.13,34.61743104,6.00925072,35.1351337841,11.51743104,3.35925072,11.997324,23.1,2.65,23.2515053276,135.28,11.51743104,3.35925072,11.997324,11.51743104,3.35925072,11.997324,0.0,0.0,0.0,135.28
2019-07-22 11:00:00,36.47600224,5.46591732,36.883261672,11.74600224,3.42591732,12.235419,24.73,2.04,24.8139980656,134.83,36.20600224,4.38591732,36.4706850627,11.74600224,3.42591732,12.235419,24.46,0.96,24.4788316715,135.02,11.74600224,3.42591732,12.235419,11.74600224,3.42591732,12.235419,0.0,0.0,0.0,135.02
2019-07-22 11:30:00,34.72293472,4.94710596,35.073580555,12.33293472,3.59710596,12.846807,22.39,1.35,22.43066205,134.83,35.11293472,4.82710596,35.4431818069,12.33293472,3.59710596,12.846807,22.78,1.23,22.8131825925,134.97,12.33293472,3.59710596,12.846807,12.33293472,3.59710596,12.846807,0.0,0.0,0.0,134.97
2019-07-22 12:00:00,36.37112704,4.69782872,36.6732665145,11.82112704,3.44782872,12.313674,24.55,1.25,24.5818022122,134.7,36.45112704,4.43782872,36.7202803126,11.82112704,3.44782872,12.313674,24.63,0.99,24.6498884379,134.84,11.82112704,3.44782872,12.313674,11.82112704,3.44782872,12.313674,0.0,0.0,0.0,134.84
2019-07-22 12:30:00,34.87201888,3.38183884,35.0356180866,9.09201888,2.65183884,9.470853,25.78,0.73,25.7903334604,135.03,34.47201888,5.23183884,34.8667782181,9.09201888,2.65183884,9.470853,25.38,2.58,25.5107977139,135.14,9.09201888,2.65183884,9.470853,9.09201888,2.65183884,9.470853,0.0,0.0,0.0,135.14
2019-07-22 13:00:00,38.83645344,4.96479892,39.1525138926,10.09645344,2.94479892,10.517139,28.74,2.02,28.8109007148,135.32,38.91645344,4.11479892,39.1333862386,10.09645344,2.94479892,10.517139,28.82,1.17,28.8437393554,135.44,10.09645344,2.94479892,10.517139,10.09645344,2.94479892,10.517139,0.0,0.0,0.0,135.44
2019-07-22 13:30:00,39.17940928,6.67566104,39.7440632277,11.29940928,3.29566104,11.770218,27.88,3.38,28.0841378718,135.35,39.48940928,4.46566104,39.7411068518,11.29940928,3.29566104,11.770218,28.19,1.17,28.2142694394,135.47,11.29940928,3.29566104,11.770218,11.29940928,3.29566104,11.770218,0.0,0.0,0.0,135.47
2019-07-22 14:00:00,34.89301504,5.26046272,35.2873201959,11.93301504,3.4804627200000002,12.430224,22.96,1.78,23.0288948932,135.54,35.00301504,4.24046272,35.2589362569,11.93301504,3.4804627200000002,12.430224,23.07,0.76,23.0825150276,135.72,11.93301504,3.4804627200000002,12.430224,11.93301504,3.4804627200000002,12.430224,0.0,0.0,0.0,135.72
2019-07-22 14:30:00,34.7679392,7.8673155999999995,35.6469388723,12.8479392,3.7473156,13.38327,21.92,4.12,22.3038292676,135.18,34.6179392,5.1473156,34.9985224308,12.8479392,3.7473156,13.38327,21.77,1.4,21.814969631,135.3,12.8479392,3.7473156,13.38327,12.8479392,3.7473156,13.38327,0.0,0.0,0.0,135.3
2019-07-22 15:00:00,35.99321472,6.67552096,36.6070223587,12.05321472,3.51552096,12.555432,23.94,3.16,24.1476541304,135.27,35.91321472,4.25552096,36.1644639137,12.05321472,3.51552096,12.555432,23.86,0.74,23.8714725143,135.46,12.05321472,3.51552096,12.555432,12.05321472,3.51552096,12.555432,0.0,0.0,0.0,135.46
2019-07-22 15:30:00,36.99027808,6.57216444,37.5695890031,11.63027808,3.39216444,12.114873,25.36,3.18,25.5585993356,135.24,36.97027808,4.29216444,37.2185993408,11.63027808,3.39216444,12.114873,25.34,0.9,25.355977599,135.35,11.63027808,3.39216444,12.114873,11.63027808,3.39216444,12.114873,0.0,0.0,0.0,135.35
2019-07-22 16:00:00,37.60317536,4.30050948,37.8482916252,11.45317536,3.34050948,11.930391,26.15,0.96,26.1676154817,135.19,38.03317536,4.48050948,38.2961798769,11.45317536,3.34050948,11.930391,26.58,1.1400000000000001,26.6044357204,135.33,11.45317536,3.34050948,11.930391,11.45317536,3.34050948,11.930391,0.0,0.0,0.0,135.33
2019-07-22 16:30:00,35.59635296,4.39393628,35.8665166985,10.67635296,3.11393628,11.121201,24.92,1.28,24.9528515405,135.19,35.13635296,5.24393628,35.5255143107,10.67635296,3.11393628,11.121201,24.46,2.13,24.552566057299998,135.33,10.67635296,3.11393628,11.121201,10.67635296,3.11393628,11.121201,0.0,0.0,0.0,135.33
2019-07-22 17:00:00,36.52926144,3.56936792,36.7032332186,9.28926144,2.70936792,9.676314,27.24,0.86,27.2535722429,135.15,35.65926144,5.99936792,36.1604112516,9.28926144,2.70936792,9.676314,26.37,3.29,26.5744426094,135.36,9.28926144,2.70936792,9.676314,9.28926144,2.70936792,9.676314,0.0,0.0,0.0,135.36
2019-07-22 17:30:00,36.0642368,3.7516524,36.2588481849,8.9542368,2.6116524,9.32733,27.11,1.1400000000000001,27.1339584285,135.33,36.0442368,5.9616524,36.5339336211,8.9542368,2.6116524,9.32733,27.09,3.35,27.296347741,135.49,8.9542368,2.6116524,9.32733,8.9542368,2.6116524,9.32733,0.0,0.0,0.0,135.49
2019-07-22 18:00:00,35.32406688,4.28785284,35.5833582299,9.04406688,2.63785284,9.420903,26.28,1.65,26.3317469986,135.58,34.74406688,7.06785284,35.4556727073,9.04406688,2.63785284,9.420903,25.7,4.43,26.0790126347,135.82,9.04406688,2.63785284,9.420903,9.04406688,2.63785284,9.420903,0.0,0.0,0.0,135.82
2019-07-22 18:30:00,36.33647552,4.91230536,36.6670178385,7.99647552,2.33230536,8.329662,28.34,2.58,28.4571959265,136.26,35.33647552,7.70230536,36.1661721784,7.99647552,2.33230536,8.329662,27.34,5.37,27.8623850379,136.44,7.99647552,2.33230536,8.329662,7.99647552,2.33230536,8.329662,0.0,0.0,0.0,136.44
2019-07-22 19:00:00,36.55584736,4.79920548,36.8695314514,6.78584736,1.97920548,7.068591,29.77,2.8200000000000003,29.9032657079,135.91,36.15584736,7.55920548,36.9376080142,6.78584736,1.97920548,7.068591,29.37,5.58,29.8953725516,136.09,6.78584736,1.97920548,7.068591,6.78584736,1.97920548,7.068591,0.0,0.0,0.0,136.09
2019-07-22 19:30:00,35.88625792,4.15640856,36.1261572772,5.81625792,1.69640856,6.058602,30.07,2.46,30.1704574046,135.86,34.97625792,7.19640856,35.7089192534,5.81625792,1.69640856,6.058602,29.16,5.5,29.6741571068,136.09,5.81625792,1.69640856,6.058602,5.81625792,1.69640856,6.058602,0.0,0.0,0.0,136.09
2019-07-22 20:00:00,36.90305152,4.45172336,37.1705939199,5.42305152,1.58172336,5.649012,31.48,2.87,31.6105567809,135.0,36.28305152,7.06172336,36.9638710691,5.42305152,1.58172336,5.649012,30.86,5.48,31.3427822632,135.21,5.42305152,1.58172336,5.649012,5.42305152,1.58172336,5.649012,0.0,0.0,0.0,135.21
2019-07-22 20:30:00,41.226848,3.001164,41.3359405526,5.146848,1.501164,5.3613,36.08,1.5,36.1111672478,134.74,40.876848,5.691164,41.2711285294,5.146848,1.501164,5.3613,35.73,4.19,35.974838429100004,134.93,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,134.93
2019-07-22 21:00:00,39.98944544,4.52025492,40.2441107634,5.10944544,1.49025492,5.322339,34.88,3.03,35.0113595851,135.27,39.22944544,7.28025492,39.899266926,5.10944544,1.49025492,5.322339,34.12,5.79,34.607780917,135.48,5.10944544,1.49025492,5.322339,5.10944544,1.49025492,5.322339,0.0,0.0,0.0,135.48
2019-07-22 21:30:00,35.42361152,5.73855336,35.885418317,4.86361152,1.41855336,5.066262,30.56,4.32,30.8638299632,135.91,35.02361152,8.28855336,35.9910194452,4.86361152,1.41855336,5.066262,30.16,6.87,30.9325475834,136.08,4.86361152,1.41855336,5.066262,4.86361152,1.41855336,5.066262,0.0,0.0,0.0,136.08
2019-07-22 22:00:00,32.7573376,5.4650568,33.2100890163,5.0573376,1.4750568,5.26806,27.7,3.99,27.9858910882,135.54,32.3373376,8.4050568,33.4118000543,5.0573376,1.4750568,5.26806,27.28,6.93,28.1464615893,135.79,5.0573376,1.4750568,5.26806,5.0573376,1.4750568,5.26806,0.0,0.0,0.0,135.79
2019-07-22 22:30:00,35.94535968,4.78531324,36.2624889566,4.95535968,1.44531324,5.161833,30.99,3.34,31.1694674321,135.35,35.20535968,7.76531324,36.0515941383,4.95535968,1.44531324,5.161833,30.25,6.32,30.9031535608,135.6,4.95535968,1.44531324,5.161833,4.95535968,1.44531324,5.161833,0.0,0.0,0.0,135.6
