Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-22 23:00:00,32.95287232,5.69083776,33.4406553248,4.80287232,1.40083776,5.002992,28.15,4.29,28.4750171203,135.91,33.00287232,8.02083776,33.9635601747,4.80287232,1.40083776,5.002992,28.2,6.62,28.966608362,136.09,4.80287232,1.40083776,5.002992,4.80287232,1.40083776,5.002992,0.0,0.0,0.0,136.09
2019-07-22 23:30:00,29.57928576,5.83354168,30.149035716,4.94928576,1.44354168,5.155506,24.63,4.39,25.0181733946,136.0,29.03928576,8.71354168,30.3184090292,4.94928576,1.44354168,5.155506,24.09,7.27,25.1630880458,136.21,4.94928576,1.44354168,5.155506,4.94928576,1.44354168,5.155506,0.0,0.0,0.0,136.21
2019-07-23 00:00:00,24.91308192,7.62631556,26.0542192317,4.99308192,1.45631556,5.201127,19.92,6.17,20.8536639467,136.17,24.62308192,10.25631556,26.6737356234,4.99308192,1.45631556,5.201127,19.63,8.8,21.5122499985,136.42,4.99308192,1.45631556,5.201127,4.99308192,1.45631556,5.201127,0.0,0.0,0.0,136.42
2019-07-23 00:30:00,23.55599904,8.87549972,25.1725959339,4.95599904,1.44549972,5.162499,18.6,7.43,20.0291013278,135.89,23.22599904,11.49549972,25.915121941,4.95599904,1.44549972,5.162499,18.27,10.05,20.8517481282,136.13,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,136.13
2019-07-23 01:00:00,23.661353599999998,8.0903948,25.0062820548,5.0413536,1.4703948,5.25141,18.62,6.62,19.7618015373,136.33,23.0013536,10.9503948,25.4749565987,5.0413536,1.4703948,5.25141,17.96,9.48,20.3084218983,136.57,5.0413536,1.4703948,5.25141,5.0413536,1.4703948,5.25141,0.0,0.0,0.0,136.57
2019-07-23 01:30:00,22.84658848,8.66692164,24.435264187,4.92658848,1.43692164,5.131863,17.92,7.23,19.3235426359,136.57,22.46658848,11.38692164,25.1874886077,4.92658848,1.43692164,5.131863,17.54,9.95,20.1656663664,136.82,4.92658848,1.43692164,5.131863,4.92658848,1.43692164,5.131863,0.0,0.0,0.0,136.82
2019-07-23 02:00:00,23.31283232,9.06249276,25.0123354728,4.84283232,1.4124927600000001,5.044617,18.47,7.65,19.9915832289,135.9,22.91283232,11.77249276,25.7602304087,4.84283232,1.4124927600000001,5.044617,18.07,10.36,20.8291742515,136.16,4.84283232,1.4124927600000001,5.044617,4.84283232,1.4124927600000001,5.044617,0.0,0.0,0.0,136.16
2019-07-23 02:30:00,21.90855648,9.10624564,23.7256940192,4.95855648,1.4462456399999999,5.165163,16.95,7.66,18.6004865528,136.45,21.52855648,11.81624564,24.5581433569,4.95855648,1.4462456399999999,5.165163,16.57,10.37,19.5474243828,136.71,4.95855648,1.4462456399999999,5.165163,4.95855648,1.4462456399999999,5.165163,0.0,0.0,0.0,136.71
2019-07-23 03:00:00,20.15093408,9.07277244,22.0992159147,4.98093408,1.45277244,5.188473,15.17,7.62,16.976256949,136.67,19.82093408,11.74277244,23.0382753778,4.98093408,1.45277244,5.188473,14.84,10.29,18.0585076903,136.89,4.98093408,1.45277244,5.188473,4.98093408,1.45277244,5.188473,0.0,0.0,0.0,136.89
2019-07-23 03:30:00,20.36791712,9.12605916,22.3189830324,4.95791712,1.44605916,5.164497,15.41,7.68,17.2177379467,136.77,19.99791712,11.856059160000001,23.2482865593,4.95791712,1.44605916,5.164497,15.04,10.41,18.2912465404,137.04,4.95791712,1.44605916,5.164497,4.95791712,1.44605916,5.164497,0.0,0.0,0.0,137.04
2019-07-23 04:00:00,19.94837664,9.37202652,22.0402498094,4.9783766400000005,1.45202652,5.185809,14.97,7.92,16.9359764997,136.77,19.56837664,12.08202652,22.997754872,4.9783766400000005,1.45202652,5.185809,14.59,10.63,18.0517312189,137.04,4.9783766400000005,1.45202652,5.185809,4.9783766400000005,1.45202652,5.185809,0.0,0.0,0.0,137.04
2019-07-23 04:30:00,19.69992512,9.24372816,21.7608262718,4.94992512,1.44372816,5.156172,14.75,7.8,16.6853978077,136.77,19.28992512,11.99372816,22.7145487807,4.94992512,1.44372816,5.156172,14.34,10.55,17.8027554047,137.07,4.94992512,1.44372816,5.156172,4.94992512,1.44372816,5.156172,0.0,0.0,0.0,137.07
2019-07-23 05:00:00,19.01705792,10.84330856,21.8912272945,5.01705792,1.46330856,5.226102,14.0,9.38,16.8518366951,137.29,18.61705792,13.61330856,23.063326203,5.01705792,1.46330856,5.226102,13.6,12.15,18.2368445736,137.54,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,137.54
2019-07-23 05:30:00,20.55645856,11.07146708,23.3483483748,4.97645856,1.45146708,5.183811,15.58,9.62,18.3106744824,136.35,20.13645856,13.86146708,24.4462110142,4.97645856,1.45146708,5.183811,15.16,12.41,19.5916742521,136.59,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,136.59
2019-07-23 06:00:00,21.1191856,10.7693458,23.7065140703,5.2091856,1.5193458,5.426235,15.91,9.25,18.4035485709,135.95,20.7991856,13.4693458,24.779616581,5.2091856,1.5193458,5.426235,15.59,11.95,19.6430802065,136.18,5.2091856,1.5193458,5.426235,5.2091856,1.5193458,5.426235,0.0,0.0,0.0,136.18
2019-07-23 06:30:00,26.34932544,8.08521992,27.5618891279,5.22932544,1.52521992,5.447214,21.12,6.5600000000000005,22.1153340468,136.61,25.71932544,10.79521992,27.8930183775,5.22932544,1.52521992,5.447214,20.49,9.27,22.4893975019,136.76,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,136.76
2019-07-23 07:00:00,29.3119024,6.2401382,29.9687661919,5.6919024,1.6601382,5.929065,23.62,4.58,24.0599418121,136.8,28.6719024,9.3101382,30.145591063,5.6919024,1.6601382,5.929065,22.98,7.65,24.2198864572,137.04,5.6919024,1.6601382,5.929065,5.6919024,1.6601382,5.929065,0.0,0.0,0.0,137.04
2019-07-23 07:30:00,30.40005376,6.21251568,31.0283518687,6.18005376,1.80251568,6.437556,24.22,4.41,24.6182148012,136.42,29.76005376,9.11251568,31.1239255528,6.18005376,1.80251568,6.437556,23.58,7.31,24.6870917688,136.62,6.18005376,1.80251568,6.437556,6.18005376,1.80251568,6.437556,0.0,0.0,0.0,136.62
2019-07-23 08:00:00,33.55477824,4.85431032,33.9040922518,6.97477824,2.03431032,7.265394,26.58,2.8200000000000003,26.7291750714,135.93,32.91477824,7.77431032,33.8204454072,6.97477824,2.03431032,7.265394,25.94,5.74,26.5674838854,136.13,6.97477824,2.03431032,7.265394,6.97477824,2.03431032,7.265394,0.0,0.0,0.0,136.13
2019-07-23 08:30:00,43.32843328,4.43454304,43.55477359,8.27843328,2.41454304,8.623368,35.05,2.02,35.1081600201,135.21,42.60843328,4.01454304,42.7971394184,8.27843328,2.41454304,8.623368,34.33,1.6,34.3672649479,135.25,8.27843328,2.41454304,8.623368,8.27843328,2.41454304,8.623368,0.0,0.0,0.0,135.25
2019-07-23 09:00:00,41.64256832,5.79491576,42.0438407493,9.10256832,2.65491576,9.481842,32.54,3.14,32.6911486491,134.89,40.16256832,3.70491576,40.3330918087,9.10256832,2.65491576,9.481842,31.06,1.05,31.0777428395,135.17,9.10256832,2.65491576,9.481842,9.10256832,2.65491576,9.481842,0.0,0.0,0.0,135.17
2019-07-23 09:30:00,42.55896096,5.95678028,42.9738105048,10.06896096,2.93678028,10.488501,32.49,3.02,32.6300551639,135.17,41.54896096,3.58678028,41.7034908567,10.06896096,2.93678028,10.488501,31.48,0.65,31.4867098948,135.4,10.06896096,2.93678028,10.488501,10.06896096,2.93678028,10.488501,0.0,0.0,0.0,135.4
2019-07-23 10:00:00,41.60404544,6.34367992,42.0849007591,10.50404544,3.0636799200000002,10.941714,31.1,3.2800000000000002,31.2724863099,135.32,40.30404544,3.82367992,40.4850170676,10.50404544,3.0636799200000002,10.941714,29.8,0.76,29.8096896998,135.56,10.50404544,3.0636799200000002,10.941714,10.50404544,3.0636799200000002,10.941714,0.0,0.0,0.0,135.56
2019-07-23 10:30:00,41.14806112,7.70235116,41.862741756,10.80806112,3.15235116,11.258397,30.34,4.55,30.6792780228,135.13,39.97806112,4.61235116,40.2432497959,10.80806112,3.15235116,11.258397,29.17,1.46,29.2065146842,135.35,10.80806112,3.15235116,11.258397,10.80806112,3.15235116,11.258397,0.0,0.0,0.0,135.35
2019-07-23 11:00:00,43.11832032,10.71992676,44.4309169043,11.34832032,3.30992676,11.821166999999999,31.77,7.41,32.622706816,134.89,41.28832032,6.55992676,41.806196119,11.34832032,3.30992676,11.821166999999999,29.94,3.25,30.115877872,135.24,11.34832032,3.30992676,11.821166999999999,11.34832032,3.30992676,11.821166999999999,0.0,0.0,0.0,135.24
2019-07-23 11:30:00,41.07308608,9.09673344,42.0683843214,10.82308608,3.15673344,11.274048,30.25,5.94,30.827683987,135.11,39.66308608,5.32673344,40.0191764849,10.82308608,3.15673344,11.274048,28.84,2.17,28.9215231272,135.46,10.82308608,3.15673344,11.274048,10.82308608,3.15673344,11.274048,0.0,0.0,0.0,135.46
2019-07-23 12:00:00,39.7177712,8.6035166,40.6389203472,11.0177712,3.2135166,11.476845,28.7,5.39,29.2017482353,135.4,38.5777712,5.1535166,38.9204723007,11.0177712,3.2135166,11.476845,27.56,1.94,27.6281957428,135.73,11.0177712,3.2135166,11.476845,11.0177712,3.2135166,11.476845,0.0,0.0,0.0,135.73
2019-07-23 12:30:00,39.88191616,7.63430888,40.6060329098,11.91191616,3.47430888,12.408246,27.97,4.16,28.2776678671,135.69,38.34191616,4.5243088799999995,38.6079254255,11.91191616,3.47430888,12.408246,26.43,1.05,26.4508487576,135.91,11.91191616,3.47430888,12.408246,11.91191616,3.47430888,12.408246,0.0,0.0,0.0,135.91
2019-07-23 13:00:00,39.65411456,8.49995008,40.5548758215,11.31411456,3.29995008,11.785536,28.34,5.2,28.8131150694,135.55,38.49411456,5.14995008,38.8370807552,11.31411456,3.29995008,11.785536,27.18,1.85,27.2428871451,135.8,11.31411456,3.29995008,11.785536,11.31411456,3.29995008,11.785536,0.0,0.0,0.0,135.8
2019-07-23 13:30:00,39.32295616,6.95127888,39.932632761,10.87295616,3.17127888,11.325996,28.45,3.7800000000000002,28.7000156794,135.5,38.34295616,3.98127888,38.5490968585,10.87295616,3.17127888,11.325996,27.47,0.81,27.481939524,135.74,10.87295616,3.17127888,11.325996,10.87295616,3.17127888,11.325996,0.0,0.0,0.0,135.74
2019-07-23 14:00:00,39.54537376,7.31615068,40.2164474636,10.855373759999999,3.16615068,11.307681,28.69,4.15,28.9885943088,135.503,39.03537376,4.77615068,39.3264798819,10.855373759999999,3.16615068,11.307681,28.18,1.6099999999999999,28.2259543683,135.743,10.855373759999999,3.16615068,11.307681,10.855373759999999,3.16615068,11.307681,0.0,0.0,0.0,135.743
2019-07-23 14:30:00,36.16591296,6.7321412800000004,36.7871579012,11.11591296,3.2421412800000002,11.579076,25.05,3.49,25.2919473351,135.503,36.02591296,3.93214128,36.2398694761,11.11591296,3.2421412800000002,11.579076,24.91,0.6900000000000001,24.9195545707,135.743,11.11591296,3.2421412800000002,11.579076,11.11591296,3.2421412800000002,11.579076,0.0,0.0,0.0,135.743
2019-07-23 15:00:00,38.47779168,6.95768924,39.101788861,10.51779168,3.06768924,10.956033,27.96,3.89,28.2293056946,135.503,38.38779168,4.43768924,38.6434423397,10.51779168,3.06768924,10.956033,27.87,1.37,27.9036520907,135.743,10.51779168,3.06768924,10.956033,10.51779168,3.06768924,10.956033,0.0,0.0,0.0,135.743
2019-07-23 15:30:00,39.2972624,6.4521182,39.8234185047,10.3272624,3.0121182,10.757565,28.97,3.44,29.1735239558,135.503,39.7372624,4.1921182,39.95777619,10.3272624,3.0121182,10.757565,29.41,1.18,29.4336627011,135.743,10.3272624,3.0121182,10.757565,10.3272624,3.0121182,10.757565,0.0,0.0,0.0,135.743
2019-07-23 16:00:00,40.70700288,6.04787584,41.1538198184,10.10700288,2.94787584,10.528128,30.6,3.1,30.7566253025,135.503,40.86700288,3.73787584,41.0375881381,10.10700288,2.94787584,10.528128,30.76,0.79,30.7701429961,135.743,10.10700288,2.94787584,10.528128,10.10700288,2.94787584,10.528128,0.0,0.0,0.0,135.743
2019-07-23 16:30:00,36.725576,3.994543,36.9421751703,8.415576,2.454543,8.766225,28.31,1.54,28.3518553185,135.503,36.725576,3.414543,36.8839672003,8.415576,2.454543,8.766225,28.31,0.96,28.3262722574,135.743,8.415576,2.454543,8.766225,8.415576,2.454543,8.766225,0.0,0.0,0.0,135.743
2019-07-23 17:00:00,36.90561536,3.52955448,37.0740097633,9.01561536,2.62955448,9.391266,27.89,0.9,27.9045175554,135.503,37.03561536,4.18955448,37.2718281257,9.01561536,2.62955448,9.391266,28.02,1.56,28.0633925248,135.743,9.01561536,2.62955448,9.391266,9.01561536,2.62955448,9.391266,0.0,0.0,0.0,135.743
2019-07-23 17:30:00,38.56492672,2.76393696,38.6638451326,8.34492672,2.43393696,8.692632,30.22,0.33,30.2218017332,135.503,38.67492672,4.78393696,38.9696806458,8.34492672,2.43393696,8.692632,30.33,2.35,30.4209039971,135.743,8.34492672,2.43393696,8.692632,8.34492672,2.43393696,8.692632,0.0,0.0,0.0,135.743
2019-07-23 18:00:00,41.01012224,3.50545232,41.1596686346,7.63012224,2.22545232,7.948044,33.38,1.28,33.4045326266,135.503,41.03012224,4.16545232,41.241022345,7.63012224,2.22545232,7.948044,33.4,1.94,33.4562938772,135.743,7.63012224,2.22545232,7.948044,7.63012224,2.22545232,7.948044,0.0,0.0,0.0,135.743
2019-07-23 18:30:00,38.2170368,2.9358024,38.3296339339,6.1570368,1.7958024,6.41358,32.06,1.1400000000000001,32.0802618443,135.503,38.5770368,5.2158024,38.9280408311,6.1570368,1.7958024,6.41358,32.42,3.42,32.5998895704,135.743,6.1570368,1.7958024,6.41358,6.1570368,1.7958024,6.41358,0.0,0.0,0.0,135.743
2019-07-23 19:00:00,37.60605856,3.32801708,37.7530308466,5.37605856,1.5680170800000002,5.600061,32.23,1.76,32.2780188364,135.68,37.88605856,5.63801708,38.303272312,5.37605856,1.5680170800000002,5.600061,32.51,4.07,32.7637757287,135.9,5.37605856,1.5680170800000002,5.600061,5.37605856,1.5680170800000002,5.600061,0.0,0.0,0.0,135.9
2019-07-23 19:30:00,40.46545952,2.95284236,40.5730537693,5.01545952,1.46284236,5.224437,35.45,1.49,35.4812992998,135.55,40.07545952,5.69284236,40.477782917,5.01545952,1.46284236,5.224437,35.06,4.23,35.3142534963,135.83,5.01545952,1.46284236,5.224437,5.01545952,1.46284236,5.224437,0.0,0.0,0.0,135.83
2019-07-23 20:00:00,41.19047488,2.2634718400000002,41.2526184091,4.64047488,1.35347184,4.8338280000000005,36.55,0.91,36.5613265624,135.74,40.79047488,4.98347184,41.0937687797,4.64047488,1.35347184,4.8338280000000005,36.15,3.63,36.3317959919,136.02,4.64047488,1.35347184,4.8338280000000005,4.64047488,1.35347184,4.8338280000000005,0.0,0.0,0.0,136.02
2019-07-23 20:30:00,41.4418336,2.8605348,41.5404409157,4.5618336,1.3305348,4.7519100000000005,36.88,1.53,36.91172307,135.56,41.0718336,5.5605348,41.4465325755,4.5618336,1.3305348,4.7519100000000005,36.51,4.23,36.754224247,135.85,4.5618336,1.3305348,4.7519100000000005,4.5618336,1.3305348,4.7519100000000005,0.0,0.0,0.0,135.85
2019-07-23 21:00:00,39.8810144,3.1861292,40.0080832939,4.5810144,1.3361292,4.77189,35.3,1.85,35.3484440959,135.33,39.5310144,5.8761292,39.9653599242,4.5810144,1.3361292,4.77189,34.95,4.54,35.2436391424,135.61,4.5810144,1.3361292,4.77189,4.5810144,1.3361292,4.77189,0.0,0.0,0.0,135.61
2019-07-23 21:30:00,40.17565984,3.15123412,40.2990560691,4.49565984,1.31123412,4.682979,35.68,1.8399999999999999,35.7274124448,135.38,39.45565984,6.13123412,39.92920141,4.49565984,1.31123412,4.682979,34.96,4.82,35.2907069921,135.69,4.49565984,1.31123412,4.682979,4.49565984,1.31123412,4.682979,0.0,0.0,0.0,135.69
2019-07-23 22:00:00,38.54750784,3.27552312,38.6864241354,4.64750784,1.35552312,4.8411539999999995,33.9,1.92,33.9543281483,135.57,37.99750784,6.11552312,38.4864940607,4.64750784,1.35552312,4.8411539999999995,33.35,4.76,33.6879815364,135.88,4.64750784,1.35552312,4.8411539999999995,4.64750784,1.35552312,4.8411539999999995,0.0,0.0,0.0,135.88
2019-07-23 22:30:00,36.99443104,5.72962572,37.4354983787,4.52443104,1.31962572,4.712949,32.47,4.41,32.7681094969,136.29,36.43443104,8.63962572,37.4447713011,4.52443104,1.31962572,4.712949,31.91,7.32,32.7388225201,136.57,4.52443104,1.31962572,4.712949,4.52443104,1.31962572,4.712949,0.0,0.0,0.0,136.57
2019-07-23 23:00:00,33.53202336,6.92517348,34.2396644017,4.61202336,1.3451734800000001,4.804191,28.92,5.58,29.4534004828,136.17,32.94202336,9.85517348,34.3846091642,4.61202336,1.3451734800000001,4.804191,28.33,8.51,29.5805510429,136.45,4.61202336,1.3451734800000001,4.804191,4.61202336,1.3451734800000001,4.804191,0.0,0.0,0.0,136.45
2019-07-23 23:30:00,31.18244352,7.00612936,31.9598284177,4.03244352,1.17612936,4.200462,27.15,5.83,27.7688926679,136.17,30.57244352,9.97612936,32.1589405888,4.03244352,1.17612936,4.200462,26.54,8.8,27.9608941202,136.45,4.03244352,1.17612936,4.200462,4.03244352,1.17612936,4.200462,0.0,0.0,0.0,136.45
2019-07-24 00:00:00,27.75374176,8.18067468,28.9342983309,4.49374176,1.31067468,4.680981,23.26,6.87,24.2533399762,136.06,27.06374176,11.16067468,29.2746780916,4.49374176,1.31067468,4.680981,22.57,9.85,24.6257466892,136.35,4.49374176,1.31067468,4.680981,4.49374176,1.31067468,4.680981,0.0,0.0,0.0,136.35
2019-07-24 00:30:00,26.29426112,9.11582616,27.8295967349,4.61426112,1.34582616,4.806522,21.68,7.77,23.0303126336,135.45,25.68426112,12.01582616,28.3559755182,4.61426112,1.34582616,4.806522,21.07,10.67,23.6176586477,135.74,4.61426112,1.34582616,4.806522,4.61426112,1.34582616,4.806522,0.0,0.0,0.0,135.74
2019-07-24 01:00:00,24.59595936,8.97382148,26.181877106,4.67595936,1.36382148,4.870791,19.92,7.61,21.324129525,135.72,24.05595936,11.78382148,26.7870795236,4.67595936,1.36382148,4.870791,19.38,10.42,22.003654242,135.99,4.67595936,1.36382148,4.870791,4.67595936,1.36382148,4.870791,0.0,0.0,0.0,135.99
2019-07-24 01:30:00,23.68912608,8.66682844,25.2247618352,4.78912608,1.39682844,4.988673,18.9,7.27,20.2500098765,135.83,23.20912608,11.44682844,25.8784353223,4.78912608,1.39682844,4.988673,18.42,10.05,20.983300503,136.11,4.78912608,1.39682844,4.988673,4.78912608,1.39682844,4.988673,0.0,0.0,0.0,136.11
2019-07-24 02:00:00,24.37861664,9.09209652,26.0189002152,4.73861664,1.38209652,4.936059,19.64,7.71,21.0991397929,135.83,23.98861664,11.81209652,26.7390978251,4.73861664,1.38209652,4.936059,19.25,10.43,21.8940037453,136.08,4.73861664,1.38209652,4.936059,4.73861664,1.38209652,4.936059,0.0,0.0,0.0,136.08
2019-07-24 02:30:00,24.5665888,8.7335884,26.0728374292,4.6065888,1.3435884,4.79853,19.96,7.39,21.2841184924,135.813,24.1265888,11.4935884,26.724424436,4.6065888,1.3435884,4.79853,19.52,10.15,22.0012022399,136.083,4.6065888,1.3435884,4.79853,4.6065888,1.3435884,4.79853,0.0,0.0,0.0,136.083
2019-07-24 03:00:00,23.53969536,8.67074448,25.0858340001,4.93969536,1.44074448,5.145516,18.6,7.23,19.9557736006,136.85,23.07969536,11.44074448,25.7597160731,4.93969536,1.44074448,5.145516,18.14,10.0,20.7137538848,137.13,4.93969536,1.44074448,5.145516,4.93969536,1.44074448,5.145516,0.0,0.0,0.0,137.13
2019-07-24 03:30:00,23.52583968,8.66545324,25.0710034204,4.47583968,1.30545324,4.662333,19.05,7.36,20.4223431565,136.69,23.09583968,11.42545324,25.7673978559,4.47583968,1.30545324,4.662333,18.62,10.12,21.1924231743,136.97,4.47583968,1.30545324,4.662333,4.47583968,1.30545324,4.662333,0.0,0.0,0.0,136.97
2019-07-24 04:00:00,22.74157408,8.74629244,24.3654842571,4.34157408,1.26629244,4.522473,18.4,7.48,19.8622858705,136.41,22.32157408,11.47629244,25.0989632769,4.34157408,1.26629244,4.522473,17.98,10.21,20.6766655919,136.66,4.34157408,1.26629244,4.522473,4.34157408,1.26629244,4.522473,0.0,0.0,0.0,136.66
2019-07-24 04:30:00,21.933512,9.177691,23.7762267979,4.483512,1.307691,4.670325,17.45,7.87,19.142606928,136.27,21.513512,11.897691,24.5842683378,4.483512,1.307691,4.670325,17.03,10.59,20.0541516899,136.5,4.483512,1.307691,4.670325,4.483512,1.307691,4.670325,0.0,0.0,0.0,136.5
2019-07-24 05:00:00,22.26941632,8.54232976,23.8515890658,4.25941632,1.24232976,4.436892,18.01,7.3,19.4332215549,136.69,21.83941632,11.30232976,24.590704813,4.25941632,1.24232976,4.436892,17.58,10.06,20.2548759562,136.89,4.25941632,1.24232976,4.436892,4.25941632,1.24232976,4.436892,0.0,0.0,0.0,136.89
2019-07-24 05:30:00,23.28943616,8.32316888,24.732023307,4.39943616,1.28316888,4.582746,18.89,7.04,20.1592088138,136.11,22.80943616,11.11316888,25.3726801992,4.39943616,1.28316888,4.582746,18.41,9.83,20.8700023958,136.3,4.39943616,1.28316888,4.582746,4.39943616,1.28316888,4.582746,0.0,0.0,0.0,136.3
2019-07-24 06:00:00,24.84260288,8.74617584,26.3372456737,4.51260288,1.31617584,4.700628,20.33,7.43,21.6451796019,136.19,24.24260288,11.52617584,26.8431839373,4.51260288,1.31617584,4.700628,19.73,10.21,22.215242515,136.42,4.51260288,1.31617584,4.700628,4.51260288,1.31617584,4.700628,0.0,0.0,0.0,136.42
2019-07-24 06:30:00,27.8695856,7.7927958,28.9385809586,4.8095856,1.4027958,5.009985,23.06,6.39,23.9289719796,136.05,27.3895856,10.4527958,29.3163834635,4.8095856,1.4027958,5.009985,22.58,9.05,24.3260950422,136.25,4.8095856,1.4027958,5.009985,4.8095856,1.4027958,5.009985,0.0,0.0,0.0,136.25
2019-07-24 07:00:00,31.23897568,6.71720124,31.9530028954,5.33897568,1.55720124,5.561433,25.9,5.16,26.4090060396,136.29,30.78897568,9.41720124,32.1969672891,5.33897568,1.55720124,5.561433,25.45,7.86,26.6361051958,136.55,5.33897568,1.55720124,5.561433,5.33897568,1.55720124,5.561433,0.0,0.0,0.0,136.55
2019-07-24 07:30:00,34.73689696,5.63992828,35.1917717856,6.13689696,1.78992828,6.392601,28.6,3.85,28.8579711692,135.45,34.36689696,8.31992828,35.3596495068,6.13689696,1.78992828,6.392601,28.23,6.53,28.975399911,135.68,6.13689696,1.78992828,6.392601,6.13689696,1.78992828,6.392601,0.0,0.0,0.0,135.68
2019-07-24 08:00:00,36.92536896,3.06239928,37.0521411282,5.66536896,1.65239928,5.901426,31.26,1.4100000000000001,31.2917832665,135.74,36.36536896,5.91239928,36.8428626038,5.66536896,1.65239928,5.901426,30.7,4.26,30.9941542875,135.91,5.66536896,1.65239928,5.901426,5.66536896,1.65239928,5.901426,0.0,0.0,0.0,135.91
2019-07-24 08:30:00,38.26762528,3.4372240400000003,38.4216820776,7.08762528,2.06722404,7.382943,31.18,1.37,31.2100833065,135.77,37.75762528,4.19722404,37.9901955303,7.08762528,2.06722404,7.382943,30.67,2.13,30.7438741866,135.85,7.08762528,2.06722404,7.382943,7.08762528,2.06722404,7.382943,0.0,0.0,0.0,135.85
2019-07-24 09:00:00,38.7806416,4.0806038000000004,38.9947366997,7.7506416,2.2606038,8.073585,31.03,1.82,31.0833283289,135.53,37.7006416,4.2606038,37.9406262704,7.7506416,2.2606038,8.073585,29.95,2.0,30.0167036831,135.79,7.7506416,2.2606038,8.073585,7.7506416,2.2606038,8.073585,0.0,0.0,0.0,135.79
2019-07-24 09:30:00,38.48605504,3.71468272,38.6649104519,8.89605504,2.5946827199999998,9.266724,29.59,1.12,29.6111887637,136.16,38.23605504,4.02468272,38.4472882791,8.89605504,2.5946827199999998,9.266724,29.34,1.43,29.3748276591,136.33,8.89605504,2.5946827199999998,9.266724,8.89605504,2.5946827199999998,9.266724,0.0,0.0,0.0,136.33
2019-07-24 10:00:00,36.80288704,3.65500872,36.983936827,10.06288704,2.93500872,10.482174,26.74,0.72,26.749691587,136.22,36.43288704,4.59500872,36.7215109058,10.06288704,2.93500872,10.482174,26.37,1.6600000000000001,26.4221971077,136.39,10.06288704,2.93500872,10.482174,10.06288704,2.93500872,10.482174,0.0,0.0,0.0,136.39
2019-07-24 10:30:00,37.22820096,5.41822528,37.6204214743,10.82820096,3.15822528,11.279376,26.4,2.26,26.4965582671,135.93,36.88820096,3.87822528,37.0915084809,10.82820096,3.15822528,11.279376,26.06,0.72,26.0699443805,136.07,10.82820096,3.15822528,11.279376,10.82820096,3.15822528,11.279376,0.0,0.0,0.0,136.07
2019-07-24 11:00:00,36.9016368,5.4192274,37.2974372328,11.5516368,3.3692273999999998,12.032955,25.35,2.05,25.4327544714,135.86,36.4716368,4.1692274,36.7091643597,11.5516368,3.3692273999999998,12.032955,24.92,0.8,24.9328377847,136.11,11.5516368,3.3692273999999998,12.032955,11.5516368,3.3692273999999998,12.032955,0.0,0.0,0.0,136.11
2019-07-24 11:30:00,37.10685152,6.57824836,37.6854319494,11.61685152,3.38824836,12.100887,25.49,3.19,25.6888341503,136.12,36.71685152,4.20824836,36.9572258131,11.61685152,3.38824836,12.100887,25.1,0.8200000000000001,25.1133908503,136.33,11.61685152,3.38824836,12.100887,11.61685152,3.38824836,12.100887,0.0,0.0,0.0,136.33
2019-07-24 12:00:00,39.28250592,6.70239756,39.8501870059,11.56250592,3.37239756,12.044277,27.72,3.33,27.9192997763,136.09,37.90250592,3.93239756,38.1059536764,11.56250592,3.37239756,12.044277,26.34,0.56,26.3459522508,136.36,11.56250592,3.37239756,12.044277,11.56250592,3.37239756,12.044277,0.0,0.0,0.0,136.36
2019-07-24 12:30:00,38.55557312,6.04454216,39.0265128923,11.29557312,3.2945421599999998,11.766221999999999,27.26,2.75,27.3983594399,136.38,36.56557312,4.05454216,36.7896785759,11.29557312,3.2945421599999998,11.766221999999999,25.27,0.76,25.2814259883,136.67,11.29557312,3.2945421599999998,11.766221999999999,11.29557312,3.2945421599999998,11.766221999999999,0.0,0.0,0.0,136.67
2019-07-24 13:00:00,40.15385504,7.44570772,40.8383476407,11.09385504,3.23570772,11.556099,29.06,4.21,29.3633734438,136.13,38.36385504,4.30570772,38.6047211167,11.09385504,3.23570772,11.556099,27.27,1.07,27.2909838591,136.4,11.09385504,3.23570772,11.556099,11.09385504,3.23570772,11.556099,0.0,0.0,0.0,136.4
2019-07-24 13:30:00,42.95674272,7.48029996,43.6031722768,10.52674272,3.07029996,10.965357,32.43,4.41,32.7284738416,135.89,41.58674272,4.32029996,41.8105508431,10.52674272,3.07029996,10.965357,31.06,1.25,31.0851427534,136.14,10.52674272,3.07029996,10.965357,10.52674272,3.07029996,10.965357,0.0,0.0,0.0,136.14
2019-07-24 14:00:00,41.7498688,7.6016284,42.4362616067,11.3198688,3.3016284,11.79153,30.43,4.3,30.732310359,136.17,39.9598688,4.1716284,40.1770282378,11.3198688,3.3016284,11.79153,28.64,0.87,28.6532109893,136.48,11.3198688,3.3016284,11.79153,11.3198688,3.3016284,11.79153,0.0,0.0,0.0,136.48
2019-07-24 14:30:00,41.85033824,8.43801532,42.6925158938,11.41033824,3.32801532,11.885769,30.44,5.11,30.8659310567,135.65,40.40033824,4.85801532,40.6913706178,11.41033824,3.32801532,11.885769,28.99,1.53,29.0303461915,135.96,11.41033824,3.32801532,11.885769,11.41033824,3.32801532,11.885769,0.0,0.0,0.0,135.96
2019-07-24 15:00:00,44.45654304,8.61524172,45.2836240705,10.40654304,3.03524172,10.840149,34.05,5.58,34.5041867025,135.88,42.35654304,4.64524172,42.6105035048,10.40654304,3.03524172,10.840149,31.95,1.6099999999999999,31.9905392265,136.23,10.40654304,3.03524172,10.840149,10.40654304,3.03524172,10.840149,0.0,0.0,0.0,136.23
2019-07-24 15:30:00,39.15673248,5.61321364,39.5570204373,10.77673248,3.14321364,11.225763,28.38,2.47,28.4872831277,136.48,37.64673248,4.25321364,37.8862282721,10.77673248,3.14321364,11.225763,26.87,1.11,26.8929172832,136.75,10.77673248,3.14321364,11.225763,10.77673248,3.14321364,11.225763,0.0,0.0,0.0,136.75
2019-07-24 16:00:00,45.06898016,5.73428588,45.4323123692,10.84898016,3.16428588,11.301021,34.22,2.5700000000000003,34.3163707289,136.48,44.27898016,3.81428588,44.4429618813,10.84898016,3.16428588,11.301021,33.43,0.65,33.4363185773,136.75,10.84898016,3.16428588,11.301021,10.84898016,3.16428588,11.301021,0.0,0.0,0.0,136.75
2019-07-24 16:30:00,41.27546464,4.10326052,41.4789190812,9.88546464,2.88326052,10.297359,31.39,1.22,31.4136992409,137.01,40.86546464,4.59326052,41.1227946819,9.88546464,2.88326052,10.297359,30.98,1.71,31.0271574592,137.25,9.88546464,2.88326052,10.297359,9.88546464,2.88326052,10.297359,0.0,0.0,0.0,137.25
2019-07-24 17:00:00,40.56211904,4.05603472,40.764407498,8.83211904,2.57603472,9.200124,31.73,1.48,31.7644974775,136.98,40.02211904,4.17603472,40.2393995785,8.83211904,2.57603472,9.200124,31.19,1.6,31.2310118312,137.25,8.83211904,2.57603472,9.200124,8.83211904,2.57603472,9.200124,0.0,0.0,0.0,137.25
2019-07-24 17:30:00,41.78348864,13.41351752,43.883737024,7.86348864,2.29351752,8.191134,33.92,11.12,35.6962294928,135.66,39.27348864,16.59351752,42.6350997846,7.86348864,2.29351752,8.191134,31.41,14.3,34.5119993625,134.4,7.86348864,2.29351752,8.191134,7.86348864,2.29351752,8.191134,0.0,0.0,0.0,134.4
2019-07-24 18:00:00,41.47711552,12.17582536,43.2273274105,7.35711552,2.14582536,7.663662,34.12,10.03,35.5636795059,135.61,39.18711552,15.52582536,42.1506972171,7.35711552,2.14582536,7.663662,31.83,13.38,34.5278626619,134.4,7.35711552,2.14582536,7.663662,7.35711552,2.14582536,7.663662,0.0,0.0,0.0,134.4
2019-07-24 18:30:00,41.3466672,9.9269446,42.5216546907,6.1266672,1.7869446,6.381945,35.22,8.14,36.1484162862,135.42,38.7966672,16.8969446,42.3165230453,6.1266672,1.7869446,6.381945,32.67,15.11,35.9950135435,134.23,6.1266672,1.7869446,6.381945,6.1266672,1.7869446,6.381945,0.0,0.0,0.0,134.23
2019-07-24 19:00:00,40.88935488,10.21981184,42.1471694963,5.75935488,1.6798118400000002,5.999328,35.13,8.54,36.1531257293,134.65,38.44935488,16.34981184,41.7812067549,5.75935488,1.6798118400000002,5.999328,32.69,14.67,35.830782855,133.54,5.75935488,1.6798118400000002,5.999328,5.75935488,1.6798118400000002,5.999328,0.0,0.0,0.0,133.54
2019-07-24 19:30:00,38.8346896,9.3738678,39.9500001735,5.7046896,1.6638678,5.942385,33.13,7.71,34.0153053786,134.27,36.7746896,16.8138678,40.4361712526,5.7046896,1.6638678,5.942385,31.07,15.15,34.5668540657,133.12,5.7046896,1.6638678,5.942385,5.7046896,1.6638678,5.942385,0.0,0.0,0.0,133.12
2019-07-24 20:00:00,37.30646784,5.72855312,37.7437261481,5.68646784,1.65855312,5.923404,31.62,4.07,31.8808610298,135.33,36.59646784,8.46855312,37.5635175444,5.68646784,1.65855312,5.923404,30.91,6.8100000000000005,31.651290653,135.33,5.68646784,1.65855312,5.923404,5.68646784,1.65855312,5.923404,0.0,0.0,0.0,135.33
2019-07-24 20:30:00,36.378496,4.423728,36.646477875,5.498496,1.6037279999999998,5.7276,30.88,2.8200000000000003,31.0084956101,135.75,36.188496,7.153728,36.8887932446,5.498496,1.6037279999999998,5.7276,30.69,5.55,31.18779569,135.9,5.498496,1.6037279999999998,5.7276,5.498496,1.6037279999999998,5.7276,0.0,0.0,0.0,135.9
2019-07-24 21:00:00,35.7513936,4.4487398,36.0271207585,5.0013936,1.4587398,5.209785,30.75,2.99,30.895025489600002,135.92,35.1713936,7.2887398,35.9186950715,5.0013936,1.4587398,5.209785,30.17,5.83,30.7281271802,136.15,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,136.15
2019-07-24 21:30:00,39.37061408,3.32601244,39.5108543541,5.30061408,1.5460124400000002,5.521473,34.07,1.78,34.1164666986,135.19,38.86061408,6.04601244,39.3281272514,5.30061408,1.5460124400000002,5.521473,33.56,4.5,33.8603543986,135.44,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,135.44
2019-07-24 22:00:00,38.09939552,3.67149036,38.2758903287,5.07939552,1.48149036,5.291037,33.02,2.19,33.0925444776,135.49,37.40939552,6.67149036,37.999627061300004,5.07939552,1.48149036,5.291037,32.33,5.19,32.7439307353,135.69,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,135.69
2019-07-24 22:30:00,32.26350144,6.65393792,32.9425016508,5.05350144,1.47393792,5.264064,27.21,5.18,27.6986732534,136.48,31.82350144,9.51393792,33.215211254,5.05350144,1.47393792,5.264064,26.77,8.04,27.9512879846,136.73,5.05350144,1.47393792,5.264064,5.05350144,1.47393792,5.264064,0.0,0.0,0.0,136.73
2019-07-24 23:00:00,28.12514976,8.34316868,29.3365388662,5.08514976,1.48316868,5.297031,23.04,6.86,24.0395757034,136.78,28.01514976,10.87316868,30.0511965356,5.08514976,1.48316868,5.297031,22.93,9.39,24.7781557022,137.01,5.08514976,1.48316868,5.297031,5.08514976,1.48316868,5.297031,0.0,0.0,0.0,137.01
2019-07-24 23:30:00,32.04749728,6.09177004,32.6213387851,5.21749728,1.52177004,5.434893,26.83,4.57,27.2164251877,136.73,31.61749728,8.96177004,32.8630408894,5.21749728,1.52177004,5.434893,26.4,7.44,27.4283357133,136.98,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,136.98
2019-07-25 00:00:00,29.91613888,7.56137384,30.8569236936,4.97613888,1.45137384,5.183478,24.94,6.11,25.6775329812,136.63,29.47613888,10.36137384,31.2442127621,4.97613888,1.45137384,5.183478,24.5,8.91,26.0698695816,136.89,4.97613888,1.45137384,5.183478,4.97613888,1.45137384,5.183478,0.0,0.0,0.0,136.89
2019-07-25 00:30:00,27.3878672,9.0472946,28.8435228317,4.9278672,1.4372946,5.133195,22.46,7.61,23.7142088209,136.56,27.0778672,11.7172946,29.5043367125,4.9278672,1.4372946,5.133195,22.15,10.28,24.419273126,136.78,4.9278672,1.4372946,5.133195,4.9278672,1.4372946,5.133195,0.0,0.0,0.0,136.78
2019-07-25 01:00:00,26.16598912,9.53508016,27.849178449,4.88598912,1.42508016,5.089572,21.28,8.11,22.7730213191,136.71,25.85598912,12.22508016,28.600432834,4.88598912,1.42508016,5.089572,20.97,10.8,23.5877277413,136.97,4.88598912,1.42508016,5.089572,4.88598912,1.42508016,5.089572,0.0,0.0,0.0,136.97
2019-07-25 01:30:00,25.15405088,9.86701484,27.0200713827,5.06405088,1.47701484,5.275053,20.09,8.39,21.7715456502,136.71,24.80405088,12.58701484,27.8149938458,5.06405088,1.47701484,5.275053,19.74,11.11,22.6517041302,136.92,5.06405088,1.47701484,5.275053,5.06405088,1.47701484,5.275053,0.0,0.0,0.0,136.92
2019-07-25 02:00:00,24.38155328,9.64545304,26.2201240404,5.16155328,1.50545304,5.376618,19.22,8.14,20.8726615457,136.98,24.03155328,12.36545304,27.0262831691,5.16155328,1.50545304,5.376618,18.87,10.86,21.7719199888,137.23,5.16155328,1.50545304,5.376618,5.16155328,1.50545304,5.376618,0.0,0.0,0.0,137.23
2019-07-25 02:30:00,23.666808,9.502819,25.5033599719,5.186808,1.512819,5.402925,18.48,7.99,20.1333181567,137.12,23.186808,12.252819,26.2251718522,5.186808,1.512819,5.402925,18.0,10.74,20.9606202198,137.36,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,137.36
2019-07-25 03:00:00,24.90772736,7.61142048,26.0447423478,4.90772736,1.4314204799999999,5.112216,20.0,6.18,20.9330456456,137.2,24.08772736,15.22142048,28.4940388643,4.90772736,1.4314204799999999,5.112216,19.18,13.79,23.6227961935,137.07,4.90772736,1.4314204799999999,5.112216,4.90772736,1.4314204799999999,5.112216,0.0,0.0,0.0,137.07
2019-07-25 03:30:00,22.99372096,2.66983528,23.1482013126,5.31372096,1.54983528,5.535126,17.68,1.12,17.7154395938,136.13,21.11372096,23.89983528,31.8903016478,5.31372096,1.54983528,5.535126,15.8,22.35,27.3708330162,134.92,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,134.92
2019-07-25 04:00:00,22.60939552,2.63149036,22.7620189635,5.07939552,1.48149036,5.291037,17.53,1.15,17.5676805527,136.36,20.40939552,23.88149036,31.4144713039,5.07939552,1.48149036,5.291037,15.33,22.4,27.1434872483,135.15,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,135.15
2019-07-25 04:30:00,22.8502944,2.4759192,22.9840407686,5.3002944,1.5459192,5.52114,17.55,0.93,17.5746237513,135.55,20.9202944,23.9159192,31.7746740182,5.3002944,1.5459192,5.52114,15.62,22.37,27.2837185882,134.45,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,134.45
2019-07-25 05:00:00,25.21351136,4.12435748,25.5486101329,5.12351136,1.4943574800000001,5.336991,20.09,2.63,20.2614165349,135.75,23.26351136,22.16435748,32.1317553722,5.12351136,1.4943574800000001,5.336991,18.14,20.67,27.5010636158,134.66,5.12351136,1.4943574800000001,5.336991,5.12351136,1.4943574800000001,5.336991,0.0,0.0,0.0,134.66
2019-07-25 05:30:00,25.68738752,4.17382136,26.0242706401,5.08738752,1.48382136,5.299362,20.6,2.69,20.7748910948,135.69,23.67738752,22.17382136,32.4391281245,5.08738752,1.48382136,5.299362,18.59,20.69,27.8148197909,134.54,5.08738752,1.48382136,5.299362,5.08738752,1.48382136,5.299362,0.0,0.0,0.0,134.54
2019-07-25 06:00:00,26.30105344,4.28447392,26.6477415333,5.50105344,1.60447392,5.730264,20.8,2.68,20.9719431622,135.42,24.08105344,22.21447392,32.76247833,5.50105344,1.60447392,5.730264,18.58,20.61,27.7486666346,134.26,5.50105344,1.60447392,5.730264,5.50105344,1.60447392,5.730264,0.0,0.0,0.0,134.26
2019-07-25 06:30:00,30.05041408,5.24428744,30.5045887881,5.50041408,1.60428744,5.729598,24.55,3.64,24.8183823002,134.89,27.93041408,21.11428744,35.0131570239,5.50041408,1.60428744,5.729598,22.43,19.51,29.7278488963,133.75,5.50041408,1.60428744,5.729598,5.50041408,1.60428744,5.729598,0.0,0.0,0.0,133.75
2019-07-25 07:00:00,32.90838592,6.67911256,33.5793449675,5.68838592,1.65911256,5.925402,27.22,5.02,27.679031775,134.98,30.74838592,19.90911256,36.6310796949,5.68838592,1.65911256,5.925402,25.06,18.25,31.0010661107,133.85,5.68838592,1.65911256,5.925402,5.68838592,1.65911256,5.925402,0.0,0.0,0.0,133.85
2019-07-25 07:30:00,36.99664704,8.08943872,37.870713104000004,6.30664704,1.83943872,6.569424,30.69,6.25,31.3199393358,134.54,34.62664704,18.72943872,39.3674555947,6.30664704,1.83943872,6.569424,28.32,16.89,32.9741489655,133.37,6.30664704,1.83943872,6.569424,6.30664704,1.83943872,6.569424,0.0,0.0,0.0,133.37
2019-07-25 08:00:00,40.16199072,11.49391396,41.774340889,7.28199072,2.12391396,7.585407,32.88,9.37,34.1890523414,134.26,37.79199072,16.27391396,41.1469906331,7.28199072,2.12391396,7.585407,30.51,14.15,33.6315714768,133.19,7.28199072,2.12391396,7.585407,7.28199072,2.12391396,7.585407,0.0,0.0,0.0,133.19
2019-07-25 08:30:00,45.0718,14.429275,47.3251638377,8.1918,2.389275,8.533125,36.88,12.04,38.795566757,133.96,42.5418,13.169275,44.533521658,8.1918,2.389275,8.533125,34.35,10.78,36.0018180097,132.71,8.1918,2.389275,8.533125,8.1918,2.389275,8.533125,0.0,0.0,0.0,132.71
2019-07-25 09:00:00,46.45119968,8.48743324,47.2202337427,9.11119968,2.65743324,9.490833,37.34,5.83,37.7923867995,134.44,45.28119968,6.07743324,45.6872218377,9.11119968,2.65743324,9.490833,36.17,3.42,36.331326703,134.14,9.11119968,2.65743324,9.490833,9.11119968,2.65743324,9.490833,0.0,0.0,0.0,134.14
2019-07-25 09:30:00,46.96822208,6.45573144,47.4098128427,9.68822208,2.82573144,10.091898,37.28,3.63,37.4563118846,134.81,46.42822208,3.60573144,46.5680266355,9.68822208,2.82573144,10.091898,36.74,0.78,36.7482788713,135.05,9.68822208,2.82573144,10.091898,9.68822208,2.82573144,10.091898,0.0,0.0,0.0,135.05
2019-07-25 10:00:00,45.84096864,5.39778252,46.1576695901,10.38096864,3.02778252,10.813509,35.46,2.37,35.5391122568,134.85,45.31096864,3.40778252,45.4389355157,10.38096864,3.02778252,10.813509,34.93,0.38,34.93206693,135.13,10.38096864,3.02778252,10.813509,10.38096864,3.02778252,10.813509,0.0,0.0,0.0,135.13
2019-07-25 10:30:00,47.38000896,7.67416928,47.9974803837,11.02000896,3.21416928,11.479176,36.36,4.46,36.6325156111,134.56,46.45000896,4.49416928,46.6669142959,11.02000896,3.21416928,11.479176,35.43,1.28,35.4531141086,134.76,11.02000896,3.21416928,11.479176,11.02000896,3.21416928,11.479176,0.0,0.0,0.0,134.76
2019-07-25 11:00:00,44.71318496,7.95426228,45.4151868617,11.84318496,3.45426228,12.336651,32.87,4.5,33.1766016946,134.18,44.30318496,5.10426228,44.596251984,11.84318496,3.45426228,12.336651,32.46,1.65,32.5019091747,134.41,11.84318496,3.45426228,12.336651,11.84318496,3.45426228,12.336651,0.0,0.0,0.0,134.41
2019-07-25 11:30:00,45.66069728,9.97312004,46.7371629373,12.01069728,3.5031200399999998,12.511143,33.65,6.47,34.2663595965,134.99,45.00069728,6.54312004,45.4738955396,12.01069728,3.5031200399999998,12.511143,32.99,3.04,33.1297705999,135.27,12.01069728,3.5031200399999998,12.511143,12.01069728,3.5031200399999998,12.511143,0.0,0.0,0.0,135.27
2019-07-25 12:00:00,43.67095744,7.01069592,44.2301071784,11.59095744,3.38069592,12.073914,32.08,3.63,32.2847223931,135.79,44.00095744,4.68069592,44.2492166025,11.59095744,3.38069592,12.073914,32.41,1.3,32.4360617215,136.05,11.59095744,3.38069592,12.073914,11.59095744,3.38069592,12.073914,0.0,0.0,0.0,136.05
2019-07-25 12:30:00,45.23815008,7.5594604400000005,45.8654081504,11.75815008,3.42946044,12.248073,33.48,4.13,33.7337709128,135.39,44.82815008,4.82946044,45.0875451509,11.75815008,3.42946044,12.248073,33.07,1.4,33.0996208437,135.56,11.75815008,3.42946044,12.248073,11.75815008,3.42946044,12.248073,0.0,0.0,0.0,135.56
2019-07-25 13:00:00,43.42270592,6.38412256,43.8895022787,11.36270592,3.31412256,11.836152,32.06,3.07,32.2066530394,135.39,43.39270592,3.97412256,43.5743109777,11.36270592,3.31412256,11.836152,32.03,0.66,32.0367991535,135.6,11.36270592,3.31412256,11.836152,11.36270592,3.31412256,11.836152,0.0,0.0,0.0,135.6
2019-07-25 13:30:00,43.5379408,6.9806494,44.0940104226,11.2479408,3.2806494,11.716605,32.29,3.7,32.5012938204,135.39,43.6479408,4.4306494,43.8722394025,11.2479408,3.2806494,11.716605,32.4,1.15,32.4204025268,135.55,11.2479408,3.2806494,11.716605,11.2479408,3.2806494,11.716605,0.0,0.0,0.0,135.55
2019-07-25 14:00:00,45.92199712,6.35099916,46.3590876724,10.87199712,3.17099916,11.324997,35.05,3.18,35.1939611297,135.53,46.03199712,4.00099916,46.2055489431,10.87199712,3.17099916,11.324997,35.16,0.8300000000000001,35.1697952795,135.75,10.87199712,3.17099916,11.324997,10.87199712,3.17099916,11.324997,0.0,0.0,0.0,135.75
2019-07-25 14:30:00,46.65806112,6.79235116,47.1498748859,10.80806112,3.15235116,11.258397,35.85,3.64,36.0343183646,135.61,47.04806112,4.43235116,47.2563836106,10.80806112,3.15235116,11.258397,36.24,1.28,36.262597811,135.78,10.80806112,3.15235116,11.258397,10.80806112,3.15235116,11.258397,0.0,0.0,0.0,135.78
2019-07-25 15:00:00,47.18903104,5.76305072,47.5396403446,9.91903104,2.8930507199999997,10.332324,37.27,2.87,37.3803397523,135.89,47.57903104,3.75305072,47.7268224839,9.91903104,2.8930507199999997,10.332324,37.66,0.86,37.6698181572,136.08,9.91903104,2.8930507199999997,10.332324,9.91903104,2.8930507199999997,10.332324,0.0,0.0,0.0,136.08
2019-07-25 15:30:00,48.42677472,4.16822596,48.6058290479,8.49677472,2.47822596,8.850807,39.93,1.69,39.9657478349,136.42,48.88677472,4.18822596,49.0658534952,8.49677472,2.47822596,8.850807,40.39,1.71,40.4261821101,136.32,8.49677472,2.47822596,8.850807,8.49677472,2.47822596,8.850807,0.0,0.0,0.0,136.32
2019-07-25 16:00:00,50.60792512,4.54647816,50.8117363275,6.94792512,2.02647816,7.237422,43.66,2.52,43.7326651372,136.42,50.74792512,4.09647816,50.9129947784,6.94792512,2.02647816,7.237422,43.8,2.07,43.848887101,136.4,6.94792512,2.02647816,7.237422,6.94792512,2.02647816,7.237422,0.0,0.0,0.0,136.4
2019-07-25 16:30:00,46.39504512,3.71563816,46.5435943887,9.82504512,2.86563816,10.234422,36.57,0.85,36.5798769818,136.56,46.71504512,4.3256381600000005,46.9148866145,9.82504512,2.86563816,10.234422,36.89,1.46,36.9188799938,136.72,9.82504512,2.86563816,10.234422,9.82504512,2.86563816,10.234422,0.0,0.0,0.0,136.72
2019-07-25 17:00:00,47.715096,3.604403,47.8510408171,8.895096,2.594403,9.265725,38.82,1.01,38.8331366232,136.25,46.795096,4.584403,47.0191212223,8.895096,2.594403,9.265725,37.9,1.99,37.9522081044,136.52,8.895096,2.594403,9.265725,8.895096,2.594403,9.265725,0.0,0.0,0.0,136.52
2019-07-25 17:30:00,44.82989216,2.50580188,44.8998694223,7.93989216,2.31580188,8.270721,36.89,0.19,36.8904892892,136.07,44.50989216,5.07580188,44.7983734618,7.93989216,2.31580188,8.270721,36.57,2.76,36.6740030539,136.35,7.93989216,2.31580188,8.270721,7.93989216,2.31580188,8.270721,0.0,0.0,0.0,136.35
2019-07-25 18:00:00,43.22144064,2.95750352,43.322508677,7.91144064,2.30750352,8.241084,35.31,0.65,35.3159822177,136.19,42.86144064,5.69750352,43.2384625085,7.91144064,2.30750352,8.241084,34.95,3.39,35.1140228399,136.49,7.91144064,2.30750352,8.241084,7.91144064,2.30750352,8.241084,0.0,0.0,0.0,136.49
2019-07-25 18:30:00,43.76419904,2.8199747200000003,43.854958386,6.75419904,1.9699747200000002,7.035624,37.01,0.85,37.0197595886,136.43,43.43419904,5.5199747200000004,43.7835558989,6.75419904,1.9699747200000002,7.035624,36.68,3.55,36.8513893904,136.73,6.75419904,1.9699747200000002,7.035624,6.75419904,1.9699747200000002,7.035624,0.0,0.0,0.0,136.73
2019-07-25 19:00:00,43.93361024,2.92188632,44.0306657727,6.14361024,1.7918863200000001,6.3995940000000004,37.79,1.13,37.8068909063,136.33,43.64361024,5.63188632,44.0054866841,6.14361024,1.7918863200000001,6.3995940000000004,37.5,3.84,37.6960952885,136.58,6.14361024,1.7918863200000001,6.3995940000000004,6.14361024,1.7918863200000001,6.3995940000000004,0.0,0.0,0.0,136.58
2019-07-25 19:30:00,42.90191264,3.00722452,43.0071797202,5.44191264,1.58722452,5.668659,37.46,1.42,37.4869043801,136.62,42.58191264,5.72722452,42.9653393421,5.44191264,1.58722452,5.668659,37.14,4.14,37.3700307733,136.89,5.44191264,1.58722452,5.668659,5.44191264,1.58722452,5.668659,0.0,0.0,0.0,136.89
2019-07-25 20:00:00,45.3318432,2.8842876,45.4235084826,4.9518432,1.4442876,5.15817,40.38,1.44,40.4056679192,136.62,45.0418432,5.6042876,45.3891581587,4.9518432,1.4442876,5.15817,40.09,4.16,40.305256481,136.87,4.9518432,1.4442876,5.15817,4.9518432,1.4442876,5.15817,0.0,0.0,0.0,136.87
2019-07-25 20:30:00,43.86148352,2.15584936,43.9144329696,4.99148352,1.45584936,5.199462,38.87,0.7000000000000001,38.8763025505,136.53,43.66148352,4.87584936,43.9328925766,4.99148352,1.45584936,5.199462,38.67,3.42,38.8209389376,136.81,4.99148352,1.45584936,5.199462,4.99148352,1.45584936,5.199462,0.0,0.0,0.0,136.81
2019-07-25 21:00:00,47.42375136,2.98442748,47.5175651779,4.88375136,1.42442748,5.087241,42.54,1.56,42.5685940571,135.89,46.83375136,5.70442748,47.1798766353,4.88375136,1.42442748,5.087241,41.95,4.28,42.1677708683,136.09,4.88375136,1.42442748,5.087241,4.88375136,1.42442748,5.087241,0.0,0.0,0.0,136.09
2019-07-25 21:30:00,51.53787712,3.14771416,51.633912136,4.99787712,1.45771416,5.206122,46.54,1.69,46.5706742489,135.38,51.16787712,5.45771416,51.4581217382,4.99787712,1.45771416,5.206122,46.17,4.0,46.3429487625,135.64,4.99787712,1.45771416,5.206122,4.99787712,1.45771416,5.206122,0.0,0.0,0.0,135.64
2019-07-25 22:00:00,56.8865088,2.1368984,56.9266301323,4.6865088,1.3668984,4.88178,52.2,0.77,52.2056788099,135.33,56.6765088,4.7768984,56.8774595783,4.6865088,1.3668984,4.88178,51.99,3.41,52.1017101447,135.64,4.6865088,1.3668984,4.88178,4.6865088,1.3668984,4.88178,0.0,0.0,0.0,135.64
2019-07-25 22:30:00,55.08855648,2.64624564,55.1520776675,4.95855648,1.4462456399999999,5.165163,50.13,1.2,50.1443606002,135.77,54.82855648,5.27624564,55.0818425049,4.95855648,1.4462456399999999,5.165163,49.87,3.83,50.016855159,136.02,4.95855648,1.4462456399999999,5.165163,4.95855648,1.4462456399999999,5.165163,0.0,0.0,0.0,136.02
2019-07-25 23:00:00,53.78360128,2.76146704,53.8544470481,5.11360128,1.49146704,5.326668,48.67,1.27,48.6865669359,135.86,53.38360128,5.54146704,53.6704457088,5.11360128,1.49146704,5.326668,48.27,4.05,48.4396056962,136.16,5.11360128,1.49146704,5.326668,5.11360128,1.49146704,5.326668,0.0,0.0,0.0,136.16
2019-07-25 23:30:00,51.9942608,2.6591594,52.06221552,4.9342608,1.4391593999999999,5.139855,47.06,1.22,47.0758111985,136.57,51.7042608,5.3091594,51.9761268123,4.9342608,1.4391593999999999,5.139855,46.77,3.87,46.9298391218,136.83,4.9342608,1.4391593999999999,5.139855,4.9342608,1.4391593999999999,5.139855,0.0,0.0,0.0,136.83
2019-07-26 00:00:00,49.2980768,3.3727724,49.4133177376,5.1180768,1.4927724,5.33133,44.18,1.88,44.2199819086,136.03,48.7580768,6.3827724,49.1740768774,5.1180768,1.4927724,5.33133,43.64,4.89,43.9131153529,136.35,5.1180768,1.4927724,5.33133,5.1180768,1.4927724,5.33133,0.0,0.0,0.0,136.35
2019-07-26 00:30:00,46.89552928,4.27244604,47.0897490078,5.18552928,1.51244604,5.401593,41.71,2.76,41.8012164895,135.97,46.68552928,6.95244604,47.2003723512,5.18552928,1.51244604,5.401593,41.5,5.44,41.8550307609,136.22,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,136.22
2019-07-26 01:00:00,45.3254192,4.7378306,45.5723673343,5.3754192,1.5678306,5.599395,39.95,3.17,40.0755711126,135.91,45.0554192,7.4778306,45.6717500187,5.3754192,1.5678306,5.599395,39.68,5.91,40.1177080602,136.22,5.3754192,1.5678306,5.599395,5.3754192,1.5678306,5.599395,0.0,0.0,0.0,136.22
2019-07-26 01:30:00,45.36103392,5.37030156,45.677823253,5.04103392,1.47030156,5.251077,40.32,3.9,40.5081769523,136.33,45.10103392,8.09030156,45.820914875,5.04103392,1.47030156,5.251077,40.06,6.62,40.6033003585,136.61,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,136.61
2019-07-26 02:00:00,45.03587904,5.34046472,45.3514163432,5.07587904,1.48046472,5.287374,39.96,3.86,40.1459985553,136.07,44.77587904,8.03046472,45.490303444,5.07587904,1.48046472,5.287374,39.7,6.55,40.2367058791,136.34,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,136.34
2019-07-26 02:30:00,44.17101376,5.58279568,44.5224220387,5.22101376,1.52279568,5.438556,38.95,4.06,39.161027821,136.32,43.92101376,8.27279568,44.6933395269,5.22101376,1.52279568,5.438556,38.7,6.75,39.2842525702,136.6,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,136.6
2019-07-26 03:00:00,43.15552928,6.23244604,43.6032463365,5.18552928,1.51244604,5.401593,37.97,4.72,38.262243792,136.78,42.90552928,8.94244604,43.827523133,5.18552928,1.51244604,5.401593,37.72,7.43,38.4448084922,137.02,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,137.02
2019-07-26 03:30:00,41.9323024,6.4335882,42.4229777561,5.2923024,1.5435881999999999,5.512815,36.64,4.89,36.9648711617,136.62,41.652302399999996,9.1135882,42.6376803438,5.2923024,1.5435881999999999,5.512815,36.36,7.57,37.1396620879,136.89,5.2923024,1.5435881999999999,5.512815,5.2923024,1.5435881999999999,5.512815,0.0,0.0,0.0,136.89
2019-07-26 04:00:00,41.65235232,6.78235276,42.2009331976,5.32235232,1.55235276,5.544117,36.33,5.23,36.7045201576,136.57,41.40235232,9.46235276,42.4698822389,5.32235232,1.55235276,5.544117,36.08,7.91,36.9368988953,136.86,5.32235232,1.55235276,5.544117,5.32235232,1.55235276,5.544117,0.0,0.0,0.0,136.86
