Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-26 04:30:00,42.77670944,6.66195692,43.2923612259,3.84670944,1.12195692,4.006989,38.93,5.54,39.3222138237,136.69,42.55670944,9.33195692,43.5678658912,3.84670944,1.12195692,4.006989,38.71,8.21,39.5710525511,136.9,3.84670944,1.12195692,4.006989,3.84670944,1.12195692,4.006989,0.0,0.0,0.0,136.9
2019-07-26 05:00:00,44.53563296,6.03997628,44.9433411821,1.40563296,0.40997628,1.464201,43.13,5.63,43.4959055544,136.57,44.32563296,8.70997628,45.1732821932,1.40563296,0.40997628,1.464201,42.92,8.3,43.7151735671,136.82,1.40563296,0.40997628,1.464201,1.40563296,0.40997628,1.464201,0.0,0.0,0.0,136.82
2019-07-26 05:30:00,44.33097728,5.87778504,44.7189434533,1.74097728,0.50778504,1.813518,42.59,5.37,42.9272058257,135.62,44.10097728,8.50778504,44.9141247642,1.74097728,0.50778504,1.813518,42.36,8.0,43.1088111643,135.89,1.74097728,0.50778504,1.813518,1.74097728,0.50778504,1.813518,0.0,0.0,0.0,135.89
2019-07-26 06:00:00,43.728856,6.378833,44.1916548401,5.138856,1.4988329999999999,5.352975,38.59,4.88,38.8973328134,135.88,43.348856,9.018833,44.2771122047,5.138856,1.4988329999999999,5.352975,38.21,7.52,38.9429647048,136.13,5.138856,1.4988329999999999,5.352975,5.138856,1.4988329999999999,5.352975,0.0,0.0,0.0,136.13
2019-07-26 06:30:00,46.48181248,5.35302864,46.7890351156,5.70181248,1.66302864,5.939388,40.78,3.69,40.9466054759,135.72,46.17181248,7.92302864,46.8466717123,5.70181248,1.66302864,5.939388,40.47,6.26,40.9512942408,135.93,5.70181248,1.66302864,5.939388,5.70181248,1.66302864,5.939388,0.0,0.0,0.0,135.93
2019-07-26 07:00:00,49.06356992,3.5368745600000002,49.1908871128,6.50356992,1.89687456,6.774552,42.56,1.6400000000000001,42.5915860235,135.6,48.84356992,6.14687456,49.2288369697,6.50356992,1.89687456,6.774552,42.34,4.25,42.5527684176,135.85,6.50356992,1.89687456,6.774552,6.50356992,1.89687456,6.774552,0.0,0.0,0.0,135.85
2019-07-26 07:30:00,53.31881536,2.47715448,53.3763277653,5.81881536,1.69715448,6.061266,47.5,0.78,47.5064037789,135.86,53.05881536,4.91715448,53.2861735874,5.81881536,1.69715448,6.061266,47.24,3.22,47.3496145708,136.07,5.81881536,1.69715448,6.061266,5.81881536,1.69715448,6.061266,0.0,0.0,0.0,136.07
2019-07-26 08:00:00,55.3696944,2.6407442,55.4326310748,5.8996944,1.7207442,6.145515,49.47,0.92,49.4785539401,135.12,54.9696944,3.7707442,55.0988730761,5.8996944,1.7207442,6.145515,49.07,2.05,49.1128028115,135.37,5.8996944,1.7207442,6.145515,5.8996944,1.7207442,6.145515,0.0,0.0,0.0,135.37
2019-07-26 08:30:00,57.41788576,4.06146668,57.561350894,6.34788576,1.8514666800000001,6.612381,51.07,2.21,51.1177953359,135.06,57.11788576,2.96146668,57.1946077755,6.34788576,1.8514666800000001,6.612381,50.77,1.11,50.7821326846,135.22,6.34788576,1.8514666800000001,6.612381,6.34788576,1.8514666800000001,6.612381,0.0,0.0,0.0,135.22
2019-07-26 09:00:00,58.98748576,5.45801668,59.2394583227,6.74748576,1.96801668,7.028631,52.24,3.49,52.3564485045,134.98,58.23748576,2.79801668,58.304662292,6.74748576,1.96801668,7.028631,51.49,0.8300000000000001,51.496689214,135.22,6.74748576,1.96801668,7.028631,6.74748576,1.96801668,7.028631,0.0,0.0,0.0,135.22
2019-07-26 09:30:00,59.68028256,6.25549908,60.0072278578,7.15028256,2.08549908,7.448211,52.53,4.17,52.6952540557,134.93,58.95028256,3.23549908,59.039006328,7.15028256,2.08549908,7.448211,51.8,1.15,51.8127638715,135.22,7.15028256,2.08549908,7.448211,7.15028256,2.08549908,7.448211,0.0,0.0,0.0,135.22
2019-07-26 10:00:00,58.69415744,5.87829592,58.9877824682,8.39415744,2.44829592,8.743914,50.3,3.43,50.4168116802,135.22,58.20415744,3.30829592,58.2981025866,8.39415744,2.44829592,8.743914,49.81,0.86,49.8174236588,135.44,8.39415744,2.44829592,8.743914,8.39415744,2.44829592,8.743914,0.0,0.0,0.0,135.44
2019-07-26 10:30:00,58.6677936,6.9576898,59.078925627,8.5977936,2.5076898,8.956035,50.07,4.45,50.2673591906,134.84,57.8577936,4.0376898,57.9985104911,8.5977936,2.5076898,8.956035,49.26,1.53,49.28375493,135.03,8.5977936,2.5076898,8.956035,8.5977936,2.5076898,8.956035,0.0,0.0,0.0,135.03
2019-07-26 11:00:00,59.83480736,6.98223548,60.2408149356,7.82480736,2.2822354799999998,8.150841,52.01,4.7,52.2219312167,134.76,59.23480736,4.01223548,59.3705350871,7.82480736,2.2822354799999998,8.150841,51.41,1.73,51.4390999144,135.03,7.82480736,2.2822354799999998,8.150841,7.82480736,2.2822354799999998,8.150841,0.0,0.0,0.0,135.03
2019-07-26 11:30:00,59.72767424,7.64598832,60.2150828905,8.07767424,2.35598832,8.414244,51.65,5.29,51.9201945297,134.64,59.28767424,4.72598832,59.4757369218,8.07767424,2.35598832,8.414244,51.21,2.37,51.2648124936,134.87,8.07767424,2.35598832,8.414244,8.07767424,2.35598832,8.414244,0.0,0.0,0.0,134.87
2019-07-26 12:00:00,55.90991296,6.52664128,56.289567537799996,7.11991296,2.07664128,7.416576,48.79,4.45,48.992515755,134.89,54.57991296,3.16664128,54.6716975749,7.11991296,2.07664128,7.416576,47.46,1.09,47.4725152062,135.2,7.11991296,2.07664128,7.416576,7.11991296,2.07664128,7.416576,0.0,0.0,0.0,135.2
2019-07-26 12:30:00,59.17739424,9.72757332,59.9715738641,8.35739424,2.43757332,8.705619,50.82,7.29,51.3402035446,135.26,57.06739424,6.03757332,57.3858848232,8.35739424,2.43757332,8.705619,48.71,3.6,48.8428510634,135.57,8.35739424,2.43757332,8.705619,8.35739424,2.43757332,8.705619,0.0,0.0,0.0,135.57
2019-07-26 13:00:00,55.64019328,7.43172304,56.1343176282,6.52019328,1.90172304,6.791868,49.12,5.53,49.4303075046,136.04,53.57019328,3.5917230399999998,53.6904654706,6.52019328,1.90172304,6.791868,47.05,1.69,47.0803419699,136.39,6.52019328,1.90172304,6.791868,6.52019328,1.90172304,6.791868,0.0,0.0,0.0,136.39
2019-07-26 13:30:00,53.69282048,6.79207264,54.1207097315,6.69282048,1.95207264,6.971688,47.0,4.84,47.2485513005,136.6,52.66282048,4.34207264,52.8415201874,6.69282048,1.95207264,6.971688,45.97,2.39,46.0320866353,136.8,6.69282048,1.95207264,6.971688,6.69282048,1.95207264,6.971688,0.0,0.0,0.0,136.8
2019-07-26 14:00:00,52.65722624,5.48377432,52.9419989808,6.52722624,1.9037743200000001,6.799194,46.13,3.58,46.2687075679,137.23,50.82722624,4.22377432,51.0024234401,6.52722624,1.9037743200000001,6.799194,44.3,2.32,44.3607078393,137.27,6.52722624,1.9037743200000001,6.799194,6.52722624,1.9037743200000001,6.799194,0.0,0.0,0.0,137.27
2019-07-26 14:30:00,51.25018208,8.75463644,51.9925458352,7.7301820800000005,2.25463644,8.052273,43.52,6.5,44.0027317334,136.78,48.82018208,6.80463644,49.2921216363,7.7301820800000005,2.25463644,8.052273,41.09,4.55,41.3411489923,136.58,7.7301820800000005,2.25463644,8.052273,7.7301820800000005,2.25463644,8.052273,0.0,0.0,0.0,136.58
2019-07-26 15:00:00,50.5759152,17.1988086,53.4202416278,8.8759152,2.5888086,9.245745,41.7,14.61,44.185315434,136.1,47.0059152,12.5988086,48.6650392164,8.8759152,2.5888086,9.245745,38.13,10.01,39.4220369844,135.01,8.8759152,2.5888086,9.245745,8.8759152,2.5888086,9.245745,0.0,0.0,0.0,135.01
2019-07-26 15:30:00,50.45821504,16.01531272,52.9388487459,6.73821504,1.96531272,7.018974,43.72,14.05,45.9221177648,136.14,46.64821504,12.55531272,48.3082999485,6.73821504,1.96531272,7.018974,39.91,10.59,41.2911152671,135.08,6.73821504,1.96531272,7.018974,6.73821504,1.96531272,7.018974,0.0,0.0,0.0,135.08
2019-07-26 16:00:00,49.56402912,14.45617516,51.629197,6.84402912,1.99617516,7.129197,42.72,12.46,44.5,136.07,46.11402912,13.83617516,48.145024922,6.84402912,1.99617516,7.129197,39.27,11.84,41.0160761166,135.03,6.84402912,1.99617516,7.129197,6.84402912,1.99617516,7.129197,0.0,0.0,0.0,135.03
2019-07-26 16:30:00,45.61782528,12.26894904,47.2388938675,6.88782528,2.00894904,7.174818,38.73,10.26,40.0659518794,136.02,42.27782528,16.05894904,45.2250412346,6.88782528,2.00894904,7.174818,35.39,14.05,38.0769562859,134.99,6.88782528,2.00894904,7.174818,6.88782528,2.00894904,7.174818,0.0,0.0,0.0,134.99
2019-07-26 17:00:00,43.3270656,12.4970608,45.0933602889,7.3270656,2.1370608,7.63236,36.0,10.36,37.4610410961,135.01,40.6670656,15.3970608,43.4842466394,7.3270656,2.1370608,7.63236,33.34,13.26,35.8801226308,133.86,7.3270656,2.1370608,7.63236,7.3270656,2.1370608,7.63236,0.0,0.0,0.0,133.86
2019-07-26 17:30:00,42.54736544,11.88631492,44.1764958803,7.18736544,2.09631492,7.486839,35.36,9.79,36.6902398466,135.08,40.52736544,15.53631492,43.4032767288,7.18736544,2.09631492,7.486839,33.34,13.44,35.9470332573,133.82,7.18736544,2.09631492,7.486839,7.18736544,2.09631492,7.486839,0.0,0.0,0.0,133.82
2019-07-26 18:00:00,41.88115168,10.39866924,43.1527888787,7.16115168,2.08866924,7.459533,34.72,8.31,35.7006232439,135.51,39.28115168,17.39866924,42.9618734302,7.16115168,2.08866924,7.459533,32.12,15.31,35.5821654765,134.44,7.16115168,2.08866924,7.459533,7.16115168,2.08866924,7.459533,0.0,0.0,0.0,134.44
2019-07-26 18:30:00,43.908785280000004,10.88922904,45.2388851968,5.92878528,1.7292290399999999,6.175818,37.98,9.16,39.0689902608,135.7,41.44878528,15.96922904,44.4186681174,5.92878528,1.7292290399999999,6.175818,35.52,14.24,38.2681068254,134.51,5.92878528,1.7292290399999999,6.175818,5.92878528,1.7292290399999999,6.175818,0.0,0.0,0.0,134.51
2019-07-26 19:00:00,50.41265184,9.97494012,51.3900272031,5.50265184,1.60494012,5.731929,44.91,8.37,45.6833120516,135.61,47.84265184,16.76494012,50.6949953379,5.50265184,1.60494012,5.731929,42.34,15.16,44.9722269851,134.45,5.50265184,1.60494012,5.731929,5.50265184,1.60494012,5.731929,0.0,0.0,0.0,134.45
2019-07-26 19:30:00,42.84912544,8.79349492,43.7421204776,5.42912544,1.5834949200000001,5.655339,37.42,7.21,38.1082733799,135.32,40.36912544,17.92349492,44.1691969469,5.42912544,1.5834949200000001,5.655339,34.94,16.34,38.5720002074,134.17,5.42912544,1.5834949200000001,5.655339,5.42912544,1.5834949200000001,5.655339,0.0,0.0,0.0,134.17
2019-07-26 20:00:00,42.26735712,9.26922916,43.2717932045,5.51735712,1.60922916,5.747247,36.75,7.66,37.5398201914,134.76,39.99735712,17.17922916,43.530615561,5.51735712,1.60922916,5.747247,34.48,15.57,37.832463573,133.59,5.51735712,1.60922916,5.747247,5.51735712,1.60922916,5.747247,0.0,0.0,0.0,133.59
2019-07-26 20:30:00,43.68616864,10.25263252,44.8731300895,5.18616864,1.51263252,5.402259,38.5,8.74,39.4795845976,134.86,41.00616864,16.60263252,44.2397250571,5.18616864,1.51263252,5.402259,35.82,15.09,38.8687599493,133.79,5.18616864,1.51263252,5.402259,5.18616864,1.51263252,5.402259,0.0,0.0,0.0,133.79
2019-07-26 21:00:00,43.4448,8.78515,44.3241413629,5.1948,1.51515,5.41125,38.25,7.27,38.9347582502,134.81,40.7848,17.77515,44.489952445,5.1948,1.51515,5.41125,35.59,16.26,39.1284512855,133.66,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,133.66
2019-07-26 21:30:00,41.58302176,7.36046468,42.2294226695,5.21302176,1.52046468,5.430231,36.37,5.84,36.8358860352,134.19,39.25302176,18.70046468,43.4799620117,5.21302176,1.52046468,5.430231,34.04,17.18,38.1296997103,133.04,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,133.04
2019-07-26 22:00:00,42.48159328,7.82379804,43.1960366628,5.12159328,1.49379804,5.334993,37.36,6.33,37.8924596721,133.97,40.14159328,18.36379804,44.1426844393,5.12159328,1.49379804,5.334993,35.02,16.87,38.8715487214,132.82,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,132.82
2019-07-26 22:30:00,37.7390656,7.4843108,38.4740429447,5.3290656,1.5543108,5.55111,32.41,5.93,32.9480348428,134.41,35.1590656,19.1343108,40.0285116343,5.3290656,1.5543108,5.55111,29.83,17.58,34.6249231046,133.34,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,133.34
2019-07-26 23:00:00,33.28398048,6.47407764,33.907772529,5.53398048,1.61407764,5.764563,27.75,4.86,28.1723641181,135.13,31.17398048,20.14407764,37.116046704,5.53398048,1.61407764,5.764563,25.64,18.53,31.6349569306,134.05,5.53398048,1.61407764,5.764563,5.53398048,1.61407764,5.764563,0.0,0.0,0.0,134.05
2019-07-26 23:30:00,39.81321152,6.11510336,40.2800980714,5.2632115200000005,1.53510336,5.482512,34.55,4.58,34.8522438302,134.78,37.44321152,20.18510336,42.537424541,5.2632115200000005,1.53510336,5.482512,32.18,18.65,37.1937481306,133.65,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,133.65
2019-07-27 00:00:00,44.6816432,7.1925626,45.2568469495,5.1516432,1.5025626,5.366295,39.53,5.69,39.9374135367,134.61,42.5216432,19.1825626,46.6482673669,5.1516432,1.5025626,5.366295,37.37,17.68,41.3412542142,133.54,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,133.54
2019-07-27 00:30:00,43.84999488,6.23333184,44.2908170709,5.11999488,1.49333184,5.333328,38.73,4.74,39.0189761526,135.12,41.55999488,20.11333184,46.1711954809,5.11999488,1.49333184,5.333328,36.44,18.62,40.921607984,134.07,5.11999488,1.49333184,5.333328,5.11999488,1.49333184,5.333328,0.0,0.0,0.0,134.07
2019-07-27 01:00:00,34.24858624,5.20750432,34.6422251116,5.16858624,1.50750432,5.383944,29.08,3.7,29.3144401277,135.77,32.02858624,21.34750432,38.4908596582,5.16858624,1.50750432,5.383944,26.86,19.84,33.3928914591,134.65,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,134.65
2019-07-27 01:30:00,32.43179296,5.09885628,32.8301618937,5.24179296,1.5288562799999998,5.460201,27.19,3.5700000000000003,27.4233659495,135.81,30.28179296,21.50885628,37.1432077687,5.24179296,1.5288562799999998,5.460201,25.04,19.98,32.0343877731,134.65,5.24179296,1.5288562799999998,5.460201,5.24179296,1.5288562799999998,5.460201,0.0,0.0,0.0,134.65
2019-07-27 02:00:00,28.6082064,4.9015602,29.0250713319,5.3882064,1.5715602,5.612715,23.22,3.33,23.4575638121,135.88,26.4782064,21.8715602,34.3432753206,5.3882064,1.5715602,5.612715,21.09,20.3,29.2724802502,134.87,5.3882064,1.5715602,5.612715,5.3882064,1.5715602,5.612715,0.0,0.0,0.0,134.87
2019-07-27 02:30:00,30.7455888,4.5649634,31.0826337607,5.6055888,1.6349634,5.839155,25.14,2.93,25.3101659418,135.93,28.6155888,22.3349634,36.3001723474,5.6055888,1.6349634,5.839155,23.01,20.7,30.9507689727,134.87,5.6055888,1.6349634,5.839155,5.6055888,1.6349634,5.839155,0.0,0.0,0.0,134.87
2019-07-27 03:00:00,25.54084384,4.17899612,25.8804697143,5.31084384,1.54899612,5.532129,20.23,2.63,20.4002401947,136.14,23.44084384,22.60899612,32.5674663658,5.31084384,1.54899612,5.532129,18.13,21.06,27.7888556799,135.05,5.31084384,1.54899612,5.532129,5.31084384,1.54899612,5.532129,0.0,0.0,0.0,135.05
2019-07-27 03:30:00,25.38871616,3.63295888,25.6473253669,5.11871616,1.49295888,5.331996,20.27,2.14,20.3826519374,136.35,23.29871616,23.08295888,32.7971517873,5.11871616,1.49295888,5.331996,18.18,21.59,28.2248206372,135.21,5.11871616,1.49295888,5.331996,5.11871616,1.49295888,5.331996,0.0,0.0,0.0,135.21
2019-07-27 04:00:00,28.20475008,3.32638544,28.4002247732,5.16475008,1.5063854399999999,5.379948,23.04,1.82,23.1117718923,136.32,26.07475008,23.43638544,35.0593319136,5.16475008,1.5063854399999999,5.379948,20.91,21.93,30.3010395861,135.21,5.16475008,1.5063854399999999,5.379948,5.16475008,1.5063854399999999,5.379948,0.0,0.0,0.0,135.21
2019-07-27 04:30:00,27.7736512,3.2202316,27.959713742,5.1436512,1.5002316,5.35797,22.63,1.72,22.6952704324,136.4,25.6936512,23.5102316,34.8266378204,5.1436512,1.5002316,5.35797,20.55,22.01,30.1121669762,135.21,5.1436512,1.5002316,5.35797,5.1436512,1.5002316,5.35797,0.0,0.0,0.0,135.21
2019-07-27 05:00:00,26.50574912,2.89501016,26.6633797602,5.12574912,1.49501016,5.339322,21.38,1.4,21.4257882002,136.42,24.38574912,23.87501016,34.1274210904,5.12574912,1.49501016,5.339322,19.26,22.38,29.5264627072,135.33,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,135.33
2019-07-27 05:30:00,25.92530944,3.29988192,26.1344770417,5.24530944,1.52988192,5.463864,20.68,1.77,20.7556088805,136.42,23.73530944,23.67988192,33.52762625,5.24530944,1.52988192,5.463864,18.49,22.15,28.8531211483,135.36,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,135.36
2019-07-27 06:00:00,26.30928544,2.94687492,26.4738091735,5.26928544,1.53687492,5.488839,21.04,1.4100000000000001,21.0871927956,136.57,23.87928544,24.09687492,33.9246172275,5.26928544,1.53687492,5.488839,18.61,22.56,29.2452679933,135.49,5.26928544,1.53687492,5.488839,5.26928544,1.53687492,5.488839,0.0,0.0,0.0,135.49
2019-07-27 06:30:00,28.25704768,3.07622224,28.4240019501,5.26704768,1.5362222399999999,5.486508,22.99,1.54,23.0415212171,136.44,25.97704768,23.91622224,35.3099517474,5.26704768,1.5362222399999999,5.486508,20.71,22.38,30.4921055357,135.36,5.26704768,1.5362222399999999,5.486508,5.26704768,1.5362222399999999,5.486508,0.0,0.0,0.0,135.36
2019-07-27 07:00:00,31.23456992,3.86549956,31.4728525071,5.50456992,1.6054995600000002,5.7339269999999996,25.73,2.26,25.8290630879,136.13,28.96456992,23.195499560000002,37.1076476011,5.50456992,1.6054995600000002,5.7339269999999996,23.46,21.59,31.8825924291,135.08,5.50456992,1.6054995600000002,5.7339269999999996,5.50456992,1.6054995600000002,5.7339269999999996,0.0,0.0,0.0,135.08
2019-07-27 07:30:00,33.22405984,5.02743412,33.6022803703,6.09405984,1.7774341200000001,6.347979,27.13,3.25,27.3239711609,135.32,30.98405984,22.10743412,38.0624566672,6.09405984,1.7774341200000001,6.347979,24.89,20.33,32.1375325749,134.18,6.09405984,1.7774341200000001,6.347979,6.09405984,1.7774341200000001,6.347979,0.0,0.0,0.0,134.18
2019-07-27 08:00:00,34.80603712,6.15384416,35.3458628123,6.83603712,1.99384416,7.120872,27.97,4.16,28.2776678671,135.23,32.40603712,21.44384416,38.858585849,6.83603712,1.99384416,7.120872,25.57,19.45,32.1267396416,134.09,6.83603712,1.99384416,7.120872,6.83603712,1.99384416,7.120872,0.0,0.0,0.0,134.09
2019-07-27 08:30:00,38.86092256,7.71901908,39.6201281897,6.51092256,1.89901908,6.782211,32.35,5.82,32.8693611134,135.1,36.38092256,19.77901908,41.4099157459,6.51092256,1.89901908,6.782211,29.87,17.88,34.8125164273,133.92,6.51092256,1.89901908,6.782211,6.51092256,1.89901908,6.782211,0.0,0.0,0.0,133.92
2019-07-27 09:00:00,40.43864544,8.62335492,41.3478692933,5.90864544,1.72335492,6.154839,34.53,6.9,35.2126525556,134.95,37.48864544,18.99335492,42.0255406633,5.90864544,1.72335492,6.154839,31.58,17.27,35.9937397335,133.92,5.90864544,1.72335492,6.154839,5.90864544,1.72335492,6.154839,0.0,0.0,0.0,133.92
2019-07-27 09:30:00,42.22360032,8.57146676,43.0848287266,6.07360032,1.77146676,6.326667,36.15,6.8,36.7839978795,134.71,39.56360032,18.58146676,43.7098315855,6.07360032,1.77146676,6.326667,33.49,16.81,37.4720722672,133.55,6.07360032,1.77146676,6.326667,6.07360032,1.77146676,6.326667,0.0,0.0,0.0,133.55
2019-07-27 10:00:00,43.27885504,8.35883272,44.0786725981,6.09885504,1.77883272,6.352974,37.18,6.58,37.7577647644,134.76,40.52885504,18.72883272,44.6470297546,6.09885504,1.77883272,6.352974,34.43,16.95,38.3761306022,133.61,6.09885504,1.77883272,6.352974,6.09885504,1.77883272,6.352974,0.0,0.0,0.0,133.61
2019-07-27 10:30:00,44.33831584,5.17284212,44.6390473367,5.83831584,1.7028421200000001,6.081579,38.5,3.47,38.6560590335,135.61,43.30831584,9.45284212,44.3279420348,5.83831584,1.7028421200000001,6.081579,37.47,7.75,38.2630814232,135.55,5.83831584,1.7028421200000001,6.081579,5.83831584,1.7028421200000001,6.081579,0.0,0.0,0.0,135.55
2019-07-27 11:00:00,45.83921504,4.01393772,46.0146208449,5.73921504,1.67393772,5.978349,40.1,2.34,40.168216291,136.12,45.20921504,7.23393772,45.7843093152,5.73921504,1.67393772,5.978349,39.47,5.5600000000000005,39.8596851468,136.41,5.73921504,1.67393772,5.978349,5.73921504,1.67393772,5.978349,0.0,0.0,0.0,136.41
2019-07-27 11:30:00,45.6524416,4.5661287999999995,45.8802240215,5.9524416,1.7361288,6.20046,39.7,2.83,39.8007399429,136.85,44.7924416,7.7161288,45.4521888158,5.9524416,1.7361288,6.20046,38.84,5.98,39.2976589634,137.08,5.9524416,1.7361288,6.20046,5.9524416,1.7361288,6.20046,0.0,0.0,0.0,137.08
2019-07-27 12:00:00,43.000144,5.756292,43.3837213896,5.850144,1.706292,6.0939,37.15,4.05,37.3701083755,137.05,41.980144,9.026292,42.9395672723,5.850144,1.706292,6.0939,36.13,7.32,36.8640651584,137.29,5.850144,1.706292,6.0939,5.850144,1.706292,6.0939,0.0,0.0,0.0,137.29
2019-07-27 12:30:00,45.90858528,5.20750404,46.202990171,6.12858528,1.78750404,6.383943,39.78,3.42,39.9267429175,137.08,44.90858528,8.35750404,45.6796333789,6.12858528,1.78750404,6.383943,38.78,6.57,39.3325984395,137.24,6.12858528,1.78750404,6.383943,6.12858528,1.78750404,6.383943,0.0,0.0,0.0,137.24
2019-07-27 13:00:00,40.63780544,7.25810992,41.280884082,6.7478054400000005,1.96810992,7.028964,33.89,5.29,34.3003819221,136.55,38.59780544,17.39810992,42.3377469119,6.7478054400000005,1.96810992,7.028964,31.85,15.43,35.3907812855,135.74,6.7478054400000005,1.96810992,7.028964,6.7478054400000005,1.96810992,7.028964,0.0,0.0,0.0,135.74
2019-07-27 13:30:00,39.93703648,6.86913564,40.5234735338,6.47703648,1.8891356400000001,6.746913,33.46,4.98,33.8285678089,136.42,37.33703648,20.79913564,42.7394236798,6.47703648,1.8891356400000001,6.746913,30.86,18.91,36.1929233414,135.22,6.47703648,1.8891356400000001,6.746913,6.47703648,1.8891356400000001,6.746913,0.0,0.0,0.0,135.22
2019-07-27 14:00:00,39.89448928,6.23547604,40.3788488736,6.22448928,1.81547604,6.483843,33.67,4.42,33.958876601,136.62,37.53448928,21.28547604,43.1498479228,6.22448928,1.81547604,6.483843,31.31,19.47,36.8700013561,135.5,6.22448928,1.81547604,6.483843,6.22448928,1.81547604,6.483843,0.0,0.0,0.0,135.5
2019-07-27 14:30:00,44.42009344,7.66419392,45.0764303119,6.46009344,1.88419392,6.729264,37.96,5.78,38.397525962,136.16,41.99009344,20.03419392,46.5245835352,6.46009344,1.88419392,6.729264,35.53,18.15,39.8974109436,134.98,6.46009344,1.88419392,6.729264,6.46009344,1.88419392,6.729264,0.0,0.0,0.0,134.98
2019-07-27 15:00:00,49.91029344,8.72591892,50.6673371341,6.26029344,1.82591892,6.521139,43.65,6.9,44.1919958816,136.16,46.94029344,19.08591892,50.6721170789,6.26029344,1.82591892,6.521139,40.68,17.26,44.1901572751,135.07,6.26029344,1.82591892,6.521139,6.26029344,1.82591892,6.521139,0.0,0.0,0.0,135.07
2019-07-27 15:30:00,40.23551872,6.55869296,40.7665723358,5.7555187199999995,1.67869296,5.995332,34.48,4.88,34.8236241652,136.51,37.69551872,20.52869296,42.9229468492,5.7555187199999995,1.67869296,5.995332,31.94,18.85,37.0875464273,135.22,5.7555187199999995,1.67869296,5.995332,5.7555187199999995,1.67869296,5.995332,0.0,0.0,0.0,135.22
2019-07-27 16:00:00,43.37553856,6.60953208,43.876226589,5.89553856,1.71953208,6.141186,37.48,4.89,37.7976520435,136.65,41.00553856,20.67953208,45.9249087059,5.89553856,1.71953208,6.141186,35.11,18.96,39.9023019386,135.5,5.89553856,1.71953208,6.141186,5.89553856,1.71953208,6.141186,0.0,0.0,0.0,135.5
2019-07-27 16:30:00,45.61752608,7.62302844,46.2500729541,6.38752608,1.86302844,6.6536729999999995,39.23,5.76,39.6506052917,136.27,43.01752608,19.93302844,47.4113190371,6.38752608,1.86302844,6.6536729999999995,36.63,18.07,40.844605519,135.07,6.38752608,1.86302844,6.6536729999999995,6.38752608,1.86302844,6.6536729999999995,0.0,0.0,0.0,135.07
2019-07-27 17:00:00,46.31919424,8.32309832,47.0610424947,6.55919424,1.91309832,6.832494,39.76,6.41,40.2733869944,136.14,43.64919424,19.60309832,47.8490712715,6.55919424,1.91309832,6.832494,37.09,17.69,41.0926295094,135.02,6.55919424,1.91309832,6.832494,6.55919424,1.91309832,6.832494,0.0,0.0,0.0,135.02
2019-07-27 17:30:00,47.92838528,8.23577904,48.6308356081,6.32838528,1.84577904,6.592068,41.6,6.39,42.0879091902,136.02,45.30838528,19.20577904,49.2108903111,6.32838528,1.84577904,6.592068,38.98,17.36,42.6709503058,134.83,6.32838528,1.84577904,6.592068,6.32838528,1.84577904,6.592068,0.0,0.0,0.0,134.83
2019-07-27 18:00:00,46.29567808,7.09873944,46.8367581129,6.23567808,1.8187394399999999,6.4954979999999995,40.06,5.28,40.4064598796,136.08,43.78567808,20.32873944,48.2746647026,6.23567808,1.8187394399999999,6.4954979999999995,37.55,18.51,41.864335657,134.93,6.23567808,1.8187394399999999,6.4954979999999995,6.23567808,1.8187394399999999,6.4954979999999995,0.0,0.0,0.0,134.93
2019-07-27 18:30:00,44.67891488,7.16801684,45.2502585658,6.19891488,1.80801684,6.457203,38.48,5.36,38.8515121971,136.12,41.87891488,20.09801684,46.4518438001,6.19891488,1.80801684,6.457203,35.68,18.29,40.0947191036,134.88,6.19891488,1.80801684,6.457203,6.19891488,1.80801684,6.457203,0.0,0.0,0.0,134.88
2019-07-27 19:00:00,39.43052352,4.93556936,39.7382187569,5.95052352,1.73556936,6.198462,33.48,3.2,33.6325794432,136.41,36.69052352,22.545569360000002,43.0638736523,5.95052352,1.73556936,6.198462,30.74,20.81,37.121472223,135.29,5.95052352,1.73556936,6.198462,5.95052352,1.73556936,6.198462,0.0,0.0,0.0,135.29
2019-07-27 19:30:00,36.27691744,4.47410092,36.5517758528,5.63691744,1.64410092,5.871789,30.64,2.83,30.7704159868,136.34,33.89691744,22.63410092,40.7590914569,5.63691744,1.64410092,5.871789,28.26,20.99,35.2023820217,135.19,5.63691744,1.64410092,5.871789,5.63691744,1.64410092,5.871789,0.0,0.0,0.0,135.19
2019-07-27 20:00:00,41.88636832,6.55769076,42.396593721,5.30636832,1.54769076,5.527467,36.58,5.01,36.9214910316,136.18,39.33636832,20.45769076,44.3380985591,5.30636832,1.54769076,5.527467,34.03,18.91,38.9310801289,134.98,5.30636832,1.54769076,5.527467,5.30636832,1.54769076,5.527467,0.0,0.0,0.0,134.98
2019-07-27 20:30:00,40.8654592,6.0361756,41.3088510068,5.3354592,1.5561756,5.55777,35.53,4.48,35.811329213,136.37,38.1354592,21.0861756,43.5768292769,5.3354592,1.5561756,5.55777,32.8,19.53,38.1740867605,135.2,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,135.2
2019-07-27 21:00:00,34.91444,2.660045,35.0156245113,5.55444,1.620045,5.785875,29.36,1.04,29.3784138442,135.52,32.32444,24.410045,40.505798575200004,5.55444,1.620045,5.785875,26.77,22.79,35.1570334357,134.35,5.55444,1.620045,5.785875,5.55444,1.620045,5.785875,0.0,0.0,0.0,134.35
2019-07-27 21:30:00,37.34122336,3.12827348,37.4720303291,5.41122336,1.57827348,5.636691,31.93,1.55,31.9675992217,134.7,34.93122336,23.39827348,42.0436626291,5.41122336,1.57827348,5.636691,29.52,21.82,36.7088926556,133.61,5.41122336,1.57827348,5.636691,5.41122336,1.57827348,5.636691,0.0,0.0,0.0,133.61
2019-07-27 22:00:00,39.01834624,3.41743432,39.1677188592,5.40834624,1.57743432,5.633694,33.61,1.8399999999999999,33.6603282812,134.9,36.46834624,22.98743432,43.1087278181,5.40834624,1.57743432,5.633694,31.06,21.41,37.7241527407,133.77,5.40834624,1.57743432,5.633694,5.40834624,1.57743432,5.633694,0.0,0.0,0.0,133.77
2019-07-27 22:30:00,35.29275168,2.53246924,35.383495045,5.56275168,1.62246924,5.7945329999999995,29.73,0.91,29.7439237492,135.2,33.29275168,23.93246924,41.002077976,5.56275168,1.62246924,5.7945329999999995,27.73,22.31,35.590574595,134.11,5.56275168,1.62246924,5.7945329999999995,5.56275168,1.62246924,5.7945329999999995,0.0,0.0,0.0,134.11
2019-07-27 23:00:00,36.11699744,3.6807909199999997,36.3040731307,5.55699744,1.6207909200000001,5.788539,30.56,2.06,30.6293519357,135.42,33.87699744,22.89079092,40.885685325,5.55699744,1.6207909200000001,5.788539,28.32,21.27,35.4180081315,134.3,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,134.3
2019-07-27 23:30:00,32.08327104,3.11762072,32.2343890834,5.68327104,1.6576207200000002,5.920074,26.4,1.46,26.4403403912,135.52,29.83327104,23.65762072,38.0750190949,5.68327104,1.6576207200000002,5.920074,24.15,22.0,32.6683715542,134.42,5.68327104,1.6576207200000002,5.920074,5.68327104,1.6576207200000002,5.920074,0.0,0.0,0.0,134.42
2019-07-28 00:00:00,30.49339104,2.21265572,30.5735628027,5.56339104,1.62265572,5.795199,24.93,0.59,24.936980571,135.78,28.26339104,24.56265572,37.4452043538,5.56339104,1.62265572,5.795199,22.7,22.94,32.2727996926,134.65,5.56339104,1.62265572,5.795199,5.56339104,1.62265572,5.795199,0.0,0.0,0.0,134.65
2019-07-28 00:30:00,29.2851392,2.7094156,29.4102075963,5.6551392,1.6494156,5.89077,23.63,1.06,23.6537629142,136.39,27.0551392,24.3794156,36.4189025388,5.6551392,1.6494156,5.89077,21.4,22.73,31.2187908158,135.3,5.6551392,1.6494156,5.89077,5.6551392,1.6494156,5.89077,0.0,0.0,0.0,135.3
2019-07-28 01:00:00,29.36640832,1.8760357600000002,29.4262713878,5.26640832,1.5360357599999999,5.485842,24.1,0.34,24.1023982209,136.48,27.20640832,24.90603576,36.8849464003,5.26640832,1.5360357599999999,5.485842,21.94,23.37,32.0549606145,135.39,5.26640832,1.5360357599999999,5.485842,5.26640832,1.5360357599999999,5.485842,0.0,0.0,0.0,135.39
2019-07-28 01:30:00,28.84733728,2.19839004,28.9309831654,5.37733728,1.5683900400000002,5.601393,23.47,0.63,23.4784539525,136.73,26.64733728,24.75839004,36.3738705871,5.37733728,1.5683900400000002,5.601393,21.27,23.19,31.4672687089,135.53,5.37733728,1.5683900400000002,5.601393,5.37733728,1.5683900400000002,5.601393,0.0,0.0,0.0,135.53
2019-07-28 02:00:00,29.65910528,2.53598904,29.7673271629,5.60910528,1.6359890400000001,5.842818,24.05,0.9,24.0668340253,136.82,27.39910528,24.64598904,36.852893318,5.60910528,1.6359890400000001,5.842818,21.79,23.01,31.6901278003,135.63,5.60910528,1.6359890400000001,5.842818,5.60910528,1.6359890400000001,5.842818,0.0,0.0,0.0,135.63
2019-07-28 02:30:00,24.76797632,1.99190976,24.8479446933,5.69797632,1.66190976,5.935392,19.07,0.33,19.0728550563,137.18,22.55797632,25.41190976,33.9798094948,5.69797632,1.66190976,5.935392,16.86,23.75,29.1259695118,136.03,5.69797632,1.66190976,5.935392,5.69797632,1.66190976,5.935392,0.0,0.0,0.0,136.03
2019-07-28 03:00:00,24.97802624,1.86067432,25.0472334554,5.72802624,1.67067432,5.966694,19.25,0.19,19.250937639500002,136.95,22.68802624,25.82067432,34.3722818126,5.72802624,1.67067432,5.966694,16.96,24.15,29.510406639,135.89,5.72802624,1.67067432,5.966694,5.72802624,1.67067432,5.966694,0.0,0.0,0.0,135.89
2019-07-28 03:30:00,24.80970464,2.11783052,24.8999327396,5.64970464,1.6478305199999999,5.885109,19.16,0.47000000000000003,19.1657637468,136.41,22.66970464,25.86783052,34.3956416465,5.64970464,1.6478305199999999,5.885109,17.02,24.22,29.6021755957,135.26,5.64970464,1.6478305199999999,5.885109,5.64970464,1.6478305199999999,5.885109,0.0,0.0,0.0,135.26
2019-07-28 04:00:00,25.05003424,2.24834332,25.1507308663,5.72003424,1.66834332,5.958369,19.33,0.58,19.3386995426,136.44,22.90003424,25.98834332,34.6382094906,5.72003424,1.66834332,5.958369,17.18,24.32,29.7760776463,135.38,5.72003424,1.66834332,5.958369,5.72003424,1.66834332,5.958369,0.0,0.0,0.0,135.38
2019-07-28 04:30:00,25.8447296,2.2622128,25.9435474608,5.6647296,1.6522128,5.90076,20.18,0.61,20.1892174192,136.44,23.7347296,25.9922128,35.1984731974,5.6647296,1.6522128,5.90076,18.07,24.34,30.3143612831,135.25,5.6647296,1.6522128,5.90076,5.6647296,1.6522128,5.90076,0.0,0.0,0.0,135.25
2019-07-28 05:00:00,24.16914528,2.00433404,24.2521120422,5.56914528,1.62433404,5.801193,18.6,0.38,18.6038813155,136.44,22.03914528,25.72433404,33.8742569878,5.56914528,1.62433404,5.801193,16.47,24.1,29.1902535104,135.19,5.56914528,1.62433404,5.801193,5.56914528,1.62433404,5.801193,0.0,0.0,0.0,135.19
2019-07-28 05:30:00,24.79664768,2.24277224,24.8978666453,5.66664768,1.65277224,5.902758,19.13,0.59,19.1390961124,136.41,22.64664768,25.97277224,34.4594769109,5.66664768,1.65277224,5.902758,16.98,24.32,29.6611328172,135.27,5.66664768,1.65277224,5.902758,5.66664768,1.65277224,5.902758,0.0,0.0,0.0,135.27
2019-07-28 06:00:00,24.55286144,2.49041792,24.6788408623,5.69286144,1.66041792,5.930064,18.86,0.8300000000000001,18.8782546863,136.46,22.512861440000002,26.19041792,34.5364578531,5.69286144,1.66041792,5.930064,16.82,24.53,29.7427856799,135.32,5.69286144,1.66041792,5.930064,5.69286144,1.66041792,5.930064,0.0,0.0,0.0,135.32
2019-07-28 06:30:00,25.48424032,2.15498676,25.5751925237,5.43424032,1.58498676,5.660667,20.05,0.5700000000000001,20.058100608,136.46,23.41424032,25.82498676,34.8590962435,5.43424032,1.58498676,5.660667,17.98,24.24,30.180424119,135.28,5.43424032,1.58498676,5.660667,5.43424032,1.58498676,5.660667,0.0,0.0,0.0,135.28
2019-07-28 07:00:00,26.73292128,2.02960204,26.8098557363,5.79292128,1.68960204,6.034293,20.94,0.34,20.9427600855,136.16,24.67292128,25.62960204,35.5756875579,5.79292128,1.68960204,6.034293,18.88,23.94,30.4889816163,135.09,5.79292128,1.68960204,6.034293,5.79292128,1.68960204,6.034293,0.0,0.0,0.0,135.09
2019-07-28 07:30:00,29.47614816,2.09845988,29.5507503157,5.68614816,1.65845988,5.923071,23.79,0.44,23.7940685886,135.87,27.39614816,25.26845988,37.2698805835,5.68614816,1.65845988,5.923071,21.71,23.61,32.0742295309,134.78,5.68614816,1.65845988,5.923071,5.68614816,1.65845988,5.923071,0.0,0.0,0.0,134.78
2019-07-28 08:00:00,30.66042368,2.13804024,30.734879149,5.89042368,1.71804024,6.135858,24.77,0.42,24.7735605031,135.84,28.56042368,24.81804024,37.836925379,5.89042368,1.71804024,6.135858,22.67,23.1,32.3657056157,134.78,5.89042368,1.71804024,6.135858,5.89042368,1.71804024,6.135858,0.0,0.0,0.0,134.78
2019-07-28 08:30:00,32.29618784,2.41013812,32.3859925702,5.96618784,1.7401381200000001,6.214779,26.33,0.67,26.3385231173,136.12,30.18618784,24.58013812,38.927999259,5.96618784,1.7401381200000001,6.214779,24.22,22.84,33.2907494659,134.96,5.96618784,1.7401381200000001,6.214779,5.96618784,1.7401381200000001,6.214779,0.0,0.0,0.0,134.96
2019-07-28 09:00:00,30.51655712,2.44232916,30.6141344837,6.31655712,1.84232916,6.579747,24.2,0.6000000000000001,24.2074368738,135.96,28.19655712,24.88232916,37.6055333408,6.31655712,1.84232916,6.579747,21.88,23.04,31.7738257061,134.77,6.31655712,1.84232916,6.579747,6.31655712,1.84232916,6.579747,0.0,0.0,0.0,134.77
2019-07-28 09:30:00,35.87255136,3.61407748,36.0541467394,6.08255136,1.7740774799999999,6.335991,29.79,1.8399999999999999,29.8467703445,135.51,33.82255136,23.10407748,40.9605099663,6.08255136,1.7740774799999999,6.335991,27.74,21.33,34.9925206294,134.32,6.08255136,1.7740774799999999,6.335991,6.08255136,1.7740774799999999,6.335991,0.0,0.0,0.0,134.32
2019-07-28 10:00:00,37.3488848,4.3000914,37.5956112047,6.3088847999999995,1.8400914,6.571755,31.04,2.46,31.1373280806,135.25,35.1488848,22.6700914,41.8255561442,6.3088847999999995,1.8400914,6.571755,28.84,20.83,35.575757195,134.25,6.3088847999999995,1.8400914,6.571755,6.3088847999999995,1.8400914,6.571755,0.0,0.0,0.0,134.25
2019-07-28 10:30:00,37.52487904,4.55183972,37.799944336,6.07487904,1.77183972,6.327999,31.45,2.7800000000000002,31.5726289688,135.16,34.93487904,22.38183972,41.4896676631,6.07487904,1.77183972,6.327999,28.86,20.61,35.4636673231,134.01,6.07487904,1.77183972,6.327999,6.07487904,1.77183972,6.327999,0.0,0.0,0.0,134.01
2019-07-28 11:00:00,43.387656,7.118483,43.9677324113,6.337656,1.8484829999999999,6.601725,37.05,5.27,37.4229261282,134.53,40.717656,20.018483,45.3725376385,6.337656,1.8484829999999999,6.601725,34.38,18.17,38.8861582057,133.4,6.337656,1.8484829999999999,6.601725,6.337656,1.8484829999999999,6.601725,0.0,0.0,0.0,133.4
2019-07-28 11:30:00,43.88790592,7.01897256,44.445632652,6.16790592,1.7989725600000002,6.424902,37.72,5.22,38.0794800385,134.43,42.09790592,17.69897256,45.6671360228,6.16790592,1.7989725600000002,6.424902,35.93,15.9,39.2909009823,133.45,6.16790592,1.7989725600000002,6.424902,6.16790592,1.7989725600000002,6.424902,0.0,0.0,0.0,133.45
2019-07-28 12:00:00,43.60904416,7.45013788,44.2408554052,6.7890441599999996,1.98013788,7.071921,36.82,5.47,37.2240956908,135.42,42.52904416,10.57013788,43.8229096702,6.7890441599999996,1.98013788,7.071921,35.74,8.59,36.7577978122,135.63,6.7890441599999996,1.98013788,7.071921,6.7890441599999996,1.98013788,7.071921,0.0,0.0,0.0,135.63
2019-07-28 12:30:00,41.34622624,7.60514932,42.0398468179,7.52622624,2.19514932,7.839819,33.82,5.41,34.2499708029,135.19,40.79622624,10.70514932,42.1773908319,7.52622624,2.19514932,7.839819,33.27,8.51,34.3411269471,135.43,7.52622624,2.19514932,7.839819,7.52622624,2.19514932,7.839819,0.0,0.0,0.0,135.43
2019-07-28 13:00:00,42.26615712,8.30887916,43.0751147484,6.71615712,1.95887916,6.995997,35.55,6.35,36.1126709065,135.44,41.54615712,11.03887916,42.9876729371,6.71615712,1.95887916,6.995997,34.83,9.08,35.9941009056,135.63,6.71615712,1.95887916,6.995997,6.71615712,1.95887916,6.995997,0.0,0.0,0.0,135.63
2019-07-28 13:30:00,42.14587808,8.42046444,42.9788233962,6.03587808,1.76046444,6.287373,36.11,6.66,36.7190372967,135.55,41.87587808,8.99046444,42.8301017489,6.03587808,1.76046444,6.287373,35.84,7.23,36.5619816203,135.5,6.03587808,1.76046444,6.287373,6.03587808,1.76046444,6.287373,0.0,0.0,0.0,135.5
2019-07-28 14:00:00,40.75720672,8.94960196,41.7282311494,6.06720672,1.7696019600000001,6.320007,34.69,7.18,35.4252522927,135.78,40.39720672,9.50960196,41.5014076896,6.06720672,1.7696019600000001,6.320007,34.33,7.74,35.1917106717,135.77,6.06720672,1.7696019600000001,6.320007,6.06720672,1.7696019600000001,6.320007,0.0,0.0,0.0,135.77
2019-07-28 14:30:00,42.389824,7.609532,43.0674140855,6.169824,1.799532,6.4269,36.22,5.8100000000000005,36.6830274105,135.65,41.569824,8.699532,42.4703676039,6.169824,1.799532,6.4269,35.4,6.9,36.0661891527,135.69,6.169824,1.799532,6.4269,6.169824,1.799532,6.4269,0.0,0.0,0.0,135.69
2019-07-28 15:00:00,42.87161216,8.57463688,43.720699066,6.22161216,1.8146368800000001,6.480846,36.65,6.76,37.2682183636,136.23,42.28161216,9.81463688,43.4057809967,6.22161216,1.8146368800000001,6.480846,36.06,8.0,36.9367513461,136.24,6.22161216,1.8146368800000001,6.480846,6.22161216,1.8146368800000001,6.480846,0.0,0.0,0.0,136.24
2019-07-28 15:30:00,42.57268096,7.58286528,43.2427220463,6.35268096,1.85286528,6.617376,36.22,5.73,36.6704417754,136.29,42.18268096,10.42286528,43.4512910466,6.35268096,1.85286528,6.617376,35.83,8.57,36.8406541744,136.43,6.35268096,1.85286528,6.617376,6.35268096,1.85286528,6.617376,0.0,0.0,0.0,136.43
2019-07-28 16:00:00,42.85390016,7.61072088,43.5244739341,5.93390016,1.73072088,6.181146,36.92,5.88,37.3853019247,136.33,42.05390016,10.760720880000001,43.4087967182,5.93390016,1.73072088,6.181146,36.12,9.03,37.2316437993,136.59,5.93390016,1.73072088,6.181146,5.93390016,1.73072088,6.181146,0.0,0.0,0.0,136.59
2019-07-28 16:30:00,44.10993376,8.57748068,44.9361706327,6.29993376,1.83748068,6.562431,37.81,6.74,38.4060372858,136.2,43.83993376,11.32748068,45.2797041801,6.29993376,1.83748068,6.562431,37.54,9.49,38.7209465277,136.42,6.29993376,1.83748068,6.562431,6.29993376,1.83748068,6.562431,0.0,0.0,0.0,136.42
2019-07-28 17:00:00,44.48329088,8.22845984,45.2379345113,5.82329088,1.69845984,6.065928,38.66,6.53,39.2076076801,136.07,44.31329088,10.98845984,45.6553830153,5.82329088,1.69845984,6.065928,38.49,9.29,39.5952547662,136.26,5.82329088,1.69845984,6.065928,5.82329088,1.69845984,6.065928,0.0,0.0,0.0,136.26
2019-07-28 17:30:00,46.26564864,7.62414752,46.8896349899,5.70564864,1.66414752,5.943384,40.56,5.96,40.9955509781,135.93,45.60564864,10.634147519999999,46.8290538165,5.70564864,1.66414752,5.943384,39.9,8.97,40.8958543131,136.12,5.70564864,1.66414752,5.943384,5.70564864,1.66414752,5.943384,0.0,0.0,0.0,136.12
2019-07-28 18:00:00,46.44699744,7.22079092,47.0049294511,5.55699744,1.6207909200000001,5.788539,40.89,5.6,41.2716864206,135.82,45.62699744,10.18079092,46.7490256492,5.55699744,1.6207909200000001,5.788539,40.07,8.56,40.9741198807,136.01,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,136.01
2019-07-28 18:30:00,45.05089344,7.09109392,45.605554625799996,5.66089344,1.65109392,5.896764,39.39,5.44,39.7638743082,135.73,44.53089344,10.17109392,45.6776928281,5.66089344,1.65109392,5.896764,38.87,8.52,39.792804626,135.92,5.66089344,1.65109392,5.896764,5.66089344,1.65109392,5.896764,0.0,0.0,0.0,135.92
2019-07-28 19:00:00,44.84331104,8.05596572,45.5611800628,5.64331104,1.64596572,5.878449,39.2,6.41,39.7206256245,135.78,44.11331104,11.20596572,45.5143700234,5.64331104,1.64596572,5.878449,38.47,9.56,39.6400618062,136.0,5.64331104,1.64596572,5.878449,5.64331104,1.64596572,5.878449,0.0,0.0,0.0,136.0
2019-07-28 19:30:00,43.81519936,8.02526648,44.5440972187,5.43519936,1.58526648,5.661666,38.38,6.44,38.9165517486,135.78,43.26519936,10.99526648,44.6404901477,5.43519936,1.58526648,5.661666,37.83,9.41,38.9827782489,135.97,5.43519936,1.58526648,5.661666,5.43519936,1.58526648,5.661666,0.0,0.0,0.0,135.97
2019-07-28 20:00:00,39.64252192,8.67948556,40.5815600213,5.55252192,1.61948556,5.783877,34.09,7.06,34.8133839206,136.04,39.05252192,11.73948556,40.7788546863,5.55252192,1.61948556,5.783877,33.5,10.12,34.9952053859,136.31,5.55252192,1.61948556,5.783877,5.55252192,1.61948556,5.783877,0.0,0.0,0.0,136.31
2019-07-28 20:30:00,41.1922624,8.3752432,42.0350708372,5.3322624,1.5552432,5.55444,35.86,6.82,36.5027670184,136.14,40.5322624,11.3852432,42.1009270443,5.3322624,1.5552432,5.55444,35.2,9.83,36.5468042379,136.34,5.3322624,1.5552432,5.55444,5.3322624,1.5552432,5.55444,0.0,0.0,0.0,136.34
2019-07-28 21:00:00,39.09358112,9.80396116,40.3041652837,5.29358112,1.54396116,5.514147,33.8,8.26,34.7946490139,136.4,38.48358112,12.80396116,40.5577050288,5.29358112,1.54396116,5.514147,33.19,11.26,35.0480199155,136.66,5.29358112,1.54396116,5.514147,5.29358112,1.54396116,5.514147,0.0,0.0,0.0,136.66
2019-07-28 21:30:00,37.59475008,9.43638544,38.7609417294,5.16475008,1.5063854399999999,5.379948,32.43,7.93,33.3854728887,135.92,36.92475008,12.416385439999999,38.9564345887,5.16475008,1.5063854399999999,5.379948,31.76,10.91,33.5816274174,136.11,5.16475008,1.5063854399999999,5.379948,5.16475008,1.5063854399999999,5.379948,0.0,0.0,0.0,136.11
2019-07-28 22:00:00,35.09990496,9.70622228,36.4172222877,5.12990496,1.49622228,5.343651,29.97,8.21,31.0741854278,135.61,34.43990496,12.96622228,36.7998637751,5.12990496,1.49622228,5.343651,29.31,11.47,31.4743864118,135.83,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,135.83
2019-07-28 22:30:00,30.13805664,9.65526652,31.6469055297,5.29805664,1.54526652,5.518809,24.84,8.11,26.1303980069,134.99,29.30805664,12.79526652,31.9793844427,5.29805664,1.54526652,5.518809,24.01,11.25,26.5149504997,135.2,5.29805664,1.54526652,5.518809,5.29805664,1.54526652,5.518809,0.0,0.0,0.0,135.2
2019-07-28 23:00:00,26.251024,11.389882,28.615479605,4.971024,1.4498820000000001,5.17815,21.28,9.94,23.4870602673,135.65,25.761024,14.209882,29.4202498967,4.971024,1.4498820000000001,5.17815,20.79,12.76,24.393476587,135.88,4.971024,1.4498820000000001,5.17815,4.971024,1.4498820000000001,5.17815,0.0,0.0,0.0,135.88
2019-07-28 23:30:00,22.98124352,11.87577936,25.8683530425,5.23124352,1.52577936,5.449212,17.75,10.35,20.5471409203,136.11,22.49124352,14.69577936,26.8667446125,5.23124352,1.52577936,5.449212,17.26,13.17,21.7107461871,136.33,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,136.33
2019-07-29 00:00:00,25.0690656,11.8743108,27.7390934789,5.3290656,1.5543108,5.55111,19.74,10.32,22.274873737,136.33,24.4490656,14.8243108,28.5922541855,5.3290656,1.5543108,5.55111,19.12,13.27,23.2737470125,136.58,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,136.58
2019-07-29 00:30:00,20.87094368,12.36652524,24.2595803056,5.37094368,1.56652524,5.594733,15.5,10.8,18.8915324947,136.85,20.35094368,15.26652524,25.4406702264,5.37094368,1.56652524,5.594733,14.98,13.7,20.3000098522,137.02,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,137.02
2019-07-29 01:00:00,19.20712768,13.05291224,23.2226671952,5.18712768,1.51291224,5.403258,14.02,11.54,18.1585241691,137.06,18.65712768,15.97291224,24.5605850642,5.18712768,1.51291224,5.403258,13.47,14.46,19.761895152,137.27,5.18712768,1.51291224,5.403258,5.18712768,1.51291224,5.403258,0.0,0.0,0.0,137.27
2019-07-29 01:30:00,18.2182464,13.1499052,22.4683000839,5.3482464,1.5599052,5.57109,12.87,11.59,17.3194976832,137.0,17.6482464,16.0999052,23.8886489456,5.3482464,1.5599052,5.57109,12.3,14.54,19.0447263042,137.27,5.3482464,1.5599052,5.57109,5.3482464,1.5599052,5.57109,0.0,0.0,0.0,137.27
2019-07-29 02:00:00,17.74570912,13.17666516,22.102821017,5.16570912,1.50666516,5.380947,12.58,11.67,17.159408498,137.1,17.17570912,16.11666516,23.553171329,5.16570912,1.50666516,5.380947,12.01,14.61,18.9127523116,137.37,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,137.37
2019-07-29 02:30:00,17.00521952,14.20277236,22.1561782272,5.25521952,1.53277236,5.474187,11.75,12.67,17.2797974525,136.81,16.44521952,17.13277236,23.7482027489,5.25521952,1.53277236,5.474187,11.19,15.6,19.1983358654,137.08,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,137.08
2019-07-29 03:00:00,16.09034432,13.40468376,20.9424145466,5.33034432,1.55468376,5.552442,10.76,11.85,16.0062519036,136.16,15.51034432,16.30468376,22.5036328942,5.33034432,1.55468376,5.552442,10.18,14.75,17.9219111704,136.38,5.33034432,1.55468376,5.552442,5.33034432,1.55468376,5.552442,0.0,0.0,0.0,136.38
2019-07-29 03:30:00,16.18645824,13.514800319999999,21.0867555125,5.29645824,1.54480032,5.517144,10.89,11.97,16.1824905376,136.13,15.59645824,16.38480032,22.6210342637,5.29645824,1.54480032,5.517144,10.3,14.84,18.0642077047,136.44,5.29645824,1.54480032,5.517144,5.29645824,1.54480032,5.517144,0.0,0.0,0.0,136.44
2019-07-29 04:00:00,17.626688,13.737784,22.3478598322,5.306688,1.547784,5.5278,12.32,12.19,17.3314309854,136.21,17.036688,16.617784,23.799148789,5.306688,1.547784,5.5278,11.73,15.07,19.0970626014,136.44,5.306688,1.547784,5.5278,5.306688,1.547784,5.5278,0.0,0.0,0.0,136.44
2019-07-29 04:30:00,17.3079568,13.7777374,22.1221928491,5.2379568,1.5277374,5.456205,12.07,12.25,17.1973079289,136.21,16.6979568,16.6777374,23.6001840264,5.2379568,1.5277374,5.456205,11.46,15.15,18.9961601383,136.44,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,136.44
2019-07-29 05:00:00,15.79355104,14.03603572,21.12928189,5.40355104,1.5760357200000001,5.628699,10.39,12.46,16.2235538647,136.11,15.22355104,16.88603572,22.7353185288,5.40355104,1.5760357200000001,5.628699,9.82,15.31,18.1886915417,136.36,5.40355104,1.5760357200000001,5.628699,5.40355104,1.5760357200000001,5.628699,0.0,0.0,0.0,136.36
2019-07-29 05:30:00,16.76983488,13.12995184,21.2984271068,5.27983488,1.53995184,5.499828,11.49,11.59,16.3201776951,136.04,16.01983488,16.09995184,22.712189653,5.27983488,1.53995184,5.499828,10.74,14.56,18.0925730619,136.29,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,136.29
2019-07-29 06:00:00,19.00056384,13.74058112,23.4483473992,5.59056384,1.63058112,5.823504,13.41,12.11,18.068763101,136.04,18.43056384,16.62058112,24.8179249783,5.59056384,1.63058112,5.823504,12.84,14.99,19.7374187775,136.27,5.59056384,1.63058112,5.823504,5.59056384,1.63058112,5.823504,0.0,0.0,0.0,136.27
2019-07-29 06:30:00,26.56793664,11.19023152,28.8283981306,5.41793664,1.58023152,5.643684,21.15,9.61,23.2308975289,136.51,25.33793664,17.16023152,30.6020355368,5.41793664,1.58023152,5.643684,19.92,15.58,25.2891834585,136.51,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,136.51
2019-07-29 07:00:00,26.47782656,2.42561608,26.5886989661,5.60782656,1.6356160800000001,5.841486,20.87,0.79,20.884946732,136.22,24.18782656,24.60561608,34.5034389065,5.60782656,1.6356160800000001,5.841486,18.58,22.97,29.5438199967,135.14,5.60782656,1.6356160800000001,5.841486,5.60782656,1.6356160800000001,5.841486,0.0,0.0,0.0,135.14
2019-07-29 07:30:00,30.59230144,3.76358792,30.8229379104,6.25230144,1.82358792,6.512814,24.34,1.94,24.4171906656,135.44,28.24230144,23.26358792,36.5899181953,6.25230144,1.82358792,6.512814,21.99,21.44,30.7121099894,134.28,6.25230144,1.82358792,6.512814,6.25230144,1.82358792,6.512814,0.0,0.0,0.0,134.28
2019-07-29 08:00:00,33.93998304,6.92291172,34.6388388292,6.96998304,2.03291172,7.260399,26.97,4.89,27.4097245517,136.07,31.55998304,20.95291172,37.8821467057,6.96998304,2.03291172,7.260399,24.59,18.92,31.026351703,134.88,6.96998304,2.03291172,7.260399,6.96998304,2.03291172,7.260399,0.0,0.0,0.0,134.88
2019-07-29 08:30:00,43.5248976,10.7660118,44.8366336958,7.4948976,2.1860118,7.807185,36.03,8.58,37.0375120655,135.29,41.2348976,16.5560118,44.4344270449,7.4948976,2.1860118,7.807185,33.74,14.37,36.6726669333,133.96,7.4948976,2.1860118,7.807185,7.4948976,2.1860118,7.807185,0.0,0.0,0.0,133.96
2019-07-29 09:00:00,44.07288832,12.54167576,45.8226266787,8.78288832,2.56167576,9.148842,35.29,9.98,36.6740303212,134.97,41.26288832,15.99167576,44.2533574559,8.78288832,2.56167576,9.148842,32.48,13.43,35.147052508,133.82,8.78288832,2.56167576,9.148842,8.78288832,2.56167576,9.148842,0.0,0.0,0.0,133.82
