Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-29 09:30:00,40.49105024,12.71780632,42.4413447847,8.70105024,2.53780632,9.063594,31.79,10.18,33.3801812458,134.84,38.22105024,15.89780632,41.3955182023,8.70105024,2.53780632,9.063594,29.52,13.36,32.4024690417,133.71,8.70105024,2.53780632,9.063594,8.70105024,2.53780632,9.063594,0.0,0.0,0.0,133.71
2019-07-29 10:00:00,42.00032096,12.82051028,43.913465413,8.71032096,2.54051028,9.073251,33.29,10.28,34.8411035991,135.04,38.97032096,16.51051028,42.3235497735,8.71032096,2.54051028,9.073251,30.26,13.97,33.3290938971,133.99,8.71032096,2.54051028,9.073251,8.71032096,2.54051028,9.073251,0.0,0.0,0.0,133.99
2019-07-29 10:30:00,40.32984032,13.35703676,42.4841906036,9.82984032,2.86703676,10.239417,30.5,10.49,32.2535284891,135.3,38.04984032,16.06703676,41.303026749,9.82984032,2.86703676,10.239417,28.22,13.2,31.1545887471,134.18,9.82984032,2.86703676,10.239417,9.82984032,2.86703676,10.239417,0.0,0.0,0.0,134.18
2019-07-29 11:00:00,40.24923968,13.82852824,42.5585418935,11.06923968,3.22852824,11.530458,29.18,10.6,31.0456502589,135.3,37.56923968,16.32852824,40.9642356772,11.06923968,3.22852824,11.530458,26.5,13.1,29.561123118,134.12,11.06923968,3.22852824,11.530458,11.06923968,3.22852824,11.530458,0.0,0.0,0.0,134.12
2019-07-29 11:30:00,36.86958976,13.56321368,39.2852060501,10.63958976,3.10321368,11.082906,26.23,10.46,28.2387057069,135.08,34.81958976,16.01321368,38.3252768211,10.63958976,3.10321368,11.082906,24.18,12.91,27.4105910188,133.93,10.63958976,3.10321368,11.082906,10.63958976,3.10321368,11.082906,0.0,0.0,0.0,133.93
2019-07-29 12:00:00,35.92064832,13.44435576,38.3541872229,11.02064832,3.21435576,11.479842,24.9,10.23,26.919563518,135.14,34.01064832,16.39435576,37.7557823377,11.02064832,3.21435576,11.479842,22.99,13.18,26.5000471698,134.01,11.02064832,3.21435576,11.479842,11.02064832,3.21435576,11.479842,0.0,0.0,0.0,134.01
2019-07-29 12:30:00,38.32058912,14.22850516,40.876862766,10.28058912,2.99850516,10.708947,28.04,11.23,30.2052065048,135.06,35.36058912,15.39850516,38.5679299947,10.28058912,2.99850516,10.708947,25.08,12.4,27.9779627564,133.84,10.28058912,2.99850516,10.708947,10.28058912,2.99850516,10.708947,0.0,0.0,0.0,133.84
2019-07-29 13:00:00,35.1297584,13.8103462,37.7468619544,11.8297584,3.4503462,12.322665,23.3,10.36,25.4994039146,135.06,32.9897584,16.4403462,36.8593155453,11.8297584,3.4503462,12.322665,21.16,12.99,24.8291300693,133.86,11.8297584,3.4503462,12.322665,11.8297584,3.4503462,12.322665,0.0,0.0,0.0,133.86
2019-07-29 13:30:00,31.27646272,11.82188496,33.4361194561,10.80646272,3.15188496,11.256732,20.47,8.67,22.2303801137,135.75,29.15646272,18.07188496,34.3029494993,10.80646272,3.15188496,11.256732,18.35,14.92,23.6501353062,134.55,10.80646272,3.15188496,11.256732,10.80646272,3.15188496,11.256732,0.0,0.0,0.0,134.55
2019-07-29 14:00:00,28.87825952,12.54074236,31.4837115322,12.20825952,3.56074236,12.716937,16.67,8.98,18.9348699494,135.75,26.70825952,18.24074236,32.3427860339,12.20825952,3.56074236,12.716937,14.5,14.68,20.6337684391,134.62,12.20825952,3.56074236,12.716937,12.20825952,3.56074236,12.716937,0.0,0.0,0.0,134.62
2019-07-29 14:30:00,30.76396416,13.60032288,33.6361453392,11.86396416,3.46032288,12.358296,18.9,10.14,21.448300632,135.71,28.40396416,17.25032288,33.2318946115,11.86396416,3.46032288,12.358296,16.54,13.79,21.5345234449,134.5,11.86396416,3.46032288,12.358296,11.86396416,3.46032288,12.358296,0.0,0.0,0.0,134.5
2019-07-29 15:00:00,29.54491424,12.78018332,32.1906048893,10.83491424,3.16018332,11.286369,18.71,9.62,21.038262761,135.74,26.99491424,17.71018332,32.285848108,10.83491424,3.16018332,11.286369,16.16,14.55,21.7450707058,134.65,10.83491424,3.16018332,11.286369,10.83491424,3.16018332,11.286369,0.0,0.0,0.0,134.65
2019-07-29 15:30:00,34.60501408,13.03771244,36.9795747021,10.89501408,3.17771244,11.348973,23.71,9.86,25.6784676334,135.81,31.79501408,17.05771244,36.0816916737,10.89501408,3.17771244,11.348973,20.9,13.88,25.08912912,134.61,10.89501408,3.17771244,11.348973,10.89501408,3.17771244,11.348973,0.0,0.0,0.0,134.61
2019-07-29 16:00:00,35.91635392,12.63393656,38.0736238347,9.71635392,2.83393656,10.121202,26.2,9.8,27.9728439741,135.76,32.96635392,17.22393656,37.1946835099,9.71635392,2.83393656,10.121202,23.25,14.39,27.3429076727,134.64,9.71635392,2.83393656,10.121202,9.71635392,2.83393656,10.121202,0.0,0.0,0.0,134.64
2019-07-29 16:30:00,32.3064528,10.3814654,33.9334895991,10.7364528,3.1314654,11.183805,21.57,7.25,22.7558212333,136.46,29.7164528,18.4214654,34.963094178,10.7364528,3.1314654,11.183805,18.98,15.29,24.3726178323,135.1,10.7364528,3.1314654,11.183805,10.7364528,3.1314654,11.183805,0.0,0.0,0.0,135.1
2019-07-29 17:00:00,32.78789152,9.77521836,34.214042794,10.57789152,3.08521836,11.018637,22.21,6.69,23.1956935658,136.46,30.17789152,18.22521836,35.2542723774,10.57789152,3.08521836,11.018637,19.6,15.14,24.7665015697,135.02,10.57789152,3.08521836,11.018637,10.57789152,3.08521836,11.018637,0.0,0.0,0.0,135.02
2019-07-29 17:30:00,34.13033088,7.94092984,35.0419441912,8.78033088,2.56092984,9.146178,25.35,5.38,25.9146078496,136.34,31.92033088,18.82092984,37.0558352157,8.78033088,2.56092984,9.146178,23.14,16.26,28.2815699706,134.92,8.78033088,2.56092984,9.146178,8.78033088,2.56092984,9.146178,0.0,0.0,0.0,134.92
2019-07-29 18:00:00,36.7309408,7.7365244,37.5368595096,8.2509408,2.4065244,8.59473,28.48,5.33,28.9744594428,136.19,34.0509408,18.9165244,38.9525540208,8.2509408,2.4065244,8.59473,25.8,16.51,30.6303787113,134.82,8.2509408,2.4065244,8.59473,8.2509408,2.4065244,8.59473,0.0,0.0,0.0,134.82
2019-07-29 18:30:00,36.17399808,6.94824944,36.8352590241,7.91399808,2.30824944,8.243748,28.26,4.64,28.6383868261,135.76,33.61399808,19.00824944,38.6162454635,7.91399808,2.30824944,8.243748,25.7,16.7,30.6493066806,134.27,7.91399808,2.30824944,8.243748,7.91399808,2.30824944,8.243748,0.0,0.0,0.0,134.27
2019-07-29 19:00:00,36.00637696,6.03144328,36.5080469188,6.65637696,1.94144328,6.933726,29.35,4.09,29.633605923,135.67,33.57637696,19.38144328,38.7687172005,6.65637696,1.94144328,6.933726,26.92,17.44,32.075535849,134.27,6.65637696,1.94144328,6.933726,6.65637696,1.94144328,6.933726,0.0,0.0,0.0,134.27
2019-07-29 19:30:00,39.2397744,6.3374342,39.7482448317,5.8197744,1.6974342,6.062265,33.42,4.64,33.7405690527,135.6,36.7597744,18.3674342,41.0931095566,5.8197744,1.6974342,6.062265,30.94,16.67,35.1450209845,134.2,5.8197744,1.6974342,6.062265,5.8197744,1.6974342,6.062265,0.0,0.0,0.0,134.2
2019-07-29 20:00:00,40.8322224,7.0268982,41.4324472417,5.3722224,1.5668982,5.596065,35.46,5.46,35.8778929147,135.56,38.1522224,17.6868982,42.0525676029,5.3722224,1.5668982,5.596065,32.78,16.12,36.5292047546,134.14,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,134.14
2019-07-29 20:30:00,38.3583664,6.9649402,38.9855699569,5.2283664,1.5249402,5.446215,33.13,5.44,33.5736578287,135.62,35.7883664,17.7249402,39.9372091498,5.2283664,1.5249402,5.446215,30.56,16.2,34.5883448578,134.24,5.2283664,1.5249402,5.446215,5.2283664,1.5249402,5.446215,0.0,0.0,0.0,134.24
2019-07-29 21:00:00,37.7734912,5.4668516,38.1670421156,5.3034912,1.5468516,5.52447,32.47,3.92,32.7057686043,135.75,35.4734912,19.0368516,40.2587915462,5.3034912,1.5468516,5.52447,30.17,17.49,34.8730411636,134.43,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,134.43
2019-07-29 21:30:00,38.34306176,5.44880968,38.7282831024,5.17306176,1.5088096800000002,5.388606,33.17,3.94,33.4031809862,135.64,35.98306176,18.72880968,40.5653675646,5.17306176,1.5088096800000002,5.388606,30.81,17.22,35.2956725393,134.2,5.17306176,1.5088096800000002,5.388606,5.17306176,1.5088096800000002,5.388606,0.0,0.0,0.0,134.2
2019-07-29 22:00:00,37.65118368,6.10659524,38.1431794418,5.13118368,1.49659524,5.344983,32.52,4.61,32.8451290148,135.84,35.27118368,18.38659524,39.7759133485,5.13118368,1.49659524,5.344983,30.14,16.89,34.5498437044,134.49,5.13118368,1.49659524,5.344983,5.13118368,1.49659524,5.344983,0.0,0.0,0.0,134.49
2019-07-29 22:30:00,35.15597888,6.70799384,35.7902225806,5.13597888,1.49799384,5.349978,30.02,5.21,30.4687462821,136.17,32.32597888,18.49799384,37.2443913449,5.13597888,1.49799384,5.349978,27.19,17.0,32.0670563039,134.87,5.13597888,1.49799384,5.349978,5.13597888,1.49799384,5.349978,0.0,0.0,0.0,134.87
2019-07-29 23:00:00,30.09535936,3.23864648,30.2691176949,5.27535936,1.5386464800000001,5.495166,24.82,1.7000000000000002,24.8781510567,136.76,27.98535936,21.35864648,35.2047172687,5.27535936,1.5386464800000001,5.495166,22.71,19.82,30.142602741,135.43,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,135.43
2019-07-29 23:30:00,29.15011456,3.80170008,29.3969743742,5.32011456,1.55170008,5.541786,23.83,2.25,23.9359854612,137.25,26.93011456,21.75170008,34.6174454081,5.32011456,1.55170008,5.541786,21.61,20.2,29.5809414996,135.94,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,135.94
2019-07-30 00:00:00,26.37835648,3.67452064,26.6330582645,5.15835648,1.50452064,5.373288,21.22,2.17,21.3306657186,137.14,24.11835648,23.32452064,33.551875989,5.15835648,1.50452064,5.373288,18.96,21.82,28.9066428352,136.02,5.15835648,1.50452064,5.373288,5.15835648,1.50452064,5.373288,0.0,0.0,0.0,136.02
2019-07-30 00:30:00,25.14020448,4.20880964,25.4900757135,5.31020448,1.54880964,5.5314630000000005,19.83,2.66,20.0076110518,137.11,22.76020448,23.02880964,32.3782794695,5.31020448,1.54880964,5.5314630000000005,17.45,21.48,27.6747700984,136.02,5.31020448,1.54880964,5.5314630000000005,5.31020448,1.54880964,5.5314630000000005,0.0,0.0,0.0,136.02
2019-07-30 01:00:00,22.696608,4.201094,23.0821404012,5.386608,1.571094,5.6110500000000005,17.31,2.63,17.5086550026,137.21,20.536608,22.961094,30.8052610088,5.386608,1.571094,5.6110500000000005,15.15,21.39,26.2117263834,136.1,5.386608,1.571094,5.6110500000000005,5.386608,1.571094,5.6110500000000005,0.0,0.0,0.0,136.1
2019-07-30 01:30:00,23.16526944,4.31153692,23.5630867851,5.28526944,1.54153692,5.505489,17.88,2.77,18.093294338,137.42,21.01526944,22.82153692,31.0236054808,5.28526944,1.54153692,5.505489,15.73,21.28,26.462639702,136.31,5.28526944,1.54153692,5.505489,5.28526944,1.54153692,5.505489,0.0,0.0,0.0,136.31
2019-07-30 02:00:00,22.4890656,3.8943108,22.8237535951,5.3290656,1.5543108,5.55111,17.16,2.34,17.3188105827,137.42,20.3590656,23.2743108,30.9222427279,5.3290656,1.5543108,5.55111,15.03,21.72,26.4132409977,136.23,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,136.23
2019-07-30 02:30:00,20.85124352,3.03577936,21.0710776339,5.23124352,1.52577936,5.449212,15.62,1.51,15.6928168281,137.69,18.73124352,24.14577936,30.5594199014,5.23124352,1.52577936,5.449212,13.5,22.62,26.3422550288,136.66,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,136.66
2019-07-30 03:00:00,20.24818656,2.95072108,20.4620579087,5.24818656,1.53072108,5.466861,15.0,1.42,15.0670634166,137.83,18.11818656,24.30072108,30.3116104691,5.24818656,1.53072108,5.466861,12.87,22.77,26.155492731,136.74,5.24818656,1.53072108,5.466861,5.24818656,1.53072108,5.466861,0.0,0.0,0.0,136.74
2019-07-30 03:30:00,19.72873568,2.7271312400000003,19.9163313974,5.57873568,1.62713124,5.811183,14.15,1.1,14.1926917813,137.59,17.62873568,24.62713124,30.2864311993,5.57873568,1.62713124,5.811183,12.05,23.0,25.9654096829,136.49,5.57873568,1.62713124,5.811183,5.57873568,1.62713124,5.811183,0.0,0.0,0.0,136.49
2019-07-30 04:00:00,22.70959488,2.46988184,22.8435114621,5.51959488,1.60988184,5.749578,17.19,0.86,17.2114990631,137.59,20.58959488,24.85988184,32.2791750579,5.51959488,1.60988184,5.749578,15.07,23.25,27.7068114369,136.45,5.51959488,1.60988184,5.749578,5.51959488,1.60988184,5.749578,0.0,0.0,0.0,136.45
2019-07-30 04:30:00,20.91920512,2.61351816,21.081831515,5.66920512,1.65351816,5.905422,15.25,0.96,15.2801865172,137.45,18.79920512,24.80351816,31.1227348775,5.66920512,1.65351816,5.905422,13.13,23.15,26.6142706081,136.36,5.66920512,1.65351816,5.905422,5.66920512,1.65351816,5.905422,0.0,0.0,0.0,136.36
2019-07-30 05:00:00,19.50324128,2.33636204,19.64268332,5.47324128,1.59636204,5.701293,14.03,0.74,14.0495017705,137.45,17.38324128,24.90636204,30.3727500807,5.47324128,1.59636204,5.701293,11.91,23.31,26.1764054064,136.36,5.47324128,1.59636204,5.701293,5.47324128,1.59636204,5.701293,0.0,0.0,0.0,136.36
2019-07-30 05:30:00,19.4157488,1.8883434000000001,19.5073612326,5.4457488,1.5883433999999998,5.672655,13.97,0.30000000000000004,13.973220817,137.11,17.3557488,25.4983434,30.8445705523,5.4457488,1.5883433999999998,5.672655,11.91,23.91,26.7120983826,135.99,5.4457488,1.5883433999999998,5.672655,5.4457488,1.5883433999999998,5.672655,0.0,0.0,0.0,135.99
2019-07-30 06:00:00,20.12601824,1.9830053200000002,20.2234744862,5.73601824,1.6730053200000001,5.975019,14.39,0.31,14.3933387371,136.72,18.00601824,25.45300532,31.1780719846,5.73601824,1.6730053200000001,5.975019,12.27,23.78,26.7589480361,135.56,5.73601824,1.6730053200000001,5.975019,5.73601824,1.6730053200000001,5.975019,0.0,0.0,0.0,135.56
2019-07-30 06:30:00,24.29251168,2.05239924,24.3790579466,5.80251168,1.6923992399999999,6.044283,18.49,0.36,18.493504265,136.09,21.73251168,25.37239924,33.4074947746,5.80251168,1.6923992399999999,6.044283,15.93,23.68,28.5395742785,134.89,5.80251168,1.6923992399999999,6.044283,5.80251168,1.6923992399999999,6.044283,0.0,0.0,0.0,134.89
2019-07-30 07:00:00,27.6624816,3.2244738,27.849777729,5.9124816,1.7244738,6.158835,21.75,1.5,21.8016627806,135.92,25.1224816,23.7844738,34.5953793979,5.9124816,1.7244738,6.158835,19.21,22.06,29.2517982353,134.78,5.9124816,1.7244738,6.158835,5.9124816,1.7244738,6.158835,0.0,0.0,0.0,134.78
2019-07-30 07:30:00,32.60212128,5.06270204,32.9928668639,6.59212128,1.92270204,6.8667929999999995,26.01,3.14,26.1988492114,135.76,29.47212128,22.39270204,37.0140383827,6.59212128,1.92270204,6.8667929999999995,22.88,20.47,30.7004120494,134.65,6.59212128,1.92270204,6.8667929999999995,6.59212128,1.92270204,6.8667929999999995,0.0,0.0,0.0,134.65
2019-07-30 08:00:00,37.75764544,9.47472992,38.9282711693,6.90764544,2.01472992,7.195464,30.85,7.46,31.7391572037,135.45,34.22764544,18.53472992,38.9238734657,6.90764544,2.01472992,7.195464,27.32,16.52,31.9263652801,134.38,6.90764544,2.01472992,7.195464,6.90764544,2.01472992,7.195464,0.0,0.0,0.0,134.38
2019-07-30 08:30:00,38.77721472,12.13002096,40.6301586255,8.05721472,2.35002096,8.392932,30.72,9.78,32.2392121492,135.02,36.29721472,15.93002096,39.6390383866,8.05721472,2.35002096,8.392932,28.24,13.58,31.3355070168,133.75,8.05721472,2.35002096,8.392932,8.05721472,2.35002096,8.392932,0.0,0.0,0.0,133.75
2019-07-30 09:00:00,38.72140928,14.12291104,41.2165519285,9.30140928,2.71291104,9.688968,29.42,11.41,31.5551025985,134.97,35.52140928,15.73291104,38.8496461635,9.30140928,2.71291104,9.688968,26.22,13.02,29.2747126374,133.97,9.30140928,2.71291104,9.688968,9.30140928,2.71291104,9.688968,0.0,0.0,0.0,133.97
2019-07-30 09:30:00,38.35005984,13.70293412,40.7246546115,10.09005984,2.94293412,10.510479,28.26,10.76,30.2391335855,134.84,35.84005984,15.85293412,39.1896084383,10.09005984,2.94293412,10.510479,25.75,12.91,28.8050446971,133.73,10.09005984,2.94293412,10.510479,10.09005984,2.94293412,10.510479,0.0,0.0,0.0,133.73
2019-07-30 10:00:00,37.69981952,13.83619736,40.1586447633,10.64981952,3.10619736,11.093562,27.05,10.73,29.1004364228,134.96,34.52981952,16.25619736,38.1650676495,10.64981952,3.10619736,11.093562,23.88,13.15,27.2612710635,133.87,10.64981952,3.10619736,11.093562,10.64981952,3.10619736,11.093562,0.0,0.0,0.0,133.87
2019-07-30 10:30:00,37.16164704,14.97631372,40.0659204732,11.30164704,3.29631372,11.772549,25.86,11.68,28.3753766495,134.68,34.67164704,15.29631372,37.8959143165,11.30164704,3.29631372,11.772549,23.37,12.0,26.2708374438,133.54,11.30164704,3.29631372,11.772549,11.30164704,3.29631372,11.772549,0.0,0.0,0.0,133.54
2019-07-30 11:00:00,37.65001792,16.15458856,40.9694347156,12.05001792,3.51458856,12.552102,25.6,12.64,28.550474602,134.57,34.63001792,14.97458856,37.7289867831,12.05001792,3.51458856,12.552102,22.58,11.46,25.3216903069,133.54,12.05001792,3.51458856,12.552102,12.05001792,3.51458856,12.552102,0.0,0.0,0.0,133.54
2019-07-30 11:30:00,41.23110848,15.63365664,44.0955272837,10.40110848,3.03365664,10.834488,30.83,12.6,33.3053884529,134.46,38.84110848,14.05365664,41.3054109399,10.40110848,3.03365664,10.834488,28.44,11.02,30.5003934401,133.35,10.40110848,3.03365664,10.834488,10.40110848,3.03365664,10.834488,0.0,0.0,0.0,133.35
2019-07-30 12:00:00,42.340368,18.189274,46.0820621394,11.620368,3.389274,12.10455,30.72,14.8,34.0992433934,134.2,39.120368,13.049274,41.2393834142,11.620368,3.389274,12.10455,27.5,9.66,29.1473086236,133.24,11.620368,3.389274,12.10455,11.620368,3.389274,12.10455,0.0,0.0,0.0,133.24
2019-07-30 12:30:00,41.16119776,16.70743268,44.4227701499,11.03119776,3.21743268,11.490831,30.13,13.49,33.0120735489,134.31,38.66119776,13.20743268,40.8549200248,11.03119776,3.21743268,11.490831,27.63,9.99,29.3805547939,133.18,11.03119776,3.21743268,11.490831,11.03119776,3.21743268,11.490831,0.0,0.0,0.0,133.18
2019-07-30 13:00:00,41.23705216,17.10330688,44.6432254332,10.77705216,3.14330688,11.226096,30.46,13.96,33.5066142724,134.41,38.62705216,12.82330688,40.6999552569,10.77705216,3.14330688,11.226096,27.85,9.68,29.4843161698,133.29,10.77705216,3.14330688,11.226096,10.77705216,3.14330688,11.226096,0.0,0.0,0.0,133.29
2019-07-30 13:30:00,42.31486592,15.11475256,44.9333241902,9.20486592,2.68475256,9.588402,33.11,12.43,35.3663257916,134.72,40.68486592,13.32475256,42.8112992762,9.20486592,2.68475256,9.588402,31.48,10.64,33.2295049617,133.54,9.20486592,2.68475256,9.588402,9.20486592,2.68475256,9.588402,0.0,0.0,0.0,133.54
2019-07-30 14:00:00,47.53246048,14.92696764,49.8211718269,7.05246048,2.05696764,7.346313,40.48,12.87,42.476667713,134.79,45.27246048,12.52696764,46.973615958,7.05246048,2.05696764,7.346313,38.22,10.47,39.6281377307,133.62,7.05246048,2.05696764,7.346313,7.05246048,2.05696764,7.346313,0.0,0.0,0.0,133.62
2019-07-30 14:30:00,47.51074176,14.98479968,49.8178161307,7.49074176,2.18479968,7.802856,40.02,12.8,42.01714412,134.65,45.54074176,12.73479968,47.2877815396,7.49074176,2.18479968,7.802856,38.05,10.55,39.4855036691,133.51,7.49074176,2.18479968,7.802856,7.49074176,2.18479968,7.802856,0.0,0.0,0.0,133.51
2019-07-30 15:00:00,46.24027104,15.78174572,48.8592484983,8.680271040000001,2.53174572,9.041949,37.56,13.25,39.8285839568,134.73,44.12027104,12.83174572,45.948362483,8.680271040000001,2.53174572,9.041949,35.44,10.3,36.9064167862,133.6,8.680271040000001,2.53174572,9.041949,8.680271040000001,2.53174572,9.041949,0.0,0.0,0.0,133.6
2019-07-30 15:30:00,43.89320736,14.75843548,46.3079374424,9.42320736,2.74843548,9.815841,34.47,12.01,36.5023423906,135.05,41.68320736,13.96843548,43.961425882,9.42320736,2.74843548,9.815841,32.26,11.22,34.1554680835,133.88,9.42320736,2.74843548,9.815841,9.42320736,2.74843548,9.815841,0.0,0.0,0.0,133.88
2019-07-30 16:00:00,41.85278688,14.81081284,44.3961253558,10.32278688,3.01081284,10.752903,31.53,11.8,33.6657229241,135.11,39.33278688,14.84081284,42.0394796531,10.32278688,3.01081284,10.752903,29.01,11.83,31.3293632237,133.99,10.32278688,3.01081284,10.752903,10.32278688,3.01081284,10.752903,0.0,0.0,0.0,133.99
2019-07-30 16:30:00,38.17407648,13.09160564,40.3565391645,9.43407648,2.75160564,9.827163,28.74,10.34,30.5434641126,135.18,35.49407648,16.27160564,39.046057615,9.43407648,2.75160564,9.827163,26.06,13.52,29.3583718895,134.06,9.43407648,2.75160564,9.827163,9.43407648,2.75160564,9.827163,0.0,0.0,0.0,134.06
2019-07-30 17:00:00,49.95245056,13.47654808,51.7384254216,6.98245056,2.03654808,7.273386,42.97,11.44,44.466779735,134.82,46.92245056,14.55654808,49.1284994536,6.98245056,2.03654808,7.273386,39.94,12.52,41.8563495781,133.71,6.98245056,2.03654808,7.273386,6.98245056,2.03654808,7.273386,0.0,0.0,0.0,133.71
2019-07-30 17:30:00,38.0014304,10.8704172,39.525620584,8.1614304,2.3804172,8.50149,29.84,8.49,31.0242759787,134.86,35.6114304,17.6404172,39.7411410773,8.1614304,2.3804172,8.50149,27.45,15.26,31.4065295759,133.75,8.1614304,2.3804172,8.50149,8.1614304,2.3804172,8.50149,0.0,0.0,0.0,133.75
2019-07-30 18:00:00,40.0630496,9.7717228,41.2375376294,7.3430496,2.1417228,7.6490100000000005,32.72,7.63,33.5978466572,134.96,37.3930496,18.3317228,41.6448342439,7.3430496,2.1417228,7.6490100000000005,30.05,16.19,34.1338336552,133.9,7.3430496,2.1417228,7.6490100000000005,7.3430496,2.1417228,7.6490100000000005,0.0,0.0,0.0,133.9
2019-07-30 18:30:00,41.14161088,10.29796984,42.4108515433,7.50161088,2.18796984,7.814178,33.64,8.11,34.6037815853,135.14,38.35161088,17.77796984,42.2717668039,7.50161088,2.18796984,7.814178,30.85,15.59,34.5654538521,133.9,7.50161088,2.18796984,7.814178,7.50161088,2.18796984,7.814178,0.0,0.0,0.0,133.9
2019-07-30 19:00:00,39.10570752,9.23333136,40.1809752077,6.76570752,1.97333136,7.047612,32.34,7.26,33.1448819579,135.18,36.21570752,18.91333136,40.8569648201,6.76570752,1.97333136,7.047612,29.45,16.94,33.974491902,134.14,6.76570752,1.97333136,7.047612,6.76570752,1.97333136,7.047612,0.0,0.0,0.0,134.14
2019-07-30 19:30:00,43.21509856,10.33773708,44.4343735354,6.33509856,1.84773708,6.599061,36.88,8.49,37.84460992,135.03,40.33509856,17.17773708,43.8405614361,6.33509856,1.84773708,6.599061,34.0,15.33,37.2962317131,133.94,6.33509856,1.84773708,6.599061,6.33509856,1.84773708,6.599061,0.0,0.0,0.0,133.94
2019-07-30 20:00:00,38.322432,8.032376,39.1551766514,5.562432,1.622376,5.7942,32.76,6.41,33.3812177729,135.29,35.562432,19.302376,40.4631720086,5.562432,1.622376,5.7942,30.0,17.68,34.8221538679,134.21,5.562432,1.622376,5.7942,5.562432,1.622376,5.7942,0.0,0.0,0.0,134.21
2019-07-30 20:30:00,35.0378864,7.5748002,35.8473301858,5.7078864,1.6648002,5.945715,29.33,5.91,29.9195086858,135.2,32.5078864,19.7548002,38.0396478577,5.7078864,1.6648002,5.945715,26.8,18.09,32.3340084122,134.05,5.7078864,1.6648002,5.945715,5.7078864,1.6648002,5.945715,0.0,0.0,0.0,134.05
2019-07-30 21:00:00,33.32827616,5.41116388,33.7646958573,5.55827616,1.6211638800000001,5.789871,27.77,3.79,28.0274329898,135.67,30.77827616,21.77116388,37.6999450937,5.55827616,1.6211638800000001,5.789871,25.22,20.15,32.2811229668,134.53,5.55827616,1.6211638800000001,5.789871,5.55827616,1.6211638800000001,5.789871,0.0,0.0,0.0,134.53
2019-07-30 21:30:00,36.68825632,5.35032476,37.0763283894,5.41825632,1.5803247599999999,5.644017,31.27,3.77,31.4964410688,135.3,34.03825632,21.29032476,40.1482355987,5.41825632,1.5803247599999999,5.644017,28.62,19.71,34.7503740987,134.17,5.41825632,1.5803247599999999,5.644017,5.41825632,1.5803247599999999,5.644017,0.0,0.0,0.0,134.17
2019-07-30 22:00:00,33.9263984,6.1356162,34.4767500578,5.1963984,1.5156162,5.412915,28.73,4.62,29.0990944876,135.75,31.4963984,21.0456162,37.8806160643,5.1963984,1.5156162,5.412915,26.3,19.53,32.7583714491,134.69,5.1963984,1.5156162,5.412915,5.1963984,1.5156162,5.412915,0.0,0.0,0.0,134.69
2019-07-30 22:30:00,34.06888576,5.58009168,34.5228388185,5.34888576,1.56009168,5.571756,28.72,4.02,28.9999793103,136.28,31.40888576,19.68009168,37.06513339,5.34888576,1.56009168,5.571756,26.06,18.12,31.7404788874,134.99,5.34888576,1.56009168,5.571756,5.34888576,1.56009168,5.571756,0.0,0.0,0.0,134.99
2019-07-30 23:00:00,33.616648,4.449439,33.9098294034,5.346648,1.559439,5.569425,28.27,2.89,28.417336258,136.35,31.396648,20.269439,37.3711073292,5.346648,1.559439,5.569425,26.05,18.71,32.0728327405,134.99,5.346648,1.559439,5.569425,5.346648,1.559439,5.569425,0.0,0.0,0.0,134.99
2019-07-30 23:30:00,29.55908544,5.50514992,30.0673611694,5.46908544,1.5951499199999999,5.6969639999999995,24.09,3.91,24.4052494353,136.79,26.98908544,19.90514992,33.5354398544,5.46908544,1.5951499199999999,5.6969639999999995,21.52,18.31,28.2553800187,135.45,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,135.45
2019-07-31 00:00:00,24.92761696,3.75013828,25.2081261585,5.41761696,1.58013828,5.643351,19.51,2.17,19.6303081993,136.55,22.61761696,21.23013828,31.0205636367,5.41761696,1.58013828,5.643351,17.2,19.65,26.1144117299,135.22,5.41761696,1.58013828,5.643351,5.41761696,1.58013828,5.643351,0.0,0.0,0.0,135.22
2019-07-31 00:30:00,23.97195264,3.98556952,24.3010139248,5.40195264,1.5755695200000002,5.627034,18.57,2.41,18.7257309604,136.73,21.53195264,21.24556952,30.2489538451,5.40195264,1.5755695200000002,5.627034,16.13,19.67,25.4378812011,135.36,5.40195264,1.5755695200000002,5.627034,5.40195264,1.5755695200000002,5.627034,0.0,0.0,0.0,135.36
2019-07-31 01:00:00,24.24949536,3.10901948,24.4479861613,5.13949536,1.49901948,5.353641,19.11,1.6099999999999999,19.1777005921,137.02,22.36949536,21.38901948,30.9497088351,5.13949536,1.49901948,5.353641,17.23,19.89,26.3151097281,135.59,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,135.59
2019-07-31 01:30:00,22.0455792,2.7712106,22.219072223,5.2155792,1.5212105999999999,5.432895,16.83,1.25,16.8763562418,136.87,20.0355792,21.8312106,29.631506714,5.2155792,1.5212105999999999,5.432895,14.82,20.31,25.1421657778,135.47,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,135.47
2019-07-31 02:00:00,22.30499968,2.6602082400000002,22.4630745581,5.31499968,1.55020824,5.536458,16.99,1.11,17.0262209548,137.09,20.16499968,22.05020824,29.8804098955,5.31499968,1.55020824,5.536458,14.85,20.5,25.313484548799998,135.68,5.31499968,1.55020824,5.536458,5.31499968,1.55020824,5.536458,0.0,0.0,0.0,135.68
2019-07-31 02:30:00,21.086848,2.421164,21.2253903071,5.146848,1.501164,5.3613,15.94,0.92,15.9665274872,137.25,19.086848,22.241164,29.3083118356,5.146848,1.501164,5.3613,13.94,20.74,24.989421762,135.82,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,135.82
2019-07-31 03:00:00,20.44150336,2.11668848,20.550801194599998,5.13150336,1.49668848,5.345316,15.31,0.62,15.3225487436,137.36,18.43150336,22.53668848,29.1139596028,5.13150336,1.49668848,5.345316,13.3,21.04,24.8911952304,135.82,5.13150336,1.49668848,5.345316,5.13150336,1.49668848,5.345316,0.0,0.0,0.0,135.82
2019-07-31 03:30:00,19.79000448,2.22708464,19.9149236331,5.51000448,1.60708464,5.7395879999999995,14.28,0.62,14.2934530468,137.3,17.86000448,22.64708464,28.8421601604,5.51000448,1.60708464,5.7395879999999995,12.35,21.04,24.3968051187,135.89,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,135.89
2019-07-31 04:00:00,21.78051424,2.7384833200000003,21.9519951588,5.24051424,1.5284833199999999,5.458869,16.54,1.21,16.5842003123,137.39,19.71051424,23.33848332,30.548145202,5.24051424,1.5284833199999999,5.458869,14.47,21.81,26.173593563,136.24,5.24051424,1.5284833199999999,5.458869,5.24051424,1.5284833199999999,5.458869,0.0,0.0,0.0,136.24
2019-07-31 04:30:00,21.9112832,3.5574576,22.1981944321,5.5112832,1.6074576,5.74092,16.4,1.9500000000000002,16.5155230011,137.27,19.8012832,23.6674576,30.8583759394,5.5112832,1.6074576,5.74092,14.29,22.06,26.283981814,136.13,5.5112832,1.6074576,5.74092,5.5112832,1.6074576,5.74092,0.0,0.0,0.0,136.13
2019-07-31 05:00:00,21.41921536,3.63060448,21.7247341877,5.41921536,1.5806044799999999,5.645016,16.0,2.05,16.1307935329,137.22,19.24921536,23.56060448,30.424239932,5.41921536,1.5806044799999999,5.645016,13.83,21.98,25.969006527,136.13,5.41921536,1.5806044799999999,5.645016,5.41921536,1.5806044799999999,5.645016,0.0,0.0,0.0,136.13
2019-07-31 05:30:00,23.14275168,3.76246924,23.446601675,5.56275168,1.62246924,5.7945329999999995,17.58,2.14,17.7097713142,136.89,20.89275168,23.50246924,31.4463532566,5.56275168,1.62246924,5.7945329999999995,15.33,21.88,26.7159746219,135.76,5.56275168,1.62246924,5.7945329999999995,5.56275168,1.62246924,5.7945329999999995,0.0,0.0,0.0,135.76
2019-07-31 06:00:00,25.39199264,3.30391452,25.6060372058,5.36199264,1.56391452,5.585409,20.03,1.74,20.1054345887,136.82,23.02199264,23.67391452,33.0222103109,5.36199264,1.56391452,5.585409,17.66,22.11,28.2971323635,135.7,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,135.7
2019-07-31 06:30:00,29.67396096,3.75990528,29.9112160697,5.07396096,1.47990528,5.285376,24.6,2.2800000000000002,24.7054326009,136.18,27.40396096,22.84990528,35.6804603054,5.07396096,1.47990528,5.285376,22.33,21.37,30.9080216125,135.09,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,135.09
2019-07-31 07:00:00,30.096608,5.7810939999999995,30.6468083321,5.386608,1.571094,5.6110500000000005,24.71,4.21,25.0660766775,135.98,27.866608,21.021094,34.9060773273,5.386608,1.571094,5.6110500000000005,22.48,19.45,29.7262998034,134.87,5.386608,1.571094,5.6110500000000005,5.386608,1.571094,5.6110500000000005,0.0,0.0,0.0,134.87
2019-07-31 07:30:00,33.46243136,7.23904248,34.2365016985,6.20243136,1.80904248,6.460866,27.26,5.43,27.7955482047,136.3,31.06243136,20.12904248,37.014226902,6.20243136,1.80904248,6.460866,24.86,18.32,30.8810945402,135.13,6.20243136,1.80904248,6.460866,6.20243136,1.80904248,6.460866,0.0,0.0,0.0,135.13
2019-07-31 08:00:00,37.05850496,9.19414728,38.182000132,6.52850496,1.90414728,6.800526,30.53,7.29,31.3882939963,135.92,34.66850496,18.39414728,39.246017509,6.52850496,1.90414728,6.800526,28.14,16.49,32.6156358209,134.77,6.52850496,1.90414728,6.800526,6.52850496,1.90414728,6.800526,0.0,0.0,0.0,134.77
2019-07-31 08:30:00,43.63939424,11.56482332,45.14578461,6.35939424,1.85482332,6.624369,37.28,9.71,38.5237913503,135.19,41.60939424,15.28482332,44.3279540803,6.35939424,1.85482332,6.624369,35.25,13.43,37.7217099294,133.86,6.35939424,1.85482332,6.624369,6.35939424,1.85482332,6.624369,0.0,0.0,0.0,133.86
2019-07-31 09:00:00,41.098624,13.729182,43.3311358388,7.368624,2.149182,7.67565,33.73,11.58,35.6624354188,135.08,38.558624,14.369182,41.1490082034,7.368624,2.149182,7.67565,31.19,12.22,33.4984253361,134.02,7.368624,2.149182,7.67565,7.368624,2.149182,7.67565,0.0,0.0,0.0,134.02
2019-07-31 09:30:00,40.5893536,12.3731448,42.4333634998,7.0393536,2.0531448,7.33266,33.55,10.32,35.1013518258,135.11,38.6593536,14.6631448,41.3467463798,7.0393536,2.0531448,7.33266,31.62,12.61,34.0416876785,133.91,7.0393536,2.0531448,7.33266,7.0393536,2.0531448,7.33266,0.0,0.0,0.0,133.91
2019-07-31 10:00:00,41.69421728,13.61748004,43.8616406126,8.49421728,2.47748004,8.848143,33.2,11.14,35.0191319139,134.96,39.52421728,14.24748004,42.0137410746,8.49421728,2.47748004,8.848143,31.03,11.77,33.1872535772,133.82,8.49421728,2.47748004,8.848143,8.49421728,2.47748004,8.848143,0.0,0.0,0.0,133.82
2019-07-31 10:30:00,43.73860352,14.03500936,45.9352470943,7.86860352,2.29500936,8.196462,35.87,11.74,37.7423435944,134.89,41.55860352,13.67500936,43.7506960805,7.86860352,2.29500936,8.196462,33.69,11.38,35.560097019,133.7,7.86860352,2.29500936,8.196462,7.86860352,2.29500936,8.196462,0.0,0.0,0.0,133.7
2019-07-31 11:00:00,45.88233984,14.78859912,48.2067606579,7.81233984,2.27859912,8.137854,38.07,12.51,40.0727463496,134.64,43.45233984,13.20859912,45.4155582183,7.81233984,2.27859912,8.137854,35.64,10.93,37.278338214,133.5,7.81233984,2.27859912,8.137854,7.81233984,2.27859912,8.137854,0.0,0.0,0.0,133.5
2019-07-31 11:30:00,45.0061952,5.6372236000000004,45.3578647678,8.5961952,2.5072236,8.95437,36.41,3.13,36.5442881994,135.84,45.0761952,5.6772236,45.4323039424,8.5961952,2.5072236,8.95437,36.48,3.17,36.6174726053,135.72,8.5961952,2.5072236,8.95437,8.5961952,2.5072236,8.95437,0.0,0.0,0.0,135.72
2019-07-31 12:00:00,44.32659488,5.91400684,44.7193748901,8.51659488,2.48400684,8.871453,35.81,3.43,35.9738933117,136.18,43.00659488,3.26400684,43.1302787358,8.51659488,2.48400684,8.871453,34.49,0.78,34.4988188204,136.55,8.51659488,2.48400684,8.871453,8.51659488,2.48400684,8.871453,0.0,0.0,0.0,136.55
2019-07-31 12:30:00,47.57997056,6.8491580800000005,48.0704125726,9.45997056,2.75915808,9.854136,38.12,4.09,38.3387858441,136.18,45.89997056,3.8591580800000003,46.0619191795,9.45997056,2.75915808,9.854136,36.44,1.1,36.456598854,136.37,9.45997056,2.75915808,9.854136,9.45997056,2.75915808,9.854136,0.0,0.0,0.0,136.37
2019-07-31 13:00:00,46.0608192,7.2781556,46.6322915404,9.9708192,2.9081555999999997,10.38627,36.09,4.37,36.3536105497,136.25,44.0108192,3.7881556,44.1735478483,9.9708192,2.9081555999999997,10.38627,34.04,0.88,34.0513729532,136.5,9.9708192,2.9081555999999997,10.38627,9.9708192,2.9081555999999997,10.38627,0.0,0.0,0.0,136.5
2019-07-31 13:30:00,41.83129824,5.39829532,42.1781828059,10.45129824,3.04829532,10.886769,31.38,2.35,31.4678709162,136.48,40.25129824,4.50829532,40.5029842937,10.45129824,3.04829532,10.886769,29.8,1.46,29.8357436643,136.87,10.45129824,3.04829532,10.886769,10.45129824,3.04829532,10.886769,0.0,0.0,0.0,136.87
2019-07-31 14:00:00,37.94057856,4.90475208,38.2562948341,10.85057856,3.16475208,11.302686,27.09,1.74,27.1458228831,136.76,36.03057856,5.16475208,36.3988633808,10.85057856,3.16475208,11.302686,25.18,2.0,25.2593032366,137.07,10.85057856,3.16475208,11.302686,10.85057856,3.16475208,11.302686,0.0,0.0,0.0,137.07
2019-07-31 14:30:00,38.42498592,12.39978756,40.3761597293,9.08498592,2.64978756,9.463527,29.34,9.75,30.9176017828,136.3,35.23498592,16.05978756,38.7223580023,9.08498592,2.64978756,9.463527,26.15,13.41,29.3879328977,135.3,9.08498592,2.64978756,9.463527,9.08498592,2.64978756,9.463527,0.0,0.0,0.0,135.3
2019-07-31 15:00:00,39.91123008,15.32202544,42.7512660641,8.68123008,2.53202544,9.042948,31.23,12.79,33.7475480591,136.35,35.63123008,19.96202544,40.8419761603,8.68123008,2.53202544,9.042948,26.95,17.43,32.0952862583,134.98,8.68123008,2.53202544,9.042948,8.68123008,2.53202544,9.042948,0.0,0.0,0.0,134.98
2019-07-31 15:30:00,45.72751424,13.71260832,47.7393044095,8.23751424,2.40260832,8.580744,37.49,11.31,39.1588585125,136.65,42.17751424,15.25260832,44.8506941756,8.23751424,2.40260832,8.580744,33.94,12.85,36.2911297702,135.49,8.23751424,2.40260832,8.580744,8.23751424,2.40260832,8.580744,0.0,0.0,0.0,135.49
2019-07-31 16:00:00,43.390432,12.785126,45.2348210562,7.560432,2.205126,7.87545,35.83,10.58,37.3594071152,136.75,40.110432,16.005126,43.1857709611,7.560432,2.205126,7.87545,32.55,13.8,35.3545258772,135.68,7.560432,2.205126,7.87545,7.560432,2.205126,7.87545,0.0,0.0,0.0,135.68
2019-07-31 16:30:00,42.56584576,10.87587168,43.933310939,8.38584576,2.4458716799999998,8.735256,34.18,8.43,35.2042227581,137.19,39.87584576,18.06587168,43.7773776583,8.38584576,2.4458716799999998,8.735256,31.49,15.62,35.1511664102,136.01,8.38584576,2.4458716799999998,8.735256,8.38584576,2.4458716799999998,8.735256,0.0,0.0,0.0,136.01
2019-07-31 17:00:00,44.80133056,10.71288808,46.0643592266,8.10133056,2.36288808,8.438886,36.7,8.35,37.6379130665,137.14,42.01133056,18.31288808,45.8291802813,8.10133056,2.36288808,8.438886,33.91,15.95,37.4738655599,135.98,8.10133056,2.36288808,8.438886,8.10133056,2.36288808,8.438886,0.0,0.0,0.0,135.98
2019-07-31 17:30:00,47.61067232,10.21186276,48.6935135289,7.00067232,2.04186276,7.292367,40.61,8.17,41.4236768045,137.08,45.52067232,17.75186276,48.859597214,7.00067232,2.04186276,7.292367,38.52,15.71,41.6004146614,135.87,7.00067232,2.04186276,7.292367,7.00067232,2.04186276,7.292367,0.0,0.0,0.0,135.87
2019-07-31 18:00:00,45.31072288,9.54396084,46.3049543399,6.39072288,1.86396084,6.657003,38.92,7.68,39.6705028957,137.17,42.47072288,18.54396084,46.3426454315,6.39072288,1.86396084,6.657003,36.08,16.68,39.7490729452,136.04,6.39072288,1.86396084,6.657003,6.39072288,1.86396084,6.657003,0.0,0.0,0.0,136.04
2019-07-31 18:30:00,43.68564864,8.29414752,44.4660407523,5.70564864,1.66414752,5.943384,37.98,6.63,38.5543421679,136.62,41.38564864,18.54414752,45.3503839079,5.70564864,1.66414752,5.943384,35.68,16.88,39.4714681764,135.33,5.70564864,1.66414752,5.943384,5.70564864,1.66414752,5.943384,0.0,0.0,0.0,135.33
2019-07-31 19:00:00,38.53267104,7.96244572,39.3467569098,6.28267104,1.83244572,6.544449,32.25,6.13,32.8274184181,136.66,36.08267104,19.70244572,41.1113794068,6.28267104,1.83244572,6.544449,29.8,17.87,34.7473293938,135.5,6.28267104,1.83244572,6.544449,6.28267104,1.83244572,6.544449,0.0,0.0,0.0,135.5
2019-07-31 19:30:00,40.47608768,7.85594224,41.2314140233,6.22608768,1.81594224,6.485508,34.25,6.04,34.7785005427,136.45,37.92608768,19.56594224,42.6756865493,6.22608768,1.81594224,6.485508,31.7,17.75,36.3311505461,135.3,6.22608768,1.81594224,6.485508,6.22608768,1.81594224,6.485508,0.0,0.0,0.0,135.3
2019-07-31 20:00:00,41.71118304,9.01326172,42.6738992527,5.77118304,1.68326172,6.011649,35.94,7.33,36.679865048799996,136.12,39.08118304,18.32326172,43.1634195571,5.77118304,1.68326172,6.011649,33.31,16.64,37.2350063784,134.97,5.77118304,1.68326172,6.011649,5.77118304,1.68326172,6.011649,0.0,0.0,0.0,134.97
2019-07-31 20:30:00,40.42098368,8.97487024,41.4053645979,5.33098368,1.55487024,5.553108,35.09,7.42,35.865923939,136.26,38.25098368,17.89487024,42.2298962039,5.33098368,1.55487024,5.553108,32.92,16.34,36.752170004,135.07,5.33098368,1.55487024,5.553108,5.33098368,1.55487024,5.553108,0.0,0.0,0.0,135.07
2019-07-31 21:00:00,38.082792,6.247481,38.5918393622,5.202792,1.517481,5.419575,32.88,4.73,33.2184782915,135.66,35.432792,20.277481,40.8247349608,5.202792,1.517481,5.419575,30.23,18.76,35.5779496318,134.53,5.202792,1.517481,5.419575,5.202792,1.517481,5.419575,0.0,0.0,0.0,134.53
2019-07-31 21:30:00,37.39876608,5.63172344,37.8204179407,5.14876608,1.5017234400000001,5.363298,32.25,4.13,32.5133726334,135.18,35.21876608,20.51172344,40.7564998826,5.14876608,1.5017234400000001,5.363298,30.07,19.01,35.5750614898,134.0,5.14876608,1.5017234400000001,5.363298,5.14876608,1.5017234400000001,5.363298,0.0,0.0,0.0,134.0
2019-07-31 22:00:00,36.4356592,6.3579006,36.9862158294,5.1356592,1.4979006,5.349645,31.3,4.86,31.6750627466,135.39,34.1356592,20.3479006,39.7401596354,5.1356592,1.4979006,5.349645,29.0,18.85,34.5878952814,134.34,5.1356592,1.4979006,5.349645,5.1356592,1.4979006,5.349645,0.0,0.0,0.0,134.34
2019-07-31 22:30:00,35.19163296,5.8554762799999995,35.6754486006,5.40163296,1.5754762800000002,5.626701,29.79,4.28,30.0958884235,135.82,32.76163296,21.19547628,39.0201590071,5.40163296,1.5754762800000002,5.626701,27.36,19.62,33.6676996541,134.75,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,134.75
2019-07-31 23:00:00,29.36399072,4.27116396,29.6729977012,5.28399072,1.54116396,5.504157,24.08,2.73,24.2342588086,135.34,27.60399072,21.92116396,35.2493650018,5.28399072,1.54116396,5.504157,22.32,20.38,30.2246058701,134.22,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,134.22
2019-07-31 23:30:00,27.13460992,4.02384456,27.4313393868,5.46460992,1.59384456,5.692302,21.67,2.43,21.8058203239,135.48,24.96460992,22.71384456,33.751303429000004,5.46460992,1.59384456,5.692302,19.5,21.12,28.7455109539,134.39,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,134.39
2019-08-01 00:00:00,29.35219264,3.76563952,29.5927567788,5.16219264,1.50563952,5.377284,24.19,2.26,24.2953431752,135.75,27.28219264,22.69563952,35.4881682884,5.16219264,1.50563952,5.377284,22.12,21.19,30.631854335,134.59,5.16219264,1.50563952,5.377284,5.16219264,1.50563952,5.377284,0.0,0.0,0.0,134.59
2019-08-01 00:30:00,28.86375104,3.94776072,29.1324722398,5.20375104,1.51776072,5.420574,23.66,2.43,23.7844592118,135.89,26.74375104,22.78776072,35.1355981637,5.20375104,1.51776072,5.420574,21.54,21.27,30.2718433532,134.85,5.20375104,1.51776072,5.420574,5.20375104,1.51776072,5.420574,0.0,0.0,0.0,134.85
2019-08-01 01:00:00,22.54883584,2.61132712,22.6995380364,5.31883584,1.55132712,5.540454,17.23,1.06,17.2625751266,136.32,20.74883584,24.05132712,31.7644537958,5.31883584,1.55132712,5.540454,15.43,22.5,27.2825017181,135.15,5.31883584,1.55132712,5.540454,5.31883584,1.55132712,5.540454,0.0,0.0,0.0,135.15
2019-08-01 01:30:00,21.15486944,2.92808692,21.3565492071,5.68486944,1.6580869200000001,5.921739,15.47,1.27,15.5220423914,136.43,19.20486944,24.10808692,30.822505822,5.68486944,1.6580869200000001,5.921739,13.52,22.45,26.2067338675,135.3,5.68486944,1.6580869200000001,5.921739,5.68486944,1.6580869200000001,5.921739,0.0,0.0,0.0,135.3
2019-08-01 02:00:00,22.12515936,2.6569214800000003,22.2841178523,5.47515936,1.59692148,5.703291,16.65,1.06,16.683707621499998,136.63,20.15515936,24.19692148,31.4916093259,5.47515936,1.59692148,5.703291,14.68,22.6,26.9492560194,135.51,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,135.51
2019-08-01 02:30:00,21.40477984,1.72764412,21.4743883313,5.37477984,1.56764412,5.598729,16.03,0.16,16.0307984829,137.01,19.58477984,23.05764412,30.2525792908,5.37477984,1.56764412,5.598729,14.21,21.49,25.7632334927,135.57,5.37477984,1.56764412,5.598729,5.37477984,1.56764412,5.598729,0.0,0.0,0.0,135.57
2019-08-01 03:00:00,22.41663808,1.58901944,22.4728868993,5.27663808,1.5390194400000001,5.496498,17.14,0.05,17.1400729287,137.06,20.58663808,22.96901944,30.844537952,5.27663808,1.5390194400000001,5.496498,15.31,21.43,26.3370651364,135.57,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,135.57
2019-08-01 03:30:00,20.65976512,1.7503481600000002,20.7337795275,5.10976512,1.49034816,5.322672,15.55,0.26,15.5521734815,137.06,18.91976512,22.78034816,29.6125273235,5.10976512,1.49034816,5.322672,13.81,21.29,25.3767649632,135.61,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,135.61
2019-08-01 04:00:00,19.90462016,1.81093088,19.9868300229,5.21462016,1.5209308799999999,5.431896,14.69,0.29,14.6928622127,137.06,18.12462016,23.21093088,29.4490945236,5.21462016,1.5209308799999999,5.431896,12.91,21.69,25.2413192999,135.71,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,135.71
2019-08-01 04:30:00,21.57480992,1.82556956,21.6519081677,5.26480992,1.53556956,5.484177,16.31,0.29,16.3125779692,136.99,19.75480992,23.23556956,30.4982656516,5.26480992,1.53556956,5.484177,14.49,21.7,26.0931044531,135.61,5.26480992,1.53556956,5.484177,5.26480992,1.53556956,5.484177,0.0,0.0,0.0,135.61
2019-08-01 05:00:00,23.44247232,2.06738776,23.5334570479,5.20247232,1.51738776,5.419242,18.24,0.55,18.2482903309,137.06,21.68247232,23.42738776,31.921342439900002,5.20247232,1.51738776,5.419242,16.48,21.91,27.416026335,135.81,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,135.81
2019-08-01 05:30:00,21.82522944,1.92319192,21.9097993434,5.32522944,1.5531919200000002,5.547114,16.5,0.37,16.5041479635,136.92,19.98522944,23.04319192,30.5024276023,5.32522944,1.5531919200000002,5.547114,14.66,21.49,26.0141442296,135.49,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,135.49
2019-08-01 06:00:00,22.58129344,1.88454392,22.6597952155,5.26129344,1.53454392,5.480514,17.32,0.35000000000000003,17.3235360132,137.06,20.55129344,23.26454392,31.0418212395,5.26129344,1.53454392,5.480514,15.29,21.73,26.5702276994,135.63,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,135.63
2019-08-01 06:30:00,25.54936512,1.85689816,25.6167548454,5.50936512,1.60689816,5.738922,20.04,0.25,20.0415593206,136.72,23.70936512,22.62689816,32.7736252913,5.50936512,1.60689816,5.738922,18.2,21.02,27.8043234048,135.3,5.50936512,1.60689816,5.738922,5.50936512,1.60689816,5.738922,0.0,0.0,0.0,135.3
2019-08-01 07:00:00,28.40062336,3.59309848,28.6270110896,6.01062336,1.75309848,6.261066,22.39,1.8399999999999999,22.4654779606,136.33,26.51062336,21.12309848,33.8968795073,6.01062336,1.75309848,6.261066,20.5,19.37,28.2036682011,134.96,6.01062336,1.75309848,6.261066,6.01062336,1.75309848,6.261066,0.0,0.0,0.0,134.96
2019-08-01 07:30:00,34.04203168,5.6822592400000005,34.5130119082,6.28203168,1.83225924,6.543783,27.76,3.85,28.025704273,136.39,32.03203168,19.23225924,37.3621579813,6.28203168,1.83225924,6.543783,25.75,17.4,31.0776849202,134.92,6.28203168,1.83225924,6.543783,6.28203168,1.83225924,6.543783,0.0,0.0,0.0,134.92
2019-08-01 08:00:00,36.34793536,7.07356448,37.0298220275,6.69793536,1.95356448,6.977016,29.65,5.12,30.0888168594,135.82,34.17793536,18.09356448,38.6718029198,6.69793536,1.95356448,6.977016,27.48,16.14,31.8692641898,134.41,6.69793536,1.95356448,6.977016,6.69793536,1.95356448,6.977016,0.0,0.0,0.0,134.41
2019-08-01 08:30:00,36.82020256,8.21880908,37.7263321733,7.23020256,2.10880908,7.531461,29.59,6.11,30.2142383654,135.66,34.78020256,17.03880908,38.7296205117,7.23020256,2.10880908,7.531461,27.55,14.93,31.3354017048,134.11,7.23020256,2.10880908,7.531461,7.23020256,2.10880908,7.531461,0.0,0.0,0.0,134.11
2019-08-01 09:00:00,38.11010112,10.37794616,39.4978679662,8.77010112,2.55794616,9.135522,29.34,7.82,30.3642553013,135.24,35.46010112,16.48794616,39.1058964865,8.77010112,2.55794616,9.135522,26.69,13.93,30.106494316,133.9,8.77010112,2.55794616,9.135522,8.77010112,2.55794616,9.135522,0.0,0.0,0.0,133.9
2019-08-01 09:30:00,39.97261952,9.44034736,41.0722591242,7.85261952,2.29034736,8.179812,32.12,7.15,32.9061833095,135.24,37.95261952,16.04034736,41.203083281,7.85261952,2.29034736,8.179812,30.1,13.75,33.0918796686,133.8,7.85261952,2.29034736,8.179812,7.85261952,2.29034736,8.179812,0.0,0.0,0.0,133.8
2019-08-01 10:00:00,39.34726464,9.44878552,40.4658718237,8.08726464,2.35878552,8.424234,31.26,7.09,32.0539498346,135.24,36.98726464,16.25878552,40.4030426099,8.08726464,2.35878552,8.424234,28.9,13.9,32.068988135,133.8,8.08726464,2.35878552,8.424234,8.08726464,2.35878552,8.424234,0.0,0.0,0.0,133.8
2019-08-01 10:30:00,38.08754432,11.21053376,39.7031119626,8.12754432,2.37053376,8.466192,29.96,8.84,31.2369524762,134.91,35.78754432,16.54053376,39.4250882754,8.12754432,2.37053376,8.466192,27.66,14.17,31.0783606389,133.72,8.12754432,2.37053376,8.466192,8.12754432,2.37053376,8.466192,0.0,0.0,0.0,133.72
2019-08-01 11:00:00,33.66700384,11.20787612,35.4835685168,9.14700384,2.66787612,9.528129,24.52,8.54,25.9646297875,135.17,31.40700384,17.63787612,36.0207518554,9.14700384,2.66787612,9.528129,22.26,14.97,26.8255195663,134.08,9.14700384,2.66787612,9.528129,9.14700384,2.66787612,9.528129,0.0,0.0,0.0,134.08
2019-08-01 11:30:00,42.2040064,15.8653352,45.0875483612,9.5840064,2.7953352,9.98334,32.62,13.07,35.1409917333,134.44,39.2640064,13.4653352,41.5087635401,9.5840064,2.7953352,9.98334,29.68,10.67,31.5396781848,133.35,9.5840064,2.7953352,9.98334,9.5840064,2.7953352,9.98334,0.0,0.0,0.0,133.35
2019-08-01 12:00:00,42.46201792,15.47183856,45.1929281444,10.05201792,2.93183856,10.470852,32.41,12.54,34.751398533,134.52,39.88201792,13.47183856,42.0959117677,10.05201792,2.93183856,10.470852,29.83,10.54,31.6373276368,133.41,10.05201792,2.93183856,10.470852,10.05201792,2.93183856,10.470852,0.0,0.0,0.0,133.41
2019-08-01 12:30:00,39.4108096,14.6344028,42.040190992,9.5808096,2.7944028,9.98001,29.83,11.84,32.0938389726,134.85,37.4508096,13.9744028,39.9730793574,9.5808096,2.7944028,9.98001,27.87,11.18,30.0288078351,133.57,9.5808096,2.7944028,9.98001,9.5808096,2.7944028,9.98001,0.0,0.0,0.0,133.57
2019-08-01 13:00:00,35.28091008,11.17526544,37.008501371,9.00091008,2.62526544,9.375948,26.28,8.55,27.6358625702,135.63,33.26091008,17.22526544,37.4566136861,9.00091008,2.62526544,9.375948,24.26,14.6,28.3144415449,134.43,9.00091008,2.62526544,9.375948,9.00091008,2.62526544,9.375948,0.0,0.0,0.0,134.43
2019-08-01 13:30:00,36.45874112,12.78421616,38.6351651592,10.12874112,2.95421616,10.550772,26.33,9.83,28.1051205299,135.63,34.84874112,16.28421616,38.4657049018,10.12874112,2.95421616,10.550772,24.72,13.33,28.0850013352,134.43,10.12874112,2.95421616,10.550772,10.12874112,2.95421616,10.550772,0.0,0.0,0.0,134.43
2019-08-01 14:00:00,40.231088,13.929484,42.5742993621,10.901088,3.179484,11.3553,29.33,10.75,31.2379800883,135.52,38.521088,15.539484,41.5373300019,10.901088,3.179484,11.3553,27.62,12.36,30.2594448065,134.39,10.901088,3.179484,11.3553,10.901088,3.179484,11.3553,0.0,0.0,0.0,134.39
2019-08-01 14:30:00,36.56601472,12.88967096,38.7713431539,9.25601472,2.69967096,9.641682,27.31,10.19,29.1491372085,135.62,35.30601472,15.63967096,38.614945075,9.25601472,2.69967096,9.641682,26.05,12.94,29.086871609,134.35,9.25601472,2.69967096,9.641682,9.25601472,2.69967096,9.641682,0.0,0.0,0.0,134.35
