Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-01 15:00:00,38.40088928,12.48442604,40.3793163766,9.82088928,2.86442604,10.230093,28.58,9.62,30.15560976,135.89,36.45088928,16.42442604,39.9803589284,9.82088928,2.86442604,10.230093,26.63,13.56,29.8836159124,134.67,9.82088928,2.86442604,10.230093,9.82088928,2.86442604,10.230093,0.0,0.0,0.0,134.67
2019-08-01 15:30:00,40.30625504,13.17640772,42.4053288603,8.69625504,2.53640772,9.058599,31.61,10.64,33.3526865485,135.99,39.25625504,14.62640772,41.8925454294,8.69625504,2.53640772,9.058599,30.56,12.09,32.8645964527,134.67,8.69625504,2.53640772,9.058599,8.69625504,2.53640772,9.058599,0.0,0.0,0.0,134.67
2019-08-01 16:00:00,39.22793088,14.38022984,41.7806363209,11.17793088,3.26022984,11.643678,28.05,11.12,30.1737783514,135.99,37.34793088,15.39022984,40.3946421638,11.17793088,3.26022984,11.643678,26.17,12.13,28.8445107429,134.78,11.17793088,3.26022984,11.643678,11.17793088,3.26022984,11.643678,0.0,0.0,0.0,134.78
2019-08-01 16:30:00,37.30545504,12.98950772,39.5022060972,9.49545504,2.76950772,9.891099,27.81,10.22,29.6284407285,136.32,35.59545504,15.89950772,38.9850069289,9.49545504,2.76950772,9.891099,26.1,13.13,29.2165518157,135.06,9.49545504,2.76950772,9.891099,9.49545504,2.76950772,9.891099,0.0,0.0,0.0,135.06
2019-08-01 17:00:00,37.49002208,10.49125644,38.9302994755,7.89002208,2.30125644,8.218773,29.6,8.19,30.7121490619,136.58,35.65002208,17.52125644,39.7230223113,7.89002208,2.30125644,8.218773,27.76,15.22,31.6585849336,135.37,7.89002208,2.30125644,8.218773,7.89002208,2.30125644,8.218773,0.0,0.0,0.0,135.37
2019-08-01 17:30:00,37.90359936,9.88146648,39.1704764362,7.03359936,2.05146648,7.326666,30.87,7.83,31.8475399364,136.51,35.60359936,17.80146648,39.8058851959,7.03359936,2.05146648,7.326666,28.57,15.75,32.6237244961,135.28,7.03359936,2.05146648,7.326666,7.03359936,2.05146648,7.326666,0.0,0.0,0.0,135.28
2019-08-01 18:00:00,38.1800128,9.7241704,39.3988942405,7.1800128,2.0941704,7.47918,31.0,7.63,31.9251765853,136.51,35.5700128,18.5041704,40.0952632213,7.1800128,2.0941704,7.47918,28.39,16.41,32.791465353,135.41,7.1800128,2.0941704,7.47918,7.1800128,2.0941704,7.47918,0.0,0.0,0.0,135.41
2019-08-01 18:30:00,39.6421216,9.2493688,40.7068621752,6.2721216,1.8293688000000001,6.53346,33.37,7.42,34.1849864707,136.46,37.2721216,17.7893688,41.2997904458,6.2721216,1.8293688000000001,6.53346,31.0,15.96,34.867199486,135.17,6.2721216,1.8293688000000001,6.53346,6.2721216,1.8293688000000001,6.53346,0.0,0.0,0.0,135.17
2019-08-01 19:00:00,38.07331072,7.79929896,38.8639428449,5.96331072,1.7392989600000002,6.211782,32.11,6.06,32.6768373623,136.46,35.49331072,19.31929896,40.4105236068,5.96331072,1.7392989600000002,6.211782,29.53,17.58,34.366805205,135.27,5.96331072,1.7392989600000002,6.211782,5.96331072,1.7392989600000002,6.211782,0.0,0.0,0.0,135.27
2019-08-01 19:30:00,35.97142272,7.86666496,36.8215652858,5.85142272,1.70666496,6.095232,30.12,6.16,30.7434545879,136.63,33.59142272,19.26666496,38.7245149619,5.85142272,1.70666496,6.095232,27.74,17.56,32.8307965179,135.44,5.85142272,1.70666496,6.095232,5.85142272,1.70666496,6.095232,0.0,0.0,0.0,135.44
2019-08-01 20:00:00,38.25134304,9.01664172,39.299682852,5.61134304,1.63664172,5.845149,32.64,7.38,33.4639208701,135.8,35.78134304,17.93664172,40.0253372995,5.61134304,1.63664172,5.845149,30.17,16.3,34.2916739166,134.6,5.61134304,1.63664172,5.845149,5.61134304,1.63664172,5.845149,0.0,0.0,0.0,134.6
2019-08-01 20:30:00,38.67954496,8.12111728,39.5229015153,5.48954496,1.60111728,5.7182759999999995,33.19,6.52,33.8243477395,135.67,36.56954496,18.49111728,40.9786900333,5.48954496,1.60111728,5.7182759999999995,31.08,16.89,35.372849758,134.44,5.48954496,1.60111728,5.7182759999999995,5.48954496,1.60111728,5.7182759999999995,0.0,0.0,0.0,134.44
2019-08-01 21:00:00,37.40757696,6.69179328,38.0014067019,5.45757696,1.59179328,5.684976,31.95,5.1,32.3544819152,135.8,35.02757696,19.94179328,40.306404787700004,5.45757696,1.59179328,5.684976,29.57,18.35,34.8009683773,134.66,5.45757696,1.59179328,5.684976,5.45757696,1.59179328,5.684976,0.0,0.0,0.0,134.66
2019-08-01 21:30:00,39.5165584,7.2389962,40.1741391167,5.0365584,1.4689961999999999,5.246415,34.48,5.77,34.9594522268,135.69,37.0665584,18.9889962,41.6474696507,5.0365584,1.4689961999999999,5.246415,32.03,17.52,36.5085099669,134.47,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,134.47
2019-08-01 22:00:00,36.24266208,6.61202644,36.8408665518,5.25266208,1.53202644,5.471523,30.99,5.08,31.4036064808,135.74,34.16266208,19.90202644,39.5370476491,5.25266208,1.53202644,5.471523,28.91,18.37,34.25266413,134.59,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,134.59
2019-08-01 22:30:00,29.53425056,4.58207308,29.887578521000002,5.18425056,1.51207308,5.400261,24.35,3.07,24.5427667552,136.11,27.26425056,22.10207308,35.0975924108,5.18425056,1.51207308,5.400261,22.08,20.59,30.1906359655,135.0,5.18425056,1.51207308,5.400261,5.18425056,1.51207308,5.400261,0.0,0.0,0.0,135.0
2019-08-01 23:00:00,30.17441056,4.31545308,30.4814400567,5.02441056,1.46545308,5.233761,25.15,2.85,25.3109660029,135.57,28.26441056,21.69545308,35.6310200338,5.02441056,1.46545308,5.233761,23.24,20.23,30.8115319321,134.39,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,134.39
2019-08-01 23:30:00,28.29842656,4.26079108,28.617394822,5.00842656,1.46079108,5.217111,23.29,2.8,23.4577087543,135.78,26.21842656,21.97079108,34.2070395089,5.00842656,1.46079108,5.217111,21.21,20.51,29.5046470916,134.61,5.00842656,1.46079108,5.217111,5.00842656,1.46079108,5.217111,0.0,0.0,0.0,134.61
2019-08-02 00:00:00,26.2276272,3.1172246,26.4122228854,5.1676272,1.5072246,5.382945,21.06,1.6099999999999999,21.1214511812,135.59,24.2576272,23.0772246,33.4812002863,5.1676272,1.5072246,5.382945,19.09,21.57,28.8043920262,134.45,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,134.45
2019-08-02 00:30:00,23.99818656,3.71072108,24.283377217800002,5.24818656,1.53072108,5.466861,18.75,2.18,18.8763052529,135.68,21.76818656,22.80072108,31.5234329964,5.24818656,1.53072108,5.466861,16.52,21.27,26.9318268968,134.58,5.24818656,1.53072108,5.466861,5.24818656,1.53072108,5.466861,0.0,0.0,0.0,134.58
2019-08-02 01:00:00,23.32962528,3.25447404,23.5555304967,5.08962528,1.48447404,5.301693,18.24,1.77,18.325678705,135.91,21.42962528,22.95447404,31.4028138563,5.08962528,1.48447404,5.301693,16.34,21.47,26.9806690058,134.76,5.08962528,1.48447404,5.301693,5.08962528,1.48447404,5.301693,0.0,0.0,0.0,134.76
2019-08-02 01:30:00,22.38109376,3.30948568,22.6244569738,5.14109376,1.49948568,5.355306,17.24,1.81,17.3347541084,136.09,20.34109376,23.11948568,30.7940045051,5.14109376,1.49948568,5.355306,15.2,21.62,26.4284770655,134.9,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,134.9
2019-08-02 02:00:00,22.44338144,2.92890292,22.6336882274,5.17338144,1.5089029200000001,5.388939,17.27,1.42,17.3282803532,136.23,20.45338144,23.50890292,31.1610225896,5.17338144,1.5089029200000001,5.388939,15.28,22.0,26.7857872761,135.06,5.17338144,1.5089029200000001,5.388939,5.17338144,1.5089029200000001,5.388939,0.0,0.0,0.0,135.06
2019-08-02 02:30:00,21.19269216,3.10995188,21.4196639022,5.14269216,1.49995188,5.356971,16.05,1.6099999999999999,16.1305486577,136.42,19.18269216,23.35995188,30.2268594191,5.14269216,1.49995188,5.356971,14.04,21.86,25.9804003048,135.19,5.14269216,1.49995188,5.356971,5.14269216,1.49995188,5.356971,0.0,0.0,0.0,135.19
2019-08-02 03:00:00,20.07621824,2.98473032,20.2968754714,5.53621824,1.61473032,5.766894,14.54,1.37,14.6044000219,136.48,18.15621824,23.71473032,29.8669833584,5.53621824,1.61473032,5.766894,12.62,22.1,25.4494479311,135.32,5.53621824,1.61473032,5.766894,5.53621824,1.61473032,5.766894,0.0,0.0,0.0,135.32
2019-08-02 03:30:00,19.42073408,2.32104744,19.5589410098,5.18073408,1.51104744,5.396598,14.24,0.81,14.2630186146,136.74,17.49073408,24.22104744,29.8761596888,5.18073408,1.51104744,5.396598,12.31,22.71,25.8317672644,135.5,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,135.5
2019-08-02 04:00:00,19.07987488,2.19829684,19.206096283,5.23987488,1.5282968399999999,5.458203,13.84,0.67,13.856207995,136.74,17.17987488,24.38829684,29.8318139517,5.23987488,1.5282968399999999,5.458203,11.94,22.86,25.7903702959,135.5,5.23987488,1.5282968399999999,5.458203,5.23987488,1.5282968399999999,5.458203,0.0,0.0,0.0,135.5
2019-08-02 04:30:00,19.34899584,2.52470712,19.5130158115,5.15899584,1.50470712,5.373954,14.19,1.02,14.2266123867,136.54,17.39899584,24.02470712,29.6633040716,5.15899584,1.50470712,5.373954,12.24,22.52,25.6313870089,135.5,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,135.5
2019-08-02 05:00:00,20.1718032,2.5359426,20.3305840843,4.9918032,1.4559426,5.199795,15.18,1.08,15.2183704778,136.57,18.2318032,23.8959426,30.0568581303,4.9918032,1.4559426,5.199795,13.24,22.44,26.0547730752,135.5,4.9918032,1.4559426,5.199795,4.9918032,1.4559426,5.199795,0.0,0.0,0.0,135.5
2019-08-02 05:30:00,22.15784704,2.77978872,22.3315339996,5.10784704,1.48978872,5.320674,17.05,1.29,17.0987309471,136.41,20.11784704,23.75978872,31.1328657458,5.10784704,1.48978872,5.320674,15.01,22.27,26.8561538572,135.2,5.10784704,1.48978872,5.320674,5.10784704,1.48978872,5.320674,0.0,0.0,0.0,135.2
2019-08-02 06:00:00,23.26837632,2.60535976,23.4137830358,5.29837632,1.54535976,5.519142,17.97,1.06,18.0012360687,136.43,21.03837632,24.00535976,31.919752119800002,5.29837632,1.54535976,5.519142,15.74,22.46,27.4262501994,135.26,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,135.26
2019-08-02 06:30:00,25.42682784,3.9436581200000003,25.7308377899,5.32682784,1.5536581200000001,5.548779,20.1,2.39,20.2415933167,136.41,23.38682784,22.66365812,32.5666257969,5.32682784,1.5536581200000001,5.548779,18.06,21.11,27.7812112767,135.22,5.32682784,1.5536581200000001,5.548779,5.32682784,1.5536581200000001,5.548779,0.0,0.0,0.0,135.22
2019-08-02 07:00:00,27.57018432,5.21130376,28.0583811065,5.49018432,1.60130376,5.718942,22.08,3.61,22.3731647292,136.67,25.44018432,21.69130376,33.4322544415,5.49018432,1.60130376,5.718942,19.95,20.09,28.3127285863,135.51,5.49018432,1.60130376,5.718942,5.49018432,1.60130376,5.718942,0.0,0.0,0.0,135.51
2019-08-02 07:30:00,29.2666976,5.8015368,29.8361763242,5.6966976,1.6615368,5.934060000000001,23.57,4.14,23.930827399,136.33,27.0566976,21.0615368,34.2877998331,5.6966976,1.6615368,5.934060000000001,21.36,19.4,28.8549753076,135.15,5.6966976,1.6615368,5.934060000000001,5.6966976,1.6615368,5.934060000000001,0.0,0.0,0.0,135.15
2019-08-02 08:00:00,32.18201184,7.51142012,33.0469865236,6.14201184,1.7914201200000002,6.3979289999999995,26.04,5.72,26.6608326952,135.8,30.31201184,19.49142012,36.0379455586,6.14201184,1.7914201200000002,6.3979289999999995,24.17,17.7,29.9579521997,134.59,6.14201184,1.7914201200000002,6.3979289999999995,6.14201184,1.7914201200000002,6.3979289999999995,0.0,0.0,0.0,134.59
2019-08-02 08:30:00,41.37146208,10.41167644,42.66146834,6.45146208,1.8816764400000001,6.720273,34.92,8.53,35.9467286411,135.1,39.73146208,16.00167644,42.8327296341,6.45146208,1.8816764400000001,6.720273,33.28,14.12,36.1515255556,133.79,6.45146208,1.8816764400000001,6.720273,6.45146208,1.8816764400000001,6.720273,0.0,0.0,0.0,133.79
2019-08-02 09:00:00,39.71210144,12.42186292,41.6095383198,6.45210144,1.88186292,6.7209389999999996,33.26,10.54,34.8901017482,134.83,37.94210144,14.571862920000001,40.6440924446,6.45210144,1.88186292,6.7209389999999996,31.49,12.69,33.9507908597,133.69,6.45210144,1.88186292,6.7209389999999996,6.45210144,1.88186292,6.7209389999999996,0.0,0.0,0.0,133.69
2019-08-02 09:30:00,38.43920352,11.51018436,40.125511975,7.26920352,2.12018436,7.572087,31.17,9.39,32.5536633883,135.29,36.74920352,15.80018436,40.0018722707,7.26920352,2.12018436,7.572087,29.48,13.68,32.4994276873,134.03,7.26920352,2.12018436,7.572087,7.26920352,2.12018436,7.572087,0.0,0.0,0.0,134.03
2019-08-02 10:00:00,41.7001216,12.6821188,43.5859642398,8.2701216,2.4121188,8.61471,33.43,10.27,34.9719573373,135.16,40.0201216,15.0221188,42.7466277748,8.2701216,2.4121188,8.61471,31.75,12.61,34.1624735638,133.95,8.2701216,2.4121188,8.61471,8.2701216,2.4121188,8.61471,0.0,0.0,0.0,133.95
2019-08-02 10:30:00,42.9697616,14.1870138,45.2512074151,8.6297616,2.5170138,8.989335,34.34,11.67,36.2687813415,134.93,41.0497616,13.6470138,43.2588015677,8.6297616,2.5170138,8.989335,32.42,11.13,34.2773000687,133.67,8.6297616,2.5170138,8.989335,8.6297616,2.5170138,8.989335,0.0,0.0,0.0,133.67
2019-08-02 11:00:00,40.98955072,15.05486896,43.6668334967,9.71955072,2.83486896,10.124532,31.27,12.22,33.5729251034,134.73,38.90955072,14.03486896,41.3633978773,9.71955072,2.83486896,10.124532,29.19,11.2,31.2649340316,133.64,9.71955072,2.83486896,10.124532,9.71955072,2.83486896,10.124532,0.0,0.0,0.0,133.64
2019-08-02 11:30:00,38.75105888,5.84155884,39.1888807444,10.05105888,2.93155884,10.469853,28.7,2.91,28.8471506392,135.81,39.14105888,6.02155884,39.6015360953,10.05105888,2.93155884,10.469853,29.09,3.09,29.2536527634,135.73,10.05105888,2.93155884,10.469853,10.05105888,2.93155884,10.469853,0.0,0.0,0.0,135.73
2019-08-02 12:00:00,34.95200032,4.30766676,35.2164495553,7.67200032,2.23766676,7.991667,27.28,2.07,27.3584228347,136.59,35.38200032,6.56766676,35.9863890008,7.67200032,2.23766676,7.991667,27.71,4.33,28.0462653485,136.71,7.67200032,2.23766676,7.991667,7.67200032,2.23766676,7.991667,0.0,0.0,0.0,136.71
2019-08-02 12:30:00,41.40882144,3.87757292,41.5899755326,9.72882144,2.83757292,10.134189,31.68,1.04,31.6970661103,136.33,41.13882144,4.93757292,41.4340711952,9.72882144,2.83757292,10.134189,31.41,2.1,31.4801222996,136.41,9.72882144,2.83757292,10.134189,9.72882144,2.83757292,10.134189,0.0,0.0,0.0,136.41
2019-08-02 13:00:00,44.07382752,3.27111636,44.1950503394,8.64382752,2.52111636,9.003987,35.43,0.75,35.4379372989,136.55,43.27382752,5.08111636,43.5711130417,8.64382752,2.52111636,9.003987,34.63,2.56,34.7244942368,136.64,8.64382752,2.52111636,9.003987,8.64382752,2.52111636,9.003987,0.0,0.0,0.0,136.64
2019-08-02 13:30:00,42.96232064,2.72109352,43.048406994,7.03232064,2.0510935200000002,7.325334,35.93,0.67,35.936246326,136.55,42.39232064,5.37109352,42.7312238866,7.03232064,2.0510935200000002,7.325334,35.36,3.32,35.5155177352,136.81,7.03232064,2.0510935200000002,7.325334,7.03232064,2.0510935200000002,7.325334,0.0,0.0,0.0,136.81
2019-08-02 14:00:00,38.4712,3.8941,38.6677804412,8.7912,2.5641,9.1575,29.68,1.33,29.7097845835,136.58,37.5412,6.0341,38.0230464357,8.7912,2.5641,9.1575,28.75,3.47,28.9586498304,136.81,8.7912,2.5641,9.1575,8.7912,2.5641,9.1575,0.0,0.0,0.0,136.81
2019-08-02 14:30:00,37.08780416,3.56144288,37.2584096923,8.02780416,2.34144288,8.362296,29.06,1.22,29.0855978106,136.73,36.39780416,6.18144288,36.9189705131,8.02780416,2.34144288,8.362296,28.37,3.84,28.6287006342,136.92,8.02780416,2.34144288,8.362296,8.02780416,2.34144288,8.362296,0.0,0.0,0.0,136.92
2019-08-02 15:00:00,34.30374944,5.18442692,34.693306388,6.80374944,1.98442692,7.087239,27.5,3.2,27.6855558008,137.37,33.87374944,7.8244269200000005,34.7656807463,6.80374944,1.98442692,7.087239,27.07,5.84,27.6927878698,137.52,6.80374944,1.98442692,7.087239,6.80374944,1.98442692,7.087239,0.0,0.0,0.0,137.52
2019-08-02 15:30:00,34.58841536,5.04370448,34.9542190872,6.21841536,1.8137044800000002,6.477516,28.37,3.23,28.5532800217,137.51,33.97841536,7.80370448,34.8630250263,6.21841536,1.8137044800000002,6.477516,27.76,5.99,28.3989031478,137.67,6.21841536,1.8137044800000002,6.477516,6.21841536,1.8137044800000002,6.477516,0.0,0.0,0.0,137.67
2019-08-02 16:00:00,34.68277984,6.92039412,35.3664681896,7.37277984,2.15039412,7.679979,27.31,4.77,27.7234377378,136.88,32.71277984,15.56039412,36.2250166326,7.37277984,2.15039412,7.679979,25.34,13.41,28.6695605129,136.3,7.37277984,2.15039412,7.679979,7.37277984,2.15039412,7.679979,0.0,0.0,0.0,136.3
2019-08-02 16:30:00,36.2202432,8.3604876,37.1726212471,6.5502432,1.9104876,6.82317,29.67,6.45,30.3629939235,136.47,33.7402432,19.0904876,38.7666187331,6.5502432,1.9104876,6.82317,27.19,17.18,32.1628434688,135.22,6.5502432,1.9104876,6.82317,6.5502432,1.9104876,6.82317,0.0,0.0,0.0,135.22
2019-08-02 17:00:00,37.63149184,9.90293512,38.912688189,6.66149184,1.94293512,6.939054,30.97,7.96,31.9765930018,136.24,34.85149184,18.05293512,39.249649042,6.66149184,1.94293512,6.939054,28.19,16.11,32.4685724971,135.1,6.66149184,1.94293512,6.939054,6.66149184,1.94293512,6.939054,0.0,0.0,0.0,135.1
2019-08-02 17:30:00,36.04468896,8.21053428,36.9679925799,6.34468896,1.85053428,6.609051,29.7,6.36,30.3733369915,136.34,34.14468896,18.92053428,39.0364752714,6.34468896,1.85053428,6.609051,27.8,17.07,32.6224600544,135.1,6.34468896,1.85053428,6.609051,6.34468896,1.85053428,6.609051,0.0,0.0,0.0,135.1
2019-08-02 18:00:00,35.62114272,7.61824996,36.4266872105,6.13114272,1.78824996,6.386607,29.49,5.83,30.0607551469,136.16,32.94114272,19.85824996,38.4638658376,6.13114272,1.78824996,6.386607,26.81,18.07,32.3311150442,135.03,6.13114272,1.78824996,6.386607,6.13114272,1.78824996,6.386607,0.0,0.0,0.0,135.03
2019-08-02 18:30:00,35.21911488,7.39974184,35.9880845868,5.9991148800000005,1.74974184,6.249078,29.22,5.65,29.7612314933,136.16,32.83911488,19.53974184,38.2126808439,5.9991148800000005,1.74974184,6.249078,26.84,17.79,32.2004611768,134.91,5.9991148800000005,1.74974184,6.249078,5.9991148800000005,1.74974184,6.249078,0.0,0.0,0.0,134.91
2019-08-02 19:00:00,34.12865504,6.94710772,34.8285428996,6.29865504,1.83710772,6.5610990000000005,27.83,5.11,28.2952469507,136.16,31.41865504,20.64710772,37.595677168,6.29865504,1.83710772,6.5610990000000005,25.12,18.81,31.3820091772,135.03,6.29865504,1.83710772,6.5610990000000005,6.29865504,1.83710772,6.5610990000000005,0.0,0.0,0.0,135.03
2019-08-02 19:30:00,32.82406016,6.43410088,33.4487156633,5.77406016,1.68410088,6.014646,27.05,4.75,27.463885377,136.3,30.18406016,20.75410088,36.6307274167,5.77406016,1.68410088,6.014646,24.41,19.07,30.976006844,135.17,5.77406016,1.68410088,6.014646,5.77406016,1.68410088,6.014646,0.0,0.0,0.0,135.17
2019-08-02 20:00:00,31.57164288,6.39589584,32.2129805783,5.47164288,1.59589584,5.699628,26.1,4.8,26.5377090194,136.25,29.20164288,20.57589584,35.7225900028,5.47164288,1.59589584,5.699628,23.73,18.98,30.3867290112,135.06,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,135.06
2019-08-02 20:30:00,33.73649824,5.74314532,34.2218502081,5.25649824,1.53314532,5.475519,28.48,4.21,28.789485928,135.58,31.77649824,20.56314532,37.8495546321,5.25649824,1.53314532,5.475519,26.52,19.03,32.6412515079,134.33,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,134.33
2019-08-02 21:00:00,34.75159328,4.05379804,34.9872335867,5.12159328,1.49379804,5.334993,29.63,2.56,29.7403850009,135.51,32.12159328,22.28379804,39.0943015021,5.12159328,1.49379804,5.334993,27.0,20.79,34.0767384003,134.3,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,134.3
2019-08-02 21:30:00,33.88038432,3.94302876,34.1090591702,5.29038432,1.5430287599999999,5.510817,28.59,2.4,28.6905576802,135.45,32.06038432,22.09302876,38.9354615041,5.29038432,1.5430287599999999,5.510817,26.77,20.55,33.7481169845,134.2,5.29038432,1.5430287599999999,5.510817,5.29038432,1.5430287599999999,5.510817,0.0,0.0,0.0,134.2
2019-08-02 22:00:00,34.9662384,4.9522362,35.3151875434,5.3562384,1.5622362,5.579415,29.61,3.39,29.8034259776,135.45,32.3262384,21.7822362,38.9801424185,5.3562384,1.5622362,5.579415,26.97,20.22,33.708000534,134.32,5.3562384,1.5622362,5.579415,5.3562384,1.5622362,5.579415,0.0,0.0,0.0,134.32
2019-08-02 22:30:00,33.21555936,4.42037148,33.5084029404,5.07555936,1.48037148,5.287041,28.14,2.94,28.2931652524,135.77,30.80555936,22.14037148,37.9365066493,5.07555936,1.48037148,5.287041,25.73,20.66,32.9980075156,134.65,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,134.65
2019-08-02 23:00:00,28.67921568,3.19727124,28.8568874864,5.09921568,1.48727124,5.311683,23.58,1.71,23.6419225107,136.3,26.70921568,23.16727124,35.3568191294,5.09921568,1.48727124,5.311683,21.61,21.68,30.6106925763,135.16,5.09921568,1.48727124,5.311683,5.09921568,1.48727124,5.311683,0.0,0.0,0.0,135.16
2019-08-02 23:30:00,29.03627872,3.71724796,29.2732542486,4.99627872,1.4572479600000001,5.204457,24.04,2.26,24.1459975979,136.17,26.71627872,22.88724796,35.1793358071,4.99627872,1.4572479600000001,5.204457,21.72,21.43,30.5123466813,135.03,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,135.03
2019-08-03 00:00:00,24.94587904,2.57046472,25.0779618381,5.07587904,1.48046472,5.287374,19.87,1.09,19.8998743715,136.54,22.835879040000002,23.96046472,33.0995655731,5.07587904,1.48046472,5.287374,17.76,22.48,28.6490488498,135.39,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,135.39
2019-08-03 00:30:00,23.63380096,3.20652528,23.8503323287,5.23380096,1.52652528,5.451876,18.4,1.6800000000000002,18.476536472,136.75,21.25380096,23.756525279999998,31.8762693649,5.23380096,1.52652528,5.451876,16.02,22.23,27.4009726105,135.58,5.23380096,1.52652528,5.451876,5.23380096,1.52652528,5.451876,0.0,0.0,0.0,135.58
2019-08-03 01:00:00,20.91359136,2.72104748,21.0898649346,5.04359136,1.47104748,5.253741,15.87,1.25,15.9191519875,136.65,18.88359136,23.83104748,30.405737068,5.04359136,1.47104748,5.253741,13.84,22.36,26.2966765961,135.51,5.04359136,1.47104748,5.253741,5.04359136,1.47104748,5.253741,0.0,0.0,0.0,135.51
2019-08-03 01:30:00,20.65077408,1.92939244,20.7407093729,5.14077408,1.49939244,5.354973,15.51,0.43,15.5159595256,136.16,18.61077408,24.52939244,30.7904531524,5.14077408,1.49939244,5.354973,13.47,23.03,26.6799887556,135.07,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,135.07
2019-08-03 02:00:00,19.67584928,1.8792060400000001,19.7653854056,4.86584928,1.41920604,5.068593,14.81,0.46,14.8171420996,136.2,17.73584928,24.36920604,30.1399826261,4.86584928,1.41920604,5.068593,12.87,22.95,26.3123431112,135.19,4.86584928,1.41920604,5.068593,4.86584928,1.41920604,5.068593,0.0,0.0,0.0,135.19
2019-08-03 02:30:00,18.37076448,1.72563964,18.4516346091,4.75076448,1.38563964,4.948713,13.62,0.34,13.624243098200001,136.39,16.46076448,24.48563964,29.5042931765,4.75076448,1.38563964,4.948713,11.71,23.1,25.8985347076,135.19,4.75076448,1.38563964,4.948713,4.75076448,1.38563964,4.948713,0.0,0.0,0.0,135.19
2019-08-03 03:00:00,18.20710784,1.9220731199999999,18.3082806668,5.04710784,1.4720731200000001,5.257404,13.16,0.45,13.1676915213,136.54,16.34710784,24.58207312,29.5212847554,5.04710784,1.4720731200000001,5.257404,11.3,23.11,25.7247371221,135.35,5.04710784,1.4720731200000001,5.257404,5.04710784,1.4720731200000001,5.257404,0.0,0.0,0.0,135.35
2019-08-03 03:30:00,17.53069408,1.90270244,17.6336471412,5.22069408,1.52270244,5.438223,12.31,0.38,12.3158637537,136.62,15.62069408,24.67270244,29.2018548937,5.22069408,1.52270244,5.438223,10.4,23.15,25.3787805066,135.5,5.22069408,1.52270244,5.438223,5.22069408,1.52270244,5.438223,0.0,0.0,0.0,135.5
2019-08-03 04:00:00,16.49611872,1.7038679600000002,16.5838806933,5.15611872,1.50386796,5.370957,11.34,0.2,11.3417635313,136.74,14.58611872,25.28386796,29.189533027,5.15611872,1.50386796,5.370957,9.43,23.78,25.5815030833,135.53,5.15611872,1.50386796,5.370957,5.15611872,1.50386796,5.370957,0.0,0.0,0.0,135.53
2019-08-03 04:30:00,16.22095392,1.6736115599999999,16.3070635532,5.12095392,1.49361156,5.334327,11.1,0.18,11.1014593635,136.74,14.30095392,25.33361156,29.0913931893,5.12095392,1.49361156,5.334327,9.18,23.84,25.5463891773,135.53,5.12095392,1.49361156,5.334327,5.12095392,1.49361156,5.334327,0.0,0.0,0.0,135.53
2019-08-03 05:00:00,17.21626848,1.9901616400000002,17.3309158364,5.24626848,1.53016164,5.464863,11.97,0.46,11.9788355027,136.74,15.30626848,25.60016164,29.8270033824,5.24626848,1.53016164,5.464863,10.06,24.07,26.0877078334,135.66,5.24626848,1.53016164,5.464863,5.24626848,1.53016164,5.464863,0.0,0.0,0.0,135.66
2019-08-03 05:30:00,16.4643104,2.2212572,16.6134734627,5.2843104,1.5412572,5.50449,11.18,0.68,11.2006606948,136.74,14.5943104,25.6812572,29.5384642022,5.2843104,1.5412572,5.50449,9.31,24.14,25.8730690101,135.56,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,135.56
2019-08-03 06:00:00,15.502712,2.270791,15.6681387255,5.282712,1.540791,5.502825,10.22,0.73,10.2460382588,136.74,13.602712,25.810791,29.1758582702,5.282712,1.540791,5.502825,8.32,24.27,25.6564865093,135.64,5.282712,1.540791,5.502825,5.282712,1.540791,5.502825,0.0,0.0,0.0,135.64
2019-08-03 06:30:00,17.13369088,2.03190984,17.2537538168,5.42369088,1.58190984,5.649678,11.71,0.45,11.7186432662,136.6,15.30369088,25.56190984,29.7928546672,5.42369088,1.58190984,5.649678,9.88,23.98,25.9355894477,135.42,5.42369088,1.58190984,5.649678,5.42369088,1.58190984,5.649678,0.0,0.0,0.0,135.42
2019-08-03 07:00:00,18.40355072,1.9893689600000002,18.5107608694,5.72355072,1.66936896,5.962032,12.68,0.32,12.6840372122,136.63,16.15355072,25.28936896,30.0081552792,5.72355072,1.66936896,5.962032,10.43,23.62,25.8203272636,135.42,5.72355072,1.66936896,5.962032,5.72355072,1.66936896,5.962032,0.0,0.0,0.0,135.42
2019-08-03 07:30:00,21.32710688,2.39207284,21.4608364316,6.00710688,1.7520728399999999,6.257403,15.32,0.64,15.3333623188,136.92,19.36710688,24.72207284,31.4048676865,6.00710688,1.7520728399999999,6.257403,13.36,22.97,26.572739791,135.77,6.00710688,1.7520728399999999,6.257403,6.00710688,1.7520728399999999,6.257403,0.0,0.0,0.0,135.77
2019-08-03 08:00:00,26.41063264,4.22018452,26.7456814052,6.72063264,1.9601845199999999,7.000659,19.69,2.26,19.8192759706,136.41,23.82063264,23.66018452,33.5741994825,6.72063264,1.9601845199999999,7.000659,17.1,21.7,27.6278844648,135.21,6.72063264,1.9601845199999999,7.000659,6.72063264,1.9601845199999999,7.000659,0.0,0.0,0.0,135.21
2019-08-03 08:30:00,27.594248,4.978739,28.0397996554,7.744248,2.258739,8.066925,19.85,2.7199999999999998,20.0354910097,135.91,25.614248,22.898739,34.35756028,7.744248,2.258739,8.066925,17.87,20.64,27.3010347789,134.66,7.744248,2.258739,8.066925,7.744248,2.258739,8.066925,0.0,0.0,0.0,134.66
2019-08-03 09:00:00,28.79752448,6.73969464,29.5756808885,7.98752448,2.32969464,8.320338,20.81,4.41,21.2721461071,135.67,26.17752448,21.83969464,34.0915686038,7.98752448,2.32969464,8.320338,18.19,19.51,26.6742610019,134.54,7.98752448,2.32969464,8.320338,7.98752448,2.32969464,8.320338,0.0,0.0,0.0,134.54
2019-08-03 09:30:00,24.265136,5.612748,24.9058178988,8.855136,2.582748,9.2241,15.41,3.03,15.7050628779,135.71,22.265136,22.892748,31.9345297772,8.855136,2.582748,9.2241,13.41,20.31,24.3377114783,134.54,8.855136,2.582748,9.2241,8.855136,2.582748,9.2241,0.0,0.0,0.0,134.54
2019-08-03 10:00:00,26.93586464,6.05671052,27.6084144099,9.48586464,2.76671052,9.881109,17.45,3.29,17.7574378783,135.66,24.54586464,22.69671052,33.4311253079,9.48586464,2.76671052,9.881109,15.06,19.93,24.9801621292,134.45,9.48586464,2.76671052,9.881109,9.48586464,2.76671052,9.881109,0.0,0.0,0.0,134.45
2019-08-03 10:30:00,28.75440544,7.62878492,29.7491880824,10.14440544,2.9587849200000003,10.567089,18.61,4.67,19.1870008078,135.3,26.61440544,21.49878492,34.2129263578,10.14440544,2.9587849200000003,10.567089,16.47,18.54,24.7990423202,134.21,10.14440544,2.9587849200000003,10.567089,10.14440544,2.9587849200000003,10.567089,0.0,0.0,0.0,134.21
2019-08-03 11:00:00,29.74927104,9.10312072,31.1108652122,9.67927104,2.82312072,10.082574,20.07,6.28,21.029581546,135.0,27.51927104,20.04312072,34.0446319817,9.67927104,2.82312072,10.082574,17.84,17.22,24.795039826500002,133.87,9.67927104,2.82312072,10.082574,9.67927104,2.82312072,10.082574,0.0,0.0,0.0,133.87
2019-08-03 11:30:00,29.18422592,8.70123256,30.4537434581,9.84422592,2.87123256,10.254402,19.34,5.83,20.199616333,135.04,26.85422592,20.39123256,33.7187160948,9.84422592,2.87123256,10.254402,17.01,17.52,24.4190601785,133.87,9.84422592,2.87123256,10.254402,9.84422592,2.87123256,10.254402,0.0,0.0,0.0,133.87
2019-08-03 12:00:00,26.49546368,9.17326024,28.0385145657,10.84546368,3.16326024,11.297358,15.65,6.01,16.7643252176,135.0,24.44546368,20.46326024,31.8798637729,10.84546368,3.16326024,11.297358,13.6,17.3,22.0056810847,133.83,10.84546368,3.16326024,11.297358,10.84546368,3.16326024,11.297358,0.0,0.0,0.0,133.83
2019-08-03 12:30:00,25.34090624,10.64526432,27.4860543095,12.84090624,3.74526432,13.375944,12.5,6.9,14.2779550356,134.93,23.08090624,20.35526432,30.7744214957,12.84090624,3.74526432,13.375944,10.24,16.61,19.5128086138,133.83,12.84090624,3.74526432,13.375944,12.84090624,3.74526432,13.375944,0.0,0.0,0.0,133.83
2019-08-03 13:00:00,26.9606176,10.8130968,29.0482006978,11.7706176,3.4330968,12.26106,15.19,7.38,16.8878802696,134.98,24.3606176,19.9930968,31.5144984016,11.7706176,3.4330968,12.26106,12.59,16.56,20.8024445679,133.83,11.7706176,3.4330968,12.26106,11.7706176,3.4330968,12.26106,0.0,0.0,0.0,133.83
2019-08-03 13:30:00,25.0173408,9.8354744,26.8812927029,11.8473408,3.4554744,12.34098,13.17,6.38,14.6339775864,135.44,22.8473408,20.4854744,30.6864081154,11.8473408,3.4554744,12.34098,11.0,17.03,20.2736503866,134.35,11.8473408,3.4554744,12.34098,11.8473408,3.4554744,12.34098,0.0,0.0,0.0,134.35
2019-08-03 14:00:00,25.96778016,9.62393588,27.6937853725,12.04778016,3.51393588,12.549771,13.92,6.11,15.2019242203,135.44,23.73778016,20.98393588,31.6829255584,12.04778016,3.51393588,12.549771,11.69,17.47,21.0203948583,134.28,12.04778016,3.51393588,12.549771,12.04778016,3.51393588,12.549771,0.0,0.0,0.0,134.28
2019-08-03 14:30:00,25.2293696,8.1839828,26.5235492513,11.0193696,3.2139828,11.47851,14.21,4.97,15.0540692173,135.44,23.5093696,21.3439828,31.7530480546,11.0193696,3.2139828,11.47851,12.49,18.13,22.0158352101,134.35,11.0193696,3.2139828,11.47851,11.0193696,3.2139828,11.47851,0.0,0.0,0.0,134.35
2019-08-03 15:00:00,28.3996992,10.0844956,30.1370198619,11.0896992,3.2344956,11.55177,17.31,6.85,18.6160844433,135.41,25.5896992,20.4744956,32.7725140205,11.0896992,3.2344956,11.55177,14.5,17.24,22.5270415279,134.23,11.0896992,3.2344956,11.55177,11.0896992,3.2344956,11.55177,0.0,0.0,0.0,134.23
2019-08-03 15:30:00,26.51517504,8.30109272,27.7842158023,9.77517504,2.85109272,10.182474,16.74,5.45,17.6048317231,135.51,24.44517504,20.77109272,32.0781058593,9.77517504,2.85109272,10.182474,14.67,17.92,23.1589140505,134.41,9.77517504,2.85109272,10.182474,9.77517504,2.85109272,10.182474,0.0,0.0,0.0,134.41
2019-08-03 16:00:00,26.44609344,8.67969392,27.8340249476,10.45609344,3.04969392,10.891764,15.99,5.63,16.9521974977,135.51,23.92609344,21.10969392,31.9073208636,10.45609344,3.04969392,10.891764,13.47,18.06,22.5300798933,134.41,10.45609344,3.04969392,10.891764,10.45609344,3.04969392,10.891764,0.0,0.0,0.0,134.41
2019-08-03 16:30:00,22.77991104,6.03664072,23.5661914227,9.03991104,2.63664072,9.416574,13.74,3.4,14.1544198044,135.77,20.99991104,22.10664072,30.4909794466,9.03991104,2.63664072,9.416574,11.96,19.47,22.85,134.54,9.03991104,2.63664072,9.416574,9.03991104,2.63664072,9.416574,0.0,0.0,0.0,134.54
2019-08-03 17:00:00,26.71053184,5.28265512,27.2279076738,7.62053184,2.22265512,7.938054,19.09,3.06,19.3336933875,135.71,24.27053184,20.87265512,32.0113487306,7.62053184,2.22265512,7.938054,16.65,18.65,25.0008999838,134.34,7.62053184,2.22265512,7.938054,7.62053184,2.22265512,7.938054,0.0,0.0,0.0,134.34
2019-08-03 17:30:00,25.82641568,4.07312124,26.1456318247,7.8964156800000005,2.30312124,8.225433,17.93,1.77,18.0171529382,135.67,23.76641568,21.523121240000002,32.0637998713,7.8964156800000005,2.30312124,8.225433,15.87,19.22,24.9251940815,134.25,7.8964156800000005,2.30312124,8.225433,7.8964156800000005,2.30312124,8.225433,0.0,0.0,0.0,134.25
2019-08-03 18:00:00,25.3957568,4.2387624,25.7470691561,7.4357568,2.1687624,7.74558,17.96,2.07,18.0788965371,135.55,23.3157568,21.2587624,31.5524879199,7.4357568,2.1687624,7.74558,15.88,19.09,24.8314820339,134.19,7.4357568,2.1687624,7.74558,7.4357568,2.1687624,7.74558,0.0,0.0,0.0,134.19
2019-08-03 18:30:00,27.4409216,4.8890188,27.8730458164,7.4709216,2.1790188,7.78221,19.97,2.71,20.153039473,135.51,25.0709216,20.6190188,32.460669219,7.4709216,2.1790188,7.78221,17.6,18.44,25.4910494095,133.99,7.4709216,2.1790188,7.78221,7.4709216,2.1790188,7.78221,0.0,0.0,0.0,133.99
2019-08-03 19:00:00,25.7941696,2.8653828,25.9528342179,6.2241696,1.8153828,6.48351,19.57,1.05,19.5981478717,135.77,23.6841696,21.8553828,32.2272810981,6.2241696,1.8153828,6.48351,17.46,20.04,26.5791873465,134.3,6.2241696,1.8153828,6.48351,6.2241696,1.8153828,6.48351,0.0,0.0,0.0,134.3
2019-08-03 19:30:00,26.36816608,3.46654844,26.5950585732,5.74816608,1.67654844,5.987673,20.62,1.79,20.697548164,135.67,24.44816608,20.94654844,32.1942652692,5.74816608,1.67654844,5.987673,18.7,19.27,26.8518695811,134.19,5.74816608,1.67654844,5.987673,5.74816608,1.67654844,5.987673,0.0,0.0,0.0,134.19
2019-08-03 20:00:00,28.41548896,3.64743428,28.6486263137,5.54548896,1.61743428,5.7765509999999995,22.87,2.03,22.9599172472,135.84,26.17548896,20.97743428,33.5441346776,5.54548896,1.61743428,5.7765509999999995,20.63,19.36,28.2914563075,134.38,5.54548896,1.61743428,5.7765509999999995,5.54548896,1.61743428,5.7765509999999995,0.0,0.0,0.0,134.38
2019-08-03 20:30:00,26.83042432,3.01137376,26.9988896274,5.25042432,1.5313737600000001,5.469192,21.58,1.48,21.6306911586,135.99,24.63042432,21.44137376,32.6556321467,5.25042432,1.5313737600000001,5.469192,19.38,19.91,27.7847530131,134.6,5.25042432,1.5313737600000001,5.469192,5.25042432,1.5313737600000001,5.469192,0.0,0.0,0.0,134.6
2019-08-03 21:00:00,26.82005472,2.01251596,26.8954560414,5.22005472,1.52251596,5.437557,21.6,0.49,21.6055571555,136.06,24.61005472,22.18251596,33.1318397865,5.22005472,1.52251596,5.437557,19.39,20.66,28.3338613676,134.6,5.22005472,1.52251596,5.437557,5.22005472,1.52251596,5.437557,0.0,0.0,0.0,134.6
2019-08-03 21:30:00,30.31096384,2.70403112,30.4313376835,5.19096384,1.51403112,5.407254,25.12,1.19,25.1481709076,135.74,28.06096384,21.76403112,35.5118394655,5.19096384,1.51403112,5.407254,22.87,20.25,30.5466757602,134.34,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,134.34
2019-08-03 22:00:00,32.18444032,2.6167117600000003,32.2906391876,5.23444032,1.52671176,5.452542,26.95,1.09,26.9720336645,136.07,30.13444032,21.45671176,36.9929043595,5.23444032,1.52671176,5.452542,24.9,19.93,31.8938066088,134.63,5.23444032,1.52671176,5.452542,5.23444032,1.52671176,5.452542,0.0,0.0,0.0,134.63
2019-08-03 22:30:00,29.30315168,3.08591924,29.465192956,5.16315168,1.5059192399999999,5.378283,24.14,1.58,24.1916514525,136.45,27.56315168,21.13591924,34.7340526379,5.16315168,1.5059192399999999,5.378283,22.4,19.63,29.784171971,135.04,5.16315168,1.5059192399999999,5.378283,5.16315168,1.5059192399999999,5.378283,0.0,0.0,0.0,135.04
2019-08-03 23:00:00,25.37025472,2.10424096,25.4573693569,5.02025472,1.4642409600000001,5.229432,20.35,0.64,20.3600613948,137.11,23.50025472,23.11424096,32.9625561367,5.02025472,1.4642409600000001,5.229432,18.48,21.65,28.4645902834,135.74,5.02025472,1.4642409600000001,5.229432,5.02025472,1.4642409600000001,5.229432,0.0,0.0,0.0,135.74
2019-08-03 23:30:00,24.30153344,1.7746139200000002,24.3662426751,5.02153344,1.4646139200000001,5.230764,19.28,0.31,19.2824920589,137.22,22.34153344,25.22461392,33.6960719352,5.02153344,1.4646139200000001,5.230764,17.32,23.76,29.4027209625,136.09,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,136.09
2019-08-04 00:00:00,22.22348128,2.14643204,22.3268961279,5.23348128,1.52643204,5.451543,16.99,0.62,17.0013087732,135.86,20.30348128,25.45643204,32.5616535866,5.23348128,1.52643204,5.451543,15.07,23.93,28.2798479487,134.72,5.23348128,1.52643204,5.451543,5.23348128,1.52643204,5.451543,0.0,0.0,0.0,134.72
2019-08-04 00:30:00,20.6003344,2.0442642,20.7015166959,5.2603344,1.5342642,5.479515,15.34,0.51,15.3484754943,136.11,18.6603344,25.4642642,31.5695554477,5.2603344,1.5342642,5.479515,13.4,23.93,27.4263541142,134.92,5.2603344,1.5342642,5.479515,5.2603344,1.5342642,5.479515,0.0,0.0,0.0,134.92
2019-08-04 01:00:00,18.5913232,1.8958026000000001,18.6877330307,5.4713232,1.5958025999999998,5.699295,13.12,0.30000000000000004,13.1234294298,136.13,16.6513232,25.4258026,30.3930584536,5.4713232,1.5958025999999998,5.699295,11.18,23.83,26.3222586417,134.98,5.4713232,1.5958025999999998,5.699295,5.4713232,1.5958025999999998,5.699295,0.0,0.0,0.0,134.98
2019-08-04 01:30:00,18.7084464,1.9016302,18.8048441663,5.1484464,1.5016302000000001,5.362965,13.56,0.4,13.5658984221,136.28,16.7784464,25.4216302,30.4594081627,5.1484464,1.5016302000000001,5.362965,11.63,23.92,26.597430327,135.19,5.1484464,1.5016302000000001,5.362965,5.1484464,1.5016302000000001,5.362965,0.0,0.0,0.0,135.19
2019-08-04 02:00:00,17.67839648,1.6628656400000001,17.7564305039,5.11839648,1.49286564,5.331663,12.56,0.17,12.561150425,136.42,15.73839648,25.30286564,29.798190102,5.11839648,1.49286564,5.331663,10.62,23.81,26.071066338,135.19,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,135.19
2019-08-04 02:30:00,17.58207296,1.90727128,17.685219063,4.96207296,1.44727128,5.168826,12.62,0.46,12.6283807355,136.56,15.67207296,25.49727128,29.9286604042,4.96207296,1.44727128,5.168826,10.71,24.05,26.3269177839,135.5,4.96207296,1.44727128,5.168826,4.96207296,1.44727128,5.168826,0.0,0.0,0.0,135.5
2019-08-04 03:00:00,16.57523968,2.04027824,16.700338492,5.07523968,1.48027824,5.286708,11.5,0.56,11.5136267093,136.74,14.67523968,25.68027824,29.5776833127,5.07523968,1.48027824,5.286708,9.6,24.2,26.0345923725,135.58,5.07523968,1.48027824,5.286708,5.07523968,1.48027824,5.286708,0.0,0.0,0.0,135.58
2019-08-04 03:30:00,16.88654848,1.98857664,17.0032337107,4.96654848,1.44857664,5.173488,11.92,0.54,11.9322252744,136.74,14.94654848,25.65857664,29.6944753558,4.96654848,1.44857664,5.173488,9.98,24.21,26.1863418598,135.54,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,135.54
2019-08-04 04:00:00,16.88222272,2.07356496,17.0090892058,5.05222272,1.47356496,5.262732,11.83,0.6000000000000001,11.8452057812,136.74,14.92222272,25.77356496,29.7816954127,5.05222272,1.47356496,5.262732,9.87,24.3,26.2279793351,135.54,5.05222272,1.47356496,5.262732,5.05222272,1.47356496,5.262732,0.0,0.0,0.0,135.54
2019-08-04 04:30:00,15.66813664,2.16195652,15.8165913447,5.21813664,1.52195652,5.435559,10.45,0.64,10.4695797432,136.74,13.75813664,25.84195652,29.2761513964,5.21813664,1.52195652,5.435559,8.54,24.32,25.7758414024,135.54,5.21813664,1.52195652,5.435559,5.21813664,1.52195652,5.435559,0.0,0.0,0.0,135.54
2019-08-04 05:00:00,15.15146304,2.28167672,15.322300118,5.49146304,1.60167672,5.720274,9.66,0.68,9.6839041714,136.74,13.23146304,25.98167672,29.1568026258,5.49146304,1.60167672,5.720274,7.74,24.38,25.5791321198,135.54,5.49146304,1.60167672,5.720274,5.49146304,1.60167672,5.720274,0.0,0.0,0.0,135.54
2019-08-04 05:30:00,15.32124352,2.42577936,15.5120891083,5.23124352,1.52577936,5.449212,10.09,0.9,10.1300592298,136.87,13.42124352,26.12577936,29.3715189391,5.23124352,1.52577936,5.449212,8.19,24.6,25.9275162713,135.7,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,135.7
2019-08-04 06:00:00,15.76001504,2.4808377200000002,15.9540787842,4.9400150400000005,1.44083772,5.145849,10.82,1.04,10.8698666045,137.06,13.86001504,26.20083772,29.6409162163,4.9400150400000005,1.44083772,5.145849,8.92,24.76,26.3177506638,135.82,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,135.82
2019-08-04 06:30:00,15.66438016,14.11086088,21.0829125258,5.45438016,1.5908608800000001,5.681646,10.21,12.52,16.1553241998,135.12,15.44438016,13.91086088,20.785594265,5.45438016,1.5908608800000001,5.681646,9.99,12.32,15.8613524014,135.54,5.45438016,1.5908608800000001,5.681646,5.45438016,1.5908608800000001,5.681646,0.0,0.0,0.0,135.54
2019-08-04 07:00:00,16.04234176,22.92859968,27.9835203724,5.89234176,1.71859968,6.137856,10.15,21.21,23.5135407797,133.17,17.12234176,4.64859968,17.7421550645,5.89234176,1.71859968,6.137856,11.23,2.93,11.6059381353,134.74,5.89234176,1.71859968,6.137856,5.89234176,1.71859968,6.137856,0.0,0.0,0.0,134.74
2019-08-04 07:30:00,18.42300064,22.71295852,29.2452635022,6.35300064,1.85295852,6.617709,12.07,20.86,24.100300828,132.9,19.51300064,4.46295852,20.016872701,6.35300064,1.85295852,6.617709,13.16,2.61,13.4163221488,134.56,6.35300064,1.85295852,6.617709,6.35300064,1.85295852,6.617709,0.0,0.0,0.0,134.56
2019-08-04 08:00:00,19.13333952,12.73055736,22.9815528606,7.13333952,2.08055736,7.430562,12.0,10.65,16.0443915435,134.71,18.85333952,13.01055736,22.9068333445,7.13333952,2.08055736,7.430562,11.72,10.93,16.0257074727,135.11,7.13333952,2.08055736,7.430562,7.13333952,2.08055736,7.430562,0.0,0.0,0.0,135.11
2019-08-04 08:30:00,20.4092624,11.7893682,23.5696243981,8.3292624,2.4293682,8.676315,12.08,9.36,15.281884700500001,134.5,19.9592624,14.4593682,24.6464091562,8.3292624,2.4293682,8.676315,11.63,12.03,16.7325371657,134.69,8.3292624,2.4293682,8.676315,8.3292624,2.4293682,8.676315,0.0,0.0,0.0,134.69
2019-08-04 09:00:00,23.03412672,10.73703696,25.4136765627,9.14412672,2.66703696,9.525132,13.89,8.07,16.0641526387,134.53,22.26412672,13.50703696,26.0409559357,9.14412672,2.66703696,9.525132,13.12,10.84,17.0188131196,134.72,9.14412672,2.66703696,9.525132,9.14412672,2.66703696,9.525132,0.0,0.0,0.0,134.72
2019-08-04 09:30:00,23.72374624,10.83775932,26.0820467513,10.00374624,2.91775932,10.420569,13.72,7.92,15.8418685767,134.53,23.26374624,13.51775932,26.9059790038,10.00374624,2.91775932,10.420569,13.26,10.6,16.9760890667,134.78,10.00374624,2.91775932,10.420569,10.00374624,2.91775932,10.420569,0.0,0.0,0.0,134.78
2019-08-04 10:00:00,24.93937024,10.01731632,26.8759895487,10.37937024,3.02731632,10.811844,14.56,6.99,16.1509659154,134.39,24.36937024,12.77731632,27.5159229944,10.37937024,3.02731632,10.811844,13.99,9.75,17.0523488118,134.6,10.37937024,3.02731632,10.811844,10.37937024,3.02731632,10.811844,0.0,0.0,0.0,134.6
2019-08-04 10:30:00,27.1964528,9.0514654,28.6631483056,10.7364528,3.1314654,11.183805,16.46,5.92,17.4922268451,134.2,26.1064528,11.8114654,28.6541025456,10.7364528,3.1314654,11.183805,15.37,8.68,17.6516089918,134.36,10.7364528,3.1314654,11.183805,10.7364528,3.1314654,11.183805,0.0,0.0,0.0,134.36
2019-08-04 11:00:00,24.85116832,10.80284076,27.0976370807,10.50116832,3.06284076,10.938717,14.35,7.74,16.3042969796,134.2,23.98116832,11.63284076,26.6536942681,10.50116832,3.06284076,10.938717,13.48,8.57,15.9735813142,134.15,10.50116832,3.06284076,10.938717,10.50116832,3.06284076,10.938717,0.0,0.0,0.0,134.15
2019-08-04 11:30:00,23.3503504,11.695102200000001,26.1154031037,9.2403504,2.6951022,9.625365,14.11,9.0,16.7359523183,134.26,23.1103504,12.1051022,26.0887292692,9.2403504,2.6951022,9.625365,13.87,9.41,16.7608174025,134.19,9.2403504,2.6951022,9.625365,9.2403504,2.6951022,9.625365,0.0,0.0,0.0,134.19
2019-08-04 12:00:00,25.66824096,9.23657028,27.2795312371,10.78824096,3.14657028,11.237751,14.88,6.09,16.0780129369,134.12,24.59824096,11.31657028,27.0765252798,10.78824096,3.14657028,11.237751,13.81,8.17,16.0457159392,134.15,10.78824096,3.14657028,11.237751,10.78824096,3.14657028,11.237751,0.0,0.0,0.0,134.15
2019-08-04 12:30:00,22.760328,9.700929,24.7414743726,11.660328,3.400929,12.146175,11.1,6.3,12.7632284317,134.12,22.450328,12.260929,25.5802190618,11.660328,3.400929,12.146175,10.79,8.86,13.9615077982,134.15,11.660328,3.400929,12.146175,11.660328,3.400929,12.146175,0.0,0.0,0.0,134.15
2019-08-04 13:00:00,26.08642336,8.70687348,27.5011114232,10.20642336,2.97687348,10.631691,15.88,5.73,16.8821592221,134.12,25.36642336,11.55687348,27.8750203356,10.20642336,2.97687348,10.631691,15.16,8.58,17.4195866771,134.19,10.20642336,2.97687348,10.631691,10.20642336,2.97687348,10.631691,0.0,0.0,0.0,134.19
2019-08-04 13:30:00,24.6301008,9.6112794,26.4389590779,9.0901008,2.6512794,9.468855,15.54,6.96,17.0274249374,134.26,24.2601008,12.3912794,27.241444455,9.0901008,2.6512794,9.468855,15.17,9.74,18.0276593045,134.52,9.0901008,2.6512794,9.468855,9.0901008,2.6512794,9.468855,0.0,0.0,0.0,134.52
2019-08-04 14:00:00,29.59519584,7.73193212,30.5885336542,8.95519584,2.61193212,9.328329,20.64,5.12,21.2655590098,134.22,28.68519584,10.97193212,30.7119480793,8.95519584,2.61193212,9.328329,19.73,8.36,21.4280773753,134.45,8.95519584,2.61193212,9.328329,8.95519584,2.61193212,9.328329,0.0,0.0,0.0,134.45
2019-08-04 14:30:00,28.9804112,8.2742866,30.1384812501,8.3804112,2.4442866,8.729595,20.6,5.83,21.4090845204,134.22,28.5604112,11.0742866,30.6322854455,8.3804112,2.4442866,8.729595,20.18,8.63,21.9478768905,134.45,8.3804112,2.4442866,8.729595,8.3804112,2.4442866,8.729595,0.0,0.0,0.0,134.45
2019-08-04 15:00:00,30.23040096,7.88720028,31.2423601935,8.63040096,2.51720028,8.990001,21.6,5.37,22.2575133382,134.28,29.13040096,11.17720028,31.2011228354,8.63040096,2.51720028,8.990001,20.5,8.66,22.2541142264,134.52,8.63040096,2.51720028,8.990001,8.63040096,2.51720028,8.990001,0.0,0.0,0.0,134.52
2019-08-04 15:30:00,30.96662464,7.02526552,31.7535225955,8.72662464,2.54526552,9.090234,22.24,4.48,22.686736213,134.04,30.27662464,9.99526552,31.883841243,8.72662464,2.54526552,9.090234,21.55,7.45,22.801425394,134.15,8.72662464,2.54526552,9.090234,8.72662464,2.54526552,9.090234,0.0,0.0,0.0,134.15
2019-08-04 16:00:00,29.41215936,8.56104648,30.6327706068,8.47215936,2.47104648,8.825166,20.94,6.09,21.8076064711,134.26,28.49215936,11.57104648,30.7521098729,8.47215936,2.47104648,8.825166,20.02,9.1,21.9911436719,134.53,8.47215936,2.47104648,8.825166,8.47215936,2.47104648,8.825166,0.0,0.0,0.0,134.53
2019-08-04 16:30:00,30.75623648,8.46223564,31.8991459829,7.27623648,2.12223564,7.579413,23.48,6.34,24.3208963651,134.19,30.41623648,11.25223564,32.4308533422,7.27623648,2.12223564,7.579413,23.14,9.13,24.876022592,134.44,7.27623648,2.12223564,7.579413,7.27623648,2.12223564,7.579413,0.0,0.0,0.0,134.44
2019-08-04 17:00:00,33.05535808,8.36197944,34.0966185706,6.5553580799999995,1.91197944,6.828498,26.5,6.45,27.2736594538,133.94,32.57535808,11.37197944,34.5032733291,6.5553580799999995,1.91197944,6.828498,26.02,9.46,27.6863143087,134.2,6.5553580799999995,1.91197944,6.828498,6.5553580799999995,1.91197944,6.828498,0.0,0.0,0.0,134.2
2019-08-04 17:30:00,28.71786496,9.47062728,30.2391889597,7.16786496,2.09062728,7.466526,21.55,7.38,22.7786500917,134.06,28.33786496,12.43062728,30.9443869719,7.16786496,2.09062728,7.466526,21.17,10.34,23.5602313231,134.2,7.16786496,2.09062728,7.466526,7.16786496,2.09062728,7.466526,0.0,0.0,0.0,134.2
2019-08-04 18:00:00,26.85880224,9.53006732,28.4994287818,8.94880224,2.6100673199999997,9.321669,17.91,6.92,19.2003776005,133.99,25.87880224,12.64006732,28.8007587961,8.94880224,2.6100673199999997,9.321669,16.93,10.03,19.6780537656,134.12,8.94880224,2.6100673199999997,9.321669,8.94880224,2.6100673199999997,9.321669,0.0,0.0,0.0,134.12
2019-08-04 18:30:00,32.0310224,8.1365482,33.0482951542,6.5710224,1.9165481999999998,6.844815,25.46,6.22,26.2087771558,133.75,31.2410224,11.3565482,33.2411291568,6.5710224,1.9165481999999998,6.844815,24.67,9.44,26.4144373402,133.95,6.5710224,1.9165481999999998,6.844815,6.5710224,1.9165481999999998,6.844815,0.0,0.0,0.0,133.95
2019-08-04 19:00:00,31.86585792,8.75295856,33.0461372104,6.21585792,1.81295856,6.474852,25.65,6.94,26.5722806699,133.56,31.30585792,11.82295856,33.4639969104,6.21585792,1.81295856,6.474852,25.09,10.01,27.0131116312,133.78,6.21585792,1.81295856,6.474852,6.21585792,1.81295856,6.474852,0.0,0.0,0.0,133.78
2019-08-04 19:30:00,28.76885504,9.99883272,30.4569150781,6.09885504,1.77883272,6.352974,22.67,8.22,24.1142551202,133.8,28.07885504,12.91883272,30.9082244589,6.09885504,1.77883272,6.352974,21.98,11.14,24.6418343473,133.98,6.09885504,1.77883272,6.352974,6.09885504,1.77883272,6.352974,0.0,0.0,0.0,133.98
2019-08-04 20:00:00,27.21717696,10.19834328,29.0651152987,5.85717696,1.70834328,6.101226,21.36,8.49,22.985423642,133.94,26.56717696,13.22834328,29.6783415567,5.85717696,1.70834328,6.101226,20.71,11.52,23.6984071195,134.11,5.85717696,1.70834328,6.101226,5.85717696,1.70834328,6.101226,0.0,0.0,0.0,134.11
