Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-04 20:30:00,32.37860544,8.71500992,33.5309631258,5.94860544,1.73500992,6.196464,26.43,6.98,27.3361537163,133.64,31.70860544,11.84500992,33.8487801694,5.94860544,1.73500992,6.196464,25.76,10.11,27.6729055215,133.86,5.94860544,1.73500992,6.196464,5.94860544,1.73500992,6.196464,0.0,0.0,0.0,133.86
2019-08-04 21:00:00,32.21322144,9.55552292,33.6005900814,5.33322144,1.55552292,5.555439,26.88,8.0,28.0452206267,133.73,31.67322144,12.37552292,34.0050955583,5.33322144,1.55552292,5.555439,26.34,10.82,28.475744064,133.92,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,133.92
2019-08-04 21:30:00,31.87878592,8.77256256,33.0637996244,5.2887859200000005,1.54256256,5.509152,26.59,7.23,27.5554168903,133.55,31.27878592,11.71256256,33.3997989567,5.2887859200000005,1.54256256,5.509152,25.99,10.17,27.9089412196,133.74,5.2887859200000005,1.54256256,5.509152,5.2887859200000005,1.54256256,5.509152,0.0,0.0,0.0,133.74
2019-08-04 22:00:00,31.78915552,9.62142036,33.2132825601,5.31915552,1.55142036,5.540787,26.47,8.07,27.6728350553,134.9,30.00915552,19.81142036,35.9588903013,5.31915552,1.55142036,5.540787,24.69,18.26,30.7086909522,134.09,5.31915552,1.55142036,5.540787,5.31915552,1.55142036,5.540787,0.0,0.0,0.0,134.09
2019-08-04 22:30:00,30.14272192,12.52121056,32.6399203221,5.3527219200000005,1.5612105600000001,5.575752,24.79,10.96,27.1047173016,137.48,26.00272192,32.66121056,41.7480086051,5.3527219200000005,1.5612105600000001,5.575752,20.65,31.1,37.3313875981,134.78,5.3527219200000005,1.5612105600000001,5.575752,5.3527219200000005,1.5612105600000001,5.575752,0.0,0.0,0.0,134.78
2019-08-04 23:00:00,25.52797664,11.76857652,28.1100868842,5.37797664,1.5685765200000001,5.602059,20.15,10.2,22.5845633121,137.87,21.78797664,33.47857652,39.9440985863,5.37797664,1.5685765200000001,5.602059,16.41,31.91,35.8822546672,135.19,5.37797664,1.5685765200000001,5.602059,5.37797664,1.5685765200000001,5.602059,0.0,0.0,0.0,135.19
2019-08-04 23:30:00,23.88859616,12.68792388,27.0490007002,5.23859616,1.52792388,5.456871,18.65,11.16,21.7340309193,138.03,19.95859616,34.81792388,40.1326971931,5.23859616,1.52792388,5.456871,14.72,33.29,36.3992101563,135.57,5.23859616,1.52792388,5.456871,5.23859616,1.52792388,5.456871,0.0,0.0,0.0,135.57
2019-08-05 00:00:00,21.99150304,12.17002172,25.134351685,5.45150304,1.59002172,5.678649,16.54,10.58,19.6343576416,138.0,18.15150304,35.47002172,39.8446922868,5.45150304,1.59002172,5.678649,12.7,33.88,36.1821005471,135.57,5.45150304,1.59002172,5.678649,5.45150304,1.59002172,5.678649,0.0,0.0,0.0,135.57
2019-08-05 00:30:00,19.38464992,11.60218956,22.5914907677,5.42464992,1.58218956,5.650677,13.96,10.02,17.1837714137,137.91,15.73464992,35.88218956,39.1804892226,5.42464992,1.58218956,5.650677,10.31,34.3,35.8160034063,135.5,5.42464992,1.58218956,5.650677,5.42464992,1.58218956,5.650677,0.0,0.0,0.0,135.5
2019-08-05 01:00:00,18.87629856,5.28808708,19.6030230396,5.13629856,1.49808708,5.350311,13.74,3.79,14.2531294809,136.49,16.47629856,29.00808708,33.3607183717,5.13629856,1.49808708,5.350311,11.34,27.51,29.755599473,135.04,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,135.04
2019-08-05 01:30:00,16.8212336,3.7953598,17.2440904613,5.1612336,1.5053598,5.376285,11.66,2.29,11.8827479987,135.98,14.8512336,27.2453598,31.0301268137,5.1612336,1.5053598,5.376285,9.69,25.74,27.5035215927,134.88,5.1612336,1.5053598,5.376285,5.1612336,1.5053598,5.376285,0.0,0.0,0.0,134.88
2019-08-05 02:00:00,16.47554912,3.98328516,16.9502294814,5.32554912,1.5532851600000002,5.547447,11.15,2.43,11.4117220436,135.93,14.55554912,27.39328516,31.020252772,5.32554912,1.5532851600000002,5.547447,9.23,25.84,27.4389959729,134.88,5.32554912,1.5532851600000002,5.547447,5.32554912,1.5532851600000002,5.547447,0.0,0.0,0.0,134.88
2019-08-05 02:30:00,15.93838624,3.74577932,16.372630169,5.36838624,1.5657793199999999,5.592069,10.57,2.18,10.792464964,136.25,14.02838624,27.26577932,30.6629799991,5.36838624,1.5657793199999999,5.592069,8.66,25.7,27.1198377576,135.05,5.36838624,1.5657793199999999,5.592069,5.36838624,1.5657793199999999,5.592069,0.0,0.0,0.0,135.05
2019-08-05 03:00:00,15.8103744,2.1826092,15.9603170892,5.2203744,1.5226092,5.43789,10.59,0.66,10.61054664,137.91,13.8103744,26.3526092,29.752083166,5.2203744,1.5226092,5.43789,8.59,24.83,26.2738843721,136.71,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,136.71
2019-08-05 03:30:00,14.86940512,7.94524316,16.8590064207,5.46940512,1.5952431599999999,5.697297,9.4,6.35,11.3438309226,136.91,13.57940512,22.21524316,26.0368445106,5.46940512,1.5952431599999999,5.697297,8.11,20.62,22.1575382207,136.25,5.46940512,1.5952431599999999,5.697297,5.46940512,1.5952431599999999,5.697297,0.0,0.0,0.0,136.25
2019-08-05 04:00:00,14.1584464,15.8316302,21.2391647494,5.1484464,1.5016302000000001,5.362965,9.01,14.33,16.9271675126,135.2,13.8084464,16.3216302,21.3791675321,5.1484464,1.5016302000000001,5.362965,8.66,14.82,17.1647312825,135.19,5.1484464,1.5016302000000001,5.362965,5.1484464,1.5016302000000001,5.362965,0.0,0.0,0.0,135.19
2019-08-05 04:30:00,14.97827648,16.11783064,22.0030277655,5.23827648,1.52783064,5.456538,9.74,14.59,17.5423972136,135.02,14.61827648,16.60783064,22.1249643121,5.23827648,1.52783064,5.456538,9.38,15.08,17.7592454795,134.97,5.23827648,1.52783064,5.456538,5.23827648,1.52783064,5.456538,0.0,0.0,0.0,134.97
2019-08-05 05:00:00,15.16909536,15.76556948,21.8781771423,5.53909536,1.61556948,5.769891,9.63,14.15,17.1160567889,134.8,14.79909536,16.62556948,22.2580947974,5.53909536,1.61556948,5.769891,9.26,15.01,17.6365444461,134.83,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,134.83
2019-08-05 05:30:00,16.71379072,12.54943896,20.9006989941,5.48379072,1.59943896,5.712282,11.23,10.95,15.6848780677,133.95,16.21379072,15.23943896,22.2514608358,5.48379072,1.59943896,5.712282,10.73,13.64,17.3546103385,134.2,5.48379072,1.59943896,5.712282,5.48379072,1.59943896,5.712282,0.0,0.0,0.0,134.2
2019-08-05 06:00:00,17.73682752,13.36699136,22.2097165334,5.64682752,1.64699136,5.882112,12.09,11.72,16.838245158,134.05,17.07682752,16.02699136,23.419703034,5.64682752,1.64699136,5.882112,11.43,14.38,18.3692487598,134.2,5.64682752,1.64699136,5.882112,5.64682752,1.64699136,5.882112,0.0,0.0,0.0,134.2
2019-08-05 06:30:00,21.27188224,13.17263232,25.0202161516,5.87188224,1.71263232,6.116544,15.4,11.46,19.1961350277,134.35,20.78188224,15.82263232,26.1197688154,5.87188224,1.71263232,6.116544,14.91,14.11,20.5280344894,134.53,5.87188224,1.71263232,6.116544,5.87188224,1.71263232,6.116544,0.0,0.0,0.0,134.53
2019-08-05 07:00:00,24.09726688,11.46545284,26.6858554278,5.84726688,1.70545284,6.090903,18.25,9.76,20.6958957284,134.2,23.66726688,14.13545284,27.5672005935,5.84726688,1.70545284,6.090903,17.82,12.43,21.7268796655,134.42,5.84726688,1.70545284,6.090903,5.84726688,1.70545284,6.090903,0.0,0.0,0.0,134.42
2019-08-05 07:30:00,29.14927488,9.84312184,30.766333444,5.83927488,1.70312184,6.082578,23.31,8.14,24.6903969186,133.77,28.61927488,12.49312184,31.2272475247,5.83927488,1.70312184,6.082578,22.78,10.79,25.2061996342,133.91,5.83927488,1.70312184,6.082578,5.83927488,1.70312184,6.082578,0.0,0.0,0.0,133.91
2019-08-05 08:00:00,38.24794688,18.13731784,42.3304587616,5.16794688,1.50731784,5.383278,33.08,16.63,37.0249010802,134.15,39.10794688,6.34731784,39.6196914795,5.16794688,1.50731784,5.383278,33.94,4.84,34.2833662291,134.94,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,134.94
2019-08-05 08:30:00,38.80729728,19.07004504,43.2397148465,5.41729728,1.58004504,5.643018,33.39,17.49,37.6933972998,134.28,40.08729728,5.01004504,40.3991578442,5.41729728,1.58004504,5.643018,34.67,3.43,34.8392565937,135.4,5.41729728,1.58004504,5.643018,5.41729728,1.58004504,5.643018,0.0,0.0,0.0,135.4
2019-08-05 09:00:00,43.53314144,17.66883292,46.9821461876,5.41314144,1.57883292,5.638689,38.12,16.09,41.3765936249,134.18,44.33314144,6.90883292,44.8682449206,5.41314144,1.57883292,5.638689,38.92,5.33,39.2832699759,135.33,5.41314144,1.57883292,5.638689,5.41314144,1.57883292,5.638689,0.0,0.0,0.0,135.33
2019-08-05 09:30:00,45.25096384,16.47403112,48.1564474374,5.19096384,1.51403112,5.407254,40.06,14.96,42.7621935826,134.18,46.77096384,9.01403112,47.6316682004,5.19096384,1.51403112,5.407254,41.58,7.5,42.2509928877,135.21,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,135.21
2019-08-05 10:00:00,49.27207264,15.09060452,51.5311894586,5.28207264,1.54060452,5.502159,43.99,13.55,46.0295839651,134.0,50.91207264,10.87060452,52.0596694489,5.28207264,1.54060452,5.502159,45.63,9.33,46.5740893631,135.05,5.28207264,1.54060452,5.502159,5.28207264,1.54060452,5.502159,0.0,0.0,0.0,135.05
2019-08-05 10:30:00,33.03219104,13.38230572,35.6400301808,6.76219104,1.97230572,7.043949,26.27,11.41,28.6408973323,133.91,34.07219104,13.40230572,36.6133309176,6.76219104,1.97230572,7.043949,27.31,11.43,29.6054218007,134.85,6.76219104,1.97230572,7.043949,6.76219104,1.97230572,7.043949,0.0,0.0,0.0,134.85
2019-08-05 11:00:00,21.23781472,12.03519596,24.4108729028,7.45781472,2.17519596,7.7685569999999995,13.78,9.86,16.9442615655,133.75,22.06781472,14.97519596,26.6691758507,7.45781472,2.17519596,7.7685569999999995,14.61,12.8,19.4240083402,134.78,7.45781472,2.17519596,7.7685569999999995,7.45781472,2.17519596,7.7685569999999995,0.0,0.0,0.0,134.78
2019-08-05 11:30:00,16.5317712,11.0980166,19.911439713500002,7.0217712,2.0480166,7.314345,9.51,9.05,13.1279320535,133.75,17.9517712,16.2980166,24.2464726158,7.0217712,2.0480166,7.314345,10.93,14.25,17.9590478589,134.68,7.0217712,2.0480166,7.314345,7.0217712,2.0480166,7.314345,0.0,0.0,0.0,134.68
2019-08-05 12:00:00,13.39257856,11.48200208,17.6407917127,8.85257856,2.58200208,9.221436,4.54,8.9,9.9910760181,133.79,13.63257856,16.24200208,21.2049482376,8.85257856,2.58200208,9.221436,4.78,13.66,14.4721802089,134.84,8.85257856,2.58200208,9.221436,8.85257856,2.58200208,9.221436,0.0,0.0,0.0,134.84
2019-08-05 12:30:00,12.93908096,10.11181528,16.4215901893,9.94908096,2.90181528,10.363626,2.99,7.21,7.8053955697,133.58,12.87908096,16.63181528,21.0353988762,9.94908096,2.90181528,10.363626,2.93,13.73,14.0391523961,134.75,9.94908096,2.90181528,10.363626,9.94908096,2.90181528,10.363626,0.0,0.0,0.0,134.75
2019-08-05 13:00:00,16.11982784,12.01328312,20.10392551,12.31982784,3.59328312,12.833154,3.8,8.42,9.2377702937,133.8,16.16982784,16.16328312,22.862962485,12.31982784,3.59328312,12.833154,3.85,12.57,13.1463835331,135.04,12.31982784,3.59328312,12.833154,12.31982784,3.59328312,12.833154,0.0,0.0,0.0,135.04
2019-08-05 13:30:00,18.94338496,12.19598728,22.5298455271,11.64338496,3.39598728,12.128526,7.3,8.8,11.4337220536,133.8,19.45338496,15.54598728,24.9020462395,11.64338496,3.39598728,12.128526,7.8100000000000005,12.15,14.4436352765,135.04,11.64338496,3.39598728,12.128526,11.64338496,3.39598728,12.128526,0.0,0.0,0.0,135.04
2019-08-05 14:00:00,20.25728,13.54629,24.3692298968,12.70728,3.70629,13.23675,7.55,9.84,12.4027456638,134.08,20.34728,13.39629,24.3612887418,12.70728,3.70629,13.23675,7.64,9.69,12.339598859,135.47,12.70728,3.70629,13.23675,12.70728,3.70629,13.23675,0.0,0.0,0.0,135.47
2019-08-05 14:30:00,19.46549376,12.04118568,22.8887658012,10.73549376,3.13118568,11.182806,8.73,8.91,12.474012987,133.75,20.35549376,13.51118568,24.4315014826,10.73549376,3.13118568,11.182806,9.62,10.38,14.1523425623,135.16,10.73549376,3.13118568,11.182806,10.73549376,3.13118568,11.182806,0.0,0.0,0.0,135.16
2019-08-05 15:00:00,20.08772032,13.41475176,24.1551665785,11.94772032,3.48475176,12.445542,8.14,9.93,12.839957165,133.86,20.07772032,12.524751760000001,23.6639865597,11.94772032,3.48475176,12.445542,8.13,9.04,12.1580631681,135.24,11.94772032,3.48475176,12.445542,11.94772032,3.48475176,12.445542,0.0,0.0,0.0,135.24
2019-08-05 15:30:00,16.85455488,13.40841184,21.5374447945,10.55455488,3.07841184,10.994328,6.3,10.33,12.0995413136,133.61,17.49455488,11.77841184,21.0900553798,10.55455488,3.07841184,10.994328,6.94,8.7,11.1289532302,134.96,10.55455488,3.07841184,10.994328,10.55455488,3.07841184,10.994328,0.0,0.0,0.0,134.96
2019-08-05 16:00:00,26.42500512,16.60729316,31.2103040949,9.86500512,2.87729316,10.276047,16.56,13.73,21.511543412800002,134.16,27.34500512,8.45729316,28.6229822452,9.86500512,2.87729316,10.276047,17.48,5.58,18.3490272222,135.57,9.86500512,2.87729316,10.276047,9.86500512,2.87729316,10.276047,0.0,0.0,0.0,135.57
2019-08-05 16:30:00,38.20334016,16.29389088,41.5329517298,6.49334016,1.89389088,6.763896,31.71,14.4,34.8264856108,134.21,39.60334016,6.78389088,40.1801658446,6.49334016,1.89389088,6.763896,33.11,4.89,33.4691529621,135.66,6.49334016,1.89389088,6.763896,6.49334016,1.89389088,6.763896,0.0,0.0,0.0,135.66
2019-08-05 17:00:00,28.15079264,15.59356452,32.1811494621,6.56079264,1.91356452,6.834159,21.59,13.68,25.5591568719,134.21,28.86079264,7.28356452,29.765679295600002,6.56079264,1.91356452,6.834159,22.3,5.37,22.937456267,135.66,6.56079264,1.91356452,6.834159,6.56079264,1.91356452,6.834159,0.0,0.0,0.0,135.66
2019-08-05 17:30:00,34.5525296,17.5632378,38.7600906059,7.8625296,2.2932378,8.190135,26.69,15.27,30.7494552797,134.18,36.3925296,6.6232378,36.9903161603,7.8625296,2.2932378,8.190135,28.53,4.33,28.8567115244,135.49,7.8625296,2.2932378,8.190135,7.8625296,2.2932378,8.190135,0.0,0.0,0.0,135.49
2019-08-05 18:00:00,36.07689504,19.28992772,40.9101902607,8.05689504,2.34992772,8.392599,28.02,16.94,32.7426938415,134.22,37.32689504,4.63992772,37.6141731608,8.05689504,2.34992772,8.392599,29.27,2.29,29.3594448176,135.67,8.05689504,2.34992772,8.392599,8.05689504,2.34992772,8.392599,0.0,0.0,0.0,135.67
2019-08-05 18:30:00,41.171432,18.043751,44.9517937693,6.561432,1.913751,6.834825,34.61,16.13,38.1841459247,134.22,42.131432,4.823751,42.4066756075,6.561432,1.913751,6.834825,35.57,2.91,35.6888357894,135.58,6.561432,1.913751,6.834825,6.561432,1.913751,6.834825,0.0,0.0,0.0,135.58
2019-08-05 19:00:00,41.0387648,20.1850564,45.7341963762,6.4287648,1.8750564,6.69663,34.61,18.31,39.1549256161,134.37,42.3487648,2.8450564,42.444224884,6.4287648,1.8750564,6.69663,35.92,0.97,35.9330947735,135.81,6.4287648,1.8750564,6.69663,6.4287648,1.8750564,6.69663,0.0,0.0,0.0,135.81
2019-08-05 19:30:00,47.29830592,18.04242256,50.6227098715,5.7683059199999995,1.68242256,6.008652,41.53,16.36,44.6362016753,133.88,48.48830592,4.37242256,48.6850479104,5.7683059199999995,1.68242256,6.008652,42.72,2.69,42.8046083968,135.3,5.7683059199999995,1.68242256,6.008652,5.7683059199999995,1.68242256,6.008652,0.0,0.0,0.0,135.3
2019-08-05 20:00:00,47.0955888,17.6749634,50.303069644,5.6055888,1.6349634,5.839155,41.49,16.04,44.482599969,133.97,48.6155888,4.7749634,48.8495214904,5.6055888,1.6349634,5.839155,43.01,3.14,43.1244675329,135.35,5.6055888,1.6349634,5.839155,5.6055888,1.6349634,5.839155,0.0,0.0,0.0,135.35
2019-08-05 20:30:00,47.76912576,17.20016168,50.7713988156,5.10912576,1.49016168,5.322006,42.66,15.71,45.4607490039,133.7,49.18912576,4.67016168,49.4103278996,5.10912576,1.49016168,5.322006,44.08,3.18,44.1945562259,135.11,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,135.11
2019-08-05 21:00:00,45.95994464,18.70790052,49.6215885798,5.40994464,1.57790052,5.635359,40.55,17.13,44.0197614714,133.94,47.16994464,3.46790052,47.2972516258,5.40994464,1.57790052,5.635359,41.76,1.8900000000000001,41.8027475174,135.42,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,135.42
2019-08-05 21:30:00,45.26209248,19.22144364,49.1743928409,5.42209248,1.58144364,5.648013,39.84,17.64,43.5705772282,134.14,46.92209248,3.34144364,47.0409184466,5.42209248,1.58144364,5.648013,41.5,1.76,41.5373037161,135.58,5.42209248,1.58144364,5.648013,5.42209248,1.58144364,5.648013,0.0,0.0,0.0,135.58
2019-08-05 22:00:00,44.2516432,19.4625626,48.342520299,5.1516432,1.5025626,5.366295,39.1,17.96,43.0275679071,134.29,45.5816432,2.7325626,45.6634765997,5.1516432,1.5025626,5.366295,40.43,1.23,40.4487057889,135.76,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,135.76
2019-08-05 22:30:00,39.99953536,20.96736448,45.1618556113,5.09953536,1.48736448,5.312016,34.9,19.48,39.968492591,133.61,41.25953536,2.11736448,41.3138292883,5.09953536,1.48736448,5.312016,36.16,0.63,36.165487692,135.07,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,135.07
2019-08-05 23:00:00,34.82792672,21.49981196,40.929529608,5.34792672,1.55981196,5.570757,29.48,19.94,35.5903638644,134.27,36.16792672,2.31981196,36.2422467675,5.34792672,1.55981196,5.570757,30.82,0.76,30.8293691145,135.66,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,135.66
2019-08-05 23:30:00,31.26599872,24.55883296,39.7580048835,5.2759987200000005,1.5388329600000001,5.495832,25.99,23.02,34.7188781501,135.24,32.41599872,5.25883296,32.8397974585,5.2759987200000005,1.5388329600000001,5.495832,27.14,3.7199999999999998,27.3937584132,136.73,5.2759987200000005,1.5388329600000001,5.495832,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.0,0.0,136.73
2019-08-06 00:00:00,28.68566912,25.52832016,38.4000357168,5.20566912,1.51832016,5.422572,23.48,24.01,33.5825922168,135.35,30.01566912,5.73832016,30.5592655504,5.20566912,1.51832016,5.422572,24.81,4.22,25.1663366424,136.78,5.20566912,1.51832016,5.422572,5.20566912,1.51832016,5.422572,0.0,0.0,0.0,136.78
2019-08-06 00:30:00,27.80723744,23.90086092,36.6673370558,5.3172374399999995,1.5508609199999999,5.5387889999999995,22.49,22.35,31.7068226097,134.75,28.94723744,4.51086092,29.2965940281,5.3172374399999995,1.5508609199999999,5.5387889999999995,23.63,2.96,23.8146698486,136.21,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,136.21
2019-08-06 01:00:00,25.9013136,24.5520498,35.6886704094,5.0813136,1.4820498,5.293035,20.82,23.07,31.0756705479,135.14,27.2013136,4.9020498,27.6394926474,5.0813136,1.4820498,5.293035,22.12,3.42,22.3828237718,136.51,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,136.51
2019-08-06 01:30:00,24.59265184,24.67494012,34.8374969602,5.50265184,1.60494012,5.731929,19.09,23.07,29.944164707,135.32,25.85265184,4.9249401200000005,26.317572881,5.50265184,1.60494012,5.731929,20.35,3.32,20.6190421698,136.8,5.50265184,1.60494012,5.731929,5.50265184,1.60494012,5.731929,0.0,0.0,0.0,136.8
2019-08-06 02:00:00,25.12737728,25.03673504,35.4714418996,5.33737728,1.55673504,5.559768,19.79,23.48,30.7075642147,135.78,26.41737728,5.22673504,26.9294742157,5.33737728,1.55673504,5.559768,21.08,3.67,21.3970862502,137.25,5.33737728,1.55673504,5.559768,5.33737728,1.55673504,5.559768,0.0,0.0,0.0,137.25
2019-08-06 02:30:00,24.91755712,25.00095416,35.2977670928,5.31755712,1.5509541599999999,5.539122,19.6,23.45,30.562436094,135.81,26.12755712,6.01095416,26.8100878584,5.31755712,1.5509541599999999,5.539122,20.81,4.46,21.2825679842,137.41,5.31755712,1.5509541599999999,5.539122,5.31755712,1.5509541599999999,5.539122,0.0,0.0,0.0,137.41
2019-08-06 03:00:00,24.04413056,24.89703808,34.6118869688,5.30413056,1.54703808,5.525136,18.74,23.35,29.9401085502,135.81,25.12413056,7.02703808,26.0883345688,5.30413056,1.54703808,5.525136,19.82,5.48,20.5636280846,137.53,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,137.53
2019-08-06 03:30:00,24.64809664,26.37361152,36.0984217464,5.25809664,1.53361152,5.477184,19.39,24.84,31.511866019,135.6,25.79809664,8.56361152,27.1822963068,5.25809664,1.53361152,5.477184,20.54,7.03,21.7097328404,137.35,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,137.35
2019-08-06 04:00:00,23.03178272,26.31176996,34.9681605706,5.49178272,1.60176996,5.720607,17.54,24.71,30.302404195,135.63,24.14178272,8.49176996,25.5917140878,5.49178272,1.60176996,5.720607,18.65,6.89,19.8820170003,137.35,5.49178272,1.60176996,5.720607,5.49178272,1.60176996,5.720607,0.0,0.0,0.0,137.35
2019-08-06 04:30:00,22.03174272,26.43342496,34.4110976633,5.5317427200000004,1.6134249600000001,5.762232,16.5,24.82,29.8040668366,135.51,23.08174272,8.66342496,24.6540418396,5.5317427200000004,1.6134249600000001,5.762232,17.55,7.05,18.913090704600002,137.11,5.5317427200000004,1.6134249600000001,5.762232,5.5317427200000004,1.6134249600000001,5.762232,0.0,0.0,0.0,137.11
2019-08-06 05:00:00,22.907826880000002,26.49228284,35.0229864866,5.28782688,1.54228284,5.508153,17.62,24.95,30.5445068711,135.48,24.00782688,8.71228284,25.5397655389,5.28782688,1.54228284,5.508153,18.72,7.17,20.0461293022,137.08,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,137.08
2019-08-06 05:30:00,23.59786656,25.94396108,35.0706205064,5.56786656,1.62396108,5.799861,18.03,24.32,30.274466139,135.33,24.66786656,8.21396108,25.999476864800002,5.56786656,1.62396108,5.799861,19.1,6.59,20.2049028703,136.92,5.56786656,1.62396108,5.799861,5.56786656,1.62396108,5.799861,0.0,0.0,0.0,136.92
2019-08-06 06:00:00,24.92969472,26.29741096,36.2359421298,5.57969472,1.62741096,5.812182,19.35,24.67,31.3533315614,135.57,25.88969472,8.50741096,27.2516482793,5.57969472,1.62741096,5.812182,20.31,6.88,21.4436587363,137.16,5.57969472,1.62741096,5.812182,5.57969472,1.62741096,5.812182,0.0,0.0,0.0,137.16
2019-08-06 06:30:00,28.2848992,25.4993456,38.0821762611,5.8948992,1.7193456,6.14052,22.39,23.78,32.661912069,135.1,29.4548992,7.7793456,30.4648864243,5.8948992,1.7193456,6.14052,23.56,6.06,24.3268822499,136.72,5.8948992,1.7193456,6.14052,5.8948992,1.7193456,6.14052,0.0,0.0,0.0,136.72
2019-08-06 07:00:00,31.5806336,23.2801848,39.2339575228,5.7606336,1.6801848,6.00066,25.82,21.6,33.6635173444,135.5,32.8706336,5.4401848,33.3177754948,5.7606336,1.6801848,6.00066,27.11,3.76,27.3695031011,137.15,5.7606336,1.6801848,6.00066,5.7606336,1.6801848,6.00066,0.0,0.0,0.0,137.15
2019-08-06 07:30:00,35.22754656,20.72720108,40.8729360488,5.88754656,1.7172010800000002,6.132861,29.34,19.01,34.9602016585,135.09,36.50754656,3.01720108,36.6320141159,5.88754656,1.7172010800000002,6.132861,30.62,1.3,30.6475839178,136.72,5.88754656,1.7172010800000002,6.132861,5.88754656,1.7172010800000002,6.132861,0.0,0.0,0.0,136.72
2019-08-06 08:00:00,33.1855776,18.3678768,37.9296909925,6.8155776,1.9878768,7.09956,26.37,16.38,31.0432166503,134.6,34.2155776,3.1878768,34.3637644765,6.8155776,1.9878768,7.09956,27.4,1.2,27.426264784,136.24,6.8155776,1.9878768,7.09956,6.8155776,1.9878768,7.09956,0.0,0.0,0.0,136.24
2019-08-06 08:30:00,35.47233888,16.22859884,39.0083868665,8.77233888,2.55859884,9.137853,26.7,13.67,29.9959813975,133.95,36.40233888,7.72859884,37.2137275204,8.77233888,2.55859884,9.137853,27.63,5.17,28.1095321911,135.31,8.77233888,2.55859884,9.137853,8.77233888,2.55859884,9.137853,0.0,0.0,0.0,135.31
2019-08-06 09:00:00,32.08011072,14.00169896,35.0025867269,9.16011072,2.67169896,9.541782,22.92,11.33,25.5674656546,133.58,32.46011072,11.50169896,34.4375938027,9.16011072,2.67169896,9.541782,23.3,8.83,24.9170403539,134.89,9.16011072,2.67169896,9.541782,9.16011072,2.67169896,9.541782,0.0,0.0,0.0,134.89
2019-08-06 09:30:00,26.03695264,12.86244452,29.0407538092,10.39695264,3.03244452,10.830159,15.64,9.83,18.4726419334,133.68,26.42695264,13.45244452,29.6538714066,10.39695264,3.03244452,10.830159,16.03,10.42,19.1190297871,134.94,10.39695264,3.03244452,10.830159,10.39695264,3.03244452,10.830159,0.0,0.0,0.0,134.94
2019-08-06 10:00:00,26.6143344,11.3625142,28.9383746002,11.2543344,3.2825142,11.723265,15.36,8.08,17.355575473000002,133.56,25.5143344,14.3425142,29.2692496223,11.2543344,3.2825142,11.723265,14.26,11.06,18.0463625144,134.94,11.2543344,3.2825142,11.723265,11.2543344,3.2825142,11.723265,0.0,0.0,0.0,134.94
2019-08-06 10:30:00,35.39458528,10.10300404,36.8082512187,10.12458528,2.95300404,10.546443,25.27,7.15,26.2620524712,133.38,34.25458528,14.71300404,37.2806799909,10.12458528,2.95300404,10.546443,24.13,11.76,26.8431462388,134.77,10.12458528,2.95300404,10.546443,10.12458528,2.95300404,10.546443,0.0,0.0,0.0,134.77
2019-08-06 11:00:00,25.88413472,9.13745596,27.4496180597,11.13413472,3.24745596,11.598057,14.75,5.89,15.8825249882,133.25,25.06413472,16.81745596,30.1834006406,11.13413472,3.24745596,11.598057,13.93,13.57,19.447102612,134.68,11.13413472,3.24745596,11.598057,11.13413472,3.24745596,11.598057,0.0,0.0,0.0,134.68
2019-08-06 11:30:00,34.18302528,8.44754904,35.2113660922,11.68302528,3.40754904,12.169818,22.5,5.04,23.0575714246,134.75,33.41302528,13.32754904,35.9729595916,11.68302528,3.40754904,12.169818,21.73,9.92,23.8872204327,135.23,11.68302528,3.40754904,12.169818,11.68302528,3.40754904,12.169818,0.0,0.0,0.0,135.23
2019-08-06 12:00:00,32.99257472,4.77200096,33.3358962654,12.69257472,3.70200096,13.221432,20.3,1.07,20.328179948,134.46,31.90257472,12.44200096,34.2429213364,12.69257472,3.70200096,13.221432,19.21,8.74,21.1047790796,135.37,12.69257472,3.70200096,13.221432,12.69257472,3.70200096,13.221432,0.0,0.0,0.0,135.37
2019-08-06 12:30:00,34.91563392,4.53372656,35.2087513064,10.43563392,3.04372656,10.870452,24.48,1.49,24.5253032601,134.4,33.63563392,12.12372656,35.7538895073,10.43563392,3.04372656,10.870452,23.2,9.08,24.9135786269,135.23,10.43563392,3.04372656,10.870452,10.43563392,3.04372656,10.870452,0.0,0.0,0.0,135.23
2019-08-06 13:00:00,21.70789152,3.98521836,22.0706710279,10.57789152,3.08521836,11.018637,11.13,0.9,11.1663288506,134.83,20.59789152,10.46521836,23.1039808343,10.57789152,3.08521836,11.018637,10.02,7.38,12.4444686508,135.67,10.57789152,3.08521836,11.018637,10.57789152,3.08521836,11.018637,0.0,0.0,0.0,135.67
2019-08-06 13:30:00,19.28909824,6.18932032,20.2577638681,12.64909824,3.68932032,13.176144,6.64,2.5,7.0950405214,135.07,18.72909824,8.93932032,20.7530857625,12.64909824,3.68932032,13.176144,6.08,5.25,8.032988236,135.94,12.64909824,3.68932032,13.176144,12.64909824,3.68932032,13.176144,0.0,0.0,0.0,135.94
2019-08-06 14:00:00,16.75051648,6.01890064,17.7990720899,12.99051648,3.78890064,13.531788,3.76,2.23,4.3715557871,135.07,16.72051648,9.50890064,19.2352505245,12.99051648,3.78890064,13.531788,3.73,5.72,6.8287114451,135.94,12.99051648,3.78890064,13.531788,12.99051648,3.78890064,13.531788,0.0,0.0,0.0,135.94
2019-08-06 14:30:00,15.19422304,5.61123172,16.1972323316,12.72422304,3.71123172,13.254399,2.47,1.9,3.1162316987,134.99,14.84422304,9.44123172,17.5922657453,12.72422304,3.71123172,13.254399,2.12,5.73,6.1096071887,135.88,12.72422304,3.71123172,13.254399,12.72422304,3.71123172,13.254399,0.0,0.0,0.0,135.88
2019-08-06 15:00:00,25.89527328,6.61528804,26.7269005704,11.43527328,3.33528804,11.911743,14.46,3.2800000000000002,14.827339613,135.31,24.31527328,7.60528804,25.4769095624,11.43527328,3.33528804,11.911743,12.88,4.27,13.5693514952,136.15,11.43527328,3.33528804,11.911743,11.43527328,3.33528804,11.911743,0.0,0.0,0.0,136.15
2019-08-06 15:30:00,24.90479584,6.67848212,25.7847043663,9.35479584,2.72848212,9.744579,15.55,3.95,16.0438461723,135.31,24.10479584,6.81848212,25.050606398,9.35479584,2.72848212,9.744579,14.75,4.09,15.3065541517,136.13,9.35479584,2.72848212,9.744579,9.35479584,2.72848212,9.744579,0.0,0.0,0.0,136.13
2019-08-06 16:00:00,16.25840064,6.08328352,17.3592030277,10.94840064,3.19328352,11.404584,5.31,2.89,6.0455107311,135.4,14.95840064,7.9032835200000005,16.9179088573,10.94840064,3.19328352,11.404584,4.01,4.71,6.1858063339000005,136.31,10.94840064,3.19328352,11.404584,10.94840064,3.19328352,11.404584,0.0,0.0,0.0,136.31
2019-08-06 16:30:00,18.1217072,8.1121646,19.8545583265,11.0817072,3.2321646,11.543445,7.04,4.88,8.565979220100001,135.94,17.7517072,5.5021646,18.5848573791,11.0817072,3.2321646,11.543445,6.67,2.27,7.0456937203,136.89,11.0817072,3.2321646,11.543445,11.0817072,3.2321646,11.543445,0.0,0.0,0.0,136.89
2019-08-06 17:00:00,37.22654336,9.28190848,38.3662528215,10.08654336,2.94190848,10.506816,27.14,6.34,27.8706871103,135.91,36.08654336,4.10190848,36.318924335,10.08654336,2.94190848,10.506816,26.0,1.16,26.0258640587,137.07,10.08654336,2.94190848,10.506816,10.08654336,2.94190848,10.506816,0.0,0.0,0.0,137.07
2019-08-06 17:30:00,41.84739296,10.77090628,43.2113031468,9.63739296,2.81090628,10.038951,32.21,7.96,33.1789948612,135.91,41.88739296,4.90090628,42.1731261747,9.63739296,2.81090628,10.038951,32.25,2.09,32.3176515236,136.98,9.63739296,2.81090628,10.038951,9.63739296,2.81090628,10.038951,0.0,0.0,0.0,136.98
2019-08-06 18:00:00,40.16954208,12.15111644,41.967150745,8.36954208,2.44111644,8.718273,31.8,9.71,33.2494225514,136.0,40.31954208,5.80111644,40.734732422,8.36954208,2.44111644,8.718273,31.95,3.36,32.1261902503,137.03,8.36954208,2.44111644,8.718273,8.36954208,2.44111644,8.718273,0.0,0.0,0.0,137.03
2019-08-06 18:30:00,42.33259168,10.76908924,43.6809066001,5.72259168,1.66908924,5.961033,36.61,9.1,37.724025501,135.96,42.20259168,4.37908924,42.4291782513,5.72259168,1.66908924,5.961033,36.48,2.71,36.5805207727,136.91,5.72259168,1.66908924,5.961033,5.72259168,1.66908924,5.961033,0.0,0.0,0.0,136.91
2019-08-06 19:00:00,44.02579904,12.29377472,45.7100413255,5.15579904,1.50377472,5.370624,38.87,10.79,40.3398190378,136.26,44.08579904,5.95377472,44.4860102775,5.15579904,1.50377472,5.370624,38.93,4.45,39.1835092864,137.29,5.15579904,1.50377472,5.370624,5.15579904,1.50377472,5.370624,0.0,0.0,0.0,137.29
2019-08-06 19:30:00,50.33310144,11.35048792,51.597041355,5.45310144,1.5904879200000002,5.680314,44.88,9.76,45.9289886673,136.08,50.40310144,5.02048792,50.6525214943,5.45310144,1.5904879200000002,5.680314,44.95,3.43,45.0806765699,137.14,5.45310144,1.5904879200000002,5.680314,5.45310144,1.5904879200000002,5.680314,0.0,0.0,0.0,137.14
2019-08-06 20:00:00,48.69268192,11.69286556,50.076944571,5.39268192,1.5728655599999999,5.617377,43.3,10.12,44.4668910539,136.31,48.77268192,5.35286556,49.0655446456,5.39268192,1.5728655599999999,5.617377,43.38,3.7800000000000002,43.5443773638,137.38,5.39268192,1.5728655599999999,5.617377,5.39268192,1.5728655599999999,5.617377,0.0,0.0,0.0,137.38
2019-08-06 20:30:00,50.07372096,11.31983528,51.3372788678,5.31372096,1.54983528,5.535126,44.76,9.77,45.8138679878,136.16,50.42372096,5.09983528,50.6809624547,5.31372096,1.54983528,5.535126,45.11,3.55,45.2494707151,137.13,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,137.13
2019-08-06 21:00:00,47.5823424,13.0319332,49.334679397,5.2523424,1.5319332,5.47119,42.33,11.5,43.8643237723,136.51,47.3423424,6.8319332,47.8327575535,5.2523424,1.5319332,5.47119,42.09,5.3,42.4223773497,137.61,5.2523424,1.5319332,5.47119,5.2523424,1.5319332,5.47119,0.0,0.0,0.0,137.61
2019-08-06 21:30:00,46.731802880000004,13.46927584,48.6341730892,5.31180288,1.54927584,5.533128,41.42,11.92,43.1010765527,136.48,47.02180288,6.91927584,47.5281634848,5.31180288,1.54927584,5.533128,41.71,5.37,42.0542625664,137.57,5.31180288,1.54927584,5.533128,5.31180288,1.54927584,5.533128,0.0,0.0,0.0,137.57
2019-08-06 22:00:00,46.30176288,13.98093084,48.3665139632,5.35176288,1.5609308400000002,5.574753,40.95,12.42,42.7920424846,135.99,46.23176288,7.86093084,46.8953103483,5.35176288,1.5609308400000002,5.574753,40.88,6.3,41.3625966303,137.03,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,137.03
2019-08-06 22:30:00,42.880584,15.598087,45.6294291246,5.410584,1.578087,5.636025,37.47,14.02,40.0070156348,135.4,42.640584,9.638087,43.7162684236,5.410584,1.578087,5.636025,37.23,8.06,38.0924730098,136.55,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,136.55
2019-08-06 23:00:00,35.76067392,16.12519656,39.2281501388,5.40067392,1.57519656,5.625702,30.36,14.55,33.6664833328,135.9,36.05067392,9.60519656,37.3083220079,5.40067392,1.57519656,5.625702,30.65,8.03,31.6844346644,136.89,5.40067392,1.57519656,5.625702,5.40067392,1.57519656,5.625702,0.0,0.0,0.0,136.89
2019-08-06 23:30:00,32.30253184,16.82990512,36.423883231,5.62253184,1.6399051199999999,5.856804,26.68,15.19,30.7011156149,135.79,32.31253184,10.49990512,33.9756930973,5.62253184,1.6399051199999999,5.856804,26.69,8.86,28.1221567452,136.86,5.62253184,1.6399051199999999,5.856804,5.62253184,1.6399051199999999,5.856804,0.0,0.0,0.0,136.86
2019-08-07 00:00:00,32.65173312,12.19967216,34.8563864529,5.14173312,1.49967216,5.355972,27.51,10.7,29.5176235493,135.95,31.71173312,16.55967216,35.7750857374,5.14173312,1.49967216,5.355972,26.57,15.06,30.5412589786,136.08,5.14173312,1.49967216,5.355972,5.14173312,1.49967216,5.355972,0.0,0.0,0.0,136.08
2019-08-07 00:30:00,28.89922496,8.93435728,30.2487676327,5.80922496,1.69435728,6.051276,23.09,7.24,24.1984648273,135.06,27.39922496,20.71435728,34.3482477855,5.80922496,1.69435728,6.051276,21.59,19.02,28.7730516282,134.49,5.80922496,1.69435728,6.051276,5.80922496,1.69435728,6.051276,0.0,0.0,0.0,134.49
2019-08-07 01:00:00,27.80601856,8.74967208,29.1501531671,5.41601856,1.57967208,5.641686,22.39,7.17,23.5100191408,135.22,26.13601856,20.70967208,33.3463938655,5.41601856,1.57967208,5.641686,20.72,19.13,28.2006258796,134.62,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,134.62
2019-08-07 01:30:00,27.55809632,9.41694476,29.1226290262,5.57809632,1.62694476,5.810517,21.98,7.79,23.3196162061,135.4,26.02809632,21.26694476,33.6116756123,5.57809632,1.62694476,5.810517,20.45,19.64,28.3536964081,134.82,5.57809632,1.62694476,5.810517,5.57809632,1.62694476,5.810517,0.0,0.0,0.0,134.82
2019-08-07 02:00:00,26.10627808,9.54391444,27.7961158803,5.63627808,1.64391444,5.871123,20.47,7.9,21.9415336747,135.36,24.61627808,21.40391444,32.6203724667,5.63627808,1.64391444,5.871123,18.98,19.76,27.3988685898,134.78,5.63627808,1.64391444,5.871123,5.63627808,1.64391444,5.871123,0.0,0.0,0.0,134.78
2019-08-07 02:30:00,28.42912512,9.69682816,30.0373705815,5.74912512,1.67682816,5.988672,22.68,8.02,24.0562424331,135.15,26.93912512,21.52682816,34.4836307958,5.74912512,1.67682816,5.988672,21.19,19.85,29.0351270016,134.54,5.74912512,1.67682816,5.988672,5.74912512,1.67682816,5.988672,0.0,0.0,0.0,134.54
2019-08-07 03:00:00,34.0396448,9.2786464,35.2815914767,5.5496448,1.6186463999999998,5.78088,28.49,7.66,29.501791471,135.09,32.4996448,21.0886464,38.7421981709,5.5496448,1.6186463999999998,5.78088,26.95,19.47,33.2473066578,134.48,5.5496448,1.6186463999999998,5.78088,5.5496448,1.6186463999999998,5.78088,0.0,0.0,0.0,134.48
2019-08-07 03:30:00,24.82402048,10.84242264,27.0885607129,5.49402048,1.60242264,5.722938,19.33,9.24,21.4249037337,135.39,23.33402048,22.67242264,32.5348314907,5.49402048,1.60242264,5.722938,17.84,21.07,27.6081600256,134.79,5.49402048,1.60242264,5.722938,5.49402048,1.60242264,5.722938,0.0,0.0,0.0,134.79
2019-08-07 04:00:00,26.23651808,10.67398444,28.3247034369,5.39651808,1.57398444,5.621373,20.84,9.1,22.7401759008,135.27,24.75651808,22.50398444,33.4561579253,5.39651808,1.57398444,5.621373,19.36,20.93,28.5109540352,134.68,5.39651808,1.57398444,5.621373,5.39651808,1.57398444,5.621373,0.0,0.0,0.0,134.68
2019-08-07 04:30:00,43.72598848,8.90174664,44.6228995225,5.52598848,1.61174664,5.756238,38.2,7.29,38.8893828699,134.78,42.21598848,20.61174664,46.9790781401,5.52598848,1.61174664,5.756238,36.69,19.0,41.3177455823,134.19,5.52598848,1.61174664,5.756238,5.52598848,1.61174664,5.756238,0.0,0.0,0.0,134.19
2019-08-07 05:00:00,36.61851584,9.61456712,37.8596830841,5.63851584,1.64456712,5.873454,30.98,7.97,31.9887683414,135.01,35.07851584,21.39456712,41.0880734008,5.63851584,1.64456712,5.873454,29.44,19.75,35.4510380666,134.43,5.63851584,1.64456712,5.873454,5.63851584,1.64456712,5.873454,0.0,0.0,0.0,134.43
2019-08-07 05:30:00,32.29623808,9.32556944,33.6156695531,5.67623808,1.65556944,5.912748,26.62,7.67,27.7029474966,134.97,30.73623808,21.13556944,37.3018582227,5.67623808,1.65556944,5.912748,25.06,19.48,31.7407309305,134.38,5.67623808,1.65556944,5.912748,5.67623808,1.65556944,5.912748,0.0,0.0,0.0,134.38
2019-08-07 06:00:00,29.31228224,10.46608232,31.1247292237,5.47228224,1.59608232,5.7002939999999995,23.84,8.87,25.4366369632,135.08,27.66228224,22.26608232,35.5102841527,5.47228224,1.59608232,5.7002939999999995,22.19,20.67,30.3256492099,134.47,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,134.47
2019-08-07 06:30:00,33.49339104,8.13265572,34.46661185,5.56339104,1.62265572,5.795199,27.93,6.51,28.6786505959,134.55,31.88339104,21.20265572,38.2897275231,5.56339104,1.62265572,5.795199,26.32,19.58,32.8042497247,134.08,5.56339104,1.62265572,5.795199,5.56339104,1.62265572,5.795199,0.0,0.0,0.0,134.08
2019-08-07 07:00:00,34.82512896,5.9623292800000005,35.3318408454,5.90512896,1.7223292799999999,6.151176,28.92,4.24,29.2291635187,136.25,33.18512896,19.84232928,38.6648524548,5.90512896,1.7223292799999999,6.151176,27.28,18.12,32.7495465617,135.86,5.90512896,1.7223292799999999,6.151176,5.90512896,1.7223292799999999,6.151176,0.0,0.0,0.0,135.86
2019-08-07 07:30:00,37.25400928,4.55533604,37.531484035,6.70400928,1.9553360400000002,6.983343,30.55,2.6,30.6604386792,135.86,35.49400928,18.33533604,39.9500843862,6.70400928,1.9553360400000002,6.983343,28.79,16.38,33.1235339298,135.45,6.70400928,1.9553360400000002,6.983343,6.70400928,1.9553360400000002,6.983343,0.0,0.0,0.0,135.45
2019-08-07 08:00:00,37.05475808,3.43680444,37.2137974564,7.15475808,2.08680444,7.452873,29.9,1.35,29.9304610723,135.1,35.27475808,16.23680444,38.8322337244,7.15475808,2.08680444,7.452873,28.12,14.15,31.4794679116,134.65,7.15475808,2.08680444,7.452873,7.15475808,2.08680444,7.452873,0.0,0.0,0.0,134.65
2019-08-07 08:30:00,36.69892352,4.71176936,37.0001588919,7.54892352,2.20176936,7.863462,29.15,2.51,29.2578639002,134.79,35.08892352,12.65176936,37.3001316584,7.54892352,2.20176936,7.863462,27.54,10.45,29.4559688349,134.17,7.54892352,2.20176936,7.863462,7.54892352,2.20176936,7.863462,0.0,0.0,0.0,134.17
2019-08-07 09:00:00,32.8198608,6.3012094,33.419283398,9.3298608,2.7212094000000002,9.718605,23.49,3.58,23.7612394458,134.48,30.5698608,11.2712094,32.5815369599,9.3298608,2.7212094000000002,9.718605,21.24,8.55,22.8962900925,133.92,9.3298608,2.7212094000000002,9.718605,9.3298608,2.7212094000000002,9.718605,0.0,0.0,0.0,133.92
2019-08-07 09:30:00,32.7634368,6.6547524,33.4324471203,9.7534368,2.8447524,10.15983,23.01,3.81,23.3232973655,134.52,30.7734368,10.7647524,32.601906489,9.7534368,2.8447524,10.15983,21.02,7.92,22.4625644128,133.86,9.7534368,2.8447524,10.15983,9.7534368,2.8447524,10.15983,0.0,0.0,0.0,133.86
2019-08-07 10:00:00,32.38001952,6.28792236,32.9849000563,10.45001952,3.04792236,10.885437,21.93,3.24,22.1680513352,134.59,30.23001952,11.49792236,32.3427936143,10.45001952,3.04792236,10.885437,19.78,8.45,21.5093212352,133.96,10.45001952,3.04792236,10.885437,10.45001952,3.04792236,10.885437,0.0,0.0,0.0,133.96
2019-08-07 10:30:00,25.92278592,6.12081256,26.6355997914,11.28278592,3.29081256,11.752902,14.64,2.83,14.9110194152,134.62,23.68278592,12.25081256,26.6637723759,11.28278592,3.29081256,11.752902,12.4,8.96,15.2984182189,133.96,11.28278592,3.29081256,11.752902,11.28278592,3.29081256,11.752902,0.0,0.0,0.0,133.96
2019-08-07 11:00:00,25.2165536,7.5789948,26.3308894198,9.8365536,2.8689948,10.246410000000001,15.38,4.71,16.0850396331,134.12,23.0965536,10.0189948,25.1760013704,9.8365536,2.8689948,10.246410000000001,13.26,7.15,15.0648630926,133.52,9.8365536,2.8689948,10.246410000000001,9.8365536,2.8689948,10.246410000000001,0.0,0.0,0.0,133.52
2019-08-07 11:30:00,31.93467424,6.45011332,32.5795546418,11.07467424,3.23011332,11.536119,20.86,3.22,21.1070604301,134.16,30.75467424,11.25011332,32.747748584,11.07467424,3.23011332,11.536119,19.68,8.02,21.2514187762,133.49,11.07467424,3.23011332,11.536119,11.07467424,3.23011332,11.536119,0.0,0.0,0.0,133.49
2019-08-07 12:00:00,24.67334624,7.06430932,25.664732238,10.40334624,3.03430932,10.836819,14.27,4.03,14.8281421628,134.11,22.90334624,10.50430932,25.1972971423,10.40334624,3.03430932,10.836819,12.5,7.47,14.5619675868,133.49,10.40334624,3.03430932,10.836819,10.40334624,3.03430932,10.836819,0.0,0.0,0.0,133.49
2019-08-07 12:30:00,19.7467024,7.0352882,20.9625269405,10.8867024,3.1752882,11.340315,8.86,3.86,9.6643261534,134.38,18.0067024,10.5852882,20.8875479078,10.8867024,3.1752882,11.340315,7.12,7.41,10.2763077027,133.64,10.8867024,3.1752882,11.340315,10.8867024,3.1752882,11.340315,0.0,0.0,0.0,133.64
2019-08-07 13:00:00,23.76783296,6.67270128,24.6867338056,9.19783296,2.68270128,9.581076,14.57,3.99,15.1064555737,134.22,21.87783296,10.09270128,24.0936131403,9.19783296,2.68270128,9.581076,12.68,7.41,14.6864052784,133.53,9.19783296,2.68270128,9.581076,9.19783296,2.68270128,9.581076,0.0,0.0,0.0,133.53
2019-08-07 13:30:00,25.19914976,7.01141868,26.1563976979,11.07914976,3.23141868,11.540780999999999,14.12,3.7800000000000002,14.6172090359,134.34,23.80914976,10.75141868,26.1241002893,11.07914976,3.23141868,11.540780999999999,12.73,7.52,14.785239260800001,133.7,11.07914976,3.23141868,11.540780999999999,11.07914976,3.23141868,11.540780999999999,0.0,0.0,0.0,133.7
2019-08-07 14:00:00,29.1682608,6.3774094,29.8573071249,10.9282608,3.1874094,11.383605,18.24,3.19,18.516849084,134.51,27.4482608,11.4874094,29.7551272165,10.9282608,3.1874094,11.383605,16.52,8.3,18.4878446553,133.84,10.9282608,3.1874094,11.383605,10.9282608,3.1874094,11.383605,0.0,0.0,0.0,133.84
2019-08-07 14:30:00,22.50476416,7.49722288,23.7207242893,11.06476416,3.2272228800000002,11.525796,11.44,4.27,12.2109172465,134.31,20.99476416,10.34722288,23.406092016,11.06476416,3.2272228800000002,11.525796,9.93,7.12,12.218809271,133.64,11.06476416,3.2272228800000002,11.525796,11.06476416,3.2272228800000002,11.525796,0.0,0.0,0.0,133.64
2019-08-07 15:00:00,26.17246656,7.98738608,27.3641433673,10.96246656,3.19738608,11.419236,15.21,4.79,15.9464165254,134.44,24.08246656,10.12738608,26.1252587437,10.96246656,3.19738608,11.419236,13.12,6.93,14.8377660044,133.71,10.96246656,3.19738608,11.419236,10.96246656,3.19738608,11.419236,0.0,0.0,0.0,133.71
2019-08-07 15:30:00,28.33414592,5.23454256,28.8136124224,9.92414592,2.89454256,10.337652,18.41,2.34,18.5581168226,134.67,26.95414592,11.75454256,29.4057010301,9.92414592,2.89454256,10.337652,17.03,8.86,19.1968877686,133.94,9.92414592,2.89454256,10.337652,9.92414592,2.89454256,10.337652,0.0,0.0,0.0,133.94
2019-08-07 16:00:00,22.9530864,4.1134002,23.3187528931,10.5030864,3.0634002,10.940715,12.45,1.05,12.4941986538,134.79,21.2130864,13.7734002,25.2923227024,10.5030864,3.0634002,10.940715,10.71,10.71,15.146227253,134.15,10.5030864,3.0634002,10.940715,10.5030864,3.0634002,10.940715,0.0,0.0,0.0,134.15
2019-08-07 16:30:00,24.92666432,3.15694376,25.1257813416,9.00666432,2.62694376,9.381942,15.92,0.53,15.9288197931,135.07,23.39666432,13.96694376,27.2484755408,9.00666432,2.62694376,9.381942,14.39,11.34,18.321236312,134.4,9.00666432,2.62694376,9.381942,9.00666432,2.62694376,9.381942,0.0,0.0,0.0,134.4
2019-08-07 17:00:00,28.73691488,3.71076684,28.9755080605,8.19691488,2.39076684,8.538453,20.54,1.32,20.5823710976,134.85,27.11691488,14.40076684,30.7035691441,8.19691488,2.39076684,8.538453,18.92,12.01,22.4099643016,134.17,8.19691488,2.39076684,8.538453,8.19691488,2.39076684,8.538453,0.0,0.0,0.0,134.17
2019-08-07 17:30:00,34.8432592,3.3472006,35.003663573,7.5332592,2.1972006,7.847145,27.31,1.15,27.3342020187,134.88,33.4232592,14.4972006,36.4318964753,7.5332592,2.1972006,7.847145,25.89,12.3,28.663253479,134.23,7.5332592,2.1972006,7.847145,7.5332592,2.1972006,7.847145,0.0,0.0,0.0,134.23
2019-08-07 18:00:00,37.40708544,3.34789992,37.5566036136,7.46708544,2.17789992,7.778214,29.94,1.17,29.9628520004,134.77,35.44708544,15.10789992,38.5323825656,7.46708544,2.17789992,7.778214,27.98,12.93,30.8231293025,134.12,7.46708544,2.17789992,7.778214,7.46708544,2.17789992,7.778214,0.0,0.0,0.0,134.12
2019-08-07 18:30:00,35.84098176,4.46486968,36.1180153771,7.25098176,2.11486968,7.553106,28.59,2.35,28.6864183892,134.7,34.08098176,15.85486968,37.588431868,7.25098176,2.11486968,7.553106,26.83,13.74,30.1435979936,133.98,7.25098176,2.11486968,7.553106,7.25098176,2.11486968,7.553106,0.0,0.0,0.0,133.98
2019-08-07 19:00:00,37.865288,5.925709,38.3261537657,6.7052879999999995,1.955709,6.984675,31.16,3.9699999999999998,31.4118846935,134.95,36.255288,17.385709,40.2083173659,6.7052879999999995,1.955709,6.984675,29.55,15.43,33.3359775618,134.26,6.7052879999999995,1.955709,6.984675,6.7052879999999995,1.955709,6.984675,0.0,0.0,0.0,134.26
2019-08-07 19:30:00,43.90199168,4.9939142400000005,44.185111213,6.32199168,1.8439142400000001,6.585408,37.58,3.15,37.711787282,134.77,42.73199168,16.31391424,45.7402110923,6.32199168,1.8439142400000001,6.585408,36.41,14.47,39.1799566105,134.09,6.32199168,1.8439142400000001,6.585408,6.32199168,1.8439142400000001,6.585408,0.0,0.0,0.0,134.09
2019-08-07 20:00:00,47.491802559999996,3.89260908,47.6510620642,5.63180256,1.6426090800000002,5.866461,41.86,2.25,41.9204258089,134.68,46.30180256,14.94260908,48.6532474396,5.63180256,1.6426090800000002,5.866461,40.67,13.3,42.789471836,133.98,5.63180256,1.6426090800000002,5.866461,5.63180256,1.6426090800000002,5.866461,0.0,0.0,0.0,133.98
2019-08-07 20:30:00,45.86347136,3.82601248,46.0227810621,5.16347136,1.5060124799999999,5.378616,40.7,2.32,40.7660692243,134.83,44.11347136,15.79601248,46.8562948354,5.16347136,1.5060124799999999,5.378616,38.95,14.29,41.488632178,134.18,5.16347136,1.5060124799999999,5.378616,5.16347136,1.5060124799999999,5.378616,0.0,0.0,0.0,134.18
2019-08-07 21:00:00,45.9108336,4.5719098,46.1379128382,5.5608336,1.6219098,5.792535,40.35,2.95,40.4576939531,134.83,44.4908336,15.9319098,47.2573806331,5.5608336,1.6219098,5.792535,38.93,14.31,41.4767525248,134.16,5.5608336,1.6219098,5.792535,5.5608336,1.6219098,5.792535,0.0,0.0,0.0,134.16
2019-08-07 21:30:00,47.92510272,3.46440496,48.050156841,2.17510272,0.63440496,2.265732,45.75,2.83,45.8374453913,134.78,46.76510272,14.64440496,49.0044225458,2.17510272,0.63440496,2.265732,44.59,14.01,46.7391506127,134.07,2.17510272,0.63440496,2.265732,2.17510272,0.63440496,2.265732,0.0,0.0,0.0,134.07
2019-08-07 22:00:00,46.44457408,3.01216744,46.5421487918,1.3445740800000001,0.39216744000000003,1.400598,45.1,2.62,45.1760378962,135.18,45.10457408,14.64216744,47.4216793279,1.3445740800000001,0.39216744000000003,1.400598,43.76,14.25,46.0217350825,134.54,1.3445740800000001,0.39216744000000003,1.400598,1.3445740800000001,0.39216744000000003,1.400598,0.0,0.0,0.0,134.54
2019-08-07 22:30:00,44.36735136,3.98547748,44.5459975469,1.28735136,0.37547748000000003,1.340991,43.08,3.61,43.2309900419,135.79,43.00735136,16.66547748,46.1234258337,1.28735136,0.37547748000000003,1.340991,41.72,16.29,44.7875261652,135.28,1.28735136,0.37547748000000003,1.340991,1.28735136,0.37547748000000003,1.340991,0.0,0.0,0.0,135.28
2019-08-07 23:00:00,39.52505376,4.45564068,39.7754020545,1.18505376,0.34564068000000003,1.234431,38.34,4.11,38.5596641583,133.96,38.25505376,17.53564068,42.0826310042,1.18505376,0.34564068000000003,1.234431,37.07,17.19,40.8617302619,133.57,1.18505376,0.34564068000000003,1.234431,1.18505376,0.34564068000000003,1.234431,0.0,0.0,0.0,133.57
2019-08-07 23:30:00,36.16288576,4.97459168,36.5034363981,1.35288576,0.39459168,1.409256,34.81,4.58,35.1100056964,134.52,34.79288576,18.26459168,39.2955494776,1.35288576,0.39459168,1.409256,33.44,17.87,37.9153069353,134.1,1.35288576,0.39459168,1.409256,1.35288576,0.39459168,1.409256,0.0,0.0,0.0,134.1
2019-08-08 00:00:00,33.42459424,5.97967332,33.9552645863,1.16459424,0.33967332,1.213119,32.26,5.64,32.7493083896,134.78,32.28459424,19.12967332,37.5265163128,1.16459424,0.33967332,1.213119,31.12,18.79,36.352695911,134.36,1.16459424,0.33967332,1.213119,1.16459424,0.33967332,1.213119,0.0,0.0,0.0,134.36
2019-08-08 00:30:00,31.45238624,6.32027932,32.0811242146,1.37238624,0.40027932,1.4295689999999999,30.08,5.92,30.6570187722,134.78,30.26238624,19.50027932,36.0010126871,1.37238624,0.40027932,1.4295689999999999,28.89,19.1,34.6329626223,134.31,1.37238624,0.40027932,1.4295689999999999,1.37238624,0.40027932,1.4295689999999999,0.0,0.0,0.0,134.31
2019-08-08 01:00:00,31.80678208,6.99156144,32.5661375919,1.13678208,0.33156144,1.184148,30.67,6.66,31.3847813438,134.78,30.58678208,20.20156144,36.6558906947,1.13678208,0.33156144,1.184148,29.45,19.87,35.5263198207,134.36,1.13678208,0.33156144,1.184148,1.13678208,0.33156144,1.184148,0.0,0.0,0.0,134.36
