Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-08 01:30:00,29.86151712,7.32710916,30.7473044892,1.36151712,0.39710916,1.418247,28.5,6.93,29.3304432288,134.78,28.67151712,20.49710916,35.2446787172,1.36151712,0.39710916,1.418247,27.31,20.1,33.909380708,134.32,1.36151712,0.39710916,1.418247,1.36151712,0.39710916,1.418247,0.0,0.0,0.0,134.32
2019-08-08 02:00:00,29.40024832,7.37715576,30.3116648897,1.43024832,0.41715576,1.4898419999999999,27.97,6.96,28.8229509246,134.69,28.23024832,20.53715576,34.9101945987,1.43024832,0.41715576,1.4898419999999999,26.8,20.12,33.5120038195,134.26,1.43024832,0.41715576,1.4898419999999999,1.43024832,0.41715576,1.4898419999999999,0.0,0.0,0.0,134.26
2019-08-08 02:30:00,28.0475712,7.7480416,29.0980823914,1.2275712,0.35804159999999996,1.27872,26.82,7.39,27.8194985577,134.88,26.8775712,20.9180416,34.0583073271,1.2275712,0.35804159999999996,1.27872,25.65,20.56,32.873029979,134.47,1.2275712,0.35804159999999996,1.27872,1.2275712,0.35804159999999996,1.27872,0.0,0.0,0.0,134.47
2019-08-08 03:00:00,27.12090752,7.95818136,28.2643994323,1.57090752,0.45818136,1.636362,25.55,7.5,26.6280397326,134.88,25.95090752,21.12818136,33.4641546837,1.57090752,0.45818136,1.636362,24.38,20.67,31.9629989206,134.35,1.57090752,0.45818136,1.636362,1.57090752,0.45818136,1.636362,0.0,0.0,0.0,134.35
2019-08-08 03:30:00,27.87665184,8.02944012,29.0099918381,1.50665184,0.43944012,1.569429,26.37,7.59,27.4405721515,134.88,26.71665184,21.21944012,34.118090869,1.50665184,0.43944012,1.569429,25.21,20.78,32.6703611856,134.53,1.50665184,0.43944012,1.569429,1.50665184,0.43944012,1.569429,0.0,0.0,0.0,134.53
2019-08-08 04:00:00,27.30905952,7.95389236,28.4437890504,1.41905952,0.41389236,1.478187,25.89,7.54,26.9656021628,135.02,26.11905952,21.17389236,33.6234886334,1.41905952,0.41389236,1.478187,24.7,20.76,32.2655791828,134.57,1.41905952,0.41389236,1.478187,1.41905952,0.41389236,1.478187,0.0,0.0,0.0,134.57
2019-08-08 04:30:00,26.93687168,8.14200424,28.1404919813,1.44687168,0.42200424000000003,1.507158,25.49,7.72,26.6334094701,135.02,25.76687168,21.36200424,33.470388425,1.44687168,0.42200424000000003,1.507158,24.32,20.94,32.0927717718,134.57,1.44687168,0.42200424000000003,1.507158,1.44687168,0.42200424000000003,1.507158,0.0,0.0,0.0,134.57
2019-08-08 05:00:00,28.32863968,8.10960324,29.4665486752,1.6786396799999999,0.48960324,1.748583,26.65,7.62,27.7179887438,134.88,27.17863968,21.30960324,34.5366131099,1.6786396799999999,0.48960324,1.748583,25.5,20.82,32.9199392466,134.54,1.6786396799999999,0.48960324,1.748583,1.6786396799999999,0.48960324,1.748583,0.0,0.0,0.0,134.54
2019-08-08 05:30:00,29.83759104,7.7588807200000005,30.8298892164,1.36759104,0.39888072,1.424574,28.47,7.36,29.4059602802,134.67,28.60759104,20.96888072,35.469539379,1.36759104,0.39888072,1.424574,27.24,20.57,34.1341837459,134.22,1.36759104,0.39888072,1.424574,1.36759104,0.39888072,1.424574,0.0,0.0,0.0,134.22
2019-08-08 06:00:00,29.4519264,7.8976451999999995,30.4924378884,1.6719263999999998,0.4876452,1.74159,27.78,7.41,28.7512869277,134.74,28.0819264,21.0876452,35.1181344951,1.6719263999999998,0.4876452,1.74159,26.41,20.6,33.4940009554,134.29,1.6719263999999998,0.4876452,1.74159,1.6719263999999998,0.4876452,1.74159,0.0,0.0,0.0,134.29
2019-08-08 06:30:00,33.67173664,8.31300652,34.6827323859,1.62173664,0.47300652,1.689309,32.05,7.84,32.9949708289,136.64,32.39173664,20.64300652,38.4103933948,1.62173664,0.47300652,1.689309,30.77,20.17,36.7915995847,136.03,1.62173664,0.47300652,1.689309,1.62173664,0.47300652,1.689309,0.0,0.0,0.0,136.03
2019-08-08 07:00:00,36.290168,7.243799,37.0060659544,1.830168,0.533799,1.906425,34.46,6.71,35.1072029646,136.75,34.980168,19.003799,39.8090006122,1.830168,0.533799,1.906425,33.15,18.47,37.9481672812,136.1,1.830168,0.533799,1.906425,1.830168,0.533799,1.906425,0.0,0.0,0.0,136.1
2019-08-08 07:30:00,37.683504,4.087272,37.9045151152,2.493504,0.7272719999999999,2.5974,35.19,3.36,35.3500452616,135.69,36.353504,15.617272,39.5661021305,2.493504,0.7272719999999999,2.5974,33.86,14.89,36.9893457633,135.01,2.493504,0.7272719999999999,2.5974,2.493504,0.7272719999999999,2.5974,0.0,0.0,0.0,135.01
2019-08-08 08:00:00,35.80373344,3.02358892,35.9311761316,2.82373344,0.8235889200000001,2.941389,32.98,2.2,33.053296356,135.54,34.28373344,14.65358892,37.284072294,2.82373344,0.8235889200000001,2.941389,31.46,13.83,34.3656878296,134.87,2.82373344,0.8235889200000001,2.941389,2.82373344,0.8235889200000001,2.941389,0.0,0.0,0.0,134.87
2019-08-08 08:30:00,40.05626048,2.30974264,40.1227979421,3.25626048,0.94974264,3.391938,36.8,1.3599999999999999,36.8251218599,135.1,38.63626048,12.07974264,40.4806226005,3.25626048,0.94974264,3.391938,35.38,11.13,37.0893690968,134.37,3.25626048,0.94974264,3.391938,3.25626048,0.94974264,3.391938,0.0,0.0,0.0,134.37
2019-08-08 09:00:00,32.71030528,4.39633904,33.0044219532,4.41030528,1.28633904,4.594068,28.3,3.11,28.4703723193,134.85,30.66030528,10.66633904,32.4626725391,4.41030528,1.28633904,4.594068,26.25,9.38,27.8755609809,134.31,4.41030528,1.28633904,4.594068,4.41030528,1.28633904,4.594068,0.0,0.0,0.0,134.31
2019-08-08 09:30:00,27.0685056,5.3174808,27.5858586503,5.8885056,1.7174808,6.13386,21.18,3.6,21.4837706188,134.77,25.5285056,9.5674808,27.2624519629,5.8885056,1.7174808,6.13386,19.64,7.85,21.150699752,134.06,5.8885056,1.7174808,6.13386,5.8885056,1.7174808,6.13386,0.0,0.0,0.0,134.06
2019-08-08 10:00:00,25.35783584,5.06270212,25.8582828363,6.31783584,1.84270212,6.581079,19.04,3.22,19.3103599138,134.77,23.47783584,10.03270212,25.5316252432,6.31783584,1.84270212,6.581079,17.16,8.19,19.0142499195,134.14,6.31783584,1.84270212,6.581079,6.31783584,1.84270212,6.581079,0.0,0.0,0.0,134.14
2019-08-08 10:30:00,21.28413952,6.82745736,22.3523772586,6.33413952,1.84745736,6.598062,14.95,4.98,15.7576298979,134.61,19.71413952,8.11745736,21.3199533537,6.33413952,1.84745736,6.598062,13.38,6.27,14.7762410646,133.86,6.33413952,1.84745736,6.598062,6.33413952,1.84745736,6.598062,0.0,0.0,0.0,133.86
2019-08-08 11:00:00,24.19348032,7.3964317600000005,25.298847657,6.19348032,1.8064317600000002,6.451542,18.0,5.59,18.8480264219,134.45,22.32348032,7.55643176,23.5677201812,6.19348032,1.8064317600000002,6.451542,16.13,5.75,17.1242342895,133.78,6.19348032,1.8064317600000002,6.451542,6.19348032,1.8064317600000002,6.451542,0.0,0.0,0.0,133.78
2019-08-08 11:30:00,23.04082144,7.68482292,24.2885972411,7.73082144,2.25482292,8.052939,15.31,5.43,16.2444144247,134.26,21.44082144,7.36482292,22.6704530318,7.73082144,2.25482292,8.052939,13.71,5.11,14.6313430689,133.52,7.73082144,2.25482292,8.052939,7.73082144,2.25482292,8.052939,0.0,0.0,0.0,133.52
2019-08-08 12:00:00,18.8483744,8.2153592,20.5609665217,7.2183744,2.1053592,7.51914,11.63,6.11,13.1373132717,134.28,16.9283744,7.5153592,18.5216220599,7.2183744,2.1053592,7.51914,9.71,5.41,11.1154037264,133.65,7.2183744,2.1053592,7.51914,7.2183744,2.1053592,7.51914,0.0,0.0,0.0,133.65
2019-08-08 12:30:00,20.94738528,8.46715404,22.5939294415,7.32738528,2.13715404,7.632693,13.62,6.33,15.0190978424,134.28,19.38738528,7.25715404,20.7011350596,7.32738528,2.13715404,7.632693,12.06,5.12,13.101831933,133.58,7.32738528,2.13715404,7.632693,7.32738528,2.13715404,7.632693,0.0,0.0,0.0,133.58
2019-08-08 13:00:00,24.93366144,5.79731792,25.5987571548,4.89366144,1.4273179200000001,5.097564,20.04,4.37,20.5109361074,134.71,23.01366144,8.55731792,24.5531322413,4.89366144,1.4273179200000001,5.097564,18.12,7.13,19.4723213819,134.06,4.89366144,1.4273179200000001,5.097564,4.89366144,1.4273179200000001,5.097564,0.0,0.0,0.0,134.06
2019-08-08 13:30:00,20.3267984,6.6490662,21.3866503812,4.7967984,1.3990662,4.996665,15.53,5.25,16.3933950114,134.58,18.9667984,7.4490662,20.3771447656,4.7967984,1.3990662,4.996665,14.17,6.05,15.4075111553,133.92,4.7967984,1.3990662,4.996665,4.7967984,1.3990662,4.996665,0.0,0.0,0.0,133.92
2019-08-08 14:00:00,14.6570656,8.0170608,16.7063711162,7.3270656,2.1370608,7.63236,7.33,5.88,9.3969835586,134.58,12.8570656,7.8270608,15.0521432563,7.3270656,2.1370608,7.63236,5.53,5.69,7.9345447254,133.95,7.3270656,2.1370608,7.63236,7.3270656,2.1370608,7.63236,0.0,0.0,0.0,133.95
2019-08-08 14:30:00,9.42287072,9.35750396,13.2798107278,6.40287072,1.86750396,6.669657,3.02,7.49,8.0759210001,134.26,9.16287072,5.91750396,10.9075686085,6.40287072,1.86750396,6.669657,2.76,4.05,4.9010305039,133.6,6.40287072,1.86750396,6.669657,6.40287072,1.86750396,6.669657,0.0,0.0,0.0,133.6
2019-08-08 15:00:00,11.94437728,9.21086004,15.08337135,8.33437728,2.4308600399999998,8.681643,3.61,6.78,7.6811782950000005,134.46,12.47437728,7.28086004,14.443718754,8.33437728,2.4308600399999998,8.681643,4.14,4.85,6.3766840913,133.77,8.33437728,2.4308600399999998,8.681643,8.33437728,2.4308600399999998,8.681643,0.0,0.0,0.0,133.77
2019-08-08 15:30:00,13.57956256,8.00528908,15.7635393416,7.86956256,2.29528908,8.197461,5.71,5.71,8.0751594412,134.64,12.28956256,7.93528908,14.6288126893,7.86956256,2.29528908,8.197461,4.42,5.64,7.1656123255,133.91,7.86956256,2.29528908,8.197461,7.86956256,2.29528908,8.197461,0.0,0.0,0.0,133.91
2019-08-08 16:00:00,12.65339936,5.88974148,13.9569900073,7.23339936,2.10974148,7.534791,5.42,3.7800000000000002,6.6079346244,134.86,11.26339936,9.64974148,14.8317792518,7.23339936,2.10974148,7.534791,4.03,7.54,8.5494151847,134.21,7.23339936,2.10974148,7.534791,7.23339936,2.10974148,7.534791,0.0,0.0,0.0,134.21
2019-08-08 16:30:00,20.2598032,6.8086926,21.3732992452,6.9898032,2.0386926,7.281045,13.27,4.77,14.1012694464,134.79,18.6698032,8.8886926,20.6777756943,6.9898032,2.0386926,7.281045,11.68,6.85,13.5404911285,134.11,6.9898032,2.0386926,7.281045,6.9898032,2.0386926,7.281045,0.0,0.0,0.0,134.11
2019-08-08 17:00:00,25.23436992,5.84377456,25.9021838146,5.7043699199999995,1.66377456,5.942052,19.53,4.18,19.9723133362,134.81,23.53436992,9.13377456,25.2446510224,5.7043699199999995,1.66377456,5.942052,17.83,7.47,19.3315752074,134.16,5.7043699199999995,1.66377456,5.942052,5.7043699199999995,1.66377456,5.942052,0.0,0.0,0.0,134.16
2019-08-08 17:30:00,29.28329184,4.04846012,29.5618201458,4.8632918400000005,1.41846012,5.065929,24.42,2.63,24.5612153608,134.95,28.05329184,10.19846012,29.849552289400002,4.8632918400000005,1.41846012,5.065929,23.19,8.78,24.7964614411,134.24,4.8632918400000005,1.41846012,5.065929,4.8632918400000005,1.41846012,5.065929,0.0,0.0,0.0,134.24
2019-08-08 18:00:00,35.85401248,1.90200364,35.9044263116,3.50401248,1.02200364,3.650013,32.35,0.88,32.3619668747,135.45,34.11401248,12.01200364,36.1670302753,3.50401248,1.02200364,3.650013,30.61,10.99,32.523102558,134.82,3.50401248,1.02200364,3.650013,3.50401248,1.02200364,3.650013,0.0,0.0,0.0,134.82
2019-08-08 18:30:00,39.69559104,1.63163072,39.7291098166,3.36559104,0.9816307200000001,3.505824,36.33,0.65,36.3358142884,135.15,38.16559104,12.43163072,40.1392299601,3.36559104,0.9816307200000001,3.505824,34.8,11.45,36.6352630672,134.39,3.36559104,0.9816307200000001,3.505824,3.36559104,0.9816307200000001,3.505824,0.0,0.0,0.0,134.39
2019-08-08 19:00:00,42.69831936,2.59617648,42.7771739189,2.31831936,0.67617648,2.414916,40.38,1.92,40.4256205889,135.53,41.07831936,14.08617648,43.4263593831,2.31831936,0.67617648,2.414916,38.76,13.41,41.01421339,134.88,2.31831936,0.67617648,2.414916,2.31831936,0.67617648,2.414916,0.0,0.0,0.0,134.88
2019-08-08 19:30:00,44.98313504,2.49174772,45.0520947873,1.82313504,0.53174772,1.899099,43.16,1.96,43.2044812491,135.38,43.66313504,13.98174772,45.8471223833,1.82313504,0.53174772,1.899099,41.84,13.45,43.9486985018,134.67,1.82313504,0.53174772,1.899099,1.82313504,0.53174772,1.899099,0.0,0.0,0.0,134.67
2019-08-08 20:00:00,49.15667168,1.6502792400000001,49.184365323,1.6466716799999999,0.48027924,1.715283,47.51,1.17,47.5244042572,135.07,47.59667168,12.65027924,49.2490885181,1.6466716799999999,0.48027924,1.715283,45.95,12.17,47.5343181291,134.42,1.6466716799999999,0.48027924,1.715283,1.6466716799999999,0.48027924,1.715283,0.0,0.0,0.0,134.42
2019-08-08 20:30:00,51.05859008,1.7475054399999999,51.0884859457,1.3285900800000001,0.38750544000000003,1.383948,49.73,1.3599999999999999,49.7485929449,135.15,49.98859008,11.60750544,51.3185475313,1.3285900800000001,0.38750544000000003,1.383948,48.66,11.22,49.9368000577,134.42,1.3285900800000001,0.38750544000000003,1.383948,1.3285900800000001,0.38750544000000003,1.383948,0.0,0.0,0.0,134.42
2019-08-08 21:00:00,52.84898976,1.59428868,52.8730316423,1.24898976,0.36428868000000003,1.301031,51.6,1.23,51.6146578018,135.31,51.08898976,13.25428868,52.7803092366,1.24898976,0.36428868000000003,1.301031,49.84,12.89,51.479876651,134.68,1.24898976,0.36428868000000003,1.301031,1.24898976,0.36428868000000003,1.301031,0.0,0.0,0.0,134.68
2019-08-08 21:30:00,51.51648224,2.68230732,51.5862647896,1.27648224,0.37230732,1.329669,50.24,2.31,50.2930780526,134.99,50.40648224,13.90230732,52.2885035226,1.27648224,0.37230732,1.329669,49.13,13.53,50.958981544,134.31,1.27648224,0.37230732,1.329669,1.27648224,0.37230732,1.329669,0.0,0.0,0.0,134.31
2019-08-08 22:00:00,49.14479392,2.5047315599999997,49.2085810568,1.28479392,0.37473156,1.338327,47.86,2.13,47.9073741714,134.99,47.67479392,14.14473156,49.7288588872,1.28479392,0.37473156,1.338327,46.39,13.77,48.3905465975,134.37,1.28479392,0.37473156,1.338327,1.28479392,0.37473156,1.338327,0.0,0.0,0.0,134.37
2019-08-08 22:30:00,40.39137728,5.95123504,40.8274485742,1.3413772800000001,0.39123504000000003,1.397268,39.05,5.5600000000000005,39.4438347527,134.68,39.05137728,16.24123504,42.2940632133,1.3413772800000001,0.39123504000000003,1.397268,37.71,15.85,40.9055815262,134.12,1.3413772800000001,0.39123504000000003,1.397268,1.3413772800000001,0.39123504000000003,1.397268,0.0,0.0,0.0,134.12
2019-08-08 23:00:00,37.81050816,15.45806488,40.8483328565,1.33050816,0.38806488,1.385946,36.48,15.07,39.4701824166,134.24,38.69050816,6.63806488,39.2558190213,1.33050816,0.38806488,1.385946,37.36,6.25,37.8791776574,135.0,1.33050816,0.38806488,1.385946,1.33050816,0.38806488,1.385946,0.0,0.0,0.0,135.0
2019-08-08 23:30:00,36.470568,15.327249,39.5604207782,1.430568,0.417249,1.490175,35.04,14.91,38.0803059336,134.67,37.180568,6.907249,37.816725473700004,1.430568,0.417249,1.490175,35.75,6.49,36.3343171121,135.45,1.430568,0.417249,1.490175,1.430568,0.417249,1.490175,0.0,0.0,0.0,135.45
2019-08-09 00:00:00,32.2578208,17.7718644,36.8294198572,1.3778207999999998,0.40186439999999995,1.43523,30.88,17.37,35.4300903188,135.41,32.9778208,8.8318644,34.1399837946,1.3778207999999998,0.40186439999999995,1.43523,31.6,8.43,32.7051203942,136.17,1.3778207999999998,0.40186439999999995,1.43523,1.3778207999999998,0.40186439999999995,1.43523,0.0,0.0,0.0,136.17
2019-08-09 00:30:00,30.82549312,18.66410216,36.035534345,1.38549312,0.40410216,1.443222,29.44,18.26,34.6430541379,135.5,31.42549312,10.05410216,32.9946448394,1.38549312,0.40410216,1.443222,30.04,9.65,31.551927041,136.36,1.38549312,0.40410216,1.443222,1.38549312,0.40410216,1.443222,0.0,0.0,0.0,136.36
2019-08-09 01:00:00,30.31789088,18.07813484,35.2986326464,1.22789088,0.35813484,1.279053,29.09,17.72,34.062097704,135.62,31.03789088,9.90813484,32.5810037643,1.22789088,0.35813484,1.279053,29.81,9.55,31.3023737119,136.43,1.22789088,0.35813484,1.279053,1.22789088,0.35813484,1.279053,0.0,0.0,0.0,136.43
2019-08-09 01:30:00,29.94549312,18.05410216,34.9668866644,1.38549312,0.40410216,1.443222,28.56,17.65,33.5737412273,135.51,30.75549312,11.23410216,32.7430207586,1.38549312,0.40410216,1.443222,29.37,10.83,31.3031276393,136.52,1.38549312,0.40410216,1.443222,1.38549312,0.40410216,1.443222,0.0,0.0,0.0,136.52
2019-08-09 02:00:00,30.07340544,17.90640992,35.0007032927,1.15340544,0.33640992000000003,1.201464,28.92,17.57,33.838902169,135.62,30.85340544,11.10640992,32.7915380633,1.15340544,0.33640992000000003,1.201464,29.7,10.77,31.5924500474,136.64,1.15340544,0.33640992000000003,1.201464,1.15340544,0.33640992000000003,1.201464,0.0,0.0,0.0,136.64
2019-08-09 02:30:00,29.67578304,18.23293672,34.8294714354,1.17578304,0.34293672000000003,1.224774,28.5,17.89,33.6496968783,135.53,30.41578304,11.43293672,32.4935670553,1.17578304,0.34293672000000003,1.224774,29.24,11.09,31.2724431409,136.49,1.17578304,0.34293672000000003,1.224774,1.17578304,0.34293672000000003,1.224774,0.0,0.0,0.0,136.49
2019-08-09 03:00:00,28.3471216,18.1224938,33.6449711627,1.2771216,0.3724938,1.330335,27.07,17.75,32.3704711118,135.95,29.1271216,11.0224938,31.1429700297,1.2771216,0.3724938,1.330335,27.85,10.65,29.816857648,136.92,1.2771216,0.3724938,1.330335,1.2771216,0.3724938,1.330335,0.0,0.0,0.0,136.92
2019-08-09 03:30:00,26.72301536,18.73337948,32.6352425557,1.6230153600000001,0.47337948,1.6906409999999998,25.1,18.26,31.039291229,136.19,27.32301536,10.10337948,29.1311765173,1.6230153600000001,0.47337948,1.6906409999999998,25.7,9.63,27.4449795045,137.04,1.6230153600000001,0.47337948,1.6906409999999998,1.6230153600000001,0.47337948,1.6906409999999998,0.0,0.0,0.0,137.04
2019-08-09 04:00:00,26.47101728,18.98613004,32.5758789557,1.7010172799999999,0.49613004,1.771893,24.77,18.49,30.910079262300002,136.19,26.99101728,10.36613004,28.9131746063,1.7010172799999999,0.49613004,1.771893,25.29,9.87,27.1477623387,137.04,1.7010172799999999,0.49613004,1.771893,1.7010172799999999,0.49613004,1.771893,0.0,0.0,0.0,137.04
2019-08-09 04:30:00,27.66345504,19.28850772,33.7240755961,1.50345504,0.43850772,1.566099,26.16,18.85,32.2438846915,135.95,28.22345504,10.65850772,30.1689774638,1.50345504,0.43850772,1.566099,26.72,10.22,28.6078101224,136.83,1.50345504,0.43850772,1.566099,1.50345504,0.43850772,1.566099,0.0,0.0,0.0,136.83
2019-08-09 05:00:00,27.7675408,20.1434494,34.3044439659,1.6575408,0.4834494,1.726605,26.11,19.66,32.6840588055,136.26,28.3175408,11.4934494,30.5611272055,1.6575408,0.4834494,1.726605,26.66,11.01,28.8439889752,137.1,1.6575408,0.4834494,1.726605,1.6575408,0.4834494,1.726605,0.0,0.0,0.0,137.1
2019-08-09 05:30:00,28.12830976,19.78242368,34.388167974,1.9283097599999999,0.56242368,2.008656,26.2,19.22,32.4938209511,135.32,28.75830976,11.13242368,30.837821538500002,1.9283097599999999,0.56242368,2.008656,26.83,10.57,28.837021344100002,136.08,1.9283097599999999,0.56242368,2.008656,1.9283097599999999,0.56242368,2.008656,0.0,0.0,0.0,136.08
2019-08-09 06:00:00,30.34700096,19.32412528,35.9772467694,2.03700096,0.59412528,2.121876,28.31,18.73,33.9450880099,135.53,30.62700096,10.78412528,32.4701485346,2.03700096,0.59412528,2.121876,28.59,10.19,30.3516754068,136.31,2.03700096,0.59412528,2.121876,2.03700096,0.59412528,2.121876,0.0,0.0,0.0,136.31
2019-08-09 06:30:00,34.104224,18.237482,38.674330561,1.7742239999999998,0.517482,1.84815,32.33,17.72,36.8676999554,135.32,34.654224,9.617482,35.9640264857,1.7742239999999998,0.517482,1.84815,32.88,9.1,34.1160431469,136.07,1.7742239999999998,0.517482,1.84815,1.7742239999999998,0.517482,1.84815,0.0,0.0,0.0,136.07
2019-08-09 07:00:00,37.72200608,15.537668440000001,40.7966773555,1.91200608,0.55766844,1.991673,35.81,14.98,38.8169614988,134.64,38.33200608,8.51766844,39.2669500442,1.91200608,0.55766844,1.991673,36.42,7.96,37.2797263938,135.62,1.91200608,0.55766844,1.991673,1.91200608,0.55766844,1.991673,0.0,0.0,0.0,135.62
2019-08-09 07:30:00,39.76686112,14.37825116,42.2863730977,2.01686112,0.58825116,2.100897,37.75,13.79,40.1898818112,135.15,40.37686112,7.5482511599999995,41.0763558447,2.01686112,0.58825116,2.100897,38.36,6.96,38.9862950279,136.1,2.01686112,0.58825116,2.100897,2.01686112,0.58825116,2.100897,0.0,0.0,0.0,136.1
2019-08-09 08:00:00,45.28805984,11.22193412,46.6576914288,2.09805984,0.61193412,2.185479,43.19,10.61,44.4741295587,133.99,45.73805984,3.86193412,45.9008132071,2.09805984,0.61193412,2.185479,43.64,3.25,43.7608512257,134.81,2.09805984,0.61193412,2.185479,2.09805984,0.61193412,2.185479,0.0,0.0,0.0,134.81
2019-08-09 08:30:00,53.44988832,7.07205076,53.9157162929,1.78988832,0.5220507600000001,1.8644669999999999,51.66,6.55,52.0735835141,134.38,54.16988832,2.44205076,54.2249058322,1.78988832,0.5220507600000001,1.8644669999999999,52.38,1.92,52.4151771913,135.05,1.78988832,0.5220507600000001,1.8644669999999999,1.78988832,0.5220507600000001,1.8644669999999999,0.0,0.0,0.0,135.05
2019-08-09 09:00:00,50.0914464,7.4475052,50.642060939,2.1514464,0.6275052,2.24109,47.94,6.82,48.4226806362,134.55,50.2114464,1.6775052,50.2394603203,2.1514464,0.6275052,2.24109,48.06,1.05,48.0714686691,135.41,2.1514464,0.6275052,2.24109,2.1514464,0.6275052,2.24109,0.0,0.0,0.0,135.41
2019-08-09 09:30:00,46.78037696,8.06594328,47.4706552463,2.66037696,0.77594328,2.771226,44.12,7.29,44.7182121736,134.39,47.47037696,1.99594328,47.5123192267,2.66037696,0.77594328,2.771226,44.81,1.22,44.8266048235,135.12,2.66037696,0.77594328,2.771226,2.66037696,0.77594328,2.771226,0.0,0.0,0.0,135.12
2019-08-09 10:00:00,48.30089664,8.29776152,49.0084631719,2.46089664,0.71776152,2.563434,45.84,7.58,46.4624794861,135.04,49.06089664,1.8277615200000001,49.0949314216,2.46089664,0.71776152,2.563434,46.6,1.11,46.6132180824,135.84,2.46089664,0.71776152,2.563434,2.46089664,0.71776152,2.563434,0.0,0.0,0.0,135.84
2019-08-09 10:30:00,47.47871648,7.7096256400000005,48.1005909121,4.79871648,1.39962564,4.998663,42.68,6.31,43.1439277303,135.64,47.93871648,3.9696256400000003,48.1027906204,4.79871648,1.39962564,4.998663,43.14,2.5700000000000003,43.2164841235,136.32,4.79871648,1.39962564,4.998663,4.79871648,1.39962564,4.998663,0.0,0.0,0.0,136.32
2019-08-09 11:00:00,33.168856,4.958833,33.537486982,5.138856,1.4988329999999999,5.352975,28.03,3.46,28.2427424306,135.43,33.418856,6.768833,34.0974637844,5.138856,1.4988329999999999,5.352975,28.28,5.27,28.7668437615,136.24,5.138856,1.4988329999999999,5.352975,5.138856,1.4988329999999999,5.352975,0.0,0.0,0.0,136.24
2019-08-09 11:30:00,27.88376,5.21818,28.3678246302,6.23376,1.81818,6.4935,21.65,3.4,21.9153485028,135.61,28.61376,7.46818,29.5723007872,6.23376,1.81818,6.4935,22.38,5.65,23.082177107,136.34,6.23376,1.81818,6.4935,6.23376,1.81818,6.4935,0.0,0.0,0.0,136.34
2019-08-09 12:00:00,21.55157984,5.36004412,22.2081216353,8.57157984,2.50004412,8.928729,12.98,2.86,13.291350571,135.3,21.53157984,8.31004412,23.0795529351,8.57157984,2.50004412,8.928729,12.96,5.8100000000000005,14.202735652,136.13,8.57157984,2.50004412,8.928729,8.57157984,2.50004412,8.928729,0.0,0.0,0.0,136.13
2019-08-09 12:30:00,18.40784256,4.33645408,18.9117292097,9.58784256,2.79645408,9.987335999999999,8.82,1.54,8.953435095,135.3,17.86784256,9.96645408,20.4594722483,9.58784256,2.79645408,9.987335999999999,8.28,7.17,10.9529585044,136.0,9.58784256,2.79645408,9.987335999999999,9.58784256,2.79645408,9.987335999999999,0.0,0.0,0.0,136.0
2019-08-09 13:00:00,15.44167936,5.22090648,16.3004087657,8.95167936,2.61090648,9.324666,6.49,2.61,6.9951554665,135.12,15.24167936,8.58090648,17.491161932,8.95167936,2.61090648,9.324666,6.29,5.97,8.6720816417,135.88,8.95167936,2.61090648,9.324666,8.95167936,2.61090648,9.324666,0.0,0.0,0.0,135.88
2019-08-09 13:30:00,20.53466688,6.14302784,21.4338362156,8.44466688,2.46302784,8.796528,12.09,3.68,12.6376619673,135.29,20.76466688,7.47302784,22.0684737971,8.44466688,2.46302784,8.796528,12.32,5.01,13.2997180421,136.09,8.44466688,2.46302784,8.796528,8.44466688,2.46302784,8.796528,0.0,0.0,0.0,136.09
2019-08-09 14:00:00,18.41711616,5.7891588800000005,19.3055569251,6.71711616,1.95915888,6.996996,11.7,3.83,12.3109260415,135.39,18.41711616,6.64915888,19.5806404763,6.71711616,1.95915888,6.996996,11.7,4.69,12.605002975,136.15,6.71711616,1.95915888,6.996996,6.71711616,1.95915888,6.996996,0.0,0.0,0.0,136.15
2019-08-09 14:30:00,30.87115328,6.12200304,31.4723215867,5.56115328,1.62200304,5.792868,25.31,4.5,25.706927082,135.12,30.99115328,5.39200304,31.4567207192,5.56115328,1.62200304,5.792868,25.43,3.77,25.7079326279,135.88,5.56115328,1.62200304,5.792868,5.56115328,1.62200304,5.792868,0.0,0.0,0.0,135.88
2019-08-09 15:00:00,27.1291744,5.8622592000000004,27.7553271743,6.4191744,1.8722592,6.68664,20.71,3.99,21.0908558385,135.47,26.7391744,6.2422592,27.4581362717,6.4191744,1.8722592,6.68664,20.32,4.37,20.7845928514,136.18,6.4191744,1.8722592,6.68664,6.4191744,1.8722592,6.68664,0.0,0.0,0.0,136.18
2019-08-09 15:30:00,27.60488864,7.76559252,28.6763718767,6.46488864,1.8855925199999999,6.734259,21.14,5.88,21.9425158084,135.97,27.97488864,4.85559252,28.3931536315,6.46488864,1.8855925199999999,6.734259,21.51,2.9699999999999998,21.7140737772,136.72,6.46488864,1.8855925199999999,6.734259,6.46488864,1.8855925199999999,6.734259,0.0,0.0,0.0,136.72
2019-08-09 16:00:00,38.99786624,9.40729432,40.1164649202,5.88786624,1.7172943200000002,6.133194,33.11,7.69,33.9912959447,136.18,39.45786624,2.90729432,39.5648274162,5.88786624,1.7172943200000002,6.133194,33.57,1.19,33.5910851269,137.02,5.88786624,1.7172943200000002,6.133194,5.88786624,1.7172943200000002,6.133194,0.0,0.0,0.0,137.02
2019-08-09 16:30:00,37.56687808,10.29908944,38.9530688389,5.03687808,1.46908944,5.246748,32.53,8.83,33.7071179427,136.06,38.12687808,3.48908944,38.2861930368,5.03687808,1.46908944,5.246748,33.09,2.02,33.1515987548,137.08,5.03687808,1.46908944,5.246748,5.03687808,1.46908944,5.246748,0.0,0.0,0.0,137.08
2019-08-09 17:00:00,29.61476096,8.37680528,30.7766946474,4.27476096,1.24680528,4.452876,25.34,7.13,26.3239909588,135.7,30.62476096,2.83680528,30.7558685141,4.27476096,1.24680528,4.452876,26.35,1.5899999999999999,26.397927949,136.65,4.27476096,1.24680528,4.452876,4.27476096,1.24680528,4.452876,0.0,0.0,0.0,136.65
2019-08-09 17:30:00,30.98240576,7.48445168,31.8736016733,1.8324057599999999,0.53445168,1.908756,29.15,6.95,29.967065255,135.97,37.57240576,1.37445168,37.5975370472,1.8324057599999999,0.53445168,1.908756,35.74,0.84,35.7498699298,136.96,1.8324057599999999,0.53445168,1.908756,1.8324057599999999,0.53445168,1.908756,0.0,0.0,0.0,136.96
2019-08-09 18:00:00,41.64032704,10.54717872,42.9553234763,2.63032704,0.76717872,2.739924,39.01,9.78,40.2172661925,135.87,41.93032704,3.91717872,42.1129031866,2.63032704,0.76717872,2.739924,39.3,3.15,39.4260383503,136.92,2.63032704,0.76717872,2.739924,2.63032704,0.76717872,2.739924,0.0,0.0,0.0,136.92
2019-08-09 18:30:00,43.60056576,12.48058168,45.3516731077,3.67056576,1.07058168,3.823506,39.93,11.41,41.5282193213,136.11,44.13056576,5.38058168,44.4573671455,3.67056576,1.07058168,3.823506,40.46,4.31,40.6889137235,137.05,3.67056576,1.07058168,3.823506,3.67056576,1.07058168,3.823506,0.0,0.0,0.0,137.05
2019-08-09 19:00:00,40.31910784,13.42932312,42.4967901903,3.04910784,0.88932312,3.176154,37.27,12.54,39.3230784655,136.26,40.79910784,6.50932312,41.3151121022,3.04910784,0.88932312,3.176154,37.75,5.62,38.1660438086,137.28,3.04910784,0.88932312,3.176154,3.04910784,0.88932312,3.176154,0.0,0.0,0.0,137.28
2019-08-09 19:30:00,42.73829952,12.64533736,44.5697969797,2.17829952,0.63533736,2.269062,40.56,12.01,42.3007529484,135.95,43.14829952,6.03533736,43.5683491599,2.17829952,0.63533736,2.269062,40.97,5.4,41.3243378652,136.96,2.17829952,0.63533736,2.269062,2.17829952,0.63533736,2.269062,0.0,0.0,0.0,136.96
2019-08-09 20:00:00,42.80829952,13.67533736,44.9395745385,2.17829952,0.63533736,2.269062,40.63,13.04,42.6712842553,136.07,43.32829952,7.00533736,43.890959101199996,2.17829952,0.63533736,2.269062,41.15,6.37,41.6401176751,137.08,2.17829952,0.63533736,2.269062,2.17829952,0.63533736,2.269062,0.0,0.0,0.0,137.08
2019-08-09 20:30:00,42.20654144,14.47815792,44.6207260932,2.01654144,0.58815792,2.100564,40.19,13.89,42.5225610706,135.85,42.94654144,7.62815792,43.6187369706,2.01654144,0.58815792,2.100564,40.93,7.04,41.5310305675,136.82,2.01654144,0.58815792,2.100564,2.01654144,0.58815792,2.100564,0.0,0.0,0.0,136.82
2019-08-09 21:00:00,44.21429408,14.17375244,46.4305832316,1.6242940799999999,0.47375244,1.691973,42.59,13.7,44.7392232834,135.41,45.02429408,7.26375244,45.6064595963,1.6242940799999999,0.47375244,1.691973,43.4,6.79,43.9279421325,136.43,1.6242940799999999,0.47375244,1.691973,1.6242940799999999,0.47375244,1.691973,0.0,0.0,0.0,136.43
2019-08-09 21:30:00,45.8207872,13.6064796,47.7983349787,2.0107872,0.5864796,2.09457,43.81,13.02,45.7037908712,135.46,46.5507872,6.7864796,47.0428750641,2.0107872,0.5864796,2.09457,44.54,6.2,44.9694518535,136.46,2.0107872,0.5864796,2.09457,2.0107872,0.5864796,2.09457,0.0,0.0,0.0,136.46
2019-08-09 22:00:00,43.98107712,14.00531416,46.1571659589,1.80107712,0.52531416,1.876122,42.18,13.48,44.281630503,135.73,44.48107712,7.40531416,45.0932910704,1.80107712,0.52531416,1.876122,42.68,6.88,43.23097038,136.79,1.80107712,0.52531416,1.876122,1.80107712,0.52531416,1.876122,0.0,0.0,0.0,136.79
2019-08-09 22:30:00,41.02122688,14.29160784,43.4395109249,1.89122688,0.55160784,1.9700280000000001,39.13,13.74,41.4722135893,135.85,41.57122688,7.56160784,42.2533409026,1.89122688,0.55160784,1.9700280000000001,39.68,7.01,40.2944475083,136.86,1.89122688,0.55160784,1.9700280000000001,1.89122688,0.55160784,1.9700280000000001,0.0,0.0,0.0,136.86
2019-08-09 23:00:00,37.64837984,15.24869412,40.6192463857,1.77837984,0.51869412,1.852479,35.87,14.73,38.7766656638,136.13,37.86837984,8.58869412,38.8301411071,1.77837984,0.51869412,1.852479,36.09,8.07,36.9812520069,137.13,1.77837984,0.51869412,1.852479,1.77837984,0.51869412,1.852479,0.0,0.0,0.0,137.13
2019-08-09 23:30:00,34.5790992,13.7855706,37.2257445627,1.6990992,0.49557059999999997,1.769895,32.88,13.29,35.4643271471,136.5,34.6590992,10.9455706,36.3463708383,1.6990992,0.49557059999999997,1.769895,32.96,10.45,34.5769301703,137.18,1.6990992,0.49557059999999997,1.769895,1.6990992,0.49557059999999997,1.769895,0.0,0.0,0.0,137.18
2019-08-10 00:00:00,33.16292544,7.41626992,33.9820641407,1.6329254400000002,0.47626992,1.700964,31.53,6.94,32.2847409777,136.01,31.78292544,20.53626992,37.8403585045,1.6329254400000002,0.47626992,1.700964,30.15,20.06,36.2136176044,135.53,1.6329254400000002,0.47626992,1.700964,1.6329254400000002,0.47626992,1.700964,0.0,0.0,0.0,135.53
2019-08-10 00:30:00,30.35810016,8.78694588,31.6041874318,1.7381001600000001,0.50694588,1.810521,28.62,8.28,29.7936704687,136.07,29.30810016,20.23694588,35.6159895769,1.7381001600000001,0.50694588,1.810521,27.57,19.73,33.9024748359,135.37,1.7381001600000001,0.50694588,1.810521,1.7381001600000001,0.50694588,1.810521,0.0,0.0,0.0,135.37
2019-08-10 01:00:00,29.05313504,7.87174772,30.1006489601,1.82313504,0.53174772,1.899099,27.23,7.34,28.2019236933,136.75,27.77313504,19.63174772,34.0110650891,1.82313504,0.53174772,1.899099,25.95,19.1,32.2213050636,136.07,1.82313504,0.53174772,1.899099,1.82313504,0.53174772,1.899099,0.0,0.0,0.0,136.07
2019-08-10 01:30:00,28.34793024,8.38314632,29.5615001499,1.8279302400000002,0.5331463200000001,1.904094,26.52,7.85,27.6574203425,136.95,27.03793024,20.21314632,33.7582724057,1.8279302400000002,0.5331463200000001,1.904094,25.21,19.68,31.9819714839,136.27,1.8279302400000002,0.5331463200000001,1.904094,1.8279302400000002,0.5331463200000001,1.904094,0.0,0.0,0.0,136.27
2019-08-10 02:00:00,28.53150688,8.87002284,29.8784904241,1.6115068799999999,0.47002284,1.678653,26.92,8.4,28.2001134749,137.03,27.42150688,20.50002284,34.2372600541,1.6115068799999999,0.47002284,1.678653,25.81,20.03,32.6704300553,136.38,1.6115068799999999,0.47002284,1.678653,1.6115068799999999,0.47002284,1.678653,0.0,0.0,0.0,136.38
2019-08-10 02:30:00,26.5329952,8.2858736,27.7966820969,1.8029951999999998,0.5258735999999999,1.87812,24.73,7.76,25.9189216597,137.2,25.3229952,21.0258736,32.9141526785,1.8029951999999998,0.5258735999999999,1.87812,23.52,20.5,31.2000064103,136.62,1.8029951999999998,0.5258735999999999,1.87812,1.8029951999999998,0.5258735999999999,1.87812,0.0,0.0,0.0,136.62
2019-08-10 03:00:00,25.11576224,7.9320973200000005,26.3385588214,1.99576224,0.58209732,2.078919,23.12,7.35,24.2601916728,137.3,23.90576224,21.54209732,32.1799227038,1.99576224,0.58209732,2.078919,21.91,20.96,30.3211098082,136.83,1.99576224,0.58209732,2.078919,1.99576224,0.58209732,2.078919,0.0,0.0,0.0,136.83
2019-08-10 03:30:00,25.3432352,7.8259436,26.5240450089,1.5632351999999998,0.4559436,1.62837,23.78,7.37,24.8958892189,137.46,24.0532352,21.4859436,32.2521921111,1.5632351999999998,0.4559436,1.62837,22.49,21.03,30.7905992147,137.05,1.5632351999999998,0.4559436,1.62837,1.5632351999999998,0.4559436,1.62837,0.0,0.0,0.0,137.05
2019-08-10 04:00:00,24.46010816,10.60461488,26.6599840201,1.73010816,0.50461488,1.802196,22.73,10.1,24.8729350902,138.01,23.27010816,24.27461488,33.6266986389,1.73010816,0.50461488,1.802196,21.54,23.77,32.0777882654,137.6,1.73010816,0.50461488,1.802196,1.73010816,0.50461488,1.802196,0.0,0.0,0.0,137.6
2019-08-10 04:30:00,23.560128,10.635454,25.8494199773,1.870128,0.545454,1.94805,21.69,10.09,23.922044227,138.01,22.400128,24.325454,33.0680124399,1.870128,0.545454,1.94805,20.53,23.78,31.4160675451,137.62,1.870128,0.545454,1.94805,1.870128,0.545454,1.94805,0.0,0.0,0.0,137.62
2019-08-10 05:00:00,22.92318496,19.19051228,29.8956212559,1.85318496,0.54051228,1.9304009999999998,21.07,18.65,28.1383617149,136.67,22.89318496,17.06051228,28.5509894201,1.85318496,0.54051228,1.9304009999999998,21.04,16.52,26.7505513962,136.88,1.85318496,0.54051228,1.9304009999999998,1.85318496,0.54051228,1.9304009999999998,0.0,0.0,0.0,136.88
2019-08-10 05:30:00,23.28501312,23.45396216,33.0496622827,1.86501312,0.54396216,1.9427219999999998,21.42,22.91,31.3637449932,135.72,23.87501312,12.72396216,27.0539362114,1.86501312,0.54396216,1.9427219999999998,22.01,12.18,25.1553672205,136.3,1.86501312,0.54396216,1.9427219999999998,1.86501312,0.54396216,1.9427219999999998,0.0,0.0,0.0,136.3
2019-08-10 06:00:00,21.85387392,23.41279656,32.0273453173,2.20387392,0.64279656,2.295702,19.65,22.77,30.0764924817,135.72,22.43387392,12.62279656,25.7412838074,2.20387392,0.64279656,2.295702,20.23,11.98,23.5111314062,136.36,2.20387392,0.64279656,2.295702,2.20387392,0.64279656,2.295702,0.0,0.0,0.0,136.36
2019-08-10 06:30:00,24.73254528,21.67365904,32.8853507235,2.17254528,0.6336590400000001,2.263068,22.56,21.04,30.8485850567,135.45,25.12254528,10.92365904,27.3946821147,2.17254528,0.6336590400000001,2.263068,22.95,10.29,25.1512743216,136.04,2.17254528,0.6336590400000001,2.263068,2.17254528,0.6336590400000001,2.263068,0.0,0.0,0.0,136.04
2019-08-10 07:00:00,24.8123952,20.6606986,32.2880693477,2.4023952,0.7006986,2.502495,22.41,19.96,30.0101599463,134.89,25.4623952,9.9306986,27.3304289027,2.4023952,0.7006986,2.502495,23.06,9.23,24.8386090593,135.44,2.4023952,0.7006986,2.502495,2.4023952,0.7006986,2.502495,0.0,0.0,0.0,135.44
2019-08-10 07:30:00,26.20699008,19.26370544,32.5253236161,2.92699008,0.85370544,3.048948,23.28,18.41,29.6797321416,134.51,26.46699008,8.98370544,27.9501078232,2.92699008,0.85370544,3.048948,23.54,8.13,24.9043871637,135.07,2.92699008,0.85370544,3.048948,2.92699008,0.85370544,3.048948,0.0,0.0,0.0,135.07
2019-08-10 08:00:00,25.4161104,18.3367822,31.3403294385,3.4861104,1.0167822,3.6313649999999997,21.93,17.32,27.9447186423,134.21,25.4561104,8.7367822,26.9136567547,3.4861104,1.0167822,3.6313649999999997,21.97,7.72,23.2868911622,134.86,3.4861104,1.0167822,3.6313649999999997,3.4861104,1.0167822,3.6313649999999997,0.0,0.0,0.0,134.86
2019-08-10 08:30:00,23.69739872,16.49090796,28.8706901795,3.87739872,1.13090796,4.038957,19.82,15.36,25.0751271183,133.73,23.97739872,7.76090796,25.2021297065,3.87739872,1.13090796,4.038957,20.1,6.63,21.1652285601,134.42,3.87739872,1.13090796,4.038957,3.87739872,1.13090796,4.038957,0.0,0.0,0.0,134.42
2019-08-10 09:00:00,19.58963584,15.23822712,24.8184890375,4.51963584,1.31822712,4.707954,15.07,13.92,20.5151480619,133.79,19.50963584,6.84822712,20.6766560473,4.51963584,1.31822712,4.707954,14.99,5.53,15.9775154514,134.64,4.51963584,1.31822712,4.707954,4.51963584,1.31822712,4.707954,0.0,0.0,0.0,134.64
2019-08-10 09:30:00,16.8659504,13.6234022,21.6808064979,3.6459504,1.0634022,3.797865,13.22,12.56,18.2351857682,133.56,17.0659504,4.8534022,17.7426654134,3.6459504,1.0634022,3.797865,13.42,3.79,13.9449094655,134.28,3.6459504,1.0634022,3.797865,3.6459504,1.0634022,3.797865,0.0,0.0,0.0,134.28
2019-08-10 10:00:00,19.94708896,13.80123428,24.2561420187,3.94708896,1.15123428,4.111551,16.0,12.65,20.3966296235,133.63,20.08708896,5.04123428,20.7100262181,3.94708896,1.15123428,4.111551,16.14,3.89,16.6021594981,134.46,3.94708896,1.15123428,4.111551,3.94708896,1.15123428,4.111551,0.0,0.0,0.0,134.46
2019-08-10 10:30:00,16.053192,13.420931,20.92430076,4.803192,1.400931,5.003325,11.25,12.02,16.4633805763,133.56,16.063192,4.780931,16.7595775142,4.803192,1.400931,5.003325,11.26,3.38,11.7563599809,134.35,4.803192,1.400931,5.003325,4.803192,1.400931,5.003325,0.0,0.0,0.0,134.35
2019-08-10 11:00:00,14.43840672,11.77995196,18.6342388305,4.86840672,1.4199519600000001,5.071257,9.57,10.36,14.1037051869,133.3,13.94840672,3.81995196,14.4620220925,4.86840672,1.4199519600000001,5.071257,9.08,2.4,9.3918262335,134.06,4.86840672,1.4199519600000001,5.071257,4.86840672,1.4199519600000001,5.071257,0.0,0.0,0.0,134.06
2019-08-10 11:30:00,9.66260224,12.55284232,15.8410773737,5.15260224,1.50284232,5.367294,4.51,11.05,11.9349319227,133.21,9.80260224,2.29284232,10.0671811636,5.15260224,1.50284232,5.367294,4.65,0.79,4.716630153,133.77,5.15260224,1.50284232,5.367294,5.15260224,1.50284232,5.367294,0.0,0.0,0.0,133.77
2019-08-10 12:00:00,16.57291168,14.01584924,21.7049632912,5.40291168,1.5758492400000002,5.628033,11.17,12.44,16.7189264009,133.75,16.68291168,3.60584924,17.068148431,5.40291168,1.5758492400000002,5.628033,11.28,2.03,11.4612084878,134.32,5.40291168,1.5758492400000002,5.628033,5.40291168,1.5758492400000002,5.628033,0.0,0.0,0.0,134.32
2019-08-10 12:30:00,15.56368096,12.93149028,20.2349105727,5.35368096,1.5614902800000001,5.576751,10.21,11.37,15.2813939155,133.93,15.24368096,2.71149028,15.4829580103,5.35368096,1.5614902800000001,5.576751,9.89,1.15,9.9566359781,134.47,5.35368096,1.5614902800000001,5.576751,5.35368096,1.5614902800000001,5.576751,0.0,0.0,0.0,134.47
2019-08-10 13:00:00,15.9524816,13.0144738,20.5878167247,5.9124816,1.7244738,6.158835,10.04,11.29,15.108464515,134.13,15.6724816,4.7644738,16.3806864964,5.9124816,1.7244738,6.158835,9.76,3.04,10.2224850208,134.93,5.9124816,1.7244738,6.158835,5.9124816,1.7244738,6.158835,0.0,0.0,0.0,134.93
2019-08-10 13:30:00,15.603500799999999,15.4006044,21.9236824713,5.6935008,1.6606044,5.9307300000000005,9.91,13.74,16.9409474351,134.55,15.8235008,6.5906044,17.1411564349,5.6935008,1.6606044,5.9307300000000005,10.13,4.93,11.2659575714,135.31,5.6935008,1.6606044,5.9307300000000005,5.6935008,1.6606044,5.9307300000000005,0.0,0.0,0.0,135.31
2019-08-10 14:00:00,11.70473024,15.37554632,19.3237712321,5.02473024,1.46554632,5.234094,6.68,13.91,15.4308295305,134.26,11.59473024,6.81554632,13.4495145258,5.02473024,1.46554632,5.234094,6.57,5.35,8.4727445376,135.05,5.02473024,1.46554632,5.234094,5.02473024,1.46554632,5.234094,0.0,0.0,0.0,135.05
2019-08-10 14:30:00,7.669456,13.804008,15.7914911329,4.5394559999999995,1.324008,4.7286,3.13,12.48,12.8665185656,133.96,8.219456,5.274008,9.7659928999,4.5394559999999995,1.324008,4.7286,3.68,3.95,5.3986016708,134.74,4.5394559999999995,1.324008,4.7286,4.5394559999999995,1.324008,4.7286,0.0,0.0,0.0,134.74
2019-08-10 15:00:00,21.588208,14.484894,25.9973629209,3.788208,1.104894,3.94605,17.8,13.38,22.2680129334,134.27,21.658208,6.034894,22.4832808852,3.788208,1.104894,3.94605,17.87,4.93,18.5375780511,135.04,3.788208,1.104894,3.94605,3.788208,1.104894,3.94605,0.0,0.0,0.0,135.04
2019-08-10 15:30:00,12.10494016,15.10769088,19.3590263186,4.89494016,1.42769088,5.098896,7.21,13.68,15.4637155949,134.39,12.01494016,6.54769088,13.6832394888,4.89494016,1.42769088,5.098896,7.12,5.12,8.7697662455,135.18,4.89494016,1.42769088,5.098896,4.89494016,1.42769088,5.098896,0.0,0.0,0.0,135.18
2019-08-10 16:00:00,8.51844608,16.47496344,18.5469227627,5.46844608,1.59496344,5.696298,3.05,14.88,15.1893679921,134.39,8.658446080000001,7.66496344,11.5637516861,5.46844608,1.59496344,5.696298,3.19,6.07,6.8571860118,135.22,5.46844608,1.59496344,5.696298,5.46844608,1.59496344,5.696298,0.0,0.0,0.0,135.22
2019-08-10 16:30:00,11.57329312,14.29512716,18.3927098102,3.58329312,1.04512716,3.732597,7.99,13.25,15.4726403694,133.87,11.39329312,5.81512716,12.7915140623,3.58329312,1.04512716,3.732597,7.8100000000000005,4.77,9.1514479729,134.65,3.58329312,1.04512716,3.732597,3.58329312,1.04512716,3.732597,0.0,0.0,0.0,134.65
2019-08-10 17:00:00,20.05054624,16.316409319999998,25.8505245134,3.21054624,0.93640932,3.344319,16.84,15.38,22.8063587624,133.71,20.49054624,7.64640932,21.8707581191,3.21054624,0.93640932,3.344319,17.28,6.71,18.5370574795,134.51,3.21054624,0.93640932,3.344319,3.21054624,0.93640932,3.344319,0.0,0.0,0.0,134.51
2019-08-10 17:30:00,22.16625056,15.58932308,27.0992556721,3.18625056,0.92932308,3.319011,18.98,14.66,23.9824102208,133.26,22.26625056,7.11932308,23.3767122393,3.18625056,0.92932308,3.319011,19.08,6.19,20.0589755471,134.01,3.18625056,0.92932308,3.319011,3.18625056,0.92932308,3.319011,0.0,0.0,0.0,134.01
2019-08-10 18:00:00,24.9814256,15.2366658,29.261367188,2.9714256,0.8666657999999999,3.095235,22.01,14.37,26.2856805124,133.26,24.7914256,9.3766658,26.5054078408,2.9714256,0.8666657999999999,3.095235,21.82,8.51,23.4207706961,133.86,2.9714256,0.8666657999999999,3.095235,2.9714256,0.8666657999999999,3.095235,0.0,0.0,0.0,133.86
2019-08-10 18:30:00,34.46795936,5.71107148,34.9378957565,2.67795936,0.78107148,2.789541,31.79,4.93,32.1700015542,137.07,31.09795936,29.06107148,42.5632347446,2.67795936,0.78107148,2.789541,28.42,28.28,40.0930767091,135.04,2.67795936,0.78107148,2.789541,2.67795936,0.78107148,2.789541,0.0,0.0,0.0,135.04
2019-08-10 19:00:00,36.16908832,4.10515076,36.4013078427,2.58908832,0.75515076,2.696967,33.58,3.35,33.7466872448,137.1,32.77908832,30.91515076,45.057909157,2.58908832,0.75515076,2.696967,30.19,30.16,42.6738995172,135.18,2.58908832,0.75515076,2.696967,2.58908832,0.75515076,2.696967,0.0,0.0,0.0,135.18
2019-08-10 19:30:00,36.5205968,2.9685074,36.6410429275,2.6005968,0.7585073999999999,2.708955,33.92,2.21,33.9919181571,137.23,33.6105968,31.7285074,46.2208870435,2.6005968,0.7585073999999999,2.708955,31.01,30.97,43.8264874248,135.28,2.6005968,0.7585073999999999,2.708955,2.6005968,0.7585073999999999,2.708955,0.0,0.0,0.0,135.28
2019-08-10 20:00:00,37.85246496,3.46030228,38.0102985442,2.57246496,0.75030228,2.679651,35.28,2.71,35.3839299683,137.16,34.50246496,31.64030228,46.813767384,2.57246496,0.75030228,2.679651,31.93,30.89,44.4265348638,135.25,2.57246496,0.75030228,2.679651,2.57246496,0.75030228,2.679651,0.0,0.0,0.0,135.25
2019-08-10 20:30:00,38.66696064,2.9391135200000003,38.778502207,2.39696064,0.69911352,2.4968339999999998,36.27,2.24,36.3391042818,137.38,35.68696064,31.63911352,47.6926898387,2.39696064,0.69911352,2.4968339999999998,33.29,30.94,45.4478569352,135.33,2.39696064,0.69911352,2.4968339999999998,2.39696064,0.69911352,2.4968339999999998,0.0,0.0,0.0,135.33
2019-08-10 21:00:00,36.8225552,0.8640785999999999,36.832692045,2.2425552,0.6540786,2.335995,34.58,0.21,34.5806376459,137.73,33.7225552,32.2840786,46.6848204481,2.2425552,0.6540786,2.335995,31.48,31.63,44.6256350095,135.58,2.2425552,0.6540786,2.335995,2.2425552,0.6540786,2.335995,0.0,0.0,0.0,135.58
2019-08-10 21:30:00,38.969528,1.450279,38.9965052501,2.469528,0.720279,2.572425,36.5,0.73,36.5072992701,137.58,36.009528,31.710279,47.981537085,2.469528,0.720279,2.572425,33.54,30.99,45.6652132372,135.46,2.469528,0.720279,2.572425,2.469528,0.720279,2.572425,0.0,0.0,0.0,135.46
2019-08-10 22:00:00,38.71406368,3.20743524,38.8467034308,2.25406368,0.65743524,2.347983,36.46,2.55,36.5490642835,137.58,36.10406368,28.64743524,46.0888159974,2.25406368,0.65743524,2.347983,33.85,27.99,43.9233719106,135.58,2.25406368,0.65743524,2.347983,2.25406368,0.65743524,2.347983,0.0,0.0,0.0,135.58
2019-08-10 22:30:00,34.38868896,16.84503428,38.2927814122,2.34868896,0.68503428,2.446551,32.04,16.16,35.8846373815,135.17,34.30868896,17.37503428,38.4574824239,2.34868896,0.68503428,2.446551,31.96,16.69,36.0554808594,135.13,2.34868896,0.68503428,2.446551,2.34868896,0.68503428,2.446551,0.0,0.0,0.0,135.13
2019-08-10 23:00:00,33.25890912,16.78426516,37.2540815591,1.9689091200000002,0.57426516,2.050947,31.29,16.21,35.2395828579,135.75,33.12890912,17.25426516,37.3528350422,1.9689091200000002,0.57426516,2.050947,31.16,16.68,35.3435708439,135.71,1.9689091200000002,0.57426516,2.050947,1.9689091200000002,0.57426516,2.050947,0.0,0.0,0.0,135.71
2019-08-10 23:30:00,29.57534208,17.90114144,34.5709664893,2.57534208,0.75114144,2.682648,27.0,17.15,31.9862861239,134.91,29.49534208,18.26114144,34.6906974722,2.57534208,0.75114144,2.682648,26.92,17.51,32.1136497459,134.84,2.57534208,0.75114144,2.682648,2.57534208,0.75114144,2.682648,0.0,0.0,0.0,134.84
2019-08-11 00:00:00,27.29262528,17.46034904,32.3998639391,2.09262528,0.61034904,2.179818,25.2,16.85,30.3143942707,135.77,27.03262528,18.00034904,32.4773058472,2.09262528,0.61034904,2.179818,24.94,17.39,30.4042053012,135.77,2.09262528,0.61034904,2.179818,2.09262528,0.61034904,2.179818,0.0,0.0,0.0,135.77
2019-08-11 00:30:00,26.958,16.89275,31.8134997534,1.998,0.5827500000000001,2.08125,24.96,16.31,29.8163998497,136.18,26.628,17.49275,31.8597973403,1.998,0.5827500000000001,2.08125,24.63,16.91,29.8761610653,136.14,1.998,0.5827500000000001,2.08125,1.998,0.5827500000000001,2.08125,0.0,0.0,0.0,136.14
2019-08-11 01:00:00,24.65252544,17.50281992,30.2340158716,2.03252544,0.5928199200000001,2.117214,22.62,16.91,28.2420342752,136.4,24.39252544,18.08281992,30.3641840595,2.03252544,0.5928199200000001,2.117214,22.36,17.49,28.3878442295,136.38,2.03252544,0.5928199200000001,2.117214,2.03252544,0.5928199200000001,2.117214,0.0,0.0,0.0,136.38
2019-08-11 01:30:00,23.8458016,18.0071088,29.8810679408,2.5958015999999997,0.7571087999999999,2.70396,21.25,17.25,27.3701479718,135.95,23.5358016,18.6171088,30.0088436469,2.5958015999999997,0.7571087999999999,2.70396,20.94,17.86,27.5220493423,135.95,2.5958015999999997,0.7571087999999999,2.70396,2.5958015999999997,0.7571087999999999,2.70396,0.0,0.0,0.0,135.95
2019-08-11 02:00:00,22.99941856,17.77899708,29.0700187697,2.01941856,0.5889970800000001,2.103561,20.98,17.19,27.1229884047,135.83,22.68941856,18.39899708,29.2118607442,2.01941856,0.5889970800000001,2.103561,20.67,17.81,27.2845194204,135.82,2.01941856,0.5889970800000001,2.103561,2.01941856,0.5889970800000001,2.103561,0.0,0.0,0.0,135.82
2019-08-11 02:30:00,23.08831936,17.99617648,29.2734155638,2.31831936,0.67617648,2.414916,20.77,17.32,27.0439512646,136.09,22.76831936,18.60617648,29.4038461716,2.31831936,0.67617648,2.414916,20.45,17.93,27.1971947083,136.09,2.31831936,0.67617648,2.414916,2.31831936,0.67617648,2.414916,0.0,0.0,0.0,136.09
2019-08-11 03:00:00,21.9042336,18.0912348,28.4092982348,2.1642336,0.6312348,2.25441,19.74,17.46,26.3537321835,136.28,21.5942336,18.7012348,28.566538254,2.1642336,0.6312348,2.25441,19.43,18.07,26.5339367603,136.27,2.1642336,0.6312348,2.25441,2.1642336,0.6312348,2.25441,0.0,0.0,0.0,136.27
2019-08-11 03:30:00,20.49302464,18.610465519999998,27.6823677775,2.33302464,0.68046552,2.430234,18.16,17.93,25.520001959200002,135.82,20.20302464,19.19046552,27.8646042764,2.33302464,0.68046552,2.430234,17.87,18.51,25.7285250257,135.82,2.33302464,0.68046552,2.430234,2.33302464,0.68046552,2.430234,0.0,0.0,0.0,135.82
2019-08-11 04:00:00,20.47914816,19.00433488,27.9385084353,2.6891481600000002,0.7843348800000001,2.801196,17.79,18.22,25.464730511,135.85,20.16914816,19.61433488,28.1339060616,2.6891481600000002,0.7843348800000001,2.801196,17.48,18.83,25.6927869255,135.82,2.6891481600000002,0.7843348800000001,2.801196,2.6891481600000002,0.7843348800000001,2.801196,0.0,0.0,0.0,135.82
2019-08-11 04:30:00,20.25955776,19.03153768,27.7965664624,2.67955776,0.78153768,2.791206,17.58,18.25,25.3400651144,135.82,19.93955776,19.63153768,27.9818375977,2.67955776,0.78153768,2.791206,17.26,18.85,25.5583665362,135.82,2.67955776,0.78153768,2.791206,2.67955776,0.78153768,2.791206,0.0,0.0,0.0,135.82
2019-08-11 05:00:00,19.47991584,19.45664212,27.532309088,4.23991584,1.23664212,4.416579,15.24,18.22,23.7534418559,135.82,19.16991584,20.02664212,27.7227716492,4.23991584,1.23664212,4.416579,14.93,18.79,23.999354158,135.82,4.23991584,1.23664212,4.416579,4.23991584,1.23664212,4.416579,0.0,0.0,0.0,135.82
