Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-11 05:30:00,18.96310144,19.70048792,27.3442579075,5.45310144,1.5904879200000002,5.680314,13.51,18.11,22.5940744444,135.88,18.62310144,20.30048792,27.5486790434,5.45310144,1.5904879200000002,5.680314,13.17,18.71,22.8804064649,135.86,5.45310144,1.5904879200000002,5.680314,5.45310144,1.5904879200000002,5.680314,0.0,0.0,0.0,135.86
2019-08-11 06:00:00,18.05897536,19.95053448,26.9100430526,5.65897536,1.6505344800000001,5.894766,12.4,18.3,22.1054291974,136.03,17.71897536,20.52053448,27.111887119,5.65897536,1.6505344800000001,5.894766,12.06,18.87,22.3946533798,135.99,5.65897536,1.6505344800000001,5.894766,5.65897536,1.6505344800000001,5.894766,0.0,0.0,0.0,135.99
2019-08-11 06:30:00,18.76589824,19.97797032,27.4094552091,5.85589824,1.70797032,6.099894,12.91,18.27,22.3709856734,135.96,18.42589824,20.51797032,27.5771795513,5.85589824,1.70797032,6.099894,12.57,18.81,22.6234612736,135.91,5.85589824,1.70797032,6.099894,5.85589824,1.70797032,6.099894,0.0,0.0,0.0,135.91
2019-08-11 07:00:00,18.02694688,19.23869284,26.3647134634,6.16694688,1.7986928400000002,6.423903,11.86,17.44,21.0905950604,136.25,17.62694688,19.80869284,26.5159116068,6.16694688,1.7986928400000002,6.423903,11.46,18.01,21.3469365484,136.23,6.16694688,1.7986928400000002,6.423903,6.16694688,1.7986928400000002,6.423903,0.0,0.0,0.0,136.23
2019-08-11 07:30:00,17.97048256,18.66722408,25.9114549629,6.95048256,2.02722408,7.240086,11.02,16.64,19.9582063322,136.35,17.27048256,19.38722408,25.9640910756,6.95048256,2.02722408,7.240086,10.32,17.36,20.195841156,136.33,6.95048256,2.02722408,7.240086,6.95048256,2.02722408,7.240086,0.0,0.0,0.0,136.33
2019-08-11 08:00:00,15.45535712,18.43197916,24.0542287231,7.51535712,2.19197916,7.828497,7.94,16.24,18.0770904739,135.8,14.63535712,19.18197916,24.1276190811,7.51535712,2.19197916,7.828497,7.12,16.99,18.4215770226,135.78,7.51535712,2.19197916,7.828497,7.51535712,2.19197916,7.828497,0.0,0.0,0.0,135.78
2019-08-11 08:30:00,15.68841312,17.89703716,23.7997950691,8.45841312,2.46703716,8.810847,7.23,15.43,17.0398884973,135.8,14.84841312,18.61703716,23.8132199586,8.45841312,2.46703716,8.810847,6.39,16.15,17.3682065856,135.78,8.45841312,2.46703716,8.810847,8.45841312,2.46703716,8.810847,0.0,0.0,0.0,135.78
2019-08-11 09:00:00,16.35763296,16.48097628,23.2205670731,9.39763296,2.74097628,9.789201,6.96,13.74,15.4022465894,135.52,15.24763296,17.25097628,23.0236073085,9.39763296,2.74097628,9.789201,5.85,14.51,15.6448905397,135.46,9.39763296,2.74097628,9.789201,9.39763296,2.74097628,9.789201,0.0,0.0,0.0,135.46
2019-08-11 09:30:00,19.7883536,15.4645198,25.1143447226,8.0383536,2.3445198,8.373285,11.75,13.12,17.6124075583,135.81,18.8983536,16.2345198,24.914000119,8.0383536,2.3445198,8.373285,10.86,13.89,17.6315541005,135.8,8.0383536,2.3445198,8.373285,8.0383536,2.3445198,8.373285,0.0,0.0,0.0,135.8
2019-08-11 10:00:00,19.08270688,15.03412284,24.2935084217,10.40270688,3.03412284,10.836153,8.68,12.0,14.8102126926,135.54,18.20270688,15.78412284,24.0930917814,10.40270688,3.03412284,10.836153,7.8,12.75,14.9466551442,135.51,10.40270688,3.03412284,10.836153,10.40270688,3.03412284,10.836153,0.0,0.0,0.0,135.51
2019-08-11 10:30:00,17.4757152,13.2470836,21.92910955,9.0757152,2.6470836,9.45387,8.4,10.6,13.5247920502,135.8,16.7457152,13.8970836,21.7611559928,9.0757152,2.6470836,9.45387,7.67,11.25,13.6158510568,135.73,9.0757152,2.6470836,9.45387,9.0757152,2.6470836,9.45387,0.0,0.0,0.0,135.73
2019-08-11 11:00:00,21.74834048,11.96743264,24.8235726201,11.16834048,3.25743264,11.633688,10.58,8.71,13.7040322533,135.75,20.41834048,13.14743264,24.2850491657,11.16834048,3.25743264,11.633688,9.25,9.89,13.5415877946,135.73,11.16834048,3.25743264,11.633688,11.16834048,3.25743264,11.633688,0.0,0.0,0.0,135.73
2019-08-11 11:30:00,11.92449696,10.52922828,15.907805503,8.53449696,2.48922828,8.890101,3.39,8.04,8.7254627384,135.59,12.39449696,10.84922828,16.472076649999998,8.53449696,2.48922828,8.890101,3.86,8.36,9.2081051254,135.49,8.53449696,2.48922828,8.890101,8.53449696,2.48922828,8.890101,0.0,0.0,0.0,135.49
2019-08-11 12:00:00,11.61520512,10.84901816,15.8938411033,9.66520512,2.81901816,10.067922,1.9500000000000002,8.03,8.2633770336,135.71,12.05520512,11.49901816,16.6599936713,9.66520512,2.81901816,10.067922,2.39,8.68,9.0030272686,135.58,9.66520512,2.81901816,10.067922,9.66520512,2.81901816,10.067922,0.0,0.0,0.0,135.58
2019-08-11 12:30:00,13.1376128,10.3834704,16.7455465014,9.5776128,2.7934704,9.97668,3.56,7.59,8.3834181573,135.63,12.7276128,11.0034704,16.8246393254,9.5776128,2.7934704,9.97668,3.15,8.21,8.7935544577,135.56,9.5776128,2.7934704,9.97668,9.5776128,2.7934704,9.97668,0.0,0.0,0.0,135.56
2019-08-11 13:00:00,16.4226256,11.0307658,19.7833370727,11.7626256,3.4307658,12.252735,4.66,7.6,8.914908861,135.48,16.3826256,11.8407658,20.2137120856,11.7626256,3.4307658,12.252735,4.62,8.41,9.5954416261,135.41,11.7626256,3.4307658,12.252735,11.7626256,3.4307658,12.252735,0.0,0.0,0.0,135.41
2019-08-11 13:30:00,14.43725184,11.97836512,18.7594102157,10.89725184,3.17836512,11.351304,3.54,8.8,9.485336051,135.66,14.72725184,12.39836512,19.2512702024,10.89725184,3.17836512,11.351304,3.83,9.22,9.983851962,135.57,10.89725184,3.17836512,11.351304,10.89725184,3.17836512,11.351304,0.0,0.0,0.0,135.57
2019-08-11 14:00:00,16.27453536,13.46423948,21.1221742716,10.09453536,2.9442394800000002,10.515141,6.18,10.52,12.2009343904,136.15,15.69453536,14.33423948,21.2553254888,10.09453536,2.9442394800000002,10.515141,5.6,11.39,12.69220627,136.1,10.09453536,2.9442394800000002,10.515141,10.09453536,2.9442394800000002,10.515141,0.0,0.0,0.0,136.1
2019-08-11 14:30:00,15.48161728,12.79505504,20.0846684583,11.09161728,3.2350550399999998,11.553768,4.39,9.56,10.5197766136,136.0,15.90161728,13.64505504,20.9534951539,11.09161728,3.2350550399999998,11.553768,4.8100000000000005,10.41,11.4675280684,135.97,11.09161728,3.2350550399999998,11.553768,11.09161728,3.2350550399999998,11.553768,0.0,0.0,0.0,135.97
2019-08-11 15:00:00,15.45635328,13.02060304,20.209773879,10.35635328,3.02060304,10.787868,5.1,10.0,11.2254175869,136.15,16.49635328,13.69060304,21.4374038339,10.35635328,3.02060304,10.787868,6.14,10.67,12.3105036453,136.07,10.35635328,3.02060304,10.787868,10.35635328,3.02060304,10.787868,0.0,0.0,0.0,136.07
2019-08-11 15:30:00,12.21101952,11.65654736,16.8814719167,9.45101952,2.75654736,9.844812,2.76,8.9,9.3181328602,135.84,12.42101952,12.25654736,17.4500624384,9.45101952,2.75654736,9.844812,2.9699999999999998,9.5,9.9534365925,135.73,9.45101952,2.75654736,9.844812,9.45101952,2.75654736,9.844812,0.0,0.0,0.0,135.73
2019-08-11 16:00:00,11.5659856,12.2717458,16.8632075205,8.4059856,2.4517458,8.756235,3.16,9.82,10.3159100423,135.87,11.9059856,12.9117458,17.5631908465,8.4059856,2.4517458,8.756235,3.5,10.46,11.0300317316,135.79,8.4059856,2.4517458,8.756235,8.4059856,2.4517458,8.756235,0.0,0.0,0.0,135.79
2019-08-11 16:30:00,17.93455712,13.99507916,22.7488588678,8.31455712,2.42507916,8.660997,9.62,11.57,15.0469033359,135.79,17.65455712,14.515079159999999,22.8554350237,8.31455712,2.42507916,8.660997,9.34,12.09,15.2775554327,135.75,8.31455712,2.42507916,8.660997,8.31455712,2.42507916,8.660997,0.0,0.0,0.0,135.75
2019-08-11 17:00:00,24.11323872,13.88302796,27.8242115235,8.03323872,2.34302796,8.367957,16.08,11.54,19.7923722681,135.89,23.43323872,14.68302796,27.6533539916,8.03323872,2.34302796,8.367957,15.4,12.34,19.734122732,135.85,8.03323872,2.34302796,8.367957,8.03323872,2.34302796,8.367957,0.0,0.0,0.0,135.85
2019-08-11 17:30:00,29.61408832,14.28202576,32.8781156217,7.58408832,2.21202576,7.900092,22.03,12.07,25.1198288211,135.66,28.89408832,14.95202576,32.5335429084,7.58408832,2.21202576,7.900092,21.31,12.74,24.8278815045,135.56,7.58408832,2.21202576,7.900092,7.58408832,2.21202576,7.900092,0.0,0.0,0.0,135.56
2019-08-11 18:00:00,28.46384864,14.34862252,31.8759101458,7.50384864,2.18862252,7.816509,20.96,12.16,24.2319458567,135.31,27.83384864,14.97862252,31.6082625703,7.50384864,2.18862252,7.816509,20.33,12.79,24.0185969615,135.24,7.50384864,2.18862252,7.816509,7.50384864,2.18862252,7.816509,0.0,0.0,0.0,135.24
2019-08-11 18:30:00,31.78857472,14.69375096,35.0202769835,6.69857472,1.95375096,6.977682,25.09,12.74,28.1392199608,135.4,31.16857472,15.60375096,34.8562346518,6.69857472,1.95375096,6.977682,24.47,13.65,28.0196966436,135.34,6.69857472,1.95375096,6.977682,6.69857472,1.95375096,6.977682,0.0,0.0,0.0,135.34
2019-08-11 19:00:00,34.38148256,14.94584908,37.4895285079,5.95148256,1.73584908,6.199461,28.43,13.21,31.3491467189,135.4,33.84148256,15.66584908,37.291617949,5.95148256,1.73584908,6.199461,27.89,13.93,31.1752626292,135.31,5.95148256,1.73584908,6.199461,5.95148256,1.73584908,6.199461,0.0,0.0,0.0,135.31
2019-08-11 19:30:00,35.97720704,14.87626872,38.9315141939,5.74720704,1.67626872,5.986674,30.23,13.2,32.9862531974,135.25,35.52720704,15.526268720000001,38.7717353291,5.74720704,1.67626872,5.986674,29.78,13.85,32.8431256125,135.16,5.74720704,1.67626872,5.986674,5.74720704,1.67626872,5.986674,0.0,0.0,0.0,135.16
2019-08-11 20:00:00,36.87875552,16.24797036,40.2993690958,5.71875552,1.66797036,5.957037,31.16,14.58,34.4023545706,135.13,36.47875552,16.88797036,40.1982978143,5.71875552,1.66797036,5.957037,30.76,15.22,34.3194696929,135.1,5.71875552,1.66797036,5.957037,5.71875552,1.66797036,5.957037,0.0,0.0,0.0,135.1
2019-08-11 20:30:00,38.39578848,15.56002164,41.4288648944,5.72578848,1.6700216399999999,5.964363,32.67,13.89,35.5001549292,135.01,38.07578848,16.34002164,41.4338264655,5.72578848,1.6700216399999999,5.964363,32.35,14.67,35.5208586608,134.97,5.72578848,1.6700216399999999,5.964363,5.72578848,1.6700216399999999,5.964363,0.0,0.0,0.0,134.97
2019-08-11 21:00:00,39.66740736,16.14466048,42.8270156406,5.22740736,1.52466048,5.445216,34.44,14.62,37.4146762648,135.17,39.14740736,16.92466048,42.649309905,5.22740736,1.52466048,5.445216,33.92,15.4,37.252199935,135.15,5.22740736,1.52466048,5.445216,5.22740736,1.52466048,5.445216,0.0,0.0,0.0,135.15
2019-08-11 21:30:00,41.36997504,13.00249272,43.3651894005,4.97997504,1.45249272,5.187474,36.39,11.55,38.1789811284,134.24,40.90997504,15.01249272,43.5775285605,4.97997504,1.45249272,5.187474,35.93,13.56,38.4036261309,134.31,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,134.31
2019-08-11 22:00:00,39.44405088,13.66701484,41.744705586,5.06405088,1.47701484,5.275053,34.38,12.19,36.4771229677,134.37,38.62405088,14.67701484,41.3186649227,5.06405088,1.47701484,5.275053,33.56,13.2,36.0626344018,134.34,5.06405088,1.47701484,5.275053,5.06405088,1.47701484,5.275053,0.0,0.0,0.0,134.34
2019-08-11 22:30:00,37.0363088,12.815173399999999,39.1907749196,4.8863088,1.4251734,5.089905,32.15,11.39,34.1079844025,134.55,36.3563088,13.9451734,38.9390427555,4.8863088,1.4251734,5.089905,31.47,12.52,33.8690315775,134.49,4.8863088,1.4251734,5.089905,4.8863088,1.4251734,5.089905,0.0,0.0,0.0,134.49
2019-08-11 23:00:00,31.21597888,14.89799384,34.5888357406,5.13597888,1.49799384,5.349978,26.08,13.4,29.3210913849,135.41,30.81597888,17.16799384,35.2755519705,5.13597888,1.49799384,5.349978,25.68,15.67,30.0834057248,135.58,5.13597888,1.49799384,5.349978,5.13597888,1.49799384,5.349978,0.0,0.0,0.0,135.58
2019-08-11 23:30:00,28.76273248,18.13496364,34.0025246995,4.78273248,1.39496364,4.982013,23.98,16.74,29.2449653787,136.1,28.31273248,18.56496364,33.8565901331,4.78273248,1.39496364,4.982013,23.53,17.17,29.1285049393,136.06,4.78273248,1.39496364,4.982013,4.78273248,1.39496364,4.982013,0.0,0.0,0.0,136.06
2019-08-12 00:00:00,26.66531008,18.72321544,32.5821662582,4.60531008,1.34321544,4.797198,22.06,17.38,28.0839455917,136.66,26.10531008,19.68321544,32.694283666,4.60531008,1.34321544,4.797198,21.5,18.34,28.2596107546,136.67,4.60531008,1.34321544,4.797198,4.60531008,1.34321544,4.797198,0.0,0.0,0.0,136.67
2019-08-12 00:30:00,24.05701824,18.78163032,30.5203172342,4.73701824,1.38163032,4.934394,19.32,17.4,26.0004307657,136.85,23.37701824,20.05163032,30.7985853617,4.73701824,1.38163032,4.934394,18.64,18.67,26.3821625346,136.86,4.73701824,1.38163032,4.934394,4.73701824,1.38163032,4.934394,0.0,0.0,0.0,136.86
2019-08-12 01:00:00,21.66827712,18.89116416,28.7470053513,4.59827712,1.34116416,4.789872,17.07,17.55,24.4823895893,137.05,21.18827712,21.40116416,30.115658962,4.59827712,1.34116416,4.789872,16.59,20.06,26.0313599337,137.21,4.59827712,1.34116416,4.789872,4.59827712,1.34116416,4.789872,0.0,0.0,0.0,137.21
2019-08-12 01:30:00,20.64448064,19.28172352,28.2485299228,4.87448064,1.42172352,5.077584,15.77,17.86,23.8258787876,136.9,20.25448064,21.70172352,29.6851611034,4.87448064,1.42172352,5.077584,15.38,20.28,25.452363348,137.06,4.87448064,1.42172352,5.077584,4.87448064,1.42172352,5.077584,0.0,0.0,0.0,137.06
2019-08-12 02:00:00,20.44178336,19.38510348,28.1717721109,4.85178336,1.41510348,5.053941,15.59,17.97,23.7901029842,136.83,20.05178336,21.79510348,29.6158834347,4.85178336,1.41510348,5.053941,15.2,20.38,25.4240909375,137.06,4.85178336,1.41510348,5.053941,4.85178336,1.41510348,5.053941,0.0,0.0,0.0,137.06
2019-08-12 02:30:00,19.67524992,19.35736456,27.6011416815,4.82524992,1.40736456,5.026302,14.85,17.95,23.2964589584,137.0,19.27524992,21.79736456,29.0974287737,4.82524992,1.40736456,5.026302,14.45,20.39,24.9910904124,137.09,4.82524992,1.40736456,5.026302,4.82524992,1.40736456,5.026302,0.0,0.0,0.0,137.09
2019-08-12 03:00:00,18.6546304,19.3080172,26.8476211899,4.9646304,1.4480172,5.17149,13.69,17.86,22.5032375449,137.06,18.2446304,21.7180172,28.3643933398,4.9646304,1.4480172,5.17149,13.28,20.27,24.2328557954,137.11,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,137.11
2019-08-12 03:30:00,18.58694816,19.19535988,26.7195898701,4.88694816,1.42535988,5.090571,13.7,17.77,22.4379789642,137.06,18.15694816,21.65535988,28.2600314582,4.88694816,1.42535988,5.090571,13.27,20.23,24.193920724,137.11,4.88694816,1.42535988,5.090571,4.88694816,1.42535988,5.090571,0.0,0.0,0.0,137.11
2019-08-12 04:00:00,18.91494016,19.16769088,26.9290797267,4.89494016,1.42769088,5.098896,14.02,17.74,22.6112361449,137.06,18.38494016,21.70769088,28.4469658844,4.89494016,1.42769088,5.098896,13.49,20.28,24.3568984068,137.31,4.89494016,1.42769088,5.098896,4.89494016,1.42769088,5.098896,0.0,0.0,0.0,137.31
2019-08-12 04:30:00,18.72855648,19.11624564,26.7617203332,4.95855648,1.4462456399999999,5.165163,13.77,17.67,22.4018258184,137.06,18.21855648,21.63624564,28.285030062,4.95855648,1.4462456399999999,5.165163,13.26,20.19,24.1549932726,137.28,4.95855648,1.4462456399999999,5.165163,4.95855648,1.4462456399999999,5.165163,0.0,0.0,0.0,137.28
2019-08-12 05:00:00,19.99733792,19.19172356,27.7167057402,4.73733792,1.38172356,4.934727,15.26,17.81,23.4534368484,137.06,19.53733792,21.681723560000002,29.1856935763,4.73733792,1.38172356,4.934727,14.8,20.3,25.12230085,137.19,4.73733792,1.38172356,4.934727,4.73733792,1.38172356,4.934727,0.0,0.0,0.0,137.19
2019-08-12 05:30:00,21.15163328,19.00214304,28.4336601676,5.08163328,1.48214304,5.293368,16.07,17.52,23.773836459400002,136.89,20.65163328,21.52214304,29.827715269,5.08163328,1.48214304,5.293368,15.57,20.04,25.3776771987,136.98,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,136.98
2019-08-12 06:00:00,22.97953568,19.19403124,29.9411071156,4.77953568,1.39403124,4.978683,18.2,17.8,25.4574154226,136.89,22.34953568,21.66403124,31.1260661613,4.77953568,1.39403124,4.978683,17.57,20.27,26.8249473438,137.06,4.77953568,1.39403124,4.978683,4.77953568,1.39403124,4.978683,0.0,0.0,0.0,137.06
2019-08-12 06:30:00,27.68078464,17.70314552,32.8576809831,4.57078464,1.33314552,4.761234,23.11,16.37,28.3204696289,136.86,27.24078464,20.13314552,33.8733508282,4.57078464,1.33314552,4.761234,22.67,18.8,29.4511273129,137.06,4.57078464,1.33314552,4.761234,4.57078464,1.33314552,4.761234,0.0,0.0,0.0,137.06
2019-08-12 07:00:00,30.03840672,16.14995196,34.1046452347,4.86840672,1.4199519600000001,5.071257,25.17,14.73,29.1633640035,136.6,29.588406720000002,18.65995196,34.9809608127,4.86840672,1.4199519600000001,5.071257,24.72,17.24,30.1379494989,136.83,4.86840672,1.4199519600000001,5.071257,4.86840672,1.4199519600000001,5.071257,0.0,0.0,0.0,136.83
2019-08-12 07:30:00,35.15393088,14.04197984,37.8546701761,5.18393088,1.51197984,5.399928,29.97,12.53,32.4838698434,135.71,35.03393088,16.13197984,38.5696394391,5.18393088,1.51197984,5.399928,29.85,14.62,33.238033937,135.81,5.18393088,1.51197984,5.399928,5.18393088,1.51197984,5.399928,0.0,0.0,0.0,135.81
2019-08-12 08:00:00,38.62205184,10.94976512,40.144242981,6.10205184,1.77976512,6.356304,32.52,9.17,33.7881532493,134.99,38.20205184,12.61976512,40.2325146675,6.10205184,1.77976512,6.356304,32.1,10.84,33.8809031757,135.05,6.10205184,1.77976512,6.356304,6.10205184,1.77976512,6.356304,0.0,0.0,0.0,135.05
2019-08-12 08:30:00,40.21227136,6.62566248,40.7544619794,6.36227136,1.85566248,6.627366,33.85,4.77,34.1844321293,133.78,40.05227136,8.00566248,40.8445231682,6.36227136,1.85566248,6.627366,33.69,6.15,34.2467312309,133.66,6.36227136,1.85566248,6.627366,6.36227136,1.85566248,6.627366,0.0,0.0,0.0,133.66
2019-08-12 09:00:00,30.8388432,5.1584126,31.2672907439,7.9488432,2.3184126,8.280045,22.89,2.84,23.0655088823,133.27,29.7088432,6.4684126,30.4048635229,7.9488432,2.3184126,8.280045,21.76,4.15,22.1522030507,133.3,7.9488432,2.3184126,8.280045,7.9488432,2.3184126,8.280045,0.0,0.0,0.0,133.3
2019-08-12 09:30:00,22.86991136,6.10330748,23.6703022332,8.71991136,2.54330748,9.083241,14.15,3.56,14.5909595298,133.33,22.13991136,6.61330748,23.1065252873,8.71991136,2.54330748,9.083241,13.42,4.07,14.0235979691,133.3,8.71991136,2.54330748,9.083241,8.71991136,2.54330748,9.083241,0.0,0.0,0.0,133.3
2019-08-12 10:00:00,18.96231872,4.94109296,19.595507926,8.952318720000001,2.61109296,9.325332,10.01,2.33,10.2775969954,133.4,17.54231872,6.03109296,18.550122058,8.952318720000001,2.61109296,9.325332,8.59,3.42,9.2457828225,133.46,8.952318720000001,2.61109296,9.325332,8.952318720000001,2.61109296,9.325332,0.0,0.0,0.0,133.46
2019-08-12 10:30:00,21.1603904,5.4934472,21.8618408196,9.2003904,2.6834472,9.58374,11.96,2.81,12.2856705149,133.35,19.9303904,6.3534472,20.9185743496,9.2003904,2.6834472,9.58374,10.73,3.67,11.3402733653,133.31,9.2003904,2.6834472,9.58374,9.2003904,2.6834472,9.58374,0.0,0.0,0.0,133.31
2019-08-12 11:00:00,20.02027008,4.44174544,20.5070796709,9.64027008,2.81174544,10.041948,10.38,1.63,10.5072022918,132.96,18.92027008,6.3817454399999995,19.9675560538,9.64027008,2.81174544,10.041948,9.28,3.5700000000000003,9.9430025646,133.11,9.64027008,2.81174544,10.041948,9.64027008,2.81174544,10.041948,0.0,0.0,0.0,133.11
2019-08-12 11:30:00,25.46323648,7.79636064,26.6300516572,10.27323648,2.99636064,10.701288,15.19,4.8,15.9303515341,135.66,23.85323648,14.99636064,28.1756583422,10.27323648,2.99636064,10.701288,13.58,12.0,18.1222625519,134.84,10.27323648,2.99636064,10.701288,10.27323648,2.99636064,10.701288,0.0,0.0,0.0,134.84
2019-08-12 12:00:00,22.2418576,10.771791799999999,24.7129870328,10.5318576,3.0717918,10.970685,11.71,7.7,14.0147814824,136.18,19.5218576,17.7417918,26.3794257032,10.5318576,3.0717918,10.970685,8.99,14.67,17.2054933088,134.89,10.5318576,3.0717918,10.970685,10.5318576,3.0717918,10.970685,0.0,0.0,0.0,134.89
2019-08-12 12:30:00,29.10977344,4.43743392,29.4460477742,6.77977344,1.9774339200000002,7.062264,22.33,2.46,22.4650951478,137.27,28.02977344,5.31743392,28.5296915965,6.77977344,1.9774339200000002,7.062264,21.25,3.34,21.510883292,137.0,6.77977344,1.9774339200000002,7.062264,6.77977344,1.9774339200000002,7.062264,0.0,0.0,0.0,137.0
2019-08-12 13:00:00,28.22759392,5.58263156,28.7743433226,8.47759392,2.47263156,8.830827,19.75,3.11,19.9933638991,137.77,27.46759392,7.29263156,28.4192046128,8.47759392,2.47263156,8.830827,18.99,4.82,19.5921540419,137.85,8.47759392,2.47263156,8.830827,8.47759392,2.47263156,8.830827,0.0,0.0,0.0,137.85
2019-08-12 13:30:00,28.67331712,5.65638416,29.2259096767,9.553317119999999,2.78638416,9.951372,19.12,2.87,19.334200267900002,137.87,27.94331712,8.25638416,29.1375505331,9.553317119999999,2.78638416,9.951372,18.39,5.47,19.1862711333,138.05,9.553317119999999,2.78638416,9.951372,9.553317119999999,2.78638416,9.951372,0.0,0.0,0.0,138.05
2019-08-12 14:00:00,21.80687328,6.73908804,22.824439311,9.83687328,2.8690880400000003,10.246743,11.97,3.87,12.5800556438,138.17,20.67687328,9.39908804,22.7129026023,9.83687328,2.8690880400000003,10.246743,10.84,6.53,12.6549002367,138.35,9.83687328,2.8690880400000003,10.246743,9.83687328,2.8690880400000003,10.246743,0.0,0.0,0.0,138.35
2019-08-12 14:30:00,24.33297824,4.82878532,24.8074786646,8.77297824,2.55878532,9.138519,15.56,2.27,15.7247098542,137.87,23.462978239999998,7.45878532,24.6200086584,8.77297824,2.55878532,9.138519,14.69,4.9,15.4856740247,138.01,8.77297824,2.55878532,9.138519,8.77297824,2.55878532,9.138519,0.0,0.0,0.0,138.01
2019-08-12 15:00:00,26.72746176,6.36050968,27.4738656822,10.76746176,3.14050968,11.216106,15.96,3.22,16.2815846895,138.19,25.45746176,8.84050968,26.948784215,10.76746176,3.14050968,11.216106,14.69,5.7,15.7570968138,138.41,10.76746176,3.14050968,11.216106,10.76746176,3.14050968,11.216106,0.0,0.0,0.0,138.41
2019-08-12 15:30:00,19.23335552,5.92139536,20.1242363226,11.11335552,3.24139536,11.576412,8.12,2.68,8.5508362164,138.37,18.63335552,8.22139536,20.3664744028,11.11335552,3.24139536,11.576412,7.52,4.98,9.0194678335,138.47,11.11335552,3.24139536,11.576412,11.11335552,3.24139536,11.576412,0.0,0.0,0.0,138.47
2019-08-12 16:00:00,24.03545536,7.01617448,25.0385666262,9.17545536,2.6761744800000002,9.557766,14.86,4.34,15.4808010129,138.73,23.02545536,9.61617448,24.9528035732,9.17545536,2.6761744800000002,9.557766,13.85,6.94,15.4914847578,138.9,9.17545536,2.6761744800000002,9.557766,9.17545536,2.6761744800000002,9.557766,0.0,0.0,0.0,138.9
2019-08-12 16:30:00,20.16445696,9.28088328,22.1977503128,8.57445696,2.50088328,8.931726,11.59,6.78,13.4274532209,138.97,19.54445696,10.43088328,22.1537609417,8.57445696,2.50088328,8.931726,10.97,7.93,13.5360924938,138.97,8.57445696,2.50088328,8.931726,8.57445696,2.50088328,8.931726,0.0,0.0,0.0,138.97
2019-08-12 17:00:00,28.50512736,10.72899548,30.4574068138,7.50512736,2.18899548,7.817841,21.0,8.54,22.67005955,138.56,27.82512736,11.50899548,30.1113714327,7.50512736,2.18899548,7.817841,20.32,9.32,22.3554199245,138.53,7.50512736,2.18899548,7.817841,7.50512736,2.18899548,7.817841,0.0,0.0,0.0,138.53
2019-08-12 17:30:00,25.28114176,10.91824968,27.5380519421,7.09114176,2.06824968,7.3866060000000004,18.19,8.85,20.2286578892,138.43,24.72114176,11.60824968,27.310919255,7.09114176,2.06824968,7.3866060000000004,17.63,9.54,20.0456603782,138.38,7.09114176,2.06824968,7.3866060000000004,7.09114176,2.06824968,7.3866060000000004,0.0,0.0,0.0,138.38
2019-08-12 18:00:00,31.39054368,11.43307524,33.4078051055,5.77054368,1.68307524,6.010983,25.62,9.75,27.4125318057,138.59,30.43054368,12.43307524,32.8724709838,5.77054368,1.68307524,6.010983,24.66,10.75,26.9012657695,138.62,5.77054368,1.68307524,6.010983,5.77054368,1.68307524,6.010983,0.0,0.0,0.0,138.62
2019-08-12 18:30:00,35.76035328,12.06510304,37.7408211103,6.36035328,1.85510304,6.625368,29.4,10.21,31.1224051127,138.59,34.96035328,12.71510304,37.2008084157,6.36035328,1.85510304,6.625368,28.6,10.86,30.5924761992,138.42,6.36035328,1.85510304,6.625368,6.36035328,1.85510304,6.625368,0.0,0.0,0.0,138.42
2019-08-12 19:00:00,37.91116256,13.65908908,40.2967363585,6.27116256,1.8290890800000001,6.532461,31.64,11.83,33.7792613892,138.72,37.25116256,14.37908908,39.9300302384,6.27116256,1.8290890800000001,6.532461,30.98,12.55,33.4254827938,138.65,6.27116256,1.8290890800000001,6.532461,6.27116256,1.8290890800000001,6.532461,0.0,0.0,0.0,138.65
2019-08-12 19:30:00,44.03918464,12.15934552,45.6869726205,6.16918464,1.7993455200000001,6.426234,37.87,10.36,39.2615142347,138.34,43.46918464,13.04934552,45.3856302343,6.16918464,1.7993455200000001,6.426234,37.3,11.25,38.9596265383,138.32,6.16918464,1.7993455200000001,6.426234,6.16918464,1.7993455200000001,6.426234,0.0,0.0,0.0,138.32
2019-08-12 20:00:00,46.6741008,11.4657794,48.0617912976,5.0941008,1.4857794,5.306355,41.58,9.98,42.7609260891,138.14,46.2141008,12.3457794,47.8347298701,5.0941008,1.4857794,5.306355,41.12,10.86,42.5299188807,138.08,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,138.08
2019-08-12 20:30:00,42.83264256,12.54785408,44.6327672309,4.79264256,1.39785408,4.992336,38.04,11.15,39.6404351641,138.64,42.53264256,13.32785408,44.5719348639,4.79264256,1.39785408,4.992336,37.74,11.93,39.5807086849,138.55,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,138.55
2019-08-12 21:00:00,41.15141376,14.41624568,43.6035204307,4.82141376,1.40624568,5.022306,36.33,13.01,38.58923425,138.8,40.67141376,15.14624568,43.4001457997,4.82141376,1.40624568,5.022306,35.85,13.74,38.3928391761,138.79,4.82141376,1.40624568,5.022306,4.82141376,1.40624568,5.022306,0.0,0.0,0.0,138.79
2019-08-12 21:30:00,41.5935216,14.9514438,44.1991709288,4.8735216,1.4214438,5.076585,36.72,13.53,39.1333527825,138.93,41.1235216,15.5014438,43.9481374881,4.8735216,1.4214438,5.076585,36.25,14.08,38.888416013,138.84,4.8735216,1.4214438,5.076585,4.8735216,1.4214438,5.076585,0.0,0.0,0.0,138.84
2019-08-12 22:00:00,42.5519632,13.8093226,44.736640048699996,4.8319632,1.4093225999999999,5.033295,37.72,12.4,39.7058988061,138.86,42.1319632,14.6993226,44.6225549244,4.8319632,1.4093225999999999,5.033295,37.3,13.29,39.5968950803,138.87,4.8319632,1.4093225999999999,5.033295,4.8319632,1.4093225999999999,5.033295,0.0,0.0,0.0,138.87
2019-08-12 22:30:00,38.27337184,10.75515012,39.7558077029,4.78337184,1.39515012,4.982679,33.49,9.36,34.7734050677,137.52,37.17337184,19.28515012,41.8781158734,4.78337184,1.39515012,4.982679,32.39,17.89,37.0022188524,137.22,4.78337184,1.39515012,4.982679,4.78337184,1.39515012,4.982679,0.0,0.0,0.0,137.22
2019-08-12 23:00:00,35.35923616,4.03144388,35.5883143964,4.59923616,1.34144388,4.790871,30.76,2.69,30.8773978826,138.2,33.55923616,26.421443879999998,42.7120009874,4.59923616,1.34144388,4.790871,28.96,25.08,38.3104163381,136.92,4.59923616,1.34144388,4.790871,4.59923616,1.34144388,4.790871,0.0,0.0,0.0,136.92
2019-08-12 23:30:00,32.40037504,4.49594272,32.7108208958,4.58037504,1.33594272,4.771224,27.82,3.16,27.9988928353,139.01,30.37037504,27.70594272,41.1093534621,4.58037504,1.33594272,4.771224,25.79,26.37,36.8849698387,137.78,4.58037504,1.33594272,4.771224,4.58037504,1.33594272,4.771224,0.0,0.0,0.0,137.78
2019-08-13 00:00:00,28.77548,7.667015,29.779378238,4.51548,1.317015,4.703625,24.26,6.35,25.0772825482,139.62,26.95548,28.977015,39.576069794,4.51548,1.317015,4.703625,22.44,27.66,35.617821382,138.31,4.51548,1.317015,4.703625,4.51548,1.317015,4.703625,0.0,0.0,0.0,138.31
2019-08-13 00:30:00,26.3250704,13.6398122,29.6488416033,4.5250704,1.3198121999999999,4.713615,21.8,12.32,25.040415332,135.38,25.3150704,21.5398122,33.2387770378,4.5250704,1.3198121999999999,4.713615,20.79,20.22,29.0012499731,135.03,4.5250704,1.3198121999999999,4.713615,4.5250704,1.3198121999999999,4.713615,0.0,0.0,0.0,135.03
2019-08-13 01:00:00,25.0746208,16.0442644,29.7683561589,4.5746208,1.3342644,4.76523,20.5,14.71,25.2316091441,134.5,24.6346208,18.3542644,30.7204095615,4.5746208,1.3342644,4.76523,20.06,17.02,26.3074894279,134.62,4.5746208,1.3342644,4.76523,4.5746208,1.3342644,4.76523,0.0,0.0,0.0,134.62
2019-08-13 01:30:00,24.0429424,17.7571082,29.8894290825,4.6529424,1.3571081999999999,4.846815,19.39,16.4,25.3955133833,136.35,23.6329424,20.4071082,31.224446057,4.6529424,1.3571081999999999,4.846815,18.98,19.05,26.8913164423,136.44,4.6529424,1.3571081999999999,4.846815,4.6529424,1.3571081999999999,4.846815,0.0,0.0,0.0,136.44
2019-08-13 02:00:00,24.52508032,18.21023176,30.54655636,4.59508032,1.34023176,4.786542,19.93,16.87,26.1113347035,136.71,24.16508032,20.56023176,31.7281300567,4.59508032,1.34023176,4.786542,19.57,19.22,27.4297885519,136.89,4.59508032,1.34023176,4.786542,4.59508032,1.34023176,4.786542,0.0,0.0,0.0,136.89
2019-08-13 02:30:00,23.35074464,18.30480052,29.6702375676,4.61074464,1.34480052,4.802859,18.74,16.96,25.275070722,136.71,23.02074464,20.57480052,30.8751858329,4.61074464,1.34480052,4.802859,18.41,19.23,26.6218143634,136.89,4.61074464,1.34480052,4.802859,4.61074464,1.34480052,4.802859,0.0,0.0,0.0,136.89
2019-08-13 03:00:00,22.45878656,18.44589608,29.0628315197,4.64878656,1.35589608,4.842486,17.81,17.09,24.6832777402,136.81,22.14878656,20.72589608,30.3336696494,4.64878656,1.35589608,4.842486,17.5,19.37,26.1045379197,136.92,4.64878656,1.35589608,4.842486,4.64878656,1.35589608,4.842486,0.0,0.0,0.0,136.92
2019-08-13 03:30:00,22.12030496,18.26967228,28.6895245123,4.73030496,1.37967228,4.927401,17.39,16.89,24.2421987452,136.93,21.80030496,20.55967228,29.9658709303,4.73030496,1.37967228,4.927401,17.07,19.18,25.6760063094,137.11,4.73030496,1.37967228,4.927401,4.73030496,1.37967228,4.927401,0.0,0.0,0.0,137.11
2019-08-13 04:00:00,22.69523008,18.07652544,29.0143798894,4.68523008,1.36652544,4.880448,18.01,16.71,24.5679506675,137.34,22.36523008,20.37652544,30.2556822025,4.68523008,1.36652544,4.880448,17.68,19.01,25.9607877384,137.5,4.68523008,1.36652544,4.880448,4.68523008,1.36652544,4.880448,0.0,0.0,0.0,137.5
2019-08-13 04:30:00,22.62961568,17.97072124,28.8971681607,4.69961568,1.37072124,4.895433,17.93,16.6,24.4345022458,137.16,22.26961568,20.32072124,30.1474293141,4.69961568,1.37072124,4.895433,17.57,18.95,25.8419697392,137.37,4.69961568,1.37072124,4.895433,4.69961568,1.37072124,4.895433,0.0,0.0,0.0,137.37
2019-08-13 05:00:00,23.3321632,18.1810476,29.5793903153,4.6321632,1.3510476,4.82517,18.7,16.83,25.158276968,137.08,22.9921632,20.5210476,30.8180622885,4.6321632,1.3510476,4.82517,18.36,19.17,26.5438976038,137.22,4.6321632,1.3510476,4.82517,4.6321632,1.3510476,4.82517,0.0,0.0,0.0,137.22
2019-08-13 05:30:00,25.07378144,17.17235292,30.3905284671,4.7737814400000005,1.39235292,4.972689,20.3,15.78,25.7118338514,137.31,24.70378144,19.53235292,31.4926916606,4.7737814400000005,1.39235292,4.972689,19.93,18.14,26.9492949815,137.48,4.7737814400000005,1.39235292,4.972689,4.7737814400000005,1.39235292,4.972689,0.0,0.0,0.0,137.48
2019-08-13 06:00:00,26.0902752,18.2484136,31.838766605,4.5202752,1.3184136,4.70862,21.57,16.93,27.4206090377,137.97,25.9002752,18.8884136,32.0561448674,4.5202752,1.3184136,4.70862,21.38,17.57,27.6732596562,137.98,4.5202752,1.3184136,4.70862,4.5202752,1.3184136,4.70862,0.0,0.0,0.0,137.98
2019-08-13 06:30:00,31.28995552,17.42832036,35.8163044857,4.51995552,1.31832036,4.708287,26.77,16.11,31.2436393527,137.84,30.92995552,17.77832036,35.6753531628,4.51995552,1.31832036,4.708287,26.41,16.46,31.1194424757,137.7,4.51995552,1.31832036,4.708287,4.51995552,1.31832036,4.708287,0.0,0.0,0.0,137.7
2019-08-13 07:00:00,31.186848,15.361164,34.7647069254,5.146848,1.501164,5.3613,26.04,13.86,29.4988338753,137.61,30.946848,15.811164,34.7519827948,5.146848,1.501164,5.3613,25.8,14.31,29.5028151199,137.55,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,137.55
2019-08-13 07:30:00,33.74094336,14.22985848,36.618849397299996,5.69094336,1.65985848,5.928066,28.05,12.57,30.737719499,137.25,33.36094336,14.80985848,36.5004719157,5.69094336,1.65985848,5.928066,27.67,13.15,30.6357862638,137.2,5.69094336,1.65985848,5.928066,5.69094336,1.65985848,5.928066,0.0,0.0,0.0,137.2
2019-08-13 08:00:00,29.82811584,12.69111712,32.4157515464,6.03811584,1.76111712,6.289704,23.79,10.93,26.1806989975,136.69,29.04811584,13.46111712,32.0155385395,6.03811584,1.76111712,6.289704,23.01,11.7,25.8137579597,136.66,6.03811584,1.76111712,6.289704,6.03811584,1.76111712,6.289704,0.0,0.0,0.0,136.66
2019-08-13 08:30:00,31.08309952,7.75048736,32.0348112229,7.37309952,2.15048736,7.680312,23.71,5.6,24.3623500508,135.83,30.17309952,8.67048736,31.3941600573,7.37309952,2.15048736,7.680312,22.8,6.52,23.7139283966,135.64,7.37309952,2.15048736,7.680312,7.37309952,2.15048736,7.680312,0.0,0.0,0.0,135.64
2019-08-13 09:00:00,27.16739424,5.95757332,27.8129464396,8.35739424,2.43757332,8.705619,18.81,3.52,19.1365226726,135.48,25.48739424,8.67757332,26.9241071137,8.35739424,2.43757332,8.705619,17.13,6.24,18.2311409407,135.64,8.35739424,2.43757332,8.705619,8.35739424,2.43757332,8.705619,0.0,0.0,0.0,135.64
2019-08-13 09:30:00,21.60706336,5.66039348,22.336186814,9.56706336,2.79039348,9.965691,12.04,2.87,12.3773381629,135.16,20.63706336,8.13039348,22.1808855158,9.56706336,2.79039348,9.965691,11.07,5.34,12.290667191,135.31,9.56706336,2.79039348,9.965691,9.56706336,2.79039348,9.965691,0.0,0.0,0.0,135.31
2019-08-13 10:00:00,23.64334624,4.67430932,24.1009748567,10.40334624,3.03430932,10.836819,13.24,1.6400000000000001,13.3411843552,134.98,22.68334624,7.16430932,23.7878440527,10.40334624,3.03430932,10.836819,12.28,4.13,12.9558982707,135.18,10.40334624,3.03430932,10.836819,10.40334624,3.03430932,10.836819,0.0,0.0,0.0,135.18
2019-08-13 10:30:00,22.2995792,4.0094606,22.6571623731,11.2095792,3.2694606,11.676645,11.09,0.74,11.1146614883,135.06,20.9495792,6.0294606,21.7999831143,11.2095792,3.2694606,11.676645,9.74,2.76,10.1234974194,135.18,11.2095792,3.2694606,11.676645,11.2095792,3.2694606,11.676645,0.0,0.0,0.0,135.18
2019-08-13 11:00:00,29.7610512,3.2278066,29.9355792323,7.7410512,2.2578066,8.063595,22.02,0.97,22.0413543141,135.03,28.6510512,5.5778066,29.1889475886,7.7410512,2.2578066,8.063595,20.91,3.32,21.1719271678,135.3,7.7410512,2.2578066,8.063595,7.7410512,2.2578066,8.063595,0.0,0.0,0.0,135.3
2019-08-13 11:30:00,28.79205952,4.71351736,29.1753309717,8.41205952,2.45351736,8.762561999999999,20.38,2.26,20.5049262374,135.14,28.07205952,7.03351736,28.939780444,8.41205952,2.45351736,8.762561999999999,19.66,4.58,20.1864310863,135.36,8.41205952,2.45351736,8.762561999999999,8.41205952,2.45351736,8.762561999999999,0.0,0.0,0.0,135.36
2019-08-13 12:00:00,26.00727392,3.78587156,26.2813835294,8.79727392,2.56587156,9.163827,17.21,1.22,17.2531881112,134.84,24.83727392,5.81587156,25.5091069577,8.79727392,2.56587156,9.163827,16.04,3.25,16.365943297,135.11,8.79727392,2.56587156,9.163827,8.79727392,2.56587156,9.163827,0.0,0.0,0.0,135.11
2019-08-13 12:30:00,29.80187968,3.32929824,29.9872682856,8.43187968,2.45929824,8.783208,21.37,0.87,21.3877020739,134.98,27.99187968,6.21929824,28.6744659692,8.43187968,2.45929824,8.783208,19.56,3.76,19.9181123604,135.25,8.43187968,2.45929824,8.783208,8.43187968,2.45929824,8.783208,0.0,0.0,0.0,135.25
2019-08-13 13:00:00,31.89303712,4.45796916,32.2030946614,9.83303712,2.86796916,10.242747,22.06,1.5899999999999999,22.117226318,135.08,29.68303712,6.03796916,30.2909188412,9.83303712,2.86796916,10.242747,19.85,3.17,20.1015273052,135.29,9.83303712,2.86796916,10.242747,9.83303712,2.86796916,10.242747,0.0,0.0,0.0,135.29
2019-08-13 13:30:00,28.12043136,4.26179248,28.4415459322,8.20043136,2.39179248,8.542116,19.92,1.87,20.0075810632,135.23,26.89043136,6.89179248,27.7595407439,8.20043136,2.39179248,8.542116,18.69,4.5,19.2241020597,135.44,8.20043136,2.39179248,8.542116,8.20043136,2.39179248,8.542116,0.0,0.0,0.0,135.44
2019-08-13 14:00:00,30.26115968,4.94908824,30.6631906296,9.15115968,2.66908824,9.532458,21.11,2.2800000000000002,21.2327694849,135.23,28.84115968,7.48908824,29.7976330327,9.15115968,2.66908824,9.532458,19.69,4.82,20.2713714386,135.44,9.15115968,2.66908824,9.532458,9.15115968,2.66908824,9.532458,0.0,0.0,0.0,135.44
2019-08-13 14:30:00,15.70706144,5.00039292,16.4838013951,11.48706144,3.35039292,11.965689,4.22,1.65,4.5311036182999995,135.19,16.38706144,4.81039292,17.078514651,11.48706144,3.35039292,11.965689,4.9,1.46,5.1128856823,135.44,11.48706144,3.35039292,11.965689,11.48706144,3.35039292,11.965689,0.0,0.0,0.0,135.44
2019-08-13 15:00:00,19.04549568,4.23118624,19.5098396378,8.81549568,2.5711862400000003,9.182808,10.23,1.6600000000000001,10.3638072155,135.38,17.43549568,5.02118624,18.1441125676,8.81549568,2.5711862400000003,9.182808,8.62,2.45,8.9614117191,135.62,8.81549568,2.5711862400000003,9.182808,8.81549568,2.5711862400000003,9.182808,0.0,0.0,0.0,135.62
2019-08-13 15:30:00,20.78777088,4.23684984,21.2151435236,11.33777088,3.30684984,11.810178,9.45,0.93,9.4956516364,135.42,20.12777088,5.83684984,20.9570030456,11.33777088,3.30684984,11.810178,8.79,2.5300000000000002,9.1468573838,135.45,11.33777088,3.30684984,11.810178,11.33777088,3.30684984,11.810178,0.0,0.0,0.0,135.45
2019-08-13 16:00:00,13.07904992,4.30388956,13.7689873322,11.01904992,3.21388956,11.478177,2.06,1.09,2.3306007809000002,135.69,12.73904992,6.53388956,14.3169516883,11.01904992,3.21388956,11.478177,1.72,3.32,3.7390907986,135.8,11.01904992,3.21388956,11.478177,11.01904992,3.21388956,11.478177,0.0,0.0,0.0,135.8
2019-08-13 16:30:00,15.99545504,6.11950772,17.1260899411,9.49545504,2.76950772,9.891099,6.5,3.35,7.3124893162,135.92,15.52545504,8.75950772,17.8260688234,9.49545504,2.76950772,9.891099,6.03,5.99,8.4994705717,136.15,9.49545504,2.76950772,9.891099,9.49545504,2.76950772,9.891099,0.0,0.0,0.0,136.15
2019-08-13 17:00:00,22.29064992,6.98768956,23.3602414209,9.42064992,2.74768956,9.813177,12.87,4.24,13.5504427972,135.85,21.34064992,9.76768956,23.4697911867,9.42064992,2.74768956,9.813177,11.92,7.02,13.8335389543,136.03,9.42064992,2.74768956,9.813177,9.42064992,2.74768956,9.813177,0.0,0.0,0.0,136.03
2019-08-13 17:30:00,27.38469728,8.11762004,28.5625174001,8.01469728,2.33762004,8.348643,19.37,5.78,20.2139877313,135.66,26.59469728,10.85762004,28.7256999279,8.01469728,2.33762004,8.348643,18.58,8.52,20.4403228937,135.87,8.01469728,2.33762004,8.348643,8.01469728,2.33762004,8.348643,0.0,0.0,0.0,135.87
2019-08-13 18:00:00,30.07877408,9.36214244,31.5021009017,7.13877408,2.08214244,7.436223,22.94,7.28,24.0674468941,135.75,29.44877408,12.04214244,31.8157742222,7.13877408,2.08214244,7.436223,22.31,9.96,24.4323085278,135.95,7.13877408,2.08214244,7.436223,7.13877408,2.08214244,7.436223,0.0,0.0,0.0,135.95
2019-08-13 18:30:00,35.09603712,9.19384416,36.2802782785,6.83603712,1.99384416,7.120872,28.26,7.2,29.1627776455,136.25,33.98603712,14.00384416,36.758106186,6.83603712,1.99384416,7.120872,27.15,12.01,29.6877516831,136.26,6.83603712,1.99384416,7.120872,6.83603712,1.99384416,7.120872,0.0,0.0,0.0,136.26
2019-08-13 19:00:00,38.35873504,4.36379772,38.6061560429,6.21873504,1.8137977200000002,6.477849,32.14,2.55,32.2410002947,136.88,36.38873504,16.67379772,40.0269355337,6.21873504,1.8137977200000002,6.477849,30.17,14.86,33.6310645089,136.38,6.21873504,1.8137977200000002,6.477849,6.21873504,1.8137977200000002,6.477849,0.0,0.0,0.0,136.38
2019-08-13 19:30:00,44.926408,5.139369,45.2194123082,5.586408,1.629369,5.8191749999999995,39.34,3.51,39.4962745079,136.88,43.246408,16.959369,46.4529008974,5.586408,1.629369,5.8191749999999995,37.66,15.33,40.6606013236,136.24,5.586408,1.629369,5.8191749999999995,5.586408,1.629369,5.8191749999999995,0.0,0.0,0.0,136.24
2019-08-13 20:00:00,46.9395056,5.3061058,47.238458323,4.8895056,1.4261058,5.093235,42.05,3.88,42.2286265465,136.97,45.5195056,16.9261058,48.5645801755,4.8895056,1.4261058,5.093235,40.63,15.5,43.4861690656,136.28,4.8895056,1.4261058,5.093235,4.8895056,1.4261058,5.093235,0.0,0.0,0.0,136.28
2019-08-13 20:30:00,47.59534976,4.49489368,47.8071269579,4.88534976,1.42489368,5.088906,42.71,3.07,42.8201938342,136.89,46.07534976,16.14489368,48.8220795076,4.88534976,1.42489368,5.088906,41.19,14.72,43.7412219765,136.15,4.88534976,1.42489368,5.088906,4.88534976,1.42489368,5.088906,0.0,0.0,0.0,136.15
2019-08-13 21:00:00,48.58916608,6.13517344,48.9749672127,4.74916608,1.38517344,4.947048,43.84,4.75,44.0965769647,136.21,47.22916608,17.53517344,50.3793254836,4.74916608,1.38517344,4.947048,42.48,16.15,45.4463738928,135.55,4.74916608,1.38517344,4.947048,4.74916608,1.38517344,4.947048,0.0,0.0,0.0,135.55
2019-08-13 21:30:00,46.76659872,7.63400796,47.3855762165,4.67659872,1.36400796,4.8714569999999995,42.09,6.27,42.5544474761,136.15,45.42659872,18.86400796,49.1876678405,4.67659872,1.36400796,4.8714569999999995,40.75,17.5,44.3487598474,135.46,4.67659872,1.36400796,4.8714569999999995,4.67659872,1.36400796,4.8714569999999995,0.0,0.0,0.0,135.46
2019-08-13 22:00:00,39.04247296,8.24072128,39.9026838953,4.56247296,1.3307212800000001,4.7525759999999995,34.48,6.91,35.1655868713,136.75,37.76247296,19.85072128,42.6621084733,4.56247296,1.3307212800000001,4.7525759999999995,33.2,18.52,38.0161860265,136.11,4.56247296,1.3307212800000001,4.7525759999999995,4.56247296,1.3307212800000001,4.7525759999999995,0.0,0.0,0.0,136.11
2019-08-13 22:30:00,38.62582944,9.59836692,39.8005445623,4.72582944,1.37836692,4.922739,33.9,8.22,34.8823508382,136.06,37.48582944,20.86836692,42.9031018309,4.72582944,1.37836692,4.922739,32.76,19.49,38.1192562887,135.42,4.72582944,1.37836692,4.922739,4.72582944,1.37836692,4.922739,0.0,0.0,0.0,135.42
2019-08-13 23:00:00,37.04915616,9.41475388,38.2266603667,4.67915616,1.36475388,4.874121,32.37,8.05,33.355949994,136.42,35.84915616,20.75475388,41.4236865332,4.67915616,1.36475388,4.874121,31.17,19.39,36.7088681384,135.75,4.67915616,1.36475388,4.874121,4.67915616,1.36475388,4.874121,0.0,0.0,0.0,135.75
2019-08-13 23:30:00,32.29992544,9.38039492,33.6344613794,4.62992544,1.35039492,4.822839,27.67,8.03,28.8116261256,136.88,30.94992544,20.92039492,37.357205574700004,4.62992544,1.35039492,4.822839,26.32,19.57,32.7982819672,136.23,4.62992544,1.35039492,4.822839,4.62992544,1.35039492,4.822839,0.0,0.0,0.0,136.23
2019-08-14 00:00:00,29.38431104,10.76459072,31.2939954091,4.64431104,1.35459072,4.837824,24.74,9.41,26.4691461895,137.6,28.43431104,22.814590719999998,36.4556661445,4.64431104,1.35459072,4.837824,23.79,21.46,32.0389715815,136.98,4.64431104,1.35459072,4.837824,4.64431104,1.35459072,4.837824,0.0,0.0,0.0,136.98
2019-08-14 00:30:00,27.73865664,11.09044152,29.8735830677,4.69865664,1.37044152,4.894434,23.04,9.72,25.006399181,138.07,26.418656640000002,24.70044152,36.1670738372,4.69865664,1.37044152,4.894434,21.72,23.33,31.8754968589,137.61,4.69865664,1.37044152,4.894434,4.69865664,1.37044152,4.894434,0.0,0.0,0.0,137.61
2019-08-14 01:00:00,26.9061792,12.1163856,29.5084611451,4.6161791999999995,1.3463856,4.80852,22.29,10.77,24.7555448334,138.29,25.9661792,25.4263856,36.3420355364,4.6161791999999995,1.3463856,4.80852,21.35,24.08,32.1818100796,137.75,4.6161791999999995,1.3463856,4.80852,4.6161791999999995,1.3463856,4.80852,0.0,0.0,0.0,137.75
2019-08-14 01:30:00,25.57461056,12.52717808,28.477901888,4.82461056,1.40717808,5.025636,20.75,11.12,23.54181174,138.38,24.55461056,25.99717808,35.7600638685,4.82461056,1.40717808,5.025636,19.73,24.59,31.5268298438,137.92,4.82461056,1.40717808,5.025636,4.82461056,1.40717808,5.025636,0.0,0.0,0.0,137.92
2019-08-14 02:00:00,26.3321232,13.0727026,29.3985759092,4.6721232,1.3627026,4.866795,21.66,11.71,24.6227476127,138.64,25.2021232,25.5027026,35.8543561327,4.6721232,1.3627026,4.866795,20.53,24.14,31.6894383036,138.05,4.6721232,1.3627026,4.866795,4.6721232,1.3627026,4.866795,0.0,0.0,0.0,138.05
2019-08-14 02:30:00,25.65738784,14.19048812,29.3201552495,4.76738784,1.39048812,4.966029,20.89,12.8,24.4996346912,138.87,24.60738784,24.52048812,34.7387085821,4.76738784,1.39048812,4.966029,19.84,23.13,30.4733079924,138.0,4.76738784,1.39048812,4.966029,4.76738784,1.39048812,4.966029,0.0,0.0,0.0,138.0
2019-08-14 03:00:00,24.39468032,14.93678176,28.6043331903,4.9946803200000005,1.4567817600000001,5.202792,19.4,13.48,23.6235137099,138.61,23.28468032,24.85678176,34.0593003021,4.9946803200000005,1.4567817600000001,5.202792,18.29,23.4,29.6999006732,137.68,4.9946803200000005,1.4567817600000001,5.202792,4.9946803200000005,1.4567817600000001,5.202792,0.0,0.0,0.0,137.68
2019-08-14 03:30:00,24.2543808,14.9041944,28.4677009733,4.8143808,1.4041944,5.01498,19.44,13.5,23.6677755609,138.61,23.1643808,24.8041944,33.9387182681,4.8143808,1.4041944,5.01498,18.35,23.4,29.7368878668,137.68,4.8143808,1.4041944,5.01498,4.8143808,1.4041944,5.01498,0.0,0.0,0.0,137.68
2019-08-14 04:00:00,23.98508992,14.82398456,28.1963660195,4.98508992,1.45398456,5.192802,19.0,13.37,23.2326688092,138.79,22.88508992,24.75398456,33.71182422,4.98508992,1.45398456,5.192802,17.9,23.3,29.3819672588,137.93,4.98508992,1.45398456,5.192802,4.98508992,1.45398456,5.192802,0.0,0.0,0.0,137.93
2019-08-14 04:30:00,24.78172352,14.67591936,28.8013268737,4.75172352,1.38591936,4.949712,20.03,13.29,24.0379907646,139.24,23.56172352,24.12591936,33.7226155599,4.75172352,1.38591936,4.949712,18.81,22.74,29.511416435,138.4,4.75172352,1.38591936,4.949712,4.75172352,1.38591936,4.949712,0.0,0.0,0.0,138.4
2019-08-14 05:00:00,24.18225312,19.15815716,30.8515210602,4.62225312,1.34815716,4.814847,19.56,17.81,26.4535385157,135.93,23.85225312,19.62815716,30.8900393719,4.62225312,1.34815716,4.814847,19.23,18.28,26.5320805818,135.87,4.62225312,1.34815716,4.814847,4.62225312,1.34815716,4.814847,0.0,0.0,0.0,135.87
2019-08-14 05:30:00,26.00795712,16.92440416,31.029812918,4.9179571200000005,1.43440416,5.122872,21.09,15.49,26.1673116693,135.61,25.87795712,17.29440416,31.1249912442,4.9179571200000005,1.43440416,5.122872,20.96,15.86,26.2842386232,135.51,4.9179571200000005,1.43440416,5.122872,4.9179571200000005,1.43440416,5.122872,0.0,0.0,0.0,135.51
2019-08-14 06:00:00,27.36947584,17.06484712,32.2536387867,4.67947584,1.36484712,4.874454,22.69,15.7,27.5921383731,135.82,27.03947584,17.70484712,32.3201928405,4.67947584,1.36484712,4.874454,22.36,16.34,27.6941365635,135.8,4.67947584,1.36484712,4.874454,4.67947584,1.36484712,4.874454,0.0,0.0,0.0,135.8
2019-08-14 06:30:00,34.69150368,15.04335524,37.8127354797,4.81150368,1.40335524,5.011983,29.88,13.64,32.8460652134,135.39,34.97150368,15.34335524,38.1893259912,4.81150368,1.40335524,5.011983,30.16,13.94,33.2257309927,135.19,4.81150368,1.40335524,5.011983,4.81150368,1.40335524,5.011983,0.0,0.0,0.0,135.19
2019-08-14 07:00:00,36.29779712,14.35102416,39.0318071604,5.07779712,1.48102416,5.289372,31.22,12.87,33.7687029659,136.01,35.78779712,15.04102416,38.8200828243,5.07779712,1.48102416,5.289372,30.71,13.56,33.5704885279,135.98,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,135.98
2019-08-14 07:30:00,44.39506016,11.70272588,45.9116015799,4.77506016,1.39272588,4.974021,39.62,10.31,40.9394736165,135.26,44.64506016,12.37272588,46.3278074421,4.77506016,1.39272588,4.974021,39.87,10.98,41.354289983,135.12,4.77506016,1.39272588,4.974021,4.77506016,1.39272588,4.974021,0.0,0.0,0.0,135.12
2019-08-14 08:00:00,45.14094368,9.07652524,46.0444145011,5.37094368,1.56652524,5.594733,39.77,7.51,40.4728674546,134.73,45.42094368,11.20652524,46.7829919173,5.37094368,1.56652524,5.594733,40.05,9.64,41.1938357039,134.74,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,134.74
2019-08-14 08:30:00,45.93483904,8.16349472,46.6546040994,6.11483904,1.78349472,6.369624,39.82,6.38,40.3278662961,134.35,46.23483904,9.23349472,47.1478288556,6.11483904,1.78349472,6.369624,40.12,7.45,40.8058439442,134.25,6.11483904,1.78349472,6.369624,6.11483904,1.78349472,6.369624,0.0,0.0,0.0,134.25
2019-08-14 09:00:00,46.04947328,5.76151304,46.408501612,7.23947328,2.11151304,7.541118,38.81,3.65,38.9812596,133.52,46.52947328,5.6815130400000005,46.8750623908,7.23947328,2.11151304,7.541118,39.29,3.5700000000000003,39.451856737,133.31,7.23947328,2.11151304,7.541118,7.23947328,2.11151304,7.541118,0.0,0.0,0.0,133.31
2019-08-14 09:30:00,46.46289952,3.60876236,46.6028346517,7.57289952,2.20876236,7.888437,38.89,1.4,38.9151911212,133.59,46.28289952,5.71876236,46.6348692601,7.57289952,2.20876236,7.888437,38.71,3.51,38.8688075454,133.71,7.57289952,2.20876236,7.888437,7.57289952,2.20876236,7.888437,0.0,0.0,0.0,133.71
2019-08-14 10:00:00,45.00015264,5.08004452,45.2859866841,7.20015264,2.10004452,7.500159,37.8,2.98,37.917283658,133.85,44.88015264,6.97004452,45.4181640052,7.20015264,2.10004452,7.500159,37.68,4.87,37.9934112709,133.92,7.20015264,2.10004452,7.500159,7.20015264,2.10004452,7.500159,0.0,0.0,0.0,133.92
2019-08-14 10:30:00,44.40839456,4.01286508,44.5893327327,7.03839456,2.05286508,7.331661,37.37,1.96,37.4213642189,136.19,44.88839456,9.48286508,45.8791095849,7.03839456,2.05286508,7.331661,37.85,7.43,38.5723657558,135.53,7.03839456,2.05286508,7.331661,7.03839456,2.05286508,7.331661,0.0,0.0,0.0,135.53
