Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-14 11:00:00,49.12621728,4.80473004,49.3606184625,6.49621728,1.89473004,6.766893,42.63,2.91,42.7292054689,137.22,49.23621728,4.92473004,49.4818962653,6.49621728,1.89473004,6.766893,42.74,3.03,42.8472694579,137.0,6.49621728,1.89473004,6.766893,6.49621728,1.89473004,6.766893,0.0,0.0,0.0,137.0
2019-08-14 11:30:00,51.29328064,3.87137352,51.4391696253,6.07328064,1.77137352,6.326334,45.22,2.1,45.2687353479,136.92,51.79328064,3.63137352,51.9204275126,6.07328064,1.77137352,6.326334,45.72,1.8599999999999999,45.757819004,136.65,6.07328064,1.77137352,6.326334,6.07328064,1.77137352,6.326334,0.0,0.0,0.0,136.65
2019-08-14 12:00:00,47.96260128,4.69284204,48.1916371164,6.11260128,1.78284204,6.367293,41.85,2.91,41.9510500465,137.09,47.78260128,5.45284204,48.0927278432,6.11260128,1.78284204,6.367293,41.67,3.67,41.8313016771,137.03,6.11260128,1.78284204,6.367293,6.11260128,1.78284204,6.367293,0.0,0.0,0.0,137.03
2019-08-14 12:30:00,52.628016,4.633588,52.8316023404,5.978016,1.743588,6.2271,46.65,2.89,46.7394330304,137.09,52.678016,4.793588,52.8956695355,5.978016,1.743588,6.2271,46.7,3.05,46.7994925186,136.84,5.978016,1.743588,6.2271,5.978016,1.743588,6.2271,0.0,0.0,0.0,136.84
2019-08-14 13:00:00,47.72479968,5.20848324,48.0081743264,5.51479968,1.60848324,5.744583,42.21,3.6,42.3632399611,137.34,48.08479968,5.30848324,48.3769361843,5.51479968,1.60848324,5.744583,42.57,3.7,42.7304914552,137.13,5.51479968,1.60848324,5.744583,5.51479968,1.60848324,5.744583,0.0,0.0,0.0,137.13
2019-08-14 13:30:00,47.05667744,5.76403092,47.4083847451,5.87667744,1.71403092,6.121539,41.18,4.05,41.3786768759,137.39,47.24667744,6.09403092,47.6380703007,5.87667744,1.71403092,6.121539,41.37,4.38,41.6012175303,137.26,5.87667744,1.71403092,6.121539,5.87667744,1.71403092,6.121539,0.0,0.0,0.0,137.26
2019-08-14 14:00:00,51.44469984,5.57095412,51.7454603945,5.45469984,1.5909541200000001,5.681979,45.99,3.98,46.1618944585,137.43,51.10469984,6.19095412,51.4783280483,5.45469984,1.5909541200000001,5.681979,45.65,4.6,45.8811780581,137.37,5.45469984,1.5909541200000001,5.681979,5.45469984,1.5909541200000001,5.681979,0.0,0.0,0.0,137.37
2019-08-14 14:30:00,52.81593856,4.67298208,53.0222606788,5.49593856,1.6029820799999999,5.724936,47.32,3.07,47.4194822831,137.16,53.25593856,4.92298208,53.4829949093,5.49593856,1.6029820799999999,5.724936,47.76,3.32,47.8752545685,136.95,5.49593856,1.6029820799999999,5.724936,5.49593856,1.6029820799999999,5.724936,0.0,0.0,0.0,136.95
2019-08-14 15:00:00,48.19443936,5.72671148,48.5334854466,6.19443936,1.8067114800000001,6.452541,42.0,3.92,42.182536671,137.47,48.27443936,6.11671148,48.6604115771,6.19443936,1.8067114800000001,6.452541,42.08,4.31,42.3001477539,137.24,6.19443936,1.8067114800000001,6.452541,6.19443936,1.8067114800000001,6.452541,0.0,0.0,0.0,137.24
2019-08-14 15:30:00,44.786576,5.833168,45.1648451644,7.416576,2.1631679999999998,7.7256,37.37,3.67,37.5497776292,137.59,44.946576,6.013168,45.3470272843,7.416576,2.1631679999999998,7.7256,37.53,3.85,37.726958531,137.31,7.416576,2.1631679999999998,7.7256,7.416576,2.1631679999999998,7.7256,0.0,0.0,0.0,137.31
2019-08-14 16:00:00,48.43826592,6.12407756,48.8238664108,5.80826592,1.69407756,6.050277,42.63,4.43,42.8595590271,137.94,48.38826592,8.21407756,49.080498662,5.80826592,1.69407756,6.050277,42.58,6.52,43.0762904624,138.09,5.80826592,1.69407756,6.050277,5.80826592,1.69407756,6.050277,0.0,0.0,0.0,138.09
2019-08-14 16:30:00,50.74421088,7.16039484,51.2469139763,4.90421088,1.43039484,5.108553,45.84,5.73,46.1967368978,138.0,51.70421088,6.85039484,52.1560478966,4.90421088,1.43039484,5.108553,46.8,5.42,47.1128050534,137.7,4.90421088,1.43039484,5.108553,4.90421088,1.43039484,5.108553,0.0,0.0,0.0,137.7
2019-08-14 17:00:00,52.56197312,7.37974216,53.0775057121,4.90197312,1.42974216,5.106222,47.66,5.95,48.0299708515,137.47,52.63197312,7.86974216,53.2170784257,4.90197312,1.42974216,5.106222,47.73,6.44,48.1625009733,137.31,4.90197312,1.42974216,5.106222,4.90197312,1.42974216,5.106222,0.0,0.0,0.0,137.31
2019-08-14 17:30:00,52.62606848,8.86843664,53.3680827096,5.44606848,1.58843664,5.672988,47.18,7.28,47.738357743,137.69,53.58606848,8.67843664,54.28427026,5.44606848,1.58843664,5.672988,48.14,7.09,48.6593022967,137.41,5.44606848,1.58843664,5.672988,5.44606848,1.58843664,5.672988,0.0,0.0,0.0,137.41
2019-08-14 18:00:00,51.85159328,10.33379804,52.8713070352,5.12159328,1.49379804,5.334993,46.73,8.84,47.5587899341,137.74,51.91159328,10.75379804,53.0137500009,5.12159328,1.49379804,5.334993,46.79,9.26,47.697502031,137.66,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,137.66
2019-08-14 18:30:00,53.0687664,10.1283902,54.0266439385,4.8287664,1.4083902,5.029965,48.24,8.72,49.021791073,137.85,53.6187664,10.0583902,54.5540403973,4.8287664,1.4083902,5.029965,48.79,8.65,49.5508486305,137.57,4.8287664,1.4083902,5.029965,4.8287664,1.4083902,5.029965,0.0,0.0,0.0,137.57
2019-08-14 19:00:00,50.8581968,10.3778074,51.9062141576,4.9981968,1.4578074,5.206455,45.86,8.92,46.719439209,137.83,51.1781968,10.5278074,52.2498091513,4.9981968,1.4578074,5.206455,46.18,9.07,47.062270451,137.57,4.9981968,1.4578074,5.206455,4.9981968,1.4578074,5.206455,0.0,0.0,0.0,137.57
2019-08-14 19:30:00,49.44043488,11.12512684,50.6766716382,4.68043488,1.36512684,4.875453,44.76,9.76,45.8117364875,137.79,49.66043488,11.55512684,50.9870547174,4.68043488,1.36512684,4.875453,44.98,10.19,46.1198059406,137.62,4.68043488,1.36512684,4.875453,4.68043488,1.36512684,4.875453,0.0,0.0,0.0,137.62
2019-08-14 20:00:00,52.77866624,10.57419432,53.8275133699,5.08866624,1.48419432,5.300694,47.69,9.09,48.5485756743,137.48,53.20866624,10.89419432,54.3124813733,5.08866624,1.48419432,5.300694,48.12,9.41,49.0314439926,137.3,5.08866624,1.48419432,5.300694,5.08866624,1.48419432,5.300694,0.0,0.0,0.0,137.3
2019-08-14 20:30:00,52.0222928,10.5298354,53.0772680318,4.9022928,1.4298354,5.106555,47.12,9.1,47.9906699266,137.5,52.7222928,10.6598354,53.7891461992,4.9022928,1.4298354,5.106555,47.82,9.23,48.702621079400004,137.3,4.9022928,1.4298354,5.106555,4.9022928,1.4298354,5.106555,0.0,0.0,0.0,137.3
2019-08-14 21:00:00,50.78551968,11.10869324,51.9862681356,4.79551968,1.39869324,4.995333,45.99,9.71,47.0038743084,137.58,50.86551968,11.30869324,52.1074623745,4.79551968,1.39869324,4.995333,46.07,9.91,47.1238050246,137.38,4.79551968,1.39869324,4.995333,4.79551968,1.39869324,4.995333,0.0,0.0,0.0,137.38
2019-08-14 21:30:00,49.5564688,12.2085534,51.0381462834,4.7264688,1.3785534,4.923405,44.83,10.83,46.1196032073,137.95,49.3764688,12.4385534,50.9190856344,4.7264688,1.3785534,4.923405,44.65,11.06,45.9994141267,137.86,4.7264688,1.3785534,4.923405,4.7264688,1.3785534,4.923405,0.0,0.0,0.0,137.86
2019-08-14 22:00:00,45.2216336,13.4188098,47.1705480348,4.7616336,1.3888098,4.9600349999999995,40.46,12.03,42.21057332,137.12,44.9816336,14.0188098,47.1155429719,4.7616336,1.3888098,4.9600349999999995,40.22,12.63,42.1564384169,137.09,4.7616336,1.3888098,4.9600349999999995,4.7616336,1.3888098,4.9600349999999995,0.0,0.0,0.0,137.09
2019-08-14 22:30:00,41.57062464,13.11976552,43.5918006081,4.73062464,1.37976552,4.927734,36.84,11.74,38.665400554,137.19,41.12062464,13.74976552,43.3585265275,4.73062464,1.37976552,4.927734,36.39,12.37,38.434997073,137.15,4.73062464,1.37976552,4.927734,4.73062464,1.37976552,4.927734,0.0,0.0,0.0,137.15
2019-08-14 23:00:00,36.58063456,15.84018508,39.8629437972,4.80063456,1.40018508,5.000661,31.78,14.44,34.9067615227,137.96,36.58063456,16.10018508,39.966971169,4.80063456,1.40018508,5.000661,31.78,14.7,35.0151167355,137.85,4.80063456,1.40018508,5.000661,4.80063456,1.40018508,5.000661,0.0,0.0,0.0,137.85
2019-08-14 23:30:00,31.88882624,16.99757432,36.1360591616,4.92882624,1.43757432,5.134194,26.96,15.56,31.1280452326,138.46,31.648826239999998,16.09757432,35.5074654313,4.92882624,1.43757432,5.134194,26.72,14.66,30.4774342752,138.28,4.92882624,1.43757432,5.134194,4.92882624,1.43757432,5.134194,0.0,0.0,0.0,138.28
2019-08-15 00:00:00,29.947727360000002,18.68142048,35.2967681974,4.90772736,1.4314204799999999,5.112216,25.04,17.25,30.4066456552,137.47,29.71772736,17.38142048,34.4275630469,4.90772736,1.4314204799999999,5.112216,24.81,15.95,29.4947215617,137.23,4.90772736,1.4314204799999999,5.112216,4.90772736,1.4314204799999999,5.112216,0.0,0.0,0.0,137.23
2019-08-15 00:30:00,28.2438912,18.6103016,33.8239665882,4.9038912,1.4303016,5.10822,23.34,17.18,28.9811662981,137.73,28.0038912,17.2903016,32.9115853729,4.9038912,1.4303016,5.10822,23.1,15.86,28.0205210515,137.51,4.9038912,1.4303016,5.10822,4.9038912,1.4303016,5.10822,0.0,0.0,0.0,137.51
2019-08-15 01:00:00,27.27330176,18.28887968,32.8377238682,4.93330176,1.4388796799999999,5.138856,22.34,16.85,27.982103209,137.93,27.11330176,16.99887968,32.0014537592,4.93330176,1.4388796799999999,5.138856,22.18,15.56,27.0936523931,137.67,4.93330176,1.4388796799999999,5.138856,4.93330176,1.4388796799999999,5.138856,0.0,0.0,0.0,137.67
2019-08-15 01:30:00,28.331344,17.846642,33.4838421261,4.651344,1.356642,4.84515,23.68,16.49,28.855891946,138.14,27.971344,16.666642,32.5602985355,4.651344,1.356642,4.84515,23.32,15.31,27.8965678893,137.93,4.651344,1.356642,4.84515,4.651344,1.356642,4.84515,0.0,0.0,0.0,137.93
2019-08-15 02:00:00,26.34428096,18.13666528,31.983742226,4.75428096,1.38666528,4.952376,21.59,16.75,27.3256399742,138.37,26.28428096,16.65666528,31.1176465022,4.75428096,1.38666528,4.952376,21.53,15.27,26.3953367094,138.06,4.75428096,1.38666528,4.952376,4.75428096,1.38666528,4.952376,0.0,0.0,0.0,138.06
2019-08-15 02:30:00,26.71535968,18.49531324,32.4928769837,4.95535968,1.44531324,5.161833,21.76,17.05,27.6441693672,138.59,26.49535968,17.99531324,32.0286650234,4.95535968,1.44531324,5.161833,21.54,16.55,27.1638380941,138.46,4.95535968,1.44531324,5.161833,4.95535968,1.44531324,5.161833,0.0,0.0,0.0,138.46
2019-08-15 03:00:00,22.87232224,17.97442732,29.0899151276,5.43232224,1.58442732,5.658669,17.44,16.39,23.9329417331,138.54,22.63232224,18.38442732,29.1583466242,5.43232224,1.58442732,5.658669,17.2,16.8,24.0432942834,138.49,5.43232224,1.58442732,5.658669,5.43232224,1.58442732,5.658669,0.0,0.0,0.0,138.49
2019-08-15 03:30:00,24.3393056,18.2943808,30.4480896929,5.0893056,1.4843808,5.30136,19.25,16.81,25.556576453,138.62,24.0993056,18.7243808,30.5185020397,5.0893056,1.4843808,5.30136,19.01,17.24,25.6631584182,138.61,5.0893056,1.4843808,5.30136,5.0893056,1.4843808,5.30136,0.0,0.0,0.0,138.61
2019-08-15 04:00:00,24.2652,18.2086,30.3373209925,4.7952,1.3986,4.995,19.47,16.81,25.7226942601,138.66,24.0352,18.6286,30.4091364067,4.7952,1.3986,4.995,19.24,17.23,25.8273208057,138.61,4.7952,1.3986,4.995,4.7952,1.3986,4.995,0.0,0.0,0.0,138.61
2019-08-15 04:30:00,24.06703776,18.00580268,30.0571328754,5.19703776,1.51580268,5.413581,18.87,16.49,25.0598683157,138.77,23.91703776,18.86580268,30.4621602316,5.19703776,1.51580268,5.413581,18.72,17.35,25.5237320939,138.82,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,138.82
2019-08-15 05:00:00,24.32949536,17.45901948,29.945645855,5.13949536,1.49901948,5.353641,19.19,15.96,24.9595212294,138.99,24.15949536,19.64901948,31.1410530101,5.13949536,1.49901948,5.353641,19.02,18.15,26.290357548,139.24,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,139.24
2019-08-15 05:30:00,25.38497984,16.88936912,30.4901293987,5.17497984,1.5093691200000001,5.390604,20.21,15.38,25.3966237914,138.82,25.12497984,19.13936912,31.5844908503,5.17497984,1.5093691200000001,5.390604,19.95,17.63,26.6236624077,138.97,5.17497984,1.5093691200000001,5.390604,5.17497984,1.5093691200000001,5.390604,0.0,0.0,0.0,138.97
2019-08-15 06:00:00,26.36596896,17.38757428,31.5830976717,5.06596896,1.47757428,5.277051,21.3,15.91,26.5860508538,138.47,25.96596896,19.60757428,32.5374939597,5.06596896,1.47757428,5.277051,20.9,18.13,27.6677953585,138.61,5.06596896,1.47757428,5.277051,5.06596896,1.47757428,5.277051,0.0,0.0,0.0,138.61
2019-08-15 06:30:00,30.77728736,16.51962548,34.9304944603,5.34728736,1.55962548,5.570091,25.43,14.96,29.5040082023,138.23,30.53728736,18.68962548,35.8026258798,5.34728736,1.55962548,5.570091,25.19,17.13,30.462649261,138.33,5.34728736,1.55962548,5.570091,5.34728736,1.55962548,5.570091,0.0,0.0,0.0,138.33
2019-08-15 07:00:00,32.1842304,14.4145672,35.2647761088,5.3642304,1.5645672,5.58774,26.82,12.85,29.7394502303,138.35,31.8742304,16.6845672,35.9769557668,5.3642304,1.5645672,5.58774,26.51,15.12,30.5187565277,138.49,5.3642304,1.5645672,5.58774,5.3642304,1.5645672,5.58774,0.0,0.0,0.0,138.49
2019-08-15 07:30:00,36.53747648,13.06093064,38.8017408979,6.03747648,1.76093064,6.289038,30.5,11.3,32.5259896083,137.99,36.20747648,15.27093064,39.2960898266,6.03747648,1.76093064,6.289038,30.17,13.51,33.0567542266,138.16,6.03747648,1.76093064,6.289038,6.03747648,1.76093064,6.289038,0.0,0.0,0.0,138.16
2019-08-15 08:00:00,37.495328,10.264054,38.8748045184,6.665328,1.944054,6.94305,30.83,8.32,31.9329187517,137.3,36.945328,12.694054,39.0652821311,6.665328,1.944054,6.94305,30.28,10.75,32.1316183844,137.43,6.665328,1.944054,6.94305,6.665328,1.944054,6.94305,0.0,0.0,0.0,137.43
2019-08-15 08:30:00,44.8193328,8.8923054,45.6929500904,7.8593328,2.2923054,8.186805,36.96,6.6,37.5446614048,136.45,44.5993328,10.7723054,45.8818379082,7.8593328,2.2923054,8.186805,36.74,8.48,37.7059411764,136.45,7.8593328,2.2923054,8.186805,7.8593328,2.2923054,8.186805,0.0,0.0,0.0,136.45
2019-08-15 09:00:00,41.76669664,6.07153652,42.2056927906,6.65669664,1.94153652,6.9340589999999995,35.11,4.13,35.3520720751,135.96,40.86669664,7.09153652,41.4774249982,6.65669664,1.94153652,6.9340589999999995,34.21,5.15,34.5954708018,135.99,6.65669664,1.94153652,6.9340589999999995,6.65669664,1.94153652,6.9340589999999995,0.0,0.0,0.0,135.99
2019-08-15 09:30:00,37.65317952,5.15717736,38.0047155796,7.29317952,2.12717736,7.597062,30.36,3.03,30.5108259475,136.17,36.80317952,6.04717736,37.2966805065,7.29317952,2.12717736,7.597062,29.51,3.92,29.7692206818,136.17,7.29317952,2.12717736,7.597062,7.29317952,2.12717736,7.597062,0.0,0.0,0.0,136.17
2019-08-15 10:00:00,32.55076224,4.61897232,32.876846377,6.9907622400000005,2.03897232,7.282044,25.56,2.58,25.6898812765,136.23,31.47076224,5.19897232,31.8973069263,6.9907622400000005,2.03897232,7.282044,24.48,3.16,24.6831116353,136.17,6.9907622400000005,2.03897232,7.282044,6.9907622400000005,2.03897232,7.282044,0.0,0.0,0.0,136.17
2019-08-15 10:30:00,29.90413824,3.79079032,30.143449954,7.61413824,2.22079032,7.931394,22.29,1.57,22.3452232032,136.19,28.97413824,4.43079032,29.3109636418,7.61413824,2.22079032,7.931394,21.36,2.21,21.4740238428,136.14,7.61413824,2.22079032,7.931394,7.61413824,2.22079032,7.931394,0.0,0.0,0.0,136.14
2019-08-15 11:00:00,23.67294656,4.42752608,24.0834255458,10.48294656,3.05752608,10.919736,13.19,1.37,13.2609577331,136.38,22.70294656,4.40752608,23.1268257366,10.48294656,3.05752608,10.919736,12.22,1.35,12.2943442281,136.37,10.48294656,3.05752608,10.919736,10.48294656,3.05752608,10.919736,0.0,0.0,0.0,136.37
2019-08-15 11:30:00,22.2185712,4.1604166,22.6047334082,10.2185712,2.9804166,10.644345,12.0,1.18,12.0578770934,136.55,21.4185712,4.4104166,21.8679438182,10.2185712,2.9804166,10.644345,11.2,1.43,11.2909211316,136.5,10.2185712,2.9804166,10.644345,10.2185712,2.9804166,10.644345,0.0,0.0,0.0,136.5
2019-08-15 12:00:00,22.76236736,3.99319048,23.1099748602,10.26236736,2.99319048,10.689966,12.5,1.0,12.539936204,136.61,21.23236736,4.31319048,21.6660341509,10.26236736,2.99319048,10.689966,10.97,1.32,11.0491311876,136.67,10.26236736,2.99319048,10.689966,10.26236736,2.99319048,10.689966,0.0,0.0,0.0,136.67
2019-08-15 12:30:00,29.62916,4.458505,29.9627333389,10.82916,3.158505,11.280375,18.8,1.3,18.8448932074,136.57,27.55916,4.398505,27.9079584732,10.82916,3.158505,11.280375,16.73,1.24,16.7758904384,136.53,10.82916,3.158505,11.280375,10.82916,3.158505,11.280375,0.0,0.0,0.0,136.53
2019-08-15 13:00:00,24.61214656,4.73062608,25.0626531197,11.28214656,3.29062608,11.752236,13.33,1.44,13.407553841,136.83,23.06214656,5.68062608,23.7514655677,11.28214656,3.29062608,11.752236,11.78,2.39,12.0200041597,136.88,11.28214656,3.29062608,11.752236,11.28214656,3.29062608,11.752236,0.0,0.0,0.0,136.88
2019-08-15 13:30:00,23.72899968,4.29845824,24.1151854452,11.30899968,3.29845824,11.780208,12.42,1.0,12.4601926149,136.74,22.45899968,5.46845824,23.1151617375,11.30899968,3.29845824,11.780208,11.15,2.17,11.3591989154,136.94,11.30899968,3.29845824,11.780208,11.30899968,3.29845824,11.780208,0.0,0.0,0.0,136.94
2019-08-15 14:00:00,25.75280608,4.09831844,26.0768716496,11.10280608,3.23831844,11.565423,14.65,0.86,14.6752206116,136.88,23.81280608,6.18831844,24.6037602516,11.10280608,3.23831844,11.565423,12.71,2.95,13.0478580618,137.1,11.10280608,3.23831844,11.565423,11.10280608,3.23831844,11.565423,0.0,0.0,0.0,137.1
2019-08-15 14:30:00,18.61141664,5.32999652,19.359589155,11.93141664,3.4799965200000003,12.428559,6.68,1.85,6.9314428512,136.64,17.18141664,5.32999652,17.9891617554,11.93141664,3.4799965200000003,12.428559,5.25,1.85,5.5664171601,136.86,11.93141664,3.4799965200000003,12.428559,11.93141664,3.4799965200000003,12.428559,0.0,0.0,0.0,136.86
2019-08-15 15:00:00,22.4676416,4.2547288,22.8669551149,10.7476416,3.1347288,11.19546,11.72,1.12,11.7733937333,136.8,20.4976416,6.2647288,21.4336216748,10.7476416,3.1347288,11.19546,9.75,3.13,10.2400878902,137.0,10.7476416,3.1347288,11.19546,10.7476416,3.1347288,11.19546,0.0,0.0,0.0,137.0
2019-08-15 15:30:00,27.84897056,5.14053308,28.3194322259,10.458970560000001,3.05053308,10.894760999999999,17.39,2.09,17.5151420205,136.89,27.04897056,7.63053308,28.1046587498,10.458970560000001,3.05053308,10.894760999999999,16.59,4.58,17.2105926685,137.05,10.458970560000001,3.05053308,10.894760999999999,10.458970560000001,3.05053308,10.894760999999999,0.0,0.0,0.0,137.05
2019-08-15 16:00:00,25.82910144,5.00598792,26.3097395702,9.44910144,2.75598792,9.842814,16.38,2.25,16.533810813,137.01,24.27910144,7.89598792,25.5307930148,9.44910144,2.75598792,9.842814,14.83,5.14,15.6954929837,137.28,9.44910144,2.75598792,9.842814,9.44910144,2.75598792,9.842814,0.0,0.0,0.0,137.28
2019-08-15 16:30:00,23.03756224,7.63137232,24.2686447386,10.18756224,2.97137232,10.612044,12.85,4.66,13.6688733991,137.24,21.88756224,10.14137232,24.1228690943,10.18756224,2.97137232,10.612044,11.7,7.17,13.7222046334,137.42,10.18756224,2.97137232,10.612044,10.18756224,2.97137232,10.612044,0.0,0.0,0.0,137.42
2019-08-15 17:00:00,24.34346784,7.63267812,25.512001132,8.68346784,2.53267812,9.045279,15.66,5.1,16.4695355126,137.2,23.41346784,10.07267812,25.4882192553,8.68346784,2.53267812,9.045279,14.73,7.54,16.5476433367,137.33,8.68346784,2.53267812,9.045279,8.68346784,2.53267812,9.045279,0.0,0.0,0.0,137.33
2019-08-15 17:30:00,35.55205024,6.81643132,36.1996134262,7.70205024,2.24643132,8.022969,27.85,4.57,28.2224626849,136.99,35.05205024,9.28643132,36.2613297148,7.70205024,2.24643132,8.022969,27.35,7.04,28.2415314741,137.16,7.70205024,2.24643132,8.022969,7.70205024,2.24643132,8.022969,0.0,0.0,0.0,137.16
2019-08-15 18:00:00,35.44326912,8.20762016,36.381181325,7.60326912,2.21762016,7.920072,27.84,5.99,28.4771083504,137.17,35.15326912,10.43762016,36.670100142,7.60326912,2.21762016,7.920072,27.55,8.22,28.7501460866,137.32,7.60326912,2.21762016,7.920072,7.60326912,2.21762016,7.920072,0.0,0.0,0.0,137.32
2019-08-15 18:30:00,40.11305984,8.44880912,40.9931694953,7.0930598400000004,2.06880912,7.388604,33.02,6.38,33.6307121542,137.1,39.65305984,10.53880912,41.0296435805,7.0930598400000004,2.06880912,7.388604,32.56,8.47,33.643639815,137.16,7.0930598400000004,2.06880912,7.388604,7.0930598400000004,2.06880912,7.388604,0.0,0.0,0.0,137.16
2019-08-15 19:00:00,39.69082304,12.17815672,41.5170920789,6.13082304,1.78815672,6.386274,33.56,10.39,35.1315484999,137.66,39.30082304,14.41815672,41.8621300799,6.13082304,1.78815672,6.386274,33.17,12.63,35.4931796265,137.82,6.13082304,1.78815672,6.386274,6.13082304,1.78815672,6.386274,0.0,0.0,0.0,137.82
2019-08-15 19:30:00,42.02582816,12.06169988,43.7224751876,6.00582816,1.7516998799999999,6.256071,36.02,10.31,37.466471678,137.69,41.76582816,14.19169988,44.1110955132,6.00582816,1.7516998799999999,6.256071,35.76,12.44,37.8620020601,137.78,6.00582816,1.7516998799999999,6.256071,6.00582816,1.7516998799999999,6.256071,0.0,0.0,0.0,137.78
2019-08-15 20:00:00,47.19143328,10.54041804,48.3542323637,5.28143328,1.54041804,5.501493,41.91,9.0,42.8654651205,137.52,47.06143328,12.80041804,48.7711923615,5.28143328,1.54041804,5.501493,41.78,11.26,43.2707291364,137.66,5.28143328,1.54041804,5.501493,5.28143328,1.54041804,5.501493,0.0,0.0,0.0,137.66
2019-08-15 20:30:00,49.44735744,9.95589592,50.4396770546,5.19735744,1.5158959200000002,5.413914,44.25,8.44,45.0477091537,137.32,49.07735744,12.51589592,50.6481457111,5.19735744,1.5158959200000002,5.413914,43.88,11.0,45.2377541441,137.43,5.19735744,1.5158959200000002,5.413914,5.19735744,1.5158959200000002,5.413914,0.0,0.0,0.0,137.43
2019-08-15 21:00:00,48.00705824,11.87997532,49.4551458846,4.6970582400000005,1.36997532,4.8927689999999995,43.31,10.51,44.5669855386,137.19,47.78705824,14.14997532,49.8379848789,4.6970582400000005,1.36997532,4.8927689999999995,43.09,12.78,44.9452611518,137.37,4.6970582400000005,1.36997532,4.8927689999999995,4.6970582400000005,1.36997532,4.8927689999999995,0.0,0.0,0.0,137.37
2019-08-15 21:30:00,42.7746704,13.8063622,44.9476146756,4.9246704,1.4363622,5.129865,37.85,12.37,39.8200878954,137.61,42.5946704,15.8363622,45.4433308002,4.9246704,1.4363622,5.129865,37.67,14.4,40.3285122463,137.75,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,137.75
2019-08-15 22:00:00,38.66545984,13.85950912,41.0743688653,4.69545984,1.36950912,4.891104,33.97,12.49,36.1933833732,138.01,38.52545984,16.18950912,41.7888892103,4.69545984,1.36950912,4.891104,33.83,14.82,36.9337420254,138.17,4.69545984,1.36950912,4.891104,4.69545984,1.36950912,4.891104,0.0,0.0,0.0,138.17
2019-08-15 22:30:00,35.57566944,14.87498692,38.5602579345,4.88566944,1.42498692,5.089239,30.69,13.45,33.5078886234,138.46,35.04566944,17.16498692,39.0235278065,4.88566944,1.42498692,5.089239,30.16,15.74,34.0201881241,138.62,4.88566944,1.42498692,5.089239,4.88566944,1.42498692,5.089239,0.0,0.0,0.0,138.62
2019-08-15 23:00:00,34.28447072,16.45130396,38.0272314866,4.80447072,1.40130396,5.004657,29.48,15.05,33.0994395723,137.75,34.28447072,16.81130396,38.1843537772,4.80447072,1.40130396,5.004657,29.48,15.41,33.264673454,137.69,4.80447072,1.40130396,5.004657,4.80447072,1.40130396,5.004657,0.0,0.0,0.0,137.69
2019-08-15 23:30:00,31.30091424,16.11193332,35.2042842218,4.84091424,1.41193332,5.042619,26.46,14.7,30.2691526145,137.66,30.91091424,16.81193332,35.1870106873,4.84091424,1.41193332,5.042619,26.07,15.4,30.2787863033,137.62,4.84091424,1.41193332,5.042619,4.84091424,1.41193332,5.042619,0.0,0.0,0.0,137.62
2019-08-16 00:00:00,28.02793696,17.51689828,33.0515805308,5.09793696,1.4868982800000001,5.310351,22.93,16.03,27.9775946071,137.83,27.79793696,18.01689828,33.1260308951,5.09793696,1.4868982800000001,5.310351,22.7,16.53,28.0807923677,137.78,5.09793696,1.4868982800000001,5.310351,5.09793696,1.4868982800000001,5.310351,0.0,0.0,0.0,137.78
2019-08-16 00:30:00,26.54052448,17.38556964,31.7278658498,4.99052448,1.45556964,5.198463,21.55,15.93,26.798645488200002,137.73,26.05052448,18.08556964,31.7130518066,4.99052448,1.45556964,5.198463,21.06,16.63,26.834315717,137.72,4.99052448,1.45556964,5.198463,4.99052448,1.45556964,5.198463,0.0,0.0,0.0,137.72
2019-08-16 01:00:00,25.38933568,17.89230624,31.0604730946,4.97933568,1.45230624,5.186808,20.41,16.44,26.2076649093,137.98,25.15933568,18.36230624,31.1474952815,4.97933568,1.45230624,5.186808,20.18,16.91,26.328321253,137.93,4.97933568,1.45230624,5.186808,4.97933568,1.45230624,5.186808,0.0,0.0,0.0,137.93
2019-08-16 01:30:00,25.24714816,18.07708488,31.0515617638,4.68714816,1.36708488,4.882446,20.56,16.71,26.4941068919,137.71,24.95714816,18.56708488,31.1062033238,4.68714816,1.36708488,4.882446,20.27,17.2,26.584072299,137.69,4.68714816,1.36708488,4.882446,4.68714816,1.36708488,4.882446,0.0,0.0,0.0,137.69
2019-08-16 02:00:00,24.89836704,17.87827372,30.6522650463,4.58836704,1.33827372,4.779549,20.31,16.54,26.1928940745,138.02,24.61836704,18.40827372,30.7396899312,4.58836704,1.33827372,4.779549,20.03,17.07,26.3170249078,137.99,4.58836704,1.33827372,4.779549,4.58836704,1.33827372,4.779549,0.0,0.0,0.0,137.99
2019-08-16 02:30:00,23.8096656,18.4294858,30.1089043779,4.7296656,1.3794857999999999,4.926735,19.08,17.05,25.5880616695,137.86,23.4996656,18.9394858,30.1817561729,4.7296656,1.3794857999999999,4.926735,18.77,17.56,25.7034336228,137.82,4.7296656,1.3794857999999999,4.926735,4.7296656,1.3794857999999999,4.926735,0.0,0.0,0.0,137.82
2019-08-16 03:00:00,22.67445088,18.26046484,29.1131464957,4.66445088,1.3604648400000001,4.858803,18.01,16.9,24.6975727552,138.11,22.37445088,18.79046484,29.2181043376,4.66445088,1.3604648400000001,4.858803,17.71,17.43,24.8485210828,138.09,4.66445088,1.3604648400000001,4.858803,4.66445088,1.3604648400000001,4.858803,0.0,0.0,0.0,138.09
2019-08-16 03:30:00,22.53354176,18.54894968,29.1860247119,4.6935417600000005,1.36894968,4.889106,17.84,17.18,24.7672767982,137.72,22.25354176,19.04894968,29.2930470381,4.6935417600000005,1.36894968,4.889106,17.56,17.68,24.9185874399,137.7,4.6935417600000005,1.36894968,4.889106,4.6935417600000005,1.36894968,4.889106,0.0,0.0,0.0,137.7
2019-08-16 04:00:00,23.25905632,18.58722476,29.773622977,4.61905632,1.34722476,4.811517,18.64,17.24,25.3902973594,137.89,22.98905632,19.07722476,29.8736876704,4.61905632,1.34722476,4.811517,18.37,17.73,25.5305659945,137.86,4.61905632,1.34722476,4.811517,4.61905632,1.34722476,4.811517,0.0,0.0,0.0,137.86
2019-08-16 04:30:00,22.8684064,19.0532852,29.7656125116,5.1884064,1.5132851999999999,5.40459,17.68,17.54,24.9044975858,137.42,22.5684064,19.5532852,29.8607422806,5.1884064,1.5132851999999999,5.40459,17.38,18.04,25.0500698602,137.41,5.1884064,1.5132851999999999,5.40459,5.1884064,1.5132851999999999,5.40459,0.0,0.0,0.0,137.41
2019-08-16 05:00:00,24.31733792,18.931723560000002,30.8179019479,4.73733792,1.38172356,4.934727,19.58,17.55,26.2940848861,137.58,24.05733792,19.41172356,30.9123036891,4.73733792,1.38172356,4.934727,19.32,18.03,26.4261858769,137.55,4.73733792,1.38172356,4.934727,4.73733792,1.38172356,4.934727,0.0,0.0,0.0,137.55
2019-08-16 05:30:00,26.55060448,18.80225964,32.5339755613,4.91060448,1.43225964,5.115213,21.64,17.37,27.7489909726,136.72,26.22060448,19.37225964,32.6006831655,4.91060448,1.43225964,5.115213,21.31,17.94,27.8560532021,136.68,4.91060448,1.43225964,5.115213,4.91060448,1.43225964,5.115213,0.0,0.0,0.0,136.68
2019-08-16 06:00:00,28.22735776,18.60256268,33.8059028037,4.87735776,1.42256268,5.080581,23.35,17.18,28.9892204104,137.1,27.77735776,19.12256268,33.7231968766,4.87735776,1.42256268,5.080581,22.9,17.7,28.9430475244,137.04,4.87735776,1.42256268,5.080581,4.87735776,1.42256268,5.080581,0.0,0.0,0.0,137.04
2019-08-16 06:30:00,31.59657888,16.42316884,35.6098900822,4.53657888,1.3231688400000001,4.7256029999999996,27.06,15.1,30.9879589518,138.41,31.34657888,16.88316884,35.6040643405,4.53657888,1.3231688400000001,4.7256029999999996,26.81,15.56,30.9982209167,138.34,4.53657888,1.3231688400000001,4.7256029999999996,4.53657888,1.3231688400000001,4.7256029999999996,0.0,0.0,0.0,138.34
2019-08-16 07:00:00,31.75362144,15.75897292,35.4490860538,4.93362144,1.4389729199999999,5.139189,26.82,14.32,30.4035326895,137.88,31.47362144,16.28897292,35.4389543488,4.93362144,1.4389729199999999,5.139189,26.54,14.85,30.4120716164,137.83,4.93362144,1.4389729199999999,5.139189,4.93362144,1.4389729199999999,5.139189,0.0,0.0,0.0,137.83
2019-08-16 07:30:00,37.27876544,14.32838992,39.937565154,5.78876544,1.68838992,6.029964,31.49,12.64,33.9321337378,137.83,36.83876544,14.85838992,39.7223663716,5.78876544,1.68838992,6.029964,31.05,13.17,33.7276059038,137.78,5.78876544,1.68838992,6.029964,5.78876544,1.68838992,6.029964,0.0,0.0,0.0,137.78
2019-08-16 08:00:00,36.42654784,13.48524312,38.8425690389,5.60654784,1.6352431200000002,5.840154,30.82,11.85,33.0196138681,137.48,36.25654784,14.07524312,38.8927979215,5.60654784,1.6352431200000002,5.840154,30.65,12.44,33.0783327875,137.43,5.60654784,1.6352431200000002,5.840154,5.60654784,1.6352431200000002,5.840154,0.0,0.0,0.0,137.43
2019-08-16 08:30:00,43.10508928,9.30065104,44.0970614849,5.62508928,1.64065104,5.859468,37.48,7.66,38.2547513389,137.12,43.00508928,10.00065104,44.1525845813,5.62508928,1.64065104,5.859468,37.38,8.36,38.3034463201,136.94,5.62508928,1.64065104,5.859468,5.62508928,1.64065104,5.859468,0.0,0.0,0.0,136.94
2019-08-16 09:00:00,44.57228192,6.61941556,45.0611249073,5.79228192,1.68941556,6.033627,38.78,4.93,39.0921130153,136.58,44.02228192,7.84941556,44.7166035168,5.79228192,1.68941556,6.033627,38.23,6.16,38.7231003408,136.63,5.79228192,1.68941556,6.033627,5.79228192,1.68941556,6.033627,0.0,0.0,0.0,136.63
2019-08-16 09:30:00,48.54299136,7.15587248,49.0675913524,5.64299136,1.64587248,5.878116,42.9,5.51,43.2523999334,136.34,48.47299136,7.39587248,49.0339659943,5.64299136,1.64587248,5.878116,42.83,5.75,43.2142499646,136.26,5.64299136,1.64587248,5.878116,5.64299136,1.64587248,5.878116,0.0,0.0,0.0,136.26
2019-08-16 10:00:00,45.36109312,7.55615216,45.9861305668,5.7810931199999995,1.68615216,6.021972,39.58,5.87,40.0129141653,136.57,45.20109312,7.9061521599999995,45.8873191767,5.7810931199999995,1.68615216,6.021972,39.42,6.22,39.907703517,136.49,5.7810931199999995,1.68615216,6.021972,5.7810931199999995,1.68615216,6.021972,0.0,0.0,0.0,136.49
2019-08-16 10:30:00,45.69020512,7.39214316,46.2843237436,4.67020512,1.36214316,4.864797,41.02,6.03,41.4608405607,136.52,45.19020512,7.94214316,45.8828102535,4.67020512,1.36214316,4.864797,40.52,6.58,41.0507831838,136.44,4.67020512,1.36214316,4.864797,4.67020512,1.36214316,4.864797,0.0,0.0,0.0,136.44
2019-08-16 11:00:00,44.40348064,7.20309852,44.9839273656,5.87348064,1.71309852,6.118209,38.53,5.49,38.9191598059,136.38,44.11348064,7.76309852,44.7913481914,5.87348064,1.71309852,6.118209,38.24,6.05,38.7156312101,136.32,5.87348064,1.71309852,6.118209,5.87348064,1.71309852,6.118209,0.0,0.0,0.0,136.32
2019-08-16 11:30:00,42.86652704,6.63440372,43.3768884683,6.42652704,1.87440372,6.694299,36.44,4.76,36.7495741472,136.38,42.52652704,7.37440372,43.1611785324,6.42652704,1.87440372,6.694299,36.1,5.5,36.5165715806,136.35,6.42652704,1.87440372,6.694299,6.42652704,1.87440372,6.694299,0.0,0.0,0.0,136.35
2019-08-16 12:00:00,37.90990272,8.61955496,38.8774671493,7.36990272,2.14955496,7.676982,30.54,6.47,31.2178234347,136.9,37.56990272,8.96955496,38.6257751582,7.36990272,2.14955496,7.676982,30.2,6.82,30.960497412,136.89,7.36990272,2.14955496,7.676982,7.36990272,2.14955496,7.676982,0.0,0.0,0.0,136.89
2019-08-16 12:30:00,45.2129296,5.7766877999999995,45.5804686785,7.4629296,2.1766878,7.773885,37.75,3.6,37.9212671202,136.37,44.6829296,6.2966878,45.1244110753,7.4629296,2.1766878,7.773885,37.22,4.12,37.4473336835,136.25,7.4629296,2.1766878,7.773885,7.4629296,2.1766878,7.773885,0.0,0.0,0.0,136.25
2019-08-16 13:00:00,44.92052256,7.14556908,45.485299873,6.91052256,2.01556908,7.198461,38.01,5.13,38.354621625,136.81,45.13052256,7.23556908,45.7068652004,6.91052256,2.01556908,7.198461,38.22,5.22,38.5748208032,136.66,6.91052256,2.01556908,7.198461,6.91052256,2.01556908,7.198461,0.0,0.0,0.0,136.66
2019-08-16 13:30:00,46.01329024,6.31512632,46.4446304663,6.46329024,1.88512632,6.732594,39.55,4.43,39.7973290561,136.86,46.40329024,6.36512632,46.8378071452,6.46329024,1.88512632,6.732594,39.94,4.48,40.1904715076,136.73,6.46329024,1.88512632,6.732594,6.46329024,1.88512632,6.732594,0.0,0.0,0.0,136.73
2019-08-16 14:00:00,43.86549824,6.63452032,44.3643865699,6.25549824,1.82452032,6.516144,37.61,4.8100000000000005,37.9163315736,137.14,44.14549824,6.72452032,44.6547219048,6.25549824,1.82452032,6.516144,37.89,4.9,38.2055244696,137.05,6.25549824,1.82452032,6.516144,6.25549824,1.82452032,6.516144,0.0,0.0,0.0,137.05
2019-08-16 14:30:00,42.66060288,6.08892584,43.0929467079,6.51060288,1.89892584,6.781878,36.15,4.19,36.39201286,136.98,42.96060288,6.34892584,43.4272064395,6.51060288,1.89892584,6.781878,36.45,4.45,36.7206345261,136.88,6.51060288,1.89892584,6.781878,6.51060288,1.89892584,6.781878,0.0,0.0,0.0,136.88
2019-08-16 15:00:00,46.59944448,8.29025464,47.3311371915,6.06944448,1.77025464,6.322338,40.53,6.52,41.0510815935,137.65,46.61944448,8.38025464,47.3666683592,6.06944448,1.77025464,6.322338,40.55,6.61,41.0852114513,137.47,6.06944448,1.77025464,6.322338,6.06944448,1.77025464,6.322338,0.0,0.0,0.0,137.47
2019-08-16 15:30:00,45.3675664,10.6480402,46.6003952897,6.0275664,1.7580402,6.278715,39.34,8.89,40.3319687097,138.04,45.8075664,11.5980402,47.2530176388,6.0275664,1.7580402,6.278715,39.78,9.84,40.9789458137,137.99,6.0275664,1.7580402,6.278715,6.0275664,1.7580402,6.278715,0.0,0.0,0.0,137.99
2019-08-16 16:00:00,41.83187232,10.86221276,43.2191301143,5.80187232,1.6922127599999999,6.043617,36.03,9.17,37.1786202003,137.98,42.40187232,12.62221276,44.2406942893,5.80187232,1.6922127599999999,6.043617,36.6,10.93,38.1971844512,138.11,5.80187232,1.6922127599999999,6.043617,5.80187232,1.6922127599999999,6.043617,0.0,0.0,0.0,138.11
2019-08-16 16:30:00,40.8248192,11.5726556,42.433385681,5.9748192,1.7426556,6.22377,34.85,9.83,36.2098246337,137.55,40.5848192,13.7026556,42.8356197573,5.9748192,1.7426556,6.22377,34.61,11.96,36.6182154126,137.69,5.9748192,1.7426556,6.22377,5.9748192,1.7426556,6.22377,0.0,0.0,0.0,137.69
2019-08-16 17:00:00,44.05069312,11.10270216,45.4283343257,6.18069312,1.80270216,6.438222,37.87,9.3,38.9952163733,137.72,43.57069312,13.29270216,45.5532790222,6.18069312,1.80270216,6.438222,37.39,11.49,39.1156260336,137.79,6.18069312,1.80270216,6.438222,6.18069312,1.80270216,6.438222,0.0,0.0,0.0,137.79
2019-08-16 17:30:00,46.77207232,11.23393776,48.102267168,5.6020723199999996,1.63393776,5.835492,41.17,9.6,42.2744473648,137.7,46.21207232,13.84393776,48.2411674901,5.6020723199999996,1.63393776,5.835492,40.61,12.21,42.4058510114,137.87,5.6020723199999996,1.63393776,5.835492,5.6020723199999996,1.63393776,5.835492,0.0,0.0,0.0,137.87
2019-08-16 18:00:00,45.19273152,11.81496336,46.7116296166,5.7427315199999995,1.67496336,5.982012,39.45,10.14,40.7323225461,137.53,44.84273152,14.12496336,47.0147334364,5.7427315199999995,1.67496336,5.982012,39.1,12.45,41.0342844461,137.64,5.7427315199999995,1.67496336,5.982012,5.7427315199999995,1.67496336,5.982012,0.0,0.0,0.0,137.64
2019-08-16 18:30:00,45.61376064,12.83151352,47.3842051631,5.59376064,1.63151352,5.826834,40.02,11.2,41.5576755847,137.67,45.43376064,14.73151352,47.7623711355,5.59376064,1.63151352,5.826834,39.84,13.1,41.9384739827,137.71,5.59376064,1.63151352,5.826834,5.59376064,1.63151352,5.826834,0.0,0.0,0.0,137.71
2019-08-16 19:00:00,45.84688768,13.45284224,47.7798710157,5.42688768,1.5828422400000002,5.653008,40.42,11.87,42.1268714718,137.98,45.43688768,15.65284224,48.0574888257,5.42688768,1.5828422400000002,5.653008,40.01,14.07,42.4118497592,138.12,5.42688768,1.5828422400000002,5.653008,5.42688768,1.5828422400000002,5.653008,0.0,0.0,0.0,138.12
2019-08-16 19:30:00,44.9622224,12.8668982,46.7670665366,5.3722224,1.5668982,5.596065,39.59,11.3,41.1710832988,137.93,44.7822224,15.1468982,47.2744748058,5.3722224,1.5668982,5.596065,39.41,13.58,41.6841036847,138.02,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,138.02
2019-08-16 20:00:00,43.56569888,12.68957884,45.3761559637,5.41569888,1.57957884,5.641353,38.15,11.11,39.7348033844,137.82,43.51569888,14.81957884,45.9699463346,5.41569888,1.57957884,5.641353,38.1,13.24,40.334942667600004,137.9,5.41569888,1.57957884,5.641353,5.41569888,1.57957884,5.641353,0.0,0.0,0.0,137.9
2019-08-16 20:30:00,44.94012416,12.33545288,46.6023406845,5.71012416,1.6654528800000001,5.948046,39.23,10.67,40.6551571144,137.57,44.83012416,14.65545288,47.1648421106,5.71012416,1.6654528800000001,5.948046,39.12,12.99,41.2203165927,137.72,5.71012416,1.6654528800000001,5.948046,5.71012416,1.6654528800000001,5.948046,0.0,0.0,0.0,137.72
2019-08-16 21:00:00,46.7778064,12.5481102,48.431583096,5.7878064,1.6881102000000001,6.028965,40.99,10.86,42.4042415331,137.8,46.1978064,14.7881102,48.5069636182,5.7878064,1.6881102000000001,6.028965,40.41,13.1,42.4803260345,137.89,5.7878064,1.6881102000000001,6.028965,5.7878064,1.6881102000000001,6.028965,0.0,0.0,0.0,137.89
2019-08-16 21:30:00,43.4498544,12.8241242,45.3028476906,5.7398544,1.6741242,5.979015,37.71,11.15,39.3238680702,137.89,43.3198544,14.9341242,45.8218054081,5.7398544,1.6741242,5.979015,37.58,13.26,39.8507716362,138.01,5.7398544,1.6741242,5.979015,5.7398544,1.6741242,5.979015,0.0,0.0,0.0,138.01
2019-08-16 22:00:00,40.38658784,14.22358812,42.8180678729,5.56658784,1.62358812,5.798529,34.82,12.6,37.0296151749,137.28,40.17658784,16.48358812,43.4265689155,5.56658784,1.62358812,5.798529,34.61,14.86,37.6652585283,137.4,5.56658784,1.62358812,5.798529,5.56658784,1.62358812,5.798529,0.0,0.0,0.0,137.4
2019-08-16 22:30:00,36.39906528,14.96764404,39.3563504579,5.64906528,1.6476440399999999,5.884443,30.75,13.32,33.5109668616,137.28,36.21906528,17.18764404,40.0903454388,5.64906528,1.6476440399999999,5.884443,30.57,15.54,34.293096973,137.49,5.64906528,1.6476440399999999,5.884443,5.64906528,1.6476440399999999,5.884443,0.0,0.0,0.0,137.49
2019-08-16 23:00:00,33.4715632,14.9658726,36.6650090104,5.2315632,1.5258726,5.449545,28.24,13.44,31.2750891286,137.7,33.3115632,17.1058726,37.4469106901,5.2315632,1.5258726,5.449545,28.08,15.58,32.1126579404,137.83,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,137.83
2019-08-16 23:30:00,29.23011488,16.60836684,33.6190045211,5.00011488,1.45836684,5.208453,24.23,15.15,28.5764833386,137.02,29.05011488,18.70836684,34.5530340833,5.00011488,1.45836684,5.208453,24.05,17.25,29.5967058978,137.19,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,137.19
2019-08-17 00:00:00,28.03001472,17.89417096,33.2548203957,5.26001472,1.53417096,5.479182,22.77,16.36,28.0378761678,136.54,27.87001472,19.93417096,34.2652723958,5.26001472,1.53417096,5.479182,22.61,18.4,29.1508507595,136.72,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,136.72
2019-08-17 00:30:00,25.27866592,17.26752756,30.6133705875,5.40866592,1.57752756,5.634027,19.87,15.69,25.3178395603,136.79,24.90866592,19.48752756,31.6260235932,5.40866592,1.57752756,5.634027,19.5,17.91,26.4767464013,136.97,5.40866592,1.57752756,5.634027,5.40866592,1.57752756,5.634027,0.0,0.0,0.0,136.97
2019-08-17 01:00:00,23.42297152,17.08503336,28.9919637096,5.50297152,1.60503336,5.732262,17.92,15.48,23.6803040521,137.0,23.22297152,19.17503336,30.1162466216,5.50297152,1.60503336,5.732262,17.72,17.57,24.9540237236,137.14,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,137.14
2019-08-17 01:30:00,22.43330112,17.11554616,28.2169261171,5.57330112,1.6255461599999999,5.805522,16.86,15.49,22.8954078365,137.37,22.17330112,19.22554616,29.3475196177,5.57330112,1.6255461599999999,5.805522,16.6,17.6,24.1933875263,137.5,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,137.5
2019-08-17 02:00:00,22.27368064,17.35482352,28.2366207019,5.67368064,1.6548235199999999,5.910084,16.6,15.7,22.8484135117,137.98,21.98368064,18.98482352,29.046613203,5.67368064,1.6548235199999999,5.910084,16.31,17.33,23.798004118,138.06,5.67368064,1.6548235199999999,5.910084,5.67368064,1.6548235199999999,5.910084,0.0,0.0,0.0,138.06
2019-08-17 02:30:00,21.98917536,17.90225948,28.3551534558,5.45917536,1.59225948,5.686641,16.53,16.31,23.2219077597,138.57,21.69917536,20.11225948,29.586435958,5.45917536,1.59225948,5.686641,16.24,18.52,24.6318493013,138.7,5.45917536,1.59225948,5.686641,5.45917536,1.59225948,5.686641,0.0,0.0,0.0,138.7
2019-08-17 03:00:00,20.91163296,18.27547628,27.7720979819,5.40163296,1.5754762800000002,5.626701,15.51,16.7,22.7914479575,138.33,20.61163296,20.49547628,29.0672317434,5.40163296,1.5754762800000002,5.626701,15.21,18.92,24.275718321,138.57,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,138.57
2019-08-17 03:30:00,19.84378048,18.18235264,26.9141890323,5.73378048,1.6723526400000002,5.972688,14.11,16.51,21.7180155631,138.33,19.54378048,20.39235264,28.245484624,5.73378048,1.6723526400000002,5.972688,13.81,18.72,23.262727699,138.61,5.73378048,1.6723526400000002,5.972688,5.73378048,1.6723526400000002,5.972688,0.0,0.0,0.0,138.61
2019-08-17 04:00:00,19.66543904,18.22866972,26.8144344038,5.51543904,1.60866972,5.745249,14.15,16.62,21.8276636404,138.42,19.37543904,20.41866972,28.1483518368,5.51543904,1.60866972,5.745249,13.86,18.81,23.364838968,138.61,5.51543904,1.60866972,5.745249,5.51543904,1.60866972,5.745249,0.0,0.0,0.0,138.61
2019-08-17 04:30:00,20.27812672,18.09153696,27.1754693216,5.14812672,1.5015369600000001,5.362632,15.13,16.59,22.4531734951,138.63,19.98812672,20.31153696,28.4970830692,5.14812672,1.5015369600000001,5.362632,14.84,18.81,23.9591673478,138.83,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,138.83
2019-08-17 05:00:00,20.7000448,18.2220964,27.5778289924,5.1500448,1.5020964,5.36463,15.55,16.72,22.8333287105,138.56,20.4200448,20.4320964,28.8868273255,5.1500448,1.5020964,5.36463,15.27,18.93,24.3211389536,138.71,5.1500448,1.5020964,5.36463,5.1500448,1.5020964,5.36463,0.0,0.0,0.0,138.71
2019-08-17 05:30:00,21.97989472,17.71913596,28.2326681536,5.37989472,1.56913596,5.604057,16.6,16.15,23.1599330742,138.52,21.67989472,19.95913596,29.4683719153,5.37989472,1.56913596,5.604057,16.3,18.39,24.5740126963,138.66,5.37989472,1.56913596,5.604057,5.37989472,1.56913596,5.604057,0.0,0.0,0.0,138.66
2019-08-17 06:00:00,21.74781696,18.07186328,28.2764882002,5.21781696,1.52186328,5.435226,16.53,16.55,23.3910965968,138.72,21.33781696,20.28186328,29.4390286988,5.21781696,1.52186328,5.435226,16.12,18.76,24.7344294456,138.85,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,138.85
2019-08-17 06:30:00,22.83442016,17.84920588,28.982837932,5.41442016,1.57920588,5.640021,17.42,16.27,23.8363021461,138.49,22.64442016,19.97920588,30.1983183634,5.41442016,1.57920588,5.640021,17.23,18.4,25.2077944295,138.62,5.41442016,1.57920588,5.640021,5.41442016,1.57920588,5.640021,0.0,0.0,0.0,138.62
2019-08-17 07:00:00,23.56093312,16.73277216,28.8981527722,5.94093312,1.7327721600000001,6.188472,17.62,15.0,23.1401037163,138.74,23.33093312,19.33277216,30.2999755716,5.94093312,1.7327721600000001,6.188472,17.39,17.6,24.7421118743,138.78,5.94093312,1.7327721600000001,6.188472,5.94093312,1.7327721600000001,6.188472,0.0,0.0,0.0,138.78
2019-08-17 07:30:00,22.85296096,18.39128028,29.3342294083,6.07296096,1.77128028,6.326001,16.78,16.62,23.6176374771,136.35,22.66296096,18.84128028,29.4720824182,6.07296096,1.77128028,6.326001,16.59,17.07,23.8036341763,136.28,6.07296096,1.77128028,6.326001,6.07296096,1.77128028,6.326001,0.0,0.0,0.0,136.28
2019-08-17 08:00:00,19.38286016,17.26375088,25.9563549527,6.97286016,2.03375088,7.263396,12.41,15.23,19.6458901554,136.14,18.68286016,18.01375088,25.9527355885,6.97286016,2.03375088,7.263396,11.71,15.98,19.8112215676,136.07,6.97286016,2.03375088,7.263396,6.97286016,2.03375088,7.263396,0.0,0.0,0.0,136.07
2019-08-17 08:30:00,18.63781408,21.25186244,28.2667608836,8.09781408,2.36186244,8.435223,10.54,18.89,21.6315440965,136.28,19.30781408,10.17186244,21.8233469029,8.09781408,2.36186244,8.435223,11.21,7.8100000000000005,13.6623643635,136.86,8.09781408,2.36186244,8.435223,8.09781408,2.36186244,8.435223,0.0,0.0,0.0,136.86
2019-08-17 09:00:00,27.25656544,18.44941492,32.9135423568,7.98656544,2.32941492,8.319339,19.27,16.12,25.1234412452,135.61,27.27656544,10.00941492,29.0551098646,7.98656544,2.32941492,8.319339,19.29,7.68,20.7626226667,136.43,7.98656544,2.32941492,8.319339,7.98656544,2.32941492,8.319339,0.0,0.0,0.0,136.43
2019-08-17 09:30:00,24.67595616,19.09715388,31.2026296765,7.87595616,2.2971538799999998,8.204121,16.8,16.8,23.7587878479,135.23,25.14595616,10.25715388,27.1574725797,7.87595616,2.2971538799999998,8.204121,17.27,7.96,19.0161641768,135.93,7.87595616,2.2971538799999998,8.204121,7.87595616,2.2971538799999998,8.204121,0.0,0.0,0.0,135.93
2019-08-17 10:00:00,17.8844064,6.1387852,18.9086402476,9.1844064,2.6787852,9.56709,8.7,3.46,9.3627773657,136.71,16.7544064,18.0887852,24.6559178257,9.1844064,2.6787852,9.56709,7.57,15.41,17.1689545401,136.24,9.1844064,2.6787852,9.56709,9.1844064,2.6787852,9.56709,0.0,0.0,0.0,136.24
2019-08-17 10:30:00,14.76883168,3.62465924,15.207121483,9.47883168,2.76465924,9.873783,5.29,0.86,5.3594495986,136.43,14.36883168,16.56465924,21.9283209477,9.47883168,2.76465924,9.873783,4.89,13.8,14.6407684225,135.92,9.47883168,2.76465924,9.873783,9.47883168,2.76465924,9.873783,0.0,0.0,0.0,135.92
2019-08-17 11:00:00,15.33508416,4.32398288,15.9330359361,10.74508416,3.13398288,11.192796,4.59,1.19,4.7417507315,136.27,15.89508416,16.07398288,22.6058980375,10.74508416,3.13398288,11.192796,5.15,12.94,13.9271712849,135.8,10.74508416,3.13398288,11.192796,10.74508416,3.13398288,11.192796,0.0,0.0,0.0,135.8
2019-08-17 11:30:00,15.80175808,4.38092944,16.3978078162,10.15175808,2.96092944,10.574748,5.65,1.42,5.8257102571,136.17,16.18175808,14.62092944,21.8087338525,10.15175808,2.96092944,10.574748,6.03,11.66,13.1269379522,135.42,10.15175808,2.96092944,10.574748,10.15175808,2.96092944,10.574748,0.0,0.0,0.0,135.42
2019-08-17 12:00:00,21.05170656,5.55883108,21.7732623202,11.72170656,3.41883108,12.210111,9.33,2.14,9.5722776809,136.76,21.51170656,16.23883108,26.9527949194,11.72170656,3.41883108,12.210111,9.79,12.82,16.1306075521,136.05,11.72170656,3.41883108,12.210111,11.72170656,3.41883108,12.210111,0.0,0.0,0.0,136.05
2019-08-17 12:30:00,23.56864,4.92002,24.0766980346,11.34864,3.31002,11.8215,12.22,1.6099999999999999,12.3256034335,136.8,25.19864,13.65002,28.6582362306,11.34864,3.31002,11.8215,13.85,10.34,17.2840417727,136.09,11.34864,3.31002,11.8215,11.34864,3.31002,11.8215,0.0,0.0,0.0,136.09
2019-08-17 13:00:00,18.13378496,4.91943728,18.7892261716,11.24378496,3.27943728,11.712276,6.89,1.6400000000000001,7.0824924991,137.6,19.52378496,16.77943728,25.7434981034,11.24378496,3.27943728,11.712276,8.28,13.5,15.836931521,137.04,11.24378496,3.27943728,11.712276,11.24378496,3.27943728,11.712276,0.0,0.0,0.0,137.04
2019-08-17 13:30:00,16.3151936,6.4452648,17.5421486867,11.1951936,3.2652647999999997,11.66166,5.12,3.18,6.0271718077,137.55,17.3551936,17.6752648,24.7713086179,11.1951936,3.2652647999999997,11.66166,6.16,14.41,15.6714294179,136.8,11.1951936,3.2652647999999997,11.66166,11.1951936,3.2652647999999997,11.66166,0.0,0.0,0.0,136.8
2019-08-17 14:00:00,21.59652224,5.57440232,22.3043433907,11.22652224,3.27440232,11.694294,10.37,2.3,10.6220007532,138.04,23.24652224,17.29440232,28.9740771701,11.22652224,3.27440232,11.694294,12.02,14.02,18.4672900015,137.37,11.22652224,3.27440232,11.694294,11.22652224,3.27440232,11.694294,0.0,0.0,0.0,137.37
2019-08-17 14:30:00,30.6363408,4.9768494,31.0379510851,12.8463408,3.7468494,13.381605,17.79,1.23,17.8324703841,137.22,32.2263408,16.5068494,36.2079151357,12.8463408,3.7468494,13.381605,19.38,12.76,23.2034911166,136.55,12.8463408,3.7468494,13.381605,12.8463408,3.7468494,13.381605,0.0,0.0,0.0,136.55
2019-08-17 15:00:00,26.1024256,5.5490408,26.6857354406,11.9624256,3.4890408,12.46086,14.14,2.06,14.2892687007,136.92,27.6624256,16.3890408,32.1529228597,11.9624256,3.4890408,12.46086,15.7,12.9,20.3199409448,136.13,11.9624256,3.4890408,12.46086,11.9624256,3.4890408,12.46086,0.0,0.0,0.0,136.13
2019-08-17 15:30:00,32.1418848,5.7997164,32.6609471513,13.3018848,3.8797164,13.85613,18.84,1.92,18.937581683,137.03,33.7018848,15.2997164,37.0121380225,13.3018848,3.8797164,13.85613,20.4,11.42,23.3789734591,136.1,13.3018848,3.8797164,13.85613,13.3018848,3.8797164,13.85613,0.0,0.0,0.0,136.1
