Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-17 16:00:00,23.31953888,6.19444884,24.1282425802,11.56953888,3.37444884,12.051603,11.75,2.8200000000000003,12.0836625243,137.05,24.70953888,15.94444884,29.4072569356,11.56953888,3.37444884,12.051603,13.14,12.57,18.1841826872,136.18,11.56953888,3.37444884,12.051603,11.56953888,3.37444884,12.051603,0.0,0.0,0.0,136.18
2019-08-17 16:30:00,14.24678336,6.00197848,15.459449595,9.84678336,2.87197848,10.257066,4.4,3.13,5.3997129553,137.42,14.86678336,17.26197848,22.7815089166,9.84678336,2.87197848,10.257066,5.02,14.39,15.2404888373,136.67,9.84678336,2.87197848,10.257066,9.84678336,2.87197848,10.257066,0.0,0.0,0.0,136.67
2019-08-17 17:00:00,13.31736224,7.28964732,15.18193318,10.38736224,3.02964732,10.820169,2.93,4.26,5.1703481508,137.1,13.04736224,19.10964732,23.1389775512,10.38736224,3.02964732,10.820169,2.66,16.08,16.2985275409,136.44,10.38736224,3.02964732,10.820169,10.38736224,3.02964732,10.820169,0.0,0.0,0.0,136.44
2019-08-17 17:30:00,18.52087968,7.72067324,20.0656866167,9.43087968,2.7506732400000002,9.823833,9.09,4.97,10.3599710424,137.31,17.06087968,19.32067324,25.7752212387,9.43087968,2.7506732400000002,9.823833,7.63,16.57,18.242307968,136.6,9.43087968,2.7506732400000002,9.823833,9.43087968,2.7506732400000002,9.823833,0.0,0.0,0.0,136.6
2019-08-17 18:00:00,22.3705408,10.6930744,24.7948167125,8.6505408,2.5230744,9.01098,13.72,8.17,15.9683217653,136.87,21.0305408,22.1930744,30.5747640656,8.6505408,2.5230744,9.01098,12.38,19.67,23.2416286004,136.19,8.6505408,2.5230744,9.01098,8.6505408,2.5230744,9.01098,0.0,0.0,0.0,136.19
2019-08-17 18:30:00,32.87756544,10.16803992,34.4139992601,6.98756544,2.03803992,7.278714,25.89,8.13,27.1364883506,136.9,31.55756544,21.48803992,38.1787348678,6.98756544,2.03803992,7.278714,24.57,19.45,31.3366781903,136.09,6.98756544,2.03803992,7.278714,6.98756544,2.03803992,7.278714,0.0,0.0,0.0,136.09
2019-08-17 19:00:00,33.24332096,10.75638528,34.9402091113,5.71332096,1.66638528,5.951376,27.53,9.09,28.991878173,137.14,32.00332096,22.25638528,38.9815243186,5.71332096,1.66638528,5.951376,26.29,20.59,33.3932957343,136.47,5.71332096,1.66638528,5.951376,5.71332096,1.66638528,5.951376,0.0,0.0,0.0,136.47
2019-08-17 19:30:00,33.66274176,9.62204968,35.0109129108,5.49274176,1.60204968,5.7216059999999995,28.17,8.02,29.2894059346,136.37,32.46274176,22.01204968,39.2219317945,5.49274176,1.60204968,5.7216059999999995,26.97,20.41,33.8223151189,135.74,5.49274176,1.60204968,5.7216059999999995,5.49274176,1.60204968,5.7216059999999995,0.0,0.0,0.0,135.74
2019-08-17 20:00:00,34.06864608,8.98668844,35.2339781297,5.26864608,1.53668844,5.488173,28.8,7.45,29.7479831249,136.18,32.73864608,22.29668844,39.6101156593,5.26864608,1.53668844,5.488173,27.47,20.76,34.4322305406,135.66,5.26864608,1.53668844,5.488173,5.26864608,1.53668844,5.488173,0.0,0.0,0.0,135.66
2019-08-17 20:30:00,34.64662816,9.75859988,35.9947095345,5.20662816,1.51859988,5.423571,29.44,8.24,30.571411482,136.78,33.42662816,23.00859988,40.5799844577,5.20662816,1.51859988,5.423571,28.22,21.49,35.4709529052,136.29,5.20662816,1.51859988,5.423571,5.20662816,1.51859988,5.423571,0.0,0.0,0.0,136.29
2019-08-17 21:00:00,36.42821696,10.36531328,37.8741958367,4.81821696,1.40531328,5.018976,31.61,8.96,32.855345075,136.88,35.16821696,23.49531328,42.294600486,4.81821696,1.40531328,5.018976,30.35,22.09,37.5378555594,136.38,4.81821696,1.40531328,5.018976,4.81821696,1.40531328,5.018976,0.0,0.0,0.0,136.38
2019-08-17 21:30:00,34.82215296,10.32396128,36.3203319544,4.88215296,1.4239612799999999,5.085576,29.94,8.9,31.2348139101,136.52,33.48215296,23.68396128,41.0120054222,4.88215296,1.4239612799999999,5.085576,28.6,22.26,36.2417935539,136.05,4.88215296,1.4239612799999999,5.085576,4.88215296,1.4239612799999999,5.085576,0.0,0.0,0.0,136.05
2019-08-17 22:00:00,31.51528992,11.79570956,33.6504422373,4.78528992,1.39570956,4.984677,26.73,10.4,28.6819263649,136.52,30.36528992,24.79570956,39.2030361644,4.78528992,1.39570956,4.984677,25.58,23.4,34.6683775219,136.08,4.78528992,1.39570956,4.984677,4.78528992,1.39570956,4.984677,0.0,0.0,0.0,136.08
2019-08-17 22:30:00,29.2977872,12.7406046,31.9481351629,5.0077872,1.4606046,5.216445,24.29,11.28,26.7813834594,137.51,28.4077872,25.9506046,38.4764376301,5.0077872,1.4606046,5.216445,23.4,24.49,33.8721138992,137.06,5.0077872,1.4606046,5.216445,5.0077872,1.4606046,5.216445,0.0,0.0,0.0,137.06
2019-08-17 23:00:00,31.56718784,13.33876312,34.269665153,4.96718784,1.44876312,5.174154,26.6,11.89,29.1364393844,138.25,30.51718784,25.40876312,39.7102505274,4.96718784,1.44876312,5.174154,25.55,23.96,35.0269053729,137.61,4.96718784,1.44876312,5.174154,4.96718784,1.44876312,5.174154,0.0,0.0,0.0,137.61
2019-08-17 23:30:00,27.60224256,12.55440408,30.3232065611,5.19224256,1.51440408,5.408586,22.41,11.04,24.981787366,135.98,26.52224256,24.97440408,36.4300728734,5.19224256,1.51440408,5.408586,21.33,23.46,31.707104882,135.42,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,135.42
2019-08-18 00:00:00,24.71640832,11.97603576,27.4650008696,5.26640832,1.5360357599999999,5.485842,19.45,10.44,22.0747842572,136.35,23.59640832,25.06603576,34.4252325239,5.26640832,1.5360357599999999,5.485842,18.33,23.53,29.8269978375,135.91,5.26640832,1.5360357599999999,5.485842,5.26640832,1.5360357599999999,5.485842,0.0,0.0,0.0,135.91
2019-08-18 00:30:00,23.7562288,11.7384834,26.4981206754,4.9662288,1.4484834,5.173155,18.79,10.29,21.423076343,137.18,22.6262288,25.0184834,33.7323396957,4.9662288,1.4484834,5.173155,17.66,23.57,29.4520033274,136.72,4.9662288,1.4484834,5.173155,4.9662288,1.4484834,5.173155,0.0,0.0,0.0,136.72
2019-08-18 01:00:00,22.48067424,12.46186332,25.7036719496,5.0806742400000005,1.48186332,5.292369,17.4,10.98,20.5747515173,137.03,21.37067424,25.68186332,33.4105345821,5.0806742400000005,1.48186332,5.292369,16.29,24.2,29.1719745646,136.62,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,136.62
2019-08-18 01:30:00,22.44257216,12.864916879999999,25.8684195784,5.26257216,1.53491688,5.481846,17.18,11.33,20.5796331357,136.83,21.33257216,26.06491688,33.6817239304,5.26257216,1.53491688,5.481846,16.07,24.53,29.3251734863,136.38,5.26257216,1.53491688,5.481846,5.26257216,1.53491688,5.481846,0.0,0.0,0.0,136.38
2019-08-18 02:00:00,22.62813696,12.62862328,25.9136008349,4.89813696,1.42862328,5.102226,17.73,11.2,20.9712398298,137.16,21.55813696,25.82862328,33.6432913034,4.89813696,1.42862328,5.102226,16.66,24.4,29.5451451173,136.77,4.89813696,1.42862328,5.102226,4.89813696,1.42862328,5.102226,0.0,0.0,0.0,136.77
2019-08-18 02:30:00,21.22596864,13.05090752,24.9172215907,5.38596864,1.57090752,5.610384,15.84,11.48,19.5626174118,136.89,20.16596864,26.23090752,33.0866559282,5.38596864,1.57090752,5.610384,14.78,24.66,28.7500260869,136.49,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,136.49
2019-08-18 03:00:00,20.53120352,13.13743436,24.3746281929,5.27120352,1.53743436,5.490837,15.26,11.6,19.1684010809,137.08,19.46120352,26.31743436,32.7314190609,5.27120352,1.53743436,5.490837,14.19,24.78,28.5552884769,136.62,5.27120352,1.53743436,5.490837,5.27120352,1.53743436,5.490837,0.0,0.0,0.0,136.62
2019-08-18 03:30:00,18.87531936,12.85030148,22.8343585211,5.31531936,1.55030148,5.536791,13.56,11.3,17.6511642675,137.3,17.82531936,26.08030148,31.5899372518,5.31531936,1.55030148,5.536791,12.51,24.53,27.5358130441,136.84,5.31531936,1.55030148,5.536791,5.31531936,1.55030148,5.536791,0.0,0.0,0.0,136.84
2019-08-18 04:00:00,20.08501984,13.22771412,24.0495414263,5.13501984,1.49771412,5.348979,14.95,11.73,19.0025103605,137.71,19.01501984,26.25771412,32.4197244023,5.13501984,1.49771412,5.348979,13.88,24.76,28.3850664963,137.26,5.13501984,1.49771412,5.348979,5.13501984,1.49771412,5.348979,0.0,0.0,0.0,137.26
2019-08-18 04:30:00,20.35750752,14.39885636,24.9350190877,4.96750752,1.44885636,5.174487,15.39,12.95,20.1135427014,138.02,19.32750752,25.98885636,32.3878557771,4.96750752,1.44885636,5.174487,14.36,24.54,28.432748724,137.37,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,137.37
2019-08-18 05:00:00,18.43792704,14.36647872,23.3741922715,5.02792704,1.46647872,5.237424,13.41,12.9,18.6074743047,137.73,17.38792704,25.93647872,31.225645472,5.02792704,1.46647872,5.237424,12.36,24.47,27.4144213873,137.06,5.02792704,1.46647872,5.237424,5.02792704,1.46647872,5.237424,0.0,0.0,0.0,137.06
2019-08-18 05:30:00,18.92228224,14.85608232,24.0573470497,5.47228224,1.59608232,5.7002939999999995,13.45,13.26,18.8872999659,137.51,17.88228224,26.37608232,31.8664986571,5.47228224,1.59608232,5.7002939999999995,12.41,24.78,27.7138322864,136.82,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,136.82
2019-08-18 06:00:00,18.18701792,14.99496356,23.571519955,5.05701792,1.47496356,5.267727,13.13,13.52,18.8464134519,137.68,17.13701792,26.514963559999998,31.5708833544,5.05701792,1.47496356,5.267727,12.08,25.04,27.8015826888,137.02,5.05701792,1.47496356,5.267727,5.05701792,1.47496356,5.267727,0.0,0.0,0.0,137.02
2019-08-18 06:30:00,19.01165312,14.33298216,23.8091858734,5.22165312,1.52298216,5.439222,13.79,12.81,18.821801189,137.86,17.92165312,25.93298216,31.5230901763,5.22165312,1.52298216,5.439222,12.7,24.41,27.5161425349,137.21,5.22165312,1.52298216,5.439222,5.22165312,1.52298216,5.439222,0.0,0.0,0.0,137.21
2019-08-18 07:00:00,20.04026432,14.37799376,24.6645271306,5.41026432,1.57799376,5.635692,14.63,12.8,19.439056047,137.83,18.93026432,25.95799376,32.1274391645,5.41026432,1.57799376,5.635692,13.52,24.38,27.8778550107,137.15,5.41026432,1.57799376,5.635692,5.41026432,1.57799376,5.635692,0.0,0.0,0.0,137.15
2019-08-18 07:30:00,18.6288448,14.4417464,23.5711242342,6.3488448,1.8517464000000001,6.61338,12.28,12.59,17.5871117583,137.33,17.5388448,25.9617464,31.3308690121,6.3488448,1.8517464000000001,6.61338,11.19,24.11,26.5802219705,136.69,6.3488448,1.8517464000000001,6.61338,6.3488448,1.8517464000000001,6.61338,0.0,0.0,0.0,136.69
2019-08-18 08:00:00,15.6718112,14.4963616,21.3483059264,6.9818112,2.0363616,7.27272,8.69,12.46,15.1910401224,136.93,14.5318112,25.9263616,29.7212005573,6.9818112,2.0363616,7.27272,7.55,23.89,25.0546323062,136.27,6.9818112,2.0363616,7.27272,6.9818112,2.0363616,7.27272,0.0,0.0,0.0,136.27
2019-08-18 08:30:00,12.62707488,14.44414684,19.1853172494,8.03707488,2.34414684,8.371953,4.59,12.1,12.9413330071,136.98,12.33707488,25.86414684,28.6558459717,8.03707488,2.34414684,8.371953,4.3,23.52,23.909838979,136.27,8.03707488,2.34414684,8.371953,8.03707488,2.34414684,8.371953,0.0,0.0,0.0,136.27
2019-08-18 09:00:00,12.43293824,13.71044032,18.5082178247,8.81293824,2.57044032,9.180144,3.62,11.14,11.7134111172,136.73,13.72293824,25.18044032,28.6770571825,8.81293824,2.57044032,9.180144,4.91,22.61,23.1369877037,136.02,8.81293824,2.57044032,9.180144,8.81293824,2.57044032,9.180144,0.0,0.0,0.0,136.02
2019-08-18 09:30:00,12.49072992,12.91437956,17.9666227587,9.34072992,2.72437956,9.729927,3.15,10.19,10.6657676704,137.14,13.74072992,24.36437956,27.971961856100002,9.34072992,2.72437956,9.729927,4.4,21.64,22.0827896788,136.48,9.34072992,2.72437956,9.729927,9.34072992,2.72437956,9.729927,0.0,0.0,0.0,136.48
2019-08-18 10:00:00,16.84008992,9.92085956,19.5451293913,9.98008992,2.91085956,10.395927,6.86,7.01,9.8081445748,136.27,16.81008992,21.26085956,27.1035656759,9.98008992,2.91085956,10.395927,6.83,18.35,19.5798723183,135.57,9.98008992,2.91085956,10.395927,9.98008992,2.91085956,10.395927,0.0,0.0,0.0,135.57
2019-08-18 10:30:00,16.07317792,8.41384356,18.1422107776,8.89317792,2.59384356,9.263727,7.18,5.82,9.2425537596,136.59,14.52317792,21.00384356,25.5359382281,8.89317792,2.59384356,9.263727,5.63,18.41,19.2516233082,135.96,8.89317792,2.59384356,9.263727,8.89317792,2.59384356,9.263727,0.0,0.0,0.0,135.96
2019-08-18 11:00:00,12.53934144,6.61605792,14.1777045444,9.20934144,2.68605792,9.593064,3.33,3.93,5.1510969705,136.29,13.29934144,19.79605792,23.8486140459,9.20934144,2.68605792,9.593064,4.09,17.11,17.5920493405,135.78,9.20934144,2.68605792,9.593064,9.20934144,2.68605792,9.593064,0.0,0.0,0.0,135.78
2019-08-18 11:30:00,11.05228896,4.77983428,12.0415907172,8.74228896,2.54983428,9.106551,2.31,2.23,3.2107631492,136.88,11.04228896,17.98983428,21.1084410343,8.74228896,2.54983428,9.106551,2.3,15.44,15.6103683493,136.39,8.74228896,2.54983428,9.106551,8.74228896,2.54983428,9.106551,0.0,0.0,0.0,136.39
2019-08-18 12:00:00,11.39971264,3.31824952,11.8728357249,7.63971264,2.22824952,7.958034,3.76,1.09,3.9148052314,137.55,11.40971264,16.17824952,19.7969012742,7.63971264,2.22824952,7.958034,3.77,13.95,14.4504463599,137.05,7.63971264,2.22824952,7.958034,7.63971264,2.22824952,7.958034,0.0,0.0,0.0,137.05
2019-08-18 12:30:00,15.31100896,4.98279428,16.1014047278,10.02100896,2.9227942799999997,10.438551,5.29,2.06,5.6769446008,137.85,16.31100896,17.56279428,23.9687454034,10.02100896,2.9227942799999997,10.438551,6.29,14.64,15.9340421739,137.3,10.02100896,2.9227942799999997,10.438551,10.02100896,2.9227942799999997,10.438551,0.0,0.0,0.0,137.3
2019-08-18 13:00:00,14.44753152,6.01011336,15.6477675603,10.93753152,3.19011336,11.393262,3.51,2.8200000000000003,4.5024993059,138.29,14.51753152,17.88011336,23.031655937,10.93753152,3.19011336,11.393262,3.58,14.69,15.1199371692,137.56,10.93753152,3.19011336,11.393262,10.93753152,3.19011336,11.393262,0.0,0.0,0.0,137.56
2019-08-18 13:30:00,14.13038016,6.15636088,15.4132547747,9.45038016,2.75636088,9.844146,4.68,3.4,5.7846693942,137.07,14.82038016,17.32636088,22.8001414344,9.45038016,2.75636088,9.844146,5.37,14.57,15.5280971146,136.32,9.45038016,2.75636088,9.844146,9.45038016,2.75636088,9.844146,0.0,0.0,0.0,136.32
2019-08-18 14:00:00,26.95507168,6.14022924,27.6455838136,13.23507168,3.86022924,13.786533,13.72,2.2800000000000002,13.9081558806,136.68,28.64507168,17.83022924,33.7410314944,13.23507168,3.86022924,13.786533,15.41,13.97,20.7997355752,135.96,13.23507168,3.86022924,13.786533,13.23507168,3.86022924,13.786533,0.0,0.0,0.0,135.96
2019-08-18 14:30:00,24.15344544,6.68850492,25.0624225622,11.10344544,3.23850492,11.566089,13.05,3.45,13.4983332304,136.56,25.17344544,17.83850492,30.8531135074,11.10344544,3.23850492,11.566089,14.07,14.6,20.27621513,135.85,11.10344544,3.23850492,11.566089,11.10344544,3.23850492,11.566089,0.0,0.0,0.0,135.85
2019-08-18 15:00:00,20.15875968,6.5883882400000005,21.2080751469,11.54875968,3.36838824,12.029958,8.61,3.22,9.1924153518,136.92,21.81875968,18.21838824,28.4247769391,11.54875968,3.36838824,12.029958,10.27,14.85,18.0553426996,136.19,11.54875968,3.36838824,12.029958,11.54875968,3.36838824,12.029958,0.0,0.0,0.0,136.19
2019-08-18 15:30:00,17.91603264,7.73050952,19.5126882565,11.31603264,3.30050952,11.787534,6.6,4.43,7.9488930047,137.3,18.62603264,19.04050952,26.6358798369,11.31603264,3.30050952,11.787534,7.31,15.74,17.3546449114,136.58,11.31603264,3.30050952,11.787534,11.31603264,3.30050952,11.787534,0.0,0.0,0.0,136.58
2019-08-18 16:00:00,15.65762112,8.04055616,17.6014670553,11.24762112,3.28055616,11.716272,4.41,4.76,6.4888905061,137.21,15.18762112,19.63055616,24.8198019822,11.24762112,3.28055616,11.716272,3.94,16.35,16.8180290165,136.46,11.24762112,3.28055616,11.716272,11.24762112,3.28055616,11.716272,0.0,0.0,0.0,136.46
2019-08-18 16:30:00,13.25541472,7.81449596,15.3874093501,9.85541472,2.87449596,10.266057,3.4,4.94,5.9969658995,138.38,13.23541472,19.42449596,23.5050472476,9.85541472,2.87449596,10.266057,3.38,16.55,16.8916221838,137.71,9.85541472,2.87449596,10.266057,9.85541472,2.87449596,10.266057,0.0,0.0,0.0,137.71
2019-08-18 17:00:00,22.2895216,8.1069438,23.7180376704,8.8695216,2.5869438000000002,9.239085,13.42,5.52,14.510920026,138.24,21.1795216,19.8069438,28.9980543813,8.8695216,2.5869438000000002,9.239085,12.31,17.22,21.167534103,137.5,8.8695216,2.5869438000000002,9.239085,8.8695216,2.5869438000000002,9.239085,0.0,0.0,0.0,137.5
2019-08-18 17:30:00,23.94871424,7.57295832,25.1175359354,7.03871424,2.05295832,7.331994,16.91,5.52,17.788156172,138.08,22.50871424,19.31295832,29.6586003683,7.03871424,2.05295832,7.331994,15.47,17.26,23.1781901796,137.4,7.03871424,2.05295832,7.331994,7.03871424,2.05295832,7.331994,0.0,0.0,0.0,137.4
2019-08-18 18:00:00,31.19343968,7.62475324,32.1117975367,6.87343968,2.00475324,7.159833,24.32,5.62,24.9609054323,137.92,29.61343968,19.43475324,35.4212569396,6.87343968,2.00475324,7.159833,22.74,17.43,28.6515706376,137.17,6.87343968,2.00475324,7.159833,6.87343968,2.00475324,7.159833,0.0,0.0,0.0,137.17
2019-08-18 18:30:00,32.3946976,8.3042868,33.4421532179,7.6946976,2.2442868,8.01531,24.7,6.06,25.4325303499,137.72,30.9546976,20.2242868,36.9758715932,7.6946976,2.2442868,8.01531,23.26,17.98,29.399115633,137.02,7.6946976,2.2442868,8.01531,7.6946976,2.2442868,8.01531,0.0,0.0,0.0,137.02
2019-08-18 19:00:00,36.30841504,9.34703772,37.4922407553,6.53841504,1.90703772,6.810849,29.77,7.44,30.6856073754,137.91,35.19841504,21.10703772,41.041874502,6.53841504,1.90703772,6.810849,28.66,19.2,34.4968926137,137.26,6.53841504,1.90703772,6.810849,6.53841504,1.90703772,6.810849,0.0,0.0,0.0,137.26
2019-08-18 19:30:00,39.0972368,8.6975274,40.0529762723,5.9572368,1.7375273999999998,6.205455,33.14,6.96,33.8629768331,137.62,37.9872368,20.2675274,43.0558106022,5.9572368,1.7375273999999998,6.205455,32.03,18.53,37.0038079122,136.88,5.9572368,1.7375273999999998,6.205455,5.9572368,1.7375273999999998,6.205455,0.0,0.0,0.0,136.88
2019-08-18 20:00:00,36.0032912,9.9951266,37.3649505952,5.5032912,1.6051266,5.732595,30.5,8.39,31.6329274649,138.05,34.5332912,21.7851266,40.8306250513,5.5032912,1.6051266,5.732595,29.03,20.18,35.3549614623,137.36,5.5032912,1.6051266,5.732595,5.5032912,1.6051266,5.732595,0.0,0.0,0.0,137.36
2019-08-18 20:30:00,37.24833664,9.88368152,38.5373292125,5.01833664,1.46368152,5.227434,32.23,8.42,33.3116991461,138.07,36.12833664,21.63368152,42.1102467872,5.01833664,1.46368152,5.227434,31.11,20.17,37.0764210786,137.36,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,137.36
2019-08-18 21:00:00,36.96248256,11.36447408,38.6700968206,4.95248256,1.44447408,5.158836,32.01,9.92,33.5118859511,137.28,35.91248256,22.86447408,42.5733552657,4.95248256,1.44447408,5.158836,30.96,21.42,37.6475497211,136.55,4.95248256,1.44447408,5.158836,4.95248256,1.44447408,5.158836,0.0,0.0,0.0,136.55
2019-08-18 21:30:00,36.9673776,10.7634018,38.5024392075,5.0173776,1.4634018,5.226435,31.95,9.3,33.2760048684,137.48,35.9373776,22.2334018,42.2589548423,5.0173776,1.4634018,5.226435,30.92,20.77,37.248346272,136.74,5.0173776,1.4634018,5.226435,5.0173776,1.4634018,5.226435,0.0,0.0,0.0,136.74
2019-08-18 22:00:00,37.65498976,9.74978868,38.8967432201,5.24498976,1.52978868,5.463531,32.41,8.22,33.4361555804,136.72,36.58498976,22.61978868,43.0129784561,5.24498976,1.52978868,5.463531,31.34,21.09,37.775437787,136.21,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,136.21
2019-08-18 22:30:00,35.49110368,9.20990524,36.6666169009,5.21110368,1.51990524,5.428233,30.28,7.69,31.2412307696,136.78,34.15110368,22.54990524,40.9242728573,5.21110368,1.51990524,5.428233,28.94,21.03,35.7740758092,136.28,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,136.28
2019-08-18 23:00:00,30.65109376,10.83948568,32.5112903234,5.14109376,1.49948568,5.355306,25.51,9.34,27.1660762717,137.46,29.72109376,23.90948568,38.1445529502,5.14109376,1.49948568,5.355306,24.58,22.41,33.2623586055,137.02,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,137.02
2019-08-18 23:30:00,26.65725728,11.69170004,29.1085076141,5.45725728,1.59170004,5.684643,21.2,10.1,23.4829725546,137.58,25.70725728,24.82170004,35.73485511,5.45725728,1.59170004,5.684643,20.25,23.23,30.8171283542,137.12,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,137.12
2019-08-19 00:00:00,25.33437056,11.81710808,27.9548631734,5.06437056,1.47710808,5.275386,20.27,10.34,22.7549664909,137.53,24.27437056,25.05710808,34.8870137933,5.06437056,1.47710808,5.275386,19.21,23.58,30.4144784601,137.01,5.06437056,1.47710808,5.275386,5.06437056,1.47710808,5.275386,0.0,0.0,0.0,137.01
2019-08-19 00:30:00,22.69764704,12.76806372,26.0424006633,5.30764704,1.54806372,5.528799,17.39,11.22,20.6954221991,137.06,21.71764704,25.84806372,33.7606070891,5.30764704,1.54806372,5.528799,16.41,24.3,29.3219729896,136.61,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,136.61
2019-08-19 01:00:00,23.04032448,13.00384464,26.4566915461,5.19032448,1.5138446399999999,5.406588,17.85,11.49,21.2283442595,137.2,22.06032448,26.07384464,34.1541108869,5.19032448,1.5138446399999999,5.406588,16.87,24.56,29.7958134643,136.74,5.19032448,1.5138446399999999,5.406588,5.19032448,1.5138446399999999,5.406588,0.0,0.0,0.0,136.74
2019-08-19 01:30:00,22.57444032,12.88671176,25.9937049254,5.23444032,1.52671176,5.452542,17.34,11.36,20.729814278,137.31,21.58444032,25.99671176,33.7893043175,5.23444032,1.52671176,5.452542,16.35,24.47,29.4296347242,136.77,5.23444032,1.52671176,5.452542,5.23444032,1.52671176,5.452542,0.0,0.0,0.0,136.77
2019-08-19 02:00:00,22.65644832,13.13438076,26.1882914377,5.22644832,1.5243807600000001,5.444217,17.43,11.61,20.9427075613,137.31,21.71644832,26.20438076,34.0334203196,5.22644832,1.5243807600000001,5.444217,16.49,24.68,29.682023179,136.77,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,136.77
2019-08-19 02:30:00,21.7757792,13.4729356,25.6067286753,5.0157792,1.4629356,5.22477,16.76,12.01,20.6188675732,137.06,20.8257792,26.4929356,33.6984972364,5.0157792,1.4629356,5.22477,15.81,25.03,29.6050164668,136.54,5.0157792,1.4629356,5.22477,5.0157792,1.4629356,5.22477,0.0,0.0,0.0,136.54
2019-08-19 03:00:00,20.62675808,13.15405444,24.4641022133,5.15675808,1.50405444,5.371623,15.47,11.65,19.3660372818,137.22,19.67675808,26.22405444,32.7852991417,5.15675808,1.50405444,5.371623,14.52,24.72,28.6689518469,136.7,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,136.7
2019-08-19 03:30:00,20.524939840000002,12.93102412,24.2587002996,5.2149398399999995,1.5210241199999999,5.4322289999999995,15.31,11.41,19.0940880903,137.69,19.59493984,26.08102412,32.6217946545,5.2149398399999995,1.5210241199999999,5.4322289999999995,14.38,24.56,28.4601124383,137.31,5.2149398399999995,1.5210241199999999,5.4322289999999995,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.0,0.0,137.31
2019-08-19 04:00:00,20.27772704,13.10475372,24.1437524832,5.2277270399999995,1.52475372,5.445549,15.05,11.58,18.9894418033,137.9,19.34772704,26.29475372,32.6458054704,5.2277270399999995,1.52475372,5.445549,14.12,24.77,28.5118799801,137.36,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,137.36
2019-08-19 04:30:00,20.81716736,13.86459048,25.0116238192,5.46716736,1.59459048,5.694966,15.35,12.27,19.6513460099,137.24,19.87716736,26.93459048,33.4749749303,5.46716736,1.59459048,5.694966,14.41,25.34,29.150706681,136.77,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,136.77
2019-08-19 05:00:00,20.56681792,13.51323856,24.6089742926,5.25681792,1.53323856,5.475852,15.31,11.98,19.4400745883,137.41,19.62681792,26.60323856,33.0597078563,5.25681792,1.53323856,5.475852,14.37,25.07,28.8963976994,136.9,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,136.9
2019-08-19 05:30:00,23.55706816,13.07039488,26.9401314513,4.76706816,1.39039488,4.965696,18.79,11.68,22.1243417981,137.16,22.53706816,26.17039488,34.5370671804,4.76706816,1.39039488,4.965696,17.77,24.78,30.4929713213,136.64,4.76706816,1.39039488,4.965696,4.76706816,1.39039488,4.965696,0.0,0.0,0.0,136.64
2019-08-19 06:00:00,25.01848608,13.06330844,28.223654496400002,5.42848608,1.5833084400000002,5.654673,19.59,11.48,22.7059133267,138.39,23.84848608,25.31330844,34.7780659682,5.42848608,1.5833084400000002,5.654673,18.42,23.73,30.0401281622,137.75,5.42848608,1.5833084400000002,5.654673,5.42848608,1.5833084400000002,5.654673,0.0,0.0,0.0,137.75
2019-08-19 06:30:00,28.9417232,13.1392526,31.7846393824,5.0717232,1.4792526,5.2830449999999995,23.87,11.66,26.5656262866,139.32,27.8817232,26.3392526,38.3555304504,5.0717232,1.4792526,5.2830449999999995,22.81,24.86,33.7389344823,138.79,5.0717232,1.4792526,5.2830449999999995,5.0717232,1.4792526,5.2830449999999995,0.0,0.0,0.0,138.79
2019-08-19 07:00:00,30.63331136,11.20263248,32.6174606516,5.32331136,1.55263248,5.545116,25.31,9.65,27.0872405387,138.75,29.60331136,24.63263248,38.5113311426,5.32331136,1.55263248,5.545116,24.28,23.08,33.4993253663,138.22,5.32331136,1.55263248,5.545116,5.32331136,1.55263248,5.545116,0.0,0.0,0.0,138.22
2019-08-19 07:30:00,35.507736,8.805173,36.5831981572,6.2577359999999995,1.825173,6.5184750000000005,29.25,6.98,30.0712969458,138.51,34.487736,22.155173,40.9909212517,6.2577359999999995,1.825173,6.5184750000000005,28.23,20.33,34.7885297189,138.01,6.2577359999999995,1.825173,6.5184750000000005,6.2577359999999995,1.825173,6.5184750000000005,0.0,0.0,0.0,138.01
2019-08-19 08:00:00,39.27271136,5.33745748,39.6337521554,5.92271136,1.72745748,6.169491,33.35,3.61,33.5448148005,137.82,37.89271136,17.58745748,41.7753065198,5.92271136,1.72745748,6.169491,31.97,15.86,35.6878200511,137.14,5.92271136,1.72745748,6.169491,5.92271136,1.72745748,6.169491,0.0,0.0,0.0,137.14
2019-08-19 08:30:00,39.41489856,3.47601208,39.5678769771,6.53489856,1.90601208,6.807186,32.88,1.57,32.9174619313,137.16,38.24489856,15.26601208,41.1791620931,6.53489856,1.90601208,6.807186,31.71,13.36,34.4095001417,136.42,6.53489856,1.90601208,6.807186,6.53489856,1.90601208,6.807186,0.0,0.0,0.0,136.42
2019-08-19 09:00:00,36.45061152,4.33267836,36.7072088554,7.86061152,2.29267836,8.188137,28.59,2.04,28.6626882898,136.97,34.94061152,14.40267836,37.7926378721,7.86061152,2.29267836,8.188137,27.08,12.11,29.6644315637,136.16,7.86061152,2.29267836,8.188137,7.86061152,2.29267836,8.188137,0.0,0.0,0.0,136.16
2019-08-19 09:30:00,30.50113952,5.33158236,30.9636122324,9.33113952,2.72158236,9.719937,21.17,2.61,21.3302836362,136.92,29.60113952,14.51158236,32.9668543157,9.33113952,2.72158236,9.719937,20.27,11.79,23.449456283700002,135.92,9.33113952,2.72158236,9.719937,9.33113952,2.72158236,9.719937,0.0,0.0,0.0,135.92
2019-08-19 10:00:00,22.2409584,4.7606962,22.7447677249,10.6309584,3.1006962,11.073915,11.61,1.6600000000000001,11.728073158,136.49,20.9309584,12.6306962,24.4466665629,10.6309584,3.1006962,11.073915,10.3,9.53,14.0324944326,135.6,10.6309584,3.1006962,11.073915,10.6309584,3.1006962,11.073915,0.0,0.0,0.0,135.6
2019-08-19 10:30:00,24.46902208,5.19263144,25.0139253781,8.88902208,2.59263144,9.259398,15.58,2.6,15.7954550425,136.16,23.10902208,10.95263144,25.5731702562,8.88902208,2.59263144,9.259398,14.22,8.36,16.4953932963,135.42,8.88902208,2.59263144,9.259398,8.88902208,2.59263144,9.259398,0.0,0.0,0.0,135.42
2019-08-19 11:00:00,18.49669376,8.73153568,20.4540312746,9.53669376,2.78153568,9.934056,8.96,5.95,10.7556543269,135.53,17.46669376,7.20153568,18.893054466,9.53669376,2.78153568,9.934056,7.93,4.42,9.0786177362,134.72,9.53669376,2.78153568,9.934056,9.53669376,2.78153568,9.934056,0.0,0.0,0.0,134.72
2019-08-19 11:30:00,15.70528224,10.835707320000001,19.0805776475,12.46528224,3.63570732,12.984669,3.24,7.2,7.8954163917999995,136.83,15.55528224,6.77570732,16.9669388887,12.46528224,3.63570732,12.984669,3.09,3.14,4.4054171199,137.23,12.46528224,3.63570732,12.984669,12.46528224,3.63570732,12.984669,0.0,0.0,0.0,137.23
2019-08-19 12:00:00,26.64513344,8.66941392,28.0200262982,11.41513344,3.32941392,11.890764,15.23,5.34,16.1390365264,136.83,27.11513344,7.64941392,28.1734625985,11.41513344,3.32941392,11.890764,15.7,4.32,16.2835008521,137.55,11.41513344,3.32941392,11.890764,11.41513344,3.32941392,11.890764,0.0,0.0,0.0,137.55
2019-08-19 12:30:00,36.46706112,5.17372616,36.8322411633,11.80706112,3.44372616,12.299022,24.66,1.73,24.7206088113,136.45,37.46706112,13.26372616,39.7455293161,11.80706112,3.44372616,12.299022,25.66,9.82,27.4748612371,136.85,11.80706112,3.44372616,12.299022,11.80706112,3.44372616,12.299022,0.0,0.0,0.0,136.85
2019-08-19 13:00:00,37.87437504,6.56419272,38.439002468,10.57437504,3.08419272,11.014974,27.3,3.48,27.5209084152,136.51,39.62437504,10.96419272,41.11331438,10.57437504,3.08419272,11.014974,29.05,7.88,30.0997823912,137.01,10.57437504,3.08419272,11.014974,10.57437504,3.08419272,11.014974,0.0,0.0,0.0,137.01
2019-08-19 13:30:00,39.02548352,5.09409936,39.3565523421,10.98548352,3.20409936,11.443212,28.04,1.8900000000000001,28.1036243214,136.15,39.87548352,12.22409936,41.7071072015,10.98548352,3.20409936,11.443212,28.89,9.02,30.2653679971,136.63,10.98548352,3.20409936,11.443212,10.98548352,3.20409936,11.443212,0.0,0.0,0.0,136.63
2019-08-19 14:00:00,38.43578272,5.30001996,38.7994794408,11.48578272,3.35001996,11.964357,26.95,1.9500000000000002,27.0204552145,136.15,39.10578272,12.23001996,40.9735967468,11.48578272,3.35001996,11.964357,27.62,8.88,29.0123904565,136.7,11.48578272,3.35001996,11.964357,11.48578272,3.35001996,11.964357,0.0,0.0,0.0,136.7
2019-08-19 14:30:00,51.74675168,7.08071924,52.228946901,11.55675168,3.37071924,12.038283,40.19,3.71,40.3608746189,136.44,53.19675168,10.480719239999999,54.2193679887,11.55675168,3.37071924,12.038283,41.64,7.11,42.2426526156,136.94,11.55675168,3.37071924,12.038283,11.55675168,3.37071924,12.038283,0.0,0.0,0.0,136.94
2019-08-19 15:00:00,48.25663552,4.60568536,48.4759240174,7.83663552,2.28568536,8.163162,40.42,2.32,40.4865261538,136.64,48.76663552,10.58568536,49.9023193297,7.83663552,2.28568536,8.163162,40.93,8.3,41.7630805856,137.15,7.83663552,2.28568536,8.163162,7.83663552,2.28568536,8.163162,0.0,0.0,0.0,137.15
2019-08-19 15:30:00,57.71699616,7.28412388,58.1748236476,6.83699616,1.99412388,7.121871,50.88,5.29,51.154261797,136.52,59.47699616,7.78412388,59.9842117294,6.83699616,1.99412388,7.121871,52.64,5.79,52.9574706722,136.95,6.83699616,1.99412388,7.121871,6.83699616,1.99412388,7.121871,0.0,0.0,0.0,136.95
2019-08-19 16:00:00,47.5515184,8.5675262,48.3171750761,10.0715184,2.9375261999999998,10.491165,37.48,5.63,37.9004920812,136.83,48.8015184,8.3275262,49.5069277047,10.0715184,2.9375261999999998,10.491165,38.73,5.39,39.1032607336,137.32,10.0715184,2.9375261999999998,10.491165,10.0715184,2.9375261999999998,10.491165,0.0,0.0,0.0,137.32
2019-08-19 16:30:00,50.47306976,6.68922868,50.9144041636,7.16306976,2.08922868,7.461531,43.31,4.6,43.5536003104,137.15,52.03306976,7.11922868,52.5178423552,7.16306976,2.08922868,7.461531,44.87,5.03,45.1510553587,137.82,7.16306976,2.08922868,7.461531,7.16306976,2.08922868,7.461531,0.0,0.0,0.0,137.82
2019-08-19 17:00:00,53.13772416,7.12475288,53.6132430702,8.10772416,2.36475288,8.445546,45.03,4.76,45.2808844878,137.33,54.64772416,6.74475288,55.0623777845,8.10772416,2.36475288,8.445546,46.54,4.38,46.7456522042,138.09,8.10772416,2.36475288,8.445546,8.10772416,2.36475288,8.445546,0.0,0.0,0.0,138.09
2019-08-19 17:30:00,53.31330784,8.27929812,53.9523453633,8.84330784,2.57929812,9.211779,44.47,5.7,44.8338142477,137.33,54.82330784,6.01929812,55.1527608772,8.84330784,2.57929812,9.211779,45.98,3.44,46.1085024697,138.02,8.84330784,2.57929812,9.211779,8.84330784,2.57929812,9.211779,0.0,0.0,0.0,138.02
2019-08-19 18:00:00,60.0162656,9.0401608,60.6932998267,8.1262656,2.3701608,8.46486,51.89,6.67,52.3169284267,137.03,61.4462656,4.7001608,61.6257662649,8.1262656,2.3701608,8.46486,53.32,2.33,53.3708843847,137.82,8.1262656,2.3701608,8.46486,8.1262656,2.3701608,8.46486,0.0,0.0,0.0,137.82
2019-08-19 18:30:00,62.23072224,9.35062732,62.9293017742,7.03072224,2.05062732,7.323669,55.2,7.3,55.6806070369,136.9,63.98072224,4.20062732,64.1184691663,7.03072224,2.05062732,7.323669,56.95,2.15,56.9905693953,137.51,7.03072224,2.05062732,7.323669,7.03072224,2.05062732,7.323669,0.0,0.0,0.0,137.51
2019-08-19 19:00:00,60.00740672,11.78132696,61.152992782,5.86740672,1.71132696,6.111882,54.14,10.07,55.0685436524,137.36,61.58740672,2.87132696,61.6543038644,5.86740672,1.71132696,6.111882,55.72,1.16,55.732073351,138.07,5.86740672,1.71132696,6.111882,5.86740672,1.71132696,6.111882,0.0,0.0,0.0,138.07
2019-08-19 19:30:00,65.71377056,10.19193308,66.4994371489,5.66377056,1.65193308,5.899761,60.05,8.54,60.6542174956,137.27,66.65377056,2.53193308,66.7018426656,5.66377056,1.65193308,5.899761,60.99,0.88,60.9963482514,138.07,5.66377056,1.65193308,5.899761,5.66377056,1.65193308,5.899761,0.0,0.0,0.0,138.07
2019-08-19 20:00:00,68.60940544,9.85190992,69.3131347142,5.14940544,1.5019099200000001,5.363964,63.46,8.35,64.0069847751,137.12,69.88940544,2.6619099200000003,69.9400797625,5.14940544,1.5019099200000001,5.363964,64.74,1.16,64.7503915046,137.84,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,137.84
2019-08-19 20:30:00,65.60123392,10.77202656,66.479759687,4.84123392,1.41202656,5.042952,60.76,9.36,61.4767207974,137.38,66.76123392,2.66202656,66.814285448,4.84123392,1.41202656,5.042952,61.92,1.25,61.9326158014,138.09,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,138.09
2019-08-19 21:00:00,63.9899952,13.0999986,65.3171451383,4.7999952,1.3999986,4.999995,59.19,11.7,60.3352807236,137.62,64.9099952,4.3199986,65.0535922511,4.7999952,1.3999986,4.999995,60.11,2.92,60.1808815156,138.37,4.7999952,1.3999986,4.999995,4.7999952,1.3999986,4.999995,0.0,0.0,0.0,138.37
2019-08-19 21:30:00,63.72817696,13.62696828,65.168817721,4.85817696,1.41696828,5.060601,58.87,12.21,60.1228824991,137.0,65.11817696,4.71696828,65.2887950597,4.85817696,1.41696828,5.060601,60.26,3.3,60.3502908029,137.73,4.85817696,1.41696828,5.060601,4.85817696,1.41696828,5.060601,0.0,0.0,0.0,137.73
2019-08-19 22:00:00,64.4983968,13.1695324,65.8291711432,4.7983968,1.3995324,4.99833,59.7,11.77,60.8491815886,136.73,65.4683968,3.2695324,65.5499871981,4.7983968,1.3995324,4.99833,60.67,1.87,60.6988121795,137.36,4.7983968,1.3995324,4.99833,4.7983968,1.3995324,4.99833,0.0,0.0,0.0,137.36
2019-08-19 22:30:00,60.51314208,14.62216644,62.2547035636,4.77314208,1.39216644,4.972023,55.74,13.23,57.2885721589,136.82,61.42314208,4.37216644,61.5785532662,4.77314208,1.39216644,4.972023,56.65,2.98,56.7283253763,137.44,4.77314208,1.39216644,4.972023,4.77314208,1.39216644,4.972023,0.0,0.0,0.0,137.44
2019-08-19 23:00:00,55.27727776,16.48587268,57.6832855737,4.95727776,1.44587268,5.163831,50.32,15.04,52.5195582617,137.29,56.45727776,5.93587268,56.7684665685,4.95727776,1.44587268,5.163831,51.5,4.49,51.6953585924,137.88,4.95727776,1.44587268,5.163831,4.95727776,1.44587268,5.163831,0.0,0.0,0.0,137.88
2019-08-19 23:30:00,50.9238608,17.1757094,53.7423910165,5.3338608,1.5557094,5.556105,45.59,15.62,48.191622716,137.14,52.0238608,6.6857094,52.4516997124,5.3338608,1.5557094,5.556105,46.69,5.13,46.9709804028,137.73,5.3338608,1.5557094,5.556105,5.3338608,1.5557094,5.556105,0.0,0.0,0.0,137.73
2019-08-20 00:00:00,48.3896352,18.1548936,51.6832367061,5.1596352,1.5048936,5.37462,43.23,16.65,46.3255372338,137.73,49.3996352,7.5748936,49.9770244307,5.1596352,1.5048936,5.37462,44.24,6.07,44.6544790587,138.33,5.1596352,1.5048936,5.37462,5.1596352,1.5048936,5.37462,0.0,0.0,0.0,138.33
2019-08-20 00:30:00,41.42,16.86,44.7199731664,0.0,0.0,0.0,41.42,16.86,44.7199731664,137.01,42.2,6.54,42.7037656419,0.0,0.0,0.0,42.2,6.54,42.7037656419,137.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.6
2019-08-20 01:00:00,39.02,17.07,42.59043672,0.0,0.0,0.0,39.02,17.07,42.59043672,137.22,40.01,6.52,40.537766342,0.0,0.0,0.0,40.01,6.52,40.537766342,137.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.81
2019-08-20 01:30:00,39.82,17.3,43.4156930153,0.0,0.0,0.0,39.82,17.3,43.4156930153,137.57,40.71,6.75,41.2658042452,0.0,0.0,0.0,40.71,6.75,41.2658042452,138.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.14
2019-08-20 02:00:00,39.14,17.44,42.8496581083,0.0,0.0,0.0,39.14,17.44,42.8496581083,137.64,40.09,6.86,40.6726898545,0.0,0.0,0.0,40.09,6.86,40.6726898545,138.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.24
2019-08-20 02:30:00,38.93,17.43,42.6538368731,0.0,0.0,0.0,38.93,17.43,42.6538368731,137.94,39.85,6.86,40.4361484318,0.0,0.0,0.0,39.85,6.86,40.4361484318,138.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.53
2019-08-20 03:00:00,38.3,17.81,42.2384433899,0.0,0.0,0.0,38.3,17.81,42.2384433899,138.08,39.19,7.2,39.8459044319,0.0,0.0,0.0,39.19,7.2,39.8459044319,138.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.68
2019-08-20 03:30:00,37.71,17.87,41.7298574165,0.0,0.0,0.0,37.71,17.87,41.7298574165,138.29,38.61,7.22,39.2792629768,0.0,0.0,0.0,38.61,7.22,39.2792629768,138.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.9
2019-08-20 04:00:00,37.07,17.95,41.1872237472,0.0,0.0,0.0,37.07,17.95,41.1872237472,138.44,37.95,7.54,38.6917833655,0.0,0.0,0.0,37.95,7.54,38.6917833655,139.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.08
2019-08-20 04:30:00,37.76,17.66,41.6856474101,0.0,0.0,0.0,37.76,17.66,41.6856474101,138.6,38.62,8.82,39.614350935,0.0,0.0,0.0,38.62,8.82,39.614350935,139.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.44
2019-08-20 05:00:00,38.19,15.58,41.2457573576,0.0,0.0,0.0,38.19,15.58,41.2457573576,138.33,38.5,11.56,40.1980546793,0.0,0.0,0.0,38.5,11.56,40.1980546793,138.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.75
2019-08-20 05:30:00,41.4,4.96,41.6960621642,0.0,0.0,0.0,41.4,4.96,41.6960621642,137.21,39.34,23.79,45.9739023795,0.0,0.0,0.0,39.34,23.79,45.9739023795,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.79
2019-08-20 06:00:00,43.9111488,6.1149184,44.3348758426,0.051148799999999994,0.0149184,0.05328,43.86,6.1,44.2821589356,137.9,42.7711488,18.9349184,46.7750179528,0.051148799999999994,0.0149184,0.05328,42.72,18.92,46.7222088519,137.36,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,137.36
2019-08-20 06:30:00,45.78,4.79,46.0299087551,0.0,0.0,0.0,45.78,4.79,46.0299087551,137.33,44.73,17.79,48.1378956748,0.0,0.0,0.0,44.73,17.79,48.1378956748,136.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.84
2019-08-20 07:00:00,50.11,2.59,50.1768891025,0.0,0.0,0.0,50.11,2.59,50.1768891025,137.3,48.81,15.65,51.2575711481,0.0,0.0,0.0,48.81,15.65,51.2575711481,136.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.84
2019-08-20 07:30:00,53.59,0.68,53.5943140641,0.0,0.0,0.0,53.59,0.68,53.5943140641,137.34,52.13,13.68,53.8950767696,0.0,0.0,0.0,52.13,13.68,53.8950767696,136.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.88
2019-08-20 08:00:00,49.25,0.8,49.2564970334,0.0,0.0,0.0,49.25,0.8,49.2564970334,137.24,48.05,13.2,49.8301364638,0.0,0.0,0.0,48.05,13.2,49.8301364638,136.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.78
2019-08-20 08:30:00,50.16,2.65,50.2299522198,0.0,0.0,0.0,50.16,2.65,50.2299522198,136.75,49.12,9.39,50.0094641043,0.0,0.0,0.0,49.12,9.39,50.0094641043,136.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.03
2019-08-20 09:00:00,51.89,5.32,52.1620024539,0.0,0.0,0.0,51.89,5.32,52.1620024539,136.32,50.26,6.44,50.6709107872,0.0,0.0,0.0,50.26,6.44,50.6709107872,135.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.73
2019-08-20 09:30:00,57.66,5.97,57.9682369923,0.0,0.0,0.0,57.66,5.97,57.9682369923,136.28,56.54,5.12,56.7713484074,0.0,0.0,0.0,56.54,5.12,56.7713484074,135.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.55
2019-08-20 10:00:00,55.11,5.33,55.3671472987,0.0,0.0,0.0,55.11,5.33,55.3671472987,136.34,53.85,5.77,54.1582440631,0.0,0.0,0.0,53.85,5.77,54.1582440631,135.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.65
2019-08-20 10:30:00,48.767542399999996,4.8567832,49.0087903828,0.0575424,0.016783199999999998,0.05994000000000001,48.71,4.84,48.9498692542,136.57,47.7375424,6.3867832,48.1628898015,0.0575424,0.016783199999999998,0.05994000000000001,47.68,6.37,48.1036308401,135.81,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,135.81
2019-08-20 11:00:00,45.33,5.39,45.6493263915,0.0,0.0,0.0,45.33,5.39,45.6493263915,136.44,44.62,5.94,45.0136423765,0.0,0.0,0.0,44.62,5.94,45.0136423765,135.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.81
2019-08-20 11:30:00,36.6,5.7,37.0411932853,0.0,0.0,0.0,36.6,5.7,37.0411932853,136.36,36.68,4.91,37.0071682245,0.0,0.0,0.0,36.68,4.91,37.0071682245,135.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.61
2019-08-20 12:00:00,35.97,7.78,36.8017567515,0.0,0.0,0.0,35.97,7.78,36.8017567515,136.14,35.14,3.08,35.2747218274,0.0,0.0,0.0,35.14,3.08,35.2747218274,135.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.45
2019-08-20 12:30:00,39.2463936,7.9318648,40.0399037188,0.006393599999999999,0.0018648,0.00666,39.24,7.93,40.033267416,136.28,38.2263936,2.9218648,38.3378985023,0.006393599999999999,0.0018648,0.00666,38.22,2.92,38.3313813996,135.49,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,135.49
2019-08-20 13:00:00,34.201968,7.469324,35.0080764409,0.031967999999999996,0.009323999999999999,0.0333,34.17,7.46,34.9748552535,136.41,33.471968,3.3893240000000002,33.6431294467,0.031967999999999996,0.009323999999999999,0.0333,33.44,3.38,33.6103852998,135.69,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,135.69
2019-08-20 13:30:00,25.6503296,10.1505128,27.5857267204,0.07032959999999999,0.020512799999999998,0.07326,25.58,10.13,27.5127843011,136.01,24.9503296,0.9905128,24.969983235,0.07032959999999999,0.020512799999999998,0.07326,24.88,0.97,24.8989015822,135.32,0.07032959999999999,0.020512799999999998,0.07326,0.07032959999999999,0.020512799999999998,0.07326,0.0,0.0,0.0,135.32
2019-08-20 14:00:00,33.7883616,8.4811888,34.8365317314,0.038361599999999996,0.011188799999999999,0.03996,33.75,8.47,34.7966004087,136.4,32.8783616,2.5711888,32.9787457819,0.038361599999999996,0.011188799999999999,0.03996,32.84,2.56,32.9396296275,135.72,0.038361599999999996,0.011188799999999999,0.03996,0.038361599999999996,0.011188799999999999,0.03996,0.0,0.0,0.0,135.72
2019-08-20 14:30:00,27.78,9.82,29.4645685528,0.0,0.0,0.0,27.78,9.82,29.4645685528,136.33,27.04,1.85,27.1032119868,0.0,0.0,0.0,27.04,1.85,27.1032119868,135.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.61
2019-08-20 15:00:00,30.0311488,7.1449184,30.8693983937,0.051148799999999994,0.0149184,0.05328,29.98,7.13,30.8161856822,136.84,29.2011488,3.6549184,29.4289911439,0.051148799999999994,0.0149184,0.05328,29.15,3.64,29.3763867758,136.07,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,136.07
2019-08-20 15:30:00,25.19,9.09,26.7799215832,0.0,0.0,0.0,25.19,9.09,26.7799215832,136.64,24.3,2.07,24.3880072987,0.0,0.0,0.0,24.3,2.07,24.3880072987,135.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.87
2019-08-20 16:00:00,32.1063936,7.3918648,32.9463226358,0.006393599999999999,0.0018648,0.00666,32.1,7.39,32.9396736474,136.85,31.1663936,3.7318648,31.3890252304,0.006393599999999999,0.0018648,0.00666,31.16,3.73,31.3824552895,136.16,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.16
2019-08-20 16:30:00,32.9227872,6.2937296,33.5189640248,0.012787199999999999,0.0037296,0.01332,32.91,6.29,33.505703992,136.94,32.1627872,4.9037296,32.534465486,0.012787199999999999,0.0037296,0.01332,32.15,4.9,32.5212622756,136.19,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.19
2019-08-20 17:00:00,41.56,4.65,41.8193268717,0.0,0.0,0.0,41.56,4.65,41.8193268717,136.73,40.58,6.67,41.1245097235,0.0,0.0,0.0,40.58,6.67,41.1245097235,136.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.05
2019-08-20 17:30:00,48.08,3.84,48.2331006675,0.0,0.0,0.0,48.08,3.84,48.2331006675,136.78,47.87,7.23,48.4129094354,0.0,0.0,0.0,47.87,7.23,48.4129094354,136.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.05
2019-08-20 18:00:00,52.4283616,4.3511888,52.6086109305,0.038361599999999996,0.011188799999999999,0.03996,52.39,4.34,52.5694559607,136.9,51.0383616,7.7111888,51.6176015282,0.038361599999999996,0.011188799999999999,0.03996,51.0,7.7,51.5779991857,136.34,0.038361599999999996,0.011188799999999999,0.03996,0.038361599999999996,0.011188799999999999,0.03996,0.0,0.0,0.0,136.34
2019-08-20 18:30:00,55.99,3.54,56.1017976539,0.0,0.0,0.0,55.99,3.54,56.1017976539,137.01,55.16,7.72,55.6976121571,0.0,0.0,0.0,55.16,7.72,55.6976121571,136.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.27
2019-08-20 19:00:00,57.29,1.04,57.2994389152,0.0,0.0,0.0,57.29,1.04,57.2994389152,137.21,56.7,9.99,57.5733453952,0.0,0.0,0.0,56.7,9.99,57.5733453952,136.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.49
2019-08-20 19:30:00,59.2827872,1.1037296,59.2930609535,0.012787199999999999,0.0037296,0.01332,59.27,1.1,59.2802066461,137.29,58.8027872,9.9737296,59.6426279151,0.012787199999999999,0.0037296,0.01332,58.79,9.97,59.6293971125,136.57,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.57
2019-08-20 20:00:00,61.6127872,1.3437296,61.6274383355,0.012787199999999999,0.0037296,0.01332,61.6,1.34,61.6145729515,137.23,61.0727872,10.1237296,61.9061809304,0.012787199999999999,0.0037296,0.01332,61.06,10.12,61.8929559805,136.5,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.5
2019-08-20 20:30:00,62.36,1.03,62.3685056739,0.0,0.0,0.0,62.36,1.03,62.3685056739,136.92,62.05,10.19,62.881146618,0.0,0.0,0.0,62.05,10.19,62.881146618,136.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.2
2019-08-20 21:00:00,61.6,1.24,61.6124792554,0.0,0.0,0.0,61.6,1.24,61.6124792554,137.08,60.4,12.24,61.6277340164,0.0,0.0,0.0,60.4,12.24,61.6277340164,136.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.43
2019-08-20 21:30:00,59.9027872,1.6837296,59.9264454118,0.012787199999999999,0.0037296,0.01332,59.89,1.6800000000000002,59.9135585657,137.22,58.9627872,12.9237296,60.3625137081,0.012787199999999999,0.0037296,0.01332,58.95,12.92,60.3492245186,136.53,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.53
2019-08-20 22:00:00,60.46,1.3,60.4739745676,0.0,0.0,0.0,60.46,1.3,60.4739745676,136.53,59.38,12.19,60.6183181885,0.0,0.0,0.0,59.38,12.19,60.6183181885,135.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.9
2019-08-20 22:30:00,56.78,2.25,56.8245624708,0.0,0.0,0.0,56.78,2.25,56.8245624708,136.15,55.51,13.33,57.0880810678,0.0,0.0,0.0,55.51,13.33,57.0880810678,135.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.57
2019-08-20 23:00:00,51.57,3.09,51.6624912291,0.0,0.0,0.0,51.57,3.09,51.6624912291,136.15,50.62,14.25,52.5875165795,0.0,0.0,0.0,50.62,14.25,52.5875165795,135.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.5
2019-08-20 23:30:00,48.8355744,3.9274592,48.9932471137,0.025574399999999997,0.0074592,0.02664,48.81,3.92,48.9671573608,136.63,47.4855744,15.3774592,49.9133852543,0.025574399999999997,0.0074592,0.02664,47.46,15.37,49.8867567597,135.99,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,135.99
2019-08-21 00:00:00,45.41,5.24,45.7113301053,0.0,0.0,0.0,45.41,5.24,45.7113301053,136.8,44.38,16.58,47.3759517055,0.0,0.0,0.0,44.38,16.58,47.3759517055,136.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.2
2019-08-21 00:30:00,48.36191328,6.60055804,48.8102655447,4.80191328,1.40055804,5.001993,43.56,5.2,43.8692785443,137.25,47.19191328,18.16055804,50.5656261442,4.80191328,1.40055804,5.001993,42.39,16.76,45.5829979269,136.62,4.80191328,1.40055804,5.001993,4.80191328,1.40055804,5.001993,0.0,0.0,0.0,136.62
2019-08-21 01:00:00,47.817208,6.626269,48.2741423722,4.787208,1.396269,4.986675,43.03,5.23,43.346669999,137.51,46.817208,18.056269,50.1784796015,4.787208,1.396269,4.986675,42.03,16.66,45.2114642541,136.82,4.787208,1.396269,4.986675,4.787208,1.396269,4.986675,0.0,0.0,0.0,136.82
2019-08-21 01:30:00,46.46497024,7.26561632,47.0295932357,4.78497024,1.39561632,4.984344,41.68,5.87,42.0913209581,137.68,45.49497024,18.69561632,49.186567137,4.78497024,1.39561632,4.984344,40.71,17.3,44.2334047977,137.05,4.78497024,1.39561632,4.984344,4.78497024,1.39561632,4.984344,0.0,0.0,0.0,137.05
2019-08-21 02:00:00,48.1085664,6.3166652,48.5214841108,5.0285664,1.4666652,5.23809,43.08,4.85,43.352149889,137.21,47.0685664,17.7366652,50.2994953789,5.0285664,1.4666652,5.23809,42.04,16.27,45.0785370215,136.55,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,136.55
