Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-21 02:30:00,46.91699808,7.10412444,47.4517996803,4.91699808,1.43412444,5.121873,42.0,5.67,42.3809969208,137.28,46.00699808,18.41412444,49.5552605807,4.91699808,1.43412444,5.121873,41.09,16.98,44.4601900581,136.64,4.91699808,1.43412444,5.121873,4.91699808,1.43412444,5.121873,0.0,0.0,0.0,136.64
2019-08-21 03:00:00,45.9536016,7.3981338,46.5453100079,4.7936016,1.3981338,4.993335,41.16,6.0,41.5950189326,137.49,45.0636016,18.7381338,48.8041580961,4.7936016,1.3981338,4.993335,40.27,17.34,43.8445948778,136.85,4.7936016,1.3981338,4.993335,4.7936016,1.3981338,4.993335,0.0,0.0,0.0,136.85
2019-08-21 03:30:00,44.60371136,7.6060824799999995,45.2475806843,4.92371136,1.43608248,5.128866,39.68,6.17,40.1568337895,137.37,43.68371136,18.94608248,47.6153408002,4.92371136,1.43608248,5.128866,38.76,17.51,42.5316082461,136.75,4.92371136,1.43608248,5.128866,4.92371136,1.43608248,5.128866,0.0,0.0,0.0,136.75
2019-08-21 04:00:00,44.58240256,7.45778408,45.2018712158,5.03240256,1.46778408,5.242086,39.55,5.99,40.0010324867,137.37,43.60240256,18.86778408,47.5096072926,5.03240256,1.46778408,5.242086,38.57,17.4,42.3131764348,136.75,5.03240256,1.46778408,5.242086,5.03240256,1.46778408,5.242086,0.0,0.0,0.0,136.75
2019-08-21 04:30:00,45.21306208,7.47547644,45.8268887298,4.85306208,1.41547644,5.055273,40.36,6.06,40.8124147779,137.37,44.26306208,18.82547644,48.1000751339,4.85306208,1.41547644,5.055273,39.41,17.41,43.0842918011,136.75,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,136.75
2019-08-21 05:00:00,46.10985536,7.28412448,46.6816583977,4.77985536,1.3941244799999999,4.979016,41.33,5.89,41.7475867566,137.3,45.18985536,18.60412448,48.8695864022,4.77985536,1.3941244799999999,4.979016,40.41,17.21,43.9221151585,136.62,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,136.62
2019-08-21 05:30:00,46.89441056,6.89545308,47.3986604763,5.02441056,1.46545308,5.233761,41.87,5.43,42.220632397,136.83,45.93441056,18.21545308,49.4142975707,5.02441056,1.46545308,5.233761,40.91,16.75,44.206228068,136.16,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,136.16
2019-08-21 06:00:00,48.82152352,7.40419436,49.3797858737,4.95152352,1.44419436,5.157837,43.87,5.96,44.2729996725,138.22,47.70152352,18.46419436,51.1503843533,4.95152352,1.44419436,5.157837,42.75,17.02,46.0135077993,137.49,4.95152352,1.44419436,5.157837,4.95152352,1.44419436,5.157837,0.0,0.0,0.0,137.49
2019-08-21 06:30:00,53.25321184,6.7617701199999996,53.6807796742,4.94321184,1.44177012,5.149179,48.31,5.32,48.6020421382,138.62,52.37321184,16.42177012,54.8874106905,4.94321184,1.44177012,5.149179,47.43,14.98,49.7393737395,137.76,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,137.76
2019-08-21 07:00:00,54.42913536,4.79391448,54.6398425334,5.49913536,1.60391448,5.728266,48.93,3.19,49.033876045,137.87,53.40913536,14.34391448,55.3017506279,5.49913536,1.60391448,5.728266,47.91,12.74,49.5749503278,136.98,5.49913536,1.60391448,5.728266,5.49913536,1.60391448,5.728266,0.0,0.0,0.0,136.98
2019-08-21 07:30:00,53.19265152,5.27827336,53.4538898995,5.82265152,1.69827336,6.065262,47.37,3.58,47.505087096,137.87,52.12265152,13.16827336,53.760340631,5.82265152,1.69827336,6.065262,46.3,11.47,47.699590145,136.77,5.82265152,1.69827336,6.065262,5.82265152,1.69827336,6.065262,0.0,0.0,0.0,136.77
2019-08-21 08:00:00,53.08485888,4.30433384,53.2590793397,6.2548588800000005,1.82433384,6.515478,46.83,2.48,46.8956213308,137.43,51.97485888,12.094333840000001,53.3634600324,6.2548588800000005,1.82433384,6.515478,45.72,10.27,46.8592712278,136.33,6.2548588800000005,1.82433384,6.515478,6.2548588800000005,1.82433384,6.515478,0.0,0.0,0.0,136.33
2019-08-21 08:30:00,52.2834,3.043075,52.3718838788,6.5934,1.9230749999999999,6.868125,45.69,1.12,45.7037252311,137.14,51.3634,9.183075,52.1778470811,6.5934,1.9230749999999999,6.868125,44.77,7.26,45.3548288499,135.88,6.5934,1.9230749999999999,6.868125,6.5934,1.9230749999999999,6.868125,0.0,0.0,0.0,135.88
2019-08-21 09:00:00,48.43988288,5.68871584,48.7727766417,7.22988288,2.10871584,7.531128,41.21,3.58,41.3652088113,136.65,47.23988288,7.81871584,47.8825526878,7.22988288,2.10871584,7.531128,40.01,5.71,40.4153955814,135.72,7.22988288,2.10871584,7.531128,7.22988288,2.10871584,7.531128,0.0,0.0,0.0,135.72
2019-08-21 09:30:00,51.51921248,5.74060364,51.8380534425,8.29921248,2.42060364,8.645013,43.22,3.32,43.3473274839,136.65,51.16921248,7.94060364,51.7816713905,8.29921248,2.42060364,8.645013,42.87,5.52,43.2239204608,135.64,8.29921248,2.42060364,8.645013,8.29921248,2.42060364,8.645013,0.0,0.0,0.0,135.64
2019-08-21 10:00:00,55.91785408,8.14020744,56.5072507036,8.05785408,2.35020744,8.393598,47.86,5.79,48.208958711,136.48,55.37785408,6.57020744,55.7662473931,8.05785408,2.35020744,8.393598,47.32,4.22,47.5077972548,135.64,8.05785408,2.35020744,8.393598,8.05785408,2.35020744,8.393598,0.0,0.0,0.0,135.64
2019-08-21 10:30:00,55.90671488,10.33904184,56.8546968582,8.39671488,2.44904184,8.746578,47.51,7.89,48.1606914402,136.57,55.38671488,5.38904184,55.6482700284,8.39671488,2.44904184,8.746578,46.99,2.94,47.0818829275,135.82,8.39671488,2.44904184,8.746578,8.39671488,2.44904184,8.746578,0.0,0.0,0.0,135.82
2019-08-21 11:00:00,52.9145664,11.3521652,54.1186011647,9.0245664,2.6321652,9.40059,43.89,8.72,44.7478546972,136.28,52.4645664,4.8421652,52.6875439868,9.0245664,2.6321652,9.40059,43.44,2.21,43.4961802921,135.58,9.0245664,2.6321652,9.40059,9.0245664,2.6321652,9.40059,0.0,0.0,0.0,135.58
2019-08-21 11:30:00,36.95607616,10.04218888,38.296176345,7.75607616,2.26218888,8.079246,29.2,7.78,30.2186763443,137.28,37.39607616,13.31218888,39.694847083,7.75607616,2.26218888,8.079246,29.64,11.05,31.6327694014,138.03,7.75607616,2.26218888,8.079246,7.75607616,2.26218888,8.079246,0.0,0.0,0.0,138.03
2019-08-21 12:00:00,31.40455424,9.12507832,32.7034108521,11.19455424,3.2650783199999998,11.660994,20.21,5.86,21.0424261909,137.82,31.70455424,18.38507832,36.6495547639,11.19455424,3.2650783199999998,11.660994,20.51,15.12,25.4808653699,139.1,11.19455424,3.2650783199999998,11.660994,11.19455424,3.2650783199999998,11.660994,0.0,0.0,0.0,139.1
2019-08-21 12:30:00,30.29962784,8.32155812,31.4215813858,12.51962784,3.65155812,13.041279,17.78,4.67,18.3830710166,137.32,30.17962784,19.73155812,36.0575140907,12.51962784,3.65155812,13.041279,17.66,16.08,23.8839276502,138.52,12.51962784,3.65155812,13.041279,12.51962784,3.65155812,13.041279,0.0,0.0,0.0,138.52
2019-08-21 13:00:00,33.10280512,9.85831816,34.5395735897,12.06280512,3.5183181599999998,12.565422,21.04,6.34,21.9744670015,137.6,33.25280512,18.02831816,37.8255112857,12.06280512,3.5183181599999998,12.565422,21.19,14.51,25.681826259,138.86,12.06280512,3.5183181599999998,12.565422,12.06280512,3.5183181599999998,12.565422,0.0,0.0,0.0,138.86
2019-08-21 13:30:00,39.24812992,10.74195456,40.6915874596,11.93812992,3.48195456,12.435552,27.31,7.26,28.2585155307,137.33,40.17812992,17.31195456,43.7491245005,11.93812992,3.48195456,12.435552,28.24,13.83,31.4446577339,138.54,11.93812992,3.48195456,12.435552,11.93812992,3.48195456,12.435552,0.0,0.0,0.0,138.54
2019-08-21 14:00:00,42.82070848,10.43020664,44.072693193,10.80070848,3.15020664,11.250738,32.02,7.28,32.8371557843,137.33,43.93070848,16.93020664,47.0801342864,10.80070848,3.15020664,11.250738,33.13,13.78,35.8815453959,138.61,10.80070848,3.15020664,11.250738,10.80070848,3.15020664,11.250738,0.0,0.0,0.0,138.61
2019-08-21 14:30:00,40.48754336,7.87053348,41.2454417432,9.08754336,2.65053348,9.466191,31.4,5.22,31.8309346391,136.62,42.04754336,18.46053348,45.9215330643,9.08754336,2.65053348,9.466191,32.96,15.81,36.5556794493,137.78,9.08754336,2.65053348,9.466191,9.08754336,2.65053348,9.466191,0.0,0.0,0.0,137.78
2019-08-21 15:00:00,46.47419488,10.75330684,47.7020376686,10.91419488,3.18330684,11.368953,35.56,7.57,36.3568219183,137.38,47.01419488,16.35330684,49.7771550495,10.91419488,3.18330684,11.368953,36.1,13.17,38.4273197088,138.62,10.91419488,3.18330684,11.368953,10.91419488,3.18330684,11.368953,0.0,0.0,0.0,138.62
2019-08-21 15:30:00,52.6336976,11.2156618,53.8153992149,8.6936976,2.5356617999999997,9.055935,43.94,8.68,44.7891281451,137.63,53.4736976,15.0156618,55.5419340166,8.6936976,2.5356617999999997,9.055935,44.78,12.48,46.4865442897,138.8,8.6936976,2.5356617999999997,9.055935,8.6936976,2.5356617999999997,9.055935,0.0,0.0,0.0,138.8
2019-08-21 16:00:00,59.65852352,12.02831936,60.8590165482,7.94852352,2.31831936,8.279712,51.71,9.71,52.6137643588,137.32,60.50852352,13.44831936,61.9849877969,7.94852352,2.31831936,8.279712,52.56,11.13,53.7255107002,138.58,7.94852352,2.31831936,8.279712,7.94852352,2.31831936,8.279712,0.0,0.0,0.0,138.58
2019-08-21 16:30:00,58.79285856,13.61041708,60.3476898543,8.57285856,2.50041708,8.930061,50.22,11.11,51.434234708,137.76,60.18285856,11.19041708,61.2143929062,8.57285856,2.50041708,8.930061,51.61,8.69,52.3364901383,139.12,8.57285856,2.50041708,8.930061,8.57285856,2.50041708,8.930061,0.0,0.0,0.0,139.12
2019-08-21 17:00:00,53.20935328,13.81647804,54.9739060092,7.35935328,2.14647804,7.665993,45.85,11.67,47.3118526376,137.61,54.69935328,9.98647804,55.6034980275,7.35935328,2.14647804,7.665993,47.34,7.84,47.9848017606,138.98,7.35935328,2.14647804,7.665993,7.35935328,2.14647804,7.665993,0.0,0.0,0.0,138.98
2019-08-21 17:30:00,57.01508768,14.81731724,58.90902404,7.22508768,2.10731724,7.526133,49.79,12.71,51.3866539094,137.54,59.11508768,9.11731724,59.814037358,7.22508768,2.10731724,7.526133,51.89,7.01,52.3613617088,138.91,7.22508768,2.10731724,7.526133,7.22508768,2.10731724,7.526133,0.0,0.0,0.0,138.91
2019-08-21 18:00:00,63.24828512,14.98158316,64.9984107852,6.58828512,1.92158316,6.862797,56.66,13.06,58.1456722379,137.42,64.95828512,8.14158316,65.4665119132,6.58828512,1.92158316,6.862797,58.37,6.22,58.7004710373,138.85,6.58828512,1.92158316,6.862797,6.58828512,1.92158316,6.862797,0.0,0.0,0.0,138.85
2019-08-21 18:30:00,61.89462912,15.681350160000001,63.8502142263,6.24462912,1.8213501600000002,6.504822,55.65,13.86,57.3499965126,137.05,63.85462912,7.63135016,64.3090286454,6.24462912,1.8213501600000002,6.504822,57.61,5.8100000000000005,57.9022296635,138.36,6.24462912,1.8213501600000002,6.504822,6.24462912,1.8213501600000002,6.504822,0.0,0.0,0.0,138.36
2019-08-21 19:00:00,62.55784608,17.03978844,64.8370148623,6.06784608,1.7697884400000001,6.320673,56.49,15.27,58.5174589332,137.51,64.42784608,6.10978844,64.7168978343,6.06784608,1.7697884400000001,6.320673,58.36,4.34,58.5211517317,138.88,6.06784608,1.7697884400000001,6.320673,6.06784608,1.7697884400000001,6.320673,0.0,0.0,0.0,138.88
2019-08-21 19:30:00,64.64638816,16.08852988,66.6182879984,5.44638816,1.58852988,5.673321,59.2,14.5,60.9498974568,137.9,66.52638816,6.73852988,66.8667937511,5.44638816,1.58852988,5.673321,61.08,5.15,61.2967282977,139.29,5.44638816,1.58852988,5.673321,5.44638816,1.58852988,5.673321,0.0,0.0,0.0,139.29
2019-08-21 20:00:00,67.84435008,14.50293544,69.3771646448,5.56435008,1.62293544,5.796198,62.28,12.88,63.5978993364,137.14,69.84435008,8.16293544,70.3197465375,5.56435008,1.62293544,5.796198,64.28,6.54,64.61184102,138.52,5.56435008,1.62293544,5.796198,5.56435008,1.62293544,5.796198,0.0,0.0,0.0,138.52
2019-08-21 20:30:00,70.24343136,13.66766748,71.56077685139999,5.20343136,1.51766748,5.420241,65.04,12.15,66.165127522,137.7,72.64343136,9.07766748,73.2084159549,5.20343136,1.51766748,5.420241,67.44,7.5600000000000005,67.8624137502,139.03,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,139.03
2019-08-21 21:00:00,69.62507968,15.15689824,71.2557596599,5.23507968,1.52689824,5.453208,64.39,13.63,65.8167835738,137.16,71.39507968,7.23689824,71.7609232009,5.23507968,1.52689824,5.453208,66.16,5.71,66.4059462699,138.6,5.23507968,1.52689824,5.453208,5.23507968,1.52689824,5.453208,0.0,0.0,0.0,138.6
2019-08-21 21:30:00,67.31763712,16.57764416,69.3288003164,5.23763712,1.52764416,5.455872,62.08,15.05,63.8782349474,137.63,69.63763712,6.29764416,69.9218193815,5.23763712,1.52764416,5.455872,64.4,4.77,64.576411328,139.02,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,139.02
2019-08-21 22:00:00,64.21945504,15.39400772,66.0387301462,5.49945504,1.60400772,5.728599,58.72,13.79,60.3175140403,137.88,65.75945504,6.42400772,66.0724889976,5.49945504,1.60400772,5.728599,60.26,4.82,60.4524606613,139.1,5.49945504,1.60400772,5.728599,5.49945504,1.60400772,5.728599,0.0,0.0,0.0,139.1
2019-08-21 22:30:00,60.65540896,7.67074428,61.1385226671,5.62540896,1.64074428,5.859801,55.03,6.03,55.3593876411,136.65,60.53540896,9.89074428,61.3381003974,5.62540896,1.64074428,5.859801,54.91,8.25,55.5263054777,136.86,5.62540896,1.64074428,5.859801,5.62540896,1.64074428,5.859801,0.0,0.0,0.0,136.86
2019-08-21 23:00:00,56.3820224,8.4851732,57.0169326968,5.5720224,1.6251731999999999,5.80419,50.81,6.86,51.2710025258,136.74,56.4820224,10.4851732,57.4469991508,5.5720224,1.6251731999999999,5.80419,50.91,8.86,51.6752135941,136.89,5.5720224,1.6251731999999999,5.80419,5.5720224,1.6251731999999999,5.80419,0.0,0.0,0.0,136.89
2019-08-21 23:30:00,53.55888704,9.23675872,54.3495362686,4.06888704,1.18675872,4.238424,49.49,8.05,50.1404287975,137.53,53.56888704,11.32675872,54.753274987,4.06888704,1.18675872,4.238424,49.5,10.14,50.5279091196,137.7,4.06888704,1.18675872,4.238424,4.06888704,1.18675872,4.238424,0.0,0.0,0.0,137.7
2019-08-22 00:00:00,52.84517344,9.85400892,53.7560587069,1.38517344,0.40400892,1.442889,51.46,9.45,52.3204940726,138.36,52.83517344,11.19400892,54.0079752271,1.38517344,0.40400892,1.442889,51.45,10.79,52.5692552734,138.46,1.38517344,0.40400892,1.442889,1.38517344,0.40400892,1.442889,0.0,0.0,0.0,138.46
2019-08-22 00:30:00,49.78556256,10.96703908,50.9791936539,1.87556256,0.54703908,1.953711,47.91,10.42,49.0300367122,137.65,49.68556256,11.44703908,50.987153584,1.87556256,0.54703908,1.953711,47.81,10.9,49.0367831327,137.64,1.87556256,0.54703908,1.953711,1.87556256,0.54703908,1.953711,0.0,0.0,0.0,137.64
2019-08-22 01:00:00,48.92515296,11.37983628,50.2311782255,1.88515296,0.5498362800000001,1.963701,47.04,10.83,48.2705966402,137.78,48.83515296,11.83983628,50.249914306,1.88515296,0.5498362800000001,1.963701,46.95,11.29,48.2883692,137.76,1.88515296,0.5498362800000001,1.963701,1.88515296,0.5498362800000001,1.963701,0.0,0.0,0.0,137.76
2019-08-22 01:30:00,47.42561248,11.60580364,48.8250283895,1.90561248,0.55580364,1.985013,45.52,11.05,46.8419993169,138.03,47.38561248,12.02580364,48.8877921704,1.90561248,0.55580364,1.985013,45.48,11.47,46.9040648558,138.02,1.90561248,0.55580364,1.985013,1.90561248,0.55580364,1.985013,0.0,0.0,0.0,138.02
2019-08-22 02:00:00,47.95507328,11.55981304,49.3286765564,1.64507328,0.47981304,1.7136179999999999,46.31,11.08,47.6170400172,138.31,47.90507328,12.01981304,49.3899984964,1.64507328,0.47981304,1.7136179999999999,46.26,11.54,47.6776593385,138.3,1.64507328,0.47981304,1.7136179999999999,1.64507328,0.47981304,1.7136179999999999,0.0,0.0,0.0,138.3
2019-08-22 02:30:00,47.99860992,11.62834456,49.3870929642,1.46860992,0.42834456,1.529802,46.53,11.2,47.8589688564,138.58,47.97860992,12.04834456,49.4682687841,1.46860992,0.42834456,1.529802,46.51,11.62,47.9395921968,138.56,1.46860992,0.42834456,1.529802,1.46860992,0.42834456,1.529802,0.0,0.0,0.0,138.56
2019-08-22 03:00:00,47.46959904,12.18654972,49.0089259941,1.35959904,0.39654972,1.416249,46.11,11.79,47.5934470279,138.29,47.40959904,12.62654972,49.062203772,1.35959904,0.39654972,1.416249,46.05,12.23,47.6463576782,138.27,1.35959904,0.39654972,1.416249,1.35959904,0.39654972,1.416249,0.0,0.0,0.0,138.27
2019-08-22 03:30:00,47.0554832,12.1736826,48.6047019046,1.3154832,0.3836826,1.370295,45.74,11.79,47.2350685402,138.13,47.0254832,12.603682599999999,48.6852019126,1.3154832,0.3836826,1.370295,45.71,12.22,47.3152459573,138.13,1.3154832,0.3836826,1.370295,1.3154832,0.3836826,1.370295,0.0,0.0,0.0,138.13
2019-08-22 04:00:00,46.3414272,11.9699996,47.8623940621,1.3714271999999998,0.39999959999999996,1.4285700000000001,44.97,11.57,46.4345324085,138.31,46.2514272,12.4299996,47.8925819735,1.3714271999999998,0.39999959999999996,1.4285700000000001,44.88,12.03,46.4643443944,138.3,1.3714271999999998,0.39999959999999996,1.4285700000000001,1.3714271999999998,0.39999959999999996,1.4285700000000001,0.0,0.0,0.0,138.3
2019-08-22 04:30:00,46.25488384,12.09184112,47.8092763041,1.27488384,0.37184112,1.328004,44.98,11.72,46.4818114965,138.28,46.15488384,12.58184112,47.8390638313,1.27488384,0.37184112,1.328004,44.88,12.21,46.5112728271,138.3,1.27488384,0.37184112,1.328004,1.27488384,0.37184112,1.328004,0.0,0.0,0.0,138.3
2019-08-22 05:00:00,46.98694176,12.35827468,48.58497349,1.29694176,0.37827468000000003,1.350981,45.69,11.98,47.234484225,138.13,46.91694176,12.80827468,48.633849574,1.29694176,0.37827468000000003,1.350981,45.62,12.43,47.2830762536,138.13,1.29694176,0.37827468000000003,1.350981,1.29694176,0.37827468000000003,1.350981,0.0,0.0,0.0,138.13
2019-08-22 05:30:00,47.95927904,11.74978972,49.377626558,1.67927904,0.48978972,1.7492489999999998,46.28,11.26,47.6300955279,137.54,47.84927904,12.23978972,49.3899378116,1.67927904,0.48978972,1.7492489999999998,46.17,11.75,47.6416981225,137.51,1.67927904,0.48978972,1.7492489999999998,1.67927904,0.48978972,1.7492489999999998,0.0,0.0,0.0,137.51
2019-08-22 06:00:00,50.3094688,11.6044284,51.6304697773,1.7294687999999998,0.5044284,1.80153,48.58,11.1,49.8319816985,137.26,50.0294688,12.0944284,51.4706027431,1.7294687999999998,0.5044284,1.80153,48.3,11.59,49.6710992429,137.22,1.7294687999999998,0.5044284,1.80153,1.7294687999999998,0.5044284,1.80153,0.0,0.0,0.0,137.22
2019-08-22 06:30:00,55.6862928,9.5543354,56.4999869977,0.9062928,0.2643354,0.944055,54.78,9.29,55.5621498864,137.26,55.6862928,9.9343354,56.56548617,0.9062928,0.2643354,0.944055,54.78,9.67,55.6269476064,137.22,0.9062928,0.2643354,0.944055,0.9062928,0.2643354,0.944055,0.0,0.0,0.0,137.22
2019-08-22 07:00:00,58.4436752,7.9577386,58.9829532535,1.1236752,0.3277386,1.170495,57.32,7.63,57.8255938145,137.62,58.3936752,8.4277386,58.9987125391,1.1236752,0.3277386,1.170495,57.27,8.1,57.8399766597,137.61,1.1236752,0.3277386,1.170495,1.1236752,0.3277386,1.170495,0.0,0.0,0.0,137.61
2019-08-22 07:30:00,61.04102688,6.07988284,61.343067562,2.09102688,0.60988284,2.178153,58.95,5.47,59.2032380871,137.16,60.94102688,7.55988284,61.4081475518,2.09102688,0.60988284,2.178153,58.85,6.95,59.2589655664,137.25,2.09102688,0.60988284,2.178153,2.09102688,0.60988284,2.178153,0.0,0.0,0.0,137.25
2019-08-22 08:00:00,59.18278464,4.43039552,59.3483816309,2.57278464,0.75039552,2.679984,56.61,3.68,56.7294852788,136.37,58.97278464,6.61039552,59.3421153746,2.57278464,0.75039552,2.679984,56.4,5.86,56.7036118779,136.51,2.57278464,0.75039552,2.679984,2.57278464,0.75039552,2.679984,0.0,0.0,0.0,136.51
2019-08-22 08:30:00,63.22428288,2.55666584,63.2759550375,2.83428288,0.82666584,2.952378,60.39,1.73,60.414774683,136.1,62.95428288,2.97666584,63.0246164007,2.83428288,0.82666584,2.952378,60.12,2.15,60.1584316617,135.91,2.83428288,0.82666584,2.952378,2.83428288,0.82666584,2.952378,0.0,0.0,0.0,135.91
2019-08-22 09:00:00,57.57419168,2.59288924,57.6325482884,4.12419168,1.20288924,4.2960329999999995,53.45,1.3900000000000001,53.4680708461,135.99,56.95419168,2.70288924,57.0182914525,4.12419168,1.20288924,4.2960329999999995,52.83,1.5,52.8512904289,135.99,4.12419168,1.20288924,4.2960329999999995,4.12419168,1.20288924,4.2960329999999995,0.0,0.0,0.0,135.99
2019-08-22 09:30:00,56.45678784,2.43531312,56.5092881145,5.36678784,1.56531312,5.5904039999999995,51.09,0.87,51.0974069792,135.85,56.23678784,2.40531312,56.2882033624,5.36678784,1.56531312,5.5904039999999995,50.87,0.84,50.8769348526,135.83,5.36678784,1.56531312,5.5904039999999995,5.36678784,1.56531312,5.5904039999999995,0.0,0.0,0.0,135.83
2019-08-22 10:00:00,52.61774528,3.40225904,52.7276254437,6.96774528,2.03225904,7.258068,45.65,1.37,45.670552876,135.92,51.67774528,3.82225904,51.8189060227,6.96774528,2.03225904,7.258068,44.71,1.79,44.7458176817,135.71,6.96774528,2.03225904,7.258068,6.96774528,2.03225904,7.258068,0.0,0.0,0.0,135.71
2019-08-22 10:30:00,56.22650592,3.50689756,56.3357639379,7.56650592,2.20689756,7.881777,48.66,1.3,48.677362295,135.69,55.78650592,4.77689756,55.9906509434,7.56650592,2.20689756,7.881777,48.22,2.5700000000000003,48.2884385749,135.41,7.56650592,2.20689756,7.881777,7.56650592,2.20689756,7.881777,0.0,0.0,0.0,135.41
2019-08-22 11:00:00,55.13044192,7.35554556,55.6189686778,7.63044192,2.22554556,7.948377,47.5,5.13,47.7762168866,135.31,54.35044192,6.62554556,54.7527934526,7.63044192,2.22554556,7.948377,46.72,4.4,46.9267343846,135.01,7.63044192,2.22554556,7.948377,7.63044192,2.22554556,7.948377,0.0,0.0,0.0,135.01
2019-08-22 11:30:00,53.6663952,6.1489486,54.0175114444,8.3963952,2.4489486,8.746245,45.27,3.7,45.4209522137,136.17,53.8963952,11.1489486,55.0374460748,8.3963952,2.4489486,8.746245,45.5,8.7,46.3242916837,136.5,8.3963952,2.4489486,8.746245,8.3963952,2.4489486,8.746245,0.0,0.0,0.0,136.5
2019-08-22 12:00:00,60.3520912,3.8747766,60.476349145,6.7020912,1.9547766,6.981345,53.65,1.92,53.6843450179,135.42,61.1820912,10.2447766,62.0338917946,6.7020912,1.9547766,6.981345,54.48,8.29,55.107118415,136.05,6.7020912,1.9547766,6.981345,6.7020912,1.9547766,6.981345,0.0,0.0,0.0,136.05
2019-08-22 12:30:00,65.61472096,5.62846028,65.8556844303,4.31472096,1.25846028,4.494501,61.3,4.37,61.4555685028,136.02,65.30472096,7.74846028,65.7627950773,4.31472096,1.25846028,4.494501,60.99,6.49,61.3343313325,136.31,4.31472096,1.25846028,4.494501,4.31472096,1.25846028,4.494501,0.0,0.0,0.0,136.31
2019-08-22 13:00:00,75.16078624,9.49647932,75.7583454656,2.97078624,0.86647932,3.094569,72.19,8.63,72.704009518,137.96,73.75078624,3.39647932,73.828954637,2.97078624,0.86647932,3.094569,70.78,2.5300000000000002,70.8252024353,137.31,2.97078624,0.86647932,3.094569,2.97078624,0.86647932,3.094569,0.0,0.0,0.0,137.31
2019-08-22 13:30:00,68.03129568,9.95121124,68.7552455966,3.02129568,0.8812112400000001,3.147183,65.01,9.07,65.6396602673,137.96,67.04129568,2.84121124,67.1014739612,3.02129568,0.8812112400000001,3.147183,64.02,1.96,64.0499960968,137.33,3.02129568,0.8812112400000001,3.147183,3.02129568,0.8812112400000001,3.147183,0.0,0.0,0.0,137.33
2019-08-22 14:00:00,59.18436224,9.89002232,60.0050104178,3.39436224,0.99002232,3.535794,55.79,8.9,56.4954343288,138.04,58.09436224,4.12002232,58.2402739347,3.39436224,0.99002232,3.535794,54.7,3.13,54.7894780044,137.57,3.39436224,0.99002232,3.535794,3.39436224,0.99002232,3.535794,0.0,0.0,0.0,137.57
2019-08-22 14:30:00,56.17171168,13.32549924,57.7306688256,6.60171168,1.9254992400000002,6.876783,49.57,11.4,50.8639843111,137.74,54.28171168,4.08549924,54.4352415899,6.60171168,1.9254992400000002,6.876783,47.68,2.16,47.7289010978,137.27,6.60171168,1.9254992400000002,6.876783,6.60171168,1.9254992400000002,6.876783,0.0,0.0,0.0,137.27
2019-08-22 15:00:00,53.9102048,11.2854764,55.0787813877,4.9902048,1.4554764,5.19813,48.92,9.83,49.897848651,137.93,52.1202048,4.7554764,52.3367013117,4.9902048,1.4554764,5.19813,47.13,3.3,47.2453902513,137.47,4.9902048,1.4554764,5.19813,4.9902048,1.4554764,5.19813,0.0,0.0,0.0,137.47
2019-08-22 15:30:00,55.00810656,10.81403108,56.0609940646,5.32810656,1.5540310800000001,5.550111,49.68,9.26,50.5356309944,137.84,53.79810656,5.06403108,54.0359202774,5.32810656,1.5540310800000001,5.550111,48.47,3.51,48.596923771,137.35,5.32810656,1.5540310800000001,5.550111,5.32810656,1.5540310800000001,5.550111,0.0,0.0,0.0,137.35
2019-08-22 16:00:00,52.85678752,12.12864636,54.2304715954,5.68678752,1.65864636,5.923737,47.17,10.47,48.3180069953,137.62,51.39678752,4.27864636,51.5745730186,5.68678752,1.65864636,5.923737,45.71,2.62,45.7850248444,137.19,5.68678752,1.65864636,5.923737,5.68678752,1.65864636,5.923737,0.0,0.0,0.0,137.19
2019-08-22 16:30:00,53.81084576,9.56899668,54.6550347074,3.39084576,0.9889966800000001,3.532131,50.42,8.58,51.1448218298,138.37,52.47084576,4.12899668,52.6330530024,3.39084576,0.9889966800000001,3.532131,49.08,3.14,49.1803416011,137.75,3.39084576,0.9889966800000001,3.532131,3.39084576,0.9889966800000001,3.532131,0.0,0.0,0.0,137.75
2019-08-22 17:00:00,67.90491136,7.30643248,68.2968589497,3.72491136,1.08643248,3.880116,64.18,6.22,64.4807009887,138.67,66.71491136,6.07643248,66.9910623103,3.72491136,1.08643248,3.880116,62.99,4.99,63.1873420868,138.04,3.72491136,1.08643248,3.880116,3.72491136,1.08643248,3.880116,0.0,0.0,0.0,138.04
2019-08-22 17:30:00,70.07774944,5.89892692,70.3255878424,2.8077494400000003,0.81892692,2.9247389999999998,67.27,5.08,67.4615394132,138.53,69.11774944,7.81892692,69.5586005166,2.8077494400000003,0.81892692,2.9247389999999998,66.31,7.0,66.6784530414,138.04,2.8077494400000003,0.81892692,2.9247389999999998,2.8077494400000003,0.81892692,2.9247389999999998,0.0,0.0,0.0,138.04
2019-08-22 18:00:00,68.00381344,6.92027892,68.3550210498,2.7438134400000003,0.80027892,2.858139,65.26,6.12,65.5463347564,138.09,66.76381344,7.61027892,67.1961541332,2.7438134400000003,0.80027892,2.858139,64.02,6.8100000000000005,64.3811812566,137.66,2.7438134400000003,0.80027892,2.858139,2.7438134400000003,0.80027892,2.858139,0.0,0.0,0.0,137.66
2019-08-22 18:30:00,72.91171552,6.06550036,73.1635739606,2.76171552,0.80550036,2.876787,70.15,5.26,70.3469267275,138.22,71.44171552,8.23550036,71.9148258888,2.76171552,0.80550036,2.876787,68.68,7.43,69.0807303088,137.7,2.76171552,0.80550036,2.876787,2.76171552,0.80550036,2.876787,0.0,0.0,0.0,137.7
2019-08-22 19:00:00,69.71609152,4.94594336,69.8913139993,2.38609152,0.69594336,2.485512,67.33,4.25,67.4640007708,138.3,68.66609152,9.27594336,69.2897918156,2.38609152,0.69594336,2.485512,66.28,8.58,66.8330367408,137.82,2.38609152,0.69594336,2.485512,2.38609152,0.69594336,2.485512,0.0,0.0,0.0,137.82
2019-08-22 19:30:00,71.36379424,4.04277332,71.4782144744,1.96379424,0.57277332,2.045619,69.4,3.47,69.4866958489,137.74,70.22379424,9.78277332,70.9019317882,1.96379424,0.57277332,2.045619,68.26,9.21,68.8785285847,137.3,1.96379424,0.57277332,2.045619,1.96379424,0.57277332,2.045619,0.0,0.0,0.0,137.3
2019-08-22 20:00:00,73.342296,4.5465029999999995,73.4830801755,1.702296,0.49650299999999997,1.773225,71.64,4.05,71.7543873223,137.69,72.022296,9.406503,72.6339687736,1.702296,0.49650299999999997,1.773225,70.32,8.91,70.88222979,137.23,1.702296,0.49650299999999997,1.773225,1.702296,0.49650299999999997,1.773225,0.0,0.0,0.0,137.23
2019-08-22 20:30:00,75.0019264,5.1676452,75.1797414243,1.6719263999999998,0.4876452,1.74159,73.33,4.68,73.4791895709,138.08,73.7919264,8.9376452,74.3312175573,1.6719263999999998,0.4876452,1.74159,72.12,8.45,72.6133383064,137.64,1.6719263999999998,0.4876452,1.74159,1.6719263999999998,0.4876452,1.74159,0.0,0.0,0.0,137.64
2019-08-22 21:00:00,72.8140544,2.9603492,72.8742079583,1.5440543999999998,0.4503492,1.60839,71.27,2.51,71.3141851247,138.61,71.6240544,10.7003492,72.4189384187,1.5440543999999998,0.4503492,1.60839,70.08,10.25,70.8256231882,138.13,1.5440543999999998,0.4503492,1.60839,1.5440543999999998,0.4503492,1.60839,0.0,0.0,0.0,138.13
2019-08-22 21:30:00,67.96074784,1.18146812,67.9710167196,1.41074784,0.41146812,1.469529,66.55,0.77,66.5544543964,139.37,67.11074784,12.29146812,68.227066947,1.41074784,0.41146812,1.469529,65.7,11.88,66.7654431574,138.77,1.41074784,0.41146812,1.469529,1.41074784,0.41146812,1.469529,0.0,0.0,0.0,138.77
2019-08-22 22:00:00,68.68948864,1.5752675200000001,68.7075492023,1.8694886400000001,0.54526752,1.947384,66.82,1.03,66.82793802,138.45,67.34948864,11.91526752,68.3953742598,1.8694886400000001,0.54526752,1.947384,65.48,11.37,66.459817183,137.83,1.8694886400000001,0.54526752,1.947384,1.8694886400000001,0.54526752,1.947384,0.0,0.0,0.0,137.83
2019-08-22 22:30:00,64.09411424,1.90953332,64.1225529569,1.64411424,0.47953332,1.7126190000000001,62.45,1.43,62.4663701523,138.54,63.17411424,12.94953332,64.4876664426,1.64411424,0.47953332,1.7126190000000001,61.53,12.47,62.7809031474,137.91,1.64411424,0.47953332,1.7126190000000001,1.64411424,0.47953332,1.7126190000000001,0.0,0.0,0.0,137.91
2019-08-22 23:00:00,61.08957888,2.01904384,61.1229350225,1.53957888,0.44904384,1.6037279999999998,59.55,1.57,59.5706924586,138.62,59.79957888,13.03904384,61.2046264468,1.53957888,0.44904384,1.6037279999999998,58.26,12.59,59.6048295023,137.98,1.53957888,0.44904384,1.6037279999999998,1.53957888,0.44904384,1.6037279999999998,0.0,0.0,0.0,137.98
2019-08-22 23:30:00,56.90887936,2.94300648,56.984926403,1.75887936,0.51300648,1.832166,55.15,2.43,55.2035089464,139.31,55.88887936,14.51300648,57.7424817029,1.75887936,0.51300648,1.832166,54.13,14.0,55.9111518393,138.7,1.75887936,0.51300648,1.832166,1.75887936,0.51300648,1.832166,0.0,0.0,0.0,138.7
2019-08-23 00:00:00,54.51575296,7.76501128,55.0659851539,1.28575296,0.37501128,1.339326,53.23,7.39,53.7405340502,138.23,54.27575296,12.22501128,55.635494607,1.28575296,0.37501128,1.339326,52.99,11.85,54.298826875,138.05,1.28575296,0.37501128,1.339326,1.28575296,0.37501128,1.339326,0.0,0.0,0.0,138.05
2019-08-23 00:30:00,52.69502368,10.07771524,53.6500313615,1.29502368,0.37771524,1.348983,51.4,9.7,52.3072652698,137.03,52.59502368,10.51771524,53.6363575364,1.29502368,0.37771524,1.348983,51.3,10.14,52.2925386647,137.03,1.29502368,0.37771524,1.348983,1.29502368,0.37771524,1.348983,0.0,0.0,0.0,137.03
2019-08-23 01:00:00,51.27268608,10.54953344,52.3467381377,1.2326860800000001,0.35953344,1.2840479999999999,50.04,10.19,51.0669922749,137.2,51.26268608,10.87953344,52.404458131,1.2326860800000001,0.35953344,1.2840479999999999,50.03,10.52,51.1240774978,137.13,1.2326860800000001,0.35953344,1.2840479999999999,1.2326860800000001,0.35953344,1.2840479999999999,0.0,0.0,0.0,137.13
2019-08-23 01:30:00,49.51501376,11.01729568,50.7259045435,1.22501376,0.35729568,1.276056,48.29,10.66,49.4526005383,136.93,49.55501376,11.32729568,50.8331291204,1.22501376,0.35729568,1.276056,48.33,10.97,49.5593563316,136.91,1.22501376,0.35729568,1.276056,1.22501376,0.35729568,1.276056,0.0,0.0,0.0,136.91
2019-08-23 02:00:00,48.63822016,11.07198088,49.8825141802,1.61822016,0.47198088,1.685646,47.02,10.6,48.2000041494,137.13,48.71822016,11.34198088,50.0210506271,1.61822016,0.47198088,1.685646,47.1,10.87,48.3380481608,137.11,1.61822016,0.47198088,1.685646,1.61822016,0.47198088,1.685646,0.0,0.0,0.0,137.11
2019-08-23 02:30:00,48.24609248,11.41594364,49.5783138961,1.4260924799999999,0.41594364,1.485513,46.82,11.0,48.0948271647,137.02,48.30609248,11.70594364,49.7042019068,1.4260924799999999,0.41594364,1.485513,46.88,11.29,48.2203121101,136.98,1.4260924799999999,0.41594364,1.485513,1.4260924799999999,0.41594364,1.485513,0.0,0.0,0.0,136.98
2019-08-23 03:00:00,47.60498336,11.45270348,48.9632398612,1.6549833600000001,0.48270348,1.723941,45.95,10.97,47.24133148,137.1,47.60498336,11.79270348,49.0438813317,1.6549833600000001,0.48270348,1.723941,45.95,11.31,47.3214391159,137.08,1.6549833600000001,0.48270348,1.723941,1.6549833600000001,0.48270348,1.723941,0.0,0.0,0.0,137.08
2019-08-23 03:30:00,47.50128704,11.50745872,48.8752890186,1.6712870400000002,0.48745872,1.740924,45.83,11.02,47.1362843253,137.36,47.53128704,11.82745872,48.9807311854,1.6712870400000002,0.48745872,1.740924,45.86,11.34,47.2412446915,137.33,1.6712870400000002,0.48745872,1.740924,1.6712870400000002,0.48745872,1.740924,0.0,0.0,0.0,137.33
2019-08-23 04:00:00,47.96283584,11.66582712,49.3611704096,1.32283584,0.38582712,1.377954,46.64,11.28,47.9846642168,137.64,47.99283584,11.99582712,49.4693052332,1.32283584,0.38582712,1.377954,46.67,11.61,48.0924214404,137.62,1.32283584,0.38582712,1.377954,1.32283584,0.38582712,1.377954,0.0,0.0,0.0,137.62
2019-08-23 04:30:00,47.7739248,11.7615614,49.2004290364,1.2739248,0.3715614,1.327005,46.5,11.39,47.8746498682,137.39,47.843924799999996,12.0615614,49.3408796403,1.2739248,0.3715614,1.327005,46.57,11.69,48.0147998017,137.36,1.2739248,0.3715614,1.327005,1.2739248,0.3715614,1.327005,0.0,0.0,0.0,137.36
2019-08-23 05:00:00,48.03300576,11.91962668,49.4898690899,1.23300576,0.35962668000000003,1.284381,46.8,11.56,48.206572166,137.22,48.10300576,12.20962668,49.6283603075,1.23300576,0.35962668000000003,1.284381,46.87,11.85,48.3447970313,137.18,1.23300576,0.35962668000000003,1.284381,1.23300576,0.35962668000000003,1.284381,0.0,0.0,0.0,137.18
2019-08-23 05:30:00,50.01876992,11.32172456,51.2840988155,1.30876992,0.38172456,1.363302,48.71,10.94,49.9234183525,136.5,50.04876992,11.67172456,51.391716499,1.30876992,0.38172456,1.363302,48.74,11.29,50.0305076928,136.46,1.30876992,0.38172456,1.363302,1.30876992,0.38172456,1.363302,0.0,0.0,0.0,136.46
2019-08-23 06:00:00,51.15030816,11.29633988,52.3828342069,1.5303081600000001,0.44633988,1.594071,49.62,10.85,50.7923901781,136.87,51.00030816,11.61633988,52.3065080523,1.5303081600000001,0.44633988,1.594071,49.47,11.17,50.7153803101,136.79,1.5303081600000001,0.44633988,1.594071,1.5303081600000001,0.44633988,1.594071,0.0,0.0,0.0,136.79
2019-08-23 06:30:00,54.72895936,10.02969648,55.6403972318,1.67895936,0.48969648,1.748916,53.05,9.54,53.9009656685,137.12,54.78895936,10.30969648,55.7505148789,1.67895936,0.48969648,1.748916,53.11,9.82,54.0102258836,137.07,1.67895936,0.48969648,1.748916,1.67895936,0.48969648,1.748916,0.0,0.0,0.0,137.07
2019-08-23 07:00:00,58.2038944,8.2269692,58.7824492986,1.7038943999999998,0.4969692,1.77489,56.5,7.73,57.0263351444,137.26,58.2938944,8.5269692,58.9142370574,1.7038943999999998,0.4969692,1.77489,56.59,8.03,57.1568806007,137.23,1.7038943999999998,0.4969692,1.77489,1.7038943999999998,0.4969692,1.77489,0.0,0.0,0.0,137.23
2019-08-23 07:30:00,61.87014784,5.85629312,62.1466922921,2.01014784,0.58629312,2.093904,59.86,5.27,60.0915343455,137.36,61.98014784,6.41629312,62.3113757164,2.01014784,0.58629312,2.093904,59.97,5.83,60.2527161214,137.33,2.01014784,0.58629312,2.093904,2.01014784,0.58629312,2.093904,0.0,0.0,0.0,137.33
2019-08-23 08:00:00,61.4538032,2.4731926,61.5035495673,2.9938032,0.8731926,3.118545,58.46,1.6,58.4818912143,136.44,61.3638032,4.4831926,61.5273545592,2.9938032,0.8731926,3.118545,58.37,3.61,58.4815269978,136.56,2.9938032,0.8731926,3.118545,2.9938032,0.8731926,3.118545,0.0,0.0,0.0,136.56
2019-08-23 08:30:00,60.49445152,2.52379836,60.5470744369,4.02445152,1.17379836,4.192137,56.47,1.35,56.486134581900004,136.08,60.14445152,2.91379836,60.2149920661,4.02445152,1.17379836,4.192137,56.12,1.74,56.1469678611,136.18,4.02445152,1.17379836,4.192137,4.02445152,1.17379836,4.192137,0.0,0.0,0.0,136.18
2019-08-23 09:00:00,59.13751776,5.23594268,59.3688563353,4.71751776,1.37594268,4.9140809999999995,54.42,3.86,54.5567227755,135.49,58.32751776,4.53594268,58.5036247086,4.71751776,1.37594268,4.9140809999999995,53.61,3.16,53.7030511237,135.4,4.71751776,1.37594268,4.9140809999999995,4.71751776,1.37594268,4.9140809999999995,0.0,0.0,0.0,135.4
2019-08-23 09:30:00,52.11573856,4.19125708,52.2840017746,5.69573856,1.66125708,5.933061,46.42,2.5300000000000002,46.4888943727,135.76,51.99573856,4.28125708,52.1716972178,5.69573856,1.66125708,5.933061,46.3,2.62,46.3740703411,135.64,5.69573856,1.66125708,5.933061,5.69573856,1.66125708,5.933061,0.0,0.0,0.0,135.64
2019-08-23 10:00:00,48.26780544,6.01810992,48.641532552,6.7478054400000005,1.96810992,7.028964,41.52,4.05,41.7170576623,135.56,47.78780544,5.6881099200000005,48.1251383711,6.7478054400000005,1.96810992,7.028964,41.04,3.7199999999999998,41.2082516009,135.5,6.7478054400000005,1.96810992,7.028964,6.7478054400000005,1.96810992,7.028964,0.0,0.0,0.0,135.5
2019-08-23 10:30:00,47.15989312,6.31580216,47.5809297515,6.97989312,2.03580216,7.270722,40.18,4.28,40.4073112196,135.49,47.09989312,6.07580216,47.4901600735,6.97989312,2.03580216,7.270722,40.12,4.04,40.3228967213,135.46,6.97989312,2.03580216,7.270722,6.97989312,2.03580216,7.270722,0.0,0.0,0.0,135.46
2019-08-23 11:00:00,40.338464,7.275802,40.9893763385,7.528464,2.195802,7.84215,32.81,5.08,33.2009412517,135.7,39.708464,5.355802,40.0680262591,7.528464,2.195802,7.84215,32.18,3.16,32.3347800364,135.85,7.528464,2.195802,7.84215,7.528464,2.195802,7.84215,0.0,0.0,0.0,135.85
2019-08-23 11:30:00,36.31135232,8.62372776,37.3213476148,6.32135232,1.8437277600000002,6.584742,29.99,6.78,30.7468453666,135.65,36.13135232,6.61372776,36.7316759127,6.32135232,1.8437277600000002,6.584742,29.81,4.77,30.1892199303,135.81,6.32135232,1.8437277600000002,6.584742,6.32135232,1.8437277600000002,6.584742,0.0,0.0,0.0,135.81
2019-08-23 12:00:00,35.555736,9.957923,36.9238485667,8.255736,2.407923,8.599725,27.3,7.55,28.3247683133,135.74,34.985736,7.727923,35.8290736324,8.255736,2.407923,8.599725,26.73,5.32,27.2542712249,135.97,8.255736,2.407923,8.599725,8.255736,2.407923,8.599725,0.0,0.0,0.0,135.97
2019-08-23 12:30:00,36.02069088,10.12603484,37.4169313687,8.42069088,2.45603484,8.771553,27.6,7.67,28.6459229211,136.16,35.75069088,8.16603484,36.6714606118,8.42069088,2.45603484,8.771553,27.33,5.71,27.9201181946,136.29,8.42069088,2.45603484,8.771553,8.42069088,2.45603484,8.771553,0.0,0.0,0.0,136.29
2019-08-23 13:00:00,35.16826336,9.71074348,36.4843156259,8.36826336,2.44074348,8.716941,26.8,7.27,27.7685595593,136.44,35.74826336,8.21074348,36.6790763481,8.36826336,2.44074348,8.716941,27.38,5.77,27.9813741621,136.49,8.36826336,2.44074348,8.716941,8.36826336,2.44074348,8.716941,0.0,0.0,0.0,136.49
2019-08-23 13:30:00,32.60735424,9.97922832,34.1002133189,8.39735424,2.44922832,8.747244,24.21,7.53,25.3539937682,135.98,33.03735424,8.51922832,34.1180894299,8.39735424,2.44922832,8.747244,24.64,6.07,25.3766526555,136.05,8.39735424,2.44922832,8.747244,8.39735424,2.44922832,8.747244,0.0,0.0,0.0,136.05
2019-08-23 14:00:00,32.13113056,9.97116308,33.6427353857,8.30113056,2.42116308,8.647011,23.83,7.55,24.9974278677,135.66,32.01113056,8.25116308,33.0574374673,8.30113056,2.42116308,8.647011,23.71,5.83,24.4162445925,135.76,8.30113056,2.42116308,8.647011,8.30113056,2.42116308,8.647011,0.0,0.0,0.0,135.76
2019-08-23 14:30:00,31.68625536,10.04307448,33.2397672036,8.37625536,2.44307448,8.725266,23.31,7.6,24.5176691388,135.73,31.92625536,8.38307448,33.0085097975,8.37625536,2.44307448,8.725266,23.55,5.94,24.287570895400002,135.85,8.37625536,2.44307448,8.725266,8.37625536,2.44307448,8.725266,0.0,0.0,0.0,135.85
2019-08-23 15:00:00,35.20552608,9.90577844,36.5725787042,8.38552608,2.4457784399999998,8.734923,26.82,7.46,27.8381752276,136.06,35.07552608,8.10577844,35.9999468598,8.38552608,2.4457784399999998,8.734923,26.69,5.66,27.2835426585,136.13,8.38552608,2.4457784399999998,8.734923,8.38552608,2.4457784399999998,8.734923,0.0,0.0,0.0,136.13
2019-08-23 15:30:00,33.8426592,8.0020256,34.7758248706,8.1326592,2.3720255999999997,8.47152,25.71,5.63,26.3192135141,136.17,34.2226592,6.3220256,34.8017012574,8.1326592,2.3720255999999997,8.47152,26.09,3.95,26.3873189241,136.37,8.1326592,2.3720255999999997,8.47152,8.1326592,2.3720255999999997,8.47152,0.0,0.0,0.0,136.37
2019-08-23 16:00:00,37.79307968,6.83964824,38.4070001399,7.23307968,2.10964824,7.534458,30.56,4.73,30.923882356500002,136.34,38.16307968,5.33964824,38.5348218367,7.23307968,2.10964824,7.534458,30.93,3.23,31.098196089200002,136.37,7.23307968,2.10964824,7.534458,7.23307968,2.10964824,7.534458,0.0,0.0,0.0,136.37
2019-08-23 16:30:00,38.81456896,3.85549928,39.0055847059,6.46456896,1.8854992799999999,6.733926,32.35,1.97,32.4099274914,136.95,39.20456896,3.25549928,39.3395030841,6.46456896,1.8854992799999999,6.733926,32.74,1.37,32.7686511776,137.03,6.46456896,1.8854992799999999,6.733926,6.46456896,1.8854992799999999,6.733926,0.0,0.0,0.0,137.03
2019-08-23 17:00:00,46.68688736,4.13617548,46.869749294900004,5.74688736,1.67617548,5.9863409999999995,40.94,2.46,41.013841566,136.68,47.50688736,2.62617548,47.5794193353,5.74688736,1.67617548,5.9863409999999995,41.76,0.9500000000000001,41.7708043973,136.79,5.74688736,1.67617548,5.9863409999999995,5.74688736,1.67617548,5.9863409999999995,0.0,0.0,0.0,136.79
2019-08-23 17:30:00,54.08192288,2.90431084,54.1598504785,5.19192288,1.51431084,5.408253,48.89,1.3900000000000001,48.9097556731,136.44,54.04192288,2.35431084,54.0931807911,5.19192288,1.51431084,5.408253,48.85,0.84,48.8572215747,136.58,5.19192288,1.51431084,5.408253,5.19192288,1.51431084,5.408253,0.0,0.0,0.0,136.58
2019-08-23 18:00:00,57.32189408,2.29305244,57.3677403286,4.02189408,1.17305244,4.189473,53.3,1.12,53.3117660559,136.22,57.17189408,2.81305244,57.2410581377,4.02189408,1.17305244,4.189473,53.15,1.6400000000000001,53.1752959559,136.37,4.02189408,1.17305244,4.189473,4.02189408,1.17305244,4.189473,0.0,0.0,0.0,136.37
2019-08-23 18:30:00,59.448888,3.926759,59.578433352,3.108888,0.906759,3.238425,56.34,3.02,56.4208826588,136.94,59.248888,4.056759,59.3876083272,3.108888,0.906759,3.238425,56.14,3.15,56.2283033712,136.83,3.108888,0.906759,3.238425,3.108888,0.906759,3.238425,0.0,0.0,0.0,136.83
2019-08-23 19:00:00,63.36761024,3.93638632,63.4897563768,2.14761024,0.62638632,2.237094,61.22,3.31,61.3094160794,136.73,63.29761024,4.32638632,63.4452920293,2.14761024,0.62638632,2.237094,61.15,3.7,61.2618355912,136.67,2.14761024,0.62638632,2.237094,2.14761024,0.62638632,2.237094,0.0,0.0,0.0,136.67
2019-08-23 19:30:00,64.88656192,4.22233056,65.0237955917,1.51656192,0.44233056,1.579752,63.37,3.7800000000000002,63.4826377839,136.98,64.97656192,4.4323305600000005,65.1275606263,1.51656192,0.44233056,1.579752,63.46,3.99,63.5853104105,136.89,1.51656192,0.44233056,1.579752,1.51656192,0.44233056,1.579752,0.0,0.0,0.0,136.89
2019-08-23 20:00:00,67.1175712,3.9780416,67.2353566121,1.2275712,0.35804159999999996,1.27872,65.89,3.62,65.9893665677,137.34,67.0675712,4.2180416,67.2000817083,1.2275712,0.35804159999999996,1.27872,65.84,3.86,65.9530529998,137.28,1.2275712,0.35804159999999996,1.27872,1.2275712,0.35804159999999996,1.27872,0.0,0.0,0.0,137.28
2019-08-23 20:30:00,68.51155744,4.32212092,68.6477547492,1.00155744,0.29212092,1.043289,67.51,4.03,67.6301781751,136.91,68.88155744,2.9021209199999998,68.9426664787,1.00155744,0.29212092,1.043289,67.88,2.61,67.930158987,136.57,1.00155744,0.29212092,1.043289,1.00155744,0.29212092,1.043289,0.0,0.0,0.0,136.57
2019-08-23 21:00:00,66.63186688,6.72512784,66.9703891909,1.2518668800000001,0.36512784,1.304028,65.38,6.36,65.6886139297,136.33,66.83186688,5.09512784,67.0258066596,1.2518668800000001,0.36512784,1.304028,65.58,4.73,65.7503558926,136.08,1.2518668800000001,0.36512784,1.304028,1.2518668800000001,0.36512784,1.304028,0.0,0.0,0.0,136.08
2019-08-23 21:30:00,65.28116768,7.32575724,65.6909245848,1.15116768,0.33575724,1.199133,64.13,6.99,64.5098209577,136.64,65.35116768,5.86575724,65.6138874411,1.15116768,0.33575724,1.199133,64.2,5.53,64.4377288551,136.39,1.15116768,0.33575724,1.199133,1.15116768,0.33575724,1.199133,0.0,0.0,0.0,136.39
2019-08-23 22:00:00,68.26576288,12.97543084,69.487957137,1.35576288,0.39543084,1.412253,66.91,12.58,68.082336182,135.58,70.04576288,5.31543084,70.2471544082,1.35576288,0.39543084,1.412253,68.69,4.92,68.8659749078,136.78,1.35576288,0.39543084,1.412253,1.35576288,0.39543084,1.412253,0.0,0.0,0.0,136.78
2019-08-23 22:30:00,63.88381504,16.43361272,65.9636676595,1.14381504,0.33361272000000003,1.191474,62.74,16.1,64.7728152854,135.64,66.08381504,3.35361272,66.1688546713,1.14381504,0.33361272000000003,1.191474,64.94,3.02,65.0101838176,137.04,1.14381504,0.33361272000000003,1.191474,1.14381504,0.33361272000000003,1.191474,0.0,0.0,0.0,137.04
2019-08-23 23:00:00,60.45019872,16.87505796,62.761406186,1.08019872,0.31505796,1.125207,59.37,16.56,61.6362758447,135.71,62.70019872,2.81505796,62.7633608951,1.08019872,0.31505796,1.125207,61.62,2.5,61.6706932019,137.09,1.08019872,0.31505796,1.125207,1.08019872,0.31505796,1.125207,0.0,0.0,0.0,137.09
2019-08-23 23:30:00,56.54805088,17.05151484,59.0629851655,1.06805088,0.31151484,1.112553,55.48,16.74,57.9504788591,135.97,58.85805088,1.20151484,58.8703133277,1.06805088,0.31151484,1.112553,57.79,0.89,57.7968528555,137.52,1.06805088,0.31151484,1.112553,1.06805088,0.31151484,1.112553,0.0,0.0,0.0,137.52
2019-08-24 00:00:00,51.79569312,19.26582716,55.2626991916,1.18569312,0.34582716,1.2350970000000001,50.61,18.92,54.0309031944,136.65,53.77569312,0.72582716,53.7805912537,1.18569312,0.34582716,1.2350970000000001,52.59,0.38,52.5913728667,138.17,1.18569312,0.34582716,1.2350970000000001,1.18569312,0.34582716,1.2350970000000001,0.0,0.0,0.0,138.17
2019-08-24 00:30:00,49.66061824,20.51268032,53.7303178651,1.14061824,0.33268032000000003,1.1881439999999999,48.52,20.18,52.5492416691,137.17,51.67061824,1.04268032,51.6811374832,1.14061824,0.33268032000000003,1.1881439999999999,50.53,0.71,50.5349878797,138.62,1.14061824,0.33268032000000003,1.1881439999999999,1.14061824,0.33268032000000003,1.1881439999999999,0.0,0.0,0.0,138.62
2019-08-24 01:00:00,48.1252336,20.4098598,52.2742813065,1.1652336,0.3398598,1.2137850000000001,46.96,20.07,51.0690366073,137.43,49.9152336,1.6798598,49.9434928123,1.1652336,0.3398598,1.2137850000000001,48.75,1.34,48.768412933,138.92,1.1652336,0.3398598,1.2137850000000001,1.1652336,0.3398598,1.2137850000000001,0.0,0.0,0.0,138.92
2019-08-24 01:30:00,47.4403984,20.3401162,51.6169713116,1.2003984,0.3501162,1.250415,46.24,19.99,50.3759635144,137.93,49.4303984,2.3201162,49.484818128,1.2003984,0.3501162,1.250415,48.23,1.97,48.2702164901,139.52,1.2003984,0.3501162,1.250415,1.2003984,0.3501162,1.250415,0.0,0.0,0.0,139.52
2019-08-24 02:00:00,47.91267616,20.41911388,52.0822882414,1.16267616,0.33911388000000003,1.211121,46.75,20.08,50.8799459512,137.9,50.11267616,2.27911388,50.1644761958,1.16267616,0.33911388000000003,1.211121,48.95,1.94,48.9884282254,139.52,1.16267616,0.33911388000000003,1.211121,1.16267616,0.33911388000000003,1.211121,0.0,0.0,0.0,139.52
2019-08-24 02:30:00,47.62419456,20.36289008,51.7948955004,1.24419456,0.36289008,1.296036,46.38,20.0,50.508458697500004,137.83,50.08419456,2.05289008,50.1262496343,1.24419456,0.36289008,1.296036,48.84,1.69,48.8692306058,139.41,1.24419456,0.36289008,1.296036,1.24419456,0.36289008,1.296036,0.0,0.0,0.0,139.41
2019-08-24 03:00:00,47.02139744,14.35874092,49.1648782976,1.16139744,0.33874092,1.209789,45.86,14.02,47.9551874149,137.55,47.73139744,10.16874092,48.8025572432,1.16139744,0.33874092,1.209789,46.57,9.83,47.5961532059,138.37,1.16139744,0.33874092,1.209789,1.16139744,0.33874092,1.209789,0.0,0.0,0.0,138.37
2019-08-24 03:30:00,46.95719168,10.50876424,48.1187279167,1.12719168,0.32876424,1.174158,45.83,10.18,46.9470052293,136.72,47.20719168,14.29876424,49.3251822612,1.12719168,0.32876424,1.174158,46.08,13.97,48.1510882535,137.09,1.12719168,0.32876424,1.174158,1.12719168,0.32876424,1.174158,0.0,0.0,0.0,137.09
2019-08-24 04:00:00,47.100848,10.525664,48.2626095954,1.1508479999999999,0.33566399999999996,1.1988,45.95,10.19,47.0663212924,136.96,46.970848,14.415664,49.1332059854,1.1508479999999999,0.33566399999999996,1.1988,45.82,14.08,47.9345261789,137.35,1.1508479999999999,0.33566399999999996,1.1988,1.1508479999999999,0.33566399999999996,1.1988,0.0,0.0,0.0,137.35
2019-08-24 04:30:00,45.7535552,10.7927036,47.0092572206,1.2435552,0.36270359999999996,1.2953700000000001,44.51,10.43,45.7156975228,137.61,45.6235552,14.7327036,47.943313866,1.2435552,0.36270359999999996,1.2953700000000001,44.38,14.37,46.6484865778,138.0,1.2435552,0.36270359999999996,1.2953700000000001,1.2435552,0.36270359999999996,1.2953700000000001,0.0,0.0,0.0,138.0
2019-08-24 05:00:00,46.04156736,11.04254048,47.3472662909,1.07156736,0.31254048,1.116216,44.97,10.73,46.2323890795,137.55,45.88156736,15.00254048,48.2720876311,1.07156736,0.31254048,1.116216,44.81,14.69,47.1564650923,137.95,1.07156736,0.31254048,1.116216,1.07156736,0.31254048,1.116216,0.0,0.0,0.0,137.95
2019-08-24 05:30:00,46.45286592,11.08375256,47.7568667627,1.21286592,0.35375256,1.263402,45.24,10.73,46.4950588773,137.64,46.29286592,15.04375256,48.6759070401,1.21286592,0.35375256,1.263402,45.08,14.69,47.4131047285,138.0,1.21286592,0.35375256,1.263402,1.21286592,0.35375256,1.263402,0.0,0.0,0.0,138.0
