Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-24 06:00:00,46.34928928,11.14687604,47.6708449916,1.4292892799999999,0.41687604,1.488843,44.92,10.73,46.1837558022,137.64,46.21928928,15.08687604,48.6193020332,1.4292892799999999,0.41687604,1.488843,44.79,14.67,47.1312316835,138.0,1.4292892799999999,0.41687604,1.488843,1.4292892799999999,0.41687604,1.488843,0.0,0.0,0.0,138.0
2019-08-24 06:30:00,47.45193664,10.71473152,48.6466007284,1.42193664,0.41473152,1.481184,46.03,10.3,47.168325177,136.99,47.36193664,14.58473152,49.5567092915,1.42193664,0.41473152,1.481184,45.94,14.17,48.0756955228,137.36,1.42193664,0.41473152,1.481184,1.42193664,0.41473152,1.481184,0.0,0.0,0.0,137.36
2019-08-24 07:00:00,48.34060768,10.38892724,49.4443541779,1.7106076799999999,0.49892724,1.781883,46.63,9.89,47.6672738889,136.99,48.23060768,14.26892724,50.2970555973,1.7106076799999999,0.49892724,1.781883,46.52,13.77,48.5151862822,137.39,1.7106076799999999,0.49892724,1.781883,1.7106076799999999,0.49892724,1.781883,0.0,0.0,0.0,137.39
2019-08-24 07:30:00,50.88044736,9.23888048,51.7124437256,2.19044736,0.63888048,2.281716,48.69,8.6,49.443665924,137.42,50.70044736,13.25888048,52.4054698871,2.19044736,0.63888048,2.281716,48.51,12.62,50.1246895252,137.84,2.19044736,0.63888048,2.281716,2.19044736,0.63888048,2.281716,0.0,0.0,0.0,137.84
2019-08-24 08:00:00,48.15221472,8.89314596,48.9665582567,3.06221472,0.89314596,3.189807,45.09,8.0,45.7941928633,138.62,48.05221472,12.86314596,49.7441038062,3.06221472,0.89314596,3.189807,44.99,11.97,46.5551393511,139.01,3.06221472,0.89314596,3.189807,3.06221472,0.89314596,3.189807,0.0,0.0,0.0,139.01
2019-08-24 08:30:00,46.44248384,7.35114112,47.0206718475,3.67248384,1.07114112,3.825504,42.77,6.28,43.2285935464,138.62,46.43248384,11.26114112,47.7785396897,3.67248384,1.07114112,3.825504,42.76,10.19,43.9574077944,139.04,3.67248384,1.07114112,3.825504,3.67248384,1.07114112,3.825504,0.0,0.0,0.0,139.04
2019-08-24 09:00:00,42.00143392,6.21375156,42.4585816978,4.64143392,1.35375156,4.834827,37.36,4.86,37.6747820166,138.53,41.83143392,10.25375156,43.0698071142,4.64143392,1.35375156,4.834827,37.19,8.9,38.24011114,138.96,4.64143392,1.35375156,4.834827,4.64143392,1.35375156,4.834827,0.0,0.0,0.0,138.96
2019-08-24 09:30:00,38.98495936,5.24519648,39.3362319295,5.67495936,1.6551964799999999,5.911416,33.31,3.59,33.5028983821,138.17,39.00495936,9.02519648,40.0354970767,5.67495936,1.6551964799999999,5.911416,33.33,7.37,34.1351109563,138.56,5.67495936,1.6551964799999999,5.911416,5.67495936,1.6551964799999999,5.911416,0.0,0.0,0.0,138.56
2019-08-24 10:00:00,34.39154208,4.59836644,34.697595602,6.37154208,1.8583664400000002,6.637023,28.02,2.74,28.1536498522,138.22,34.24154208,8.50836644,35.2827933063,6.37154208,1.8583664400000002,6.637023,27.87,6.65,28.6523890801,138.61,6.37154208,1.8583664400000002,6.637023,6.37154208,1.8583664400000002,6.637023,0.0,0.0,0.0,138.61
2019-08-24 10:30:00,28.11918368,3.15934524,28.2961119798,7.12918368,2.07934524,7.426233,20.99,1.08,21.0177662943,137.72,27.88918368,7.01934524,28.7589598897,7.12918368,2.07934524,7.426233,20.76,4.94,21.3396626028,138.14,7.12918368,2.07934524,7.426233,7.12918368,2.07934524,7.426233,0.0,0.0,0.0,138.14
2019-08-24 11:00:00,26.14311904,3.5046597200000003,26.3769845299,7.83311904,2.28465972,8.159499,18.31,1.22,18.3505994452,137.36,25.92311904,4.91465972,26.3848816735,7.83311904,2.28465972,8.159499,18.09,2.63,18.2801805243,137.73,7.83311904,2.28465972,8.159499,7.83311904,2.28465972,8.159499,0.0,0.0,0.0,137.73
2019-08-24 11:30:00,20.81894272,4.33927496,21.2663509601,8.32894272,2.42927496,8.675982,12.49,1.9100000000000001,12.6351968722,137.5,20.62894272,4.46927496,21.1075270085,8.32894272,2.42927496,8.675982,12.3,2.04,12.4680230991,137.84,8.32894272,2.42927496,8.675982,8.32894272,2.42927496,8.675982,0.0,0.0,0.0,137.84
2019-08-24 12:00:00,24.93317856,3.97717708,25.2483926346,8.25317856,2.40717708,8.597061,16.68,1.57,16.7537249589,137.56,24.79317856,4.61717708,25.2194374897,8.25317856,2.40717708,8.597061,16.54,2.21,16.6869919398,137.88,8.25317856,2.40717708,8.597061,8.25317856,2.40717708,8.597061,0.0,0.0,0.0,137.88
2019-08-24 12:30:00,24.78190912,4.19389016,25.1342740955,8.96190912,2.61389016,9.335322,15.82,1.58,15.898704349700001,137.49,24.51190912,4.84389016,24.9859352554,8.96190912,2.61389016,9.335322,15.55,2.23,15.7090865425,137.88,8.96190912,2.61389016,9.335322,8.96190912,2.61389016,9.335322,0.0,0.0,0.0,137.88
2019-08-24 13:00:00,24.4688624,3.4459182,24.7103132192,8.7288624,2.5459182,9.092565,15.74,0.9,15.7657096256,137.7,24.2188624,5.6659182,24.8727948771,8.7288624,2.5459182,9.092565,15.49,3.12,15.8010917344,138.08,8.7288624,2.5459182,9.092565,8.7288624,2.5459182,9.092565,0.0,0.0,0.0,138.08
2019-08-24 13:30:00,25.12454688,3.25799284,25.3349042483,8.56454688,2.49799284,8.921403,16.56,0.76,16.5774304402,137.99,24.77454688,6.38799284,25.5848514874,8.56454688,2.49799284,8.921403,16.21,3.89,16.6702189548,138.42,8.56454688,2.49799284,8.921403,8.56454688,2.49799284,8.921403,0.0,0.0,0.0,138.42
2019-08-24 14:00:00,27.92427744,3.16333092,28.1028812234,8.27427744,2.41333092,8.619039,19.65,0.75,19.6643077681,137.95,27.79427744,6.51333092,28.5472474695,8.27427744,2.41333092,8.619039,19.52,4.1,19.9459369296,138.34,8.27427744,2.41333092,8.619039,8.27427744,2.41333092,8.619039,0.0,0.0,0.0,138.34
2019-08-24 14:30:00,26.86889312,3.05717716,27.0422585906,7.97889312,2.32717716,8.311347,18.89,0.73,18.9041000844,138.07,26.75889312,6.85717716,27.623526922,7.97889312,2.32717716,8.311347,18.78,4.53,19.3186257275,138.44,7.97889312,2.32717716,8.311347,7.97889312,2.32717716,8.311347,0.0,0.0,0.0,138.44
2019-08-24 15:00:00,21.63889312,3.06717716,21.855188656,7.97889312,2.32717716,8.311347,13.66,0.74,13.6800292397,138.29,21.38889312,5.8371771599999995,22.1710934799,7.97889312,2.32717716,8.311347,13.41,3.51,13.8617531359,138.64,7.97889312,2.32717716,8.311347,7.97889312,2.32717716,8.311347,0.0,0.0,0.0,138.64
2019-08-24 15:30:00,22.09921312,2.4939371599999998,22.239490621,7.65921312,2.23393716,7.978347,14.44,0.26,14.4423405305,138.47,21.91921312,5.99393716,22.7239782274,7.65921312,2.23393716,7.978347,14.26,3.76,14.7473794282,138.86,7.65921312,2.23393716,7.978347,7.65921312,2.23393716,7.978347,0.0,0.0,0.0,138.86
2019-08-24 16:00:00,26.99375904,2.37817972,27.0983166616,7.19375904,2.09817972,7.493499,19.8,0.28,19.801979699,138.33,26.77375904,6.17817972,27.4773375309,7.19375904,2.09817972,7.493499,19.58,4.08,20.0005699919,138.8,7.19375904,2.09817972,7.493499,7.19375904,2.09817972,7.493499,0.0,0.0,0.0,138.8
2019-08-24 16:30:00,32.47313088,2.98507984,32.6100434038,5.98313088,1.74507984,6.232428,26.49,1.24,26.5190063916,138.45,32.38313088,6.80507984,33.0904257637,5.98313088,1.74507984,6.232428,26.4,5.06,26.8805431493,138.8,5.98313088,1.74507984,6.232428,5.98313088,1.74507984,6.232428,0.0,0.0,0.0,138.8
2019-08-24 17:00:00,36.98222208,3.34023144,37.1327604151,5.69222208,1.66023144,5.929398,31.29,1.6800000000000002,31.3350682144,138.26,36.77222208,7.34023144,37.4976707849,5.69222208,1.66023144,5.929398,31.08,5.68,31.5947590591,138.63,5.69222208,1.66023144,5.929398,5.69222208,1.66023144,5.929398,0.0,0.0,0.0,138.63
2019-08-24 17:30:00,46.51206368,3.21018524,46.6227128881,4.25206368,1.24018524,4.429233,42.26,1.97,42.3058920246,138.08,46.40206368,7.18018524,46.9543030386,4.25206368,1.24018524,4.429233,42.15,5.94,42.5664903416,138.47,4.25206368,1.24018524,4.429233,4.25206368,1.24018524,4.429233,0.0,0.0,0.0,138.47
2019-08-24 18:00:00,48.44028608,4.87883344,48.6853605435,3.63028608,1.05883344,3.781548,44.81,3.8200000000000003,44.9725305047,138.34,48.42028608,8.80883344,49.2150348028,3.63028608,1.05883344,3.781548,44.79,7.75,45.4555453163,138.77,3.63028608,1.05883344,3.781548,3.63028608,1.05883344,3.781548,0.0,0.0,0.0,138.77
2019-08-24 18:30:00,51.12124608,5.91911344,51.4627797995,2.67124608,0.77911344,2.782548,48.45,5.14,48.7218852263,138.29,51.15124608,9.81911344,52.0851702914,2.67124608,0.77911344,2.782548,48.48,9.04,49.3156364655,138.71,2.67124608,0.77911344,2.782548,2.67124608,0.77911344,2.782548,0.0,0.0,0.0,138.71
2019-08-24 19:00:00,56.28473344,5.8522139200000005,56.588158003,1.8247334400000002,0.53221392,1.9007640000000001,54.46,5.32,54.7192287957,138.29,56.35473344,9.72221392,57.1872138209,1.8247334400000002,0.53221392,1.9007640000000001,54.53,9.19,55.2989782907,138.62,1.8247334400000002,0.53221392,1.9007640000000001,1.8247334400000002,0.53221392,1.9007640000000001,0.0,0.0,0.0,138.62
2019-08-24 19:30:00,56.7939744,6.1936592,57.1307005246,1.6239743999999998,0.4736592,1.69164,55.17,5.72,55.4657308615,138.29,56.8739744,10.0836592,57.7609655989,1.6239743999999998,0.4736592,1.69164,55.25,9.61,56.0795381579,138.66,1.6239743999999998,0.4736592,1.69164,1.6239743999999998,0.4736592,1.69164,0.0,0.0,0.0,138.66
2019-08-24 20:00:00,58.82050816,6.34806488,59.1620664609,1.33050816,0.38806488,1.385946,57.49,5.96,57.7981115608,138.35,58.92050816,10.22806488,59.8016688147,1.33050816,0.38806488,1.385946,57.59,9.84,58.4245984154,138.8,1.33050816,0.38806488,1.385946,1.33050816,0.38806488,1.385946,0.0,0.0,0.0,138.8
2019-08-24 20:30:00,60.54127744,6.29370592,60.8675365714,1.28127744,0.37370592,1.334664,59.26,5.92,59.5549662077,138.23,60.75127744,10.08370592,61.5824555833,1.28127744,0.37370592,1.334664,59.47,9.71,60.2574891611,138.61,1.28127744,0.37370592,1.334664,1.28127744,0.37370592,1.334664,0.0,0.0,0.0,138.61
2019-08-24 21:00:00,61.1736352,6.6393936,61.5328789425,1.1636351999999999,0.33939359999999996,1.21212,60.01,6.3,60.339788697,137.6,61.3136352,10.4493936,62.1976823366,1.1636351999999999,0.33939359999999996,1.21212,60.15,10.11,60.9937259069,138.05,1.1636351999999999,0.33939359999999996,1.21212,1.1636351999999999,0.33939359999999996,1.21212,0.0,0.0,0.0,138.05
2019-08-24 21:30:00,60.4395392,7.2973656,60.8784809552,1.2595391999999999,0.36736559999999996,1.31202,59.18,6.93,59.584371273,137.93,60.5695392,11.1073656,61.57956357,1.2595391999999999,0.36736559999999996,1.31202,59.31,10.74,60.2745692643,138.33,1.2595391999999999,0.36736559999999996,1.31202,1.2595391999999999,0.36736559999999996,1.31202,0.0,0.0,0.0,138.33
2019-08-24 22:00:00,58.14104768,7.90072224,58.6754023185,1.2710476800000001,0.37072224,1.324008,56.87,7.53,57.3663472778,138.41,58.23104768,11.80072224,59.414745302,1.2710476800000001,0.37072224,1.324008,56.96,11.43,58.0954946618,138.81,1.2710476800000001,0.37072224,1.324008,1.2710476800000001,0.37072224,1.324008,0.0,0.0,0.0,138.81
2019-08-24 22:30:00,54.68473376,8.02888068,55.2709962944,1.5047337600000001,0.43888068,1.567431,53.18,7.59,53.7189026321,138.66,54.74473376,11.94888068,56.0335758627,1.5047337600000001,0.43888068,1.567431,53.24,11.51,54.469970626,139.1,1.5047337600000001,0.43888068,1.567431,1.5047337600000001,0.43888068,1.567431,0.0,0.0,0.0,139.1
2019-08-24 23:00:00,56.5438048,7.2665264,57.0088086806,1.3938047999999998,0.40652639999999995,1.45188,55.15,6.86,55.5750132704,138.69,56.5938048,11.1865264,57.6887953994,1.3938047999999998,0.40652639999999995,1.45188,55.2,10.78,56.24276309,139.1,1.3938047999999998,0.40652639999999995,1.45188,1.3938047999999998,0.40652639999999995,1.45188,0.0,0.0,0.0,139.1
2019-08-24 23:30:00,53.82541344,8.43407892,54.4821880913,1.14541344,0.33407892,1.193139,52.68,8.1,53.2990844199,139.0,53.99541344,12.28407892,55.3751141531,1.14541344,0.33407892,1.193139,52.85,11.95,54.184176657,139.35,1.14541344,0.33407892,1.193139,1.14541344,0.33407892,1.193139,0.0,0.0,0.0,139.35
2019-08-25 00:00:00,51.45742144,9.16174792,52.2666609437,1.13742144,0.33174792000000003,1.184814,50.32,8.83,51.0888569064,138.28,51.60742144,12.95174792,53.2078351549,1.13742144,0.33174792000000003,1.184814,50.47,12.62,52.0238916268,138.61,1.13742144,0.33174792000000003,1.184814,1.13742144,0.33174792000000003,1.184814,0.0,0.0,0.0,138.61
2019-08-25 00:30:00,49.71784096,9.60937028,50.6379670495,1.19784096,0.34937028000000003,1.247751,48.52,9.26,49.3957285603,138.03,49.79784096,13.43937028,51.57946915,1.19784096,0.34937028000000003,1.247751,48.6,13.09,50.3319789001,138.44,1.19784096,0.34937028000000003,1.247751,1.19784096,0.34937028000000003,1.247751,0.0,0.0,0.0,138.44
2019-08-25 01:00:00,48.41600288,9.79550084,49.3969753283,1.11600288,0.32550084,1.162503,47.3,9.47,48.2386867566,138.09,48.52600288,13.58550084,50.3918524028,1.11600288,0.32550084,1.162503,47.41,13.26,49.22941905,138.44,1.11600288,0.32550084,1.162503,1.11600288,0.32550084,1.162503,0.0,0.0,0.0,138.44
2019-08-25 01:30:00,48.8360928,9.6726104,49.7847702809,1.1060928,0.32261039999999996,1.15218,47.73,9.35,48.6371812506,138.21,48.5260928,13.8426104,50.4618622835,1.1060928,0.32261039999999996,1.15218,47.42,13.52,49.3097028991,138.55,1.1060928,0.32261039999999996,1.15218,1.1060928,0.32261039999999996,1.15218,0.0,0.0,0.0,138.55
2019-08-25 02:00:00,47.12584288,10.64212084,48.3125222186,1.27584288,0.37212084,1.329003,45.85,10.27,46.9861192269,138.31,47.38584288,14.32212084,49.5029418399,1.27584288,0.37212084,1.329003,46.11,13.95,48.1740033628,138.68,1.27584288,0.37212084,1.329003,1.27584288,0.37212084,1.329003,0.0,0.0,0.0,138.68
2019-08-25 02:30:00,46.71768096,10.83599028,47.9579023689,1.35768096,0.39599028000000003,1.414251,45.36,10.44,46.5459257078,138.31,47.27768096,14.26599028,49.3831711783,1.35768096,0.39599028000000003,1.414251,45.92,13.87,47.9689826867,138.64,1.35768096,0.39599028000000003,1.414251,1.35768096,0.39599028000000003,1.414251,0.0,0.0,0.0,138.64
2019-08-25 03:00:00,45.90966912,11.09282016,47.2307990384,1.20966912,0.35282016,1.260072,44.7,10.74,45.972139389,138.71,46.28966912,14.67282016,48.5595008076,1.20966912,0.35282016,1.260072,45.08,14.32,47.299775898,139.05,1.20966912,0.35282016,1.260072,1.20966912,0.35282016,1.260072,0.0,0.0,0.0,139.05
2019-08-25 03:30:00,44.76329536,11.54179448,46.2273255911,1.34329536,0.39179448,1.399266,43.42,11.15,44.8287731262,138.94,44.98329536,15.28179448,47.5082109111,1.34329536,0.39179448,1.399266,43.64,14.89,46.1103209705,139.3,1.34329536,0.39179448,1.399266,1.34329536,0.39179448,1.399266,0.0,0.0,0.0,139.3
2019-08-25 04:00:00,44.93993888,11.76414884,46.4542065315,1.17993888,0.34414884,1.229103,43.76,11.42,45.2255901012,139.2,45.16993888,15.51414884,47.7599433904,1.17993888,0.34414884,1.229103,43.99,15.17,46.532236138,139.52,1.17993888,0.34414884,1.229103,1.17993888,0.34414884,1.229103,0.0,0.0,0.0,139.52
2019-08-25 04:30:00,44.45096768,11.87403224,46.0095769305,1.3509676800000001,0.39403224000000003,1.4072580000000001,43.1,11.48,44.6026949858,139.22,44.66096768,15.62403224,47.3150337372,1.3509676800000001,0.39403224000000003,1.4072580000000001,43.31,15.23,45.9097919838,139.52,1.3509676800000001,0.39403224000000003,1.4072580000000001,1.3509676800000001,0.39403224000000003,1.4072580000000001,0.0,0.0,0.0,139.52
2019-08-25 05:00:00,44.07518336,11.95442848,45.6676050226,1.45518336,0.42442848,1.515816,42.62,11.53,44.1520701666,139.22,44.28518336,15.73442848,46.9973372099,1.45518336,0.42442848,1.515816,42.83,15.31,45.4841181073,139.55,1.45518336,0.42442848,1.515816,1.45518336,0.42442848,1.515816,0.0,0.0,0.0,139.55
2019-08-25 05:30:00,45.2415872,11.9833796,46.8017371367,1.2115872,0.35337959999999996,1.26207,44.03,11.63,45.540068072,139.28,45.4215872,15.7933796,48.0889948217,1.2115872,0.35337959999999996,1.26207,44.21,15.44,46.8285991676,139.64,1.2115872,0.35337959999999996,1.26207,1.2115872,0.35337959999999996,1.26207,0.0,0.0,0.0,139.64
2019-08-25 06:00:00,44.92327552,12.32095536,46.5822565408,1.20327552,0.35095536,1.253412,43.72,11.97,45.3290116813,139.36,45.10327552,15.71095536,47.761277003000004,1.20327552,0.35095536,1.253412,43.9,15.36,46.5095646077,139.69,1.20327552,0.35095536,1.253412,1.20327552,0.35095536,1.253412,0.0,0.0,0.0,139.69
2019-08-25 06:30:00,45.68678208,13.06156144,47.5172226048,1.13678208,0.33156144,1.184148,44.55,12.73,46.3330918459,139.5,45.956782079999996,15.10156144,48.3744041521,1.13678208,0.33156144,1.184148,44.82,14.77,47.190945106,139.63,1.13678208,0.33156144,1.184148,1.13678208,0.33156144,1.184148,0.0,0.0,0.0,139.63
2019-08-25 07:00:00,45.52469376,12.70053568,47.2631076898,1.54469376,0.45053568,1.6090559999999998,43.98,12.25,45.654166294,139.26,45.77469376,14.73053568,48.0864977956,1.54469376,0.45053568,1.6090559999999998,44.23,14.28,46.478073325,139.44,1.54469376,0.45053568,1.6090559999999998,1.54469376,0.45053568,1.6090559999999998,0.0,0.0,0.0,139.44
2019-08-25 07:30:00,46.85092736,12.09902048,48.3879705202,1.71092736,0.49902048,1.782216,45.14,11.6,46.606647594500004,139.29,47.13092736,14.10902048,49.197446811,1.71092736,0.49902048,1.782216,45.42,13.61,47.415277074,139.44,1.71092736,0.49902048,1.782216,1.71092736,0.49902048,1.782216,0.0,0.0,0.0,139.44
2019-08-25 08:00:00,47.05293504,11.39002272,48.4118922729,2.02293504,0.59002272,2.107224,45.03,10.8,46.3070286242,139.32,47.26293504,13.44002272,49.1367402186,2.02293504,0.59002272,2.107224,45.24,12.85,47.0295662323,139.48,2.02293504,0.59002272,2.107224,2.02293504,0.59002272,2.107224,0.0,0.0,0.0,139.48
2019-08-25 08:30:00,43.04594144,10.29298292,44.2594461313,2.6159414400000003,0.76298292,2.724939,40.43,9.53,41.5380042852,139.32,43.15594144,12.36298292,44.8918548097,2.6159414400000003,0.76298292,2.724939,40.54,11.6,42.1669491427,139.53,2.6159414400000003,0.76298292,2.724939,2.6159414400000003,0.76298292,2.724939,0.0,0.0,0.0,139.53
2019-08-25 09:00:00,38.57599904,10.14549972,39.8878285509,4.95599904,1.44549972,5.162499,33.62,8.7,34.7274300806,139.11,38.63599904,12.19549972,40.5150667683,4.95599904,1.44549972,5.162499,33.68,10.75,35.3539941166,139.26,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,139.26
2019-08-25 09:30:00,38.44970464,9.78783052,39.6759551012,5.64970464,1.6478305199999999,5.885109,32.8,8.14,33.7949641219,138.89,38.43970464,11.86783052,40.2300421832,5.64970464,1.6478305199999999,5.885109,32.79,10.22,34.3457784888,139.09,5.64970464,1.6478305199999999,5.885109,5.64970464,1.6478305199999999,5.885109,0.0,0.0,0.0,139.09
2019-08-25 10:00:00,34.12704672,6.5462219600000005,34.7492207075,6.22704672,1.81622196,6.486507,27.9,4.73,28.2981077106,138.57,34.09704672,8.53622196,35.1493339962,6.22704672,1.81622196,6.486507,27.87,6.72,28.6687163996,138.74,6.22704672,1.81622196,6.486507,6.22704672,1.81622196,6.486507,0.0,0.0,0.0,138.74
2019-08-25 10:30:00,33.7105024,5.7680632,34.2004170317,7.0905024,2.0680632,7.38594,26.62,3.7,26.8759074265,138.44,33.6705024,7.7280632,34.5459938733,7.0905024,2.0680632,7.38594,26.58,5.66,27.1759452457,138.58,7.0905024,2.0680632,7.38594,7.0905024,2.0680632,7.38594,0.0,0.0,0.0,138.58
2019-08-25 11:00:00,30.89517728,5.07776004,31.309673045,7.53517728,2.19776004,7.849143,23.36,2.88,23.536864702,138.27,30.70517728,7.14776004,31.5261539898,7.53517728,2.19776004,7.849143,23.17,4.95,23.6928554632,138.45,7.53517728,2.19776004,7.849143,7.53517728,2.19776004,7.849143,0.0,0.0,0.0,138.45
2019-08-25 11:30:00,28.18132064,6.19246852,28.8536566034,8.03132064,2.34246852,8.365959,20.15,3.85,20.5145070621,138.24,28.06132064,8.19246852,29.2327599879,8.03132064,2.34246852,8.365959,20.03,5.85,20.866801384,138.38,8.03132064,2.34246852,8.365959,8.03132064,2.34246852,8.365959,0.0,0.0,0.0,138.38
2019-08-25 12:00:00,21.06031168,4.51342424,21.5385172755,8.00031168,2.33342424,8.333658,13.06,2.18,13.2406948458,138.51,20.89031168,6.55342424,21.8941200179,8.00031168,2.33342424,8.333658,12.89,4.22,13.5632038988,138.69,8.00031168,2.33342424,8.333658,8.00031168,2.33342424,8.333658,0.0,0.0,0.0,138.69
2019-08-25 12:30:00,20.37234944,3.69235192,20.7042528097,8.20234944,2.39235192,8.544114,12.17,1.3,12.2392360873,138.58,20.43234944,5.53235192,21.1680849725,8.20234944,2.39235192,8.544114,12.23,3.14,12.6266583069,138.69,8.20234944,2.39235192,8.544114,8.20234944,2.39235192,8.544114,0.0,0.0,0.0,138.69
2019-08-25 13:00:00,22.38349824,3.05727032,22.591323451,8.25349824,2.40727032,8.597394,14.13,0.65,14.1449425591,138.37,22.24349824,5.04727032,22.8089489376,8.25349824,2.40727032,8.597394,13.99,2.64,14.2369132891,138.52,8.25349824,2.40727032,8.597394,8.25349824,2.40727032,8.597394,0.0,0.0,0.0,138.52
2019-08-25 13:30:00,21.60498688,3.06978784,21.8219855986,8.12498688,2.36978784,8.463528,13.48,0.7000000000000001,13.498162838,138.52,21.45498688,5.06978784,22.0458433897,8.12498688,2.36978784,8.463528,13.33,2.7,13.6006948352,138.69,8.12498688,2.36978784,8.463528,8.12498688,2.36978784,8.463528,0.0,0.0,0.0,138.69
2019-08-25 14:00:00,22.50888352,3.12342436,22.7245597768,7.5888835199999995,2.21342436,7.905087,14.92,0.91,14.9477255795,138.9,22.45888352,5.12342436,23.0358617407,7.5888835199999995,2.21342436,7.905087,14.87,2.91,15.1520625659,139.01,7.5888835199999995,2.21342436,7.905087,7.5888835199999995,2.21342436,7.905087,0.0,0.0,0.0,139.01
2019-08-25 14:30:00,22.85262016,3.43368088,23.1091413203,7.21262016,2.10368088,7.513146,15.64,1.33,15.6964486429,138.99,22.80262016,5.39368088,23.4318432821,7.21262016,2.10368088,7.513146,15.59,3.29,15.9333675035,139.18,7.21262016,2.10368088,7.513146,7.21262016,2.10368088,7.513146,0.0,0.0,0.0,139.18
2019-08-25 15:00:00,23.72372928,3.52692104,23.9844637833,6.98372928,2.03692104,7.274718,16.74,1.49,16.8061804108,139.07,23.60372928,5.59692104,24.2582266675,6.98372928,2.03692104,7.274718,16.62,3.56,16.9969997352,139.18,6.98372928,2.03692104,7.274718,6.98372928,2.03692104,7.274718,0.0,0.0,0.0,139.18
2019-08-25 15:30:00,26.45542816,3.71824988,26.7154461183,6.40542816,1.86824988,6.672321,20.05,1.85,20.1351682387,138.87,26.61542816,5.51824988,27.181466073,6.40542816,1.86824988,6.672321,20.21,3.65,20.5369569313,139.0,6.40542816,1.86824988,6.672321,6.40542816,1.86824988,6.672321,0.0,0.0,0.0,139.0
2019-08-25 16:00:00,30.7709232,4.3923526,31.0828324955,5.8709232,1.7123526,6.115545,24.9,2.68,25.0438096144,138.93,30.7509232,6.4923526,31.4288071669,5.8709232,1.7123526,6.115545,24.88,4.78,25.3350113479,139.09,5.8709232,1.7123526,6.115545,5.8709232,1.7123526,6.115545,0.0,0.0,0.0,139.09
2019-08-25 16:30:00,35.2099648,4.9654064,35.5583588195,5.2299648,1.5254064,5.44788,29.98,3.44,30.176712876,138.93,35.3399648,6.8854064,36.004471019,5.2299648,1.5254064,5.44788,30.11,5.36,30.5833565849,139.09,5.2299648,1.5254064,5.44788,5.2299648,1.5254064,5.44788,0.0,0.0,0.0,139.09
2019-08-25 17:00:00,39.78951584,5.58319212,40.1793181255,4.63951584,1.35319212,4.832829,35.15,4.23,35.4036071609,138.89,39.89951584,7.63319212,40.623109017,4.63951584,1.35319212,4.832829,35.26,6.28,35.8148851736,139.04,4.63951584,1.35319212,4.832829,4.63951584,1.35319212,4.832829,0.0,0.0,0.0,139.04
2019-08-25 17:30:00,44.84252352,5.86281936,45.2241591021,3.95252352,1.15281936,4.117212,40.89,4.71,41.1603717184,138.8,45.07252352,7.84281936,45.7497780538,3.95252352,1.15281936,4.117212,41.12,6.69,41.6606589002,138.99,3.95252352,1.15281936,4.117212,3.95252352,1.15281936,4.117212,0.0,0.0,0.0,138.99
2019-08-25 18:00:00,50.41215456,5.7172950799999995,50.7353209354,3.28215456,0.95729508,3.418911,47.13,4.76,47.3697635628,138.62,50.65215456,7.70729508,51.235175017,3.28215456,0.95729508,3.418911,47.37,6.75,47.8485046788,138.72,3.28215456,0.95729508,3.418911,3.28215456,0.95729508,3.418911,0.0,0.0,0.0,138.72
2019-08-25 18:30:00,55.64710048,5.26498764,55.895615988,2.41710048,0.70498764,2.517813,53.23,4.5600000000000005,53.4249613945,138.3,56.01710048,7.18498764,56.4760090089,2.41710048,0.70498764,2.517813,53.6,6.48,53.9902806068,138.45,2.41710048,0.70498764,2.517813,2.41710048,0.70498764,2.517813,0.0,0.0,0.0,138.45
2019-08-25 19:00:00,59.5615968,5.3971324,59.8056255841,1.6015967999999998,0.4671324,1.66833,57.96,4.93,58.1692917268,138.3,59.7915968,7.4571324,60.2548244668,1.6015967999999998,0.4671324,1.66833,58.19,6.99,58.6083287597,138.45,1.6015967999999998,0.4671324,1.66833,1.6015967999999998,0.4671324,1.66833,0.0,0.0,0.0,138.45
2019-08-25 19:30:00,62.25104768,5.30072224,62.4763202623,1.2710476800000001,0.37072224,1.324008,60.98,4.93,61.178961253,138.13,62.70104768,7.16072224,63.1086152848,1.2710476800000001,0.37072224,1.324008,61.43,6.79,61.8041179858,138.3,1.2710476800000001,0.37072224,1.324008,1.2710476800000001,0.37072224,1.324008,0.0,0.0,0.0,138.3
2019-08-25 20:00:00,63.31163744,5.81881092,63.5784711664,0.92163744,0.26881092,0.960039,62.39,5.55,62.6363680301,138.3,63.65163744,7.77881092,64.1251966712,0.92163744,0.26881092,0.960039,62.73,7.51,63.1779471018,138.55,0.92163744,0.26881092,0.960039,0.92163744,0.26881092,0.960039,0.0,0.0,0.0,138.55
2019-08-25 20:30:00,64.33216704,5.92104872,64.6040752121,0.79216704,0.23104872,0.825174,63.54,5.69,63.7942607136,137.64,64.62216704,7.34104872,65.0378003107,0.79216704,0.23104872,0.825174,63.83,7.11,64.2247693651,137.75,0.79216704,0.23104872,0.825174,0.79216704,0.23104872,0.825174,0.0,0.0,0.0,137.75
2019-08-25 21:00:00,65.18725184,5.31461512,65.4035391728,0.90725184,0.26461512,0.945054,64.28,5.05,64.4780652625,136.99,65.43725184,7.30461512,65.843688615,0.90725184,0.26461512,0.945054,64.53,7.04,64.9128839292,137.22,0.90725184,0.26461512,0.945054,0.90725184,0.26461512,0.945054,0.0,0.0,0.0,137.22
2019-08-25 21:30:00,64.67606304,5.68135172,64.9251175411,0.89606304,0.26135172,0.933399,63.78,5.42,64.0098804873,137.23,65.18606304,7.44135172,65.609424095,0.89606304,0.26135172,0.933399,64.29,7.18,64.6896939241,137.33,0.89606304,0.26135172,0.933399,0.89606304,0.26135172,0.933399,0.0,0.0,0.0,137.33
2019-08-25 22:00:00,62.16207712,6.59393916,62.5108299858,0.80207712,0.23393916,0.8354969999999999,61.36,6.36,61.6887283059,137.93,62.47207712,8.55393916,63.054978351,0.80207712,0.23393916,0.8354969999999999,61.67,8.32,62.2287015773,138.08,0.80207712,0.23393916,0.8354969999999999,0.80207712,0.23393916,0.8354969999999999,0.0,0.0,0.0,138.08
2019-08-25 22:30:00,59.63356544,7.28978992,60.0774763465,0.99356544,0.28978992,1.034964,58.64,7.0,59.0563256561,138.03,60.03356544,9.17978992,60.7313553481,0.99356544,0.28978992,1.034964,59.04,8.89,59.7055583677,138.2,0.99356544,0.28978992,1.034964,0.99356544,0.28978992,1.034964,0.0,0.0,0.0,138.2
2019-08-25 23:00:00,56.91405472,7.74701596,57.4388882288,1.22405472,0.35701596,1.2750569999999999,55.69,7.39,56.1781825979,138.31,57.34405472,9.60701596,58.1432314839,1.22405472,0.35701596,1.2750569999999999,56.12,9.25,56.8772089681,138.46,1.22405472,0.35701596,1.2750569999999999,1.22405472,0.35701596,1.2750569999999999,0.0,0.0,0.0,138.46
2019-08-25 23:30:00,54.10876032,8.75797176,54.8129547891,0.9187603200000001,0.26797176,0.957042,53.19,8.49,53.8633103327,138.47,54.24876032,10.86797176,55.3266735529,0.9187603200000001,0.26797176,0.957042,53.33,10.6,54.3732369829,138.65,0.9187603200000001,0.26797176,0.957042,0.9187603200000001,0.26797176,0.957042,0.0,0.0,0.0,138.65
2019-08-26 00:00:00,51.35832064,9.48284352,52.2264436869,1.03832064,0.30284352000000003,1.0815839999999999,50.32,9.18,51.1505112389,138.5,51.49832064,11.58284352,52.7848396109,1.03832064,0.30284352000000003,1.0815839999999999,50.46,11.28,51.7054155771,138.69,1.03832064,0.30284352000000003,1.0815839999999999,1.03832064,0.30284352000000003,1.0815839999999999,0.0,0.0,0.0,138.69
2019-08-26 00:30:00,49.34927968,10.05312324,50.3628503146,1.03927968,0.30312324,1.082583,48.31,9.75,49.2840603035,138.2,49.45927968,12.17312324,50.935304808,1.03927968,0.30312324,1.082583,48.42,11.87,49.8537190187,138.35,1.03927968,0.30312324,1.082583,1.03927968,0.30312324,1.082583,0.0,0.0,0.0,138.35
2019-08-26 01:00:00,48.43255648,10.08074564,49.4705362802,0.96255648,0.28074564,1.002663,47.47,9.8,48.4710315549,138.27,48.48255648,12.24074564,50.0039412113,0.96255648,0.28074564,1.002663,47.52,11.96,49.0019591445,138.4,0.96255648,0.28074564,1.002663,0.96255648,0.28074564,1.002663,0.0,0.0,0.0,138.4
2019-08-26 01:30:00,48.2539152,10.4178086,49.3656871537,0.8839152,0.2578086,0.9207449999999999,47.37,10.16,48.4473167472,138.19,48.3439152,12.5478086,49.9457869848,0.8839152,0.2578086,0.9207449999999999,47.46,12.29,49.0254597123,138.33,0.8839152,0.2578086,0.9207449999999999,0.8839152,0.2578086,0.9207449999999999,0.0,0.0,0.0,138.33
2019-08-26 02:00:00,46.68896896,10.78344928,47.9180821916,2.06896896,0.60344928,2.155176,44.62,10.18,45.7665467345,138.3,46.75896896,12.91344928,48.5093635344,2.06896896,0.60344928,2.155176,44.69,12.31,46.3544194225,138.45,2.06896896,0.60344928,2.155176,2.06896896,0.60344928,2.155176,0.0,0.0,0.0,138.45
2019-08-26 02:30:00,45.32173504,11.88967272,46.8553517159,3.22173504,0.93967272,3.355974,42.1,10.95,43.5007183849,138.44,45.35173504,14.04967272,47.4781336478,3.22173504,0.93967272,3.355974,42.13,13.11,44.1226585781,138.62,3.22173504,0.93967272,3.355974,3.22173504,0.93967272,3.355974,0.0,0.0,0.0,138.62
2019-08-26 03:00:00,43.89706912,12.35039516,45.6013699129,3.80706912,1.11039516,3.965697,40.09,11.24,41.6358703524,138.67,43.90706912,14.10039516,46.115635769,3.80706912,1.11039516,3.965697,40.1,12.99,42.1515136146,138.77,3.80706912,1.11039516,3.965697,3.80706912,1.11039516,3.965697,0.0,0.0,0.0,138.77
2019-08-26 03:30:00,42.90832768,13.29326224,44.9203228536,3.9883276800000003,1.16326224,4.154508,38.92,12.13,40.7664482142,138.83,42.90832768,13.77326224,45.0647016747,3.9883276800000003,1.16326224,4.154508,38.92,12.61,40.9118381401,138.82,3.9883276800000003,1.16326224,4.154508,3.9883276800000003,1.16326224,4.154508,0.0,0.0,0.0,138.82
2019-08-26 04:00:00,42.28786816,13.41729488,44.3653873579,3.96786816,1.15729488,4.133196,38.32,12.26,40.2334437999,138.92,42.29786816,13.85729488,44.5099345346,3.96786816,1.15729488,4.133196,38.33,12.7,40.3791889468,138.89,3.96786816,1.15729488,4.133196,3.96786816,1.15729488,4.133196,0.0,0.0,0.0,138.89
2019-08-26 04:30:00,42.4267792,13.6015606,44.5537208776,4.0167792,1.1715606,4.184145,38.41,12.43,40.3711902227,138.92,42.4067792,14.0215606,44.664740946,4.0167792,1.1715606,4.184145,38.39,12.85,40.4835102233,138.84,4.0167792,1.1715606,4.184145,4.0167792,1.1715606,4.184145,0.0,0.0,0.0,138.84
2019-08-26 05:00:00,42.31259328,13.962423040000001,44.5567593887,4.12259328,1.20242304,4.294368,38.19,12.76,40.2652915052,138.92,42.32259328,14.39242304,44.7028381974,4.12259328,1.20242304,4.294368,38.2,13.19,40.4130684309,138.89,4.12259328,1.20242304,4.294368,4.12259328,1.20242304,4.294368,0.0,0.0,0.0,138.89
2019-08-26 05:30:00,42.36602944,14.40009192,44.7464311182,4.52602944,1.32009192,4.714614,37.84,13.08,40.0368829956,138.47,42.37602944,14.82009192,44.8927944732,4.52602944,1.32009192,4.714614,37.85,13.5,40.1854762321,138.45,4.52602944,1.32009192,4.714614,4.52602944,1.32009192,4.714614,0.0,0.0,0.0,138.45
2019-08-26 06:00:00,43.41961632,14.40405476,45.7464739068,4.05961632,1.18405476,4.228767,39.36,13.22,41.5208140575,138.61,43.41961632,14.83405476,45.8836818706,4.05961632,1.18405476,4.228767,39.36,13.65,41.6597179539,138.61,4.05961632,1.18405476,4.228767,4.05961632,1.18405476,4.228767,0.0,0.0,0.0,138.61
2019-08-26 06:30:00,44.70390176,14.00405468,46.8460497806,4.33390176,1.26405468,4.514481,40.37,12.74,42.3325465806,138.46,44.72390176,14.40405468,46.9862126571,4.33390176,1.26405468,4.514481,40.39,13.14,42.4736588958,138.44,4.33390176,1.26405468,4.514481,4.33390176,1.26405468,4.514481,0.0,0.0,0.0,138.44
2019-08-26 07:00:00,45.15480064,13.62848352,47.1666363428,4.55480064,1.32848352,4.744584,40.6,12.3,42.4222818811,138.93,45.13480064,14.05848352,47.2735781139,4.55480064,1.32848352,4.744584,40.58,12.73,42.5298636255,138.91,4.55480064,1.32848352,4.744584,4.55480064,1.32848352,4.744584,0.0,0.0,0.0,138.91
2019-08-26 07:30:00,44.62199296,13.03058128,46.4856784851,5.04199296,1.47058128,5.252076,39.58,11.56,41.2336028016,138.44,44.82199296,13.36058128,46.7708903598,5.04199296,1.47058128,5.252076,39.78,11.89,41.5189173751,138.37,5.04199296,1.47058128,5.252076,5.04199296,1.47058128,5.252076,0.0,0.0,0.0,138.37
2019-08-26 08:00:00,39.52412,13.253285,41.6869958748,5.8741200000000005,1.713285,6.118875,33.65,11.54,35.5737838865,138.53,39.43412,13.683285,41.7406529485,5.8741200000000005,1.713285,6.118875,33.56,11.97,35.6308082984,138.49,5.8741200000000005,1.713285,6.118875,5.8741200000000005,1.713285,6.118875,0.0,0.0,0.0,138.49
2019-08-26 08:30:00,35.2225104,12.7657322,37.4645053014,7.0825104,2.0657322,7.377615,28.14,10.7,30.1056406675,138.84,35.2725104,12.995732199999999,37.5904116143,7.0825104,2.0657322,7.377615,28.19,10.93,30.2347647585,138.75,7.0825104,2.0657322,7.377615,7.0825104,2.0657322,7.377615,0.0,0.0,0.0,138.75
2019-08-26 09:00:00,33.12394848,11.73615164,35.1416166137,7.56394848,2.20615164,7.879113,25.56,9.53,27.2788287872,138.51,32.96394848,12.11615164,35.1201228636,7.56394848,2.20615164,7.879113,25.4,9.91,27.2647776444,138.48,7.56394848,2.20615164,7.879113,7.56394848,2.20615164,7.879113,0.0,0.0,0.0,138.48
2019-08-26 09:30:00,35.1211104,8.5336572,36.1429896513,8.4811104,2.4736572,8.83449,26.64,6.06,27.3205636838,137.74,34.9911104,8.7836572,36.0767299077,8.4811104,2.4736572,8.83449,26.51,6.31,27.2506183416,137.68,8.4811104,2.4736572,8.83449,8.4811104,2.4736572,8.83449,0.0,0.0,0.0,137.68
2019-08-26 10:00:00,31.68152928,7.40794604,32.5360870734,9.18152928,2.67794604,9.564093,22.5,4.73,22.9918007124,137.29,31.33152928,7.78794604,32.2849319427,9.18152928,2.67794604,9.564093,22.15,5.11,22.7317971133,137.27,9.18152928,2.67794604,9.564093,9.18152928,2.67794604,9.564093,0.0,0.0,0.0,137.27
2019-08-26 10:30:00,28.40664352,6.27610436,29.0916978193,9.82664352,2.86610436,10.236087,18.58,3.41,18.8903282131,136.89,28.14664352,6.49610436,28.8865524647,9.82664352,2.86610436,10.236087,18.32,3.63,18.6761693074,136.83,9.82664352,2.86610436,10.236087,9.82664352,2.86610436,10.236087,0.0,0.0,0.0,136.83
2019-08-26 11:00:00,24.54384544,5.41195492,25.1334359975,10.70384544,3.12195492,11.149839,13.84,2.29,14.0281752199,136.72,24.11384544,5.71195492,24.7811212602,10.70384544,3.12195492,11.149839,13.41,2.59,13.6578255956,136.72,10.70384544,3.12195492,11.149839,10.70384544,3.12195492,11.149839,0.0,0.0,0.0,136.72
2019-08-26 11:30:00,23.00413472,4.18745596,23.3821513474,11.13413472,3.24745596,11.598057,11.87,0.9400000000000001,11.9071617105,136.44,22.88413472,4.62745596,23.3473118484,11.13413472,3.24745596,11.598057,11.75,1.38,11.8307607532,136.33,11.13413472,3.24745596,11.598057,11.13413472,3.24745596,11.598057,0.0,0.0,0.0,136.33
2019-08-26 12:00:00,21.36671232,3.81570776,21.7047465103,10.95671232,3.19570776,11.413242,10.41,0.62,10.4284466724,136.33,21.00671232,4.90570776,21.571924604,10.95671232,3.19570776,11.413242,10.05,1.71,10.1944396609,136.44,10.95671232,3.19570776,11.413242,10.95671232,3.19570776,11.413242,0.0,0.0,0.0,136.44
2019-08-26 12:30:00,19.14260608,4.14659344,19.586566945,11.30260608,3.29659344,11.773548,7.84,0.85,7.8859431903,136.05,18.81260608,4.44659344,19.3309684378,11.30260608,3.29659344,11.773548,7.51,1.15,7.5975390753,136.21,11.30260608,3.29659344,11.773548,11.30260608,3.29659344,11.773548,0.0,0.0,0.0,136.21
2019-08-26 13:00:00,17.54682176,4.47698968,18.1089588456,11.40682176,3.32698968,11.882106,6.14,1.15,6.2467671639,135.98,17.31682176,4.28698968,17.8395794901,11.40682176,3.32698968,11.882106,5.91,0.96,5.9874618997,136.11,11.40682176,3.32698968,11.882106,11.40682176,3.32698968,11.882106,0.0,0.0,0.0,136.11
2019-08-26 13:30:00,17.08721184,4.49002012,17.6672886755,10.93721184,3.19002012,11.392929,6.15,1.3,6.2858969129,136.08,16.85721184,4.30002012,17.3970044563,10.93721184,3.19002012,11.392929,5.92,1.11,6.0231636206,136.26,10.93721184,3.19002012,11.392929,10.93721184,3.19002012,11.392929,0.0,0.0,0.0,136.26
2019-08-26 14:00:00,17.04483456,3.92016008,17.4898267639,10.59483456,3.09016008,11.036286,6.45,0.8300000000000001,6.5031838356,136.26,16.58483456,4.35016008,17.1458633525,10.59483456,3.09016008,11.036286,5.99,1.26,6.1210865049,136.47,10.59483456,3.09016008,11.036286,10.59483456,3.09016008,11.036286,0.0,0.0,0.0,136.47
2019-08-26 14:30:00,18.0007984,3.7773162,18.3928480859,10.7907984,3.1473162,11.240415,7.21,0.63,7.2374719343,136.3,17.8807984,4.5473162,18.4499603264,10.7907984,3.1473162,11.240415,7.09,1.4,7.226901134,136.42,10.7907984,3.1473162,11.240415,10.7907984,3.1473162,11.240415,0.0,0.0,0.0,136.42
2019-08-26 15:00:00,20.51706272,3.1570599599999998,20.7585377676,10.20706272,2.97705996,10.632357,10.31,0.18,10.3115711703,136.6,20.21706272,5.02705996,20.8326896215,10.20706272,2.97705996,10.632357,10.01,2.05,10.2177590498,136.77,10.20706272,2.97705996,10.632357,10.20706272,2.97705996,10.632357,0.0,0.0,0.0,136.77
2019-08-26 15:30:00,23.17528448,3.57237464,23.4490014989,10.22528448,2.9823746399999997,10.651337999999999,12.95,0.59,12.9634331872,136.73,22.96528448,5.30237464,23.569460496,10.22528448,2.9823746399999997,10.651337999999999,12.74,2.32,12.9495173655,136.89,10.22528448,2.9823746399999997,10.651337999999999,10.22528448,2.9823746399999997,10.651337999999999,0.0,0.0,0.0,136.89
2019-08-26 16:00:00,26.66152896,4.01127928,26.9615928303,9.50152896,2.77127928,9.897426,17.16,1.24,17.2047435319,136.77,26.40152896,6.07127928,27.0906102464,9.50152896,2.77127928,9.897426,16.9,3.3,17.2191753577,136.97,9.50152896,2.77127928,9.897426,9.50152896,2.77127928,9.897426,0.0,0.0,0.0,136.97
2019-08-26 16:30:00,28.94099008,5.37195544,29.4353327153,8.92099008,2.6019554400000002,9.292698,20.02,2.77,20.2107224017,136.87,28.89099008,7.28195544,29.7945663307,8.92099008,2.6019554400000002,9.292698,19.97,4.68,20.5110531178,137.04,8.92099008,2.6019554400000002,9.292698,8.92099008,2.6019554400000002,9.292698,0.0,0.0,0.0,137.04
2019-08-26 17:00:00,34.44698464,5.8003705199999995,34.9319202014,8.36698464,2.44037052,8.715609,26.08,3.36,26.2955509545,136.6,34.35698464,7.81037052,35.2335675346,8.36698464,2.44037052,8.715609,25.99,5.37,26.538971344,136.79,8.36698464,2.44037052,8.715609,8.36698464,2.44037052,8.715609,0.0,0.0,0.0,136.79
2019-08-26 17:30:00,41.40239008,6.09403044,41.8484780051,7.52239008,2.19403044,7.8358229999999995,33.88,3.9,34.1037300013,136.42,41.49239008,7.92403044,42.24226193,7.52239008,2.19403044,7.8358229999999995,33.97,5.73,34.4498737298,136.55,7.52239008,2.19403044,7.8358229999999995,7.52239008,2.19403044,7.8358229999999995,0.0,0.0,0.0,136.55
2019-08-26 18:00:00,47.23997344,6.56915892,47.6945378375,6.57997344,1.91915892,6.854139,40.66,4.65,40.9250302382,136.2,47.22997344,8.59915892,48.0064154595,6.57997344,1.91915892,6.854139,40.65,6.68,41.195204818,136.4,6.57997344,1.91915892,6.854139,6.57997344,1.91915892,6.854139,0.0,0.0,0.0,136.4
2019-08-26 18:30:00,53.19932512,6.53855316,53.5996349862,5.54932512,1.61855316,5.780547,47.65,4.92,47.9033286944,136.37,53.47932512,8.33855316,54.1254993889,5.54932512,1.61855316,5.780547,47.93,6.72,48.3987944065,136.5,5.54932512,1.61855316,5.780547,5.54932512,1.61855316,5.780547,0.0,0.0,0.0,136.5
2019-08-26 19:00:00,56.31294208,6.59044144,56.6972782775,4.97294208,1.45044144,5.180148,51.34,5.14,51.5966588066,136.42,56.36294208,8.63044144,57.0198716183,4.97294208,1.45044144,5.180148,51.39,7.18,51.8891558999,136.63,4.97294208,1.45044144,5.180148,4.97294208,1.45044144,5.180148,0.0,0.0,0.0,136.63
2019-08-26 19:30:00,58.93221312,6.36981216,59.2754607757,4.66221312,1.35981216,4.856472,54.27,5.01,54.5007614626,136.22,59.14221312,8.26981216,59.7175951114,4.66221312,1.35981216,4.856472,54.48,6.91,54.9164683861,136.34,4.66221312,1.35981216,4.856472,4.66221312,1.35981216,4.856472,0.0,0.0,0.0,136.34
2019-08-26 20:00:00,59.17034528,6.84468404,59.564918032,4.37034528,1.27468404,4.552443,54.8,5.57,55.0823465368,136.51,59.26034528,8.88468404,59.9226679412,4.37034528,1.27468404,4.552443,54.89,7.61,55.4150178201,136.68,4.37034528,1.27468404,4.552443,4.37034528,1.27468404,4.552443,0.0,0.0,0.0,136.68
2019-08-26 20:30:00,65.28251296,9.62906628,65.988827962,4.52251296,1.31906628,4.710951,60.76,8.31,61.3256365642,137.0,64.16251296,14.04906628,65.6826029682,4.52251296,1.31906628,4.710951,59.64,12.73,60.9834608726,136.15,4.52251296,1.31906628,4.710951,4.52251296,1.31906628,4.710951,0.0,0.0,0.0,136.15
2019-08-26 21:00:00,64.7123232,12.3444276,65.879205116,4.4723232,1.3044276,4.65867,60.24,11.04,61.2432788149,139.53,61.4123232,24.9244276,66.2774511581,4.4723232,1.3044276,4.65867,56.94,23.62,61.6446915801,137.14,4.4723232,1.3044276,4.65867,4.4723232,1.3044276,4.65867,0.0,0.0,0.0,137.14
2019-08-26 21:30:00,63.26577984,4.57626912,63.4310739135,4.37577984,1.27626912,4.558104,58.89,3.3,58.9823880493,138.29,61.47577984,17.94626912,64.0417058038,4.37577984,1.27626912,4.558104,57.1,16.67,59.483601942,136.82,4.37577984,1.27626912,4.558104,4.37577984,1.27626912,4.558104,0.0,0.0,0.0,136.82
2019-08-26 22:00:00,63.87805728,4.92860004,64.0679116268,4.6580572799999995,1.35860004,4.852143,59.22,3.5700000000000003,59.3275087965,138.41,61.93805728,17.81860004,64.4501780215,4.6580572799999995,1.35860004,4.852143,57.28,16.46,59.5980704386,136.97,4.6580572799999995,1.35860004,4.852143,4.6580572799999995,1.35860004,4.852143,0.0,0.0,0.0,136.97
2019-08-26 22:30:00,60.6300656,3.8129358,60.7498422556,4.3300656,1.2629358,4.510485,56.3,2.55,56.3577190809,138.56,58.6300656,18.8029358,61.5713812332,4.3300656,1.2629358,4.510485,54.3,17.54,57.0626112266,137.11,4.3300656,1.2629358,4.510485,4.3300656,1.2629358,4.510485,0.0,0.0,0.0,137.11
2019-08-26 23:00:00,56.99692864,3.34118752,57.0947756668,4.42692864,1.29118752,4.611384,52.57,2.05,52.6099553317,138.8,55.18692864,19.30118752,58.4648007984,4.42692864,1.29118752,4.611384,50.76,18.01,53.8603536936,137.38,4.42692864,1.29118752,4.611384,4.42692864,1.29118752,4.611384,0.0,0.0,0.0,137.38
2019-08-26 23:30:00,53.69898656,3.11762108,53.7894108424,4.44898656,1.2976210799999999,4.634361,49.25,1.82,49.2836169533,139.25,51.86898656,20.91762108,55.9279772422,4.44898656,1.2976210799999999,4.634361,47.42,19.62,51.3186204023,137.94,4.44898656,1.2976210799999999,4.634361,4.44898656,1.2976210799999999,4.634361,0.0,0.0,0.0,137.94
2019-08-27 00:00:00,51.9240016,2.6515838,51.991661243,4.3940016,1.2815838,4.577085,47.53,1.37,47.5497402727,139.8,50.1140016,22.0815838,54.7632130128,4.3940016,1.2815838,4.577085,45.72,20.8,50.2290593183,138.53,4.3940016,1.2815838,4.577085,4.3940016,1.2815838,4.577085,0.0,0.0,0.0,138.53
2019-08-27 00:30:00,49.72198336,2.37682848,49.7787599572,4.65198336,1.35682848,4.845816,45.07,1.02,45.0815405682,139.84,47.94198336,22.52682848,52.970668958,4.65198336,1.35682848,4.845816,43.29,21.17,48.1891377802,138.53,4.65198336,1.35682848,4.845816,4.65198336,1.35682848,4.845816,0.0,0.0,0.0,138.53
2019-08-27 01:00:00,48.87582976,1.5150336800000002,48.8993053302,4.40582976,1.28503368,4.589406,44.47,0.23,44.470594779,139.67,47.10582976,23.12503368,52.4759600206,4.40582976,1.28503368,4.589406,42.7,21.84,47.9611884757,138.34,4.40582976,1.28503368,4.589406,4.40582976,1.28503368,4.589406,0.0,0.0,0.0,138.34
2019-08-27 01:30:00,48.67851712,1.31123416,48.6961740183,4.35851712,1.2712341600000001,4.540122,44.32,0.04,44.3200180505,139.37,46.88851712,23.35123416,52.3814201269,4.35851712,1.2712341600000001,4.540122,42.53,22.08,47.9200093907,138.09,4.35851712,1.2712341600000001,4.540122,4.35851712,1.2712341600000001,4.540122,0.0,0.0,0.0,138.09
2019-08-27 02:00:00,48.21075488,1.44188684,48.23231203,4.36075488,1.27188684,4.542453,43.85,0.17,43.8503295313,139.54,46.43075488,23.54188684,52.0580006792,4.36075488,1.27188684,4.542453,42.07,22.27,47.6008172199,138.25,4.36075488,1.27188684,4.542453,4.36075488,1.27188684,4.542453,0.0,0.0,0.0,138.25
2019-08-27 02:30:00,46.94427136,1.72291248,46.9758772237,4.36427136,1.27291248,4.546116,42.58,0.45,42.5823778105,139.54,45.13427136,23.87291248,51.0589698435,4.36427136,1.27291248,4.546116,40.77,22.6,46.6149428832,138.32,4.36427136,1.27291248,4.546116,4.36427136,1.27291248,4.546116,0.0,0.0,0.0,138.32
2019-08-27 03:00:00,45.7670784,2.0174812,45.8115236121,4.5170784,1.3174812,4.70529,41.25,0.7000000000000001,41.2559389664,139.69,43.9970784,24.1774812,50.2025248858,4.5170784,1.3174812,4.70529,39.48,22.86,45.6207189772,138.4,4.5170784,1.3174812,4.70529,4.5170784,1.3174812,4.70529,0.0,0.0,0.0,138.4
2019-08-27 03:30:00,45.7544112,2.0487866,45.800258414,4.3844112,1.2787866,4.567095,41.37,0.77,41.3771652001,139.85,43.9844112,24.2387866,50.2209837065,4.3844112,1.2787866,4.567095,39.6,22.96,45.774682959,138.58,4.3844112,1.2787866,4.567095,4.3844112,1.2787866,4.567095,0.0,0.0,0.0,138.58
2019-08-27 04:00:00,45.43394176,2.04239968,45.4798247611,4.29394176,1.25239968,4.472856,41.14,0.79,41.1475843762,139.85,43.66394176,24.23239968,49.9374509188,4.29394176,1.25239968,4.472856,39.37,22.98,45.5859331373,138.54,4.29394176,1.25239968,4.472856,4.29394176,1.25239968,4.472856,0.0,0.0,0.0,138.54
2019-08-27 04:30:00,45.08608928,2.35927604,45.1477754712,4.62608928,1.34927604,4.818843,40.46,1.01,40.4726043145,139.61,43.32608928,24.49927604,49.773130691,4.62608928,1.34927604,4.818843,38.7,23.15,45.0955929111,138.34,4.62608928,1.34927604,4.818843,4.62608928,1.34927604,4.818843,0.0,0.0,0.0,138.34
2019-08-27 05:00:00,45.04263264,2.26743452,45.0996675647,4.7226326400000005,1.37743452,4.919409,40.32,0.89,40.3298214725,139.76,43.27263264,24.63743452,49.7948181574,4.7226326400000005,1.37743452,4.919409,38.55,23.26,45.023661557,138.5,4.7226326400000005,1.37743452,4.919409,4.7226326400000005,1.37743452,4.919409,0.0,0.0,0.0,138.5
2019-08-27 05:30:00,47.0437216,1.9331687999999998,47.0834247224,4.6737216,1.3631688,4.86846,42.37,0.5700000000000001,42.3738339073,139.61,45.1537216,25.2831688,51.750335254,4.6737216,1.3631688,4.86846,40.48,23.92,47.0191110082,138.55,4.6737216,1.3631688,4.86846,4.6737216,1.3631688,4.86846,0.0,0.0,0.0,138.55
2019-08-27 06:00:00,48.21252288,1.67948584,48.241766501,4.59252288,1.33948584,4.783878,43.62,0.34,43.6213250601,139.61,46.23252288,25.57948584,52.8370728531,4.59252288,1.33948584,4.783878,41.64,24.24,48.1816064489,138.5,4.59252288,1.33948584,4.783878,4.59252288,1.33948584,4.783878,0.0,0.0,0.0,138.5
2019-08-27 06:30:00,52.4498656,2.5512108,52.5118755902,4.5298656,1.3212108,4.71861,47.92,1.23,47.9357830853,139.09,50.7198656,23.8312108,56.0395518779,4.5298656,1.3212108,4.71861,46.19,22.51,51.383034165,138.0,4.5298656,1.3212108,4.71861,4.5298656,1.3212108,4.71861,0.0,0.0,0.0,138.0
2019-08-27 07:00:00,56.00636864,4.66435752,56.2002629826,4.98636864,1.45435752,5.194134,51.02,3.21,51.1208812522,138.63,53.87636864,20.634357520000002,57.6926321821,4.98636864,1.45435752,5.194134,48.89,19.18,52.5176589349,137.36,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,137.36
2019-08-27 07:30:00,59.66256224,6.43449732,60.0085334665,5.19256224,1.51449732,5.408919,54.47,4.92,54.6917480064,138.63,57.77256224,18.48449732,60.6576094892,5.19256224,1.51449732,5.408919,52.58,16.97,55.2506769189,137.33,5.19256224,1.51449732,5.408919,5.19256224,1.51449732,5.408919,0.0,0.0,0.0,137.33
2019-08-27 08:00:00,56.9756784,8.7254062,57.6399222978,5.9156784,1.7254062000000001,6.162165,51.06,7.0,51.5375940455,139.28,54.9456784,16.9254062,57.4934513651,5.9156784,1.7254062000000001,6.162165,49.03,15.2,51.3320650276,137.95,5.9156784,1.7254062000000001,6.162165,5.9156784,1.7254062000000001,6.162165,0.0,0.0,0.0,137.95
2019-08-27 08:30:00,58.5211024,11.2432382,59.5913570187,6.4911024,1.8932381999999999,6.761565,52.03,9.35,52.8634410533,139.56,56.2811024,14.8732382,58.2131918204,6.4911024,1.8932381999999999,6.761565,49.79,12.98,51.4541009056,138.13,6.4911024,1.8932381999999999,6.761565,6.4911024,1.8932381999999999,6.761565,0.0,0.0,0.0,138.13
2019-08-27 09:00:00,55.11962304,13.32780672,56.7080530087,7.32962304,2.13780672,7.635024,47.79,11.19,49.0825855065,139.12,52.65962304,13.43780672,54.3471300821,7.32962304,2.13780672,7.635024,45.33,11.3,46.7172227342,137.85,7.32962304,2.13780672,7.635024,7.32962304,2.13780672,7.635024,0.0,0.0,0.0,137.85
2019-08-27 09:30:00,51.81999136,14.81999748,53.8975308327,8.63999136,2.51999748,8.999991,43.18,12.3,44.8976881365,139.19,49.12999136,12.61999748,50.7249483729,8.63999136,2.51999748,8.999991,40.49,10.1,41.7306853526,137.88,8.63999136,2.51999748,8.999991,8.63999136,2.51999748,8.999991,0.0,0.0,0.0,137.88
2019-08-27 10:00:00,44.0538272,14.4044496,46.3489790529,8.9638272,2.6144496,9.33732,35.09,11.79,37.0177281853,139.43,41.9538272,12.9344496,43.9024327707,8.9638272,2.6144496,9.33732,32.99,10.32,34.5664938922,138.12,8.9638272,2.6144496,9.33732,8.9638272,2.6144496,9.33732,0.0,0.0,0.0,138.12
