Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-27 10:30:00,40.56903104,16.86305072,43.9341411559,9.91903104,2.8930507199999997,10.332324,30.65,13.97,33.683577601,138.99,38.40903104,10.96305072,39.9429861993,9.91903104,2.8930507199999997,10.332324,28.49,8.07,29.6108932658,137.63,9.91903104,2.8930507199999997,10.332324,9.91903104,2.8930507199999997,10.332324,0.0,0.0,0.0,137.63
2019-08-27 11:00:00,41.3891904,18.4930972,45.3327665824,10.3991904,3.0330972,10.83249,30.99,15.46,34.6322349842,138.56,38.9591904,10.0130972,40.2253729897,10.3991904,3.0330972,10.83249,28.56,6.98,29.4005782256,137.31,10.3991904,3.0330972,10.83249,10.3991904,3.0330972,10.83249,0.0,0.0,0.0,137.31
2019-08-27 11:30:00,34.17932992,21.00230456,40.1163730989,10.73932992,3.13230456,11.186802,23.44,17.87,29.4749130618,138.31,32.23932992,7.62230456,33.1281439338,10.73932992,3.13230456,11.186802,21.5,4.49,21.9638361859,136.97,10.73932992,3.13230456,11.186802,10.73932992,3.13230456,11.186802,0.0,0.0,0.0,136.97
2019-08-27 12:00:00,34.66850048,22.15081264,41.1407757115,11.00850048,3.21081264,11.467188,23.66,18.94,30.3070816807,138.24,31.14850048,7.89081264,32.1324447603,11.00850048,3.21081264,11.467188,20.14,4.68,20.6766051372,137.15,11.00850048,3.21081264,11.467188,11.00850048,3.21081264,11.467188,0.0,0.0,0.0,137.15
2019-08-27 12:30:00,35.300848,22.139414,41.6689755308,11.140848,3.249414,11.60505,24.16,18.89,30.6681871,138.27,31.880848,7.589414,32.7717511595,11.140848,3.249414,11.60505,20.74,4.34,21.1892236762,137.09,11.140848,3.249414,11.60505,11.140848,3.249414,11.60505,0.0,0.0,0.0,137.09
2019-08-27 13:00:00,36.43869024,23.00545132,43.0932586009,11.05869024,3.22545132,11.519469,25.38,19.78,32.1775201033,138.19,32.52869024,7.03545132,33.2808242687,11.05869024,3.22545132,11.519469,21.47,3.81,21.8054351023,137.07,11.05869024,3.22545132,11.519469,11.05869024,3.22545132,11.519469,0.0,0.0,0.0,137.07
2019-08-27 13:30:00,36.61676256,24.78113908,44.2141623745,10.66676256,3.11113908,11.111211,25.95,21.67,33.8081558207,137.94,32.98676256,4.67113908,33.3158527505,10.66676256,3.11113908,11.111211,22.32,1.56,22.3744497139,136.67,10.66676256,3.11113908,11.111211,10.66676256,3.11113908,11.111211,0.0,0.0,0.0,136.67
2019-08-27 14:00:00,36.6971424,23.2170832,43.4247995118,10.4471424,3.0470832,10.88244,26.25,20.17,33.1042504824,138.19,32.9671424,4.7470832,33.3071655493,10.4471424,3.0470832,10.88244,22.52,1.7000000000000002,22.5840740346,136.9,10.4471424,3.0470832,10.88244,10.4471424,3.0470832,10.88244,0.0,0.0,0.0,136.9
2019-08-27 14:30:00,39.79908064,23.46514852,46.2015152874,10.26908064,2.99514852,10.696959,29.53,20.47,35.9310701204,137.93,36.43908064,4.56514852,36.723931964,10.26908064,2.99514852,10.696959,26.17,1.57,26.217051703,136.51,10.26908064,2.99514852,10.696959,10.26908064,2.99514852,10.696959,0.0,0.0,0.0,136.51
2019-08-27 15:00:00,39.24131936,22.16580148,45.0688795109,9.31131936,2.71580148,9.699291,29.93,19.45,35.6946410544,138.17,35.45131936,4.90580148,35.7891454568,9.31131936,2.71580148,9.699291,26.14,2.19,26.2315782979,136.81,9.31131936,2.71580148,9.699291,9.31131936,2.71580148,9.699291,0.0,0.0,0.0,136.81
2019-08-27 15:30:00,43.89824384,21.21657112,48.7565247154,7.90824384,2.30657112,8.237754,35.99,18.91,40.655481795200004,138.29,40.41824384,5.15657112,40.7458545232,7.90824384,2.30657112,8.237754,32.51,2.85,32.6346840034,136.97,7.90824384,2.30657112,8.237754,7.90824384,2.30657112,8.237754,0.0,0.0,0.0,136.97
2019-08-27 16:00:00,48.95401728,19.27575504,52.6122660623,8.69401728,2.5357550399999997,9.056268,40.26,16.74,43.6015504311,138.53,45.94401728,7.01575504,46.4765913402,8.69401728,2.5357550399999997,9.056268,37.25,4.48,37.5184341358,137.15,8.69401728,2.5357550399999997,9.056268,8.69401728,2.5357550399999997,9.056268,0.0,0.0,0.0,137.15
2019-08-27 16:30:00,58.39690624,16.04701432,60.56158293,6.84690624,1.99701432,7.132194,51.55,14.05,53.430375256,138.84,56.28690624,8.23701432,56.8864150653,6.84690624,1.99701432,7.132194,49.44,6.24,49.8322305341,137.33,6.84690624,1.99701432,7.132194,6.84690624,1.99701432,7.132194,0.0,0.0,0.0,137.33
2019-08-27 17:00:00,64.30823456,15.83948508,66.2301919054,7.19823456,2.09948508,7.498161,57.11,13.74,58.7395922696,138.71,62.01823456,8.71948508,62.6281952319,7.19823456,2.09948508,7.498161,54.82,6.62,55.2182650941,137.23,7.19823456,2.09948508,7.498161,7.19823456,2.09948508,7.498161,0.0,0.0,0.0,137.23
2019-08-27 17:30:00,68.32194112,15.16181616,69.9840575251,6.93194112,2.02181616,7.220772,61.39,13.14,62.7805041394,138.31,66.57194112,9.02181616,67.180477159,6.93194112,2.02181616,7.220772,59.64,7.0,60.0493930028,136.79,6.93194112,2.02181616,7.220772,6.93194112,2.02181616,7.220772,0.0,0.0,0.0,136.79
2019-08-27 18:00:00,74.73658784,13.72358812,75.9861463219,5.56658784,1.62358812,5.798529,69.17,12.1,70.2203595832,138.55,72.50658784,9.87358812,73.1757680012,5.56658784,1.62358812,5.798529,66.94,8.25,67.4464684027,137.11,5.56658784,1.62358812,5.798529,5.56658784,1.62358812,5.798529,0.0,0.0,0.0,137.11
2019-08-27 18:30:00,75.47160352,13.18088436,76.6139585871,4.87160352,1.42088436,5.074587,70.6,11.76,71.5727434154,138.7,73.20160352,9.84088436,73.8601229547,4.87160352,1.42088436,5.074587,68.33,8.42,68.8468249086,137.16,4.87160352,1.42088436,5.074587,4.87160352,1.42088436,5.074587,0.0,0.0,0.0,137.16
2019-08-27 19:00:00,76.06145376,13.20459068,77.1991318806,4.78145376,1.39459068,4.980681,71.28,11.81,72.2517439236,138.59,73.29145376,10.08459068,73.9819989149,4.78145376,1.39459068,4.980681,68.51,8.69,69.0589328038,137.05,4.78145376,1.39459068,4.980681,4.78145376,1.39459068,4.980681,0.0,0.0,0.0,137.05
2019-08-27 19:30:00,73.2729424,11.8271082,74.2213215749,4.6529424,1.3571081999999999,4.846815,68.62,10.47,69.4141577778,138.54,71.1529424,11.1171082,72.0161878115,4.6529424,1.3571081999999999,4.846815,66.5,9.76,67.2124065928,137.05,4.6529424,1.3571081999999999,4.846815,4.6529424,1.3571081999999999,4.846815,0.0,0.0,0.0,137.05
2019-08-27 20:00:00,75.33218336,11.95855348,76.2754537916,4.45218336,1.29855348,4.637691,70.88,10.66,71.6771232682,138.11,72.87218336,10.98855348,73.6960203487,4.45218336,1.29855348,4.637691,68.42,9.69,69.1027676725,136.65,4.45218336,1.29855348,4.637691,4.45218336,1.29855348,4.637691,0.0,0.0,0.0,136.65
2019-08-27 20:30:00,79.32920608,14.46351844,80.6369413045,4.7092060799999995,1.37351844,4.905423,74.62,13.09,75.7594383559,136.6,76.85920608,10.03351844,77.5113478888,4.7092060799999995,1.37351844,4.905423,72.15,8.66,72.6678615345,135.35,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,135.35
2019-08-27 21:00:00,73.06713824,11.45666532,73.9598666226,4.61713824,1.34666532,4.809519,68.45,10.11,69.1925906438,137.29,70.87713824,14.61666532,72.3686094254,4.61713824,1.34666532,4.809519,66.26,13.27,67.5757389897,136.25,4.61713824,1.34666532,4.809519,4.61713824,1.34666532,4.809519,0.0,0.0,0.0,136.25
2019-08-27 21:30:00,70.0098256,9.7628658,70.687263557,4.5698256,1.3328658,4.760235,65.44,8.43,65.9807434029,137.29,67.9998256,15.6028658,69.7669384652,4.5698256,1.3328658,4.760235,63.43,14.27,65.0153658761,136.17,4.5698256,1.3328658,4.760235,4.5698256,1.3328658,4.760235,0.0,0.0,0.0,136.17
2019-08-27 22:00:00,66.3285568,8.7629124,66.904903265,4.6385568,1.3529124,4.83183,61.69,7.41,62.1334386623,137.68,63.8985568,16.1029124,65.8963530773,4.6385568,1.3529124,4.83183,59.26,14.75,61.0680775856,136.48,4.6385568,1.3529124,4.83183,4.6385568,1.3529124,4.83183,0.0,0.0,0.0,136.48
2019-08-27 22:30:00,66.80562944,9.16664192,67.4315908826,4.92562944,1.43664192,5.130864,61.88,7.73,62.3609437068,137.39,64.62562944,15.64664192,66.4927769302,4.92562944,1.43664192,5.130864,59.7,14.21,61.3678588514,136.16,4.92562944,1.43664192,5.130864,4.92562944,1.43664192,5.130864,0.0,0.0,0.0,136.16
2019-08-27 23:00:00,63.49620896,8.76764428,64.0986750137,4.82620896,1.40764428,5.027301,58.67,7.36,59.1298444104,137.81,61.356208960000004,16.08764428,63.4302504837,4.82620896,1.40764428,5.027301,56.53,14.68,58.4049937933,136.6,4.82620896,1.40764428,5.027301,4.82620896,1.40764428,5.027301,0.0,0.0,0.0,136.6
2019-08-27 23:30:00,60.96828704,9.11158372,61.645380869,4.66828704,1.36158372,4.862799,56.3,7.75,56.8309114831,138.73,58.84828704,17.51158372,61.3985052906,4.66828704,1.36158372,4.862799,54.18,16.15,56.5357842433,137.65,4.66828704,1.36158372,4.862799,4.66828704,1.36158372,4.862799,0.0,0.0,0.0,137.65
2019-08-28 00:00:00,56.93046496,6.84305228,57.3402581531,4.57046496,1.33305228,4.760901,52.36,5.51,52.6491187011,138.91,54.91046496,18.98305228,58.0991861904,4.57046496,1.33305228,4.760901,50.34,17.65,53.3445226804,137.78,4.57046496,1.33305228,4.760901,4.57046496,1.33305228,4.760901,0.0,0.0,0.0,137.78
2019-08-28 00:30:00,55.76282272,5.97873996,56.0824190742,4.45282272,1.29873996,4.638357,51.31,4.68,51.5229900142,138.41,53.77282272,18.79873996,56.9641034983,4.45282272,1.29873996,4.638357,49.32,17.5,52.3327087012,137.19,4.45282272,1.29873996,4.638357,4.45282272,1.29873996,4.638357,0.0,0.0,0.0,137.19
2019-08-28 01:00:00,55.94054496,6.54974228,56.3226747798,4.49054496,1.30974228,4.677651,51.45,5.24,51.7161493153,138.75,53.79054496,18.49974228,56.8828901474,4.49054496,1.30974228,4.677651,49.3,17.19,52.2109768152,137.53,4.49054496,1.30974228,4.677651,4.49054496,1.30974228,4.677651,0.0,0.0,0.0,137.53
2019-08-28 01:30:00,54.53548,5.357015,54.7979578866,4.51548,1.317015,4.703625,50.02,4.04,50.1828855288,139.27,52.56548,18.897015,55.8589908926,4.51548,1.317015,4.703625,48.05,17.58,51.1650163686,137.95,4.51548,1.317015,4.703625,4.51548,1.317015,4.703625,0.0,0.0,0.0,137.95
2019-08-28 02:00:00,52.5728624,4.2304182,52.7427938118,4.7328624,1.3804182,4.930065,47.84,2.85,47.9248171619,139.44,50.6728624,19.1004182,54.153162042700004,4.7328624,1.3804182,4.930065,45.94,17.72,49.2390292349,137.99,4.7328624,1.3804182,4.930065,4.7328624,1.3804182,4.930065,0.0,0.0,0.0,137.99
2019-08-28 02:30:00,51.66432096,4.36501028,51.8483883549,4.71432096,1.3750102800000001,4.910751,46.95,2.99,47.0451123923,139.92,49.71432096,20.21501028,53.6671254041,4.71432096,1.3750102800000001,4.910751,45.0,18.84,48.7846861218,138.61,4.71432096,1.3750102800000001,4.910751,4.71432096,1.3750102800000001,4.910751,0.0,0.0,0.0,138.61
2019-08-28 03:00:00,51.76553984,5.12619912,52.0187373198,4.61553984,1.34619912,4.807854,47.15,3.7800000000000002,47.3012779954,139.95,49.95553984,19.59619912,53.6615968888,4.61553984,1.34619912,4.807854,45.34,18.25,48.8751276213,138.78,4.61553984,1.34619912,4.807854,4.61553984,1.34619912,4.807854,0.0,0.0,0.0,138.78
2019-08-28 03:30:00,49.18634912,9.84018516,50.1610026189,4.52634912,1.32018516,4.714947,44.66,8.52,45.4654374223,137.98,49.10634912,10.37018516,50.1893839786,4.52634912,1.32018516,4.714947,44.58,9.05,45.4893273197,137.98,4.52634912,1.32018516,4.714947,4.52634912,1.32018516,4.714947,0.0,0.0,0.0,137.98
2019-08-28 04:00:00,47.9915136,10.2837748,49.080967816,4.8815136,1.4237748,5.08491,43.11,8.86,44.0110406603,137.98,47.9015136,10.7837748,49.1003544194,4.8815136,1.4237748,5.08491,43.02,9.36,44.0264693111,137.98,4.8815136,1.4237748,5.08491,4.8815136,1.4237748,5.08491,0.0,0.0,0.0,137.98
2019-08-28 04:30:00,48.3320432,10.0660126,49.3691301275,4.7520432,1.3860126,4.950045,43.58,8.68,44.4360079215,137.54,48.3220432,10.5560126,49.461593798,4.7520432,1.3860126,4.950045,43.57,9.17,44.5245303176,137.53,4.7520432,1.3860126,4.950045,4.7520432,1.3860126,4.950045,0.0,0.0,0.0,137.53
2019-08-28 05:00:00,51.30549984,8.17785412,51.9531674861,4.65549984,1.35785412,4.849479,46.65,6.82,47.1458895345,137.05,50.62549984,9.36785412,51.4849291042,4.65549984,1.35785412,4.849479,45.97,8.01,46.6626295873,137.16,4.65549984,1.35785412,4.849479,4.65549984,1.35785412,4.849479,0.0,0.0,0.0,137.16
2019-08-28 05:30:00,53.97427072,5.32957896,54.2367616257,5.00427072,1.45957896,5.212782,48.97,3.87,49.1226811158,135.85,52.78427072,8.31957896,53.4358927081,5.00427072,1.45957896,5.212782,47.78,6.86,48.2699492438,136.12,5.00427072,1.45957896,5.212782,5.00427072,1.45957896,5.212782,0.0,0.0,0.0,136.12
2019-08-28 06:00:00,55.30717792,5.82834356,55.6134292966,4.89717792,1.42834356,5.101227,50.41,4.4,50.6016610399,135.72,54.01717792,7.57834356,54.5461896154,4.89717792,1.42834356,5.101227,49.12,6.15,49.5035039164,135.85,4.89717792,1.42834356,5.101227,4.89717792,1.42834356,5.101227,0.0,0.0,0.0,135.85
2019-08-28 06:30:00,59.69723808,4.60419444,59.8745258087,4.67723808,1.36419444,4.872123,55.02,3.24,55.1153154758,135.21,58.56723808,6.30419444,58.905553591,4.67723808,1.36419444,4.872123,53.89,4.94,54.1159468179,135.34,4.67723808,1.36419444,4.872123,4.67723808,1.36419444,4.872123,0.0,0.0,0.0,135.34
2019-08-28 07:00:00,62.74963552,9.82156036,63.5136190576,4.83963552,1.41156036,5.041287,57.91,8.41,58.5174862755,137.14,59.89963552,14.42156036,61.6112630827,4.83963552,1.41156036,5.041287,55.06,13.01,56.5761760815,136.18,4.83963552,1.41156036,5.041287,4.83963552,1.41156036,5.041287,0.0,0.0,0.0,136.18
2019-08-28 07:30:00,66.56547936,11.98368148,67.6355798692,5.15547936,1.50368148,5.370291,61.41,10.48,62.2978209892,137.49,63.50547936,14.14368148,65.0614296996,5.15547936,1.50368148,5.370291,58.35,12.64,59.7033675767,136.36,5.15547936,1.50368148,5.370291,5.15547936,1.50368148,5.370291,0.0,0.0,0.0,136.36
2019-08-28 08:00:00,69.64663808,14.55901944,71.1520853025,5.27663808,1.5390194400000001,5.496498,64.37,13.02,65.6735662196,137.19,66.52663808,11.72901944,67.5526718291,5.27663808,1.5390194400000001,5.496498,61.25,10.19,62.0918561488,136.1,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,136.1
2019-08-28 08:30:00,66.03047392,17.31347156,68.2625796726,5.60047392,1.63347156,5.833827,60.43,15.68,62.4311404669,136.76,62.59047392,9.11347156,63.2504765943,5.60047392,1.63347156,5.833827,56.99,7.48,57.4787830421,135.6,5.60047392,1.63347156,5.833827,5.60047392,1.63347156,5.833827,0.0,0.0,0.0,135.6
2019-08-28 09:00:00,63.34065216,20.57435688,66.5983661743,7.18065216,2.09435688,7.479846,56.16,18.48,59.1223815488,136.76,59.47065216,7.52435688,59.9447613624,7.18065216,2.09435688,7.479846,52.29,5.43,52.5711803177,135.77,7.18065216,2.09435688,7.479846,7.18065216,2.09435688,7.479846,0.0,0.0,0.0,135.77
2019-08-28 09:30:00,61.18380992,19.95694456,64.3563379357,6.26380992,1.82694456,6.524802,54.92,18.13,57.8351389728,136.72,57.77380992,6.83694456,58.1769449489,6.26380992,1.82694456,6.524802,51.51,5.01,51.7530694742,135.6,6.26380992,1.82694456,6.524802,6.26380992,1.82694456,6.524802,0.0,0.0,0.0,135.6
2019-08-28 10:00:00,60.00482976,18.57640868,62.814509104,5.40482976,1.5764086800000001,5.630031,54.6,17.0,57.1853127997,136.94,56.59482976,7.78640868,57.1279521399,5.40482976,1.5764086800000001,5.630031,51.19,6.21,51.5653003482,135.91,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,135.91
2019-08-28 10:30:00,58.5134096,20.4968278,61.999508489,6.9834096,2.0368278,7.274385,51.53,18.46,54.7367563891,136.88,55.0434096,6.6368278,55.4420817037,6.9834096,2.0368278,7.274385,48.06,4.6,48.279639601,135.76,6.9834096,2.0368278,7.274385,6.9834096,2.0368278,7.274385,0.0,0.0,0.0,135.76
2019-08-28 11:00:00,61.85287008,22.80417044,65.9227405877,7.04287008,2.05417044,7.336323,54.81,20.75,58.6063017089,136.39,58.86287008,4.96417044,59.0718246054,7.04287008,2.05417044,7.336323,51.82,2.91,51.9016425559,135.21,7.04287008,2.05417044,7.336323,7.04287008,2.05417044,7.336323,0.0,0.0,0.0,135.21
2019-08-28 11:30:00,60.12074336,21.96813348,64.0086140356,5.89074336,1.71813348,6.136191,54.23,20.25,57.8874373245,136.49,58.21074336,2.47813348,58.2634687267,5.89074336,1.71813348,6.136191,52.32,0.76,52.3255195865,135.06,5.89074336,1.71813348,6.136191,5.89074336,1.71813348,6.136191,0.0,0.0,0.0,135.06
2019-08-28 12:00:00,62.73990368,22.66955524,66.7098512107,6.40990368,1.86955524,6.676983,56.33,20.8,60.0475553208,136.57,60.70990368,2.85955524,60.7772116916,6.40990368,1.86955524,6.676983,54.3,0.99,54.309024112,135.35,6.40990368,1.86955524,6.676983,6.40990368,1.86955524,6.676983,0.0,0.0,0.0,135.35
2019-08-28 12:30:00,72.65948512,23.34193316,76.3167519064,5.38948512,1.57193316,5.614047,67.27,21.77,70.7049206208,136.8,69.77948512,2.38193316,69.8201271067,5.38948512,1.57193316,5.614047,64.39,0.81,64.3950945337,135.58,5.38948512,1.57193316,5.614047,5.38948512,1.57193316,5.614047,0.0,0.0,0.0,135.58
2019-08-28 13:00:00,79.3747296,21.2922128,82.1809346807,5.6647296,1.6522128,5.90076,73.71,19.64,76.2816734216,137.25,77.7047296,3.4922128,77.7831636824,5.6647296,1.6522128,5.90076,72.04,1.8399999999999999,72.0634942256,135.95,5.6647296,1.6522128,5.90076,5.6647296,1.6522128,5.90076,0.0,0.0,0.0,135.95
2019-08-28 13:30:00,74.67797728,19.681910039999998,77.2280899249,4.73797728,1.38191004,4.9353929999999995,69.94,18.3,72.294492183,137.02,73.62797728,3.39191004,73.7060655039,4.73797728,1.38191004,4.9353929999999995,68.89,2.01,68.9193165956,135.61,4.73797728,1.38191004,4.9353929999999995,4.73797728,1.38191004,4.9353929999999995,0.0,0.0,0.0,135.61
2019-08-28 14:00:00,71.1548912,18.6589266,73.5606830008,3.9048912,1.1389266,4.067595,67.25,17.52,69.49469692,136.96,70.3448912,3.9489266,70.4556437713,3.9048912,1.1389266,4.067595,66.44,2.81,66.4993962379,135.61,3.9048912,1.1389266,4.067595,3.9048912,1.1389266,4.067595,0.0,0.0,0.0,135.61
2019-08-28 14:30:00,70.98139392,19.74540656,73.6765862608,4.68139392,1.36540656,4.8764520000000005,66.3,18.38,68.8005406955,136.71,69.93139392,3.76540656,70.0326933807,4.68139392,1.36540656,4.8764520000000005,65.25,2.4,65.2941230127,135.28,4.68139392,1.36540656,4.8764520000000005,4.68139392,1.36540656,4.8764520000000005,0.0,0.0,0.0,135.28
2019-08-28 15:00:00,72.827576,21.301793,75.8789971669,6.417576,1.8717929999999998,6.684975,66.41,19.43,69.1940243085,136.93,70.567576,4.011793,70.6815199723,6.417576,1.8717929999999998,6.684975,64.15,2.14,64.185684541,135.64,6.417576,1.8717929999999998,6.684975,6.417576,1.8717929999999998,6.684975,0.0,0.0,0.0,135.64
2019-08-28 15:30:00,76.37308096,12.53631528,77.3951335429,5.95308096,1.73631528,6.201126,70.42,10.8,71.2433603924,138.49,75.89308096,7.70631528,76.2833339124,5.95308096,1.73631528,6.201126,69.94,5.97,70.1943338169,138.06,5.95308096,1.73631528,6.201126,5.95308096,1.73631528,6.201126,0.0,0.0,0.0,138.06
2019-08-28 16:00:00,72.28125536,6.15619948,72.5429436159,3.38125536,0.98619948,3.522141,68.9,5.17,69.0936965287,137.69,71.74125536,4.85619948,71.9054267355,3.38125536,0.98619948,3.522141,68.36,3.87,68.4694566942,137.88,3.38125536,0.98619948,3.522141,3.38125536,0.98619948,3.522141,0.0,0.0,0.0,137.88
2019-08-28 16:30:00,73.75942848,6.21941664,74.0211755718,2.08942848,0.6094166400000001,2.176488,71.67,5.61,71.8892272875,135.09,73.04942848,3.52941664,73.1346414709,2.08942848,0.6094166400000001,2.176488,70.96,2.92,71.020053506,135.38,2.08942848,0.6094166400000001,2.176488,2.08942848,0.6094166400000001,2.176488,0.0,0.0,0.0,135.38
2019-08-28 17:00:00,77.772096,6.664778,78.0571468991,1.902096,0.554778,1.98135,75.87,6.11,76.1156291441,134.94,76.532096,3.594778,76.6164743839,1.902096,0.554778,1.98135,74.63,3.04,74.6918904567,135.23,1.902096,0.554778,1.98135,1.902096,0.554778,1.98135,0.0,0.0,0.0,135.23
2019-08-28 17:30:00,80.61644224,11.62396232,81.4501519916,1.31644224,0.38396232,1.371294,79.3,11.24,80.0926188859,136.43,78.37644224,7.13396232,78.7004454662,1.31644224,0.38396232,1.371294,77.06,6.75,77.3550651218,135.67,1.31644224,0.38396232,1.371294,1.31644224,0.38396232,1.371294,0.0,0.0,0.0,135.67
2019-08-28 18:00:00,82.07255616,13.84407888,83.2319830034,1.28255616,0.37407888,1.335996,80.79,13.47,81.9052196139,137.39,78.97255616,9.58407888,79.551990512,1.28255616,0.37407888,1.335996,77.69,9.21,78.2340092287,136.23,1.28255616,0.37407888,1.335996,1.28255616,0.37407888,1.335996,0.0,0.0,0.0,136.23
2019-08-28 18:30:00,80.18579264,13.386689520000001,81.2955398384,1.56579264,0.45668952,1.631034,78.62,12.93,79.6761526431,137.68,76.87579264,10.26668952,77.5583161739,1.56579264,0.45668952,1.631034,75.31,9.81,75.9462454635,136.49,1.56579264,0.45668952,1.631034,1.56579264,0.45668952,1.631034,0.0,0.0,0.0,136.49
2019-08-28 19:00:00,78.96898976,11.90428868,79.8612135689,1.24898976,0.36428868000000003,1.301031,77.72,11.54,78.5720688286,138.29,75.86898976,11.65428868,76.7588825599,1.24898976,0.36428868000000003,1.301031,74.62,11.29,75.4692553296,137.09,1.24898976,0.36428868000000003,1.301031,1.24898976,0.36428868000000003,1.301031,0.0,0.0,0.0,137.09
2019-08-28 19:30:00,77.28382528,11.29069904,78.1042222592,0.89382528,0.26069904,0.931068,76.39,11.03,77.1822064986,138.17,74.58382528,12.820699040000001,75.6777200851,0.89382528,0.26069904,0.931068,73.69,12.56,74.7527236962,137.06,0.89382528,0.26069904,0.931068,0.89382528,0.26069904,0.931068,0.0,0.0,0.0,137.06
2019-08-28 20:00:00,73.09594336,9.15298348,73.6667770591,0.69594336,0.20298348,0.724941,72.4,8.95,72.9510966333,138.1,70.94594336,14.96298348,72.5066738574,0.69594336,0.20298348,0.724941,70.25,14.76,71.7838428896,137.01,0.69594336,0.20298348,0.724941,0.69594336,0.20298348,0.724941,0.0,0.0,0.0,137.01
2019-08-28 20:30:00,76.80611296,10.54011628,77.525950747,0.92611296,0.27011628,0.9647009999999999,75.88,10.27,76.571844042,137.67,74.60611296,13.63011628,75.8409662439,0.92611296,0.27011628,0.9647009999999999,73.68,13.36,74.8814529774,136.6,0.92611296,0.27011628,0.9647009999999999,0.92611296,0.27011628,0.9647009999999999,0.0,0.0,0.0,136.6
2019-08-28 21:00:00,77.80569344,10.63249392,78.528821834,0.86569344,0.25249392,0.901764,76.94,10.38,77.6370272486,137.71,75.60569344,12.16249392,76.5777195984,0.86569344,0.25249392,0.901764,74.74,11.91,75.6829947875,136.5,0.86569344,0.25249392,0.901764,0.86569344,0.25249392,0.901764,0.0,0.0,0.0,136.5
2019-08-28 21:30:00,73.16018912,8.02130516,73.5986046644,0.69018912,0.20130516,0.718947,72.47,7.82,72.8906941934,138.2,71.09018912,15.08130516,72.6722832615,0.69018912,0.20130516,0.718947,70.4,14.88,71.9553639418,137.02,0.69018912,0.20130516,0.718947,0.69018912,0.20130516,0.718947,0.0,0.0,0.0,137.02
2019-08-28 22:00:00,70.23029856,7.86258708,70.669053421,1.14029856,0.33258708,1.187811,69.09,7.53,69.499129491,138.04,67.99029856,16.57258708,69.9809355525,1.14029856,0.33258708,1.187811,66.85,16.24,68.7943318886,136.97,1.14029856,0.33258708,1.187811,1.14029856,0.33258708,1.187811,0.0,0.0,0.0,136.97
2019-08-28 22:30:00,67.627112,6.718741,67.9600453067,0.887112,0.258741,0.924075,66.74,6.46,67.0519142158,137.84,65.597112,17.298741,67.839719508,0.887112,0.258741,0.924075,64.71,17.04,66.9159599797,136.78,0.887112,0.258741,0.924075,0.887112,0.258741,0.924075,0.0,0.0,0.0,136.78
2019-08-28 23:00:00,63.77426464,5.99916052,64.0558097078,1.09426464,0.31916052,1.139859,62.68,5.68,62.9368318237,138.21,62.04426464,18.07916052,64.6246610809,1.09426464,0.31916052,1.139859,60.95,17.76,63.4848021183,137.09,1.09426464,0.31916052,1.139859,1.09426464,0.31916052,1.139859,0.0,0.0,0.0,137.09
2019-08-28 23:30:00,61.50085824,4.93275032,61.6983597025,0.90085824,0.26275032,0.938394,60.6,4.67,60.7796750567,139.54,59.39085824,18.29275032,62.144177175,0.90085824,0.26275032,0.938394,58.49,18.03,61.2058902394,138.3,0.90085824,0.26275032,0.938394,0.90085824,0.26275032,0.938394,0.0,0.0,0.0,138.3
2019-08-29 00:00:00,57.3756736,2.9716548,57.4525774296,0.7256735999999999,0.2116548,0.7559100000000001,56.65,2.76,56.717194042,139.01,55.5056736,19.4616548,58.8186688845,0.7256735999999999,0.2116548,0.7559100000000001,54.78,19.25,58.0638519218,137.74,0.7256735999999999,0.2116548,0.7559100000000001,0.7256735999999999,0.2116548,0.7559100000000001,0.0,0.0,0.0,137.74
2019-08-29 00:30:00,55.18756128,2.90762204,55.2641039551,1.15756128,0.33762204,1.205793,54.03,2.5700000000000003,54.0910879905,138.7,53.32756128,19.70762204,56.8526090742,1.15756128,0.33762204,1.205793,52.17,19.37,55.6498499549,137.43,1.15756128,0.33762204,1.205793,1.15756128,0.33762204,1.205793,0.0,0.0,0.0,137.43
2019-08-29 01:00:00,56.02791136,4.09230748,56.1771646835,0.72791136,0.21230748,0.7582409999999999,55.3,3.88,55.4359486254,138.81,53.64791136,18.95230748,56.8971734984,0.72791136,0.21230748,0.7582409999999999,52.92,18.74,56.1401282507,137.58,0.72791136,0.21230748,0.7582409999999999,0.72791136,0.21230748,0.7582409999999999,0.0,0.0,0.0,137.58
2019-08-29 01:30:00,56.8538352,5.5411186,57.1232227057,0.9638352,0.2811186,1.003995,55.89,5.26,56.1369726651,139.48,53.0938352,19.0311186,56.4015851853,0.9638352,0.2811186,1.003995,52.13,18.75,55.3994530659,138.41,0.9638352,0.2811186,1.003995,0.9638352,0.2811186,1.003995,0.0,0.0,0.0,138.41
2019-08-29 02:00:00,57.27594336,5.58298348,57.5474012647,0.69594336,0.20298348,0.724941,56.58,5.38,56.8352073982,139.8,53.23594336,19.13298348,56.5697509476,0.69594336,0.20298348,0.724941,52.54,18.93,55.8461860828,138.74,0.69594336,0.20298348,0.724941,0.69594336,0.20298348,0.724941,0.0,0.0,0.0,138.74
2019-08-29 02:30:00,56.027072,5.530396,56.2993612469,0.927072,0.27039599999999997,0.9657,55.1,5.26,55.3504977394,139.93,52.017072,19.610396,55.5908572585,0.927072,0.27039599999999997,0.9657,51.09,19.34,54.6280486563,138.92,0.927072,0.27039599999999997,0.9657,0.927072,0.27039599999999997,0.9657,0.0,0.0,0.0,138.92
2019-08-29 03:00:00,55.44408512,6.02160816,55.7701204914,0.79408512,0.23160816,0.8271719999999999,54.65,5.79,54.95586047,140.03,51.45408512,20.59160816,55.4214507402,0.79408512,0.23160816,0.8271719999999999,50.66,20.36,54.5982160881,139.2,0.79408512,0.23160816,0.8271719999999999,0.79408512,0.23160816,0.8271719999999999,0.0,0.0,0.0,139.2
2019-08-29 03:30:00,55.27222688,5.91023284,55.5873179466,0.89222688,0.26023284,0.929403,54.38,5.65,54.6727253756,140.08,51.24222688,20.79023284,55.2991826085,0.89222688,0.26023284,0.929403,50.35,20.53,54.3746577001,139.25,0.89222688,0.26023284,0.929403,0.89222688,0.26023284,0.929403,0.0,0.0,0.0,139.25
2019-08-29 04:00:00,56.22027872,7.05174796,56.6608055771,1.00027872,0.29174796000000003,1.041957,55.22,6.76,55.6322388548,139.94,53.46027872,18.25174796,56.4900673076,1.00027872,0.29174796000000003,1.041957,52.46,17.96,55.4491947642,138.92,1.00027872,0.29174796000000003,1.041957,1.00027872,0.29174796000000003,1.041957,0.0,0.0,0.0,138.92
2019-08-29 04:30:00,56.63820096,7.00447528,57.0696809342,0.83820096,0.24447528000000002,0.873126,55.8,6.76,56.2079851978,139.87,54.10820096,18.19447528,57.0853426182,0.83820096,0.24447528000000002,0.873126,53.27,17.95,56.2129469073,138.88,0.83820096,0.24447528000000002,0.873126,0.83820096,0.24447528000000002,0.873126,0.0,0.0,0.0,138.88
2019-08-29 05:00:00,57.48992928,7.11039604,57.9279699322,0.7899292800000001,0.23039604,0.822843,56.7,6.88,57.1158857062,139.81,54.69992928,18.16039604,57.6357722909,0.7899292800000001,0.23039604,0.822843,53.91,17.93,56.8134931156,138.82,0.7899292800000001,0.23039604,0.822843,0.7899292800000001,0.23039604,0.822843,0.0,0.0,0.0,138.82
2019-08-29 05:30:00,58.98328576,7.61804168,59.4732087421,0.95328576,0.27804168,0.9930059999999999,58.03,7.34,58.4923627493,138.23,56.80328576,16.72804168,59.215206253,0.95328576,0.27804168,0.9930059999999999,55.85,16.45,58.2222036684,137.23,0.95328576,0.27804168,0.9930059999999999,0.95328576,0.27804168,0.9930059999999999,0.0,0.0,0.0,137.23
2019-08-29 06:00:00,61.13999904,7.92999972,61.652123874,0.95999904,0.27999972,0.999999,60.18,7.65,60.6642802644,138.4,58.96999904,16.28999972,61.1786308907,0.95999904,0.27999972,0.999999,58.01,16.01,60.178735447,137.35,0.95999904,0.27999972,0.999999,0.95999904,0.27999972,0.999999,0.0,0.0,0.0,137.35
2019-08-29 06:30:00,65.53012896,9.39545428,66.2002444304,0.91012896,0.26545428,0.948051,64.62,9.13,65.2617905056,137.88,62.89012896,14.13545428,64.4591295963,0.91012896,0.26545428,0.948051,61.98,13.87,63.5129695417,136.75,0.91012896,0.26545428,0.948051,0.91012896,0.26545428,0.948051,0.0,0.0,0.0,136.75
2019-08-29 07:00:00,70.36930944,12.32438192,71.440395441,1.24930944,0.36438192,1.301364,69.12,11.96,70.1471025774,137.3,66.93930944,11.15438192,67.8622972225,1.24930944,0.36438192,1.301364,65.69,10.79,66.5702651339,136.2,1.24930944,0.36438192,1.301364,1.24930944,0.36438192,1.301364,0.0,0.0,0.0,136.2
2019-08-29 07:30:00,77.92991872,15.04664296,79.3692238596,1.35991872,0.39664296,1.416582,76.57,14.65,77.9588827524,137.13,74.20991872,7.36664296,74.5746569883,1.35991872,0.39664296,1.416582,72.85,6.97,73.1826714462,135.89,1.35991872,0.39664296,1.416582,1.35991872,0.39664296,1.416582,0.0,0.0,0.0,135.89
2019-08-29 08:00:00,76.72330464,18.79888052,78.9928058983,2.05330464,0.59888052,2.138859,74.67,18.2,76.8560270896,136.24,72.81330464,4.26888052,72.9383347321,2.05330464,0.59888052,2.138859,70.76,3.67,70.8551092018,135.03,2.05330464,0.59888052,2.138859,2.05330464,0.59888052,2.138859,0.0,0.0,0.0,135.03
2019-08-29 08:30:00,64.14559104,13.41163072,65.5326536044,3.36559104,0.9816307200000001,3.505824,60.78,12.43,62.0379988394,138.18,64.59559104,7.07163072,64.9815230881,3.36559104,0.9816307200000001,3.505824,61.23,6.09,61.5321135668,136.43,3.36559104,0.9816307200000001,3.505824,3.36559104,0.9816307200000001,3.505824,0.0,0.0,0.0,136.43
2019-08-29 09:00:00,57.65541056,14.68407808,59.4959537776,4.02541056,1.17407808,4.193136,53.63,13.51,55.3054879736,138.03,57.75541056,7.36407808,58.2229945548,4.02541056,1.17407808,4.193136,53.73,6.19,54.0853861963,136.43,4.02541056,1.17407808,4.193136,4.02541056,1.17407808,4.193136,0.0,0.0,0.0,136.43
2019-08-29 09:30:00,53.81731744,14.54755092,55.7488555417,5.23731744,1.52755092,5.455539,48.58,13.02,50.2945006934,137.72,54.52731744,7.33755092,55.0187967944,5.23731744,1.52755092,5.455539,49.29,5.8100000000000005,49.6312421767,136.04,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,136.04
2019-08-29 10:00:00,49.04384992,17.19528956,51.9709264688,6.22384992,1.81528956,6.4831769999999995,42.82,15.38,45.4983164524,137.76,49.55384992,5.38528956,49.845615509699996,6.22384992,1.81528956,6.4831769999999995,43.33,3.5700000000000003,43.4768191109,136.14,6.22384992,1.81528956,6.4831769999999995,6.22384992,1.81528956,6.4831769999999995,0.0,0.0,0.0,136.14
2019-08-29 10:30:00,52.10939392,17.63815656,55.0135756113,6.67939392,1.9481565600000001,6.957702,45.43,15.69,48.0630939495,137.58,51.61939392,5.04815656,51.8656506112,6.67939392,1.9481565600000001,6.957702,44.94,3.1,45.0467934486,135.92,6.67939392,1.9481565600000001,6.957702,6.67939392,1.9481565600000001,6.957702,0.0,0.0,0.0,135.92
2019-08-29 11:00:00,45.85511776,16.52524268,48.7419272333,7.11511776,2.07524268,7.411581,38.74,14.45,41.3471897473,137.44,45.14511776,5.98524268,45.5401447901,7.11511776,2.07524268,7.411581,38.03,3.91,38.2304721394,135.79,7.11511776,2.07524268,7.411581,7.11511776,2.07524268,7.411581,0.0,0.0,0.0,135.79
2019-08-29 11:30:00,37.95079104,20.08023072,42.9357450888,8.16079104,2.38023072,8.500824,29.79,17.7,34.6516103522,137.09,37.13079104,3.5002307200000002,37.2954053249,8.16079104,2.38023072,8.500824,28.97,1.12,28.991641899,135.38,8.16079104,2.38023072,8.500824,8.16079104,2.38023072,8.500824,0.0,0.0,0.0,135.38
2019-08-29 12:00:00,38.89731392,18.28421656,42.9803862873,8.75731392,2.55421656,9.122202,30.14,15.73,33.9978308132,137.3,37.43731392,5.69421656,37.86788317,8.75731392,2.55421656,9.122202,28.68,3.14,28.8513777834,135.7,8.75731392,2.55421656,9.122202,8.75731392,2.55421656,9.122202,0.0,0.0,0.0,135.7
2019-08-29 12:30:00,56.04661568,15.88484624,58.2541970097,7.69661568,2.24484624,8.017308,48.35,13.64,50.2371585582,137.76,53.78661568,8.13484624,54.3983064962,7.69661568,2.24484624,8.017308,46.09,5.89,46.4648275581,136.14,7.69661568,2.24484624,8.017308,7.69661568,2.24484624,8.017308,0.0,0.0,0.0,136.14
2019-08-29 13:00:00,59.55580672,14.70752696,61.3449709703,7.46580672,2.17752696,7.776882,52.09,12.53,53.575824772,137.85,57.45580672,9.15752696,58.1810108701,7.46580672,2.17752696,7.776882,49.99,6.98,50.4749492323,136.25,7.46580672,2.17752696,7.776882,7.46580672,2.17752696,7.776882,0.0,0.0,0.0,136.25
2019-08-29 13:30:00,45.17124288,16.11244584,47.9588583504,5.8712428800000005,1.71244584,6.115878,39.3,14.4,41.8551072152,137.48,43.41124288,6.61244584,43.9119624746,5.8712428800000005,1.71244584,6.115878,37.54,4.9,37.858441595,135.95,5.8712428800000005,1.71244584,6.115878,5.8712428800000005,1.71244584,6.115878,0.0,0.0,0.0,135.95
2019-08-29 14:00:00,49.44908544,15.08514992,51.6988761866,5.46908544,1.5951499199999999,5.6969639999999995,43.98,13.49,46.0023966767,137.7,47.58908544,7.46514992,48.1710443767,5.46908544,1.5951499199999999,5.6969639999999995,42.12,5.87,42.5270654995,136.13,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,136.13
2019-08-29 14:30:00,50.32200224,16.20766732,52.8676875738,5.75200224,1.6776673199999999,5.991669,44.57,14.53,46.8786283929,137.53,48.12200224,6.95766732,48.6223840851,5.75200224,1.6776673199999999,5.991669,42.37,5.28,42.6977200796,136.0,5.75200224,1.6776673199999999,5.991669,5.75200224,1.6776673199999999,5.991669,0.0,0.0,0.0,136.0
2019-08-29 15:00:00,50.90161216,16.02463688,53.3644367311,6.22161216,1.8146368800000001,6.480846,44.68,14.21,46.8852482131,137.98,48.88161216,7.09463688,49.3937838176,6.22161216,1.8146368800000001,6.480846,42.66,5.28,42.9855091862,136.32,6.22161216,1.8146368800000001,6.480846,6.22161216,1.8146368800000001,6.480846,0.0,0.0,0.0,136.32
2019-08-29 15:30:00,57.27126176,18.88328468,60.3040285876,6.97126176,2.03328468,7.261731,50.3,16.85,53.0472666591,137.46,53.87126176,6.23328468,54.2306802605,6.97126176,2.03328468,7.261731,46.9,4.2,47.0876841648,136.04,6.97126176,2.03328468,7.261731,6.97126176,2.03328468,7.261731,0.0,0.0,0.0,136.04
2019-08-29 16:00:00,57.82625632,15.17307476,59.7837613208,7.4162563200000005,2.16307476,7.725267,50.41,13.01,52.0617729241,138.09,55.34625632,9.20307476,56.1061910459,7.4162563200000005,2.16307476,7.725267,47.93,7.04,48.4442617861,136.6,7.4162563200000005,2.16307476,7.725267,7.4162563200000005,2.16307476,7.725267,0.0,0.0,0.0,136.6
2019-08-29 16:30:00,62.79930464,12.21438052,63.9761186284,6.04930464,1.76438052,6.301359,56.75,10.45,57.704115971,138.66,60.55930464,11.49438052,61.6404912539,6.04930464,1.76438052,6.301359,54.51,9.73,55.3715901885,137.14,6.04930464,1.76438052,6.301359,6.04930464,1.76438052,6.301359,0.0,0.0,0.0,137.14
2019-08-29 17:00:00,64.50678784,11.18531312,65.4693585353,5.36678784,1.56531312,5.5904039999999995,59.14,9.62,59.9173096859,138.32,62.47678784,11.86531312,63.5935112589,5.36678784,1.56531312,5.5904039999999995,57.11,10.3,58.0313889201,136.79,5.36678784,1.56531312,5.5904039999999995,5.36678784,1.56531312,5.5904039999999995,0.0,0.0,0.0,136.79
2019-08-29 17:30:00,67.50413184,11.32370512,68.4473090276,4.02413184,1.17370512,4.191804,63.48,10.15,64.286335251,137.94,66.07413184,10.56370512,66.9132480475,4.02413184,1.17370512,4.191804,62.05,9.39,62.7564705827,136.35,4.02413184,1.17370512,4.191804,4.02413184,1.17370512,4.191804,0.0,0.0,0.0,136.35
2019-08-29 18:00:00,69.51827904,9.96116472,70.2283128322,2.67827904,0.78116472,2.789874,66.84,9.18,67.4674588228,138.42,67.40827904,11.76116472,68.4266108959,2.67827904,0.78116472,2.789874,64.73,10.98,65.6546517773,136.91,2.67827904,0.78116472,2.789874,2.67827904,0.78116472,2.789874,0.0,0.0,0.0,136.91
2019-08-29 18:30:00,67.75342432,10.30724876,68.5329547305,2.25342432,0.65724876,2.347317,65.5,9.65,66.2070426767,138.18,66.13342432,11.777248759999999,67.1739041641,2.25342432,0.65724876,2.347317,63.88,11.12,64.8406415761,136.69,2.25342432,0.65724876,2.347317,2.25342432,0.65724876,2.347317,0.0,0.0,0.0,136.69
2019-08-29 19:00:00,69.24713056,9.13291308,69.8467980091,2.30713056,0.67291308,2.403261,66.94,8.46,67.4724773519,137.89,68.31713056,12.86291308,69.5175147776,2.30713056,0.67291308,2.403261,66.01,12.19,67.1261215921,136.49,2.30713056,0.67291308,2.403261,2.30713056,0.67291308,2.403261,0.0,0.0,0.0,136.49
2019-08-29 19:30:00,76.68634176,10.96309968,77.4660220169,1.8963417599999999,0.55309968,1.9753560000000001,74.79,10.41,75.5110071447,137.77,75.78634176,10.81309968,76.5538550437,1.8963417599999999,0.55309968,1.9753560000000001,73.89,10.26,74.5989255955,136.33,1.8963417599999999,0.55309968,1.9753560000000001,1.8963417599999999,0.55309968,1.9753560000000001,0.0,0.0,0.0,136.33
2019-08-29 20:00:00,78.9278208,11.2018644,79.718772333,1.3778207999999998,0.40186439999999995,1.43523,77.55,10.8,78.2984195243,137.91,77.5978208,10.3918644,78.2905654509,1.3778207999999998,0.40186439999999995,1.43523,76.22,9.99,76.8718966853,136.42,1.3778207999999998,0.40186439999999995,1.43523,1.3778207999999998,0.40186439999999995,1.43523,0.0,0.0,0.0,136.42
2019-08-29 20:30:00,77.46467392,10.60969656,78.187859458,1.40467392,0.40969656,1.463202,76.06,10.2,76.7408861038,137.54,76.59467392,11.02969656,77.3847419012,1.40467392,0.40969656,1.463202,75.19,10.62,75.9362923772,136.09,1.40467392,0.40969656,1.463202,1.40467392,0.40969656,1.463202,0.0,0.0,0.0,136.09
2019-08-29 21:00:00,73.98670176,9.01820468,74.5342877673,1.5367017600000001,0.44820468,1.6007310000000001,72.45,8.57,72.9551053731,138.33,72.77670176,13.80820468,74.0750621704,1.5367017600000001,0.44820468,1.6007310000000001,71.24,13.36,72.4819094671,137.08,1.5367017600000001,0.44820468,1.6007310000000001,1.5367017600000001,0.44820468,1.6007310000000001,0.0,0.0,0.0,137.08
2019-08-29 21:30:00,75.2840544,9.6003492,75.8937122011,1.5440543999999998,0.4503492,1.60839,73.74,9.15,74.3055186376,138.33,74.1140544,14.0203492,75.4285307513,1.5440543999999998,0.4503492,1.60839,72.57,13.57,73.8278389227,137.14,1.5440543999999998,0.4503492,1.60839,1.5440543999999998,0.4503492,1.60839,0.0,0.0,0.0,137.14
2019-08-29 22:00:00,72.670448,9.012214,73.2271398711,1.5504479999999998,0.452214,1.61505,71.12,8.56,71.6332883512,137.11,71.640448,13.262214,72.8576702196,1.5504479999999998,0.452214,1.61505,70.09,12.81,71.250994379,135.79,1.5504479999999998,0.452214,1.61505,1.5504479999999998,0.452214,1.61505,0.0,0.0,0.0,135.79
2019-08-29 22:30:00,68.67384448,7.66820464,69.1006387674,1.67384448,0.48820464,1.743588,67.0,7.18,67.3836211553,136.4,67.51384448,14.04820464,68.959924957,1.67384448,0.48820464,1.743588,65.84,13.56,67.2218654903,135.07,1.67384448,0.48820464,1.743588,1.67384448,0.48820464,1.743588,0.0,0.0,0.0,135.07
2019-08-29 23:00:00,63.71691136,5.74368248,63.9752661713,1.72691136,0.50368248,1.7988659999999999,61.99,5.24,62.2110737731,137.11,63.05691136,15.79368248,65.0047265708,1.72691136,0.50368248,1.7988659999999999,61.33,15.29,63.2072226886,135.75,1.72691136,0.50368248,1.7988659999999999,1.72691136,0.50368248,1.7988659999999999,0.0,0.0,0.0,135.75
2019-08-29 23:30:00,60.46658176,5.56316968,60.7219595091,1.65658176,0.48316968,1.725606,58.81,5.08,59.0289971116,138.03,59.68658176,17.45316968,62.1860207287,1.65658176,0.48316968,1.725606,58.03,16.97,60.4604151491,136.76,1.65658176,0.48316968,1.725606,1.65658176,0.48316968,1.725606,0.0,0.0,0.0,136.76
2019-08-30 00:00:00,57.22494368,2.8510252400000002,57.2959206584,1.37494368,0.40102524,1.432233,55.85,2.45,55.9037118625,139.06,56.56494368,18.28102524,59.4456788787,1.37494368,0.40102524,1.432233,55.19,17.88,58.0140543317,137.56,1.37494368,0.40102524,1.432233,1.37494368,0.40102524,1.432233,0.0,0.0,0.0,137.56
2019-08-30 00:30:00,55.80112736,3.22074548,55.8939980328,1.5111273600000001,0.44074548,1.5740910000000001,54.29,2.7800000000000002,54.361130415,137.35,55.07112736,18.25074548,58.0165388426,1.5111273600000001,0.44074548,1.5740910000000001,53.56,17.81,56.4435089271,135.97,1.5111273600000001,0.44074548,1.5740910000000001,1.5111273600000001,0.44074548,1.5740910000000001,0.0,0.0,0.0,135.97
2019-08-30 01:00:00,55.25984864,3.63037252,55.3789714273,1.50984864,0.44037252,1.572759,53.75,3.19,53.8445781857,138.0,54.47984864,18.14037252,57.4206149654,1.50984864,0.44037252,1.572759,52.97,17.7,55.8490008863,136.62,1.50984864,0.44037252,1.572759,1.50984864,0.44037252,1.572759,0.0,0.0,0.0,136.62
2019-08-30 01:30:00,52.86324512,2.72636316,52.933503008,1.63324512,0.47636316,1.7012969999999998,51.23,2.25,51.2793857217,138.06,52.26324512,19.00636316,55.6119468374,1.63324512,0.47636316,1.7012969999999998,50.63,18.53,53.9143561586,136.65,1.63324512,0.47636316,1.7012969999999998,1.63324512,0.47636316,1.7012969999999998,0.0,0.0,0.0,136.65
2019-08-30 02:00:00,54.19517344,2.83400892,54.2692217629,1.38517344,0.40400892,1.442889,52.81,2.43,52.8658774636,138.29,53.55517344,18.81400892,56.7637519358,1.38517344,0.40400892,1.442889,52.17,18.41,55.32302414,136.91,1.38517344,0.40400892,1.442889,1.38517344,0.40400892,1.442889,0.0,0.0,0.0,136.91
2019-08-30 02:30:00,53.89166688,2.69340284,53.9589304746,1.4516668799999999,0.42340284,1.512153,52.44,2.27,52.489108394,139.25,53.29166688,19.58340284,56.7759757789,1.4516668799999999,0.42340284,1.512153,51.84,19.16,55.2674515425,137.93,1.4516668799999999,0.42340284,1.512153,1.4516668799999999,0.42340284,1.512153,0.0,0.0,0.0,137.93
2019-08-30 03:00:00,52.32869984,2.97545412,52.413224993,1.45869984,0.42545412,1.519479,50.87,2.55,50.9338728156,139.83,51.70869984,20.91545412,55.7785430088,1.45869984,0.42545412,1.519479,50.25,20.49,54.2669567969,138.62,1.45869984,0.42545412,1.519479,1.45869984,0.42545412,1.519479,0.0,0.0,0.0,138.62
2019-08-30 03:30:00,50.79248608,8.77780844,51.5453835294,1.4324860799999999,0.41780844,1.492173,49.36,8.36,50.06295237,138.8,51.32248608,12.72780844,52.8771660088,1.4324860799999999,0.41780844,1.492173,49.89,12.31,51.3862647018,138.16,1.4324860799999999,0.41780844,1.492173,1.4324860799999999,0.41780844,1.492173,0.0,0.0,0.0,138.16
2019-08-30 04:00:00,50.42838016,11.34536088,51.6888647492,1.45838016,0.42536088,1.519146,48.97,10.92,50.1727744898,138.02,51.57838016,8.96536088,52.3517621063,1.45838016,0.42536088,1.519146,50.12,8.54,50.8423642251,137.7,1.45838016,0.42536088,1.519146,1.45838016,0.42536088,1.519146,0.0,0.0,0.0,137.7
2019-08-30 04:30:00,48.28609216,11.42927688,49.6203090083,1.74609216,0.50927688,1.818846,46.54,10.92,47.8039538114,137.32,48.10609216,11.51927688,49.4660473734,1.74609216,0.50927688,1.818846,46.36,11.01,47.6494459569,137.26,1.74609216,0.50927688,1.818846,1.74609216,0.50927688,1.818846,0.0,0.0,0.0,137.26
2019-08-30 05:00:00,47.99010816,11.44461488,49.3358864414,1.73010816,0.50461488,1.802196,46.26,10.94,47.5359989902,137.08,47.79010816,11.86461488,49.2408724963,1.73010816,0.50461488,1.802196,46.06,11.36,47.4402065763,137.06,1.73010816,0.50461488,1.802196,1.73010816,0.50461488,1.802196,0.0,0.0,0.0,137.06
2019-08-30 05:30:00,50.23168672,10.46424196,51.3100644176,1.59168672,0.46424196,1.658007,48.64,10.0,49.6573217159,136.9,49.96168672,10.99424196,51.1570473755,1.59168672,0.46424196,1.658007,48.37,10.53,49.5029069853,136.88,1.59168672,0.46424196,1.658007,1.59168672,0.46424196,1.658007,0.0,0.0,0.0,136.88
2019-08-30 06:00:00,52.0817664,10.0942652,53.0509621145,1.8317664,0.5342652,1.90809,50.25,9.56,51.1513059462,136.47,51.6817664,10.5542652,52.7484359212,1.8317664,0.5342652,1.90809,49.85,10.02,50.8470539953,136.44,1.8317664,0.5342652,1.90809,1.8317664,0.5342652,1.90809,0.0,0.0,0.0,136.44
2019-08-30 06:30:00,55.98711136,8.83540748,56.6799882125,1.5271113600000001,0.44540748,1.590741,54.46,8.39,55.1024836101,137.36,55.64711136,9.35540748,56.4280484496,1.5271113600000001,0.44540748,1.590741,54.12,8.91,54.8485414574,137.31,1.5271113600000001,0.44540748,1.590741,1.5271113600000001,0.44540748,1.590741,0.0,0.0,0.0,137.31
2019-08-30 07:00:00,56.65551264,8.32827452,57.2643629929,1.84551264,0.53827452,1.922409,54.81,7.79,55.3608182743,137.06,56.38551264,8.88827452,57.0817611818,1.84551264,0.53827452,1.922409,54.54,8.35,55.1754845923,137.05,1.84551264,0.53827452,1.922409,1.84551264,0.53827452,1.922409,0.0,0.0,0.0,137.05
2019-08-30 07:30:00,61.80986784,5.04787812,62.0156499274,2.28986784,0.66787812,2.385279,59.52,4.38,59.6809416816,135.55,61.44986784,6.69787812,61.8138158413,2.28986784,0.66787812,2.385279,59.16,6.03,59.4665157883,135.65,2.28986784,0.66787812,2.385279,2.28986784,0.66787812,2.385279,0.0,0.0,0.0,135.65
2019-08-30 08:00:00,64.44020704,2.91214372,64.5059754163,2.7502070400000003,0.80214372,2.864799,61.69,2.11,61.7260739072,135.25,64.15020704,3.37214372,64.2387765804,2.7502070400000003,0.80214372,2.864799,61.4,2.5700000000000003,61.4537622933,135.25,2.7502070400000003,0.80214372,2.864799,2.7502070400000003,0.80214372,2.864799,0.0,0.0,0.0,135.25
2019-08-30 08:30:00,68.28054592,2.42974256,68.32376307,3.53054592,1.02974256,3.677652,64.75,1.4,64.7651333667,135.33,67.74054592,2.08974256,67.7727717119,3.53054592,1.02974256,3.677652,64.21,1.06,64.21874882,135.25,3.53054592,1.02974256,3.677652,3.53054592,1.02974256,3.677652,0.0,0.0,0.0,135.25
2019-08-30 09:00:00,62.66852768,3.98498724,62.7950992107,3.78852768,1.10498724,3.946383,58.88,2.88,58.9503927044,135.1,62.03852768,3.7749872399999997,62.153273810499996,3.78852768,1.10498724,3.946383,58.25,2.67,58.3111601668,135.15,3.78852768,1.10498724,3.946383,3.78852768,1.10498724,3.946383,0.0,0.0,0.0,135.15
2019-08-30 09:30:00,59.8397056,8.1978308,60.3986324027,4.6897056,1.3678308,4.88511,55.15,6.83,55.5713181416,136.69,58.0197056,6.3878308,58.3702888484,4.6897056,1.3678308,4.88511,53.33,5.02,53.5657474511,136.03,4.6897056,1.3678308,4.88511,4.6897056,1.3678308,4.88511,0.0,0.0,0.0,136.03
2019-08-30 10:00:00,66.04520992,9.77901956,66.7652527662,4.86520992,1.41901956,5.067927,61.18,8.36,61.7485384442,136.46,64.73520992,4.31901956,64.879128642,4.86520992,1.41901956,5.067927,59.87,2.9,59.9401943607,135.83,4.86520992,1.41901956,5.067927,4.86520992,1.41901956,5.067927,0.0,0.0,0.0,135.83
2019-08-30 10:30:00,58.18215264,14.46729452,59.9538613982,5.2021526399999996,1.51729452,5.418909,52.98,12.95,54.5397368897,135.55,56.60215264,4.82729452,56.8076267403,5.2021526399999996,1.51729452,5.418909,51.4,3.31,51.5064665843,134.85,5.2021526399999996,1.51729452,5.418909,5.2021526399999996,1.51729452,5.418909,0.0,0.0,0.0,134.85
2019-08-30 11:00:00,50.63952576,13.09361168,52.3049159833,4.70952576,1.37361168,4.905756,45.93,11.72,47.4017225425,136.01,48.50952576,2.26361168,48.5623107698,4.70952576,1.37361168,4.905756,43.8,0.89,43.8090413043,135.42,4.70952576,1.37361168,4.905756,4.70952576,1.37361168,4.905756,0.0,0.0,0.0,135.42
2019-08-30 11:30:00,56.90614816,10.17845988,57.8092617488,5.68614816,1.65845988,5.923071,51.22,8.52,51.9237787531,136.32,55.74614816,5.04845988,55.9742796455,5.68614816,1.65845988,5.923071,50.06,3.39,50.1746519669,135.7,5.68614816,1.65845988,5.923071,5.68614816,1.65845988,5.923071,0.0,0.0,0.0,135.7
2019-08-30 12:00:00,48.61530688,10.40654784,49.7166400814,7.80530688,2.27654784,8.130528,40.81,8.13,41.6119333845,136.76,46.84530688,6.31654784,47.2692453218,7.80530688,2.27654784,8.130528,39.04,4.04,39.2484802254,136.15,7.80530688,2.27654784,8.130528,7.80530688,2.27654784,8.130528,0.0,0.0,0.0,136.15
2019-08-30 12:30:00,57.47280032,9.56456676,58.2632278022,6.87280032,2.00456676,7.159167,50.6,7.5600000000000005,51.1616418814,136.83,56.16280032,6.67456676,56.5580231375,6.87280032,2.00456676,7.159167,49.29,4.67,49.5107362094,136.15,6.87280032,2.00456676,7.159167,6.87280032,2.00456676,7.159167,0.0,0.0,0.0,136.15
2019-08-30 13:00:00,63.38547712,12.70701416,64.6466311465,7.39547712,2.15701416,7.703622,55.99,10.55,56.9752806048,136.36,63.34547712,4.13701416,63.480424996400004,7.39547712,2.15701416,7.703622,55.95,1.98,55.9850238903,135.86,7.39547712,2.15701416,7.703622,7.39547712,2.15701416,7.703622,0.0,0.0,0.0,135.86
2019-08-30 13:30:00,61.6526096,11.459927799999999,62.7086454619,7.7826096,2.2699278,8.106885,53.87,9.19,54.6482662122,136.88,61.2526096,5.6399278,61.5117140746,7.7826096,2.2699278,8.106885,53.47,3.37,53.5760935493,136.38,7.7826096,2.2699278,8.106885,7.7826096,2.2699278,8.106885,0.0,0.0,0.0,136.38
2019-08-30 14:00:00,62.59452896,10.49715428,63.4686166834,6.50452896,1.89715428,6.775551,56.09,8.6,56.7454676604,137.03,62.59452896,6.02715428,62.8840333029,6.50452896,1.89715428,6.775551,56.09,4.13,56.2418438531,136.55,6.50452896,1.89715428,6.775551,6.50452896,1.89715428,6.775551,0.0,0.0,0.0,136.55
2019-08-30 14:30:00,60.65491936,12.93685148,62.0192016136,5.71491936,1.66685148,5.953041,54.94,11.27,56.0840128735,136.35,60.05491936,3.6168514800000002,60.1637345414,5.71491936,1.66685148,5.953041,54.34,1.9500000000000002,54.3749767816,135.71,5.71491936,1.66685148,5.953041,5.71491936,1.66685148,5.953041,0.0,0.0,0.0,135.71
