Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-30 15:00:00,58.62004448,8.92542964,59.2956398827,5.47004448,1.5954296399999999,5.697963,53.15,7.33,53.6530651501,136.87,57.30004448,6.37542964,57.6536312864,5.47004448,1.5954296399999999,5.697963,51.83,4.78,52.049950048,136.23,5.47004448,1.5954296399999999,5.697963,5.47004448,1.5954296399999999,5.697963,0.0,0.0,0.0,136.23
2019-08-30 15:30:00,73.39117216,14.34284188,74.77955111,6.66117216,1.94284188,6.938721,66.73,12.4,67.87232794,136.47,74.45117216,3.77284188,74.5467059758,6.66117216,1.94284188,6.938721,67.79,1.83,67.8146960474,135.86,6.66117216,1.94284188,6.938721,6.66117216,1.94284188,6.938721,0.0,0.0,0.0,135.86
2019-08-30 16:00:00,71.42242176,11.23528968,72.3007196662,5.81242176,1.6952896800000001,6.054606,65.61,9.54,66.2999524887,136.66,71.96242176,4.71528968,72.1167394045,5.81242176,1.6952896800000001,6.054606,66.15,3.02,66.2189013802,136.12,5.81242176,1.6952896800000001,6.054606,5.81242176,1.6952896800000001,6.054606,0.0,0.0,0.0,136.12
2019-08-30 16:30:00,70.900712,12.263541,71.9534947029,7.280712,2.123541,7.584075,63.62,10.14,64.4230083122,136.4,71.320712,5.393541,71.5243611975,7.280712,2.123541,7.584075,64.04,3.27,64.1234317547,135.82,7.280712,2.123541,7.584075,7.280712,2.123541,7.584075,0.0,0.0,0.0,135.82
2019-08-30 17:00:00,62.81729824,9.89004532,63.5910839238,4.45729824,1.30004532,4.643019,58.36,8.59,58.9887930034,135.86,61.76729824,5.42004532,62.0046451739,4.45729824,1.30004532,4.643019,57.31,4.12,57.4579019805,135.36,4.45729824,1.30004532,4.643019,4.45729824,1.30004532,4.643019,0.0,0.0,0.0,135.36
2019-08-30 17:30:00,58.84064448,8.53060464,59.4558042444,4.87064448,1.42060464,5.073588,53.97,7.11,54.4363205957,136.01,57.91064448,7.06060464,58.3394796169,4.87064448,1.42060464,5.073588,53.04,5.64,53.3390213634,135.53,4.87064448,1.42060464,5.073588,4.87064448,1.42060464,5.073588,0.0,0.0,0.0,135.53
2019-08-30 18:00:00,59.44069504,7.82270272,59.9532393177,4.26069504,1.24270272,4.438224,55.18,6.58,55.5709348491,135.96,57.69069504,7.78270272,58.2132867636,4.26069504,1.24270272,4.438224,53.43,6.54,53.8287701884,135.57,4.26069504,1.24270272,4.438224,4.26069504,1.24270272,4.438224,0.0,0.0,0.0,135.57
2019-08-30 18:30:00,59.69366272,7.12398496,60.1172565129,3.6136627199999998,1.05398496,3.764232,56.08,6.07,56.4075464809,135.92,58.07366272,7.65398496,58.575880595,3.6136627199999998,1.05398496,3.764232,54.46,6.6,54.8584688084,135.4,3.6136627199999998,1.05398496,3.764232,3.6136627199999998,1.05398496,3.764232,0.0,0.0,0.0,135.4
2019-08-30 19:00:00,59.38975776,6.43326268,59.737175992,2.47975776,0.72326268,2.583081,56.91,5.71,57.195735855,135.7,57.48975776,8.16326268,58.0664369915,2.47975776,0.72326268,2.583081,55.01,7.44,55.5108430849,135.28,2.47975776,0.72326268,2.583081,2.47975776,0.72326268,2.583081,0.0,0.0,0.0,135.28
2019-08-30 19:30:00,59.02796032,5.88107176,59.3202082311,1.71796032,0.50107176,1.789542,57.31,5.38,57.5619709531,135.86,57.52796032,7.99107176,58.0803189252,1.71796032,0.50107176,1.789542,55.81,7.49,56.3103560635,135.43,1.71796032,0.50107176,1.789542,1.71796032,0.50107176,1.789542,0.0,0.0,0.0,135.43
2019-08-30 20:00:00,57.86972864,6.27533752,58.2089800105,1.6297286400000002,0.47533752,1.6976339999999999,56.24,5.8,56.5382843744,135.83,56.13972864,7.81533752,56.6811135417,1.6297286400000002,0.47533752,1.6976339999999999,54.51,7.34,55.0019608741,135.38,1.6297286400000002,0.47533752,1.6976339999999999,1.6297286400000002,0.47533752,1.6976339999999999,0.0,0.0,0.0,135.38
2019-08-30 20:30:00,59.0197088,6.7644984,59.4060978809,1.4897088,0.4344984,1.55178,57.53,6.33,57.8771958547,135.95,57.5797088,7.2744984,58.0374120069,1.4897088,0.4344984,1.55178,56.09,6.84,56.5055191995,135.49,1.4897088,0.4344984,1.55178,1.4897088,0.4344984,1.55178,0.0,0.0,0.0,135.49
2019-08-30 21:00:00,57.01475392,4.38638656,57.1832366311,1.32475392,0.38638656,1.3799519999999998,55.69,4.0,55.833467562,136.43,55.47475392,9.18638656,56.2302233724,1.32475392,0.38638656,1.3799519999999998,54.15,8.8,54.8603909939,136.0,1.32475392,0.38638656,1.3799519999999998,1.32475392,0.38638656,1.3799519999999998,0.0,0.0,0.0,136.0
2019-08-30 21:30:00,54.44958912,3.18613016,54.542728028,1.28958912,0.37613016,1.343322,53.16,2.81,53.2342155009,136.96,53.34958912,10.32613016,54.3397425772,1.28958912,0.37613016,1.343322,52.06,9.95,53.0023216473,136.49,1.28958912,0.37613016,1.343322,1.28958912,0.37613016,1.343322,0.0,0.0,0.0,136.49
2019-08-30 22:00:00,57.65517344,2.86400892,57.7262641394,1.38517344,0.40400892,1.442889,56.27,2.46,56.323747212,137.44,56.25517344,8.72400892,56.9276107913,1.38517344,0.40400892,1.442889,54.87,8.32,55.4972008303,136.75,1.38517344,0.40400892,1.442889,1.38517344,0.40400892,1.442889,0.0,0.0,0.0,136.75
2019-08-30 22:30:00,57.02649216,3.7827268800000002,57.1518138883,1.34649216,0.39272688,1.402596,55.68,3.39,55.7831022802,137.25,55.67649216,7.87272688,56.2303441904,1.34649216,0.39272688,1.402596,54.33,7.48,54.8424953845,136.55,1.34649216,0.39272688,1.402596,1.34649216,0.39272688,1.402596,0.0,0.0,0.0,136.55
2019-08-30 23:00:00,53.39059808,2.03517444,53.4293729922,1.32059808,0.38517444,1.375623,52.07,1.65,52.0961361331,137.04,52.64059808,8.98517444,53.4019281107,1.32059808,0.38517444,1.375623,51.32,8.6,52.0355878222,136.3,1.32059808,0.38517444,1.375623,1.32059808,0.38517444,1.375623,0.0,0.0,0.0,136.3
2019-08-30 23:30:00,49.04096768,0.76403224,49.0469189272,1.3509676800000001,0.39403224000000003,1.4072580000000001,47.69,0.37,47.6914352898,137.93,48.00096768,10.63403224,49.1647794656,1.3509676800000001,0.39403224000000003,1.4072580000000001,46.65,10.24,47.7606543088,137.23,1.3509676800000001,0.39403224000000003,1.4072580000000001,1.3509676800000001,0.39403224000000003,1.4072580000000001,0.0,0.0,0.0,137.23
2019-08-31 00:00:00,48.15063808,0.63351944,48.1548055171,1.2806380800000001,0.37351944,1.333998,46.87,0.26,46.870721138,138.47,47.17063808,11.22351944,48.4874879272,1.2806380800000001,0.37351944,1.333998,45.89,10.85,47.155218163,137.73,1.2806380800000001,0.37351944,1.333998,1.2806380800000001,0.37351944,1.333998,0.0,0.0,0.0,137.73
2019-08-31 00:30:00,46.78037824,0.99261032,46.7909079152,1.38037824,0.40261032,1.437894,45.4,0.59,45.4038335386,137.7,45.53037824,11.17261032,46.8811536125,1.38037824,0.40261032,1.437894,44.15,10.77,45.4446410482,136.98,1.38037824,0.40261032,1.437894,1.38037824,0.40261032,1.437894,0.0,0.0,0.0,136.98
2019-08-31 01:00:00,46.10407456,0.98785508,46.1146565497,1.36407456,0.39785508,1.420911,44.74,0.59,44.7438900857,138.27,45.03407456,11.35785508,46.4442541494,1.36407456,0.39785508,1.420911,43.67,10.96,45.0243323104,137.5,1.36407456,0.39785508,1.420911,1.36407456,0.39785508,1.420911,0.0,0.0,0.0,137.5
2019-08-31 01:30:00,43.11829024,1.68825132,43.1513284354,1.46829024,0.42825132,1.529469,41.65,1.26,41.6690544649,137.0,42.00829024,12.19825132,43.7434999075,1.46829024,0.42825132,1.529469,40.54,11.77,42.2140320273,136.28,1.46829024,0.42825132,1.529469,1.46829024,0.42825132,1.529469,0.0,0.0,0.0,136.28
2019-08-31 02:00:00,43.4236048,1.5848014,43.4525148789,1.5936048,0.4648014,1.660005,41.83,1.12,41.8449913371,137.16,42.3336048,12.1148014,44.0329706961,1.5936048,0.4648014,1.660005,40.74,11.65,42.3729878578,136.43,1.5936048,0.4648014,1.660005,1.5936048,0.4648014,1.660005,0.0,0.0,0.0,136.43
2019-08-31 02:30:00,43.14787072,1.79062896,43.1850101278,1.40787072,0.41062896,1.466532,41.74,1.38,41.7628064191,136.75,42.02787072,12.26062896,43.7797320658,1.40787072,0.41062896,1.466532,40.62,11.85,42.3132000681,136.04,1.40787072,0.41062896,1.466532,1.40787072,0.41062896,1.466532,0.0,0.0,0.0,136.04
2019-08-31 03:00:00,42.9174912,1.7213516,42.9519976512,1.3074911999999999,0.38135159999999996,1.36197,41.61,1.34,41.6315709528,137.11,41.8174912,12.1913516,43.5583703104,1.3074911999999999,0.38135159999999996,1.36197,40.51,11.81,42.1964003204,136.37,1.3074911999999999,0.38135159999999996,1.36197,1.3074911999999999,0.38135159999999996,1.36197,0.0,0.0,0.0,136.37
2019-08-31 03:30:00,40.77795072,2.34731896,40.8454547193,1.32795072,0.38731896,1.383282,39.45,1.96,39.4986594709,137.28,39.75795072,12.80731896,41.7698702942,1.32795072,0.38731896,1.383282,38.43,12.42,40.3871427561,136.52,1.32795072,0.38731896,1.383282,1.32795072,0.38731896,1.383282,0.0,0.0,0.0,136.52
2019-08-31 04:00:00,41.61571296,1.93666628,41.6607518109,1.32571296,0.38666628000000003,1.380951,40.29,1.55,40.319804067,137.22,41.50571296,11.31666628,43.0208222145,1.32571296,0.38666628000000003,1.380951,40.18,10.93,41.6400924591,136.35,1.32571296,0.38666628000000003,1.380951,1.32571296,0.38666628000000003,1.380951,0.0,0.0,0.0,136.35
2019-08-31 04:30:00,42.97065792,1.3443585599999999,42.9916822422,1.42065792,0.41435856,1.479852,41.55,0.93,41.560406639,137.38,43.55065792,10.19435856,44.7278967951,1.42065792,0.41435856,1.479852,42.13,9.78,43.250263583,136.47,1.42065792,0.41435856,1.479852,1.42065792,0.41435856,1.479852,0.0,0.0,0.0,136.47
2019-08-31 05:00:00,42.84116736,1.30909048,42.8611635242,1.47116736,0.42909048,1.5324659999999999,41.37,0.88,41.3793583807,137.55,43.39116736,10.19909048,44.5737013438,1.47116736,0.42909048,1.5324659999999999,41.92,9.77,43.0434582718,136.65,1.47116736,0.42909048,1.5324659999999999,1.47116736,0.42909048,1.5324659999999999,0.0,0.0,0.0,136.65
2019-08-31 05:30:00,43.77797024,1.13149132,43.7925901374,1.78797024,0.52149132,1.862469,41.99,0.61,41.9944305831,137.3,44.29797024,9.68149132,45.34359317,1.78797024,0.52149132,1.862469,42.51,9.16,43.4856953492,136.39,1.78797024,0.52149132,1.862469,1.78797024,0.52149132,1.862469,0.0,0.0,0.0,136.39
2019-08-31 06:00:00,44.41733088,1.52130484,44.4433757822,1.78733088,0.52130484,1.861803,42.63,1.0,42.6417272164,137.06,44.70733088,10.37130484,45.8945465006,1.78733088,0.52130484,1.861803,42.92,9.85,44.0357684161,136.13,1.78733088,0.52130484,1.861803,1.78733088,0.52130484,1.861803,0.0,0.0,0.0,136.13
2019-08-31 06:30:00,45.62379456,1.18944008,45.6392966396,1.64379456,0.47944008,1.712286,43.98,0.71,43.9857306407,137.01,46.12379456,9.95944008,47.1868082341,1.64379456,0.47944008,1.712286,44.48,9.48,45.479014941,136.08,1.64379456,0.47944008,1.712286,1.64379456,0.47944008,1.712286,0.0,0.0,0.0,136.08
2019-08-31 07:00:00,46.7303776,1.0192768,46.7414924434,2.0203776,0.5892767999999999,2.10456,44.71,0.43,44.7120677223,136.85,47.2403776,9.1992768,48.1277463573,2.0203776,0.5892767999999999,2.10456,45.22,8.61,46.032385339,135.94,2.0203776,0.5892767999999999,2.10456,2.0203776,0.5892767999999999,2.10456,0.0,0.0,0.0,135.94
2019-08-31 07:30:00,49.7531344,1.8184141999999999,49.7863536808,2.4631344,0.7184142,2.565765,47.29,1.1,47.3027916724,137.94,50.1631344,8.6584142,50.9048935692,2.4631344,0.7184142,2.565765,47.7,7.94,48.356319132,136.98,2.4631344,0.7184142,2.565765,2.4631344,0.7184142,2.565765,0.0,0.0,0.0,136.98
2019-08-31 08:00:00,52.58179456,4.06219008,52.7384727443,3.64179456,1.06219008,3.793536,48.94,3.0,49.0318631096,137.23,52.74179456,7.32219008,53.2476418349,3.64179456,1.06219008,3.793536,49.1,6.26,49.4974504394,136.27,3.64179456,1.06219008,3.793536,3.64179456,1.06219008,3.793536,0.0,0.0,0.0,136.27
2019-08-31 08:30:00,53.91767744,6.04265592,54.2552267629,4.87767744,1.42265592,5.080914,49.04,4.62,49.2571416142,137.05,54.00767744,6.08265592,54.3491299425,4.87767744,1.42265592,5.080914,49.13,4.66,49.350506583,136.06,4.87767744,1.42265592,5.080914,4.87767744,1.42265592,5.080914,0.0,0.0,0.0,136.06
2019-08-31 09:00:00,53.67119296,6.55368128,54.0698408733,5.84119296,1.70368128,6.084576,47.83,4.85,48.07526807,136.38,53.39119296,6.37368128,53.7702826732,5.84119296,1.70368128,6.084576,47.55,4.67,47.7787756227,135.52,5.84119296,1.70368128,6.084576,5.84119296,1.70368128,6.084576,0.0,0.0,0.0,135.52
2019-08-31 09:30:00,55.49992352,7.4603943600000004,55.99909816,6.54992352,1.9103943600000002,6.822837,48.95,5.55,49.2636275562,136.26,55.50992352,5.57039436,55.7887166237,6.54992352,1.9103943600000002,6.822837,48.96,3.66,49.096610881,135.33,6.54992352,1.9103943600000002,6.822837,6.54992352,1.9103943600000002,6.822837,0.0,0.0,0.0,135.33
2019-08-31 10:00:00,55.55102144,7.02654792,55.993645699300004,7.53102144,2.19654792,7.8448139999999995,48.02,4.83,48.2622968786,136.83,55.08102144,6.55654792,55.4698769018,7.53102144,2.19654792,7.8448139999999995,47.55,4.36,47.7494722484,135.91,7.53102144,2.19654792,7.8448139999999995,7.53102144,2.19654792,7.8448139999999995,0.0,0.0,0.0,135.91
2019-08-31 10:30:00,55.5966656,8.2736108,56.2089126519,7.7266656000000005,2.2536108,8.04861,47.87,6.02,48.2470444691,136.07,55.6566656,5.3036108,55.9087892306,7.7266656000000005,2.2536108,8.04861,47.93,3.05,48.0269445208,135.11,7.7266656000000005,2.2536108,8.04861,7.7266656000000005,2.2536108,8.04861,0.0,0.0,0.0,135.11
2019-08-31 11:00:00,52.69975104,8.33326072,53.3545405182,9.19975104,2.68326072,9.583074,43.5,5.65,43.8653906856,136.43,52.46975104,6.14326072,52.8281594083,9.19975104,2.68326072,9.583074,43.27,3.46,43.4081156007,135.48,9.19975104,2.68326072,9.583074,9.19975104,2.68326072,9.583074,0.0,0.0,0.0,135.48
2019-08-31 11:30:00,55.63184896,4.81803928,55.8400942085,9.18184896,2.67803928,9.564426,46.45,2.14,46.4992698867,136.93,57.19184896,4.79803928,57.3927588498,9.18184896,2.67803928,9.564426,48.01,2.12,48.0567841205,136.66,9.18184896,2.67803928,9.564426,9.18184896,2.67803928,9.564426,0.0,0.0,0.0,136.66
2019-08-31 12:00:00,60.34453568,4.40090624,60.5048011497,9.77453568,2.85090624,10.181808,50.57,1.55,50.5937486257,136.81,62.55453568,5.79090624,62.8220067271,9.77453568,2.85090624,10.181808,52.78,2.94,52.8618198703,136.54,9.77453568,2.85090624,10.181808,9.77453568,2.85090624,10.181808,0.0,0.0,0.0,136.54
2019-08-31 12:30:00,57.2416512,3.9229816,57.3759219249,7.1416512,2.0829816,7.43922,50.1,1.8399999999999999,50.133777037,137.32,57.2016512,3.3329816,57.2986707206,7.1416512,2.0829816,7.43922,50.06,1.25,50.0756038406,137.16,7.1416512,2.0829816,7.43922,7.1416512,2.0829816,7.43922,0.0,0.0,0.0,137.16
2019-08-31 13:00:00,57.92923648,2.52811064,57.9843753313,4.27923648,1.24811064,4.457538,53.65,1.28,53.665267166,137.32,57.89923648,2.16811064,57.9398160915,4.27923648,1.24811064,4.457538,53.62,0.92,53.6278919966,137.2,4.27923648,1.24811064,4.457538,4.27923648,1.24811064,4.457538,0.0,0.0,0.0,137.2
2019-08-31 13:30:00,57.91535072,2.23489396,57.9584558113,3.92535072,1.14489396,4.088907,53.99,1.09,54.0010018426,137.02,58.37535072,2.08489396,58.4125701755,3.92535072,1.14489396,4.088907,54.45,0.9400000000000001,54.4581132615,136.84,3.92535072,1.14489396,4.088907,3.92535072,1.14489396,4.088907,0.0,0.0,0.0,136.84
2019-08-31 14:00:00,57.72527072,2.5782039599999997,57.7828176481,4.00527072,1.16820396,4.172157,53.72,1.4100000000000001,53.7385010956,137.29,57.32527072,2.32820396,57.3725299843,4.00527072,1.16820396,4.172157,53.32,1.16,53.3326166619,137.25,4.00527072,1.16820396,4.172157,4.00527072,1.16820396,4.172157,0.0,0.0,0.0,137.25
2019-08-31 14:30:00,55.78353184,2.77853012,55.852687081,4.62353184,1.34853012,4.816179,51.16,1.43,51.1799814381,137.25,55.75353184,2.55853012,55.8122064517,4.62353184,1.34853012,4.816179,51.13,1.21,51.1443154221,137.17,4.62353184,1.34853012,4.816179,4.62353184,1.34853012,4.816179,0.0,0.0,0.0,137.17
2019-08-31 15:00:00,57.11874656,3.50755108,57.2263411653,4.68874656,1.3675510800000001,4.884111,52.43,2.14,52.4736552948,137.62,56.80874656,3.03755108,56.8898971899,4.68874656,1.3675510800000001,4.884111,52.12,1.67,52.1467477414,137.49,4.68874656,1.3675510800000001,4.884111,4.68874656,1.3675510800000001,4.884111,0.0,0.0,0.0,137.49
2019-08-31 15:30:00,56.24041664,3.34762152,56.3399594753,2.94041664,0.85762152,3.062934,53.3,2.49,53.3581305894,137.32,56.21041664,3.36762152,56.3112050443,2.94041664,0.85762152,3.062934,53.27,2.51,53.3291008737,137.19,2.94041664,0.85762152,3.062934,2.94041664,0.85762152,3.062934,0.0,0.0,0.0,137.19
2019-08-31 16:00:00,49.18887456,5.30300508,49.4739046706,6.55887456,1.91300508,6.832161,42.63,3.39,42.7645764623,137.66,49.47887456,5.24300508,49.7558853805,6.55887456,1.91300508,6.832161,42.92,3.33,43.0489872122,137.57,6.55887456,1.91300508,6.832161,6.55887456,1.91300508,6.832161,0.0,0.0,0.0,137.57
2019-08-31 16:30:00,51.50813568,4.58195624,51.711530283,6.17813568,1.80195624,6.435558,45.33,2.7800000000000002,45.4151659691,138.25,51.26813568,6.58195624,51.688914518,6.17813568,1.80195624,6.435558,45.09,4.78,45.3426565168,138.4,6.17813568,1.80195624,6.435558,6.17813568,1.80195624,6.435558,0.0,0.0,0.0,138.4
2019-08-31 17:00:00,51.830832,3.868576,51.9750038584,7.160832,2.088576,7.4592,44.67,1.78,44.7054504507,137.84,51.930832,6.0985759999999996,52.2877035396,7.160832,2.088576,7.4592,44.77,4.01,44.9492269122,138.0,7.160832,2.088576,7.4592,7.160832,2.088576,7.4592,0.0,0.0,0.0,138.0
2019-08-31 17:30:00,56.52644768,3.04104724,56.6081907116,5.86644768,1.71104724,6.110883,50.66,1.33,50.6774555399,138.53,56.18644768,5.19104724,56.4257376943,5.86644768,1.71104724,6.110883,50.32,3.48,50.4401903248,138.66,5.86644768,1.71104724,6.110883,5.86644768,1.71104724,6.110883,0.0,0.0,0.0,138.66
2019-08-31 18:00:00,56.46158368,2.96004524,56.5391218492,4.73158368,1.38004524,4.928733,51.73,1.58,51.7541235072,138.72,56.48158368,5.36004524,56.7353450679,4.73158368,1.38004524,4.928733,51.75,3.98,51.9028216959,138.9,4.73158368,1.38004524,4.928733,4.73158368,1.38004524,4.928733,0.0,0.0,0.0,138.9
2019-08-31 18:30:00,57.4625536,2.7607448,57.5288343188,3.8425536,1.1207448,4.00266,53.62,1.6400000000000001,53.6450743312,138.3,57.3325536,4.8407447999999995,57.5365493623,3.8425536,1.1207448,4.00266,53.49,3.7199999999999998,53.6191989869,138.37,3.8425536,1.1207448,4.00266,3.8425536,1.1207448,4.00266,0.0,0.0,0.0,138.37
2019-08-31 19:00:00,54.13958752,3.93279636,54.2822422533,2.88958752,0.84279636,3.009987,51.25,3.09,51.3430676918,138.43,53.48958752,6.27279636,53.8561412212,2.88958752,0.84279636,3.009987,50.6,5.43,50.8905187633,138.62,2.88958752,0.84279636,3.009987,2.88958752,0.84279636,3.009987,0.0,0.0,0.0,138.62
2019-08-31 19:30:00,55.66863936,3.03293648,55.7511983,1.9986393599999999,0.58293648,2.081916,53.67,2.45,53.7258913374,138.24,55.46863936,5.54293648,55.7449019846,1.9986393599999999,0.58293648,2.081916,53.47,4.96,53.6995577263,138.42,1.9986393599999999,0.58293648,2.081916,1.9986393599999999,0.58293648,2.081916,0.0,0.0,0.0,138.42
2019-08-31 20:00:00,56.37407424,2.02118832,56.4102955908,1.6840742400000002,0.49118832,1.754244,54.69,1.53,54.7113973501,137.69,56.06407424,4.58118832,56.2509351639,1.6840742400000002,0.49118832,1.754244,54.38,4.09,54.5335905658,137.85,1.6840742400000002,0.49118832,1.754244,1.6840742400000002,0.49118832,1.754244,0.0,0.0,0.0,137.85
2019-08-31 20:30:00,58.06879968,2.18298324,58.1098176912,1.5187996799999999,0.44298324,1.582083,56.55,1.74,56.5767628979,136.47,57.718799680000004,4.27298324,57.8767502739,1.5187996799999999,0.44298324,1.582083,56.2,3.83,56.3303550495,136.67,1.5187996799999999,0.44298324,1.582083,1.5187996799999999,0.44298324,1.582083,0.0,0.0,0.0,136.67
2019-08-31 21:00:00,55.21967904,3.97323972,55.3624384141,1.27967904,0.37323972,1.332999,53.94,3.6,54.06,136.95,54.90967904,6.44323972,55.2864195835,1.27967904,0.37323972,1.332999,53.63,6.07,53.9724170294,137.11,1.27967904,0.37323972,1.332999,1.27967904,0.37323972,1.332999,0.0,0.0,0.0,137.11
2019-08-31 21:30:00,55.86369504,2.98857772,55.9435789015,1.26369504,0.36857772,1.316349,54.6,2.62,54.6628246617,136.98,55.14369504,5.87857772,55.456151856,1.26369504,0.36857772,1.316349,53.88,5.51,54.1610053452,137.24,1.26369504,0.36857772,1.316349,1.26369504,0.36857772,1.316349,0.0,0.0,0.0,137.24
2019-08-31 22:00:00,54.11078784,4.04981312,54.2621262666,1.37078784,0.39981312,1.427904,52.74,3.65,52.8661526877,137.68,53.61078784,6.69981312,54.0278082904,1.37078784,0.39981312,1.427904,52.24,6.3,52.6185100511,137.94,1.37078784,0.39981312,1.427904,1.37078784,0.39981312,1.427904,0.0,0.0,0.0,137.94
2019-08-31 22:30:00,50.7614672,5.5883446,51.0681519899,1.3314672,0.3883446,1.3869449999999999,49.43,5.2,49.7027655166,137.97,50.5514672,8.2583446,51.2215881402,1.3314672,0.3883446,1.3869449999999999,49.22,7.87,49.8452134111,138.23,1.3314672,0.3883446,1.3869449999999999,1.3314672,0.3883446,1.3869449999999999,0.0,0.0,0.0,138.23
2019-08-31 23:00:00,48.4055632,6.1003726,48.7884524715,1.2355632,0.3603726,1.287045,47.17,5.74,47.5179597626,138.83,48.0155632,8.7803726,48.8117737068,1.2355632,0.3603726,1.287045,46.78,8.42,47.5317241429,139.07,1.2355632,0.3603726,1.287045,1.2355632,0.3603726,1.287045,0.0,0.0,0.0,139.07
2019-08-31 23:30:00,45.8994992,6.7590205999999995,46.3944865936,1.2994992,0.3790206,1.353645,44.6,6.38,45.0540164691,138.75,45.4594992,9.4890206,46.4392891791,1.2994992,0.3790206,1.353645,44.16,9.11,45.0898846749,139.01,1.2994992,0.3790206,1.353645,1.2994992,0.3790206,1.353645,0.0,0.0,0.0,139.01
2019-09-01 00:00:00,44.03497376,7.15895068,44.6131089354,1.26497376,0.36895068000000003,1.3176809999999999,42.77,6.79,43.3056231915,139.05,43.59497376,9.86895068,44.6980751785,1.26497376,0.36895068000000003,1.3176809999999999,42.33,9.5,43.3829332803,139.28,1.26497376,0.36895068000000003,1.3176809999999999,1.26497376,0.36895068000000003,1.3176809999999999,0.0,0.0,0.0,139.28
2019-09-01 00:30:00,42.22270592,4.78037256,42.4924564719,1.37270592,0.40037256,1.429902,40.85,4.38,41.0841441435,139.21,40.80270592,15.60037256,43.6833198647,1.37270592,0.40037256,1.429902,39.43,15.2,42.2583116085,138.55,1.37270592,0.40037256,1.429902,1.37270592,0.40037256,1.429902,0.0,0.0,0.0,138.55
2019-09-01 01:00:00,41.27016832,2.34046576,41.3364799316,1.51016832,0.44046576,1.573092,39.76,1.9,39.8053714968,138.91,39.04016832,20.22046576,43.9659183687,1.51016832,0.44046576,1.573092,37.53,19.78,42.4234522405,137.51,1.51016832,0.44046576,1.573092,1.51016832,0.44046576,1.573092,0.0,0.0,0.0,137.51
2019-09-01 01:30:00,39.80136704,1.67414872,39.8365609985,1.5913670400000002,0.46414872,1.657674,38.21,1.21,38.2291537965,137.51,37.60136704,20.50414872,42.8285292534,1.5913670400000002,0.46414872,1.657674,36.01,20.04,41.2106988536,136.11,1.5913670400000002,0.46414872,1.657674,1.5913670400000002,0.46414872,1.657674,0.0,0.0,0.0,136.11
2019-09-01 02:00:00,39.61599264,1.42841452,39.6417360984,1.36599264,0.39841452,1.422909,38.25,1.03,38.2638654608,137.59,37.39599264,20.64841452,42.7178801876,1.36599264,0.39841452,1.422909,36.03,20.25,41.3306593221,136.18,1.36599264,0.39841452,1.422909,1.36599264,0.39841452,1.422909,0.0,0.0,0.0,136.18
2019-09-01 02:30:00,39.08259584,2.49575712,39.1622024559,1.56259584,0.45575712,1.627704,37.52,2.04,37.575417496,136.98,36.84259584,21.46575712,42.639835799,1.56259584,0.45575712,1.627704,35.28,21.01,41.0621297548,135.82,1.56259584,0.45575712,1.627704,1.56259584,0.45575712,1.627704,0.0,0.0,0.0,135.82
2019-09-01 03:00:00,38.53629216,2.43100188,38.6128940068,1.5462921600000001,0.45100188,1.6107209999999998,36.99,1.98,37.0429547958,137.11,36.32629216,21.76100188,42.345492144,1.5462921600000001,0.45100188,1.6107209999999998,34.78,21.31,40.7892694222,135.96,1.5462921600000001,0.45100188,1.6107209999999998,1.5462921600000001,0.45100188,1.6107209999999998,0.0,0.0,0.0,135.96
2019-09-01 03:30:00,37.75413408,2.39037244,37.8297306431,1.78413408,0.52037244,1.858473,35.97,1.87,36.0185757631,136.65,35.49413408,21.89037244,41.70158222,1.78413408,0.52037244,1.858473,33.71,21.37,39.9129177084,135.52,1.78413408,0.52037244,1.858473,1.78413408,0.52037244,1.858473,0.0,0.0,0.0,135.52
2019-09-01 04:00:00,37.75971872,2.31491796,37.8306119826,1.55971872,0.45491796,1.624707,36.2,1.8599999999999999,36.2477530338,136.65,35.51971872,21.81491796,41.683822564,1.55971872,0.45491796,1.624707,33.96,21.36,40.1189630973,135.52,1.55971872,0.45491796,1.624707,1.55971872,0.45491796,1.624707,0.0,0.0,0.0,135.52
2019-09-01 04:30:00,37.55676192,1.81405556,37.6005473829,1.31676192,0.38405556,1.371627,36.24,1.43,36.2682023266,136.65,35.34676192,22.11405556,41.6944244659,1.31676192,0.38405556,1.371627,34.03,21.73,40.3761538535,135.52,1.31676192,0.38405556,1.371627,1.31676192,0.38405556,1.371627,0.0,0.0,0.0,135.52
2019-09-01 05:00:00,37.05580256,1.91710908,37.1053609414,1.6358025600000001,0.47710908,1.703961,35.42,1.44,35.4492595127,136.7,34.85580256,22.22710908,41.3397067014,1.6358025600000001,0.47710908,1.703961,33.22,21.75,39.7068117582,135.55,1.6358025600000001,0.47710908,1.703961,1.6358025600000001,0.47710908,1.703961,0.0,0.0,0.0,135.55
2019-09-01 05:30:00,38.00338496,2.46223728,38.0830655389,1.65338496,0.48223728,1.722276,36.35,1.98,36.4038857816,136.73,35.76338496,21.74223728,41.8538479203,1.65338496,0.48223728,1.722276,34.11,21.26,40.1930304904,135.55,1.65338496,0.48223728,1.722276,1.65338496,0.48223728,1.722276,0.0,0.0,0.0,135.55
2019-09-01 06:00:00,38.55922912,2.31102516,38.6284220182,1.64922912,0.48102516,1.7179470000000001,36.91,1.83,36.9553379094,136.73,36.33922912,21.88102516,42.4183785061,1.64922912,0.48102516,1.7179470000000001,34.69,21.4,40.7597362602,135.55,1.64922912,0.48102516,1.7179470000000001,1.64922912,0.48102516,1.7179470000000001,0.0,0.0,0.0,135.55
2019-09-01 06:30:00,39.39177664,2.62135152,39.4789000689,1.5817766400000002,0.46135152,1.647684,37.81,2.16,37.8716477064,136.65,37.14177664,21.54135152,42.9364809606,1.5817766400000002,0.46135152,1.647684,35.56,21.08,41.3386018148,135.52,1.5817766400000002,0.46135152,1.647684,1.5817766400000002,0.46135152,1.647684,0.0,0.0,0.0,135.52
2019-09-01 07:00:00,40.24684128,2.82741204,40.3460344007,1.87684128,0.54741204,1.9550429999999999,38.37,2.2800000000000002,38.4376807313,136.22,38.00684128,21.36741204,43.6014481568,1.87684128,0.54741204,1.9550429999999999,36.13,20.82,41.6995119876,135.1,1.87684128,0.54741204,1.9550429999999999,1.87684128,0.54741204,1.9550429999999999,0.0,0.0,0.0,135.1
2019-09-01 07:30:00,40.8692688,2.8727034,40.9701056512,1.9292688,0.5627034,2.009655,38.94,2.31,39.0084567754,136.41,38.6192688,21.4127034,44.1582584523,1.9292688,0.5627034,2.009655,36.69,20.85,42.2004573435,135.32,1.9292688,0.5627034,2.009655,1.9292688,0.5627034,2.009655,0.0,0.0,0.0,135.32
2019-09-01 08:00:00,37.72729984,2.53337912,37.8122620718,2.85729984,0.83337912,2.9763539999999997,34.87,1.7000000000000002,34.9114150386,135.88,35.71729984,21.98337912,41.9403679692,2.85729984,0.83337912,2.9763539999999997,32.86,21.15,39.0781537435,134.75,2.85729984,0.83337912,2.9763539999999997,2.85729984,0.83337912,2.9763539999999997,0.0,0.0,0.0,134.75
2019-09-01 08:30:00,45.6157408,5.5279244,45.9494696042,3.4557408,1.0079244,3.59973,42.16,4.52,42.4016037433,136.12,43.4257408,19.5679244,47.6308579531,3.4557408,1.0079244,3.59973,39.97,18.56,44.068974347,135.04,3.4557408,1.0079244,3.59973,3.4557408,1.0079244,3.59973,0.0,0.0,0.0,135.04
2019-09-01 09:00:00,46.43425088,6.28873984,46.8581679493,4.86425088,1.41873984,5.066928,41.57,4.87,41.8542924919,136.48,44.87425088,15.58873984,47.5048124072,4.86425088,1.41873984,5.066928,40.01,14.17,42.4451292848,135.82,4.86425088,1.41873984,5.066928,4.86425088,1.41873984,5.066928,0.0,0.0,0.0,135.82
2019-09-01 09:30:00,46.58648768,6.63939224,47.0572243516,5.82648768,1.6993922399999999,6.069258,40.76,4.94,41.0582659156,138.17,45.97648768,9.33939224,46.915473639300004,5.82648768,1.6993922399999999,6.069258,40.15,7.64,40.8704306314,138.41,5.82648768,1.6993922399999999,6.069258,5.82648768,1.6993922399999999,6.069258,0.0,0.0,0.0,138.41
2019-09-01 10:00:00,47.68178144,6.46510292,48.1180822255,6.77178144,1.9751029199999999,7.053939,40.91,4.49,41.1556581772,137.95,47.50178144,8.93510292,48.3348249626,6.77178144,1.9751029199999999,7.053939,40.73,6.96,41.3203884299,138.16,6.77178144,1.9751029199999999,7.053939,6.77178144,1.9751029199999999,7.053939,0.0,0.0,0.0,138.16
2019-09-01 10:30:00,49.2241584,4.5182962,49.4310911344,7.4341584,2.1682962,7.743915,41.79,2.35,41.8560222668,137.78,48.3041584,7.5082962,48.8842124879,7.4341584,2.1682962,7.743915,40.87,5.34,41.2173810425,138.0,7.4341584,2.1682962,7.743915,7.4341584,2.1682962,7.743915,0.0,0.0,0.0,138.0
2019-09-01 11:00:00,48.76249056,4.56489308,48.9756953442,6.9424905599999995,2.02489308,7.231761,41.82,2.54,41.8970643363,137.96,47.60249056,7.70489308,48.2220124517,6.9424905599999995,2.02489308,7.231761,40.66,5.68,41.0548170134,138.23,6.9424905599999995,2.02489308,7.231761,6.9424905599999995,2.02489308,7.231761,0.0,0.0,0.0,138.23
2019-09-01 11:30:00,48.12549664,4.36118652,48.3227004079,7.85549664,2.29118652,8.182809,40.27,2.07,40.3231670383,137.54,47.71549664,7.01118652,48.2278483453,7.85549664,2.29118652,8.182809,39.86,4.72,40.1384852729,137.72,7.85549664,2.29118652,8.182809,7.85549664,2.29118652,8.182809,0.0,0.0,0.0,137.72
2019-09-01 12:00:00,51.62527808,4.30528944,51.8044868134,6.63527808,1.93528944,6.911748,44.99,2.37,45.0523806252,137.94,50.46527808,7.24528944,50.9827275728,6.63527808,1.93528944,6.911748,43.83,5.31,44.1504813111,138.14,6.63527808,1.93528944,6.911748,6.63527808,1.93528944,6.911748,0.0,0.0,0.0,138.14
2019-09-01 12:30:00,53.33764672,4.47139696,53.5247414604,5.6276467199999995,1.64139696,5.862132,47.71,2.83,47.7938594382,137.62,52.66764672,7.04139696,53.1362614621,5.6276467199999995,1.64139696,5.862132,47.04,5.4,47.3489345181,137.8,5.6276467199999995,1.64139696,5.862132,5.6276467199999995,1.64139696,5.862132,0.0,0.0,0.0,137.8
2019-09-01 13:00:00,53.3143696,4.2571078,53.4840627913,6.0243696,1.7571078,6.275385,47.29,2.5,47.3560355182,137.72,52.3443696,7.2471078,52.8436713362,6.0243696,1.7571078,6.275385,46.32,5.49,46.6442118596,137.92,6.0243696,1.7571078,6.275385,6.0243696,1.7571078,6.275385,0.0,0.0,0.0,137.92
2019-09-01 13:30:00,49.43572768,4.9008372399999995,49.678057298,6.58572768,1.92083724,6.860133,42.85,2.98,42.9534969473,136.99,49.24572768,7.37083724,49.7942861818,6.58572768,1.92083724,6.860133,42.66,5.45,43.0067215677,137.19,6.58572768,1.92083724,6.860133,6.58572768,1.92083724,6.860133,0.0,0.0,0.0,137.19
2019-09-01 14:00:00,52.07164224,4.32256232,52.2507461246,6.11164224,1.78256232,6.366294,45.96,2.54,46.0301336083,137.32,51.09164224,7.50256232,51.6395618508,6.11164224,1.78256232,6.366294,44.98,5.72,45.3422407916,137.59,6.11164224,1.78256232,6.366294,6.11164224,1.78256232,6.366294,0.0,0.0,0.0,137.59
2019-09-01 14:30:00,48.72998336,4.41957848,48.9299903148,6.64998336,1.93957848,6.927066,42.08,2.48,42.1530164994,137.25,48.06998336,7.40957848,48.6376927237,6.64998336,1.93957848,6.927066,41.42,5.47,41.7796278107,137.52,6.64998336,1.93957848,6.927066,6.64998336,1.93957848,6.927066,0.0,0.0,0.0,137.52
2019-09-01 15:00:00,53.22843712,4.11454416,53.3872268608,4.43843712,1.29454416,4.623372,48.79,2.8200000000000003,48.8714282582,137.64,52.58843712,6.85454416,53.0332772358,4.43843712,1.29454416,4.623372,48.15,5.5600000000000005,48.4699504848,137.8,4.43843712,1.29454416,4.623372,4.43843712,1.29454416,4.623372,0.0,0.0,0.0,137.8
2019-09-01 15:30:00,48.46243936,4.9294614800000005,48.7124996198,8.19243936,2.38946148,8.533791,40.27,2.54,40.3500247831,138.04,48.09243936,7.73946148,48.7112100814,8.19243936,2.38946148,8.533791,39.9,5.35,40.2570801226,138.21,8.19243936,2.38946148,8.533791,8.19243936,2.38946148,8.533791,0.0,0.0,0.0,138.21
2019-09-01 16:00:00,46.25861504,6.85876272,46.7643249868,6.33861504,1.8487627199999999,6.602724,39.92,5.01,40.2331517532,138.49,45.55861504,9.59876272,46.5588192518,6.33861504,1.8487627199999999,6.602724,39.22,7.75,39.9783804074,138.69,6.33861504,1.8487627199999999,6.602724,6.33861504,1.8487627199999999,6.602724,0.0,0.0,0.0,138.69
2019-09-01 16:30:00,48.27556032,6.18037176,48.6695666644,4.11556032,1.20037176,4.287042,44.16,4.98,44.4399144914,138.73,47.91556032,8.89037176,48.7333523453,4.11556032,1.20037176,4.287042,43.8,7.69,44.469946031,138.97,4.11556032,1.20037176,4.287042,4.11556032,1.20037176,4.287042,0.0,0.0,0.0,138.97
2019-09-01 17:00:00,48.2600144,6.3875042,48.6808915263,5.5800144,1.6275042,5.812515,42.68,4.76,42.9446154948,138.73,48.0200144,9.0875042,48.8723287307,5.5800144,1.6275042,5.812515,42.44,7.46,43.0906625616,138.93,5.5800144,1.6275042,5.812515,5.5800144,1.6275042,5.812515,0.0,0.0,0.0,138.93
2019-09-01 17:30:00,50.48502016,5.38438088,50.7713385486,4.8150201599999995,1.40438088,5.015646,45.67,3.98,45.8430943545,138.81,50.15502016,8.12438088,50.8087749501,4.8150201599999995,1.40438088,5.015646,45.34,6.72,45.8352920794,138.98,4.8150201599999995,1.40438088,5.015646,4.8150201599999995,1.40438088,5.015646,0.0,0.0,0.0,138.98
2019-09-01 18:00:00,54.48891808,4.12468444,54.6448095912,2.99891808,0.87468444,3.123873,51.49,3.25,51.5924665043,138.42,53.44891808,6.6146844399999996,53.8566699134,2.99891808,0.87468444,3.123873,50.45,5.74,50.7754871961,138.61,2.99891808,0.87468444,3.123873,2.99891808,0.87468444,3.123873,0.0,0.0,0.0,138.61
2019-09-01 18:30:00,53.10591136,4.69505748,53.3130508048,2.72591136,0.79505748,2.8394909999999998,50.38,3.9,50.5307272855,138.67,52.67591136,7.59505748,53.2206401289,2.72591136,0.79505748,2.8394909999999998,49.95,6.8,50.4107379434,138.87,2.72591136,0.79505748,2.8394909999999998,2.72591136,0.79505748,2.8394909999999998,0.0,0.0,0.0,138.87
2019-09-01 19:00:00,51.88311424,5.61090832,52.1856286291,2.64311424,0.77090832,2.753244,49.24,4.84,49.4772998455,138.75,51.31311424,8.67090832,52.0405644099,2.64311424,0.77090832,2.753244,48.67,7.9,49.3069863204,139.0,2.64311424,0.77090832,2.753244,2.64311424,0.77090832,2.753244,0.0,0.0,0.0,139.0
2019-09-01 19:30:00,52.62596224,4.44382232,52.8132507852,1.7959622400000002,0.5238223200000001,1.870794,50.83,3.92,50.9809307487,138.53,52.27596224,7.23382232,52.7740884665,1.7959622400000002,0.5238223200000001,1.870794,50.48,6.71,50.9240071086,138.68,1.7959622400000002,0.5238223200000001,1.870794,1.7959622400000002,0.5238223200000001,1.870794,0.0,0.0,0.0,138.68
2019-09-01 20:00:00,51.86281568,5.35832124,52.1388843069,1.5028156799999999,0.43832124,1.565433,50.36,4.92,50.5997628453,138.82,51.16281568,8.33832124,51.8378366582,1.5028156799999999,0.43832124,1.565433,49.66,7.9,50.2844468996,139.09,1.5028156799999999,0.43832124,1.565433,1.5028156799999999,0.43832124,1.565433,0.0,0.0,0.0,139.09
2019-09-01 20:30:00,54.13152704,4.61752872,54.3281123468,1.43152704,0.41752872,1.491174,52.7,4.2,52.8670975182,138.65,53.54152704,7.59752872,54.0778842081,1.43152704,0.41752872,1.491174,52.11,7.18,52.6023240931,138.89,1.43152704,0.41752872,1.491174,1.43152704,0.41752872,1.491174,0.0,0.0,0.0,138.89
2019-09-01 21:00:00,53.7703984,5.9901162,54.1030242795,1.2003984,0.3501162,1.250415,52.57,5.64,52.8716795648,139.07,53.7503984,8.4401162,54.4090147827,1.2003984,0.3501162,1.250415,52.55,8.09,53.1690755985,139.25,1.2003984,0.3501162,1.250415,1.2003984,0.3501162,1.250415,0.0,0.0,0.0,139.25
2019-09-01 21:30:00,55.83902944,5.54596692,56.1137679886,1.52902944,0.44596692,1.592739,54.31,5.1,54.5489330785,139.02,55.36902944,6.22596692,55.7179691412,1.52902944,0.44596692,1.592739,53.84,5.78,54.149367494,138.98,1.52902944,0.44596692,1.592739,1.52902944,0.44596692,1.592739,0.0,0.0,0.0,138.98
2019-09-01 22:00:00,54.53944928,6.36025604,54.9090555797,1.26944928,0.37025604,1.322343,53.27,5.99,53.6057179786,139.02,54.61944928,6.80025604,55.0411457172,1.26944928,0.37025604,1.322343,53.35,6.43,53.7360902932,138.98,1.26944928,0.37025604,1.322343,1.26944928,0.37025604,1.322343,0.0,0.0,0.0,138.98
2019-09-01 22:30:00,51.24391488,6.42114184,51.644650011,1.20391488,0.35114184,1.254078,50.04,6.07,50.4068100558,138.63,51.09391488,6.96114184,51.5659348163,1.20391488,0.35114184,1.254078,49.89,6.61,50.3259793745,138.58,1.20391488,0.35114184,1.254078,1.20391488,0.35114184,1.254078,0.0,0.0,0.0,138.58
2019-09-01 23:00:00,48.7191696,7.6785078,49.320553206,1.2291696,0.3585078,1.2803849999999999,47.49,7.32,48.050832459,139.28,48.7691696,7.9285078,49.4094438282,1.2291696,0.3585078,1.2803849999999999,47.54,7.57,48.138929153,139.24,1.2291696,0.3585078,1.2803849999999999,1.2291696,0.3585078,1.2803849999999999,0.0,0.0,0.0,139.24
2019-09-01 23:30:00,46.65016864,5.81713252,47.011458868,1.19016864,0.34713252,1.239759,45.46,5.47,45.7879077923,139.51,45.80016864,13.01713252,47.6140860092,1.19016864,0.34713252,1.239759,44.61,12.67,46.3743571384,138.87,1.19016864,0.34713252,1.239759,1.19016864,0.34713252,1.239759,0.0,0.0,0.0,138.87
2019-09-02 00:00:00,46.21742144,3.07174792,46.3193877318,1.13742144,0.33174792000000003,1.184814,45.08,2.74,45.1631929784,139.02,44.50742144,18.83174792,48.3274796876,1.13742144,0.33174792000000003,1.184814,43.37,18.5,47.1508950074,137.52,1.13742144,0.33174792000000003,1.184814,1.13742144,0.33174792000000003,1.184814,0.0,0.0,0.0,137.52
2019-09-02 00:30:00,43.13172704,1.80925372,43.1696568955,1.23172704,0.35925372,1.283049,41.9,1.45,41.9250819916,138.91,41.29172704,20.14925372,45.9456107525,1.23172704,0.35925372,1.283049,40.06,19.79,44.6816259776,137.49,1.23172704,0.35925372,1.283049,1.23172704,0.35925372,1.283049,0.0,0.0,0.0,137.49
2019-09-02 01:00:00,42.11007872,2.13002296,42.1639149939,1.20007872,0.35002296,1.250082,40.91,1.78,40.9487057183,139.17,40.94007872,19.00002296,45.1341435953,1.20007872,0.35002296,1.250082,39.74,18.65,43.8986343751,137.62,1.20007872,0.35002296,1.250082,1.20007872,0.35002296,1.250082,0.0,0.0,0.0,137.62
2019-09-02 01:30:00,43.02533344,2.73738892,43.1123255662,1.22533344,0.35738892,1.276389,41.8,2.38,41.8677011549,139.0,43.25533344,17.21738892,46.556013062,1.22533344,0.35738892,1.276389,42.03,16.86,45.2855440511,137.36,1.22533344,0.35738892,1.276389,1.22533344,0.35738892,1.276389,0.0,0.0,0.0,137.36
2019-09-02 02:00:00,43.11718144,3.32167792,43.2449405079,1.37718144,0.40167792,1.434564,41.74,2.92,41.8420123799,138.92,43.73718144,16.39167792,46.7079023865,1.37718144,0.40167792,1.434564,42.36,15.99,45.277474532,137.23,1.37718144,0.40167792,1.434564,1.37718144,0.40167792,1.434564,0.0,0.0,0.0,137.23
2019-09-02 02:30:00,43.19897952,3.67720236,43.355203249,1.49897952,0.43720236,1.561437,41.7,3.24,41.8256811062,138.92,44.09897952,15.89720236,46.8768710302,1.49897952,0.43720236,1.561437,42.6,15.46,45.3185569055,137.29,1.49897952,0.43720236,1.561437,1.49897952,0.43720236,1.561437,0.0,0.0,0.0,137.29
2019-09-02 03:00:00,43.87061792,4.21601356,44.0727340543,1.46061792,0.42601356,1.521477,42.41,3.79,42.5790112614,138.88,45.41061792,14.83601356,47.7727068338,1.46061792,0.42601356,1.521477,43.95,14.41,46.2520334688,137.08,1.46061792,0.42601356,1.521477,1.46061792,0.42601356,1.521477,0.0,0.0,0.0,137.08
2019-09-02 03:30:00,43.182256,4.148158,43.3810378857,1.7422559999999998,0.508158,1.81485,41.44,3.64,41.59955769,138.76,44.802256,14.968158,47.2365102077,1.7422559999999998,0.508158,1.81485,43.06,14.46,45.4230690289,137.01,1.7422559999999998,0.508158,1.81485,1.7422559999999998,0.508158,1.81485,0.0,0.0,0.0,137.01
2019-09-02 04:00:00,43.43516352,4.07358936,43.6257671598,1.31516352,0.38358936,1.369962,42.12,3.69,42.2813256651,138.63,45.04516352,14.77358936,47.4059669147,1.31516352,0.38358936,1.369962,43.73,14.39,46.0367787752,136.98,1.31516352,0.38358936,1.369962,1.31516352,0.38358936,1.369962,0.0,0.0,0.0,136.98
2019-09-02 04:30:00,43.80107744,4.14198092,43.9964815735,1.48107744,0.43198092,1.542789,42.32,3.71,42.4823080823,138.5,45.37107744,14.76198092,47.7121656263,1.48107744,0.43198092,1.542789,43.89,14.33,46.1701310373,136.79,1.48107744,0.43198092,1.542789,1.48107744,0.43198092,1.542789,0.0,0.0,0.0,136.79
2019-09-02 05:00:00,43.83301536,4.13337948,44.0274693967,1.6230153600000001,0.47337948,1.6906409999999998,42.21,3.66,42.368380899,138.32,45.52301536,14.71337948,47.8417021352,1.6230153600000001,0.47337948,1.6906409999999998,43.9,14.24,46.1517886977,136.54,1.6230153600000001,0.47337948,1.6906409999999998,1.6230153600000001,0.47337948,1.6906409999999998,0.0,0.0,0.0,136.54
2019-09-02 05:30:00,45.75693152,5.49118836,46.0852463564,1.54693152,0.45118836,1.6113870000000001,44.21,5.04,44.4963560306,137.65,47.15693152,14.27118836,49.2690877487,1.54693152,0.45118836,1.6113870000000001,45.61,13.82,47.6577853031,135.95,1.54693152,0.45118836,1.6113870000000001,1.54693152,0.45118836,1.6113870000000001,0.0,0.0,0.0,135.95
2019-09-02 06:00:00,48.28078752,6.59314636,48.7288828363,1.69078752,0.49314636,1.761237,46.59,6.1,46.9876377359,137.13,49.37078752,14.33314636,51.4092768372,1.69078752,0.49314636,1.761237,47.68,13.84,49.6480412504,135.63,1.69078752,0.49314636,1.761237,1.69078752,0.49314636,1.761237,0.0,0.0,0.0,135.63
2019-09-02 06:30:00,53.72939936,7.81149148,54.294269999,1.23939936,0.36149148000000003,1.2910409999999999,52.49,7.45,53.016059831,136.42,55.51939936,12.13149148,56.8293655677,1.23939936,0.36149148000000003,1.2910409999999999,54.28,11.77,55.5414376839,134.85,1.23939936,0.36149148000000003,1.2910409999999999,1.23939936,0.36149148000000003,1.2910409999999999,0.0,0.0,0.0,134.85
2019-09-02 07:00:00,56.78360512,2.48146816,56.8377998752,1.27360512,0.37146816,1.3266719999999999,55.51,2.11,55.5500873087,136.8,59.65360512,2.02146816,59.6878458091,1.27360512,0.37146816,1.3266719999999999,58.38,1.65,58.4033124061,136.49,1.27360512,0.37146816,1.3266719999999999,1.27360512,0.37146816,1.3266719999999999,0.0,0.0,0.0,136.49
2019-09-02 07:30:00,67.1237344,1.3235892,67.1367828256,1.8637344,0.5435892,1.9413900000000002,65.26,0.78,65.2646611881,137.47,70.5437344,1.4635892,70.5589154993,1.8637344,0.5435892,1.9413900000000002,68.68,0.92,68.6861616339,137.37,1.8637344,0.5435892,1.9413900000000002,1.8637344,0.5435892,1.9413900000000002,0.0,0.0,0.0,137.37
2019-09-02 08:00:00,66.34987776,1.95829768,66.3787707672,2.35987776,0.68829768,2.458206,63.99,1.27,64.0026015096,138.89,70.10987776,2.61829768,70.1587517154,2.35987776,0.68829768,2.458206,67.75,1.9300000000000002,67.777484462,138.52,2.35987776,0.68829768,2.458206,2.35987776,0.68829768,2.458206,0.0,0.0,0.0,138.52
2019-09-02 08:30:00,68.16387264,5.45612952,68.3818900194,3.48387264,1.01612952,3.629034,64.68,4.44,64.8322142148,137.8,70.76387264,5.79612952,71.0008506176,3.48387264,1.01612952,3.629034,67.28,4.78,67.4495871003,137.59,3.48387264,1.01612952,3.629034,3.48387264,1.01612952,3.629034,0.0,0.0,0.0,137.59
2019-09-02 09:00:00,61.90326112,7.56720116,62.3640623331,5.61326112,1.63720116,5.847147,56.29,5.93,56.6014929132,137.53,65.02326112,8.39720116,65.5632326384,5.61326112,1.63720116,5.847147,59.41,6.76,59.7933583268,137.31,5.61326112,1.63720116,5.847147,5.61326112,1.63720116,5.847147,0.0,0.0,0.0,137.31
2019-09-02 09:30:00,51.5794816,5.9685988,51.9236660277,8.9094816,2.5985988,9.28071,42.67,3.37,42.802871399,138.07,51.2094816,4.0585988,51.3700616114,8.9094816,2.5985988,9.28071,42.3,1.46,42.3251887178,138.23,8.9094816,2.5985988,9.28071,8.9094816,2.5985988,9.28071,0.0,0.0,0.0,138.23
2019-09-02 10:00:00,47.64145888,6.86500884,48.1335324965,9.65145888,2.81500884,10.053603,37.99,4.05,38.2052692701,138.02,46.78145888,4.63500884,47.0105116106,9.65145888,2.81500884,10.053603,37.13,1.82,37.1745786795,138.23,9.65145888,2.81500884,10.053603,9.65145888,2.81500884,10.053603,0.0,0.0,0.0,138.23
2019-09-02 10:30:00,49.91555328,9.90370304,50.8885624984,11.15555328,3.25370304,11.620368,38.76,6.65,39.326328331,137.33,47.52555328,6.33370304,47.9457402568,11.15555328,3.25370304,11.620368,36.37,3.08,36.5001821913,137.6,11.15555328,3.25370304,11.620368,11.15555328,3.25370304,11.620368,0.0,0.0,0.0,137.6
2019-09-02 11:00:00,38.565064,11.046477,40.1159421606,10.925064,3.186477,11.380275,27.64,7.86,28.7358521711,137.33,35.865064,7.226477,36.5858549928,10.925064,3.186477,11.380275,24.94,4.04,25.2650984562,137.67,10.925064,3.186477,11.380275,10.925064,3.186477,11.380275,0.0,0.0,0.0,137.67
2019-09-02 11:30:00,33.946752,11.427386,35.8185304297,11.236752,3.277386,11.70495,22.71,8.15,24.1281288127,136.51,32.026752,8.227386,33.0666406528,11.236752,3.277386,11.70495,20.79,4.95,21.3711628135,136.78,11.236752,3.277386,11.70495,11.236752,3.277386,11.70495,0.0,0.0,0.0,136.78
2019-09-02 12:00:00,32.53125664,11.98661652,34.6693183402,12.09125664,3.52661652,12.595059,20.44,8.46,22.1216003038,136.77,30.03125664,8.40661652,31.1856950651,12.09125664,3.52661652,12.595059,17.94,4.88,18.591879948,137.12,12.09125664,3.52661652,12.595059,12.09125664,3.52661652,12.595059,0.0,0.0,0.0,137.12
2019-09-02 12:30:00,42.8382,10.248225,44.0469918938,11.7882,3.438225,12.279375,31.05,6.8100000000000005,31.7880260476,136.81,40.7882,6.928225,41.372425127,11.7882,3.438225,12.279375,29.0,3.49,29.2092468236,137.07,11.7882,3.438225,12.279375,11.7882,3.438225,12.279375,0.0,0.0,0.0,137.07
2019-09-02 13:00:00,49.56715136,8.52750248,50.2953356932,11.47715136,3.34750248,11.955366,38.09,5.18,38.4406100368,136.66,48.00715136,5.75750248,48.3511676851,11.47715136,3.34750248,11.955366,36.53,2.41,36.6094113583,136.88,11.47715136,3.34750248,11.955366,11.47715136,3.34750248,11.955366,0.0,0.0,0.0,136.88
2019-09-02 13:30:00,59.40025952,5.84799236,59.6874345712,10.21025952,2.97799236,10.635687,49.19,2.87,49.2736542181,136.38,58.29025952,4.88799236,58.4948444243,10.21025952,2.97799236,10.635687,48.08,1.9100000000000001,48.1179228562,136.46,10.21025952,2.97799236,10.635687,10.21025952,2.97799236,10.635687,0.0,0.0,0.0,136.46
2019-09-02 14:00:00,65.89616576,5.94263168,66.1635816228,8.06616576,2.35263168,8.402256,57.83,3.59,57.9413237681,136.19,64.02616576,4.44263168,64.1801127934,8.06616576,2.35263168,8.402256,55.96,2.09,55.9990151699,136.29,8.06616576,2.35263168,8.402256,8.06616576,2.35263168,8.402256,0.0,0.0,0.0,136.29
2019-09-02 14:30:00,62.68379904,6.38652472,63.0083038979,7.15379904,2.08652472,7.451874,55.53,4.3,55.6962377544,136.12,60.83379904,4.70652472,61.0155921104,7.15379904,2.08652472,7.451874,53.68,2.62,53.743900119,136.27,7.15379904,2.08652472,7.451874,7.15379904,2.08652472,7.451874,0.0,0.0,0.0,136.27
2019-09-02 15:00:00,70.43121088,6.34451984,70.7163941249,7.90121088,2.30451984,8.230428,62.53,4.04,62.6603742408,137.2,68.17121088,4.68451984,68.331974353,7.90121088,2.30451984,8.230428,60.27,2.38,60.3169735647,137.26,7.90121088,2.30451984,8.230428,7.90121088,2.30451984,8.230428,0.0,0.0,0.0,137.26
2019-09-02 15:30:00,70.87990336,5.61288848,71.1017947552,6.72990336,1.9628884800000002,7.010316,64.15,3.65,64.2537547541,137.62,69.70990336,5.01288848,69.8899111272,6.72990336,1.9628884800000002,7.010316,62.98,3.05,63.0538095598,137.59,6.72990336,1.9628884800000002,7.010316,6.72990336,1.9628884800000002,7.010316,0.0,0.0,0.0,137.59
2019-09-02 16:00:00,70.9285248,6.5949864,71.2344683136,6.6685248,1.9449864,6.94638,64.26,4.65,64.4280226299,137.07,71.5585248,6.8249864,71.8832589058,6.6685248,1.9449864,6.94638,64.89,4.88,65.0732395075,136.93,6.6685248,1.9449864,6.94638,6.6685248,1.9449864,6.94638,0.0,0.0,0.0,136.93
2019-09-02 16:30:00,73.29200192,5.91100056,73.529976697,6.07200192,1.77100056,6.325002,67.22,4.14,67.3473681743,137.86,72.29200192,3.37100056,72.3705546916,6.07200192,1.77100056,6.325002,66.22,1.6,66.2393266874,138.1,6.07200192,1.77100056,6.325002,6.07200192,1.77100056,6.325002,0.0,0.0,0.0,138.1
2019-09-02 17:00:00,75.67784608,5.25978844,75.8604097125,6.06784608,1.7697884400000001,6.320673,69.61,3.49,69.6974332382,137.86,74.92784608,2.74978844,74.9782865545,6.06784608,1.7697884400000001,6.320673,68.86,0.98,68.8669732165,138.1,6.06784608,1.7697884400000001,6.320673,6.06784608,1.7697884400000001,6.320673,0.0,0.0,0.0,138.1
2019-09-02 17:30:00,77.63676736,4.88114048,77.7900583526,5.86676736,1.71114048,6.111216,71.77,3.17,71.8399735523,137.5,77.35676736,2.79114048,77.4071051104,5.86676736,1.71114048,6.111216,71.49,1.08,71.4981573189,137.71,5.86676736,1.71114048,6.111216,5.86676736,1.71114048,6.111216,0.0,0.0,0.0,137.71
2019-09-02 18:00:00,76.86278112,3.36706116,76.9364947366,6.09278112,1.7770611600000001,6.346647,70.77,1.5899999999999999,70.7878591285,137.67,75.64278112,3.83706116,75.7400381167,6.09278112,1.7770611600000001,6.346647,69.55,2.06,69.5805008605,138.02,6.09278112,1.7770611600000001,6.346647,6.09278112,1.7770611600000001,6.346647,0.0,0.0,0.0,138.02
2019-09-02 18:30:00,74.48237184,2.31652512,74.5183870165,5.78237184,1.68652512,6.023304,68.7,0.63,68.7028885856,137.57,72.88237184,5.25652512,73.0716852232,5.78237184,1.68652512,6.023304,67.1,3.5700000000000003,67.1949023364,137.83,5.78237184,1.68652512,6.023304,5.78237184,1.68652512,6.023304,0.0,0.0,0.0,137.83
