Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-02 19:00:00,73.07440992,2.70211956,73.1243518622,5.66440992,1.65211956,5.900427,67.41,1.05,67.4181770741,137.8,71.38440992,6.11211956,71.6455999008,5.66440992,1.65211956,5.900427,65.72,4.46,65.8711621273,138.13,5.66440992,1.65211956,5.900427,5.66440992,1.65211956,5.900427,0.0,0.0,0.0,138.13
2019-09-02 19:30:00,71.12573888,2.86792384,71.1835354445,5.37573888,1.56792384,5.599728,65.75,1.3,65.7628504553,137.88,69.55573888,6.31792384,69.8420859711,5.37573888,1.56792384,5.599728,64.18,4.75,64.3555351155,138.16,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,138.16
2019-09-02 20:00:00,73.19620832,3.08431076,73.261162189,5.46620832,1.59431076,5.693967,67.73,1.49,67.7463873576,137.81,72.13620832,5.4043107599999995,72.3383655164,5.46620832,1.59431076,5.693967,66.67,3.81,66.7787765686,138.07,5.46620832,1.59431076,5.693967,5.46620832,1.59431076,5.693967,0.0,0.0,0.0,138.07
2019-09-02 20:30:00,75.8419328,2.3147304,75.877247892,5.2619328,1.5347304,5.48118,70.58,0.78,70.5843098712,137.94,75.4219328,4.3447303999999995,75.5469696913,5.2619328,1.5347304,5.48118,70.16,2.81,70.2162495438,138.1,5.2619328,1.5347304,5.48118,5.2619328,1.5347304,5.48118,0.0,0.0,0.0,138.1
2019-09-02 21:00:00,71.40870592,3.99587256,71.5204186137,5.36870592,1.5658725599999999,5.592402,66.04,2.43,66.0846918734,138.38,70.85870592,6.39587256,71.1467735773,5.36870592,1.5658725599999999,5.592402,65.49,4.83,65.6678688553,138.59,5.36870592,1.5658725599999999,5.592402,5.36870592,1.5658725599999999,5.592402,0.0,0.0,0.0,138.59
2019-09-02 21:30:00,68.85452032,5.69340176,69.0895056582,5.15452032,1.50340176,5.369292,63.7,4.19,63.8376542489,138.66,68.71452032,7.12340176,69.0827630849,5.15452032,1.50340176,5.369292,63.56,5.62,63.8079775577,138.74,5.15452032,1.50340176,5.369292,5.15452032,1.50340176,5.369292,0.0,0.0,0.0,138.74
2019-09-02 22:00:00,65.19982496,6.84953228,65.5586246597,5.20982496,1.51953228,5.426901,59.99,5.33,60.2263148466,137.56,64.96982496,7.50953228,65.402379394,5.20982496,1.51953228,5.426901,59.76,5.99,60.0594513794,137.56,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,137.56
2019-09-02 22:30:00,60.89793664,7.85023152,61.4018307702,5.41793664,1.58023152,5.643684,55.48,6.27,55.8331738306,137.39,60.27793664,8.72023152,60.9054355812,5.41793664,1.58023152,5.643684,54.86,7.14,55.3226825091,137.43,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,137.43
2019-09-02 23:00:00,55.7417328,9.4930054,56.5443005711,5.4617328,1.5930054,5.689305,50.28,7.9,50.8968407664,138.64,55.4417328,10.0330054,56.3422304601,5.4617328,1.5930054,5.689305,49.98,8.44,50.6876118988,138.65,5.4617328,1.5930054,5.689305,5.4617328,1.5930054,5.689305,0.0,0.0,0.0,138.65
2019-09-02 23:30:00,52.34868576,9.18836668,53.148950912,5.54868576,1.61836668,5.779881,46.8,7.57,47.4082788129,138.64,51.99868576,11.47836668,53.2505044334,5.54868576,1.61836668,5.779881,46.45,9.86,47.4849670949,138.84,5.54868576,1.61836668,5.779881,5.54868576,1.61836668,5.779881,0.0,0.0,0.0,138.84
2019-09-03 00:00:00,50.08603872,7.75717796,50.6831834494,5.23603872,1.52717796,5.454207,44.85,6.23,45.2806294126,139.05,49.16603872,16.15717796,51.7528140592,5.23603872,1.52717796,5.454207,43.93,14.63,46.302071228,138.84,5.23603872,1.52717796,5.454207,5.23603872,1.52717796,5.454207,0.0,0.0,0.0,138.84
2019-09-03 00:30:00,48.2392352,3.4114436,48.3597121592,5.5592352,1.6214436,5.79087,42.68,1.79,42.717519825,138.09,45.9992352,24.1414436,51.9493882358,5.5592352,1.6214436,5.79087,40.44,22.52,46.2876225356,137.05,5.5592352,1.6214436,5.79087,5.5592352,1.6214436,5.79087,0.0,0.0,0.0,137.05
2019-09-03 01:00:00,47.71560896,3.72246928,47.8605904264,5.42560896,1.58246928,5.651676,42.29,2.14,42.3441105704,138.49,45.37560896,23.98246928,51.3235298986,5.42560896,1.58246928,5.651676,39.95,22.4,45.8013373167,137.44,5.42560896,1.58246928,5.651676,5.42560896,1.58246928,5.651676,0.0,0.0,0.0,137.44
2019-09-03 01:30:00,47.77591872,3.53214296,47.9063090149,5.35591872,1.56214296,5.579082,42.42,1.97,42.4657191155,138.37,45.55591872,23.99214296,51.4875194026,5.35591872,1.56214296,5.579082,40.2,22.43,46.0341710037,137.28,5.35591872,1.56214296,5.579082,5.35591872,1.56214296,5.579082,0.0,0.0,0.0,137.28
2019-09-03 02:00:00,46.9842704,3.0729122,47.0846520048,5.3242704,1.5529122,5.546115,41.66,1.52,41.6877200144,138.84,44.7542704,24.5729122,51.0565640542,5.3242704,1.5529122,5.546115,39.43,23.02,45.6579160716,137.77,5.3242704,1.5529122,5.546115,5.3242704,1.5529122,5.546115,0.0,0.0,0.0,137.77
2019-09-03 02:30:00,46.4472576,2.8383668,46.5339023149,5.1372576,1.4983667999999999,5.35131,41.31,1.34,41.3317275226,139.06,44.2472576,24.7683668,50.707906672,5.1372576,1.4983667999999999,5.35131,39.11,23.27,45.5091748991,138.06,5.1372576,1.4983667999999999,5.35131,5.1372576,1.4983667999999999,5.35131,0.0,0.0,0.0,138.06
2019-09-03 03:00:00,45.24724736,3.26128048,45.3646265721,5.38724736,1.57128048,5.6117159999999995,39.86,1.69,39.895810557,139.17,43.03724736,24.55128048,49.5476541678,5.38724736,1.57128048,5.6117159999999995,37.65,22.98,44.1089888798,138.06,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,138.06
2019-09-03 03:30:00,45.63728736,3.5396254799999998,45.7743481234,5.34728736,1.55962548,5.570091,40.29,1.98,40.3386229314,139.59,43.46728736,24.35962548,49.8276672539,5.34728736,1.55962548,5.570091,38.12,22.8,44.4181764596,138.55,5.34728736,1.55962548,5.570091,5.34728736,1.55962548,5.570091,0.0,0.0,0.0,138.55
2019-09-03 04:00:00,45.39527936,3.44195648,45.5255802004,5.35527936,1.56195648,5.578416,40.04,1.88,40.0841115656,139.62,43.26527936,24.41195648,49.6772384224,5.35527936,1.56195648,5.578416,37.91,22.85,44.2638746609,138.58,5.35527936,1.56195648,5.578416,5.35527936,1.56195648,5.578416,0.0,0.0,0.0,138.58
2019-09-03 04:30:00,45.49278176,3.26039468,45.6094657471,5.45278176,1.5903946800000002,5.679981,40.04,1.67,40.0748112909,139.11,43.36278176,24.49039468,49.8007055527,5.45278176,1.5903946800000002,5.679981,37.91,22.9,44.289706479,138.01,5.45278176,1.5903946800000002,5.679981,5.45278176,1.5903946800000002,5.679981,0.0,0.0,0.0,138.01
2019-09-03 05:00:00,46.64883616,2.89799388,46.7387663895,4.99883616,1.45799388,5.207121,41.65,1.44,41.6748857227,139.11,44.48883616,24.52799388,50.80235257,4.99883616,1.45799388,5.207121,39.49,23.07,45.7349428774,138.01,4.99883616,1.45799388,5.207121,4.99883616,1.45799388,5.207121,0.0,0.0,0.0,138.01
2019-09-03 05:30:00,49.2552896,4.3690428,49.4486813633,5.1052896,1.4890428,5.31801,44.15,2.88,44.2438345987,139.49,46.9152896,23.5690428,52.5028016087,5.1052896,1.4890428,5.31801,41.81,22.08,47.2821583687,138.41,5.1052896,1.4890428,5.31801,5.1052896,1.4890428,5.31801,0.0,0.0,0.0,138.41
2019-09-03 06:00:00,54.59220288,6.00272584,54.9212284349,4.91220288,1.43272584,5.116878,49.68,4.57,49.8897514526,138.34,50.87220288,22.14272584,55.4822614309,4.91220288,1.43272584,5.116878,45.96,20.71,50.410571312,137.36,4.91220288,1.43272584,5.116878,4.91220288,1.43272584,5.116878,0.0,0.0,0.0,137.36
2019-09-03 06:30:00,60.73305184,8.23839012,61.2892703299,5.10305184,1.48839012,5.315679,55.63,6.75,56.0380174524,138.23,56.72305184,18.96839012,59.8105712545,5.10305184,1.48839012,5.315679,51.62,17.48,54.4993100874,137.16,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,137.16
2019-09-03 07:00:00,66.0094752,11.0415136,66.926570499,5.3194752,1.5515135999999998,5.54112,60.69,9.49,61.4274873326,138.23,61.4294752,16.5915136,63.6306431437,5.3194752,1.5515135999999998,5.54112,56.11,15.04,58.0907367831,137.16,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,137.16
2019-09-03 07:30:00,72.4460384,12.8805112,73.5821720842,5.5560384,1.6205112,5.78754,66.89,11.26,67.8311115934,138.23,67.5460384,13.5905112,68.8997046308,5.5560384,1.6205112,5.78754,61.99,11.97,63.135101172,137.16,5.5560384,1.6205112,5.78754,5.5560384,1.6205112,5.78754,0.0,0.0,0.0,137.16
2019-09-03 08:00:00,74.52343072,15.21433396,76.0606184837,5.84343072,1.70433396,6.086907,68.68,13.51,69.996160609,137.22,69.45343072,11.19433396,70.3497843038,5.84343072,1.70433396,6.086907,63.61,9.49,64.3140124701,136.07,5.84343072,1.70433396,6.086907,5.84343072,1.70433396,6.086907,0.0,0.0,0.0,136.07
2019-09-03 08:30:00,70.4188448,19.4717464,73.0613619558,6.3488448,1.8517464000000001,6.61338,64.07,17.62,66.4486967517,136.8,65.4788448,8.6117464,66.0427232358,6.3488448,1.8517464000000001,6.61338,59.13,6.76,59.5151619337,135.69,6.3488448,1.8517464000000001,6.61338,6.3488448,1.8517464000000001,6.61338,0.0,0.0,0.0,135.69
2019-09-03 09:00:00,62.11718432,21.75542876,65.8167400315,8.48718432,2.47542876,8.840817,53.63,19.28,56.9903088253,136.46,56.56718432,8.35542876,57.1809367854,8.48718432,2.47542876,8.840817,48.08,5.88,48.4382163173,135.57,8.48718432,2.47542876,8.840817,8.48718432,2.47542876,8.840817,0.0,0.0,0.0,135.57
2019-09-03 09:30:00,56.20327744,21.54470592,60.1912181981,9.27327744,2.70470592,9.659664,46.93,18.84,50.5704508582,136.56,51.38327744,8.22470592,52.0373614622,9.27327744,2.70470592,9.659664,42.11,5.52,42.4702542964,135.57,9.27327744,2.70470592,9.659664,9.27327744,2.70470592,9.659664,0.0,0.0,0.0,135.57
2019-09-03 10:00:00,52.81949056,22.52901808,57.4234728893,9.93949056,2.8990180800000003,10.353636,42.88,19.63,47.159636343,136.68,47.80949056,7.68901808,48.4238410976,9.93949056,2.8990180800000003,10.353636,37.87,4.79,38.1717303773,135.67,9.93949056,2.8990180800000003,10.353636,9.93949056,2.8990180800000003,10.353636,0.0,0.0,0.0,135.67
2019-09-03 10:30:00,55.23552384,21.99911112,59.4552267168,10.62552384,3.09911112,11.068254,44.61,18.9,48.4485510619,136.79,51.38552384,7.72911112,51.9635566433,10.62552384,3.09911112,11.068254,40.76,4.63,41.0221220807,135.64,10.62552384,3.09911112,11.068254,10.62552384,3.09911112,11.068254,0.0,0.0,0.0,135.64
2019-09-03 11:00:00,40.71885024,22.45883132,46.5018695229,10.89885024,3.17883132,11.352969,29.82,19.28,35.5098690507,136.72,38.09885024,6.75883132,38.6937228814,10.89885024,3.17883132,11.352969,27.2,3.58,27.4345840136,135.51,10.89885024,3.17883132,11.352969,10.89885024,3.17883132,11.352969,0.0,0.0,0.0,135.51
2019-09-03 11:30:00,34.84167648,22.51090564,41.481119713300004,11.83167648,3.45090564,12.324663,23.01,19.06,29.878816911,136.59,32.43167648,6.73090564,33.1227826433,11.83167648,3.45090564,12.324663,20.6,3.2800000000000002,20.8594918442,135.36,11.83167648,3.45090564,12.324663,11.83167648,3.45090564,12.324663,0.0,0.0,0.0,135.36
2019-09-03 12:00:00,37.1511968,22.6374324,43.504767202400004,11.9911968,3.4974324,12.49083,25.16,19.14,31.612737939,136.59,34.2811968,6.8874324,34.9662291233,11.9911968,3.4974324,12.49083,22.29,3.39,22.5463123371,135.39,11.9911968,3.4974324,12.49083,11.9911968,3.4974324,12.49083,0.0,0.0,0.0,135.39
2019-09-03 12:30:00,42.41483264,15.29015952,45.0866610654,12.51483264,3.65015952,13.036284,29.9,11.64,32.085816181,137.41,40.00483264,8.74015952,40.9484678955,12.51483264,3.65015952,13.036284,27.49,5.09,27.9572566608,137.06,12.51483264,3.65015952,13.036284,12.51483264,3.65015952,13.036284,0.0,0.0,0.0,137.06
2019-09-03 13:00:00,37.47458336,9.89300348,38.7584302554,12.04458336,3.51300348,12.546441,25.43,6.38,26.2181101531,138.2,35.60458336,8.52300348,36.6104895427,12.04458336,3.51300348,12.546441,23.56,5.01,24.0867951376,138.26,12.04458336,3.51300348,12.546441,12.04458336,3.51300348,12.546441,0.0,0.0,0.0,138.26
2019-09-03 13:30:00,33.87662208,12.69193144,36.1761060263,11.28662208,3.29193144,11.756898,22.59,9.4,24.4676950283,137.55,32.41662208,11.53193144,34.4067265199,11.28662208,3.29193144,11.756898,21.13,8.24,22.6798258371,137.6,11.28662208,3.29193144,11.756898,11.28662208,3.29193144,11.756898,0.0,0.0,0.0,137.6
2019-09-03 14:00:00,45.30183552,11.26428536,46.6812641876,12.63183552,3.68428536,13.158162,32.67,7.58,33.5378189511,137.81,43.31183552,9.78428536,44.4032356492,12.63183552,3.68428536,13.158162,30.68,6.1,31.2805434735,137.9,12.63183552,3.68428536,13.158162,12.63183552,3.68428536,13.158162,0.0,0.0,0.0,137.9
2019-09-03 14:30:00,57.15182592,10.72053256,58.1486115428,12.24182592,3.57053256,12.751902,44.91,7.15,45.475604449,137.53,55.55182592,9.06053256,56.285865129,12.24182592,3.57053256,12.751902,43.31,5.49,43.6565710976,137.68,12.24182592,3.57053256,12.751902,12.24182592,3.57053256,12.751902,0.0,0.0,0.0,137.68
2019-09-03 15:00:00,53.8985392,12.1824906,55.2581722925,12.2485392,3.5724906,12.758895,41.65,8.61,42.5306313144,137.61,51.3485392,10.1824906,52.3484058286,12.2485392,3.5724906,12.758895,39.1,6.61,39.6547865963,137.68,12.2485392,3.5724906,12.758895,12.2485392,3.5724906,12.758895,0.0,0.0,0.0,137.68
2019-09-03 15:30:00,58.83071808,10.39395944,59.7418428126,11.19071808,3.26395944,11.656998,47.64,7.13,48.1705978788,137.94,56.04071808,8.29395944,56.6511416135,11.19071808,3.26395944,11.656998,44.85,5.03,45.1311799092,138.11,11.19071808,3.26395944,11.656998,11.19071808,3.26395944,11.656998,0.0,0.0,0.0,138.11
2019-09-03 16:00:00,62.38027904,10.46216472,63.2515304458,10.67027904,3.11216472,11.114874,51.71,7.35,52.2297482284,137.71,59.87027904,8.23216472,60.4335903973,10.67027904,3.11216472,11.114874,49.2,5.12,49.4656891188,137.9,10.67027904,3.11216472,11.114874,10.67027904,3.11216472,11.114874,0.0,0.0,0.0,137.9
2019-09-03 16:30:00,59.80478528,7.93472904,60.3288676118,9.92478528,2.89472904,10.338318,49.88,5.04,50.1339804923,138.17,57.54478528,5.18472904,57.77788269,9.92478528,2.89472904,10.338318,47.62,2.29,47.6750301521,138.4,9.92478528,2.89472904,10.338318,9.92478528,2.89472904,10.338318,0.0,0.0,0.0,138.4
2019-09-03 17:00:00,53.07398624,7.47782932,53.5981897711,9.76398624,2.8478293199999998,10.170819,43.31,4.63,43.5567790361,138.17,50.99398624,3.8678293200000002,51.1404608534,9.76398624,2.8478293199999998,10.170819,41.23,1.02,41.2426150965,138.49,9.76398624,2.8478293199999998,10.170819,9.76398624,2.8478293199999998,10.170819,0.0,0.0,0.0,138.49
2019-09-03 17:30:00,61.43097024,5.93111632,61.7166285974,8.78097024,2.56111632,9.146844,52.65,3.37,52.7577425597,138.17,59.71097024,3.31111632,59.8027044396,8.78097024,2.56111632,9.146844,50.93,0.75,50.9355219861,138.53,8.78097024,2.56111632,9.146844,8.78097024,2.56111632,9.146844,0.0,0.0,0.0,138.53
2019-09-03 18:00:00,68.05823488,5.06615184,68.2465327284,6.87823488,2.00615184,7.164828,61.18,3.06,61.2564772085,138.13,66.30823488,3.12615184,66.3818863714,6.87823488,2.00615184,7.164828,59.43,1.12,59.4405526556,138.44,6.87823488,2.00615184,7.164828,6.87823488,2.00615184,7.164828,0.0,0.0,0.0,138.44
2019-09-03 18:30:00,71.14433952,3.88918236,71.2505634024,6.13433952,1.7891823599999999,6.389937,65.01,2.1,65.0439090154,137.66,69.48433952,3.39918236,69.5674340424,6.13433952,1.7891823599999999,6.389937,63.35,1.6099999999999999,63.3704552611,137.88,6.13433952,1.7891823599999999,6.389937,6.13433952,1.7891823599999999,6.389937,0.0,0.0,0.0,137.88
2019-09-03 19:00:00,72.8946496,2.6655227999999997,72.943368116,5.7446496,1.6755228,5.98401,67.15,0.99,67.1572974441,137.66,71.6846496,3.7055228,71.780358647,5.7446496,1.6755228,5.98401,65.94,2.03,65.9712399459,137.94,5.7446496,1.6755228,5.98401,5.7446496,1.6755228,5.98401,0.0,0.0,0.0,137.94
2019-09-03 19:30:00,80.68330112,5.78554616,80.8904668301,5.57330112,1.6255461599999999,5.805522,75.11,4.16,75.2251134928,136.57,79.22330112,3.90554616,79.3195104067,5.57330112,1.6255461599999999,5.805522,73.65,2.2800000000000002,73.6852827911,136.69,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,136.69
2019-09-03 20:00:00,80.33105344,5.69447392,80.5326342547,5.50105344,1.60447392,5.730264,74.83,4.09,74.9416906668,136.94,78.80105344,3.90447392,78.8977245543,5.50105344,1.60447392,5.730264,73.3,2.3,73.3360757063,137.05,5.50105344,1.60447392,5.730264,5.50105344,1.60447392,5.730264,0.0,0.0,0.0,137.05
2019-09-03 20:30:00,81.392872,5.984171,81.6125597869,5.122872,1.494171,5.336325,76.27,4.49,76.4020484019,137.43,79.902872,4.144171,80.0102687605,5.122872,1.494171,5.336325,74.78,2.65,74.8269396675,137.56,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,137.56
2019-09-03 21:00:00,71.55804672,2.41484696,71.5987816672,5.22804672,1.52484696,5.445882,66.33,0.89,66.3359706343,138.45,70.26804672,5.14484696,70.4561412517,5.22804672,1.52484696,5.445882,65.04,3.62,65.1406631836,138.78,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,138.78
2019-09-03 21:30:00,73.07335104,2.08431072,73.1030709573,5.60335104,1.63431072,5.836824,67.47,0.45,67.4715006503,137.55,71.72335104,4.65431072,71.874207423,5.60335104,1.63431072,5.836824,66.12,3.02,66.1889326096,137.82,5.60335104,1.63431072,5.836824,5.60335104,1.63431072,5.836824,0.0,0.0,0.0,137.82
2019-09-03 22:00:00,67.49942496,3.55608228,67.5930328593,5.60942496,1.63608228,5.843151,61.89,1.92,61.9197747089,137.64,66.89942496,6.04608228,67.1720788045,5.60942496,1.63608228,5.843151,61.29,4.41,61.4484515671,137.88,5.60942496,1.63608228,5.843151,5.60942496,1.63608228,5.843151,0.0,0.0,0.0,137.88
2019-09-03 22:30:00,62.63695744,5.27244592,62.8584689864,5.59695744,1.6324459199999999,5.830164,57.04,3.64,57.1560250542,137.17,62.28695744,7.57244592,62.7455735837,5.59695744,1.6324459199999999,5.830164,56.69,5.94,57.0003482446,137.37,5.59695744,1.6324459199999999,5.830164,5.59695744,1.6324459199999999,5.830164,0.0,0.0,0.0,137.37
2019-09-03 23:00:00,57.54327104,6.90762072,57.9563910712,5.68327104,1.6576207200000002,5.920074,51.86,5.25,52.1250621103,137.72,57.563271040000004,8.92762072,58.2514599349,5.68327104,1.6576207200000002,5.920074,51.88,7.27,52.3869000801,137.87,5.68327104,1.6576207200000002,5.920074,5.68327104,1.6576207200000002,5.920074,0.0,0.0,0.0,137.87
2019-09-03 23:30:00,53.27190272,8.08680496,53.882205169,5.37190272,1.56680496,5.595732,47.9,6.52,48.3417045624,139.35,53.14190272,10.22680496,54.1169970009,5.37190272,1.56680496,5.595732,47.77,8.66,48.5486199598,139.54,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,139.54
2019-09-04 00:00:00,50.5340704,8.9411872,51.3189740714,5.5240704,1.6111871999999998,5.75424,45.01,7.33,45.602949466,139.61,50.4240704,11.0511872,51.6208835088,5.5240704,1.6111871999999998,5.75424,44.9,9.44,45.881625952,139.76,5.5240704,1.6111871999999998,5.75424,5.5240704,1.6111871999999998,5.75424,0.0,0.0,0.0,139.76
2019-09-04 00:30:00,47.60586848,9.73671164,48.5913805864,5.64586848,1.64671164,5.881113,41.96,8.09,42.7327707971,138.62,47.49586848,11.80671164,48.9413522741,5.64586848,1.64671164,5.881113,41.85,10.16,43.0656255034,138.79,5.64586848,1.64671164,5.881113,5.64586848,1.64671164,5.881113,0.0,0.0,0.0,138.79
2019-09-04 01:00:00,47.822552,9.217411,48.702742688,5.442552,1.587411,5.669325,42.38,7.63,43.0613666759,138.94,47.412552,11.527411,48.7937628342,5.442552,1.587411,5.669325,41.97,9.94,43.1310155225,139.12,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,139.12
2019-09-04 01:30:00,46.83724736,9.59128048,47.8092083338,5.38724736,1.57128048,5.6117159999999995,41.45,8.02,42.2187505736,139.26,46.52724736,11.86128048,48.0153592252,5.38724736,1.57128048,5.6117159999999995,41.14,10.29,42.407354315,139.43,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,139.43
2019-09-04 02:00:00,46.49014432,10.21295876,47.5987189484,5.53014432,1.6129587600000002,5.760567,40.96,8.6,41.853095465,139.51,46.36014432,12.38295876,47.9854212134,5.53014432,1.6129587600000002,5.760567,40.83,10.77,42.2265532574,139.71,5.53014432,1.6129587600000002,5.760567,5.53014432,1.6129587600000002,5.760567,0.0,0.0,0.0,139.71
2019-09-04 02:30:00,47.53390048,4.02738764,47.7042088924,5.61390048,1.63738764,5.847813,41.92,2.39,41.9880756882,138.64,45.81390048,23.24738764,51.3746485076,5.61390048,1.63738764,5.847813,40.2,21.61,45.6402464936,137.49,5.61390048,1.63738764,5.847813,5.61390048,1.63738764,5.847813,0.0,0.0,0.0,137.49
2019-09-04 03:00:00,46.5348192,4.1426556,46.7188505145,5.9748192,1.7426556,6.22377,40.56,2.4,40.6309438729,139.01,44.7148192,23.6126556,50.5665161997,5.9748192,1.7426556,6.22377,38.74,21.87,44.4869025669,137.92,5.9748192,1.7426556,6.22377,5.9748192,1.7426556,6.22377,0.0,0.0,0.0,137.92
2019-09-04 03:30:00,46.35516896,3.97067428,46.5249174481,5.86516896,1.71067428,6.109551,40.49,2.26,40.5530233152,139.11,44.43516896,23.77067428,50.3937416375,5.86516896,1.71067428,6.109551,38.57,22.06,44.4329663651,138.0,5.86516896,1.71067428,6.109551,5.86516896,1.71067428,6.109551,0.0,0.0,0.0,138.0
2019-09-04 04:00:00,45.88220224,3.42939232,46.0101859818,5.55220224,1.61939232,5.783544,40.33,1.81,40.370595735,138.91,44.29220224,23.91939232,50.3382211468,5.55220224,1.61939232,5.783544,38.74,22.3,44.699861297300004,137.75,5.55220224,1.61939232,5.783544,5.55220224,1.61939232,5.783544,0.0,0.0,0.0,137.75
2019-09-04 04:30:00,46.08409024,3.6420263200000003,46.2277809219,5.66409024,1.65202632,5.900094,40.42,1.99,40.4689572389,138.84,44.49409024,23.70202632,50.4133922481,5.66409024,1.65202632,5.900094,38.83,22.05,44.6539068839,137.68,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,137.68
2019-09-04 05:00:00,47.56698752,3.33037136,47.6834318723,5.48698752,1.60037136,5.715612,42.08,1.73,42.1155470106,138.62,45.81698752,23.91037136,51.6807720916,5.48698752,1.60037136,5.715612,40.33,22.31,46.0895324342,137.49,5.48698752,1.60037136,5.715612,5.48698752,1.60037136,5.715612,0.0,0.0,0.0,137.49
2019-09-04 05:30:00,50.10211232,5.04228276,50.3552010656,5.56211232,1.62228276,5.793867,44.54,3.42,44.6711092318,138.7,48.19211232,22.44228276,53.1614121835,5.56211232,1.62228276,5.793867,42.63,20.82,47.4424841255,137.57,5.56211232,1.62228276,5.793867,5.56211232,1.62228276,5.793867,0.0,0.0,0.0,137.57
2019-09-04 06:00:00,50.25029376,4.24258568,50.4290745128,5.94029376,1.7325856800000001,6.187806,44.31,2.51,44.3810342376,138.5,48.21029376,23.31258568,53.5509950936,5.94029376,1.7325856800000001,6.187806,42.27,21.58,47.4599757691,137.35,5.94029376,1.7325856800000001,6.187806,5.94029376,1.7325856800000001,6.187806,0.0,0.0,0.0,137.35
2019-09-04 06:30:00,56.33163296,5.3954762800000005,56.5894339628,5.40163296,1.5754762800000002,5.626701,50.93,3.8200000000000003,51.073058455500004,138.32,54.45163296,21.12547628,58.4060448932,5.40163296,1.5754762800000002,5.626701,49.05,19.55,52.8025094101,137.11,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,137.11
2019-09-04 07:00:00,61.53516928,7.30734104,61.9675261035,5.54516928,1.61734104,5.776218,55.99,5.69,56.2783812845,137.73,59.54516928,18.05734104,62.2229439196,5.54516928,1.61734104,5.776218,54.0,16.44,56.4470867273,136.44,5.54516928,1.61734104,5.776218,5.54516928,1.61734104,5.776218,0.0,0.0,0.0,136.44
2019-09-04 07:30:00,65.30931488,8.89146684,65.9117955503,5.79931488,1.69146684,6.040953,59.51,7.2,59.9439746764,137.55,63.27931488,16.46146684,65.38540802200001,5.79931488,1.69146684,6.040953,57.48,14.77,59.3473108068,136.24,5.79931488,1.69146684,6.040953,5.79931488,1.69146684,6.040953,0.0,0.0,0.0,136.24
2019-09-04 08:00:00,63.12787648,9.85438064,63.8923908355,5.63787648,1.64438064,5.872788,57.49,8.21,58.0732657942,136.86,61.05787648,15.30438064,62.9467103749,5.63787648,1.64438064,5.872788,55.42,13.66,57.0786474962,135.52,5.63787648,1.64438064,5.872788,5.63787648,1.64438064,5.872788,0.0,0.0,0.0,135.52
2019-09-04 08:30:00,67.09499872,12.76020796,68.2975970325,6.27499872,1.83020796,6.536457,60.82,10.93,61.7943144634,136.82,64.69499872,12.94020796,65.9764491423,6.27499872,1.83020796,6.536457,58.42,11.11,59.4670370878,135.43,6.27499872,1.83020796,6.536457,6.27499872,1.83020796,6.536457,0.0,0.0,0.0,135.43
2019-09-04 09:00:00,67.01237152,12.22985836,68.119214413,6.10237152,1.77985836,6.356637,60.91,10.45,61.799923948200004,136.54,64.66237152,11.08985836,65.606457373,6.10237152,1.77985836,6.356637,58.56,9.31,59.2954441758,135.47,6.10237152,1.77985836,6.356637,6.10237152,1.77985836,6.356637,0.0,0.0,0.0,135.47
2019-09-04 09:30:00,66.95316096,2.52300528,67.0006814755,5.87316096,1.71300528,6.117876,61.08,0.81,61.085370589,138.09,66.96316096,2.37300528,67.0051944241,5.87316096,1.71300528,6.117876,61.09,0.66,61.0935651276,137.99,5.87316096,1.71300528,6.117876,5.87316096,1.71300528,6.117876,0.0,0.0,0.0,137.99
2019-09-04 10:00:00,61.53404,2.456595,61.5830572294,5.95404,1.7365949999999999,6.202125,55.58,0.72,55.5846633524,138.44,61.30404,3.146595,61.3847406154,5.95404,1.7365949999999999,6.202125,55.35,1.4100000000000001,55.3679564369,138.62,5.95404,1.7365949999999999,6.202125,5.95404,1.7365949999999999,6.202125,0.0,0.0,0.0,138.62
2019-09-04 10:30:00,51.0389728,5.9272004,51.3819856473,8.2189728,2.3972004,8.56143,42.82,3.5300000000000002,42.9652568944,138.51,50.2889728,4.3972004,50.4808494049,8.2189728,2.3972004,8.56143,42.07,2.0,42.1175129845,138.55,8.2189728,2.3972004,8.56143,8.2189728,2.3972004,8.56143,0.0,0.0,0.0,138.55
2019-09-04 11:00:00,42.39848192,9.60664056,43.4731964775,9.58848192,2.79664056,9.988002,32.81,6.8100000000000005,33.5092852804,138.05,41.568481919999996,8.92664056,42.5161569385,9.58848192,2.79664056,9.988002,31.98,6.13,32.5622066206,138.06,9.58848192,2.79664056,9.988002,9.58848192,2.79664056,9.988002,0.0,0.0,0.0,138.06
2019-09-04 11:30:00,44.82094688,8.246942839999999,45.5733402926,12.160946880000001,3.54694284,12.667653,32.66,4.7,32.9964482937,138.09,44.94094688,8.28694284,45.6986009425,12.160946880000001,3.54694284,12.667653,32.78,4.74,33.1209299386,137.98,12.160946880000001,3.54694284,12.667653,12.160946880000001,3.54694284,12.667653,0.0,0.0,0.0,137.98
2019-09-04 12:00:00,43.42381568,7.80069624,44.1189146516,10.49381568,3.06069624,10.931058,32.93,4.74,33.2693928409,138.29,43.44381568,7.80069624,44.1385996908,10.49381568,3.06069624,10.931058,32.95,4.74,33.2891889357,138.23,10.49381568,3.06069624,10.931058,10.49381568,3.06069624,10.931058,0.0,0.0,0.0,138.23
2019-09-04 12:30:00,35.18856064,9.52666352,36.4553441588,10.78856064,3.14666352,11.238084,24.4,6.38,25.2203172066,137.73,35.11856064,9.65666352,36.4220325046,10.78856064,3.14666352,11.238084,24.33,6.51,25.1858889063,137.58,10.78856064,3.14666352,11.238084,10.78856064,3.14666352,11.238084,0.0,0.0,0.0,137.58
2019-09-04 13:00:00,35.28410336,8.76286348,36.3559586077,12.52410336,3.65286348,13.045941,22.76,5.11,23.3265878345,138.3,35.27410336,8.90286348,36.3802603893,12.52410336,3.65286348,13.045941,22.75,5.25,23.3479121122,138.19,12.52410336,3.65286348,13.045941,12.52410336,3.65286348,13.045941,0.0,0.0,0.0,138.19
2019-09-04 13:30:00,34.10574336,10.08500848,35.5655609569,10.88574336,3.17500848,11.339316,23.22,6.91,24.226359611,138.09,34.33574336,10.26500848,35.8373223215,10.88574336,3.17500848,11.339316,23.45,7.09,24.4983795382,138.0,10.88574336,3.17500848,11.339316,10.88574336,3.17500848,11.339316,0.0,0.0,0.0,138.0
2019-09-04 14:00:00,38.41326496,8.54095228,39.3513251459,11.76326496,3.43095228,12.253401,26.65,5.11,27.1354859916,138.49,38.18326496,8.41095228,39.0986680241,11.76326496,3.43095228,12.253401,26.42,4.98,26.885252463,138.43,11.76326496,3.43095228,12.253401,11.76326496,3.43095228,12.253401,0.0,0.0,0.0,138.43
2019-09-04 14:30:00,33.86260608,10.65659344,35.4998461162,11.30260608,3.29659344,11.773548,22.56,7.36,23.7302170239,137.53,33.79260608,10.31659344,35.3323127729,11.30260608,3.29659344,11.773548,22.49,7.02,23.5601464342,137.48,11.30260608,3.29659344,11.773548,11.30260608,3.29659344,11.773548,0.0,0.0,0.0,137.48
2019-09-04 15:00:00,50.39359456,8.15146508,51.0486116915,11.83359456,3.45146508,12.326661,38.56,4.7,38.8453806778,137.35,50.01359456,6.38146508,50.4190711674,11.83359456,3.45146508,12.326661,38.18,2.93,38.2922616203,137.41,11.83359456,3.45146508,12.326661,11.83359456,3.45146508,12.326661,0.0,0.0,0.0,137.41
2019-09-04 15:30:00,53.93457568,5.2892512400000005,54.1933080044,9.73457568,2.8392512400000003,10.140183,44.2,2.45,44.2678495073,137.14,54.16457568,3.89925124,54.3047458223,9.73457568,2.8392512400000003,10.140183,44.43,1.06,44.4426428107,137.16,9.73457568,2.8392512400000003,10.140183,9.73457568,2.8392512400000003,10.140183,0.0,0.0,0.0,137.16
2019-09-04 16:00:00,59.10482656,5.76974108,59.3857763679,8.60482656,2.50974108,8.963360999999999,50.5,3.26,50.605114366,137.25,58.67482656,3.56974108,58.7833167083,8.60482656,2.50974108,8.963360999999999,50.07,1.06,50.0812190347,137.46,8.60482656,2.50974108,8.963360999999999,8.60482656,2.50974108,8.963360999999999,0.0,0.0,0.0,137.46
2019-09-04 16:30:00,56.60734368,5.01547524,56.8290977439,8.96734368,2.61547524,9.340983,47.64,2.4,47.7004150925,137.36,56.38734368,3.25547524,56.4812415438,8.96734368,2.61547524,9.340983,47.42,0.64,47.4243186561,137.52,8.96734368,2.61547524,9.340983,8.96734368,2.61547524,9.340983,0.0,0.0,0.0,137.52
2019-09-04 17:00:00,62.85422848,4.14456664,62.9907252732,7.28422848,2.12456664,7.587738,55.57,2.02,55.6067019342,137.12,62.56422848,3.68456664,62.6726313204,7.28422848,2.12456664,7.587738,55.28,1.56,55.3020071968,137.24,7.28422848,2.12456664,7.587738,7.28422848,2.12456664,7.587738,0.0,0.0,0.0,137.24
2019-09-04 17:30:00,60.8033488,3.0276434,60.878681407,7.8433488,2.2876434,8.170155,52.96,0.74,52.9651696873,137.0,61.1733488,4.4976434,61.3384659048,7.8433488,2.2876434,8.170155,53.33,2.21,53.3757716572,137.08,7.8433488,2.2876434,8.170155,7.8433488,2.2876434,8.170155,0.0,0.0,0.0,137.08
2019-09-04 18:00:00,58.91318912,4.49093016,59.0841121283,7.68318912,2.24093016,8.003322,51.23,2.25,51.2793857217,137.17,58.75318912,6.55093016,59.1172725837,7.68318912,2.24093016,8.003322,51.07,4.31,51.2515463181,137.32,7.68318912,2.24093016,8.003322,7.68318912,2.24093016,8.003322,0.0,0.0,0.0,137.32
2019-09-04 18:30:00,65.28582688,3.67503284,65.3891815041,7.28582688,2.12503284,7.589403,58.0,1.55,58.0207075103,137.22,64.78582688,5.58503284,65.026117494,7.28582688,2.12503284,7.589403,57.5,3.46,57.6040068051,137.32,7.28582688,2.12503284,7.589403,7.28582688,2.12503284,7.589403,0.0,0.0,0.0,137.32
2019-09-04 19:00:00,59.62789568,2.26188624,59.6707807272,6.41789568,1.87188624,6.685308,53.21,0.39,53.2114292234,136.98,58.96789568,4.3618862400000005,59.129001112,6.41789568,1.87188624,6.685308,52.55,2.49,52.608959313,137.17,6.41789568,1.87188624,6.685308,6.41789568,1.87188624,6.685308,0.0,0.0,0.0,137.17
2019-09-04 19:30:00,64.45357056,3.98020808,64.5763487222,5.86357056,1.7102080800000001,6.107886,58.59,2.27,58.6339577378,136.71,64.04357056,2.43020808,64.0896625158,5.86357056,1.7102080800000001,6.107886,58.18,0.72,58.1844549687,136.89,5.86357056,1.7102080800000001,6.107886,5.86357056,1.7102080800000001,6.107886,0.0,0.0,0.0,136.89
2019-09-04 20:00:00,63.8332608,4.5305344,63.9938350649,5.9332608,1.7305343999999998,6.18048,57.9,2.8,57.9676633995,136.44,63.5432608,2.6105343999999997,63.5968622099,5.9332608,1.7305343999999998,6.18048,57.61,0.88,57.6167206634,136.62,5.9332608,1.7305343999999998,6.18048,5.9332608,1.7305343999999998,6.18048,0.0,0.0,0.0,136.62
2019-09-04 20:30:00,65.18823584,5.25615212,65.3997953134,5.91823584,1.72615212,6.164829,59.27,3.5300000000000002,59.3750267368,136.64,65.07823584,3.20615212,65.1571653118,5.91823584,1.72615212,6.164829,59.16,1.48,59.1785096129,136.78,5.91823584,1.72615212,6.164829,5.91823584,1.72615212,6.164829,0.0,0.0,0.0,136.78
2019-09-04 21:00:00,61.40589824,2.35797032,61.4511542828,5.85589824,1.70797032,6.099894,55.55,0.65,55.5538027501,137.12,60.98589824,3.88797032,61.1097054268,5.85589824,1.70797032,6.099894,55.13,2.18,55.1730849237,137.33,5.85589824,1.70797032,6.099894,5.85589824,1.70797032,6.099894,0.0,0.0,0.0,137.33
2019-09-04 21:30:00,54.50321088,4.19176984,54.6641649586,5.90321088,1.7217698399999999,6.149178,48.6,2.47,48.662725982,136.95,54.20321088,6.50176984,54.5917675181,5.90321088,1.7217698399999999,6.149178,48.3,4.78,48.5359495632,137.16,5.90321088,1.7217698399999999,6.149178,5.90321088,1.7217698399999999,6.149178,0.0,0.0,0.0,137.16
2019-09-04 22:00:00,56.09910528,3.18598904,56.1895020389,5.60910528,1.6359890400000001,5.842818,50.49,1.55,50.513786237,137.24,55.74910528,5.45598904,56.0154492611,5.60910528,1.6359890400000001,5.842818,50.14,3.8200000000000003,50.2853060048,137.47,5.60910528,1.6359890400000001,5.842818,5.60910528,1.6359890400000001,5.842818,0.0,0.0,0.0,137.47
2019-09-04 22:30:00,52.50348096,4.07976528,52.6617508032,5.55348096,1.61976528,5.784876,46.95,2.46,47.0144031122,137.64,51.88348096,6.92976528,52.3442188151,5.55348096,1.61976528,5.784876,46.33,5.31,46.6333035501,137.94,5.55348096,1.61976528,5.784876,5.55348096,1.61976528,5.784876,0.0,0.0,0.0,137.94
2019-09-04 23:00:00,49.17622816,5.23514988,49.4541020575,5.60622816,1.6351498800000002,5.839821,43.57,3.6,43.7184732121,138.91,49.01622816,7.74514988,49.6243687083,5.60622816,1.6351498800000002,5.839821,43.41,6.11,43.8378854417,139.12,5.60622816,1.6351498800000002,5.839821,5.60622816,1.6351498800000002,5.839821,0.0,0.0,0.0,139.12
2019-09-04 23:30:00,45.28035392,6.01843656,45.6785729828,5.72035392,1.66843656,5.958702,39.56,4.35,39.7984434369,138.04,44.76035392,8.83843656,45.6246341779,5.72035392,1.66843656,5.958702,39.04,7.17,39.692952775,138.28,5.72035392,1.66843656,5.958702,5.72035392,1.66843656,5.958702,0.0,0.0,0.0,138.28
2019-09-05 00:00:00,43.36516928,6.72734104,43.8838811428,5.54516928,1.61734104,5.776218,37.82,5.11,38.1636541751,138.83,42.89516928,9.40734104,43.9146173045,5.54516928,1.61734104,5.776218,37.35,7.79,38.1537232783,139.07,5.54516928,1.61734104,5.776218,5.54516928,1.61734104,5.776218,0.0,0.0,0.0,139.07
2019-09-05 00:30:00,42.36409056,7.00869308,42.9399341833,5.34409056,1.55869308,5.566761,37.02,5.45,37.419017892,139.1,41.75409056,9.69869308,42.8657057093,5.34409056,1.55869308,5.566761,36.41,8.14,37.3088153122,139.37,5.34409056,1.55869308,5.566761,5.34409056,1.55869308,5.566761,0.0,0.0,0.0,139.37
2019-09-05 01:00:00,42.6589856,6.3776208,43.1330859027,5.4089856,1.5776208,5.63436,37.25,4.8,37.5579884978,139.18,41.1189856,12.0276208,42.841972864,5.4089856,1.5776208,5.63436,35.71,10.45,37.207614812,139.09,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,139.09
2019-09-05 01:30:00,41.39725728,6.38170004,41.8862627326,5.45725728,1.59170004,5.684643,35.94,4.79,36.257795024,138.79,39.12725728,20.60170004,44.2195918886,5.45725728,1.59170004,5.684643,33.67,19.01,38.6658634974,137.66,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,137.66
2019-09-05 02:00:00,41.17020416,6.78214288,41.7250904447,5.63020416,1.64214288,5.864796,35.54,5.14,35.9097646887,138.62,39.11020416,20.14214288,43.9922037324,5.63020416,1.64214288,5.864796,33.48,18.5,38.2512797172,137.43,5.63020416,1.64214288,5.864796,5.63020416,1.64214288,5.864796,0.0,0.0,0.0,137.43
2019-09-05 02:30:00,41.05483936,6.41016148,41.5522563175,5.79483936,1.69016148,6.036291,35.26,4.72,35.5745133487,138.79,39.02483936,20.73016148,44.1891127096,5.79483936,1.69016148,6.036291,33.23,19.04,38.2982310296,137.6,5.79483936,1.69016148,6.036291,5.79483936,1.69016148,6.036291,0.0,0.0,0.0,137.6
2019-09-05 03:00:00,40.84163296,6.48547628,41.3533600257,5.40163296,1.5754762800000002,5.626701,35.44,4.91,35.7785089125,139.16,38.68163296,20.57547628,43.813456296,5.40163296,1.5754762800000002,5.626701,33.28,19.0,38.3217744892,138.03,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,138.03
2019-09-05 03:30:00,40.90102368,6.64321524,41.4370130052,5.29102368,1.5432152399999999,5.511483,35.61,5.1,35.9733526378,138.98,38.67102368,20.39321524,43.7187751462,5.29102368,1.5432152399999999,5.511483,33.38,18.85,38.3346696869,137.82,5.29102368,1.5432152399999999,5.511483,5.29102368,1.5432152399999999,5.511483,0.0,0.0,0.0,137.82
2019-09-05 04:00:00,41.47485984,6.85433412,42.0374344481,5.29485984,1.54433412,5.515479,36.18,5.31,36.5675881075,138.58,39.38485984,19.89433412,44.124275798,5.29485984,1.54433412,5.515479,34.09,18.35,38.7149919282,137.39,5.29485984,1.54433412,5.515479,5.29485984,1.54433412,5.515479,0.0,0.0,0.0,137.39
2019-09-05 04:30:00,42.09732736,7.69797048,42.7953703146,5.30732736,1.54797048,5.528466,36.79,6.15,37.3004906134,138.92,39.20732736,19.98797048,44.0083342405,5.30732736,1.54797048,5.528466,33.9,18.44,38.5907190915,137.88,5.30732736,1.54797048,5.528466,5.30732736,1.54797048,5.528466,0.0,0.0,0.0,137.88
2019-09-05 05:00:00,44.28909536,9.885569480000001,45.3789428232,5.53909536,1.61556948,5.769891,38.75,8.27,39.6226627071,138.48,40.62909536,18.79556948,44.7660230739,5.53909536,1.61556948,5.769891,35.09,17.18,39.0699436908,137.51,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,137.51
2019-09-05 05:30:00,45.59690752,10.91368136,46.8848207442,5.56690752,1.62368136,5.798862,40.03,9.29,41.0938559885,138.48,41.70690752,18.05368136,45.4466890492,5.56690752,1.62368136,5.798862,36.14,16.43,39.699426948,137.55,5.56690752,1.62368136,5.798862,5.56690752,1.62368136,5.798862,0.0,0.0,0.0,137.55
2019-09-05 06:00:00,49.08053376,11.26265568,50.3561933344,5.70053376,1.6626556799999999,5.938056,43.38,9.6,44.4295442245,137.92,44.33053376,17.89265568,47.805264885,5.70053376,1.6626556799999999,5.938056,38.63,16.23,41.9009522565,137.05,5.70053376,1.6626556799999999,5.938056,5.70053376,1.6626556799999999,5.938056,0.0,0.0,0.0,137.05
2019-09-05 06:30:00,55.16822624,13.11239932,56.7050985573,5.52822624,1.61239932,5.758569,49.64,11.5,50.9546818261,137.84,50.27822624,16.12239932,52.7999222885,5.52822624,1.61239932,5.758569,44.75,14.51,47.0436244352,136.96,5.52822624,1.61239932,5.758569,5.52822624,1.61239932,5.758569,0.0,0.0,0.0,136.96
2019-09-05 07:00:00,59.2278464,14.9664552,61.0895455085,5.7478464,1.6764552,5.98734,53.48,13.29,55.106574018,137.63,54.2178464,14.4464552,56.1094906063,5.7478464,1.6764552,5.98734,48.47,12.77,50.123984279,136.8,5.7478464,1.6764552,5.98734,5.7478464,1.6764552,5.98734,0.0,0.0,0.0,136.8
2019-09-05 07:30:00,63.50453984,16.28757412,65.5599851358,5.61453984,1.63757412,5.848479,57.89,14.65,59.7149445281,137.63,58.44453984,12.93757412,59.8593773875,5.61453984,1.63757412,5.848479,52.83,11.3,54.0249840352,136.8,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,136.8
2019-09-05 08:00:00,62.27665696,17.90985828,64.8008103786,6.37665696,1.85985828,6.642351,55.9,16.05,58.1585118448,137.06,57.06665696,11.93985828,58.3023460277,6.37665696,1.85985828,6.642351,50.69,10.08,51.6825163861,136.25,6.37665696,1.85985828,6.642351,6.37665696,1.85985828,6.642351,0.0,0.0,0.0,136.25
2019-09-05 08:30:00,69.87103136,22.37696748,73.3668160473,7.60103136,2.21696748,7.9177409999999995,62.27,20.16,65.4521084458,136.45,64.62103136,7.92696748,65.1054107387,7.60103136,2.21696748,7.9177409999999995,57.02,5.71,57.3051873743,135.55,7.60103136,2.21696748,7.9177409999999995,7.60103136,2.21696748,7.9177409999999995,0.0,0.0,0.0,135.55
2019-09-05 09:00:00,69.6620592,23.8268506,73.6241896492,8.7320592,2.5468506,9.095895,60.93,21.28,64.53916098,136.26,63.5220592,8.0168506,64.0259470727,8.7320592,2.5468506,9.095895,54.79,5.47,55.0623737229,135.62,8.7320592,2.5468506,9.095895,8.7320592,2.5468506,9.095895,0.0,0.0,0.0,135.62
2019-09-05 09:30:00,66.90233792,23.12859856,70.787392172,9.732337919999999,2.83859856,10.137852,57.17,20.29,60.6637700774,135.96,61.79233792,8.17859856,62.3312321395,9.732337919999999,2.83859856,10.137852,52.06,5.34,52.3331558383,135.13,9.732337919999999,2.83859856,10.137852,9.732337919999999,2.83859856,10.137852,0.0,0.0,0.0,135.13
2019-09-05 10:00:00,65.29027872,23.38549796,69.3520151847,10.99027872,3.20549796,11.448207,54.3,20.18,57.9285974282,135.77,59.81027872,8.85549796,60.4622963894,10.99027872,3.20549796,11.448207,48.82,5.65,49.1458533347,135.03,10.99027872,3.20549796,11.448207,10.99027872,3.20549796,11.448207,0.0,0.0,0.0,135.03
2019-09-05 10:30:00,66.62794048,24.98398264,71.1581466957,11.56794048,3.37398264,12.049938,55.06,21.61,59.1489281391,135.7,60.97794048,7.82398264,61.4778328305,11.56794048,3.37398264,12.049938,49.41,4.45,49.6099848821,134.91,11.56794048,3.37398264,12.049938,11.56794048,3.37398264,12.049938,0.0,0.0,0.0,134.91
2019-09-05 11:00:00,67.33777056,26.83018308,72.4860956881,11.65777056,3.40018308,12.143511,55.68,23.43,60.4088346188,135.3,61.35777056,6.62018308,61.7138787641,11.65777056,3.40018308,12.143511,49.7,3.22,49.8042006261,134.64,11.65777056,3.40018308,12.143511,11.65777056,3.40018308,12.143511,0.0,0.0,0.0,134.64
2019-09-05 11:30:00,64.15033696,16.20134828,66.1645631601,12.69033696,3.70134828,13.219101,51.46,12.5,52.9564122652,136.23,60.85033696,12.38134828,62.0971923148,12.69033696,3.70134828,13.219101,48.16,8.68,48.9359581494,136.89,12.69033696,3.70134828,13.219101,12.69033696,3.70134828,13.219101,0.0,0.0,0.0,136.89
2019-09-05 12:00:00,63.6014656,10.9087608,64.5302060175,12.9214656,3.7687608,13.45986,50.68,7.14,51.180484562,136.92,59.8514656,14.6987608,61.6299562187,12.9214656,3.7687608,13.45986,46.93,10.93,48.1859917403,138.32,12.9214656,3.7687608,13.45986,12.9214656,3.7687608,13.45986,0.0,0.0,0.0,138.32
2019-09-05 12:30:00,65.98647072,11.43230396,66.9694847816,12.79647072,3.73230396,13.329657,53.19,7.7,53.7444518067,136.73,62.69647072,15.40230396,64.5606568122,12.79647072,3.73230396,13.329657,49.9,11.67,51.2464525602,138.0,12.79647072,3.73230396,13.329657,12.79647072,3.73230396,13.329657,0.0,0.0,0.0,138.0
2019-09-05 13:00:00,61.93668096,7.63111528,62.4050187786,12.34668096,3.60111528,12.861126,49.59,4.03,49.7534822902,137.07,61.27668096,13.89111528,62.8314786806,12.34668096,3.60111528,12.861126,48.93,10.29,50.0002899992,138.13,12.34668096,3.60111528,12.861126,12.34668096,3.60111528,12.861126,0.0,0.0,0.0,138.13
2019-09-05 13:30:00,60.00986944,4.34496192,60.1669604043,10.679869440000001,3.11496192,11.124864,49.33,1.23,49.3453320994,137.67,61.86986944,12.82496192,63.1851279398,10.679869440000001,3.11496192,11.124864,51.19,9.71,52.1027849544,138.4,10.679869440000001,3.11496192,11.124864,10.679869440000001,3.11496192,11.124864,0.0,0.0,0.0,138.4
2019-09-05 14:00:00,57.47179808,4.77927444,57.6701746028,10.11179808,2.94927444,10.533123,47.36,1.83,47.3953425982,138.1,58.97179808,11.06927444,60.0016816882,10.11179808,2.94927444,10.533123,48.86,8.12,49.5301322429,138.79,10.11179808,2.94927444,10.533123,10.11179808,2.94927444,10.533123,0.0,0.0,0.0,138.79
2019-09-05 14:30:00,58.60360608,4.40521844,58.7689424363,10.30360608,3.00521844,10.732923,48.3,1.4,48.3202855952,137.85,60.32360608,12.13521844,61.5321133806,10.30360608,3.00521844,10.732923,50.02,9.13,50.8464089194,138.66,10.30360608,3.00521844,10.732923,10.30360608,3.00521844,10.732923,0.0,0.0,0.0,138.66
2019-09-05 15:00:00,60.33289664,3.90876152,60.4593816838,10.45289664,3.0487615200000002,10.888434,49.88,0.86,49.8874132422,138.18,61.12289664,11.45876152,62.187713491,10.45289664,3.0487615200000002,10.888434,50.67,8.41,51.3631872064,138.98,10.45289664,3.0487615200000002,10.888434,10.45289664,3.0487615200000002,10.888434,0.0,0.0,0.0,138.98
2019-09-05 15:30:00,59.24775328,4.02267804,59.3841578819,8.95775328,2.61267804,9.330993,50.29,1.4100000000000001,50.3097624721,138.62,59.22775328,9.39267804,59.9679010752,8.95775328,2.61267804,9.330993,50.27,6.78,50.7251545094,139.46,8.95775328,2.61267804,9.330993,8.95775328,2.61267804,9.330993,0.0,0.0,0.0,139.46
2019-09-05 16:00:00,58.7495312,4.6306966,58.9317466839,9.2595312,2.7006966,9.645345,49.49,1.9300000000000002,49.5276185577,138.51,58.9795312,9.0206966,59.6653841664,9.2595312,2.7006966,9.645345,49.72,6.32,50.1200638467,139.42,9.2595312,2.7006966,9.645345,9.2595312,2.7006966,9.645345,0.0,0.0,0.0,139.42
2019-09-05 16:30:00,64.85910272,3.29265496,64.9426268512,8.16910272,2.38265496,8.509482,56.69,0.91,56.6973032868,138.28,65.41910272,10.34265496,66.2316352834,8.16910272,2.38265496,8.509482,57.25,7.96,57.8007275041,139.07,8.16910272,2.38265496,8.509482,8.16910272,2.38265496,8.509482,0.0,0.0,0.0,139.07
2019-09-05 17:00:00,66.68601664,3.26967152,66.766125896,7.33601664,2.13967152,7.641684,59.35,1.13,59.3607563968,137.76,66.98601664,9.75967152,67.6932612117,7.33601664,2.13967152,7.641684,59.65,7.62,60.1347395438,138.69,7.33601664,2.13967152,7.641684,7.33601664,2.13967152,7.641684,0.0,0.0,0.0,138.69
2019-09-05 17:30:00,62.48300864,4.87337752,62.6727706198,8.34300864,2.43337752,8.690634,54.14,2.44,54.1949554848,138.33,63.25300864,8.02337752,63.7598438583,8.34300864,2.43337752,8.690634,54.91,5.59,55.1938058119,139.23,8.34300864,2.43337752,8.690634,8.34300864,2.43337752,8.690634,0.0,0.0,0.0,139.23
2019-09-05 18:00:00,61.01812416,8.998202880000001,61.6780279441,7.70812416,2.24820288,8.029296,53.31,6.75,53.7356362203,137.7,59.49812416,7.85820288,60.0148159296,7.70812416,2.24820288,8.029296,51.79,5.61,52.0929572975,137.52,7.70812416,2.24820288,8.029296,7.70812416,2.24820288,8.029296,0.0,0.0,0.0,137.52
2019-09-05 18:30:00,62.37297088,8.96169984,63.0134871311,6.14297088,1.7916998400000002,6.398928,56.23,7.17,56.6852873328,137.27,60.63297088,7.37169984,61.0794492138,6.14297088,1.7916998400000002,6.398928,54.49,5.58,54.7749623459,136.66,6.14297088,1.7916998400000002,6.398928,6.14297088,1.7916998400000002,6.398928,0.0,0.0,0.0,136.66
2019-09-05 19:00:00,62.00001408,7.92083744,62.5039311697,5.90001408,1.72083744,6.145848,56.1,6.2,56.4415626998,137.13,60.11001408,8.48083744,60.7053407567,5.90001408,1.72083744,6.145848,54.21,6.76,54.6298608821,136.66,5.90001408,1.72083744,6.145848,5.90001408,1.72083744,6.145848,0.0,0.0,0.0,136.66
2019-09-05 19:30:00,66.49765696,9.72848328,67.2055188813,5.37765696,1.5684832800000001,5.601726,61.12,8.16,61.6623061521,136.59,64.56765696,6.37848328,64.8819495257,5.37765696,1.5684832800000001,5.601726,59.19,4.8100000000000005,59.3851176643,136.16,5.37765696,1.5684832800000001,5.601726,5.37765696,1.5684832800000001,5.601726,0.0,0.0,0.0,136.16
2019-09-05 20:00:00,67.1454592,10.8261756,68.0126368354,5.3354592,1.5561756,5.55777,61.81,9.27,62.5012719871,136.19,65.7454592,5.1961756,65.9504787419,5.3354592,1.5561756,5.55777,60.41,3.64,60.5195646052,135.75,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,135.75
2019-09-05 20:30:00,68.04908576,5.40181668,68.2631503537,5.14908576,1.5018166800000001,5.363631,62.9,3.9,63.0207902204,136.57,65.92908576,7.83181668,66.3926328869,5.14908576,1.5018166800000001,5.363631,60.78,6.33,61.1087334184,137.6,5.14908576,1.5018166800000001,5.363631,5.14908576,1.5018166800000001,5.363631,0.0,0.0,0.0,137.6
2019-09-05 21:00:00,60.99237216,6.17319188,61.3039783349,5.46237216,1.59319188,5.689971,55.53,4.58,55.7185543603,138.25,60.18237216,3.89319188,60.3081657972,5.46237216,1.59319188,5.689971,54.72,2.3,54.7683156579,139.27,5.46237216,1.59319188,5.689971,5.46237216,1.59319188,5.689971,0.0,0.0,0.0,139.27
2019-09-05 21:30:00,60.88575872,5.68876296,61.1509414394,5.51575872,1.60876296,5.745582,55.37,4.08,55.5201161742,138.07,60.78575872,4.72876296,60.9694157943,5.51575872,1.60876296,5.745582,55.27,3.12,55.3579921962,139.02,5.51575872,1.60876296,5.745582,5.51575872,1.60876296,5.745582,0.0,0.0,0.0,139.02
2019-09-05 22:00:00,58.30287168,6.46750424,58.6604931554,5.44287168,1.58750424,5.669658,52.86,4.88,53.0847812466,138.24,58.47287168,4.77750424,58.6677191415,5.44287168,1.58750424,5.669658,53.03,3.19,53.125859993,138.97,5.44287168,1.58750424,5.669658,5.44287168,1.58750424,5.669658,0.0,0.0,0.0,138.97
2019-09-05 22:30:00,55.02157312,5.15629216,55.2626533695,5.3015731200000005,1.5462921600000001,5.522472,49.72,3.61,49.8508826401,136.02,53.69157312,10.81629216,54.7702218381,5.3015731200000005,1.5462921600000001,5.522472,48.39,9.27,49.2699198294,135.61,5.3015731200000005,1.5462921600000001,5.522472,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.0,0.0,135.61
2019-09-05 23:00:00,51.970584,4.378087,52.1546665897,5.410584,1.578087,5.636025,46.56,2.8,46.6441164564,136.23,50.850584,11.538087,52.1431620134,5.410584,1.578087,5.636025,45.44,9.96,46.5187618064,135.8,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,135.8
2019-09-05 23:30:00,48.95360096,3.69480028,49.0928365045,5.43360096,1.58480028,5.660001,43.52,2.11,43.5711200223,136.4,47.48360096,12.48480028,49.0974805684,5.43360096,1.58480028,5.660001,42.05,10.9,43.4397571356,135.98,5.43360096,1.58480028,5.660001,5.43360096,1.58480028,5.660001,0.0,0.0,0.0,135.98
