Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-06 00:00:00,46.00924544,2.33852992,46.0686377935,5.30924544,1.54852992,5.530464,40.7,0.79,40.7076663541,137.39,45.00924544,12.86852992,46.8127251651,5.30924544,1.54852992,5.530464,39.7,11.32,41.2823497393,136.86,5.30924544,1.54852992,5.530464,5.30924544,1.54852992,5.530464,0.0,0.0,0.0,136.86
2019-09-06 00:30:00,42.96661792,6.91151356,43.518953057,5.45661792,1.59151356,5.683977,37.51,5.32,37.8853863647,136.38,42.50661792,8.54151356,43.3563146599,5.45661792,1.59151356,5.683977,37.05,6.95,37.6962199696,136.31,5.45661792,1.59151356,5.683977,5.45661792,1.59151356,5.683977,0.0,0.0,0.0,136.31
2019-09-06 01:00:00,43.43044416,11.08221288,44.8220807443,5.39044416,1.57221288,5.6150459999999995,38.04,9.51,39.2107344996,137.98,43.65044416,3.46221288,43.7875346805,5.39044416,1.57221288,5.6150459999999995,38.26,1.8900000000000001,38.3066534691,138.88,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,138.88
2019-09-06 01:30:00,42.54978496,11.26118728,44.0147536526,5.24978496,1.5311872800000002,5.468526,37.3,9.73,38.5481893219,137.65,42.84978496,3.67118728,43.0067632723,5.24978496,1.5311872800000002,5.468526,37.6,2.14,37.6608496983,138.58,5.24978496,1.5311872800000002,5.468526,5.24978496,1.5311872800000002,5.468526,0.0,0.0,0.0,138.58
2019-09-06 02:00:00,42.628376,11.068693,44.0419618674,5.618376,1.638693,5.852475,37.01,9.43,38.1924730804,137.86,43.238376,3.408693,43.3725298673,5.618376,1.638693,5.852475,37.62,1.77,37.661615738,138.75,5.618376,1.638693,5.852475,5.618376,1.638693,5.852475,0.0,0.0,0.0,138.75
2019-09-06 02:30:00,42.14587872,11.72379796,43.7461144753,5.39587872,1.57379796,5.620707,36.75,10.15,38.1259098252,138.62,42.90587872,3.83379796,43.0768201651,5.39587872,1.57379796,5.620707,37.51,2.26,37.5780215019,139.5,5.39587872,1.57379796,5.620707,5.39587872,1.57379796,5.620707,0.0,0.0,0.0,139.5
2019-09-06 03:00:00,42.33547904,2.27701472,42.3966694633,5.47547904,1.59701472,5.703624,36.86,0.68,36.8662718484,137.83,41.05547904,14.07701472,43.4017822518,5.47547904,1.59701472,5.703624,35.58,12.48,37.7052622322,137.49,5.47547904,1.59701472,5.703624,5.47547904,1.59701472,5.703624,0.0,0.0,0.0,137.49
2019-09-06 03:30:00,40.80712736,2.00624548,40.856415216,5.50712736,1.6062454800000001,5.736591,35.3,0.4,35.3022662162,137.48,39.59712736,14.82624548,42.2817933654,5.50712736,1.6062454800000001,5.736591,34.09,13.22,36.5635952827,137.04,5.50712736,1.6062454800000001,5.736591,5.50712736,1.6062454800000001,5.736591,0.0,0.0,0.0,137.04
2019-09-06 04:00:00,40.73945504,2.09400772,40.7932355335,5.49945504,1.60400772,5.728599,35.24,0.49,35.2434064755,137.85,39.65945504,14.61400772,42.2663175083,5.49945504,1.60400772,5.728599,34.16,13.01,36.5536003699,137.35,5.49945504,1.60400772,5.728599,5.49945504,1.60400772,5.728599,0.0,0.0,0.0,137.35
2019-09-06 04:30:00,40.9785456,1.9658258,41.0256708728,5.8485456,1.7058258,6.092235,35.13,0.26,35.1309621274,137.56,39.8585456,14.7858258,42.5126369676,5.8485456,1.7058258,6.092235,34.01,13.08,36.4385304314,137.07,5.8485456,1.7058258,6.092235,5.8485456,1.7058258,6.092235,0.0,0.0,0.0,137.07
2019-09-06 05:00:00,41.34573856,1.9212570800000002,41.3903530528,5.69573856,1.66125708,5.933061,35.65,0.26,35.650948094,137.6,40.04573856,14.96125708,42.7492735638,5.69573856,1.66125708,5.933061,34.35,13.3,36.8349358626,137.18,5.69573856,1.66125708,5.933061,5.69573856,1.66125708,5.933061,0.0,0.0,0.0,137.18
2019-09-06 05:30:00,43.16023392,2.72340156,43.2460715914,5.84023392,1.70340156,6.083577,37.32,1.02,37.3339363047,137.11,41.61023392,14.07340156,43.9257578005,5.84023392,1.70340156,6.083577,35.77,12.37,37.8485111993,136.68,5.84023392,1.70340156,6.083577,5.84023392,1.70340156,6.083577,0.0,0.0,0.0,136.68
2019-09-06 06:00:00,44.63980416,2.06869288,44.687712021,6.02980416,1.75869288,6.281046,38.61,0.31,38.6112444762,136.72,43.12980416,14.24869288,45.4225192572,6.02980416,1.75869288,6.281046,37.1,12.49,39.1460100138,136.24,6.02980416,1.75869288,6.281046,6.02980416,1.75869288,6.281046,0.0,0.0,0.0,136.24
2019-09-06 06:30:00,49.76835584,3.5711871200000003,49.8963187065,5.79835584,1.69118712,6.039954,43.97,1.88,44.0101726877,137.23,48.48835584,12.62118712,50.1040419166,5.79835584,1.69118712,6.039954,42.69,10.93,44.067005798,136.77,5.79835584,1.69118712,6.039954,5.79835584,1.69118712,6.039954,0.0,0.0,0.0,136.77
2019-09-06 07:00:00,53.7017024,5.4084132,53.9733617074,5.8917024,1.7184132,6.13719,47.81,3.69,47.9521866029,136.82,52.3517024,10.9384132,53.4822365605,5.8917024,1.7184132,6.13719,46.46,9.22,47.3660215767,136.4,5.8917024,1.7184132,6.13719,5.8917024,1.7184132,6.13719,0.0,0.0,0.0,136.4
2019-09-06 07:30:00,58.52786656,6.70396108,58.9105615168,5.56786656,1.62396108,5.799861,52.96,5.08,53.2030826175,137.41,57.07786656,9.45396108,57.8555116747,5.56786656,1.62396108,5.799861,51.51,7.83,52.101717822,136.95,5.56786656,1.62396108,5.799861,5.56786656,1.62396108,5.799861,0.0,0.0,0.0,136.95
2019-09-06 08:00:00,57.7182656,7.6874108,58.2279526403,6.1282656,1.7874108,6.38361,51.59,5.9,51.9262756223,136.62,56.2782656,8.9174108,56.9803772743,6.1282656,1.7874108,6.38361,50.15,7.13,50.6543127483,136.17,6.1282656,1.7874108,6.38361,6.1282656,1.7874108,6.38361,0.0,0.0,0.0,136.17
2019-09-06 08:30:00,69.29712704,12.75957872,70.4620370491,5.82712704,1.6995787199999999,6.069924,63.47,11.06,64.4264270311,136.78,67.70712704,3.86957872,67.817613431,5.82712704,1.6995787199999999,6.069924,61.88,2.17,61.9180369521,136.17,5.82712704,1.6995787199999999,6.069924,5.82712704,1.6995787199999999,6.069924,0.0,0.0,0.0,136.17
2019-09-06 09:00:00,67.49540864,13.00407752,68.7367166777,5.94540864,1.73407752,6.193134,61.55,11.27,62.5732802401,137.32,65.52540864,4.17407752,65.6582218811,5.94540864,1.73407752,6.193134,59.58,2.44,59.6299421432,136.96,5.94540864,1.73407752,6.193134,5.94540864,1.73407752,6.193134,0.0,0.0,0.0,136.96
2019-09-06 09:30:00,69.6200336,14.7250098,71.1602065207,6.3600336,1.8550098,6.6250350000000005,63.26,12.87,64.5559021314,136.82,67.4300336,3.1250098,67.5024082352,6.3600336,1.8550098,6.6250350000000005,61.07,1.27,61.0832039107,136.47,6.3600336,1.8550098,6.6250350000000005,6.3600336,1.8550098,6.6250350000000005,0.0,0.0,0.0,136.47
2019-09-06 10:00:00,70.4019408,15.7151494,72.1345907944,7.2519408,2.1151494,7.554105,63.15,13.6,64.5978521315,137.2,67.6319408,3.3551494,67.7151123744,7.2519408,2.1151494,7.554105,60.38,1.24,60.3927313507,136.9,7.2519408,2.1151494,7.554105,7.2519408,2.1151494,7.554105,0.0,0.0,0.0,136.9
2019-09-06 10:30:00,72.33518816,16.49817988,74.1927852658,6.64518816,1.9381798799999999,6.922071,65.69,14.56,67.2842455557,137.26,69.50518816,2.6681798800000003,69.5563826333,6.64518816,1.9381798799999999,6.922071,62.86,0.73,62.8642386417,136.9,6.64518816,1.9381798799999999,6.922071,6.64518816,1.9381798799999999,6.922071,0.0,0.0,0.0,136.9
2019-09-06 11:00:00,71.30866528,16.75419404,73.2504522986,6.04866528,1.76419404,6.300693,65.26,14.99,66.9594481757,136.33,68.28866528,2.54419404,68.3360426791,6.04866528,1.76419404,6.300693,62.24,0.78,62.2448873402,136.12,6.04866528,1.76419404,6.300693,6.04866528,1.76419404,6.300693,0.0,0.0,0.0,136.12
2019-09-06 11:30:00,69.48693536,16.38493948,71.3925796388,7.69693536,2.24493948,8.017641,61.79,14.14,63.3872518729,136.06,67.10693536,3.03493948,67.1755285134,7.69693536,2.24493948,8.017641,59.41,0.79,59.4152522506,135.79,7.69693536,2.24493948,8.017641,7.69693536,2.24493948,8.017641,0.0,0.0,0.0,135.79
2019-09-06 12:00:00,64.4811872,16.9736796,66.6778021675,11.6011872,3.3836796,12.08457,52.88,13.59,54.5983745179,135.93,61.5611872,4.4036796,61.7184912607,11.6011872,3.3836796,12.08457,49.96,1.02,49.9704112451,135.73,11.6011872,3.3836796,12.08457,11.6011872,3.3836796,12.08457,0.0,0.0,0.0,135.73
2019-09-06 12:30:00,64.50980992,14.75244456,66.175147876,10.25980992,2.99244456,10.687302,54.25,11.76,55.51,136.59,62.90980992,4.77244456,63.0905730775,10.25980992,2.99244456,10.687302,52.65,1.78,52.6800806757,136.07,10.25980992,2.99244456,10.687302,10.25980992,2.99244456,10.687302,0.0,0.0,0.0,136.07
2019-09-06 13:00:00,63.76496576,12.96228168,65.0691294296,9.26496576,2.70228168,9.651006,54.5,10.26,55.4573493777,136.87,62.06496576,5.61228168,62.318197025,9.26496576,2.70228168,9.651006,52.8,2.91,52.8801295384,136.41,9.26496576,2.70228168,9.651006,9.26496576,2.70228168,9.651006,0.0,0.0,0.0,136.41
2019-09-06 13:30:00,63.83159968,13.04088324,65.1501170635,8.71159968,2.54088324,9.074583,55.12,10.5,56.1111789219,136.87,62.98159968,4.84088324,63.167365378,8.71159968,2.54088324,9.074583,54.27,2.3,54.3187159274,136.44,8.71159968,2.54088324,9.074583,8.71159968,2.54088324,9.074583,0.0,0.0,0.0,136.44
2019-09-06 14:00:00,64.68244,11.562795,65.7078098293,7.55244,2.202795,7.867125,57.13,9.36,57.8916790221,137.29,64.33244,5.012795,64.527443387,7.55244,2.202795,7.867125,56.78,2.81,56.8494898834,136.79,7.55244,2.202795,7.867125,7.55244,2.202795,7.867125,0.0,0.0,0.0,136.79
2019-09-06 14:30:00,64.83887392,13.21967156,66.1727986968,7.19887392,2.09967156,7.498827,57.64,11.12,58.7028449055,137.25,64.08887392,4.15967156,64.2237232479,7.19887392,2.09967156,7.498827,56.89,2.06,56.9272843196,136.76,7.19887392,2.09967156,7.498827,7.19887392,2.09967156,7.498827,0.0,0.0,0.0,136.76
2019-09-06 15:00:00,61.78916224,10.84517232,62.733709702,8.58916224,2.50517232,8.947044,53.2,8.34,53.8497502315,138.47,60.57916224,5.50517232,60.8287910448,8.58916224,2.50517232,8.947044,51.99,3.0,52.0764831762,137.73,8.58916224,2.50517232,8.947044,8.58916224,2.50517232,8.947044,0.0,0.0,0.0,137.73
2019-09-06 15:30:00,56.22834976,10.33451868,57.1701809782,11.87834976,3.46451868,12.373281,44.35,6.87,44.8789416096,138.23,55.38834976,6.84451868,55.8096472404,11.87834976,3.46451868,12.373281,43.51,3.38,43.6410872917,137.34,11.87834976,3.46451868,12.373281,11.87834976,3.46451868,12.373281,0.0,0.0,0.0,137.34
2019-09-06 16:00:00,55.80947872,10.18859796,56.7318732582,11.78947872,3.43859796,12.280707,44.02,6.75,44.5345135822,137.99,55.29947872,7.09859796,55.7532280653,11.78947872,3.43859796,12.280707,43.51,3.66,43.663665673,137.2,11.78947872,3.43859796,12.280707,11.78947872,3.43859796,12.280707,0.0,0.0,0.0,137.2
2019-09-06 16:30:00,58.44213696,9.95687328,59.2842533728,10.89213696,3.17687328,11.345976,47.55,6.78,48.0309369053,138.33,57.86213696,6.74687328,58.2541603032,10.89213696,3.17687328,11.345976,46.97,3.5700000000000003,47.1054752656,137.53,10.89213696,3.17687328,11.345976,10.89213696,3.17687328,11.345976,0.0,0.0,0.0,137.53
2019-09-06 17:00:00,60.80539552,9.02699036,61.4718039373,9.07539552,2.64699036,9.453537,51.73,6.38,52.1219464333,138.16,60.04539552,6.82699036,60.4322539752,9.07539552,2.64699036,9.453537,50.97,4.18,51.1411116422,137.42,9.07539552,2.64699036,9.453537,9.07539552,2.64699036,9.453537,0.0,0.0,0.0,137.42
2019-09-06 17:30:00,62.85569664,8.36291152,63.4095961917,7.65569664,2.23291152,7.974684,55.2,6.13,55.5393275076,138.46,62.62569664,6.17291152,62.9291881108,7.65569664,2.23291152,7.974684,54.97,3.94,55.1110197692,137.6,7.65569664,2.23291152,7.974684,7.65569664,2.23291152,7.974684,0.0,0.0,0.0,137.6
2019-09-06 18:00:00,61.93290944,7.80918192,62.4233016907,7.64290944,2.22918192,7.961364,54.29,5.58,54.576006633,138.55,60.42290944,7.86918192,60.9331765895,7.64290944,2.22918192,7.961364,52.78,5.64,53.0804860566,137.88,7.64290944,2.22918192,7.961364,7.64290944,2.22918192,7.961364,0.0,0.0,0.0,137.88
2019-09-06 18:30:00,62.27749632,7.7817697599999995,62.761791629,6.17749632,1.80176976,6.434892,56.1,5.98,56.4178198799,138.77,60.70749632,8.60176976,61.3138691688,6.17749632,1.80176976,6.434892,54.53,6.8,54.9523511781,138.15,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,138.15
2019-09-06 19:00:00,54.63358048,4.30062764,54.802586747,5.93358048,1.73062764,6.180813,48.7,2.5700000000000003,48.7677649683,138.89,53.47358048,12.18062764,54.8433359585,5.93358048,1.73062764,6.180813,47.54,10.45,48.6749843349,138.39,5.93358048,1.73062764,6.180813,5.93358048,1.73062764,6.180813,0.0,0.0,0.0,138.39
2019-09-06 19:30:00,54.53365088,4.20356484,54.6954206096,5.46365088,1.59356484,5.691303,49.07,2.61,49.1393630402,138.78,53.44365088,11.78356484,54.7272895338,5.46365088,1.59356484,5.691303,47.98,10.19,49.0501427113,138.2,5.46365088,1.59356484,5.691303,5.46365088,1.59356484,5.691303,0.0,0.0,0.0,138.2
2019-09-06 20:00:00,55.38055392,5.79016156,55.6824184404,5.52055392,1.6101615599999999,5.750577,49.86,4.18,50.0349078144,138.11,53.91055392,10.80016156,54.9817361829,5.52055392,1.6101615599999999,5.750577,48.39,9.19,49.2549307176,137.61,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,137.61
2019-09-06 20:30:00,56.26851616,5.64123388,56.5505917788,5.31851616,1.55123388,5.540121,50.95,4.09,51.1138983056,137.78,55.32851616,10.40123388,56.2976941508,5.31851616,1.55123388,5.540121,50.01,8.85,50.7870318093,137.26,5.31851616,1.55123388,5.540121,5.31851616,1.55123388,5.540121,0.0,0.0,0.0,137.26
2019-09-06 21:00:00,54.25576896,3.6858492800000002,54.3808233696,5.26576896,1.5358492799999999,5.485176,48.99,2.15,49.0371553009,137.33,52.99576896,12.20584928,54.383216936,5.26576896,1.5358492799999999,5.485176,47.73,10.67,48.9080954444,136.86,5.26576896,1.5358492799999999,5.485176,5.26576896,1.5358492799999999,5.485176,0.0,0.0,0.0,136.86
2019-09-06 21:30:00,53.1459488,3.2600683999999998,53.2458441554,5.2459488,1.5300684,5.46453,47.9,1.73,47.931230946,137.79,51.8559488,12.6500684,53.3766208791,5.2459488,1.5300684,5.46453,46.61,11.12,47.9181228764,137.29,5.2459488,1.5300684,5.46453,5.2459488,1.5300684,5.46453,0.0,0.0,0.0,137.29
2019-09-06 22:00:00,54.74491968,4.76351824,54.9517728267,5.39491968,1.5735182399999998,5.619708,49.35,3.19,49.4529938426,138.02,53.45491968,11.44351824,54.666100535,5.39491968,1.5735182399999998,5.619708,48.06,9.87,49.0630257934,137.56,5.39491968,1.5735182399999998,5.619708,5.39491968,1.5735182399999998,5.619708,0.0,0.0,0.0,137.56
2019-09-06 22:30:00,51.5193152,3.9781336,51.6726754254,5.4793152,1.5981336,5.70762,46.04,2.38,46.1014750306,138.44,50.2093152,12.4181336,51.7221942203,5.4793152,1.5981336,5.70762,44.73,10.82,46.0200532377,137.96,5.4793152,1.5981336,5.70762,5.4793152,1.5981336,5.70762,0.0,0.0,0.0,137.96
2019-09-06 23:00:00,47.63121312,2.73118716,47.709452382,5.66121312,1.65118716,5.897097,41.97,1.08,41.9838933402,138.58,46.76121312,13.37118716,48.6353749705,5.66121312,1.65118716,5.897097,41.1,11.72,42.7383715179,138.09,5.66121312,1.65118716,5.897097,5.66121312,1.65118716,5.897097,0.0,0.0,0.0,138.09
2019-09-06 23:30:00,45.45786656,2.01396108,45.5024578613,5.56786656,1.62396108,5.799861,39.89,0.39,39.8919064473,139.64,44.31786656,14.59396108,46.6589433703,5.56786656,1.62396108,5.799861,38.75,12.97,40.8629832489,139.17,5.56786656,1.62396108,5.799861,5.56786656,1.62396108,5.799861,0.0,0.0,0.0,139.17
2019-09-07 00:00:00,42.3601344,2.5125392,42.4345830617,5.4601344,1.5925392,5.68764,36.9,0.92,36.9114670529,139.82,41.3801344,15.6625392,44.2451201507,5.4601344,1.5925392,5.68764,35.92,14.07,38.5773417954,139.38,5.4601344,1.5925392,5.68764,5.4601344,1.5925392,5.68764,0.0,0.0,0.0,139.38
2019-09-07 00:30:00,41.4721024,2.8618632,41.5707293471,5.4921024,1.6018632,5.72094,35.98,1.26,36.0020554969,139.5,40.5121024,15.9018632,43.5212556586,5.4921024,1.6018632,5.72094,35.02,14.3,37.8271119701,139.04,5.4921024,1.6018632,5.72094,5.4921024,1.6018632,5.72094,0.0,0.0,0.0,139.04
2019-09-07 01:00:00,41.1497248,2.8653364,41.2493636775,5.4697248,1.5953363999999999,5.69763,35.68,1.27,35.702595143799996,138.47,40.0297248,15.7353364,43.0113901099,5.4697248,1.5953363999999999,5.69763,34.56,14.14,37.3407712829,138.02,5.4697248,1.5953363999999999,5.69763,5.4697248,1.5953363999999999,5.69763,0.0,0.0,0.0,138.02
2019-09-07 01:30:00,40.0143104,3.0312572,40.1289615739,5.2843104,1.5412572,5.50449,34.73,1.49,34.7619475864,138.35,39.0143104,15.9512572,42.149246995,5.2843104,1.5412572,5.50449,33.73,14.41,36.6791630221,137.93,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,137.93
2019-09-07 02:00:00,39.7361984,3.0638912,39.854145237,5.3961984,1.5738911999999998,5.62104,34.34,1.49,34.3723100766,138.54,38.7761984,15.9838912,41.9413678872,5.3961984,1.5738911999999998,5.62104,33.38,14.41,36.3575645499,138.06,5.3961984,1.5738911999999998,5.62104,5.3961984,1.5738911999999998,5.62104,0.0,0.0,0.0,138.06
2019-09-07 02:30:00,38.92146304,3.10167672,39.0448547654,5.49146304,1.60167672,5.720274,33.43,1.5,33.4636354869,138.41,37.97146304,16.01167672,41.2092926023,5.49146304,1.60167672,5.720274,32.48,14.41,35.533062069,137.95,5.49146304,1.60167672,5.720274,5.49146304,1.60167672,5.720274,0.0,0.0,0.0,137.95
2019-09-07 03:00:00,38.08122336,3.36827348,38.22989457,5.41122336,1.57827348,5.636691,32.67,1.79,32.719000596,138.51,37.12122336,16.27827348,40.5335344034,5.41122336,1.57827348,5.636691,31.71,14.7,34.9515965301,138.01,5.41122336,1.57827348,5.636691,5.41122336,1.57827348,5.636691,0.0,0.0,0.0,138.01
2019-09-07 03:30:00,38.20877568,3.31547624,38.3523522312,5.53877568,1.61547624,5.769558,32.67,1.7000000000000002,32.7142002806,138.56,37.29877568,16.21547624,40.6711241167,5.53877568,1.61547624,5.769558,31.76,14.6,34.9550797453,138.01,5.53877568,1.61547624,5.769558,5.53877568,1.61547624,5.769558,0.0,0.0,0.0,138.01
2019-09-07 04:00:00,36.76455008,3.68466044,36.9487329301,5.36455008,1.56466044,5.588073,31.4,2.12,31.4714855067,138.69,35.85455008,16.60466044,39.5128271548,5.36455008,1.56466044,5.588073,30.49,15.04,33.9976719791,138.22,5.36455008,1.56466044,5.588073,5.36455008,1.56466044,5.588073,0.0,0.0,0.0,138.22
2019-09-07 04:30:00,37.57546944,3.82326192,37.7694749149,5.08546944,1.48326192,5.297364,32.49,2.34,32.5741569346,138.69,36.66546944,16.74326192,40.3074865128,5.08546944,1.48326192,5.297364,31.58,15.26,35.073693846,138.27,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,138.27
2019-09-07 05:00:00,37.31436032,3.82002176,37.5093861898,5.3143603200000005,1.55002176,5.535792,32.0,2.27,32.0804130273,138.46,36.38436032,16.72002176,40.042237744,5.3143603200000005,1.55002176,5.535792,31.07,15.17,34.5756243617,138.02,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,138.02
2019-09-07 05:30:00,37.64101376,3.85279568,37.8376789911,5.22101376,1.52279568,5.438556,32.42,2.33,32.5036197984,138.6,36.71101376,16.77279568,40.3611844005,5.22101376,1.52279568,5.438556,31.49,15.25,34.9883209086,138.09,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,138.09
2019-09-07 06:00:00,38.14739712,4.09757416,38.3668349102,5.47739712,1.59757416,5.705622,32.67,2.5,32.7655138827,138.72,37.08739712,16.92757416,40.767852434,5.47739712,1.59757416,5.705622,31.61,15.33,35.1311969622,138.25,5.47739712,1.59757416,5.705622,5.47739712,1.59757416,5.705622,0.0,0.0,0.0,138.25
2019-09-07 06:30:00,40.45724736,3.8112804799999997,40.6363719203,5.38724736,1.57128048,5.6117159999999995,35.07,2.24,35.1414641129,138.36,39.53724736,16.61128048,42.8850622944,5.38724736,1.57128048,5.6117159999999995,34.15,15.04,37.3151993161,137.86,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,137.86
2019-09-07 07:00:00,42.08520928,2.9156860399999998,42.1860885272,5.50520928,1.6056860400000001,5.734593,36.58,1.31,36.603449291,139.06,41.20520928,15.81568604,44.1362118529,5.50520928,1.6056860400000001,5.734593,35.7,14.21,38.4241343429,138.6,5.50520928,1.6056860400000001,5.734593,5.50520928,1.6056860400000001,5.734593,0.0,0.0,0.0,138.6
2019-09-07 07:30:00,45.13982432,2.30619876,45.1986979056,5.84982432,1.70619876,6.093567,39.29,0.6000000000000001,39.2945810513,138.97,44.07982432,15.00619876,46.5641161551,5.84982432,1.70619876,6.093567,38.23,13.3,40.4774369248,138.49,5.84982432,1.70619876,6.093567,5.84982432,1.70619876,6.093567,0.0,0.0,0.0,138.49
2019-09-07 08:00:00,47.91026336,3.70799348,48.0535383804,6.37026336,1.85799348,6.635691,41.54,1.85,41.5811748271,138.46,46.76026336,13.47799348,48.6639346718,6.37026336,1.85799348,6.635691,40.39,11.62,42.0282821443,137.94,6.37026336,1.85799348,6.635691,6.37026336,1.85799348,6.635691,0.0,0.0,0.0,137.94
2019-09-07 08:30:00,51.41567776,5.16207268,51.6741609886,6.55567776,1.91207268,6.828831,44.86,3.25,44.9775733005,137.99,50.41567776,11.51207268,51.7133288562,6.55567776,1.91207268,6.828831,43.86,9.6,44.8983251358,137.41,6.55567776,1.91207268,6.828831,6.55567776,1.91207268,6.828831,0.0,0.0,0.0,137.41
2019-09-07 09:00:00,49.7591824,6.3026782,50.1567541375,8.4091824,2.4526782,8.759565,41.35,3.85,41.5288453969,137.78,48.5691824,11.7726782,49.9756083605,8.4091824,2.4526782,8.759565,40.16,9.32,41.2272725268,137.31,8.4091824,2.4526782,8.759565,8.4091824,2.4526782,8.759565,0.0,0.0,0.0,137.31
2019-09-07 09:30:00,48.99866368,5.13086024,49.2665684743,7.64866368,2.23086024,7.967358,41.35,2.9,41.4515681247,137.78,48.29866368,11.92086024,49.7480434001,7.64866368,2.23086024,7.967358,40.65,9.69,41.7889770155,137.2,7.64866368,2.23086024,7.967358,7.64866368,2.23086024,7.967358,0.0,0.0,0.0,137.2
2019-09-07 10:00:00,48.11374688,5.36109284,48.4115064346,9.36374688,2.73109284,9.753903,38.75,2.63,38.8391477764,137.73,47.25374688,12.67109284,48.9231355083,9.36374688,2.73109284,9.753903,37.89,9.94,39.1721291226,137.2,9.36374688,2.73109284,9.753903,9.36374688,2.73109284,9.753903,0.0,0.0,0.0,137.2
2019-09-07 10:30:00,51.66360608,7.26521844,52.1719425762,10.30360608,3.00521844,10.732923,41.36,4.26,41.5788071017,137.44,50.61360608,11.50521844,51.9047894878,10.30360608,3.00521844,10.732923,40.31,8.5,41.196433098,136.9,10.30360608,3.00521844,10.732923,10.30360608,3.00521844,10.732923,0.0,0.0,0.0,136.9
2019-09-07 11:00:00,53.38258944,7.29242192,53.8783840958,7.96258944,2.32242192,8.294364,45.42,4.97,45.6911074499,137.13,51.29258944,10.25242192,52.3071877153,7.96258944,2.32242192,8.294364,43.33,7.93,44.0496742326,136.68,7.96258944,2.32242192,8.294364,7.96258944,2.32242192,8.294364,0.0,0.0,0.0,136.68
2019-09-07 11:30:00,56.72246272,6.60363496,57.1055669064,4.81246272,1.40363496,5.012982,51.91,5.2,52.1698006513,136.8,55.58246272,8.99363496,56.305378356,4.81246272,1.40363496,5.012982,50.77,7.59,51.334208867,136.3,4.81246272,1.40363496,5.012982,4.81246272,1.40363496,5.012982,0.0,0.0,0.0,136.3
2019-09-07 12:00:00,55.4415328,5.8012804,55.7442231401,5.6615328,1.6512804,5.89743,49.78,4.15,49.9526866144,137.13,54.6515328,10.2012804,55.5954688728,5.6615328,1.6512804,5.89743,48.99,8.55,49.7304996959,136.6,5.6615328,1.6512804,5.89743,5.6615328,1.6512804,5.89743,0.0,0.0,0.0,136.6
2019-09-07 12:30:00,49.61356672,5.77020696,49.9479858557,9.70356672,2.83020696,10.107882,39.91,2.94,40.0181421358,137.52,48.15356672,12.87020696,49.8438382857,9.70356672,2.83020696,10.107882,38.45,10.04,39.7392010488,137.04,9.70356672,2.83020696,10.107882,9.70356672,2.83020696,10.107882,0.0,0.0,0.0,137.04
2019-09-07 13:00:00,45.11569376,4.43291068,45.3329518181,10.535693760000001,3.07291068,10.974681,34.58,1.3599999999999999,34.6067334489,137.89,43.90569376,13.87291068,46.0452776654,10.535693760000001,3.07291068,10.974681,33.37,10.8,35.0741628553,137.27,10.535693760000001,3.07291068,10.974681,10.535693760000001,3.07291068,10.974681,0.0,0.0,0.0,137.27
2019-09-07 13:30:00,43.78338688,3.46598784,43.9203601806,9.72338688,2.83598784,10.128528,34.06,0.63,34.0658259844,138.21,42.82338688,15.00598784,45.3764491221,9.72338688,2.83598784,10.128528,33.1,12.17,35.2663990223,137.63,9.72338688,2.83598784,10.128528,9.72338688,2.83598784,10.128528,0.0,0.0,0.0,137.63
2019-09-07 14:00:00,41.74924992,3.87561456,41.9287521529,10.81924992,3.15561456,11.270052,30.93,0.72,30.9383790784,138.27,40.52924992,16.09561456,43.6083582257,10.81924992,3.15561456,11.270052,29.71,12.94,32.4056738859,137.78,10.81924992,3.15561456,11.270052,10.81924992,3.15561456,11.270052,0.0,0.0,0.0,137.78
2019-09-07 14:30:00,43.49247744,4.29780592,43.7043101947,10.07247744,2.93780592,10.492164,33.42,1.3599999999999999,33.4476606058,138.27,42.17247744,15.05780592,44.7800778533,10.07247744,2.93780592,10.492164,32.1,12.12,34.3118696663,137.78,10.07247744,2.93780592,10.492164,10.07247744,2.93780592,10.492164,0.0,0.0,0.0,137.78
2019-09-07 15:00:00,46.2445152,4.6867336,46.4814012044,10.2745152,2.9967335999999998,10.70262,35.97,1.69,36.0096792543,138.35,45.0745152,14.7367336,47.4223917334,10.2745152,2.9967335999999998,10.70262,34.8,11.74,36.7269328967,137.82,10.2745152,2.9967335999999998,10.70262,10.2745152,2.9967335999999998,10.70262,0.0,0.0,0.0,137.82
2019-09-07 15:30:00,49.88026144,3.8479929200000003,50.0284672045,8.29026144,2.41799292,8.635689,41.59,1.43,41.614576773,138.59,48.28026144,13.95799292,50.2574294117,8.29026144,2.41799292,8.635689,39.99,11.54,41.6217695443,138.04,8.29026144,2.41799292,8.635689,8.29026144,2.41799292,8.635689,0.0,0.0,0.0,138.04
2019-09-07 16:00:00,49.6799424,3.3012332,49.789505094,7.6499424,2.2312332,7.9686900000000005,42.03,1.07,42.0436178272,138.59,48.8399424,13.9412332,50.7907270747,7.6499424,2.2312332,7.9686900000000005,41.19,11.71,42.8221928444,138.13,7.6499424,2.2312332,7.9686900000000005,7.6499424,2.2312332,7.9686900000000005,0.0,0.0,0.0,138.13
2019-09-07 16:30:00,49.68206944,4.13393692,49.8537607237,8.48206944,2.47393692,8.835488999999999,41.2,1.6600000000000001,41.2334281864,138.54,48.56206944,13.84393692,50.4968234421,8.48206944,2.47393692,8.835488999999999,40.08,11.37,41.661532617,138.1,8.48206944,2.47393692,8.835488999999999,8.48206944,2.47393692,8.835488999999999,0.0,0.0,0.0,138.1
2019-09-07 17:00:00,53.76973312,5.07242216,54.0084592112,7.13973312,2.08242216,7.437222,46.63,2.99,46.7257637712,138.25,52.17973312,12.44242216,53.6426921181,7.13973312,2.08242216,7.437222,45.04,10.36,46.2161357104,137.77,7.13973312,2.08242216,7.437222,7.13973312,2.08242216,7.437222,0.0,0.0,0.0,137.77
2019-09-07 17:30:00,54.03446848,4.37463664,54.2112647855,7.04446848,2.05463664,7.337988,46.99,2.32,47.0472369008,138.17,52.59446848,12.79463664,54.1283737188,7.04446848,2.05463664,7.337988,45.55,10.74,46.7990395201,137.67,7.04446848,2.05463664,7.337988,7.04446848,2.05463664,7.337988,0.0,0.0,0.0,137.67
2019-09-07 18:00:00,54.5096336,4.3415598,54.6822576043,6.7596336,1.9715598,7.041285,47.75,2.37,47.8087795285,137.84,53.2696336,12.5715598,54.7329697685,6.7596336,1.9715598,7.041285,46.51,10.6,47.7026215213,137.29,6.7596336,1.9715598,7.041285,6.7596336,1.9715598,7.041285,0.0,0.0,0.0,137.29
2019-09-07 18:30:00,55.25475904,4.10680472,55.4071677816,6.19475904,1.8068047200000001,6.4528739999999996,49.06,2.3,49.1138839841,137.79,53.92475904,12.39680472,55.3313690847,6.19475904,1.8068047200000001,6.4528739999999996,47.73,10.59,48.890704638,137.29,6.19475904,1.8068047200000001,6.4528739999999996,6.19475904,1.8068047200000001,6.4528739999999996,0.0,0.0,0.0,137.29
2019-09-07 19:00:00,54.20380992,3.80694456,54.3373337285,6.26380992,1.82694456,6.524802,47.94,1.98,47.9808711884,137.66,52.71380992,13.02694456,54.2996044263,6.26380992,1.82694456,6.524802,46.45,11.2,47.7811939993,137.22,6.26380992,1.82694456,6.524802,6.26380992,1.82694456,6.524802,0.0,0.0,0.0,137.22
2019-09-07 19:30:00,55.14957504,3.00904272,55.2316029569,5.37957504,1.5690427200000001,5.603724,49.77,1.44,49.7908274685,137.09,53.86957504,12.73904272,55.3553459425,5.37957504,1.5690427200000001,5.603724,48.49,11.17,49.7599135851,136.58,5.37957504,1.5690427200000001,5.603724,5.37957504,1.5690427200000001,5.603724,0.0,0.0,0.0,136.58
2019-09-07 20:00:00,56.45010464,3.92128052,56.5861357117,5.25010464,1.5312805200000001,5.468859,51.2,2.39,51.2557518724,136.96,55.30010464,11.86128052,56.5578601856,5.25010464,1.5312805200000001,5.468859,50.05,10.33,51.104905831,136.44,5.25010464,1.5312805200000001,5.468859,5.25010464,1.5312805200000001,5.468859,0.0,0.0,0.0,136.44
2019-09-07 20:30:00,56.1259088,3.8117234,56.2551941949,5.2859088,1.5417234,5.506155,50.84,2.27,50.8906523833,137.0,54.7259088,12.2917234,56.0893176829,5.2859088,1.5417234,5.506155,49.44,10.75,50.5952181535,136.52,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,136.52
2019-09-07 21:00:00,54.62437024,2.81044132,54.6966215093,5.38437024,1.57044132,5.608719,49.24,1.24,49.2556108479,137.35,53.29437024,13.20044132,54.9048408642,5.38437024,1.57044132,5.608719,47.91,11.63,49.3013691493,136.9,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,136.9
2019-09-07 21:30:00,52.6235712,2.4835416,52.6821433193,5.2235712,1.5235416,5.44122,47.4,0.96,47.4097205223,137.57,51.4735712,13.7035416,53.2664583435,5.2235712,1.5235416,5.44122,46.25,12.18,47.8269265163,137.18,5.2235712,1.5235416,5.44122,5.2235712,1.5235416,5.44122,0.0,0.0,0.0,137.18
2019-09-07 22:00:00,50.58459008,2.77300544,50.6605399964,5.32459008,1.55300544,5.546448,45.26,1.22,45.2764397894,137.84,49.38459008,14.19300544,51.383646628,5.32459008,1.55300544,5.546448,44.06,12.64,45.8372468632,137.43,5.32459008,1.55300544,5.546448,5.32459008,1.55300544,5.546448,0.0,0.0,0.0,137.43
2019-09-07 22:30:00,48.06938528,2.84440404,48.1534675339,5.32938528,1.55440404,5.551443,42.74,1.29,42.7594632801,138.39,47.00938528,15.74440404,49.5758869107,5.32938528,1.55440404,5.551443,41.68,14.19,44.0292913865,137.91,5.32938528,1.55440404,5.551443,5.32938528,1.55440404,5.551443,0.0,0.0,0.0,137.91
2019-09-07 23:00:00,44.25785664,3.40354152,44.3885342092,5.49785664,1.60354152,5.726934,38.76,1.8,38.8017731554,138.62,43.25785664,16.29354152,46.224686655,5.49785664,1.60354152,5.726934,37.76,14.69,40.5168323046,138.1,5.49785664,1.60354152,5.726934,5.49785664,1.60354152,5.726934,0.0,0.0,0.0,138.1
2019-09-07 23:30:00,42.19618848,3.79347164,42.3663634187,5.32618848,1.5534716400000002,5.548113,36.87,2.24,36.9379818073,137.95,41.19618848,16.63347164,44.427450119,5.32618848,1.5534716400000002,5.548113,35.87,15.08,38.9109663206,137.48,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,137.48
2019-09-08 00:00:00,40.4702944,4.1759192,40.6851696566,5.3002944,1.5459192,5.52114,35.17,2.63,35.2681981394,138.31,39.5102944,17.0859192,43.0463935595,5.3002944,1.5459192,5.52114,34.21,15.54,37.5741360513,137.91,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,137.91
2019-09-08 00:30:00,38.392272320000004,4.69566276,38.6783637535,5.40227232,1.5756627600000002,5.627367,32.99,3.12,33.1372071847,139.23,37.43227232,17.75566276,41.4299236191,5.40227232,1.5756627600000002,5.627367,32.03,16.18,35.884722376,138.8,5.40227232,1.5756627600000002,5.627367,5.40227232,1.5756627600000002,5.627367,0.0,0.0,0.0,138.8
2019-09-08 01:00:00,37.62936544,4.97356492,37.9566264495,5.1893654399999996,1.5135649199999999,5.405589,32.44,3.46,32.6239973026,139.01,36.67936544,17.94356492,40.8331650882,5.1893654399999996,1.5135649199999999,5.405589,31.49,16.43,35.5185162978,138.58,5.1893654399999996,1.5135649199999999,5.405589,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.0,0.0,138.58
2019-09-08 01:30:00,36.99438016,5.05086088,37.3375864117,5.45438016,1.5908608800000001,5.681646,31.54,3.46,31.7292168198,139.01,36.03438016,18.06086088,40.3072108839,5.45438016,1.5908608800000001,5.681646,30.58,16.47,34.7332304861,138.58,5.45438016,1.5908608800000001,5.681646,5.45438016,1.5908608800000001,5.681646,0.0,0.0,0.0,138.58
2019-09-08 02:00:00,37.37272224,4.92787732,37.6962112487,5.03272224,1.46787732,5.242419,32.34,3.46,32.5245630255,139.27,36.38272224,17.99787732,40.5909603929,5.03272224,1.46787732,5.242419,31.35,16.53,35.4409847493,138.91,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,138.91
2019-09-08 02:30:00,36.79012448,5.10211964,37.1422250824,5.39012448,1.57211964,5.614713,31.4,3.5300000000000002,31.597798974,139.27,35.96012448,18.23211964,40.3179952277,5.39012448,1.57211964,5.614713,30.57,16.66,34.8149465029,138.85,5.39012448,1.57211964,5.614713,5.39012448,1.57211964,5.614713,0.0,0.0,0.0,138.85
2019-09-08 03:00:00,36.92909568,5.25223624,37.3007251037,5.21909568,1.52223624,5.436558,31.71,3.73,31.9286235218,139.4,35.92909568,18.33223624,40.3357261239,5.21909568,1.52223624,5.436558,30.71,16.81,35.0097157943,138.95,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,138.95
2019-09-08 03:30:00,36.3592656,5.2960358,36.7429474888,5.1292656,1.4960358,5.342985,31.23,3.8,31.4603385233,139.4,35.3992656,18.3660358,39.8800611337,5.1292656,1.4960358,5.342985,30.27,16.87,34.6535683588,138.98,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,138.98
2019-09-08 04:00:00,36.04661824,5.22818032,36.4237910712,5.13661824,1.49818032,5.350644,30.91,3.73,31.1342415999,139.73,35.06661824,18.36818032,39.5860804205,5.13661824,1.49818032,5.350644,29.93,16.87,34.356976002,139.22,5.13661824,1.49818032,5.350644,5.13661824,1.49818032,5.350644,0.0,0.0,0.0,139.22
2019-09-08 04:30:00,36.02242272,5.46528996,36.4346584033,4.85242272,1.41528996,5.054607,31.17,4.05,31.4320123441,139.56,35.05242272,18.56528996,39.6653794869,4.85242272,1.41528996,5.054607,30.2,17.15,34.7298502732,139.17,4.85242272,1.41528996,5.054607,4.85242272,1.41528996,5.054607,0.0,0.0,0.0,139.17
2019-09-08 05:00:00,35.00783712,5.6693691600000005,35.4639310637,5.03783712,1.46936916,5.247747,29.97,4.2,30.2628633807,139.79,33.99783712,18.84936916,38.8735340118,5.03783712,1.46936916,5.247747,28.96,17.38,33.7749315321,139.24,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,139.24
2019-09-08 05:30:00,35.66954528,5.99778404,36.1702899335,5.16954528,1.50778404,5.384943,30.5,4.49,30.8287219975,139.53,34.64954528,19.13778404,39.5834026591,5.16954528,1.50778404,5.384943,29.48,17.63,34.3494876235,139.0,5.16954528,1.50778404,5.384943,5.16954528,1.50778404,5.384943,0.0,0.0,0.0,139.0
2019-09-08 06:00:00,35.87958528,5.92612904,36.365693246,5.12958528,1.49612904,5.343318,30.75,4.43,31.0674652973,139.27,34.84958528,19.03612904,39.7097947995,5.12958528,1.49612904,5.343318,29.72,17.54,34.5098536653,138.81,5.12958528,1.49612904,5.343318,5.12958528,1.49612904,5.343318,0.0,0.0,0.0,138.81
2019-09-08 06:30:00,37.02292192,5.71293556,37.4611048984,5.15292192,1.50293556,5.367627,31.87,4.21,32.1468660992,138.84,35.98292192,18.67293556,40.5394769617,5.15292192,1.50293556,5.367627,30.83,17.17,35.2887772528,138.41,5.15292192,1.50293556,5.367627,5.15292192,1.50293556,5.367627,0.0,0.0,0.0,138.41
2019-09-08 07:00:00,38.21534944,5.33822692,38.5863913766,5.20534944,1.51822692,5.422239,33.01,3.8200000000000003,33.2302949129,138.94,37.13534944,18.35822692,41.4253385463,5.20534944,1.51822692,5.422239,31.93,16.84,36.0986218574,138.55,5.20534944,1.51822692,5.422239,5.20534944,1.51822692,5.422239,0.0,0.0,0.0,138.55
2019-09-08 07:30:00,39.76250208,5.07864644,40.0855238375,5.41250208,1.57864644,5.6380230000000005,34.35,3.5,34.5278510771,138.87,38.75250208,18.03864644,42.7451656079,5.41250208,1.57864644,5.6380230000000005,33.34,16.46,37.1818127584,138.33,5.41250208,1.57864644,5.6380230000000005,5.41250208,1.57864644,5.6380230000000005,0.0,0.0,0.0,138.33
2019-09-08 08:00:00,41.51241152,4.72820336,41.7808115912,6.06241152,1.76820336,6.315012,35.45,2.96,35.5733622251,138.69,40.49241152,17.63820336,44.1672005958,6.06241152,1.76820336,6.315012,34.43,15.87,37.9114995747,138.21,6.06241152,1.76820336,6.315012,6.06241152,1.76820336,6.315012,0.0,0.0,0.0,138.21
2019-09-08 08:30:00,43.36472864,4.13221252,43.5611624079,6.62472864,1.93221252,6.900759,36.74,2.2,36.8058093241,138.55,42.47472864,16.91221252,45.7178904299,6.62472864,1.93221252,6.900759,35.85,14.98,38.8538659595,138.05,6.62472864,1.93221252,6.900759,6.62472864,1.93221252,6.900759,0.0,0.0,0.0,138.05
2019-09-08 09:00:00,45.2073648,3.4629814,45.3398067082,7.8273648,2.2829814,8.153505,37.38,1.18,37.3986202954,138.32,44.1073648,16.1729814,46.9789842053,7.8273648,2.2829814,8.153505,36.28,13.89,38.8480437088,137.83,7.8273648,2.2829814,8.153505,7.8273648,2.2829814,8.153505,0.0,0.0,0.0,137.83
2019-09-08 09:30:00,45.53418752,3.20622136,45.646928577,8.28418752,2.4162213599999998,8.629362,37.25,0.79,37.2583762394,138.06,44.71418752,15.81622136,47.4290145763,8.28418752,2.4162213599999998,8.629362,36.43,13.4,38.8162968352,137.59,8.28418752,2.4162213599999998,8.629362,8.28418752,2.4162213599999998,8.629362,0.0,0.0,0.0,137.59
2019-09-08 10:00:00,46.07095008,3.26361044,46.186400535,8.96095008,2.61361044,9.334323,37.11,0.65,37.1156920992,137.72,45.24095008,14.87361044,47.6231860721,8.96095008,2.61361044,9.334323,36.28,12.26,38.2955088751,137.25,8.96095008,2.61361044,9.334323,8.96095008,2.61361044,9.334323,0.0,0.0,0.0,137.25
2019-09-08 10:30:00,46.53411456,5.15995008,46.819321895,11.31411456,3.29995008,11.785536,35.22,1.8599999999999999,35.2690799426,137.38,45.08411456,14.31995008,47.3036822663,11.31411456,3.29995008,11.785536,33.77,11.02,35.5225745126,136.89,11.31411456,3.29995008,11.785536,11.31411456,3.29995008,11.785536,0.0,0.0,0.0,136.89
2019-09-08 11:00:00,46.160208,6.215894,46.5768412499,11.780208,3.4358940000000002,12.27105,34.38,2.7800000000000002,34.4922136141,137.17,44.390208,14.015894,46.5503582253,11.780208,3.4358940000000002,12.27105,32.61,10.58,34.2833560201,136.76,11.780208,3.4358940000000002,12.27105,11.780208,3.4358940000000002,12.27105,0.0,0.0,0.0,136.76
2019-09-08 11:30:00,44.37705056,5.99997308,44.780825063500004,12.37705056,3.60997308,12.892761,32.0,2.39,32.0891274422,137.04,43.49705056,13.799973080000001,45.6336790587,12.37705056,3.60997308,12.892761,31.12,10.19,32.7458470649,136.54,12.37705056,3.60997308,12.892761,12.37705056,3.60997308,12.892761,0.0,0.0,0.0,136.54
2019-09-08 12:00:00,44.72748992,5.76843456,45.0979289083,12.57748992,3.66843456,13.101552,32.15,2.1,32.2185117595,137.4,43.13748992,14.37843456,45.4706764519,12.57748992,3.66843456,13.101552,30.56,10.71,32.3823671155,136.94,12.57748992,3.66843456,13.101552,12.57748992,3.66843456,13.101552,0.0,0.0,0.0,136.94
2019-09-08 12:30:00,47.49973024,5.20242132,47.783779261,10.01973024,2.9224213199999998,10.437219,37.48,2.2800000000000002,37.5492849466,137.25,46.40973024,13.10242132,48.2238167859,10.01973024,2.9224213199999998,10.437219,36.39,10.18,37.7870943577,136.69,10.01973024,2.9224213199999998,10.437219,10.01973024,2.9224213199999998,10.437219,0.0,0.0,0.0,136.69
2019-09-08 13:00:00,41.93647296,3.97897128,42.1248142639,10.55647296,3.07897128,10.996326,31.38,0.9,31.3929036567,137.43,40.64647296,14.92897128,43.3013850537,10.55647296,3.07897128,10.996326,30.09,11.85,32.3393042597,136.95,10.55647296,3.07897128,10.996326,10.55647296,3.07897128,10.996326,0.0,0.0,0.0,136.95
2019-09-08 13:30:00,40.69592352,4.39589436,40.9326529603,10.54592352,3.07589436,10.985337,30.15,1.32,30.178881689,137.3,39.96592352,14.31589436,42.4525602777,10.54592352,3.07589436,10.985337,29.42,11.24,31.4940311805,136.75,10.54592352,3.07589436,10.985337,10.54592352,3.07589436,10.985337,0.0,0.0,0.0,136.75
2019-09-08 14:00:00,40.91047808,4.42388944,41.148973432,11.43047808,3.33388944,11.906748,29.48,1.09,29.5001440674,137.57,39.76047808,15.53388944,42.6872034489,11.43047808,3.33388944,11.906748,28.33,12.2,30.845241124,137.09,11.43047808,3.33388944,11.906748,11.43047808,3.33388944,11.906748,0.0,0.0,0.0,137.09
2019-09-08 14:30:00,44.55151712,5.51085916,44.89105976,11.35151712,3.31085916,11.824497,33.2,2.2,33.2728117237,137.37,43.55151712,13.85085916,45.7009949883,11.35151712,3.31085916,11.824497,32.2,10.54,33.8811392961,136.9,11.35151712,3.31085916,11.824497,11.35151712,3.31085916,11.824497,0.0,0.0,0.0,136.9
2019-09-08 15:00:00,45.455064,4.756477,45.703248426100004,10.925064,3.186477,11.380275,34.53,1.57,34.5656737241,137.66,44.185064,14.456477,46.4898871577,10.925064,3.186477,11.380275,33.26,11.27,35.1175241155,137.21,10.925064,3.186477,11.380275,10.925064,3.186477,11.380275,0.0,0.0,0.0,137.21
2019-09-08 15:30:00,47.89695328,5.44577804,48.2055456557,9.75695328,2.84577804,10.163493,38.14,2.6,38.2285181507,137.37,46.92695328,12.90577804,48.6692721433,9.75695328,2.84577804,10.163493,37.17,10.06,38.5073045019,136.77,9.75695328,2.84577804,10.163493,9.75695328,2.84577804,10.163493,0.0,0.0,0.0,136.77
2019-09-08 16:00:00,49.05458656,3.71967108,49.1954105127,8.84458656,2.57967108,9.213111,40.21,1.1400000000000001,40.2261569131,137.45,47.65458656,14.07967108,49.6910128487,8.84458656,2.57967108,9.213111,38.81,11.5,40.4779705519,136.95,8.84458656,2.57967108,9.213111,8.84458656,2.57967108,9.213111,0.0,0.0,0.0,136.95
2019-09-08 16:30:00,48.36706464,2.87706052,48.4525584374,8.28706464,2.41706052,8.632359,40.08,0.46,40.0826396336,137.45,47.61706464,14.66706052,49.8247680298,8.28706464,2.41706052,8.632359,39.33,12.25,41.193584452,136.97,8.28706464,2.41706052,8.632359,8.28706464,2.41706052,8.632359,0.0,0.0,0.0,136.97
2019-09-08 17:00:00,52.47571712,3.08708416,52.5664434394,7.15571712,2.08708416,7.453872,45.32,1.0,45.3310313141,137.55,51.62571712,13.74708416,53.4246852219,7.15571712,2.08708416,7.453872,44.47,11.66,45.9732150279,137.05,7.15571712,2.08708416,7.453872,7.15571712,2.08708416,7.453872,0.0,0.0,0.0,137.05
2019-09-08 17:30:00,53.93241024,4.11153632,54.0889046405,7.34241024,2.14153632,7.648344,46.59,1.97,46.6316308958,137.21,52.90241024,13.20153632,54.5247243955,7.34241024,2.14153632,7.648344,45.56,11.06,46.883229411,136.72,7.34241024,2.14153632,7.648344,7.34241024,2.14153632,7.648344,0.0,0.0,0.0,136.72
2019-09-08 18:00:00,52.66247104,3.30072072,52.7658091316,6.48247104,1.89072072,6.752574,46.18,1.4100000000000001,46.2015205377,137.01,51.28247104,13.54072072,53.04001276,6.48247104,1.89072072,6.752574,44.8,11.65,46.2899827176,136.48,6.48247104,1.89072072,6.752574,6.48247104,1.89072072,6.752574,0.0,0.0,0.0,136.48
2019-09-08 18:30:00,53.85961472,3.63072096,53.9818509545,5.65961472,1.6507209600000001,5.895432,48.2,1.98,48.2406509077,136.89,52.51961472,12.95072096,54.0928008493,5.65961472,1.6507209600000001,5.895432,46.86,11.3,48.2032115113,136.41,5.65961472,1.6507209600000001,5.895432,5.65961472,1.6507209600000001,5.895432,0.0,0.0,0.0,136.41
2019-09-08 19:00:00,52.66715808,2.31750444,52.7181218089,4.75715808,1.38750444,4.955373,47.91,0.93,47.9190254492,136.89,51.28715808,14.01750444,53.1682519428,4.75715808,1.38750444,4.955373,46.53,12.63,48.2136681865,136.47,4.75715808,1.38750444,4.955373,4.75715808,1.38750444,4.955373,0.0,0.0,0.0,136.47
2019-09-08 19:30:00,53.9703648,2.6388564,54.0348391294,4.8303648,1.4088564,5.03163,49.14,1.23,49.1553913625,136.86,52.5903648,13.0488564,54.1850451983,4.8303648,1.4088564,5.03163,47.76,11.64,49.1579820579,136.36,4.8303648,1.4088564,5.03163,4.8303648,1.4088564,5.03163,0.0,0.0,0.0,136.36
2019-09-08 20:00:00,53.37166336,2.27006848,53.4199182021,4.97166336,1.45006848,5.178816,48.4,0.8200000000000001,48.4069457826,136.75,51.89166336,13.96006848,53.7366563738,4.97166336,1.45006848,5.178816,46.92,12.51,48.5591031631,136.36,4.97166336,1.45006848,5.178816,4.97166336,1.45006848,5.178816,0.0,0.0,0.0,136.36
2019-09-08 20:30:00,53.83569952,2.70291236,53.9035089584,4.77569952,1.39291236,4.974687,49.06,1.31,49.077486692,136.7,52.37569952,13.37291236,54.0559773309,4.77569952,1.39291236,4.974687,47.6,11.98,49.0844211538,136.27,4.77569952,1.39291236,4.974687,4.77569952,1.39291236,4.974687,0.0,0.0,0.0,136.27
2019-09-08 21:00:00,56.86863648,2.22293564,56.9120660138,4.87863648,1.42293564,5.081913,51.99,0.8,51.9961546655,137.02,55.61863648,13.45293564,57.2224973348,4.87863648,1.42293564,5.081913,50.74,12.03,52.1466058339,136.59,4.87863648,1.42293564,5.081913,4.87863648,1.42293564,5.081913,0.0,0.0,0.0,136.59
2019-09-08 21:30:00,55.66620896,2.75764428,55.734472474,4.82620896,1.40764428,5.027301,50.84,1.35,50.8579207204,137.25,54.34620896,13.02764428,55.8858653311,4.82620896,1.40764428,5.027301,49.52,11.62,50.8650646318,136.78,4.82620896,1.40764428,5.027301,4.82620896,1.40764428,5.027301,0.0,0.0,0.0,136.78
2019-09-08 22:00:00,52.46066432,2.69144376,52.5296599114,5.01066432,1.46144376,5.219442,47.45,1.23,47.4659393671,137.56,51.20066432,14.41144376,53.190203403,5.01066432,1.46144376,5.219442,46.19,12.95,47.971018334,137.14,5.01066432,1.46144376,5.219442,5.01066432,1.46144376,5.219442,0.0,0.0,0.0,137.14
2019-09-08 22:30:00,49.50169344,2.55799392,49.5677413881,4.86169344,1.41799392,5.064264,44.64,1.1400000000000001,44.6545540791,137.51,47.98169344,15.11799392,50.3070238191,4.86169344,1.41799392,5.064264,43.12,13.7,45.244053753,137.08,4.86169344,1.41799392,5.064264,4.86169344,1.41799392,5.064264,0.0,0.0,0.0,137.08
2019-09-08 23:00:00,45.069056,3.450558,45.2009530789,4.939056,1.440558,5.14485,40.13,2.01,40.1803061213,137.98,44.039056,16.270558,46.9485836954,4.939056,1.440558,5.14485,39.1,14.83,41.8179255822,137.58,4.939056,1.440558,5.14485,4.939056,1.440558,5.14485,0.0,0.0,0.0,137.58
2019-09-08 23:30:00,41.73959584,4.35988212,41.9666824158,4.55959584,1.32988212,4.749579,37.18,3.03,37.3032612515,138.52,40.67959584,17.27988212,44.1975547263,4.55959584,1.32988212,4.749579,36.12,15.95,39.4848945801,138.03,4.55959584,1.32988212,4.749579,4.55959584,1.32988212,4.749579,0.0,0.0,0.0,138.03
2019-09-09 00:00:00,39.87302272,4.36046496,40.1107416473,4.25302272,1.24046496,4.430232,35.62,3.12,35.7563812487,138.55,38.65302272,17.48046496,42.4219615366,4.25302272,1.24046496,4.430232,34.4,16.24,38.0407360602,138.14,4.25302272,1.24046496,4.430232,4.25302272,1.24046496,4.430232,0.0,0.0,0.0,138.14
2019-09-09 00:30:00,37.37444064,5.04337852,37.7131870842,4.9144406400000005,1.43337852,5.119209,32.46,3.61,32.6601240047,138.52,36.32444064,18.01337852,40.5456137395,4.9144406400000005,1.43337852,5.119209,31.41,16.58,35.517383068,138.05,4.9144406400000005,1.43337852,5.119209,4.9144406400000005,1.43337852,5.119209,0.0,0.0,0.0,138.05
2019-09-09 01:00:00,37.82759744,5.01596592,38.1587086023,4.95759744,1.44596592,5.164164,32.87,3.5700000000000003,33.0632998958,138.59,36.78759744,17.98596592,40.9490206902,4.95759744,1.44596592,5.164164,31.83,16.54,35.8708865238,138.15,4.95759744,1.44596592,5.164164,4.95759744,1.44596592,5.164164,0.0,0.0,0.0,138.15
2019-09-09 01:30:00,37.84102368,5.26321524,38.205294238,5.29102368,1.5432152399999999,5.511483,32.55,3.7199999999999998,32.7618818141,138.64,36.85102368,18.20321524,41.101763847,5.29102368,1.5432152399999999,5.511483,31.56,16.66,35.6873815234,138.18,5.29102368,1.5432152399999999,5.511483,5.29102368,1.5432152399999999,5.511483,0.0,0.0,0.0,138.18
2019-09-09 02:00:00,37.69946528,5.31109404,38.0717402058,5.24946528,1.5310940400000002,5.468193,32.45,3.7800000000000002,32.6694184215,139.32,36.69946528,18.37109404,41.0408071079,5.24946528,1.5310940400000002,5.468193,31.45,16.84,35.674754379,138.92,5.24946528,1.5310940400000002,5.468193,5.24946528,1.5310940400000002,5.468193,0.0,0.0,0.0,138.92
2019-09-09 02:30:00,36.2157488,5.5783434,36.6428489099,5.4457488,1.5883433999999998,5.672655,30.77,3.99,31.0276167309,139.24,35.1957488,18.6483434,39.8309106745,5.4457488,1.5883433999999998,5.672655,29.75,17.06,34.2944033335,138.81,5.4457488,1.5883433999999998,5.672655,5.4457488,1.5883433999999998,5.672655,0.0,0.0,0.0,138.81
2019-09-09 03:00:00,36.46986528,5.57454404,36.8934494835,4.84986528,1.41454404,5.051943,31.62,4.16,31.8924756016,139.29,35.47986528,18.64454404,40.0804174473,4.84986528,1.41454404,5.051943,30.63,17.23,35.1435598652,138.87,4.84986528,1.41454404,5.051943,4.84986528,1.41454404,5.051943,0.0,0.0,0.0,138.87
2019-09-09 03:30:00,35.48668704,6.01778372,35.9933143511,6.26668704,1.82778372,6.527799,29.22,4.19,29.518883786499998,139.35,34.48668704,19.09778372,39.4215287123,6.26668704,1.82778372,6.527799,28.22,17.27,33.0850615837,138.91,6.26668704,1.82778372,6.527799,6.26668704,1.82778372,6.527799,0.0,0.0,0.0,138.91
2019-09-09 04:00:00,36.28062432,5.70309876,36.7261356055,5.05062432,1.47309876,5.261067,31.23,4.23,31.5151677768,139.23,35.29062432,18.76309876,39.9685131069,5.05062432,1.47309876,5.261067,30.24,17.29,34.8339159441,138.87,5.05062432,1.47309876,5.261067,5.05062432,1.47309876,5.261067,0.0,0.0,0.0,138.87
2019-09-09 04:30:00,36.4899248,5.5570614,36.9106426836,5.2699248,1.5370614,5.489505,31.22,4.02,31.4777508726,139.35,35.4499248,18.6270614,40.0457811102,5.2699248,1.5370614,5.489505,30.18,17.09,34.6828559954,138.9,5.2699248,1.5370614,5.489505,5.2699248,1.5370614,5.489505,0.0,0.0,0.0,138.9
