Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-09 05:00:00,37.26052448,5.43556964,37.654908071,4.99052448,1.45556964,5.198463,32.27,3.98,32.514509069,139.53,36.25052448,18.54556964,40.7190210878,4.99052448,1.45556964,5.198463,31.26,17.09,35.6266150511,139.08,4.99052448,1.45556964,5.198463,4.99052448,1.45556964,5.198463,0.0,0.0,0.0,139.08
2019-09-09 05:30:00,38.47637888,5.12144384,38.8157303,4.73637888,1.38144384,4.933728,33.74,3.74,33.946652265,138.48,37.42637888,18.08144384,41.5652793496,4.73637888,1.38144384,4.933728,32.69,16.7,36.7086651896,138.01,4.73637888,1.38144384,4.933728,4.73637888,1.38144384,4.933728,0.0,0.0,0.0,138.01
2019-09-09 06:00:00,40.546488,4.966059,40.8494728378,5.506488,1.6060590000000001,5.735925,35.04,3.36,35.2007272652,139.05,39.386488,17.886059,43.2574449491,5.506488,1.6060590000000001,5.735925,33.88,16.28,37.5884663161,138.53,5.506488,1.6060590000000001,5.735925,5.506488,1.6060590000000001,5.735925,0.0,0.0,0.0,138.53
2019-09-09 06:30:00,47.46285184,2.7066651200000003,47.5399657221,5.30285184,1.5466651200000001,5.523804,42.16,1.16,42.1759552352,138.76,46.42285184,15.54666512,48.9569195243,5.30285184,1.5466651200000001,5.523804,41.12,14.0,43.4379373359,138.25,5.30285184,1.5466651200000001,5.523804,5.30285184,1.5466651200000001,5.523804,0.0,0.0,0.0,138.25
2019-09-09 07:00:00,51.95883584,2.69132712,52.0284908825,5.31883584,1.55132712,5.540454,46.64,1.1400000000000001,46.6539301667,138.72,50.80883584,13.44132712,52.556703418,5.31883584,1.55132712,5.540454,45.49,11.89,47.0182113654,138.25,5.31883584,1.55132712,5.540454,5.31883584,1.55132712,5.540454,0.0,0.0,0.0,138.25
2019-09-09 07:30:00,57.6779472,4.1039846,57.8237691854,4.8479472,1.4139846,5.049945,52.83,2.69,52.8984404307,138.41,56.4779472,11.6439846,57.665768852,4.8479472,1.4139846,5.049945,51.63,10.23,52.6337325296,137.93,4.8479472,1.4139846,5.049945,4.8479472,1.4139846,5.049945,0.0,0.0,0.0,137.93
2019-09-09 08:00:00,61.7230416,7.2113038,62.142873822,5.3530416,1.5613038000000001,5.576085,56.37,5.65,56.6524439014,137.4,60.3130416,8.9713038,60.9766125569,5.3530416,1.5613038000000001,5.576085,54.96,7.41,55.4572781517,136.96,5.3530416,1.5613038000000001,5.576085,5.3530416,1.5613038000000001,5.576085,0.0,0.0,0.0,136.96
2019-09-09 08:30:00,65.62659808,9.420674439999999,66.2993173604,5.31659808,1.5506744399999999,5.538123,60.31,7.87,60.821320275,137.26,64.53659808,6.27067444,64.8405262908,5.31659808,1.5506744399999999,5.538123,59.22,4.72,59.4078008346,136.61,5.31659808,1.5506744399999999,5.538123,5.31659808,1.5506744399999999,5.538123,0.0,0.0,0.0,136.61
2019-09-09 09:00:00,61.43211232,9.48228276,62.1596180043,5.56211232,1.62228276,5.793867,55.87,7.86,56.420178128,137.57,59.70211232,7.16228276,60.1301963227,5.56211232,1.62228276,5.793867,54.14,5.54,54.4227084956,137.15,5.56211232,1.62228276,5.793867,5.56211232,1.62228276,5.793867,0.0,0.0,0.0,137.15
2019-09-09 09:30:00,66.14941472,11.55899596,67.1517345673,5.85941472,1.70899596,6.103557,60.29,9.85,61.0893329477,137.33,67.86941472,4.10899596,67.9936857527,5.85941472,1.70899596,6.103557,62.01,2.4,62.0564267421,136.61,5.85941472,1.70899596,6.103557,5.85941472,1.70899596,6.103557,0.0,0.0,0.0,136.61
2019-09-09 10:00:00,66.00505952,10.85939236,66.8924082738,5.41505952,1.57939236,5.640687,60.59,9.28,61.2965455797,137.52,65.86505952,3.44939236,65.955321038,5.41505952,1.57939236,5.640687,60.45,1.87,60.4789169877,136.83,5.41505952,1.57939236,5.640687,5.41505952,1.57939236,5.640687,0.0,0.0,0.0,136.83
2019-09-09 10:30:00,64.71181312,10.95636216,65.6327709994,5.06181312,1.47636216,5.272722,59.65,9.48,60.398616706,137.46,64.74181312,3.47636216,64.8350789306,5.06181312,1.47636216,5.272722,59.68,2.0,59.7135026606,136.8,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,136.8
2019-09-09 11:00:00,67.49781568,12.72519624,68.6868673104,6.49781568,1.89519624,6.768558,61.0,10.83,61.9539256222,136.98,67.38781568,3.39519624,67.473291454,6.49781568,1.89519624,6.768558,60.89,1.5,60.908473138,136.27,6.49781568,1.89519624,6.768558,6.49781568,1.89519624,6.768558,0.0,0.0,0.0,136.27
2019-09-09 11:30:00,70.69781568,13.02519624,71.8876684767,6.49781568,1.89519624,6.768558,64.2,11.13,65.1576311724,136.98,70.62781568,3.66519624,70.7228535284,6.49781568,1.89519624,6.768558,64.13,1.77,64.1544215156,136.17,6.49781568,1.89519624,6.768558,6.49781568,1.89519624,6.768558,0.0,0.0,0.0,136.17
2019-09-09 12:00:00,70.40599648,13.42216564,71.6739762453,7.51599648,2.19216564,7.829163,62.89,11.23,63.8847790949,137.19,69.95599648,3.86216564,70.0625275518,7.51599648,2.19216564,7.829163,62.44,1.67,62.462328647,136.38,7.51599648,2.19216564,7.829163,7.51599648,2.19216564,7.829163,0.0,0.0,0.0,136.38
2019-09-09 12:30:00,69.2778944,12.1852192,70.3413549731,7.6978944,2.2452192,8.01864,61.58,9.94,62.3770791237,137.48,67.4678944,3.8352192,67.5768131912,7.6978944,2.2452192,8.01864,59.77,1.5899999999999999,59.7911448293,136.7,7.6978944,2.2452192,8.01864,7.6978944,2.2452192,8.01864,0.0,0.0,0.0,136.7
2019-09-09 13:00:00,67.38676576,10.40780668,68.1857656662,7.46676576,2.1778066799999998,7.777881,59.92,8.23,60.4825536829,137.82,65.49676576,5.03780668,65.6902262225,7.46676576,2.1778066799999998,7.777881,58.03,2.86,58.1004345939,137.12,7.46676576,2.1778066799999998,7.777881,7.46676576,2.1778066799999998,7.777881,0.0,0.0,0.0,137.12
2019-09-09 13:30:00,62.09001216,9.04083688,62.7447714277,7.82001216,2.28083688,8.145846,54.27,6.76,54.6894002527,137.93,60.72001216,6.44083688,61.060660465,7.82001216,2.28083688,8.145846,52.9,4.16,53.0633168959,137.26,7.82001216,2.28083688,8.145846,7.82001216,2.28083688,8.145846,0.0,0.0,0.0,137.26
2019-09-09 14:00:00,59.11728448,8.23962464,59.6887320899,8.22728448,2.39962464,8.570088,50.89,5.84,51.2239953537,138.13,57.51728448,7.65962464,58.0250623746,8.22728448,2.39962464,8.570088,49.29,5.26,49.5698668548,137.49,8.22728448,2.39962464,8.570088,8.22728448,2.39962464,8.570088,0.0,0.0,0.0,137.49
2019-09-09 14:30:00,60.44527712,9.51528916,61.1896417207,7.59527712,2.21528916,7.911747,52.85,7.3,53.3517806638,137.73,58.61527712,6.39528916,58.9631277604,7.59527712,2.21528916,7.911747,51.02,4.18,51.1909445117,137.1,7.59527712,2.21528916,7.911747,7.59527712,2.21528916,7.911747,0.0,0.0,0.0,137.1
2019-09-09 15:00:00,59.47716544,7.95458992,60.006738868,7.38716544,2.15458992,7.694964,52.09,5.8,52.4119079981,138.12,67.75716544,5.37458992,67.9699910642,7.38716544,2.15458992,7.694964,60.37,3.22,60.4558127892,136.8,7.38716544,2.15458992,7.694964,7.38716544,2.15458992,7.694964,0.0,0.0,0.0,136.8
2019-09-09 15:30:00,60.21831424,4.93950832,60.4205603446,7.43831424,2.16950832,7.748244,52.78,2.77,52.8526375879,138.43,66.08831424,3.22950832,66.1671746644,7.43831424,2.16950832,7.748244,58.65,1.06,58.6595780755,136.69,7.43831424,2.16950832,7.748244,7.43831424,2.16950832,7.748244,0.0,0.0,0.0,136.69
2019-09-09 16:00:00,59.59781504,4.4018627200000005,59.7601535553,7.1378150399999996,2.08186272,7.435224,52.46,2.32,52.5112749798,138.14,66.33781504,3.28186272,66.4189455441,7.1378150399999996,2.08186272,7.435224,59.2,1.2,59.2121609131,136.5,7.1378150399999996,2.08186272,7.435224,7.1378150399999996,2.08186272,7.435224,0.0,0.0,0.0,136.5
2019-09-09 16:30:00,62.93742528,5.72549904,63.1973167162,7.28742528,2.1254990400000002,7.591068,55.65,3.6,55.7663204811,138.26,69.72742528,2.73549904,69.7810632706,7.28742528,2.1254990400000002,7.591068,62.44,0.61,62.4429795894,136.57,7.28742528,2.1254990400000002,7.591068,7.28742528,2.1254990400000002,7.591068,0.0,0.0,0.0,136.57
2019-09-09 17:00:00,63.3279552,4.9544036,63.5214611359,6.8379552,1.9944036,7.12287,56.49,2.96,56.5674968511,138.21,69.8079552,3.3344036,69.8875443593,6.8379552,1.9944036,7.12287,62.97,1.34,62.9842559692,136.57,6.8379552,1.9944036,7.12287,6.8379552,1.9944036,7.12287,0.0,0.0,0.0,136.57
2019-09-09 17:30:00,62.95179136,4.25552248,63.0954634424,6.84179136,1.99552248,7.126866,56.11,2.26,56.1554957239,138.34,69.88179136,4.11552248,70.0028734336,6.84179136,1.99552248,7.126866,63.04,2.12,63.0756371351,136.74,6.84179136,1.99552248,7.126866,6.84179136,1.99552248,7.126866,0.0,0.0,0.0,136.74
2019-09-09 18:00:00,61.07528864,2.72904252,61.1362294841,6.06528864,1.7690425200000002,6.318009,55.01,0.96,55.0183760211,138.64,69.45528864,4.38904252,69.5938274153,6.06528864,1.7690425200000002,6.318009,63.39,2.62,63.444121083,136.98,6.06528864,1.7690425200000002,6.318009,6.06528864,1.7690425200000002,6.318009,0.0,0.0,0.0,136.98
2019-09-09 18:30:00,65.5573968,4.8209074,65.7344158212,5.7973968,1.6909074,6.038955,59.76,3.13,59.8419125697,138.34,72.3973968,2.9609074,72.4579190706,5.7973968,1.6909074,6.038955,66.6,1.27,66.6121077583,136.67,5.7973968,1.6909074,6.038955,5.7973968,1.6909074,6.038955,0.0,0.0,0.0,136.67
2019-09-09 19:00:00,63.45023424,4.61006832,63.6174893801,5.52023424,1.6100683199999999,5.750244,57.93,3.0,58.0076279467,138.34,71.55023424,5.70006832,71.7769238589,5.52023424,1.6100683199999999,5.750244,66.03,4.09,66.1565491845,136.99,5.52023424,1.6100683199999999,5.750244,5.52023424,1.6100683199999999,5.750244,0.0,0.0,0.0,136.99
2019-09-09 19:30:00,61.83901568,4.55554624,62.0065872454,5.29901568,1.54554624,5.519808,56.54,3.01,56.6200644648,138.59,67.98901568,7.14554624,68.3634777071,5.29901568,1.54554624,5.519808,62.69,5.6,62.9396226554,137.55,5.29901568,1.54554624,5.519808,5.29901568,1.54554624,5.519808,0.0,0.0,0.0,137.55
2019-09-09 20:00:00,61.56065376,5.01769068,61.7648064121,5.58065376,1.6276906800000002,5.813181,55.98,3.39,56.0825507622,138.15,68.00065376,6.65769068,68.3257913015,5.58065376,1.6276906800000002,5.813181,62.42,5.03,62.622338666,137.02,5.58065376,1.6276906800000002,5.813181,5.58065376,1.6276906800000002,5.813181,0.0,0.0,0.0,137.02
2019-09-09 20:30:00,59.57153344,5.3446139200000005,59.8108058326,5.02153344,1.4646139200000001,5.230764,54.55,3.88,54.6878130848,138.49,66.38153344,6.43461392,66.6926700481,5.02153344,1.4646139200000001,5.230764,61.36,4.97,61.5609494729,137.25,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,137.25
2019-09-09 21:00:00,58.92505952,3.80939236,59.0480660952,5.41505952,1.57939236,5.640687,53.51,2.23,53.5564468575,138.59,65.16505952,7.65939236,65.6136515793,5.41505952,1.57939236,5.640687,59.75,6.08,60.0585456034,137.47,5.41505952,1.57939236,5.640687,5.41505952,1.57939236,5.640687,0.0,0.0,0.0,137.47
2019-09-09 21:30:00,56.88364096,2.98314528,56.9618097029,5.39364096,1.5731452799999999,5.618376,51.49,1.4100000000000001,51.5093020725,138.62,62.52364096,8.55314528,63.1059583009,5.39364096,1.5731452799999999,5.618376,57.13,6.98,57.5548199545,137.51,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,137.51
2019-09-09 22:00:00,53.62124352,3.10577936,53.7111126497,5.23124352,1.52577936,5.449212,48.39,1.58,48.4157877143,139.16,58.91124352,10.46577936,59.8336623539,5.23124352,1.52577936,5.449212,53.68,8.94,54.4193531751,138.27,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,138.27
2019-09-09 22:30:00,49.48189312,2.15305216,49.5287126861,4.9818931200000005,1.45305216,5.189472,44.5,0.7000000000000001,44.5055052774,139.25,54.42189312,13.02305216,55.9583982824,4.9818931200000005,1.45305216,5.189472,49.44,11.57,50.7757668578,138.65,4.9818931200000005,1.45305216,5.189472,4.9818931200000005,1.45305216,5.189472,0.0,0.0,0.0,138.65
2019-09-09 23:00:00,46.81184288,2.33762084,46.8701728716,5.27184288,1.53762084,5.491503,41.54,0.8,41.5477027042,137.63,52.52184288,11.99762084,53.8747332739,5.27184288,1.53762084,5.491503,47.25,10.46,48.3939469355,136.79,5.27184288,1.53762084,5.491503,5.27184288,1.53762084,5.491503,0.0,0.0,0.0,136.79
2019-09-09 23:30:00,44.94487968,2.74517324,45.0286373941,5.43487968,1.58517324,5.661333,39.51,1.16,39.5270249323,137.97,49.26487968,12.19517324,50.7518533675,5.43487968,1.58517324,5.661333,43.83,10.61,45.0959089054,137.07,5.43487968,1.58517324,5.661333,5.43487968,1.58517324,5.661333,0.0,0.0,0.0,137.07
2019-09-10 00:00:00,41.90833632,3.23701476,42.0331644974,5.33833632,1.55701476,5.560767,36.57,1.6800000000000002,36.6085686691,138.25,46.56833632,12.68701476,48.2656222495,5.33833632,1.55701476,5.560767,41.23,11.13,42.705852058,137.36,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,137.36
2019-09-10 00:30:00,40.53640832,3.64603576,40.7000488482,5.26640832,1.5360357599999999,5.485842,35.27,2.11,35.333058175,138.95,44.61640832,13.52603576,46.621642343,5.26640832,1.5360357599999999,5.485842,39.35,11.99,41.1361471215,138.17,5.26640832,1.5360357599999999,5.485842,5.26640832,1.5360357599999999,5.485842,0.0,0.0,0.0,138.17
2019-09-10 01:00:00,40.33457024,3.39216632,40.4769607158,5.18457024,1.51216632,5.400594,35.15,1.88,35.200240056,138.95,43.95457024,13.322166320000001,45.9291232274,5.18457024,1.51216632,5.400594,38.77,11.81,40.528866256,138.06,5.18457024,1.51216632,5.400594,5.18457024,1.51216632,5.400594,0.0,0.0,0.0,138.06
2019-09-10 01:30:00,38.76534944,3.46822692,38.920186474,5.20534944,1.51822692,5.422239,33.56,1.9500000000000002,33.6166045281,139.1,41.72534944,15.73822692,44.5948043215,5.20534944,1.51822692,5.422239,36.52,14.22,39.1907999408,138.53,5.20534944,1.51822692,5.422239,5.20534944,1.51822692,5.422239,0.0,0.0,0.0,138.53
2019-09-10 02:00:00,39.60860608,3.22834344,39.7399531576,5.30860608,1.54834344,5.5297979999999995,34.3,1.6800000000000002,34.3411182113,138.86,43.31860608,15.40834344,45.9773713938,5.30860608,1.54834344,5.5297979999999995,38.01,13.86,40.4581227938,138.27,5.30860608,1.54834344,5.5297979999999995,5.30860608,1.54834344,5.5297979999999995,0.0,0.0,0.0,138.27
2019-09-10 02:30:00,39.4881264,3.1248702,39.6115758377,5.4681264,1.5948702,5.695965,34.02,1.53,34.0543873825,138.67,43.3981264,15.0848702,45.9450833494,5.4681264,1.5948702,5.695965,37.93,13.49,40.2574837763,138.11,5.4681264,1.5948702,5.695965,5.4681264,1.5948702,5.695965,0.0,0.0,0.0,138.11
2019-09-10 03:00:00,39.42880608,3.24006844,39.5617086637,5.10880608,1.49006844,5.321673,34.32,1.75,34.3645878776,138.67,43.30880608,15.23006844,45.9086883799,5.10880608,1.49006844,5.321673,38.2,13.74,40.5959061975,138.11,5.10880608,1.49006844,5.321673,5.10880608,1.49006844,5.321673,0.0,0.0,0.0,138.11
2019-09-10 03:30:00,38.64494976,3.44144368,38.7978823721,5.28494976,1.54144368,5.5051559999999995,33.36,1.9,33.4140629077,138.67,42.07494976,15.52144368,44.846589739,5.28494976,1.54144368,5.5051559999999995,36.79,13.98,39.3566322238,138.16,5.28494976,1.54144368,5.5051559999999995,5.28494976,1.54144368,5.5051559999999995,0.0,0.0,0.0,138.16
2019-09-10 04:00:00,37.95288192,3.74459056,38.1371630368,5.19288192,1.51459056,5.409252,32.76,2.23,32.8358112432,138.67,40.55288192,16.13459056,43.6447161127,5.19288192,1.51459056,5.409252,35.36,14.62,38.2632199377,138.16,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,138.16
2019-09-10 04:30:00,38.29793664,3.62023152,38.4686629237,5.41793664,1.58023152,5.643684,32.88,2.04,32.943223886,138.56,41.41793664,15.87023152,44.3543653321,5.41793664,1.58023152,5.643684,36.0,14.29,38.7324682921,138.0,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,138.0
2019-09-10 05:00:00,37.9462384,3.6622361999999997,38.1225521535,5.3562384,1.5622362,5.579415,32.59,2.1,32.6575887046,138.56,40.9062384,15.7722362,43.8415758702,5.3562384,1.5622362,5.579415,35.55,14.21,38.2848089978,137.95,5.3562384,1.5622362,5.579415,5.3562384,1.5622362,5.579415,0.0,0.0,0.0,137.95
2019-09-10 05:30:00,39.87191264,3.44722452,40.0206543483,5.44191264,1.58722452,5.668659,34.43,1.8599999999999999,34.4802044658,138.93,41.88191264,15.56722452,44.6814624385,5.44191264,1.58722452,5.668659,36.44,13.98,39.0296553918,138.44,5.44191264,1.58722452,5.668659,5.44191264,1.58722452,5.668659,0.0,0.0,0.0,138.44
2019-09-10 06:00:00,42.75297152,3.00503336,42.8584507336,5.50297152,1.60503336,5.732262,37.25,1.4,37.2762994408,139.53,45.81297152,15.24503336,48.282910037,5.50297152,1.60503336,5.732262,40.31,13.64,42.5552076719,138.86,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,138.86
2019-09-10 06:30:00,46.98272224,1.81787732,47.0178781639,5.03272224,1.46787732,5.242419,41.95,0.35000000000000003,41.9514600461,139.37,51.14272224,13.65787732,52.9350134694,5.03272224,1.46787732,5.242419,46.11,12.19,47.6941107476,138.7,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,138.7
2019-09-10 07:00:00,50.480554240000004,3.07682832,50.5742348325,5.20055424,1.5168283200000001,5.417244,45.28,1.56,45.306864822,138.86,55.980554240000004,11.37682832,57.1249041631,5.20055424,1.5168283200000001,5.417244,50.78,9.86,51.7284061227,138.17,5.20055424,1.5168283200000001,5.417244,5.20055424,1.5168283200000001,5.417244,0.0,0.0,0.0,138.17
2019-09-10 07:30:00,56.33995456,5.6483200799999995,56.6223807301,5.47995456,1.5983200800000001,5.708286,50.86,4.05,51.0209966582,138.04,62.80995456,8.16832008,63.3388651995,5.47995456,1.5983200800000001,5.708286,57.33,6.57,57.7052319985,137.22,5.47995456,1.5983200800000001,5.708286,5.47995456,1.5983200800000001,5.708286,0.0,0.0,0.0,137.22
2019-09-10 08:00:00,56.34842592,7.21745756,56.8087739464,5.64842592,1.6474575599999999,5.883777,50.7,5.57,51.0050477894,138.11,63.01842592,7.52745756,63.4664054658,5.64842592,1.6474575599999999,5.883777,57.37,5.88,57.6705410067,137.33,5.64842592,1.6474575599999999,5.883777,5.64842592,1.6474575599999999,5.883777,0.0,0.0,0.0,137.33
2019-09-10 08:30:00,57.2530304,8.7742172,57.9214673282,6.5630304,1.9142172,6.83649,50.69,6.86,51.152084024,137.85,63.4830304,6.2442172,63.7893831073,6.5630304,1.9142172,6.83649,56.92,4.33,57.0844576045,136.94,6.5630304,1.9142172,6.83649,6.5630304,1.9142172,6.83649,0.0,0.0,0.0,136.94
2019-09-10 09:00:00,56.46108128,8.91573204,57.16068559,7.63108128,2.22573204,7.949043,48.83,6.69,49.2861542423,137.88,61.12108128,4.73573204,61.3042717499,7.63108128,2.22573204,7.949043,53.49,2.51,53.5488580644,136.8,7.63108128,2.22573204,7.949043,7.63108128,2.22573204,7.949043,0.0,0.0,0.0,136.8
2019-09-10 09:30:00,54.85926176,7.16603468,55.3253165729,8.96926176,2.6160346800000003,9.342981,45.89,4.55,46.1150149084,137.94,59.99926176,4.80603468,60.1914394336,8.96926176,2.6160346800000003,9.342981,51.03,2.19,51.0769713276,136.6,8.96926176,2.6160346800000003,9.342981,8.96926176,2.6160346800000003,9.342981,0.0,0.0,0.0,136.6
2019-09-10 10:00:00,59.39267712,9.37286416,60.127703083,10.19267712,2.97286416,10.617372,49.2,6.4,49.6145140055,137.82,62.72267712,3.87286416,62.8421299918,10.19267712,2.97286416,10.617372,52.53,0.9,52.5377093144,136.56,10.19267712,2.97286416,10.617372,10.19267712,2.97286416,10.617372,0.0,0.0,0.0,136.56
2019-09-10 10:30:00,56.41314592,9.40591756,57.1919077994,10.92314592,3.18591756,11.378277,45.49,6.22,45.9132715018,138.29,59.83314592,4.57591756,60.0078692523,10.92314592,3.18591756,11.378277,48.91,1.3900000000000001,48.929747598,137.02,10.92314592,3.18591756,11.378277,10.92314592,3.18591756,11.378277,0.0,0.0,0.0,137.02
2019-09-10 11:00:00,55.34060864,10.42267752,56.3135434095,10.74060864,3.13267752,11.188134,44.6,7.29,45.1918587801,138.33,58.74060864,4.04267752,58.8795579546,10.74060864,3.13267752,11.188134,48.0,0.91,48.0086252667,137.09,10.74060864,3.13267752,11.188134,10.74060864,3.13267752,11.188134,0.0,0.0,0.0,137.09
2019-09-10 11:30:00,59.08047968,10.22722324,59.959145878,9.83047968,2.86722324,10.240083,49.25,7.36,49.7969085386,138.2,63.96047968,3.7072232400000003,64.0678270667,9.83047968,2.86722324,10.240083,54.13,0.84,54.1365172504,136.89,9.83047968,2.86722324,10.240083,9.83047968,2.86722324,10.240083,0.0,0.0,0.0,136.89
2019-09-10 12:00:00,62.96288928,9.67167604,63.7013872997,7.82288928,2.28167604,8.148843,55.14,7.39,55.6330090863,138.16,67.41288928,2.87167604,67.4740258496,7.82288928,2.28167604,8.148843,59.59,0.59,59.5929207205,136.95,7.82288928,2.28167604,8.148843,7.82288928,2.28167604,8.148843,0.0,0.0,0.0,136.95
2019-09-10 12:30:00,63.4489616,10.8901138,64.3767450769,9.4289616,2.7501138,9.821835,54.02,8.14,54.6298453229,137.99,66.3889616,3.7601138,66.4953583201,9.4289616,2.7501138,9.821835,56.96,1.01,56.9689538257,136.76,9.4289616,2.7501138,9.821835,9.4289616,2.7501138,9.821835,0.0,0.0,0.0,136.76
2019-09-10 13:00:00,62.6837584,9.5348462,63.4047857753,7.8337584,2.2848462,8.160165,54.85,7.25,55.327072939,138.34,64.9337584,3.6248462,65.0348559614,7.8337584,2.2848462,8.160165,57.1,1.34,57.1157211282,137.19,7.8337584,2.2848462,8.160165,7.8337584,2.2848462,8.160165,0.0,0.0,0.0,137.19
2019-09-10 13:30:00,61.97712416,10.41957788,62.84688952,8.70712416,2.53957788,9.069921,53.27,7.88,53.8496731652,138.19,64.98712416,3.18957788,65.0653495621,8.70712416,2.53957788,9.069921,56.28,0.65,56.2837534285,137.09,8.70712416,2.53957788,9.069921,8.70712416,2.53957788,9.069921,0.0,0.0,0.0,137.09
2019-09-10 14:00:00,61.66474752,9.58305136,62.4049353823,7.72474752,2.25305136,8.046612,53.94,7.33,54.4357648977,138.34,65.10474752,3.5430513599999998,65.2010840599,7.72474752,2.25305136,8.046612,57.38,1.29,57.3944988653,137.3,7.72474752,2.25305136,8.046612,7.72474752,2.25305136,8.046612,0.0,0.0,0.0,137.3
2019-09-10 14:30:00,63.88750528,11.31218904,64.8812681117,7.20750528,2.10218904,7.507818,56.68,9.21,57.4233967996,138.14,67.00750528,3.12218904,67.080204444,7.20750528,2.10218904,7.507818,59.8,1.02,59.808698364,137.07,7.20750528,2.10218904,7.507818,7.20750528,2.10218904,7.507818,0.0,0.0,0.0,137.07
2019-09-10 15:00:00,63.5316112,9.7446366,64.2745950134,7.1816112,2.0946366,7.480845,56.35,7.65,56.8669060175,138.38,67.2816112,2.9446366,67.3460176282,7.1816112,2.0946366,7.480845,60.1,0.85,60.1060105148,137.21,7.1816112,2.0946366,7.480845,7.1816112,2.0946366,7.480845,0.0,0.0,0.0,137.21
2019-09-10 15:30:00,61.0772256,10.3704408,61.951380367,7.1672256,2.0904408,7.46586,53.91,8.28,54.5421534228,138.33,65.1972256,4.9504408,65.3848995568,7.1672256,2.0904408,7.46586,58.03,2.86,58.1004345939,137.47,7.1672256,2.0904408,7.46586,7.1672256,2.0904408,7.46586,0.0,0.0,0.0,137.47
2019-09-10 16:00:00,62.41027264,10.60507952,63.304895882,7.0802726400000005,2.06507952,7.375284,55.33,8.54,55.985181075,137.96,66.87027264,5.58507952,67.1031033276,7.0802726400000005,2.06507952,7.375284,59.79,3.52,59.8935263614,137.38,7.0802726400000005,2.06507952,7.375284,7.0802726400000005,2.06507952,7.375284,0.0,0.0,0.0,137.38
2019-09-10 16:30:00,60.304848,10.113914,61.1470845479,7.144848,2.083914,7.44255,53.16,8.03,53.7630588788,137.48,65.674848,5.893914,65.9387889035,7.144848,2.083914,7.44255,58.53,3.81,58.6538745523,136.73,7.144848,2.083914,7.44255,7.144848,2.083914,7.44255,0.0,0.0,0.0,136.73
2019-09-10 17:00:00,57.53849408,7.70372744,58.0519225992,7.41849408,2.16372744,7.727598,50.12,5.54,50.4252516107,137.81,63.90849408,7.77372744,64.3795499665,7.41849408,2.16372744,7.727598,56.49,5.61,56.7678800027,137.05,7.41849408,2.16372744,7.727598,7.41849408,2.16372744,7.727598,0.0,0.0,0.0,137.05
2019-09-10 17:30:00,58.56555808,7.09370444,58.9936033473,6.35555808,1.85370444,6.620373,52.21,5.24,52.4722945944,137.51,66.36555808,7.45370444,66.7828197155,6.35555808,1.85370444,6.620373,60.01,5.6,60.270723407,136.59,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,136.59
2019-09-10 18:00:00,57.55436896,6.31377428,57.8996470805,6.66436896,1.94377428,6.942051,50.89,4.37,51.0772845794,137.41,64.39436896,8.88377428,65.0042783147,6.66436896,1.94377428,6.942051,57.73,6.94,58.1456490204,136.69,6.66436896,1.94377428,6.942051,6.66436896,1.94377428,6.942051,0.0,0.0,0.0,136.69
2019-09-10 18:30:00,58.2891952,5.6430986,58.5617182029,5.5991952,1.6330985999999998,5.832495,52.69,4.01,52.8423712564,137.1,66.1391952,7.6630986,66.5816507895,5.5991952,1.6330985999999998,5.832495,60.54,6.03,60.8395636079,136.08,5.5991952,1.6330985999999998,5.832495,5.5991952,1.6330985999999998,5.832495,0.0,0.0,0.0,136.08
2019-09-10 19:00:00,57.40316128,4.81967204,57.6051400789,5.55316128,1.61967204,5.784543,51.85,3.2,51.9486525331,137.38,64.24316128,7.55967204,64.686415982,5.55316128,1.61967204,5.784543,58.69,5.94,58.9898270891,136.36,5.55316128,1.61967204,5.784543,5.55316128,1.61967204,5.784543,0.0,0.0,0.0,136.36
2019-09-10 19:30:00,61.7091856,5.8593458,61.9867366508,5.2091856,1.5193458,5.426235,56.5,4.34,56.6664415682,137.12,68.9491856,5.4693458,69.1657714363,5.2091856,1.5193458,5.426235,63.74,3.95,63.8622744662,135.98,5.2091856,1.5193458,5.426235,5.2091856,1.5193458,5.426235,0.0,0.0,0.0,135.98
2019-09-10 20:00:00,63.67484,6.073495,63.9638381474,5.15484,1.503495,5.369625,58.52,4.57,58.6981711811,136.78,69.83484,3.403495,69.9177277666,5.15484,1.503495,5.369625,64.68,1.9,64.7079005995,135.37,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,135.37
2019-09-10 20:30:00,63.49977504,7.19076772,63.9056223703,5.17977504,1.51076772,5.395599,58.32,5.68,58.5959452522,136.84,69.45977504,4.16076772,69.5842822527,5.17977504,1.51076772,5.395599,64.28,2.65,64.3346011101,135.66,5.17977504,1.51076772,5.395599,5.17977504,1.51076772,5.395599,0.0,0.0,0.0,135.66
2019-09-10 21:00:00,60.2452896,4.5190428,60.4145401937,5.1052896,1.4890428,5.31801,55.14,3.03,55.2231880644,137.42,65.8452896,6.3790428,66.153566416,5.1052896,1.4890428,5.31801,60.74,4.89,60.9365218896,136.38,5.1052896,1.4890428,5.31801,5.1052896,1.4890428,5.31801,0.0,0.0,0.0,136.38
2019-09-10 21:30:00,57.16904608,2.77013844,57.2361205593,4.86904608,1.4201384400000001,5.071923,52.3,1.35,52.3174206168,136.81,62.82904608,7.90013844,63.3237808307,4.86904608,1.4201384400000001,5.071923,57.96,6.48,58.3211111005,135.74,4.86904608,1.4201384400000001,5.071923,4.86904608,1.4201384400000001,5.071923,0.0,0.0,0.0,135.74
2019-09-10 22:00:00,53.96969504,3.49407772,54.0826826426,5.25969504,1.53407772,5.478849,48.71,1.96,48.7494174324,137.03,59.11969504,10.23407772,59.9989557276,5.25969504,1.53407772,5.478849,53.86,8.7,54.5581304665,136.27,5.25969504,1.53407772,5.478849,5.25969504,1.53407772,5.478849,0.0,0.0,0.0,136.27
2019-09-10 22:30:00,50.65513952,3.5660823600000002,50.7805090875,5.33513952,1.55608236,5.557437,45.32,2.01,45.3645511385,137.07,54.77513952,12.01608236,56.0776438941,5.33513952,1.55608236,5.557437,49.44,10.46,50.5343962069,136.51,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,136.51
2019-09-10 23:00:00,46.68137312,2.94456716,46.7741496142,5.50137312,1.60456716,5.7305969999999995,41.18,1.34,41.2017960774,137.07,50.34137312,13.12456716,52.0241108597,5.50137312,1.60456716,5.7305969999999995,44.84,11.52,46.296176948,136.55,5.50137312,1.60456716,5.7305969999999995,5.50137312,1.60456716,5.7305969999999995,0.0,0.0,0.0,136.55
2019-09-10 23:30:00,43.5981664,2.7532152,43.6850123885,5.4281664,1.5832152,5.65434,38.17,1.17,38.1879274117,138.41,46.4481664,14.7132152,48.7227961374,5.4281664,1.5832152,5.65434,41.02,13.13,43.0701439515,137.92,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,137.92
2019-09-11 00:00:00,40.84358112,2.96396116,40.9509851464,5.29358112,1.54396116,5.514147,35.55,1.42,35.5783487531,138.48,43.73358112,15.49396116,46.3970791107,5.29358112,1.54396116,5.514147,38.44,13.95,40.8929835057,137.99,5.29358112,1.54396116,5.514147,5.29358112,1.54396116,5.514147,0.0,0.0,0.0,137.99
2019-09-11 00:30:00,40.53707776,3.2841476800000002,40.6698942623,5.15707776,1.50414768,5.371956,35.38,1.78,35.4247484112,137.99,43.33707776,15.834147680000001,46.1391649418,5.15707776,1.50414768,5.371956,38.18,14.33,40.7806485971,137.53,5.15707776,1.50414768,5.371956,5.15707776,1.50414768,5.371956,0.0,0.0,0.0,137.53
2019-09-11 01:00:00,40.59273216,2.88829688,40.6953580041,5.10273216,1.48829688,5.315346,35.49,1.4,35.5176026781,138.58,43.34273216,15.55829688,46.050548671,5.10273216,1.48829688,5.315346,38.24,14.07,40.7463188521,138.08,5.10273216,1.48829688,5.315346,5.10273216,1.48829688,5.315346,0.0,0.0,0.0,138.08
2019-09-11 01:30:00,39.81482016,2.89265588,39.9197615526,5.01482016,1.46265588,5.223771,34.8,1.43,34.8293683549,138.34,43.00482016,16.24265588,45.9699731023,5.01482016,1.46265588,5.223771,37.99,14.78,40.7638136096,137.93,5.01482016,1.46265588,5.223771,5.01482016,1.46265588,5.223771,0.0,0.0,0.0,137.93
2019-09-11 02:00:00,40.00593856,2.97298208,40.1162528474,5.49593856,1.6029820799999999,5.724936,34.51,1.37,34.5371828614,138.84,42.97593856,16.46298208,46.0213110861,5.49593856,1.6029820799999999,5.724936,37.48,14.86,40.3183581015,138.44,5.49593856,1.6029820799999999,5.724936,5.49593856,1.6029820799999999,5.724936,0.0,0.0,0.0,138.44
2019-09-11 02:30:00,39.03762688,3.05055784,39.1566369286,5.48762688,1.60055784,5.716278,33.55,1.45,33.5813192117,138.27,42.17762688,16.30055784,45.2179211721,5.48762688,1.60055784,5.716278,36.69,14.7,39.5252590124,137.82,5.48762688,1.60055784,5.716278,5.48762688,1.60055784,5.716278,0.0,0.0,0.0,137.82
2019-09-11 03:00:00,39.02514944,3.08650192,39.1470149937,5.40514944,1.5765019200000001,5.630364,33.62,1.51,33.6538927912,138.85,42.37514944,16.52650192,45.483827409,5.40514944,1.5765019200000001,5.630364,36.97,14.95,39.8783575389,138.45,5.40514944,1.5765019200000001,5.630364,5.40514944,1.5765019200000001,5.630364,0.0,0.0,0.0,138.45
2019-09-11 03:30:00,38.58229216,2.9565018800000002,38.6954024619,5.54229216,1.61650188,5.7732209999999995,33.04,1.34,33.0671619587,138.46,41.65229216,16.29650188,44.7268310492,5.54229216,1.61650188,5.7732209999999995,36.11,14.68,38.9799243201,138.05,5.54229216,1.61650188,5.7732209999999995,5.54229216,1.61650188,5.7732209999999995,0.0,0.0,0.0,138.05
2019-09-11 04:00:00,36.7926016,3.3195088,36.9420447616,5.7926016,1.6895088,6.03396,31.0,1.63,31.0428236473,138.66,39.1226016,16.8295088,42.5888520907,5.7926016,1.6895088,6.03396,33.33,15.14,36.6074924025,138.3,5.7926016,1.6895088,6.03396,5.7926016,1.6895088,6.03396,0.0,0.0,0.0,138.3
2019-09-11 04:30:00,37.31553888,3.53619884,37.4827179396,5.57553888,1.62619884,5.807853,31.74,1.9100000000000001,31.7974165617,138.47,40.49553888,16.94619884,43.8983180123,5.57553888,1.62619884,5.807853,34.92,15.32,38.1327785507,138.06,5.57553888,1.62619884,5.807853,5.57553888,1.62619884,5.807853,0.0,0.0,0.0,138.06
2019-09-11 05:00:00,37.6977168,3.3576674,37.8469520873,5.4777168,1.5976674,5.705955,32.22,1.76,32.2680337176,138.37,41.0777168,16.6476674,44.3229471872,5.4777168,1.5976674,5.705955,35.6,15.05,38.650517461,137.93,5.4777168,1.5976674,5.705955,5.4777168,1.5976674,5.705955,0.0,0.0,0.0,137.93
2019-09-11 05:30:00,40.49068352,2.62894936,40.5759390114,5.79068352,1.68894936,6.031962,34.7,0.9400000000000001,34.7127296535,138.86,43.85068352,15.56894936,46.5325115306,5.79068352,1.68894936,6.031962,38.06,13.88,40.5119488546,138.37,5.79068352,1.68894936,6.031962,5.79068352,1.68894936,6.031962,0.0,0.0,0.0,138.37
2019-09-11 06:00:00,40.55517856,3.03442708,40.6685413525,6.25517856,1.82442708,6.515811,34.3,1.21,34.3213359297,138.47,43.00517856,16.49442708,46.0598687327,6.25517856,1.82442708,6.515811,36.75,14.67,39.5698294159,137.98,6.25517856,1.82442708,6.515811,6.25517856,1.82442708,6.515811,0.0,0.0,0.0,137.98
2019-09-11 06:30:00,45.81680704,2.36281872,45.8776930506,6.14680704,1.79281872,6.402924,39.67,0.5700000000000001,39.6740948227,138.27,49.77680704,14.08281872,51.7306128148,6.14680704,1.79281872,6.402924,43.63,12.29,45.3279273738,137.7,6.14680704,1.79281872,6.402924,6.14680704,1.79281872,6.402924,0.0,0.0,0.0,137.7
2019-09-11 07:00:00,50.18698656,2.78037108,50.2639441679,6.44698656,1.88037108,6.715611,43.74,0.9,43.7492582794,137.56,55.42698656,9.43037108,56.2235069862,6.44698656,1.88037108,6.715611,48.98,7.55,49.5584795973,136.53,6.44698656,1.88037108,6.715611,6.44698656,1.88037108,6.715611,0.0,0.0,0.0,136.53
2019-09-11 07:30:00,55.84773632,4.97183976,56.0686083532,5.93773632,1.7318397600000002,6.185142,49.91,3.24,50.0150547335,137.56,61.75773632,8.00183976,62.2739707656,5.93773632,1.7318397600000002,6.185142,55.82,6.27,56.1710361307,136.6,5.93773632,1.7318397600000002,6.185142,5.93773632,1.7318397600000002,6.185142,0.0,0.0,0.0,136.6
2019-09-11 08:00:00,58.45949408,4.49235244,58.6318486706,6.41949408,1.87235244,6.686973,52.04,2.62,52.1059113729,136.91,65.64949408,4.62235244,65.8120218124,6.41949408,1.87235244,6.686973,59.23,2.75,59.2938057473,137.82,6.41949408,1.87235244,6.686973,6.41949408,1.87235244,6.686973,0.0,0.0,0.0,137.82
2019-09-11 08:30:00,62.47820544,6.77155992,62.8440942233,6.34820544,1.8515599200000001,6.612714,56.13,4.92,56.3452154136,137.09,69.65820544,4.06155992,69.77651362820001,6.34820544,1.8515599200000001,6.612714,63.31,2.21,63.3485611518,138.93,6.34820544,1.8515599200000001,6.612714,6.34820544,1.8515599200000001,6.612714,0.0,0.0,0.0,138.93
2019-09-11 09:00:00,63.17779584,7.93435712,63.6740756518,6.35779584,1.85435712,6.622704,56.82,6.08,57.1443680515,136.64,70.21779584,4.34435712,70.3520596103,6.35779584,1.85435712,6.622704,63.86,2.49,63.9085260353,138.73,6.35779584,1.85435712,6.622704,6.35779584,1.85435712,6.622704,0.0,0.0,0.0,138.73
2019-09-11 09:30:00,62.71455904,7.48507972,63.159657488,6.39455904,1.86507972,6.660999,56.32,5.62,56.599706713,136.34,70.42455904,3.10507972,70.4929786294,6.39455904,1.86507972,6.660999,64.03,1.24,64.0420057462,138.47,6.39455904,1.86507972,6.660999,6.39455904,1.86507972,6.660999,0.0,0.0,0.0,138.47
2019-09-11 10:00:00,61.82140064,7.53915852,62.2794066147,7.95140064,2.3191585200000002,8.282709,53.87,5.22,54.1223179474,136.87,68.15140064,3.33915852,68.2331546157,7.95140064,2.3191585200000002,8.282709,60.2,1.02,60.2086405759,139.06,7.95140064,2.3191585200000002,8.282709,7.95140064,2.3191585200000002,8.282709,0.0,0.0,0.0,139.06
2019-09-11 10:30:00,63.4246784,8.3567812,63.9728506647,6.9146784,2.0167812,7.20279,56.51,6.34,56.8645381587,136.66,71.1246784,4.1167812,71.2437208809,6.9146784,2.0167812,7.20279,64.21,2.1,64.2443312674,138.8,6.9146784,2.0167812,7.20279,6.9146784,2.0167812,7.20279,0.0,0.0,0.0,138.8
2019-09-11 11:00:00,61.33931264,9.01479952,61.9982087284,8.03931264,2.34479952,8.374284,53.3,6.67,53.7157230241,136.13,68.25931264,4.75479952,68.4247168833,8.03931264,2.34479952,8.374284,60.22,2.41,60.2682047186,138.26,8.03931264,2.34479952,8.374284,8.03931264,2.34479952,8.374284,0.0,0.0,0.0,138.26
2019-09-11 11:30:00,59.71470624,7.02803932,60.1268615347,9.04470624,2.63803932,9.421569,50.67,4.39,50.8598171448,136.47,66.99470624,5.00803932,67.1816278607,9.04470624,2.63803932,9.421569,57.95,2.37,57.9984430826,138.41,9.04470624,2.63803932,9.421569,9.04470624,2.63803932,9.421569,0.0,0.0,0.0,138.41
2019-09-11 12:00:00,58.34546368,6.59326024,58.7168137132,10.84546368,3.16326024,11.297358,47.5,3.43,47.6236800342,136.7,64.13546368,4.65326024,64.3040475578,10.84546368,3.16326024,11.297358,53.29,1.49,53.3108262926,138.64,10.84546368,3.16326024,11.297358,10.84546368,3.16326024,11.297358,0.0,0.0,0.0,138.64
2019-09-11 12:30:00,62.35162944,7.95214192,62.856680273,8.92162944,2.60214192,9.293364,53.43,5.35,53.6971824214,136.29,67.72162944,5.74214192,67.9646326249,8.92162944,2.60214192,9.293364,58.8,3.14,58.8837804493,138.17,8.92162944,2.60214192,9.293364,8.92162944,2.60214192,9.293364,0.0,0.0,0.0,138.17
2019-09-11 13:00:00,62.22097216,6.41111688,62.550394053,6.86097216,2.00111688,7.146846,55.36,4.41,55.5353734119,136.6,69.59097216,4.53111688,69.7383282446,6.86097216,2.00111688,7.146846,62.73,2.5300000000000002,62.7809987178,138.49,6.86097216,2.00111688,7.146846,6.86097216,2.00111688,7.146846,0.0,0.0,0.0,138.49
2019-09-11 13:30:00,60.0098512,7.2074566,60.4411256653,8.9398512,2.6074566,9.312345,51.07,4.6,51.2767481418,136.84,66.2098512,5.1074566,66.406554713,8.9398512,2.6074566,9.312345,57.27,2.5,57.3245401203,138.8,8.9398512,2.6074566,9.312345,8.9398512,2.6074566,9.312345,0.0,0.0,0.0,138.8
2019-09-11 14:00:00,54.25940768,8.58232724,54.9339572818,12.89940768,3.76232724,13.436883,41.36,4.82,41.6399087415,137.0,58.43940768,4.87232724,58.6421686393,12.89940768,3.76232724,13.436883,45.54,1.11,45.5535256594,139.38,12.89940768,3.76232724,13.436883,12.89940768,3.76232724,13.436883,0.0,0.0,0.0,139.38
2019-09-11 14:30:00,55.29723072,11.68085896,56.5174857132,12.03723072,3.51085896,12.538782,43.26,8.17,44.0247260071,137.26,58.89723072,5.76085896,59.1783007735,12.03723072,3.51085896,12.538782,46.86,2.25,46.9139861875,137.52,12.03723072,3.51085896,12.538782,12.03723072,3.51085896,12.538782,0.0,0.0,0.0,137.52
2019-09-11 15:00:00,55.08457248,12.22258364,56.4243004045,12.93457248,3.77258364,13.473513,42.15,8.45,42.9886612957,137.73,57.01457248,6.61258364,57.3967572035,12.93457248,3.77258364,13.473513,44.08,2.84,44.1713934578,136.92,12.93457248,3.77258364,13.473513,12.93457248,3.77258364,13.473513,0.0,0.0,0.0,136.92
2019-09-11 15:30:00,52.77692032,11.437851760000001,54.0021089528,12.74692032,3.7178517600000003,13.278042,40.03,7.72,40.767625636,137.93,54.64692032,6.97785176,55.0906191256,12.74692032,3.7178517600000003,13.278042,41.9,3.26,42.0266296531,137.17,12.74692032,3.7178517600000003,13.278042,12.74692032,3.7178517600000003,13.278042,0.0,0.0,0.0,137.17
2019-09-11 16:00:00,53.91725056,10.68169808,54.9651578895,12.17725056,3.55169808,12.684636,41.74,7.13,42.3445923348,138.0,55.74725056,7.83169808,56.2946839392,12.17725056,3.55169808,12.684636,43.57,4.28,43.7797133385,137.31,12.17725056,3.55169808,12.684636,12.17725056,3.55169808,12.684636,0.0,0.0,0.0,137.31
2019-09-11 16:30:00,58.4440448,11.5903464,59.582233109,11.1440448,3.2503463999999997,11.60838,47.3,8.34,48.0296325199,137.95,61.2940448,6.3203464,61.6190449988,11.1440448,3.2503463999999997,11.60838,50.15,3.07,50.2438792292,137.11,11.1440448,3.2503463999999997,11.60838,11.1440448,3.2503463999999997,11.60838,0.0,0.0,0.0,137.11
2019-09-11 17:00:00,59.643896,11.024053,60.6541348517,10.093896,2.944053,10.514475000000001,49.55,8.08,50.2044709164,138.19,63.003896,6.6440529999999995,63.35325052,10.093896,2.944053,10.514475000000001,52.91,3.7,53.0392128524,137.48,10.093896,2.944053,10.514475000000001,10.093896,2.944053,10.514475000000001,0.0,0.0,0.0,137.48
2019-09-11 17:30:00,60.00928128,9.97020704,60.8318902235,9.42928128,2.7502070400000003,9.822168,50.58,7.22,51.0927078946,138.32,66.08928128,6.6602070399999995,66.4240277153,9.42928128,2.7502070400000003,9.822168,56.66,3.91,56.7947506377,137.45,9.42928128,2.7502070400000003,9.822168,9.42928128,2.7502070400000003,9.822168,0.0,0.0,0.0,137.45
2019-09-11 18:00:00,56.66269792,7.16370356,57.1137460185,9.37269792,2.73370356,9.763227,47.29,4.43,47.4970420132,138.54,63.10269792,9.56370356,63.8233100878,9.37269792,2.73370356,9.763227,53.73,6.83,54.1623651625,137.77,9.37269792,2.73370356,9.763227,9.37269792,2.73370356,9.763227,0.0,0.0,0.0,137.77
2019-09-11 18:30:00,58.91754464,7.36720052,59.3763649099,7.80754464,2.27720052,8.132859,51.11,5.09,51.3628289719,138.44,65.46754464,8.20720052,65.9799783386,7.80754464,2.27720052,8.132859,57.66,5.93,57.964131150200004,137.52,7.80754464,2.27720052,8.132859,7.80754464,2.27720052,8.132859,0.0,0.0,0.0,137.52
2019-09-11 19:00:00,57.6038288,5.7377834,57.8888871094,7.3638288,2.1477834,7.670655,50.24,3.59,50.3681020091,138.16,63.8638288,10.2177834,64.6760521878,7.3638288,2.1477834,7.670655,56.5,8.07,57.0734167542,137.39,7.3638288,2.1477834,7.670655,7.3638288,2.1477834,7.670655,0.0,0.0,0.0,137.39
2019-09-11 19:30:00,56.29539776,5.51365768,56.5647613799,6.83539776,1.99365768,7.120206,49.46,3.52,49.585098568,137.87,62.47539776,10.02365768,63.2743948099,6.83539776,1.99365768,7.120206,55.64,8.03,56.2164611124,137.14,6.83539776,1.99365768,7.120206,6.83539776,1.99365768,7.120206,0.0,0.0,0.0,137.14
2019-09-11 20:00:00,59.57428928,6.76375104,59.9570202007,6.42428928,1.8737510400000001,6.691968,53.15,4.89,53.3744751731,137.44,66.48428928,8.76375104,67.0594068969,6.42428928,1.8737510400000001,6.691968,60.06,6.89,60.4539138518,136.66,6.42428928,1.8737510400000001,6.691968,6.42428928,1.8737510400000001,6.691968,0.0,0.0,0.0,136.66
2019-09-11 20:30:00,59.49755584,6.75428712,59.8797089625,6.59755584,1.92428712,6.872454,52.9,4.83,53.1200423569,137.73,67.38755584,8.36428712,67.9046683308,6.59755584,1.92428712,6.872454,60.79,6.44,61.130170129,136.88,6.59755584,1.92428712,6.872454,6.59755584,1.92428712,6.872454,0.0,0.0,0.0,136.88
2019-09-11 21:00:00,59.87928544,6.59687492,60.2415768678,5.26928544,1.53687492,5.488839,54.61,5.06,54.8439212675,137.4,66.47928544,8.18687492,66.9814923212,5.26928544,1.53687492,5.488839,61.21,6.65,61.5701762219,136.73,5.26928544,1.53687492,5.488839,5.26928544,1.53687492,5.488839,0.0,0.0,0.0,136.73
2019-09-11 21:30:00,58.44363104,5.70272572,58.7211979593,5.32363104,1.55272572,5.545449,53.12,4.15,53.2818627677,137.32,64.74363104,8.53272572,65.3034851172,5.32363104,1.55272572,5.545449,59.42,6.98,59.828561741,136.5,5.32363104,1.55272572,5.545449,5.32363104,1.55272572,5.545449,0.0,0.0,0.0,136.5
2019-09-11 22:00:00,55.32046432,5.07971876,55.5531935649,5.21046432,1.51971876,5.427567,50.11,3.56,50.2362986296,136.66,61.46046432,9.57971876,62.2025697697,5.21046432,1.51971876,5.427567,56.25,8.06,56.8245202355,136.0,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,136.0
2019-09-11 22:30:00,51.37597856,4.24132708,51.5507519673,5.45597856,1.5913270800000001,5.683311,45.92,2.65,45.9964009462,136.9,56.53597856,10.82132708,57.5622966143,5.45597856,1.5913270800000001,5.683311,51.08,9.23,51.9072181878,136.32,5.45597856,1.5913270800000001,5.683311,5.45597856,1.5913270800000001,5.683311,0.0,0.0,0.0,136.32
2019-09-11 23:00:00,48.56554912,3.50328516,48.6917402466,5.32554912,1.5532851600000002,5.547447,43.24,1.9500000000000002,43.2839473708,137.36,53.73554912,11.18328516,54.8869301947,5.32554912,1.5532851600000002,5.547447,48.41,9.63,49.3585352295,136.73,5.32554912,1.5532851600000002,5.547447,5.32554912,1.5532851600000002,5.547447,0.0,0.0,0.0,136.73
2019-09-11 23:30:00,45.29878592,2.29256256,45.3567618875,5.2887859200000005,1.54256256,5.509152,40.01,0.75,40.0170288752,137.36,49.37878592,12.71256256,50.9889570964,5.2887859200000005,1.54256256,5.509152,44.09,11.17,45.4829308642,136.73,5.2887859200000005,1.54256256,5.509152,5.2887859200000005,1.54256256,5.509152,0.0,0.0,0.0,136.73
2019-09-12 00:00:00,41.8779568,1.5677374,41.9072913262,5.2379568,1.5277374,5.456205,36.64,0.04,36.6400218341,137.1,45.1879568,13.5377374,47.1722563979,5.2379568,1.5277374,5.456205,39.95,12.01,41.7162150728,136.56,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,136.56
2019-09-12 00:30:00,40.79413024,1.78037132,40.8329619802,5.62413024,1.6403713199999999,5.8584689999999995,35.17,0.14,35.1702786455,137.1,44.05413024,14.04037132,46.2374136172,5.62413024,1.6403713199999999,5.8584689999999995,38.43,12.4,40.3809967683,136.56,5.62413024,1.6403713199999999,5.8584689999999995,5.62413024,1.6403713199999999,5.8584689999999995,0.0,0.0,0.0,136.56
2019-09-12 01:00:00,41.92119328,2.86034804,42.0186629598,5.52119328,1.6103480399999999,5.751243,36.4,1.25,36.4214565881,137.1,45.01119328,13.66034804,47.0384165238,5.52119328,1.6103480399999999,5.751243,39.49,12.05,41.2875598698,136.62,5.52119328,1.6103480399999999,5.751243,5.52119328,1.6103480399999999,5.751243,0.0,0.0,0.0,136.62
2019-09-12 01:30:00,39.86464,1.71177,39.9013743982,5.35464,1.56177,5.57775,34.51,0.15,34.5103259909,136.94,42.83464,14.69177,45.2841527431,5.35464,1.56177,5.57775,37.48,13.13,39.7133138884,136.5,5.35464,1.56177,5.57775,5.35464,1.56177,5.57775,0.0,0.0,0.0,136.5
2019-09-12 02:00:00,40.37653824,1.6114903200000001,40.4086839837,5.21653824,1.52149032,5.4338940000000004,35.16,0.09,35.1601151875,136.98,43.42653824,14.67149032,45.8379411811,5.21653824,1.52149032,5.4338940000000004,38.21,13.15,40.40948651,136.5,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,136.5
2019-09-12 02:30:00,40.39968512,1.69365816,40.4351707769,5.18968512,1.5136581599999999,5.405922,35.21,0.18,35.2104600936,136.98,43.86968512,14.69365816,46.2650285059,5.18968512,1.5136581599999999,5.405922,38.68,13.18,40.8638568909,136.5,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,136.5
2019-09-12 03:00:00,39.89047424,1.92013832,39.9366606799,5.28047424,1.54013832,5.500494,34.61,0.38,34.6120860394,137.19,43.50047424,14.99013832,46.0108194445,5.28047424,1.54013832,5.500494,38.22,13.45,40.5175381779,136.84,5.28047424,1.54013832,5.500494,5.28047424,1.54013832,5.500494,0.0,0.0,0.0,136.84
2019-09-12 03:30:00,39.07863616,2.8862688800000003,39.1850781826,5.19863616,1.5162688800000002,5.415246,33.88,1.37,33.9076879188,137.49,42.39863616,17.42626888,45.8401482906,5.19863616,1.5162688800000002,5.415246,37.2,15.91,40.4594624285,137.53,5.19863616,1.5162688800000002,5.415246,5.19863616,1.5162688800000002,5.415246,0.0,0.0,0.0,137.53
2019-09-12 04:00:00,38.08937536,2.52398448,38.1729094119,5.25937536,1.53398448,5.478516,32.83,0.99,32.8449235042,137.73,40.65937536,17.61398448,44.3106900638,5.25937536,1.53398448,5.478516,35.4,16.08,38.8809259149,137.79,5.25937536,1.53398448,5.478516,5.25937536,1.53398448,5.478516,0.0,0.0,0.0,137.79
2019-09-12 04:30:00,37.67659776,2.24400768,37.7433648372,5.63659776,1.64400768,5.871456,32.04,0.6000000000000001,32.0456174851,137.82,40.23659776,17.61400768,43.9230812427,5.63659776,1.64400768,5.871456,34.6,15.97,38.1077538042,137.75,5.63659776,1.64400768,5.871456,5.63659776,1.64400768,5.871456,0.0,0.0,0.0,137.75
2019-09-12 05:00:00,39.20595872,2.83048796,39.307999965,5.31595872,1.5504879599999999,5.537457,33.89,1.28,33.9141637078,137.78,42.64595872,16.68048796,45.7921005604,5.31595872,1.5504879599999999,5.537457,37.33,15.13,40.2795953306,137.64,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,137.64
2019-09-12 05:30:00,40.3026416,3.0778538,40.4199963379,5.7526416,1.6778537999999998,5.992335,34.55,1.4,34.5783530551,137.78,43.8526416,16.5678538,46.8780114215,5.7526416,1.6778537999999998,5.992335,38.1,14.89,40.9062599121,137.69,5.7526416,1.6778537999999998,5.992335,5.7526416,1.6778537999999998,5.992335,0.0,0.0,0.0,137.69
2019-09-12 06:00:00,42.46392064,2.92489352,42.5645340421,5.43392064,1.58489352,5.660334,37.03,1.34,37.0542372746,137.71,46.24392064,16.42489352,49.0742022177,5.43392064,1.58489352,5.660334,40.81,14.84,43.4244366688,137.59,5.43392064,1.58489352,5.660334,5.43392064,1.58489352,5.660334,0.0,0.0,0.0,137.59
2019-09-12 06:30:00,47.46737728,4.37673504,47.6687289054,5.33737728,1.55673504,5.559768,42.13,2.8200000000000003,42.2242738244,138.06,52.50737728,14.66673504,54.5173163826,5.33737728,1.55673504,5.559768,47.17,13.11,48.957951346,137.86,5.33737728,1.55673504,5.559768,5.33737728,1.55673504,5.559768,0.0,0.0,0.0,137.86
2019-09-12 07:00:00,50.51820608,5.97489344,50.8703105668,5.70820608,1.6648934400000002,5.946048,44.81,4.31,45.0167990866,138.38,55.75820608,13.47489344,57.3633184054,5.70820608,1.6648934400000002,5.946048,50.05,11.81,51.4244941638,138.24,5.70820608,1.6648934400000002,5.946048,5.70820608,1.6648934400000002,5.946048,0.0,0.0,0.0,138.24
2019-09-12 07:30:00,52.90882464,6.75424052,53.3381991615,6.52882464,1.90424052,6.800859,46.38,4.85,46.632895042,138.0,58.37882464,12.79424052,59.7643686224,6.52882464,1.90424052,6.800859,51.85,10.89,52.9812665005,137.8,6.52882464,1.90424052,6.800859,6.52882464,1.90424052,6.800859,0.0,0.0,0.0,137.8
2019-09-12 08:00:00,55.75471776,7.03179268,56.1963936636,7.51471776,2.19179268,7.827831,48.24,4.84,48.4821946698,137.84,61.31471776,9.96179268,62.1186922543,7.51471776,2.19179268,7.827831,53.8,7.77,54.3581907352,137.15,7.51471776,2.19179268,7.827831,7.51471776,2.19179268,7.827831,0.0,0.0,0.0,137.15
2019-09-12 08:30:00,58.4078944,8.3852192,59.006728678,7.6978944,2.2452192,8.01864,50.71,6.14,51.0803651122,138.14,64.2578944,7.3252192,64.6740738554,7.6978944,2.2452192,8.01864,56.56,5.08,56.787674719099996,137.15,7.6978944,2.2452192,8.01864,7.6978944,2.2452192,8.01864,0.0,0.0,0.0,137.15
2019-09-12 09:00:00,60.98799424,11.27274832,62.0210472026,7.75799424,2.26274832,8.081244,53.23,9.01,53.9871558799,137.96,66.36799424,5.04274832,66.5592966464,7.75799424,2.26274832,8.081244,58.61,2.7800000000000002,58.6758936873,137.22,7.75799424,2.26274832,8.081244,7.75799424,2.26274832,8.081244,0.0,0.0,0.0,137.22
