Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-12 09:30:00,61.4146864,11.1072002,62.4110054549,8.9046864,2.5972002,9.275715,52.51,8.51,53.1951144373,137.58,67.7146864,4.5072002,67.8645239274,8.9046864,2.5972002,9.275715,58.81,1.9100000000000001,58.8410078092,136.65,8.9046864,2.5972002,9.275715,8.9046864,2.5972002,9.275715,0.0,0.0,0.0,136.65
2019-09-12 10:00:00,61.58258752,11.57242136,62.6604821382,9.88258752,2.88242136,10.294362,51.7,8.69,52.4252429656,137.8,65.95258752,4.82242136,66.1286590546,9.88258752,2.88242136,10.294362,56.07,1.94,56.103551581,136.99,9.88258752,2.88242136,10.294362,9.88258752,2.88242136,10.294362,0.0,0.0,0.0,136.99
2019-09-12 10:30:00,59.6281104,12.6777822,60.9609523497,11.4781104,3.3477822,11.956365,48.15,9.33,49.0456053077,137.69,64.4081104,4.8677822,64.5917950582,11.4781104,3.3477822,11.956365,52.93,1.52,52.9518205542,136.78,11.4781104,3.3477822,11.956365,11.4781104,3.3477822,11.956365,0.0,0.0,0.0,136.78
2019-09-12 11:00:00,61.57514304,14.72316672,63.3108985773,11.80514304,3.44316672,12.297024,49.77,11.28,51.0322574457,137.59,65.46514304,4.25316672,65.6031583111,11.80514304,3.44316672,12.297024,53.66,0.81,53.6661131441,136.78,11.80514304,3.44316672,12.297024,11.80514304,3.44316672,12.297024,0.0,0.0,0.0,136.78
2019-09-12 11:30:00,59.40241536,13.46195448,60.9087117662,12.21241536,3.56195448,12.721266,47.19,9.9,48.2172800975,137.9,65.12241536,5.67195448,65.3689532572,12.21241536,3.56195448,12.721266,52.91,2.11,52.952055673,136.9,12.21241536,3.56195448,12.721266,12.21241536,3.56195448,12.721266,0.0,0.0,0.0,136.9
2019-09-12 12:00:00,55.49095456,11.78069508,56.727690016,14.47095456,4.22069508,15.073911,41.02,7.5600000000000005,41.7108379201,138.42,60.17095456,6.68069508,60.5406925911,14.47095456,4.22069508,15.073911,45.7,2.46,45.7661621725,137.51,14.47095456,4.22069508,15.073911,14.47095456,4.22069508,15.073911,0.0,0.0,0.0,137.51
2019-09-12 12:30:00,58.28682176,10.87698968,59.2930223161,11.40682176,3.32698968,11.882106,46.88,7.55,47.4840699604,138.39,64.02682176,5.75698968,64.2851214113,11.40682176,3.32698968,11.882106,52.62,2.43,52.6760790113,137.39,11.40682176,3.32698968,11.882106,11.40682176,3.32698968,11.882106,0.0,0.0,0.0,137.39
2019-09-12 13:00:00,61.74101824,12.20988032,62.9367500809,10.731018240000001,3.12988032,11.178144,51.01,9.08,51.8118374505,138.2,67.65101824,4.39988032,67.7939467485,10.731018240000001,3.12988032,11.178144,56.92,1.27,56.9341663678,137.15,10.731018240000001,3.12988032,11.178144,10.731018240000001,3.12988032,11.178144,0.0,0.0,0.0,137.15
2019-09-12 13:30:00,62.215664,12.661652,63.4909936789,10.325664,3.011652,10.7559,51.89,9.65,52.779679802,138.11,68.235664,4.351652,68.3742840303,10.325664,3.011652,10.7559,57.91,1.34,57.9255012926,137.19,10.325664,3.011652,10.7559,10.325664,3.011652,10.7559,0.0,0.0,0.0,137.19
2019-09-12 14:00:00,59.928352,11.641186,61.0485428567,9.638352,2.811186,10.03995,50.29,8.83,51.0593086518,138.51,65.518352,4.781186,65.6925733121,9.638352,2.811186,10.03995,55.88,1.97,55.9147145213,137.68,9.638352,2.811186,10.03995,9.638352,2.811186,10.03995,0.0,0.0,0.0,137.68
2019-09-12 14:30:00,58.04095808,12.48402944,59.3683737852,10.95095808,3.19402944,11.407248,47.09,9.29,47.9976270247,138.14,61.80095808,5.41402944,62.0376509419,10.95095808,3.19402944,11.407248,50.85,2.22,50.8984371076,137.39,10.95095808,3.19402944,11.407248,10.95095808,3.19402944,11.407248,0.0,0.0,0.0,137.39
2019-09-12 15:00:00,57.90389344,12.06071892,59.1466128902,12.653893440000001,3.69071892,13.181139,45.25,8.37,46.0175988074,138.08,60.86389344,6.42071892,61.2016270709,12.653893440000001,3.69071892,13.181139,48.21,2.73,48.2872343379,137.24,12.653893440000001,3.69071892,13.181139,12.653893440000001,3.69071892,13.181139,0.0,0.0,0.0,137.24
2019-09-12 15:30:00,60.07458528,11.70300404,61.2038895833,10.12458528,2.95300404,10.546443,49.95,8.75,50.7106004697,137.91,64.56458528,5.03300404,64.7604570864,10.12458528,2.95300404,10.546443,54.44,2.08,54.4797209978,137.06,10.12458528,2.95300404,10.546443,10.12458528,2.95300404,10.546443,0.0,0.0,0.0,137.06
2019-09-12 16:00:00,60.54931136,11.05813248,61.5508034076,9.31931136,2.71813248,9.707616,51.23,8.34,51.9044169604,137.58,66.13931136,4.66813248,66.3038458012,9.31931136,2.71813248,9.707616,56.82,1.9500000000000002,56.8534510826,136.82,9.31931136,2.71813248,9.707616,9.31931136,2.71813248,9.707616,0.0,0.0,0.0,136.82
2019-09-12 16:30:00,58.38282656,9.33249108,59.1240207267,10.60282656,3.09249108,11.044611,47.78,6.24,48.18574478,137.84,64.35282656,4.59249108,64.5164882846,10.60282656,3.09249108,11.044611,53.75,1.5,53.770926159,136.52,10.60282656,3.09249108,11.044611,10.60282656,3.09249108,11.044611,0.0,0.0,0.0,136.52
2019-09-12 17:00:00,60.52069088,8.40603484,61.101681207,8.42069088,2.45603484,8.771553,52.1,5.95,52.4386546357,137.76,67.09069088,4.00603484,67.2101861171,8.42069088,2.45603484,8.771553,58.67,1.55,58.6904711176,136.52,8.42069088,2.45603484,8.771553,8.42069088,2.45603484,8.771553,0.0,0.0,0.0,136.52
2019-09-12 17:30:00,60.97118048,7.99992764,61.493769532900004,8.33118048,2.42992764,8.678313,52.64,5.57,52.9338691199,137.32,69.18118048,3.97992764,69.2955666448,8.33118048,2.42992764,8.678313,60.85,1.55,60.8697379656,135.92,8.33118048,2.42992764,8.678313,8.33118048,2.42992764,8.678313,0.0,0.0,0.0,135.92
2019-09-12 18:00:00,60.92076128,6.79897204,61.2989818491,7.95076128,2.3189720400000002,8.282043,52.97,4.48,53.1591130475,137.65,67.89076128,5.11897204,68.0834733392,7.95076128,2.3189720400000002,8.282043,59.94,2.8,60.0053630936,136.44,7.95076128,2.3189720400000002,8.282043,7.95076128,2.3189720400000002,8.282043,0.0,0.0,0.0,136.44
2019-09-12 18:30:00,61.03377888,6.97901884,61.4314973637,7.33377888,2.13901884,7.639353,53.7,4.84,53.9176742822,137.9,67.57377888,4.17901884,67.7028787467,7.33377888,2.13901884,7.639353,60.24,2.04,60.2745319351,136.49,7.33377888,2.13901884,7.639353,7.33377888,2.13901884,7.639353,0.0,0.0,0.0,136.49
2019-09-12 19:00:00,60.01502784,6.05813312,60.320017768,7.12502784,2.07813312,7.421904,52.89,3.98,53.0395371398,138.16,66.33502784,5.76813312,66.5853383128,7.12502784,2.07813312,7.421904,59.21,3.69,59.3248699956,136.92,7.12502784,2.07813312,7.421904,7.12502784,2.07813312,7.421904,0.0,0.0,0.0,136.92
2019-09-12 19:30:00,63.2319424,7.2484832,63.6460450333,5.6519424,1.6484831999999998,5.88744,57.58,5.6,57.8516758616,137.89,69.5719424,3.6584832,69.6680677831,5.6519424,1.6484831999999998,5.88744,63.92,2.01,63.9515949762,136.68,5.6519424,1.6484831999999998,5.88744,5.6519424,1.6484831999999998,5.88744,0.0,0.0,0.0,136.68
2019-09-12 20:00:00,61.73545824,7.02617532,62.1339999013,6.29545824,1.8361753200000002,6.557769,55.44,5.19,55.6824002715,137.79,68.53545824,4.81617532,68.7044727866,6.29545824,1.8361753200000002,6.557769,62.24,2.98,62.3112991359,136.51,6.29545824,1.8361753200000002,6.557769,6.29545824,1.8361753200000002,6.557769,0.0,0.0,0.0,136.51
2019-09-12 20:30:00,59.0583648,6.0716064,59.3696459239,6.8283648,1.9916064,7.11288,52.23,4.08,52.3891143273,138.17,65.5783648,6.9516064,65.9457865324,6.8283648,1.9916064,7.11288,58.75,4.96,58.9590035533,137.05,6.8283648,1.9916064,7.11288,6.8283648,1.9916064,7.11288,0.0,0.0,0.0,137.05
2019-09-12 21:00:00,57.22623712,6.04556916,57.5446880379,6.63623712,1.93556916,6.9127469999999995,50.59,4.11,50.7566764081,137.96,63.63623712,9.68556916,64.3690991451,6.63623712,1.93556916,6.9127469999999995,57.0,7.75,57.5244513229,137.27,6.63623712,1.93556916,6.9127469999999995,6.63623712,1.93556916,6.9127469999999995,0.0,0.0,0.0,137.27
2019-09-12 21:30:00,59.18655776,6.97566268,59.5962120382,5.67655776,1.65566268,5.913081,53.51,5.32,53.7738086804,137.27,64.66655776,8.10566268,65.1725821186,5.67655776,1.65566268,5.913081,58.99,6.45,59.3415756447,136.54,5.67655776,1.65566268,5.913081,5.67655776,1.65566268,5.913081,0.0,0.0,0.0,136.54
2019-09-12 22:00:00,55.32815648,6.17279564,55.6714316817,5.35815648,1.56279564,5.5814129999999995,49.97,4.61,50.1821980387,137.8,60.36815648,9.21279564,61.0670935963,5.35815648,1.56279564,5.5814129999999995,55.01,7.65,55.5393788226,137.18,5.35815648,1.56279564,5.5814129999999995,5.35815648,1.56279564,5.5814129999999995,0.0,0.0,0.0,137.18
2019-09-12 22:30:00,51.96428,5.596665,52.2647974744,5.7142800000000005,1.666665,5.952375,46.25,3.93,46.4166715739,137.95,55.82428,10.586665,56.8192547764,5.7142800000000005,1.666665,5.952375,50.11,8.92,50.8977258824,137.41,5.7142800000000005,1.666665,5.952375,5.7142800000000005,1.666665,5.952375,0.0,0.0,0.0,137.41
2019-09-12 23:00:00,47.90428,4.016665,48.0723791802,5.7142800000000005,1.666665,5.952375,42.19,2.35,42.2553972884,137.92,51.75428,11.746665,53.0706099168,5.7142800000000005,1.666665,5.952375,46.04,10.08,47.1305421144,137.36,5.7142800000000005,1.666665,5.952375,5.7142800000000005,1.666665,5.952375,0.0,0.0,0.0,137.36
2019-09-12 23:30:00,45.84565888,4.03123384,46.0225519111,5.45565888,1.5912338400000001,5.682978,40.39,2.44,40.4636342906,138.38,49.85565888,13.39123384,51.62278437,5.45565888,1.5912338400000001,5.682978,44.4,11.8,45.9412668524,137.97,5.45565888,1.5912338400000001,5.682978,5.45565888,1.5912338400000001,5.682978,0.0,0.0,0.0,137.97
2019-09-13 00:00:00,42.69081376,2.95107068,42.7926909372,5.42081376,1.58107068,5.646681,37.27,1.37,37.2951712692,138.69,47.05081376,13.84107068,49.0444116393,5.42081376,1.58107068,5.646681,41.63,12.26,43.3977476374,138.2,5.42081376,1.58107068,5.646681,5.42081376,1.58107068,5.646681,0.0,0.0,0.0,138.2
2019-09-13 00:30:00,41.24072384,3.78396112,41.4139549501,5.43072384,1.5839611200000001,5.657004,35.81,2.2,35.8775152428,138.91,45.01072384,12.75396112,46.782782996,5.43072384,1.5839611200000001,5.657004,39.58,11.17,41.1259686816,138.03,5.43072384,1.5839611200000001,5.657004,5.43072384,1.5839611200000001,5.657004,0.0,0.0,0.0,138.03
2019-09-13 01:00:00,40.52410048,2.21911264,40.5848146555,5.41410048,1.57911264,5.639688,35.11,0.64,35.1158326115,138.87,44.26410048,14.18911264,46.4827011781,5.41410048,1.57911264,5.639688,38.85,12.61,40.845251866,138.27,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,138.27
2019-09-13 01:30:00,40.3022224,2.5468982000000002,40.3826178054,5.3722224,1.5668982,5.596065,34.93,0.98,34.9437447907,139.0,42.8522224,14.6768982,45.2959634558,5.3722224,1.5668982,5.596065,37.48,13.11,39.7067059827,138.49,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,138.49
2019-09-13 02:00:00,39.61797664,2.33857652,39.6869375637,5.37797664,1.5685765200000001,5.602059,34.24,0.77,34.248656908,139.0,42.51797664,14.68857652,44.983692798,5.37797664,1.5685765200000001,5.602059,37.14,13.12,39.3892624963,138.49,5.37797664,1.5685765200000001,5.602059,5.37797664,1.5685765200000001,5.602059,0.0,0.0,0.0,138.49
2019-09-13 02:30:00,39.34045408,2.41263244,39.4143644185,5.46045408,1.59263244,5.6879729999999995,33.88,0.8200000000000001,33.8899218058,139.38,42.03045408,14.86263244,44.5809030103,5.46045408,1.59263244,5.6879729999999995,36.57,13.27,38.9031849596,138.8,5.46045408,1.59263244,5.6879729999999995,5.46045408,1.59263244,5.6879729999999995,0.0,0.0,0.0,138.8
2019-09-13 03:00:00,38.8282464,2.3099052,38.8968942273,5.3482464,1.5599052,5.57109,33.48,0.75,33.488399484,139.58,41.5382464,15.3799052,44.2941011642,5.3482464,1.5599052,5.57109,36.19,13.82,38.7389790779,139.15,5.3482464,1.5599052,5.57109,5.3482464,1.5599052,5.57109,0.0,0.0,0.0,139.15
2019-09-13 03:30:00,38.34164288,2.33589584,38.4127321095,5.47164288,1.59589584,5.699628,32.87,0.74,32.8783287288,139.24,40.84164288,15.77589584,43.7826299198,5.47164288,1.59589584,5.699628,35.37,14.18,38.1065519301,138.8,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,138.8
2019-09-13 04:00:00,38.61568896,2.5591592800000003,38.7003970274,5.34568896,1.55915928,5.568426,33.27,1.0,33.2850251615,139.57,41.24568896,16.04915928,44.2581333924,5.34568896,1.55915928,5.568426,35.9,14.49,38.7139522653,139.16,5.34568896,1.55915928,5.568426,5.34568896,1.55915928,5.568426,0.0,0.0,0.0,139.16
2019-09-13 04:30:00,38.24360096,2.57480028,38.3301788526,5.43360096,1.58480028,5.660001,32.81,0.99,32.824932597,139.32,40.88360096,15.92480028,43.8755979038,5.43360096,1.58480028,5.660001,35.45,14.34,38.2405295465,138.84,5.43360096,1.58480028,5.660001,5.43360096,1.58480028,5.660001,0.0,0.0,0.0,138.84
2019-09-13 05:00:00,39.26827616,2.71116388,39.3617571021,5.55827616,1.6211638800000001,5.789871,33.71,1.09,33.7276177635,139.17,41.27827616,15.79116388,44.1956665232,5.55827616,1.6211638800000001,5.789871,35.72,14.17,38.4279494639,138.8,5.55827616,1.6211638800000001,5.789871,5.55827616,1.6211638800000001,5.789871,0.0,0.0,0.0,138.8
2019-09-13 05:30:00,40.27632832,2.50934576,40.3544227946,5.34632832,1.55934576,5.5690919999999995,34.93,0.9500000000000001,34.9429163065,139.26,43.18632832,15.87934576,46.0131782811,5.34632832,1.55934576,5.5690919999999995,37.84,14.32,40.4589668677,138.83,5.34632832,1.55934576,5.5690919999999995,5.34632832,1.55934576,5.5690919999999995,0.0,0.0,0.0,138.83
2019-09-13 06:00:00,41.81010432,2.35461376,41.8763540582,5.57010432,1.62461376,5.802192,36.24,0.73,36.2473516274,139.12,44.60010432,15.74461376,47.2975915645,5.57010432,1.62461376,5.802192,39.03,14.12,41.5056056455,138.61,5.57010432,1.62461376,5.802192,5.57010432,1.62461376,5.802192,0.0,0.0,0.0,138.61
2019-09-13 06:30:00,46.25905568,1.70389124,46.2904253357,5.25905568,1.53389124,5.478183,41.0,0.17,41.0003524375,138.8,50.10905568,14.34389124,52.1216334841,5.25905568,1.53389124,5.478183,44.85,12.81,46.6435268821,138.25,5.25905568,1.53389124,5.478183,5.25905568,1.53389124,5.478183,0.0,0.0,0.0,138.25
2019-09-13 07:00:00,49.99134336,3.14330848,50.090066871,5.29134336,1.5433084799999999,5.511816,44.7,1.6,44.7286261806,138.96,54.98134336,12.08330848,56.2934673074,5.29134336,1.5433084799999999,5.511816,49.69,10.54,50.7955480333,138.35,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,138.35
2019-09-13 07:30:00,55.1225216,5.3028188,55.3770013161,5.8725216,1.7128188,6.11721,49.25,3.59,49.3806703073,138.72,60.3825216,9.9228188,61.1924116841,5.8725216,1.7128188,6.11721,54.51,8.21,55.1248056686,137.99,5.8725216,1.7128188,6.11721,5.8725216,1.7128188,6.11721,0.0,0.0,0.0,137.99
2019-09-13 08:00:00,55.72029248,6.56591864,56.1058132607,7.22029248,2.10591864,7.521138,48.5,4.46,48.7046363296,138.86,61.02029248,9.48591864,61.7532083927,7.22029248,2.10591864,7.521138,53.8,7.38,54.3038157039,138.1,7.22029248,2.10591864,7.521138,7.22029248,2.10591864,7.521138,0.0,0.0,0.0,138.1
2019-09-13 08:30:00,61.10934368,10.29272524,61.9700901877,6.96934368,2.03272524,7.259733,54.14,8.26,54.7664787986,138.14,66.25934368,5.80272524,66.5129479509,6.96934368,2.03272524,7.259733,59.29,3.77,59.409738259,137.25,6.96934368,2.03272524,7.259733,6.96934368,2.03272524,7.259733,0.0,0.0,0.0,137.25
2019-09-13 09:00:00,61.90028192,12.58216556,63.1660968555,7.79028192,2.27216556,8.114877,54.11,10.31,55.0834657588,138.04,65.45028192,5.24216556,65.6598789457,7.79028192,2.27216556,8.114877,57.66,2.9699999999999998,57.7364399665,137.5,7.79028192,2.27216556,8.114877,7.79028192,2.27216556,8.114877,0.0,0.0,0.0,137.5
2019-09-13 09:30:00,62.04754272,13.33719996,63.4647812599,9.72754272,2.83719996,10.132857,52.32,10.5,53.3632120473,138.04,64.45754272,5.53719996,64.6949410456,9.72754272,2.83719996,10.132857,54.73,2.7,54.7965591985,137.5,9.72754272,2.83719996,10.132857,9.72754272,2.83719996,10.132857,0.0,0.0,0.0,137.5
2019-09-13 10:00:00,60.47899008,13.18470544,61.8994725231,10.91899008,3.18470544,11.373948,49.56,10.0,50.5588132772,138.35,61.27899008,6.48470544,61.6211492092,10.91899008,3.18470544,11.373948,50.36,3.3,50.4680057066,137.87,10.91899008,3.18470544,11.373948,10.91899008,3.18470544,11.373948,0.0,0.0,0.0,137.87
2019-09-13 10:30:00,60.07535296,14.19531128,61.7296921716,11.67535296,3.40531128,12.161826,48.4,10.79,49.5881447526,138.26,60.63535296,6.01531128,60.9329959741,11.67535296,3.40531128,12.161826,48.96,2.61,49.0295186597,137.71,11.67535296,3.40531128,12.161826,11.67535296,3.40531128,12.161826,0.0,0.0,0.0,137.71
2019-09-13 11:00:00,60.56175616,15.52092888,62.5190014514,12.07175616,3.52092888,12.574746,48.49,12.0,49.9527787015,138.22,60.64175616,5.61092888,60.9007808904,12.07175616,3.52092888,12.574746,48.57,2.09,48.6149462614,137.78,12.07175616,3.52092888,12.574746,12.07175616,3.52092888,12.574746,0.0,0.0,0.0,137.78
2019-09-13 11:30:00,55.22668064,11.89444852,56.4930452366,12.66668064,3.69444852,13.194459,42.56,8.2,43.3427456445,138.62,58.44668064,6.61444852,58.8197705458,12.66668064,3.69444852,13.194459,45.78,2.92,45.873029113,137.86,12.66668064,3.69444852,13.194459,12.66668064,3.69444852,13.194459,0.0,0.0,0.0,137.86
2019-09-13 12:00:00,56.43112608,11.63782844,57.6186692093,12.78112608,3.72782844,13.313673,43.65,7.91,44.3609129753,138.71,58.44112608,7.28782844,58.8937828711,12.78112608,3.72782844,13.313673,45.66,3.56,45.7985720301,138.01,12.78112608,3.72782844,13.313673,12.78112608,3.72782844,13.313673,0.0,0.0,0.0,138.01
2019-09-13 12:30:00,59.43647072,13.73230396,61.0022149081,12.79647072,3.73230396,13.329657,46.64,10.0,47.6999958071,138.4,60.29647072,6.09230396,60.6034697755,12.79647072,3.73230396,13.329657,47.5,2.36,47.5585912323,137.6,12.79647072,3.73230396,13.329657,12.79647072,3.73230396,13.329657,0.0,0.0,0.0,137.6
2019-09-13 13:00:00,55.24259392,11.97950656,56.5265668552,13.47259392,3.92950656,14.033952,41.77,8.05,42.5386342047,138.93,55.47259392,7.75950656,56.0126648024,13.47259392,3.92950656,14.033952,42.0,3.83,42.1742682213,138.22,13.47259392,3.92950656,14.033952,13.47259392,3.92950656,14.033952,0.0,0.0,0.0,138.22
2019-09-13 13:30:00,54.67011648,12.04545064,55.9813765199,13.39011648,3.9054506399999998,13.948038,41.28,8.14,42.0749093879,139.11,55.01011648,7.87545064,55.5709963733,13.39011648,3.9054506399999998,13.948038,41.62,3.9699999999999998,41.8089141213,138.47,13.39011648,3.9054506399999998,13.948038,13.39011648,3.9054506399999998,13.948038,0.0,0.0,0.0,138.47
2019-09-13 14:00:00,53.4587376,12.0608818,54.8023858566,13.6487376,3.9808817999999997,14.217435,39.81,8.08,40.621699866,139.11,54.1187376,7.9008818,54.6924281106,13.6487376,3.9808817999999997,14.217435,40.47,3.92,40.6594060458,138.51,13.6487376,3.9808817999999997,14.217435,13.6487376,3.9808817999999997,14.217435,0.0,0.0,0.0,138.51
2019-09-13 14:30:00,54.4573792,12.6204856,55.9006512137,13.4073792,3.9104856,13.96602,41.05,8.71,41.9638725572,139.05,55.2973792,7.3704856,55.7864159484,13.4073792,3.9104856,13.96602,41.89,3.46,42.0326504042,138.34,13.4073792,3.9104856,13.96602,13.4073792,3.9104856,13.96602,0.0,0.0,0.0,138.34
2019-09-13 15:00:00,54.31481216,11.55598688,55.5305290155,13.01481216,3.79598688,13.557096,41.3,7.76,42.0227033876,139.45,54.52481216,8.84598688,55.2377282748,13.01481216,3.79598688,13.557096,41.51,5.05,41.8160567247,138.8,13.01481216,3.79598688,13.557096,13.01481216,3.79598688,13.557096,0.0,0.0,0.0,138.8
2019-09-13 15:30:00,53.59402336,11.36617348,54.7860314267,12.60402336,3.67617348,13.129191,40.99,7.69,41.7051099987,139.52,54.71402336,8.596173480000001,55.3851834947,12.60402336,3.67617348,13.129191,42.11,4.92,42.3964444264,138.8,12.60402336,3.67617348,13.129191,12.60402336,3.67617348,13.129191,0.0,0.0,0.0,138.8
2019-09-13 16:00:00,50.63545184,13.80284012,52.4830199057,12.69545184,3.7028401200000003,13.224429,37.94,10.1,39.2613499513,139.27,51.14545184,16.47284012,53.7327805491,12.69545184,3.7028401200000003,13.224429,38.45,12.77,40.5151255706,137.21,12.69545184,3.7028401200000003,13.224429,12.69545184,3.7028401200000003,13.224429,0.0,0.0,0.0,137.21
2019-09-13 16:30:00,51.89833984,14.50409912,53.8869795909,11.80833984,3.44409912,12.300354,40.09,11.06,41.5876387885,139.05,53.82833984,17.42409912,56.5781707028,11.80833984,3.44409912,12.300354,42.02,13.98,44.284543579,135.99,11.80833984,3.44409912,12.300354,11.80833984,3.44409912,12.300354,0.0,0.0,0.0,135.99
2019-09-13 17:00:00,54.98310656,10.47090608,55.9712594206,10.32310656,3.01090608,10.753236,44.66,7.46,45.2787720682,139.14,57.94310656,11.30090608,59.0348547559,10.32310656,3.01090608,10.753236,47.62,8.29,48.3362027884,136.73,10.32310656,3.01090608,10.753236,10.32310656,3.01090608,10.753236,0.0,0.0,0.0,136.73
2019-09-13 17:30:00,53.94784224,8.06978732,54.5480627497,9.90784224,2.88978732,10.320669,44.04,5.18,44.3435902922,139.29,59.58784224,11.35978732,60.6609900247,9.90784224,2.88978732,10.320669,49.68,8.47,50.396858037,136.73,9.90784224,2.88978732,10.320669,9.90784224,2.88978732,10.320669,0.0,0.0,0.0,136.73
2019-09-13 18:00:00,55.18296864,8.24503252,55.7955248132,8.38296864,2.44503252,8.732258999999999,46.8,5.8,47.1580321896,139.32,60.17296864,13.43503252,61.6545720427,8.38296864,2.44503252,8.732258999999999,51.79,10.99,52.9432167515,137.24,8.38296864,2.44503252,8.732258999999999,8.38296864,2.44503252,8.732258999999999,0.0,0.0,0.0,137.24
2019-09-13 18:30:00,55.1167456,8.7003008,55.7992014239,7.6467456,2.2303008,7.96536,47.47,6.47,47.9088906154,139.39,60.1467456,14.1703008,61.7934335592,7.6467456,2.2303008,7.96536,52.5,11.94,53.840631497,137.39,7.6467456,2.2303008,7.96536,7.6467456,2.2303008,7.96536,0.0,0.0,0.0,137.39
2019-09-13 19:00:00,55.67418912,8.71955516,56.3528701697,6.68418912,1.94955516,6.962697,48.99,6.77,49.4555659153,139.21,60.86418912,14.17955516,62.4940741332,6.68418912,1.94955516,6.962697,54.18,12.23,55.5431841003,137.29,6.68418912,1.94955516,6.962697,6.68418912,1.94955516,6.962697,0.0,0.0,0.0,137.29
2019-09-13 19:30:00,56.61530912,8.59321516,57.263745717,5.56530912,1.62321516,5.797197,51.05,6.97,51.5236198263,139.17,61.56530912,13.29321516,62.984100028,5.56530912,1.62321516,5.797197,56.0,11.67,57.2030497439,137.36,5.56530912,1.62321516,5.797197,5.56530912,1.62321516,5.797197,0.0,0.0,0.0,137.36
2019-09-13 20:00:00,58.3266272,10.1485996,59.2029519059,6.1666272,1.7985996,6.42357,52.16,8.35,52.8241242237,138.67,63.7366272,12.3985996,64.9313708378,6.1666272,1.7985996,6.42357,57.57,10.6,58.5377220261,136.7,6.1666272,1.7985996,6.42357,6.1666272,1.7985996,6.42357,0.0,0.0,0.0,136.7
2019-09-13 20:30:00,57.31283104,9.19582572,58.0458767915,6.12283104,1.78582572,6.377949,51.19,7.41,51.7235362287,138.72,63.84283104,13.05582572,65.1641132866,6.12283104,1.78582572,6.377949,57.72,11.27,58.8099591906,136.79,6.12283104,1.78582572,6.377949,6.12283104,1.78582572,6.377949,0.0,0.0,0.0,136.79
2019-09-13 21:00:00,56.02420064,4.16330852,56.178680966900004,5.15420064,1.50330852,5.368959,50.87,2.66,50.9394984271,137.55,61.89420064,10.01330852,62.698950712,5.15420064,1.50330852,5.368959,56.74,8.51,57.3746259247,134.98,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,134.98
2019-09-13 21:30:00,52.39667744,5.40403092,52.6746177673,5.87667744,1.71403092,6.121539,46.52,3.69,46.6661172587,138.41,59.00667744,8.34403092,59.5937147231,5.87667744,1.71403092,6.121539,53.13,6.63,53.5420750438,138.0,5.87667744,1.71403092,6.121539,5.87667744,1.71403092,6.121539,0.0,0.0,0.0,138.0
2019-09-13 22:00:00,50.12837568,2.98202624,50.2169944223,5.93837568,1.7320262400000002,6.185808,44.19,1.25,44.2076758041,138.62,56.51837568,11.98202624,57.774525029,5.93837568,1.7320262400000002,6.185808,50.58,10.25,51.6081282358,139.59,5.93837568,1.7320262400000002,6.185808,5.93837568,1.7320262400000002,6.185808,0.0,0.0,0.0,139.59
2019-09-13 22:30:00,49.26712768,6.46291224,49.689225235,5.18712768,1.51291224,5.403258,44.08,4.95,44.3570614446,138.89,53.73712768,16.89291224,56.3298266928,5.18712768,1.51291224,5.403258,48.55,15.38,50.9278597626,137.31,5.18712768,1.51291224,5.403258,5.18712768,1.51291224,5.403258,0.0,0.0,0.0,137.31
2019-09-13 23:00:00,46.3830016,4.6829588,46.6188045809,5.3930016,1.5729587999999999,5.61771,40.99,3.11,41.1078119097,139.54,50.5730016,16.2729588,53.1266193065,5.3930016,1.5729587999999999,5.61771,45.18,14.7,47.51128708,137.61,5.3930016,1.5729587999999999,5.61771,5.3930016,1.5729587999999999,5.61771,0.0,0.0,0.0,137.61
2019-09-13 23:30:00,44.8443504,3.3296022,44.9677886226,5.2443504,1.5296022,5.462865,39.6,1.8,39.640887982,140.04,48.3843504,15.6196022,50.8430657663,5.2443504,1.5296022,5.462865,43.14,14.09,45.3826806172,137.87,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,137.87
2019-09-14 00:00:00,40.21881568,5.70382124,40.6212593532,5.49881568,1.60382124,5.727933,34.72,4.1,34.9612413967,138.49,44.12881568,14.52382124,46.4574402731,5.49881568,1.60382124,5.727933,38.63,12.92,40.7333192853,138.11,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,138.11
2019-09-14 00:30:00,38.1366976,6.1115368,38.6232907181,5.6966976,1.6615368,5.934060000000001,32.44,4.45,32.743794832,137.16,41.6666976,13.3615368,43.756649261,5.6966976,1.6615368,5.934060000000001,35.97,11.7,37.8250036352,137.96,5.6966976,1.6615368,5.934060000000001,5.6966976,1.6615368,5.934060000000001,0.0,0.0,0.0,137.96
2019-09-14 01:00:00,38.17633824,4.64976532,38.4584596538,5.41633824,1.57976532,5.642019,32.76,3.07,32.9035332449,137.36,41.51633824,14.30976532,43.9132750358,5.41633824,1.57976532,5.642019,36.1,12.73,38.278752592000004,138.33,5.41633824,1.57976532,5.642019,5.41633824,1.57976532,5.642019,0.0,0.0,0.0,138.33
2019-09-14 01:30:00,37.88564928,5.24748104,38.247332961,5.06564928,1.47748104,5.276718,32.82,3.77,33.03581844,137.18,41.62564928,14.69748104,44.1442026421,5.06564928,1.47748104,5.276718,36.56,13.22,38.8767539797,138.21,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,138.21
2019-09-14 02:00:00,37.20994496,5.43456728,37.6047141386,5.08994496,1.48456728,5.302026,32.12,3.95,32.3619668747,137.18,41.02994496,14.84456728,43.6327578907,5.08994496,1.48456728,5.302026,35.94,13.36,38.3428376623,138.18,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,138.18
2019-09-14 02:30:00,36.28749728,5.58177004,36.7142835369,5.21749728,1.52177004,5.434893,31.07,4.06,31.33414272,137.12,39.78749728,15.08177004,42.5500261733,5.21749728,1.52177004,5.434893,34.57,13.56,37.1343304773,138.15,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,138.15
2019-09-14 03:00:00,35.70809664,5.59361152,36.1435562098,5.25809664,1.53361152,5.477184,30.45,4.06,30.7194742794,137.43,39.07809664,15.47361152,42.0301117115,5.25809664,1.53361152,5.477184,33.82,13.94,36.580267905,138.46,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,138.46
2019-09-14 03:30:00,35.32637856,5.26477708,35.7165353844,5.05637856,1.47477708,5.267061,30.27,3.79,30.5063436026,137.64,38.69637856,15.78477708,41.7919717305,5.05637856,1.47477708,5.267061,33.64,14.31,36.5571566181,138.77,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,138.77
2019-09-14 04:00:00,34.72653824,5.63149032,35.1801953002,5.21653824,1.52149032,5.4338940000000004,29.51,4.11,29.7948351229,137.98,37.95653824,16.28149032,41.3011588482,5.21653824,1.52149032,5.4338940000000004,32.74,14.76,35.9133011571,139.11,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,139.11
2019-09-14 04:30:00,34.42256224,6.22449732,34.9808112835,5.19256224,1.51449732,5.408919,29.23,4.71,29.607043081,137.54,37.65256224,16.82449732,41.2405037955,5.19256224,1.51449732,5.408919,32.46,15.31,35.889381438,138.72,5.19256224,1.51449732,5.408919,5.19256224,1.51449732,5.408919,0.0,0.0,0.0,138.72
2019-09-14 05:00:00,34.14393088,6.37197984,34.7334153665,5.18393088,1.51197984,5.399928,28.96,4.86,29.3649655202,137.29,37.32393088,16.92197984,40.9808396454,5.18393088,1.51197984,5.399928,32.14,15.41,35.6433401914,138.43,5.18393088,1.51197984,5.399928,5.18393088,1.51197984,5.399928,0.0,0.0,0.0,138.43
2019-09-14 05:30:00,34.78558912,6.19163016,35.3323293099,5.28558912,1.54163016,5.505822,29.5,4.65,29.864234462,136.9,37.86558912,16.87163016,41.4542488011,5.28558912,1.54163016,5.505822,32.58,15.33,36.00646192,137.99,5.28558912,1.54163016,5.505822,5.28558912,1.54163016,5.505822,0.0,0.0,0.0,137.99
2019-09-14 06:00:00,36.13731744,5.92755092,36.6202344568,5.23731744,1.52755092,5.455539,30.9,4.4,31.2116965255,136.54,39.32731744,16.66755092,42.713524213,5.23731744,1.52755092,5.455539,34.09,15.14,37.3007734504,137.65,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,137.65
2019-09-14 06:30:00,37.77077408,5.48939244,38.167588396,5.14077408,1.49939244,5.354973,32.63,3.99,32.873043668,136.24,41.56077408,15.84939244,44.4803460288,5.14077408,1.49939244,5.354973,36.42,14.35,39.1451005874,137.26,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,137.26
2019-09-14 07:00:00,40.28625856,4.97974208,40.5928621798,5.17625856,1.50974208,5.391936,35.11,3.47,35.2810572404,135.8,43.92625856,15.49974208,46.5806633232,5.17625856,1.50974208,5.391936,38.75,13.99,41.1980897615,136.83,5.17625856,1.50974208,5.391936,5.17625856,1.50974208,5.391936,0.0,0.0,0.0,136.83
2019-09-14 07:30:00,42.22154272,5.28169996,42.5506172003,5.73154272,1.67169996,5.970357,36.49,3.61,36.6681360312,135.37,46.13154272,12.82169996,47.8802174556,5.73154272,1.67169996,5.970357,40.4,11.15,41.9104104012,136.09,5.73154272,1.67169996,5.970357,5.73154272,1.67169996,5.970357,0.0,0.0,0.0,136.09
2019-09-14 08:00:00,45.52934368,5.17272524,45.822245933,6.96934368,2.03272524,7.259733,38.56,3.14,38.6876362679,135.81,50.23934368,10.78272524,51.3834488624,6.96934368,2.03272524,7.259733,43.27,8.75,44.145842386300004,136.2,6.96934368,2.03272524,7.259733,6.96934368,2.03272524,7.259733,0.0,0.0,0.0,136.2
2019-09-14 08:30:00,48.90934272,4.26272496,49.0947515462,7.92934272,2.31272496,8.259732,40.98,1.9500000000000002,41.0263683501,135.45,53.52934272,10.93272496,54.6343756905,7.92934272,2.31272496,8.259732,45.6,8.62,46.4075898965,135.95,7.92934272,2.31272496,8.259732,7.92934272,2.31272496,8.259732,0.0,0.0,0.0,135.95
2019-09-14 09:00:00,48.4650464,3.8023052,48.6139717302,8.5450464,2.4923052,8.90109,39.92,1.31,39.941488455,134.87,52.1150464,11.1823052,53.3012383614,8.5450464,2.4923052,8.90109,43.57,8.69,44.4281554873,135.88,8.5450464,2.4923052,8.90109,8.5450464,2.4923052,8.90109,0.0,0.0,0.0,135.88
2019-09-14 09:30:00,48.68855104,4.75291072,48.9199873537,10.39855104,3.03291072,10.831824,38.29,1.72,38.3286120281,135.94,52.27855104,11.26291072,53.4780334037,10.39855104,3.03291072,10.831824,41.88,8.23,42.6809945995,136.87,10.39855104,3.03291072,10.831824,10.39855104,3.03291072,10.831824,0.0,0.0,0.0,136.87
2019-09-14 10:00:00,46.79125728,4.67995004,47.0247136112,11.45125728,3.33995004,11.928393,35.34,1.34,35.365395516,136.18,49.92125728,11.67995004,51.269417408,11.45125728,3.33995004,11.928393,38.47,8.34,39.3636443943,137.08,11.45125728,3.33995004,11.928393,11.45125728,3.33995004,11.928393,0.0,0.0,0.0,137.08
2019-09-14 10:30:00,49.16150656,6.33710608,49.5682624339,11.92150656,3.47710608,12.418236,37.24,2.86,37.3496613104,136.08,51.36150656,10.20710608,52.3659180254,11.92150656,3.47710608,12.418236,39.44,6.73,40.0100799799,137.02,11.92150656,3.47710608,12.418236,11.92150656,3.47710608,12.418236,0.0,0.0,0.0,137.02
2019-09-14 11:00:00,47.51762976,6.56430868,47.9688991583,12.59762976,3.67430868,13.122531,34.92,2.89,35.0393849832,135.96,49.76762976,9.91430868,50.7455464896,12.59762976,3.67430868,13.122531,37.17,6.24,37.6901379674,136.83,12.59762976,3.67430868,13.122531,12.59762976,3.67430868,13.122531,0.0,0.0,0.0,136.83
2019-09-14 11:30:00,47.80469248,6.63761864,48.2633049461,12.81469248,3.73761864,13.348638,34.99,2.9,35.1099715181,135.79,49.59469248,10.29761864,50.6524873214,12.81469248,3.73761864,13.348638,36.78,6.5600000000000005,37.3604336163,136.68,12.81469248,3.73761864,13.348638,12.81469248,3.73761864,13.348638,0.0,0.0,0.0,136.68
2019-09-14 12:00:00,46.01238432,6.02402876,46.4050474982,13.28238432,3.87402876,13.835817,32.73,2.15,32.8005396297,135.75,48.03238432,10.574028760000001,49.1825175004,13.28238432,3.87402876,13.835817,34.75,6.7,35.3900056513,136.65,13.28238432,3.87402876,13.835817,13.28238432,3.87402876,13.835817,0.0,0.0,0.0,136.65
2019-09-14 12:30:00,47.26171616,5.77258388,47.6129450784,12.11171616,3.53258388,12.616371000000001,35.15,2.24,35.2213017931,135.88,49.31171616,10.70258388,50.4597924327,12.11171616,3.53258388,12.616371000000001,37.2,7.17,37.8846789613,136.73,12.11171616,3.53258388,12.616371000000001,12.11171616,3.53258388,12.616371000000001,0.0,0.0,0.0,136.73
2019-09-14 13:00:00,46.053864,5.886127,46.4284921184,12.123864,3.536127,12.629025,33.93,2.35,34.0112834218,135.79,48.183864,10.976127,49.4182164175,12.123864,3.536127,12.629025,36.06,7.44,36.8195219958,136.73,12.123864,3.536127,12.629025,12.123864,3.536127,12.629025,0.0,0.0,0.0,136.73
2019-09-14 13:30:00,44.2690576,5.4676418,44.6054320419,13.3290576,3.8876418,13.884435,30.94,1.58,30.9803163315,135.28,45.4290576,11.2676418,46.8055448228,13.3290576,3.8876418,13.884435,32.1,7.38,32.9374315939,136.1,13.3290576,3.8876418,13.884435,13.3290576,3.8876418,13.884435,0.0,0.0,0.0,136.1
2019-09-14 14:00:00,42.84816864,5.27363252,43.171480815,13.17816864,3.84363252,13.727259,29.67,1.43,29.7044407455,135.51,44.37816864,11.54363252,45.854959422,13.17816864,3.84363252,13.727259,31.2,7.7,32.1361167536,136.45,13.17816864,3.84363252,13.727259,13.17816864,3.84363252,13.727259,0.0,0.0,0.0,136.45
2019-09-14 14:30:00,42.72324416,4.98011288,43.0125227794,12.58324416,3.67011288,13.107546,30.14,1.31,30.1684553798,135.29,44.29324416,12.25011288,45.9560305487,12.58324416,3.67011288,13.107546,31.71,8.58,32.8502739715,136.22,12.58324416,3.67011288,13.107546,12.58324416,3.67011288,13.107546,0.0,0.0,0.0,136.22
2019-09-14 15:00:00,41.22013664,5.31295652,41.5611257259,13.21013664,3.85295652,13.760559,28.01,1.46,28.0480248859,135.46,42.68013664,13.18295652,44.6697258355,13.21013664,3.85295652,13.760559,29.47,9.33,30.9116450549,136.32,13.21013664,3.85295652,13.760559,13.21013664,3.85295652,13.760559,0.0,0.0,0.0,136.32
2019-09-14 15:30:00,42.92883904,4.76174472,43.1921223616,12.10883904,3.53174472,12.613374,30.82,1.23,30.8445343619,135.16,46.06883904,13.20174472,47.9231050136,12.10883904,3.53174472,12.613374,33.96,9.67,35.3099207023,136.05,12.10883904,3.53174472,12.613374,12.10883904,3.53174472,12.613374,0.0,0.0,0.0,136.05
2019-09-14 16:00:00,41.1478624,4.7172932,41.4173808349,9.7278624,2.8372932,10.13319,31.42,1.88,31.4761941791,134.93,45.5278624,13.6572932,47.5321776512,9.7278624,2.8372932,10.13319,35.8,10.82,37.3993636309,135.86,9.7278624,2.8372932,10.13319,9.7278624,2.8372932,10.13319,0.0,0.0,0.0,135.86
2019-09-14 16:30:00,42.3952128,4.9127704,42.6789102644,11.9752128,3.4927704,12.47418,30.42,1.42,30.4531246344,135.48,44.7852128,13.1827704,46.6851231225,11.9752128,3.4927704,12.47418,32.81,9.69,34.2109953085,136.35,11.9752128,3.4927704,12.47418,11.9752128,3.4927704,12.47418,0.0,0.0,0.0,136.35
2019-09-14 17:00:00,43.2905984,4.9655912,43.5744535915,10.9905984,3.2055912,11.44854,32.3,1.76,32.3479149251,135.58,46.9705984,14.1655912,49.0601782314,10.9905984,3.2055912,11.44854,35.98,10.96,37.61225864,136.06,10.9905984,3.2055912,11.44854,10.9905984,3.2055912,11.44854,0.0,0.0,0.0,136.06
2019-09-14 17:30:00,48.30784192,8.69312056,49.0837848585,10.22784192,2.98312056,10.654002,38.08,5.71,38.5057203543,138.11,50.51784192,17.36312056,53.4184453895,10.22784192,2.98312056,10.654002,40.29,14.38,42.7792999008,136.35,10.22784192,2.98312056,10.654002,10.22784192,2.98312056,10.654002,0.0,0.0,0.0,136.35
2019-09-14 18:00:00,47.4798112,6.6891116,47.9486880486,8.9798112,2.6191116,9.35397,38.5,4.07,38.7145308637,137.66,52.2798112,17.6591116,55.1817259753,8.9798112,2.6191116,9.35397,43.3,15.04,45.8376657346,135.97,8.9798112,2.6191116,9.35397,8.9798112,2.6191116,9.35397,0.0,0.0,0.0,135.97
2019-09-14 18:30:00,49.92409824,7.63244532,50.5041563303,7.65409824,2.23244532,7.973019,42.27,5.4,42.6135295417,137.6,55.01409824,16.63244532,57.473378554600004,7.65409824,2.23244532,7.973019,47.36,14.4,49.5008040339,135.89,7.65409824,2.23244532,7.973019,7.65409824,2.23244532,7.973019,0.0,0.0,0.0,135.89
2019-09-14 19:00:00,50.7004128,6.4176204,51.1049675637,6.7804128,1.9776204,7.06293,43.92,4.44,44.1438557446,137.78,55.1904128,17.1776204,57.8018365421,6.7804128,1.9776204,7.06293,48.41,15.2,50.7402020098,135.98,6.7804128,1.9776204,7.06293,6.7804128,1.9776204,7.06293,0.0,0.0,0.0,135.98
2019-09-14 19:30:00,49.60240096,6.45445028,50.0205768601,6.63240096,1.93445028,6.908751,42.97,4.52,43.2070746522,137.91,53.51240096,17.73445028,56.374531335,6.63240096,1.93445028,6.908751,46.88,15.8,49.4709450082,136.34,6.63240096,1.93445028,6.908751,6.63240096,1.93445028,6.908751,0.0,0.0,0.0,136.34
2019-09-14 20:00:00,54.40266176,7.39535968,54.9030140463,5.57266176,1.6253596799999999,5.804856,48.83,5.77,49.1697244247,137.4,59.45266176,14.59535968,61.2179999227,5.57266176,1.6253596799999999,5.804856,53.88,12.97,55.4190878669,135.59,5.57266176,1.6253596799999999,5.804856,5.57266176,1.6253596799999999,5.804856,0.0,0.0,0.0,135.59
2019-09-14 20:30:00,54.15228224,5.38608232,54.419477713,5.47228224,1.59608232,5.7002939999999995,48.68,3.79,48.8273130532,136.98,61.02228224,8.17608232,61.5675828004,5.47228224,1.59608232,5.7002939999999995,55.55,6.58,55.9383490997,138.21,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,138.21
2019-09-14 21:00:00,51.4821824,5.1585532,51.7399823713,5.4121824,1.5785532,5.63769,46.07,3.58,46.2088876733,137.19,58.3421824,8.6785532,58.9841294997,5.4121824,1.5785532,5.63769,52.93,7.1,53.4040719421,139.25,5.4121824,1.5785532,5.63769,5.4121824,1.5785532,5.63769,0.0,0.0,0.0,139.25
2019-09-14 21:30:00,50.0408336,4.4719098,50.2402528322,5.5608336,1.6219098,5.792535,44.48,2.85,44.5712115608,137.25,55.3908336,11.4419098,56.5602488217,5.5608336,1.6219098,5.792535,49.83,9.82,50.788397297,138.9,5.5608336,1.6219098,5.792535,5.5608336,1.6219098,5.792535,0.0,0.0,0.0,138.9
2019-09-14 22:00:00,47.67178272,2.7317699600000003,47.7499888463,5.49178272,1.60176996,5.720607,42.18,1.13,42.1951336057,136.8,53.00178272,17.16176996,55.710998193,5.49178272,1.60176996,5.720607,47.51,15.56,49.9931365289,136.75,5.49178272,1.60176996,5.720607,5.49178272,1.60176996,5.720607,0.0,0.0,0.0,136.75
2019-09-14 22:30:00,45.24606848,2.14843664,45.2970472867,5.44606848,1.58843664,5.672988,39.8,0.56,39.8039395035,136.29,49.78606848,16.82843664,52.5532957524,5.44606848,1.58843664,5.672988,44.34,15.24,46.8859595188,136.04,5.44606848,1.58843664,5.672988,5.44606848,1.58843664,5.672988,0.0,0.0,0.0,136.04
2019-09-14 23:00:00,41.9177568,2.3660124,41.9844774866,5.4377568,1.5860124,5.66433,36.48,0.78,36.4883378629,136.69,45.4577568,17.3560124,48.6583889963,5.4377568,1.5860124,5.66433,40.02,15.77,43.0150357433,136.46,5.4377568,1.5860124,5.66433,5.4377568,1.5860124,5.66433,0.0,0.0,0.0,136.46
2019-09-14 23:30:00,39.8350896,2.7773178,39.9317900626,5.3050896,1.5473178,5.526135,34.53,1.23,34.5519000925,136.11,42.9150896,17.6873178,46.4170887318,5.3050896,1.5473178,5.526135,37.61,16.14,40.9269067974,135.93,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,135.93
2019-09-15 00:00:00,39.22008448,2.87377464,39.3252286363,5.43008448,1.5837746400000001,5.656338,33.79,1.29,33.8146151834,136.86,42.11008448,17.72377464,45.6879787516,5.43008448,1.5837746400000001,5.656338,36.68,16.14,40.0739566302,136.66,5.43008448,1.5837746400000001,5.656338,5.43008448,1.5837746400000001,5.656338,0.0,0.0,0.0,136.66
2019-09-15 00:30:00,36.64460992,3.32384456,36.7950455748,5.46460992,1.59384456,5.692302,31.18,1.73,31.2279570257,136.38,39.12460992,18.55384456,43.3010421277,5.46460992,1.59384456,5.692302,33.66,16.96,37.6913411807,136.22,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,136.22
2019-09-15 01:00:00,35.70776672,3.36643196,35.8661047268,5.50776672,1.60643196,5.737257,30.2,1.76,30.2512412968,136.68,37.96776672,18.63643196,42.2950104138,5.50776672,1.60643196,5.737257,32.46,17.03,36.6561386401,136.51,5.50776672,1.60643196,5.737257,5.50776672,1.60643196,5.737257,0.0,0.0,0.0,136.51
2019-09-15 01:30:00,35.65943488,3.15650184,35.7988659014,5.67943488,1.65650184,5.916078,29.98,1.5,30.0175015616,137.03,37.84943488,19.07650184,42.3850521197,5.67943488,1.65650184,5.916078,32.17,17.42,36.5836753211,136.95,5.67943488,1.65650184,5.916078,5.67943488,1.65650184,5.916078,0.0,0.0,0.0,136.95
2019-09-15 02:00:00,35.6573872,2.8371546,35.7700811874,5.4073872,1.5771546,5.632695,30.25,1.26,30.2762299502,137.56,37.9873872,19.7171546,42.7996235007,5.4073872,1.5771546,5.632695,32.58,18.14,37.2896232215,137.55,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,137.55
2019-09-15 02:30:00,34.94114336,5.18158348,35.3232544744,5.49114336,1.60158348,5.719941,29.45,3.58,29.6667979398,138.49,37.19114336,17.65158348,41.1674573392,5.49114336,1.60158348,5.719941,31.7,16.05,35.531570469100004,137.96,5.49114336,1.60158348,5.719941,5.49114336,1.60158348,5.719941,0.0,0.0,0.0,137.96
2019-09-15 03:00:00,34.77116352,5.18908936,35.1562293331,5.31116352,1.54908936,5.532462,29.46,3.64,29.6840226384,138.8,37.12116352,17.72908936,41.1375909675,5.31116352,1.54908936,5.532462,31.81,16.18,35.6884925431,138.24,5.31116352,1.54908936,5.532462,5.31116352,1.54908936,5.532462,0.0,0.0,0.0,138.24
2019-09-15 03:30:00,34.07936544,4.73356492,34.4065369609,5.1893654399999996,1.5135649199999999,5.405589,28.89,3.22,29.0688923078,139.28,36.28936544,18.17356492,40.585668726,5.1893654399999996,1.5135649199999999,5.405589,31.1,16.66,35.281235806,138.83,5.1893654399999996,1.5135649199999999,5.405589,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.0,0.0,138.83
2019-09-15 04:00:00,33.37936512,5.77689816,33.875574802,5.50936512,1.60689816,5.738922,27.87,4.17,28.1802377563,139.59,35.61936512,17.99689816,39.9077375321,5.50936512,1.60689816,5.738922,30.11,16.39,34.28183484,138.98,5.50936512,1.60689816,5.738922,5.50936512,1.60689816,5.738922,0.0,0.0,0.0,138.98
2019-09-15 04:30:00,33.4939008,5.9140543999999995,34.0120189087,5.2939008,1.5440543999999998,5.51448,28.2,4.37,28.536588794,139.55,35.8739008,17.9140544,40.0980062304,5.2939008,1.5440543999999998,5.51448,30.58,16.37,34.6859236579,138.93,5.2939008,1.5440543999999998,5.51448,5.2939008,1.5440543999999998,5.51448,0.0,0.0,0.0,138.93
2019-09-15 05:00:00,33.20104352,6.14405436,33.764755216,5.43104352,1.58405436,5.657337,27.77,4.5600000000000005,28.1418993673,139.55,35.49104352,18.18405436,39.8782397193,5.43104352,1.58405436,5.657337,30.06,16.6,34.3389516439,138.93,5.43104352,1.58405436,5.657337,5.43104352,1.58405436,5.657337,0.0,0.0,0.0,138.93
2019-09-15 05:30:00,33.09946496,7.84442728,34.0163140271,5.56946496,1.62442728,5.801526,27.53,6.22,28.2239136195,139.13,35.78946496,16.70442728,39.4958693141,5.56946496,1.62442728,5.801526,30.22,15.08,33.7735813914,139.33,5.56946496,1.62442728,5.801526,5.56946496,1.62442728,5.801526,0.0,0.0,0.0,139.33
2019-09-15 06:00:00,32.542512,12.919066,35.0131025986,5.482512,1.599066,5.71095,27.06,11.32,29.3323371043,136.94,36.172512,11.859066,38.0668894288,5.482512,1.599066,5.71095,30.69,10.26,32.3595998121,138.64,5.482512,1.599066,5.71095,5.482512,1.599066,5.71095,0.0,0.0,0.0,138.64
2019-09-15 06:30:00,34.63202272,12.65183996,36.8706665529,5.25202272,1.5318399600000001,5.470857,29.38,11.12,31.4139905138,137.25,38.78202272,11.45183996,40.4374816813,5.25202272,1.5318399600000001,5.470857,33.53,9.92,34.9666598348,138.93,5.25202272,1.5318399600000001,5.470857,5.25202272,1.5318399600000001,5.470857,0.0,0.0,0.0,138.93
2019-09-15 07:00:00,35.10667808,12.50736444,37.2681232563,5.23667808,1.52736444,5.454873,29.87,10.98,31.8241622042,137.12,39.38667808,11.29736444,40.9748807621,5.23667808,1.52736444,5.454873,34.15,9.77,35.5200703828,138.86,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,138.86
2019-09-15 07:30:00,36.73803616,12.13109388,38.689103629,5.79803616,1.69109388,6.039621,30.94,10.44,32.6539002265,137.22,41.20803616,10.81109388,42.602605496,5.79803616,1.69109388,6.039621,35.41,9.12,36.5655917496,138.93,5.79803616,1.69109388,6.039621,5.79803616,1.69109388,6.039621,0.0,0.0,0.0,138.93
2019-09-15 08:00:00,38.87197184,10.13307512,40.1710020552,6.18197184,1.80307512,6.439554,32.69,8.33,33.7346261281,136.5,43.44197184,10.57307512,44.7101200495,6.18197184,1.80307512,6.439554,37.26,8.77,38.2781987559,138.39,6.18197184,1.80307512,6.439554,6.18197184,1.80307512,6.439554,0.0,0.0,0.0,138.39
2019-09-15 08:30:00,41.98907424,7.74806332,42.6979489056,6.67907424,1.9480633200000002,6.957369,35.31,5.8,35.7831818037,136.46,46.72907424,10.73806332,47.9469747032,6.67907424,1.9480633200000002,6.957369,40.05,8.79,41.0032510906,138.65,6.67907424,1.9480633200000002,6.957369,6.67907424,1.9480633200000002,6.957369,0.0,0.0,0.0,138.65
2019-09-15 09:00:00,43.48507712,6.62356416,43.9866290401,7.79507712,2.27356416,8.119872,35.69,4.35,35.9541179839,136.06,47.89507712,10.30356416,48.9908343135,7.79507712,2.27356416,8.119872,40.1,8.03,40.896098836,138.29,7.79507712,2.27356416,8.119872,7.79507712,2.27356416,8.119872,0.0,0.0,0.0,138.29
2019-09-15 09:30:00,44.18951072,7.19652396,44.7716742459,9.75951072,2.84652396,10.166157,34.43,4.35,34.7037087355,135.93,48.48951072,10.46652396,49.6062574044,9.75951072,2.84652396,10.166157,38.73,7.62,39.4724878871,138.1,9.75951072,2.84652396,10.166157,9.75951072,2.84652396,10.166157,0.0,0.0,0.0,138.1
2019-09-15 10:00:00,48.1258544,7.2796242,48.6733067525,9.735854400000001,2.8396242,10.141515,38.39,4.44,38.6459014645,136.47,50.6758544,13.7596242,52.5106606062,9.735854400000001,2.8396242,10.141515,40.94,10.92,42.3713346497,137.08,9.735854400000001,2.8396242,10.141515,9.735854400000001,2.8396242,10.141515,0.0,0.0,0.0,137.08
2019-09-15 10:30:00,48.44844256,7.27162908,48.9911030287,8.98844256,2.62162908,9.362961,39.46,4.65,39.7330353736,137.01,51.98844256,15.14162908,54.1485649949,8.98844256,2.62162908,9.362961,43.0,12.52,44.7856048301,137.08,8.98844256,2.62162908,9.362961,8.98844256,2.62162908,9.362961,0.0,0.0,0.0,137.08
2019-09-15 11:00:00,53.24286912,9.48417016,54.0809818305,8.00286912,2.33417016,8.336322,45.24,7.15,45.8015294504,136.85,55.12286912,13.51417016,56.7552948643,8.00286912,2.33417016,8.336322,47.12,11.18,48.4281612288,136.91,8.00286912,2.33417016,8.336322,8.00286912,2.33417016,8.336322,0.0,0.0,0.0,136.91
2019-09-15 11:30:00,52.8231904,7.0075972,53.2859818578,6.4031904,1.8675972,6.66999,46.42,5.14,46.7037043499,137.05,57.5131904,12.7775972,58.9154823471,6.4031904,1.8675972,6.66999,51.11,10.91,52.2614599873,136.89,6.4031904,1.8675972,6.66999,6.4031904,1.8675972,6.66999,0.0,0.0,0.0,136.89
2019-09-15 12:00:00,51.06536576,7.52573168,51.6169373125,8.86536576,2.58573168,9.234756,42.2,4.94,42.4881583503,137.08,53.98536576,13.53573168,55.6564079721,8.86536576,2.58573168,9.234756,45.12,10.95,46.4296984698,136.89,8.86536576,2.58573168,9.234756,8.86536576,2.58573168,9.234756,0.0,0.0,0.0,136.89
2019-09-15 12:30:00,51.89849472,6.7170609599999995,52.3313735931,6.77849472,1.97706096,7.060932,45.12,4.74,45.3682928927,136.95,56.39849472,13.15706096,57.912852285,6.77849472,1.97706096,7.060932,49.62,11.18,50.8639046869,136.79,6.77849472,1.97706096,7.060932,6.77849472,1.97706096,7.060932,0.0,0.0,0.0,136.79
2019-09-15 13:00:00,50.878624,6.209182,51.2561052095,7.368624,2.149182,7.67565,43.51,4.06,43.6990125747,137.14,54.988624,13.779182,56.6887522001,7.368624,2.149182,7.67565,47.62,11.63,49.0196011816,136.93,7.368624,2.149182,7.67565,7.368624,2.149182,7.67565,0.0,0.0,0.0,136.93
2019-09-15 13:30:00,51.29138112,6.31498616,51.6786689786,7.49138112,2.1849861600000002,7.803522,43.8,4.13,43.9942825831,137.06,55.67138112,13.71498616,57.3358833644,7.49138112,2.1849861600000002,7.803522,48.18,11.53,49.5404208702,136.79,7.49138112,2.1849861600000002,7.803522,7.49138112,2.1849861600000002,7.803522,0.0,0.0,0.0,136.79
2019-09-15 14:00:00,50.4663264,5.7093452,50.7882537889,7.2663264,2.1193452,7.56909,43.2,3.59,43.3489111743,137.38,54.6063264,14.0393452,56.3822143636,7.2663264,2.1193452,7.56909,47.34,11.92,48.8176402543,137.16,7.2663264,2.1193452,7.56909,7.2663264,2.1193452,7.56909,0.0,0.0,0.0,137.16
