Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-15 14:30:00,52.45959328,7.42654804,52.9826626633,7.11959328,2.07654804,7.416243,45.34,5.35,45.6545517994,137.32,56.42959328,12.83654804,57.8712015024,7.11959328,2.07654804,7.416243,49.31,10.76,50.4703249445,137.16,7.11959328,2.07654804,7.416243,7.11959328,2.07654804,7.416243,0.0,0.0,0.0,137.16
2019-09-15 15:00:00,51.57750528,6.43218904,51.9770344167,7.20750528,2.10218904,7.507818,44.37,4.33,44.5807783692,137.47,55.55750528,13.47218904,57.1676155744,7.20750528,2.10218904,7.507818,48.35,11.37,49.6688977128,137.24,7.20750528,2.10218904,7.507818,7.20750528,2.10218904,7.507818,0.0,0.0,0.0,137.24
2019-09-15 15:30:00,52.99177088,6.95134984,53.4457579757,7.34177088,2.14134984,7.647678,45.65,4.8100000000000005,45.9027079811,137.31,57.95177088,12.83134984,59.3552970412,7.34177088,2.14134984,7.647678,50.61,10.69,51.7266681703,137.02,7.34177088,2.14134984,7.647678,7.34177088,2.14134984,7.647678,0.0,0.0,0.0,137.02
2019-09-15 16:00:00,49.71137056,4.31123308,49.8979668286,8.06137056,2.35123308,8.397261,41.65,1.96,41.696092143,138.02,55.23137056,13.00123308,56.7409583593,8.06137056,2.35123308,8.397261,47.17,10.65,48.3573303647,137.02,8.06137056,2.35123308,8.397261,8.06137056,2.35123308,8.397261,0.0,0.0,0.0,137.02
2019-09-15 16:30:00,51.33777472,3.70685096,51.4714275811,7.49777472,2.18685096,7.810182,43.84,1.52,43.8663424507,137.82,57.80777472,11.27685096,58.8974208744,7.49777472,2.18685096,7.810182,50.31,9.09,51.1245948639,136.75,7.49777472,2.18685096,7.810182,7.49777472,2.18685096,7.810182,0.0,0.0,0.0,136.75
2019-09-15 17:00:00,50.49943232,4.09316776,50.6650440339,8.23943232,2.40316776,8.582742,42.26,1.69,42.2937785023,137.58,57.04943232,11.85316776,58.2677896782,8.23943232,2.40316776,8.582742,48.81,9.45,49.7163816061,136.46,8.23943232,2.40316776,8.582742,8.23943232,2.40316776,8.582742,0.0,0.0,0.0,136.46
2019-09-15 17:30:00,56.05575776,3.11876268,56.1424497034,6.4757577600000005,1.8887626800000001,6.745581,49.58,1.23,49.5952548133,137.16,62.92575776,8.66876268,63.5200632562,6.4757577600000005,1.8887626800000001,6.745581,56.45,6.78,56.855702440499996,135.95,6.4757577600000005,1.8887626800000001,6.745581,6.4757577600000005,1.8887626800000001,6.745581,0.0,0.0,0.0,135.95
2019-09-15 18:00:00,56.25582816,3.19169988,56.3462966848,6.00582816,1.7516998799999999,6.256071,50.25,1.44,50.2706286016,137.32,62.87582816,8.49169988,63.4466605398,6.00582816,1.7516998799999999,6.256071,56.87,6.74,57.2680059021,135.95,6.00582816,1.7516998799999999,6.256071,6.00582816,1.7516998799999999,6.256071,0.0,0.0,0.0,135.95
2019-09-15 18:30:00,53.9308624,4.3231682,54.1038603289,6.7308623999999995,1.9631682,7.011315,47.2,2.36,47.258963171,137.55,61.2808624,9.7831682,62.0568648621,6.7308623999999995,1.9631682,7.011315,54.55,7.82,55.1076664358,136.12,6.7308623999999995,1.9631682,7.011315,6.7308623999999995,1.9631682,7.011315,0.0,0.0,0.0,136.12
2019-09-15 19:00:00,52.78495872,4.53186296,52.979143528,6.31495872,1.84186296,6.578082,46.47,2.69,46.5477926437,137.59,60.94495872,10.14186296,61.7830508933,6.31495872,1.84186296,6.578082,54.63,8.3,55.256917214,136.19,6.31495872,1.84186296,6.578082,6.31495872,1.84186296,6.578082,0.0,0.0,0.0,136.19
2019-09-15 19:30:00,53.15251104,4.22906572,53.3204878702,6.44251104,1.87906572,6.710949,46.71,2.35,46.7690773909,137.36,60.74251104,10.18906572,61.591149589,6.44251104,1.87906572,6.710949,54.3,8.31,54.9321954777,136.01,6.44251104,1.87906572,6.710949,6.44251104,1.87906572,6.710949,0.0,0.0,0.0,136.01
2019-09-15 20:00:00,52.729504,4.752772,52.9432661797,6.489504,1.892772,6.7599,46.24,2.86,46.3283628029,137.3,59.199504,10.912772,60.1969257236,6.489504,1.892772,6.7599,52.71,9.02,53.4762049888,135.9,6.489504,1.892772,6.7599,6.489504,1.892772,6.7599,0.0,0.0,0.0,135.9
2019-09-15 20:30:00,51.75518848,4.65484664,51.9640946408,6.32518848,1.84484664,6.588738,45.43,2.81,45.5168210665,137.37,58.18518848,11.10484664,59.2354098268,6.32518848,1.84484664,6.588738,51.86,9.26,52.6802353829,136.03,6.32518848,1.84484664,6.588738,6.32518848,1.84484664,6.588738,0.0,0.0,0.0,136.03
2019-09-15 21:00:00,52.16838656,4.07244608,52.3270997987,5.04838656,1.47244608,5.258736,47.12,2.6,47.1916772323,137.46,59.45838656,9.89244608,60.2757017526,5.04838656,1.47244608,5.258736,54.41,8.42,55.057647062,136.1,5.04838656,1.47244608,5.258736,5.04838656,1.47244608,5.258736,0.0,0.0,0.0,136.1
2019-09-15 21:30:00,50.58330176,4.12887968,50.7515326306,4.93330176,1.4388796799999999,5.138856,45.65,2.69,45.7291876158,136.67,57.39330176,10.08887968,58.2732921681,4.93330176,1.4388796799999999,5.138856,52.46,8.65,53.1683561905,135.34,4.93330176,1.4388796799999999,5.138856,4.93330176,1.4388796799999999,5.138856,0.0,0.0,0.0,135.34
2019-09-15 22:00:00,49.41519968,3.96193324,49.5737720414,5.11519968,1.49193324,5.328333,44.3,2.47,44.3688054831,137.04,55.34519968,10.07193324,56.2541995482,5.11519968,1.49193324,5.328333,50.23,8.58,50.9575244689,135.69,5.11519968,1.49193324,5.328333,5.11519968,1.49193324,5.328333,0.0,0.0,0.0,135.69
2019-09-15 22:30:00,42.94627744,6.65058092,43.4581749792,6.27627744,1.83058092,6.537789,36.67,4.82,36.9854201004,137.86,48.24627744,14.54058092,50.3897983754,6.27627744,1.83058092,6.537789,41.97,12.71,43.8523089472,136.73,6.27627744,1.83058092,6.537789,6.27627744,1.83058092,6.537789,0.0,0.0,0.0,136.73
2019-09-15 23:00:00,40.31009408,5.17752744,40.6412410629,5.8200940800000005,1.69752744,6.062598,34.49,3.48,34.6651193565,138.15,44.26009408,16.27752744,47.1583908497,5.8200940800000005,1.69752744,6.062598,38.44,14.58,41.1121636502,137.41,5.8200940800000005,1.69752744,6.062598,5.8200940800000005,1.69752744,6.062598,0.0,0.0,0.0,137.41
2019-09-15 23:30:00,40.0398848,2.5287164,40.119655799,5.3098848,1.5487164,5.53113,34.73,0.98,34.7438239116,138.19,43.6198848,18.5987164,47.41947492,5.3098848,1.5487164,5.53113,38.31,17.05,41.9327866949,138.01,5.3098848,1.5487164,5.53113,5.3098848,1.5487164,5.53113,0.0,0.0,0.0,138.01
2019-09-16 00:00:00,38.036688,3.8977839999999997,38.235877839,5.306688,1.547784,5.5278,32.73,2.35,32.8142560482,138.7,41.066688,17.817784,44.7654586703,5.306688,1.547784,5.5278,35.76,16.27,39.287281657,138.35,5.306688,1.547784,5.5278,5.306688,1.547784,5.5278,0.0,0.0,0.0,138.35
2019-09-16 00:30:00,37.00284192,5.08624556,37.3507724693,5.23284192,1.52624556,5.450877,31.77,3.56,31.968836388,139.18,41.12284192,16.75624556,44.4056290671,5.23284192,1.52624556,5.450877,35.89,15.23,38.9877544878,138.52,5.23284192,1.52624556,5.450877,5.23284192,1.52624556,5.450877,0.0,0.0,0.0,138.52
2019-09-16 01:00:00,35.99630848,5.25850664,36.3783742939,5.20630848,1.51850664,5.423238,30.79,3.74,31.0163134495,139.48,39.62630848,17.09850664,43.1578874955,5.20630848,1.51850664,5.423238,34.42,15.58,37.7819110157,138.84,5.20630848,1.51850664,5.423238,5.20630848,1.51850664,5.423238,0.0,0.0,0.0,138.84
2019-09-16 01:30:00,37.47240256,4.66778408,37.7620068566,5.03240256,1.46778408,5.242086,32.44,3.2,32.5974477529,139.48,41.65240256,16.38778408,44.7602737489,5.03240256,1.46778408,5.242086,36.62,14.92,39.5427717794,138.84,5.03240256,1.46778408,5.242086,5.03240256,1.46778408,5.242086,0.0,0.0,0.0,138.84
2019-09-16 02:00:00,37.02384096,4.91487028,37.3486378507,5.19384096,1.51487028,5.410251,31.83,3.4,32.0110746461,139.54,41.15384096,16.50487028,44.3401552627,5.19384096,1.51487028,5.410251,35.96,14.99,38.9592312552,138.9,5.19384096,1.51487028,5.410251,5.19384096,1.51487028,5.410251,0.0,0.0,0.0,138.9
2019-09-16 02:30:00,36.2396752,5.2532385999999995,36.6184458216,5.1196752,1.4932386,5.332995,31.12,3.76,31.3463235484,139.56,39.5096752,17.3132386,43.1365583378,5.1196752,1.4932386,5.332995,34.39,15.82,37.8542533938,138.96,5.1196752,1.4932386,5.332995,5.1196752,1.4932386,5.332995,0.0,0.0,0.0,138.96
2019-09-16 03:00:00,35.60981504,4.92911272,35.9493404583,5.13981504,1.49911272,5.353974,30.47,3.43,30.6624493477,139.67,38.66981504,17.87911272,42.6030194573,5.13981504,1.49911272,5.353974,33.53,16.38,37.3170912586,139.19,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,139.19
2019-09-16 03:30:00,36.13609888,4.87302884,36.4631876327,5.01609888,1.46302884,5.225103,31.12,3.41,31.3062693402,139.58,39.67609888,17.75302884,43.466801761,5.01609888,1.46302884,5.225103,34.66,16.29,38.2972544708,139.13,5.01609888,1.46302884,5.225103,5.01609888,1.46302884,5.225103,0.0,0.0,0.0,139.13
2019-09-16 04:00:00,36.50007488,4.68002184,36.7988868129,5.04007488,1.47002184,5.250078,31.46,3.21,31.6233410632,139.55,40.71007488,17.26002184,44.2178533022,5.04007488,1.47002184,5.250078,35.67,15.79,39.0086272509,139.01,5.04007488,1.47002184,5.250078,5.04007488,1.47002184,5.250078,0.0,0.0,0.0,139.01
2019-09-16 04:30:00,36.27728768,4.70629224,36.5812901367,5.02728768,1.46629224,5.236758,31.25,3.24,31.4175126323,139.52,40.39728768,17.35629224,43.9679625662,5.02728768,1.46629224,5.236758,35.37,15.89,38.7753658912,138.93,5.02728768,1.46629224,5.236758,5.02728768,1.46629224,5.236758,0.0,0.0,0.0,138.93
2019-09-16 05:00:00,36.43381088,4.98694484,36.7735257227,5.30381088,1.54694484,5.524803,31.13,3.44,31.3194907366,139.48,40.53381088,17.60694484,44.1926954491,5.30381088,1.54694484,5.524803,35.23,16.06,38.7179092927,138.91,5.30381088,1.54694484,5.524803,5.30381088,1.54694484,5.524803,0.0,0.0,0.0,138.91
2019-09-16 05:30:00,37.268496,4.423728,37.5301234147,5.498496,1.6037279999999998,5.7276,31.77,2.8200000000000003,31.8949102523,138.77,41.128496,17.133728,44.5546610177,5.498496,1.6037279999999998,5.7276,35.63,15.53,38.8674388145,138.24,5.498496,1.6037279999999998,5.7276,5.498496,1.6037279999999998,5.7276,0.0,0.0,0.0,138.24
2019-09-16 06:00:00,39.13154304,4.55836672,39.3961466116,5.41154304,1.57836672,5.637024,33.72,2.98,33.8514224221,138.66,42.58154304,17.26836672,45.9498019239,5.41154304,1.57836672,5.637024,37.17,15.69,40.3458176271,138.11,5.41154304,1.57836672,5.637024,5.41154304,1.57836672,5.637024,0.0,0.0,0.0,138.11
2019-09-16 06:30:00,45.02051424,3.57848332,45.1625092893,5.24051424,1.5284833199999999,5.458869,39.78,2.05,39.8327867466,137.71,50.46051424,13.19848332,52.1580622657,5.24051424,1.5284833199999999,5.458869,45.22,11.67,46.7015770612,136.82,5.24051424,1.5284833199999999,5.458869,5.24051424,1.5284833199999999,5.458869,0.0,0.0,0.0,136.82
2019-09-16 07:00:00,48.78811648,2.71445064,48.8635708063,5.39811648,1.57445064,5.623038,43.39,1.1400000000000001,43.4049732174,136.85,54.53811648,11.91445064,55.8243699762,5.39811648,1.57445064,5.623038,49.14,10.34,50.2160850724,136.13,5.39811648,1.57445064,5.623038,5.39811648,1.57445064,5.623038,0.0,0.0,0.0,136.13
2019-09-16 07:30:00,52.48551872,4.17869296,52.6516015916,5.7555187199999995,1.67869296,5.995332,46.73,2.5,46.7968257471,137.37,58.83551872,11.25869296,59.9030586049,5.7555187199999995,1.67869296,5.995332,53.08,9.58,53.9375824449,136.76,5.7555187199999995,1.67869296,5.995332,5.7555187199999995,1.67869296,5.995332,0.0,0.0,0.0,136.76
2019-09-16 08:00:00,54.03182144,4.78344792,54.243147974,6.73182144,1.9634479200000001,7.012314,47.3,2.8200000000000003,47.383988857,137.53,61.13182144,10.08344792,61.9578527269,6.73182144,1.9634479200000001,7.012314,54.4,8.12,55.0026762985,136.62,6.73182144,1.9634479200000001,7.012314,6.73182144,1.9634479200000001,7.012314,0.0,0.0,0.0,136.62
2019-09-16 08:30:00,60.39572864,3.95083752,60.5248143745,5.62572864,1.64083752,5.860134,54.77,2.31,54.8186920676,137.53,68.15572864,3.96083752,68.2707227171,5.62572864,1.64083752,5.860134,62.53,2.32,62.5730237403,138.31,5.62572864,1.64083752,5.860134,5.62572864,1.64083752,5.860134,0.0,0.0,0.0,138.31
2019-09-16 09:00:00,59.88720672,3.47960196,59.9882084957,6.06720672,1.7696019600000001,6.320007,53.82,1.71,53.8471586994,137.48,66.59720672,3.59960196,66.6944156371,6.06720672,1.7696019600000001,6.320007,60.53,1.83,60.5576568239,139.01,6.06720672,1.7696019600000001,6.320007,6.06720672,1.7696019600000001,6.320007,0.0,0.0,0.0,139.01
2019-09-16 09:30:00,59.07431904,3.07500972,59.1542970106,6.63431904,1.93500972,6.910749,52.44,1.1400000000000001,52.4523898407,137.46,66.17431904,3.23500972,66.2533454876,6.63431904,1.93500972,6.910749,59.54,1.3,59.5541904487,138.87,6.63431904,1.93500972,6.910749,6.63431904,1.93500972,6.910749,0.0,0.0,0.0,138.87
2019-09-16 10:00:00,57.14258976,3.52908868,57.2514631376,7.64258976,2.22908868,7.961031,49.5,1.3,49.5170677646,137.38,64.51258976,3.40908868,64.6026015201,7.64258976,2.22908868,7.961031,56.87,1.18,56.882240638,138.82,7.64258976,2.22908868,7.961031,7.64258976,2.22908868,7.961031,0.0,0.0,0.0,138.82
2019-09-16 10:30:00,57.2596912,4.4040766,57.4288092077,9.0996912,2.6540766,9.478845,48.16,1.75,48.1917845696,137.16,63.7396912,4.2640766,63.8821617004,9.0996912,2.6540766,9.478845,54.64,1.6099999999999999,54.6637146561,138.58,9.0996912,2.6540766,9.478845,9.0996912,2.6540766,9.478845,0.0,0.0,0.0,138.58
2019-09-16 11:00:00,59.9667152,5.0857086,60.1819853764,8.0767152,2.3557086,8.413245,51.89,2.73,51.9617647891,136.53,66.7867152,5.2457086,66.9924084201,8.0767152,2.3557086,8.413245,58.71,2.89,58.7810870944,138.17,8.0767152,2.3557086,8.413245,8.0767152,2.3557086,8.413245,0.0,0.0,0.0,138.17
2019-09-16 11:30:00,58.64867296,4.84794628,58.8486994173,8.35867296,2.4379462800000002,8.706951,50.29,2.41,50.347712957,136.33,66.15867296,3.34794628,66.2433298689,8.35867296,2.4379462800000002,8.706951,57.8,0.91,57.807163051,138.19,8.35867296,2.4379462800000002,8.706951,8.35867296,2.4379462800000002,8.706951,0.0,0.0,0.0,138.19
2019-09-16 12:00:00,57.97008992,4.34085956,58.1323867311,9.98008992,2.91085956,10.395927,47.99,1.43,48.0113007531,136.56,63.64008992,3.41085956,63.73142873,9.98008992,2.91085956,10.395927,53.66,0.5,53.6623294314,138.47,9.98008992,2.91085956,10.395927,9.98008992,2.91085956,10.395927,0.0,0.0,0.0,138.47
2019-09-16 12:30:00,57.23595328,5.39715304,57.4898565732,10.75595328,3.13715304,11.204118,46.48,2.26,46.5349116256,136.34,61.74595328,3.87715304,61.8675606611,10.75595328,3.13715304,11.204118,50.99,0.74,50.9953693976,138.19,10.75595328,3.13715304,11.204118,10.75595328,3.13715304,11.204118,0.0,0.0,0.0,138.19
2019-09-16 13:00:00,54.32087808,4.28733944,54.489807073,11.03087808,3.21733944,11.490498,43.29,1.07,43.3032215892,136.49,59.17087808,4.54733944,59.3453545675,11.03087808,3.21733944,11.490498,48.14,1.33,48.1583689508,138.47,11.03087808,3.21733944,11.490498,11.03087808,3.21733944,11.490498,0.0,0.0,0.0,138.47
2019-09-16 13:30:00,53.53100704,5.08279372,53.771772397,11.94100704,3.48279372,12.438549,41.59,1.6,41.6207652501,136.21,58.39100704,4.14279372,58.5377864542,11.94100704,3.48279372,12.438549,46.45,0.66,46.4546886762,138.12,11.94100704,3.48279372,12.438549,11.94100704,3.48279372,12.438549,0.0,0.0,0.0,138.12
2019-09-16 14:00:00,53.24861984,4.87251412,53.4710847909,11.52861984,3.36251412,12.008979,41.72,1.51,41.7473172791,136.4,58.46861984,3.72251412,58.5870004128,11.52861984,3.36251412,12.008979,46.94,0.36,46.9413804654,138.32,11.52861984,3.36251412,12.008979,11.52861984,3.36251412,12.008979,0.0,0.0,0.0,138.32
2019-09-16 14:30:00,53.61153632,6.6983647600000005,54.0283714084,12.13153632,3.53836476,12.637017,41.48,3.16,41.6001923072,136.13,58.09153632,4.64836476,58.2772158477,12.13153632,3.53836476,12.637017,45.96,1.11,45.9734020929,138.07,12.13153632,3.53836476,12.637017,12.13153632,3.53836476,12.637017,0.0,0.0,0.0,138.07
2019-09-16 15:00:00,56.51403456,6.84326008,56.9268505257,11.39403456,3.32326008,11.868786,45.12,3.52,45.2570966811,136.27,60.97403456,5.12326008,61.1888934724,11.39403456,3.32326008,11.868786,49.58,1.8,49.612663706,138.07,11.39403456,3.32326008,11.868786,11.39403456,3.32326008,11.868786,0.0,0.0,0.0,138.07
2019-09-16 15:30:00,57.36946112,5.48442616,57.6310159506,9.40946112,2.74442616,9.801522,47.96,2.74,48.0382056284,136.3,63.36946112,3.8044261600000002,63.4835589822,9.40946112,2.74442616,9.801522,53.96,1.06,53.9704104116,138.07,9.40946112,2.74442616,9.801522,9.40946112,2.74442616,9.801522,0.0,0.0,0.0,138.07
2019-09-16 16:00:00,53.46063936,3.97393648,53.6081349417,9.99063936,2.9139364800000003,10.406916,43.47,1.06,43.4829219349,136.57,59.76063936,4.67393648,59.943137213,9.99063936,2.9139364800000003,10.406916,49.77,1.76,49.8011094254,138.55,9.99063936,2.9139364800000003,10.406916,9.99063936,2.9139364800000003,10.406916,0.0,0.0,0.0,138.55
2019-09-16 16:30:00,53.19593248,4.3663136399999996,53.3748248449,11.57593248,3.3763136400000002,12.058263,41.62,0.99,41.6317727223,136.67,59.62593248,5.59631364,59.8879833562,11.57593248,3.3763136400000002,12.058263,48.05,2.22,48.1012567403,138.55,11.57593248,3.3763136400000002,12.058263,11.57593248,3.3763136400000002,12.058263,0.0,0.0,0.0,138.55
2019-09-16 17:00:00,57.11915072,4.19141896,57.272727994,10.11915072,2.95141896,10.540782,47.0,1.24,47.0163546014,136.51,64.06915072,4.82141896,64.2503085967,10.11915072,2.95141896,10.540782,53.95,1.87,53.9823989834,138.38,10.11915072,2.95141896,10.540782,10.11915072,2.95141896,10.540782,0.0,0.0,0.0,138.38
2019-09-16 17:30:00,58.39263808,3.66451944,58.5075113525,9.27263808,2.70451944,9.658998,49.12,0.96,49.1293802118,136.76,66.07263808,5.08451944,66.2679850364,9.27263808,2.70451944,9.658998,56.8,2.38,56.8498408089,138.64,9.27263808,2.70451944,9.658998,9.27263808,2.70451944,9.658998,0.0,0.0,0.0,138.64
2019-09-16 18:00:00,58.4849968,3.6702074,58.6000449919,8.1949968,2.3902074,8.536455,50.29,1.28,50.3062868835,136.85,65.8849968,5.5202074,66.1158490309,8.1949968,2.3902074,8.536455,57.69,3.13,57.7748474684,138.82,8.1949968,2.3902074,8.536455,8.1949968,2.3902074,8.536455,0.0,0.0,0.0,138.82
2019-09-16 18:30:00,58.08524736,3.36403048,58.1825803995,7.38524736,2.15403048,7.692966,50.7,1.21,50.7144368006,137.0,66.69524736,5.34403048,66.909002998,7.38524736,2.15403048,7.692966,59.31,3.19,59.3957254354,138.86,7.38524736,2.15403048,7.692966,7.38524736,2.15403048,7.692966,0.0,0.0,0.0,138.86
2019-09-16 19:00:00,58.22368928,3.42857604,58.3245499514,7.02368928,2.04857604,7.316343,51.2,1.38,51.2185942798,136.93,66.41368928,5.82857604,66.6689614621,7.02368928,2.04857604,7.316343,59.39,3.7800000000000002,59.5101713995,138.98,7.02368928,2.04857604,7.316343,7.02368928,2.04857604,7.316343,0.0,0.0,0.0,138.98
2019-09-16 19:30:00,61.57449024,2.20547632,61.6139754773,5.26449024,1.53547632,5.483844,56.31,0.67,56.3139858295,136.83,70.36449024,4.09547632,70.4835754841,5.26449024,1.53547632,5.483844,65.1,2.56,65.1503154252,138.92,5.26449024,1.53547632,5.483844,5.26449024,1.53547632,5.483844,0.0,0.0,0.0,138.92
2019-09-16 20:00:00,59.6811728,3.1661754,59.7650989579,6.0211728,1.7561754,6.272055,53.66,1.4100000000000001,53.6785217755,136.81,68.4911728,6.9761754,68.8455356195,6.0211728,1.7561754,6.272055,62.47,5.22,62.6877125121,138.96,6.0211728,1.7561754,6.272055,6.0211728,1.7561754,6.272055,0.0,0.0,0.0,138.96
2019-09-16 20:30:00,62.1714432,5.5108376,62.415203922,5.3514432,1.5608376,5.57442,56.82,3.95,56.9571321258,136.59,69.7014432,6.0808376,69.9661901927,5.3514432,1.5608376,5.57442,64.35,4.52,64.5085490458,139.11,5.3514432,1.5608376,5.57442,5.3514432,1.5608376,5.57442,0.0,0.0,0.0,139.11
2019-09-16 21:00:00,59.45465024,2.98885632,59.5297295245,5.10465024,1.48885632,5.317344,54.35,1.5,54.3706952319,136.89,67.37465024,7.61885632,67.8040593666,5.10465024,1.48885632,5.317344,62.27,6.13,62.5709980742,139.53,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,139.53
2019-09-16 21:30:00,57.90212256,2.26936908,57.9465774052,5.31212256,1.54936908,5.533461,52.59,0.72,52.5949284627,137.05,66.32212256,7.97936908,66.8004062247,5.31212256,1.54936908,5.533461,61.01,6.43,61.3479013496,139.53,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,139.53
2019-09-16 22:00:00,53.85766688,4.83890284,54.0746082968,5.44766688,1.58890284,5.674653,48.41,3.25,48.5189715472,137.14,59.70766688,12.09890284,60.921169836,5.44766688,1.58890284,5.674653,54.26,10.51,55.2685054982,136.83,5.44766688,1.58890284,5.674653,5.44766688,1.58890284,5.674653,0.0,0.0,0.0,136.83
2019-09-16 22:30:00,51.08792672,2.69981196,51.1592146262,5.34792672,1.55981196,5.570757,45.74,1.1400000000000001,45.7542041784,136.48,56.49792672,9.68981196,57.3228416905,5.34792672,1.55981196,5.570757,51.15,8.13,51.7920785449,135.42,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,135.42
2019-09-16 23:00:00,46.4953792,3.5894855999999997,46.6337291434,5.4153792,1.5794856,5.64102,41.08,2.01,41.1291441681,136.94,51.6253792,11.1794856,52.8219715253,5.4153792,1.5794856,5.64102,46.21,9.6,47.1966534831,135.84,5.4153792,1.5794856,5.64102,5.4153792,1.5794856,5.64102,0.0,0.0,0.0,135.84
2019-09-16 23:30:00,43.85983488,2.36995184,43.9238179969,5.27983488,1.53995184,5.499828,38.58,0.8300000000000001,38.5889271683,137.13,48.12983488,14.11995184,50.1582898985,5.27983488,1.53995184,5.499828,42.85,12.58,44.6584695215,136.55,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,136.55
2019-09-17 00:00:00,40.59289184,3.35501012,40.7313019782,5.26289184,1.53501012,5.482179,35.33,1.82,35.3768469483,137.05,44.07289184,15.43501012,46.6975302617,5.26289184,1.53501012,5.482179,38.81,13.9,41.224096109,136.55,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,136.55
2019-09-17 00:30:00,38.99193344,3.33806392,39.1345569047,4.62193344,1.34806392,4.814514,34.37,1.99,34.4275616331,137.22,42.31193344,15.41806392,45.0335031557,4.62193344,1.34806392,4.814514,37.69,14.07,40.2305978081,136.67,4.62193344,1.34806392,4.814514,4.62193344,1.34806392,4.814514,0.0,0.0,0.0,136.67
2019-09-17 01:00:00,39.3025328,2.7699054,39.4000185332,4.6625328,1.3599054,4.856805,34.64,1.4100000000000001,34.6686847169,137.36,42.0525328,15.6499054,44.8702022942,4.6625328,1.3599054,4.856805,37.39,14.29,40.0276929138,136.91,4.6625328,1.3599054,4.856805,4.6625328,1.3599054,4.856805,0.0,0.0,0.0,136.91
2019-09-17 01:30:00,39.2077776,3.0768518,39.32832111,4.6177776,1.3468518,4.810185,34.59,1.73,34.6332354827,137.36,42.5177776,16.2068518,45.5019060844,4.6177776,1.3468518,4.810185,37.9,14.86,40.7090849811,136.96,4.6177776,1.3468518,4.810185,4.6177776,1.3468518,4.810185,0.0,0.0,0.0,136.96
2019-09-17 02:00:00,38.41644864,3.13104752,38.5438319927,4.90644864,1.43104752,5.110884,33.51,1.7000000000000002,33.5530937471,137.66,41.38644864,16.33104752,44.4920357382,4.90644864,1.43104752,5.110884,36.48,14.9,39.4055884362,137.25,4.90644864,1.43104752,5.110884,4.90644864,1.43104752,5.110884,0.0,0.0,0.0,137.25
2019-09-17 02:30:00,38.25504032,3.27188676,38.3947047502,4.63504032,1.35188676,4.828167,33.62,1.92,33.6747798805,137.66,41.32504032,16.45188676,44.4794731917,4.63504032,1.35188676,4.828167,36.69,15.1,39.6757621225,137.25,4.63504032,1.35188676,4.828167,4.63504032,1.35188676,4.828167,0.0,0.0,0.0,137.25
2019-09-17 03:00:00,37.68611904,3.40053472,37.8392283838,4.83611904,1.41053472,5.037624,32.85,1.99,32.910220297,137.73,40.64611904,16.96053472,44.0427829616,4.83611904,1.41053472,5.037624,35.81,15.55,39.0404738701,137.42,4.83611904,1.41053472,5.037624,4.83611904,1.41053472,5.037624,0.0,0.0,0.0,137.42
2019-09-17 03:30:00,37.29480032,2.40181676,37.3720598129,4.87480032,1.42181676,5.077917,32.42,0.98,32.4348084625,137.8,40.00480032,17.82181676,43.7949905956,4.87480032,1.42181676,5.077917,35.13,16.4,38.7695357207,137.67,4.87480032,1.42181676,5.077917,4.87480032,1.42181676,5.077917,0.0,0.0,0.0,137.67
2019-09-17 04:00:00,37.14404128,2.57326204,37.2330697114,4.67404128,1.36326204,4.868793,32.47,1.21,32.4925376048,137.97,39.94404128,18.23326204,43.9087494515,4.67404128,1.36326204,4.868793,35.27,16.87,39.0969282681,137.78,4.67404128,1.36326204,4.868793,4.67404128,1.36326204,4.868793,0.0,0.0,0.0,137.78
2019-09-17 04:30:00,37.04634912,3.58018516,37.2189428773,4.52634912,1.32018516,4.714947,32.52,2.26,32.5984355453,138.0,40.16634912,17.56018516,43.8371498216,4.52634912,1.32018516,4.714947,35.64,16.24,39.1656380007,137.68,4.52634912,1.32018516,4.714947,4.52634912,1.32018516,4.714947,0.0,0.0,0.0,137.68
2019-09-17 05:00:00,37.07748768,3.58801724,37.2506907369,4.82748768,1.40801724,5.028633,32.25,2.18,32.3235966439,138.1,40.07748768,17.52801724,43.7428440674,4.82748768,1.40801724,5.028633,35.25,16.12,38.7610229483,137.77,4.82748768,1.40801724,5.028633,4.82748768,1.40801724,5.028633,0.0,0.0,0.0,137.77
2019-09-17 05:30:00,38.98462048,3.02759764,39.1020073838,4.89462048,1.4275976400000001,5.098563,34.09,1.6,34.1275270127,137.64,42.11462048,17.00759764,45.4191549421,4.89462048,1.4275976400000001,5.098563,37.22,15.58,40.3492849999,137.3,4.89462048,1.4275976400000001,5.098563,4.89462048,1.4275976400000001,5.098563,0.0,0.0,0.0,137.3
2019-09-17 06:00:00,41.18441088,2.89211984,41.2858336079,4.70441088,1.37211984,4.900428,36.48,1.52,36.5116529344,137.43,44.55441088,16.68211984,47.5750843533,4.70441088,1.37211984,4.900428,39.85,15.31,42.6897950335,137.05,4.70441088,1.37211984,4.900428,4.70441088,1.37211984,4.900428,0.0,0.0,0.0,137.05
2019-09-17 06:30:00,45.68261248,2.4399286399999998,45.7477249136,4.90261248,1.42992864,5.106888,40.78,1.01,40.7925054391,137.5,49.96261248,13.71992864,51.8121519309,4.90261248,1.42992864,5.106888,45.06,12.29,46.7059707104,136.79,4.90261248,1.42992864,5.106888,4.90261248,1.42992864,5.106888,0.0,0.0,0.0,136.79
2019-09-17 07:00:00,48.98292224,1.7696023200000002,49.0148769614,4.83292224,1.40960232,5.034294,44.15,0.36,44.1514676993,137.72,54.04292224,11.02960232,55.156953973,4.83292224,1.40960232,5.034294,49.21,9.62,50.1414848205,136.84,4.83292224,1.40960232,5.034294,4.83292224,1.40960232,5.034294,0.0,0.0,0.0,136.84
2019-09-17 07:30:00,54.79793696,3.01689828,54.8809217334,5.09793696,1.4868982800000001,5.310351,49.7,1.53,49.7235447248,137.64,60.39793696,8.69689828,61.0208720744,5.09793696,1.4868982800000001,5.310351,55.3,7.21,55.7680383374,136.58,5.09793696,1.4868982800000001,5.310351,5.09793696,1.4868982800000001,5.310351,0.0,0.0,0.0,136.58
2019-09-17 08:00:00,58.52400032,5.55491676,58.7870369526,5.67400032,1.6549167599999999,5.910417,52.85,3.9,52.993702456,136.91,64.12400032,4.95491676,64.3151507589,5.67400032,1.6549167599999999,5.910417,58.45,3.3,58.5430824265,135.69,5.67400032,1.6549167599999999,5.910417,5.67400032,1.6549167599999999,5.910417,0.0,0.0,0.0,135.69
2019-09-17 08:30:00,61.6478256,7.4356158,62.0946276544,6.5678256,1.9156157999999999,6.841485,55.08,5.52,55.3559102536,136.86,67.3478256,3.7856158,67.4541362708,6.5678256,1.9156157999999999,6.841485,60.78,1.87,60.8087600597,135.41,6.5678256,1.9156157999999999,6.841485,6.5678256,1.9156157999999999,6.841485,0.0,0.0,0.0,135.41
2019-09-17 09:00:00,61.96714592,10.55041756,62.8588775286,6.92714592,2.02041756,7.215777,55.04,8.53,55.697060066,136.58,66.25714592,4.72041756,66.4250835709,6.92714592,2.02041756,7.215777,59.33,2.7,59.3914042602,135.81,6.92714592,2.02041756,7.215777,6.92714592,2.02041756,7.215777,0.0,0.0,0.0,135.81
2019-09-17 09:30:00,59.34682464,9.18699052,60.0536958868,8.526824640000001,2.48699052,8.882109,50.82,6.7,51.2597541937,136.65,63.94682464,6.57699052,64.2841596806,8.526824640000001,2.48699052,8.882109,55.42,4.09,55.5707162092,135.81,8.526824640000001,2.48699052,8.882109,8.526824640000001,2.48699052,8.882109,0.0,0.0,0.0,135.81
2019-09-17 10:00:00,59.02649408,9.54647744,59.7934965936,9.41649408,2.74647744,9.808848,49.61,6.8,50.0738664375,136.83,62.77649408,6.90647744,63.1552661273,9.41649408,2.74647744,9.808848,53.36,4.16,53.5219132692,136.02,9.41649408,2.74647744,9.808848,9.41649408,2.74647744,9.808848,0.0,0.0,0.0,136.02
2019-09-17 10:30:00,57.59225664,10.52524152,58.5461248414,11.09225664,3.23524152,11.554434,46.5,7.29,47.0679731877,136.59,60.16225664,7.13524152,60.5838988145,11.09225664,3.23524152,11.554434,49.07,3.9,49.2247386992,135.77,11.09225664,3.23524152,11.554434,11.09225664,3.23524152,11.554434,0.0,0.0,0.0,135.77
2019-09-17 11:00:00,56.48628192,11.48766556,57.6425754557,11.78628192,3.43766556,12.277377,44.7,8.05,45.4190763887,136.49,58.89628192,6.78766556,59.2861233996,11.78628192,3.43766556,12.277377,47.11,3.35,47.2289593364,135.77,11.78628192,3.43766556,12.277377,11.78628192,3.43766556,12.277377,0.0,0.0,0.0,135.77
2019-09-17 11:30:00,56.05467328,10.97011304,57.1180337252,12.03467328,3.5101130400000002,12.536118,44.02,7.46,44.6476427149,136.49,59.75467328,6.54011304,60.1115135176,12.03467328,3.5101130400000002,12.536118,47.72,3.03,47.8160987535,135.69,12.03467328,3.5101130400000002,12.536118,12.03467328,3.5101130400000002,12.536118,0.0,0.0,0.0,135.69
2019-09-17 12:00:00,57.99872032,11.03337676,59.0388597577,10.94872032,3.19337676,11.404917,47.05,7.84,47.6987222051,136.6,61.96872032,5.83337676,62.2426749306,10.94872032,3.19337676,11.404917,51.02,2.64,51.0882569677,135.75,10.94872032,3.19337676,11.404917,10.94872032,3.19337676,11.404917,0.0,0.0,0.0,135.75
2019-09-17 12:30:00,58.24185696,11.60845828,59.3874583207,11.17185696,3.25845828,11.637351,47.07,8.35,47.8048888713,136.63,61.89185696,5.25845828,62.1148399454,11.17185696,3.25845828,11.637351,50.72,2.0,50.7594168603,135.7,11.17185696,3.25845828,11.637351,11.17185696,3.25845828,11.637351,0.0,0.0,0.0,135.7
2019-09-17 13:00:00,57.3172112,10.6266866,58.2939891227,11.5772112,3.3766866,12.059595,45.74,7.25,46.3110148885,136.92,61.2872112,6.3566866,61.6159859225,11.5772112,3.3766866,12.059595,49.71,2.98,49.7992419621,135.98,11.5772112,3.3766866,12.059595,11.5772112,3.3766866,12.059595,0.0,0.0,0.0,135.98
2019-09-17 13:30:00,55.57809088,10.78360984,56.6145778669,11.01809088,3.21360984,11.477178,44.56,7.57,45.1984347074,136.56,60.93809088,5.52360984,61.1879169915,11.01809088,3.21360984,11.477178,49.92,2.31,49.9734179339,135.69,11.01809088,3.21360984,11.477178,11.01809088,3.21360984,11.477178,0.0,0.0,0.0,135.69
2019-09-17 14:00:00,54.68978848,10.62827164,55.7129529108,11.71978848,3.41827164,12.208113,42.97,7.21,43.570689689299996,136.64,58.84978848,6.26827164,59.182673423,11.71978848,3.41827164,12.208113,47.13,2.85,47.2160925956,135.8,11.71978848,3.41827164,12.208113,11.71978848,3.41827164,12.208113,0.0,0.0,0.0,135.8
2019-09-17 14:30:00,54.40364512,11.11356316,55.5271815281,11.22364512,3.27356316,11.691297,43.18,7.84,43.8859658661,136.37,58.10364512,6.19356316,58.4328144183,11.22364512,3.27356316,11.691297,46.88,2.92,46.9708505352,135.58,11.22364512,3.27356316,11.691297,11.22364512,3.27356316,11.691297,0.0,0.0,0.0,135.58
2019-09-17 15:00:00,55.61530304,10.92654672,56.6784911184,11.64530304,3.39654672,12.130524,43.97,7.53,44.6101087199,136.47,59.33530304,6.21654672,59.6600673815,11.64530304,3.39654672,12.130524,47.69,2.8200000000000003,47.7733032142,135.62,11.64530304,3.39654672,12.130524,11.64530304,3.39654672,12.130524,0.0,0.0,0.0,135.62
2019-09-17 15:30:00,55.64835072,9.27451896,56.4159165466,10.91835072,3.18451896,11.373282,44.73,6.09,45.1426738242,137.07,60.74835072,6.62451896,61.108480317,10.91835072,3.18451896,11.373282,49.83,3.44,49.9485985789,136.06,10.91835072,3.18451896,11.373282,10.91835072,3.18451896,11.373282,0.0,0.0,0.0,136.06
2019-09-17 16:00:00,54.5857936,9.4304398,55.3944226232,10.5957936,3.0904398,11.037285,43.99,6.34,44.4445238472,136.71,59.1557936,7.2504398,59.5984630149,10.5957936,3.0904398,11.037285,48.56,4.16,48.7378620787,135.97,10.5957936,3.0904398,11.037285,10.5957936,3.0904398,11.037285,0.0,0.0,0.0,135.97
2019-09-17 16:30:00,53.11844064,7.21162852,53.6057489635,10.90844064,3.18162852,11.362959,42.21,4.03,42.4019457101,137.71,60.15844064,4.51162852,60.3273799542,10.90844064,3.18162852,11.362959,49.25,1.33,49.2679551027,138.57,10.90844064,3.18162852,11.362959,10.90844064,3.18162852,11.362959,0.0,0.0,0.0,138.57
2019-09-17 17:00:00,55.12915072,5.10141896,55.3646794853,10.11915072,2.95141896,10.540782,45.01,2.15,45.0613204423,137.84,62.92915072,3.59141896,63.0315500403,10.11915072,2.95141896,10.540782,52.81,0.64,52.813877911,139.3,10.11915072,2.95141896,10.540782,10.11915072,2.95141896,10.540782,0.0,0.0,0.0,139.3
2019-09-17 17:30:00,58.02231872,4.96109296,58.2340271062,8.952318720000001,2.61109296,9.325332,49.07,2.35,49.1262394246,137.7,65.80231872,3.51109296,65.8959249324,8.952318720000001,2.61109296,9.325332,56.85,0.9,56.8571235642,139.13,8.952318720000001,2.61109296,9.325332,8.952318720000001,2.61109296,9.325332,0.0,0.0,0.0,139.13
2019-09-17 18:00:00,58.33066112,4.95477616,58.540719448,8.21066112,2.39477616,8.552772,50.12,2.56,50.1853365038,137.64,66.58066112,3.23477616,66.6591945044,8.21066112,2.39477616,8.552772,58.37,0.84,58.3760438879,139.07,8.21066112,2.39477616,8.552772,8.21066112,2.39477616,8.552772,0.0,0.0,0.0,139.07
2019-09-17 18:30:00,58.15267072,4.92577896,58.3609150908,6.60267072,1.9257789600000002,6.877782,51.55,3.0,51.6372201033,137.85,67.82267072,3.22577896,67.899339566,6.60267072,1.9257789600000002,6.877782,61.22,1.3,61.2338011232,139.11,6.60267072,1.9257789600000002,6.877782,6.60267072,1.9257789600000002,6.877782,0.0,0.0,0.0,139.11
2019-09-17 19:00:00,57.9062576,5.0497418,58.1260231005,6.1362576,1.7897417999999998,6.391935,51.77,3.26,51.8725409056,137.85,67.4862576,3.0297418,67.5542322895,6.1362576,1.7897417999999998,6.391935,61.35,1.24,61.3625300978,139.26,6.1362576,1.7897417999999998,6.391935,6.1362576,1.7897417999999998,6.391935,0.0,0.0,0.0,139.26
2019-09-17 19:30:00,61.33256256,3.63116408,61.4399591695,4.87256256,1.42116408,5.075586,56.46,2.21,56.5032361905,137.59,70.56256256,2.33116408,70.6010592059,4.87256256,1.42116408,5.075586,65.69,0.91,65.6963027879,138.95,4.87256256,1.42116408,5.075586,4.87256256,1.42116408,5.075586,0.0,0.0,0.0,138.95
2019-09-17 20:00:00,60.8777664,3.8297651999999998,60.9981109817,5.8277664,1.6997651999999999,6.07059,55.05,2.13,55.0911916734,137.37,70.5477664,2.6797652,70.5986436524,5.8277664,1.6997651999999999,6.07059,64.72,0.98,64.7274192286,138.81,5.8277664,1.6997651999999999,6.07059,5.8277664,1.6997651999999999,6.07059,0.0,0.0,0.0,138.81
2019-09-17 20:30:00,60.4049792,3.8960356,60.5304931877,5.8149792,1.6960356,6.05727,54.59,2.2,54.6343124785,137.58,70.4449792,3.6960356,70.5418724847,5.8149792,1.6960356,6.05727,64.63,2.0,64.6609379765,138.92,5.8149792,1.6960356,6.05727,5.8149792,1.6960356,6.05727,0.0,0.0,0.0,138.92
2019-09-17 21:00:00,60.0974976,8.4184368,60.6842590458,4.8974976,1.4284368,5.10156,55.2,6.99,55.6408132579,137.05,66.7174976,9.3784368,67.3734336576,4.8974976,1.4284368,5.10156,61.82,7.95,62.3290855059,135.45,4.8974976,1.4284368,5.10156,4.8974976,1.4284368,5.10156,0.0,0.0,0.0,135.45
2019-09-17 21:30:00,58.31402112,2.64575616,58.3740103543,4.85402112,1.41575616,5.056272,53.46,1.23,53.4741479596,137.58,65.86402112,7.42575616,66.2813030397,4.85402112,1.41575616,5.056272,61.01,6.01,61.3053031964,136.3,4.85402112,1.41575616,5.056272,4.85402112,1.41575616,5.056272,0.0,0.0,0.0,136.3
2019-09-17 22:00:00,52.79678784,2.49531312,52.8557224318,5.36678784,1.56531312,5.5904039999999995,47.43,0.93,47.4391167709,137.92,59.30678784,11.66531312,60.4431519205,5.36678784,1.56531312,5.5904039999999995,53.94,10.1,54.8774416313,137.09,5.36678784,1.56531312,5.5904039999999995,5.36678784,1.56531312,5.5904039999999995,0.0,0.0,0.0,137.09
2019-09-17 22:30:00,46.73334048,2.9405576399999998,46.825762051,6.17334048,1.80055764,6.430563,40.56,1.1400000000000001,40.5760175473,137.46,52.60334048,13.88055764,54.4038721972,6.17334048,1.80055764,6.430563,46.43,12.08,47.9757365759,136.85,6.17334048,1.80055764,6.430563,6.17334048,1.80055764,6.430563,0.0,0.0,0.0,136.85
2019-09-17 23:00:00,42.47946432,4.15109376,42.6818048859,6.20946432,1.8110937599999999,6.468192,36.27,2.34,36.3454054868,138.14,48.46946432,14.47109376,50.5836092631,6.20946432,1.8110937599999999,6.468192,42.26,12.66,44.1155664137,137.34,6.20946432,1.8110937599999999,6.468192,6.20946432,1.8110937599999999,6.468192,0.0,0.0,0.0,137.34
2019-09-17 23:30:00,42.16659808,4.6906744400000004,42.4266946667,5.31659808,1.5506744399999999,5.538123,36.85,3.14,36.9835382299,138.12,47.54659808,12.81067444,49.2421807863,5.31659808,1.5506744399999999,5.538123,42.23,11.26,43.7053829637,137.01,5.31659808,1.5506744399999999,5.538123,5.31659808,1.5506744399999999,5.538123,0.0,0.0,0.0,137.01
2019-09-18 00:00:00,41.73510016,4.25107088,41.9510451478,4.73510016,1.38107088,4.932396,37.0,2.87,37.1111425316,137.88,46.86510016,12.30107088,48.4525949543,4.73510016,1.38107088,4.932396,42.13,10.92,43.522216166,136.86,4.73510016,1.38107088,4.932396,4.73510016,1.38107088,4.932396,0.0,0.0,0.0,136.86
2019-09-18 00:30:00,40.26576928,4.83251604,40.5547208964,4.94576928,1.44251604,5.151843,35.32,3.39,35.4823124951,138.21,45.05576928,12.95251604,46.8805931829,4.94576928,1.44251604,5.151843,40.11,11.51,41.7287934165,137.2,4.94576928,1.44251604,5.151843,4.94576928,1.44251604,5.151843,0.0,0.0,0.0,137.2
2019-09-18 01:00:00,40.31541984,4.59116412,40.5760010949,4.7354198400000005,1.38116412,4.932729,35.58,3.21,35.7245083941,137.96,44.35541984,13.20116412,46.2782238564,4.7354198400000005,1.38116412,4.932729,39.62,11.82,41.3455777563,136.97,4.7354198400000005,1.38116412,4.932729,4.7354198400000005,1.38116412,4.932729,0.0,0.0,0.0,136.97
2019-09-18 01:30:00,39.34057472,5.33100096,39.700130863,4.70057472,1.37100096,4.896432,34.64,3.96,34.8656163003,137.98,43.50057472,13.81100096,45.6403741055,4.70057472,1.37100096,4.896432,38.8,12.44,40.7454733682,137.03,4.70057472,1.37100096,4.896432,4.70057472,1.37100096,4.896432,0.0,0.0,0.0,137.03
2019-09-18 02:00:00,40.2216736,5.0571548,40.5383502607,4.7216736,1.3771548,4.91841,35.5,3.68,35.6902283546,138.04,45.1216736,13.1871548,47.0092169705,4.7216736,1.3771548,4.91841,40.4,11.81,42.0908077851,137.03,4.7216736,1.3771548,4.91841,4.7216736,1.3771548,4.91841,0.0,0.0,0.0,137.03
2019-09-18 02:30:00,39.84038496,5.21636228,40.1804269414,4.65038496,1.35636228,4.844151,35.19,3.86,35.4010691929,138.04,44.58038496,13.30636228,46.5238648471,4.65038496,1.35636228,4.844151,39.93,11.95,41.6798200572,137.06,4.65038496,1.35636228,4.844151,4.65038496,1.35636228,4.844151,0.0,0.0,0.0,137.06
2019-09-18 03:00:00,39.23246272,5.36363496,39.5974078831,4.81246272,1.40363496,5.012982,34.42,3.96,34.6470489364,138.13,43.98246272,13.49363496,46.0058171469,4.81246272,1.40363496,5.012982,39.17,12.09,40.9933775139,137.06,4.81246272,1.40363496,5.012982,4.81246272,1.40363496,5.012982,0.0,0.0,0.0,137.06
2019-09-18 03:30:00,39.06188352,5.64929936,39.4682825493,4.59188352,1.33929936,4.783212,34.47,4.31,34.7384081385,138.17,43.68188352,13.93929936,45.8520557282,4.59188352,1.33929936,4.783212,39.09,12.6,41.070525928,137.17,4.59188352,1.33929936,4.783212,4.59188352,1.33929936,4.783212,0.0,0.0,0.0,137.17
2019-09-18 04:00:00,37.9865088,5.8568984,38.4353757583,4.6865088,1.3668984,4.88178,33.3,4.49,33.6013407471,138.13,41.8565088,14.2668984,44.2211682216,4.6865088,1.3668984,4.88178,37.17,12.9,39.3448713303,137.17,4.6865088,1.3668984,4.88178,4.6865088,1.3668984,4.88178,0.0,0.0,0.0,137.17
2019-09-18 04:30:00,37.91141376,5.94624568,38.3749023578,4.82141376,1.40624568,5.022306,33.09,4.54,33.399995509,138.04,41.72141376,14.28624568,44.0995825577,4.82141376,1.40624568,5.022306,36.9,12.88,39.0833007818,137.06,4.82141376,1.40624568,5.022306,4.82141376,1.40624568,5.022306,0.0,0.0,0.0,137.06
2019-09-18 05:00:00,38.41414112,5.87079116,38.8601650387,4.73414112,1.38079116,4.931397,33.68,4.49,33.9779708046,138.33,42.60414112,14.21079116,44.9116847376,4.73414112,1.38079116,4.931397,37.87,12.83,39.9843194265,137.37,4.73414112,1.38079116,4.931397,4.73414112,1.38079116,4.931397,0.0,0.0,0.0,137.37
2019-09-18 05:30:00,40.51371168,4.94274924,40.8141103559,4.60371168,1.34274924,4.795533,35.91,3.6,36.09,138.24,45.34371168,13.15274924,47.2127843014,4.60371168,1.34274924,4.795533,40.74,11.81,42.4172571013,137.21,4.60371168,1.34274924,4.795533,4.60371168,1.34274924,4.795533,0.0,0.0,0.0,137.21
2019-09-18 06:00:00,42.56436096,5.02335528,42.8597587744,4.67436096,1.36335528,4.869126,37.89,3.66,38.066359164,137.98,47.75436096,12.96335528,49.4825986667,4.67436096,1.36335528,4.869126,43.08,11.6,44.6144191938,136.93,4.67436096,1.36335528,4.869126,4.67436096,1.36335528,4.869126,0.0,0.0,0.0,136.93
2019-09-18 06:30:00,47.55447072,3.41130396,47.67666809,4.80447072,1.40130396,5.004657,42.75,2.01,42.7972265457,137.82,53.52447072,11.12130396,54.66765376,4.80447072,1.40130396,5.004657,48.72,9.72,49.6801449273,136.67,4.80447072,1.40130396,5.004657,4.80447072,1.40130396,5.004657,0.0,0.0,0.0,136.67
2019-09-18 07:00:00,51.5942112,2.0970616,51.6368114498,4.5842112,1.3370616,4.77522,47.01,0.76,47.0161429724,138.05,58.4642112,9.6670616,59.2580464681,4.5842112,1.3370616,4.77522,53.88,8.33,54.5201183051,136.95,4.5842112,1.3370616,4.77522,4.5842112,1.3370616,4.77522,0.0,0.0,0.0,136.95
2019-09-18 07:30:00,54.4494352,2.3731686,54.5011277205,5.3594352,1.5631686,5.582745,49.09,0.81,49.096682169,137.53,62.1494352,7.6631686,62.6200962046,5.3594352,1.5631686,5.582745,56.79,6.1,57.1166709464,136.25,5.3594352,1.5631686,5.582745,5.3594352,1.5631686,5.582745,0.0,0.0,0.0,136.25
2019-09-18 08:00:00,56.22240128,2.38111704,56.2728009259,6.31240128,1.8411170399999999,6.575418,49.91,0.54,49.9129211728,137.13,63.66240128,4.99111704,63.8577527481,6.31240128,1.8411170399999999,6.575418,57.35,3.15,57.436443135,135.44,6.31240128,1.8411170399999999,6.575418,6.31240128,1.8411170399999999,6.575418,0.0,0.0,0.0,135.44
2019-09-18 08:30:00,60.84845408,9.42538244,61.5741195476,7.45845408,2.17538244,7.769223,53.39,7.25,53.880001856,136.27,66.42845408,4.26538244,66.56525369,7.45845408,2.17538244,7.769223,58.97,2.09,59.0070250055,135.07,7.45845408,2.17538244,7.769223,7.45845408,2.17538244,7.769223,0.0,0.0,0.0,135.07
2019-09-18 09:00:00,60.6958752,11.7504636,61.822832846,8.9158752,2.6004636,9.28737,51.78,9.15,52.5822298881,136.29,64.5158752,6.0304636,64.7971036702,8.9158752,2.6004636,9.28737,55.6,3.43,55.7056989903,135.73,8.9158752,2.6004636,9.28737,8.9158752,2.6004636,9.28737,0.0,0.0,0.0,135.73
2019-09-18 09:30:00,58.78505568,9.62939124,59.5685147285,9.25505568,2.6993912399999997,9.640683,49.53,6.93,50.0124564484,136.37,64.67505568,6.16939124,64.9686402465,9.25505568,2.6993912399999997,9.640683,55.42,3.47,55.5285269028,135.31,9.25505568,2.6993912399999997,9.640683,9.25505568,2.6993912399999997,9.640683,0.0,0.0,0.0,135.31
2019-09-18 10:00:00,56.1528064,8.5649852,56.802259093,10.7828064,3.1449852,11.23209,45.37,5.42,45.6925956803,136.78,61.5828064,6.5449852,61.929628413,10.7828064,3.1449852,11.23209,50.8,3.4,50.913652393,135.83,10.7828064,3.1449852,11.23209,10.7828064,3.1449852,11.23209,0.0,0.0,0.0,135.83
2019-09-18 10:30:00,59.48853056,10.39873808,60.390554078,10.89853056,3.17873808,11.352636,48.59,7.22,49.1234821648,136.78,63.78853056,5.39873808,64.016583819,10.89853056,3.17873808,11.352636,52.89,2.22,52.9365705349,135.66,10.89853056,3.17873808,11.352636,10.89853056,3.17873808,11.352636,0.0,0.0,0.0,135.66
2019-09-18 11:00:00,56.61410432,10.06286376,57.5014611554,11.56410432,3.37286376,12.045942,45.05,6.69,45.5440292464,136.63,60.20410432,6.39286376,60.5425708409,11.56410432,3.37286376,12.045942,48.64,3.02,48.7336639296,135.8,11.56410432,3.37286376,12.045942,11.56410432,3.37286376,12.045942,0.0,0.0,0.0,135.8
2019-09-18 11:30:00,54.30729024,9.24337632,55.088308914,12.45729024,3.63337632,12.976344,41.85,5.61,42.2243365845,136.63,58.45729024,7.11337632,58.8884955222,12.45729024,3.63337632,12.976344,46.0,3.48,46.1314469749,135.72,12.45729024,3.63337632,12.976344,12.45729024,3.63337632,12.976344,0.0,0.0,0.0,135.72
2019-09-18 12:00:00,54.054712,9.351791,54.8577057879,13.274712,3.871791,13.827825,40.78,5.48,41.146552711,137.0,56.394712,8.371791,57.0127216164,13.274712,3.871791,13.827825,43.12,4.5,43.3541739628,136.13,13.274712,3.871791,13.827825,13.274712,3.871791,13.827825,0.0,0.0,0.0,136.13
2019-09-18 12:30:00,58.85696032,11.51619676,59.9730319888,12.70696032,3.70619676,13.236417,46.15,7.8100000000000005,46.8061812157,136.48,60.87696032,6.12619676,61.1844308999,12.70696032,3.70619676,13.236417,48.17,2.42,48.2307505643,135.51,12.70696032,3.70619676,13.236417,12.70696032,3.70619676,13.236417,0.0,0.0,0.0,135.51
2019-09-18 13:00:00,56.43688032,9.71950676,57.26770706,12.78688032,3.72950676,13.319667,43.65,5.99,44.0590807893,136.84,58.80688032,7.59950676,59.2958824537,12.78688032,3.72950676,13.319667,46.02,3.87,46.1824349726,135.94,12.78688032,3.72950676,13.319667,12.78688032,3.72950676,13.319667,0.0,0.0,0.0,135.94
2019-09-18 13:30:00,55.99836928,10.02869104,56.8892960582,12.33836928,3.5986910400000003,12.852468,43.66,6.43,44.1309471913,136.93,60.27836928,6.34869104,60.6117784014,12.33836928,3.5986910400000003,12.852468,47.94,2.75,48.0188098561,136.0,12.33836928,3.5986910400000003,12.852468,12.33836928,3.5986910400000003,12.852468,0.0,0.0,0.0,136.0
2019-09-18 14:00:00,59.02090976,9.95859868,59.8551708424,9.32090976,2.71859868,9.709281,49.7,7.24,50.224571675600004,136.85,64.18090976,5.06859868,64.3807414543,9.32090976,2.71859868,9.709281,54.86,2.35,54.9103095967,135.93,9.32090976,2.71859868,9.709281,9.32090976,2.71859868,9.709281,0.0,0.0,0.0,135.93
2019-09-18 14:30:00,59.94494656,10.53477608,60.8636026303,8.484946560000001,2.47477608,8.838486,51.46,8.06,52.0873804294,136.85,65.16494656,4.55477608,65.3239331739,8.484946560000001,2.47477608,8.838486,56.68,2.08,56.7181522971,135.93,8.484946560000001,2.47477608,8.838486,8.484946560000001,2.47477608,8.838486,0.0,0.0,0.0,135.93
2019-09-18 15:00:00,59.7635776,9.8306268,60.5667105829,8.8135776,2.5706268,9.18081,50.95,7.26,51.4646490321,137.23,64.2435776,5.1706268,64.4513199582,8.8135776,2.5706268,9.18081,55.43,2.6,55.4909443063,136.25,8.8135776,2.5706268,9.18081,8.8135776,2.5706268,9.18081,0.0,0.0,0.0,136.25
2019-09-18 15:30:00,59.25159008,8.62713044,59.8763584951,8.32159008,2.42713044,8.668323000000001,50.93,6.2,51.3059928273,137.4,64.66159008,5.50713044,64.8956833492,8.32159008,2.42713044,8.668323000000001,56.34,3.08,56.4241260455,136.33,8.32159008,2.42713044,8.668323000000001,8.32159008,2.42713044,8.668323000000001,0.0,0.0,0.0,136.33
2019-09-18 16:00:00,58.54723456,8.48086008,59.1582932675,8.19723456,2.39086008,8.538786,50.35,6.09,50.7169656032,137.1,64.49723456,5.72086008,64.7504556427,8.19723456,2.39086008,8.538786,56.3,3.33,56.3983944807,136.2,8.19723456,2.39086008,8.538786,8.19723456,2.39086008,8.538786,0.0,0.0,0.0,136.2
2019-09-18 16:30:00,57.06088,7.56734,57.5604782907,9.11088,2.65734,9.4905,47.95,4.91,48.2007323596,137.07,64.10088,6.96734,64.4784199826,9.11088,2.65734,9.4905,54.99,4.31,55.1586457412,136.12,9.11088,2.65734,9.4905,9.11088,2.65734,9.4905,0.0,0.0,0.0,136.12
2019-09-18 17:00:00,59.64006112,8.05960116,60.1821739492,8.81006112,2.56960116,9.177147,50.83,5.49,51.1256198006,136.77,66.24006112000001,6.69960116,66.5780020193,8.81006112,2.56960116,9.177147,57.43,4.13,57.5783101523,135.82,8.81006112,2.56960116,9.177147,8.81006112,2.56960116,9.177147,0.0,0.0,0.0,135.82
2019-09-18 17:30:00,60.40436832,7.53044076,60.871957831,7.30436832,2.13044076,7.608717,53.1,5.4,53.3738700115,136.65,69.70436832,5.32044076,69.9071244779,7.30436832,2.13044076,7.608717,62.4,3.19,62.4814860579,135.53,7.30436832,2.13044076,7.608717,7.30436832,2.13044076,7.608717,0.0,0.0,0.0,135.53
2019-09-18 18:00:00,60.58335968,7.06806324,60.994270125,6.95335968,2.02806324,7.243083,53.63,5.04,53.8663020821,137.02,68.29335968,6.55806324,68.6075154035,6.95335968,2.02806324,7.243083,61.34,4.53,61.507044312,136.09,6.95335968,2.02806324,7.243083,6.95335968,2.02806324,7.243083,0.0,0.0,0.0,136.09
2019-09-18 18:30:00,60.61316032,6.30967176,60.9406856025,6.51316032,1.89967176,6.784542,54.1,4.41,54.279444544,137.28,67.57316032,7.10967176,67.9461509445,6.51316032,1.89967176,6.784542,61.06,5.21,61.2818708918,136.21,6.51316032,1.89967176,6.784542,6.51316032,1.89967176,6.784542,0.0,0.0,0.0,136.21
2019-09-18 19:00:00,59.50739648,5.24424064,59.7380305644,6.11739648,1.7842406400000002,6.372288,53.39,3.46,53.501997159,137.14,66.98739648,8.00424064,67.4639100215,6.11739648,1.7842406400000002,6.372288,60.87,6.22,61.1869700181,136.21,6.11739648,1.7842406400000002,6.372288,6.11739648,1.7842406400000002,6.372288,0.0,0.0,0.0,136.21
2019-09-18 19:30:00,62.5699648,6.5954064,62.9166105306,5.2299648,1.5254064,5.44788,57.34,5.07,57.5637081849,136.71,69.7899648,6.1654064,70.061768625,5.2299648,1.5254064,5.44788,64.56,4.64,64.726526247,135.8,5.2299648,1.5254064,5.44788,5.2299648,1.5254064,5.44788,0.0,0.0,0.0,135.8
