Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-18 20:00:00,63.44437024,7.2804413199999995,63.8607308208,5.38437024,1.57044132,5.608719,58.06,5.71,58.3401037023,136.62,70.50437024,6.37044132,70.7915866862,5.38437024,1.57044132,5.608719,65.12,4.8,65.2966645396,135.72,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,135.72
2019-09-18 20:30:00,62.21468992,7.25053456,62.6357557091,5.38468992,1.57053456,5.609052,56.83,5.68,57.1131447217,136.67,70.44468992,5.7805345599999995,70.6814609196,5.38468992,1.57053456,5.609052,65.06,4.21,65.1960712006,135.66,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,135.66
2019-09-18 21:00:00,61.36569984,5.73957912,61.6335289054,4.45569984,1.29957912,4.641354,56.91,4.44,57.0829370303,137.06,68.83569984,6.52957912,69.144695935,4.45569984,1.29957912,4.641354,64.38,5.23,64.5920838803,136.14,4.45569984,1.29957912,4.641354,4.45569984,1.29957912,4.641354,0.0,0.0,0.0,136.14
2019-09-18 21:30:00,54.34902528,3.97929904,54.4945077025,5.68902528,1.65929904,5.926068,48.66,2.32,48.7152748119,137.33,60.90902528,11.90929904,62.0623941222,5.68902528,1.65929904,5.926068,55.22,10.25,56.1632522206,136.58,5.68902528,1.65929904,5.926068,5.68902528,1.65929904,5.926068,0.0,0.0,0.0,136.58
2019-09-18 22:00:00,54.65821696,7.91531328,55.2283701151,4.81821696,1.40531328,5.018976,49.84,6.51,50.2633633972,136.34,59.39821696,14.20531328,61.0732273866,4.81821696,1.40531328,5.018976,54.58,12.8,56.0608276785,134.02,4.81821696,1.40531328,5.018976,4.81821696,1.40531328,5.018976,0.0,0.0,0.0,134.02
2019-09-18 22:30:00,50.63697824,3.36328532,50.7485492741,4.77697824,1.39328532,4.976019,45.86,1.97,45.902292971,136.37,55.99697824,12.01328532,57.2711148503,4.77697824,1.39328532,4.976019,51.22,10.62,52.3093949497,135.9,4.77697824,1.39328532,4.976019,4.77697824,1.39328532,4.976019,0.0,0.0,0.0,135.9
2019-09-18 23:00:00,47.49455072,4.69799396,47.7263396391,4.72455072,1.37799396,4.921407,42.77,3.32,42.8986631493,136.51,52.13455072,14.59799396,54.1397525524,4.72455072,1.37799396,4.921407,47.41,13.22,49.2186600793,136.45,4.72455072,1.37799396,4.921407,4.72455072,1.37799396,4.921407,0.0,0.0,0.0,136.45
2019-09-18 23:30:00,44.1839712,2.5669915999999997,44.2584766669,4.8239712,1.4069916,5.02497,39.36,1.16,39.3770897858,137.36,48.1939712,13.9669916,50.1770436991,4.8239712,1.4069916,5.02497,43.37,12.56,45.1520819011,136.91,4.8239712,1.4069916,5.02497,4.8239712,1.4069916,5.02497,0.0,0.0,0.0,136.91
2019-09-19 00:00:00,41.46248288,2.32114084,41.5274027766,4.6324828799999995,1.35114084,4.825503,36.83,0.97,36.8427713398,137.22,45.29248288,14.17114084,47.457667854,4.6324828799999995,1.35114084,4.825503,40.66,12.82,42.6331795671,136.71,4.6324828799999995,1.35114084,4.825503,4.6324828799999995,1.35114084,4.825503,0.0,0.0,0.0,136.71
2019-09-19 00:30:00,40.32221312,2.9998121600000003,40.4336461859,4.66221312,1.35981216,4.856472,35.66,1.6400000000000001,35.6976918021,137.0,44.00221312,14.86981216,46.4468090737,4.66221312,1.35981216,4.856472,39.34,13.51,41.5951403412,136.48,4.66221312,1.35981216,4.856472,4.66221312,1.35981216,4.856472,0.0,0.0,0.0,136.48
2019-09-19 01:00:00,40.0254,2.830325,40.1253459146,4.5954,1.340325,4.786875,35.43,1.49,35.4613169524,137.03,43.0454,14.690325,45.4830969676,4.5954,1.340325,4.786875,38.45,13.35,40.7016584429,136.48,4.5954,1.340325,4.786875,4.5954,1.340325,4.786875,0.0,0.0,0.0,136.48
2019-09-19 01:30:00,39.3185968,3.0112574,39.4337384159,4.5985968,1.3412574,4.790205,34.72,1.67,34.7601395279,137.06,42.8685968,14.9512574,45.4010648492,4.5985968,1.3412574,4.790205,38.27,13.61,40.618037865,136.51,4.5985968,1.3412574,4.790205,4.5985968,1.3412574,4.790205,0.0,0.0,0.0,136.51
2019-09-19 02:00:00,39.95680832,2.83948576,40.0575736971,4.86680832,1.41948576,5.069592,35.09,1.42,35.1187200792,137.06,44.00680832,14.64948576,46.3811018794,4.86680832,1.41948576,5.069592,39.14,13.23,41.3155237169,136.49,4.86680832,1.41948576,5.069592,4.86680832,1.41948576,5.069592,0.0,0.0,0.0,136.49
2019-09-19 02:30:00,39.78512032,2.94857676,39.8942339667,4.55512032,1.32857676,4.744917,35.23,1.62,35.2672269962,137.06,44.09512032,14.71857676,46.4867307721,4.55512032,1.32857676,4.744917,39.54,13.39,41.7457027729,136.49,4.55512032,1.32857676,4.744917,4.55512032,1.32857676,4.744917,0.0,0.0,0.0,136.49
2019-09-19 03:00:00,39.639326080000004,2.87855344,39.7437069482,4.58932608,1.33855344,4.780548,35.05,1.54,35.0838153569,137.33,43.72932608,14.78855344,46.1622710908,4.58932608,1.33855344,4.780548,39.14,13.45,41.3864965901,136.81,4.58932608,1.33855344,4.780548,4.58932608,1.33855344,4.780548,0.0,0.0,0.0,136.81
2019-09-19 03:30:00,40.31919616,2.77309888,40.4144486092,4.63919616,1.3530988800000001,4.832496,35.68,1.42,35.7082455464,137.42,44.20919616,14.56309888,46.5460725959,4.63919616,1.3530988800000001,4.832496,39.57,13.21,41.7167712078,136.91,4.63919616,1.3530988800000001,4.832496,4.63919616,1.3530988800000001,4.832496,0.0,0.0,0.0,136.91
2019-09-19 04:00:00,39.3407344,2.9377142,39.4502667653,4.8607344,1.4177142,5.063265,34.48,1.52,34.5134872188,137.42,43.9307344,14.1277142,46.1465246085,4.8607344,1.4177142,5.063265,39.07,12.71,41.0853866965,136.8,4.8607344,1.4177142,5.063265,4.8607344,1.4177142,5.063265,0.0,0.0,0.0,136.8
2019-09-19 04:30:00,39.10478048,2.97097764,39.217477794,4.73478048,1.38097764,4.932063,34.37,1.5899999999999999,34.4067580571,137.28,41.65478048,15.44097764,44.4245937215,4.73478048,1.38097764,4.932063,36.92,14.06,39.5065817301,136.8,4.73478048,1.38097764,4.932063,4.73478048,1.38097764,4.932063,0.0,0.0,0.0,136.8
2019-09-19 05:00:00,39.59743776,2.90925268,39.7041663848,4.79743776,1.39925268,4.997331,34.8,1.51,34.8327446521,137.24,42.23743776,15.32925268,44.9331407344,4.79743776,1.39925268,4.997331,37.44,13.93,39.9474467269,136.8,4.79743776,1.39925268,4.997331,4.79743776,1.39925268,4.997331,0.0,0.0,0.0,136.8
2019-09-19 05:30:00,40.71531008,2.71321544,40.8056125176,4.60531008,1.34321544,4.797198,36.11,1.37,36.1359793004,137.27,43.77531008,15.01321544,46.2782282553,4.60531008,1.34321544,4.797198,39.17,13.67,41.4868388769,136.73,4.60531008,1.34321544,4.797198,4.60531008,1.34321544,4.797198,0.0,0.0,0.0,136.73
2019-09-19 06:00:00,43.83065472,2.11769096,43.8817833296,4.62065472,1.34769096,4.813182,39.21,0.77,39.2175598425,137.41,46.92065472,14.49769096,49.1093767271,4.62065472,1.34769096,4.813182,42.3,13.15,44.2968678351,136.83,4.62065472,1.34769096,4.813182,4.62065472,1.34769096,4.813182,0.0,0.0,0.0,136.83
2019-09-19 06:30:00,48.27878656,1.93589608,48.317584018,4.64878656,1.35589608,4.842486,43.63,0.58,43.6338549752,136.92,52.77878656,12.82589608,54.3148591179,4.64878656,1.35589608,4.842486,48.13,11.47,49.4778516106,136.34,4.64878656,1.35589608,4.842486,4.64878656,1.35589608,4.842486,0.0,0.0,0.0,136.34
2019-09-19 07:00:00,53.37161376,5.32797068,53.6368942698,4.62161376,1.34797068,4.814181,48.75,3.98,48.9121958207,136.73,58.19161376,10.14797068,59.0698334255,4.62161376,1.34797068,4.814181,53.57,8.8,54.2879811745,136.28,4.62161376,1.34797068,4.814181,4.62161376,1.34797068,4.814181,0.0,0.0,0.0,136.28
2019-09-19 07:30:00,62.34916544,11.67183992,63.4322495122,5.38916544,1.57183992,5.613714,56.96,10.1,57.8485228852,136.47,64.85916544,8.41183992,65.4023729876,5.38916544,1.57183992,5.613714,59.47,6.84,59.8620622765,136.45,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,136.45
2019-09-19 08:00:00,63.937256,17.845033,66.3808549778,6.737256,1.965033,7.017975,57.2,15.88,59.3634096056,136.84,64.587256,11.785033,65.6536414864,6.737256,1.965033,7.017975,57.85,9.82,58.6775502215,134.34,6.737256,1.965033,7.017975,6.737256,1.965033,7.017975,0.0,0.0,0.0,134.34
2019-09-19 08:30:00,70.44678656,19.99864608,73.2304279768,6.64678656,1.93864608,6.923736,63.8,18.06,66.3068895365,137.3,70.03678656,7.68864608,70.4575528258,6.64678656,1.93864608,6.923736,63.39,5.75,63.6502521598,134.02,6.64678656,1.93864608,6.923736,6.64678656,1.93864608,6.923736,0.0,0.0,0.0,134.02
2019-09-19 09:00:00,68.12631584,20.82559212,71.2383337613,7.83631584,2.28559212,8.162829,60.29,18.54,63.0762689131,137.58,66.71631584,8.48559212,67.2537885393,7.83631584,2.28559212,8.162829,58.88,6.2,59.205526769,134.62,7.83631584,2.28559212,8.162829,7.83631584,2.28559212,8.162829,0.0,0.0,0.0,134.62
2019-09-19 09:30:00,67.72967168,19.87990424,70.5869606831,8.63967168,2.51990424,8.999658,59.09,17.36,61.587317688,137.66,66.50967168,8.86990424,67.0985218035,8.63967168,2.51990424,8.999658,57.87,6.35,58.2173462123,134.51,8.63967168,2.51990424,8.999658,8.63967168,2.51990424,8.999658,0.0,0.0,0.0,134.51
2019-09-19 10:00:00,66.94932128,19.97855204,69.8666884965,9.38932128,2.73855204,9.780543,57.56,17.24,60.0863645098,137.69,65.48932128,9.00855204,66.1060149425,9.38932128,2.73855204,9.780543,56.1,6.27,56.4492949469,134.59,9.38932128,2.73855204,9.780543,9.38932128,2.73855204,9.780543,0.0,0.0,0.0,134.59
2019-09-19 10:30:00,66.65318624,21.12092932,69.9195315437,10.56318624,3.08092932,11.003319,56.09,18.04,58.9196885599,137.55,64.24318624,8.88092932,64.8541277318,10.56318624,3.08092932,11.003319,53.68,5.8,53.9924290989,134.36,10.56318624,3.08092932,11.003319,10.56318624,3.08092932,11.003319,0.0,0.0,0.0,134.36
2019-09-19 11:00:00,66.44709184,22.67498512,70.2094791619,11.05709184,3.22498512,11.517804,55.39,19.45,58.7056607151,137.34,63.35709184,8.23498512,63.8900310404,11.05709184,3.22498512,11.517804,52.3,5.01,52.5394147284,134.36,11.05709184,3.22498512,11.517804,11.05709184,3.22498512,11.517804,0.0,0.0,0.0,134.36
2019-09-19 11:30:00,65.10518304,21.60151172,68.5952634463,11.76518304,3.43151172,12.255399,53.34,18.17,56.3498402837,137.27,64.01518304,8.27151172,64.5473590922,11.76518304,3.43151172,12.255399,52.25,4.84,52.4736895977,134.08,11.76518304,3.43151172,12.255399,11.76518304,3.43151172,12.255399,0.0,0.0,0.0,134.08
2019-09-19 12:00:00,63.2189088,20.8813484,66.5782332363,12.2789088,3.5813484,12.79053,50.94,17.3,53.7975241066,137.27,60.778908799999996,9.4013484,61.5017162903,12.2789088,3.5813484,12.79053,48.5,5.82,48.8479518506,134.23,12.2789088,3.5813484,12.79053,12.2789088,3.5813484,12.79053,0.0,0.0,0.0,134.23
2019-09-19 12:30:00,63.2869696,21.9632828,66.9897478164,13.4169696,3.9132828,13.97601,49.87,18.05,53.0360198356,137.62,58.8469696,10.0732828,59.7029049333,13.4169696,3.9132828,13.97601,45.43,6.16,45.8457249915,134.46,13.4169696,3.9132828,13.97601,13.4169696,3.9132828,13.97601,0.0,0.0,0.0,134.46
2019-09-19 13:00:00,64.33055648,22.32724564,68.094980688,12.95055648,3.7772456400000003,13.490163,51.38,18.55,54.6260642917,137.52,62.16055648,7.95724564,62.6677950791,12.95055648,3.7772456400000003,13.490163,49.21,4.18,49.3872098827,134.26,12.95055648,3.7772456400000003,13.490163,12.95055648,3.7772456400000003,13.490163,0.0,0.0,0.0,134.26
2019-09-19 13:30:00,63.7477696,22.3501828,67.5522671727,12.617769599999999,3.6801828,13.14351,51.13,18.67,54.432029174,137.54,62.4677696,7.6101828000000005,62.929620379,12.617769599999999,3.6801828,13.14351,49.85,3.93,50.0046737816,134.39,12.617769599999999,3.6801828,13.14351,12.617769599999999,3.6801828,13.14351,0.0,0.0,0.0,134.39
2019-09-19 14:00:00,63.64127616,22.25078888,67.4189115683,12.55127616,3.66078888,13.074246,51.09,18.59,54.3670506833,137.59,60.26127616,8.74078888,60.8918943266,12.55127616,3.66078888,13.074246,47.71,5.08,47.9796884108,134.55,12.55127616,3.66078888,13.074246,12.55127616,3.66078888,13.074246,0.0,0.0,0.0,134.55
2019-09-19 14:30:00,65.65314464,24.21925052,69.9779072056,12.20314464,3.55925052,12.711609,53.45,20.66,57.3039099888,136.99,62.01314464,7.55925052,62.4721728177,12.20314464,3.55925052,12.711609,49.81,4.0,49.9703522101,134.07,12.20314464,3.55925052,12.711609,12.20314464,3.55925052,12.711609,0.0,0.0,0.0,134.07
2019-09-19 15:00:00,69.9027952,25.6878986,74.4732764907,11.9927952,3.4978986,12.492495,57.91,22.19,62.0158382996,137.31,64.2027952,6.8678986,64.5690865869,11.9927952,3.4978986,12.492495,52.21,3.37,52.3186486829,134.44,11.9927952,3.4978986,12.492495,11.9927952,3.4978986,12.492495,0.0,0.0,0.0,134.44
2019-09-19 15:30:00,65.6801888,18.6983884,68.2899475001,11.0001888,3.2083884,11.45853,54.68,15.49,56.8317033002,138.46,65.9401888,6.0283884,66.2151792694,11.0001888,3.2083884,11.45853,54.94,2.8200000000000003,55.0123258916,136.18,11.0001888,3.2083884,11.45853,11.0001888,3.2083884,11.45853,0.0,0.0,0.0,136.18
2019-09-19 16:00:00,58.40249728,11.43864504,59.5121356438,10.212497280000001,2.97864504,10.638018,48.19,8.46,48.9269629141,138.61,64.21249728,6.04864504,64.4967511876,10.212497280000001,2.97864504,10.638018,54.0,3.07,54.0871971912,136.02,10.212497280000001,2.97864504,10.638018,10.212497280000001,2.97864504,10.638018,0.0,0.0,0.0,136.02
2019-09-19 16:30:00,57.91220736,10.84981048,58.9197942016,10.42220736,3.03981048,10.856466,47.49,7.8100000000000005,48.1279149767,137.41,65.50220736,6.41981048,65.8160553029,10.42220736,3.03981048,10.856466,55.08,3.38,55.1836098855,134.7,10.42220736,3.03981048,10.856466,10.42220736,3.03981048,10.856466,0.0,0.0,0.0,134.7
2019-09-19 17:00:00,57.96575424,9.60542832,58.7562159931,9.99575424,2.91542832,10.412244,47.97,6.69,48.4342544074,137.45,63.33575424,8.84542832,63.9504446217,9.99575424,2.91542832,10.412244,53.34,5.93,53.6686174594,134.99,9.99575424,2.91542832,10.412244,9.99575424,2.91542832,10.412244,0.0,0.0,0.0,134.99
2019-09-19 17:30:00,59.61382752,9.02111636,60.2925283262,8.64382752,2.52111636,9.003987,50.97,6.5,51.3827879742,137.51,65.84382752,8.28111636,66.3625384585,8.64382752,2.52111636,9.003987,57.2,5.76,57.4892824794,134.9,8.64382752,2.52111636,9.003987,8.64382752,2.52111636,9.003987,0.0,0.0,0.0,134.9
2019-09-19 18:00:00,59.94112128,8.56407704,60.5498260596,7.59112128,2.21407704,7.907418,52.35,6.35,52.7337178663,137.69,66.20112128,8.69407704,66.7695696729,7.59112128,2.21407704,7.907418,58.61,6.48,58.9671306746,135.25,7.59112128,2.21407704,7.907418,7.59112128,2.21407704,7.907418,0.0,0.0,0.0,135.25
2019-09-19 18:30:00,60.54943424,7.42316832,61.0027656315,6.31943424,1.84316832,6.582744,54.23,5.58,54.5163214093,137.62,67.95943424,8.29316832,68.4635767617,6.31943424,1.84316832,6.582744,61.64,6.45,61.9765447569,134.93,6.31943424,1.84316832,6.582744,6.31943424,1.84316832,6.582744,0.0,0.0,0.0,134.93
2019-09-19 19:00:00,60.06646752,7.15188636,60.4907430839,6.00646752,1.7518863599999999,6.256737,54.06,5.4,54.3290309135,137.39,66.97646752,9.09188636,67.5907508395,6.00646752,1.7518863599999999,6.256737,60.97,7.34,61.4102312323,134.93,6.00646752,1.7518863599999999,6.256737,6.00646752,1.7518863599999999,6.256737,0.0,0.0,0.0,134.93
2019-09-19 19:30:00,63.80131392,9.24871656,64.4681814225,4.76131392,1.38871656,4.959702,59.04,7.86,59.5609032839,136.77,71.26131392,8.03871656,71.7132890442,4.76131392,1.38871656,4.959702,66.5,6.65,66.8316728805,134.44,4.76131392,1.38871656,4.959702,4.76131392,1.38871656,4.959702,0.0,0.0,0.0,134.44
2019-09-19 20:00:00,65.26721824,9.63335532,65.9743231228,4.53721824,1.3233553200000001,4.726269,60.73,8.31,61.2959134037,136.4,71.96721824,6.94335532,72.3013878449,4.53721824,1.3233553200000001,4.726269,67.43,5.62,67.6637960803,134.05,4.53721824,1.3233553200000001,4.726269,4.53721824,1.3233553200000001,4.726269,0.0,0.0,0.0,134.05
2019-09-19 20:30:00,65.38879648,8.62631564,65.955348734,4.71879648,1.37631564,4.915413,60.67,7.25,61.1016480956,136.75,71.99879648,4.59631564,72.1453589085,4.71879648,1.37631564,4.915413,67.28,3.22,67.3570100287,133.94,4.71879648,1.37631564,4.915413,4.71879648,1.37631564,4.915413,0.0,0.0,0.0,133.94
2019-09-19 21:00:00,62.37036512,5.71552316,62.6316984457,4.51036512,1.3155231600000001,4.698297,57.86,4.4,58.0270592052,137.45,69.33036512,5.99552316,69.5891214604,4.51036512,1.3155231600000001,4.698297,64.82,4.68,64.9887282534,134.55,4.51036512,1.3155231600000001,4.698297,4.51036512,1.3155231600000001,4.698297,0.0,0.0,0.0,134.55
2019-09-19 21:30:00,56.4541808,4.0424694,56.598728684,5.0141808,1.4624694,5.223105,51.44,2.58,51.5046599833,137.33,63.4441808,9.662469399999999,64.1757539285,5.0141808,1.4624694,5.223105,58.43,8.2,59.0025838417,134.66,5.0141808,1.4624694,5.223105,5.0141808,1.4624694,5.223105,0.0,0.0,0.0,134.66
2019-09-19 22:00:00,54.92984512,4.98703816,55.1557651975,5.02984512,1.46703816,5.239422,49.9,3.52,50.0239982408,137.19,60.66984512,11.50703816,61.7514537003,5.02984512,1.46703816,5.239422,55.64,10.04,56.5385815174,134.9,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,134.9
2019-09-19 22:30:00,57.73227296,8.71899628,58.3869526286,4.76227296,1.38899628,4.960701,52.97,7.33,53.4747585315,135.88,60.83227296,9.99899628,61.6485633254,4.76227296,1.38899628,4.960701,56.07,8.61,56.7272156905,133.93,4.76227296,1.38899628,4.960701,4.76227296,1.38899628,4.960701,0.0,0.0,0.0,133.93
2019-09-19 23:00:00,54.60325184,7.57011512,55.1255091081,4.90325184,1.43011512,5.107554,49.7,6.14,50.0778354165,136.47,54.78325184,11.800115120000001,56.0396948512,4.90325184,1.43011512,5.107554,49.88,10.37,50.9465533672,134.62,4.90325184,1.43011512,5.107554,4.90325184,1.43011512,5.107554,0.0,0.0,0.0,134.62
2019-09-19 23:30:00,50.92652864,6.23773752,51.3071212278,4.82652864,1.40773752,5.027634,46.1,4.83,46.3523343533,137.3,50.61652864,13.90773752,52.492457882,4.82652864,1.40773752,5.027634,45.79,12.5,47.4655043163,135.53,4.82652864,1.40773752,5.027634,4.82652864,1.40773752,5.027634,0.0,0.0,0.0,135.53
2019-09-20 00:00:00,43.86173344,4.84633892,44.128660316,4.82173344,1.40633892,5.022639,39.04,3.44,39.1912643328,137.51,46.51173344,17.21633892,49.5958029817,4.82173344,1.40633892,5.022639,41.69,15.81,44.5871304302,135.92,4.82173344,1.40633892,5.022639,4.82173344,1.40633892,5.022639,0.0,0.0,0.0,135.92
2019-09-20 00:30:00,41.34164352,3.7692293599999998,41.5131133367,4.83164352,1.4092293599999999,5.032962,36.51,2.36,36.5861954841,137.0,43.95164352,18.05922936,47.517183557,4.83164352,1.4092293599999999,5.032962,39.12,16.65,42.5158429294,135.42,4.83164352,1.4092293599999999,5.032962,4.83164352,1.4092293599999999,5.032962,0.0,0.0,0.0,135.42
2019-09-20 01:00:00,41.0869184,4.1141012,41.2923805598,4.6769184,1.3641012,4.87179,36.41,2.75,36.5137042766,136.67,43.6869184,17.5441012,47.078045055,4.6769184,1.3641012,4.87179,39.01,16.18,42.2323631828,135.0,4.6769184,1.3641012,4.87179,4.6769184,1.3641012,4.87179,0.0,0.0,0.0,135.0
2019-09-20 01:30:00,41.89791744,4.16272592,42.1042013687,4.63791744,1.3527259200000001,4.831164,37.26,2.81,37.3658092379,136.53,44.97791744,17.59272592,48.2961392094,4.63791744,1.3527259200000001,4.831164,40.34,16.24,43.4862415023,134.88,4.63791744,1.3527259200000001,4.831164,4.63791744,1.3527259200000001,4.831164,0.0,0.0,0.0,134.88
2019-09-20 02:00:00,41.03468064,3.37344852,41.1731122232,4.67468064,1.36344852,4.869459,36.36,2.01,36.4155145508,136.66,44.55468064,18.01344852,48.0583384494,4.67468064,1.36344852,4.869459,39.88,16.65,43.2161647998,135.06,4.67468064,1.36344852,4.869459,4.67468064,1.36344852,4.869459,0.0,0.0,0.0,135.06
2019-09-20 02:30:00,40.45457056,3.39883308,40.5970977472,4.86457056,1.41883308,5.067261,35.59,1.98,35.6450347173,136.75,44.00457056,18.06883308,47.5697904036,4.86457056,1.41883308,5.067261,39.14,16.65,42.5342462023,135.16,4.86457056,1.41883308,5.067261,4.86457056,1.41883308,5.067261,0.0,0.0,0.0,135.16
2019-09-20 03:00:00,39.90256256,3.42116408,40.0489558231,4.87256256,1.42116408,5.075586,35.03,2.0,35.0870474677,136.75,43.30256256,18.13116408,46.9451918215,4.87256256,1.42116408,5.075586,38.43,16.71,41.9057156006,135.16,4.87256256,1.42116408,5.075586,4.87256256,1.42116408,5.075586,0.0,0.0,0.0,135.16
2019-09-20 03:30:00,39.23226272,3.36190996,39.3760444523,5.01226272,1.46190996,5.221107,34.22,1.9,34.2727063419,136.98,42.37226272,18.43190996,46.2076179086,5.01226272,1.46190996,5.221107,37.36,16.97,41.0335289733,135.36,5.01226272,1.46190996,5.221107,5.01226272,1.46190996,5.221107,0.0,0.0,0.0,135.36
2019-09-20 04:00:00,38.38148384,3.00251612,38.4987454966,4.6714838400000005,1.36251612,4.866129,33.71,1.6400000000000001,33.7498696294,136.95,40.83148384,18.73251612,44.923459715,4.6714838400000005,1.36251612,4.866129,36.16,17.37,40.1156141671,135.36,4.6714838400000005,1.36251612,4.866129,4.6714838400000005,1.36251612,4.866129,0.0,0.0,0.0,135.36
2019-09-20 04:30:00,38.39367168,2.8844042400000003,38.5018676546,4.64367168,1.35440424,4.837158,33.75,1.53,33.7846622005,136.85,40.84367168,18.83440424,44.9771086152,4.64367168,1.35440424,4.837158,36.2,17.48,40.1993830798,135.27,4.64367168,1.35440424,4.837158,4.64367168,1.35440424,4.837158,0.0,0.0,0.0,135.27
2019-09-20 05:00:00,38.77145376,2.66459068,38.8629086682,4.78145376,1.39459068,4.980681,33.99,1.27,34.0137178209,136.81,41.35145376,19.14459068,45.5681695964,4.78145376,1.39459068,4.980681,36.57,17.75,40.6500602706,135.24,4.78145376,1.39459068,4.980681,4.78145376,1.39459068,4.980681,0.0,0.0,0.0,135.24
2019-09-20 05:30:00,40.23641888,2.65978884,40.3242344126,4.6964188799999995,1.36978884,4.892103,35.54,1.29,35.5634039428,135.92,43.10641888,18.31978884,46.8377840189,4.6964188799999995,1.36978884,4.892103,38.41,16.95,41.9836944539,134.24,4.6964188799999995,1.36978884,4.892103,4.6964188799999995,1.36978884,4.892103,0.0,0.0,0.0,134.24
2019-09-20 06:00:00,42.3144608,2.1108843999999998,42.3670795046,4.7344608,1.3808844,4.93173,37.58,0.73,37.5870895388,137.26,45.0644608,17.5408844,48.3579182009,4.7344608,1.3808844,4.93173,40.33,16.16,43.4471460513,135.35,4.7344608,1.3808844,4.93173,4.7344608,1.3808844,4.93173,0.0,0.0,0.0,135.35
2019-09-20 06:30:00,48.07173376,3.77300568,48.2195723597,4.5017337600000005,1.31300568,4.689306,43.57,2.46,43.639391609,137.16,52.60173376,15.37300568,54.8021139939,4.5017337600000005,1.31300568,4.689306,48.1,14.06,50.1128087419,135.16,4.5017337600000005,1.31300568,4.689306,4.5017337600000005,1.31300568,4.689306,0.0,0.0,0.0,135.16
2019-09-20 07:00:00,51.37985536,5.27412448,51.6498395529,4.77985536,1.3941244799999999,4.979016,46.6,3.88,46.761248914,136.83,56.67985536,12.97412448,58.1457987274,4.77985536,1.3941244799999999,4.979016,51.9,11.58,53.1761826385,134.77,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,134.77
2019-09-20 07:30:00,56.60400096,6.7982502799999995,57.0107808362,5.03400096,1.46825028,5.243751,51.57,5.33,51.8447085053,136.71,62.31400096,10.52825028,63.1971420999,5.03400096,1.46825028,5.243751,57.28,9.06,57.9920856669,134.45,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,134.45
2019-09-20 08:00:00,56.23286112,9.07375116,56.9602284919,6.01286112,1.75375116,6.263397,50.22,7.32,50.7506729019,136.26,62.00286112,11.54375116,63.068319923,6.01286112,1.75375116,6.263397,55.99,9.79,56.8394598848,134.35,6.01286112,1.75375116,6.263397,6.01286112,1.75375116,6.263397,0.0,0.0,0.0,134.35
2019-09-20 08:30:00,61.09065216,10.79435688,62.0369722165,7.18065216,2.09435688,7.479846,53.91,8.7,54.6074912443,136.08,66.27065216,7.01435688,66.6408323789,7.18065216,2.09435688,7.479846,59.09,4.92,59.294472761,133.5,7.18065216,2.09435688,7.479846,7.18065216,2.09435688,7.479846,0.0,0.0,0.0,133.5
2019-09-20 09:00:00,61.41550688,12.33827284,62.6426169792,7.60550688,2.21827284,7.922403,53.81,10.12,54.7533606275,135.88,65.27550688,6.37827284,65.586387024,7.60550688,2.21827284,7.922403,57.67,4.16,57.8198452091,133.67,7.60550688,2.21827284,7.922403,7.60550688,2.21827284,7.922403,0.0,0.0,0.0,133.67
2019-09-20 09:30:00,57.50416672,10.43538196,58.4433605024,9.10416672,2.65538196,9.483507,48.4,7.78,49.0213055722,136.87,61.83416672,8.43538196,62.4068893855,9.10416672,2.65538196,9.483507,52.73,5.78,53.0458414958,134.43,9.10416672,2.65538196,9.483507,9.10416672,2.65538196,9.483507,0.0,0.0,0.0,134.43
2019-09-20 10:00:00,54.50082848,7.84524164,55.0625836789,10.68082848,3.11524164,11.125863,43.82,4.73,44.0745425387,137.32,58.44082848,8.50524164,59.0564947214,10.68082848,3.11524164,11.125863,47.76,5.39,48.0631844555,134.53,10.68082848,3.11524164,11.125863,10.68082848,3.11524164,11.125863,0.0,0.0,0.0,134.53
2019-09-20 10:30:00,55.42245632,9.48029976,56.2274376802,11.21245632,3.27029976,11.679642,44.21,6.21,44.6440163964,137.19,59.03245632,7.54029976,59.5120745702,11.21245632,3.27029976,11.679642,47.82,4.27,48.0102624446,134.44,11.21245632,3.27029976,11.679642,11.21245632,3.27029976,11.679642,0.0,0.0,0.0,134.44
2019-09-20 11:00:00,58.50384384,12.63862112,59.8534417379,12.30384384,3.58862112,12.816504,46.2,9.05,47.0780469009,136.69,60.61384384,5.66862112,60.8783321919,12.30384384,3.58862112,12.816504,48.31,2.08,48.3547567464,133.95,12.30384384,3.58862112,12.816504,12.30384384,3.58862112,12.816504,0.0,0.0,0.0,133.95
2019-09-20 11:30:00,55.7505568,11.2939124,56.8830118824,12.6305568,3.6839124,13.15683,43.12,7.61,43.7863734511,136.55,59.5905568,5.6539124,59.8581755917,12.6305568,3.6839124,13.15683,46.96,1.97,47.0013031734,133.66,12.6305568,3.6839124,13.15683,12.6305568,3.6839124,13.15683,0.0,0.0,0.0,133.66
2019-09-20 12:00:00,56.60293472,10.93710596,57.6499133191,12.33293472,3.59710596,12.846807,44.27,7.34,44.8743635052,136.71,60.72293472,5.49710596,60.9712471165,12.33293472,3.59710596,12.846807,48.39,1.9,48.4272867297,133.86,12.33293472,3.59710596,12.846807,12.33293472,3.59710596,12.846807,0.0,0.0,0.0,133.86
2019-09-20 12:30:00,57.69646176,11.50188468,58.8317520631,11.76646176,3.43188468,12.256731,45.93,8.07,46.6335694538,136.81,61.83646176,5.03188468,62.0408564289,11.76646176,3.43188468,12.256731,50.07,1.6,50.0955576873,133.8,11.76646176,3.43188468,12.256731,11.76646176,3.43188468,12.256731,0.0,0.0,0.0,133.8
2019-09-20 13:00:00,58.39153728,10.53836504,59.3348865646,11.17153728,3.25836504,11.637018,47.22,7.28,47.7778902841,137.09,63.21153728,5.22836504,63.4273935007,11.17153728,3.25836504,11.637018,52.04,1.97,52.0772743142,134.18,11.17153728,3.25836504,11.637018,11.17153728,3.25836504,11.637018,0.0,0.0,0.0,134.18
2019-09-20 13:30:00,56.18492288,11.19393584,57.2891766272,12.18492288,3.55393584,12.692628,44.0,7.64,44.6583653978,137.49,61.58492288,5.06393584,61.7927679614,12.18492288,3.55393584,12.692628,49.4,1.51,49.4230725471,134.6,12.18492288,3.55393584,12.692628,12.18492288,3.55393584,12.692628,0.0,0.0,0.0,134.6
2019-09-20 14:00:00,54.60313376,13.10883068,56.1546405759,13.09313376,3.81883068,13.638681,41.51,9.29,42.5368569596,137.28,58.78313376,7.99883068,59.3248523546,13.09313376,3.81883068,13.638681,45.69,4.18,45.8808075343,134.93,13.09313376,3.81883068,13.638681,13.09313376,3.81883068,13.638681,0.0,0.0,0.0,134.93
2019-09-20 14:30:00,55.13568128,13.63915704,56.7976227933,13.02568128,3.79915704,13.568418,42.11,9.84,43.2443950125,136.6,58.84568128,7.63915704,59.3394550496,13.02568128,3.79915704,13.568418,45.82,3.84,45.980626355,134.21,13.02568128,3.79915704,13.568418,13.02568128,3.79915704,13.568418,0.0,0.0,0.0,134.21
2019-09-20 15:00:00,54.01492224,12.26060232,55.3889356627,12.82492224,3.74060232,13.359294,41.19,8.52,42.0619364747,137.06,56.75492224,9.15060232,57.4878658613,12.82492224,3.74060232,13.359294,43.93,5.41,44.2618684649,134.69,12.82492224,3.74060232,13.359294,12.82492224,3.74060232,13.359294,0.0,0.0,0.0,134.69
2019-09-20 15:30:00,52.655872,10.633796,53.7188837696,12.115872,3.5337959999999997,12.6207,40.54,7.1,41.1570358505,137.0,56.385872,10.043796,57.2734179117,12.115872,3.5337959999999997,12.6207,44.27,6.51,44.746094801699996,134.64,12.115872,3.5337959999999997,12.6207,12.115872,3.5337959999999997,12.6207,0.0,0.0,0.0,134.64
2019-09-20 16:00:00,52.9930064,10.0867102,53.9444200077,10.5830064,3.0867102,11.023965,42.41,7.0,42.9838120692,136.76,56.6430064,10.3967102,57.5892503599,10.5830064,3.0867102,11.023965,46.06,7.31,46.6364632021,134.56,10.5830064,3.0867102,11.023965,10.5830064,3.0867102,11.023965,0.0,0.0,0.0,134.56
2019-09-20 16:30:00,52.8071328,9.3833304,53.6343189008,10.0571328,2.9333304,10.47618,42.75,6.45,43.233840912,136.47,56.6371328,11.4733304,57.7875602727,10.0571328,2.9333304,10.47618,46.58,8.54,47.3563934438,134.28,10.0571328,2.9333304,10.47618,10.0571328,2.9333304,10.47618,0.0,0.0,0.0,134.28
2019-09-20 17:00:00,54.74718336,9.74542848,55.6078003711,9.44718336,2.75542848,9.840816,45.3,6.99,45.8361222182,136.41,58.86718336,10.93542848,59.8742755512,9.44718336,2.75542848,9.840816,49.42,8.18,50.0924026176,134.23,9.44718336,2.75542848,9.840816,9.44718336,2.75542848,9.840816,0.0,0.0,0.0,134.23
2019-09-20 17:30:00,54.6840272,8.7761746,55.3837888865,8.7640272,2.5561746,9.129195,45.92,6.22,46.3393439746,136.34,59.7340272,11.0361746,60.7449681483,8.7640272,2.5561746,9.129195,50.97,8.48,51.6706038285,134.11,8.7640272,2.5561746,9.129195,8.7640272,2.5561746,9.129195,0.0,0.0,0.0,134.11
2019-09-20 18:00:00,55.85876384,7.82505612,56.4041931155,7.38876384,2.15505612,7.696629,48.47,5.67,48.8005102432,136.22,61.19876384,11.52505612,62.2745181765,7.38876384,2.15505612,7.696629,53.81,9.37,54.6197125587,134.11,7.38876384,2.15505612,7.696629,7.38876384,2.15505612,7.696629,0.0,0.0,0.0,134.11
2019-09-20 18:30:00,55.9957776,7.2996018,56.4695607869,6.6157775999999995,1.9296018,6.8914349999999995,49.38,5.37,49.6711314548,137.12,61.4957776,11.1196018,62.4930092636,6.6157775999999995,1.9296018,6.8914349999999995,54.88,9.19,55.6441416503,134.78,6.6157775999999995,1.9296018,6.8914349999999995,6.6157775999999995,1.9296018,6.8914349999999995,0.0,0.0,0.0,134.78
2019-09-20 19:00:00,56.63024384,6.91382112,57.0507269003,5.91024384,1.72382112,6.156504,50.72,5.19,50.9848457877,136.98,62.24024384,11.63382112,63.3181944398,5.91024384,1.72382112,6.156504,56.33,9.91,57.1950784596,134.73,5.91024384,1.72382112,6.156504,5.91024384,1.72382112,6.156504,0.0,0.0,0.0,134.73
2019-09-20 19:30:00,57.63787648,7.10438064,58.0740650325,5.63787648,1.64438064,5.872788,52.0,5.46,52.2858642465,136.62,63.87787648,10.94438064,64.8086612359,5.63787648,1.64438064,5.872788,58.24,9.3,58.9778568617,134.41,5.63787648,1.64438064,5.872788,5.63787648,1.64438064,5.872788,0.0,0.0,0.0,134.41
2019-09-20 20:00:00,60.73818656,6.52072108,61.0872090539,5.24818656,1.53072108,5.466861,55.49,4.99,55.7139138815,135.95,66.31818656,8.35072108,66.8418761793,5.24818656,1.53072108,5.466861,61.07,6.82,61.4496322202,133.37,5.24818656,1.53072108,5.466861,5.24818656,1.53072108,5.466861,0.0,0.0,0.0,133.37
2019-09-20 20:30:00,60.35306176,6.86880968,60.7426753628,5.17306176,1.5088096800000002,5.388606,55.18,5.36,55.4397150065,136.07,65.80306176,7.60880968,66.241504525,5.17306176,1.5088096800000002,5.388606,60.63,6.1,60.9360886503,133.37,5.17306176,1.5088096800000002,5.388606,5.17306176,1.5088096800000002,5.388606,0.0,0.0,0.0,133.37
2019-09-20 21:00:00,56.62987488,5.7282968400000005,56.9188555192,5.23987488,1.5282968399999999,5.458203,51.39,4.2,51.5613430779,136.98,61.51987488,11.67829684,62.6185086243,5.23987488,1.5282968399999999,5.458203,56.28,10.15,57.1879436595,134.74,5.23987488,1.5282968399999999,5.458203,5.23987488,1.5282968399999999,5.458203,0.0,0.0,0.0,134.74
2019-09-20 21:30:00,54.63859616,4.62792388,54.8342399398,5.23859616,1.52792388,5.456871,49.4,3.1,49.4971716364,136.25,59.96859616,12.52792388,61.2632141023,5.23859616,1.52792388,5.456871,54.73,11.0,55.8244829801,134.0,5.23859616,1.52792388,5.456871,5.23859616,1.52792388,5.456871,0.0,0.0,0.0,134.0
2019-09-20 22:00:00,52.58983488,4.39995184,52.7735758586,5.27983488,1.53995184,5.499828,47.31,2.86,47.3963680043,136.14,57.26983488,12.939951839999999,58.7135107178,5.27983488,1.53995184,5.499828,51.99,11.4,53.2251829494,133.9,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,133.9
2019-09-20 22:30:00,48.92157312,3.18629216,49.0252258971,5.3015731200000005,1.5462921600000001,5.522472,43.62,1.6400000000000001,43.6508190072,136.68,53.34157312,12.85629216,54.8690046476,5.3015731200000005,1.5462921600000001,5.522472,48.04,11.31,49.3533960331,134.29,5.3015731200000005,1.5462921600000001,5.522472,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.0,0.0,134.29
2019-09-20 23:00:00,45.28596864,2.51090752,45.3555246055,5.38596864,1.57090752,5.610384,39.9,0.9400000000000001,39.9110711457,136.86,49.31596864,13.46090752,51.1200625407,5.38596864,1.57090752,5.610384,43.93,11.89,45.510625133,134.36,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,134.36
2019-09-20 23:30:00,44.04706784,2.89372812,44.1420190718,5.08706784,1.4837281199999999,5.299029,38.96,1.4100000000000001,38.9855062812,136.07,46.54706784,15.54372812,49.0737914611,5.08706784,1.4837281199999999,5.299029,41.46,14.06,43.7791639938,134.01,5.08706784,1.4837281199999999,5.299029,5.08706784,1.4837281199999999,5.299029,0.0,0.0,0.0,134.01
2019-09-21 00:00:00,40.86735744,1.58589592,40.8981169493,5.19735744,1.5158959200000002,5.413914,35.67,0.07,35.6700686851,136.16,43.32735744,16.78589592,46.4653226027,5.19735744,1.5158959200000002,5.413914,38.13,15.27,41.0739552515,134.15,5.19735744,1.5158959200000002,5.413914,5.19735744,1.5158959200000002,5.413914,0.0,0.0,0.0,134.15
2019-09-21 00:30:00,39.84520992,1.5790195599999999,39.8764850048,4.86520992,1.41901956,5.067927,34.98,0.16,34.9803659215,135.27,42.15520992,16.20901956,45.1640790728,4.86520992,1.41901956,5.067927,37.29,14.79,40.1159344899,133.27,4.86520992,1.41901956,5.067927,4.86520992,1.41901956,5.067927,0.0,0.0,0.0,133.27
2019-09-21 01:00:00,39.85878656,1.99589608,39.9087267048,4.64878656,1.35589608,4.842486,35.21,0.64,35.215816049,135.55,41.73878656,15.97589608,44.6917840219,4.64878656,1.35589608,4.842486,37.09,14.62,39.8674365868,133.51,4.64878656,1.35589608,4.842486,4.64878656,1.35589608,4.842486,0.0,0.0,0.0,133.51
2019-09-21 01:30:00,38.17751776,1.51594268,38.2076032293,4.71751776,1.37594268,4.9140809999999995,33.46,0.14,33.4602928857,135.27,40.31751776,16.50594268,43.5654494076,4.71751776,1.37594268,4.9140809999999995,35.6,15.13,38.6817385855,133.23,4.71751776,1.37594268,4.9140809999999995,4.71751776,1.37594268,4.9140809999999995,0.0,0.0,0.0,133.23
2019-09-21 02:00:00,38.44457056,1.54883308,38.4757571654,4.86457056,1.41883308,5.067261,33.58,0.13,33.5802516369,135.39,40.17457056,16.29883308,43.3549083663,4.86457056,1.41883308,5.067261,35.31,14.88,38.3172350255,133.34,4.86457056,1.41883308,5.067261,4.86457056,1.41883308,5.067261,0.0,0.0,0.0,133.34
2019-09-21 02:30:00,37.92674816,1.7336348799999999,37.9663497836,5.08674816,1.4836348799999999,5.298696,32.84,0.25,32.8409515696,135.87,39.75674816,16.28363488,42.9622600565,5.08674816,1.4836348799999999,5.298696,34.67,14.8,37.6968022516,133.84,5.08674816,1.4836348799999999,5.298696,5.08674816,1.4836348799999999,5.298696,0.0,0.0,0.0,133.84
2019-09-21 03:00:00,37.41596928,1.46424104,37.4446092113,4.74596928,1.38424104,4.943718,32.67,0.08,32.670097949,136.34,39.30596928,16.38424104,42.5840648071,4.74596928,1.38424104,4.943718,34.56,15.0,37.6748404111,134.3,4.74596928,1.38424104,4.943718,4.74596928,1.38424104,4.943718,0.0,0.0,0.0,134.3
2019-09-21 03:30:00,36.82167328,1.48048804,36.8514242327,5.04167328,1.47048804,5.251743,31.78,0.01,31.7800015733,136.03,38.47167328,16.77048804,41.9680701732,5.04167328,1.47048804,5.251743,33.43,15.3,36.7648595809,133.99,5.04167328,1.47048804,5.251743,5.04167328,1.47048804,5.251743,0.0,0.0,0.0,133.99
2019-09-21 04:00:00,36.53862656,1.7125160799999999,36.5787362031,4.80862656,1.40251608,5.008986,31.73,0.31,31.7315143036,136.38,38.27862656,17.00251608,41.8848278541,4.80862656,1.40251608,5.008986,33.47,15.6,36.9269671108,134.35,4.80862656,1.40251608,5.008986,4.80862656,1.40251608,5.008986,0.0,0.0,0.0,134.35
2019-09-21 04:30:00,36.81742784,1.9288331200000002,36.8679181669,4.72742784,1.37883312,4.924404,32.09,0.55,32.0947129602,136.38,39.18742784,17.09883312,42.7554042757,4.72742784,1.37883312,4.924404,34.46,15.72,37.8762458541,134.3,4.72742784,1.37883312,4.924404,4.72742784,1.37883312,4.924404,0.0,0.0,0.0,134.3
2019-09-21 05:00:00,36.96149376,1.97293568,37.0141121218,4.74149376,1.3829356800000001,4.939056,32.22,0.59,32.2254014715,136.3,39.55149376,17.22293568,43.138731693,4.74149376,1.3829356800000001,4.939056,34.81,15.84,38.2444989508,134.3,4.74149376,1.3829356800000001,4.939056,4.74149376,1.3829356800000001,4.939056,0.0,0.0,0.0,134.3
2019-09-21 05:30:00,37.9005648,2.0905814,37.958178865,4.6305648,1.3505814,4.823505,33.27,0.74,33.2782286187,135.79,40.5905648,16.9705814,43.9953927569,4.6305648,1.3505814,4.823505,35.96,15.62,39.205943427,133.79,4.6305648,1.3505814,4.823505,4.6305648,1.3505814,4.823505,0.0,0.0,0.0,133.79
2019-09-21 06:00:00,38.23212288,2.50603584,38.3141675564,4.99212288,1.45603584,5.200128,33.24,1.05,33.2565798001,135.65,40.52212288,17.56603584,44.1656886942,4.99212288,1.45603584,5.200128,35.53,16.11,39.0117033722,133.58,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,133.58
2019-09-21 06:30:00,40.2482768,2.5144973999999998,40.3267464909,4.9182768,1.4344974,5.123205,35.33,1.08,35.3465033631,136.67,43.4682768,17.1244974,46.7197977218,4.9182768,1.4344974,5.123205,38.55,15.69,41.6206511242,134.77,4.9182768,1.4344974,5.123205,4.9182768,1.4344974,5.123205,0.0,0.0,0.0,134.77
2019-09-21 07:00:00,42.79635872,4.07393796,42.9898277525,4.91635872,1.43393796,5.121207,37.88,2.64,37.9718843357,137.61,45.32635872,17.91393796,48.7379520297,4.91635872,1.43393796,5.121207,40.41,16.48,43.6412476907,135.88,4.91635872,1.43393796,5.121207,4.91635872,1.43393796,5.121207,0.0,0.0,0.0,135.88
2019-09-21 07:30:00,44.47802656,2.42734108,44.5442120975,5.40802656,1.57734108,5.633361,39.07,0.85,39.0792451309,138.99,48.01802656,14.98734108,50.3025970241,5.40802656,1.57734108,5.633361,42.61,13.41,44.6703503456,136.61,5.40802656,1.57734108,5.633361,5.40802656,1.57734108,5.633361,0.0,0.0,0.0,136.61
2019-09-21 08:00:00,46.60356992,3.49687456,46.7345788574,6.50356992,1.89687456,6.774552,40.1,1.6,40.1319075051,137.64,50.54356992,15.57687456,52.8894269331,6.50356992,1.89687456,6.774552,44.04,13.68,46.1157673687,135.42,6.50356992,1.89687456,6.774552,6.50356992,1.89687456,6.774552,0.0,0.0,0.0,135.42
2019-09-21 08:30:00,50.49284928,7.27333104,51.0140095741,7.86284928,2.29333104,8.190468,42.63,4.98,42.9198939887,137.49,54.27284928,15.28333104,56.3837066594,7.86284928,2.29333104,8.190468,46.41,12.99,48.1936531091,135.49,7.86284928,2.29333104,8.190468,7.86284928,2.29333104,8.190468,0.0,0.0,0.0,135.49
2019-09-21 09:00:00,50.54092,7.905685,51.1554928602,9.07092,2.645685,9.448875,41.47,5.26,41.8022547239,137.56,52.86092,15.765685,55.1618861785,9.07092,2.645685,9.448875,43.79,13.12,45.7132201885,135.73,9.07092,2.645685,9.448875,9.07092,2.645685,9.448875,0.0,0.0,0.0,135.73
2019-09-21 09:30:00,50.65110848,8.79365664,51.4087851184,10.40110848,3.03365664,10.834488,40.25,5.76,40.6600553369,137.48,52.37110848,15.57365664,54.6376407302,10.40110848,3.03365664,10.834488,41.97,12.54,43.8033389138,135.58,10.40110848,3.03365664,10.834488,10.40110848,3.03365664,10.834488,0.0,0.0,0.0,135.58
2019-09-21 10:00:00,49.34206656,8.65393608,50.09521077,11.36206656,3.31393608,11.835486,37.98,5.34,38.3535656752,137.26,49.93206656,15.40393608,52.25411484,11.36206656,3.31393608,11.835486,38.57,12.09,40.4204527436,135.34,11.36206656,3.31393608,11.835486,11.36206656,3.31393608,11.835486,0.0,0.0,0.0,135.34
2019-09-21 10:30:00,49.50149664,8.95668652,50.3052721195,11.85149664,3.45668652,12.345309,37.65,5.5,38.0496057798,137.09,50.42149664,12.20668652,51.878035036200004,11.85149664,3.45668652,12.345309,38.57,8.75,39.5500619469,134.8,11.85149664,3.45668652,12.345309,11.85149664,3.45668652,12.345309,0.0,0.0,0.0,134.8
2019-09-21 11:00:00,49.2751824,6.7681781999999995,49.7378310414,12.4051824,3.6181782,12.922065,36.87,3.15,37.0043159645,137.33,50.9051824,10.7381782,52.0254367231,12.4051824,3.6181782,12.922065,38.5,7.12,39.1528338693,134.53,12.4051824,3.6181782,12.922065,12.4051824,3.6181782,12.922065,0.0,0.0,0.0,134.53
2019-09-21 11:30:00,47.81076576,9.33605668,48.7137688635,13.46076576,3.92605668,14.021631,34.35,5.41,34.7734180086,136.41,48.57076576,12.896056680000001,50.2536323504,13.46076576,3.92605668,14.021631,35.11,8.97,36.2377289575,134.18,13.46076576,3.92605668,14.021631,13.46076576,3.92605668,14.021631,0.0,0.0,0.0,134.18
2019-09-21 12:00:00,47.93585056,9.00962308,48.7751891534,13.57585056,3.95962308,14.141511,34.36,5.05,34.729124665,137.32,48.56585056,13.18962308,50.3250235729,13.57585056,3.95962308,14.141511,34.99,9.23,36.1869175255,134.98,13.57585056,3.95962308,14.141511,13.57585056,3.95962308,14.141511,0.0,0.0,0.0,134.98
2019-09-21 12:30:00,46.56492128,9.28060204,47.4807483938,13.78492128,4.02060204,14.359293,32.78,5.26,33.1993373428,136.37,47.13492128,13.66060204,49.0745642076,13.78492128,4.02060204,14.359293,33.35,9.64,34.7153006612,134.24,13.78492128,4.02060204,14.359293,13.78492128,4.02060204,14.359293,0.0,0.0,0.0,134.24
2019-09-21 13:00:00,45.63279328,9.73789804,46.6602451855,13.91279328,4.05789804,14.492493,31.72,5.68,32.2245372348,136.06,45.67279328,13.16789804,47.5331209241,13.91279328,4.05789804,14.492493,31.76,9.11,33.0407278976,133.88,13.91279328,4.05789804,14.492493,13.91279328,4.05789804,14.492493,0.0,0.0,0.0,133.88
2019-09-21 13:30:00,45.17929664,8.50771152,45.9733618544,14.04929664,4.09771152,14.634684,31.13,4.41,31.4408174194,135.89,45.08929664,13.13771152,46.9642857443,14.04929664,4.09771152,14.634684,31.04,9.04,32.3296025339,133.56,14.04929664,4.09771152,14.634684,14.04929664,4.09771152,14.634684,0.0,0.0,0.0,133.56
2019-09-21 14:00:00,43.13263328,7.96451804,43.8618011632,14.07263328,4.10451804,14.658993,29.06,3.86,29.3152383582,136.52,44.18263328,13.40451804,46.1712701519,14.07263328,4.10451804,14.658993,30.11,9.3,31.5135224943,134.21,14.07263328,4.10451804,14.658993,14.07263328,4.10451804,14.658993,0.0,0.0,0.0,134.21
2019-09-21 14:30:00,44.68912736,8.44724548,45.480479993,13.49912736,3.93724548,14.061591,31.19,4.51,31.5143808443,136.16,44.89912736,13.04724548,46.7564140232,13.49912736,3.93724548,14.061591,31.4,9.11,32.6948329251,133.84,13.49912736,3.93724548,14.061591,13.49912736,3.93724548,14.061591,0.0,0.0,0.0,133.84
2019-09-21 15:00:00,45.53783904,8.75311972,46.371455544,13.10783904,3.82311972,13.653999,32.43,4.93,32.8025883125,136.05,45.49783904,12.99311972,47.3167466904,13.10783904,3.82311972,13.653999,32.39,9.17,33.663050961,133.75,13.10783904,3.82311972,13.653999,13.10783904,3.82311972,13.653999,0.0,0.0,0.0,133.75
2019-09-21 15:30:00,45.64826976,7.84782868,46.3179549103,11.95826976,3.48782868,12.456531,33.69,4.36,33.9709537694,136.65,47.34826976,12.65782868,49.0110117847,11.95826976,3.48782868,12.456531,35.39,9.17,36.5587335667,134.22,11.95826976,3.48782868,12.456531,11.95826976,3.48782868,12.456531,0.0,0.0,0.0,134.22
2019-09-21 16:00:00,44.2314864,6.2096002,44.6652384276,12.1014864,3.5296002,12.605715,32.13,2.68,32.2415771947,136.6,46.2714864,14.1096002,48.3749033226,12.1014864,3.5296002,12.605715,34.17,10.58,35.7704528906,134.28,12.1014864,3.5296002,12.605715,12.1014864,3.5296002,12.605715,0.0,0.0,0.0,134.28
2019-09-21 16:30:00,44.37173728,6.31009004,44.8181693687,10.97173728,3.20009004,11.428893,33.4,3.11,33.5444794266,137.17,46.15173728,14.17009004,48.2780934348,10.97173728,3.20009004,11.428893,35.18,10.97,36.8506892744,134.87,10.97173728,3.20009004,11.428893,10.97173728,3.20009004,11.428893,0.0,0.0,0.0,134.87
2019-09-21 17:00:00,47.05680288,6.82615084,47.5493326197,10.30680288,3.00615084,10.736253,36.75,3.8200000000000003,36.9480026524,136.22,50.12680288,12.90615084,51.7616179855,10.30680288,3.00615084,10.736253,39.82,9.9,41.0322117366,133.81,10.30680288,3.00615084,10.736253,10.30680288,3.00615084,10.736253,0.0,0.0,0.0,133.81
2019-09-21 17:30:00,49.9108704,7.0035872,50.3998533505,8.7208704,2.5435872,9.08424,41.19,4.46,41.430757898,137.59,53.4808704,12.8635872,55.0061394246,8.7208704,2.5435872,9.08424,44.76,10.32,45.934300909,135.32,8.7208704,2.5435872,9.08424,8.7208704,2.5435872,9.08424,0.0,0.0,0.0,135.32
2019-09-21 18:00:00,49.2054272,5.2582496,49.4855863337,7.3654272,2.1482495999999998,7.67232,41.84,3.11,41.9554251558,137.13,54.6554272,13.3982496,56.2736955847,7.3654272,2.1482495999999998,7.67232,47.29,11.25,48.6097377076,134.92,7.3654272,2.1482495999999998,7.67232,7.3654272,2.1482495999999998,7.67232,0.0,0.0,0.0,134.92
2019-09-21 18:30:00,51.1611024,6.1132382,51.5250432321,6.4911024,1.8932381999999999,6.761565,44.67,4.22,44.8688901133,137.35,56.5211024,12.5932382,57.9070346752,6.4911024,1.8932381999999999,6.761565,50.03,10.7,51.161420035,135.12,6.4911024,1.8932381999999999,6.761565,6.4911024,1.8932381999999999,6.761565,0.0,0.0,0.0,135.12
2019-09-21 19:00:00,52.13829568,5.38533624,52.4156820316,6.01829568,1.75533624,6.269058,46.12,3.63,46.2626339501,136.26,57.23829568,12.78533624,58.6488475174,6.01829568,1.75533624,6.269058,51.22,11.03,52.3941723859,133.91,6.01829568,1.75533624,6.269058,6.01829568,1.75533624,6.269058,0.0,0.0,0.0,133.91
2019-09-21 19:30:00,50.351792,4.508856,50.5532663637,6.201792,1.808856,6.4602,44.15,2.7,44.2324824083,135.8,55.021792,12.728856,56.4749623281,6.201792,1.808856,6.4602,48.82,10.92,50.0263810404,133.52,6.201792,1.808856,6.4602,6.201792,1.808856,6.4602,0.0,0.0,0.0,133.52
2019-09-21 20:00:00,51.462192,5.782306,51.7860238686,5.802192,1.6923059999999999,6.04395,45.66,4.09,45.8428151404,135.45,56.372192,13.742306,58.0230558061,5.802192,1.6923059999999999,6.04395,50.57,12.05,51.9858384563,133.46,5.802192,1.6923059999999999,6.04395,5.802192,1.6923059999999999,6.04395,0.0,0.0,0.0,133.46
2019-09-21 20:30:00,50.4994048,6.1685764,50.8747601464,5.7894048,1.6885764,6.03063,44.71,4.48,44.9338903279,135.88,56.1394048,14.4985764,57.98138916,5.7894048,1.6885764,6.03063,50.35,12.81,51.954004658,133.95,5.7894048,1.6885764,6.03063,5.7894048,1.6885764,6.03063,0.0,0.0,0.0,133.95
2019-09-21 21:00:00,49.0919024,4.5801382,49.305096564,5.6919024,1.6601382,5.929065,43.4,2.92,43.4981194996,136.13,54.1519024,16.3301382,56.5606041974,5.6919024,1.6601382,5.929065,48.46,14.67,50.6318131218,134.25,5.6919024,1.6601382,5.929065,5.6919024,1.6601382,5.929065,0.0,0.0,0.0,134.25
2019-09-21 21:30:00,50.91573888,6.46792384,51.3249111494,5.37573888,1.56792384,5.599728,45.54,4.9,45.8028558062,136.02,55.12573888,15.04792384,57.1426906871,5.37573888,1.56792384,5.599728,49.75,13.48,51.5438929457,134.25,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,134.25
2019-09-21 22:00:00,47.54245216,3.60988188,47.6793037342,5.38245216,1.56988188,5.606721,42.16,2.04,42.2093259837,136.63,51.91245216,15.88988188,54.2898796778,5.38245216,1.56988188,5.606721,46.53,14.32,48.68370672,134.69,5.38245216,1.56988188,5.606721,5.38245216,1.56988188,5.606721,0.0,0.0,0.0,134.69
2019-09-21 22:30:00,45.4289856,2.1376208,45.4792497226,5.4089856,1.5776208,5.63436,40.02,0.56,40.0239178492,136.54,48.8489856,16.0376208,51.4142847375,5.4089856,1.5776208,5.63436,43.44,14.46,45.7834598955,134.42,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,134.42
2019-09-21 23:00:00,42.39463008,1.80135044,42.432882568,5.28463008,1.54135044,5.504823,37.11,0.26,37.1109107945,136.78,45.73463008,16.40135044,48.5866307209,5.28463008,1.54135044,5.504823,40.45,14.86,43.0931792747,134.68,5.28463008,1.54135044,5.504823,5.28463008,1.54135044,5.504823,0.0,0.0,0.0,134.68
2019-09-21 23:30:00,40.48347136,2.09601248,40.537695071,5.16347136,1.5060124799999999,5.378616,35.32,0.59,35.3249274592,136.73,43.43347136,17.13601248,46.6916412016,5.16347136,1.5060124799999999,5.378616,38.27,15.63,41.3387203479,134.71,5.16347136,1.5060124799999999,5.378616,5.16347136,1.5060124799999999,5.378616,0.0,0.0,0.0,134.71
2019-09-22 00:00:00,39.15779712,2.64102416,39.2467588968,5.07779712,1.48102416,5.289372,34.08,1.16,34.0997360694,137.27,41.51779712,18.36102416,45.3966373854,5.07779712,1.48102416,5.289372,36.44,16.88,40.1597808759,135.45,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,135.45
2019-09-22 00:30:00,36.87372096,2.19983528,36.9392822439,5.31372096,1.54983528,5.535126,31.56,0.65,31.5666928898,136.84,38.97372096,20.03983528,43.824033629,5.31372096,1.54983528,5.535126,33.66,18.49,38.4041104571,135.28,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,135.28
2019-09-22 01:00:00,35.99260224,2.06284232,36.0516675681,5.15260224,1.50284232,5.367294,30.84,0.56,30.8450838871,137.05,37.99260224,20.16284232,43.011371001,5.15260224,1.50284232,5.367294,32.84,18.66,37.771168899,135.49,5.15260224,1.50284232,5.367294,5.15260224,1.50284232,5.367294,0.0,0.0,0.0,135.49
