Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-22 01:30:00,35.69151328,2.01710804,35.7484663316,5.20151328,1.51710804,5.418243,30.49,0.5,30.4940994292,136.81,37.55151328,20.18710804,42.6337364142,5.20151328,1.51710804,5.418243,32.35,18.67,37.3509223447,135.23,5.20151328,1.51710804,5.418243,5.20151328,1.51710804,5.418243,0.0,0.0,0.0,135.23
2019-09-22 02:00:00,35.37420032,1.9966417600000002,35.4305041821,5.47420032,1.59664176,5.702292,29.9,0.4,29.9026754656,136.58,37.05420032,20.37664176,42.2873656163,5.47420032,1.59664176,5.702292,31.58,18.78,36.7421392954,134.99,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,134.99
2019-09-22 02:30:00,35.55288192,1.67459056,35.5922978517,5.19288192,1.51459056,5.409252,30.36,0.16,30.3604216045,136.55,37.49288192,20.40459056,42.6856358813,5.19288192,1.51459056,5.409252,32.3,18.89,37.418205462,134.99,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,134.99
2019-09-22 03:00:00,34.79981504,1.64911272,34.8388676564,5.13981504,1.49911272,5.353974,29.66,0.15,29.6603792963,136.77,36.55981504,20.48911272,41.9097102807,5.13981504,1.49911272,5.353974,31.42,18.99,36.7128928307,135.19,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,135.19
2019-09-22 03:30:00,34.48465024,1.50885632,34.5176440327,5.10465024,1.48885632,5.317344,29.38,0.02,29.3800068074,137.03,36.17465024,20.76885632,41.7127164403,5.10465024,1.48885632,5.317344,31.07,19.28,36.5658761689,135.46,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,135.46
2019-09-22 04:00:00,34.70937568,1.60065124,34.7462637486,4.93937568,1.44065124,5.145183,29.77,0.16,29.7704299599,137.26,36.45937568,20.66065124,41.9064265315,4.93937568,1.44065124,5.145183,31.52,19.22,36.9177301577,135.7,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,135.7
2019-09-22 04:30:00,34.14286176,1.92708468,34.1972025833,5.37286176,1.56708468,5.596731,28.77,0.36,28.772252258,137.09,35.61286176,20.597084680000002,41.1401971319,5.37286176,1.56708468,5.596731,30.24,19.03,35.7295186086,135.53,5.37286176,1.56708468,5.596731,5.37286176,1.56708468,5.596731,0.0,0.0,0.0,135.53
2019-09-22 05:00:00,33.744090560000004,1.80869308,33.792529032,5.34409056,1.55869308,5.566761,28.4,0.25,28.4011003308,137.19,35.19409056,20.65869308,40.8093813984,5.34409056,1.55869308,5.566761,29.85,19.1,35.4377270716,135.61,5.34409056,1.55869308,5.566761,5.34409056,1.55869308,5.566761,0.0,0.0,0.0,135.61
2019-09-22 05:30:00,33.94047424,1.80013832,33.9881786745,5.28047424,1.54013832,5.500494,28.66,0.26,28.6611793198,137.6,35.46047424,20.72013832,41.070297848,5.28047424,1.54013832,5.500494,30.18,19.18,35.7589820884,136.01,5.28047424,1.54013832,5.500494,5.28047424,1.54013832,5.500494,0.0,0.0,0.0,136.01
2019-09-22 06:00:00,34.48782688,1.7622828400000001,34.5328227012,5.28782688,1.54228284,5.508153,29.2,0.22,29.2008287554,137.79,36.20782688,20.34228284,41.5308945066,5.28782688,1.54228284,5.508153,30.92,18.8,36.1868263322,136.08,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,136.08
2019-09-22 06:30:00,35.96088384,1.92734112,36.0124951975,5.27088384,1.53734112,5.490504,30.69,0.39,30.6924779058,138.03,37.93088384,20.39734112,43.0674293829,5.27088384,1.53734112,5.490504,32.66,18.86,37.7143898267,136.41,5.27088384,1.53734112,5.490504,5.27088384,1.53734112,5.490504,0.0,0.0,0.0,136.41
2019-09-22 07:00:00,36.87940544,2.67190992,36.9760685881,5.14940544,1.5019099200000001,5.363964,31.73,1.17,31.751563741,138.58,39.15940544,19.34190992,43.6757199571,5.14940544,1.5019099200000001,5.363964,34.01,17.84,38.4050218071,136.67,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,136.67
2019-09-22 07:30:00,38.80689792,3.13992856,38.9337190304,5.17689792,1.50992856,5.392602,33.63,1.63,33.6694787604,138.97,41.65689792,18.15992856,45.4431529454,5.17689792,1.50992856,5.392602,36.48,16.65,40.1000361596,136.85,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,136.85
2019-09-22 08:00:00,39.88871552,2.72962536,39.9820019564,5.75871552,1.6796253600000002,5.9986619999999995,34.13,1.05,34.1461476597,138.19,42.68871552,17.57962536,46.1667592597,5.75871552,1.6796253600000002,5.9986619999999995,36.93,15.9,40.2073985729,136.05,5.75871552,1.6796253600000002,5.9986619999999995,5.75871552,1.6796253600000002,5.9986619999999995,0.0,0.0,0.0,136.05
2019-09-22 08:30:00,41.5526704,2.8891122,41.6529877281,6.9226704,2.0191122,7.211115,34.63,0.87,34.640926662,137.71,44.2526704,17.1091122,47.4449213067,6.9226704,2.0191122,7.211115,37.33,15.09,40.2645874187,135.59,6.9226704,2.0191122,7.211115,6.9226704,2.0191122,7.211115,0.0,0.0,0.0,135.59
2019-09-22 09:00:00,42.572140160000004,3.55354088,42.7201916029,7.69214016,2.24354088,8.012646,34.88,1.31,34.9045913885,137.66,45.39214016,18.59354088,49.0526874978,7.69214016,2.24354088,8.012646,37.7,16.35,41.0927305007,135.79,7.69214016,2.24354088,8.012646,7.69214016,2.24354088,8.012646,0.0,0.0,0.0,135.79
2019-09-22 09:30:00,47.187696,3.546828,47.3208056002,6.297696,1.8368280000000001,6.5601,40.89,1.71,40.9257400666,137.06,51.257696,15.026828,53.4149507064,6.297696,1.8368280000000001,6.5601,44.96,13.19,46.8548578058,134.91,6.297696,1.8368280000000001,6.5601,6.297696,1.8368280000000001,6.5601,0.0,0.0,0.0,134.91
2019-09-22 10:00:00,50.00882464,4.59424052,50.2194144513,6.52882464,1.90424052,6.800859,43.48,2.69,43.5631323484,136.55,53.61882464,13.25424052,55.2327189946,6.52882464,1.90424052,6.800859,47.09,11.35,48.4385239247,134.34,6.52882464,1.90424052,6.800859,6.52882464,1.90424052,6.800859,0.0,0.0,0.0,134.34
2019-09-22 10:30:00,47.63252,4.249485,47.8217009768,7.47252,2.179485,7.783875,40.16,2.07,40.2133124724,137.07,51.45252,14.609485,53.4864362836,7.47252,2.179485,7.783875,43.98,12.43,45.7027931313,134.83,7.47252,2.179485,7.783875,7.47252,2.179485,7.783875,0.0,0.0,0.0,134.83
2019-09-22 11:00:00,50.13697536,5.17328448,50.4031662751,7.65697536,2.23328448,7.9760159999999996,42.48,2.94,42.5816157514,137.05,53.02697536,14.31328448,54.9247688064,7.65697536,2.23328448,7.9760159999999996,45.37,12.08,46.9506474929,134.83,7.65697536,2.23328448,7.9760159999999996,7.65697536,2.23328448,7.9760159999999996,0.0,0.0,0.0,134.83
2019-09-22 11:30:00,49.07584576,4.93587168,49.323437292,8.38584576,2.4458716799999998,8.735256,40.69,2.49,40.7661158317,137.31,53.12584576,14.69587168,55.1209953842,8.38584576,2.4458716799999998,8.735256,44.74,12.25,46.3867448739,135.05,8.38584576,2.4458716799999998,8.735256,8.38584576,2.4458716799999998,8.735256,0.0,0.0,0.0,135.05
2019-09-22 12:00:00,50.87071136,4.29020748,51.0512992439,7.92071136,2.31020748,8.250741,42.95,1.98,42.9956148927,137.75,54.35071136,15.03020748,56.390663786,7.92071136,2.31020748,8.250741,46.43,12.72,48.1408693316,135.45,7.92071136,2.31020748,8.250741,7.92071136,2.31020748,8.250741,0.0,0.0,0.0,135.45
2019-09-22 12:30:00,50.91898272,5.5476199600000005,51.2202976217,8.28898272,2.41761996,8.634357,42.63,3.13,42.7447517246,137.6,54.83898272,14.23761996,56.6570723554,8.28898272,2.41761996,8.634357,46.55,11.82,48.0272308175,135.32,8.28898272,2.41761996,8.634357,8.28898272,2.41761996,8.634357,0.0,0.0,0.0,135.32
2019-09-22 13:00:00,50.51762432,4.9672237599999995,50.7612418959,8.04762432,2.34722376,8.382942,42.47,2.62,42.5507379489,138.1,54.65762432,14.66722376,56.5913716845,8.04762432,2.34722376,8.382942,46.61,12.32,48.2107301334,135.82,8.04762432,2.34722376,8.382942,8.04762432,2.34722376,8.382942,0.0,0.0,0.0,135.82
2019-09-22 13:30:00,47.99327744,4.00470592,48.1600700678,9.27327744,2.70470592,9.659664,38.72,1.3,38.7418172005,138.79,51.73327744,14.45470592,53.7147141658,9.27327744,2.70470592,9.659664,42.46,11.75,44.0558066547,136.3,9.27327744,2.70470592,9.659664,9.27327744,2.70470592,9.659664,0.0,0.0,0.0,136.3
2019-09-22 14:00:00,46.2778736,3.2343798,46.3907619859,8.5178736,2.4843798,8.872785,37.76,0.75,37.7674476236,138.91,50.4378736,14.3943798,52.4516659708,8.5178736,2.4843798,8.872785,41.92,11.91,43.5790603387,136.33,8.5178736,2.4843798,8.872785,8.5178736,2.4843798,8.872785,0.0,0.0,0.0,136.33
2019-09-22 14:30:00,46.82043008,4.78512544,47.0643187389,9.48043008,2.7651254400000003,9.875448,37.34,2.02,37.3945985404,138.78,49.80043008,14.06512544,51.7485322477,9.48043008,2.7651254400000003,9.875448,40.32,11.3,41.8735286309,136.18,9.48043008,2.7651254400000003,9.875448,9.48043008,2.7651254400000003,9.875448,0.0,0.0,0.0,136.18
2019-09-22 15:00:00,45.85057856,4.10475208,46.0339499057,10.85057856,3.16475208,11.302686,35.0,0.9400000000000001,35.0126205817,139.0,48.55057856,14.58475208,50.6939214477,10.85057856,3.16475208,11.302686,37.7,11.42,39.3917047105,136.26,10.85057856,3.16475208,11.302686,10.85057856,3.16475208,11.302686,0.0,0.0,0.0,136.26
2019-09-22 15:30:00,47.55143872,3.9975029600000003,47.7191717683,9.83143872,2.86750296,10.241082,37.72,1.13,37.736922238,139.0,51.09143872,14.85750296,53.2078988937,9.83143872,2.86750296,10.241082,41.26,11.99,42.9668209203,136.29,9.83143872,2.86750296,10.241082,9.83143872,2.86750296,10.241082,0.0,0.0,0.0,136.29
2019-09-22 16:00:00,48.28768416,3.42640788,48.4090974146,8.14768416,2.37640788,8.487171,40.14,1.05,40.1537308354,138.85,53.19768416,14.56640788,55.1559048381,8.14768416,2.37640788,8.487171,45.05,12.19,46.670103921,136.16,8.14768416,2.37640788,8.487171,8.14768416,2.37640788,8.487171,0.0,0.0,0.0,136.16
2019-09-22 16:30:00,52.0893936,3.2614898,52.1914000706,6.9993936,2.0414898,7.291035,45.09,1.22,45.1065017486,138.22,57.9593936,12.6114898,59.315604873,6.9993936,2.0414898,7.291035,50.96,10.57,52.0446587077,135.59,6.9993936,2.0414898,7.291035,6.9993936,2.0414898,7.291035,0.0,0.0,0.0,135.59
2019-09-22 17:00:00,53.95600704,3.00591872,54.0396728622,6.94600704,2.02591872,7.235424,47.01,0.98,47.0202137383,137.96,60.68600704,11.92591872,61.8467378911,6.94600704,2.02591872,7.235424,53.74,9.9,54.644282409,135.24,6.94600704,2.02591872,7.235424,6.94600704,2.02591872,7.235424,0.0,0.0,0.0,135.24
2019-09-22 17:30:00,55.82063232,3.87351776,55.9548669236,7.04063232,2.05351776,7.333992,48.78,1.82,48.8139406317,137.74,61.41063232,11.78351776,62.5309287692,7.04063232,2.05351776,7.333992,54.37,9.73,55.233774088,135.1,7.04063232,2.05351776,7.333992,7.04063232,2.05351776,7.333992,0.0,0.0,0.0,135.1
2019-09-22 18:00:00,55.30021312,2.6025621599999997,55.3614206909,6.66021312,1.94256216,6.937722,48.64,0.66,48.64447759,137.84,61.42021312,12.50256216,62.6797945136,6.66021312,1.94256216,6.937722,54.76,10.56,55.7689089009,135.08,6.66021312,1.94256216,6.937722,6.66021312,1.94256216,6.937722,0.0,0.0,0.0,135.08
2019-09-22 18:30:00,56.89688768,2.73284224,56.9624811115,5.42688768,1.5828422400000002,5.653008,51.47,1.15,51.4828456867,137.49,62.67688768,10.57284224,63.5623885823,5.42688768,1.5828422400000002,5.653008,57.25,8.99,57.951553905,134.62,5.42688768,1.5828422400000002,5.653008,5.42688768,1.5828422400000002,5.653008,0.0,0.0,0.0,134.62
2019-09-22 19:00:00,53.40491872,4.95351796,53.6341559426,6.35491872,1.85351796,6.619707,47.05,3.1,47.1520148032,136.57,58.42491872,13.71351796,60.0127628282,6.35491872,1.85351796,6.619707,52.07,11.86,53.4036000659,134.36,6.35491872,1.85351796,6.619707,6.35491872,1.85351796,6.619707,0.0,0.0,0.0,134.36
2019-09-22 19:30:00,53.09461888,4.97426384,53.3271211933,6.49461888,1.89426384,6.7652280000000005,46.6,3.08,46.7016744882,136.11,57.87461888,14.70426384,59.7133727534,6.49461888,1.89426384,6.7652280000000005,51.38,12.81,52.9528139007,134.05,6.49461888,1.89426384,6.7652280000000005,6.49461888,1.89426384,6.7652280000000005,0.0,0.0,0.0,134.05
2019-09-22 20:00:00,51.34752608,3.19302844,51.4467089827,6.38752608,1.86302844,6.6536729999999995,44.96,1.33,44.9796676288,136.03,57.33752608,15.56302844,59.4121178818,6.38752608,1.86302844,6.6536729999999995,50.95,13.7,52.7597621299,133.91,6.38752608,1.86302844,6.6536729999999995,6.38752608,1.86302844,6.6536729999999995,0.0,0.0,0.0,133.91
2019-09-22 20:30:00,51.63557792,4.11454356,51.7992507266,6.49557792,1.89454356,6.766227,45.14,2.22,45.1945571944,135.82,56.85557792,14.64454356,58.7113225596,6.49557792,1.89454356,6.766227,50.36,12.75,51.948937429,133.58,6.49557792,1.89454356,6.766227,6.49557792,1.89454356,6.766227,0.0,0.0,0.0,133.58
2019-09-22 21:00:00,48.10770592,2.28724756,48.1620480284,6.36770592,1.85724756,6.633027,41.74,0.43,41.742214843,136.26,53.39770592,17.18724756,56.0956012198,6.36770592,1.85724756,6.633027,47.03,15.33,49.465440461,134.25,6.36770592,1.85724756,6.633027,6.36770592,1.85724756,6.633027,0.0,0.0,0.0,134.25
2019-09-22 21:30:00,45.81269056,3.01661808,45.9119004288,6.74269056,1.96661808,7.023636,39.07,1.05,39.0841067443,136.31,50.97269056,18.52661808,54.2351432229,6.74269056,1.96661808,7.023636,44.23,16.56,47.2284501122,134.49,6.74269056,1.96661808,7.023636,6.74269056,1.96661808,7.023636,0.0,0.0,0.0,134.49
2019-09-22 22:00:00,48.78654816,4.46190988,48.9901614729,5.28654816,1.54190988,5.506821,43.5,2.92,43.5978944446,136.6,52.64654816,17.31190988,55.4198633782,5.28654816,1.54190988,5.506821,47.36,15.77,49.9165553699,134.86,5.28654816,1.54190988,5.506821,5.28654816,1.54190988,5.506821,0.0,0.0,0.0,134.86
2019-09-22 22:30:00,46.5522624,2.4552432,46.6169642269,5.3322624,1.5552432,5.55444,41.22,0.9,41.2298241568,137.31,50.0722624,16.3052432,52.6601596814,5.3322624,1.5552432,5.55444,44.74,14.75,47.1087051403,135.17,5.3322624,1.5552432,5.55444,5.3322624,1.5552432,5.55444,0.0,0.0,0.0,135.17
2019-09-22 23:00:00,43.44861632,2.24542976,43.506599671000004,5.05861632,1.47542976,5.269392,38.39,0.77,38.3977212866,137.6,46.96861632,17.30542976,50.0552576479,5.05861632,1.47542976,5.269392,41.91,15.83,44.7999665178,135.59,5.05861632,1.47542976,5.269392,5.05861632,1.47542976,5.269392,0.0,0.0,0.0,135.59
2019-09-22 23:30:00,41.03559904,3.23204972,41.1626837556,5.35559904,1.56204972,5.578749,35.68,1.67,35.7190607379,137.73,44.20559904,19.32204972,48.2439280311,5.35559904,1.56204972,5.578749,38.85,17.76,42.7169767189,136.06,5.35559904,1.56204972,5.578749,5.35559904,1.56204972,5.578749,0.0,0.0,0.0,136.06
2019-09-23 00:00:00,38.94986528,3.06454404,39.0702372082,4.84986528,1.41454404,5.051943,34.1,1.65,34.1398960162,138.63,42.06986528,19.29454404,46.283398691,4.84986528,1.41454404,5.051943,37.22,17.88,41.2919217281,136.68,4.84986528,1.41454404,5.051943,4.84986528,1.41454404,5.051943,0.0,0.0,0.0,136.68
2019-09-23 00:30:00,36.67413056,4.29703808,36.9250103398,5.30413056,1.54703808,5.525136,31.37,2.75,31.490306445,138.51,39.71413056,19.27703808,44.1454002505,5.30413056,1.54703808,5.525136,34.41,17.73,38.7091849565,136.36,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,136.36
2019-09-23 01:00:00,36.24681792,4.36323856,36.5084875071,5.25681792,1.53323856,5.475852,30.99,2.83,31.1189492111,138.32,39.21681792,19.35323856,43.7322152484,5.25681792,1.53323856,5.475852,33.96,17.82,38.3514536882,136.18,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,136.18
2019-09-23 01:30:00,36.21831648,4.28617564,36.4710535941,5.19831648,1.5161756400000002,5.414913,31.02,2.77,31.1434310891,138.61,39.01831648,19.39617564,43.573393836,5.19831648,1.5161756400000002,5.414913,33.82,17.88,38.2555460032,136.48,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,136.48
2019-09-23 02:00:00,36.02454016,4.43424088,36.2964183622,5.29454016,1.54424088,5.515146,30.73,2.89,30.8655957338,138.89,38.95454016,19.54424088,43.5824913314,5.29454016,1.54424088,5.515146,33.66,18.0,38.1706117321,136.73,5.29454016,1.54424088,5.515146,5.29454016,1.54424088,5.515146,0.0,0.0,0.0,136.73
2019-09-23 02:30:00,35.8644304,4.5062922,36.1464249589,5.1644304,1.5062921999999999,5.379615,30.7,3.0,30.8462315364,138.89,38.8444304,19.6062922,43.512026693,5.1644304,1.5062921999999999,5.379615,33.68,18.1,38.2354861353,136.73,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,136.73
2019-09-23 03:00:00,35.19909568,4.59223624,35.4973938533,5.21909568,1.52223624,5.436558,29.98,3.07,30.1367765363,138.95,37.85909568,19.78223624,42.715898637,5.21909568,1.52223624,5.436558,32.64,18.26,37.4004973229,136.83,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,136.83
2019-09-23 03:30:00,34.88366112,4.6606511600000005,35.1936284343,5.21366112,1.52065116,5.430897,29.67,3.14,29.8356917131,139.18,37.32366112,20.08065116,42.3826406729,5.21366112,1.52065116,5.430897,32.11,18.56,37.0880802954,137.07,5.21366112,1.52065116,5.430897,5.21366112,1.52065116,5.430897,0.0,0.0,0.0,137.07
2019-09-23 04:00:00,34.41734752,3.74547636,34.6205488616,5.12734752,1.49547636,5.340987,29.29,2.25,29.376293163,138.91,36.40734752,21.26547636,42.1629628734,5.12734752,1.49547636,5.340987,31.28,19.77,37.0039362771,137.07,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,137.07
2019-09-23 04:30:00,35.1901248,3.5087864,35.364621664,5.0701248,1.4787864,5.28138,30.12,2.03,30.1883305269,138.62,37.5601248,20.9987864,43.03152339,5.0701248,1.4787864,5.28138,32.49,19.52,37.9029088593,136.77,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,136.77
2019-09-23 05:00:00,35.600864,3.5065020000000002,35.7731334079,5.130864,1.496502,5.34465,30.47,2.01,30.5362243901,138.62,38.420864,20.796502,43.6881824518,5.130864,1.496502,5.34465,33.29,19.3,38.4800480769,136.74,5.130864,1.496502,5.34465,5.130864,1.496502,5.34465,0.0,0.0,0.0,136.74
2019-09-23 05:30:00,37.2025424,3.4636582,37.363432513,5.0525424,1.4736582,5.263065,32.15,1.99,32.211528992,137.39,40.1825424,18.9836582,44.4411520146,5.0525424,1.4736582,5.263065,35.13,17.51,39.2519681035,135.34,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,135.34
2019-09-23 06:00:00,39.43098368,3.43487024,39.5803083305,5.33098368,1.55487024,5.553108,34.1,1.88,34.1517847264,138.06,42.37098368,18.11487024,46.0808938913,5.33098368,1.55487024,5.553108,37.04,16.56,40.5733311425,135.94,5.33098368,1.55487024,5.553108,5.33098368,1.55487024,5.553108,0.0,0.0,0.0,135.94
2019-09-23 06:30:00,44.23200256,2.09433408,44.2815569476,5.43200256,1.58433408,5.658336,38.8,0.51,38.8033516594,138.46,47.63200256,17.00433408,50.5762300432,5.43200256,1.58433408,5.658336,42.2,15.42,44.9290151239,136.25,5.43200256,1.58433408,5.658336,5.43200256,1.58433408,5.658336,0.0,0.0,0.0,136.25
2019-09-23 07:00:00,48.62898592,2.85428756,48.7126803726,5.08898592,1.48428756,5.301027,43.54,1.37,43.5615484114,138.13,52.71898592,14.60428756,54.7044485537,5.08898592,1.48428756,5.301027,47.63,13.12,49.4039603676,135.93,5.08898592,1.48428756,5.301027,5.08898592,1.48428756,5.301027,0.0,0.0,0.0,135.93
2019-09-23 07:30:00,52.50919456,5.55976508,52.8027130088,6.23919456,1.81976508,6.499161,46.27,3.74,46.4209058507,137.27,56.95919456,13.30976508,58.4935867545,6.23919456,1.81976508,6.499161,50.72,11.49,52.0051776268,135.09,6.23919456,1.81976508,6.499161,6.23919456,1.81976508,6.499161,0.0,0.0,0.0,135.09
2019-09-23 08:00:00,53.30036288,5.99885584,53.6368805443,6.75036288,1.96885584,7.031628,46.55,4.03,46.7241201094,136.81,58.10036288,12.00885584,59.3284483648,6.75036288,1.96885584,7.031628,51.35,10.04,52.3223097732,134.48,6.75036288,1.96885584,7.031628,6.75036288,1.96885584,7.031628,0.0,0.0,0.0,134.48
2019-09-23 08:30:00,56.59370816,8.26941488,57.1946765509,8.12370816,2.36941488,8.462196,48.47,5.9,48.8277677147,136.81,60.84370816,9.76941488,61.6230337598,8.12370816,2.36941488,8.462196,52.72,7.4,53.2368143299,134.12,8.12370816,2.36941488,8.462196,8.12370816,2.36941488,8.462196,0.0,0.0,0.0,134.12
2019-09-23 09:00:00,57.8826192,10.0536806,58.7492476467,8.1726192,2.3836806,8.513145,49.71,7.67,50.2982405259,136.33,61.4626192,7.8736806,61.9648965553,8.1726192,2.3836806,8.513145,53.29,5.49,53.5720468155,134.01,8.1726192,2.3836806,8.513145,8.1726192,2.3836806,8.513145,0.0,0.0,0.0,134.01
2019-09-23 09:30:00,56.15275936,8.94622148,56.8609467254,7.87275936,2.29622148,8.200791,48.28,6.65,48.7358276835,136.31,60.28275936,8.59622148,60.8925783638,7.87275936,2.29622148,8.200791,52.41,6.3,52.7872910841,133.9,7.87275936,2.29622148,8.200791,7.87275936,2.29622148,8.200791,0.0,0.0,0.0,133.9
2019-09-23 10:00:00,53.54853216,8.26207188,54.1821661457,9.29853216,2.71207188,9.685971,44.25,5.55,44.5966927025,136.44,57.04853216,9.78207188,57.8811191312,9.29853216,2.71207188,9.685971,47.75,7.07,48.2705645295,133.96,9.29853216,2.71207188,9.685971,9.29853216,2.71207188,9.685971,0.0,0.0,0.0,133.96
2019-09-23 10:30:00,53.722768,8.579974,54.4036005741,9.222768,2.689974,9.607050000000001,44.5,5.89,44.8881064426,136.14,57.572767999999996,9.899974,58.4177464507,9.222768,2.689974,9.607050000000001,48.35,7.21,48.8846253949,133.67,9.222768,2.689974,9.607050000000001,9.222768,2.689974,9.607050000000001,0.0,0.0,0.0,133.67
2019-09-23 11:00:00,55.92428672,10.96041696,56.9882144402,8.98428672,2.62041696,9.358632,46.94,8.34,47.67514237,135.64,58.55428672,7.86041696,59.0795281639,8.98428672,2.62041696,9.358632,49.57,5.24,49.84618842,133.33,8.98428672,2.62041696,9.358632,8.98428672,2.62041696,9.358632,0.0,0.0,0.0,133.33
2019-09-23 11:30:00,58.06527584,12.32862212,59.3596763953,8.87527584,2.58862212,9.245079,49.19,9.74,50.1450266726,135.64,60.77527584,6.19862212,61.0905644892,8.87527584,2.58862212,9.245079,51.9,3.61,52.0253986049,133.28,8.87527584,2.58862212,9.245079,8.87527584,2.58862212,9.245079,0.0,0.0,0.0,133.28
2019-09-23 12:00:00,57.68169952,10.938412360000001,58.7096868027,8.77169952,2.55841236,9.137187,48.91,8.38,49.6227014581,135.36,60.90169952,7.05841236,61.3093646148,8.77169952,2.55841236,9.137187,52.13,4.5,52.3238654918,132.99,8.77169952,2.55841236,9.137187,8.77169952,2.55841236,9.137187,0.0,0.0,0.0,132.99
2019-09-23 12:30:00,59.47451616,10.56673388,60.4059097883,9.31451616,2.71673388,9.702621,50.16,7.85,50.7705436252,135.36,62.38451616,6.51673388,62.7239641364,9.31451616,2.71673388,9.702621,53.07,3.8,53.2058727961,133.86,9.31451616,2.71673388,9.702621,9.31451616,2.71673388,9.702621,0.0,0.0,0.0,133.86
2019-09-23 13:00:00,54.26215904,3.53437972,54.3771435779,8.79215904,2.56437972,9.158499,45.47,0.97,45.4803452054,136.24,59.71215904,5.41437972,59.9571300595,8.79215904,2.56437972,9.158499,50.92,2.85,50.9996950971,136.46,8.79215904,2.56437972,9.158499,8.79215904,2.56437972,9.158499,0.0,0.0,0.0,136.46
2019-09-23 13:30:00,56.50530656,5.60988108,56.7830999081,8.12530656,2.36988108,8.463861,48.38,3.24,48.4883697396,136.08,62.16530656,3.5998810800000003,62.2694506439,8.12530656,2.36988108,8.463861,54.04,1.23,54.053996152,136.32,8.12530656,2.36988108,8.463861,8.12530656,2.36988108,8.463861,0.0,0.0,0.0,136.32
2019-09-23 14:00:00,56.12801408,7.64358744,56.6460801249,7.89801408,2.30358744,8.227098,48.23,5.34,48.5247205041,136.61,60.84801408,6.32358744,61.17571884,7.89801408,2.30358744,8.227098,52.95,4.02,53.1023813025,136.77,7.89801408,2.30358744,8.227098,7.89801408,2.30358744,8.227098,0.0,0.0,0.0,136.77
2019-09-23 14:30:00,58.36004256,12.13542908,59.6084155683,7.39004256,2.15542908,7.697961,50.97,9.98,51.9378599867,136.22,62.00004256,10.35542908,62.8588910885,7.39004256,2.15542908,7.697961,54.61,8.2,55.2222065839,134.44,7.39004256,2.15542908,7.697961,7.39004256,2.15542908,7.697961,0.0,0.0,0.0,134.44
2019-09-23 15:00:00,56.45484768,11.76724724,57.6681708933,7.46484768,2.17724724,7.775883,48.99,9.59,49.919817708,136.15,58.67484768,11.05724724,59.7076248631,7.46484768,2.17724724,7.775883,51.21,8.88,51.9742099507,134.4,7.46484768,2.17724724,7.775883,7.46484768,2.17724724,7.775883,0.0,0.0,0.0,134.4
2019-09-23 15:30:00,58.4907712,13.4993916,60.0283590409,8.0207712,2.3393916,8.35497,50.47,11.16,51.6891332874,136.08,61.2007712,9.9693916,62.0074444269,8.0207712,2.3393916,8.35497,53.18,7.63,53.7245688675,134.15,8.0207712,2.3393916,8.35497,8.0207712,2.3393916,8.35497,0.0,0.0,0.0,134.15
2019-09-23 16:00:00,56.81188064,11.36929852,57.9383355879,7.47188064,2.17929852,7.783209,49.34,9.19,50.1885614458,135.98,60.27188064,11.05929852,61.2781174616,7.47188064,2.17929852,7.783209,52.8,8.88,53.541520337,134.19,7.47188064,2.17929852,7.783209,7.47188064,2.17929852,7.783209,0.0,0.0,0.0,134.19
2019-09-23 16:30:00,57.68960192,10.58030056,58.6517939165,8.46960192,2.47030056,8.822502,49.22,8.11,49.8836696725,135.86,61.65960192,11.42030056,62.708291109,8.46960192,2.47030056,8.822502,53.19,8.95,53.9377289103,133.94,8.46960192,2.47030056,8.822502,8.46960192,2.47030056,8.822502,0.0,0.0,0.0,133.94
2019-09-23 17:00:00,60.13806432,9.99901876,60.9636543878,7.60806432,2.21901876,7.925067,52.53,7.78,53.1030065062,135.32,65.20806432,8.92901876,65.8165558836,7.60806432,2.21901876,7.925067,57.6,6.71,57.9895171561,133.07,7.60806432,2.21901876,7.925067,7.60806432,2.21901876,7.925067,0.0,0.0,0.0,133.07
2019-09-23 17:30:00,62.23942368,8.90941524,62.8738700888,6.88942368,2.00941524,7.176483,55.35,6.9,55.7784232477,135.16,67.34942368,9.07941524,67.9586686974,6.88942368,2.00941524,7.176483,60.46,7.07,60.871968097,132.76,6.88942368,2.00941524,7.176483,6.88942368,2.00941524,7.176483,0.0,0.0,0.0,132.76
2019-09-23 18:00:00,62.63481824,10.26265532,63.4700129996,6.93481824,2.02265532,7.223769,55.7,8.24,56.306195041,136.75,68.36481824,10.32265532,69.1397540193,6.93481824,2.02265532,7.223769,61.43,8.3,61.9881835514,133.9,6.93481824,2.02265532,7.223769,6.93481824,2.02265532,7.223769,0.0,0.0,0.0,133.9
2019-09-23 18:30:00,61.86200096,5.13100028,62.0744257053,7.03200096,2.05100028,7.325001,54.83,3.08,54.9164392509,138.53,69.04200096,6.38100028,69.3362463733,7.03200096,2.05100028,7.325001,62.01,4.33,62.1609925918,135.41,7.03200096,2.05100028,7.325001,7.03200096,2.05100028,7.325001,0.0,0.0,0.0,135.41
2019-09-23 19:00:00,61.44067264,3.2985295199999998,61.5291520456,6.68067264,1.9485295200000001,6.959034,54.76,1.35,54.7766382685,137.24,69.81067264,4.49852952,69.9554628481,6.68067264,1.9485295200000001,6.959034,63.13,2.55,63.1814798814,135.36,6.68067264,1.9485295200000001,6.959034,6.68067264,1.9485295200000001,6.959034,0.0,0.0,0.0,135.36
2019-09-23 19:30:00,61.84340992,2.90349456,61.9115306804,6.66340992,1.94349456,6.941052,55.18,0.96,55.18835022,137.4,70.34340992,4.26349456,70.4724960892,6.66340992,1.94349456,6.941052,63.68,2.32,63.7222472924,135.4,6.66340992,1.94349456,6.941052,6.66340992,1.94349456,6.941052,0.0,0.0,0.0,135.4
2019-09-23 20:00:00,63.94203232,4.62559276,64.1091226394,5.64203232,1.64559276,5.877117,58.3,2.98,58.3761115526,137.4,70.26203232,3.62559276,70.355512283,5.64203232,1.64559276,5.877117,64.62,1.98,64.6503271453,135.79,5.64203232,1.64559276,5.877117,5.64203232,1.64559276,5.877117,0.0,0.0,0.0,135.79
2019-09-23 20:30:00,64.21370112,5.09899616,64.4158301458,5.17370112,1.5089961600000001,5.389272,59.04,3.59,59.1490464843,137.33,70.92370112,3.97899616,71.0352292247,5.17370112,1.5089961600000001,5.389272,65.75,2.47,65.7963783198,135.86,5.17370112,1.5089961600000001,5.389272,5.17370112,1.5089961600000001,5.389272,0.0,0.0,0.0,135.86
2019-09-23 21:00:00,60.02790656,3.24230608,60.1154066333,5.52790656,1.61230608,5.758236,54.5,1.63,54.5243697809,137.17,66.99790656,5.70230608,67.2401351728,5.52790656,1.61230608,5.758236,61.47,4.09,61.6059169236,135.82,5.52790656,1.61230608,5.758236,5.52790656,1.61230608,5.758236,0.0,0.0,0.0,135.82
2019-09-23 21:30:00,57.33881568,2.24382124,57.3827022485,5.49881568,1.60382124,5.727933,51.84,0.64,51.8439504668,137.48,62.81881568,7.94382124,63.3190958505,5.49881568,1.60382124,5.727933,57.32,6.34,57.6695586943,136.25,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,136.25
2019-09-23 22:00:00,54.06150304,2.48002172,54.1183575016,5.45150304,1.59002172,5.678649,48.61,0.89,48.6181468178,137.03,59.02150304,9.33002172,59.7543900178,5.45150304,1.59002172,5.678649,53.57,7.74,54.1262644194,135.76,5.45150304,1.59002172,5.678649,5.45150304,1.59002172,5.678649,0.0,0.0,0.0,135.76
2019-09-23 22:30:00,50.08253184,3.00990512,50.172896312,5.62253184,1.6399051199999999,5.856804,44.46,1.37,44.4811027291,136.75,53.94253184,9.95990512,54.8543202611,5.62253184,1.6399051199999999,5.856804,48.32,8.32,49.0310595439,135.65,5.62253184,1.6399051199999999,5.856804,5.62253184,1.6399051199999999,5.856804,0.0,0.0,0.0,135.65
2019-09-23 23:00:00,45.7040304,2.2628422,45.7600136541,5.5640304,1.6228422,5.795865,40.14,0.64,40.1451018183,136.97,49.8940304,12.4628422,51.4270036582,5.5640304,1.6228422,5.795865,44.33,10.84,45.6361096063,136.17,5.5640304,1.6228422,5.795865,5.5640304,1.6228422,5.795865,0.0,0.0,0.0,136.17
2019-09-23 23:30:00,44.5836112,2.4918866,44.6531957027,5.1836112,1.5118866,5.399595,39.4,0.98,39.4121859328,136.61,47.8836112,13.4918866,49.7480776069,5.1836112,1.5118866,5.399595,42.7,11.98,44.3487361714,136.05,5.1836112,1.5118866,5.399595,5.1836112,1.5118866,5.399595,0.0,0.0,0.0,136.05
2019-09-24 00:00:00,40.88696768,2.5395322399999998,40.965758263,5.34696768,1.55953224,5.569758,35.54,0.98,35.5535089689,136.67,44.09696768,14.78953224,46.5109967905,5.34696768,1.55953224,5.569758,38.75,13.23,40.9462501336,136.17,5.34696768,1.55953224,5.569758,5.34696768,1.55953224,5.569758,0.0,0.0,0.0,136.17
2019-09-24 00:30:00,39.40751712,3.07260916,39.527121481500004,5.35751712,1.56260916,5.580747,34.05,1.51,34.0834651994,136.48,41.96751712,15.44260916,44.7185271547,5.35751712,1.56260916,5.580747,36.61,13.88,39.1528606873,135.99,5.35751712,1.56260916,5.580747,5.35751712,1.56260916,5.580747,0.0,0.0,0.0,135.99
2019-09-24 01:00:00,39.38855616,3.03957888,39.5056628363,5.27855616,1.53957888,5.498496,34.11,1.5,34.1429656005,136.71,41.80855616,15.33957888,44.5337854713,5.27855616,1.53957888,5.498496,36.53,13.8,39.0497234305,136.15,5.27855616,1.53957888,5.498496,5.27855616,1.53957888,5.498496,0.0,0.0,0.0,136.15
2019-09-24 01:30:00,38.42517952,3.7344273599999998,38.606221893,5.29517952,1.54442736,5.515812,33.13,2.19,33.2023041369,137.68,41.78517952,15.55442736,44.5863368984,5.29517952,1.54442736,5.515812,36.49,14.01,39.0870848235,137.12,5.29517952,1.54442736,5.515812,5.29517952,1.54442736,5.515812,0.0,0.0,0.0,137.12
2019-09-24 02:00:00,34.90217632,2.8481347599999998,35.018192179,1.50217632,0.43813476,1.564767,33.4,2.41,33.4868347265,137.83,38.16217632,13.59813476,40.5124791938,1.50217632,0.43813476,1.564767,36.66,13.16,38.9504967876,137.07,1.50217632,0.43813476,1.564767,1.50217632,0.43813476,1.564767,0.0,0.0,0.0,137.07
2019-09-24 02:30:00,34.65436448,1.39668964,34.6824987488,1.15436448,0.33668964,1.202463,33.5,1.06,33.5167659538,138.28,36.94436448,17.09668964,40.7085109465,1.15436448,0.33668964,1.202463,35.79,16.76,39.519889929,135.11,1.15436448,0.33668964,1.202463,1.15436448,0.33668964,1.202463,0.0,0.0,0.0,135.11
2019-09-24 03:00:00,34.29582272,0.97461496,34.3096681762,1.45582272,0.42461496,1.5164819999999999,32.84,0.55,32.8446053409,138.31,36.01582272,17.82461496,40.1852757197,1.45582272,0.42461496,1.5164819999999999,34.56,17.4,38.6930691468,134.61,1.45582272,0.42461496,1.5164819999999999,1.45582272,0.42461496,1.5164819999999999,0.0,0.0,0.0,134.61
2019-09-24 03:30:00,33.8620864,1.5910252,33.8994433073,1.5120863999999998,0.4410252,1.57509,32.35,1.15,32.370434041,137.44,35.5320864,15.5610252,38.7901362361,1.5120863999999998,0.4410252,1.57509,34.02,15.12,37.2286824908,133.38,1.5120863999999998,0.4410252,1.57509,1.5120863999999998,0.4410252,1.57509,0.0,0.0,0.0,133.38
2019-09-24 04:00:00,33.96725152,1.7379483599999999,34.0116838796,1.22725152,0.35794836,1.278387,32.74,1.38,32.7690707833,137.56,36.17725152,15.29794836,39.2787570013,1.22725152,0.35794836,1.278387,34.95,14.94,38.009289654,133.43,1.22725152,0.35794836,1.278387,1.22725152,0.35794836,1.278387,0.0,0.0,0.0,133.43
2019-09-24 04:30:00,34.22833056,1.85326308,34.278465499,1.10833056,0.32326308,1.154511,33.12,1.53,33.1553208399,137.63,36.47833056,15.51326308,39.6400041856,1.10833056,0.32326308,1.154511,35.37,15.19,38.4938046963,133.52,1.10833056,0.32326308,1.154511,1.10833056,0.32326308,1.154511,0.0,0.0,0.0,133.52
2019-09-24 05:00:00,34.1196592,1.8124006,34.167761704,1.1396592,0.3324006,1.187145,32.98,1.48,33.0131913029,137.53,36.0796592,15.4824006,39.2612599941,1.1396592,0.3324006,1.187145,34.94,15.15,38.0831471914,133.38,1.1396592,0.3324006,1.187145,1.1396592,0.3324006,1.187145,0.0,0.0,0.0,133.38
2019-09-24 05:30:00,36.01395488,1.59948684,36.0494563655,1.16395488,0.33948684,1.212453,34.85,1.26,34.8727701796,137.38,38.22395488,15.16948684,41.1240082878,1.16395488,0.33948684,1.212453,37.06,14.83,39.9170702833,133.24,1.16395488,0.33948684,1.212453,1.16395488,0.33948684,1.212453,0.0,0.0,0.0,133.24
2019-09-24 06:00:00,38.10881984,1.14048912,38.1258818263,1.33881984,0.39048912,1.394604,36.77,0.75,36.7776481032,138.25,40.23881984,14.87048912,42.898648799,1.33881984,0.39048912,1.394604,38.9,14.48,41.5075944858,134.03,1.33881984,0.39048912,1.394604,1.33881984,0.39048912,1.394604,0.0,0.0,0.0,134.03
2019-09-24 06:30:00,42.76871008,2.74254044,42.8565524742,1.20871008,0.35254044,1.2590729999999999,41.56,2.39,41.6286644033,137.27,45.45871008,14.32254044,47.6616143956,1.20871008,0.35254044,1.2590729999999999,44.25,13.97,46.4028382753,133.39,1.20871008,0.35254044,1.2590729999999999,1.20871008,0.35254044,1.2590729999999999,0.0,0.0,0.0,133.39
2019-09-24 07:00:00,47.17703168,6.75538424,47.6582367946,1.2870316800000001,0.37538424,1.340658,45.89,6.38,46.331377057,136.67,50.69703168,13.85538424,52.556262173,1.2870316800000001,0.37538424,1.340658,49.41,13.48,51.2158032252,133.23,1.2870316800000001,0.37538424,1.340658,1.2870316800000001,0.37538424,1.340658,0.0,0.0,0.0,133.23
2019-09-24 07:30:00,51.65245568,5.25321624,51.9189027103,1.86245568,0.54321624,1.940058,49.79,4.71,50.0122804919,136.46,57.82245568,8.10321624,58.3874857679,1.86245568,0.54321624,1.940058,55.96,7.5600000000000005,56.4683557402,134.74,1.86245568,0.54321624,1.940058,1.86245568,0.54321624,1.940058,0.0,0.0,0.0,134.74
2019-09-24 08:00:00,53.8901472,6.6929596,54.3041773112,2.6501472,0.7729596,2.76057,51.24,5.92,51.5808491594,135.97,60.4701472,6.0229596,60.7693569551,2.6501472,0.7729596,2.76057,57.82,5.25,58.0578582106,135.18,2.6501472,0.7729596,2.76057,2.6501472,0.7729596,2.76057,0.0,0.0,0.0,135.18
2019-09-24 08:30:00,57.49438272,10.40419496,58.4281722897,2.89438272,0.84419496,3.014982,54.6,9.56,55.4306196971,136.25,63.98438272,5.2941949600000004,64.2030352268,2.89438272,0.84419496,3.014982,61.09,4.45,61.2518620125,134.11,2.89438272,0.84419496,3.014982,2.89438272,0.84419496,3.014982,0.0,0.0,0.0,134.11
2019-09-24 09:00:00,58.29587104,14.19004572,59.9980497837,3.08587104,0.90004572,3.214449,55.21,13.29,56.7870425361,139.41,63.77587104,7.74004572,64.2438326585,3.08587104,0.90004572,3.214449,60.69,6.84,61.0742310635,135.86,3.08587104,0.90004572,3.214449,3.08587104,0.90004572,3.214449,0.0,0.0,0.0,135.86
2019-09-24 09:30:00,57.0497072,3.9711646,57.1877542826,3.0897072,0.9011646,3.218445,53.96,3.07,54.0472617253,138.07,64.2897072,2.6311646,64.3435270949,3.0897072,0.9011646,3.218445,61.2,1.73,61.2244469146,136.36,3.0897072,0.9011646,3.218445,3.0897072,0.9011646,3.218445,0.0,0.0,0.0,136.36
2019-09-24 10:00:00,57.81492192,4.61018556,57.998439699,3.15492192,0.9201855600000001,3.286377,54.66,3.69,54.7844111039,137.91,65.74492192,1.89018556,65.7720879988,3.15492192,0.9201855600000001,3.286377,62.59,0.97,62.5975159252,136.31,3.15492192,0.9201855600000001,3.286377,3.15492192,0.9201855600000001,3.286377,0.0,0.0,0.0,136.31
2019-09-24 10:30:00,59.90871808,5.35295944,60.1473912714,3.19871808,0.93295944,3.331998,56.71,4.42,56.8819874829,137.88,67.48871808,1.7529594400000001,67.5114800229,3.19871808,0.93295944,3.331998,64.29,0.8200000000000001,64.2952292165,136.09,3.19871808,0.93295944,3.331998,3.19871808,0.93295944,3.331998,0.0,0.0,0.0,136.09
2019-09-24 11:00:00,62.06307456,7.99923008,62.576456481,2.36307456,0.68923008,2.461536,59.7,7.31,60.1458735077,137.2,68.54307456,1.5592300799999999,68.5608070882,2.36307456,0.68923008,2.461536,66.18,0.87,66.185718248,135.95,2.36307456,0.68923008,2.461536,2.36307456,0.68923008,2.461536,0.0,0.0,0.0,135.95
2019-09-24 11:30:00,65.34814016,10.65529088,66.2111368737,1.69814016,0.49529088,1.7688959999999998,63.65,10.16,64.4557840694,136.58,71.72814016,1.28529088,71.7396547487,1.69814016,0.49529088,1.7688959999999998,70.03,0.79,70.0344558057,135.66,1.69814016,0.49529088,1.7688959999999998,1.69814016,0.49529088,1.7688959999999998,0.0,0.0,0.0,135.66
2019-09-24 12:00:00,66.48789984,11.69855412,67.5092363579,2.25789984,0.65855412,2.351979,64.23,11.04,65.1718842754,136.76,72.25789984,1.32855412,72.2701123933,2.25789984,0.65855412,2.351979,70.0,0.67,70.0032063551,135.95,2.25789984,0.65855412,2.351979,2.25789984,0.65855412,2.351979,0.0,0.0,0.0,135.95
2019-09-24 12:30:00,66.74888864,12.27009252,67.8672918653,2.46888864,0.72009252,2.571759,64.28,11.55,65.3094242816,137.18,72.55888864,2.38009252,72.5979143025,2.46888864,0.72009252,2.571759,70.09,1.6600000000000001,70.1096548273,136.13,2.46888864,0.72009252,2.571759,2.46888864,0.72009252,2.571759,0.0,0.0,0.0,136.13
2019-09-24 13:00:00,63.2414944,10.8062692,64.1581021226,4.1014944,1.1962692,4.27239,59.14,9.61,59.9157049529,137.69,66.6814944,2.9062692,66.7447982698,4.1014944,1.1962692,4.27239,62.58,1.71,62.603358536100004,136.92,4.1014944,1.1962692,4.27239,4.1014944,1.1962692,4.27239,0.0,0.0,0.0,136.92
2019-09-24 13:30:00,61.1919424,11.6884832,62.2982700739,5.6519424,1.6484831999999998,5.88744,55.54,10.04,56.4401736355,137.69,65.0819424,2.5584832,65.1322121752,5.6519424,1.6484831999999998,5.88744,59.43,0.91,59.4369666117,136.8,5.6519424,1.6484831999999998,5.88744,5.6519424,1.6484831999999998,5.88744,0.0,0.0,0.0,136.8
2019-09-24 14:00:00,59.17167424,10.20048832,60.0444584815,4.08167424,1.19048832,4.251744,55.09,9.01,55.8219329655,137.66,64.70167424,2.36048832,64.7447183527,4.08167424,1.19048832,4.251744,60.62,1.17,60.6312897768,136.8,4.08167424,1.19048832,4.251744,4.08167424,1.19048832,4.251744,0.0,0.0,0.0,136.8
2019-09-24 14:30:00,60.8189568,11.7563624,61.9447944796,4.2389568,1.2363624,4.41558,56.58,10.52,57.5496898341,137.45,64.5489568,2.3563624,64.5919520353,4.2389568,1.2363624,4.41558,60.31,1.12,60.3203987056,136.63,4.2389568,1.2363624,4.41558,4.2389568,1.2363624,4.41558,0.0,0.0,0.0,136.63
2019-09-24 15:00:00,59.87455072,10.43799396,60.7775743332,4.72455072,1.37799396,4.921407,55.15,9.06,55.8892306263,137.98,62.50455072,4.06799396,62.636789793,4.72455072,1.37799396,4.921407,57.78,2.69,57.8425837943,137.2,4.72455072,1.37799396,4.921407,4.72455072,1.37799396,4.921407,0.0,0.0,0.0,137.2
2019-09-24 15:30:00,61.46743872,14.49925296,63.1543692803,3.8374387199999997,1.11925296,3.997332,57.63,13.38,59.1628371531,137.84,64.82743872,9.00925296,65.4504656201,3.8374387199999997,1.11925296,3.997332,60.99,7.89,61.4982292428,135.72,3.8374387199999997,1.11925296,3.997332,3.8374387199999997,1.11925296,3.997332,0.0,0.0,0.0,135.72
2019-09-24 16:00:00,63.0513664,16.5308152,65.1823799511,2.2313664,0.6508151999999999,2.32434,60.82,15.88,62.8589436755,137.1,66.5313664,8.3408152,67.0521581551,2.2313664,0.6508151999999999,2.32434,64.3,7.69,64.7582126066,134.01,2.2313664,0.6508151999999999,2.32434,2.2313664,0.6508151999999999,2.32434,0.0,0.0,0.0,134.01
2019-09-24 16:30:00,61.64947776,13.46484768,63.102775146,2.7594777600000002,0.8048476800000001,2.874456,58.89,12.66,60.235435584,137.62,68.52947776,7.74484768,68.9657305308,2.7594777600000002,0.8048476800000001,2.874456,65.77,6.94,66.1351381642,133.95,2.7594777600000002,0.8048476800000001,2.874456,2.7594777600000002,0.8048476800000001,2.874456,0.0,0.0,0.0,133.95
2019-09-24 17:00:00,61.81070592,13.08312256,63.1801508565,3.37070592,0.98312256,3.511152,58.44,12.1,59.6795073706,137.86,67.37070592,9.07312256,67.9789200352,3.37070592,0.98312256,3.511152,64.0,8.09,64.5092869283,134.15,3.37070592,0.98312256,3.511152,3.37070592,0.98312256,3.511152,0.0,0.0,0.0,134.15
2019-09-24 17:30:00,60.6212656,11.8832858,61.7749975666,3.1312656,0.9132857999999999,3.261735,57.49,10.97,58.5272671496,137.86,66.1812656,9.8232858,66.9063290005,3.1312656,0.9132857999999999,3.261735,63.05,8.91,63.6764524766,134.2,3.1312656,0.9132857999999999,3.261735,3.1312656,0.9132857999999999,3.261735,0.0,0.0,0.0,134.2
2019-09-24 18:00:00,61.18469248,12.11386864,62.3723689409,2.82469248,0.82386864,2.9423880000000002,58.36,11.29,59.4420196494,137.86,67.13469248,9.85386864,67.8540025463,2.82469248,0.82386864,2.9423880000000002,64.31,9.03,64.9408731078,134.28,2.82469248,0.82386864,2.9423880000000002,2.82469248,0.82386864,2.9423880000000002,0.0,0.0,0.0,134.28
2019-09-24 18:30:00,61.38818912,11.41405516,62.4402948314,2.68818912,0.78405516,2.800197,58.7,10.63,59.6547307428,137.43,67.94818912,9.38405516,68.5931257192,2.68818912,0.78405516,2.800197,65.26,8.6,65.8242174279,133.63,2.68818912,0.78405516,2.800197,2.68818912,0.78405516,2.800197,0.0,0.0,0.0,133.63
2019-09-24 19:00:00,59.26663072,10.89193396,60.2591714371,2.64663072,0.77193396,2.756907,56.62,10.12,57.5172913131,137.39,64.14663072,11.401933960000001,65.1520861581,2.64663072,0.77193396,2.756907,61.5,10.63,62.4119131256,133.87,2.64663072,0.77193396,2.756907,2.64663072,0.77193396,2.756907,0.0,0.0,0.0,133.87
2019-09-24 19:30:00,59.803104,10.983822,60.8034176158,2.893104,0.843822,3.01365,56.91,10.14,57.8062946399,137.16,65.663104,10.483822,66.4947648364,2.893104,0.843822,3.01365,62.77,9.64,63.5059249204,133.5,2.893104,0.843822,3.01365,2.893104,0.843822,3.01365,0.0,0.0,0.0,133.5
2019-09-24 20:00:00,58.14106624,10.25489432,59.0385165891,2.69106624,0.78489432,2.803194,55.45,9.47,56.2528523721,137.16,63.22106624,11.88489432,64.328484589,2.69106624,0.78489432,2.803194,60.53,11.1,61.5393443254,133.63,2.69106624,0.78489432,2.803194,2.69106624,0.78489432,2.803194,0.0,0.0,0.0,133.63
2019-09-24 20:30:00,58.43146656,10.59501108,59.3842617546,1.97146656,0.57501108,2.053611,56.46,10.02,57.3422357429,137.14,61.48146656,11.90501108,62.6234781786,1.97146656,0.57501108,2.053611,59.51,11.33,60.5789484887,133.78,1.97146656,0.57501108,2.053611,1.97146656,0.57501108,2.053611,0.0,0.0,0.0,133.78
2019-09-24 21:00:00,56.07174688,2.73009284,56.1381706603,1.37174688,0.40009284,1.428903,54.7,2.33,54.749601825,136.89,61.98174688,5.67009284,62.2405567063,1.37174688,0.40009284,1.428903,60.61,5.27,60.8386801303,135.47,1.37174688,0.40009284,1.428903,1.37174688,0.40009284,1.428903,0.0,0.0,0.0,135.47
2019-09-24 21:30:00,55.44698176,2.2466196800000002,55.492477745,1.25698176,0.36661968,1.309356,54.19,1.88,54.2226013762,137.12,61.78698176,5.67661968,62.047200791,1.25698176,0.36661968,1.309356,60.53,5.31,60.762463742,135.8,1.25698176,0.36661968,1.309356,1.25698176,0.36661968,1.309356,0.0,0.0,0.0,135.8
2019-09-24 22:00:00,49.58415424,1.15787832,49.5976716581,1.6041542400000002,0.46787832,1.6709939999999999,47.98,0.6900000000000001,47.9849611858,136.26,55.13415424,7.97787832,55.708361188,1.6041542400000002,0.46787832,1.6709939999999999,53.53,7.51,54.0542412767,135.2,1.6041542400000002,0.46787832,1.6709939999999999,1.6041542400000002,0.46787832,1.6709939999999999,0.0,0.0,0.0,135.2
2019-09-24 22:30:00,46.81834016,1.37701588,46.8385861024,1.4983401600000001,0.43701588,1.560771,45.32,0.9400000000000001,45.3297474072,136.09,50.70834016,9.15701588,51.5285037781,1.4983401600000001,0.43701588,1.560771,49.21,8.72,49.9766195335,135.17,1.4983401600000001,0.43701588,1.560771,1.4983401600000001,0.43701588,1.560771,0.0,0.0,0.0,135.17
2019-09-24 23:00:00,43.27390464,1.22405552,43.2912131351,1.45390464,0.42405552,1.514484,41.82,0.8,41.8276511413,136.7,47.75390464,11.17405552,49.0438061852,1.45390464,0.42405552,1.514484,46.3,10.75,47.5315947555,136.02,1.45390464,0.42405552,1.514484,1.45390464,0.42405552,1.514484,0.0,0.0,0.0,136.02
2019-09-24 23:30:00,41.59383456,1.46778508,41.6197244879,1.6038345600000001,0.46778508,1.670661,39.99,1.0,40.0025011718,137.2,45.57383456,10.43778508,46.7538421296,1.6038345600000001,0.46778508,1.670661,43.97,9.97,45.0861597389,136.41,1.6038345600000001,0.46778508,1.670661,1.6038345600000001,0.46778508,1.670661,0.0,0.0,0.0,136.41
2019-09-25 00:00:00,38.11358496,0.82396228,38.1224903743,1.4535849600000001,0.42396228,1.514151,36.66,0.4,36.66218215,137.2,41.59358496,13.08396228,43.6029400244,1.4535849600000001,0.42396228,1.514151,40.14,12.66,42.0891339897,136.68,1.4535849600000001,0.42396228,1.514151,1.4535849600000001,0.42396228,1.514151,0.0,0.0,0.0,136.68
2019-09-25 00:30:00,41.4036512,2.3402316,41.4697361534,5.1436512,1.5002316,5.35797,36.26,0.84,36.2697284247,137.94,45.2336512,14.3202316,47.4463089603,5.1436512,1.5002316,5.35797,40.09,12.82,42.0899097172,137.39,5.1436512,1.5002316,5.35797,5.1436512,1.5002316,5.35797,0.0,0.0,0.0,137.39
2019-09-25 01:00:00,41.13964512,3.17531316,41.2620044867,5.22964512,1.52531316,5.447547,35.91,1.65,35.9478872815,138.02,44.22964512,15.98531316,47.0296900294,5.22964512,1.52531316,5.447547,39.0,14.46,41.5943698113,136.71,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,136.71
2019-09-25 01:30:00,39.62002464,5.12459052,39.9500660885,5.3300246399999995,1.55459052,5.552109,34.29,3.5700000000000003,34.4753390121,137.66,41.56002464,19.80459052,46.03756568,5.3300246399999995,1.55459052,5.552109,36.23,18.25,40.5669249512,134.51,5.3300246399999995,1.55459052,5.552109,5.3300246399999995,1.55459052,5.552109,0.0,0.0,0.0,134.51
2019-09-25 02:00:00,40.66313184,5.33508012,41.0116248267,5.02313184,1.46508012,5.232429,35.64,3.87,35.8494979044,137.66,43.39313184,19.14508012,47.4288728907,5.02313184,1.46508012,5.232429,38.37,17.68,42.2473584973,134.51,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,134.51
2019-09-25 02:30:00,40.2641408,5.2241244,40.6016318651,5.0541408,1.4741244,5.26473,35.21,3.75,35.4091315906,137.73,43.0541408,19.1841244,47.1348031609,5.0541408,1.4741244,5.26473,38.0,17.71,41.9242662428,134.51,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,134.51
2019-09-25 03:00:00,38.9345504,4.9113272,39.2430930192,5.0445504,1.4713272,5.25474,33.89,3.44,34.0641409696,137.8,40.5645504,20.0213272,45.2364487112,5.0445504,1.4713272,5.25474,35.52,18.55,40.0720962766,134.62,5.0445504,1.4713272,5.25474,5.0445504,1.4713272,5.25474,0.0,0.0,0.0,134.62
2019-09-25 03:30:00,38.64945536,5.04067448,38.9767725554,5.17945536,1.51067448,5.395266,33.47,3.5300000000000002,33.6556354865,137.8,40.10945536,19.95067448,44.7972970332,5.17945536,1.51067448,5.395266,34.93,18.44,39.498588582400004,134.62,5.17945536,1.51067448,5.395266,5.17945536,1.51067448,5.395266,0.0,0.0,0.0,134.62
2019-09-25 04:00:00,38.62080416,4.96731788,38.9389363091,5.03080416,1.46731788,5.2404209999999996,33.59,3.5,33.7718536654,138.01,40.43080416,20.01731788,45.1147751866,5.03080416,1.46731788,5.2404209999999996,35.4,18.55,39.9657666009,134.89,5.03080416,1.46731788,5.2404209999999996,5.03080416,1.46731788,5.2404209999999996,0.0,0.0,0.0,134.89
2019-09-25 04:30:00,38.94541952,5.07449736,39.2746257149,5.05541952,1.47449736,5.266062,33.89,3.6,34.0806704746,138.01,41.45541952,19.55449736,45.8359048627,5.05541952,1.47449736,5.266062,36.4,18.08,40.6429132814,134.85,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,134.85
2019-09-25 05:00:00,39.00716768,4.97125724,39.3226719459,5.14716768,1.5012572400000002,5.361633,33.86,3.47,34.0373397903,137.76,41.15716768,19.74125724,45.6467927554,5.14716768,1.5012572400000002,5.361633,36.01,18.24,40.3660463756,134.54,5.14716768,1.5012572400000002,5.361633,5.14716768,1.5012572400000002,5.361633,0.0,0.0,0.0,134.54
2019-09-25 05:30:00,40.87919552,4.83976536,41.1646930646,5.27919552,1.53976536,5.499162,35.6,3.3,35.7526222814,137.53,43.35919552,18.30976536,47.0666266444,5.27919552,1.53976536,5.499162,38.08,16.77,41.6091252011,134.12,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,134.12
2019-09-25 06:00:00,43.24622848,3.73181664,43.4069433752,5.28622848,1.54181664,5.506488,37.96,2.19,38.0231205979,138.24,46.19622848,16.83181664,49.1670781843,5.28622848,1.54181664,5.506488,40.91,15.29,43.6739304391,134.48,5.28622848,1.54181664,5.506488,5.28622848,1.54181664,5.506488,0.0,0.0,0.0,134.48
