Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-25 06:30:00,48.77829664,6.15533652,49.1651338936,5.05829664,1.47533652,5.269059,43.72,4.68,43.9697714345,137.66,52.45829664,15.77533652,54.778956988,5.05829664,1.47533652,5.269059,47.4,14.3,49.5100999797,134.06,5.05829664,1.47533652,5.269059,5.05829664,1.47533652,5.269059,0.0,0.0,0.0,134.06
2019-09-25 07:00:00,52.45954528,9.09778404,53.2425916483,5.16954528,1.50778404,5.384943,47.29,7.59,47.895221056,137.17,56.46954528,14.56778404,58.3183493934,5.16954528,1.50778404,5.384943,51.3,13.06,52.9363164567,133.82,5.16954528,1.50778404,5.384943,5.16954528,1.50778404,5.384943,0.0,0.0,0.0,133.82
2019-09-25 07:30:00,58.36489984,8.12267912,58.9274083039,5.25489984,1.53267912,5.473854,53.11,6.59,53.5172887953,136.92,63.85489984,8.33267912,64.3962869651,5.25489984,1.53267912,5.473854,58.6,6.8,58.9932199494,133.98,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,133.98
2019-09-25 08:00:00,60.73404096,6.03659528,61.0333041372,4.9940409599999995,1.45659528,5.202126,55.74,4.58,55.9278463737,136.95,67.89404096,3.15659528,67.9673810856,4.9940409599999995,1.45659528,5.202126,62.9,1.7000000000000002,62.9229687793,135.65,4.9940409599999995,1.45659528,5.202126,4.9940409599999995,1.45659528,5.202126,0.0,0.0,0.0,135.65
2019-09-25 08:30:00,65.09436064,10.15668852,65.8819710454,4.99436064,1.45668852,5.202459,60.1,8.7,60.7264357591,136.09,71.38436064,3.14668852,71.4536814491,4.99436064,1.45668852,5.202459,66.39,1.69,66.4115065331,135.05,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,135.05
2019-09-25 09:00:00,65.62362112,10.65230616,66.4825636948,5.25362112,1.53230616,5.472522,60.37,9.12,61.0549858734,135.88,71.38362112,3.07230616,71.4497055931,5.25362112,1.53230616,5.472522,66.13,1.54,66.1479289169,134.76,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,134.76
2019-09-25 09:30:00,5.95531872,1.7369679599999999,6.203457,5.95531872,1.7369679599999999,6.203457,0.0,0.0,0.0,136.05,5.95531872,1.7369679599999999,6.203457,5.95531872,1.7369679599999999,6.203457,0.0,0.0,0.0,134.6,5.95531872,1.7369679599999999,6.203457,5.95531872,1.7369679599999999,6.203457,0.0,0.0,0.0,134.6
2019-09-25 10:00:00,54.17525856,7.10111708,54.638672237,6.17525856,1.80111708,6.432561,48.0,5.3,48.2917177164,136.88,52.93525856,2.13111708,52.9781394428,6.17525856,1.80111708,6.432561,46.76,0.33,46.7611644423,135.55,6.17525856,1.80111708,6.432561,6.17525856,1.80111708,6.432561,0.0,0.0,0.0,135.55
2019-09-25 10:30:00,65.6845792,8.7525856,66.2651620338,6.2145792,1.8125855999999998,6.47352,59.47,6.94,59.8735709642,136.88,71.9345792,3.1025856,72.0014563886,6.2145792,1.8125855999999998,6.47352,65.72,1.29,65.7326593103,135.32,6.2145792,1.8125855999999998,6.47352,6.2145792,1.8125855999999998,6.47352,0.0,0.0,0.0,135.32
2019-09-25 11:00:00,60.466936,10.158273,61.31427941,7.056936,2.058273,7.350975,53.41,8.1,54.0207191733,136.72,65.126936,5.148273,65.3301041453,7.056936,2.058273,7.350975,58.07,3.09,58.1521538724,135.97,7.056936,2.058273,7.350975,7.056936,2.058273,7.350975,0.0,0.0,0.0,135.97
2019-09-25 11:30:00,60.421112,9.586991,61.1769660228,6.881112,2.006991,7.167825,53.54,7.58,54.0739123793,136.77,66.041112,4.666991,66.2058100108,6.881112,2.006991,7.167825,59.16,2.66,59.2197703474,135.92,6.881112,2.006991,7.167825,6.881112,2.006991,7.167825,0.0,0.0,0.0,135.92
2019-09-25 12:00:00,63.76952384,10.57361112,64.6401842734,6.62952384,1.9336111200000001,6.905754,57.14,8.64,57.7895250024,136.67,69.80952384,3.54361112,69.8994048511,6.62952384,1.9336111200000001,6.905754,63.18,1.6099999999999999,63.2005102828,135.76,6.62952384,1.9336111200000001,6.905754,6.62952384,1.9336111200000001,6.905754,0.0,0.0,0.0,135.76
2019-09-25 12:30:00,64.733728,11.100254,65.6785442869,8.263728,2.410254,8.60805,56.47,8.69,57.134726743,136.72,70.633728,3.690254,70.7300608353,8.263728,2.410254,8.60805,62.37,1.28,62.3831331371,135.76,8.263728,2.410254,8.60805,8.263728,2.410254,8.60805,0.0,0.0,0.0,135.76
2019-09-25 13:00:00,61.7615184,11.1575262,62.7612583205,10.0715184,2.9375261999999998,10.491165,51.69,8.22,52.3395118433,136.84,65.1915184,5.2675262,65.4039823219,10.0715184,2.9375261999999998,10.491165,55.12,2.33,55.1692242106,136.05,10.0715184,2.9375261999999998,10.491165,10.0715184,2.9375261999999998,10.491165,0.0,0.0,0.0,136.05
2019-09-25 13:30:00,57.19483456,9.17016008,57.9253048006,10.59483456,3.09016008,11.036286,46.6,6.08,46.9949614321,137.15,61.61483456,6.99016008,62.0100812433,10.59483456,3.09016008,11.036286,51.02,3.9,51.1688420819,136.22,10.59483456,3.09016008,11.036286,10.59483456,3.09016008,11.036286,0.0,0.0,0.0,136.22
2019-09-25 14:00:00,55.35130848,8.99538164,56.0774842633,10.20130848,2.97538164,10.626363,45.15,6.02,45.5495653108,137.19,60.02130848,6.76538164,60.4013895567,10.20130848,2.97538164,10.626363,49.82,3.79,49.9639520054,136.31,10.20130848,2.97538164,10.626363,10.20130848,2.97538164,10.626363,0.0,0.0,0.0,136.31
2019-09-25 14:30:00,59.55989216,10.30580188,60.4449361527,7.93989216,2.31580188,8.270721,51.62,7.99,52.2347058956,137.09,65.14989216,4.34580188,65.2946739209,7.93989216,2.31580188,8.270721,57.21,2.03,57.2460042274,136.14,7.93989216,2.31580188,8.270721,7.93989216,2.31580188,8.270721,0.0,0.0,0.0,136.14
2019-09-25 15:00:00,60.47376736,10.475265480000001,61.3743246447,8.86376736,2.58526548,9.233091,51.61,7.89,52.2096178879,137.02,65.78376736,4.55526548,65.9412957991,8.86376736,2.58526548,9.233091,56.92,1.97,56.9540806264,136.06,8.86376736,2.58526548,9.233091,8.86376736,2.58526548,9.233091,0.0,0.0,0.0,136.06
2019-09-25 15:30:00,60.03280896,9.50831928,60.781134303,8.22280896,2.39831928,8.565426,51.81,7.11,52.2955848997,137.05,65.70280896,4.93831928,65.8881332453,8.22280896,2.39831928,8.565426,57.48,2.54,57.5360930199,136.08,8.22280896,2.39831928,8.565426,8.22280896,2.39831928,8.565426,0.0,0.0,0.0,136.08
2019-09-25 16:00:00,59.25243968,8.23612824,59.8221147772,7.87243968,2.29612824,8.200458,51.38,5.94,51.7222195966,137.2,65.96243968,6.02612824,66.2371321096,7.87243968,2.29612824,8.200458,58.09,3.73,58.2096297875,136.26,7.87243968,2.29612824,8.200458,7.87243968,2.29612824,8.200458,0.0,0.0,0.0,136.26
2019-09-25 16:30:00,60.96780416,9.10144288,61.6434052157,8.02780416,2.34144288,8.362296,52.94,6.76,53.3698529134,136.96,68.19780416,5.27144288,68.4012324617,8.02780416,2.34144288,8.362296,60.17,2.93,60.2412964668,135.95,8.02780416,2.34144288,8.362296,8.02780416,2.34144288,8.362296,0.0,0.0,0.0,135.95
2019-09-25 17:00:00,61.62384736,9.17195548,62.3026751494,8.78384736,2.56195548,9.149841,52.84,6.61,53.2518328323,136.96,68.57384736,5.5819554799999995,68.8006596533,8.78384736,2.56195548,9.149841,59.79,3.02,59.8662216947,135.9,8.78384736,2.56195548,9.149841,8.78384736,2.56195548,9.149841,0.0,0.0,0.0,135.9
2019-09-25 17:30:00,61.58915232,8.00475276,62.1071634374,8.51915232,2.48475276,8.874117,53.07,5.52,53.3563051569,137.07,69.21915232,6.39475276,69.5139116347,8.51915232,2.48475276,8.874117,60.7,3.91,60.8258012689,136.06,8.51915232,2.48475276,8.874117,8.51915232,2.48475276,8.874117,0.0,0.0,0.0,136.06
2019-09-25 18:00:00,61.28486752,7.69808636,61.7664595112,7.60486752,2.21808636,7.921737,53.68,5.48,53.9589918364,137.18,69.18486752,6.15808636,69.4583898559,7.60486752,2.21808636,7.921737,61.58,3.94,61.7059154377,136.2,7.60486752,2.21808636,7.921737,7.60486752,2.21808636,7.921737,0.0,0.0,0.0,136.2
2019-09-25 18:30:00,61.30641696,6.88978828,61.6923491449,6.6164169600000005,1.92978828,6.892101,54.69,4.96,54.9144580234,137.14,69.72641696,6.13978828,69.9962157706,6.6164169600000005,1.92978828,6.892101,63.11,4.21,63.2502664026,136.1,6.6164169600000005,1.92978828,6.892101,6.6164169600000005,1.92978828,6.892101,0.0,0.0,0.0,136.1
2019-09-25 19:00:00,61.9004032,7.2138676,62.3193373045,6.3904032,1.8638675999999998,6.65667,55.51,5.35,55.767217969,136.85,68.5804032,7.9638676,69.0412549873,6.3904032,1.8638675999999998,6.65667,62.19,6.1,62.4884477324,136.0,6.3904032,1.8638675999999998,6.65667,6.3904032,1.8638675999999998,6.65667,0.0,0.0,0.0,136.0
2019-09-25 19:30:00,62.2553584,6.2286462,62.5661704358,6.2353584,1.8186461999999999,6.495165,56.02,4.41,56.1933136592,136.94,69.5253584,8.3686462,70.0272068547,6.2353584,1.8186461999999999,6.495165,63.29,6.55,63.6280331301,136.11,6.2353584,1.8186461999999999,6.495165,6.2353584,1.8186461999999999,6.495165,0.0,0.0,0.0,136.11
2019-09-25 20:00:00,65.57964512,8.50531316,66.1288908573,5.22964512,1.52531316,5.447547,60.35,6.98,60.7523077751,136.42,72.47964512,6.17531316,72.7422397878,5.22964512,1.52531316,5.447547,67.25,4.65,67.4105703877,135.64,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,135.64
2019-09-25 20:30:00,63.30313184,7.12508012,63.7028513292,5.02313184,1.46508012,5.232429,58.28,5.66,58.5541971169,136.75,70.88313184,7.20508012,71.2483793428,5.02313184,1.46508012,5.232429,65.86,5.74,66.1096604136,136.04,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,136.04
2019-09-25 21:00:00,60.94353152,6.12186336,61.2502346537,4.9435315200000005,1.44186336,5.149512,56.0,4.68,56.1952168783,136.97,67.53353152,8.17186336,68.0261510769,4.9435315200000005,1.44186336,5.149512,62.59,6.73,62.9507823621,136.24,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,136.24
2019-09-25 21:30:00,57.1158592,4.2996256,57.2774663585,4.9358592,1.4396256,5.14152,52.18,2.86,52.2583199118,136.4,63.4158592,9.9896256,64.1978490115,4.9358592,1.4396256,5.14152,58.48,8.55,59.1017165571,135.72,4.9358592,1.4396256,5.14152,4.9358592,1.4396256,5.14152,0.0,0.0,0.0,135.72
2019-09-25 22:00:00,54.3120928,3.8881104,54.451086553,5.1020928,1.4881104,5.31468,49.21,2.4,49.2684899302,136.87,59.1820928,11.6281104,60.3136225049,5.1020928,1.4881104,5.31468,54.08,10.14,55.0224136148,136.31,5.1020928,1.4881104,5.31468,5.1020928,1.4881104,5.31468,0.0,0.0,0.0,136.31
2019-09-25 22:30:00,51.07828672,4.31491696,51.2602173486,4.98828672,1.45491696,5.196132,46.09,2.86,46.1786498287,136.84,56.18828672,12.89491696,57.6489587758,4.98828672,1.45491696,5.196132,51.2,11.44,52.4624970812,136.49,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,136.49
2019-09-25 23:00:00,47.4454,2.010325,47.4879709797,4.5954,1.340325,4.786875,42.85,0.67,42.8552377196,137.5,51.9454,13.250325,53.608727776,4.5954,1.340325,4.786875,47.35,11.91,48.8248973373,137.01,4.5954,1.340325,4.786875,4.5954,1.340325,4.786875,0.0,0.0,0.0,137.01
2019-09-25 23:30:00,45.90596928,2.40424104,45.9688850258,4.74596928,1.38424104,4.943718,41.16,1.02,41.1726365442,137.94,50.17596928,13.19424104,51.8817491013,4.74596928,1.38424104,4.943718,45.43,11.81,46.9399723051,137.29,4.74596928,1.38424104,4.943718,4.74596928,1.38424104,4.943718,0.0,0.0,0.0,137.29
2019-09-26 00:00:00,42.2615536,3.0521198,42.3716219652,4.8415536,1.4121198,5.043285,37.42,1.6400000000000001,37.4559207603,137.81,45.8115536,17.4621198,49.0267689243,4.8415536,1.4121198,5.043285,40.97,16.05,44.0016295153,136.31,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,136.31
2019-09-26 00:30:00,41.23124384,4.76244612,41.5053775027,4.91124384,1.43244612,5.115879,36.32,3.33,36.4723360919,137.6,43.82124384,19.77244612,48.075472304,4.91124384,1.43244612,5.115879,38.91,18.34,43.015621581,134.43,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,134.43
2019-09-26 01:00:00,41.17613888,4.59137384,41.4313302563,4.97613888,1.45137384,5.183478,36.2,3.14,36.3359271245,137.34,43.23613888,18.59137384,47.0638171689,4.97613888,1.45137384,5.183478,38.26,17.14,41.9238261613,133.97,4.97613888,1.45137384,5.183478,4.97613888,1.45137384,5.183478,0.0,0.0,0.0,133.97
2019-09-26 01:30:00,40.94072448,3.87729464,41.123914389,4.79072448,1.3972946400000001,4.9903379999999995,36.15,2.48,36.2349679177,137.69,43.49072448,18.53729464,47.2765735684,4.79072448,1.3972946400000001,4.9903379999999995,38.7,17.14,42.3257557523,134.25,4.79072448,1.3972946400000001,4.9903379999999995,4.79072448,1.3972946400000001,4.9903379999999995,0.0,0.0,0.0,134.25
2019-09-26 02:00:00,39.91883552,4.01466036,40.12020597,5.63883552,1.64466036,5.873787,34.28,2.37,34.3618291131,137.69,42.12883552,18.90466036,46.1760215436,5.63883552,1.64466036,5.873787,36.49,17.26,40.3661702419,134.28,5.63883552,1.64466036,5.873787,5.63883552,1.64466036,5.873787,0.0,0.0,0.0,134.28
2019-09-26 02:30:00,39.61133344,3.79288892,39.7925086323,5.22133344,1.52288892,5.438889,34.39,2.27,34.4648371532,137.56,41.96133344,18.85288892,46.0020100071,5.22133344,1.52288892,5.438889,36.74,17.33,40.6221183593,134.12,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,134.12
2019-09-26 03:00:00,40.06214304,3.62354172,40.2256803492,4.8121430400000005,1.40354172,5.012649,35.25,2.22,35.3198372023,137.64,42.51214304,18.76354172,46.4688369096,4.8121430400000005,1.40354172,5.012649,37.7,17.36,41.5049346464,134.21,4.8121430400000005,1.40354172,5.012649,4.8121430400000005,1.40354172,5.012649,0.0,0.0,0.0,134.21
2019-09-26 03:30:00,39.10413088,3.74370484,39.282927307,4.98413088,1.4537048399999999,5.191803,34.12,2.29,34.1967615426,137.64,41.28413088,18.80370484,45.3647305539,4.98413088,1.4537048399999999,5.191803,36.3,17.35,40.2332263186,134.21,4.98413088,1.4537048399999999,5.191803,4.98413088,1.4537048399999999,5.191803,0.0,0.0,0.0,134.21
2019-09-26 04:00:00,39.4322928,3.8698354,39.6217281487,4.9022928,1.4298354,5.106555,34.53,2.44,34.6161017447,137.98,42.2522928,18.6398354,46.1811618584,4.9022928,1.4298354,5.106555,37.35,17.21,41.1242823646,134.53,4.9022928,1.4298354,5.106555,4.9022928,1.4298354,5.106555,0.0,0.0,0.0,134.53
2019-09-26 04:30:00,39.66594912,3.90673516,39.8578737416,4.92594912,1.43673516,5.131197,34.74,2.47,34.8276973112,137.94,42.35594912,18.64673516,46.2787981476,4.92594912,1.43673516,5.131197,37.43,17.21,41.1969537709,134.48,4.92594912,1.43673516,5.131197,4.92594912,1.43673516,5.131197,0.0,0.0,0.0,134.48
2019-09-26 05:00:00,39.15057376,4.10100068,39.3647765434,5.66057376,1.65100068,5.896431,33.49,2.45,33.5794967205,137.77,41.71057376,18.68100068,45.7028636936,5.66057376,1.65100068,5.896431,36.05,17.03,39.8700815148,134.31,5.66057376,1.65100068,5.896431,5.66057376,1.65100068,5.896431,0.0,0.0,0.0,134.31
2019-09-26 05:30:00,41.0484768,3.2762224,41.1790126255,4.7184767999999995,1.3762224,4.91508,36.33,1.9,36.379649531,136.98,44.3984768,17.8062224,47.8360355623,4.7184767999999995,1.3762224,4.91508,39.68,16.43,42.9470290009,133.39,4.7184767999999995,1.3762224,4.91508,4.7184767999999995,1.3762224,4.91508,0.0,0.0,0.0,133.39
2019-09-26 06:00:00,42.96123424,2.18869332,43.0169504483,4.52123424,1.31869332,4.709619,38.44,0.87,38.4498439529,137.78,46.44123424,17.75869332,49.720814818,4.52123424,1.31869332,4.709619,41.92,16.44,45.0284354603,133.99,4.52123424,1.31869332,4.709619,4.52123424,1.31869332,4.709619,0.0,0.0,0.0,133.99
2019-09-26 06:30:00,45.77417024,4.12871632,45.9599930332,5.58417024,1.62871632,5.816844,40.19,2.5,40.2676805888,137.33,49.48417024,16.08871632,52.0339302491,5.58417024,1.62871632,5.816844,43.9,14.46,46.2201427951,133.53,5.58417024,1.62871632,5.816844,5.58417024,1.62871632,5.816844,0.0,0.0,0.0,133.53
2019-09-26 07:00:00,50.96989472,6.83913596,51.4266851785,5.37989472,1.56913596,5.604057,45.59,5.27,45.8935834295,136.82,55.26989472,14.66913596,57.1834312732,5.37989472,1.56913596,5.604057,49.89,13.1,51.5812184811,133.22,5.37989472,1.56913596,5.604057,5.37989472,1.56913596,5.604057,0.0,0.0,0.0,133.22
2019-09-26 07:30:00,54.58974432,3.38950876,54.6948713734,5.92974432,1.7295087599999999,6.176817,48.66,1.6600000000000001,48.6883066044,136.9,61.07974432,7.68950876,61.5618689707,5.92974432,1.7295087599999999,6.176817,55.15,5.96,55.4711104991,135.22,5.92974432,1.7295087599999999,6.176817,5.92974432,1.7295087599999999,6.176817,0.0,0.0,0.0,135.22
2019-09-26 08:00:00,57.60071264,5.13687452,57.8293141622,6.64071264,1.93687452,6.917409,50.96,3.2,51.0603721099,136.39,64.26071264,7.96687452,64.7526854935,6.64071264,1.93687452,6.917409,57.62,6.03,57.9346640622,135.38,6.64071264,1.93687452,6.917409,6.64071264,1.93687452,6.917409,0.0,0.0,0.0,135.38
2019-09-26 08:30:00,62.16826496,8.18407728,62.7046432815,6.76826496,1.97407728,7.050276,55.4,6.21,55.7469649398,136.44,69.44826496,6.53407728,69.7549687969,6.76826496,1.97407728,7.050276,62.68,4.5600000000000005,62.8456521965,135.38,6.76826496,1.97407728,7.050276,6.76826496,1.97407728,7.050276,0.0,0.0,0.0,135.38
2019-09-26 09:00:00,59.6401728,8.9775504,60.3120769233,7.0201728,2.0475504,7.31268,52.62,6.93,53.074375173,136.35,65.3001728,7.0275504,65.6772337445,7.0201728,2.0475504,7.31268,58.28,4.98,58.49238241,135.65,7.0201728,2.0475504,7.31268,7.0201728,2.0475504,7.31268,0.0,0.0,0.0,135.65
2019-09-26 09:30:00,60.4373552,9.2492286,61.141002063,7.4373552,2.1692286,7.7472449999999995,53.0,7.08,53.4707995078,135.98,66.5373552,6.3392286,66.838652412,7.4373552,2.1692286,7.7472449999999995,59.1,4.17,59.2469315661,135.17,7.4373552,2.1692286,7.7472449999999995,7.4373552,2.1692286,7.7472449999999995,0.0,0.0,0.0,135.17
2019-09-26 10:00:00,60.05086912,9.94692016,60.869106308,10.00086912,2.91692016,10.417572,50.05,7.03,50.5413039009,135.93,64.59086912,6.69692016,64.9371166076,10.00086912,2.91692016,10.417572,54.59,3.7800000000000002,54.7207136284,135.17,10.00086912,2.91692016,10.417572,10.00086912,2.91692016,10.417572,0.0,0.0,0.0,135.17
2019-09-26 10:30:00,60.64816128,11.31654704,61.6949244554,10.54816128,3.07654704,10.987668,50.1,8.24,50.7730991766,135.65,64.45816128,5.54654704,64.6963580093,10.54816128,3.07654704,10.987668,53.91,2.47,53.9665544574,134.75,10.54816128,3.07654704,10.987668,10.54816128,3.07654704,10.987668,0.0,0.0,0.0,134.75
2019-09-26 11:00:00,59.42649184,12.34981012,60.6961756819,11.65649184,3.39981012,12.142179,47.77,8.95,48.6011872283,136.12,63.64649184,5.55981012,63.8888676696,11.65649184,3.39981012,12.142179,51.99,2.16,52.0348508213,135.33,11.65649184,3.39981012,12.142179,11.65649184,3.39981012,12.142179,0.0,0.0,0.0,135.33
2019-09-26 11:30:00,57.78364288,11.93689584,59.0037190928,13.46364288,3.9268958400000002,14.024628,44.32,8.01,45.0380117234,136.07,61.71364288,6.34689584,62.0391554127,13.46364288,3.9268958400000002,14.024628,48.25,2.42,48.3106499646,135.18,13.46364288,3.9268958400000002,14.024628,13.46364288,3.9268958400000002,14.024628,0.0,0.0,0.0,135.18
2019-09-26 12:00:00,58.21090816,10.92526488,59.2272846036,10.92090816,3.18526488,11.375946,47.29,7.74,47.9192205696,136.25,61.990908160000004,6.71526488,62.3535682773,10.92090816,3.18526488,11.375946,51.07,3.5300000000000002,51.1918528674,135.55,10.92090816,3.18526488,11.375946,10.92090816,3.18526488,11.375946,0.0,0.0,0.0,135.55
2019-09-26 12:30:00,63.30352768,11.12186224,64.2731081901,8.78352768,2.56186224,9.149508,54.52,8.56,55.1878972239,136.46,68.28352768,5.03186224,68.4686774374,8.78352768,2.56186224,9.149508,59.5,2.47,59.5512459987,135.55,8.78352768,2.56186224,9.149508,8.78352768,2.56186224,9.149508,0.0,0.0,0.0,135.55
2019-09-26 13:00:00,61.77998272,9.34624496,62.4829461512,7.28998272,2.12624496,7.593732,54.49,7.22,54.966248735,136.72,67.43998272,5.86624496,67.6946386297,7.28998272,2.12624496,7.593732,60.15,3.74,60.2661604883,135.93,7.28998272,2.12624496,7.593732,7.28998272,2.12624496,7.593732,0.0,0.0,0.0,135.93
2019-09-26 13:30:00,61.55278944,10.34414692,62.4159215533,7.76278944,2.26414692,8.086239,53.79,8.08,54.3934784694,136.6,66.55278944,5.58414692,66.7866489582,7.76278944,2.26414692,8.086239,58.79,3.32,58.8836692131,135.86,7.76278944,2.26414692,8.086239,7.76278944,2.26414692,8.086239,0.0,0.0,0.0,135.86
2019-09-26 14:00:00,56.86719104,10.65918072,57.8575453195,11.75719104,3.42918072,12.247074,45.11,7.23,45.6857198696,136.63,58.97719104,7.76918072,59.4867147524,11.75719104,3.42918072,12.247074,47.22,4.34,47.4190257175,136.08,11.75719104,3.42918072,12.247074,11.75719104,3.42918072,12.247074,0.0,0.0,0.0,136.08
2019-09-26 14:30:00,63.6490528,12.5738904,64.8791541416,8.1390528,2.3738904,8.47818,55.51,10.2,56.4393488623,136.17,66.5990528,5.0438904,66.789779639,8.1390528,2.3738904,8.47818,58.46,2.67,58.5209406965,135.54,8.1390528,2.3738904,8.47818,8.1390528,2.3738904,8.47818,0.0,0.0,0.0,135.54
2019-09-26 15:00:00,64.12382944,11.02111692,65.0640493684,6.72382944,1.96111692,7.003989,57.4,9.06,58.1106152093,136.56,67.10382944,5.07111692,67.2951718352,6.72382944,1.96111692,7.003989,60.38,3.11,60.4600405226,135.82,6.72382944,1.96111692,7.003989,6.72382944,1.96111692,7.003989,0.0,0.0,0.0,135.82
2019-09-26 15:30:00,61.95003264,9.42500952,62.6628865322,7.32003264,2.13500952,7.625034,54.63,7.29,55.1142540546,137.08,66.70003264,5.90500952,66.9609101761,7.32003264,2.13500952,7.625034,59.38,3.77,59.4995571412,136.18,7.32003264,2.13500952,7.625034,7.32003264,2.13500952,7.625034,0.0,0.0,0.0,136.18
2019-09-26 16:00:00,61.94775552,9.38934536,62.6552808649,6.71775552,1.95934536,6.997662,55.23,7.43,55.7275317953,136.76,67.31775552,6.20934536,67.6035219353,6.71775552,1.95934536,6.997662,60.6,4.25,60.7488477257,136.18,6.71775552,1.95934536,6.997662,6.71775552,1.95934536,6.997662,0.0,0.0,0.0,136.18
2019-09-26 16:30:00,62.64482592,10.62640756,63.5397100417,9.24482592,2.69640756,9.630027,53.4,7.93,53.9855990057,136.88,66.65482592,7.19640756,67.0421814994,9.24482592,2.69640756,9.630027,57.41,4.5,57.5860929392,136.21,9.24482592,2.69640756,9.630027,9.24482592,2.69640756,9.630027,0.0,0.0,0.0,136.21
2019-09-26 17:00:00,62.98493664,9.65435652,63.7205527547,8.41493664,2.45435652,8.765559,54.57,7.2,55.0429368766,136.54,67.20493664,7.92435652,67.6705174728,8.41493664,2.45435652,8.765559,58.79,5.47,59.0439243276,135.85,8.41493664,2.45435652,8.765559,8.41493664,2.45435652,8.765559,0.0,0.0,0.0,135.85
2019-09-26 17:30:00,61.48650464,7.96023052,61.9996413117,8.84650464,2.5802305199999997,9.215109,52.64,5.38,52.9142135914,136.63,66.24650464,9.29023052,66.8947513646,8.84650464,2.5802305199999997,9.215109,57.4,6.71,57.7908651951,135.92,8.84650464,2.5802305199999997,9.215109,8.84650464,2.5802305199999997,9.215109,0.0,0.0,0.0,135.92
2019-09-26 18:00:00,60.80644608,7.06771344,61.2158186921,7.46644608,2.17771344,7.777548,53.34,4.89,53.5636789252,136.55,67.38644608,8.80771344,67.9596125014,7.46644608,2.17771344,7.777548,59.92,6.63,60.285680721,135.92,7.46644608,2.17771344,7.777548,7.46644608,2.17771344,7.777548,0.0,0.0,0.0,135.92
2019-09-26 18:30:00,61.647056,7.413308,62.0911962276,6.937056,2.023308,7.2261,54.71,5.39,54.9748688038,136.83,68.967056,7.423308,69.3654115173,6.937056,2.023308,7.2261,62.03,5.4,62.2646039094,135.85,6.937056,2.023308,7.2261,6.937056,2.023308,7.2261,0.0,0.0,0.0,135.85
2019-09-26 19:00:00,61.31026272,6.99465996,61.707970172,7.01026272,2.04465996,7.302357,54.3,4.95,54.5251547453,136.65,68.32026272,8.74465996,68.8776260911,7.01026272,2.04465996,7.302357,61.31,6.7,61.6750038508,135.85,7.01026272,2.04465996,7.302357,7.01026272,2.04465996,7.302357,0.0,0.0,0.0,135.85
2019-09-26 19:30:00,62.5959872,7.0450796,62.9911958937,6.8059872,1.9850796,7.08957,55.79,5.06,56.0189941002,136.73,69.9559872,8.1850796,70.4332000777,6.8059872,1.9850796,7.08957,63.15,6.2,63.453624798,135.95,6.8059872,1.9850796,7.08957,6.8059872,1.9850796,7.08957,0.0,0.0,0.0,135.95
2019-09-26 20:00:00,60.0369664,5.7828652,60.3148312145,6.6269664,1.9328652,6.90309,53.41,3.85,53.5485816806,137.14,67.6469664,9.3028652,68.2836390657,6.6269664,1.9328652,6.90309,61.02,7.37,61.4634631305,136.38,6.6269664,1.9328652,6.90309,6.6269664,1.9328652,6.90309,0.0,0.0,0.0,136.38
2019-09-26 20:30:00,59.4442192,5.9974806,59.7460037981,6.5742192,1.9174806,6.848145,52.87,4.08,53.0271939669,136.97,66.0442192,9.9174806,66.7846936894,6.5742192,1.9174806,6.848145,59.47,8.0,60.0056738984,136.28,6.5742192,1.9174806,6.848145,6.5742192,1.9174806,6.848145,0.0,0.0,0.0,136.28
2019-09-26 21:00:00,59.70794624,5.62398432,59.9722272709,5.80794624,1.69398432,6.049944,53.9,3.93,54.0430837388,136.6,66.68794624,8.88398432,67.2770938069,5.80794624,1.69398432,6.049944,60.88,7.19,61.3031035103,135.83,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,135.83
2019-09-26 21:30:00,57.33987456,4.98163008,57.5558672319,5.55987456,1.62163008,5.791536,51.78,3.36,51.8889005472,136.53,64.35987456,9.63163008,65.0765837408,5.55987456,1.62163008,5.791536,58.8,8.01,59.3430712046,135.89,5.55987456,1.62163008,5.791536,5.55987456,1.62163008,5.791536,0.0,0.0,0.0,135.89
2019-09-26 22:00:00,57.13149344,6.04626892,57.4505431701,5.06149344,1.4762689199999999,5.272389,52.07,4.57,52.2701616604,137.15,62.75149344,10.98626892,63.7059497514,5.06149344,1.4762689199999999,5.272389,57.69,9.51,58.4685915685,136.62,5.06149344,1.4762689199999999,5.272389,5.06149344,1.4762689199999999,5.272389,0.0,0.0,0.0,136.62
2019-09-26 22:30:00,49.20086496,1.70650228,49.2304505651,4.17086496,1.21650228,4.344651,45.03,0.49,45.0326659215,137.35,55.84086496,13.18650228,57.3767029539,4.17086496,1.21650228,4.344651,51.67,11.97,53.0383804428,136.71,4.17086496,1.21650228,4.344651,4.17086496,1.21650228,4.344651,0.0,0.0,0.0,136.71
2019-09-26 23:00:00,47.1448816,1.7351738,47.1768024478,3.5148816,1.0251738,3.6613350000000002,43.63,0.71,43.6357766059,137.13,53.6148816,12.5651738,55.0675868511,3.5148816,1.0251738,3.6613350000000002,50.1,11.54,51.4118818951,136.52,3.5148816,1.0251738,3.6613350000000002,3.5148816,1.0251738,3.6613350000000002,0.0,0.0,0.0,136.52
2019-09-26 23:30:00,48.35739008,2.55715544,48.42495451,2.52739008,0.73715544,2.632698,45.83,1.82,45.8661236644,137.82,54.23739008,12.58715544,55.6788197141,2.52739008,0.73715544,2.632698,51.71,11.85,53.050415644,137.1,2.52739008,0.73715544,2.632698,2.52739008,0.73715544,2.632698,0.0,0.0,0.0,137.1
2019-09-27 00:00:00,45.07174592,6.53009256,45.5423362282,2.33174592,0.6800925600000001,2.428902,42.74,5.85,43.1384990467,137.5,49.17174592,19.98009256,53.0760275033,2.33174592,0.6800925600000001,2.428902,46.84,19.3,50.6603947872,134.69,2.33174592,0.6800925600000001,2.428902,2.33174592,0.6800925600000001,2.428902,0.0,0.0,0.0,134.69
2019-09-27 00:30:00,42.75611136,6.2367824800000005,43.2085930612,2.52611136,0.73678248,2.631366,40.23,5.5,40.6042226868,137.09,46.64611136,19.97678248,50.7437832967,2.52611136,0.73678248,2.631366,44.12,19.24,48.1326500413,134.23,2.52611136,0.73678248,2.631366,2.52611136,0.73678248,2.631366,0.0,0.0,0.0,134.23
2019-09-27 01:00:00,42.729488,6.261934,43.185888461,2.509488,0.731934,2.61405,40.22,5.53,40.5983903622,137.23,46.169488,18.861934,49.8737824553,2.509488,0.731934,2.61405,43.66,18.13,47.274649655,134.23,2.509488,0.731934,2.61405,2.509488,0.731934,2.61405,0.0,0.0,0.0,134.23
2019-09-27 01:30:00,42.23500288,5.34687584,42.5721099961,2.11500288,0.6168758400000001,2.203128,40.12,4.73,40.3978625672,137.45,46.16500288,19.05687584,49.9436883669,2.11500288,0.6168758400000001,2.203128,44.05,18.44,47.7539118816,134.41,2.11500288,0.6168758400000001,2.203128,2.11500288,0.6168758400000001,2.203128,0.0,0.0,0.0,134.41
2019-09-27 02:00:00,41.83233408,5.89484744,42.2456317378,3.58233408,1.04484744,3.731598,38.25,4.85,38.5562575985,137.56,45.25233408,19.38484744,49.2295241695,3.58233408,1.04484744,3.731598,41.67,18.34,45.5274038355,134.57,3.58233408,1.04484744,3.731598,3.58233408,1.04484744,3.731598,0.0,0.0,0.0,134.57
2019-09-27 02:30:00,41.42526016,4.46445088,41.665135317,4.57526016,1.33445088,4.765896,36.85,3.13,36.9826905457,138.69,44.70526016,18.60445088,48.4219565747,4.57526016,1.33445088,4.765896,40.13,17.27,43.6883256717,135.28,4.57526016,1.33445088,4.765896,4.57526016,1.33445088,4.765896,0.0,0.0,0.0,135.28
2019-09-27 03:00:00,40.35309184,3.73673512,40.5257351618,5.06309184,1.47673512,5.274054,35.29,2.26,35.362292063699996,138.87,43.17309184,18.60673512,47.0119819924,5.06309184,1.47673512,5.274054,38.11,17.13,41.7828792689,135.28,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,135.28
2019-09-27 03:30:00,38.12572864,4.6108375200000005,38.4035285744,5.62572864,1.64083752,5.860134,32.5,2.9699999999999998,32.6354240052,138.83,39.53572864,20.28083752,44.4340658685,5.62572864,1.64083752,5.860134,33.91,18.64,38.6954480527,135.62,5.62572864,1.64083752,5.860134,5.62572864,1.64083752,5.860134,0.0,0.0,0.0,135.62
2019-09-27 04:00:00,38.37357152,4.22020836,38.6049368579,4.90357152,1.43020836,5.107887,33.47,2.79,33.5860834275,138.87,40.38357152,20.28020836,45.1898185417,4.90357152,1.43020836,5.107887,35.48,18.85,40.1765217509,135.57,4.90357152,1.43020836,5.107887,4.90357152,1.43020836,5.107887,0.0,0.0,0.0,135.57
2019-09-27 04:30:00,38.35145344,4.00792392,38.560309064,5.10145344,1.48792392,5.314014,33.25,2.52,33.3453579978,138.76,40.08145344,20.65792392,45.0918255402,5.10145344,1.48792392,5.314014,34.98,19.17,39.8884607374,135.51,5.10145344,1.48792392,5.314014,5.10145344,1.48792392,5.314014,0.0,0.0,0.0,135.51
2019-09-27 05:00:00,38.89019488,3.96505684,39.0918013597,4.92019488,1.4350568400000001,5.125203,33.97,2.5300000000000002,34.0640837247,138.64,40.86019488,20.44505684,45.689778669,4.92019488,1.4350568400000001,5.125203,35.94,19.01,40.6578860739,135.45,4.92019488,1.4350568400000001,5.125203,4.92019488,1.4350568400000001,5.125203,0.0,0.0,0.0,135.45
2019-09-27 05:30:00,40.16802656,4.67734108,40.4394346808,5.40802656,1.57734108,5.633361,34.76,3.1,34.8979598258,138.59,42.41802656,20.00734108,46.8997086807,5.40802656,1.57734108,5.633361,37.01,18.43,41.3449513242,135.32,5.40802656,1.57734108,5.633361,5.40802656,1.57734108,5.633361,0.0,0.0,0.0,135.32
2019-09-27 06:00:00,42.68118336,4.68992848,42.9380814913,5.45118336,1.58992848,5.678316,37.23,3.1,37.3588396501,138.7,45.37118336,19.58992848,49.4197286247,5.45118336,1.58992848,5.678316,39.92,18.0,43.7904829843,135.32,5.45118336,1.58992848,5.678316,5.45118336,1.58992848,5.678316,0.0,0.0,0.0,135.32
2019-09-27 06:30:00,46.18869568,4.45878624,46.4034091781,5.61869568,1.63878624,5.852808,40.57,2.8200000000000003,40.6678902821,138.01,49.98869568,16.54878624,52.6567376677,5.61869568,1.63878624,5.852808,44.37,14.91,46.8081723634,134.26,5.61869568,1.63878624,5.852808,5.61869568,1.63878624,5.852808,0.0,0.0,0.0,134.26
2019-09-27 07:00:00,49.48099328,6.63862304,49.9243428784,5.72099328,1.66862304,5.9593679999999996,43.76,4.97,44.0413271825,137.05,53.01099328,16.07862304,55.3957356427,5.72099328,1.66862304,5.9593679999999996,47.29,14.41,49.4367494886,133.55,5.72099328,1.66862304,5.9593679999999996,5.72099328,1.66862304,5.9593679999999996,0.0,0.0,0.0,133.55
2019-09-27 07:30:00,55.45061344,8.12267892,56.042380782,5.94061344,1.7326789200000001,6.188139,49.51,6.39,49.9206590501,136.68,59.84061344,12.40267892,61.1124002251,5.94061344,1.7326789200000001,6.188139,53.9,10.67,54.945963455,132.86,5.94061344,1.7326789200000001,6.188139,5.94061344,1.7326789200000001,6.188139,0.0,0.0,0.0,132.86
2019-09-27 08:00:00,57.78856512,5.1699981600000005,58.0193686591,6.30856512,1.83999816,6.571422,51.48,3.33,51.5875886236,137.02,63.50856512,5.67999816,63.7620594296,6.30856512,1.83999816,6.571422,57.2,3.84,57.3287502044,135.33,6.30856512,1.83999816,6.571422,6.30856512,1.83999816,6.571422,0.0,0.0,0.0,135.33
2019-09-27 08:30:00,58.10426784,5.30957812,58.3463585928,7.88426784,2.29957812,8.212779,50.22,3.01,50.3101232358,137.49,64.43426784,5.52957812,64.6710994669,7.88426784,2.29957812,8.212779,56.55,3.23,56.6421698031,135.95,7.88426784,2.29957812,8.212779,7.88426784,2.29957812,8.212779,0.0,0.0,0.0,135.95
2019-09-27 09:00:00,60.3476848,7.3597414,60.7948094346,7.5076848,2.1897414,7.820505,52.84,5.17,53.092320537,137.41,65.7676848,4.5497414,65.924870199,7.5076848,2.1897414,7.820505,58.26,2.36,58.3077799269,136.21,7.5076848,2.1897414,7.820505,7.5076848,2.1897414,7.820505,0.0,0.0,0.0,136.21
2019-09-27 09:30:00,60.48196032,6.35932176,60.8153639913,7.71196032,2.24932176,8.033292,52.77,4.11,52.9298120155,137.29,65.84196032,4.53932176,65.9982513467,7.71196032,2.24932176,8.033292,58.13,2.29,58.1750891705,135.91,7.71196032,2.24932176,8.033292,7.71196032,2.24932176,8.033292,0.0,0.0,0.0,135.91
2019-09-27 10:00:00,59.21237024,5.34319132,59.4529602536,7.38237024,2.15319132,7.689969,51.83,3.19,51.928075258,137.61,65.18237024,5.07319132,65.379497247,7.38237024,2.15319132,7.689969,57.8,2.92,57.8737107848,136.25,7.38237024,2.15319132,7.689969,7.38237024,2.15319132,7.689969,0.0,0.0,0.0,136.25
2019-09-27 10:30:00,57.79797216,6.14524188,58.1237437161,9.85797216,2.87524188,10.268721,47.94,3.27,48.0513943606,137.64,63.62797216,5.82524188,63.8940708059,9.85797216,2.87524188,10.268721,53.77,2.95,53.8508625743,136.2,9.85797216,2.87524188,10.268721,9.85797216,2.87524188,10.268721,0.0,0.0,0.0,136.2
2019-09-27 11:00:00,57.55413664,6.90745652,57.9671596678,9.21413664,2.68745652,9.598059,48.34,4.22,48.523849806,137.43,63.43413664,5.24745652,63.650809038,9.21413664,2.68745652,9.598059,54.22,2.56,54.2804016197,136.12,9.21413664,2.68745652,9.598059,9.21413664,2.68745652,9.598059,0.0,0.0,0.0,136.12
2019-09-27 11:30:00,57.5828576,6.0204168,57.8967262272,9.5328576,2.7804168,9.930060000000001,48.05,3.24,48.1591123257,137.47,64.6828576,5.2104168,64.8923763668,9.5328576,2.7804168,9.930060000000001,55.15,2.43,55.2035089464,135.99,9.5328576,2.7804168,9.930060000000001,9.5328576,2.7804168,9.930060000000001,0.0,0.0,0.0,135.99
2019-09-27 12:00:00,59.777024,6.335382,60.1118096831,8.967024,2.615382,9.34065,50.81,3.7199999999999998,50.9459959172,137.59,66.817024,4.7353819999999995,66.9846141954,8.967024,2.615382,9.34065,57.85,2.12,57.8888322563,136.24,8.967024,2.615382,9.34065,8.967024,2.615382,9.34065,0.0,0.0,0.0,136.24
2019-09-27 12:30:00,62.5653968,7.0636574,62.9628790051,7.7953968,2.2736574,8.120205,54.77,4.79,54.97905965,137.34,70.2853968,3.3136574,70.3634658662,7.7953968,2.2736574,8.120205,62.49,1.04,62.4986535855,135.83,7.7953968,2.2736574,8.120205,7.7953968,2.2736574,8.120205,0.0,0.0,0.0,135.83
2019-09-27 13:00:00,60.76085056,6.49274808,61.1067650789,8.58085056,2.50274808,8.938386,52.18,3.99,52.332327485,137.78,67.00085056,4.48274808,67.1506441228,8.58085056,2.50274808,8.938386,58.42,1.98,58.4535439473,136.29,8.58085056,2.50274808,8.938386,8.58085056,2.50274808,8.938386,0.0,0.0,0.0,136.29
2019-09-27 13:30:00,59.52296864,6.99503252,59.9325810864,8.38296864,2.44503252,8.732258999999999,51.14,4.55,51.3420110631,138.07,65.20296864,4.00503252,65.3258555624,8.38296864,2.44503252,8.732258999999999,56.82,1.56,56.8414109607,136.73,8.38296864,2.44503252,8.732258999999999,8.38296864,2.44503252,8.732258999999999,0.0,0.0,0.0,136.73
2019-09-27 14:00:00,57.07912032,7.38682676,57.5551143348,10.54912032,3.07682676,10.988667,46.53,4.31,46.7291878808,138.34,61.41912032,5.20682676,61.6394304467,10.54912032,3.07682676,10.988667,50.87,2.13,50.9145735522,137.02,10.54912032,3.07682676,10.988667,10.54912032,3.07682676,10.988667,0.0,0.0,0.0,137.02
2019-09-27 14:30:00,56.56128576,8.92454168,57.2610381588,12.94128576,3.77454168,13.480506,43.62,5.15,43.9229655192,138.25,60.14128576,4.99454168,60.3483197733,12.94128576,3.77454168,13.480506,47.2,1.22,47.2157643166,136.81,12.94128576,3.77454168,13.480506,12.94128576,3.77454168,13.480506,0.0,0.0,0.0,136.81
2019-09-27 15:00:00,58.0978912,7.6585516,58.6004980738,10.8978912,3.1785516,11.35197,47.2,4.48,47.4121334681,138.62,61.5678912,6.5585515999999995,61.9162323297,10.8978912,3.1785516,11.35197,50.67,3.38,50.7826082434,137.33,10.8978912,3.1785516,11.35197,10.8978912,3.1785516,11.35197,0.0,0.0,0.0,137.33
2019-09-27 15:30:00,59.78292896,12.18335428,61.0117424481,8.10292896,2.3633542800000003,8.440551,51.68,9.82,52.6047032118,137.6,63.83292896,12.80335428,65.1042909525,8.10292896,2.3633542800000003,8.440551,55.73,10.44,56.6994400325,134.05,8.10292896,2.3633542800000003,8.440551,8.10292896,2.3633542800000003,8.440551,0.0,0.0,0.0,134.05
2019-09-27 16:00:00,62.38629792,12.08475356,63.545978919,5.77629792,1.6847535599999999,6.016977,56.61,10.4,57.5573809342,137.35,66.95629792,11.27475356,67.898938865,5.77629792,1.6847535599999999,6.016977,61.18,9.59,61.9270578988,133.87,5.77629792,1.6847535599999999,6.016977,5.77629792,1.6847535599999999,6.016977,0.0,0.0,0.0,133.87
2019-09-27 16:30:00,59.53755488,9.71428684,60.3248523405,7.55755488,2.20428684,7.872453,51.98,7.51,52.5197153458,137.77,64.57755488,10.91428684,65.4933756307,7.55755488,2.20428684,7.872453,57.02,8.71,57.6814051493,133.75,7.55755488,2.20428684,7.872453,7.55755488,2.20428684,7.872453,0.0,0.0,0.0,133.75
2019-09-27 17:00:00,58.56993152,8.99081336,59.2559836905,8.53993152,2.49081336,8.895762,50.03,6.5,50.4504796806,137.73,62.86993152,12.47081336,64.0948474933,8.53993152,2.49081336,8.895762,54.33,9.98,55.2390197234,133.72,8.53993152,2.49081336,8.895762,8.53993152,2.49081336,8.895762,0.0,0.0,0.0,133.72
2019-09-27 17:30:00,59.32625504,8.48640772,59.9301564578,8.69625504,2.53640772,9.058599,50.63,5.95,50.9784209249,137.64,64.51625504,12.64640772,65.7440399778,8.69625504,2.53640772,9.058599,55.82,10.11,56.7281631996,133.49,8.69625504,2.53640772,9.058599,8.69625504,2.53640772,9.058599,0.0,0.0,0.0,133.49
2019-09-27 18:00:00,59.19865344,8.75377392,59.8423689952,7.89865344,2.3037739200000003,8.227764,51.3,6.45,51.7038925034,137.44,64.31865344,12.40377392,65.5037616309,7.89865344,2.3037739200000003,8.227764,56.42,10.1,57.3168945425,133.43,7.89865344,2.3037739200000003,8.227764,7.89865344,2.3037739200000003,8.227764,0.0,0.0,0.0,133.43
2019-09-27 18:30:00,58.254728,4.318879,58.4146047677,7.264728,2.118879,7.567425,50.99,2.2,51.0374382194,137.61,65.424728,9.138879,66.059928423,7.264728,2.118879,7.567425,58.16,7.02,58.5821303812,135.33,7.264728,2.118879,7.567425,7.264728,2.118879,7.567425,0.0,0.0,0.0,135.33
2019-09-27 19:00:00,57.45569728,2.7262450400000002,57.5203404193,7.01569728,2.04624504,7.308018,50.44,0.68,50.4445834555,137.61,64.95569728,9.10624504,65.5909011057,7.01569728,2.04624504,7.308018,57.94,7.06,58.3685463242,136.35,7.01569728,2.04624504,7.308018,7.01569728,2.04624504,7.308018,0.0,0.0,0.0,136.35
2019-09-27 19:30:00,58.64522784,2.9398581200000002,58.7188684681,6.92522784,2.01985812,7.213779,51.72,0.92,51.7281818741,137.41,66.33522784,8.07985812,66.8254933377,6.92522784,2.01985812,7.213779,59.41,6.06,59.7182693989,136.08,6.92522784,2.01985812,7.213779,6.92522784,2.01985812,7.213779,0.0,0.0,0.0,136.08
2019-09-27 20:00:00,57.08344,2.83142,57.1536180959,6.55344,1.9114200000000001,6.8265,50.53,0.92,50.5383745287,137.52,63.71344,9.59142,64.4313415525,6.55344,1.9114200000000001,6.8265,57.16,7.68,57.6736334905,136.36,6.55344,1.9114200000000001,6.8265,6.55344,1.9114200000000001,6.8265,0.0,0.0,0.0,136.36
2019-09-27 20:30:00,58.32876544,2.98838992,58.4052681876,5.78876544,1.68838992,6.029964,52.54,1.3,52.5560805236,137.81,65.40876544,8.41838992,65.9482818975,5.78876544,1.68838992,6.029964,59.62,6.73,59.9986441513,136.53,5.78876544,1.68838992,6.029964,5.78876544,1.68838992,6.029964,0.0,0.0,0.0,136.53
2019-09-27 21:00:00,56.6902544,2.1775742,56.732061247,5.3402544,1.5575742,5.562765,51.35,0.62,51.3537428042,136.58,63.5802544,8.8475742,64.1928992864,5.3402544,1.5575742,5.562765,58.24,7.29,58.6944775937,135.4,5.3402544,1.5575742,5.562765,5.3402544,1.5575742,5.562765,0.0,0.0,0.0,135.4
2019-09-27 21:30:00,52.36484896,3.53391428,52.4839590422,6.18484896,1.8039142799999999,6.442551,46.18,1.73,46.2123933594,137.08,59.16484896,10.86391428,60.1540022438,6.18484896,1.8039142799999999,6.442551,52.98,9.06,53.7490837131,135.96,6.18484896,1.8039142799999999,6.442551,6.18484896,1.8039142799999999,6.442551,0.0,0.0,0.0,135.96
2019-09-27 22:00:00,50.96896512,2.83344816,51.0476623743,5.90896512,1.72344816,6.155172,45.06,1.11,45.0736696975,137.13,56.74896512,12.99344816,58.2174779364,5.90896512,1.72344816,6.155172,50.84,11.27,52.0741634594,136.32,5.90896512,1.72344816,6.155172,5.90896512,1.72344816,6.155172,0.0,0.0,0.0,136.32
2019-09-27 22:30:00,49.05772672,2.5380869600000002,49.1233390187,5.54772672,1.6180869599999999,5.778882,43.51,0.92,43.5197254127,136.28,54.07772672,13.40808696,55.7151444684,5.54772672,1.6180869599999999,5.778882,48.53,11.79,49.941615913,135.73,5.54772672,1.6180869599999999,5.778882,5.54772672,1.6180869599999999,5.778882,0.0,0.0,0.0,135.73
2019-09-27 23:00:00,45.53601856,3.48967208,45.6695390553,5.41601856,1.57967208,5.641686,40.12,1.9100000000000001,40.1654391237,135.96,51.10601856,12.99967208,52.7334486568,5.41601856,1.57967208,5.641686,45.69,11.42,47.095567732,135.13,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,135.13
2019-09-27 23:30:00,44.04835584,3.02118712,44.1518428134,5.79835584,1.69118712,6.039954,38.25,1.33,38.2731158909,136.36,48.46835584,13.62118712,50.3459855042,5.79835584,1.69118712,6.039954,42.67,11.93,44.3063629742,135.59,5.79835584,1.69118712,6.039954,5.79835584,1.69118712,6.039954,0.0,0.0,0.0,135.59
2019-09-28 00:00:00,41.45834624,2.85743432,41.5567010703,5.40834624,1.57743432,5.633694,36.05,1.28,36.072716837,137.43,45.97834624,17.11743432,49.0613379421,5.40834624,1.57743432,5.633694,40.57,15.54,43.4444070048,137.14,5.40834624,1.57743432,5.633694,5.40834624,1.57743432,5.633694,0.0,0.0,0.0,137.14
2019-09-28 00:30:00,39.79073376,2.69438068,39.8818527705,5.50073376,1.60438068,5.729931,34.29,1.09,34.3073199186,137.13,43.46073376,17.79438068,46.96248889,5.50073376,1.60438068,5.729931,37.96,16.19,41.2683619738,136.99,5.50073376,1.60438068,5.729931,5.50073376,1.60438068,5.729931,0.0,0.0,0.0,136.99
2019-09-28 01:00:00,37.8068976,4.2432618,38.0442739034,5.4968976,1.6032617999999998,5.725935,32.31,2.64,32.4176757341,137.92,41.1968976,17.4332618,44.7336896405,5.4968976,1.6032617999999998,5.725935,35.7,15.83,39.0522585774,137.47,5.4968976,1.6032617999999998,5.725935,5.4968976,1.6032617999999998,5.725935,0.0,0.0,0.0,137.47
2019-09-28 01:30:00,37.10571872,4.9804179600000005,37.4384685155,5.55571872,1.6204179600000002,5.787207,31.55,3.36,31.7284115581,138.29,40.12571872,17.60041796,43.8160702844,5.55571872,1.6204179600000002,5.787207,34.57,15.98,38.0847121559,137.63,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,137.63
2019-09-28 02:00:00,38.42724736,3.3712804800000002,38.5748476567,5.38724736,1.57128048,5.6117159999999995,33.04,1.8,33.0889951494,137.96,41.15724736,21.68128048,46.5187804387,5.38724736,1.57128048,5.6117159999999995,35.77,20.11,41.0354115369,134.76,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,134.76
2019-09-28 02:30:00,38.02576896,3.24584928,38.1640490848,5.26576896,1.5358492799999999,5.485176,32.76,1.71,32.804598763,138.25,40.83576896,21.68584928,46.2367395644,5.26576896,1.5358492799999999,5.485176,35.57,20.15,40.8808928474,135.07,5.26576896,1.5358492799999999,5.485176,5.26576896,1.5358492799999999,5.485176,0.0,0.0,0.0,135.07
2019-09-28 03:00:00,36.98428032,3.01333176,37.1068343986,5.39428032,1.5733317599999999,5.619042,31.59,1.44,31.622803481,138.68,39.48428032,22.253331760000002,45.3234946447,5.39428032,1.5733317599999999,5.619042,34.09,20.68,39.8721770161,135.51,5.39428032,1.5733317599999999,5.619042,5.39428032,1.5733317599999999,5.619042,0.0,0.0,0.0,135.51
2019-09-28 03:30:00,35.74000448,2.8070846400000002,35.850071749,5.51000448,1.60708464,5.7395879999999995,30.23,1.2,30.2538080248,138.61,37.35000448,22.44708464,43.5763059872,5.51000448,1.60708464,5.7395879999999995,31.84,20.84,38.0537935034,135.41,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,135.41
2019-09-28 04:00:00,35.77955488,2.66153684,35.8784103015,5.55955488,1.62153684,5.791203,30.22,1.04,30.237890138,138.54,37.86955488,22.68153684,44.1424432971,5.55955488,1.62153684,5.791203,32.31,21.06,38.5675990956,135.32,5.55955488,1.62153684,5.791203,5.55955488,1.62153684,5.791203,0.0,0.0,0.0,135.32
2019-09-28 04:30:00,35.85814624,2.66570932,35.9570946817,5.60814624,1.6357093200000001,5.841819,30.25,1.03,30.2675304576,138.54,38.36814624,22.58570932,44.5222294071,5.60814624,1.6357093200000001,5.841819,32.76,20.95,38.8859884791,135.27,5.60814624,1.6357093200000001,5.841819,5.60814624,1.6357093200000001,5.841819,0.0,0.0,0.0,135.27
2019-09-28 05:00:00,35.50427008,2.61624544,35.6005327785,5.64427008,1.64624544,5.879448,29.86,0.97,29.8757510366,138.54,37.46427008,22.83624544,43.8755699498,5.64427008,1.64624544,5.879448,31.82,21.19,38.2299424535,135.33,5.64427008,1.64624544,5.879448,5.64427008,1.64624544,5.879448,0.0,0.0,0.0,135.33
2019-09-28 05:30:00,36.02688704,3.20950872,36.1695664339,6.06688704,1.7695087200000001,6.319674,29.96,1.44,29.9945861782,138.22,37.40688704,22.33950872,43.5698157888,6.06688704,1.7695087200000001,6.319674,31.34,20.57,37.4876046181,135.01,6.06688704,1.7695087200000001,6.319674,6.06688704,1.7695087200000001,6.319674,0.0,0.0,0.0,135.01
2019-09-28 06:00:00,37.44820576,2.30822668,37.5192753801,6.02820576,1.75822668,6.279381,31.42,0.55,31.4248134442,138.13,39.25820576,23.12822668,45.5644772696,6.02820576,1.75822668,6.279381,33.23,21.37,39.508351016,134.87,6.02820576,1.75822668,6.279381,6.02820576,1.75822668,6.279381,0.0,0.0,0.0,134.87
2019-09-28 06:30:00,38.91558848,3.13829664,39.0419253181,5.92558848,1.72829664,6.172488,32.99,1.4100000000000001,33.02011811,137.65,41.01558848,21.14829664,46.146819491,5.92558848,1.72829664,6.172488,35.09,19.42,40.1054173398,134.35,5.92558848,1.72829664,6.172488,5.92558848,1.72829664,6.172488,0.0,0.0,0.0,134.35
2019-09-28 07:00:00,41.41900512,3.29179316,41.5496075474,5.86900512,1.71179316,6.113547,35.55,1.58,35.5850937894,137.65,43.49900512,17.70179316,46.9629314195,5.86900512,1.71179316,6.113547,37.63,15.99,40.886391379,133.61,5.86900512,1.71179316,6.113547,5.86900512,1.71179316,6.113547,0.0,0.0,0.0,133.61
2019-09-28 07:30:00,43.59422016,2.80748088,43.6845279275,5.61422016,1.63748088,5.848146,37.98,1.17,37.9980170535,137.74,46.62422016,15.74748088,49.2117979716,5.61422016,1.63748088,5.848146,41.01,14.11,43.3694846638,133.55,5.61422016,1.63748088,5.848146,5.61422016,1.63748088,5.848146,0.0,0.0,0.0,133.55
2019-09-28 08:00:00,47.21041312,5.35428716,47.5130666023,6.46041312,1.88428716,6.729597,40.75,3.47,40.8974742496,136.71,49.70041312,16.22428716,52.281531712,6.46041312,1.88428716,6.729597,43.24,14.34,45.5558250941,132.92,6.46041312,1.88428716,6.729597,6.46041312,1.88428716,6.729597,0.0,0.0,0.0,132.92
2019-09-28 08:30:00,51.58418912,8.03955516,52.2069249654,6.68418912,1.94955516,6.962697,44.9,6.09,45.3111255654,137.5,54.31418912,16.22955516,56.6871202343,6.68418912,1.94955516,6.962697,47.63,14.28,49.7245945182,133.88,6.68418912,1.94955516,6.962697,6.68418912,1.94955516,6.962697,0.0,0.0,0.0,133.88
2019-09-28 09:00:00,51.90359872,9.01813296,52.68121375,7.67359872,2.23813296,7.993332,44.23,6.78,44.7466345103,137.58,54.09359872,16.14813296,56.4524545133,7.67359872,2.23813296,7.993332,46.42,13.91,48.4593076715,134.14,7.67359872,2.23813296,7.993332,7.67359872,2.23813296,7.993332,0.0,0.0,0.0,134.14
2019-09-28 09:30:00,52.4181328,9.1619554,53.2127998981,9.0581328,2.6419554,9.435555,43.36,6.52,43.8474628684,138.13,55.5881328,15.7319554,57.7714023449,9.0581328,2.6419554,9.435555,46.53,13.09,48.3362079605,134.49,9.0581328,2.6419554,9.435555,9.0581328,2.6419554,9.435555,0.0,0.0,0.0,134.49
2019-09-28 10:00:00,49.14758144,8.08887792,49.8087814286,10.96758144,3.19887792,11.424564,38.18,4.89,38.4918757662,138.56,52.04758144,18.36887792,55.1938983022,10.96758144,3.19887792,11.424564,41.08,15.17,43.7914980333,134.97,10.96758144,3.19887792,11.424564,10.96758144,3.19887792,11.424564,0.0,0.0,0.0,134.97
2019-09-28 10:30:00,49.6779616,8.0414888,50.324600454,10.4279616,3.0414888,10.86246,39.25,5.0,39.5671896904,138.63,52.1279616,18.2714888,55.2374119917,10.4279616,3.0414888,10.86246,41.7,15.23,44.3941764199,135.02,10.4279616,3.0414888,10.86246,10.4279616,3.0414888,10.86246,0.0,0.0,0.0,135.02
2019-09-28 11:00:00,51.1254128,10.5544954,52.2034980353,11.7754128,3.4344954,12.266055,39.35,7.12,39.9889597264,138.44,52.6154128,16.9044954,55.2643070059,11.7754128,3.4344954,12.266055,40.84,13.47,43.004028881,134.86,11.7754128,3.4344954,12.266055,11.7754128,3.4344954,12.266055,0.0,0.0,0.0,134.86
