Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-28 11:30:00,51.74886912,11.16967016,52.9405986619,11.99886912,3.49967016,12.498822,39.75,7.67,40.4832236859,138.36,53.19886912,16.38967016,55.6663359994,11.99886912,3.49967016,12.498822,41.2,12.89,43.1693421307,134.8,11.99886912,3.49967016,12.498822,11.99886912,3.49967016,12.498822,0.0,0.0,0.0,134.8
2019-09-28 12:00:00,50.95456352,9.84216436,51.8963943141,11.90456352,3.47216436,12.400587,39.05,6.37,39.566139564,138.64,52.93456352,16.08216436,55.3236299022,11.90456352,3.47216436,12.400587,41.03,12.61,42.9240375547,134.91,11.90456352,3.47216436,12.400587,11.90456352,3.47216436,12.400587,0.0,0.0,0.0,134.91
2019-09-28 12:30:00,53.94729056,11.09004308,55.0753957251,12.13729056,3.5400430800000002,12.643011,41.81,7.55,42.4862165884,138.64,55.56729056,15.95004308,57.8111378061,12.13729056,3.5400430800000002,12.643011,43.43,12.41,45.1682742641,134.97,12.13729056,3.5400430800000002,12.643011,12.13729056,3.5400430800000002,12.643011,0.0,0.0,0.0,134.97
2019-09-28 13:00:00,54.18531488,11.00696684,55.2919674787,9.79531488,2.85696684,10.203453,44.39,8.15,45.131968714,138.64,56.54531488,15.07696684,58.5208301716,9.79531488,2.85696684,10.203453,46.75,12.22,48.320708811,135.01,9.79531488,2.85696684,10.203453,9.79531488,2.85696684,10.203453,0.0,0.0,0.0,135.01
2019-09-28 13:30:00,52.98967232,9.36323776,53.810552812,7.99967232,2.33323776,8.332992,44.99,7.03,45.5359308678,138.87,56.21967232,15.34323776,58.2757797093,7.99967232,2.33323776,8.332992,48.22,13.01,49.9442539237,135.26,7.99967232,2.33323776,8.332992,7.99967232,2.33323776,8.332992,0.0,0.0,0.0,135.26
2019-09-28 14:00:00,50.3939872,8.1178296,51.0436392054,8.8039872,2.5678296,9.17082,41.59,5.55,41.9586772909,139.29,53.8939872,16.5778296,56.3860469492,8.8039872,2.5678296,9.17082,45.09,14.01,47.2163975754,135.71,8.8039872,2.5678296,9.17082,8.8039872,2.5678296,9.17082,0.0,0.0,0.0,135.71
2019-09-28 14:30:00,48.6759648,4.6109064,48.8938647178,9.2259648,2.6909064,9.61038,39.45,1.92,39.4966947984,137.82,52.0959648,11.2609064,53.299132839,9.2259648,2.6909064,9.61038,42.87,8.57,43.718209021,135.24,9.2259648,2.6909064,9.61038,9.2259648,2.6909064,9.61038,0.0,0.0,0.0,135.24
2019-09-28 15:00:00,50.57481568,3.76932124,50.7150841829,9.49481568,2.76932124,9.890433,41.08,1.0,41.0921695704,136.47,53.30481568,10.39932124,54.3097528712,9.49481568,2.76932124,9.890433,43.81,7.63,44.4694614314,135.2,9.49481568,2.76932124,9.890433,9.49481568,2.76932124,9.890433,0.0,0.0,0.0,135.2
2019-09-28 15:30:00,47.66594464,4.35340052,47.8643330102,9.40594464,2.74340052,9.797859,38.26,1.6099999999999999,38.2938598211,136.67,51.48594464,12.48340052,52.9777102564,9.40594464,2.74340052,9.797859,42.08,9.74,43.192522501,135.57,9.40594464,2.74340052,9.797859,9.40594464,2.74340052,9.797859,0.0,0.0,0.0,135.57
2019-09-28 16:00:00,47.3477536,4.8393448,47.5944222474,8.6377536,2.5193448,8.99766,38.71,2.32,38.7794597693,136.75,52.887753599999996,12.5793448,54.3631713245,8.6377536,2.5193448,8.99766,44.25,10.06,45.3791372769,135.66,8.6377536,2.5193448,8.99766,8.6377536,2.5193448,8.99766,0.0,0.0,0.0,135.66
2019-09-28 16:30:00,49.76604608,3.67426344,49.9014985172,7.86604608,2.29426344,8.193798,41.9,1.38,41.9227193774,136.68,53.81604608,11.99426344,55.136459545,7.86604608,2.29426344,8.193798,45.95,9.7,46.9626713465,135.47,7.86604608,2.29426344,8.193798,7.86604608,2.29426344,8.193798,0.0,0.0,0.0,135.47
2019-09-28 17:00:00,51.08923296,3.46477628,51.2065855053,7.79923296,2.27477628,8.124201,43.29,1.19,43.3063528827,136.36,55.61923296,11.83477628,56.8644089449,7.79923296,2.27477628,8.124201,47.82,9.56,48.7662383212,135.2,7.79923296,2.27477628,8.124201,7.79923296,2.27477628,8.124201,0.0,0.0,0.0,135.2
2019-09-28 17:30:00,52.32828448,3.49824964,52.4450865874,7.22828448,2.10824964,7.529463,45.1,1.3900000000000001,45.1214150931,136.02,57.70828448,12.54824964,59.0567918757,7.22828448,2.10824964,7.529463,50.48,10.44,51.5482686421,135.14,7.22828448,2.10824964,7.529463,7.22828448,2.10824964,7.529463,0.0,0.0,0.0,135.14
2019-09-28 18:00:00,50.95593696,2.8896482800000003,51.0378053863,7.09593696,2.06964828,7.391601,43.86,0.8200000000000001,43.867664629000004,135.03,57.07593696,14.18964828,58.8133377575,7.09593696,2.06964828,7.391601,49.98,12.12,51.4285407143,134.41,7.09593696,2.06964828,7.391601,7.09593696,2.06964828,7.391601,0.0,0.0,0.0,134.41
2019-09-28 18:30:00,56.92268128,4.79953204,57.1246632542,6.03268128,1.7595320399999999,6.284043,50.89,3.04,50.9807189043,135.57,62.53268128,11.49953204,63.5812508937,6.03268128,1.7595320399999999,6.284043,56.5,9.74,57.3333899225,133.68,6.03268128,1.7595320399999999,6.284043,6.03268128,1.7595320399999999,6.284043,0.0,0.0,0.0,133.68
2019-09-28 19:00:00,58.28817632,5.76363476,58.5724421922,5.49817632,1.60363476,5.727267,52.79,4.16,52.9536561533,136.07,63.26817632,12.36363476,64.4648865611,5.49817632,1.60363476,5.727267,57.77,10.76,58.7635133395,133.76,5.49817632,1.60363476,5.727267,5.49817632,1.60363476,5.727267,0.0,0.0,0.0,133.76
2019-09-28 19:30:00,57.58827616,5.53116388,57.8532913925,5.55827616,1.6211638800000001,5.789871,52.03,3.91,52.1767093635,135.97,62.56827616,12.65116388,63.8344822894,5.55827616,1.6211638800000001,5.789871,57.01,11.03,58.0672110575,133.79,5.55827616,1.6211638800000001,5.789871,5.55827616,1.6211638800000001,5.789871,0.0,0.0,0.0,133.79
2019-09-28 20:00:00,54.484,3.62825,54.6046742877,5.994,1.74825,6.24375,48.49,1.88,48.5264309423,135.77,60.114,12.60825,61.4219908833,5.994,1.74825,6.24375,54.12,10.86,55.1988586839,133.28,5.994,1.74825,6.24375,5.994,1.74825,6.24375,0.0,0.0,0.0,133.28
2019-09-28 20:30:00,54.188536,3.432073,54.2971137253,5.458536,1.592073,5.685975,48.73,1.8399999999999999,48.764725981,135.53,60.168536,8.482073,60.763461774,5.458536,1.592073,5.685975,54.71,6.89,55.1421454062,135.79,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,135.79
2019-09-28 21:00:00,51.68274208,3.36871644,51.7924133379,5.17274208,1.5087164400000002,5.388273,46.51,1.8599999999999999,46.5471771432,135.8,57.53274208,10.68871644,58.5172202892,5.17274208,1.5087164400000002,5.388273,52.36,9.18,53.1586493433,136.51,5.17274208,1.5087164400000002,5.388273,5.17274208,1.5087164400000002,5.388273,0.0,0.0,0.0,136.51
2019-09-28 21:30:00,51.2498048,3.1420263999999998,51.3460302452,5.3898048,1.5720264,5.61438,45.86,1.57,45.8868663127,135.96,56.6998048,11.7620264,57.9069350717,5.3898048,1.5720264,5.61438,51.31,10.19,52.3120655299,136.77,5.3898048,1.5720264,5.61438,5.3898048,1.5720264,5.61438,0.0,0.0,0.0,136.77
2019-09-28 22:00:00,47.4635008,4.3106044,47.6588419759,5.6935008,1.6606044,5.9307300000000005,41.77,2.65,41.8539771109,136.16,52.7735008,14.0706044,54.6170696291,5.6935008,1.6606044,5.9307300000000005,47.08,12.41,48.688135105,137.22,5.6935008,1.6606044,5.9307300000000005,5.6935008,1.6606044,5.9307300000000005,0.0,0.0,0.0,137.22
2019-09-28 22:30:00,44.78877536,5.36880948,45.1094060422,5.85877536,1.70880948,6.102891,38.93,3.66,39.1016687623,135.96,49.94877536,14.62880948,52.046923317,5.85877536,1.70880948,6.102891,44.09,12.92,45.9440366098,136.96,5.85877536,1.70880948,6.102891,5.85877536,1.70880948,6.102891,0.0,0.0,0.0,136.96
2019-09-28 23:00:00,42.26428032,5.27333176,42.5919877303,5.39428032,1.5733317599999999,5.619042,36.87,3.7,37.0551872212,136.23,46.65428032,15.32333176,49.1062762629,5.39428032,1.5733317599999999,5.619042,41.26,13.75,43.4908047753,137.39,5.39428032,1.5733317599999999,5.619042,5.39428032,1.5733317599999999,5.619042,0.0,0.0,0.0,137.39
2019-09-28 23:30:00,39.94367104,5.90107072,40.3772150079,5.28367104,1.54107072,5.503824,34.66,4.36,34.9331533074,136.4,43.93367104,16.03107072,46.7671110876,5.28367104,1.54107072,5.503824,38.65,14.49,41.276901531,137.55,5.28367104,1.54107072,5.503824,5.28367104,1.54107072,5.503824,0.0,0.0,0.0,137.55
2019-09-29 00:00:00,38.8457392,2.0345906,38.8989847284,5.0557392,1.4745906,5.266395,33.79,0.56,33.7946401076,137.15,41.2957392,20.9045906,46.2854186999,5.0557392,1.4745906,5.266395,36.24,19.43,41.1200984921,135.83,5.0557392,1.4745906,5.266395,5.0557392,1.4745906,5.266395,0.0,0.0,0.0,135.83
2019-09-29 00:30:00,38.30926528,2.5293690399999997,38.3926752654,5.44926528,1.58936904,5.676318,32.86,0.9400000000000001,32.8734421684,137.47,40.26926528,20.59936904,45.2321537298,5.44926528,1.58936904,5.676318,34.82,19.01,39.6713057511,135.85,5.44926528,1.58936904,5.676318,5.44926528,1.58936904,5.676318,0.0,0.0,0.0,135.85
2019-09-29 01:00:00,37.43719744,1.82251592,37.4815330055,5.35719744,1.56251592,5.580414,32.08,0.26,32.0810535987,137.59,39.55719744,21.11251592,44.8387131593,5.35719744,1.56251592,5.580414,34.2,19.55,39.3934321937,136.02,5.35719744,1.56251592,5.580414,5.35719744,1.56251592,5.580414,0.0,0.0,0.0,136.02
2019-09-29 01:30:00,37.6851296,1.8156628,37.7288434009,5.2651296,1.5356627999999999,5.48451,32.42,0.28,32.4212091076,137.39,39.9251296,21.0456628,45.1324262174,5.2651296,1.5356627999999999,5.48451,34.66,19.51,39.7738067074,135.82,5.2651296,1.5356627999999999,5.48451,5.2651296,1.5356627999999999,5.48451,0.0,0.0,0.0,135.82
2019-09-29 02:00:00,37.62057408,1.84766744,37.6659191986,5.34057408,1.55766744,5.563098,32.28,0.29,32.2813026379,137.16,39.81057408,21.03766744,45.0273834449,5.34057408,1.55766744,5.563098,34.47,19.48,39.5935764992,135.59,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,135.59
2019-09-29 02:30:00,37.2012832,1.6474576,37.2377441351,5.5112832,1.6074576,5.74092,31.69,0.04,31.6900252445,136.85,39.2412832,21.2674576,44.6338779399,5.5112832,1.6074576,5.74092,33.73,19.66,39.0413690846,135.3,5.5112832,1.6074576,5.74092,5.5112832,1.6074576,5.74092,0.0,0.0,0.0,135.3
2019-09-29 03:00:00,36.26524928,1.62403104,36.3015947606,5.46524928,1.59403104,5.692968,30.8,0.03,30.8000146104,136.75,38.11524928,21.38403104,43.7041074866,5.46524928,1.59403104,5.692968,32.65,19.79,38.1794002048,135.2,5.46524928,1.59403104,5.692968,5.46524928,1.59403104,5.692968,0.0,0.0,0.0,135.2
2019-09-29 03:30:00,35.87875584,1.58463712,35.9137326858,5.39875584,1.57463712,5.623704,30.48,0.01,30.4800016404,136.8,37.62875584,21.28463712,43.2314589552,5.39875584,1.57463712,5.623704,32.23,19.71,37.7790550438,135.25,5.39875584,1.57463712,5.623704,5.39875584,1.57463712,5.623704,0.0,0.0,0.0,135.25
2019-09-29 04:00:00,35.48309152,1.61006836,35.5196016861,5.38309152,1.57006836,5.607387,30.1,0.04,30.1000265781,137.05,37.24309152,21.47006836,42.9885066192,5.38309152,1.57006836,5.607387,31.86,19.9,37.5642063672,135.5,5.38309152,1.57006836,5.607387,5.38309152,1.57006836,5.607387,0.0,0.0,0.0,135.5
2019-09-29 04:30:00,34.73331104,1.67596572,34.773722218,5.64331104,1.64596572,5.878449,29.09,0.03,29.0900154692,136.98,36.20331104,21.49596572,42.1041122991,5.64331104,1.64596572,5.878449,30.56,19.85,36.440857564,135.43,5.64331104,1.64596572,5.878449,5.64331104,1.64596572,5.878449,0.0,0.0,0.0,135.43
2019-09-29 05:00:00,34.62783648,1.87603564,34.6786183261,5.67783648,1.65603564,5.914413,28.95,0.22,28.9508359119,137.19,36.19783648,21.75603564,42.2327888329,5.67783648,1.65603564,5.914413,30.52,20.1,36.544225262,135.63,5.67783648,1.65603564,5.914413,5.67783648,1.65603564,5.914413,0.0,0.0,0.0,135.63
2019-09-29 05:30:00,34.30019392,2.06505656,34.3623014588,5.88019392,1.71505656,6.125202,28.42,0.35000000000000003,28.4221550907,137.06,35.83019392,21.84505656,41.9643812352,5.88019392,1.71505656,6.125202,29.95,20.13,36.0862771701,135.5,5.88019392,1.71505656,6.125202,5.88019392,1.71505656,6.125202,0.0,0.0,0.0,135.5
2019-09-29 06:00:00,34.710264,1.761327,34.7549233886,5.730264,1.671327,5.969025,28.98,0.09,28.9801397512,136.95,36.260264,21.511327,42.160929006,5.730264,1.671327,5.969025,30.53,19.84,36.410252677,135.37,5.730264,1.671327,5.969025,5.730264,1.671327,5.969025,0.0,0.0,0.0,135.37
2019-09-29 06:30:00,36.74347136,1.8060124800000001,36.7878290833,5.16347136,1.5060124799999999,5.378616,31.58,0.30000000000000004,31.5814249204,136.56,38.85347136,20.79601248,44.0688821255,5.16347136,1.5060124799999999,5.378616,33.69,19.29,38.8216460238,135.0,5.16347136,1.5060124799999999,5.378616,5.16347136,1.5060124799999999,5.378616,0.0,0.0,0.0,135.0
2019-09-29 07:00:00,37.85466976,2.39302868,37.9302334412,5.56466976,1.62302868,5.796531,32.29,0.77,32.2991795561,136.48,39.96466976,20.39302868,44.8670307438,5.56466976,1.62302868,5.796531,34.4,18.77,39.1876625993,134.91,5.56466976,1.62302868,5.796531,5.56466976,1.62302868,5.796531,0.0,0.0,0.0,134.91
2019-09-29 07:30:00,39.99935552,2.98314536,40.1104425088,5.11935552,1.49314536,5.332662,34.88,1.49,34.9118103226,137.06,42.53935552,19.67314536,46.8682132838,5.11935552,1.49314536,5.332662,37.42,18.18,41.6025095397,135.46,5.11935552,1.49314536,5.332662,5.11935552,1.49314536,5.332662,0.0,0.0,0.0,135.46
2019-09-29 08:00:00,41.63216224,3.42104732,41.7724849338,5.59216224,1.63104732,5.825169,36.04,1.79,36.0844246178,137.03,44.42216224,19.38104732,48.4660034797,5.59216224,1.63104732,5.825169,38.83,17.75,42.6946296389,135.42,5.59216224,1.63104732,5.825169,5.59216224,1.63104732,5.825169,0.0,0.0,0.0,135.42
2019-09-29 08:30:00,47.84074368,7.07480024,48.3610334287,5.57074368,1.62480024,5.802858,42.27,5.45,42.6198944156,136.56,49.14074368,17.70480024,52.2328693541,5.57074368,1.62480024,5.802858,43.57,16.08,46.4425591457,135.22,5.57074368,1.62480024,5.802858,5.57074368,1.62480024,5.802858,0.0,0.0,0.0,135.22
2019-09-29 09:00:00,51.81577856,7.29960208,52.3274220491,5.65577856,1.64960208,5.891436,46.16,5.65,46.5044954816,136.12,53.01577856,14.37960208,54.9312819102,5.65577856,1.64960208,5.891436,47.36,12.73,49.0410287412,134.4,5.65577856,1.64960208,5.891436,5.65577856,1.64960208,5.891436,0.0,0.0,0.0,134.4
2019-09-29 09:30:00,53.82070336,7.19978848,54.3001387137,5.93070336,1.7297884799999999,6.177816,47.89,5.47,48.2013796483,136.33,54.80070336,13.77978848,56.5066337637,5.93070336,1.7297884799999999,6.177816,48.87,12.05,50.3336805728,134.45,5.93070336,1.7297884799999999,6.177816,5.93070336,1.7297884799999999,6.177816,0.0,0.0,0.0,134.45
2019-09-29 10:00:00,52.21570528,8.17666404,52.8520360318,9.00570528,2.62666404,9.380943,43.21,5.55,43.5649698726,136.38,52.16570528,15.02666404,54.2868440741,9.00570528,2.62666404,9.380943,43.16,12.4,44.9059639692,134.58,9.00570528,2.62666404,9.380943,9.00570528,2.62666404,9.380943,0.0,0.0,0.0,134.58
2019-09-29 10:30:00,52.07656448,7.80941464,52.6588598914,8.94656448,2.60941464,9.319338,43.13,5.2,43.4423399462,136.63,52.59656448,15.00941464,54.696262422,8.94656448,2.60941464,9.319338,43.65,12.4,45.3771142758,134.63,8.94656448,2.60941464,9.319338,8.94656448,2.60941464,9.319338,0.0,0.0,0.0,134.63
2019-09-29 11:00:00,52.60260864,8.19992752,53.2378929623,8.74260864,2.54992752,9.106884,43.86,5.65,44.2224162614,136.32,53.32260864,13.96992752,55.1222229875,8.74260864,2.54992752,9.106884,44.58,11.42,46.0194828306,134.37,8.74260864,2.54992752,9.106884,8.74260864,2.54992752,9.106884,0.0,0.0,0.0,134.37
2019-09-29 11:30:00,52.26433696,9.12584828,53.0550848147,8.69433696,2.53584828,9.056601,43.57,6.59,44.0655534403,136.18,54.57433696,15.55584828,56.7480631417,8.69433696,2.53584828,9.056601,45.88,13.02,47.6916638418,134.52,8.69433696,2.53584828,9.056601,8.69433696,2.53584828,9.056601,0.0,0.0,0.0,134.52
2019-09-29 12:00:00,52.18235904,6.93610472,52.6413159378,8.59235904,2.50610472,8.950374,43.59,4.43,43.8145295536,136.63,54.75235904,16.17610472,57.0919187307,8.59235904,2.50610472,8.950374,46.16,13.67,48.1416088223,134.71,8.59235904,2.50610472,8.950374,8.59235904,2.50610472,8.950374,0.0,0.0,0.0,134.71
2019-09-29 12:30:00,50.85419616,6.92997388,51.3242029169,9.63419616,2.8099738800000003,10.035621,41.22,4.12,41.4253883506,136.47,54.09419616,16.60997388,56.5868649997,9.63419616,2.8099738800000003,10.035621,44.46,13.8,46.5524607298,134.56,9.63419616,2.8099738800000003,10.035621,9.63419616,2.8099738800000003,10.035621,0.0,0.0,0.0,134.56
2019-09-29 13:00:00,50.8727168,6.7945424,51.3244495444,10.4727168,3.0545424,10.90908,40.4,3.74,40.5727445461,136.56,54.1127168,17.0245424,56.7276049504,10.4727168,3.0545424,10.90908,43.64,13.97,45.8215069591,134.56,10.4727168,3.0545424,10.90908,10.4727168,3.0545424,10.90908,0.0,0.0,0.0,134.56
2019-09-29 13:30:00,49.5418688,6.0288784,49.9073555597,9.3218688,2.7188784,9.710280000000001,40.22,3.31,40.3559722966,136.65,54.0518688,16.7988784,56.6021804904,9.3218688,2.7188784,9.710280000000001,44.73,14.08,46.8937021358,134.74,9.3218688,2.7188784,9.710280000000001,9.3218688,2.7188784,9.710280000000001,0.0,0.0,0.0,134.74
2019-09-29 14:00:00,54.90141152,7.39957836,55.3978225817,7.06141152,2.05957836,7.355637,47.84,5.34,48.1371083469,136.56,58.69141152,14.86957836,60.545735992,7.06141152,2.05957836,7.355637,51.63,12.81,53.1954227354,134.6,7.06141152,2.05957836,7.355637,7.06141152,2.05957836,7.355637,0.0,0.0,0.0,134.6
2019-09-29 14:30:00,55.00594784,7.20006812,55.47517714,6.20594784,1.81006812,6.464529,48.8,5.39,49.0967626224,136.51,59.77594784,14.45006812,61.4977105984,6.20594784,1.81006812,6.464529,53.57,12.64,55.0410256082,134.65,6.20594784,1.81006812,6.464529,6.20594784,1.81006812,6.464529,0.0,0.0,0.0,134.65
2019-09-29 15:00:00,52.9595632,5.7086226,53.2663468461,7.2295632,2.1086226,7.530795,45.73,3.6,45.8714824264,136.94,58.0595632,16.0186226,60.2288066375,7.2295632,2.1086226,7.530795,50.83,13.91,52.6989278828,134.95,7.2295632,2.1086226,7.530795,7.2295632,2.1086226,7.530795,0.0,0.0,0.0,134.95
2019-09-29 15:30:00,52.97218016,6.01188588,53.31223727,7.65218016,2.23188588,7.971021,45.32,3.7800000000000002,45.4773657988,136.84,58.88218016,16.11188588,61.0467362519,7.65218016,2.23188588,7.971021,51.23,13.88,53.0769940746,134.81,7.65218016,2.23188588,7.971021,7.65218016,2.23188588,7.971021,0.0,0.0,0.0,134.81
2019-09-29 16:00:00,53.83705536,5.80997448,54.1496475824,7.57705536,2.20997448,7.892766,46.26,3.6,46.3998663791,136.97,59.81705536,16.10997448,61.9484575247,7.57705536,2.20997448,7.892766,52.24,13.9,54.0576322086,134.98,7.57705536,2.20997448,7.892766,7.57705536,2.20997448,7.892766,0.0,0.0,0.0,134.98
2019-09-29 16:30:00,53.79034176,5.68134968,54.0895424352,7.89034176,2.30134968,8.219106,45.9,3.38,46.0242805484,136.75,60.61034176,16.09134968,62.7100076765,7.89034176,2.30134968,8.219106,52.72,13.79,54.4936922955,134.8,7.89034176,2.30134968,8.219106,7.89034176,2.30134968,8.219106,0.0,0.0,0.0,134.8
2019-09-29 17:00:00,54.69440768,5.60545224,54.9808996496,7.90440768,2.30545224,8.233758,46.79,3.3,46.9062266656,136.53,61.92440768,16.33545224,64.0427924626,7.90440768,2.30545224,8.233758,54.02,14.03,55.8121966957,134.6,7.90440768,2.30545224,8.233758,7.90440768,2.30545224,8.233758,0.0,0.0,0.0,134.6
2019-09-29 17:30:00,55.6590832,5.7184826,55.952074009,7.7090832,2.2484826,8.030295,47.95,3.47,48.0753928741,136.05,62.8590832,14.7384826,64.5638227655,7.7090832,2.2484826,8.030295,55.15,12.49,56.5466409259,133.9,7.7090832,2.2484826,8.030295,7.7090832,2.2484826,8.030295,0.0,0.0,0.0,133.9
2019-09-29 18:00:00,57.8172256,5.0304408,58.035652066,7.1672256,2.0904408,7.46586,50.65,2.94,50.7352550008,136.13,64.5672256,12.5504408,65.7756808095,7.1672256,2.0904408,7.46586,57.4,10.46,58.3452791578,133.62,7.1672256,2.0904408,7.46586,7.1672256,2.0904408,7.46586,0.0,0.0,0.0,133.62
2019-09-29 18:30:00,57.72231072,4.71067396,57.9142089993,6.96231072,2.03067396,7.252407,50.76,2.68,50.8306993853,136.18,64.62231072,12.38067396,65.797599732,6.96231072,2.03067396,7.252407,57.66,10.35,58.5815508501,133.62,6.96231072,2.03067396,7.252407,6.96231072,2.03067396,7.252407,0.0,0.0,0.0,133.62
2019-09-29 19:00:00,56.43491808,3.95018444,56.5729965249,6.99491808,2.04018444,7.286373,49.44,1.9100000000000001,49.4768804595,135.91,63.87491808,13.31018444,65.2469629144,6.99491808,2.04018444,7.286373,56.88,11.27,57.9857508359,133.51,6.99491808,2.04018444,7.286373,6.99491808,2.04018444,7.286373,0.0,0.0,0.0,133.51
2019-09-29 19:30:00,57.46304,4.09797,57.6089778087,6.95304,2.02797,7.24275,50.51,2.07,50.5523985583,135.7,64.66304,12.65797,65.8903099595,6.95304,2.02797,7.24275,57.71,10.63,58.680840144,133.2,6.95304,2.02797,7.24275,6.95304,2.02797,7.24275,0.0,0.0,0.0,133.2
2019-09-29 20:00:00,54.92423872,3.49165296,55.035112786,7.03423872,2.05165296,7.327332,47.89,1.44,47.9116447223,135.95,60.63423872,13.97165296,62.2231306797,7.03423872,2.05165296,7.327332,53.6,11.92,54.9094381687,133.52,7.03423872,2.05165296,7.327332,7.03423872,2.05165296,7.327332,0.0,0.0,0.0,133.52
2019-09-29 20:30:00,55.95722688,3.53710784,56.0689073549,5.88722688,1.7171078400000002,6.132528,50.07,1.82,50.1030667724,137.02,61.64722688,13.61710784,63.1332417029,5.88722688,1.7171078400000002,6.132528,55.76,11.9,57.0156785455,134.98,5.88722688,1.7171078400000002,6.132528,5.88722688,1.7171078400000002,6.132528,0.0,0.0,0.0,134.98
2019-09-29 21:00:00,54.7072672,6.4821196,55.08995334,5.5272672,1.6121196,5.75757,49.18,4.87,49.4205352055,138.11,58.8272672,17.5721196,61.3956574479,5.5272672,1.6121196,5.75757,53.3,15.96,55.6382206761,134.73,5.5272672,1.6121196,5.75757,5.5272672,1.6121196,5.75757,0.0,0.0,0.0,134.73
2019-09-29 21:30:00,52.96527936,5.41195648,53.2410564379,5.35527936,1.56195648,5.578416,47.61,3.85,47.7654121724,137.07,57.10527936,16.69195648,59.4948261777,5.35527936,1.56195648,5.578416,51.75,15.13,53.9164112307,133.89,5.35527936,1.56195648,5.578416,5.35527936,1.56195648,5.578416,0.0,0.0,0.0,133.89
2019-09-29 22:00:00,48.7282464,3.7699052,48.8738599093,5.3482464,1.5599052,5.57109,43.38,2.21,43.4362578959,138.29,54.0082464,15.2099052,56.1091070629,5.3482464,1.5599052,5.57109,48.66,13.65,50.5382835086,137.57,5.3482464,1.5599052,5.57109,5.3482464,1.5599052,5.57109,0.0,0.0,0.0,137.57
2019-09-29 22:30:00,43.4144288,4.9929584,43.7005979549,6.7644288,1.9729584,7.04628,36.65,3.02,36.7742151514,138.29,46.7644288,23.7929584,52.4691973487,6.7644288,1.9729584,7.04628,40.0,21.82,45.564376436,135.42,6.7644288,1.9729584,7.04628,6.7644288,1.9729584,7.04628,0.0,0.0,0.0,135.42
2019-09-29 23:00:00,44.37643808,2.71729444,44.4595540434,5.47643808,1.59729444,5.704623,38.9,1.12,38.9161200533,138.29,47.67643808,19.17729444,51.388825342,5.47643808,1.59729444,5.704623,42.2,17.58,45.7153847189,134.73,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,134.73
2019-09-29 23:30:00,42.18364096,3.48314528,42.327200069,5.39364096,1.5731452799999999,5.618376,36.79,1.9100000000000001,36.8395466856,139.08,46.26364096,17.72314528,49.5422481675,5.39364096,1.5731452799999999,5.618376,40.87,16.15,43.945186312,135.01,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,135.01
2019-09-30 00:00:00,40.14645824,3.08480032,40.2647997913,5.29645824,1.54480032,5.517144,34.85,1.54,34.8840092306,139.48,44.01645824,18.66480032,47.8102851589,5.29645824,1.54480032,5.517144,38.72,17.12,42.3359516251,135.57,5.29645824,1.54480032,5.517144,5.29645824,1.54480032,5.517144,0.0,0.0,0.0,135.57
2019-09-30 00:30:00,37.22276192,3.32955556,37.3713786898,5.31276192,1.54955556,5.534127,31.91,1.78,31.9596073192,139.11,40.26276192,20.54955556,45.2036970959,5.31276192,1.54955556,5.534127,34.95,19.0,39.7806799841,135.46,5.31276192,1.54955556,5.534127,5.31276192,1.54955556,5.534127,0.0,0.0,0.0,135.46
2019-09-30 01:00:00,36.74866656,3.45086108,36.9103364402,4.76866656,1.39086108,4.967361,31.98,2.06,32.0462790352,139.17,39.53866656,20.68086108,44.6206697434,4.76866656,1.39086108,4.967361,34.77,19.29,39.7625074662,135.52,4.76866656,1.39086108,4.967361,4.76866656,1.39086108,4.967361,0.0,0.0,0.0,135.52
2019-09-30 01:30:00,36.61059456,3.39184008,36.767379743,4.8405945599999995,1.41184008,5.042286,31.77,1.98,31.8316399201,139.26,39.78059456,20.52184008,44.7620556255,4.8405945599999995,1.41184008,5.042286,34.94,19.11,39.8245615167,135.57,4.8405945599999995,1.41184008,5.042286,4.8405945599999995,1.41184008,5.042286,0.0,0.0,0.0,135.57
2019-09-30 02:00:00,37.12483968,3.16682824,37.2596634763,5.47483968,1.59682824,5.702958,31.65,1.57,31.6889160433,139.26,40.70483968,20.02682824,45.3647200226,5.47483968,1.59682824,5.702958,35.23,18.43,39.7594994938,135.53,5.47483968,1.59682824,5.702958,5.47483968,1.59682824,5.702958,0.0,0.0,0.0,135.53
2019-09-30 02:30:00,36.7054192,3.3278306,36.855966344,5.3754192,1.5678306,5.599395,31.33,1.76,31.3793961064,139.26,40.3154192,20.1878306,45.087487506,5.3754192,1.5678306,5.599395,34.94,18.62,39.5917668209,135.53,5.3754192,1.5678306,5.599395,5.3754192,1.5678306,5.599395,0.0,0.0,0.0,135.53
2019-09-30 03:00:00,35.64778656,3.47727108,35.8169806208,5.64778656,1.6472710799999999,5.8831109999999995,30.0,1.83,30.0557631745,139.46,38.85778656,20.45727108,43.9138647398,5.64778656,1.6472710799999999,5.8831109999999995,33.21,18.81,38.1670040742,135.75,5.64778656,1.6472710799999999,5.8831109999999995,5.64778656,1.6472710799999999,5.8831109999999995,0.0,0.0,0.0,135.75
2019-09-30 03:30:00,35.33999456,3.62666508,35.5255952111,5.43999456,1.58666508,5.6666609999999995,29.9,2.04,29.9695111739,139.46,38.21999456,20.83666508,43.5308464864,5.43999456,1.58666508,5.6666609999999995,32.78,19.25,38.0143512374,135.75,5.43999456,1.58666508,5.6666609999999995,5.43999456,1.58666508,5.6666609999999995,0.0,0.0,0.0,135.75
2019-09-30 04:00:00,35.29083424,3.73524332,35.4879560417,4.92083424,1.43524332,5.125869,30.37,2.3,30.4569680041,139.59,37.82083424,21.08524332,43.3013046971,4.92083424,1.43524332,5.125869,32.9,19.65,38.3214365597,135.91,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,135.91
2019-09-30 04:30:00,35.55513952,3.75608236,35.7529873015,5.33513952,1.55608236,5.557437,30.22,2.2,30.2999735973,139.35,38.38513952,20.90608236,43.7090747513,5.33513952,1.55608236,5.557437,33.05,19.35,38.2978458924,135.66,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,135.66
2019-09-30 05:00:00,36.08830624,3.53908932,36.2614257923,5.44830624,1.58908932,5.675319,30.64,1.9500000000000002,30.7019885349,139.26,39.44830624,20.41908932,44.4196811544,5.44830624,1.58908932,5.675319,34.0,18.83,38.8660378737,135.53,5.44830624,1.58908932,5.675319,5.44830624,1.58908932,5.675319,0.0,0.0,0.0,135.53
2019-09-30 05:30:00,37.650584,3.108087,37.7786537656,5.410584,1.578087,5.636025,32.24,1.53,32.2762838629,139.02,40.650584,20.308087,45.4410428703,5.410584,1.578087,5.636025,35.24,18.73,39.908276084,135.28,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,135.28
2019-09-30 06:00:00,40.58128384,2.98079112,40.6906096514,4.87128384,1.42079112,5.074254,35.71,1.56,35.7440582475,138.88,43.44128384,20.11079112,47.8705448177,4.87128384,1.42079112,5.074254,38.57,18.69,42.8597830139,135.13,4.87128384,1.42079112,5.074254,4.87128384,1.42079112,5.074254,0.0,0.0,0.0,135.13
2019-09-30 06:30:00,45.50896608,1.93344844,45.5500188424,4.94896608,1.44344844,5.155173,40.56,0.49,40.5629597046,139.08,49.44896608,18.10344844,52.6586658756,4.94896608,1.44344844,5.155173,44.5,16.66,47.5163719154,135.29,4.94896608,1.44344844,5.155173,4.94896608,1.44344844,5.155173,0.0,0.0,0.0,135.29
2019-09-30 07:00:00,50.32945536,2.42067448,50.3876348103,5.17945536,1.51067448,5.395266,45.15,0.91,45.1591696115,138.51,54.82945536,13.52067448,56.4719205753,5.17945536,1.51067448,5.395266,49.65,12.01,51.0819204807,134.26,5.17945536,1.51067448,5.395266,5.17945536,1.51067448,5.395266,0.0,0.0,0.0,134.26
2019-09-30 07:30:00,57.47412096,4.54328528,57.6534129194,4.91412096,1.43328528,5.118876,52.56,3.11,52.6519296892,138.89,63.42412096,10.05328528,64.2159455624,4.91412096,1.43328528,5.118876,58.51,8.62,59.1415632191,134.42,4.91412096,1.43328528,5.118876,4.91412096,1.43328528,5.118876,0.0,0.0,0.0,134.42
2019-09-30 08:00:00,61.00488928,9.49892604,61.7399879493,5.82488928,1.69892604,6.067593,55.18,7.8,55.7285600029,138.2,66.78488928,9.89892604,67.5145182378,5.82488928,1.69892604,6.067593,60.96,8.2,61.5090367345,134.24,5.82488928,1.69892604,6.067593,5.82488928,1.69892604,6.067593,0.0,0.0,0.0,134.24
2019-09-30 08:30:00,63.65193184,11.28473012,64.6445168661,6.22193184,1.8147301200000001,6.481179,57.43,9.47,58.2055478455,138.29,68.99193184,9.09473012,69.5887977693,6.22193184,1.8147301200000001,6.481179,62.77,7.28,63.1907532793,134.24,6.22193184,1.8147301200000001,6.481179,6.22193184,1.8147301200000001,6.481179,0.0,0.0,0.0,134.24
2019-09-30 09:00:00,61.31144096,11.74417028,62.4261029391,7.59144096,2.21417028,7.907751,53.72,9.53,54.558769231,138.29,65.02144096,10.19417028,65.8157191878,7.59144096,2.21417028,7.907751,57.43,7.98,57.9817669617,134.54,7.59144096,2.21417028,7.907751,7.59144096,2.21417028,7.907751,0.0,0.0,0.0,134.54
2019-09-30 09:30:00,62.13180992,11.52969456,63.1925285187,8.26180992,2.40969456,8.606052,53.87,9.12,54.6365381407,138.36,65.73180992,8.44969456,66.2726804461,8.26180992,2.40969456,8.606052,57.47,6.04,57.7865252459,134.23,8.26180992,2.40969456,8.606052,8.26180992,2.40969456,8.606052,0.0,0.0,0.0,134.23
2019-09-30 10:00:00,60.15266752,10.99911136,61.1500111241,9.80266752,2.85911136,10.211112,50.35,8.14,51.0037459409,138.95,62.93266752,9.48911136,63.6440403776,9.80266752,2.85911136,10.211112,53.13,6.63,53.5420750438,134.82,9.80266752,2.85911136,10.211112,9.80266752,2.85911136,10.211112,0.0,0.0,0.0,134.82
2019-09-30 10:30:00,59.42254656,13.79407608,61.002586622,10.88254656,3.17407608,11.335986,48.54,10.62,49.6881877311,138.84,61.40254656,11.73407608,62.513688625,10.88254656,3.17407608,11.335986,50.52,8.56,51.2400624512,135.19,10.88254656,3.17407608,11.335986,10.88254656,3.17407608,11.335986,0.0,0.0,0.0,135.19
2019-09-30 11:00:00,58.55289536,14.38209448,60.2933345957,11.73289536,3.42209448,12.221766,46.82,10.96,48.0856943383,138.68,60.31289536,11.70209448,61.4376461294,11.73289536,3.42209448,12.221766,48.58,8.28,49.2805722369,135.05,11.73289536,3.42209448,12.221766,11.73289536,3.42209448,12.221766,0.0,0.0,0.0,135.05
2019-09-30 11:30:00,56.47335456,13.97139508,58.1759370852,12.07335456,3.52139508,12.576411,44.4,10.45,45.6131834013,138.73,59.01335456,11.49139508,60.1217778954,12.07335456,3.52139508,12.576411,46.94,7.97,47.6118105096,135.0,12.07335456,3.52139508,12.576411,12.07335456,3.52139508,12.576411,0.0,0.0,0.0,135.0
2019-09-30 12:00:00,55.66142592,13.10708256,57.183825936,12.64142592,3.68708256,13.168152,43.02,9.42,44.039264299,138.96,57.59142592,12.95708256,59.0309946381,12.64142592,3.68708256,13.168152,44.95,9.27,45.8959192086,135.44,12.64142592,3.68708256,13.168152,12.64142592,3.68708256,13.168152,0.0,0.0,0.0,135.44
2019-09-30 12:30:00,61.7971312,15.4399966,63.6967732272,11.6571312,3.3999966,12.142845,50.14,12.04,51.5653100446,138.85,62.8171312,11.0699966,63.7850828715,11.6571312,3.3999966,12.142845,51.16,7.67,51.731755238,135.2,11.6571312,3.3999966,12.142845,11.6571312,3.3999966,12.142845,0.0,0.0,0.0,135.2
2019-09-30 13:00:00,58.29625472,10.60974096,59.2538599386,9.01625472,2.62974096,9.391932,49.28,7.98,49.9219270461,139.38,62.42625472,13.67974096,63.9075315679,9.01625472,2.62974096,9.391932,53.41,11.05,54.5410909315,135.74,9.01625472,2.62974096,9.391932,9.01625472,2.62974096,9.391932,0.0,0.0,0.0,135.74
2019-09-30 13:30:00,59.48586688,10.83337784,60.464290568,7.24586688,2.11337784,7.547778,52.24,8.72,52.9627793833,139.49,63.69586688,12.49337784,64.9095366448,7.24586688,2.11337784,7.547778,56.45,10.38,57.3964014551,135.8,7.24586688,2.11337784,7.547778,7.24586688,2.11337784,7.547778,0.0,0.0,0.0,135.8
2019-09-30 14:00:00,57.70304032,10.26463676,58.6089040163,6.63304032,1.93463676,6.9094169999999995,51.07,8.33,51.7448915353,139.49,63.05304032,12.40463676,64.2616596949,6.63304032,1.93463676,6.9094169999999995,56.42,10.47,57.383249298,135.88,6.63304032,1.93463676,6.9094169999999995,6.63304032,1.93463676,6.9094169999999995,0.0,0.0,0.0,135.88
2019-09-30 14:30:00,60.64293152,12.00668836,61.8201076407,5.54293152,1.61668836,5.773887,55.1,10.39,56.0710451124,139.07,65.14293152,10.18668836,65.9345899112,5.54293152,1.61668836,5.773887,59.6,8.57,60.2129961055,135.27,5.54293152,1.61668836,5.773887,5.54293152,1.61668836,5.773887,0.0,0.0,0.0,135.27
2019-09-30 15:00:00,60.950264,11.391327,62.0056208137,5.730264,1.671327,5.969025,55.22,9.72,56.0689468423,139.35,65.170264,10.931327,66.0806871923,5.730264,1.671327,5.969025,59.44,9.26,60.1569713333,135.65,5.730264,1.671327,5.969025,5.730264,1.671327,5.969025,0.0,0.0,0.0,135.65
2019-09-30 15:30:00,63.1298352,11.4066186,64.1520618551,4.9598352,1.4466185999999999,5.166495,58.17,9.96,59.0165273462,139.21,68.6798352,10.0266186,69.4078730667,4.9598352,1.4466185999999999,5.166495,63.72,8.58,64.2950604635,135.43,4.9598352,1.4466185999999999,5.166495,4.9598352,1.4466185999999999,5.166495,0.0,0.0,0.0,135.43
2019-09-30 16:00:00,63.62696864,11.40953252,64.641848447,4.38696864,1.27953252,4.569759,59.24,10.13,60.0998710481,138.88,69.44696864,10.01953252,70.1660351253,4.38696864,1.27953252,4.569759,65.06,8.74,65.644430076,135.27,4.38696864,1.27953252,4.569759,4.38696864,1.27953252,4.569759,0.0,0.0,0.0,135.27
2019-09-30 16:30:00,66.30096384,12.14403112,67.4039709361,5.19096384,1.51403112,5.407254,61.11,10.63,62.0276470616,138.88,72.82096384,9.83403112,73.481976992,5.19096384,1.51403112,5.407254,67.63,8.32,68.1398510418,135.1,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,135.1
2019-09-30 17:00:00,65.10575936,10.43209648,65.936246017,4.87575936,1.42209648,5.078916,60.23,9.01,60.9001888339,138.78,71.31575936,11.70209648,72.2694720828,4.87575936,1.42209648,5.078916,66.44,10.28,67.2305882765,135.17,4.87575936,1.42209648,5.078916,4.87575936,1.42209648,5.078916,0.0,0.0,0.0,135.17
2019-09-30 17:30:00,65.66463008,10.521350439999999,66.5021989007,5.28463008,1.54135044,5.504823,60.38,8.98,61.0441217481,138.29,73.00463008,11.06135044,73.83785944,5.28463008,1.54135044,5.504823,67.72,9.52,68.3858815838,134.61,5.28463008,1.54135044,5.504823,5.28463008,1.54135044,5.504823,0.0,0.0,0.0,134.61
2019-09-30 18:00:00,66.70688736,10.77617548,67.5717010237,5.74688736,1.67617548,5.9863409999999995,60.96,9.1,61.6354735522,138.54,72.91688736,11.73617548,73.8553334375,5.74688736,1.67617548,5.9863409999999995,67.17,10.06,67.9191615084,134.92,5.74688736,1.67617548,5.9863409999999995,5.74688736,1.67617548,5.9863409999999995,0.0,0.0,0.0,134.92
2019-09-30 18:30:00,66.36759648,9.97596564,67.1131712332,5.91759648,1.72596564,6.164163,60.45,8.25,61.0103679714,138.33,72.97759648,11.89596564,73.9408113731,5.91759648,1.72596564,6.164163,67.06,10.17,67.826783058,134.57,5.91759648,1.72596564,6.164163,5.91759648,1.72596564,6.164163,0.0,0.0,0.0,134.57
2019-09-30 19:00:00,66.98474912,10.01638516,67.7294956894,6.12474912,1.78638516,6.379947,60.86,8.23,61.4139438564,138.04,73.35474912,10.61638516,74.1190046636,6.12474912,1.78638516,6.379947,67.23,8.83,67.8073875031,134.13,6.12474912,1.78638516,6.379947,6.12474912,1.78638516,6.379947,0.0,0.0,0.0,134.13
2019-09-30 19:30:00,66.06575839999999,8.4820962,66.6080354681,5.8357584,1.7020962,6.078915,60.23,6.78,60.6104058723,138.99,72.8857584,10.5520962,73.6456414987,5.8357584,1.7020962,6.078915,67.05,8.85,67.6315385009,134.93,5.8357584,1.7020962,6.078915,5.8357584,1.7020962,6.078915,0.0,0.0,0.0,134.93
2019-09-30 20:00:00,66.3419632,9.7993226,67.0617834884,4.8319632,1.4093225999999999,5.033295,61.51,8.39,62.079563465,138.42,72.6819632,10.3293226,73.4122788093,4.8319632,1.4093225999999999,5.033295,67.85,8.92,68.433828623,134.61,4.8319632,1.4093225999999999,5.033295,4.8319632,1.4093225999999999,5.033295,0.0,0.0,0.0,134.61
2019-09-30 20:30:00,66.14120416,8.54076788,66.6903561523,4.63120416,1.35076788,4.824171,61.51,7.19,61.9287994394,137.55,71.84120416,6.41076788,72.1266702404,4.63120416,1.35076788,4.824171,67.21,5.06,67.4002054893,134.2,4.63120416,1.35076788,4.824171,4.63120416,1.35076788,4.824171,0.0,0.0,0.0,134.2
2019-09-30 21:00:00,62.28528,5.84529,62.5589603483,4.71528,1.3752900000000001,4.91175,57.57,4.47,57.7432749331,137.94,68.80528,9.22529,69.4209804847,4.71528,1.3752900000000001,4.91175,64.09,7.85,64.568960035,135.48,4.71528,1.3752900000000001,4.91175,4.71528,1.3752900000000001,4.91175,0.0,0.0,0.0,135.48
2019-09-30 21:30:00,58.16323136,4.39594248,58.3291161644,5.40323136,1.5759424800000001,5.628366,52.76,2.8200000000000003,52.8353101628,137.79,65.27323136,11.03594248,66.1995978734,5.40323136,1.5759424800000001,5.628366,59.87,9.46,60.6127750561,135.42,5.40323136,1.5759424800000001,5.628366,5.40323136,1.5759424800000001,5.628366,0.0,0.0,0.0,135.42
2019-09-30 22:00:00,53.00119264,3.2570145200000002,53.101172914,6.16119264,1.79701452,6.417909,46.84,1.46,46.8627485323,138.44,58.17119264,16.14701452,60.3706363315,6.16119264,1.79701452,6.417909,52.01,14.35,53.9533372462,136.35,6.16119264,1.79701452,6.417909,6.16119264,1.79701452,6.417909,0.0,0.0,0.0,136.35
2019-09-30 22:30:00,48.33003392,3.71167656,48.4723500729,6.04003392,1.7616765600000002,6.291702,42.29,1.9500000000000002,42.3349335656,137.78,52.73003392,17.70167656,55.6219905275,6.04003392,1.7616765600000002,6.291702,46.69,15.94,49.335987879,136.05,6.04003392,1.7616765600000002,6.291702,6.04003392,1.7616765600000002,6.291702,0.0,0.0,0.0,136.05
2019-09-30 23:00:00,46.11982464,2.79286552,46.20431065,5.52982464,1.6128655200000002,5.760234,40.59,1.18,40.6071483855,137.23,51.10982464,17.75286552,54.105253062,5.52982464,1.6128655200000002,5.760234,45.58,16.14,48.3532418768,135.5,5.52982464,1.6128655200000002,5.760234,5.52982464,1.6128655200000002,5.760234,0.0,0.0,0.0,135.5
2019-09-30 23:30:00,46.7783968,2.2495324,46.8324545929,4.7983968,1.3995324,4.99833,41.98,0.85,41.9886044064,138.92,51.2383968,14.7695324,53.324594644,4.7983968,1.3995324,4.99833,46.44,13.37,48.3262920158,136.73,4.7983968,1.3995324,4.99833,4.7983968,1.3995324,4.99833,0.0,0.0,0.0,136.73
2019-10-01 00:00:00,43.59875648,1.62797064,43.6291399756,4.75875648,1.38797064,4.957038,38.84,0.24,38.8407414965,139.2,47.90875648,15.57797064,50.377793885,4.75875648,1.38797064,4.957038,43.15,14.19,45.4233266065,137.0,4.75875648,1.38797064,4.957038,4.75875648,1.38797064,4.957038,0.0,0.0,0.0,137.0
2019-10-01 00:30:00,42.4319536,1.9955698,42.4788533878,4.4419536,1.2955698,4.627035,37.99,0.7000000000000001,37.9964485182,139.07,46.6719536,16.3355698,49.4481758362,4.4419536,1.2955698,4.627035,42.23,15.04,44.8282779058,136.95,4.4419536,1.2955698,4.627035,4.4419536,1.2955698,4.627035,0.0,0.0,0.0,136.95
2019-10-01 01:00:00,41.77887648,2.35300564,41.8450852009,4.63887648,1.3530056400000001,4.8321629999999995,37.14,1.0,37.153460135,138.93,44.67887648,16.65300564,47.6814911717,4.63887648,1.3530056400000001,4.8321629999999995,40.04,15.3,42.8636396028,136.84,4.63887648,1.3530056400000001,4.8321629999999995,4.63887648,1.3530056400000001,4.8321629999999995,0.0,0.0,0.0,136.84
2019-10-01 01:30:00,40.93653856,2.03815708,40.9872452546,4.89653856,1.42815708,5.100561,36.04,0.61,36.04516195,139.1,44.07653856,16.79815708,47.169050581,4.89653856,1.42815708,5.100561,39.18,15.37,42.0869255233,137.01,4.89653856,1.42815708,5.100561,4.89653856,1.42815708,5.100561,0.0,0.0,0.0,137.01
2019-10-01 02:00:00,41.63750752,3.39885636,41.7760009699,4.96750752,1.44885636,5.174487,36.67,1.9500000000000002,36.7218109575,139.3,44.87750752,18.43885636,48.5178534673,4.96750752,1.44885636,5.174487,39.91,16.99,43.3758942271,136.71,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,136.71
2019-10-01 02:30:00,41.56769728,7.53349504,42.2448458948,5.01769728,1.46349504,5.226768,36.55,6.07,37.050605933,139.37,43.94769728,23.00349504,49.6040409671,5.01769728,1.46349504,5.226768,38.93,21.54,44.4917576636,134.97,5.01769728,1.46349504,5.226768,5.01769728,1.46349504,5.226768,0.0,0.0,0.0,134.97
2019-10-01 03:00:00,41.36510016,7.42107088,42.0255137298,4.73510016,1.38107088,4.932396,36.63,6.04,37.1246346783,139.61,43.71510016,23.11107088,49.4482717516,4.73510016,1.38107088,4.932396,38.98,21.73,44.6277189648,135.19,4.73510016,1.38107088,4.932396,4.73510016,1.38107088,4.932396,0.0,0.0,0.0,135.19
2019-10-01 03:30:00,40.80222336,6.9968984800000005,41.397802109,4.41222336,1.28689848,4.596066,36.39,5.71,36.8352575666,139.64,42.46222336,23.53689848,48.5492121742,4.41222336,1.28689848,4.596066,38.05,22.25,44.0779423295,135.26,4.41222336,1.28689848,4.596066,4.41222336,1.28689848,4.596066,0.0,0.0,0.0,135.26
2019-10-01 04:00:00,40.32355136,7.04270248,40.9339523196,5.08355136,1.48270248,5.295366,35.24,5.5600000000000005,35.6759190491,139.58,42.28355136,23.77270248,48.5081446648,5.08355136,1.48270248,5.295366,37.2,22.29,43.3668548548,135.19,5.08355136,1.48270248,5.295366,5.08355136,1.48270248,5.295366,0.0,0.0,0.0,135.19
2019-10-01 04:30:00,42.14265568,5.86494124,42.54880684,1.6626556799999999,0.48494124,1.731933,40.48,5.38,40.8359498481,138.43,45.57265568,22.07494124,50.6376339937,1.6626556799999999,0.48494124,1.731933,43.91,21.59,48.9307285864,134.01,1.6626556799999999,0.48494124,1.731933,1.6626556799999999,0.48494124,1.731933,0.0,0.0,0.0,134.01
2019-10-01 05:00:00,42.63951936,4.91652648,42.9220321499,1.11951936,0.32652648,1.166166,41.52,4.59,41.7729398056,138.19,46.34951936,21.02652648,50.8959012173,1.11951936,0.32652648,1.166166,45.23,20.7,49.741762132,133.63,1.11951936,0.32652648,1.166166,1.11951936,0.32652648,1.166166,0.0,0.0,0.0,133.63
2019-10-01 05:30:00,43.9792896,4.4835428,44.2072400152,1.1092896,0.32354279999999996,1.15551,42.87,4.16,43.0713651978,137.72,47.8192896,19.3635428,51.5909996765,1.1092896,0.32354279999999996,1.15551,46.71,19.04,50.4415077094,132.9,1.1092896,0.32354279999999996,1.15551,1.1092896,0.32354279999999996,1.15551,0.0,0.0,0.0,132.9
2019-10-01 06:00:00,46.13718144,4.9216779200000005,46.3989485309,1.37718144,0.40167792,1.434564,44.76,4.52,44.9876427478,138.27,49.40718144,19.04167792,52.949552178,1.37718144,0.40167792,1.434564,48.03,18.64,51.5201950695,133.37,1.37718144,0.40167792,1.434564,1.37718144,0.40167792,1.434564,0.0,0.0,0.0,133.37
2019-10-01 06:30:00,50.9674016,5.8509088,51.3021360144,0.9974016,0.29090879999999997,1.03896,49.97,5.5600000000000005,50.2783701009,138.08,55.1274016,17.3209088,57.7844640784,0.9974016,0.29090879999999997,1.03896,54.13,17.03,56.7457293547,133.12,0.9974016,0.29090879999999997,1.03896,0.9974016,0.29090879999999997,1.03896,0.0,0.0,0.0,133.12
2019-10-01 07:00:00,56.14411456,4.95620008,56.362447773,1.32411456,0.38620008,1.379286,54.82,4.57,55.010156335,137.76,62.76411456,10.05620008,63.5646225235,1.32411456,0.38620008,1.379286,61.44,9.67,62.1963222385,135.18,1.32411456,0.38620008,1.379286,1.32411456,0.38620008,1.379286,0.0,0.0,0.0,135.18
2019-10-01 07:30:00,59.344384,5.320862,59.5824427559,1.6143839999999998,0.470862,1.68165,57.73,4.85,57.933370349,137.18,66.864384,9.450862,67.5289911093,1.6143839999999998,0.470862,1.68165,65.25,8.98,65.8650354892,134.87,1.6143839999999998,0.470862,1.68165,1.6143839999999998,0.470862,1.68165,0.0,0.0,0.0,134.87
2019-10-01 08:00:00,60.38786944,6.17396192,60.7026571189,2.68786944,0.78396192,2.799864,57.7,5.39,57.9512044741,136.95,68.48786944,8.73396192,69.0425256726,2.68786944,0.78396192,2.799864,65.8,7.95,66.2785221622,134.64,2.68786944,0.78396192,2.799864,2.68786944,0.78396192,2.799864,0.0,0.0,0.0,134.64
2019-10-01 08:30:00,65.1215456,8.7717008,65.7096525349,2.8515456,0.8317008,2.9703600000000003,62.27,7.94,62.7741706437,137.66,73.0715456,5.8617007999999995,73.3062774436,2.8515456,0.8317008,2.9703600000000003,70.22,5.03,70.3999240056,134.97,2.8515456,0.8317008,2.9703600000000003,2.8515456,0.8317008,2.9703600000000003,0.0,0.0,0.0,134.97
2019-10-01 09:00:00,64.95816896,9.55654928,65.6573784793,2.86816896,0.8365492800000001,2.987676,62.09,8.72,62.6993341272,137.76,72.46816896,5.83654928,72.7028253915,2.86816896,0.8365492800000001,2.987676,69.6,5.0,69.7793665778,135.37,2.86816896,0.8365492800000001,2.987676,2.86816896,0.8365492800000001,2.987676,0.0,0.0,0.0,135.37
2019-10-01 09:30:00,68.25894912,9.75261016,68.9521394875,1.92894912,0.56261016,2.009322,66.33,9.19,66.9636095204,137.58,75.80894912,4.23261016,75.9270159788,1.92894912,0.56261016,2.009322,73.88,3.67,73.9710977342,135.07,1.92894912,0.56261016,2.009322,1.92894912,0.56261016,2.009322,0.0,0.0,0.0,135.07
2019-10-01 10:00:00,69.25079744,10.32356592,70.0160621528,1.7607974400000002,0.51356592,1.834164,67.49,9.81,68.1992389987,137.58,76.41079744,3.60356592,76.4957231011,1.7607974400000002,0.51356592,1.834164,74.65,3.09,74.7139250742,135.2,1.7607974400000002,0.51356592,1.834164,1.7607974400000002,0.51356592,1.834164,0.0,0.0,0.0,135.2
2019-10-01 10:30:00,71.35099744,11.86529092,72.3308368837,1.56099744,0.45529092,1.626039,69.79,11.41,70.7165624165,137.08,79.86099744,2.03529092,79.8869283503,1.56099744,0.45529092,1.626039,78.3,1.58,78.3159396292,134.44,1.56099744,0.45529092,1.626039,1.56099744,0.45529092,1.626039,0.0,0.0,0.0,134.44
2019-10-01 11:00:00,68.05484128,10.00016204,68.7856428513,3.87484128,1.13016204,4.036293,64.18,8.87,64.7900401296,137.75,75.68484128,4.56016204,75.8220962346,3.87484128,1.13016204,4.036293,71.81,3.43,71.8918701941,135.18,3.87484128,1.13016204,4.036293,3.87484128,1.13016204,4.036293,0.0,0.0,0.0,135.18
2019-10-01 11:30:00,70.72053536,11.20598948,71.6028513527,4.10053536,1.19598948,4.271391,66.62,10.01,67.3678298597,137.82,77.59053536,4.89598948,77.744851215,4.10053536,1.19598948,4.271391,73.49,3.7,73.5830829743,135.48,4.10053536,1.19598948,4.271391,4.10053536,1.19598948,4.271391,0.0,0.0,0.0,135.48
2019-10-01 12:00:00,72.65916768,14.42850724,74.0779081044,3.14916768,0.9185072400000001,3.280383,69.51,13.51,70.8107350619,137.76,78.60916768,5.32850724,78.7895566224,3.14916768,0.9185072400000001,3.280383,75.46,4.41,75.5887537931,135.88,3.14916768,0.9185072400000001,3.280383,3.14916768,0.9185072400000001,3.280383,0.0,0.0,0.0,135.88
2019-10-01 12:30:00,73.26159488,14.65713184,74.7134044074,3.52159488,1.02713184,3.668328,69.74,13.63,71.0594434259,137.72,78.15159488,5.45713184,78.3418921791,3.52159488,1.02713184,3.668328,74.63,4.43,74.7613656911,135.81,3.52159488,1.02713184,3.668328,3.52159488,1.02713184,3.668328,0.0,0.0,0.0,135.81
2019-10-01 13:00:00,71.40854848,13.40582664,72.6560182223,2.96854848,0.86582664,3.092238,68.44,12.54,69.5793446362,138.15,77.06854848,6.31582664,77.3269088414,2.96854848,0.86582664,3.092238,74.1,5.45,74.300151413,136.31,2.96854848,0.86582664,3.092238,2.96854848,0.86582664,3.092238,0.0,0.0,0.0,136.31
2019-10-01 13:30:00,70.99022656,11.70631608,71.9489409457,3.21022656,0.93631608,3.343986,67.78,10.77,68.6303234729,138.52,77.73022656,4.13631608,77.8402031844,3.21022656,0.93631608,3.343986,74.52,3.2,74.5886747436,136.16,3.21022656,0.93631608,3.343986,3.21022656,0.93631608,3.343986,0.0,0.0,0.0,136.16
2019-10-01 14:00:00,70.1876288,11.3905584,71.1058932665,3.5676288,1.0405584,3.7162800000000002,66.62,10.35,67.4191879215,138.2,76.4076288,4.2105584,76.5235554642,3.5676288,1.0405584,3.7162800000000002,72.84,3.17,72.9089466389,135.86,3.5676288,1.0405584,3.7162800000000002,3.5676288,1.0405584,3.7162800000000002,0.0,0.0,0.0,135.86
2019-10-01 14:30:00,70.58421248,11.77372864,71.5594280127,3.30421248,0.96372864,3.441888,67.28,10.81,68.142897649,138.4,76.98421248,4.23372864,77.1005410446,3.30421248,0.96372864,3.441888,73.68,3.27,73.7525274143,136.09,3.30421248,0.96372864,3.441888,3.30421248,0.96372864,3.441888,0.0,0.0,0.0,136.09
2019-10-01 15:00:00,71.78591072,11.05172396,72.6316568749,3.36591072,0.9817239600000001,3.506157,68.42,10.07,69.1570770059,138.51,76.91591072,4.84172396,77.068149146,3.36591072,0.9817239600000001,3.506157,73.55,3.86,73.6512192703,136.03,3.36591072,0.9817239600000001,3.506157,3.36591072,0.9817239600000001,3.506157,0.0,0.0,0.0,136.03
2019-10-01 15:30:00,71.26930752,11.09438136,72.1276610749,3.16930752,0.92438136,3.301362,68.1,10.17,68.8552024178,138.91,77.18930752,5.09438136,77.3572357111,3.16930752,0.92438136,3.301362,74.02,4.17,74.1373677709,136.53,3.16930752,0.92438136,3.301362,3.16930752,0.92438136,3.301362,0.0,0.0,0.0,136.53
2019-10-01 16:00:00,68.12181536,9.44302948,68.7731963319,2.82181536,0.82302948,2.939391,65.3,8.62,65.8664892035,138.88,76.58181536,5.96302948,76.8136196544,2.82181536,0.82302948,2.939391,73.76,5.14,73.9388747548,136.53,2.82181536,0.82302948,2.939391,2.82181536,0.82302948,2.939391,0.0,0.0,0.0,136.53
