Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-01 16:30:00,68.29334304,9.66389172,68.973701559,3.61334304,1.05389172,3.763899,64.68,8.61,65.2505517218,138.94,76.86334304,6.37389172,77.1271677098,3.61334304,1.05389172,3.763899,73.25,5.32,73.442936352,136.46,3.61334304,1.05389172,3.763899,3.61334304,1.05389172,3.763899,0.0,0.0,0.0,136.46
2019-10-01 17:00:00,68.73118528,8.77992904,69.2897033039,3.53118528,1.02992904,3.678318,65.2,7.75,65.6589864375,138.58,77.79118528,7.06992904,78.1117942688,3.53118528,1.02992904,3.678318,74.26,6.04,74.5052293467,136.21,3.53118528,1.02992904,3.678318,3.53118528,1.02992904,3.678318,0.0,0.0,0.0,136.21
2019-10-01 17:30:00,69.3299168,8.5366424,69.853501179,3.2799168,0.9566424,3.41658,66.05,7.58,66.4835235227,138.97,79.7999168,6.6066424,80.0729320375,3.2799168,0.9566424,3.41658,76.52,5.65,76.7283057287,136.48,3.2799168,0.9566424,3.41658,3.2799168,0.9566424,3.41658,0.0,0.0,0.0,136.48
2019-10-01 18:00:00,70.32788896,9.12813428,70.9178031315,3.14788896,0.91813428,3.279051,67.18,8.21,67.6798086581,138.57,79.61788896,6.7881342799999995,79.9067394495,3.14788896,0.91813428,3.279051,76.47,5.87,76.6949659365,136.22,3.14788896,0.91813428,3.279051,3.14788896,0.91813428,3.279051,0.0,0.0,0.0,136.22
2019-10-01 18:30:00,70.045072,8.093146,70.5110709298,2.925072,0.853146,3.04695,67.12,7.24,67.5093475009,139.11,80.105072,6.483146,80.3669941094,2.925072,0.853146,3.04695,77.18,5.63,77.3850715578,136.53,2.925072,0.853146,3.04695,2.925072,0.853146,3.04695,0.0,0.0,0.0,136.53
2019-10-01 19:00:00,70.99088608,8.52400844,71.5008015781,3.03088608,0.88400844,3.157173,67.96,7.64,68.3880925308,138.87,80.47088608,7.14400844,80.7873774985,3.03088608,0.88400844,3.157173,77.44,6.26,77.6926071129,136.43,3.03088608,0.88400844,3.157173,3.03088608,0.88400844,3.157173,0.0,0.0,0.0,136.43
2019-10-01 19:30:00,72.24497312,9.48561716,72.865033274,1.90497312,0.55561716,1.984347,70.34,8.93,70.9045872987,139.46,81.15497312,5.20561716,81.321756696,1.90497312,0.55561716,1.984347,79.25,4.65,79.3863023449,137.01,1.90497312,0.55561716,1.984347,1.90497312,0.55561716,1.984347,0.0,0.0,0.0,137.01
2019-10-01 20:00:00,71.99180672,10.75927696,72.7913612698,1.47180672,0.42927696,1.533132,70.52,10.33,71.2725704602,139.23,81.09180672,6.55927696,81.3566544995,1.47180672,0.42927696,1.533132,79.62,6.13,79.8556278543,137.1,1.47180672,0.42927696,1.533132,1.47180672,0.42927696,1.533132,0.0,0.0,0.0,137.1
2019-10-01 20:30:00,70.4227056,9.8037058,71.1018291708,1.6927056,0.4937058,1.7632349999999999,68.73,9.31,69.3576888312,138.32,79.0627056,4.7237058,79.203691917,1.6927056,0.4937058,1.7632349999999999,77.37,4.23,77.4855457489,135.77,1.6927056,0.4937058,1.7632349999999999,1.6927056,0.4937058,1.7632349999999999,0.0,0.0,0.0,135.77
2019-10-01 21:00:00,65.2309376,6.5961068,65.5635862739,1.4609376,0.4261068,1.5218099999999999,63.77,6.17,64.0677906596,139.23,73.0609376,8.4761068,73.5509686508,1.4609376,0.4261068,1.5218099999999999,71.6,8.05,72.0511103315,136.94,1.4609376,0.4261068,1.5218099999999999,1.4609376,0.4261068,1.5218099999999999,0.0,0.0,0.0,136.94
2019-10-01 21:30:00,62.90949888,6.85235384,63.2815913397,1.61949888,0.47235384,1.6869779999999999,61.29,6.38,61.6211692521,139.23,70.95949888,11.06235384,71.8166147474,1.61949888,0.47235384,1.6869779999999999,69.34,10.59,70.144021128,137.24,1.61949888,0.47235384,1.6869779999999999,1.61949888,0.47235384,1.6869779999999999,0.0,0.0,0.0,137.24
2019-10-01 22:00:00,59.89928896,5.33020928,60.135978822,1.74928896,0.51020928,1.822176,58.15,4.82,58.3494207341,139.39,67.59928896,11.76020928,68.6146222769,1.74928896,0.51020928,1.822176,65.85,11.25,66.8040792168,137.3,1.74928896,0.51020928,1.822176,1.74928896,0.51020928,1.822176,0.0,0.0,0.0,137.3
2019-10-01 22:30:00,56.48078752,3.48314636,56.5880876815,1.69078752,0.49314636,1.761237,54.79,2.99,54.8715244913,139.2,63.35078752,11.73314636,64.4281693276,1.69078752,0.49314636,1.761237,61.66,11.24,62.6760975173,136.97,1.69078752,0.49314636,1.761237,1.69078752,0.49314636,1.761237,0.0,0.0,0.0,136.97
2019-10-01 23:00:00,51.87265568,1.21494124,51.8868816707,1.6626556799999999,0.48494124,1.731933,50.21,0.73,50.2153064314,139.8,59.25265568,10.97494124,60.2604890484,1.6626556799999999,0.48494124,1.731933,57.59,10.49,58.5375793828,137.1,1.6626556799999999,0.48494124,1.731933,1.6626556799999999,0.48494124,1.731933,0.0,0.0,0.0,137.1
2019-10-01 23:30:00,49.12357472,4.00687596,49.2867187813,1.70357472,0.49687596,1.774557,47.42,3.51,47.5497266028,137.12,54.05357472,15.52687596,56.2394240466,1.70357472,0.49687596,1.774557,52.35,15.03,54.4648822637,134.07,1.70357472,0.49687596,1.774557,1.70357472,0.49687596,1.774557,0.0,0.0,0.0,134.07
2019-10-02 00:00:00,47.11638208,4.31811144,47.3138409635,1.53638208,0.44811144,1.600398,45.58,3.87,45.7439974204,136.25,52.01638208,17.40811144,54.8520405145,1.53638208,0.44811144,1.600398,50.48,16.96,53.252906024,132.94,1.53638208,0.44811144,1.600398,1.53638208,0.44811144,1.600398,0.0,0.0,0.0,132.94
2019-10-02 00:30:00,44.54054784,3.64974312,44.6898313571,1.6105478400000002,0.46974312,1.677654,42.93,3.18,43.0476166588,136.25,50.23054784,12.79974312,51.835715103,1.6105478400000002,0.46974312,1.677654,48.62,12.33,50.1590799357,134.67,1.6105478400000002,0.46974312,1.677654,1.6105478400000002,0.46974312,1.677654,0.0,0.0,0.0,134.67
2019-10-02 01:00:00,44.25801056,3.26650308,44.3783904744,1.42801056,0.41650308,1.487511,42.83,2.85,42.9247178209,136.56,50.26801056,11.83650308,51.6427699763,1.42801056,0.41650308,1.487511,48.84,11.42,50.1573723395,135.56,1.42801056,0.41650308,1.487511,1.42801056,0.41650308,1.487511,0.0,0.0,0.0,135.56
2019-10-02 01:30:00,44.60436416,1.9000228799999999,44.6448136861,1.47436416,0.43002288,1.535796,43.13,1.47,43.1550437377,136.58,49.90436416,13.84002288,51.7879502928,1.47436416,0.43002288,1.535796,48.43,13.41,50.25229348,135.99,1.47436416,0.43002288,1.535796,1.47436416,0.43002288,1.535796,0.0,0.0,0.0,135.99
2019-10-02 02:00:00,44.86664192,2.10902056,44.9161833296,1.43664192,0.41902056,1.496502,43.43,1.69,43.4628692104,136.43,51.21664192,13.95902056,53.0848251816,1.43664192,0.41902056,1.496502,49.78,13.54,51.5885646243,135.82,1.43664192,0.41902056,1.496502,1.43664192,0.41902056,1.496502,0.0,0.0,0.0,135.82
2019-10-02 02:30:00,43.84596256,2.28048908,43.9052281996,1.4759625600000001,0.43048908,1.537461,42.37,1.85,42.4103690151,136.43,50.03596256,14.08048908,51.9793970919,1.4759625600000001,0.43048908,1.537461,48.56,13.65,50.4420072955,135.82,1.4759625600000001,0.43048908,1.537461,1.4759625600000001,0.43048908,1.537461,0.0,0.0,0.0,135.82
2019-10-02 03:00:00,43.3029856,2.6221208,43.3823014531,1.4129856,0.41212079999999995,1.47186,41.89,2.21,41.9482562212,136.59,49.0829856,14.5621208,51.19760578,1.4129856,0.41212079999999995,1.47186,47.67,14.15,49.7257619348,136.05,1.4129856,0.41212079999999995,1.47186,1.4129856,0.41212079999999995,1.47186,0.0,0.0,0.0,136.05
2019-10-02 03:30:00,42.65968896,2.76365928,42.7491154854,1.34968896,0.39365928,1.405926,41.31,2.37,41.3779288994,136.44,48.13968896,14.76365928,50.3527088497,1.34968896,0.39365928,1.405926,46.79,14.37,48.94692023,135.92,1.34968896,0.39365928,1.405926,1.34968896,0.39365928,1.405926,0.0,0.0,0.0,135.92
2019-10-02 04:00:00,42.69009856,2.63086208,42.7710877854,1.34009856,0.39086208,1.3959359999999998,41.35,2.24,41.4106278629,136.44,48.60009856,14.55086208,50.7316190094,1.34009856,0.39086208,1.3959359999999998,47.26,14.16,49.3357193117,135.86,1.34009856,0.39086208,1.3959359999999998,1.34009856,0.39086208,1.3959359999999998,0.0,0.0,0.0,135.86
2019-10-02 04:30:00,42.5957728,2.6358504,42.6772488307,1.4257728,0.4158504,1.4851800000000002,41.17,2.22,41.2298108169,136.41,48.5157728,14.5158504,50.6407950492,1.4257728,0.4158504,1.4851800000000002,47.09,14.1,49.1556517605,135.83,1.4257728,0.4158504,1.4851800000000002,1.4257728,0.4158504,1.4851800000000002,0.0,0.0,0.0,135.83
2019-10-02 05:00:00,42.63627232,2.65016276,42.7185566236,1.40627232,0.41016276,1.464867,41.23,2.24,41.290804061,136.41,48.11627232,14.71016276,50.3146554236,1.40627232,0.41016276,1.464867,46.71,14.3,48.8499140224,135.83,1.40627232,0.41016276,1.464867,1.40627232,0.41016276,1.464867,0.0,0.0,0.0,135.83
2019-10-02 05:30:00,45.02357504,2.22354272,45.0784477507,1.38357504,0.40354272,1.441224,43.64,1.82,43.6779349329,135.33,51.30357504,13.76354272,53.1177175723,1.38357504,0.40354272,1.441224,49.92,13.36,51.6768420088,134.74,1.38357504,0.40354272,1.441224,1.38357504,0.40354272,1.441224,0.0,0.0,0.0,134.74
2019-10-02 06:00:00,47.69878976,3.87256368,47.8557341812,1.44878976,0.42256368,1.509156,46.25,3.45,46.3784971727,136.12,53.23878976,14.95256368,55.2987151362,1.44878976,0.42256368,1.509156,51.79,14.53,53.7896365483,134.12,1.44878976,0.42256368,1.509156,1.44878976,0.42256368,1.509156,0.0,0.0,0.0,134.12
2019-10-02 06:30:00,53.38693152,5.86118836,53.7077088146,1.54693152,0.45118836,1.6113870000000001,51.84,5.41,52.1215281817,137.96,59.06693152,15.65118836,61.1053360703,1.54693152,0.45118836,1.6113870000000001,57.52,15.2,59.4944568847,134.79,1.54693152,0.45118836,1.6113870000000001,1.54693152,0.45118836,1.6113870000000001,0.0,0.0,0.0,134.79
2019-10-02 07:00:00,56.92613216,1.81762188,56.9551426299,1.7061321600000001,0.49762188,1.777221,55.22,1.32,55.2357746393,136.77,64.78613216,5.68762188,65.0353131991,1.7061321600000001,0.49762188,1.777221,63.08,5.19,63.2931473384,135.32,1.7061321600000001,0.49762188,1.777221,1.7061321600000001,0.49762188,1.777221,0.0,0.0,0.0,135.32
2019-10-02 07:30:00,62.604344,4.932517,62.798356759,1.654344,0.482517,1.7232750000000001,60.95,4.45,61.112232818,136.24,70.854344,4.592517,71.0030230065,1.654344,0.482517,1.7232750000000001,69.2,4.11,69.3219452987,135.14,1.654344,0.482517,1.7232750000000001,1.654344,0.482517,1.7232750000000001,0.0,0.0,0.0,135.14
2019-10-02 08:00:00,65.76149664,8.03293652,66.2503019576,1.86149664,0.54293652,1.9390589999999999,63.9,7.49,64.3374704197,135.79,74.15149664,4.13293652,74.2665848025,1.86149664,0.54293652,1.9390589999999999,72.29,3.59,72.3790867585,134.99,1.86149664,0.54293652,1.9390589999999999,1.86149664,0.54293652,1.9390589999999999,0.0,0.0,0.0,134.99
2019-10-02 08:30:00,69.14743968,9.49925324,69.7968783429,2.87743968,0.83925324,2.997333,66.27,8.66,66.833438487,135.9,76.74743968,2.59925324,76.7914423282,2.87743968,0.83925324,2.997333,73.87,1.76,73.8909635882,134.82,2.87743968,0.83925324,2.997333,2.87743968,0.83925324,2.997333,0.0,0.0,0.0,134.82
2019-10-02 09:00:00,67.66809792,8.64027856,68.2174896174,3.97809792,1.16027856,4.143852,63.69,7.48,64.1277358091,136.19,74.39809792,1.83027856,74.4206079908,3.97809792,1.16027856,4.143852,70.42,0.67,70.4231872326,134.92,3.97809792,1.16027856,4.143852,3.97809792,1.16027856,4.143852,0.0,0.0,0.0,134.92
2019-10-02 09:30:00,63.19415968,6.76496324,63.5552243746,6.15415968,1.79496324,6.410583,57.04,4.97,57.2561132107,136.5,69.95415968,3.54496324,70.0439235117,6.15415968,1.79496324,6.410583,63.8,1.75,63.823996271,135.07,6.15415968,1.79496324,6.410583,6.15415968,1.79496324,6.410583,0.0,0.0,0.0,135.07
2019-10-02 10:00:00,60.83760512,7.35971816,61.2811524707,7.26760512,2.11971816,7.570422,53.57,5.24,53.8256676689,136.65,67.40760512,7.33971816,67.8060225252,7.26760512,2.11971816,7.570422,60.14,5.22,60.3661163236,135.77,7.26760512,2.11971816,7.570422,7.26760512,2.11971816,7.570422,0.0,0.0,0.0,135.77
2019-10-02 10:30:00,60.59743424,8.30591832,61.1640197797,8.31743424,2.42591832,8.663994,52.28,5.88,52.6096264955,136.22,67.25743424,6.95591832,67.6161760248,8.31743424,2.42591832,8.663994,58.94,4.53,59.1138266398,135.22,8.31743424,2.42591832,8.663994,8.31743424,2.42591832,8.663994,0.0,0.0,0.0,135.22
2019-10-02 11:00:00,63.20681536,9.71990448,63.949808843,7.81681536,2.27990448,8.142516,55.39,7.44,55.8874377656,136.01,69.51681536,5.19990448,69.711022259,7.81681536,2.27990448,8.142516,61.7,2.92,61.7690569784,135.1,7.81681536,2.27990448,8.142516,7.81681536,2.27990448,8.142516,0.0,0.0,0.0,135.1
2019-10-02 11:30:00,62.611949440000004,10.58890192,63.5010319329,8.60194944,2.50890192,8.960364,54.01,8.08,54.6110474172,135.63,69.90194944,4.25890192,70.0315698887,8.60194944,2.50890192,8.960364,61.3,1.75,61.324974521,134.65,8.60194944,2.50890192,8.960364,8.60194944,2.50890192,8.960364,0.0,0.0,0.0,134.65
2019-10-02 12:00:00,61.59200928,10.07808604,62.4110841548,8.70200928,2.53808604,9.064593,52.89,7.54,53.4247480106,135.97,69.08200928,4.55808604,69.2322190494,8.70200928,2.53808604,9.064593,60.38,2.02,60.4137798851,135.06,8.70200928,2.53808604,9.064593,8.70200928,2.53808604,9.064593,0.0,0.0,0.0,135.06
2019-10-02 12:30:00,62.72184928,10.63470604,63.6170366306,8.86184928,2.58470604,9.231093,53.86,8.05,54.4582601632,136.08,68.59184928,4.85470604,68.7634347483,8.86184928,2.58470604,9.231093,59.73,2.27,59.7731193765,135.09,8.86184928,2.58470604,9.231093,8.86184928,2.58470604,9.231093,0.0,0.0,0.0,135.09
2019-10-02 13:00:00,60.37444672,9.37379696,61.0978059033,8.82444672,2.57379696,9.192132,51.55,6.8,51.9965623864,136.33,66.46444672,5.45379696,66.6878293175,8.82444672,2.57379696,9.192132,57.64,2.88,57.7119051843,135.33,8.82444672,2.57379696,9.192132,8.82444672,2.57379696,9.192132,0.0,0.0,0.0,135.33
2019-10-02 13:30:00,59.9143872,9.7312796,60.6995189125,8.4043872,2.4512796,8.75457,51.51,7.28,52.0219040405,136.68,66.2343872,5.1212796,66.4320822532,8.4043872,2.4512796,8.75457,57.83,2.67,57.8916038817,135.77,8.4043872,2.4512796,8.75457,8.4043872,2.4512796,8.75457,0.0,0.0,0.0,135.77
2019-10-02 14:00:00,59.32939232,9.58482276,60.0986324337,8.27939232,2.41482276,8.624367,51.05,7.17,51.5510562452,136.86,65.19939232,5.52482276,65.433053004,8.27939232,2.41482276,8.624367,56.92,3.11,57.0048989123,135.98,8.27939232,2.41482276,8.624367,8.27939232,2.41482276,8.624367,0.0,0.0,0.0,135.98
2019-10-02 14:30:00,60.61081056,10.27440308,61.4754724698,8.62081056,2.51440308,8.980011,51.99,7.76,52.5659366891,137.03,66.80081056,5.27440308,67.0087130105,8.62081056,2.51440308,8.980011,58.18,2.76,58.2454290052,136.15,8.62081056,2.51440308,8.980011,8.62081056,2.51440308,8.980011,0.0,0.0,0.0,136.15
2019-10-02 15:00:00,61.99868384,9.37836612,62.7039914916,7.46868384,2.17836612,7.779879,54.53,7.2,55.0032808112,136.91,68.86868384,5.31836612,69.0737333003,7.46868384,2.17836612,7.779879,61.4,3.14,61.4802374751,135.99,7.46868384,2.17836612,7.779879,7.46868384,2.17836612,7.779879,0.0,0.0,0.0,135.99
2019-10-02 15:30:00,64.89628864,8.59766752,65.4633345166,5.06628864,1.47766752,5.277384,59.83,7.12,60.2521642765,136.8,72.60628864,4.53766752,72.7479455146,5.06628864,1.47766752,5.277384,67.54,3.06,67.6092833862,135.73,5.06628864,1.47766752,5.277384,5.06628864,1.47766752,5.277384,0.0,0.0,0.0,135.73
2019-10-02 16:00:00,64.349536,8.670698,64.9310695062,4.459536,1.300698,4.6453500000000005,59.89,7.37,60.341768287,136.26,73.029536,4.190698,73.1496758578,4.459536,1.300698,4.6453500000000005,68.57,2.89,68.6308749762,135.4,4.459536,1.300698,4.6453500000000005,4.459536,1.300698,4.6453500000000005,0.0,0.0,0.0,135.4
2019-10-02 16:30:00,64.16787776,7.65104768,64.6224037531,4.35787776,1.2710476800000001,4.5394559999999995,59.81,6.38,60.1493183669,136.32,74.49787776,5.01104768,74.6662198695,4.35787776,1.2710476800000001,4.5394559999999995,70.14,3.74,70.2396412292,135.4,4.35787776,1.2710476800000001,4.5394559999999995,4.35787776,1.2710476800000001,4.5394559999999995,0.0,0.0,0.0,135.4
2019-10-02 17:00:00,66.55434176,8.72584968,67.1239216654,3.89434176,1.13584968,4.056606,62.66,7.59,63.1180140689,135.77,76.42434176,4.4358496800000005,76.5529671263,3.89434176,1.13584968,4.056606,72.53,3.3,72.6050335721,134.94,3.89434176,1.13584968,4.056606,3.89434176,1.13584968,4.056606,0.0,0.0,0.0,134.94
2019-10-02 17:30:00,67.69527136,7.57153748,68.1173835692,3.36527136,0.9815374800000001,3.505491,64.33,6.59,64.6666606529,135.77,77.46527136,5.07153748,77.631106905,3.36527136,0.9815374800000001,3.505491,74.1,4.09,74.2127893291,134.79,3.36527136,0.9815374800000001,3.505491,3.36527136,0.9815374800000001,3.505491,0.0,0.0,0.0,134.79
2019-10-02 18:00:00,65.49523136,6.56319248,65.8232544503,3.40523136,0.99319248,3.547116,62.09,5.57,62.3393375005,135.66,75.32523136,6.01319248,75.5648659315,3.40523136,0.99319248,3.547116,71.92,5.02,72.094984569,134.84,3.40523136,0.99319248,3.547116,3.40523136,0.99319248,3.547116,0.0,0.0,0.0,134.84
2019-10-02 18:30:00,67.0166304,6.8652672,67.3673559218,2.9666304,0.8652672,3.09024,64.05,6.0,64.3304166005,135.43,76.4566304,5.4352672,76.6495822667,2.9666304,0.8652672,3.09024,73.49,4.57,73.6319563776,134.46,2.9666304,0.8652672,3.09024,2.9666304,0.8652672,3.09024,0.0,0.0,0.0,134.46
2019-10-02 19:00:00,68.08742976,6.10883368,68.360924074,2.8074297599999998,0.81883368,2.924406,65.28,5.29,65.4939882737,135.0,78.81742976,4.3388336800000005,78.9367640056,2.8074297599999998,0.81883368,2.924406,76.01,3.52,76.0914614132,133.85,2.8074297599999998,0.81883368,2.924406,2.8074297599999998,0.81883368,2.924406,0.0,0.0,0.0,133.85
2019-10-02 19:30:00,68.24291456,4.6158500799999995,68.3988410692,2.5229145600000003,0.73585008,2.628036,65.72,3.88,65.8344347587,134.86,79.03291456,2.86585008,79.0848574667,2.5229145600000003,0.73585008,2.628036,76.51,2.13,76.5396433229,133.48,2.5229145600000003,0.73585008,2.628036,2.5229145600000003,0.73585008,2.628036,0.0,0.0,0.0,133.48
2019-10-02 20:00:00,67.37167584,4.54382212,67.5247289883,2.48167584,0.72382212,2.585079,64.89,3.8200000000000003,65.0023422655,135.62,76.52167584,4.07382212,76.6300391493,2.48167584,0.72382212,2.585079,74.04,3.35,74.1157479892,134.3,2.48167584,0.72382212,2.585079,2.48167584,0.72382212,2.585079,0.0,0.0,0.0,134.3
2019-10-02 20:30:00,65.40916832,2.6318407600000002,65.4620950329,2.50916832,0.73184076,2.613717,62.9,1.9,62.9286898004,135.98,76.23916832,3.10184076,76.3022424456,2.50916832,0.73184076,2.613717,73.73,2.37,73.7680811734,135.89,2.50916832,0.73184076,2.613717,2.50916832,0.73184076,2.613717,0.0,0.0,0.0,135.89
2019-10-02 21:00:00,66.43274592,2.7287175599999998,66.4887631859,1.33274592,0.38871756,1.388277,65.1,2.34,65.1420417242,136.1,76.17274592,3.30871756,76.2445724815,1.33274592,0.38871756,1.388277,74.84,2.92,74.8969425277,136.46,1.33274592,0.38871756,1.388277,1.33274592,0.38871756,1.388277,0.0,0.0,0.0,136.46
2019-10-02 21:30:00,64.462656,4.991608,64.6556275122,1.3426559999999998,0.39160799999999996,1.3986,63.12,4.6,63.2873952695,136.4,73.532656,7.431608,73.90724116,1.3426559999999998,0.39160799999999996,1.3986,72.19,7.04,72.5324596302,135.67,1.3426559999999998,0.39160799999999996,1.3986,1.3426559999999998,0.39160799999999996,1.3986,0.0,0.0,0.0,135.67
2019-10-02 22:00:00,60.96981888,5.32911384,61.2022733939,1.2998188800000001,0.37911384000000004,1.353978,59.67,4.95,59.8749647182,138.52,68.67981888,11.17911384,69.5836913913,1.2998188800000001,0.37911384000000004,1.353978,67.38,10.8,68.2400498241,136.41,1.2998188800000001,0.37911384000000004,1.353978,1.2998188800000001,0.37911384000000004,1.353978,0.0,0.0,0.0,136.41
2019-10-02 22:30:00,57.37348512,4.86643316,57.5795012701,1.39348512,0.40643316,1.451547,55.98,4.46,56.157385979,138.52,64.09348512,11.78643316,65.1682042216,1.39348512,0.40643316,1.451547,62.7,11.38,63.7243626881,136.48,1.39348512,0.40643316,1.451547,1.39348512,0.40643316,1.451547,0.0,0.0,0.0,136.48
2019-10-02 23:00:00,53.30645216,5.02438188,53.5427143051,1.38645216,0.40438188,1.444221,51.92,4.62,52.1251455633,138.49,59.67645216,14.28438188,61.3622237871,1.38645216,0.40438188,1.444221,58.29,13.88,59.9197671891,136.81,1.38645216,0.40438188,1.444221,1.38645216,0.40438188,1.444221,0.0,0.0,0.0,136.81
2019-10-02 23:30:00,50.8673712,4.2463166,51.0443009303,1.4273712,0.4163166,1.486845,49.44,3.83,49.5881286197,138.66,56.4973712,14.9963166,58.4537634723,1.4273712,0.4163166,1.486845,55.07,14.58,56.9673704852,136.94,1.4273712,0.4163166,1.486845,1.4273712,0.4163166,1.486845,0.0,0.0,0.0,136.94
2019-10-03 00:00:00,50.27028832,4.70550076,50.4900349097,1.39028832,0.40550076,1.448217,48.88,4.3,49.0687721469,138.54,49.49028832,18.46550076,52.8229434651,1.39028832,0.40550076,1.448217,48.1,18.06,51.3787271154,137.35,1.39028832,0.40550076,1.448217,1.39028832,0.40550076,1.448217,0.0,0.0,0.0,137.35
2019-10-03 00:30:00,48.57274592,4.04871756,48.7411916154,1.33274592,0.38871756,1.388277,47.24,3.66,47.3815702568,138.58,46.92274592,19.45871756,50.7974977115,1.33274592,0.38871756,1.388277,45.59,19.07,49.4177397298,137.45,1.33274592,0.38871756,1.388277,1.33274592,0.38871756,1.388277,0.0,0.0,0.0,137.45
2019-10-03 01:00:00,48.194784,4.454312,48.4001869852,1.214784,0.35431199999999996,1.2654,46.98,4.1,47.1585665601,138.79,46.324784,19.294312,50.1822288086,1.214784,0.35431199999999996,1.2654,45.11,18.94,48.9247963716,137.67,1.214784,0.35431199999999996,1.2654,1.214784,0.35431199999999996,1.2654,0.0,0.0,0.0,137.67
2019-10-03 01:30:00,47.30292576,7.26293668,47.8572568653,1.31292576,0.38293668000000003,1.367631,45.99,6.88,46.5017687836,138.4,44.92292576,23.79293668,50.83476266,1.31292576,0.38293668000000003,1.367631,43.61,23.41,49.4960624697,136.78,1.31292576,0.38293668000000003,1.367631,1.31292576,0.38293668000000003,1.367631,0.0,0.0,0.0,136.78
2019-10-03 02:00:00,49.41599264,14.22841452,51.4236143066,1.36599264,0.39841452,1.422909,48.05,13.83,50.0007139949,137.52,45.80599264,29.76841452,54.6291814397,1.36599264,0.39841452,1.422909,44.44,29.37,53.2682879394,135.04,1.36599264,0.39841452,1.422909,1.36599264,0.39841452,1.422909,0.0,0.0,0.0,135.04
2019-10-03 02:30:00,49.4254432,14.3953376,51.4791237312,1.3554431999999998,0.39533759999999996,1.41192,48.07,14.0,50.0672038364,137.72,45.8154432,29.7053376,54.6027647427,1.3554431999999998,0.39533759999999996,1.41192,44.46,29.31,53.2519267257,135.26,1.3554431999999998,0.39533759999999996,1.41192,1.3554431999999998,0.39533759999999996,1.41192,0.0,0.0,0.0,135.26
2019-10-03 03:00:00,48.42066816,13.85144488,50.3629191998,1.17066816,0.34144488,1.219446,47.25,13.51,49.1434899046,137.69,44.81066816,30.07144488,53.9656166287,1.17066816,0.34144488,1.219446,43.64,29.73,52.8045689311,135.23,1.17066816,0.34144488,1.219446,1.17066816,0.34144488,1.219446,0.0,0.0,0.0,135.23
2019-10-03 03:30:00,47.0318768,13.5555474,48.9464023259,1.3218768,0.3855474,1.376955,45.71,13.17,47.569454485,137.25,43.4918768,30.1655474,52.9292319756,1.3218768,0.3855474,1.376955,42.17,29.78,51.625161501,134.79,1.3218768,0.3855474,1.376955,1.3218768,0.3855474,1.376955,0.0,0.0,0.0,134.79
2019-10-03 04:00:00,46.8810176,13.5427968,48.7979216399,1.3810175999999998,0.40279679999999995,1.43856,45.5,13.14,47.3593665498,137.14,43.3510176,30.1627968,52.8119781655,1.3810175999999998,0.40279679999999995,1.43856,41.97,29.76,51.450349853,134.67,1.3810175999999998,0.40279679999999995,1.43856,1.3810175999999998,0.40279679999999995,1.43856,0.0,0.0,0.0,134.67
2019-10-03 04:30:00,47.81095776,13.41361268,49.6569500378,1.28095776,0.37361268000000003,1.334331,46.53,13.04,48.3226913572,137.31,44.27095776,30.26361268,53.6265228542,1.28095776,0.37361268000000003,1.334331,42.99,29.89,52.3598338424,134.84,1.28095776,0.37361268000000003,1.334331,1.28095776,0.37361268000000003,1.334331,0.0,0.0,0.0,134.84
2019-10-03 05:00:00,48.072816,13.484988,49.9283540639,1.1828159999999999,0.34498799999999996,1.2321,46.89,13.14,48.6963212163,137.06,44.532816,29.974988,53.6812034747,1.1828159999999999,0.34498799999999996,1.2321,43.35,29.63,52.5086602381,134.6,1.1828159999999999,0.34498799999999996,1.2321,1.1828159999999999,0.34498799999999996,1.2321,0.0,0.0,0.0,134.6
2019-10-03 05:30:00,49.51473376,14.03888068,51.4664845319,1.5047337600000001,0.43888068,1.567431,48.01,13.6,49.8990991903,137.15,45.90473376,28.43888068,54.0001344064,1.5047337600000001,0.43888068,1.567431,44.4,28.0,52.4915231252,134.55,1.5047337600000001,0.43888068,1.567431,1.5047337600000001,0.43888068,1.567431,0.0,0.0,0.0,134.55
2019-10-03 06:00:00,53.16140736,13.90916048,54.9508869606,1.23140736,0.35916048,1.282716,51.93,13.55,53.6686817427,137.78,49.24140736,27.939160479999998,56.6154827509,1.23140736,0.35916048,1.282716,48.01,27.58,55.3680097168,135.02,1.23140736,0.35916048,1.282716,1.23140736,0.35916048,1.282716,0.0,0.0,0.0,135.02
2019-10-03 06:30:00,58.23159712,15.783799160000001,60.3328038389,1.28159712,0.37379916,1.334997,56.95,15.41,58.9980559002,137.57,54.41159712,26.06379916,60.3319445054,1.28159712,0.37379916,1.334997,53.13,25.69,59.015023511,134.82,1.28159712,0.37379916,1.334997,1.28159712,0.37379916,1.334997,0.0,0.0,0.0,134.82
2019-10-03 07:00:00,64.82637248,19.14435864,67.5941198378,1.14637248,0.33435864,1.194138,63.68,18.81,66.3999887048,137.0,60.78637248,24.09435864,65.3874697289,1.14637248,0.33435864,1.194138,59.64,23.76,64.1986541915,134.48,1.14637248,0.33435864,1.194138,1.14637248,0.33435864,1.194138,0.0,0.0,0.0,134.48
2019-10-03 07:30:00,70.57445408,22.24713244,73.997895041,1.4644540799999999,0.42713244,1.5254729999999999,69.11,21.82,72.472784547,137.78,66.29445408,22.37713244,69.9692125009,1.4644540799999999,0.42713244,1.5254729999999999,64.83,21.95,68.4450977061,135.26,1.4644540799999999,0.42713244,1.5254729999999999,1.4644540799999999,0.42713244,1.5254729999999999,0.0,0.0,0.0,135.26
2019-10-03 08:00:00,74.9295184,24.9365262,78.9700137177,2.0795184,0.6065262,2.166165,72.85,24.33,76.8054125697,136.66,70.0295184,19.8565262,72.7902128041,2.0795184,0.6065262,2.166165,67.95,19.25,70.6241106139,134.21,2.0795184,0.6065262,2.166165,2.0795184,0.6065262,2.166165,0.0,0.0,0.0,134.21
2019-10-03 08:30:00,80.05395296,26.12948628,84.2103641945,3.08395296,0.89948628,3.212451,76.97,25.23,80.999591357,136.39,75.21395296,18.81948628,77.5326497916,3.08395296,0.89948628,3.212451,72.13,17.92,74.3226970716,133.84,3.08395296,0.89948628,3.212451,3.08395296,0.89948628,3.212451,0.0,0.0,0.0,133.84
2019-10-03 09:00:00,79.06024672,27.28382196,83.6356954426,3.03024672,0.88382196,3.156507,76.03,26.4,80.4830472833,136.26,73.74024672,18.05382196,75.9181432445,3.03024672,0.88382196,3.156507,70.71,17.17,72.7647785677,133.84,3.03024672,0.88382196,3.156507,3.03024672,0.88382196,3.156507,0.0,0.0,0.0,133.84
2019-10-03 09:30:00,76.56827808,25.99116444,80.8593954781,3.63827808,1.06116444,3.789873,72.93,24.93,77.073275524,136.49,71.94827808,17.35116444,74.010929099,3.63827808,1.06116444,3.789873,68.31,16.29,70.2254953703,133.79,3.63827808,1.06116444,3.789873,3.63827808,1.06116444,3.789873,0.0,0.0,0.0,133.79
2019-10-03 10:00:00,78.63694848,25.35202664,82.6226053874,4.56694848,1.33202664,4.757238,74.07,24.02,77.8673570888,137.21,73.33694848,18.86202664,75.7237351253,4.56694848,1.33202664,4.757238,68.77,17.53,70.9691045456,134.47,4.56694848,1.33202664,4.757238,4.56694848,1.33202664,4.757238,0.0,0.0,0.0,134.47
2019-10-03 10:30:00,76.00088384,25.51734112,80.1702503569,5.27088384,1.53734112,5.490504,70.73,23.98,74.6844916967,136.88,71.41088384,18.76734112,73.8358139626,5.27088384,1.53734112,5.490504,66.14,17.23,68.3474396009,134.09,5.27088384,1.53734112,5.490504,5.27088384,1.53734112,5.490504,0.0,0.0,0.0,134.09
2019-10-03 11:00:00,74.14547776,24.90034768,78.2149550076,6.75547776,1.9703476800000002,7.036956,67.39,22.93,71.1842468528,137.13,69.68547776,20.17034768,72.5459077838,6.75547776,1.9703476800000002,7.036956,62.93,18.2,65.5089680883,134.36,6.75547776,1.9703476800000002,7.036956,6.75547776,1.9703476800000002,7.036956,0.0,0.0,0.0,134.36
2019-10-03 11:30:00,72.4388352,24.1579936,76.3609422408,5.9588352,1.7379935999999998,6.20712,66.48,22.42,70.1587257581,136.93,70.5888352,18.9779936,73.0954711044,5.9588352,1.7379935999999998,6.20712,64.63,17.24,66.8898684406,133.99,5.9588352,1.7379935999999998,6.20712,5.9588352,1.7379935999999998,6.20712,0.0,0.0,0.0,133.99
2019-10-03 12:00:00,73.28174272,24.46342496,77.2571872181,5.5317427200000004,1.6134249600000001,5.762232,67.75,22.85,71.4995454531,136.99,71.08174272,18.48342496,73.4455658727,5.5317427200000004,1.6134249600000001,5.762232,65.55,16.87,67.6860354874,134.08,5.5317427200000004,1.6134249600000001,5.762232,5.5317427200000004,1.6134249600000001,5.762232,0.0,0.0,0.0,134.08
2019-10-03 12:30:00,75.9387168,25.0362924,79.9593937344,4.4787168,1.3062924,4.66533,71.46,23.73,75.2970417746,136.71,73.6987168,17.0662924,75.6489206417,4.4787168,1.3062924,4.66533,69.22,15.76,70.9914501894,133.73,4.4787168,1.3062924,4.66533,4.4787168,1.3062924,4.66533,0.0,0.0,0.0,133.73
2019-10-03 13:00:00,76.4074784,25.2409312,80.4686731796,4.1174784,1.2009312,4.28904,72.29,24.04,76.1824500787,136.67,75.4774784,14.7609312,76.9073132772,4.1174784,1.2009312,4.28904,71.36,13.56,72.6369272478,133.49,4.1174784,1.2009312,4.28904,4.1174784,1.2009312,4.28904,0.0,0.0,0.0,133.49
2019-10-03 13:30:00,76.60426272,25.33915996,80.6863439149,3.01426272,0.8791599600000001,3.139857,73.59,24.46,77.5485634941,136.38,76.35426272,13.85915996,77.6018669254,3.01426272,0.8791599600000001,3.139857,73.34,12.98,74.4797690652,133.27,3.01426272,0.8791599600000001,3.139857,3.01426272,0.8791599600000001,3.139857,0.0,0.0,0.0,133.27
2019-10-03 14:00:00,77.52356416,26.14312288,81.8129933078,2.27356416,0.66312288,2.368296,75.25,25.48,79.4467928868,136.49,76.84356416,12.91312288,77.9209990652,2.27356416,0.66312288,2.368296,74.57,12.25,75.5694872286,133.43,2.27356416,0.66312288,2.368296,2.27356416,0.66312288,2.368296,0.0,0.0,0.0,133.43
2019-10-03 14:30:00,79.85202496,24.36850728,83.4875442043,3.01202496,0.87850728,3.137526,76.84,23.49,80.3502688234,136.73,80.06202496,7.57850728,80.4199080657,3.01202496,0.87850728,3.137526,77.05,6.7,77.3407557501,134.0,3.01202496,0.87850728,3.137526,3.01202496,0.87850728,3.137526,0.0,0.0,0.0,134.0
2019-10-03 15:00:00,78.70037664,21.00927652,81.4563624475,2.9803766400000002,0.86927652,3.104559,75.72,20.14,78.3526515186,137.47,79.55037664,7.92927652,79.9445798644,2.9803766400000002,0.86927652,3.104559,76.57,7.06,76.89478851,134.93,2.9803766400000002,0.86927652,3.104559,2.9803766400000002,0.86927652,3.104559,0.0,0.0,0.0,134.93
2019-10-03 15:30:00,77.04578112,20.17293616,79.6429516135,3.09578112,0.90293616,3.224772,73.95,19.27,76.4194700322,137.71,78.74578112,8.30293616,79.182301009,3.09578112,0.90293616,3.224772,75.65,7.4,76.011068273,135.05,3.09578112,0.90293616,3.224772,3.09578112,0.90293616,3.224772,0.0,0.0,0.0,135.05
2019-10-03 16:00:00,74.160136,19.655873,76.72078672,3.860136,1.125873,4.020975,70.3,18.53,72.7011065941,137.5,74.890136,11.645873,75.7902291066,3.860136,1.125873,4.020975,71.03,10.52,71.8048139055,135.2,3.860136,1.125873,4.020975,3.860136,1.125873,4.020975,0.0,0.0,0.0,135.2
2019-10-03 16:30:00,74.67321024,20.29843632,77.3829105461,6.5432102400000005,1.9084363199999999,6.815844,68.13,18.39,70.5683285901,138.1,75.21321024,14.33843632,76.5677330911,6.5432102400000005,1.9084363199999999,6.815844,68.67,12.43,69.7859140515,135.89,6.5432102400000005,1.9084363199999999,6.815844,6.5432102400000005,1.9084363199999999,6.815844,0.0,0.0,0.0,135.89
2019-10-03 17:00:00,77.53209408,19.94477744,80.0563536489,3.8220940800000003,1.1147774400000001,3.981348,73.71,18.83,76.0771516291,138.1,76.88209408,14.09477744,78.1634130601,3.8220940800000003,1.1147774400000001,3.981348,73.06,12.98,74.2040699692,136.07,3.8220940800000003,1.1147774400000001,3.981348,3.8220940800000003,1.1147774400000001,3.981348,0.0,0.0,0.0,136.07
2019-10-03 17:30:00,78.70750944,19.39885692,81.0628625947,3.04750944,0.88885692,3.174489,75.66,18.51,77.8913069604,137.8,78.70750944,13.38885692,79.8381708951,3.04750944,0.88885692,3.174489,75.66,12.5,76.6856283798,135.68,3.04750944,0.88885692,3.174489,3.04750944,0.88885692,3.174489,0.0,0.0,0.0,135.68
2019-10-03 18:00:00,78.49938752,19.68107136,80.928971394,3.08938752,0.90107136,3.218112,75.41,18.78,77.7132968031,137.64,77.85938752,13.80107136,79.0730914766,3.08938752,0.90107136,3.218112,74.77,12.9,75.8746525527,135.68,3.08938752,0.90107136,3.218112,3.08938752,0.90107136,3.218112,0.0,0.0,0.0,135.68
2019-10-03 18:30:00,79.92996704,19.44207372,82.2605243209,2.98996704,0.87207372,3.114549,76.94,18.57,79.1492798451,137.82,79.31996704,13.57207372,80.4727180869,2.98996704,0.87207372,3.114549,76.33,12.7,77.3793182963,135.68,2.98996704,0.87207372,3.114549,2.98996704,0.87207372,3.114549,0.0,0.0,0.0,135.68
2019-10-03 19:00:00,78.91319392,18.46093156,81.0438040119,2.88319392,0.84093156,3.003327,76.03,17.62,78.0450209815,137.89,77.30319392,15.11093156,78.766262085,2.88319392,0.84093156,3.003327,74.42,14.27,75.7757830708,135.81,2.88319392,0.84093156,3.003327,2.88319392,0.84093156,3.003327,0.0,0.0,0.0,135.81
2019-10-03 19:30:00,77.5201072,18.2546146,79.6404292712,2.6901072,0.7846145999999999,2.802195,74.83,17.47,76.8422396863,138.0,76.3601072,15.1846146,77.85524062100001,2.6901072,0.7846145999999999,2.802195,73.67,14.4,75.0641652188,136.01,2.6901072,0.7846145999999999,2.802195,2.6901072,0.7846145999999999,2.802195,0.0,0.0,0.0,136.01
2019-10-03 20:00:00,78.11361472,17.97522096,80.155133168,1.66361472,0.48522096000000003,1.732932,76.45,17.49,78.4251401019,137.93,76.82361472,12.84522096,77.8900987299,1.66361472,0.48522096000000003,1.732932,75.16,12.36,76.1695162122,135.66,1.66361472,0.48522096000000003,1.732932,1.66361472,0.48522096000000003,1.732932,0.0,0.0,0.0,135.66
2019-10-03 20:30:00,76.91542304,18.10783172,79.018199619,1.53542304,0.44783172,1.599399,75.38,17.66,77.4210565673,138.13,75.46542304,12.91783172,76.5630488614,1.53542304,0.44783172,1.599399,73.93,12.47,74.9743009304,135.84,1.53542304,0.44783172,1.599399,1.53542304,0.44783172,1.599399,0.0,0.0,0.0,135.84
2019-10-03 21:00:00,72.16767072,15.30890396,73.7735402269,1.60767072,0.46890396,1.6746569999999998,70.56,14.84,72.1036698095,138.45,70.74767072,15.55890396,72.4383351875,1.60767072,0.46890396,1.6746569999999998,69.14,15.09,70.7675610714,136.2,1.60767072,0.46890396,1.6746569999999998,1.60767072,0.46890396,1.6746569999999998,0.0,0.0,0.0,136.2
2019-10-03 21:30:00,68.45077728,13.78606004,69.8252415797,1.94077728,0.56606004,2.021643,66.51,13.22,67.8111237188,138.16,67.54077728,16.896060040000002,69.6220758126,1.94077728,0.56606004,2.021643,65.6,16.33,67.6019888761,135.89,1.94077728,0.56606004,2.021643,1.94077728,0.56606004,2.021643,0.0,0.0,0.0,135.89
2019-10-03 22:00:00,65.89554272,12.46619996,67.0643623082,1.73554272,0.50619996,1.8078569999999998,64.16,11.96,65.2652066571,138.05,64.98554272,18.06619996,67.4500433181,1.73554272,0.50619996,1.8078569999999998,63.25,17.56,65.6423346629,135.78,1.73554272,0.50619996,1.8078569999999998,1.73554272,0.50619996,1.8078569999999998,0.0,0.0,0.0,135.78
2019-10-03 22:30:00,62.17998816,12.82957988,63.4897554529,1.84998816,0.53957988,1.927071,60.33,12.29,61.5690912715,136.5,61.00998816,19.35957988,64.0079056712,1.84998816,0.53957988,1.927071,59.16,18.82,62.0813820722,134.53,1.84998816,0.53957988,1.927071,1.84998816,0.53957988,1.927071,0.0,0.0,0.0,134.53
2019-10-03 23:00:00,56.83322496,10.92885728,57.8744795294,1.8132249599999999,0.52885728,1.888776,55.02,10.4,55.9942889945,138.17,56.38322496,20.71885728,60.0694523354,1.8132249599999999,0.52885728,1.888776,54.57,20.19,58.1852300846,136.02,1.8132249599999999,0.52885728,1.888776,1.8132249599999999,0.52885728,1.888776,0.0,0.0,0.0,136.02
2019-10-03 23:30:00,53.11951872,10.50319296,54.1479485429,1.75951872,0.51319296,1.832832,51.36,9.99,52.3225544101,138.91,52.42951872,21.98319296,56.8516948378,1.75951872,0.51319296,1.832832,50.67,21.47,55.0309894514,136.84,1.75951872,0.51319296,1.832832,1.75951872,0.51319296,1.832832,0.0,0.0,0.0,136.84
2019-10-04 00:00:00,49.70545248,9.50242364,50.6056129424,2.06545248,0.60242364,2.151513,47.64,8.9,48.4642094746,138.07,49.23545248,23.32242364,54.4799525087,2.06545248,0.60242364,2.151513,47.17,22.72,52.3565401836,136.07,2.06545248,0.60242364,2.151513,2.06545248,0.60242364,2.151513,0.0,0.0,0.0,136.07
2019-10-04 00:30:00,49.46436416,9.23002288,50.3181542201,1.47436416,0.43002288,1.535796,47.99,8.8,48.7901639678,138.73,49.01436416,23.48002288,54.3481312324,1.47436416,0.43002288,1.535796,47.54,23.05,52.8332669821,136.77,1.47436416,0.43002288,1.535796,1.47436416,0.43002288,1.535796,0.0,0.0,0.0,136.77
2019-10-04 01:00:00,48.90873984,9.77379912,49.8757654776,1.41873984,0.41379912,1.477854,47.49,9.36,48.4036124685,138.99,48.16873984,23.27379912,53.4967029194,1.41873984,0.41379912,1.477854,46.75,22.86,52.0398126438,136.99,1.41873984,0.41379912,1.477854,1.41873984,0.41379912,1.477854,0.0,0.0,0.0,136.99
2019-10-04 01:30:00,47.79464384,9.22177112,48.6761650336,1.51464384,0.44177112,1.577754,46.28,8.78,47.1054858801,139.3,47.27464384,23.84177112,52.946406869,1.51464384,0.44177112,1.577754,45.76,23.4,51.3958908863,137.32,1.51464384,0.44177112,1.577754,1.51464384,0.44177112,1.577754,0.0,0.0,0.0,137.32
2019-10-04 02:00:00,48.57895936,9.37969648,49.4761962822,1.67895936,0.48969648,1.748916,46.9,8.89,47.7351243845,139.17,48.02895936,23.74969648,53.5801177686,1.67895936,0.48969648,1.748916,46.35,23.26,51.8589442623,137.18,1.67895936,0.48969648,1.748916,1.67895936,0.48969648,1.748916,0.0,0.0,0.0,137.18
2019-10-04 02:30:00,49.05981888,9.21911384,49.9185124832,1.2998188800000001,0.37911384000000004,1.353978,47.76,8.84,48.5712178147,139.17,48.46981888,23.66911384,53.9402474246,1.2998188800000001,0.37911384000000004,1.353978,47.17,23.29,52.6063969494,137.14,1.2998188800000001,0.37911384000000004,1.353978,1.2998188800000001,0.37911384000000004,1.353978,0.0,0.0,0.0,137.14
2019-10-04 03:00:00,48.6422864,9.3627502,49.5351705107,1.3122864,0.3827502,1.366965,47.33,8.98,48.1743635142,139.08,48.0522864,23.5527502,53.5140567538,1.3122864,0.3827502,1.366965,46.74,23.17,52.1677726187,137.06,1.3122864,0.3827502,1.366965,1.3122864,0.3827502,1.366965,0.0,0.0,0.0,137.06
2019-10-04 03:30:00,48.67416512,9.08829816,49.5153664389,0.71416512,0.20829816,0.743922,47.96,8.88,48.7751576112,138.64,48.10416512,23.22829816,53.4187657785,0.71416512,0.20829816,0.743922,47.39,23.02,52.6852208878,136.65,0.71416512,0.20829816,0.743922,0.71416512,0.20829816,0.743922,0.0,0.0,0.0,136.65
2019-10-04 04:00:00,47.47523392,8.63652656,48.2544031854,0.84523392,0.24652656,0.880452,46.63,8.39,47.3787821709,138.64,46.89523392,23.77652656,52.5783812956,0.84523392,0.24652656,0.880452,46.05,23.53,51.7132806927,136.68,0.84523392,0.24652656,0.880452,0.84523392,0.24652656,0.880452,0.0,0.0,0.0,136.68
2019-10-04 04:30:00,47.54921984,8.49393912,48.3019182763,0.93921984,0.27393912,0.978354,46.61,8.22,47.3292774084,138.82,46.97921984,23.99393912,52.7518360938,0.93921984,0.27393912,0.978354,46.04,23.72,51.7911189298,136.87,0.93921984,0.27393912,0.978354,0.93921984,0.27393912,0.978354,0.0,0.0,0.0,136.87
2019-10-04 05:00:00,46.91005856,8.67251708,47.7049907935,1.38005856,0.40251708,1.437561,45.53,8.27,46.2749802809,138.7,46.34005856,24.07251708,52.2196046127,1.38005856,0.40251708,1.437561,44.96,23.67,50.8101417042,136.72,1.38005856,0.40251708,1.437561,1.38005856,0.40251708,1.437561,0.0,0.0,0.0,136.72
2019-10-04 05:30:00,48.41688192,9.15909056,49.2755861938,1.19688192,0.34909056,1.246752,47.22,8.81,48.0348259079,138.4,47.76688192,23.44909056,53.2121683119,1.19688192,0.34909056,1.246752,46.57,23.1,51.98437169,136.39,1.19688192,0.34909056,1.246752,1.19688192,0.34909056,1.246752,0.0,0.0,0.0,136.39
2019-10-04 06:00:00,52.89011904,9.92503472,53.8132976713,0.84011904,0.24503472,0.875124,52.05,9.68,52.9424678307,137.85,52.80011904,21.02503472,56.8322501368,0.84011904,0.24503472,0.875124,51.96,20.78,55.9611472363,135.73,0.84011904,0.24503472,0.875124,0.84011904,0.24503472,0.875124,0.0,0.0,0.0,135.73
2019-10-04 06:30:00,58.63821088,12.73489484,60.0051441278,0.90821088,0.26489484,0.9460529999999999,57.73,12.47,59.06144089,138.05,59.45821088,17.68489484,62.0325265208,0.90821088,0.26489484,0.9460529999999999,58.55,17.42,61.0864870491,135.84,0.90821088,0.26489484,0.9460529999999999,0.90821088,0.26489484,0.9460529999999999,0.0,0.0,0.0,135.84
2019-10-04 07:00:00,63.96865056,15.27002308,65.765962772,0.78865056,0.23002308000000002,0.821511,63.18,15.04,64.945469434,139.13,64.73865056,15.60002308,66.5916931488,0.78865056,0.23002308000000002,0.821511,63.95,15.37,65.7711137202,136.89,0.78865056,0.23002308000000002,0.821511,0.78865056,0.23002308000000002,0.821511,0.0,0.0,0.0,136.89
2019-10-04 07:30:00,68.45566304,16.34790172,70.3806201514,1.29566304,0.37790172,1.3496489999999999,67.16,15.97,69.0326480732,137.65,68.97566304,14.21790172,70.4257823608,1.29566304,0.37790172,1.3496489999999999,67.68,13.84,69.080590617,135.4,1.29566304,0.37790172,1.3496489999999999,1.29566304,0.37790172,1.3496489999999999,0.0,0.0,0.0,135.4
2019-10-04 08:00:00,70.43999744,18.54666592,72.8407307493,2.55999744,0.74666592,2.666664,67.88,17.8,70.175026897,137.27,71.69999744,12.36666592,72.7586699911,2.55999744,0.74666592,2.666664,69.14,11.62,70.1096569668,135.02,2.55999744,0.74666592,2.666664,2.55999744,0.74666592,2.666664,0.0,0.0,0.0,135.02
2019-10-04 08:30:00,73.93714976,20.41041868,76.7025899519,3.08714976,0.90041868,3.215781,70.85,19.51,73.4871594226,137.27,76.32714976,9.52041868,76.9186073868,3.08714976,0.90041868,3.215781,73.24,8.62,73.7455218979,134.75,3.08714976,0.90041868,3.215781,3.08714976,0.90041868,3.215781,0.0,0.0,0.0,134.75
2019-10-04 09:00:00,75.25998752,21.41624636,78.2478199675,2.48998752,0.72624636,2.593737,72.77,20.69,75.6541406666,136.85,76.90998752,8.19624636,77.3454887807,2.48998752,0.72624636,2.593737,74.42,7.47,74.7939656657,134.46,2.48998752,0.72624636,2.593737,2.48998752,0.72624636,2.593737,0.0,0.0,0.0,134.46
2019-10-04 09:30:00,78.36445344,23.56379892,81.830557755,2.10445344,0.61379892,2.192139,76.26,22.95,79.6384963444,137.1,80.23445344,6.36379892,80.486430257,2.10445344,0.61379892,2.192139,78.13,5.75,78.3413007296,134.68,2.10445344,0.61379892,2.192139,2.10445344,0.61379892,2.192139,0.0,0.0,0.0,134.68
2019-10-04 10:00:00,76.9784288,22.0074584,80.0625176081,2.7684287999999997,0.8074583999999999,2.8837800000000002,74.21,21.2,77.1787801147,137.8,79.3784288,7.8974584,79.7703253593,2.7684287999999997,0.8074583999999999,2.8837800000000002,76.61,7.09,76.9373784321,135.33,2.7684287999999997,0.8074583999999999,2.8837800000000002,2.7684287999999997,0.8074583999999999,2.8837800000000002,0.0,0.0,0.0,135.33
2019-10-04 10:30:00,77.87436224,23.24002232,81.2681667796,3.39436224,0.99002232,3.535794,74.48,22.25,77.7324443202,138.07,81.29436224,6.28002232,81.5365685588,3.39436224,0.99002232,3.535794,77.9,5.29,78.0794089373,135.46,3.39436224,0.99002232,3.535794,3.39436224,0.99002232,3.535794,0.0,0.0,0.0,135.46
2019-10-04 11:00:00,76.09410144,23.51911292,79.6458470135,4.45410144,1.29911292,4.639689,71.64,22.22,75.0067863596,137.86,79.55410144,6.53911292,79.8223969429,4.45410144,1.29911292,4.639689,75.1,5.24,75.2825849716,135.26,4.45410144,1.29911292,4.639689,4.45410144,1.29911292,4.639689,0.0,0.0,0.0,135.26
2019-10-04 11:30:00,73.0772176,21.9900218,76.3140930033,5.1772176,1.5100218,5.392935,67.9,20.48,70.9213677251,137.95,76.9472176,8.4900218,77.41417678010001,5.1772176,1.5100218,5.392935,71.77,6.98,72.1086215372,135.43,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,135.43
2019-10-04 12:00:00,71.3178848,23.1114664,74.9691974847,7.3078848,2.1314664,7.61238,64.01,20.98,67.3605262747,138.16,75.2778848,8.4214664,75.7474820459,7.3078848,2.1314664,7.61238,67.97,6.29,68.2604204499,135.58,7.3078848,2.1314664,7.61238,7.3078848,2.1314664,7.61238,0.0,0.0,0.0,135.58
2019-10-04 12:30:00,71.90652704,21.83440372,75.1484518587,6.42652704,1.87440372,6.694299,65.48,19.96,68.4545980925,138.43,75.09652704,9.29440372,75.6695071609,6.42652704,1.87440372,6.694299,68.67,7.42,69.0697133337,135.77,6.42652704,1.87440372,6.694299,6.42652704,1.87440372,6.694299,0.0,0.0,0.0,135.77
2019-10-04 13:00:00,68.1811136,17.1503248,70.3050346169,5.2811136,1.5403248,5.5011600000000005,62.9,15.61,64.8080403962,138.43,68.6111136,14.5003248,70.1266306672,5.2811136,1.5403248,5.5011600000000005,63.33,12.96,64.6424821615,135.95,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,135.95
2019-10-04 13:30:00,68.54828768,16.83491724,70.5852830435,4.02828768,1.17491724,4.196133,64.52,15.66,66.393267731,138.8,68.73828768,14.57491724,70.266495613,4.02828768,1.17491724,4.196133,64.71,13.4,66.0828578377,136.41,4.02828768,1.17491724,4.196133,4.02828768,1.17491724,4.196133,0.0,0.0,0.0,136.41
2019-10-04 14:00:00,65.49597952,16.62132736,67.5721233682,4.49597952,1.31132736,4.683312,61.0,15.31,62.8919398651,138.87,66.34597952,14.89132736,67.9966221882,4.49597952,1.31132736,4.683312,61.85,13.58,63.3232887649,136.5,4.49597952,1.31132736,4.683312,4.49597952,1.31132736,4.683312,0.0,0.0,0.0,136.5
2019-10-04 14:30:00,67.35296256,17.23461408,69.52304285700001,4.47296256,1.30461408,4.659336,62.88,15.93,64.86647285,138.55,67.50296256,14.40461408,69.0227705991,4.47296256,1.30461408,4.659336,63.03,13.1,64.3769438541,136.13,4.47296256,1.30461408,4.659336,4.47296256,1.30461408,4.659336,0.0,0.0,0.0,136.13
2019-10-04 15:00:00,68.10212512,15.59270316,69.8643817528,2.75212512,0.80270316,2.866797,65.35,14.79,67.002735765,138.7,67.02212512,15.74270316,68.8461905873,2.75212512,0.80270316,2.866797,64.27,14.94,65.9836078128,136.35,2.75212512,0.80270316,2.866797,2.75212512,0.80270316,2.866797,0.0,0.0,0.0,136.35
2019-10-04 15:30:00,65.37881792,14.24048856,66.9117429682,3.25881792,0.95048856,3.394602,62.12,13.29,63.5257310072,139.18,64.36881792,17.50048856,66.705410727,3.25881792,0.95048856,3.394602,61.11,16.55,63.3114097142,136.83,3.25881792,0.95048856,3.394602,3.25881792,0.95048856,3.394602,0.0,0.0,0.0,136.83
2019-10-04 16:00:00,64.144072,15.464521,65.9819170872,3.924072,1.144521,4.087575,60.22,14.32,61.8991987024,138.79,63.464072,18.704521,66.1630375713,3.924072,1.144521,4.087575,59.54,17.56,62.0754798612,136.71,3.924072,1.144521,4.087575,3.924072,1.144521,4.087575,0.0,0.0,0.0,136.71
2019-10-04 16:30:00,67.87816896,16.56654928,69.8705687426,2.86816896,0.8365492800000001,2.987676,65.01,15.73,66.8859701283,138.87,67.37816896,16.96654928,69.4815187433,2.86816896,0.8365492800000001,2.987676,64.51,16.13,66.4959923604,136.78,2.86816896,0.8365492800000001,2.987676,2.86816896,0.8365492800000001,2.987676,0.0,0.0,0.0,136.78
2019-10-04 17:00:00,71.89757024,17.04804132,73.8911112331,2.18757024,0.63804132,2.278719,69.71,16.41,71.6154466578,138.6,71.28757024,15.62804132,72.9804997669,2.18757024,0.63804132,2.278719,69.1,14.99,70.7072139177,136.47,2.18757024,0.63804132,2.278719,2.18757024,0.63804132,2.278719,0.0,0.0,0.0,136.47
2019-10-04 17:30:00,72.51384384,17.26487112,74.5408164917,2.31384384,0.67487112,2.410254,70.2,16.59,72.1336821464,138.53,72.44384384,15.37487112,74.0573910712,2.31384384,0.67487112,2.410254,70.13,14.7,71.6540780417,136.38,2.31384384,0.67487112,2.410254,2.31384384,0.67487112,2.410254,0.0,0.0,0.0,136.38
2019-10-04 18:00:00,72.4362816,17.0972488,74.4266807574,2.1162816,0.6172487999999999,2.20446,70.32,16.48,72.2252919689,138.39,71.3062816,16.0172488,73.0830900738,2.1162816,0.6172487999999999,2.20446,69.19,15.4,70.8831157611,136.4,2.1162816,0.6172487999999999,2.20446,2.1162816,0.6172487999999999,2.20446,0.0,0.0,0.0,136.4
2019-10-04 18:30:00,72.18367424,16.43773832,74.0316288343,2.08367424,0.60773832,2.170494,70.1,15.83,71.865143846,138.28,71.20367424,16.24773832,73.0339114781,2.08367424,0.60773832,2.170494,69.12,15.64,70.8673690777,136.16,2.08367424,0.60773832,2.170494,2.08367424,0.60773832,2.170494,0.0,0.0,0.0,136.16
2019-10-04 19:00:00,71.7014064,15.9591602,73.4560172758,2.1914064,0.6391602,2.282715,69.51,15.32,71.1782445695,137.81,70.5614064,17.0591602,72.5942629956,2.1914064,0.6391602,2.282715,68.37,16.42,70.3141045595,135.73,2.1914064,0.6391602,2.282715,2.1914064,0.6391602,2.282715,0.0,0.0,0.0,135.73
2019-10-04 19:30:00,69.94848928,15.55997604,71.6582445146,2.22848928,0.64997604,2.321343,67.72,14.91,69.3419533904,137.71,69.15848928,17.02997604,71.2244110078,2.22848928,0.64997604,2.321343,66.93,16.38,68.9052196862,135.66,2.22848928,0.64997604,2.321343,2.22848928,0.64997604,2.321343,0.0,0.0,0.0,135.66
2019-10-04 20:00:00,69.57266528,15.39869404,71.2564069561,2.05266528,0.59869404,2.138193,67.52,14.8,69.1230091938,138.19,68.69266528,17.73869404,70.9460607047,2.05266528,0.59869404,2.138193,66.64,17.14,68.8089325597,136.16,2.05266528,0.59869404,2.138193,2.05266528,0.59869404,2.138193,0.0,0.0,0.0,136.16
