Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-04 20:30:00,68.0227552,15.8558036,69.8462721468,2.0427552,0.5958036,2.12787,65.98,15.26,67.7216951944,138.22,67.0427552,17.3958036,69.2628688959,2.0427552,0.5958036,2.12787,65.0,16.8,67.1359814109,136.12,2.0427552,0.5958036,2.12787,2.0427552,0.5958036,2.12787,0.0,0.0,0.0,136.12
2019-10-04 21:00:00,63.06738048,12.54340264,64.302654925,2.13738048,0.62340264,2.226438,60.93,11.92,62.0850328179,137.76,61.75738048,20.38340264,65.034276708,2.13738048,0.62340264,2.226438,59.62,19.76,62.809250911,135.79,2.13738048,0.62340264,2.226438,2.13738048,0.62340264,2.226438,0.0,0.0,0.0,135.79
2019-10-04 21:30:00,60.08129632,11.36454476,61.1466683074,2.38129632,0.69454476,2.480517,57.7,10.67,58.6782659935,137.98,59.36129632,21.48454476,63.1296219245,2.38129632,0.69454476,2.480517,56.98,20.79,60.6543032274,135.96,2.38129632,0.69454476,2.480517,2.38129632,0.69454476,2.480517,0.0,0.0,0.0,135.96
2019-10-04 22:00:00,59.25318464,11.37384552,60.3349339263,2.17318464,0.63384552,2.263734,57.08,10.74,58.0816149913,138.34,59.80318464,20.35384552,63.1719868339,2.17318464,0.63384552,2.263734,57.63,19.72,60.9105516311,136.15,2.17318464,0.63384552,2.263734,2.17318464,0.63384552,2.263734,0.0,0.0,0.0,136.15
2019-10-04 22:30:00,58.70753088,12.77302984,60.0809826261,1.58753088,0.46302984,1.653678,57.12,12.31,58.4314170631,136.59,60.22753088,16.98302984,62.5761837958,1.58753088,0.46302984,1.653678,58.64,16.52,60.922573813,134.35,1.58753088,0.46302984,1.653678,1.58753088,0.46302984,1.653678,0.0,0.0,0.0,134.35
2019-10-04 23:00:00,56.47647264,11.49855452,57.6351344052,0.88647264,0.25855452,0.9234089999999999,55.59,11.24,56.7149512915,136.83,57.90647264,18.39855452,60.7590847695,0.88647264,0.25855452,0.9234089999999999,57.02,18.14,59.8359423758,134.65,0.88647264,0.25855452,0.9234089999999999,0.88647264,0.25855452,0.9234089999999999,0.0,0.0,0.0,134.65
2019-10-04 23:30:00,53.337272,11.032121,54.4662489819,0.7272719999999999,0.212121,0.757575,52.61,10.82,53.7111208224,137.64,53.177272,20.572121,57.017842995,0.7272719999999999,0.212121,0.757575,52.45,20.36,56.2630615946,135.59,0.7272719999999999,0.212121,0.757575,0.7272719999999999,0.212121,0.757575,0.0,0.0,0.0,135.59
2019-10-05 00:00:00,49.49594336,8.77298348,50.2674213406,0.69594336,0.20298348,0.724941,48.8,8.57,49.5467950528,137.62,49.43594336,22.57298348,54.3456721283,0.69594336,0.20298348,0.724941,48.74,22.37,53.6283926666,135.59,0.69594336,0.20298348,0.724941,0.69594336,0.20298348,0.724941,0.0,0.0,0.0,135.59
2019-10-05 00:30:00,46.74740192,8.09757556,47.4435487313,0.67740192,0.19757556,0.705627,46.07,7.9,46.7424314729,138.36,46.33740192,23.80757556,52.0956377324,0.67740192,0.19757556,0.705627,45.66,23.61,51.4029931035,136.35,0.67740192,0.19757556,0.705627,0.67740192,0.19757556,0.705627,0.0,0.0,0.0,136.35
2019-10-05 01:00:00,45.28320608,8.15801844,46.0121942288,0.71320608,0.20801844,0.742923,44.57,7.95,45.2734734696,138.84,44.86320608,23.97801844,50.8689751035,0.71320608,0.20801844,0.742923,44.15,23.77,50.1421519283,136.78,0.71320608,0.20801844,0.742923,0.71320608,0.20801844,0.742923,0.0,0.0,0.0,136.78
2019-10-05 01:30:00,45.06939968,7.97815824,45.770097186,0.91939968,0.26815824,0.957708,44.15,7.71,44.8181503411,138.79,44.70939968,24.22815824,50.852080306,0.91939968,0.26815824,0.957708,43.79,23.96,49.9163870888,136.78,0.91939968,0.26815824,0.957708,0.91939968,0.26815824,0.957708,0.0,0.0,0.0,136.78
2019-10-05 02:00:00,46.1386304,8.2925172,46.8779165141,0.9686304,0.28251719999999997,1.00899,45.17,8.01,45.8747098083,138.82,45.7386304,23.9825172,51.6447813638,0.9686304,0.28251719999999997,1.00899,44.77,23.7,50.6561240128,136.87,0.9686304,0.28251719999999997,1.00899,0.9686304,0.28251719999999997,1.00899,0.0,0.0,0.0,136.87
2019-10-05 02:30:00,46.77286624,8.13041932,47.4742533867,0.89286624,0.26041932,0.9300689999999999,45.88,7.87,46.5500945219,139.1,46.37286624,24.19041932,52.3031462743,0.89286624,0.26041932,0.9300689999999999,45.48,23.93,51.3913932483,137.08,0.89286624,0.26041932,0.9300689999999999,0.89286624,0.26041932,0.9300689999999999,0.0,0.0,0.0,137.08
2019-10-05 03:00:00,46.7437056,7.9023308,47.4069704294,0.6937055999999999,0.20233079999999998,0.7226100000000001,46.05,7.7,46.689318907,139.4,46.3537056,24.4223308,52.3938571262,0.6937055999999999,0.20233079999999998,0.7226100000000001,45.66,24.22,51.686013582,137.31,0.6937055999999999,0.20233079999999998,0.7226100000000001,0.6937055999999999,0.20233079999999998,0.7226100000000001,0.0,0.0,0.0,137.31
2019-10-05 03:30:00,45.43393504,7.9386477200000005,46.1222785738,1.02393504,0.29864772,1.066599,44.41,7.64,45.0623756586,139.62,45.05393504,24.78864772,51.4230893507,1.02393504,0.29864772,1.066599,44.03,24.49,50.3825465811,137.59,1.02393504,0.29864772,1.066599,1.02393504,0.29864772,1.066599,0.0,0.0,0.0,137.59
2019-10-05 04:00:00,44.51262656,14.44701608,46.798399512,0.81262656,0.23701608000000002,0.846486,43.7,14.21,45.952302445,139.12,42.92262656,31.80701608,53.4231985445,0.81262656,0.23701608000000002,0.846486,42.11,31.57,52.63000095,136.17,0.81262656,0.23701608000000002,0.846486,0.81262656,0.23701608000000002,0.846486,0.0,0.0,0.0,136.17
2019-10-05 04:30:00,45.31458464,17.88592052,48.716708981,0.77458464,0.22592052,0.806859,44.54,17.66,47.9133300867,138.36,43.04458464,35.27592052,55.6527343027,0.77458464,0.22592052,0.806859,42.27,35.05,54.9113412694,134.93,0.77458464,0.22592052,0.806859,0.77458464,0.22592052,0.806859,0.0,0.0,0.0,134.93
2019-10-05 05:00:00,45.29467456,17.91303008,48.7081532204,0.76467456,0.22303008,0.7965359999999999,44.53,17.69,47.9151020034,137.92,43.08467456,34.70303008,55.3225946488,0.76467456,0.22303008,0.7965359999999999,42.32,34.48,54.5880279915,134.5,0.76467456,0.22303008,0.7965359999999999,0.76467456,0.22303008,0.7965359999999999,0.0,0.0,0.0,134.5
2019-10-05 05:30:00,47.29614304,19.36804172,51.1081812094,0.81614304,0.23804172,0.8501489999999999,46.48,19.13,50.2627824538,137.48,46.16614304,31.83804172,56.0800647624,0.81614304,0.23804172,0.8501489999999999,45.35,31.6,55.2737053218,133.92,0.81614304,0.23804172,0.8501489999999999,0.81614304,0.23804172,0.8501489999999999,0.0,0.0,0.0,133.92
2019-10-05 06:00:00,48.5725168,18.8490674,52.1016000727,0.6825167999999999,0.19906739999999998,0.710955,47.89,18.65,51.3933322523,137.71,47.2025168,32.2990674,57.1953437542,0.6825167999999999,0.19906739999999998,0.710955,46.52,32.1,56.5200884642,134.1,0.6825167999999999,0.19906739999999998,0.710955,0.6825167999999999,0.19906739999999998,0.710955,0.0,0.0,0.0,134.1
2019-10-05 06:30:00,49.2381712,19.4532166,52.9417145473,0.6281711999999999,0.18321659999999998,0.654345,48.61,19.27,52.2901998466,138.11,46.7781712,33.4232166,57.4918142757,0.6281711999999999,0.18321659999999998,0.654345,46.15,33.24,56.8745997788,134.65,0.6281711999999999,0.18321659999999998,0.654345,0.6281711999999999,0.18321659999999998,0.654345,0.0,0.0,0.0,134.65
2019-10-05 07:00:00,51.88873056,19.98671308,55.6049373605,0.70873056,0.20671308,0.738261,51.18,19.78,54.8693065384,137.96,49.20873056,33.13671308,59.32571885,0.70873056,0.20671308,0.738261,48.5,32.93,58.622818936,134.53,0.70873056,0.20671308,0.738261,0.70873056,0.20671308,0.738261,0.0,0.0,0.0,134.53
2019-10-05 07:30:00,54.19401472,20.29867096,57.8707808329,1.26401472,0.36867096,1.316682,52.93,19.93,56.5578447256,138.0,50.93401472,33.03867096,60.7110174046,1.26401472,0.36867096,1.316682,49.67,32.67,59.4511379201,134.53,1.26401472,0.36867096,1.316682,1.26401472,0.36867096,1.316682,0.0,0.0,0.0,134.53
2019-10-05 08:00:00,55.9690688,21.4009784,59.9211026168,2.1290687999999998,0.6209783999999999,2.21778,53.84,20.78,57.7109521668,137.1,53.1190688,31.9609784,61.9930609864,2.1290687999999998,0.6209783999999999,2.21778,50.99,31.34,59.8512798526,133.64,2.1290687999999998,0.6209783999999999,2.21778,2.1290687999999998,0.6209783999999999,2.21778,0.0,0.0,0.0,133.64
2019-10-05 08:30:00,59.07011744,14.44170092,60.8098799525,2.44011744,0.7117009200000001,2.541789,56.63,13.73,58.2706598555,137.48,57.69011744,22.15170092,61.7968243835,2.44011744,0.7117009200000001,2.541789,55.25,21.44,59.2641215239,135.16,2.44011744,0.7117009200000001,2.541789,2.44011744,0.7117009200000001,2.541789,0.0,0.0,0.0,135.16
2019-10-05 09:00:00,59.17163584,12.83547712,60.5477659446,2.52163584,0.73547712,2.626704,56.65,12.1,57.9278214678,137.74,57.98163584,20.57547712,61.5241444751,2.52163584,0.73547712,2.626704,55.46,19.84,58.9019286611,135.76,2.52163584,0.73547712,2.626704,2.52163584,0.73547712,2.626704,0.0,0.0,0.0,135.76
2019-10-05 09:30:00,61.78952768,13.17361224,63.1782382658,2.78952768,0.81361224,2.905758,59.0,12.36,60.2807564651,137.68,60.61952768,20.22361224,63.904003225,2.78952768,0.81361224,2.905758,57.83,19.41,61.0004672113,135.66,2.78952768,0.81361224,2.905758,2.78952768,0.81361224,2.905758,0.0,0.0,0.0,135.66
2019-10-05 10:00:00,60.5095472,12.5277846,61.792804511,3.2495472,0.9477846,3.384945,57.26,11.58,58.4192091696,137.64,59.0695472,20.9577846,62.6772697375,3.2495472,0.9477846,3.384945,55.82,20.01,59.2981660762,135.66,3.2495472,0.9477846,3.384945,3.2495472,0.9477846,3.384945,0.0,0.0,0.0,135.66
2019-10-05 10:30:00,61.24772832,13.68142076,62.7571947937,3.94772832,1.15142076,4.112217,57.3,12.53,58.653993044,137.47,59.88772832,20.28142076,63.2287595274,3.94772832,1.15142076,4.112217,55.94,19.13,59.1205590298,135.4,3.94772832,1.15142076,4.112217,3.94772832,1.15142076,4.112217,0.0,0.0,0.0,135.4
2019-10-05 11:00:00,60.16965664,14.21906652,61.8269312911,3.69965664,1.07906652,3.853809,56.47,13.14,57.9786210598,137.38,58.47965664,20.03906652,61.8177517201,3.69965664,1.07906652,3.853809,54.78,18.96,57.9683534353,135.43,3.69965664,1.07906652,3.853809,3.69965664,1.07906652,3.853809,0.0,0.0,0.0,135.43
2019-10-05 11:30:00,56.639456,12.494008000000001,58.0011052643,4.5394559999999995,1.324008,4.7286,52.1,11.17,53.2839459875,137.64,53.659456,23.424008,58.5493071607,4.5394559999999995,1.324008,4.7286,49.12,22.1,53.8626438267,135.83,4.5394559999999995,1.324008,4.7286,4.5394559999999995,1.324008,4.7286,0.0,0.0,0.0,135.83
2019-10-05 12:00:00,58.98643936,12.87396148,60.3749858183,4.19643936,1.22396148,4.371291,54.79,11.65,56.0148783807,137.64,56.02643936,22.26396148,60.2880244173,4.19643936,1.22396148,4.371291,51.83,21.04,55.937737709,135.71,4.19643936,1.22396148,4.371291,4.19643936,1.22396148,4.371291,0.0,0.0,0.0,135.71
2019-10-05 12:30:00,58.08472096,13.67846028,59.6735710732,4.31472096,1.25846028,4.494501,53.77,12.42,55.185770811,137.64,54.91472096,22.04846028,59.1756806368,4.31472096,1.25846028,4.494501,50.6,20.79,54.7045162669,135.86,4.31472096,1.25846028,4.494501,4.31472096,1.25846028,4.494501,0.0,0.0,0.0,135.86
2019-10-05 13:00:00,58.68495104,13.97811072,60.3267026935,4.00495104,1.16811072,4.171824,54.68,12.81,56.1604709738,137.69,55.81495104,21.61811072,59.8552543283,4.00495104,1.16811072,4.171824,51.81,20.45,55.699897666,135.81,4.00495104,1.16811072,4.171824,4.00495104,1.16811072,4.171824,0.0,0.0,0.0,135.81
2019-10-05 13:30:00,60.79266272,15.81535996,62.8161878122,4.61266272,1.3453599600000001,4.804857,56.18,14.47,58.0135613456,137.78,62.00266272,16.46535996,64.1516816848,4.61266272,1.3453599600000001,4.804857,57.39,15.12,59.3483487555,135.47,4.61266272,1.3453599600000001,4.804857,4.61266272,1.3453599600000001,4.804857,0.0,0.0,0.0,135.47
2019-10-05 14:00:00,61.27971552,16.46825036,63.4539739034,4.75971552,1.38825036,4.958037,56.52,15.08,58.4971520674,137.83,64.23971552,14.53825036,65.864267806,4.75971552,1.38825036,4.958037,59.48,13.15,60.9162777917,135.47,4.75971552,1.38825036,4.958037,4.75971552,1.38825036,4.958037,0.0,0.0,0.0,135.47
2019-10-05 14:30:00,58.67579968,15.09710824,60.5868974721,4.51579968,1.31710824,4.703958,54.16,13.78,55.8855437479,137.98,59.15579968,18.24710824,61.9061030505,4.51579968,1.31710824,4.703958,54.64,16.93,57.2027490598,135.84,4.51579968,1.31710824,4.703958,4.51579968,1.31710824,4.703958,0.0,0.0,0.0,135.84
2019-10-05 15:00:00,59.28473056,14.16221308,60.9528305897,4.70473056,1.37221308,4.900761,54.58,12.79,56.0585452897,138.02,59.57473056,19.71221308,62.7512538983,4.70473056,1.37221308,4.900761,54.87,18.34,57.8538892383,135.87,4.70473056,1.37221308,4.900761,4.70473056,1.37221308,4.900761,0.0,0.0,0.0,135.87
2019-10-05 15:30:00,59.6030832,13.5929826,61.1334335933,3.7130832,1.0829826,3.867795,55.89,12.51,57.2729622073,137.97,59.7930832,19.6429826,62.9369491157,3.7130832,1.0829826,3.867795,56.08,18.56,59.0714821212,135.87,3.7130832,1.0829826,3.867795,3.7130832,1.0829826,3.867795,0.0,0.0,0.0,135.87
2019-10-05 16:00:00,60.1442528,13.3387404,61.6056258821,2.9442528,0.8587404,3.06693,57.2,12.48,58.5456266514,138.03,61.4342528,18.3287404,64.1101407091,2.9442528,0.8587404,3.06693,58.49,17.47,61.0432715375,135.83,2.9442528,0.8587404,3.06693,2.9442528,0.8587404,3.06693,0.0,0.0,0.0,135.83
2019-10-05 16:30:00,60.6055504,13.7499522,62.1457474393,4.0455504,1.1799522,4.214115,56.56,12.57,57.9399559889,137.62,61.2455504,18.5999522,64.007621934,4.0455504,1.1799522,4.214115,57.2,17.42,59.7937822855,135.4,4.0455504,1.1799522,4.214115,4.0455504,1.1799522,4.214115,0.0,0.0,0.0,135.4
2019-10-05 17:00:00,61.5201664,13.3604652,62.9542127601,3.4301664,1.0004652,3.57309,58.09,12.36,59.3903839018,137.0,60.8501664,19.5904652,63.9259655982,3.4301664,1.0004652,3.57309,57.42,18.59,60.3543246172,134.92,3.4301664,1.0004652,3.57309,3.4301664,1.0004652,3.57309,0.0,0.0,0.0,134.92
2019-10-05 17:30:00,63.45866816,13.61419488,64.9026106322,3.16866816,0.92419488,3.300696,60.29,12.69,61.6110395952,136.49,62.08866816,19.34419488,65.0323041991,3.16866816,0.92419488,3.300696,58.92,18.42,61.7321860945,134.43,3.16866816,0.92419488,3.300696,3.16866816,0.92419488,3.300696,0.0,0.0,0.0,134.43
2019-10-05 18:00:00,64.24377344,13.27193392,65.6003556072,2.78377344,0.81193392,2.8997640000000002,61.46,12.46,62.7103117517,137.03,62.95377344,19.65193392,65.9497998263,2.78377344,0.81193392,2.8997640000000002,60.17,18.84,63.0505709728,135.03,2.78377344,0.81193392,2.8997640000000002,2.78377344,0.81193392,2.8997640000000002,0.0,0.0,0.0,135.03
2019-10-05 18:30:00,65.84007712,13.64668916,67.2394815581,2.80007712,0.81668916,2.916747,63.04,12.83,64.3323441202,136.55,64.90007712,18.87668916,67.5895657911,2.80007712,0.81668916,2.916747,62.1,18.06,64.6728196385,134.43,2.80007712,0.81668916,2.916747,2.80007712,0.81668916,2.916747,0.0,0.0,0.0,134.43
2019-10-05 19:00:00,67.92561184,14.35247012,69.4253710281,2.54561184,0.74247012,2.651679,65.38,13.61,66.7815580831,136.09,66.02561184,18.38247012,68.5368267909,2.54561184,0.74247012,2.651679,63.48,17.64,65.8853549736,134.07,2.54561184,0.74247012,2.651679,2.54561184,0.74247012,2.651679,0.0,0.0,0.0,134.07
2019-10-05 19:30:00,63.03407328,12.67118804,64.2950495809,2.6440732799999997,0.77118804,2.7542429999999998,60.39,11.9,61.5512964933,135.86,61.94407328,19.81118804,65.0350012384,2.6440732799999997,0.77118804,2.7542429999999998,59.3,19.04,62.2817116014,133.94,2.6440732799999997,0.77118804,2.7542429999999998,2.6440732799999997,0.77118804,2.7542429999999998,0.0,0.0,0.0,133.94
2019-10-05 20:00:00,63.46830944,13.37575692,64.8624481218,2.24830944,0.65575692,2.341989,61.22,12.72,62.5274883551,135.91,62.15830944,19.16575692,65.0459965775,2.24830944,0.65575692,2.341989,59.91,18.51,62.7042917191,133.98,2.24830944,0.65575692,2.341989,2.24830944,0.65575692,2.341989,0.0,0.0,0.0,133.98
2019-10-05 20:30:00,65.29294528,14.02710904,66.7826960474,1.77294528,0.51710904,1.8468179999999998,63.52,13.51,64.9408230622,136.26,64.36294528,18.06710904,66.8506481209,1.77294528,0.51710904,1.8468179999999998,62.59,17.55,65.0039275736,134.19,1.77294528,0.51710904,1.8468179999999998,1.77294528,0.51710904,1.8468179999999998,0.0,0.0,0.0,134.19
2019-10-05 21:00:00,63.32465376,12.22219068,64.49336182,1.5846537600000001,0.46219068,1.650681,61.74,11.76,62.8500214797,137.28,61.76465376,20.33219068,65.0251523023,1.5846537600000001,0.46219068,1.650681,60.18,19.87,63.3754629174,135.31,1.5846537600000001,0.46219068,1.650681,1.5846537600000001,0.46219068,1.650681,0.0,0.0,0.0,135.31
2019-10-05 21:30:00,59.8106976,10.7960368,60.7772486872,1.7006975999999998,0.4960368,1.77156,58.11,10.3,59.0157783987,137.18,58.7706976,21.4660368,62.5682477962,1.7006975999999998,0.4960368,1.77156,57.07,20.97,60.800705588,135.2,1.7006975999999998,0.4960368,1.77156,1.7006975999999998,0.4960368,1.77156,0.0,0.0,0.0,135.2
2019-10-05 22:00:00,56.35286528,10.41041904,57.3063892586,1.85286528,0.54041904,1.930068,54.5,9.87,55.3865227289,137.3,55.24286528,22.23041904,59.54801168,1.85286528,0.54041904,1.930068,53.39,21.69,57.6276687018,135.33,1.85286528,0.54041904,1.930068,1.85286528,0.54041904,1.930068,0.0,0.0,0.0,135.33
2019-10-05 22:30:00,52.92716096,9.22750528,53.7255174101,1.8771609599999999,0.54750528,1.955376,51.05,8.68,51.782669881,136.79,52.12716096,23.27750528,57.0883802696,1.8771609599999999,0.54750528,1.955376,50.25,22.73,55.151748839,134.84,1.8771609599999999,0.54750528,1.955376,1.8771609599999999,0.54750528,1.955376,0.0,0.0,0.0,134.84
2019-10-05 23:00:00,49.96773056,7.88808808,50.5865202487,1.70773056,0.49808808,1.778886,48.26,7.39,48.8225327078,137.7,49.13773056,23.70808808,54.5581341781,1.70773056,0.49808808,1.778886,47.43,23.21,52.8044411011,135.63,1.70773056,0.49808808,1.778886,1.70773056,0.49808808,1.778886,0.0,0.0,0.0,135.63
2019-10-05 23:30:00,47.76771072,6.77724896,48.246090939,1.56771072,0.45724896,1.633032,46.2,6.32,46.6302734283,137.64,46.82771072,23.69724896,52.4823217812,1.56771072,0.45724896,1.633032,45.26,23.24,50.8779441409,135.46,1.56771072,0.45724896,1.633032,1.56771072,0.45724896,1.633032,0.0,0.0,0.0,135.46
2019-10-06 00:00:00,45.57071776,5.94354268,45.9566754319,1.5207177600000001,0.44354268,1.5840809999999999,44.05,5.5,44.3920319427,138.09,44.96071776,24.40354268,51.1566128358,1.5207177600000001,0.44354268,1.5840809999999999,43.44,23.96,49.6096280978,135.84,1.5207177600000001,0.44354268,1.5840809999999999,1.5207177600000001,0.44354268,1.5840809999999999,0.0,0.0,0.0,135.84
2019-10-06 00:30:00,42.85828992,5.47158456,43.2061483178,1.78828992,0.52158456,1.8628019999999998,41.07,4.95,41.3672261579,137.83,42.15828992,25.07158456,49.0500332449,1.78828992,0.52158456,1.8628019999999998,40.37,24.55,47.2486973365,135.63,1.78828992,0.52158456,1.8628019999999998,1.78828992,0.52158456,1.8628019999999998,0.0,0.0,0.0,135.63
2019-10-06 01:00:00,41.834384,5.380862,42.1790156419,1.6143839999999998,0.470862,1.68165,40.22,4.91,40.5185944968,138.06,41.174384,25.300862,48.3266336064,1.6143839999999998,0.470862,1.68165,39.56,24.83,46.7067714577,135.85,1.6143839999999998,0.470862,1.68165,1.6143839999999998,0.470862,1.68165,0.0,0.0,0.0,135.85
2019-10-06 01:30:00,42.52321504,6.6084377199999995,43.0336527201,1.74321504,0.50843772,1.815849,40.78,6.1,41.2337046601,138.06,41.90321504,26.03843772,49.3343660098,1.74321504,0.50843772,1.815849,40.16,25.53,47.5878818608,136.02,1.74321504,0.50843772,1.815849,1.74321504,0.50843772,1.815849,0.0,0.0,0.0,136.02
2019-10-06 02:00:00,43.7166816,6.6606988,44.2211845004,1.7166815999999998,0.5006988,1.78821,42.0,6.16,42.4493297945,138.17,43.0166816,26.0906988,50.3106296894,1.7166815999999998,0.5006988,1.78821,41.3,25.59,48.5853691969,136.19,1.7166815999999998,0.5006988,1.78821,1.7166815999999998,0.5006988,1.78821,0.0,0.0,0.0,136.19
2019-10-06 02:30:00,43.26493312,6.58727216,43.7635303922,1.94493312,0.56727216,2.025972,41.32,6.02,41.7562306728,138.48,42.58493312,26.44727216,50.1291804595,1.94493312,0.56727216,2.025972,40.64,25.88,48.1807430412,136.49,1.94493312,0.56727216,2.025972,1.94493312,0.56727216,2.025972,0.0,0.0,0.0,136.49
2019-10-06 03:00:00,42.6145936,6.2863398,43.075766456,1.8045936,0.5263398,1.879785,40.81,5.76,41.2144841045,139.32,41.8945936,27.0863398,49.888142646,1.8045936,0.5263398,1.879785,40.09,26.56,48.0899334581,137.34,1.8045936,0.5263398,1.879785,1.8045936,0.5263398,1.879785,0.0,0.0,0.0,137.34
2019-10-06 03:30:00,41.65008832,6.19377576,42.1081074762,1.59008832,0.46377576000000004,1.656342,40.06,5.73,40.4677217051,139.2,40.95008832,26.99377576,49.0466478283,1.59008832,0.46377576000000004,1.656342,39.36,26.53,47.4663091045,137.22,1.59008832,0.46377576000000004,1.656342,1.59008832,0.46377576000000004,1.656342,0.0,0.0,0.0,137.22
2019-10-06 04:00:00,41.34800032,5.77941676,41.7499555515,1.67800032,0.48941676,1.747917,39.67,5.29,40.0211569048,139.2,40.65800032,27.41941676,49.0397533179,1.67800032,0.48941676,1.747917,38.98,26.93,47.3778988559,137.17,1.67800032,0.48941676,1.747917,1.67800032,0.48941676,1.747917,0.0,0.0,0.0,137.17
2019-10-06 04:30:00,40.77675136,5.58030248,41.1568126468,1.8867513599999999,0.55030248,1.965366,38.89,5.03,39.2139388483,139.11,40.13675136,27.65030248,48.7390812077,1.8867513599999999,0.55030248,1.965366,38.25,27.1,46.8772066147,137.1,1.8867513599999999,0.55030248,1.965366,1.8867513599999999,0.55030248,1.965366,0.0,0.0,0.0,137.1
2019-10-06 05:00:00,40.78441376,5.34212068,41.1327929894,1.82441376,0.53212068,1.900431,38.96,4.8100000000000005,39.2557982978,139.24,40.16441376,27.86212068,48.8822861727,1.82441376,0.53212068,1.900431,38.34,27.33,47.0838029475,137.2,1.82441376,0.53212068,1.900431,1.82441376,0.53212068,1.900431,0.0,0.0,0.0,137.2
2019-10-06 05:30:00,40.33538272,5.56281996,40.7171716242,1.89538272,0.55281996,1.974357,38.44,5.01,38.7651093124,139.4,39.66538272,27.86281996,48.4734909249,1.89538272,0.55281996,1.974357,37.77,27.31,46.6091085519,137.35,1.89538272,0.55281996,1.974357,1.89538272,0.55281996,1.974357,0.0,0.0,0.0,137.35
2019-10-06 06:00:00,40.26728064,5.81587352,40.6851112195,2.07728064,0.60587352,2.163834,38.19,5.21,38.5437439801,139.33,39.60728064,27.64587352,48.3014596299,2.07728064,0.60587352,2.163834,37.53,27.04,46.2564860317,137.32,2.07728064,0.60587352,2.163834,2.07728064,0.60587352,2.163834,0.0,0.0,0.0,137.32
2019-10-06 06:30:00,43.11411424,6.37953332,43.583543822,1.64411424,0.47953332,1.7126190000000001,41.47,5.9,41.8875984033,139.38,42.49411424,26.74953332,50.2124215497,1.64411424,0.47953332,1.7126190000000001,40.85,26.27,48.567843271,137.39,1.64411424,0.47953332,1.7126190000000001,1.64411424,0.47953332,1.7126190000000001,0.0,0.0,0.0,137.39
2019-10-06 07:00:00,44.6333552,6.7409786,45.1395302246,1.4433552,0.4209786,1.503495,43.19,6.32,43.649954181,139.07,43.9433552,26.2109786,51.1667261548,1.4433552,0.4209786,1.503495,42.5,25.79,49.7129168325,137.02,1.4433552,0.4209786,1.503495,1.4433552,0.4209786,1.503495,0.0,0.0,0.0,137.02
2019-10-06 07:30:00,46.20856992,7.41999956,46.8005163168,1.50856992,0.43999956,1.571427,44.7,6.98,45.2416887395,139.42,45.50856992,25.71999956,52.2737822769,1.50856992,0.43999956,1.571427,44.0,25.28,50.7452303177,137.42,1.50856992,0.43999956,1.571427,1.50856992,0.43999956,1.571427,0.0,0.0,0.0,137.42
2019-10-06 08:00:00,48.37895936,7.94969648,49.0277613489,1.67895936,0.48969648,1.748916,46.7,7.46,47.2920881332,139.28,47.59895936,25.25969648,53.8861132242,1.67895936,0.48969648,1.748916,45.92,24.77,52.1746998075,137.33,1.67895936,0.48969648,1.748916,1.67895936,0.48969648,1.748916,0.0,0.0,0.0,137.33
2019-10-06 08:30:00,51.53927936,8.58645648,52.2496368584,1.35927936,0.39645648,1.415916,50.18,8.19,50.8439622768,139.34,50.70927936,24.39645648,56.272711877,1.35927936,0.39645648,1.415916,49.35,24.0,54.8764293663,137.33,1.35927936,0.39645648,1.415916,1.35927936,0.39645648,1.415916,0.0,0.0,0.0,137.33
2019-10-06 09:00:00,53.57719104,9.28543072,54.3758643462,1.7671910400000002,0.51543072,1.840824,51.81,8.77,52.5470170419,138.42,53.16719104,23.25543072,58.03072687,1.7671910400000002,0.51543072,1.840824,51.4,22.74,56.2055833525,136.37,1.7671910400000002,0.51543072,1.840824,1.7671910400000002,0.51543072,1.840824,0.0,0.0,0.0,136.37
2019-10-06 09:30:00,57.7110768,11.3786474,58.8221217066,2.1210768,0.6186474,2.209455,55.59,10.76,56.6217776125,138.54,57.1910768,21.5686474,61.1230383424,2.1210768,0.6186474,2.209455,55.07,20.95,58.9203479284,136.5,2.1210768,0.6186474,2.209455,2.1210768,0.6186474,2.209455,0.0,0.0,0.0,136.5
2019-10-06 10:00:00,59.28986752,12.41121136,60.5749664297,2.60986752,0.76121136,2.718612,56.68,11.65,57.8648848612,138.5,58.52986752,20.91121136,62.153231231,2.60986752,0.76121136,2.718612,55.92,20.15,59.4396239894,136.46,2.60986752,0.76121136,2.718612,2.60986752,0.76121136,2.718612,0.0,0.0,0.0,136.46
2019-10-06 10:30:00,62.1782096,13.1282278,63.5490370834,2.1882096,0.6382278,2.279385,59.99,12.49,61.276424504,138.58,60.8682096,20.1182278,64.106801743,2.1882096,0.6382278,2.279385,58.68,19.48,61.8288993918,136.52,2.1882096,0.6382278,2.279385,2.1882096,0.6382278,2.279385,0.0,0.0,0.0,136.52
2019-10-06 11:00:00,62.93068672,13.83561696,64.433652913,2.59068672,0.75561696,2.698632,60.34,13.08,61.7414123583,138.31,61.85068672,19.45561696,64.8384799253,2.59068672,0.75561696,2.698632,59.26,18.7,62.1404666864,136.21,2.59068672,0.75561696,2.698632,2.59068672,0.75561696,2.698632,0.0,0.0,0.0,136.21
2019-10-06 11:30:00,62.04238432,13.83027876,63.5651953721,3.29238432,0.96027876,3.429567,58.75,12.87,60.1431575493,138.02,61.38238432,19.65027876,64.4509934769,3.29238432,0.96027876,3.429567,58.09,18.69,61.0226531708,135.94,3.29238432,0.96027876,3.429567,3.29238432,0.96027876,3.429567,0.0,0.0,0.0,135.94
2019-10-06 12:00:00,61.09721792,13.22668856,62.5125213683,4.85721792,1.4166885599999999,5.059602,56.24,11.81,57.4666311872,138.43,59.79721792,21.03668856,63.3896642722,4.85721792,1.4166885599999999,5.059602,54.94,19.62,58.3382207476,136.32,4.85721792,1.4166885599999999,5.059602,4.85721792,1.4166885599999999,5.059602,0.0,0.0,0.0,136.32
2019-10-06 12:30:00,61.06589056,12.74421808,62.3815524362,3.54589056,1.03421808,3.6936359999999997,57.52,11.71,58.6998679726,138.29,60.03589056,20.94421808,63.5843410465,3.54589056,1.03421808,3.6936359999999997,56.49,19.91,59.8959781621,136.32,3.54589056,1.03421808,3.6936359999999997,3.54589056,1.03421808,3.6936359999999997,0.0,0.0,0.0,136.32
2019-10-06 13:00:00,63.72231424,14.53400832,65.3587846425,3.44231424,1.00400832,3.585744,60.28,13.53,61.7797644864,137.87,62.10231424,19.48400832,65.087049512,3.44231424,1.00400832,3.585744,58.66,18.48,61.5020812656,135.84,3.44231424,1.00400832,3.585744,3.44231424,1.00400832,3.585744,0.0,0.0,0.0,135.84
2019-10-06 13:30:00,60.88758848,13.65554664,62.4000992383,3.92758848,1.14554664,4.091238,56.96,12.51,58.3175934003,137.87,60.15758848,20.03554664,63.4062976438,3.92758848,1.14554664,4.091238,56.23,18.89,59.3181675374,135.79,3.92758848,1.14554664,4.091238,3.92758848,1.14554664,4.091238,0.0,0.0,0.0,135.79
2019-10-06 14:00:00,61.80843776,13.77787768,63.3254521634,3.79843776,1.10787768,3.956706,58.01,12.67,59.3775125784,138.41,60.33843776,20.60787768,63.760581034,3.79843776,1.10787768,3.956706,56.54,19.5,59.8082067947,136.39,3.79843776,1.10787768,3.956706,3.79843776,1.10787768,3.956706,0.0,0.0,0.0,136.39
2019-10-06 14:30:00,60.57509088,13.81398484,62.1302487705,4.02509088,1.17398484,4.192803,56.55,12.64,57.9454234604,138.41,59.47509088,20.56398484,62.9298332088,4.02509088,1.17398484,4.192803,55.45,19.39,58.7424429182,136.44,4.02509088,1.17398484,4.192803,4.02509088,1.17398484,4.192803,0.0,0.0,0.0,136.44
2019-10-06 15:00:00,61.72209472,13.11811096,63.100727506,3.18209472,0.92811096,3.314682,58.54,12.19,59.7957164018,138.55,60.66209472,20.61811096,64.0702445397,3.18209472,0.92811096,3.314682,57.48,19.69,60.7589211557,136.49,3.18209472,0.92811096,3.314682,3.18209472,0.92811096,3.314682,0.0,0.0,0.0,136.49
2019-10-06 15:30:00,64.49573184,13.53750512,65.9011644089,2.42573184,0.70750512,2.526804,62.07,12.83,63.3821252405,138.84,63.25573184,19.76750512,66.2724819913,2.42573184,0.70750512,2.526804,60.83,19.06,63.7461567469,136.7,2.42573184,0.70750512,2.526804,2.42573184,0.70750512,2.526804,0.0,0.0,0.0,136.7
2019-10-06 16:00:00,63.3202368,13.0534024,64.6517107479,2.9602368,0.8634024,3.08358,60.36,12.19,61.5786139825,138.95,62.1002368,20.6534024,65.4446517396,2.9602368,0.8634024,3.08358,59.14,19.79,62.3633201489,136.91,2.9602368,0.8634024,3.08358,2.9602368,0.8634024,3.08358,0.0,0.0,0.0,136.91
2019-10-06 16:30:00,65.46714048,13.54333264,66.8533345588,2.37714048,0.6933326400000001,2.476188,63.09,12.85,64.3853290743,138.56,64.53714048,19.54333264,67.431330641,2.37714048,0.6933326400000001,2.476188,62.16,18.85,64.9552776917,136.51,2.37714048,0.6933326400000001,2.476188,2.37714048,0.6933326400000001,2.476188,0.0,0.0,0.0,136.51
2019-10-06 17:00:00,68.28141632,14.10957976,69.7239704526,2.26141632,0.65957976,2.355642,66.02,13.45,67.3761300462,138.17,67.55141632,18.56957976,70.0572846983,2.26141632,0.65957976,2.355642,65.29,17.91,67.7019364568,136.08,2.26141632,0.65957976,2.355642,2.26141632,0.65957976,2.355642,0.0,0.0,0.0,136.08
2019-10-06 17:30:00,67.93470272,14.02095496,69.3664977611,2.57470272,0.7509549600000001,2.681982,65.36,13.27,66.6934966845,138.17,66.64470272,19.30095496,69.3833068036,2.57470272,0.7509549600000001,2.681982,64.07,18.55,66.7013298218,136.13,2.57470272,0.7509549600000001,2.681982,2.57470272,0.7509549600000001,2.681982,0.0,0.0,0.0,136.13
2019-10-06 18:00:00,67.85208512,14.24435816,69.3311415925,2.79208512,0.81435816,2.908422,65.06,13.43,66.4316829532,137.97,66.35208512,19.04435816,69.0310566158,2.79208512,0.81435816,2.908422,63.56,18.23,66.1226625296,135.91,2.79208512,0.81435816,2.908422,2.79208512,0.81435816,2.908422,0.0,0.0,0.0,135.91
2019-10-06 18:30:00,66.92264448,13.81785464,68.3342772776,2.87264448,0.83785464,2.992338,64.05,12.98,65.3519923185,137.68,65.40264448,19.56785464,68.267172493,2.87264448,0.83785464,2.992338,62.53,18.73,65.2749094216,135.58,2.87264448,0.83785464,2.992338,2.87264448,0.83785464,2.992338,0.0,0.0,0.0,135.58
2019-10-06 19:00:00,66.18140576,12.71582668,67.3919187776,2.83140576,0.82582668,2.949381,63.35,11.89,64.4561447808,137.1,64.92140576,20.30582668,68.0229044,2.83140576,0.82582668,2.949381,62.09,19.48,65.0741000706,135.09,2.83140576,0.82582668,2.949381,2.83140576,0.82582668,2.949381,0.0,0.0,0.0,135.09
2019-10-06 19:30:00,66.09474272,12.26929996,67.2238851654,2.53474272,0.73929996,2.640357,63.56,11.53,64.597325796,136.96,64.94474272,20.33929996,68.0551741591,2.53474272,0.73929996,2.640357,62.41,19.6,65.4153506449,134.92,2.53474272,0.73929996,2.640357,2.53474272,0.73929996,2.640357,0.0,0.0,0.0,134.92
2019-10-06 20:00:00,65.65363456,12.14606008,66.7677055649,1.8036345599999999,0.52606008,1.8787859999999998,63.85,11.62,64.8987434393,137.2,64.35363456,20.28606008,67.4752881776,1.8036345599999999,0.52606008,1.8787859999999998,62.55,19.76,65.5969519109,135.2,1.8036345599999999,0.52606008,1.8787859999999998,1.8036345599999999,0.52606008,1.8787859999999998,0.0,0.0,0.0,135.2
2019-10-06 20:30:00,65.85324512,13.39636316,67.2020270435,1.63324512,0.47636316,1.7012969999999998,64.22,12.92,65.5067538503,137.29,64.43324512,19.44636316,67.3038194818,1.63324512,0.47636316,1.7012969999999998,62.8,18.97,65.6025982717,135.27,1.63324512,0.47636316,1.7012969999999998,1.63324512,0.47636316,1.7012969999999998,0.0,0.0,0.0,135.27
2019-10-06 21:00:00,60.67157696,10.76629328,61.6194232511,1.46157696,0.42629328,1.522476,59.21,10.34,60.1060704089,137.76,59.51157696,21.74629328,63.3603114235,1.46157696,0.42629328,1.522476,58.05,21.32,61.8412879879,135.76,1.46157696,0.42629328,1.522476,1.46157696,0.42629328,1.522476,0.0,0.0,0.0,135.76
2019-10-06 21:30:00,57.63359424,9.82104832,58.4643838172,2.16359424,0.63104832,2.253744,55.47,9.19,56.2261238216,138.15,56.53359424,22.31104832,60.776888328,2.16359424,0.63104832,2.253744,54.37,21.68,58.5330615977,136.0,2.16359424,0.63104832,2.253744,2.16359424,0.63104832,2.253744,0.0,0.0,0.0,136.0
2019-10-06 22:00:00,55.73342496,8.99058228,56.4539212766,1.6134249600000001,0.47058228,1.6806510000000001,54.12,8.52,54.7865384926,138.55,54.64342496,23.79058228,59.5977826482,1.6134249600000001,0.47058228,1.6806510000000001,53.03,23.32,57.931021914,136.51,1.6134249600000001,0.47058228,1.6806510000000001,1.6134249600000001,0.47058228,1.6806510000000001,0.0,0.0,0.0,136.51
2019-10-06 22:30:00,53.20932896,8.93855428,53.9548926511,1.7093289600000001,0.49855428,1.780551,51.5,8.44,52.1870060456,138.22,51.87932896,24.10855428,57.20740479,1.7093289600000001,0.49855428,1.780551,50.17,23.61,55.4478223197,136.21,1.7093289600000001,0.49855428,1.780551,1.7093289600000001,0.49855428,1.780551,0.0,0.0,0.0,136.21
2019-10-06 23:00:00,49.0134752,7.2560136,49.5476587191,1.3234751999999999,0.38601359999999996,1.37862,47.69,6.87,48.1822892773,138.55,48.2534752,25.3060136,54.4866239842,1.3234751999999999,0.38601359999999996,1.37862,46.93,24.92,53.1359699262,136.55,1.3234751999999999,0.38601359999999996,1.37862,1.3234751999999999,0.38601359999999996,1.37862,0.0,0.0,0.0,136.55
2019-10-06 23:30:00,46.43997856,6.67582708,46.9173558063,1.4599785600000001,0.42582708,1.5208110000000001,44.98,6.25,45.4121448514,138.43,45.67997856,25.97582708,52.5490631099,1.4599785600000001,0.42582708,1.5208110000000001,44.22,25.55,51.0706461678,136.4,1.4599785600000001,0.42582708,1.5208110000000001,1.4599785600000001,0.42582708,1.5208110000000001,0.0,0.0,0.0,136.4
2019-10-07 00:00:00,45.01066816,6.19144488,45.4345049265,1.17066816,0.34144488,1.219446,43.84,5.85,44.2285891704,138.62,44.49066816,26.11144488,51.5870827538,1.17066816,0.34144488,1.219446,43.32,25.77,50.4055086275,136.56,1.17066816,0.34144488,1.219446,1.17066816,0.34144488,1.219446,0.0,0.0,0.0,136.56
2019-10-07 00:30:00,43.07223648,5.43398564,43.4136586263,1.28223648,0.37398564,1.335663,41.79,5.06,42.0952218191,138.0,42.51223648,26.75398564,50.2301303816,1.28223648,0.37398564,1.335663,41.23,26.38,48.9470867366,136.0,1.28223648,0.37398564,1.335663,1.28223648,0.37398564,1.335663,0.0,0.0,0.0,136.0
2019-10-07 01:00:00,41.88491392,5.41976656,42.2341080603,1.16491392,0.33976656,1.213452,40.72,5.08,41.0356527912,138.32,41.20491392,26.97976656,49.2519312798,1.16491392,0.33976656,1.213452,40.04,26.64,48.0925274861,136.32,1.16491392,0.33976656,1.213452,1.16491392,0.33976656,1.213452,0.0,0.0,0.0,136.32
2019-10-07 01:30:00,41.97246624,5.6769693199999995,42.354644408,1.29246624,0.37696932,1.346319,40.68,5.3,41.0238028466,138.69,41.28246624,26.99696932,49.326244245,1.29246624,0.37696932,1.346319,39.99,26.62,48.039822023,136.72,1.29246624,0.37696932,1.346319,1.29246624,0.37696932,1.346319,0.0,0.0,0.0,136.72
2019-10-07 02:00:00,44.08901952,5.95554736,44.4894390456,1.45901952,0.42554736,1.519812,42.63,5.53,42.9871818104,138.31,43.37901952,26.65554736,50.9142174601,1.45901952,0.42554736,1.519812,41.92,26.23,49.4499676441,136.29,1.45901952,0.42554736,1.519812,1.45901952,0.42554736,1.519812,0.0,0.0,0.0,136.29
2019-10-07 02:30:00,44.28767104,5.89557072,44.6783567319,1.28767104,0.37557072,1.341324,43.0,5.52,43.3528591906,138.06,43.56767104,26.51557072,51.0021318227,1.28767104,0.37557072,1.341324,42.28,26.14,49.708128108,136.07,1.28767104,0.37557072,1.341324,1.28767104,0.37557072,1.341324,0.0,0.0,0.0,136.07
2019-10-07 03:00:00,42.70606272,5.70468496,43.0853945501,1.21606272,0.35468496,1.266732,41.49,5.35,41.833510491,138.54,41.99606272,26.85468496,49.8482034609,1.21606272,0.35468496,1.266732,40.78,26.5,48.6339223177,136.49,1.21606272,0.35468496,1.266732,1.21606272,0.35468496,1.266732,0.0,0.0,0.0,136.49
2019-10-07 03:30:00,42.63830048,5.44533764,42.9846061961,1.21830048,0.35533764,1.269063,41.42,5.09,41.7315767735,138.76,41.93830048,27.21533764,49.9949562457,1.21830048,0.35533764,1.269063,40.72,26.86,48.7809184005,136.79,1.21830048,0.35533764,1.269063,1.21830048,0.35533764,1.269063,0.0,0.0,0.0,136.79
2019-10-07 04:00:00,42.7259728,5.5275754,43.0820477869,1.2259728,0.3575754,1.277055,41.5,5.17,41.8207950666,138.95,42.0159728,27.2475754,50.0776630396,1.2259728,0.3575754,1.277055,40.79,26.89,48.8558717044,137.01,1.2259728,0.3575754,1.277055,1.2259728,0.3575754,1.277055,0.0,0.0,0.0,137.01
2019-10-07 04:30:00,41.74251584,5.58906712,42.115024634,1.6425158400000002,0.47906712,1.710954,40.1,5.11,40.4242761222,138.56,41.06251584,27.32906712,49.3255320981,1.6425158400000002,0.47906712,1.710954,39.42,26.85,47.695480918,136.54,1.6425158400000002,0.47906712,1.710954,1.6425158400000002,0.47906712,1.710954,0.0,0.0,0.0,136.54
2019-10-07 05:00:00,41.53760096,5.53930028,41.9053235413,1.43760096,0.41930028,1.497501,40.1,5.12,40.4255414311,138.6,40.88760096,27.24930028,49.1357332093,1.43760096,0.41930028,1.497501,39.45,26.83,47.7090284957,136.64,1.43760096,0.41930028,1.497501,1.43760096,0.41930028,1.497501,0.0,0.0,0.0,136.64
2019-10-07 05:30:00,44.21825024,6.01990632,44.6261462193,1.50825024,0.43990632,1.571094,42.71,5.58,43.0729671604,137.57,43.50825024,26.44990632,50.9172405309,1.50825024,0.43990632,1.571094,42.0,26.01,49.4016204188,135.58,1.50825024,0.43990632,1.571094,1.50825024,0.43990632,1.571094,0.0,0.0,0.0,135.58
2019-10-07 06:00:00,47.37399456,6.44116508,47.8098731243,1.44399456,0.42116508,1.5041609999999999,45.93,6.02,46.3228377801,137.13,46.38399456,25.67116508,53.0139950193,1.44399456,0.42116508,1.5041609999999999,44.94,25.25,51.5477070295,135.12,1.44399456,0.42116508,1.5041609999999999,1.44399456,0.42116508,1.5041609999999999,0.0,0.0,0.0,135.12
2019-10-07 06:30:00,52.50284544,8.809579920000001,53.2368056674,1.7128454400000002,0.49957992,1.784214,50.79,8.31,51.4653300776,137.17,51.67284544,23.50957992,56.7695631821,1.7128454400000002,0.49957992,1.784214,49.96,23.01,55.0041971126,135.16,1.7128454400000002,0.49957992,1.784214,1.7128454400000002,0.49957992,1.784214,0.0,0.0,0.0,135.16
2019-10-07 07:00:00,60.01246624,11.33696932,61.0739140515,1.29246624,0.37696932,1.346319,58.72,10.96,59.7340773763,137.11,59.00246624,20.70696932,62.5305493405,1.29246624,0.37696932,1.346319,57.71,20.33,61.1862157679,135.09,1.29246624,0.37696932,1.346319,1.29246624,0.37696932,1.346319,0.0,0.0,0.0,135.09
2019-10-07 07:30:00,66.1570016,14.0374588,67.6298684774,1.3970015999999998,0.40745879999999995,1.4552100000000001,64.76,13.63,66.1788070306,137.59,65.3570016,18.0474588,67.8030119337,1.3970015999999998,0.40745879999999995,1.4552100000000001,63.96,17.64,66.3479555073,135.51,1.3970015999999998,0.40745879999999995,1.4552100000000001,1.3970015999999998,0.40745879999999995,1.4552100000000001,0.0,0.0,0.0,135.51
2019-10-07 08:00:00,70.88574304,16.73459172,72.8342991067,1.21574304,0.35459172,1.266399,69.67,16.38,71.5696395129,136.76,70.06574304,14.95459172,71.6438982835,1.21574304,0.35459172,1.266399,68.85,14.6,70.3809810957,134.71,1.21574304,0.35459172,1.266399,1.21574304,0.35459172,1.266399,0.0,0.0,0.0,134.71
2019-10-07 08:30:00,74.16960832,19.01363576,76.5679380887,2.06960832,0.60363576,2.155842,72.1,18.41,74.4132924954,135.93,73.39960832,12.82363576,74.5113960118,2.06960832,0.60363576,2.155842,71.33,12.22,72.369173686,133.76,2.06960832,0.60363576,2.155842,2.06960832,0.60363576,2.155842,0.0,0.0,0.0,133.76
2019-10-07 09:00:00,73.95397408,19.15699244,76.3948993165,1.94397408,0.56699244,2.024973,72.01,18.59,74.3708827432,136.09,72.46397408,13.64699244,73.7378325022,1.94397408,0.56699244,2.024973,70.52,13.08,71.7227774142,134.15,1.94397408,0.56699244,2.024973,1.94397408,0.56699244,2.024973,0.0,0.0,0.0,134.15
2019-10-07 09:30:00,74.50728096,19.05254028,76.9047086151,1.7572809600000001,0.51254028,1.830501,72.75,18.54,75.0752562433,135.54,73.69728096,12.74254028,74.7907852191,1.7572809600000001,0.51254028,1.830501,71.94,12.23,72.9721625005,133.5,1.7572809600000001,0.51254028,1.830501,1.7572809600000001,0.51254028,1.830501,0.0,0.0,0.0,133.5
2019-10-07 10:00:00,74.47383424,19.12111832,76.8893305486,1.9238342400000001,0.5611183200000001,2.003994,72.55,18.56,74.8864213326,136.07,73.19383424,13.16111832,74.3676838834,1.9238342400000001,0.5611183200000001,2.003994,71.27,12.6,72.3752229703,134.13,1.9238342400000001,0.5611183200000001,2.003994,1.9238342400000001,0.5611183200000001,2.003994,0.0,0.0,0.0,134.13
2019-10-07 10:30:00,74.2542336,14.1212348,75.5850546061,2.1642336,0.6312348,2.25441,72.09,13.49,73.3413130507,136.75,74.8042336,6.5012348,75.0862132379,2.1642336,0.6312348,2.25441,72.64,5.87,72.876789858,135.65,2.1642336,0.6312348,2.25441,2.1642336,0.6312348,2.25441,0.0,0.0,0.0,135.65
2019-10-07 11:00:00,71.19191424,13.54055832,72.4681679965,3.84191424,1.12055832,4.001994,67.35,12.42,68.4856108975,136.53,71.36191424,7.34055832,71.7384597022,3.84191424,1.12055832,4.001994,67.52,6.22,67.8058905996,134.86,3.84191424,1.12055832,4.001994,3.84191424,1.12055832,4.001994,0.0,0.0,0.0,134.86
2019-10-07 11:30:00,70.20838752,13.27244636,71.4519104751,4.08838752,1.19244636,4.258737,66.12,12.08,67.214438925,136.81,70.80838752,7.82244636,71.2391634583,4.08838752,1.19244636,4.258737,66.72,6.63,67.0486040123,135.18,4.08838752,1.19244636,4.258737,4.08838752,1.19244636,4.258737,0.0,0.0,0.0,135.18
2019-10-07 12:00:00,72.94267424,14.54911332,74.379502712,3.08267424,0.89911332,3.211119,69.86,13.65,71.1810515517,136.78,73.51267424,5.58911332,73.7248361247,3.08267424,0.89911332,3.211119,70.43,4.69,70.5859830278,135.18,3.08267424,0.89911332,3.211119,3.08267424,0.89911332,3.211119,0.0,0.0,0.0,135.18
2019-10-07 12:30:00,73.37226432,15.25524376,74.9413879884,3.4122643200000002,0.99524376,3.554442,69.96,14.26,71.3985237943,136.82,73.44226432,5.61524376,73.6566164776,3.4122643200000002,0.99524376,3.554442,70.03,4.62,70.1822292322,135.18,3.4122643200000002,0.99524376,3.554442,3.4122643200000002,0.99524376,3.554442,0.0,0.0,0.0,135.18
2019-10-07 13:00:00,70.35938688,12.58773784,71.4765308759,3.72938688,1.08773784,3.884778,66.63,11.5,67.6151380979,137.62,70.26938688,8.63773784,70.7982856253,3.72938688,1.08773784,3.884778,66.54,7.55,66.9669627503,136.02,3.72938688,1.08773784,3.884778,3.72938688,1.08773784,3.884778,0.0,0.0,0.0,136.02
2019-10-07 13:30:00,67.79033536,12.17426448,68.8748305541,4.30033536,1.25426448,4.479516,63.49,10.92,64.4222515906,137.62,68.52033536,9.06426448,69.1172717084,4.30033536,1.25426448,4.479516,64.22,7.8100000000000005,64.693156516,136.02,4.30033536,1.25426448,4.479516,4.30033536,1.25426448,4.479516,0.0,0.0,0.0,136.02
2019-10-07 14:00:00,70.13277344,13.21330892,71.3666409676,3.78277344,1.10330892,3.9403889999999997,66.35,12.11,67.4460866174,137.49,69.81277344,8.13330892,70.2849489533,3.78277344,1.10330892,3.9403889999999997,66.03,7.03,66.4031761289,135.9,3.78277344,1.10330892,3.9403889999999997,3.78277344,1.10330892,3.9403889999999997,0.0,0.0,0.0,135.9
2019-10-07 14:30:00,69.85024608,13.18048844,71.0829244823,3.67024608,1.07048844,3.8231729999999997,66.18,12.11,67.2788562626,136.66,70.02024608,7.78048844,70.4511948903,3.67024608,1.07048844,3.8231729999999997,66.35,6.71,66.6884292812,135.06,3.67024608,1.07048844,3.8231729999999997,3.67024608,1.07048844,3.8231729999999997,0.0,0.0,0.0,135.06
2019-10-07 15:00:00,71.49871776,12.95629268,72.6631416974,3.51871776,1.02629268,3.665331,67.98,11.93,69.0188764035,137.65,70.83871776,8.33629268,71.327538227,3.51871776,1.02629268,3.665331,67.32,7.31,67.7157182639,136.02,3.51871776,1.02629268,3.665331,3.51871776,1.02629268,3.665331,0.0,0.0,0.0,136.02
2019-10-07 15:30:00,70.41330336,12.90221348,71.5856158928,3.33330336,0.9722134800000001,3.472191,67.08,11.93,68.1326008604,138.42,70.27330336,10.23221348,71.0143320593,3.33330336,0.9722134800000001,3.472191,66.94,9.26,67.5774459417,136.97,3.33330336,0.9722134800000001,3.472191,3.33330336,0.9722134800000001,3.472191,0.0,0.0,0.0,136.97
2019-10-07 16:00:00,70.52263424,12.85076832,71.683918605,3.12263424,0.91076832,3.252744,67.4,11.94,68.4494236645,138.15,70.80263424,10.25076832,71.5408363557,3.12263424,0.91076832,3.252744,67.68,9.34,68.3214314838,136.85,3.12263424,0.91076832,3.252744,3.12263424,0.91076832,3.252744,0.0,0.0,0.0,136.85
2019-10-07 16:30:00,73.50692,12.467435,74.5567181639,3.07692,0.897435,3.205125,70.43,11.57,71.3740134783,138.84,73.46692,10.917435,74.2736744834,3.07692,0.897435,3.205125,70.39,10.02,71.0995956388,137.49,3.07692,0.897435,3.205125,3.07692,0.897435,3.205125,0.0,0.0,0.0,137.49
2019-10-07 17:00:00,75.76440288,13.05170084,76.8803722583,2.7144028799999997,0.79170084,2.827503,73.05,12.26,74.0716551725,137.96,75.51440288,9.87170084,76.1569138017,2.7144028799999997,0.79170084,2.827503,72.8,9.08,73.364067499,136.55,2.7144028799999997,0.79170084,2.827503,2.7144028799999997,0.79170084,2.827503,0.0,0.0,0.0,136.55
2019-10-07 17:30:00,89.01581152,9.81752836,89.5555613218,2.66581152,0.77752836,2.776887,86.35,9.04,86.8219102531,137.54,88.98581152,11.01752836,89.6652696591,2.66581152,0.77752836,2.776887,86.32,10.24,86.9252552484,135.97,2.66581152,0.77752836,2.776887,2.66581152,0.77752836,2.776887,0.0,0.0,0.0,135.97
2019-10-07 18:00:00,91.39388352,9.70654936,91.9078834777,2.59388352,0.7565493600000001,2.701962,88.8,8.95,89.2498879551,137.83,91.07388352,11.95654936,91.8553827057,2.59388352,0.7565493600000001,2.701962,88.48,11.2,89.1860437513,136.38,2.59388352,0.7565493600000001,2.701962,2.59388352,0.7565493600000001,2.701962,0.0,0.0,0.0,136.38
2019-10-07 18:30:00,90.23731008,8.67046544,90.6529045393,2.60731008,0.76046544,2.715948,87.63,7.91,87.9862773391,137.74,89.85731008,12.77046544,90.7602388845,2.60731008,0.76046544,2.715948,87.25,12.01,88.0727120055,136.24,2.60731008,0.76046544,2.715948,2.60731008,0.76046544,2.715948,0.0,0.0,0.0,136.24
2019-10-07 19:00:00,90.00864864,9.44002252,90.5023251369,2.70864864,0.7900225200000001,2.821509,87.3,8.65,87.7274899903,137.68,89.82864864,12.33002252,90.6709191077,2.70864864,0.7900225200000001,2.821509,87.12,11.54,87.8809763259,136.18,2.70864864,0.7900225200000001,2.821509,2.70864864,0.7900225200000001,2.821509,0.0,0.0,0.0,136.18
2019-10-07 19:30:00,86.9647824,8.6409782,87.3930196419,2.8147824,0.8209782,2.9320649999999997,84.15,7.82,84.5125724375,138.69,86.7547824,13.3409782,87.7745633347,2.8147824,0.8209782,2.9320649999999997,83.94,12.52,84.8685689758,137.2,2.8147824,0.8209782,2.9320649999999997,2.8147824,0.8209782,2.9320649999999997,0.0,0.0,0.0,137.2
2019-10-07 20:00:00,85.19191552,17.10722536,86.8925752265,2.56191552,0.7472253600000001,2.668662,82.63,16.36,84.2339984804,137.34,82.68191552,23.72722536,86.019069847,2.56191552,0.7472253600000001,2.668662,80.12,22.98,83.3504337121,134.87,2.56191552,0.7472253600000001,2.668662,2.56191552,0.7472253600000001,2.668662,0.0,0.0,0.0,134.87
2019-10-07 20:30:00,82.50292448,17.17626964,84.271921697,2.5929244799999998,0.75626964,2.700963,79.91,16.42,81.5795593271,136.07,80.12292448,25.38626964,84.0484724041,2.5929244799999998,0.75626964,2.700963,77.53,24.63,81.3482501348,133.34,2.5929244799999998,0.75626964,2.700963,2.5929244799999998,0.75626964,2.700963,0.0,0.0,0.0,133.34
2019-10-07 21:00:00,81.55697152,9.03953336,82.0563999142,1.50697152,0.43953336,1.5697619999999999,80.05,8.6,80.5106359433,136.49,80.21697152,16.84953336,81.9674892521,1.50697152,0.43953336,1.5697619999999999,78.71,16.41,80.4024390177,134.49,1.50697152,0.43953336,1.5697619999999999,1.50697152,0.43953336,1.5697619999999999,0.0,0.0,0.0,134.49
2019-10-07 21:30:00,75.8506672,3.5514446,75.9337637249,2.1306672,0.6214446,2.219445,73.72,2.93,73.7782034208,137.8,75.7206672,16.8714446,77.5774779437,2.1306672,0.6214446,2.219445,73.59,16.25,75.3627932073,136.2,2.1306672,0.6214446,2.219445,2.1306672,0.6214446,2.219445,0.0,0.0,0.0,136.2
2019-10-07 22:00:00,70.5786288,2.5191834,70.6235734602,2.5686288,0.7491833999999999,2.675655,68.01,1.77,68.0330287434,138.25,70.2986288,20.5791834,73.2488907805,2.5686288,0.7491833999999999,2.675655,67.73,19.83,70.573237137,136.92,2.5686288,0.7491833999999999,2.675655,2.5686288,0.7491833999999999,2.675655,0.0,0.0,0.0,136.92
2019-10-07 22:30:00,67.17485344,3.00724892,67.2421332258,1.70485344,0.49724892,1.7758889999999998,65.47,2.51,65.5180967367,137.8,66.95485344,20.13724892,69.9175313726,1.70485344,0.49724892,1.7758889999999998,65.25,19.64,68.141706025,136.59,1.70485344,0.49724892,1.7758889999999998,1.70485344,0.49724892,1.7758889999999998,0.0,0.0,0.0,136.59
2019-10-07 23:00:00,63.5179008,1.7485544,63.5419638076,1.2979007999999999,0.37855439999999996,1.35198,62.22,1.37,62.2350809431,138.97,63.6079008,20.2185544,66.7439509335,1.2979007999999999,0.37855439999999996,1.35198,62.31,19.84,65.3923672916,137.57,1.2979007999999999,0.37855439999999996,1.35198,1.2979007999999999,0.37855439999999996,1.35198,0.0,0.0,0.0,137.57
