Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-07 23:30:00,60.49795072,12.81731896,61.8408093951,1.32795072,0.38731896,1.383282,59.17,12.43,60.4615067626,138.0,58.06795072,31.88731896,66.2471736097,1.32795072,0.38731896,1.383282,56.74,31.5,64.8974390866,134.9,1.32795072,0.38731896,1.383282,1.32795072,0.38731896,1.383282,0.0,0.0,0.0,134.9
2019-10-08 00:00:00,55.59344512,9.29808816,56.3656418729,1.43344512,0.41808816,1.493172,54.16,8.88,54.8831485977,138.38,53.74344512,30.69808816,61.8928954731,1.43344512,0.41808816,1.493172,52.31,30.28,60.4418274045,135.33,1.43344512,0.41808816,1.493172,1.43344512,0.41808816,1.493172,0.0,0.0,0.0,135.33
2019-10-08 00:30:00,54.0833552,8.5409786,54.7536083298,1.4433552,0.4209786,1.503495,52.64,8.12,53.2625947547,137.85,52.0133552,30.8409786,60.4694557621,1.4433552,0.4209786,1.503495,50.57,30.42,59.0144160354,134.76,1.4433552,0.4209786,1.503495,1.4433552,0.4209786,1.503495,0.0,0.0,0.0,134.76
2019-10-08 01:00:00,53.10807104,8.21902072,53.7402969027,0.88807104,0.25902072,0.925074,52.22,7.96,52.8231956625,138.26,51.10807104,30.97902072,59.7639912506,0.88807104,0.25902072,0.925074,50.22,30.72,58.8707635418,135.15,0.88807104,0.25902072,0.925074,0.88807104,0.25902072,0.925074,0.0,0.0,0.0,135.15
2019-10-08 01:30:00,53.27558336,7.86787848,53.8534241634,1.05558336,0.30787848,1.099566,52.22,7.5600000000000005,52.7644008779,137.68,51.31558336,31.14787848,60.0289882422,1.05558336,0.30787848,1.099566,50.26,30.84,58.9675605736,134.61,1.05558336,0.30787848,1.099566,1.05558336,0.30787848,1.099566,0.0,0.0,0.0,134.61
2019-10-08 02:00:00,55.27274592,8.11871756,55.8658215402,1.33274592,0.38871756,1.388277,53.94,7.73,54.4910680754,137.06,53.29274592,30.79871756,61.5522361173,1.33274592,0.38871756,1.388277,51.96,30.41,60.2047315416,134.01,1.33274592,0.38871756,1.388277,1.33274592,0.38871756,1.388277,0.0,0.0,0.0,134.01
2019-10-08 02:30:00,55.08816064,7.60946352,55.6112342765,1.19816064,0.34946352,1.248084,53.89,7.26,54.3768305439,136.73,53.10816064,31.03946352,61.513616559,1.19816064,0.34946352,1.248084,51.91,30.69,60.3036002242,133.67,1.19816064,0.34946352,1.248084,1.19816064,0.34946352,1.248084,0.0,0.0,0.0,133.67
2019-10-08 03:00:00,54.2705984,7.2518412,54.7529638603,1.0005984,0.29184119999999997,1.04229,53.27,6.96,53.7227558861,137.06,52.3205984,31.3718412,61.0052246714,1.0005984,0.29184119999999997,1.04229,51.32,31.08,59.9975732843,133.99,1.0005984,0.29184119999999997,1.04229,1.0005984,0.29184119999999997,1.04229,0.0,0.0,0.0,133.99
2019-10-08 03:30:00,53.29854048,7.18540764,53.7807075098,0.97854048,0.28540764,1.019313,52.32,6.9,52.7730272014,136.89,51.39854048,31.32540764,60.1921184815,0.97854048,0.28540764,1.019313,50.42,31.04,59.2085973487,133.84,0.97854048,0.28540764,1.019313,0.97854048,0.28540764,1.019313,0.0,0.0,0.0,133.84
2019-10-08 04:00:00,52.83216704,7.12104872,53.3099166105,0.79216704,0.23104872,0.825174,52.04,6.89,52.494130148,137.25,50.95216704,31.43104872,59.8668034031,0.79216704,0.23104872,0.825174,50.16,31.2,59.0716988075,134.18,0.79216704,0.23104872,0.825174,0.79216704,0.23104872,0.825174,0.0,0.0,0.0,134.18
2019-10-08 04:30:00,52.620888,7.234009,53.1158049936,1.110888,0.324009,1.157175,51.51,6.91,51.9714171444,136.74,50.760888,31.314009,59.6425595544,1.110888,0.324009,1.157175,49.65,30.99,58.5277933977,133.69,1.110888,0.324009,1.157175,1.110888,0.324009,1.157175,0.0,0.0,0.0,133.69
2019-10-08 05:00:00,53.02161728,7.21130504,53.509763776,1.10161728,0.32130504,1.147518,51.92,6.89,52.3751706441,136.89,51.08161728,31.47130504,59.9981221778,1.10161728,0.32130504,1.147518,49.98,31.15,58.8924689583,133.85,1.10161728,0.32130504,1.147518,1.10161728,0.32130504,1.147518,0.0,0.0,0.0,133.85
2019-10-08 05:30:00,55.08805088,8.01151484,55.6675643422,1.06805088,0.31151484,1.112553,54.02,7.7,54.5660187296,137.08,53.08805088,30.80151484,61.376497641,1.06805088,0.31151484,1.112553,52.02,30.49,60.2969360747,134.0,1.06805088,0.31151484,1.112553,1.06805088,0.31151484,1.112553,0.0,0.0,0.0,134.0
2019-10-08 06:00:00,58.64479424,8.19139832,59.2141106316,0.96479424,0.28139832,1.004994,57.68,7.91,58.2198462726,136.89,56.36479424,30.32139832,64.0029470087,0.96479424,0.28139832,1.004994,55.4,30.04,63.0203268795,133.82,0.96479424,0.28139832,1.004994,0.96479424,0.28139832,1.004994,0.0,0.0,0.0,133.82
2019-10-08 06:30:00,65.12840064,5.36953352,65.3493723011,0.95840064,0.27953352,0.9983339999999999,64.17,5.09,64.3715542767,137.14,64.31840064,22.07953352,68.0026651047,0.95840064,0.27953352,0.9983339999999999,63.36,21.8,67.0054445549,135.17,0.95840064,0.27953352,0.9983339999999999,0.95840064,0.27953352,0.9983339999999999,0.0,0.0,0.0,135.17
2019-10-08 07:00:00,70.953176,4.220093,71.0785647676,0.8231759999999999,0.240093,0.857475,70.13,3.98,70.2428451873,138.11,70.923176,16.580093,72.835406073,0.8231759999999999,0.240093,0.857475,70.1,16.34,71.9792025518,136.68,0.8231759999999999,0.240093,0.857475,0.8231759999999999,0.240093,0.857475,0.0,0.0,0.0,136.68
2019-10-08 07:30:00,78.616792,7.5119810000000005,78.9748684261,1.206792,0.351981,1.257075,77.41,7.16,77.7404251339,137.86,78.606792,13.161981,79.7011009483,1.206792,0.351981,1.257075,77.4,12.81,78.4528909601,136.36,1.206792,0.351981,1.257075,1.206792,0.351981,1.257075,0.0,0.0,0.0,136.36
2019-10-08 08:00:00,82.14934912,10.37606016,82.8020421565,1.52934912,0.44606016,1.5930719999999998,80.62,9.93,81.2292391938,137.86,82.28934912,10.65606016,82.9764339842,1.52934912,0.44606016,1.5930719999999998,80.76,10.21,81.4028359457,136.36,1.52934912,0.44606016,1.5930719999999998,1.52934912,0.44606016,1.5930719999999998,0.0,0.0,0.0,136.36
2019-10-08 08:30:00,82.25089696,12.22442828,83.1543546514,2.14089696,0.6244282800000001,2.230101,80.11,11.6,80.9454884475,137.66,82.29089696,8.91442828,82.7723308482,2.14089696,0.6244282800000001,2.230101,80.15,8.29,80.5775812494,136.06,2.14089696,0.6244282800000001,2.230101,2.14089696,0.6244282800000001,2.230101,0.0,0.0,0.0,136.06
2019-10-08 09:00:00,73.82520128,12.33526704,74.8486416509,3.51520128,1.02526704,3.6616679999999997,70.31,11.31,71.2138483723,137.91,74.33520128,9.93526704,74.9962111076,3.51520128,1.02526704,3.6616679999999997,70.82,8.91,71.3782915178,136.42,3.51520128,1.02526704,3.6616679999999997,3.51520128,1.02526704,3.6616679999999997,0.0,0.0,0.0,136.42
2019-10-08 09:30:00,64.88983456,11.59328508,65.9173337459,5.59983456,1.63328508,5.833161,59.29,9.96,60.1207593099,138.1,66.30983456,11.53328508,67.3053550924,5.59983456,1.63328508,5.833161,60.71,9.9,61.5119021003,136.55,5.59983456,1.63328508,5.833161,5.59983456,1.63328508,5.833161,0.0,0.0,0.0,136.55
2019-10-08 10:00:00,61.04756608,13.28137344,62.4755968739,6.34756608,1.8513734400000001,6.612048,54.7,11.43,55.8814360946,138.103,61.56756608,10.03137344,62.3794328774,6.34756608,1.8513734400000001,6.612048,55.22,8.18,55.8225832437,136.553,6.34756608,1.8513734400000001,6.612048,6.34756608,1.8513734400000001,6.612048,0.0,0.0,0.0,136.553
2019-10-08 10:30:00,55.44608704,15.03260872,57.4477840563,6.86608704,2.00260872,7.152174,48.58,13.03,50.2970903731,138.25,55.51608704,9.12260872,56.260624864,6.86608704,2.00260872,7.152174,48.65,7.12,49.1682509349,136.7,6.86608704,2.00260872,7.152174,6.86608704,2.00260872,7.152174,0.0,0.0,0.0,136.7
2019-10-08 11:00:00,49.75456736,15.43216548,52.0928853547,8.06456736,2.35216548,8.400591,41.69,13.08,43.6937352489,138.15,49.71456736,9.86216548,50.6833356809,8.06456736,2.35216548,8.400591,41.65,7.51,42.3216563948,136.7,8.06456736,2.35216548,8.400591,8.06456736,2.35216548,8.400591,0.0,0.0,0.0,136.7
2019-10-08 11:30:00,46.9018192,14.5067806,49.0940661144,8.9718192,2.6167806000000002,9.345645,37.93,11.89,39.7499308175,138.0,47.4118192,10.8067806,48.6278429173,8.9718192,2.6167806000000002,9.345645,38.44,8.19,39.302795066,136.51,8.9718192,2.6167806000000002,9.345645,8.9718192,2.6167806000000002,9.345645,0.0,0.0,0.0,136.51
2019-10-08 12:00:00,55.204696,12.780953,56.6649028945,9.294696,2.710953,9.681975,45.91,10.07,47.0014148723,138.0,55.644696,12.740953,57.084709654,9.294696,2.710953,9.681975,46.35,10.03,47.4228151843,136.48,9.294696,2.710953,9.681975,9.294696,2.710953,9.681975,0.0,0.0,0.0,136.48
2019-10-08 12:30:00,67.77725376,13.21836568,69.0541911726,8.97725376,2.61836568,9.351306,58.8,10.6,59.7478033069,138.17,68.48725376,11.83836568,69.5028836061,8.97725376,2.61836568,9.351306,59.51,9.22,60.2200008303,136.58,8.97725376,2.61836568,9.351306,8.97725376,2.61836568,9.351306,0.0,0.0,0.0,136.58
2019-10-08 13:00:00,67.70099168,13.09528924,68.9558617866,7.32099168,2.13528924,7.626033,60.38,10.96,61.3666521818,138.39,68.37099168,11.81528924,69.3843899096,7.32099168,2.13528924,7.626033,61.05,9.68,61.8126597066,136.92,7.32099168,2.13528924,7.626033,7.32099168,2.13528924,7.626033,0.0,0.0,0.0,136.92
2019-10-08 13:30:00,72.27694784,13.81869312,73.5860956201,5.20694784,1.51869312,5.423904,67.07,12.3,68.1885246944,138.14,73.13694784,10.65869312,73.9095452454,5.20694784,1.51869312,5.423904,67.93,9.14,68.5421366752,136.81,5.20694784,1.51869312,5.423904,5.20694784,1.51869312,5.423904,0.0,0.0,0.0,136.81
2019-10-08 14:00:00,59.030344,15.828017,61.1155269544,5.650344,1.6480169999999998,5.885775,53.38,14.18,55.2313027187,138.21,59.290344,9.248017,60.0072554786,5.650344,1.6480169999999998,5.885775,53.64,7.6,54.175728883,136.91,5.650344,1.6480169999999998,5.885775,5.650344,1.6480169999999998,5.885775,0.0,0.0,0.0,136.91
2019-10-08 14:30:00,53.78714528,15.78708404,56.056123839,7.56714528,2.20708404,7.882443,46.22,13.58,48.1736940664,138.29,54.60714528,10.11708404,55.5364358336,7.56714528,2.20708404,7.882443,47.04,7.91,47.7004161407,136.93,7.56714528,2.20708404,7.882443,7.56714528,2.20708404,7.882443,0.0,0.0,0.0,136.93
2019-10-08 15:00:00,55.3392848,15.9135414,57.5819176657,5.9092848,1.7235414,6.155505,49.43,14.19,51.4264620599,138.46,55.3692848,9.5435414,56.1857355716,5.9092848,1.7235414,6.155505,49.46,7.82,50.0743846692,137.14,5.9092848,1.7235414,6.155505,5.9092848,1.7235414,6.155505,0.0,0.0,0.0,137.14
2019-10-08 15:30:00,67.23650816,18.76356488,69.8055828466,5.32650816,1.5535648800000001,5.548446,61.91,17.21,64.2575458604,138.34,67.24650816,17.44356488,69.4720865919,5.32650816,1.5535648800000001,5.548446,61.92,15.89,63.9263521562,136.3,5.32650816,1.5535648800000001,5.548446,5.32650816,1.5535648800000001,5.548446,0.0,0.0,0.0,136.3
2019-10-08 16:00:00,61.66820672,24.23822696,66.2605415479,5.06820672,1.47822696,5.279382,56.6,22.76,61.0047342425,137.38,60.31820672,21.64822696,64.0853477203,5.06820672,1.47822696,5.279382,55.25,20.17,58.8165911967,134.77,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,134.77
2019-10-08 16:30:00,65.52775872,23.41601296,69.585895308,3.51775872,1.02601296,3.664332,62.01,22.39,65.9283869058,137.5,63.28775872,20.68601296,66.5826669335,3.51775872,1.02601296,3.664332,59.77,19.66,62.9203345509,134.77,3.51775872,1.02601296,3.664332,3.51775872,1.02601296,3.664332,0.0,0.0,0.0,134.77
2019-10-08 17:00:00,68.899336,21.298973,72.1163279161,4.659336,1.358973,4.8534749999999995,64.24,19.94,67.2635205739,137.74,66.429336,23.538973,70.4765204256,4.659336,1.358973,4.8534749999999995,61.77,22.18,65.6314353035,134.96,4.659336,1.358973,4.8534749999999995,4.659336,1.358973,4.8534749999999995,0.0,0.0,0.0,134.96
2019-10-08 17:30:00,74.5575776,20.4351268,77.3073527222,4.8175776,1.4051268000000001,5.01831,69.74,19.03,72.2897537691,137.89,72.0575776,24.5251268,76.1168597233,4.8175776,1.4051268000000001,5.01831,67.24,23.12,71.1038114309,135.09,4.8175776,1.4051268000000001,5.01831,4.8175776,1.4051268000000001,5.01831,0.0,0.0,0.0,135.09
2019-10-08 18:00:00,81.2398368,19.9699524,83.6582935646,3.3598368,0.9799524,3.49983,77.88,18.99,80.1618020007,137.1,78.2298368,24.0099524,81.8314437121,3.3598368,0.9799524,3.49983,74.87,23.03,78.3319717612,134.38,3.3598368,0.9799524,3.49983,3.3598368,0.9799524,3.49983,0.0,0.0,0.0,134.38
2019-10-08 18:30:00,84.9862112,20.0943116,87.3294764258,2.5862112,0.7543116,2.69397,82.4,19.34,84.6392084084,136.9,82.2662112,22.7743116,85.3604051892,2.5862112,0.7543116,2.69397,79.68,22.02,82.666697043,134.07,2.5862112,0.7543116,2.69397,2.5862112,0.7543116,2.69397,0.0,0.0,0.0,134.07
2019-10-08 19:00:00,87.15913792,19.84724856,89.3903160211,2.9391379200000003,0.85724856,3.061602,84.22,18.99,86.3343992856,136.26,84.16913792,20.85724856,86.714869519,2.9391379200000003,0.85724856,3.061602,81.23,20.0,83.6559196949,133.31,2.9391379200000003,0.85724856,3.061602,2.9391379200000003,0.85724856,3.061602,0.0,0.0,0.0,133.31
2019-10-08 19:30:00,87.60267456,19.98578008,89.8535474841,2.76267456,0.80578008,2.877786,84.84,19.18,86.9810209184,136.82,84.76267456,21.45578008,87.4360423247,2.76267456,0.80578008,2.877786,82.0,20.65,84.5601708844,133.9,2.76267456,0.80578008,2.877786,2.76267456,0.80578008,2.877786,0.0,0.0,0.0,133.9
2019-10-08 20:00:00,87.6904576,20.3459668,90.0198573601,1.9404576,0.5659668,2.02131,85.75,19.78,88.0017664595,136.87,84.9404576,20.8459668,87.4610522983,1.9404576,0.5659668,2.02131,83.0,20.28,85.4416666504,133.98,1.9404576,0.5659668,2.02131,1.9404576,0.5659668,2.02131,0.0,0.0,0.0,133.98
2019-10-08 20:30:00,86.17873952,20.50713236,88.5850869102,1.73873952,0.5071323600000001,1.8111869999999999,84.44,20.0,86.7762271593,136.28,83.39873952,20.36713236,85.8496932673,1.73873952,0.5071323600000001,1.8111869999999999,81.66,19.86,84.0403188952,133.34,1.73873952,0.5071323600000001,1.8111869999999999,1.73873952,0.5071323600000001,1.8111869999999999,0.0,0.0,0.0,133.34
2019-10-08 21:00:00,80.48997824,17.19916032,82.3070331915,1.7799782400000002,0.51916032,1.854144,78.71,16.68,80.4579797161,136.35,77.59997824,23.46916032,81.0713149577,1.7799782400000002,0.51916032,1.854144,75.82,22.95,79.2172639012,133.48,1.7799782400000002,0.51916032,1.854144,1.7799782400000002,0.51916032,1.854144,0.0,0.0,0.0,133.48
2019-10-08 21:30:00,77.32621184,15.86764512,78.9374765189,1.9462118400000001,0.56764512,2.027304,75.38,15.3,76.9170618264,136.18,74.99621184,24.08764512,78.7695781236,1.9462118400000001,0.56764512,2.027304,73.05,23.52,76.7430316055,133.34,1.9462118400000001,0.56764512,2.027304,1.9462118400000001,0.56764512,2.027304,0.0,0.0,0.0,133.34
2019-10-08 22:00:00,73.83149696,4.38960328,73.9618723418,1.54149696,0.44960328,1.605726,72.29,3.94,72.3972906952,137.05,73.46149696,15.77960328,75.1371240818,1.54149696,0.44960328,1.605726,71.92,15.33,73.5356736557,135.49,1.54149696,0.44960328,1.605726,1.54149696,0.44960328,1.605726,0.0,0.0,0.0,135.49
2019-10-08 22:30:00,68.4320064,3.5643352,68.5247691375,1.5920063999999998,0.4643352,1.65834,66.84,3.1,66.9118494738,136.74,68.2420064,17.3943352,70.4239613665,1.5920063999999998,0.4643352,1.65834,66.65,16.93,68.7666154467,135.34,1.5920063999999998,0.4643352,1.65834,1.5920063999999998,0.4643352,1.65834,0.0,0.0,0.0,135.34
2019-10-08 23:00:00,62.59579264,4.94668952,62.7909467474,1.56579264,0.45668952,1.631034,61.03,4.49,61.1949426015,137.79,62.85579264,15.85668952,64.8250358344,1.56579264,0.45668952,1.631034,61.29,15.4,63.1951271856,136.9,1.56579264,0.45668952,1.631034,1.56579264,0.45668952,1.631034,0.0,0.0,0.0,136.9
2019-10-08 23:30:00,58.05154688,10.14836784,58.9319222915,1.57154688,0.45836784,1.637028,56.48,9.69,57.3052048247,137.73,58.62154688,10.00836784,59.4697669865,1.57154688,0.45836784,1.637028,57.05,9.55,57.8437982847,137.7,1.57154688,0.45836784,1.637028,1.57154688,0.45836784,1.637028,0.0,0.0,0.0,137.7
2019-10-09 00:00:00,55.08285568,10.41666624,56.0591466705,1.46285568,0.42666624000000003,1.5238079999999998,53.62,9.99,54.5426851191,137.28,54.82285568,18.56666624,57.8814875429,1.46285568,0.42666624000000003,1.5238079999999998,53.36,18.14,56.3591092903,136.09,1.46285568,0.42666624000000003,1.5238079999999998,1.46285568,0.42666624000000003,1.5238079999999998,0.0,0.0,0.0,136.09
2019-10-09 00:30:00,51.8446736,12.0130298,53.2182587621,1.7246736,0.5030298,1.796535,50.12,11.51,51.4246487591,137.04,53.0846736,15.2930298,55.2436361193,1.7246736,0.5030298,1.796535,51.36,14.79,53.4471112409,136.33,1.7246736,0.5030298,1.796535,1.7246736,0.5030298,1.796535,0.0,0.0,0.0,136.33
2019-10-09 01:00:00,50.3856528,12.5208154,51.9180587692,1.5456528,0.4508154,1.610055,48.84,12.07,50.3093480379,137.7,52.2156528,11.4508154,53.4564829619,1.5456528,0.4508154,1.610055,50.67,11.0,51.8502545799,137.48,1.5456528,0.4508154,1.610055,1.5456528,0.4508154,1.610055,0.0,0.0,0.0,137.48
2019-10-09 01:30:00,50.89535296,2.21156128,50.9433799057,1.68535296,0.49156128,1.755576,49.21,1.72,49.2400497563,136.83,50.93535296,22.55156128,55.7044261915,1.68535296,0.49156128,1.755576,49.25,22.06,53.9648598627,135.4,1.68535296,0.49156128,1.755576,1.68535296,0.49156128,1.755576,0.0,0.0,0.0,135.4
2019-10-09 02:00:00,52.72087712,1.9035891600000001,52.7552323091,2.00087712,0.58358916,2.084247,50.72,1.32,50.7371737486,136.39,52.77087712,22.09358916,57.2091964109,2.00087712,0.58358916,2.084247,50.77,21.51,55.1386706405,134.96,2.00087712,0.58358916,2.084247,2.00087712,0.58358916,2.084247,0.0,0.0,0.0,134.96
2019-10-09 02:30:00,53.39494336,1.86435848,53.4274817763,1.69494336,0.49435848,1.765566,51.7,1.37,51.7181486521,136.68,53.40494336,22.13435848,57.8101876887,1.69494336,0.49435848,1.765566,51.71,21.64,56.0554520096,135.25,1.69494336,0.49435848,1.765566,1.69494336,0.49435848,1.765566,0.0,0.0,0.0,135.25
2019-10-09 03:00:00,52.69372448,2.03316964,52.7329344751,1.79372448,0.52316964,1.868463,50.9,1.51,50.9223929131,136.97,52.71372448,22.36316964,57.2612268896,1.79372448,0.52316964,1.868463,50.92,21.84,55.40606465,135.54,1.79372448,0.52316964,1.868463,1.79372448,0.52316964,1.868463,0.0,0.0,0.0,135.54
2019-10-09 03:30:00,52.06361472,1.9452209599999999,52.0999410969,1.66361472,0.48522096000000003,1.732932,50.4,1.46,50.4211423909,136.76,52.05361472,22.25522096,56.6116036286,1.66361472,0.48522096000000003,1.732932,50.39,21.77,54.8915749455,135.33,1.66361472,0.48522096000000003,1.732932,1.66361472,0.48522096000000003,1.732932,0.0,0.0,0.0,135.33
2019-10-09 04:00:00,50.27827008,2.23074544,50.3277325881,1.64827008,0.48074544,1.716948,48.63,1.75,48.6614775772,136.82,50.29827008,22.54074544,55.1180658045,1.64827008,0.48074544,1.716948,48.65,22.06,53.4178443968,135.39,1.64827008,0.48074544,1.716948,1.64827008,0.48074544,1.716948,0.0,0.0,0.0,135.39
2019-10-09 04:30:00,50.2028256,2.2387408,50.2527179225,1.5728255999999998,0.4587408,1.63836,48.63,1.78,48.6625656948,136.78,50.2328256,22.5287408,55.0534370389,1.5728255999999998,0.4587408,1.63836,48.66,22.07,53.4310817783,135.34,1.5728255999999998,0.4587408,1.63836,1.5728255999999998,0.4587408,1.63836,0.0,0.0,0.0,135.34
2019-10-09 05:00:00,50.75096736,2.19736548,50.7985147719,1.6709673600000001,0.48736548,1.740591,49.08,1.71,49.109780085,136.75,50.83096736,22.42736548,55.5587433725,1.6709673600000001,0.48736548,1.740591,49.16,21.94,53.8337180585,135.31,1.6709673600000001,0.48736548,1.740591,1.6709673600000001,0.48736548,1.740591,0.0,0.0,0.0,135.31
2019-10-09 05:30:00,52.56889952,1.2905123600000001,52.584737509,1.57889952,0.46051236,1.644687,50.99,0.8300000000000001,50.9967547987,136.0,52.58889952,22.36051236,57.1452960945,1.57889952,0.46051236,1.644687,51.01,21.9,55.512431941,134.71,1.57889952,0.46051236,1.644687,1.57889952,0.46051236,1.644687,0.0,0.0,0.0,134.71
2019-10-09 06:00:00,55.10391424,0.8578083200000001,55.1105906309,1.8439142400000001,0.53780832,1.920744,53.26,0.32,53.2609613131,136.0,54.96391424,22.36780832,59.3409699754,1.8439142400000001,0.53780832,1.920744,53.12,21.83,57.430682566,134.76,1.8439142400000001,0.53780832,1.920744,1.8439142400000001,0.53780832,1.920744,0.0,0.0,0.0,134.76
2019-10-09 06:30:00,63.40162688,2.35505784,63.4453511966,1.49162688,0.43505784000000003,1.5537779999999999,61.91,1.92,61.9397650948,135.86,63.37162688,18.55505784,66.0322138419,1.49162688,0.43505784000000003,1.5537779999999999,61.88,18.12,64.4784367056,134.4,1.49162688,0.43505784000000003,1.5537779999999999,1.49162688,0.43505784000000003,1.5537779999999999,0.0,0.0,0.0,134.4
2019-10-09 07:00:00,71.47662176,11.62151468,72.4152405346,1.6166217600000001,0.47151468,1.683981,69.86,11.15,70.7442018826,136.05,70.71662176,19.90151468,73.4636704753,1.6166217600000001,0.47151468,1.683981,69.1,19.43,71.7797666477,133.91,1.6166217600000001,0.47151468,1.683981,1.6166217600000001,0.47151468,1.683981,0.0,0.0,0.0,133.91
2019-10-09 07:30:00,77.69768,17.71599,79.6918175164,2.31768,0.6759900000000001,2.41425,75.38,17.04,77.28199014,137.54,75.87768,22.57599,79.1650026632,2.31768,0.6759900000000001,2.41425,73.56,21.9,76.750788921,134.65,2.31768,0.6759900000000001,2.41425,2.31768,0.6759900000000001,2.41425,0.0,0.0,0.0,134.65
2019-10-09 08:00:00,80.10087616,19.15358888,82.3590330722,2.9608761599999998,0.86358888,3.084246,77.14,18.29,79.2786459269,137.11,78.18087616,21.52358888,81.0895447972,2.9608761599999998,0.86358888,3.084246,75.22,20.66,78.0056664608,134.19,2.9608761599999998,0.86358888,3.084246,2.9608761599999998,0.86358888,3.084246,0.0,0.0,0.0,134.19
2019-10-09 08:30:00,80.70774912,21.28226016,83.4666122802,3.12774912,0.91226016,3.258072,77.58,20.37,80.2096833306,137.04,78.68774912,19.37226016,81.0373144007,3.12774912,0.91226016,3.258072,75.56,18.46,77.7822936149,134.01,3.12774912,0.91226016,3.258072,3.12774912,0.91226016,3.258072,0.0,0.0,0.0,134.01
2019-10-09 09:00:00,73.95855776,21.44291268,77.0043295545,3.67855776,1.07291268,3.831831,70.28,20.37,73.1725037155,137.26,71.27855776,20.51291268,74.1715065437,3.67855776,1.07291268,3.831831,67.6,19.44,70.3397014495,134.48,3.67855776,1.07291268,3.831831,3.67855776,1.07291268,3.831831,0.0,0.0,0.0,134.48
2019-10-09 09:30:00,63.75209312,21.11477716,67.1577485604,4.78209312,1.39477716,4.9813469999999995,58.97,19.72,62.1798946606,137.26,61.85209312,21.17477716,65.3762388877,4.78209312,1.39477716,4.9813469999999995,57.07,19.78,60.400606785,134.45,4.78209312,1.39477716,4.9813469999999995,4.78209312,1.39477716,4.9813469999999995,0.0,0.0,0.0,134.45
2019-10-09 10:00:00,64.94773696,22.45517328,68.7200359667,5.29773696,1.54517328,5.518476,59.65,20.91,63.2087857817,137.55,62.51773696,21.68517328,66.1718533425,5.29773696,1.54517328,5.518476,57.22,20.14,60.6609264684,134.86,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,134.86
2019-10-09 10:30:00,60.46064512,24.84393816,65.3659764069,4.23064512,1.2339381600000001,4.406922,56.23,23.61,60.9856130575,136.99,58.57064512,17.87393816,61.2372283429,4.23064512,1.2339381600000001,4.406922,54.34,16.64,56.8306712964,134.21,4.23064512,1.2339381600000001,4.406922,4.23064512,1.2339381600000001,4.406922,0.0,0.0,0.0,134.21
2019-10-09 11:00:00,60.20695712,25.14577916,65.2471294021,5.91695712,1.72577916,6.163497,54.29,23.42,59.126140581,137.68,57.82695712,19.83577916,61.1344019734,5.91695712,1.72577916,6.163497,51.91,18.11,54.9783611978,135.04,5.91695712,1.72577916,6.163497,5.91695712,1.72577916,6.163497,0.0,0.0,0.0,135.04
2019-10-09 11:30:00,56.27220096,23.75272528,61.0798866986,6.83220096,1.9927252800000002,7.116876,49.44,21.76,54.0167677671,137.77,54.69220096,19.51272528,58.0687807148,6.83220096,1.9927252800000002,7.116876,47.86,17.52,50.9659690382,135.24,6.83220096,1.9927252800000002,7.116876,6.83220096,1.9927252800000002,7.116876,0.0,0.0,0.0,135.24
2019-10-09 12:00:00,58.06045248,20.99929864,61.7412883373,7.06045248,2.05929864,7.354638,51.0,18.94,54.4033418091,138.33,57.69045248,15.26929864,59.6769619561,7.06045248,2.05929864,7.354638,50.63,13.21,52.324955805,136.44,7.06045248,2.05929864,7.354638,7.06045248,2.05929864,7.354638,0.0,0.0,0.0,136.44
2019-10-09 12:30:00,64.80117248,18.33950864,67.3463401525,6.34117248,1.84950864,6.605388,58.46,16.49,60.7411861919,137.06,63.79117248,12.99950864,65.1022343031,6.34117248,1.84950864,6.605388,57.45,11.15,58.5220044086,136.28,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,136.28
2019-10-09 13:00:00,58.9151376,16.6860818,61.2324976158,7.2551376,2.1160818,7.557435,51.66,14.57,53.6753248709,136.98,56.7851376,10.1460818,57.6844418205,7.2551376,2.1160818,7.557435,49.53,8.03,50.1767057508,135.79,7.2551376,2.1160818,7.557435,7.2551376,2.1160818,7.557435,0.0,0.0,0.0,135.79
2019-10-09 13:30:00,59.39821376,14.95864568,61.252827514,8.01821376,2.33864568,8.352306,51.38,12.62,52.9071715366,137.16,57.98821376,10.90864568,59.0053513306,8.01821376,2.33864568,8.352306,49.97,8.57,50.6995641007,135.9,8.01821376,2.33864568,8.352306,8.01821376,2.33864568,8.352306,0.0,0.0,0.0,135.9
2019-10-09 14:00:00,56.73725568,15.20836624,58.7401956567,7.05725568,2.05836624,7.351308,49.68,13.15,51.3909028915,137.73,55.14725568,10.75836624,56.1868512482,7.05725568,2.05836624,7.351308,48.09,8.7,48.870626147,136.54,7.05725568,2.05836624,7.351308,7.05725568,2.05836624,7.351308,0.0,0.0,0.0,136.54
2019-10-09 14:30:00,58.62948544,14.06859992,60.2937979121,5.06948544,1.47859992,5.280714,53.56,12.59,55.0198300615,137.59,57.46948544,11.65859992,58.6401288269,5.06948544,1.47859992,5.280714,52.4,10.18,53.379700261400004,136.51,5.06948544,1.47859992,5.280714,5.06948544,1.47859992,5.280714,0.0,0.0,0.0,136.51
2019-10-09 15:00:00,46.74559744,16.15871592,49.4596298026,6.95559744,2.02871592,7.245414,39.79,14.13,42.2244123701,137.59,45.96559744,10.63871592,47.1806997028,6.95559744,2.02871592,7.245414,39.01,8.61,39.9488698213,136.44,6.95559744,2.02871592,7.245414,6.95559744,2.02871592,7.245414,0.0,0.0,0.0,136.44
2019-10-09 15:30:00,52.56773664,13.07850652,54.1702341535,5.61773664,1.63850652,5.851809,46.95,11.44,48.3236598366,138.43,51.50773664,12.09850652,52.909552954,5.61773664,1.63850652,5.851809,45.89,10.46,47.0670128646,137.2,5.61773664,1.63850652,5.851809,5.61773664,1.63850652,5.851809,0.0,0.0,0.0,137.2
2019-10-09 16:00:00,67.13436032,12.66002176,68.3176293978,5.3143603200000005,1.55002176,5.535792,61.82,11.11,62.8103852878,138.81,65.10436032,11.07002176,66.0388000682,5.3143603200000005,1.55002176,5.535792,59.79,9.52,60.5431622894,137.36,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,137.36
2019-10-09 16:30:00,75.1427424,12.1353832,76.1163534387,4.8527424,1.4153832,5.05494,70.29,10.72,71.1027601433,139.08,73.0527424,10.8153832,73.8490059914,4.8527424,1.4153832,5.05494,68.2,9.4,68.8447528865,137.47,4.8527424,1.4153832,5.05494,4.8527424,1.4153832,5.05494,0.0,0.0,0.0,137.47
2019-10-09 17:00:00,78.52406176,19.33743468,80.8700479491,4.17406176,1.21743468,4.347981,74.35,18.12,76.5261844077,137.84,74.44406176,21.77743468,77.5640057795,4.17406176,1.21743468,4.347981,70.27,20.56,73.2160262511,135.1,4.17406176,1.21743468,4.347981,4.17406176,1.21743468,4.347981,0.0,0.0,0.0,135.1
2019-10-09 17:30:00,83.81672992,18.88612956,85.9181593392,3.34672992,0.9761295600000001,3.486177,80.47,17.91,82.4390016922,137.56,79.58672992,20.82612956,82.2664892396,3.34672992,0.9761295600000001,3.486177,76.24,19.85,78.7817244036,134.41,3.34672992,0.9761295600000001,3.486177,3.34672992,0.9761295600000001,3.486177,0.0,0.0,0.0,134.41
2019-10-09 18:00:00,85.58250432,19.58531376,87.7949290151,3.17250432,0.92531376,3.304692,82.41,18.66,84.4961756531,136.8,81.01250432,21.54531376,83.8285536152,3.17250432,0.92531376,3.304692,77.84,20.62,80.5248408878,133.85,3.17250432,0.92531376,3.304692,3.17250432,0.92531376,3.304692,0.0,0.0,0.0,133.85
2019-10-09 18:30:00,87.6927344,19.6149642,89.8596822113,2.8627344,0.8349641999999999,2.982015,84.83,18.78,86.8839300446,136.53,83.3727344,21.0849642,85.9976078542,2.8627344,0.8349641999999999,2.982015,80.51,20.25,83.0176041572,133.58,2.8627344,0.8349641999999999,2.982015,2.8627344,0.8349641999999999,2.982015,0.0,0.0,0.0,133.58
2019-10-09 19:00:00,89.7019152,21.6205586,92.2707003589,2.8819152,0.8405585999999999,3.001995,86.82,20.78,89.2721725959,135.73,85.4019152,22.0405586,88.2001890204,2.8819152,0.8405585999999999,3.001995,82.52,21.2,85.1997089197,133.23,2.8819152,0.8405585999999999,3.001995,2.8819152,0.8405585999999999,3.001995,0.0,0.0,0.0,133.23
2019-10-09 19:30:00,89.47886848,21.22258664,91.9612205669,2.64886848,0.77258664,2.759238,86.83,20.45,89.2056691024,136.02,85.12886848,22.73258664,88.111830897,2.64886848,0.77258664,2.759238,82.48,21.96,85.3533361972,133.57,2.64886848,0.77258664,2.759238,2.64886848,0.77258664,2.759238,0.0,0.0,0.0,133.57
2019-10-09 20:00:00,90.58998848,21.66624664,93.1448992499,1.52998848,0.44624664,1.593738,89.06,21.22,91.5531102694,136.22,86.30998848,21.65624664,88.9854321221,1.52998848,0.44624664,1.593738,84.78,21.21,87.3928629809,133.67,1.52998848,0.44624664,1.593738,1.52998848,0.44624664,1.593738,0.0,0.0,0.0,133.67
2019-10-09 20:30:00,87.48185664,20.77804152,89.9155284174,1.50185664,0.43804152,1.5644339999999999,85.98,20.34,88.3531323723,136.71,83.08185664,22.89804152,86.1795521467,1.50185664,0.43804152,1.5644339999999999,81.58,22.46,84.6152941258,134.18,1.50185664,0.43804152,1.5644339999999999,1.50185664,0.43804152,1.5644339999999999,0.0,0.0,0.0,134.18
2019-10-09 21:00:00,84.9877008,20.2868294,87.375424087,1.4977008,0.4368294,1.560105,83.49,19.85,85.8172628321,136.9,80.3377008,22.9568294,83.55334934,1.4977008,0.4368294,1.560105,78.84,22.52,81.9932680163,134.24,1.4977008,0.4368294,1.560105,1.4977008,0.4368294,1.560105,0.0,0.0,0.0,134.24
2019-10-09 21:30:00,79.52971872,16.72491796,81.2692994953,1.55971872,0.45491796,1.624707,77.97,16.27,79.649443187,136.37,75.02971872,25.20491796,79.1501521197,1.55971872,0.45491796,1.624707,73.47,24.75,77.5267914982,133.67,1.55971872,0.45491796,1.624707,1.55971872,0.45491796,1.624707,0.0,0.0,0.0,133.67
2019-10-09 22:00:00,76.23426432,15.47249376,77.7885667664,1.41426432,0.41249376,1.473192,74.82,15.06,76.3206132051,136.23,71.68426432,26.11249376,76.2921757552,1.41426432,0.41249376,1.473192,70.27,25.7,74.8222086015,133.49,1.41426432,0.41249376,1.473192,1.41426432,0.41249376,1.473192,0.0,0.0,0.0,133.49
2019-10-09 22:30:00,69.78504352,13.20855436,71.0240678036,1.43504352,0.41855436,1.494837,68.35,12.79,69.5363689015,136.52,65.94504352,28.33855436,71.7761968069,1.43504352,0.41855436,1.494837,64.51,27.92,70.2927201067,133.84,1.43504352,0.41855436,1.494837,1.43504352,0.41855436,1.494837,0.0,0.0,0.0,133.84
2019-10-09 23:00:00,65.53924928,13.61853104,66.9392081211,1.46924928,0.42853104000000003,1.530468,64.07,13.19,65.4136147908,136.95,61.48924928,29.26853104,68.0997407209,1.46924928,0.42853104000000003,1.530468,60.02,28.84,66.5893835382,134.35,1.46924928,0.42853104000000003,1.530468,1.46924928,0.42853104000000003,1.530468,0.0,0.0,0.0,134.35
2019-10-09 23:30:00,61.4581904,12.8107222,62.7791666919,1.4081904,0.4107222,1.4668649999999999,60.05,12.4,61.3169022375,137.54,57.4381904,31.4707222,65.4946720903,1.4081904,0.4107222,1.4668649999999999,56.03,31.06,64.0631290213,135.06,1.4081904,0.4107222,1.4668649999999999,1.4081904,0.4107222,1.4668649999999999,0.0,0.0,0.0,135.06
2019-10-10 00:00:00,57.82333536,11.32013948,58.9209951545,1.30333536,0.38013948000000003,1.357641,56.52,10.94,57.5690368167,138.32,53.91333536,31.38013948,62.3807733474,1.30333536,0.38013948000000003,1.357641,52.61,31.0,61.0640000328,135.58,1.30333536,0.38013948000000003,1.357641,1.30333536,0.38013948000000003,1.357641,0.0,0.0,0.0,135.58
2019-10-10 00:30:00,55.6938448,9.6048714,56.5159968789,1.3538448,0.3948714,1.410255,54.34,9.21,55.1149680214,138.82,51.7438448,31.7348714,60.700309204,1.3538448,0.3948714,1.410255,50.39,31.34,59.3409445493,135.87,1.3538448,0.3948714,1.410255,1.3538448,0.3948714,1.410255,0.0,0.0,0.0,135.87
2019-10-10 01:00:00,54.99723136,10.09044248,55.9152258934,1.40723136,0.41044248,1.4658660000000001,53.59,9.68,54.4572355156,138.91,51.49723136,33.02044248,61.1744592074,1.40723136,0.41044248,1.4658660000000001,50.09,32.61,59.7697264508,136.11,1.40723136,0.41044248,1.4658660000000001,1.40723136,0.41044248,1.4658660000000001,0.0,0.0,0.0,136.11
2019-10-10 01:30:00,55.5297888,10.5411884,56.5214481154,1.4097888,0.41118839999999995,1.4685300000000001,54.12,10.13,55.0598883036,138.96,52.0597888,34.4511884,62.4268050766,1.4097888,0.41118839999999995,1.4685300000000001,50.65,34.04,61.0257658698,136.39,1.4097888,0.41118839999999995,1.4685300000000001,1.4097888,0.41118839999999995,1.4685300000000001,0.0,0.0,0.0,136.39
2019-10-10 02:00:00,56.75579264,10.51668952,57.7219261343,1.56579264,0.45668952,1.631034,55.19,10.06,56.0993734368,138.19,53.22579264,34.15668952,63.2429003219,1.56579264,0.45668952,1.631034,51.66,33.7,61.6801880672,135.66,1.56579264,0.45668952,1.631034,1.56579264,0.45668952,1.631034,0.0,0.0,0.0,135.66
2019-10-10 02:30:00,57.3071216,10.3024938,58.2258324507,1.2771216,0.3724938,1.330335,56.03,9.93,56.9031264519,138.62,53.7471216,34.4424938,63.836027911,1.2771216,0.3724938,1.330335,52.47,34.07,62.5608967327,136.08,1.2771216,0.3724938,1.330335,1.2771216,0.3724938,1.330335,0.0,0.0,0.0,136.08
2019-10-10 03:00:00,56.1974112,10.2446616,57.1235688388,1.3874111999999998,0.40466159999999995,1.44522,54.81,9.84,55.6862792795,139.1,52.7374112,34.8146616,63.1925248934,1.3874111999999998,0.40466159999999995,1.44522,51.35,34.41,61.8131911488,136.54,1.3874111999999998,0.40466159999999995,1.44522,1.3874111999999998,0.40466159999999995,1.44522,0.0,0.0,0.0,136.54
2019-10-10 03:30:00,55.15159712,9.88379916,56.0302431792,1.28159712,0.37379916,1.334997,53.87,9.51,54.7029889494,138.87,51.63159712,34.99379916,62.3729733203,1.28159712,0.37379916,1.334997,50.35,34.62,61.1037388381,136.32,1.28159712,0.37379916,1.334997,1.28159712,0.37379916,1.334997,0.0,0.0,0.0,136.32
2019-10-10 04:00:00,53.4303184,9.3534262,54.2428382923,1.2803184,0.3734262,1.3336649999999999,52.15,8.98,52.9175103345,139.09,49.9703184,35.6834262,61.4030913421,1.2803184,0.3734262,1.3336649999999999,48.69,35.31,60.1457579552,136.54,1.2803184,0.3734262,1.3336649999999999,1.2803184,0.3734262,1.3336649999999999,0.0,0.0,0.0,136.54
2019-10-10 04:30:00,53.47816032,9.51279676,54.3176484525,1.51816032,0.44279676,1.581417,51.96,9.07,52.745677548,138.89,50.06816032,35.54279676,61.4012302756,1.51816032,0.44279676,1.581417,48.55,35.1,59.9092021312,136.33,1.51816032,0.44279676,1.581417,1.51816032,0.44279676,1.581417,0.0,0.0,0.0,136.33
2019-10-10 05:00:00,52.74725088,10.02461484,53.6913901672,1.86725088,0.54461484,1.945053,50.88,9.48,51.7556257812,138.95,49.05725088,35.22461484,60.3936035895,1.86725088,0.54461484,1.945053,47.19,34.68,58.5627740122,136.41,1.86725088,0.54461484,1.945053,1.86725088,0.54461484,1.945053,0.0,0.0,0.0,136.41
2019-10-10 05:30:00,54.596352,10.340186,55.5669065022,1.6463519999999998,0.480186,1.71495,52.95,9.86,53.8602088745,138.11,50.816352,34.310186,61.3146841625,1.6463519999999998,0.480186,1.71495,49.17,33.83,59.6838152266,135.58,1.6463519999999998,0.480186,1.71495,1.6463519999999998,0.480186,1.71495,0.0,0.0,0.0,135.58
2019-10-10 06:00:00,57.076392,10.678531,58.0667335749,1.606392,0.468531,1.673325,55.47,10.21,56.4018173466,137.38,53.416392,33.428531,63.0141065089,1.606392,0.468531,1.673325,51.81,32.96,61.4055184816,134.86,1.606392,0.468531,1.673325,1.606392,0.468531,1.673325,0.0,0.0,0.0,134.86
2019-10-10 06:30:00,65.36986848,12.841211640000001,66.6191895889,1.6498684799999999,0.48121164,1.718613,63.72,12.36,64.9076882965,137.17,61.16986848,29.74121164,68.0168543795,1.6498684799999999,0.48121164,1.718613,59.52,29.26,66.3232839959,134.5,1.6498684799999999,0.48121164,1.718613,1.6498684799999999,0.48121164,1.718613,0.0,0.0,0.0,134.5
2019-10-10 07:00:00,72.00136672,15.55748196,73.6629625693,1.9113667200000002,0.55748196,1.991007,70.09,15.0,71.6771100143,136.54,67.91136672,26.51748196,72.9049420772,1.9113667200000002,0.55748196,1.991007,66.0,25.96,70.9219401878,133.85,1.9113667200000002,0.55748196,1.991007,1.9113667200000002,0.55748196,1.991007,0.0,0.0,0.0,133.85
2019-10-10 07:30:00,78.52330464,17.81888052,80.5196986741,2.05330464,0.59888052,2.138859,76.47,17.22,78.3848792817,136.27,74.13330464,24.29888052,78.0139888185,2.05330464,0.59888052,2.138859,72.08,23.7,75.8763230527,133.58,2.05330464,0.59888052,2.138859,2.05330464,0.59888052,2.138859,0.0,0.0,0.0,133.58
2019-10-10 08:00:00,78.59078624,9.25647932,79.134026128,2.97078624,0.86647932,3.094569,75.62,8.39,76.0840094895,136.87,76.29078624,13.93647932,77.553268925,2.97078624,0.86647932,3.094569,73.32,13.07,74.4758168804,135.48,2.97078624,0.86647932,3.094569,2.97078624,0.86647932,3.094569,0.0,0.0,0.0,135.48
2019-10-10 08:30:00,82.79922848,10.49769164,83.4620498589,2.2892284800000002,0.66769164,2.384613,80.51,9.83,81.1078849435,137.68,81.09922848,9.38769164,81.6407595162,2.2892284800000002,0.66769164,2.384613,78.81,8.72,79.2909484115,136.48,2.2892284800000002,0.66769164,2.384613,2.2892284800000002,0.66769164,2.384613,0.0,0.0,0.0,136.48
2019-10-10 09:00:00,78.73411264,19.15619952,81.0309846494,3.24411264,0.9461995200000001,3.379284,75.49,18.21,77.6552908693,137.01,74.56411264,15.47619952,76.1532641807,3.24411264,0.9461995200000001,3.379284,71.32,14.53,72.785048602,135.17,3.24411264,0.9461995200000001,3.379284,3.24411264,0.9461995200000001,3.379284,0.0,0.0,0.0,135.17
2019-10-10 09:30:00,65.58728704,17.44295872,67.8671424931,5.66728704,1.65295872,5.903424,59.92,15.79,61.9655589824,137.69,62.02728704,18.35295872,64.6855117574,5.66728704,1.65295872,5.903424,56.36,16.7,58.7821367424,135.8,5.66728704,1.65295872,5.903424,5.66728704,1.65295872,5.903424,0.0,0.0,0.0,135.8
2019-10-10 10:00:00,61.96680736,18.98948548,64.8111546972,5.82680736,1.6994854799999999,6.069591,56.14,17.29,58.7421799051,137.59,58.32680736,16.81948548,60.7034722946,5.82680736,1.6994854799999999,6.069591,52.5,15.12,54.6339125452,135.7,5.82680736,1.6994854799999999,6.069591,5.82680736,1.6994854799999999,6.069591,0.0,0.0,0.0,135.7
2019-10-10 10:30:00,60.89202144,20.11517292,64.1284527854,6.53202144,1.90517292,6.804189,54.36,18.21,57.3289952816,137.7,57.62202144,16.25517292,59.8709278489,6.53202144,1.90517292,6.804189,51.09,14.35,53.067038734,135.78,6.53202144,1.90517292,6.804189,6.53202144,1.90517292,6.804189,0.0,0.0,0.0,135.78
2019-10-10 11:00:00,67.80974432,20.31950876,70.7887269344,5.92974432,1.7295087599999999,6.176817,61.88,18.59,64.6120925214,137.62,64.03974432,15.60950876,65.9146843753,5.92974432,1.7295087599999999,6.176817,58.11,13.88,59.7446775872,135.74,5.92974432,1.7295087599999999,6.176817,5.92974432,1.7295087599999999,6.176817,0.0,0.0,0.0,135.74
2019-10-10 11:30:00,70.67148256,19.28584908,73.2557330314,5.95148256,1.73584908,6.199461,64.72,17.55,67.0572956508,137.49,67.68148256,16.41584908,69.6438309008,5.95148256,1.73584908,6.199461,61.73,14.68,63.4515192884,135.59,5.95148256,1.73584908,6.199461,5.95148256,1.73584908,6.199461,0.0,0.0,0.0,135.59
2019-10-10 12:00:00,63.7683664,21.2049402,67.2015925571,5.2283664,1.5249402,5.446215,58.54,19.68,61.7594851015,137.51,59.2283664,15.1849402,61.1439432429,5.2283664,1.5249402,5.446215,54.0,13.66,55.7009479273,135.78,5.2283664,1.5249402,5.446215,5.2283664,1.5249402,5.446215,0.0,0.0,0.0,135.78
2019-10-10 12:30:00,63.85322208,21.45885644,67.3625748447,4.69322208,1.36885644,4.888773,59.16,20.09,62.4781057651,137.4,59.26322208,14.59885644,61.034876101,4.69322208,1.36885644,4.888773,54.57,13.23,56.1508486134,135.59,4.69322208,1.36885644,4.888773,4.69322208,1.36885644,4.888773,0.0,0.0,0.0,135.59
2019-10-10 13:00:00,55.49778816,23.08060488,60.1058966515,4.04778816,1.18060488,4.216446,51.45,21.9,55.9170144053,137.14,51.05778816,12.500604880000001,52.5657954773,4.04778816,1.18060488,4.216446,47.01,11.32,48.3537227109,135.37,4.04778816,1.18060488,4.216446,4.04778816,1.18060488,4.216446,0.0,0.0,0.0,135.37
2019-10-10 13:30:00,60.33245312,22.90988216,64.53578542220001,4.42245312,1.2898821599999999,4.6067219999999995,55.91,21.62,59.9445785705,137.55,55.96245312,12.969882160000001,57.445748341,4.42245312,1.2898821599999999,4.6067219999999995,51.54,11.68,52.8468920562,135.78,4.42245312,1.2898821599999999,4.6067219999999995,4.42245312,1.2898821599999999,4.6067219999999995,0.0,0.0,0.0,135.78
2019-10-10 14:00:00,69.84951424,22.28985832,73.3197955772,6.23951424,1.81985832,6.499494,63.61,20.47,66.8225485895,137.63,65.14951424,14.90985832,66.8338468205,6.23951424,1.81985832,6.499494,58.91,13.09,60.346799418,135.88,6.23951424,1.81985832,6.499494,6.23951424,1.81985832,6.499494,0.0,0.0,0.0,135.88
2019-10-10 14:30:00,74.08876736,21.22839048,77.0700331601,3.86876736,1.12839048,4.029966,70.22,20.1,73.0401150054,137.51,69.80876736,14.07839048,71.2142196393,3.86876736,1.12839048,4.029966,65.94,12.95,67.1995989571,135.72,3.86876736,1.12839048,4.029966,3.86876736,1.12839048,4.029966,0.0,0.0,0.0,135.72
2019-10-10 15:00:00,79.98030656,21.40300608,82.7945536052,3.13030656,0.91300608,3.260736,76.85,20.49,79.5346628836,137.45,75.16030656,13.84300608,76.4244757883,3.13030656,0.91300608,3.260736,72.03,12.93,73.1813213874,135.66,3.13030656,0.91300608,3.260736,3.13030656,0.91300608,3.260736,0.0,0.0,0.0,135.66
2019-10-10 15:30:00,79.17543104,17.50825072,81.0881478617,3.52543104,1.02825072,3.6723239999999997,75.65,16.48,77.4242397444,138.38,74.99543104,16.35825072,76.7587587412,3.52543104,1.02825072,3.6723239999999997,71.47,15.33,73.0956209359,136.29,3.52543104,1.02825072,3.6723239999999997,3.52543104,1.02825072,3.6723239999999997,0.0,0.0,0.0,136.29
2019-10-10 16:00:00,74.34962688,17.00780784,76.2701287839,3.48962688,1.01780784,3.635028,70.86,15.99,72.6417214829,138.45,70.12962688,16.56780784,72.0600917495,3.48962688,1.01780784,3.635028,66.64,15.55,68.430198743,136.43,3.48962688,1.01780784,3.635028,3.48962688,1.01780784,3.635028,0.0,0.0,0.0,136.43
2019-10-10 16:30:00,80.34559104,16.48163072,82.018645141,3.36559104,0.9816307200000001,3.505824,76.98,15.5,78.5249667303,138.2,76.91559104,16.48163072,78.6616316651,3.36559104,0.9816307200000001,3.505824,73.55,15.5,75.1655007301,136.09,3.36559104,0.9816307200000001,3.505824,3.36559104,0.9816307200000001,3.505824,0.0,0.0,0.0,136.09
2019-10-10 17:00:00,85.71242464,15.81529052,87.1592975643,2.93242464,0.85529052,3.054609,82.78,14.96,84.1209248642,137.73,82.21242464,16.52529052,83.8568303238,2.93242464,0.85529052,3.054609,79.28,15.67,80.8137816217,135.6,2.93242464,0.85529052,3.054609,2.93242464,0.85529052,3.054609,0.0,0.0,0.0,135.6
2019-10-10 17:30:00,89.4448128,16.7655704,91.0025213259,2.3848127999999997,0.6955703999999999,2.4841800000000003,87.06,16.07,88.5307206567,137.05,85.9748128,15.1455704,87.2986640146,2.3848127999999997,0.6955703999999999,2.4841800000000003,83.59,14.45,84.8297742541,134.95,2.3848127999999997,0.6955703999999999,2.4841800000000003,2.3848127999999997,0.6955703999999999,2.4841800000000003,0.0,0.0,0.0,134.95
2019-10-10 18:00:00,88.8737632,15.3148476,90.1836478656,3.0337632,0.8848476,3.16017,85.84,14.43,87.0444168227,137.22,85.5237632,16.9248476,87.1823636877,3.0337632,0.8848476,3.16017,82.49,16.04,84.0350028262,135.11,3.0337632,0.8848476,3.16017,3.0337632,0.8848476,3.16017,0.0,0.0,0.0,135.11
2019-10-10 18:30:00,86.73687936,14.37575648,87.9201263391,3.75687936,1.09575648,3.913416,82.98,13.28,84.0359375506,136.86,83.35687936,18.00575648,85.2794031584,3.75687936,1.09575648,3.913416,79.6,16.91,81.3763362409,134.74,3.75687936,1.09575648,3.913416,3.75687936,1.09575648,3.913416,0.0,0.0,0.0,134.74
2019-10-10 19:00:00,89.22938752,14.67107136,90.4274512084,3.08938752,0.90107136,3.218112,86.14,13.77,87.2336660929,136.89,85.81938752,17.48107136,87.5817054538,3.08938752,0.90107136,3.218112,82.73,16.58,84.3750514074,134.8,3.08938752,0.90107136,3.218112,3.08938752,0.90107136,3.218112,0.0,0.0,0.0,134.8
2019-10-10 19:30:00,87.0325344,13.6732392,88.1000539972,3.0625344,0.8932392,3.19014,83.97,12.78,84.9369725149,137.89,83.7425344,18.6032392,85.7839878793,3.0625344,0.8932392,3.19014,80.68,17.71,82.6008867991,135.75,3.0625344,0.8932392,3.19014,3.0625344,0.8932392,3.19014,0.0,0.0,0.0,135.75
2019-10-10 20:00:00,84.01594112,13.09631616,85.0305348639,2.93594112,0.85631616,3.058272,81.08,12.24,81.9986829163,138.19,80.47594112,19.71631616,82.8559606913,2.93594112,0.85631616,3.058272,77.54,18.86,79.8006967388,136.09,2.93594112,0.85631616,3.058272,2.93594112,0.85631616,3.058272,0.0,0.0,0.0,136.09
2019-10-10 20:30:00,83.00420384,13.44997612,84.0868581453,1.95420384,0.56997612,2.035629,81.05,12.88,82.0670268744,137.02,79.80420384,18.14997612,81.8421198631,1.95420384,0.56997612,2.035629,77.85,17.58,79.8102681364,134.89,1.95420384,0.56997612,2.035629,1.95420384,0.56997612,2.035629,0.0,0.0,0.0,134.89
2019-10-10 21:00:00,79.6046832,11.3267826,80.4064772978,2.1146832,0.6167826,2.202795,77.49,10.71,78.2266207886,137.46,76.2046832,20.5167826,78.9182622076,2.1146832,0.6167826,2.202795,74.09,19.9,76.715957271,135.41,2.1146832,0.6167826,2.202795,2.1146832,0.6167826,2.202795,0.0,0.0,0.0,135.41
2019-10-10 21:30:00,73.43615104,8.32846072,73.9069112975,2.80615104,0.81846072,2.9230739999999997,70.63,7.51,71.0281423099,137.41,70.39615104,23.60846072,74.2494275992,2.80615104,0.81846072,2.9230739999999997,67.59,22.79,71.32876138,135.27,2.80615104,0.81846072,2.9230739999999997,2.80615104,0.81846072,2.9230739999999997,0.0,0.0,0.0,135.27
2019-10-10 22:00:00,72.42753088,8.57302984,72.9331479508,1.58753088,0.46302984,1.653678,70.84,8.11,71.302718742,136.97,69.32753088,22.583029840000002,72.9129602655,1.58753088,0.46302984,1.653678,67.74,22.12,71.2601010384,134.86,1.58753088,0.46302984,1.653678,1.58753088,0.46302984,1.653678,0.0,0.0,0.0,134.86
2019-10-10 22:30:00,68.47568224,8.29540732,68.9763208706,2.07568224,0.60540732,2.162169,66.4,7.69,66.843818712,136.43,65.09568224,23.25540732,69.1249724478,2.07568224,0.60540732,2.162169,63.02,22.65,66.9667297992,134.37,2.07568224,0.60540732,2.162169,2.07568224,0.60540732,2.162169,0.0,0.0,0.0,134.37
2019-10-10 23:00:00,62.45302496,6.36713228,62.7767528638,2.01302496,0.5871322800000001,2.096901,60.44,5.78,60.7157475454,137.22,59.69302496,25.05713228,64.7388377017,2.01302496,0.5871322800000001,2.096901,57.68,24.47,62.6559119318,135.13,2.01302496,0.5871322800000001,2.096901,2.01302496,0.5871322800000001,2.096901,0.0,0.0,0.0,135.13
2019-10-10 23:30:00,58.8287792,5.8988106,59.1237788767,2.0187792,0.5888106,2.102895,56.81,5.31,57.057621752,137.64,55.9987792,25.3888106,61.4854045735,2.0187792,0.5888106,2.102895,53.98,24.8,59.4043803099,135.48,2.0187792,0.5888106,2.102895,2.0187792,0.5888106,2.102895,0.0,0.0,0.0,135.48
2019-10-11 00:00:00,55.4852128,4.7290204,55.6863760125,1.9852128,0.5790204,2.06793,53.5,4.15,53.6607165439,138.39,52.6952128,26.5790204,59.0188933941,1.9852128,0.5790204,2.06793,50.71,26.0,56.9868765594,136.19,1.9852128,0.5790204,2.06793,1.9852128,0.5790204,2.06793,0.0,0.0,0.0,136.19
2019-10-11 00:30:00,52.74758048,4.69512764,52.9561277856,1.93758048,0.56512764,2.018313,50.81,4.13,50.9775735005,138.53,49.98758048,27.72512764,57.1615334373,1.93758048,0.56512764,2.018313,48.05,27.16,55.1948195033,136.48,1.93758048,0.56512764,2.018313,1.93758048,0.56512764,2.018313,0.0,0.0,0.0,136.48
2019-10-11 01:00:00,52.70204608,5.75601344,53.0154444642,1.87204608,0.54601344,1.950048,50.83,5.21,51.0963110214,138.64,49.61204608,28.35601344,57.1438414394,1.87204608,0.54601344,1.950048,47.74,27.81,55.2494678707,136.73,1.87204608,0.54601344,1.950048,1.87204608,0.54601344,1.950048,0.0,0.0,0.0,136.73
2019-10-11 01:30:00,52.41985856,4.97079208,52.6550125378,1.57985856,0.46079208,1.645686,50.84,4.51,51.0396483138,138.56,49.76985856,28.64079208,57.4224154146,1.57985856,0.46079208,1.645686,48.19,28.18,55.8246227036,136.64,1.57985856,0.46079208,1.645686,1.57985856,0.46079208,1.645686,0.0,0.0,0.0,136.64
2019-10-11 02:00:00,53.58671136,5.26195748,53.8444410399,1.92671136,0.56195748,2.006991,51.66,4.7,51.8733611789,138.2,50.93671136,28.40195748,58.3199773051,1.92671136,0.56195748,2.006991,49.01,27.84,56.365288077,136.3,1.92671136,0.56195748,2.006991,1.92671136,0.56195748,2.006991,0.0,0.0,0.0,136.3
2019-10-11 02:30:00,54.39552256,5.27869408,54.6510520097,1.9155225599999999,0.55869408,1.995336,52.48,4.72,52.6918285885,138.45,51.70552256,28.50869408,59.0441081002,1.9155225599999999,0.55869408,1.995336,49.79,27.95,57.098569159,136.55,1.9155225599999999,0.55869408,1.995336,1.9155225599999999,0.55869408,1.995336,0.0,0.0,0.0,136.55
2019-10-11 03:00:00,53.50392416,5.34822788,53.7705629687,1.91392416,0.55822788,1.993671,51.59,4.79,51.8118924572,139.04,50.60392416,28.71822788,58.1849959436,1.91392416,0.55822788,1.993671,48.69,28.16,56.2467927975,137.13,1.91392416,0.55822788,1.993671,1.91392416,0.55822788,1.993671,0.0,0.0,0.0,137.13
