Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-11 03:30:00,52.49620192,5.22722556,52.7558063447,1.87620192,0.54722556,1.954377,50.62,4.68,50.8358810291,139.2,49.80620192,28.88722556,57.5771617071,1.87620192,0.54722556,1.954377,47.93,28.34,55.6815992946,137.3,1.87620192,0.54722556,1.954377,1.87620192,0.54722556,1.954377,0.0,0.0,0.0,137.3
2019-10-11 04:00:00,50.88116704,4.89242372,51.1158387313,1.79116704,0.52242372,1.865799,49.09,4.37,49.2841252332,139.47,48.22116704,30.14242372,56.866920599,1.79116704,0.52242372,1.865799,46.43,29.62,55.0734899929,137.65,1.79116704,0.52242372,1.865799,1.79116704,0.52242372,1.865799,0.0,0.0,0.0,137.65
2019-10-11 04:30:00,49.4887392,5.2004656,49.7612313962,2.0587392,0.6004655999999999,2.14452,47.43,4.6,47.6525434788,139.15,46.8787392,30.7904656,56.0862635665,2.0587392,0.6004655999999999,2.14452,44.82,30.19,54.039508695,137.44,2.0587392,0.6004655999999999,2.14452,2.0587392,0.6004655999999999,2.14452,0.0,0.0,0.0,137.44
2019-10-11 05:00:00,50.20195584,5.24223712,50.4749187239,2.20195584,0.64223712,2.293704,48.0,4.6,48.2199128991,139.19,47.58195584,30.81223712,56.6871808957,2.20195584,0.64223712,2.293704,45.38,30.17,54.4937913895,137.47,2.20195584,0.64223712,2.293704,2.20195584,0.64223712,2.293704,0.0,0.0,0.0,137.47
2019-10-11 05:30:00,52.75705088,6.11288984,53.1100163787,2.06705088,0.60288984,2.153178,50.69,5.51,50.9885889195,139.04,50.08705088,29.84288984,58.3036082919,2.06705088,0.60288984,2.153178,48.02,29.24,56.2218640744,137.31,2.06705088,0.60288984,2.153178,2.06705088,0.60288984,2.153178,0.0,0.0,0.0,137.31
2019-10-11 06:00:00,55.32374464,5.61067552,55.6075210811,1.6137446400000002,0.47067552,1.680984,53.71,5.14,53.9553862001,138.29,52.42374464,29.25067552,60.0320832593,1.6137446400000002,0.47067552,1.680984,50.81,28.78,58.3947300704,136.5,1.6137446400000002,0.47067552,1.680984,1.6137446400000002,0.47067552,1.680984,0.0,0.0,0.0,136.5
2019-10-11 06:30:00,62.14120704,7.47076872,62.5886730779,1.7512070400000002,0.5107687200000001,1.824174,60.39,6.96,60.7897499584,138.29,59.32120704,26.10076872,64.8093799728,1.7512070400000002,0.5107687200000001,1.824174,57.57,25.59,63.001214274,136.37,1.7512070400000002,0.5107687200000001,1.824174,1.7512070400000002,0.5107687200000001,1.824174,0.0,0.0,0.0,136.37
2019-10-11 07:00:00,68.53729088,9.50295984,69.1929655882,1.82729088,0.53295984,1.903428,66.71,8.97,67.3103632437,137.45,65.67729088,22.35295984,69.3769511505,1.82729088,0.53295984,1.903428,63.85,21.82,67.4754392353,135.41,1.82729088,0.53295984,1.903428,1.82729088,0.53295984,1.903428,0.0,0.0,0.0,135.41
2019-10-11 07:30:00,76.44527296,12.14487128,77.4039899252,1.76527296,0.51487128,1.838826,74.68,11.63,75.580151495,137.34,73.43527296,19.53487128,75.9891473214,1.76527296,0.51487128,1.838826,71.67,19.02,74.1508550187,135.29,1.76527296,0.51487128,1.838826,1.76527296,0.51487128,1.838826,0.0,0.0,0.0,135.29
2019-10-11 08:00:00,81.08645184,14.59771512,82.3899627305,1.7064518400000002,0.49771512,1.7775539999999999,79.38,14.1,80.6225427533,136.63,78.13645184,16.77771512,79.917437589,1.7064518400000002,0.49771512,1.7775539999999999,76.43,16.28,78.1446306537,134.57,1.7064518400000002,0.49771512,1.7775539999999999,1.7064518400000002,0.49771512,1.7775539999999999,0.0,0.0,0.0,134.57
2019-10-11 08:30:00,85.42578208,18.67293644,87.4427972978,2.13578208,0.62293644,2.224773,83.29,18.05,85.2233923286,136.63,81.86578208,12.72293644,82.8485328007,2.13578208,0.62293644,2.224773,79.73,12.1,80.6429345944,134.41,2.13578208,0.62293644,2.224773,2.13578208,0.62293644,2.224773,0.0,0.0,0.0,134.41
2019-10-11 09:00:00,80.39413344,18.50703892,82.4968313401,2.42413344,0.70703892,2.5251390000000002,77.97,17.8,79.9760020256,136.87,76.68413344,13.52703892,77.8680749947,2.42413344,0.70703892,2.5251390000000002,74.26,12.82,75.35847663,134.83,2.42413344,0.70703892,2.5251390000000002,2.42413344,0.70703892,2.5251390000000002,0.0,0.0,0.0,134.83
2019-10-11 09:30:00,76.091176,16.962843,77.9589963231,2.821176,0.822843,2.938725,73.27,16.14,75.0266119454,136.87,72.861176,14.682843,74.3258827507,2.821176,0.822843,2.938725,70.04,13.86,71.3981876521,134.75,2.821176,0.822843,2.938725,2.821176,0.822843,2.938725,0.0,0.0,0.0,134.75
2019-10-11 10:00:00,74.48693024,16.68452132,76.3326668488,2.8269302400000003,0.82452132,2.944719,71.66,15.86,73.3941087554,136.75,71.20693024,15.07452132,72.7850816255,2.8269302400000003,0.82452132,2.944719,68.38,14.25,69.8490293419,134.63,2.8269302400000003,0.82452132,2.944719,2.8269302400000003,0.82452132,2.944719,0.0,0.0,0.0,134.63
2019-10-11 10:30:00,74.88262432,18.33034876,77.0935088753,3.05262432,0.8903487600000001,3.179817,71.83,17.44,73.9168620817,136.64,71.78262432,13.66034876,73.0708579566,3.05262432,0.8903487600000001,3.179817,68.73,12.77,69.9062643831,134.53,3.05262432,0.8903487600000001,3.179817,3.05262432,0.8903487600000001,3.179817,0.0,0.0,0.0,134.53
2019-10-11 11:00:00,76.0357104,18.9133322,78.3526859204,3.8857104,1.1333322,4.047615,72.15,17.78,74.3084847107,136.56,72.3257104,13.5433322,73.5828120687,3.8857104,1.1333322,4.047615,68.44,12.41,69.5560328081,134.47,3.8857104,1.1333322,4.047615,3.8857104,1.1333322,4.047615,0.0,0.0,0.0,134.47
2019-10-11 11:30:00,73.28760768,18.23305224,75.5216368562,4.70760768,1.37305224,4.903758,68.58,16.86,70.6220645408,136.56,70.30760768,14.47305224,71.7818148198,4.70760768,1.37305224,4.903758,65.6,13.1,66.8952165704,134.44,4.70760768,1.37305224,4.903758,4.70760768,1.37305224,4.903758,0.0,0.0,0.0,134.44
2019-10-11 12:00:00,73.58304256,18.35130408,75.8368941467,4.39304256,1.28130408,4.576086,69.19,17.07,71.2645844722,136.47,70.14304256,14.34130408,71.5941298033,4.39304256,1.28130408,4.576086,65.75,13.06,67.0345142445,134.41,4.39304256,1.28130408,4.576086,4.39304256,1.28130408,4.576086,0.0,0.0,0.0,134.41
2019-10-11 12:30:00,78.4162704,18.3301622,80.5301577654,3.3262704,0.9701622,3.464865,75.09,17.36,77.0706020477,136.56,75.0462704,13.5801622,76.2650870735,3.3262704,0.9701622,3.464865,71.72,12.61,72.8201242789,134.41,3.3262704,0.9701622,3.464865,3.3262704,0.9701622,3.464865,0.0,0.0,0.0,134.41
2019-10-11 13:00:00,78.47735904,18.74922972,80.6859931896,3.59735904,1.04922972,3.747249,74.88,17.7,76.9435143466,136.83,74.79735904,13.82922972,76.0650544863,3.59735904,1.04922972,3.747249,71.2,12.78,72.3378766622,134.7,3.59735904,1.04922972,3.747249,3.59735904,1.04922972,3.747249,0.0,0.0,0.0,134.7
2019-10-11 13:30:00,73.8714848,16.8325164,75.7649646929,3.7114848,1.0825164,3.86613,70.16,15.75,71.9061061385,137.31,71.0114848,17.1525164,73.0536774732,3.7114848,1.0825164,3.86613,67.3,16.07,69.1920147127,135.35,3.7114848,1.0825164,3.86613,3.7114848,1.0825164,3.86613,0.0,0.0,0.0,135.35
2019-10-11 14:00:00,74.39942656,17.54941608,76.4411975129,4.00942656,1.16941608,4.176486,70.39,16.38,72.2707167531,137.21,72.00942656,16.65941608,73.9113905811,4.00942656,1.16941608,4.176486,68.0,15.49,69.7419536578,135.27,4.00942656,1.16941608,4.176486,4.00942656,1.16941608,4.176486,0.0,0.0,0.0,135.27
2019-10-11 14:30:00,77.37795776,17.73773768,79.3849840027,4.27795776,1.24773768,4.456206,73.1,16.49,74.9368407394,137.21,74.90795776,16.81773768,76.7726411975,4.27795776,1.24773768,4.456206,70.63,15.57,72.3258031411,135.22,4.27795776,1.24773768,4.456206,4.27795776,1.24773768,4.456206,0.0,0.0,0.0,135.22
2019-10-11 15:00:00,73.44761888,16.47013884,75.2716294001,3.49761888,1.02013884,3.643353,69.95,15.45,71.635919761,137.47,70.78761888,17.56013884,72.933157499,3.49761888,1.02013884,3.643353,67.29,16.54,69.2929700619,135.51,3.49761888,1.02013884,3.643353,3.49761888,1.02013884,3.643353,0.0,0.0,0.0,135.51
2019-10-11 15:30:00,69.35542944,14.94491692,70.9473476217,5.12542944,1.49491692,5.338989,64.23,13.45,65.6231315924,137.61,66.71542944,19.97491692,69.6415524764,5.12542944,1.49491692,5.338989,61.59,18.48,64.3027098962,135.61,5.12542944,1.49491692,5.338989,5.12542944,1.49491692,5.338989,0.0,0.0,0.0,135.61
2019-10-11 16:00:00,69.71601088,14.87591984,71.2854484738,3.10601088,0.90591984,3.235428,66.61,13.97,68.0591874768,137.02,67.24601088,18.66591984,69.7885559583,3.10601088,0.90591984,3.235428,64.14,17.76,66.5534161407,135.08,3.10601088,0.90591984,3.235428,3.10601088,0.90591984,3.235428,0.0,0.0,0.0,135.08
2019-10-11 16:30:00,69.94028736,16.41550048,71.8408828733,2.35028736,0.68550048,2.448216,67.59,15.73,69.3962607062,136.57,67.48028736,16.52550048,69.474321503,2.35028736,0.68550048,2.448216,65.13,15.84,67.0285200493,134.59,2.35028736,0.68550048,2.448216,2.35028736,0.68550048,2.448216,0.0,0.0,0.0,134.59
2019-10-11 17:00:00,78.80478272,14.99764496,80.2192192301,2.49478272,0.72764496,2.598732,76.31,14.27,77.6327830237,136.27,76.33478272,17.84764496,78.3934785778,2.49478272,0.72764496,2.598732,73.84,17.12,75.7986807273,134.31,2.49478272,0.72764496,2.598732,2.49478272,0.72764496,2.598732,0.0,0.0,0.0,134.31
2019-10-11 17:30:00,80.37541248,14.21407864,81.622588558,2.10541248,0.61407864,2.193138,78.27,13.6,79.4427649317,136.27,77.93541248,18.37407864,80.0720630701,2.10541248,0.61407864,2.193138,75.83,17.76,77.8820036979,134.31,2.10541248,0.61407864,2.193138,2.10541248,0.61407864,2.193138,0.0,0.0,0.0,134.31
2019-10-11 18:00:00,83.93025824,14.68757532,85.2057105892,1.50025824,0.43757532,1.5627689999999999,82.43,14.25,83.6526592524,135.89,81.40025824,16.96757532,83.1498686336,1.50025824,0.43757532,1.5627689999999999,79.9,16.53,81.5919781596,133.9,1.50025824,0.43757532,1.5627689999999999,1.50025824,0.43757532,1.5627689999999999,0.0,0.0,0.0,133.9
2019-10-11 18:30:00,85.23179648,14.26219064,86.4168340838,1.72179648,0.50219064,1.7935379999999999,83.51,13.76,84.6360307434,135.49,82.18179648,16.14219064,83.7521223095,1.72179648,0.50219064,1.7935379999999999,80.46,15.64,81.965975868,133.32,1.72179648,0.50219064,1.7935379999999999,1.72179648,0.50219064,1.7935379999999999,0.0,0.0,0.0,133.32
2019-10-11 19:00:00,87.79475392,24.50638656,91.1508738197,1.32475392,0.38638656,1.3799519999999998,86.47,24.12,89.7710159238,137.9,82.66475392,26.49638656,86.8073731972,1.32475392,0.38638656,1.3799519999999998,81.34,26.11,85.4279093739,134.8,1.32475392,0.38638656,1.3799519999999998,1.32475392,0.38638656,1.3799519999999998,0.0,0.0,0.0,134.8
2019-10-11 19:30:00,85.47552192,23.28536056,88.5904784043,2.55552192,0.7453605600000001,2.662002,82.92,22.54,85.92891248,139.16,80.17552192,30.90536056,85.9258728585,2.55552192,0.7453605600000001,2.662002,77.62,30.16,83.2735852477,135.98,2.55552192,0.7453605600000001,2.662002,2.55552192,0.7453605600000001,2.662002,0.0,0.0,0.0,135.98
2019-10-11 20:00:00,80.84955776,22.10153768,83.8160423655,2.67955776,0.78153768,2.791206,78.17,21.32,81.0252510024,139.51,75.73955776,31.28153768,81.9451963772,2.67955776,0.78153768,2.791206,73.06,30.5,79.1707875419,136.19,2.67955776,0.78153768,2.791206,2.67955776,0.78153768,2.791206,0.0,0.0,0.0,136.19
2019-10-11 20:30:00,79.92288448,22.24792464,82.9616635223,2.63288448,0.76792464,2.742588,77.29,21.48,80.2192900741,139.47,74.93288448,31.11792464,81.1373059104,2.63288448,0.76792464,2.742588,72.3,30.35,78.4118135232,136.1,2.63288448,0.76792464,2.742588,2.63288448,0.76792464,2.742588,0.0,0.0,0.0,136.1
2019-10-11 21:00:00,77.78488256,21.15517408,80.6103550744,2.5548825600000002,0.74517408,2.661336,75.23,20.41,77.9494772272,139.86,72.46488256,34.07517408,80.0766925704,2.5548825600000002,0.74517408,2.661336,69.91,33.33,77.4486733263,136.75,2.5548825600000002,0.74517408,2.661336,2.5548825600000002,0.74517408,2.661336,0.0,0.0,0.0,136.75
2019-10-11 21:30:00,73.0197888,14.0711884,74.3632160371,1.4097888,0.41118839999999995,1.4685300000000001,71.61,13.66,72.9012187827,138.95,69.0497888,29.3611884,75.0330108525,1.4097888,0.41118839999999995,1.4685300000000001,67.64,28.95,73.5749420659,136.4,1.4097888,0.41118839999999995,1.4685300000000001,1.4097888,0.41118839999999995,1.4685300000000001,0.0,0.0,0.0,136.4
2019-10-11 22:00:00,66.79808032,7.42610676,67.2096019632,1.59808032,0.46610676,1.6646670000000001,65.2,6.96,65.5704323609,137.81,63.84808032,25.76610676,68.8510683876,1.59808032,0.46610676,1.6646670000000001,62.25,25.3,67.1948844779,135.89,1.59808032,0.46610676,1.6646670000000001,1.59808032,0.46610676,1.6646670000000001,0.0,0.0,0.0,135.89
2019-10-11 22:30:00,61.99541312,6.57741216,62.3433524816,1.46541312,0.42741216,1.526472,60.53,6.15,60.8416255536,137.6,59.09541312,26.62741216,64.8173351054,1.46541312,0.42741216,1.526472,57.63,26.2,63.3060573721,135.73,1.46541312,0.42741216,1.526472,1.46541312,0.42741216,1.526472,0.0,0.0,0.0,135.73
2019-10-11 23:00:00,57.52447392,5.40797156,57.7781209124,1.60447392,0.46797156,1.671327,55.92,4.94,56.1377769421,138.18,54.94447392,27.90797156,61.6258881554,1.60447392,0.46797156,1.671327,53.34,27.44,59.9842412639,136.27,1.60447392,0.46797156,1.671327,1.60447392,0.46797156,1.671327,0.0,0.0,0.0,136.27
2019-10-11 23:30:00,56.95587232,6.37671276,57.3117253043,1.80587232,0.52671276,1.881117,55.15,5.85,55.459399564,138.53,54.13587232,27.44671276,60.6960848258,1.80587232,0.52671276,1.881117,52.33,26.92,58.8482395659,136.59,1.80587232,0.52671276,1.881117,1.80587232,0.52671276,1.881117,0.0,0.0,0.0,136.59
2019-10-12 00:00:00,53.24521312,4.8556871600000004,53.4661614294,1.66521312,0.48568716,1.734597,51.58,4.37,51.7647882252,138.92,50.62521312,28.86568716,58.2764111684,1.66521312,0.48568716,1.734597,48.96,28.38,56.59068828,137.01,1.66521312,0.48568716,1.734597,1.66521312,0.48568716,1.734597,0.0,0.0,0.0,137.01
2019-10-12 00:30:00,52.30771072,5.08724896,52.5545117259,1.56771072,0.45724896,1.633032,50.74,4.63,50.9508047041,139.12,50.36771072,27.75724896,57.5097483302,1.56771072,0.45724896,1.633032,48.8,27.3,55.9171708869,137.11,1.56771072,0.45724896,1.633032,1.56771072,0.45724896,1.633032,0.0,0.0,0.0,137.11
2019-10-12 01:00:00,52.71781056,6.00477808,53.0586930675,1.62781056,0.47477808,1.695636,51.09,5.53,51.3884130909,138.78,51.33781056,26.21477808,57.6436066089,1.62781056,0.47477808,1.695636,49.71,25.74,55.9788504705,136.69,1.62781056,0.47477808,1.695636,1.62781056,0.47477808,1.695636,0.0,0.0,0.0,136.69
2019-10-12 01:30:00,52.423394880000004,5.65265684,52.7272686576,1.7233948799999999,0.50265684,1.7952029999999999,50.7,5.15,50.9608918682,139.01,51.12339488,26.63265684,57.6446000456,1.7233948799999999,0.50265684,1.7952029999999999,49.4,26.13,55.88503288,136.93,1.7233948799999999,0.50265684,1.7952029999999999,1.7233948799999999,0.50265684,1.7952029999999999,0.0,0.0,0.0,136.93
2019-10-12 02:00:00,54.85714112,5.80666616,55.1636048836,1.73714112,0.50666616,1.8095219999999999,53.12,5.3,53.3837465901,138.63,53.49714112,26.34666616,59.6329684467,1.73714112,0.50666616,1.8095219999999999,51.76,25.84,57.8515617767,136.57,1.73714112,0.50666616,1.8095219999999999,1.73714112,0.50666616,1.8095219999999999,0.0,0.0,0.0,136.57
2019-10-12 02:30:00,54.1897888,4.9011884,54.4109810417,1.4097888,0.41118839999999995,1.4685300000000001,52.78,4.49,52.9706380932,138.78,51.9897888,28.0311884,59.0650968219,1.4097888,0.41118839999999995,1.4685300000000001,50.58,27.62,57.6298603156,136.81,1.4097888,0.41118839999999995,1.4685300000000001,1.4097888,0.41118839999999995,1.4685300000000001,0.0,0.0,0.0,136.81
2019-10-12 03:00:00,52.23850976,4.49414868,52.4314721737,1.7285097600000001,0.50414868,1.8005309999999999,50.51,3.99,50.6673484603,138.99,49.70850976,29.12414868,57.612081883,1.7285097600000001,0.50414868,1.8005309999999999,47.98,28.62,55.8675648297,137.06,1.7285097600000001,0.50414868,1.8005309999999999,1.7285097600000001,0.50414868,1.8005309999999999,0.0,0.0,0.0,137.06
2019-10-12 03:30:00,52.18250592,4.15864756,52.3479538628,1.57250592,0.45864756,1.6380270000000001,50.61,3.7,50.7450697113,139.43,49.67250592,29.51864756,57.7815575953,1.57250592,0.45864756,1.6380270000000001,48.1,29.06,56.196918065,137.49,1.57250592,0.45864756,1.6380270000000001,1.57250592,0.45864756,1.6380270000000001,0.0,0.0,0.0,137.49
2019-10-12 04:00:00,50.98547296,9.53659628,51.8696936714,1.5654729600000001,0.45659628,1.630701,49.42,9.08,50.2472168383,139.15,47.41547296,35.95659628,59.5071751309,1.5654729600000001,0.45659628,1.630701,45.85,35.5,57.9868304014,136.52,1.5654729600000001,0.45659628,1.630701,1.5654729600000001,0.45659628,1.630701,0.0,0.0,0.0,136.52
2019-10-12 04:30:00,50.70942912,14.69275016,52.7951049714,1.44942912,0.42275016,1.509822,49.26,14.27,51.285285414,138.65,46.24942912,40.85275016,61.7086451768,1.44942912,0.42275016,1.509822,44.8,40.43,60.3458772411,135.42,1.44942912,0.42275016,1.509822,1.44942912,0.42275016,1.509822,0.0,0.0,0.0,135.42
2019-10-12 05:00:00,50.49262592,14.70368256,52.5899567705,1.45262592,0.42368256,1.5131519999999998,49.04,14.28,51.0768049118,138.65,46.02262592,40.89368256,61.5660244769,1.45262592,0.42368256,1.5131519999999998,44.57,40.47,60.2022076007,135.42,1.45262592,0.42368256,1.5131519999999998,1.45262592,0.42368256,1.5131519999999998,0.0,0.0,0.0,135.42
2019-10-12 05:30:00,51.81251616,14.97573388,53.9333796092,1.32251616,0.38573388000000003,1.377621,50.49,14.59,52.5557627668,138.49,47.27251616,40.47573388,62.2332372388,1.32251616,0.38573388000000003,1.377621,45.95,40.09,60.980411609,135.26,1.32251616,0.38573388000000003,1.377621,1.32251616,0.38573388000000003,1.377621,0.0,0.0,0.0,135.26
2019-10-12 06:00:00,53.30541312,14.687412160000001,55.2918361411,1.46541312,0.42741216,1.526472,51.84,14.26,53.7655391492,138.26,48.52541312,40.24741216,63.0441900895,1.46541312,0.42741216,1.526472,47.06,39.82,61.6463786447,134.98,1.46541312,0.42741216,1.526472,1.46541312,0.42741216,1.526472,0.0,0.0,0.0,134.98
2019-10-12 06:30:00,57.21694176,15.53827468,59.2892604474,1.29694176,0.37827468000000003,1.350981,55.92,15.16,57.9385191388,138.0,52.56694176,37.67827468,64.6756194316,1.29694176,0.37827468000000003,1.350981,51.27,37.3,63.402704201,134.59,1.29694176,0.37827468000000003,1.350981,1.29694176,0.37827468000000003,1.350981,0.0,0.0,0.0,134.59
2019-10-12 07:00:00,60.87682176,17.03323968,63.21486124,1.41682176,0.41323968,1.475856,59.46,16.62,61.7390962033,138.33,55.83682176,36.56323968,66.7429483927,1.41682176,0.41323968,1.475856,54.42,36.15,65.3326786532,134.88,1.41682176,0.41323968,1.475856,1.41682176,0.41323968,1.475856,0.0,0.0,0.0,134.88
2019-10-12 07:30:00,64.30398464,18.20074552,66.8301547063,1.37398464,0.40074552,1.431234,62.93,17.8,65.3989671172,138.12,59.27398464,35.27074552,68.9741309814,1.37398464,0.40074552,1.431234,57.9,34.87,67.5893993168,134.7,1.37398464,0.40074552,1.431234,1.37398464,0.40074552,1.431234,0.0,0.0,0.0,134.7
2019-10-12 08:00:00,68.21632224,19.72892732,71.0119510586,1.43632224,0.41892732,1.496169,66.78,19.31,69.515785977,137.85,63.20632224,33.67892732,71.6191965644,1.43632224,0.41892732,1.496169,61.77,33.26,70.1552599596,134.39,1.43632224,0.41892732,1.496169,1.43632224,0.41892732,1.496169,0.0,0.0,0.0,134.39
2019-10-12 08:30:00,73.49753024,22.66969632,76.9142514923,2.22753024,0.64969632,2.320344,71.27,22.02,74.5941907926,137.34,68.03753024,31.12969632,74.820876192,2.22753024,0.64969632,2.320344,65.81,30.48,72.5257643876,133.85,2.22753024,0.64969632,2.320344,2.22753024,0.64969632,2.320344,0.0,0.0,0.0,133.85
2019-10-12 09:00:00,71.33912768,22.49016224,74.8002575913,3.18912768,0.93016224,3.322008,68.15,21.56,71.4790605702,137.24,65.93912768,31.88016224,73.2414725661,3.18912768,0.93016224,3.322008,62.75,30.95,69.9675996444,133.89,3.18912768,0.93016224,3.322008,3.18912768,0.93016224,3.322008,0.0,0.0,0.0,133.89
2019-10-12 09:30:00,67.2888176,21.8938218,70.7610373512,3.5788176,1.0438218,3.727935,63.71,20.85,67.0349655031,137.09,62.0788176,32.2438218,69.9531531733,3.5788176,1.0438218,3.727935,58.5,31.2,66.3,133.69,3.5788176,1.0438218,3.727935,3.5788176,1.0438218,3.727935,0.0,0.0,0.0,133.69
2019-10-12 10:00:00,63.864192,22.009556,67.550392857,3.804192,1.109556,3.9627,60.06,20.9,63.5925593132,137.16,58.814192,32.249556,67.0756516391,3.804192,1.109556,3.9627,55.01,31.14,63.2123381944,133.75,3.804192,1.109556,3.9627,3.804192,1.109556,3.9627,0.0,0.0,0.0,133.75
2019-10-12 10:30:00,65.10105472,22.93114096,69.0216237956,4.22105472,1.23114096,4.396932,60.88,21.7,64.6317599946,136.88,59.96105472,31.38114096,67.6764663017,4.22105472,1.23114096,4.396932,55.74,30.15,63.3716821617,133.42,4.22105472,1.23114096,4.396932,4.22105472,1.23114096,4.396932,0.0,0.0,0.0,133.42
2019-10-12 11:00:00,52.7415344,23.9446142,57.9224826821,4.0615344,1.1846142,4.230765,48.68,22.76,53.737882355,136.88,47.6915344,30.4846142,56.6020684812,4.0615344,1.1846142,4.230765,43.63,29.3,52.5553698493,133.47,4.0615344,1.1846142,4.230765,4.0615344,1.1846142,4.230765,0.0,0.0,0.0,133.47
2019-10-12 11:30:00,59.72755904,23.08095472,64.0321152209,3.39755904,0.9909547200000001,3.539124,56.33,22.09,60.5065037827,136.76,54.81755904,30.80095472,62.8781646581,3.39755904,0.9909547200000001,3.539124,51.42,29.81,59.436121172200004,133.36,3.39755904,0.9909547200000001,3.539124,3.39755904,0.9909547200000001,3.539124,0.0,0.0,0.0,133.36
2019-10-12 12:00:00,59.5266592,22.5765256,63.6641395424,4.1366592,1.2065256,4.30902,55.39,21.37,59.3694281596,136.89,54.3966592,31.4365256,62.827157137,4.1366592,1.2065256,4.30902,50.26,30.23,58.6508354587,133.44,4.1366592,1.2065256,4.30902,4.1366592,1.2065256,4.30902,0.0,0.0,0.0,133.44
2019-10-12 12:30:00,56.33327168,23.38095424,60.9926759484,5.04327168,1.47095424,5.253408,51.29,21.91,55.7737590628,136.89,51.26327168,31.71095424,60.278583611,5.04327168,1.47095424,5.253408,46.22,30.24,55.2335586397,133.51,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,133.51
2019-10-12 13:00:00,52.423072,23.615896,57.4968609734,4.923072,1.435896,5.1282,47.5,22.18,52.4233001632,137.07,47.173072,31.495896,56.7211617191,4.923072,1.435896,5.1282,42.25,30.06,51.8523490307,133.64,4.923072,1.435896,5.1282,4.923072,1.435896,5.1282,0.0,0.0,0.0,133.64
2019-10-12 13:30:00,51.43720736,22.04293548,55.9613912048,5.42720736,1.5829354800000002,5.653341,46.01,20.46,50.3540633912,137.24,46.52720736,33.35293548,57.2468281205,5.42720736,1.5829354800000002,5.653341,41.1,31.77,51.9475013836,133.85,5.42720736,1.5829354800000002,5.653341,5.42720736,1.5829354800000002,5.653341,0.0,0.0,0.0,133.85
2019-10-12 14:00:00,48.93596768,21.66090724,53.5156410336,6.34596768,1.8509072400000002,6.610383,42.59,19.81,46.9717383115,137.03,44.15596768,34.18090724,55.839805708,6.34596768,1.8509072400000002,6.610383,37.81,32.33,49.7476130081,133.68,6.34596768,1.8509072400000002,6.610383,6.34596768,1.8509072400000002,6.610383,0.0,0.0,0.0,133.68
2019-10-12 14:30:00,50.16212224,21.28270232,54.4902920314,5.63212224,1.6427023200000002,5.866794,44.53,19.64,48.668783629800004,137.06,45.36212224,34.46270232,56.9684121713,5.63212224,1.6427023200000002,5.866794,39.73,32.82,51.5327594837,133.7,5.63212224,1.6427023200000002,5.866794,5.63212224,1.6427023200000002,5.866794,0.0,0.0,0.0,133.7
2019-10-12 15:00:00,55.85012576,20.86878668,59.6216638891,4.11012576,1.19878668,4.281381,51.74,19.67,55.3528364224,137.21,50.54012576,35.53878668,61.7843804737,4.11012576,1.19878668,4.281381,46.43,34.34,57.7492900389,133.97,4.11012576,1.19878668,4.281381,4.11012576,1.19878668,4.281381,0.0,0.0,0.0,133.97
2019-10-12 15:30:00,52.90659936,20.57734148,56.7673782927,4.03659936,1.17734148,4.204791,48.87,19.4,52.5798145679,137.43,48.08659936,35.90734148,60.0138168272,4.03659936,1.17734148,4.204791,44.05,34.73,56.0943437434,134.19,4.03659936,1.17734148,4.204791,4.03659936,1.17734148,4.204791,0.0,0.0,0.0,134.19
2019-10-12 16:00:00,53.22881792,19.39048856,56.6506672843,3.25881792,0.95048856,3.394602,49.97,18.44,53.2638198029,137.43,48.49881792,36.38048856,60.6273476865,3.25881792,0.95048856,3.394602,45.24,35.43,57.4625312704,134.19,3.25881792,0.95048856,3.394602,3.25881792,0.95048856,3.394602,0.0,0.0,0.0,134.19
2019-10-12 16:30:00,58.73253408,20.726572439999998,62.2824322307,3.38253408,0.98657244,3.523473,55.35,19.74,58.7647011394,137.19,53.60253408,35.30657244,64.185556921,3.38253408,0.98657244,3.523473,50.22,34.32,60.8268920791,133.98,3.38253408,0.98657244,3.523473,3.38253408,0.98657244,3.523473,0.0,0.0,0.0,133.98
2019-10-12 17:00:00,67.25497152,20.78228336,70.3927162128,3.50497152,1.02228336,3.6510119999999997,63.75,19.76,66.7421913036,136.87,61.97497152,34.97228336,71.1614902761,3.50497152,1.02228336,3.6510119999999997,58.47,33.95,67.6117105241,133.65,3.50497152,1.02228336,3.6510119999999997,3.50497152,1.02228336,3.6510119999999997,0.0,0.0,0.0,133.65
2019-10-12 17:30:00,75.67874816,21.40088488,78.64649259,3.08874816,0.90088488,3.217446,72.59,20.5,75.4291594809,136.4,70.04874816,32.03088488,77.0247019142,3.08874816,0.90088488,3.217446,66.96,31.13,73.842525011,133.01,3.08874816,0.90088488,3.217446,3.08874816,0.90088488,3.217446,0.0,0.0,0.0,133.01
2019-10-12 18:00:00,77.33086624,20.83316932,80.0879754854,2.8908662400000003,0.84316932,3.011319,74.44,19.99,77.0773228648,136.15,72.10086624,32.21316932,78.9697612393,2.8908662400000003,0.84316932,3.011319,69.21,31.37,75.9875055519,132.81,2.8908662400000003,0.84316932,3.011319,2.8908662400000003,0.84316932,3.011319,0.0,0.0,0.0,132.81
2019-10-12 18:30:00,80.82951776,12.70319268,81.8216477809,2.71951776,0.79319268,2.832831,78.11,11.91,79.0127850414,136.87,77.02951776,23.03319268,80.3994687257,2.71951776,0.79319268,2.832831,74.31,22.24,77.5667048417,134.41,2.71951776,0.79319268,2.832831,2.71951776,0.79319268,2.832831,0.0,0.0,0.0,134.41
2019-10-12 19:00:00,80.80955776,11.43153768,81.6141205864,2.67955776,0.78153768,2.791206,78.13,10.65,78.8525167639,137.04,77.31955776,20.67153768,80.0351577887,2.67955776,0.78153768,2.791206,74.64,19.89,77.2446871959,134.97,2.67955776,0.78153768,2.791206,2.67955776,0.78153768,2.791206,0.0,0.0,0.0,134.97
2019-10-12 19:30:00,77.72765024,10.64473132,78.4531574681,2.10765024,0.61473132,2.195469,75.62,10.03,76.2822738256,137.3,74.73765024,20.85473132,77.5927585656,2.10765024,0.61473132,2.195469,72.63,20.24,75.3974435906,135.2,2.10765024,0.61473132,2.195469,2.10765024,0.61473132,2.195469,0.0,0.0,0.0,135.2
2019-10-12 20:00:00,77.550608,10.975594,78.3234349657,1.3906079999999998,0.40559399999999995,1.44855,76.16,10.57,76.8899895955,137.49,74.460608,21.155594,77.4076307687,1.3906079999999998,0.40559399999999995,1.44855,73.07,20.75,75.9591166352,135.49,1.3906079999999998,0.40559399999999995,1.44855,1.3906079999999998,0.40559399999999995,1.44855,0.0,0.0,0.0,135.49
2019-10-12 20:30:00,75.51337536,10.57848448,76.250732404,1.26337536,0.36848448,1.3160159999999999,74.25,10.21,74.9486931174,137.92,72.63337536,22.54848448,76.0528853399,1.26337536,0.36848448,1.3160159999999999,71.37,22.18,74.7370677776,135.99,1.26337536,0.36848448,1.3160159999999999,1.26337536,0.36848448,1.3160159999999999,0.0,0.0,0.0,135.99
2019-10-12 21:00:00,72.34238624,8.66027932,72.8589135576,1.37238624,0.40027932,1.4295689999999999,70.97,8.26,71.4490622752,137.23,69.18238624,24.20027932,73.2929470347,1.37238624,0.40027932,1.4295689999999999,67.81,23.8,71.8654026636,135.31,1.37238624,0.40027932,1.4295689999999999,1.37238624,0.40027932,1.4295689999999999,0.0,0.0,0.0,135.31
2019-10-12 21:30:00,70.222576,8.074918,70.6853201222,1.422576,0.41491799999999995,1.4818500000000001,68.8,7.66,69.2251081617,137.27,67.182576,24.844918,71.629382717,1.422576,0.41491799999999995,1.4818500000000001,65.76,24.43,70.1512829533,135.38,1.422576,0.41491799999999995,1.4818500000000001,1.422576,0.41491799999999995,1.4818500000000001,0.0,0.0,0.0,135.38
2019-10-12 22:00:00,65.05553312,5.69244716,65.3041066411,1.34553312,0.39244716,1.401597,63.71,5.3,63.9300719537,138.12,62.19553312,26.65244716,67.6656284955,1.34553312,0.39244716,1.401597,60.85,26.26,66.2745056564,136.15,1.34553312,0.39244716,1.401597,1.34553312,0.39244716,1.401597,0.0,0.0,0.0,136.15
2019-10-12 22:30:00,59.23293568,3.52335624,59.3376331552,1.3829356800000001,0.40335624000000003,1.440558,57.85,3.12,57.934073739,138.68,56.62293568,28.14335624,63.2313636218,1.3829356800000001,0.40335624000000003,1.440558,55.24,27.74,61.8139563529,136.58,1.3829356800000001,0.40335624000000003,1.440558,1.3829356800000001,0.40335624000000003,1.440558,0.0,0.0,0.0,136.58
2019-10-12 23:00:00,58.36014848,3.41962664,58.4602495459,1.3701484800000001,0.39962664000000003,1.427238,56.99,3.02,57.0699614508,138.8,55.55014848,28.36962664,62.3751129205,1.3701484800000001,0.39962664000000003,1.427238,54.18,27.97,60.9737099085,136.73,1.3701484800000001,0.39962664000000003,1.427238,1.3701484800000001,0.39962664000000003,1.427238,0.0,0.0,0.0,136.73
2019-10-12 23:30:00,55.18915936,2.84142148,55.2622564405,1.4791593600000001,0.43142148,1.540791,53.71,2.41,53.7640418867,138.56,52.44915936,28.891421479999998,59.8801181754,1.4791593600000001,0.43142148,1.540791,50.97,28.46,58.3773286473,136.48,1.4791593600000001,0.43142148,1.540791,1.4791593600000001,0.43142148,1.540791,0.0,0.0,0.0,136.48
2019-10-13 00:00:00,53.09362496,2.84230728,53.169650385,1.41362496,0.41230728,1.472526,51.68,2.43,51.7370979086,138.56,50.33362496,28.93230728,58.0564570583,1.41362496,0.41230728,1.472526,48.92,28.52,56.6264673099,136.48,1.41362496,0.41230728,1.472526,1.41362496,0.41230728,1.472526,0.0,0.0,0.0,136.48
2019-10-13 00:30:00,50.07267584,2.39244712,50.1297982142,1.48267584,0.43244712,1.544454,48.59,1.96,48.6295147004,139.1,47.35267584,30.94244712,56.56598751,1.48267584,0.43244712,1.544454,45.87,30.51,55.0900807769,137.16,1.48267584,0.43244712,1.544454,1.48267584,0.43244712,1.544454,0.0,0.0,0.0,137.16
2019-10-13 01:00:00,49.36159712,2.44379916,49.4220540303,1.28159712,0.37379916,1.334997,48.08,2.07,48.1245394783,139.34,46.65159712,31.37379916,56.2199856597,1.28159712,0.37379916,1.334997,45.37,31.0,54.9494030905,137.46,1.28159712,0.37379916,1.334997,1.28159712,0.37379916,1.334997,0.0,0.0,0.0,137.46
2019-10-13 01:30:00,49.75866976,2.71752868,49.8328223003,1.5686697600000001,0.45752868,1.634031,48.19,2.26,48.2429652903,139.55,47.04866976,31.38752868,56.5575307348,1.5686697600000001,0.45752868,1.634031,45.48,30.93,55.0008663568,137.66,1.5686697600000001,0.45752868,1.634031,1.5686697600000001,0.45752868,1.634031,0.0,0.0,0.0,137.66
2019-10-13 02:00:00,51.93190688,4.16347284,52.0985360474,1.21190688,0.35347284,1.262403,50.72,3.81,50.8628990523,139.55,48.95190688,32.61347284,58.8211509397,1.21190688,0.35347284,1.262403,47.74,32.26,57.6178375158,137.51,1.21190688,0.35347284,1.262403,1.21190688,0.35347284,1.262403,0.0,0.0,0.0,137.51
2019-10-13 02:30:00,52.484824,13.642657,54.2289483609,1.174824,0.342657,1.223775,51.31,13.3,53.0057176161,138.13,47.794824,41.592657,63.3584589263,1.174824,0.342657,1.223775,46.62,41.25,62.2493927681,134.96,1.174824,0.342657,1.223775,1.174824,0.342657,1.223775,0.0,0.0,0.0,134.96
2019-10-13 03:00:00,50.70977888,13.16076884,52.3897653222,1.33977888,0.39076884,1.395603,49.37,12.77,50.9948016959,137.7,46.10977888,41.84076884,62.2636462592,1.33977888,0.39076884,1.395603,44.77,41.45,61.0119283419,134.54,1.33977888,0.39076884,1.395603,1.33977888,0.39076884,1.395603,0.0,0.0,0.0,134.54
2019-10-13 03:30:00,49.57398464,12.82074552,51.2049945687,1.37398464,0.40074552,1.431234,48.2,12.42,49.7744552959,137.79,45.01398464,42.24074552,61.7295666213,1.37398464,0.40074552,1.431234,43.64,41.84,60.456887118,134.62,1.37398464,0.40074552,1.431234,1.37398464,0.40074552,1.431234,0.0,0.0,0.0,134.62
2019-10-13 04:00:00,48.65743136,12.40216748,50.2131395628,1.20743136,0.35216748000000003,1.257741,47.45,12.05,48.9561538522,137.94,44.06743136,42.63216748,61.3142741188,1.20743136,0.35216748000000003,1.257741,42.86,42.28,60.2044682727,134.77,1.20743136,0.35216748000000003,1.257741,1.20743136,0.35216748000000003,1.257741,0.0,0.0,0.0,134.77
2019-10-13 04:30:00,47.65004864,12.41209752,49.2400984995,1.31004864,0.38209752,1.364634,46.34,12.03,47.8760535132,138.01,43.09004864,42.76209752,60.7070776443,1.31004864,0.38209752,1.364634,41.78,42.38,59.5116190336,134.84,1.31004864,0.38209752,1.364634,1.31004864,0.38209752,1.364634,0.0,0.0,0.0,134.84
2019-10-13 05:00:00,47.29661216,12.25776188,48.8592084271,1.22661216,0.35776188000000003,1.277721,46.07,11.9,47.5820859148,138.23,42.74661216,42.98776188,60.6235970775,1.22661216,0.35776188000000003,1.277721,41.52,42.63,59.5082120383,135.04,1.22661216,0.35776188000000003,1.277721,1.22661216,0.35776188000000003,1.277721,0.0,0.0,0.0,135.04
2019-10-13 05:30:00,47.5275712,12.3080416,49.0953960387,1.2275712,0.35804159999999996,1.27872,46.3,11.95,47.8172824406,138.65,42.9475712,43.2580416,60.956968716,1.2275712,0.35804159999999996,1.27872,41.72,42.9,59.8411931699,135.46,1.2275712,0.35804159999999996,1.27872,1.2275712,0.35804159999999996,1.27872,0.0,0.0,0.0,135.46
2019-10-13 06:00:00,47.84662208,12.68818144,49.5003958845,1.2966220800000001,0.37818144000000004,1.350648,46.55,12.31,48.1501671856,138.97,43.25662208,43.19818144,61.1327918019,1.2966220800000001,0.37818144000000004,1.350648,41.96,42.82,59.951597143,135.77,1.2966220800000001,0.37818144000000004,1.350648,1.2966220800000001,0.37818144000000004,1.350648,0.0,0.0,0.0,135.77
2019-10-13 06:30:00,51.19112768,13.72741224,52.9997490556,1.19112768,0.34741224,1.240758,50.0,13.38,51.7592928854,139.03,46.51112768,42.11741224,62.7468039972,1.19112768,0.34741224,1.240758,45.32,41.77,61.633069857,135.83,1.19112768,0.34741224,1.240758,1.19112768,0.34741224,1.240758,0.0,0.0,0.0,135.83
2019-10-13 07:00:00,53.16524352,14.49027936,55.1045489454,1.23524352,0.36027936,1.286712,51.93,14.13,53.8180434427,138.84,48.50524352,41.19027936,63.6348785077,1.23524352,0.36027936,1.286712,47.27,40.83,62.4623230436,135.63,1.23524352,0.36027936,1.286712,1.23524352,0.36027936,1.286712,0.0,0.0,0.0,135.63
2019-10-13 07:30:00,54.12563296,14.78997628,56.1099593805,1.40563296,0.40997628,1.464201,52.72,14.38,54.6459769791,138.66,49.40563296,40.87997628,64.125572347,1.40563296,0.40997628,1.464201,48.0,40.47,62.783922305,135.46,1.40563296,0.40997628,1.464201,1.40563296,0.40997628,1.464201,0.0,0.0,0.0,135.46
2019-10-13 08:00:00,55.6260128,14.9059204,57.588538469,1.1860127999999999,0.34592039999999996,1.23543,54.44,14.56,56.3534133838,138.58,50.8860128,40.5459204,65.0642602337,1.1860127999999999,0.34592039999999996,1.23543,49.7,40.2,63.922844117,135.39,1.1860127999999999,0.34592039999999996,1.23543,1.1860127999999999,0.34592039999999996,1.23543,0.0,0.0,0.0,135.39
2019-10-13 08:30:00,60.12299584,15.94920712,62.202506674,1.16299584,0.33920712000000003,1.211454,58.96,15.61,60.9914231675,138.18,55.10299584,38.54920712,67.2486544112,1.16299584,0.33920712000000003,1.211454,53.94,38.21,66.1024031333,134.93,1.16299584,0.33920712000000003,1.211454,1.16299584,0.33920712000000003,1.211454,0.0,0.0,0.0,134.93
2019-10-13 09:00:00,64.22091744,17.41860092,66.5412195173,1.64091744,0.47860092,1.709289,62.58,16.94,64.8322450637,137.56,58.88091744,36.70860092,69.386481537,1.64091744,0.47860092,1.709289,57.24,36.23,67.7423833357,134.26,1.64091744,0.47860092,1.709289,1.64091744,0.47860092,1.709289,0.0,0.0,0.0,134.26
2019-10-13 09:30:00,66.40744096,18.41592028,68.91367306,1.5974409600000001,0.46592028,1.6640009999999998,64.81,17.95,67.2498223046,136.79,61.39744096,35.93592028,71.1409595297,1.5974409600000001,0.46592028,1.6640009999999998,59.8,35.47,69.5281302783,133.65,1.5974409600000001,0.46592028,1.6640009999999998,1.5974409600000001,0.46592028,1.6640009999999998,0.0,0.0,0.0,133.65
2019-10-13 10:00:00,68.97844992,18.84496456,71.5063580574,1.62844992,0.47496456000000004,1.696302,67.35,18.37,69.8103101268,136.28,63.71844992,33.70496456,72.0837394715,1.62844992,0.47496456000000004,1.696302,62.09,33.23,70.423014704,132.98,1.62844992,0.47496456000000004,1.696302,1.62844992,0.47496456000000004,1.696302,0.0,0.0,0.0,132.98
2019-10-13 10:30:00,71.64820928,12.53156104,72.7358640227,2.50820928,0.73156104,2.612718,69.14,11.8,70.1397148554,137.47,67.67820928,24.84156104,72.0932948772,2.50820928,0.73156104,2.612718,65.17,24.11,69.4868404808,135.22,2.50820928,0.73156104,2.612718,2.50820928,0.73156104,2.612718,0.0,0.0,0.0,135.22
2019-10-13 11:00:00,69.54422336,9.82414848,70.2346986617,2.41422336,0.70414848,2.5148159999999997,67.13,9.12,67.7466700289,137.76,66.33422336,24.11414848,70.5813101727,2.41422336,0.70414848,2.5148159999999997,63.92,23.41,68.0719802856,135.91,2.41422336,0.70414848,2.5148159999999997,2.41422336,0.70414848,2.5148159999999997,0.0,0.0,0.0,135.91
2019-10-13 11:30:00,73.42917888,11.41559384,74.3112380042,1.93917888,0.56559384,2.019978,71.49,10.85,72.3086619984,137.25,69.95917888,22.17559384,73.3896700614,1.93917888,0.56559384,2.019978,68.02,21.61,71.3702494041,135.35,1.93917888,0.56559384,2.019978,1.93917888,0.56559384,2.019978,0.0,0.0,0.0,135.35
2019-10-13 12:00:00,75.93203616,10.45559388,76.64850656589999,1.80203616,0.52559388,1.8771209999999998,74.13,9.93,74.7921239169,137.21,72.48203616,22.58559388,75.9193955245,1.80203616,0.52559388,1.8771209999999998,70.68,22.06,74.0425958486,135.31,1.80203616,0.52559388,1.8771209999999998,1.80203616,0.52559388,1.8771209999999998,0.0,0.0,0.0,135.31
2019-10-13 12:30:00,75.84272544,11.06454492,76.6455684071,1.83272544,0.53454492,1.9090889999999998,74.01,10.53,74.7553409463,137.12,72.30272544,22.14454492,75.6178879351,1.83272544,0.53454492,1.9090889999999998,70.47,21.61,73.7089750302,135.25,1.83272544,0.53454492,1.9090889999999998,1.83272544,0.53454492,1.9090889999999998,0.0,0.0,0.0,135.25
2019-10-13 13:00:00,76.34224576,11.26107168,77.1683239617,1.9922457599999999,0.58107168,2.075256,74.35,10.68,75.1131473179,137.03,73.02224576,21.97107168,76.2559923324,1.9922457599999999,0.58107168,2.075256,71.03,21.39,74.1808128831,135.12,1.9922457599999999,0.58107168,2.075256,1.9922457599999999,0.58107168,2.075256,0.0,0.0,0.0,135.12
2019-10-13 13:30:00,68.54394432,12.42573376,69.6611165746,1.73394432,0.50573376,1.8061919999999998,66.81,11.92,67.8650314963,137.14,65.78394432,20.78573376,68.9896663149,1.73394432,0.50573376,1.8061919999999998,64.05,20.28,67.1839333472,135.25,1.73394432,0.50573376,1.8061919999999998,1.73394432,0.50573376,1.8061919999999998,0.0,0.0,0.0,135.25
2019-10-13 14:00:00,63.6795184,14.0965262,65.2211094245,2.0795184,0.6065262,2.166165,61.6,13.49,63.0598136692,137.3,60.1495184,20.4165262,63.5200685282,2.0795184,0.6065262,2.166165,58.07,19.81,61.3560184497,135.52,2.0795184,0.6065262,2.166165,2.0795184,0.6065262,2.166165,0.0,0.0,0.0,135.52
2019-10-13 14:30:00,62.92903904,13.85971972,64.4372235995,1.91903904,0.55971972,1.998999,61.01,13.3,62.4428546753,137.3,59.67903904,20.36971972,63.0596002383,1.91903904,0.55971972,1.998999,57.76,19.81,61.0627030191,135.52,1.91903904,0.55971972,1.998999,1.91903904,0.55971972,1.998999,0.0,0.0,0.0,135.52
2019-10-13 15:00:00,67.38796032,14.21107176,68.8701078601,1.71796032,0.50107176,1.789542,65.67,13.71,67.0858628923,137.33,64.14796032,19.73107176,67.1139032244,1.71796032,0.50107176,1.789542,62.43,19.23,65.3245574038,135.52,1.71796032,0.50107176,1.789542,1.71796032,0.50107176,1.789542,0.0,0.0,0.0,135.52
2019-10-13 15:30:00,66.48043744,14.42846092,68.0281489292,2.12043744,0.61846092,2.208789,64.36,13.81,65.8249625902,137.54,63.30043744,19.72846092,66.3035259271,2.12043744,0.61846092,2.208789,61.18,19.11,64.0951207191,135.66,2.12043744,0.61846092,2.208789,2.12043744,0.61846092,2.208789,0.0,0.0,0.0,135.66
2019-10-13 16:00:00,66.06533248,13.78738864,67.4886675021,2.18533248,0.6373886400000001,2.276388,63.88,13.15,65.219451853,137.58,62.87533248,20.28738864,66.0672806486,2.18533248,0.6373886400000001,2.276388,60.69,19.65,63.7918380359,135.71,2.18533248,0.6373886400000001,2.276388,2.18533248,0.6373886400000001,2.276388,0.0,0.0,0.0,135.71
2019-10-13 16:30:00,66.7891888,13.7960134,68.1991622111,2.0091888,0.5860134,2.092905,64.78,13.21,66.1131794728,137.45,63.8591888,20.1860134,66.9736599805,2.0091888,0.5860134,2.092905,61.85,19.6,64.8812954556,135.71,2.0091888,0.5860134,2.092905,2.0091888,0.5860134,2.092905,0.0,0.0,0.0,135.71
2019-10-13 17:00:00,67.48449344,14.292143920000001,68.9813179976,2.06449344,0.60214392,2.150514,65.42,13.69,66.8370593309,137.23,64.65449344,19.63214392,67.5694057757,2.06449344,0.60214392,2.150514,62.59,19.03,65.4190262844,135.41,2.06449344,0.60214392,2.150514,2.06449344,0.60214392,2.150514,0.0,0.0,0.0,135.41
2019-10-13 17:30:00,68.28353312,14.95519716,69.9020659026,3.34353312,0.97519716,3.482847,64.94,13.98,66.4277351714,137.13,65.43353312,19.88519716,68.388363942,3.34353312,0.97519716,3.482847,62.09,18.91,64.9057485898,135.26,3.34353312,0.97519716,3.482847,3.34353312,0.97519716,3.482847,0.0,0.0,0.0,135.26
2019-10-13 18:00:00,70.73246464,15.64363552,72.4417344238,2.89246464,0.84363552,3.012984,67.84,14.8,69.4356219818,137.03,67.30246464,19.11363552,69.9639393503,2.89246464,0.84363552,3.012984,64.41,18.27,66.951034346,135.18,2.89246464,0.84363552,3.012984,2.89246464,0.84363552,3.012984,0.0,0.0,0.0,135.18
2019-10-13 18:30:00,69.55006656,14.74293608,71.0954704799,3.37006656,0.98293608,3.510486,66.18,13.76,67.5953400761,137.03,66.22006656,20.09293608,69.201324377,3.37006656,0.98293608,3.510486,62.85,19.11,65.6910541855,135.18,3.37006656,0.98293608,3.510486,3.37006656,0.98293608,3.510486,0.0,0.0,0.0,135.18
2019-10-13 19:00:00,69.53181504,14.39636272,71.0065388702,3.14181504,0.91636272,3.272724,66.39,13.48,67.7446861385,136.69,66.35181504,20.30636272,69.3895649649,3.14181504,0.91636272,3.272724,63.21,19.39,66.1171399865,134.89,3.14181504,0.91636272,3.272724,3.14181504,0.91636272,3.272724,0.0,0.0,0.0,134.89
2019-10-13 19:30:00,69.09444256,13.99337908,70.4972102338,2.99444256,0.87337908,3.119211,66.1,13.12,67.3894976981,136.75,65.75444256,20.60337908,68.9067917254,2.99444256,0.87337908,3.119211,62.76,19.73,65.7882246302,134.94,2.99444256,0.87337908,3.119211,2.99444256,0.87337908,3.119211,0.0,0.0,0.0,134.94
2019-10-13 20:00:00,66.21582112,13.17128116,67.5130921673,3.05582112,0.89128116,3.183147,63.16,12.28,64.3427074345,137.33,63.03582112,21.64128116,66.6472789731,3.05582112,0.89128116,3.183147,59.98,20.75,63.4678099512,135.5,3.05582112,0.89128116,3.183147,3.05582112,0.89128116,3.183147,0.0,0.0,0.0,135.5
2019-10-13 20:30:00,61.96290528,12.36876404,63.1853460433,1.81290528,0.52876404,1.888443,60.15,11.84,61.3042257924,137.43,59.15290528,21.85876404,63.0624434067,1.81290528,0.52876404,1.888443,57.34,21.33,61.1787912597,135.61,1.81290528,0.52876404,1.888443,1.81290528,0.52876404,1.888443,0.0,0.0,0.0,135.61
2019-10-13 21:00:00,59.17427424,11.02291332,60.1921867844,1.48427424,0.43291332,1.546119,57.69,10.59,58.6539359293,137.95,56.22427424,23.00291332,60.7478644482,1.48427424,0.43291332,1.546119,54.74,22.57,59.2104087133,136.13,1.48427424,0.43291332,1.546119,1.48427424,0.43291332,1.546119,0.0,0.0,0.0,136.13
2019-10-13 21:30:00,57.24860928,10.79501104,58.2574933193,2.10860928,0.6150110400000001,2.196468,55.14,10.18,56.0718467682,138.2,54.29860928,23.73501104,59.2595116316,2.10860928,0.6150110400000001,2.196468,52.19,23.12,57.0817878136,136.36,2.10860928,0.6150110400000001,2.196468,2.10860928,0.6150110400000001,2.196468,0.0,0.0,0.0,136.36
2019-10-13 22:00:00,54.5857728,9.2658504,55.3666196892,1.4257728,0.4158504,1.4851800000000002,53.16,8.85,53.8916329313,138.93,51.7357728,24.9158504,57.422902995,1.4257728,0.4158504,1.4851800000000002,50.31,24.5,55.9584318937,137.04,1.4257728,0.4158504,1.4851800000000002,1.4257728,0.4158504,1.4851800000000002,0.0,0.0,0.0,137.04
2019-10-13 22:30:00,51.27288544,9.48792492,52.1433552874,1.67288544,0.48792492,1.742589,49.6,9.0,50.4099196587,138.65,48.17288544,25.15792492,54.3465553453,1.67288544,0.48792492,1.742589,46.5,24.67,52.6389485077,136.81,1.67288544,0.48792492,1.742589,1.67288544,0.48792492,1.742589,0.0,0.0,0.0,136.81
2019-10-13 23:00:00,47.68250592,8.08864756,48.3637011628,1.57250592,0.45864756,1.6380270000000001,46.11,7.63,46.7370195883,138.8,44.99250592,26.31864756,52.1248194083,1.57250592,0.45864756,1.6380270000000001,43.42,25.86,50.5374712466,137.0,1.57250592,0.45864756,1.6380270000000001,1.57250592,0.45864756,1.6380270000000001,0.0,0.0,0.0,137.0
2019-10-13 23:30:00,46.8054928,7.4274354,47.3911484654,1.7054928,0.49743539999999997,1.776555,45.1,6.93,45.6293206173,139.3,44.1354928,27.1974354,51.8424750281,1.7054928,0.49743539999999997,1.776555,42.43,26.7,50.1317753526,137.45,1.7054928,0.49743539999999997,1.776555,1.7054928,0.49743539999999997,1.776555,0.0,0.0,0.0,137.45
2019-10-14 00:00:00,44.97940896,7.39524428,45.5832959356,1.6294089600000001,0.47524428,1.697301,43.35,6.92,43.8988485043,139.42,42.36940896,27.20524428,50.3516844997,1.6294089600000001,0.47524428,1.697301,40.74,26.73,48.7261787954,137.59,1.6294089600000001,0.47524428,1.697301,1.6294089600000001,0.47524428,1.697301,0.0,0.0,0.0,137.59
2019-10-14 00:30:00,43.0386,6.627925,43.5459582483,1.3986,0.407925,1.456875,41.64,6.22,42.1019952021,139.13,40.5086,27.667925,49.055690269,1.3986,0.407925,1.456875,39.11,27.26,47.6728402762,137.31,1.3986,0.407925,1.456875,1.3986,0.407925,1.456875,0.0,0.0,0.0,137.31
2019-10-14 01:00:00,41.71964896,6.39531428,42.2069799214,1.38964896,0.40531428,1.447551,40.33,5.99,40.7724048837,139.35,39.15964896,28.02531428,48.1549202799,1.38964896,0.40531428,1.447551,37.77,27.62,46.7914233594,137.54,1.38964896,0.40531428,1.447551,1.38964896,0.40531428,1.447551,0.0,0.0,0.0,137.54
2019-10-14 01:30:00,43.43461408,6.49051244,43.9168811736,1.30461408,0.38051244,1.358973,42.13,6.11,42.570752871,139.15,40.91461408,27.75051244,49.4378052304,1.30461408,0.38051244,1.358973,39.61,27.37,48.1463290397,137.34,1.30461408,0.38051244,1.358973,1.30461408,0.38051244,1.358973,0.0,0.0,0.0,137.34
2019-10-14 02:00:00,44.3857728,6.7258504,44.8924703114,1.4257728,0.4158504,1.4851800000000002,42.96,6.31,43.4209361944,138.74,41.8257728,27.4058504,50.0047588382,1.4257728,0.4158504,1.4851800000000002,40.4,26.99,48.586213065,136.93,1.4257728,0.4158504,1.4851800000000002,1.4257728,0.4158504,1.4851800000000002,0.0,0.0,0.0,136.93
2019-10-14 02:30:00,44.38731136,6.52713248,44.8646505412,1.32731136,0.38713248,1.382616,43.06,6.14,43.4955537958,138.64,41.83731136,27.48713248,50.0589959329,1.32731136,0.38713248,1.382616,40.51,27.1,48.7387946096,136.84,1.32731136,0.38713248,1.382616,1.32731136,0.38713248,1.382616,0.0,0.0,0.0,136.84
2019-10-14 03:00:00,43.35590272,6.25130496,43.8042590894,1.37590272,0.40130496,1.433232,41.98,5.85,42.3856449756,138.96,40.80590272,27.97130496,49.4723720672,1.37590272,0.40130496,1.433232,39.43,27.57,48.1126781628,137.15,1.37590272,0.40130496,1.433232,1.37590272,0.40130496,1.433232,0.0,0.0,0.0,137.15
2019-10-14 03:30:00,42.06295552,6.37419536,42.5431850426,1.52295552,0.44419536,1.586412,40.54,5.93,40.9714107641,139.55,39.52295552,28.23419536,48.5719445839,1.52295552,0.44419536,1.586412,38.0,27.79,47.0774266501,137.73,1.52295552,0.44419536,1.586412,1.52295552,0.44419536,1.586412,0.0,0.0,0.0,137.73
2019-10-14 04:00:00,41.86597248,6.48090864,42.3646294507,1.54597248,0.45090864,1.610388,40.32,6.03,40.768410565,139.55,39.27597248,28.20090864,48.3517658661,1.54597248,0.45090864,1.610388,37.73,27.75,46.8360480826,137.75,1.54597248,0.45090864,1.610388,1.54597248,0.45090864,1.610388,0.0,0.0,0.0,137.75
2019-10-14 04:30:00,41.78652192,6.51398556,42.2911979264,1.55652192,0.45398556,1.6213769999999998,40.23,6.06,40.6838604363,139.55,39.18652192,28.16398556,48.257575393,1.55652192,0.45398556,1.6213769999999998,37.63,27.71,46.7317985958,137.72,1.55652192,0.45398556,1.6213769999999998,1.55652192,0.45398556,1.6213769999999998,0.0,0.0,0.0,137.72
2019-10-14 05:00:00,41.76842016,6.50370588,42.2717294753,1.41842016,0.41370588,1.4775209999999999,40.35,6.09,40.8069920479,139.53,39.20842016,28.08370588,48.2285677519,1.41842016,0.41370588,1.4775209999999999,37.79,27.67,46.8370900035,137.72,1.41842016,0.41370588,1.4775209999999999,1.41842016,0.41370588,1.4775209999999999,0.0,0.0,0.0,137.72
2019-10-14 05:30:00,43.6304384,6.8684612,44.167758764,1.1604383999999999,0.33846119999999996,1.20879,42.47,6.53,42.9690795806,139.12,41.0204384,27.4384612,49.351246383,1.1604383999999999,0.33846119999999996,1.20879,39.86,27.1,48.1998921161,137.3,1.1604383999999999,0.33846119999999996,1.20879,1.1604383999999999,0.33846119999999996,1.20879,0.0,0.0,0.0,137.3
2019-10-14 06:00:00,46.8672112,7.3929366,47.4467174548,1.5872112,0.4629366,1.6533449999999998,45.28,6.93,45.807240694,139.41,43.9572112,27.2329366,51.7094696583,1.5872112,0.4629366,1.6533449999999998,42.37,26.77,50.118357914,137.56,1.5872112,0.4629366,1.6533449999999998,1.5872112,0.4629366,1.6533449999999998,0.0,0.0,0.0,137.56
