Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-14 06:30:00,54.4290096,19.7151278,57.8895789431,1.3890096,0.4051278,1.446885,53.04,19.31,56.4457057711,137.96,49.6590096,34.1951278,60.2936480876,1.3890096,0.4051278,1.446885,48.27,33.79,58.9216174252,134.79,1.3890096,0.4051278,1.446885,1.3890096,0.4051278,1.446885,0.0,0.0,0.0,134.79
2019-10-14 07:00:00,60.9624064,22.0277852,64.8200456255,1.1924063999999999,0.34778519999999996,1.2420900000000001,59.77,21.68,63.5804631943,137.48,55.9924064,30.7877852,63.8986485928,1.1924063999999999,0.34778519999999996,1.2420900000000001,54.8,30.44,62.6867896769,134.1,1.1924063999999999,0.34778519999999996,1.2420900000000001,1.1924063999999999,0.34778519999999996,1.2420900000000001,0.0,0.0,0.0,134.1
2019-10-14 07:30:00,65.83599232,24.35174776,70.1953381908,1.68599232,0.49174776000000003,1.7562419999999999,64.15,23.86,68.4435687264,136.44,60.87599232,29.37174776,67.5913160652,1.68599232,0.49174776000000003,1.7562419999999999,59.19,28.88,65.8597790765,133.2,1.68599232,0.49174776000000003,1.7562419999999999,1.68599232,0.49174776000000003,1.7562419999999999,0.0,0.0,0.0,133.2
2019-10-14 08:00:00,68.66168576,27.39424168,73.9247696556,2.55168576,0.74424168,2.658006,66.11,26.65,71.2794121749,137.27,63.31168576,28.244241680000002,69.3260899074,2.55168576,0.74424168,2.658006,60.76,27.5,66.6935349191,134.07,2.55168576,0.74424168,2.658006,2.55168576,0.74424168,2.658006,0.0,0.0,0.0,134.07
2019-10-14 08:30:00,74.79235488,29.71568684,80.4793041276,2.76235488,0.80568684,2.877453,72.03,28.91,77.6151338336,136.73,69.27235488,25.28568684,73.7429665093,2.76235488,0.80568684,2.877453,66.51,24.48,70.8720713681,133.4,2.76235488,0.80568684,2.877453,2.76235488,0.80568684,2.877453,0.0,0.0,0.0,133.4
2019-10-14 09:00:00,74.1586384,31.0729362,80.4054165677,2.9586384,0.8629361999999999,3.081915,71.2,30.21,77.3439338281,136.68,68.0486384,25.0429362,72.5104533265,2.9586384,0.8629361999999999,3.081915,65.09,24.18,69.4361613282,133.56,2.9586384,0.8629361999999999,3.081915,2.9586384,0.8629361999999999,3.081915,0.0,0.0,0.0,133.56
2019-10-14 09:30:00,72.66330368,30.02888024,78.6237200224,3.01330368,0.87888024,3.138858,69.65,29.15,75.5039402945,137.03,66.80330368,25.65888024,71.5615785022,3.01330368,0.87888024,3.138858,63.79,24.78,68.4340010521,133.78,3.01330368,0.87888024,3.138858,3.01330368,0.87888024,3.138858,0.0,0.0,0.0,133.78
2019-10-14 10:00:00,72.29597088,29.36757484,78.0330818145,3.14597088,0.91757484,3.277053,69.15,28.45,74.7738256344,136.95,66.53597088,26.28757484,71.5407017852,3.14597088,0.91757484,3.277053,63.39,25.37,68.2783201316,133.78,3.14597088,0.91757484,3.277053,3.14597088,0.91757484,3.277053,0.0,0.0,0.0,133.78
2019-10-14 10:30:00,73.1007456,29.9748008,79.0076432396,3.6507456,1.0648008,3.80286,69.45,28.91,75.2269273598,136.95,66.9607456,26.1848008,71.8984370083,3.6507456,1.0648008,3.80286,63.31,25.12,68.1114564519,133.75,3.6507456,1.0648008,3.80286,3.6507456,1.0648008,3.80286,0.0,0.0,0.0,133.75
2019-10-14 11:00:00,75.20511104,30.76149072,81.2531724787,3.84511104,1.12149072,4.005324,71.36,29.64,77.2708172598,136.7,69.02511104,25.34149072,73.529974201,3.84511104,1.12149072,4.005324,65.18,24.22,69.5344576451,133.52,3.84511104,1.12149072,4.005324,3.84511104,1.12149072,4.005324,0.0,0.0,0.0,133.52
2019-10-14 11:30:00,72.57496,20.34853,75.3736525064,5.03496,1.4685300000000001,5.24475,67.54,18.88,70.1292093211,137.72,69.14496,16.36853,71.0559938905,5.03496,1.4685300000000001,5.24475,64.11,14.9,65.8187063076,135.94,5.03496,1.4685300000000001,5.24475,5.03496,1.4685300000000001,5.24475,0.0,0.0,0.0,135.94
2019-10-14 12:00:00,73.71838848,20.58244664,76.5378201269,3.12838848,0.91244664,3.258738,70.59,19.67,73.2793081299,137.48,70.02838848,14.68244664,71.5510267742,3.12838848,0.91244664,3.258738,66.9,13.77,68.302436999,135.75,3.12838848,0.91244664,3.258738,3.12838848,0.91244664,3.258738,0.0,0.0,0.0,135.75
2019-10-14 12:30:00,74.20713952,21.24333236,77.187944172,3.33713952,0.97333236,3.476187,70.87,20.27,73.7118023114,137.86,70.58713952,14.29333236,72.0197446231,3.33713952,0.97333236,3.476187,67.25,13.32,68.5564358759,136.05,3.33713952,0.97333236,3.476187,3.33713952,0.97333236,3.476187,0.0,0.0,0.0,136.05
2019-10-14 13:00:00,72.2032736,19.2709548,74.7307327507,3.1232736,0.9109548,3.25341,69.08,18.36,71.4782204591,138.49,68.4232736,16.2709548,70.3312756904,3.1232736,0.9109548,3.25341,65.3,15.36,67.0821854146,136.63,3.1232736,0.9109548,3.25341,3.1232736,0.9109548,3.25341,0.0,0.0,0.0,136.63
2019-10-14 13:30:00,72.81941856,19.06899708,75.274792388,2.01941856,0.5889970800000001,2.103561,70.8,18.48,73.1720602416,138.45,69.41941856,15.60899708,71.152627942,2.01941856,0.5889970800000001,2.103561,67.4,15.02,69.0533156336,136.63,2.01941856,0.5889970800000001,2.103561,2.01941856,0.5889970800000001,2.103561,0.0,0.0,0.0,136.63
2019-10-14 14:00:00,71.61064768,18.98727224,74.0850954529,1.67064768,0.48727224,1.7402579999999999,69.94,18.5,72.3453771847,138.11,68.50064768,15.23727224,70.174875831,1.67064768,0.48727224,1.7402579999999999,66.83,14.75,68.4383766611,136.35,1.67064768,0.48727224,1.7402579999999999,1.67064768,0.48727224,1.7402579999999999,0.0,0.0,0.0,136.35
2019-10-14 14:30:00,72.91696096,20.88578028,75.8491859781,2.07696096,0.6057802800000001,2.163501,70.84,20.28,73.6857109622,137.89,68.67696096,14.51578028,70.1942507891,2.07696096,0.6057802800000001,2.163501,66.6,13.91,68.0371082572,136.17,2.07696096,0.6057802800000001,2.163501,2.07696096,0.6057802800000001,2.163501,0.0,0.0,0.0,136.17
2019-10-14 15:00:00,72.67885888,19.65883384,75.2906785469,2.25885888,0.65883384,2.352978,70.42,19.0,72.9381683346,138.04,68.88885888,15.46883384,70.6042470264,2.25885888,0.65883384,2.352978,66.63,14.81,68.2560839779,136.2,2.25885888,0.65883384,2.352978,2.25885888,0.65883384,2.352978,0.0,0.0,0.0,136.2
2019-10-14 15:30:00,70.74775872,17.94601296,72.9883877412,3.51775872,1.02601296,3.664332,67.23,16.92,69.3264689711,138.4,66.78775872,17.82601296,69.1257654778,3.51775872,1.02601296,3.664332,63.27,16.8,65.4624541245,136.57,3.51775872,1.02601296,3.664332,3.51775872,1.02601296,3.664332,0.0,0.0,0.0,136.57
2019-10-14 16:00:00,70.76258432,18.00200376,73.0165425025,3.09258432,0.90200376,3.221442,67.67,17.1,69.7971267317,138.11,67.28258432,17.40200376,69.496589036,3.09258432,0.90200376,3.221442,64.19,16.5,66.276738755,136.36,3.09258432,0.90200376,3.221442,3.09258432,0.90200376,3.221442,0.0,0.0,0.0,136.36
2019-10-14 16:30:00,75.02985728,19.30412504,77.4734065794,2.85985728,0.83412504,2.979018,72.17,18.47,74.4959717032,138.11,71.34985728,15.99412504,73.1205454689,2.85985728,0.83412504,2.979018,68.49,15.16,70.1477419451,136.26,2.85985728,0.83412504,2.979018,2.85985728,0.83412504,2.979018,0.0,0.0,0.0,136.26
2019-10-14 17:00:00,77.76501216,19.19396188,80.0987221427,2.82501216,0.82396188,2.9427209999999997,74.94,18.37,77.158670932,137.99,73.57501216,16.11396188,75.3189364092,2.82501216,0.82396188,2.9427209999999997,70.75,15.29,72.383330954,136.17,2.82501216,0.82396188,2.9427209999999997,2.82501216,0.82396188,2.9427209999999997,0.0,0.0,0.0,136.17
2019-10-14 17:30:00,77.92251456,19.42240008,80.3065869043,2.9225145599999998,0.85240008,3.044286,75.0,18.57,77.2647714033,137.87,74.69251456,15.80240008,76.3458419273,2.9225145599999998,0.85240008,3.044286,71.77,14.95,73.3105408519,136.08,2.9225145599999998,0.85240008,3.044286,2.9225145599999998,0.85240008,3.044286,0.0,0.0,0.0,136.08
2019-10-14 18:00:00,80.19573152,19.43083836,82.5161368061,2.74573152,0.80083836,2.860137,77.45,18.63,79.6591451122,137.94,76.51573152,15.69083836,78.1079994526,2.74573152,0.80083836,2.860137,73.77,14.89,75.2577238561,136.15,2.74573152,0.80083836,2.860137,2.74573152,0.80083836,2.860137,0.0,0.0,0.0,136.15
2019-10-14 18:30:00,82.16264448,20.63785464,84.7149407843,2.87264448,0.83785464,2.992338,79.29,19.8,81.7248071273,137.66,78.17264448,14.45785464,79.4983767494,2.87264448,0.83785464,2.992338,75.3,13.62,76.5218557015,135.76,2.87264448,0.83785464,2.992338,2.87264448,0.83785464,2.992338,0.0,0.0,0.0,135.76
2019-10-14 19:00:00,79.48796928,18.68149104,81.6537529311,2.74796928,0.80149104,2.862468,76.74,17.88,78.7954440307,137.74,75.65796928,16.41149104,77.4174744727,2.74796928,0.80149104,2.862468,72.91,15.61,74.5623242663,135.94,2.74796928,0.80149104,2.862468,2.74796928,0.80149104,2.862468,0.0,0.0,0.0,135.94
2019-10-14 19:30:00,77.21647072,17.858553960000002,79.2547241494,2.80647072,0.81855396,2.923407,74.41,17.04,76.3361624658,137.95,73.53647072,17.13855396,75.5072351354,2.80647072,0.81855396,2.923407,70.73,16.32,72.5883964556,136.12,2.80647072,0.81855396,2.923407,2.80647072,0.81855396,2.923407,0.0,0.0,0.0,136.12
2019-10-14 20:00:00,76.96370336,17.26566348,78.8765793521,2.93370336,0.85566348,3.055941,74.03,16.41,75.8269674984,138.25,73.47370336,15.81566348,75.1566384077,2.93370336,0.85566348,3.055941,70.54,14.96,72.1088982026,136.12,2.93370336,0.85566348,3.055941,2.93370336,0.85566348,3.055941,0.0,0.0,0.0,136.12
2019-10-14 20:30:00,75.39273568,17.25163124,77.3413432373,1.5827356799999999,0.46163124,1.6486830000000001,73.81,16.79,75.6955758284,138.2,72.03273568,15.04163124,73.5864503826,1.5827356799999999,0.46163124,1.6486830000000001,70.45,14.58,71.9428863752,136.09,1.5827356799999999,0.46163124,1.6486830000000001,1.5827356799999999,0.46163124,1.6486830000000001,0.0,0.0,0.0,136.09
2019-10-14 21:00:00,69.9154928,14.3374354,71.370429362,1.7054928,0.49743539999999997,1.776555,68.21,13.84,69.5999260057,137.45,66.6754928,17.3574354,68.8977641422,1.7054928,0.49743539999999997,1.776555,64.97,16.86,67.1219822413,135.4,1.7054928,0.49743539999999997,1.776555,1.7054928,0.49743539999999997,1.776555,0.0,0.0,0.0,135.4
2019-10-14 21:30:00,65.84578272,12.54626996,67.0304109485,1.49578272,0.43626996,1.5581070000000001,64.35,12.11,65.4795739143,137.31,62.93578272,18.72626996,65.6626677283,1.49578272,0.43626996,1.5581070000000001,61.44,18.29,64.1045840795,135.23,1.49578272,0.43626996,1.5581070000000001,1.49578272,0.43626996,1.5581070000000001,0.0,0.0,0.0,135.23
2019-10-14 22:00:00,65.4729856,13.3721208,66.8245872271,1.4129856,0.41212079999999995,1.47186,64.06,12.96,65.3578243212,136.77,62.4129856,19.6621208,65.4368379879,1.4129856,0.41212079999999995,1.47186,61.0,19.25,63.9653226366,134.89,1.4129856,0.41212079999999995,1.47186,1.4129856,0.41212079999999995,1.47186,0.0,0.0,0.0,134.89
2019-10-14 22:30:00,61.91317536,13.02675948,63.2687738597,1.4631753600000001,0.42675948,1.524141,60.45,12.6,61.7491902781,136.94,58.77317536,20.60675948,62.2810137856,1.4631753600000001,0.42675948,1.524141,57.31,20.18,60.7591021988,135.19,1.4631753600000001,0.42675948,1.524141,1.4631753600000001,0.42675948,1.524141,0.0,0.0,0.0,135.19
2019-10-14 23:00:00,57.33287584,11.73417212,58.5213588994,1.28287584,0.37417212,1.336329,56.05,11.36,57.1896153161,137.45,54.72287584,21.79417212,58.9031330117,1.28287584,0.37417212,1.336329,53.44,21.42,57.5729971428,135.63,1.28287584,0.37417212,1.336329,1.28287584,0.37417212,1.336329,0.0,0.0,0.0,135.63
2019-10-14 23:30:00,54.6589296,12.1184378,55.986204727,1.4689296,0.4284378,1.530135,53.19,11.69,54.4594546429,137.88,51.4389296,22.2584378,56.0482072121,1.4689296,0.4284378,1.530135,49.97,21.83,54.5302649911,136.15,1.4689296,0.4284378,1.530135,1.4689296,0.4284378,1.530135,0.0,0.0,0.0,136.15
2019-10-15 00:00:00,51.42717152,11.13125836,52.6180471248,1.30717152,0.38125836,1.361637,50.12,10.75,51.25989563,137.34,48.65717152,22.83125836,53.7474343446,1.30717152,0.38125836,1.361637,47.35,22.45,52.4025285649,135.64,1.30717152,0.38125836,1.361637,1.30717152,0.38125836,1.361637,0.0,0.0,0.0,135.64
2019-10-15 00:30:00,49.18849024,9.77997632,50.1513260932,1.26849024,0.36997632,1.3213439999999999,47.92,9.41,48.8351768708,137.69,46.52849024,24.03997632,52.3719473142,1.26849024,0.36997632,1.3213439999999999,45.26,23.67,51.0757917217,135.95,1.26849024,0.36997632,1.3213439999999999,1.26849024,0.36997632,1.3213439999999999,0.0,0.0,0.0,135.95
2019-10-15 01:00:00,49.30898976,9.97428868,50.3076823738,1.24898976,0.36428868000000003,1.301031,48.06,9.61,49.0113833716,137.78,46.69898976,24.00428868,52.5071568421,1.24898976,0.36428868000000003,1.301031,45.45,23.64,51.2303825869,135.98,1.24898976,0.36428868000000003,1.301031,1.24898976,0.36428868000000003,1.301031,0.0,0.0,0.0,135.98
2019-10-15 01:30:00,49.35374496,9.87734228,50.3324351894,1.29374496,0.37734228000000003,1.347651,48.06,9.5,48.9899336599,138.02,46.79374496,24.19734228,52.6798437811,1.29374496,0.37734228000000003,1.347651,45.5,23.82,51.3579828264,136.26,1.29374496,0.37734228000000003,1.347651,1.29374496,0.37734228000000003,1.347651,0.0,0.0,0.0,136.26
2019-10-15 02:00:00,50.19173664,10.39300652,51.2564631189,1.62173664,0.47300652,1.689309,48.57,9.92,49.5726870363,138.02,47.46173664,23.813006520000002,53.1006188703,1.62173664,0.47300652,1.689309,45.84,23.34,51.4398794711,136.26,1.62173664,0.47300652,1.689309,1.62173664,0.47300652,1.689309,0.0,0.0,0.0,136.26
2019-10-15 02:30:00,50.59238624,10.21027932,51.6123953063,1.37238624,0.40027932,1.4295689999999999,49.22,9.81,50.1880912169,138.07,47.86238624,23.79027932,53.4489046353,1.37238624,0.40027932,1.4295689999999999,46.49,23.39,52.0424077076,136.3,1.37238624,0.40027932,1.4295689999999999,1.37238624,0.40027932,1.4295689999999999,0.0,0.0,0.0,136.3
2019-10-15 03:00:00,49.5699088,9.7162234,50.5131750695,1.2899088,0.3762234,1.343655,48.28,9.34,49.1751359937,138.46,46.7899088,24.4162234,52.7773391773,1.2899088,0.3762234,1.343655,45.5,24.04,51.4603886499,136.68,1.2899088,0.3762234,1.343655,1.2899088,0.3762234,1.343655,0.0,0.0,0.0,136.68
2019-10-15 03:30:00,48.46118752,8.67659636,49.2317988727,1.29118752,0.37659636,1.344987,47.17,8.3,47.8946646298,138.7,45.71118752,24.25659636,51.7483828874,1.29118752,0.37659636,1.344987,44.42,23.88,50.4320414023,136.77,1.29118752,0.37659636,1.344987,1.29118752,0.37659636,1.344987,0.0,0.0,0.0,136.77
2019-10-15 04:00:00,47.8510576,7.7911418,48.4811881454,1.3410576,0.3911418,1.396935,46.51,7.4,47.0950114131,138.77,45.2010576,24.1011418,51.2250001876,1.3410576,0.3911418,1.396935,43.86,23.71,49.858436598,136.72,1.3410576,0.3911418,1.396935,1.3410576,0.3911418,1.396935,0.0,0.0,0.0,136.72
2019-10-15 04:30:00,47.45324544,7.85302992,48.0986546768,1.31324544,0.38302992,1.367964,46.14,7.47,46.7407798395,138.71,44.78324544,24.03302992,50.8244586717,1.31324544,0.38302992,1.367964,43.47,23.65,49.4870023339,136.66,1.31324544,0.38302992,1.367964,1.31324544,0.38302992,1.367964,0.0,0.0,0.0,136.66
2019-10-15 05:00:00,46.27788992,8.03813456,46.9707856295,2.18788992,0.63813456,2.279052,44.09,7.4,44.706689656,138.61,43.55788992,24.36813456,49.9108781351,2.18788992,0.63813456,2.279052,41.37,23.73,47.6926598126,136.57,2.18788992,0.63813456,2.279052,2.18788992,0.63813456,2.279052,0.0,0.0,0.0,136.57
2019-10-15 05:30:00,48.34551296,8.83494128,49.1461576401,1.52551296,0.44494128,1.589076,46.82,8.39,47.565791279,138.58,45.55551296,23.71494128,51.358574756,1.52551296,0.44494128,1.589076,44.03,23.27,49.8009417582,136.57,1.52551296,0.44494128,1.589076,1.52551296,0.44494128,1.589076,0.0,0.0,0.0,136.57
2019-10-15 06:00:00,50.91289568,9.77501124,51.842779548,1.4228956799999999,0.41501124,1.482183,49.49,9.36,50.3673475577,139.12,47.77289568,24.73501124,53.7965644135,1.4228956799999999,0.41501124,1.482183,46.35,24.32,52.3429546357,137.29,1.4228956799999999,0.41501124,1.482183,1.4228956799999999,0.41501124,1.482183,0.0,0.0,0.0,137.29
2019-10-15 06:30:00,56.91422432,11.81414876,58.127472342,1.45422432,0.42414876,1.5148169999999999,55.46,11.39,56.6175211397,138.15,53.90422432,22.24414876,58.3135280497,1.45422432,0.42414876,1.5148169999999999,52.45,21.82,56.8077010624,136.32,1.45422432,0.42414876,1.5148169999999999,1.45422432,0.42414876,1.5148169999999999,0.0,0.0,0.0,136.32
2019-10-15 07:00:00,62.28448416,14.12505788,63.8660647542,1.35448416,0.39505788000000003,1.410921,60.93,13.73,62.4578081588,137.83,59.26448416,19.76505788,62.4734871426,1.35448416,0.39505788000000003,1.410921,57.91,19.37,61.0636143706,136.04,1.35448416,0.39505788000000003,1.410921,1.35448416,0.39505788000000003,1.410921,0.0,0.0,0.0,136.04
2019-10-15 07:30:00,69.09086688,16.87650284,71.1221782171,2.2508668800000002,0.65650284,2.344653,66.84,16.22,68.7798953183,136.59,65.96086688,17.00650284,68.1179645792,2.2508668800000002,0.65650284,2.344653,63.71,16.35,65.7745133011,134.78,2.2508668800000002,0.65650284,2.344653,2.2508668800000002,0.65650284,2.344653,0.0,0.0,0.0,134.78
2019-10-15 08:00:00,71.2371104,18.4954072,73.5989536993,2.4871104,0.7254071999999999,2.5907400000000003,68.75,17.77,71.0094036026,136.83,67.9371104,15.9554072,69.7855714917,2.4871104,0.7254071999999999,2.5907400000000003,65.45,15.23,67.1986264741,135.05,2.4871104,0.7254071999999999,2.5907400000000003,2.4871104,0.7254071999999999,2.5907400000000003,0.0,0.0,0.0,135.05
2019-10-15 08:30:00,76.53047808,21.37013944,79.4581458054,1.44047808,0.42013944000000003,1.5004979999999999,75.09,20.95,77.9577488131,137.19,73.13047808,12.60013944,74.2080207128,1.44047808,0.42013944000000003,1.5004979999999999,71.69,12.18,72.71731912,135.26,1.44047808,0.42013944000000003,1.5004979999999999,1.44047808,0.42013944000000003,1.5004979999999999,0.0,0.0,0.0,135.26
2019-10-15 09:00:00,78.12058752,22.95142136,81.4223184202,1.89058752,0.55142136,1.9693619999999998,76.23,22.4,79.4529602973,137.05,73.95058752,12.25142136,74.9585666878,1.89058752,0.55142136,1.9693619999999998,72.06,11.7,73.003654703,135.39,1.89058752,0.55142136,1.9693619999999998,1.89058752,0.55142136,1.9693619999999998,0.0,0.0,0.0,135.39
2019-10-15 09:30:00,78.8943536,22.4462698,82.0253257104,2.0443536,0.5962698,2.129535,76.85,21.85,79.8958384398,137.14,75.2343536,12.0962698,76.2005754879,2.0443536,0.5962698,2.129535,73.19,11.5,74.0879619102,135.34,2.0443536,0.5962698,2.129535,2.0443536,0.5962698,2.129535,0.0,0.0,0.0,135.34
2019-10-15 10:00:00,74.27472288,20.97846084,77.180504521,2.3947228799999998,0.69846084,2.494503,71.88,20.28,74.6860950914,137.63,70.58472288,13.64846084,71.8921663837,2.3947228799999998,0.69846084,2.494503,68.19,12.95,69.4087789836,135.83,2.3947228799999998,0.69846084,2.494503,2.3947228799999998,0.69846084,2.494503,0.0,0.0,0.0,135.83
2019-10-15 10:30:00,73.58972768,21.18533724,76.5784991626,2.58972768,0.75533724,2.6976329999999997,71.0,20.43,73.8808831837,137.72,70.08972768,13.59533724,71.3961001801,2.58972768,0.75533724,2.6976329999999997,67.5,12.84,68.7103747625,135.93,2.58972768,0.75533724,2.6976329999999997,2.58972768,0.75533724,2.6976329999999997,0.0,0.0,0.0,135.93
2019-10-15 11:00:00,71.97210496,20.70519728,74.8911816356,2.93210496,0.8551972800000001,3.054276,69.04,19.85,71.8369271336,137.83,68.55210496,14.51519728,70.0719776125,2.93210496,0.8551972800000001,3.054276,65.62,13.66,67.0267110934,136.11,2.93210496,0.8551972800000001,3.054276,2.93210496,0.8551972800000001,3.054276,0.0,0.0,0.0,136.11
2019-10-15 11:30:00,72.44054656,20.79307608,75.365673876,2.8905465599999998,0.84307608,3.010986,69.55,19.95,72.3547165014,137.77,68.88054656,14.42307608,70.3743903562,2.8905465599999998,0.84307608,3.010986,65.99,13.58,67.3728172188,136.06,2.8905465599999998,0.84307608,3.010986,2.8905465599999998,0.84307608,3.010986,0.0,0.0,0.0,136.06
2019-10-15 12:00:00,75.1611056,22.3099058,78.4023194288,3.2911056,0.9599057999999999,3.428235,71.87,21.35,74.9741248699,137.55,71.3511056,13.2299058,72.567283798,3.2911056,0.9599057999999999,3.428235,68.06,12.27,69.1571869006,135.87,3.2911056,0.9599057999999999,3.428235,3.2911056,0.9599057999999999,3.428235,0.0,0.0,0.0,135.87
2019-10-15 12:30:00,80.70431264,25.33792452,84.5883945803,3.04431264,0.88792452,3.171159,77.66,24.45,81.4179224741,137.22,74.92431264,11.23792452,75.7624153,3.04431264,0.88792452,3.171159,71.88,10.35,72.6213253804,135.63,3.04431264,0.88792452,3.171159,3.04431264,0.88792452,3.171159,0.0,0.0,0.0,135.63
2019-10-15 13:00:00,80.98186496,24.62512728,84.6431293488,3.17186496,0.92512728,3.304026,77.81,23.7,81.3393268966,137.36,75.78186496000001,11.72512728,76.683568426,3.17186496,0.92512728,3.304026,72.61,10.8,73.4088012434,135.72,3.17186496,0.92512728,3.304026,3.17186496,0.92512728,3.304026,0.0,0.0,0.0,135.72
2019-10-15 13:30:00,91.5293968,22.4681574,94.2467430499,3.7993968000000002,1.1081574,3.957705,87.73,21.36,90.2928707042,137.59,61.8293968,11.5981574,62.9078020895,3.7993968000000002,1.1081574,3.957705,58.03,10.49,58.9705095789,135.72,3.7993968000000002,1.1081574,3.957705,3.7993968000000002,1.1081574,3.957705,0.0,0.0,0.0,135.72
2019-10-15 14:00:00,117.16542144,20.29449792,118.9100610842,3.13542144,0.91449792,3.266064,114.03,19.38,115.6651429775,137.48,32.71542144,8.16449792,33.7188052321,3.13542144,0.91449792,3.266064,29.58,7.25,30.4555233086,135.46,3.13542144,0.91449792,3.266064,3.13542144,0.91449792,3.266064,0.0,0.0,0.0,135.46
2019-10-15 14:30:00,118.71132544,20.55246992,120.4773124183,3.23132544,0.9424699200000001,3.365964,115.48,19.61,117.1331827451,137.56,33.51132544,7.75246992,34.3963620548,3.23132544,0.9424699200000001,3.365964,30.28,6.8100000000000005,31.0363416014,135.54,3.23132544,0.9424699200000001,3.365964,3.23132544,0.9424699200000001,3.365964,0.0,0.0,0.0,135.54
2019-10-15 15:00:00,115.99525088,20.07736484,117.7200017229,3.86525088,1.12736484,4.026303,112.13,18.95,113.7200043968,137.74,33.54525088,8.28736484,34.5537881077,3.86525088,1.12736484,4.026303,29.68,7.16,30.5314264324,135.8,3.86525088,1.12736484,4.026303,3.86525088,1.12736484,4.026303,0.0,0.0,0.0,135.8
2019-10-15 15:30:00,117.40085536,19.14274948,118.9512744653,3.78085536,1.10274948,3.938391,113.62,18.04,115.0432353509,138.15,34.59085536,8.29274948,35.5710130369,3.78085536,1.10274948,3.938391,30.81,7.19,31.6378286233,136.26,3.78085536,1.10274948,3.938391,3.78085536,1.10274948,3.938391,0.0,0.0,0.0,136.26
2019-10-15 16:00:00,118.35539136,20.19657248,120.0662325715,3.24539136,0.94657248,3.380616,115.11,19.25,116.7085026894,137.95,32.98539136,8.56657248,34.0796450572,3.24539136,0.94657248,3.380616,29.74,7.62,30.7006840315,135.95,3.24539136,0.94657248,3.380616,3.24539136,0.94657248,3.380616,0.0,0.0,0.0,135.95
2019-10-15 16:30:00,84.30859872,14.96125796,85.6258083633,2.67859872,0.78125796,2.790207,81.63,14.18,82.8524550029,139.24,67.72859872,8.30125796,68.235430447,2.67859872,0.78125796,2.790207,65.05,7.52,65.4832260965,136.12,2.67859872,0.78125796,2.790207,2.67859872,0.78125796,2.790207,0.0,0.0,0.0,136.12
2019-10-15 17:00:00,86.42650048,15.49981264,87.8053766981,3.01650048,0.87981264,3.142188,83.41,14.62,84.6815948126,139.13,68.85650048,7.30981264,69.2434185983,3.01650048,0.87981264,3.142188,65.84,6.43,66.1532349927,135.83,3.01650048,0.87981264,3.142188,3.01650048,0.87981264,3.142188,0.0,0.0,0.0,135.83
2019-10-15 17:30:00,85.46678048,14.71822764,86.7248337587,2.73678048,0.79822764,2.850813,82.73,13.92,83.8929037523,139.17,68.56678048,7.97822764,69.0293814377,2.73678048,0.79822764,2.850813,65.83,7.18,66.220399425,135.99,2.73678048,0.79822764,2.850813,2.73678048,0.79822764,2.850813,0.0,0.0,0.0,135.99
2019-10-15 18:00:00,86.4998976,13.8591368,87.6031275563,2.4998976,0.7291367999999999,2.60406,84.0,13.13,85.0199794166,139.17,69.3898976,8.1491368,69.8667755054,2.4998976,0.7291367999999999,2.60406,66.89,7.42,67.3002860321,135.87,2.4998976,0.7291367999999999,2.60406,2.4998976,0.7291367999999999,2.60406,0.0,0.0,0.0,135.87
2019-10-15 18:30:00,87.38622112,13.44473116,88.4144356856,2.65622112,0.77473116,2.766897,84.73,12.67,85.6720596227,138.79,70.57622112,7.99473116,71.0275912157,2.65622112,0.77473116,2.766897,67.92,7.22,68.3026705188,135.33,2.65622112,0.77473116,2.766897,2.65622112,0.77473116,2.766897,0.0,0.0,0.0,135.33
2019-10-15 19:00:00,87.29743008,13.67550044,88.3620994027,2.48743008,0.72550044,2.5910729999999997,84.81,12.95,85.7929985488,138.53,69.70743008,8.06550044,70.1724882394,2.48743008,0.72550044,2.5910729999999997,67.22,7.34,67.6195533851,135.27,2.48743008,0.72550044,2.5910729999999997,2.48743008,0.72550044,2.5910729999999997,0.0,0.0,0.0,135.27
2019-10-15 19:30:00,84.35393344,12.46531392,85.2699838039,2.62393344,0.76531392,2.733264,81.73,11.7,82.5632054853,138.95,68.25393344,8.91531392,68.8337290311,2.62393344,0.76531392,2.733264,65.63,8.15,66.134101642,135.72,2.62393344,0.76531392,2.733264,2.62393344,0.76531392,2.733264,0.0,0.0,0.0,135.72
2019-10-15 20:00:00,83.53968768,12.30699224,84.4413493241,2.62968768,0.76699224,2.739258,80.91,11.54,81.7288180509,139.02,68.51968768,8.97699224,69.1052385094,2.62968768,0.76699224,2.739258,65.89,8.21,66.3995195766,135.63,2.62968768,0.76699224,2.739258,2.62968768,0.76699224,2.739258,0.0,0.0,0.0,135.63
2019-10-15 20:30:00,81.25471264,10.27137452,81.9013397982,2.64471264,0.7713745200000001,2.754909,78.61,9.5,79.1819556465,137.31,67.46471264,6.58137452,67.7849684087,2.64471264,0.7713745200000001,2.754909,64.82,5.8100000000000005,65.0798624768,134.85,2.64471264,0.7713745200000001,2.754909,2.64471264,0.7713745200000001,2.754909,0.0,0.0,0.0,134.85
2019-10-15 21:00:00,76.5341632,6.2182976,76.7863618214,2.6341631999999997,0.7682975999999999,2.74392,73.9,5.45,74.1006916297,137.83,62.7641632,8.5582976,63.344965388,2.6341631999999997,0.7682975999999999,2.74392,60.13,7.79,60.6325077825,135.73,2.6341631999999997,0.7682975999999999,2.74392,2.6341631999999997,0.7682975999999999,2.74392,0.0,0.0,0.0,135.73
2019-10-15 21:30:00,74.10920928,5.34018604,74.3013626191,1.5092092799999999,0.44018604,1.572093,72.6,4.9,72.7651702396,137.65,61.55920928,7.59018604,62.025375221,1.5092092799999999,0.44018604,1.572093,60.05,7.15,60.4741680389,135.41,1.5092092799999999,0.44018604,1.572093,1.5092092799999999,0.44018604,1.572093,0.0,0.0,0.0,135.41
2019-10-15 22:00:00,72.39793088,4.25647984,72.5229482049,1.18793088,0.34647984,1.237428,71.21,3.91,71.3172643895,137.45,59.31793088,8.45647984,59.9176849951,1.18793088,0.34647984,1.237428,58.13,8.11,58.6930063977,135.14,1.18793088,0.34647984,1.237428,1.18793088,0.34647984,1.237428,0.0,0.0,0.0,135.14
2019-10-15 22:30:00,66.52377504,2.64526772,66.5763478037,1.18377504,0.34526772,1.233099,65.34,2.3,65.3804680314,137.95,53.97377504,10.11526772,54.9134503844,1.18377504,0.34526772,1.233099,52.79,9.77,53.6864694313,135.66,1.18377504,0.34526772,1.233099,1.18377504,0.34526772,1.233099,0.0,0.0,0.0,135.66
2019-10-15 23:00:00,59.30264608,1.98118844,59.335730717,1.27264608,0.37118844,1.325673,58.03,1.6099999999999999,58.0523298413,138.14,48.57264608,13.35118844,50.374161829,1.27264608,0.37118844,1.325673,47.3,12.98,49.0486533964,136.15,1.27264608,0.37118844,1.325673,1.27264608,0.37118844,1.325673,0.0,0.0,0.0,136.15
2019-10-15 23:30:00,57.86512352,1.8252443600000001,57.8939032797,1.35512352,0.39524436,1.411587,56.51,1.43,56.5280903622,138.79,47.85512352,11.64524436,49.2516452854,1.35512352,0.39524436,1.411587,46.5,11.25,47.8415353015,136.35,1.35512352,0.39524436,1.411587,1.35512352,0.39524436,1.411587,0.0,0.0,0.0,136.35
2019-10-16 00:00:00,54.12282592,2.07540756,54.1626033542,1.25282592,0.36540756,1.305027,52.87,1.71,52.8976464505,138.88,44.45282592,13.12540756,46.350081509,1.25282592,0.36540756,1.305027,43.2,12.76,45.0450618825,136.48,1.25282592,0.36540756,1.305027,1.25282592,0.36540756,1.305027,0.0,0.0,0.0,136.48
2019-10-16 00:30:00,53.69255616,1.91407888,53.7266627007,1.28255616,0.37407888,1.335996,52.41,1.54,52.4326205715,139.07,43.67255616,13.12407888,45.6019035567,1.28255616,0.37407888,1.335996,42.39,12.75,44.2659530565,136.69,1.28255616,0.37407888,1.335996,1.28255616,0.37407888,1.335996,0.0,0.0,0.0,136.69
2019-10-16 01:00:00,51.75681184,2.77282012,51.8310341712,1.34681184,0.39282012,1.4029289999999999,50.41,2.38,50.4661520229,139.46,42.81681184,13.32282012,44.8416872128,1.34681184,0.39282012,1.4029289999999999,41.47,12.93,43.4389893989,136.94,1.34681184,0.39282012,1.4029289999999999,1.34681184,0.39282012,1.4029289999999999,0.0,0.0,0.0,136.94
2019-10-16 01:30:00,51.15634144,2.8264329200000002,51.2343633958,2.21634144,0.64643292,2.308689,48.94,2.18,48.9885292696,139.18,42.23634144,13.97643292,44.4887538082,2.21634144,0.64643292,2.308689,40.02,13.33,42.1816227758,136.77,2.21634144,0.64643292,2.308689,2.21634144,0.64643292,2.308689,0.0,0.0,0.0,136.77
2019-10-16 02:00:00,53.43198656,2.40349608,53.4860166881,1.45198656,0.42349608,1.512486,51.98,1.98,52.0176969886,138.79,43.71198656,13.55349608,45.7649978151,1.45198656,0.42349608,1.512486,42.26,13.13,44.2527343788,136.4,1.45198656,0.42349608,1.512486,1.45198656,0.42349608,1.512486,0.0,0.0,0.0,136.4
2019-10-16 02:30:00,53.07094784,2.76319312,53.1428333913,1.21094784,0.35319312,1.261404,51.86,2.41,51.9159676785,138.94,43.53094784,13.72319312,45.6428466384,1.21094784,0.35319312,1.261404,42.32,13.37,44.3817451212,136.52,1.21094784,0.35319312,1.261404,1.21094784,0.35319312,1.261404,0.0,0.0,0.0,136.52
2019-10-16 03:00:00,51.18661216,3.05776188,51.2778623982,1.22661216,0.35776188000000003,1.277721,49.96,2.7,50.0329051725,139.1,42.28661216,13.96776188,44.5337617983,1.22661216,0.35776188000000003,1.277721,41.06,13.61,43.2568572599,136.66,1.22661216,0.35776188000000003,1.277721,1.22661216,0.35776188000000003,1.277721,0.0,0.0,0.0,136.66
2019-10-16 03:30:00,49.85771072,3.45724896,49.9774337938,1.56771072,0.45724896,1.633032,48.29,3.0,48.3830972551,139.38,41.30771072,14.38724896,43.7415122917,1.56771072,0.45724896,1.633032,39.74,13.93,42.1107171632,136.94,1.56771072,0.45724896,1.633032,1.56771072,0.45724896,1.633032,0.0,0.0,0.0,136.94
2019-10-16 04:00:00,49.71887936,3.68300648,49.8551050701,1.75887936,0.51300648,1.832166,47.96,3.17,48.0646491717,139.48,40.81887936,14.76300648,43.4065349059,1.75887936,0.51300648,1.832166,39.06,14.25,41.5781926014,137.05,1.75887936,0.51300648,1.832166,1.75887936,0.51300648,1.832166,0.0,0.0,0.0,137.05
2019-10-16 04:30:00,49.74859008,2.48750544,49.8107407921,1.3285900800000001,0.38750544000000003,1.383948,48.42,2.1,48.4655176388,139.44,40.98859008,15.84750544,43.9455110952,1.3285900800000001,0.38750544000000003,1.383948,39.66,15.46,42.5667381884,137.26,1.3285900800000001,0.38750544000000003,1.383948,1.3285900800000001,0.38750544000000003,1.383948,0.0,0.0,0.0,137.26
2019-10-16 05:00:00,50.71837024,1.50494132,50.7406930203,1.38837024,0.40494132,1.446219,49.33,1.1,49.342262818,139.61,41.76837024,16.68494132,44.9775946373,1.38837024,0.40494132,1.446219,40.38,16.28,43.5382911929,137.64,1.38837024,0.40494132,1.446219,1.38837024,0.40494132,1.446219,0.0,0.0,0.0,137.64
2019-10-16 05:30:00,49.94930752,1.80438136,49.9818878577,3.16930752,0.92438136,3.301362,46.78,0.88,46.7882763093,139.06,41.78930752,16.57438136,44.956160206,3.16930752,0.92438136,3.301362,38.62,15.65,41.670455961,137.07,3.16930752,0.92438136,3.301362,3.16930752,0.92438136,3.301362,0.0,0.0,0.0,137.07
2019-10-16 06:00:00,54.01729088,0.73295984,54.0222634119,1.82729088,0.53295984,1.903428,52.19,0.2,52.1903832138,139.36,44.32729088,15.77295984,47.049920073,1.82729088,0.53295984,1.903428,42.5,15.24,45.1498349942,137.36,1.82729088,0.53295984,1.903428,1.82729088,0.53295984,1.903428,0.0,0.0,0.0,137.36
2019-10-16 06:30:00,60.38541312,2.65741216,60.4438578936,1.46541312,0.42741216,1.526472,58.92,2.23,58.9621853394,139.03,49.92541312,13.687412160000001,51.7676745358,1.46541312,0.42741216,1.526472,48.46,13.26,50.2414092159,137.08,1.46541312,0.42741216,1.526472,1.46541312,0.42741216,1.526472,0.0,0.0,0.0,137.08
2019-10-16 07:00:00,67.19520352,5.18193436,67.3947165571,1.27520352,0.37193436,1.3283369999999999,65.92,4.8100000000000005,66.0952532335,138.97,55.42520352,11.371934360000001,56.5798027243,1.27520352,0.37193436,1.3283369999999999,54.15,11.0,55.2559725279,137.11,1.27520352,0.37193436,1.3283369999999999,1.27520352,0.37193436,1.3283369999999999,0.0,0.0,0.0,137.11
2019-10-16 07:30:00,72.26832032,7.07617676,72.6139270348,1.35832032,0.39617676,1.414917,70.91,6.68,71.2239461136,138.13,59.44832032,8.05617676,59.9917058672,1.35832032,0.39617676,1.414917,58.09,7.66,58.5928639,136.09,1.35832032,0.39617676,1.414917,1.35832032,0.39617676,1.414917,0.0,0.0,0.0,136.09
2019-10-16 08:00:00,73.59841888,7.65703884,73.9956586932,2.69841888,0.78703884,2.810853,70.9,6.87,71.2320637073,138.1,60.27841888,7.35703884,60.7257260407,2.69841888,0.78703884,2.810853,57.58,6.57,57.9536133472,135.95,2.69841888,0.78703884,2.810853,2.69841888,0.78703884,2.810853,0.0,0.0,0.0,135.95
2019-10-16 08:30:00,77.2311968,9.6936824,77.8371713106,2.0011968,0.5836823999999999,2.08458,75.23,9.11,75.7795816827,138.39,64.1811968,4.1136824,64.3128945513,2.0011968,0.5836823999999999,2.08458,62.18,3.5300000000000002,62.280119621,135.95,2.0011968,0.5836823999999999,2.08458,2.0011968,0.5836823999999999,2.08458,0.0,0.0,0.0,135.95
2019-10-16 09:00:00,77.17346496,10.10892728,77.8327315767,1.57346496,0.45892728,1.6390259999999999,75.6,9.65,76.2134010526,138.43,63.44346496,4.89892728,63.6323246049,1.57346496,0.45892728,1.6390259999999999,61.87,4.44,62.0291101016,136.35,1.57346496,0.45892728,1.6390259999999999,1.57346496,0.45892728,1.6390259999999999,0.0,0.0,0.0,136.35
2019-10-16 09:30:00,77.64728096,10.73254028,78.3855067046,1.7572809600000001,0.51254028,1.830501,75.89,10.22,76.5750644792,138.06,63.97728096,4.27254028,64.1197869575,1.7572809600000001,0.51254028,1.830501,62.22,3.76,62.3335062386,135.98,1.7572809600000001,0.51254028,1.830501,1.7572809600000001,0.51254028,1.830501,0.0,0.0,0.0,135.98
2019-10-16 10:00:00,77.86163648,9.718810640000001,78.4658506333,1.88163648,0.54881064,1.960038,75.98,9.17,76.5313615454,138.15,65.30163648,3.45881064,65.3931731759,1.88163648,0.54881064,1.960038,63.42,2.91,63.4867269593,135.86,1.88163648,0.54881064,1.960038,1.88163648,0.54881064,1.960038,0.0,0.0,0.0,135.86
2019-10-16 10:30:00,79.76504288,11.44522084,80.5819777973,2.07504288,0.60522084,2.161503,77.69,10.84,78.4426013082,138.0,66.56504288,2.47522084,66.6110475208,2.07504288,0.60522084,2.161503,64.49,1.87,64.5171062587,135.76,2.07504288,0.60522084,2.161503,2.07504288,0.60522084,2.161503,0.0,0.0,0.0,135.76
2019-10-16 11:00:00,79.77933856,10.81230708,80.5086880123,2.09933856,0.61230708,2.186811,77.68,10.2,78.3468084864,138.24,65.87933856,3.00230708,65.9477148725,2.09933856,0.61230708,2.186811,63.78,2.39,63.8247640027,136.0,2.09933856,0.61230708,2.186811,2.09933856,0.61230708,2.186811,0.0,0.0,0.0,136.0
2019-10-16 11:30:00,81.45139616,14.92207388,82.8069938187,2.44139616,0.71207388,2.543121,79.01,14.21,80.2776693732,137.75,66.05139616,4.06207388,66.1761843785,2.44139616,0.71207388,2.543121,63.61,3.35,63.6981522495,136.12,2.44139616,0.71207388,2.543121,2.44139616,0.71207388,2.543121,0.0,0.0,0.0,136.12
2019-10-16 12:00:00,80.3656512,14.6374816,81.6877821978,3.1456512,0.9174816,3.27672,77.22,13.72,78.4293745991,137.78,66.1756512,4.9274816,66.358849347,3.1456512,0.9174816,3.27672,63.03,4.01,63.1574302834,136.12,3.1456512,0.9174816,3.27672,3.1456512,0.9174816,3.27672,0.0,0.0,0.0,136.12
2019-10-16 12:30:00,80.008368,14.968274,81.3964874952,3.628368,1.058274,3.77955,76.38,13.91,77.6362833989,137.94,66.638368,4.468274,66.7880046284,3.628368,1.058274,3.77955,63.01,3.41,63.1022043989,136.23,3.628368,1.058274,3.77955,3.628368,1.058274,3.77955,0.0,0.0,0.0,136.23
2019-10-16 13:00:00,76.9843312,12.6720966,78.0203132687,4.4643312,1.3020966,4.650345,72.52,11.37,73.4059078004,138.49,65.2543312,5.2420966,65.4645500796,4.4643312,1.3020966,4.650345,60.79,3.94,60.9175483748,136.49,4.4643312,1.3020966,4.650345,4.4643312,1.3020966,4.650345,0.0,0.0,0.0,136.49
2019-10-16 13:30:00,76.3759504,11.1534022,77.1860361732,3.6459504,1.0634022,3.797865,72.73,10.09,73.4265687609,138.61,65.0859504,4.4734022,65.2394992831,3.6459504,1.0634022,3.797865,61.44,3.41,61.5345569579,136.49,3.6459504,1.0634022,3.797865,3.6459504,1.0634022,3.797865,0.0,0.0,0.0,136.49
2019-10-16 14:00:00,75.30280416,9.87456788,75.9474779382,3.03280416,0.88456788,3.159171,72.27,8.99,72.827007353,138.94,64.24280416,3.90456788,64.3613512651,3.03280416,0.88456788,3.159171,61.21,3.02,61.2844556148,136.71,3.03280416,0.88456788,3.159171,3.03280416,0.88456788,3.159171,0.0,0.0,0.0,136.71
2019-10-16 14:30:00,77.3815056,11.1633558,78.1825934696,2.8915056,0.8433558,3.011985,74.49,10.32,75.2014793737,138.84,65.6715056,3.2933558,65.7540328816,2.8915056,0.8433558,3.011985,62.78,2.45,62.8277876421,136.45,2.8915056,0.8433558,3.011985,2.8915056,0.8433558,3.011985,0.0,0.0,0.0,136.45
2019-10-16 15:00:00,79.97916768,11.37850724,80.7845139231,3.14916768,0.9185072400000001,3.280383,76.83,10.46,77.538767723,139.13,67.95916768,2.76850724,68.0155357554,3.14916768,0.9185072400000001,3.280383,64.81,1.85,64.8363987279,136.66,3.14916768,0.9185072400000001,3.280383,3.14916768,0.9185072400000001,3.280383,0.0,0.0,0.0,136.66
2019-10-16 15:30:00,78.8414256,10.0166658,79.4751784168,2.9714256,0.8666657999999999,3.095235,75.87,9.15,76.4197579164,139.11,67.3414256,3.7866657999999997,67.4478052995,2.9714256,0.8666657999999999,3.095235,64.37,2.92,64.4361955736,136.7,2.9714256,0.8666657999999999,3.095235,2.9714256,0.8666657999999999,3.095235,0.0,0.0,0.0,136.7
2019-10-16 16:00:00,77.96211488,10.05561684,78.6079308123,3.00211488,0.8756168400000001,3.127203,74.96,9.18,75.5200238347,138.85,66.72211488,3.80561684,66.8305568853,3.00211488,0.8756168400000001,3.127203,63.72,2.93,63.787328679,136.55,3.00211488,0.8756168400000001,3.127203,3.00211488,0.8756168400000001,3.127203,0.0,0.0,0.0,136.55
2019-10-16 16:30:00,74.94926496,9.23270228,75.5157937748,5.76926496,1.68270228,6.009651,69.18,7.55,69.5907673474,139.15,63.95926496,6.51270228,64.2899903967,5.76926496,1.68270228,6.009651,58.19,4.83,58.390110464,136.75,5.76926496,1.68270228,6.009651,5.76926496,1.68270228,6.009651,0.0,0.0,0.0,136.75
2019-10-16 17:00:00,77.65893632,8.96218976,78.1743643124,4.73893632,1.38218976,4.936392,72.92,7.58,73.3129101864,138.95,64.48893632,6.48218976,64.8139004518,4.73893632,1.38218976,4.936392,59.75,5.1,59.9672619018,136.7,4.73893632,1.38218976,4.936392,4.73893632,1.38218976,4.936392,0.0,0.0,0.0,136.7
2019-10-16 17:30:00,78.8931232,8.8013276,79.3825437724,3.6731232,1.0713276,3.8261700000000003,75.22,7.73,75.6161444402,138.71,65.9931232,5.6613276,66.2355111695,3.6731232,1.0713276,3.8261700000000003,62.32,4.59,62.488802997,136.37,3.6731232,1.0713276,3.8261700000000003,3.6731232,1.0713276,3.8261700000000003,0.0,0.0,0.0,136.37
2019-10-16 18:00:00,80.88152576,8.47086168,81.3238999733,2.71152576,0.79086168,2.824506,78.17,7.68,78.5463640151,138.57,66.72152576,5.53086168,66.9503728941,2.71152576,0.79086168,2.824506,64.01,4.74,64.1852607691,136.33,2.71152576,0.79086168,2.824506,2.71152576,0.79086168,2.824506,0.0,0.0,0.0,136.33
2019-10-16 18:30:00,85.51349376,10.87018568,86.2016157143,2.74349376,0.80018568,2.857806,82.77,10.07,83.3803202201,137.68,71.05349376,3.26018568,71.128248862,2.74349376,0.80018568,2.857806,68.31,2.46,68.354280773,135.28,2.74349376,0.80018568,2.857806,2.74349376,0.80018568,2.857806,0.0,0.0,0.0,135.28
2019-10-16 19:00:00,85.22299456,11.32254008,85.9718483903,2.44299456,0.71254008,2.544786,82.78,10.61,83.4571776422,137.17,70.70299456,5.72254008,70.9342012341,2.44299456,0.71254008,2.544786,68.26,5.01,68.443609636,135.34,2.44299456,0.71254008,2.544786,2.44299456,0.71254008,2.544786,0.0,0.0,0.0,135.34
2019-10-16 19:30:00,82.5450624,10.2093932,83.1740286155,2.5350624,0.7393932,2.64069,80.01,9.47,80.5684863951,137.41,68.3050624,7.2093932,68.6844734986,2.5350624,0.7393932,2.64069,65.77,6.47,66.0874708247,135.59,2.5350624,0.7393932,2.64069,2.5350624,0.7393932,2.64069,0.0,0.0,0.0,135.59
2019-10-16 20:00:00,79.3156816,8.5320738,79.7732638858,2.7156816,0.7920737999999999,2.8288349999999998,76.6,7.74,76.9900487076,137.97,65.7256816,7.7620738,66.1824373339,2.7156816,0.7920737999999999,2.8288349999999998,63.01,6.97,63.3943293994,135.95,2.7156816,0.7920737999999999,2.8288349999999998,2.7156816,0.7920737999999999,2.8288349999999998,0.0,0.0,0.0,135.95
2019-10-16 20:30:00,78.36507232,7.99981276,78.7723400942,2.60507232,0.75981276,2.713617,75.76,7.24,76.1051588265,137.54,64.43507232,6.14981276,64.72788226,2.60507232,0.75981276,2.713617,61.83,5.39,62.0644906529,135.2,2.60507232,0.75981276,2.713617,2.60507232,0.75981276,2.713617,0.0,0.0,0.0,135.2
2019-10-16 21:00:00,77.5623264,6.4010952,77.8260142648,1.2723263999999999,0.37109519999999996,1.32534,76.29,6.03,76.5279360757,137.03,63.5623264,6.7510952,63.9198453047,1.2723263999999999,0.37109519999999996,1.32534,62.29,6.38,62.6158805735,134.84,1.2723263999999999,0.37109519999999996,1.32534,1.2723263999999999,0.37109519999999996,1.32534,0.0,0.0,0.0,134.84
2019-10-16 21:30:00,72.87870016,4.51212088,73.0182454723,1.13870016,0.33212088,1.186146,71.74,4.18,71.8616726774,137.19,60.39870016,7.94212088,60.9186364349,1.13870016,0.33212088,1.186146,59.26,7.61,59.7466291936,134.84,1.13870016,0.33212088,1.186146,1.13870016,0.33212088,1.186146,0.0,0.0,0.0,134.84
2019-10-16 22:00:00,68.0486896,3.2483678,68.1261774184,1.7086896,0.49836779999999997,1.779885,66.34,2.75,66.3969735756,137.44,55.7186896,9.7483678,56.5650337709,1.7086896,0.49836779999999997,1.779885,54.01,9.25,54.7963739676,135.12,1.7086896,0.49836779999999997,1.779885,1.7086896,0.49836779999999997,1.779885,0.0,0.0,0.0,135.12
2019-10-16 22:30:00,67.13198688,3.15016284,67.2058568011,1.13198688,0.33016284,1.179153,66.0,2.8200000000000003,66.0602179833,137.44,54.92198688,9.52016284,55.7409915892,1.13198688,0.33016284,1.179153,53.79,9.19,54.5694071802,135.15,1.13198688,0.33016284,1.179153,1.13198688,0.33016284,1.179153,0.0,0.0,0.0,135.15
2019-10-16 23:00:00,62.1932656,2.1205358,62.2294058952,1.1332656,0.3305358,1.180485,61.06,1.79,61.0862316729,138.16,52.0132656,11.5505358,53.2803404235,1.1332656,0.3305358,1.180485,50.88,11.22,52.1024260472,135.97,1.1332656,0.3305358,1.180485,1.1332656,0.3305358,1.180485,0.0,0.0,0.0,135.97
2019-10-16 23:30:00,57.77918944,2.99934692,57.8569858728,1.36918944,0.39934692,1.426239,56.41,2.6,56.4698866654,138.68,48.04918944,12.68934692,49.6965203118,1.36918944,0.39934692,1.426239,46.68,12.29,48.2707623723,136.54,1.36918944,0.39934692,1.426239,1.36918944,0.39934692,1.426239,0.0,0.0,0.0,136.54
2019-10-17 00:00:00,54.19888,3.19634,54.2930491191,1.11888,0.32634,1.1655,53.08,2.87,53.1575328622,139.49,45.49888,10.67634,46.7347014225,1.11888,0.32634,1.1655,44.38,10.35,45.5708997058,136.67,1.11888,0.32634,1.1655,1.11888,0.32634,1.1655,0.0,0.0,0.0,136.67
2019-10-17 00:30:00,54.41090784,1.45484812,54.4303543533,1.25090784,0.36484812,1.303029,53.16,1.09,53.1711735812,139.63,44.56090784,10.36484812,45.7504599329,1.25090784,0.36484812,1.303029,43.31,10.0,44.4494780622,136.98,1.25090784,0.36484812,1.303029,1.25090784,0.36484812,1.303029,0.0,0.0,0.0,136.98
2019-10-17 01:00:00,53.01448416,2.28505788,53.0637071855,1.35448416,0.39505788000000003,1.410921,51.66,1.8900000000000001,51.6945616095,139.4,43.79448416,10.18505788,44.9632321665,1.35448416,0.39505788000000003,1.410921,42.44,9.79,43.5545370771,136.66,1.35448416,0.39505788000000003,1.410921,1.35448416,0.39505788000000003,1.410921,0.0,0.0,0.0,136.66
2019-10-17 01:30:00,52.08587296,3.97004628,52.2369546343,1.16587296,0.34004628000000003,1.214451,50.92,3.63,51.049224284,139.71,43.74587296,11.36004628,45.196814628,1.16587296,0.34004628000000003,1.214451,42.58,11.02,43.9829148648,136.84,1.16587296,0.34004628000000003,1.214451,1.16587296,0.34004628000000003,1.214451,0.0,0.0,0.0,136.84
2019-10-17 02:00:00,53.42428448,3.55999964,53.5427658011,1.23428448,0.35999964,1.2857129999999999,52.19,3.2,52.2880110542,139.4,44.62428448,11.10999964,45.9865073402,1.23428448,0.35999964,1.2857129999999999,43.39,10.75,44.7018411254,136.56,1.23428448,0.35999964,1.2857129999999999,1.23428448,0.35999964,1.2857129999999999,0.0,0.0,0.0,136.56
2019-10-17 02:30:00,53.96893984,3.93552412,54.1122427696,1.21893984,0.35552412,1.2697289999999999,52.75,3.58,52.8713428995,139.58,45.37893984,11.16552412,46.7323989313,1.21893984,0.35552412,1.2697289999999999,44.16,10.81,45.4638504749,136.7,1.21893984,0.35552412,1.2697289999999999,1.21893984,0.35552412,1.2697289999999999,0.0,0.0,0.0,136.7
2019-10-17 03:00:00,52.30078784,3.60981312,52.4252149204,1.37078784,0.39981312,1.427904,50.93,3.21,51.0310591699,139.58,43.92078784,12.31981312,45.6159336175,1.37078784,0.39981312,1.427904,42.55,11.92,44.1881081288,136.85,1.37078784,0.39981312,1.427904,1.37078784,0.39981312,1.427904,0.0,0.0,0.0,136.85
2019-10-17 03:30:00,51.27752096,2.70261028,51.3486928571,1.5175209600000001,0.44261028,1.580751,49.76,2.26,49.8112959077,139.52,43.00752096,13.24261028,45.000150957,1.5175209600000001,0.44261028,1.580751,41.49,12.8,43.4195819879,137.02,1.5175209600000001,0.44261028,1.580751,1.5175209600000001,0.44261028,1.580751,0.0,0.0,0.0,137.02
2019-10-17 04:00:00,52.21151744,2.34377592,52.2640970356,1.04151744,0.30377592000000003,1.084914,51.17,2.04,51.2106483068,139.52,44.88151744,11.26377592,46.2733536249,1.04151744,0.30377592000000003,1.084914,43.84,10.96,45.1892376568,136.84,1.04151744,0.30377592000000003,1.084914,1.04151744,0.30377592000000003,1.084914,0.0,0.0,0.0,136.84
2019-10-17 04:30:00,51.11764128,3.1743120400000002,51.2161059332,1.07764128,0.31431204,1.122543,50.04,2.86,50.1216639788,139.67,43.46764128,11.894312039999999,45.0656243422,1.07764128,0.31431204,1.122543,42.39,11.58,43.9432418012,136.95,1.07764128,0.31431204,1.122543,1.07764128,0.31431204,1.122543,0.0,0.0,0.0,136.95
2019-10-17 05:00:00,50.60815072,3.44904396,50.7255440931,1.12815072,0.32904396,1.175157,49.48,3.12,49.5782694333,139.54,41.87815072,13.47904396,43.99391019,1.12815072,0.32904396,1.175157,40.75,13.15,42.8192129774,136.98,1.12815072,0.32904396,1.175157,1.12815072,0.32904396,1.175157,0.0,0.0,0.0,136.98
2019-10-17 05:30:00,51.9723264,2.8710952,52.051569612,1.2723263999999999,0.37109519999999996,1.32534,50.7,2.5,50.7615996596,138.6,42.9723264,13.0010952,44.8959832572,1.2723263999999999,0.37109519999999996,1.32534,41.7,12.63,43.5707114929,136.03,1.2723263999999999,0.37109519999999996,1.32534,1.2723263999999999,0.37109519999999996,1.32534,0.0,0.0,0.0,136.03
2019-10-17 06:00:00,55.54341536,2.58682948,55.6036210746,1.22341536,0.35682948000000003,1.274391,54.32,2.23,54.3657548462,139.03,45.53341536,12.78682948,47.294766333,1.22341536,0.35682948000000003,1.274391,44.31,12.43,46.0204411104,136.44,1.22341536,0.35682948000000003,1.274391,1.22341536,0.35682948000000003,1.274391,0.0,0.0,0.0,136.44
2019-10-17 06:30:00,61.18660224,1.22734232,61.1989106345,1.15660224,0.33734232000000003,1.204794,60.03,0.89,60.0365971721,137.72,50.69660224,10.84734232,51.8440962318,1.15660224,0.33734232000000003,1.204794,49.54,10.51,50.6425878091,135.25,1.15660224,0.33734232000000003,1.204794,1.15660224,0.33734232000000003,1.204794,0.0,0.0,0.0,135.25
2019-10-17 07:00:00,67.77525344,6.16069892,68.0546779438,1.30525344,0.38069892,1.359639,66.47,5.78,66.72083108,137.98,55.97525344,10.21069892,56.8989223985,1.30525344,0.38069892,1.359639,54.67,9.83,55.5467172747,136.12,1.30525344,0.38069892,1.359639,1.30525344,0.38069892,1.359639,0.0,0.0,0.0,136.12
2019-10-17 07:30:00,74.18817056,8.62988308,74.6884163242,1.26817056,0.36988308000000003,1.321011,72.92,8.26,73.3863338776,137.92,61.24817056,8.50988308,61.8365305219,1.26817056,0.36988308000000003,1.321011,59.98,8.14,60.5298273581,136.12,1.26817056,0.36988308000000003,1.321011,1.26817056,0.36988308000000003,1.321011,0.0,0.0,0.0,136.12
2019-10-17 08:00:00,78.21340384,9.79307612,78.8241135702,2.75340384,0.8030761200000001,2.8681289999999997,75.46,8.99,75.9936293383,137.78,63.91340384,8.01307612,64.4137607916,2.75340384,0.8030761200000001,2.8681289999999997,61.16,7.21,61.5835180872,135.92,2.75340384,0.8030761200000001,2.8681289999999997,2.75340384,0.8030761200000001,2.8681289999999997,0.0,0.0,0.0,135.92
2019-10-17 08:30:00,83.9249632,12.4951976,84.8500407259,1.8349632,0.5351975999999999,1.9114200000000001,82.09,11.96,82.9566736315,136.97,69.6349632,3.2751976,69.7119431603,1.8349632,0.5351975999999999,1.9114200000000001,67.8,2.74,67.8553431942,134.66,1.8349632,0.5351975999999999,1.9114200000000001,1.8349632,0.5351975999999999,1.9114200000000001,0.0,0.0,0.0,134.66
2019-10-17 09:00:00,83.37555168,14.30661924,84.5941012839,2.76555168,0.8066192400000001,2.880783,80.61,13.5,81.7326256767,136.97,68.94555168,4.76661924,69.1101277342,2.76555168,0.8066192400000001,2.880783,66.18,3.96,66.2983710207,135.33,2.76555168,0.8066192400000001,2.880783,2.76555168,0.8066192400000001,2.880783,0.0,0.0,0.0,135.33
