Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-17 09:30:00,79.40963616,13.74489388,80.5903990736,4.19963616,1.22489388,4.374621,75.21,12.52,76.2449637681,137.4,66.52963616,5.93489388,66.7938279555,4.19963616,1.22489388,4.374621,62.33,4.71,62.5077035252,135.65,4.19963616,1.22489388,4.374621,4.19963616,1.22489388,4.374621,0.0,0.0,0.0,135.65
2019-10-17 10:00:00,76.39366112,12.14065116,77.3523552964,5.21366112,1.52065116,5.430897,71.18,10.62,71.9678872831,138.0,64.35366112,6.14065116,64.6459689093,5.21366112,1.52065116,5.430897,59.14,4.62,59.3201820631,136.12,5.21366112,1.52065116,5.430897,5.21366112,1.52065116,5.430897,0.0,0.0,0.0,136.12
2019-10-17 10:30:00,74.77592768,11.74256224,75.6923188201,6.38592768,1.86256224,6.652008,68.39,9.88,69.0999746744,137.88,63.15592768,5.29256224,63.3773020583,6.38592768,1.86256224,6.652008,56.77,3.43,56.8735245962,135.57,6.38592768,1.86256224,6.652008,6.38592768,1.86256224,6.652008,0.0,0.0,0.0,135.57
2019-10-17 11:00:00,72.00625632,11.42307476,72.9067046724,7.4162563200000005,2.16307476,7.725267,64.59,9.26,65.2504076616,138.17,61.03625632,6.35307476,61.3660015356,7.4162563200000005,2.16307476,7.725267,53.62,4.19,53.7834593532,135.93,7.4162563200000005,2.16307476,7.725267,7.4162563200000005,2.16307476,7.725267,0.0,0.0,0.0,135.93
2019-10-17 11:30:00,72.06599616,11.48549888,72.9755060761,7.83599616,2.28549888,8.162496,64.23,9.2,64.8855369092,138.14,61.74599616,6.2854988800000005,62.0650911379,7.83599616,2.28549888,8.162496,53.91,4.0,54.0581917937,135.88,7.83599616,2.28549888,8.162496,7.83599616,2.28549888,8.162496,0.0,0.0,0.0,135.88
2019-10-17 12:00:00,71.52870304,12.17587172,72.5576130446,8.24870304,2.40587172,8.592399,63.28,9.77,64.0297688579,138.17,60.64870304,6.52587172,60.9987883662,8.24870304,2.40587172,8.592399,52.4,4.12,52.561719911,136.0,8.24870304,2.40587172,8.592399,8.24870304,2.40587172,8.592399,0.0,0.0,0.0,136.0
2019-10-17 12:30:00,70.53531584,12.10696712,71.566817964,8.83531584,2.57696712,9.203454,61.7,9.53,62.431649826,138.3,59.60531584,6.66696712,59.9770133215,8.83531584,2.57696712,9.203454,50.77,4.09,50.9344775177,136.04,8.83531584,2.57696712,9.203454,8.83531584,2.57696712,9.203454,0.0,0.0,0.0,136.04
2019-10-17 13:00:00,70.15242976,10.80570868,70.9797628998,7.80242976,2.27570868,8.127531,62.35,8.53,62.9307826107,138.7,59.07242976,7.13570868,59.5018511991,7.80242976,2.27570868,8.127531,51.27,4.86,51.4998300968,136.43,7.80242976,2.27570868,8.127531,7.80242976,2.27570868,8.127531,0.0,0.0,0.0,136.43
2019-10-17 13:30:00,69.38967328,10.07323804,70.1170227728,7.03967328,2.05323804,7.332993,62.35,8.02,62.8636850654,138.63,58.60967328,7.19323804,59.0494409414,7.03967328,2.05323804,7.332993,51.57,5.14,51.8255197755,136.4,7.03967328,2.05323804,7.332993,7.03967328,2.05323804,7.332993,0.0,0.0,0.0,136.4
2019-10-17 14:00:00,75.9148608,11.2743344,76.7474866458,4.3348607999999995,1.2643344,4.51548,71.58,10.01,72.2765280018,138.21,62.7148608,4.7643344,62.8955693784,4.3348607999999995,1.2643344,4.51548,58.38,3.5,58.4848219626,136.08,4.3348607999999995,1.2643344,4.51548,4.3348607999999995,1.2643344,4.51548,0.0,0.0,0.0,136.08
2019-10-17 14:30:00,79.29199488,12.26058184,80.2342964019,3.12199488,0.91058184,3.252078,76.17,11.35,77.0109823337,138.21,64.87199488,3.38058184,64.9600188831,3.12199488,0.91058184,3.252078,61.75,2.47,61.7993802558,136.01,3.12199488,0.91058184,3.252078,3.12199488,0.91058184,3.252078,0.0,0.0,0.0,136.01
2019-10-17 15:00:00,82.03469312,11.46720216,82.83228598,2.18469312,0.63720216,2.275722,79.85,10.83,80.5810858701,138.38,66.11469312,3.61720216,66.2135695898,2.18469312,0.63720216,2.275722,63.93,2.98,63.9994164036,136.22,2.18469312,0.63720216,2.275722,2.18469312,0.63720216,2.275722,0.0,0.0,0.0,136.22
2019-10-17 15:30:00,83.15916864,11.02850752,83.8872773847,2.18916864,0.63850752,2.2803839999999997,80.97,10.39,81.6338961461,138.73,68.86916864,2.99850752,68.9344140217,2.18916864,0.63850752,2.2803839999999997,66.68,2.36,66.7217505766,136.38,2.18916864,0.63850752,2.2803839999999997,2.18916864,0.63850752,2.2803839999999997,0.0,0.0,0.0,136.38
2019-10-17 16:00:00,80.13722016,10.44335588,80.8148361194,2.61722016,0.76335588,2.726271,77.52,9.68,78.1220378638,138.84,66.81722016,3.98335588,66.9358501401,2.61722016,0.76335588,2.726271,64.2,3.22,64.2807000584,136.61,2.61722016,0.76335588,2.726271,2.61722016,0.76335588,2.726271,0.0,0.0,0.0,136.61
2019-10-17 16:30:00,76.82816768,8.42988224,77.2892635729,4.14816768,1.20988224,4.321008,72.68,7.22,73.0377354523,138.9,64.67816768,6.38988224,64.9930455471,4.14816768,1.20988224,4.321008,60.53,5.18,60.7512411396,136.54,4.14816768,1.20988224,4.321008,4.14816768,1.20988224,4.321008,0.0,0.0,0.0,136.54
2019-10-17 17:00:00,77.98745792,8.38675856,78.43711692790001,4.61745792,1.34675856,4.809852,73.37,7.04,73.7069772817,138.59,65.48745792,6.64675856,65.8239055676,4.61745792,1.34675856,4.809852,60.87,5.3,61.1003019632,136.19,4.61745792,1.34675856,4.809852,4.61745792,1.34675856,4.809852,0.0,0.0,0.0,136.19
2019-10-17 17:30:00,80.89632032,8.15892676,81.3067200617,3.35632032,0.97892676,3.496167,77.54,7.18,77.871715019,138.53,67.81632032,6.00892676,68.0820130618,3.35632032,0.97892676,3.496167,64.46,5.03,64.6559548688,136.13,3.35632032,0.97892676,3.496167,3.35632032,0.97892676,3.496167,0.0,0.0,0.0,136.13
2019-10-17 18:00:00,82.8521552,8.6506286,83.3025389557,2.6421552,0.7706286,2.752245,80.21,7.88,80.5961444487,138.34,68.6521552,5.4906286,68.8713686232,2.6421552,0.7706286,2.752245,66.01,4.72,66.1785350397,136.13,2.6421552,0.7706286,2.752245,2.6421552,0.7706286,2.752245,0.0,0.0,0.0,136.13
2019-10-17 18:30:00,86.13755968,9.344288240000001,86.6429161002,2.75755968,0.80428824,2.872458,83.38,8.54,83.816203684,138.31,71.75755968,4.06428824,71.872566464,2.75755968,0.80428824,2.872458,69.0,3.26,69.0769686654,135.79,2.75755968,0.80428824,2.872458,2.75755968,0.80428824,2.872458,0.0,0.0,0.0,135.79
2019-10-17 19:00:00,86.16840896,9.41661928,86.6814133558,2.62840896,0.76661928,2.737926,83.54,8.65,83.9866304837,138.04,70.33840896,5.08661928,70.5220920756,2.62840896,0.76661928,2.737926,67.71,4.32,67.8476712939,135.86,2.62840896,0.76661928,2.737926,2.62840896,0.76661928,2.737926,0.0,0.0,0.0,135.86
2019-10-17 19:30:00,85.82517216,9.05734188,86.3017706552,2.66517216,0.77734188,2.776221,83.16,8.28,83.5711912085,138.04,71.38517216,4.78734188,71.5455201015,2.66517216,0.77734188,2.776221,68.72,4.01,68.8368978092,135.66,2.66517216,0.77734188,2.776221,2.66517216,0.77734188,2.776221,0.0,0.0,0.0,135.66
2019-10-17 20:00:00,84.00421312,8.91706216,84.4761612496,2.66421312,0.7770621600000001,2.775222,81.34,8.14,81.7462855425,137.86,69.70421312,5.2070621599999996,69.8984321928,2.66421312,0.7770621600000001,2.775222,67.04,4.43,67.186207662,135.56,2.66421312,0.7770621600000001,2.775222,2.66421312,0.7770621600000001,2.775222,0.0,0.0,0.0,135.56
2019-10-17 20:30:00,81.88338496,8.78223728,82.3529988777,1.65338496,0.48223728,1.722276,80.23,8.3,80.6581855734,137.42,68.16338496,4.61223728,68.3192489854,1.65338496,0.48223728,1.722276,66.51,4.13,66.6381047149,135.06,1.65338496,0.48223728,1.722276,1.65338496,0.48223728,1.722276,0.0,0.0,0.0,135.06
2019-10-17 21:00:00,77.81877952,6.41547736,78.0827816855,1.69877952,0.49547736000000003,1.769562,76.12,5.92,76.3498578912,137.99,64.59877952,6.55547736,64.9305521222,1.69877952,0.49547736000000003,1.769562,62.9,6.06,63.1912462292,135.61,1.69877952,0.49547736000000003,1.769562,1.69877952,0.49547736000000003,1.769562,0.0,0.0,0.0,135.61
2019-10-17 21:30:00,73.54535296,4.28156128,73.6698765372,1.68535296,0.49156128,1.755576,71.86,3.79,71.9598756252,138.03,61.43535296,8.13156128,61.9711616978,1.68535296,0.49156128,1.755576,59.75,7.64,60.23646819,135.61,1.68535296,0.49156128,1.755576,1.68535296,0.49156128,1.755576,0.0,0.0,0.0,135.61
2019-10-17 22:00:00,71.26029824,4.16592032,71.3819654911,1.46029824,0.42592032,1.521144,69.8,3.74,69.900125894,137.88,58.29029824,10.21592032,59.1787453136,1.46029824,0.42592032,1.521144,56.83,9.79,57.6670876671,135.7,1.46029824,0.42592032,1.521144,1.46029824,0.42592032,1.521144,0.0,0.0,0.0,135.7
2019-10-17 22:30:00,65.56194624,3.84848432,65.6748020655,1.8119462400000002,0.52848432,1.887444,63.75,3.32,63.8363916587,136.71,54.29194624,12.13848432,55.632348756,1.8119462400000002,0.52848432,1.887444,52.48,11.61,53.7488837093,134.79,1.8119462400000002,0.52848432,1.887444,1.8119462400000002,0.52848432,1.887444,0.0,0.0,0.0,134.79
2019-10-17 23:00:00,61.81095776,2.83361268,61.8758746203,1.28095776,0.37361268000000003,1.334331,60.53,2.46,60.5799678112,137.29,51.49095776,12.75361268,53.0468978116,1.28095776,0.37361268000000003,1.334331,50.21,12.38,51.713716749,135.32,1.28095776,0.37361268000000003,1.334331,1.28095776,0.37361268000000003,1.334331,0.0,0.0,0.0,135.32
2019-10-17 23:30:00,58.63748096,2.17426528,58.6777777599,1.55748096,0.45426528,1.622376,57.08,1.72,57.105908626,137.88,48.22748096,13.93426528,50.2001361417,1.55748096,0.45426528,1.622376,46.67,13.48,48.57776549,135.92,1.55748096,0.45426528,1.622376,1.55748096,0.45426528,1.622376,0.0,0.0,0.0,135.92
2019-10-18 00:00:00,54.10743104,1.58550072,54.1306558826,1.52743104,0.44550072,1.5910739999999999,52.58,1.1400000000000001,52.5923568591,138.51,45.04743104,14.11550072,47.2071859348,1.52743104,0.44550072,1.5910739999999999,43.52,13.67,45.6164367306,136.39,1.52743104,0.44550072,1.5910739999999999,1.52743104,0.44550072,1.5910739999999999,0.0,0.0,0.0,136.39
2019-10-18 00:30:00,52.51315552,2.53592036,52.574351111,1.32315552,0.38592036,1.378287,51.19,2.15,51.2351305258,139.08,43.65315552,13.37592036,45.6564697752,1.32315552,0.38592036,1.378287,42.33,12.99,44.278312976,136.63,1.32315552,0.38592036,1.378287,1.32315552,0.38592036,1.378287,0.0,0.0,0.0,136.63
2019-10-18 01:00:00,51.24251616,2.35573388,51.2966367759,1.32251616,0.38573388000000003,1.377621,49.92,1.97,49.9588560718,138.85,42.53251616,13.29573388,44.562220213,1.32251616,0.38573388000000003,1.377621,41.21,12.91,43.1848607732,136.37,1.32251616,0.38573388000000003,1.377621,1.32251616,0.38573388000000003,1.377621,0.0,0.0,0.0,136.37
2019-10-18 01:30:00,50.95264576,2.56452168,51.0171430148,1.59264576,0.46452168,1.659006,49.36,2.1,49.4046516029,138.85,42.49264576,13.48452168,44.5809069964,1.59264576,0.46452168,1.659006,40.9,13.02,42.9223764487,136.41,1.59264576,0.46452168,1.659006,1.59264576,0.46452168,1.659006,0.0,0.0,0.0,136.41
2019-10-18 02:00:00,52.51985856,2.21079208,52.5663689519,1.57985856,0.46079208,1.645686,50.94,1.75,50.9700510104,138.56,43.76985856,13.11079208,45.691283494,1.57985856,0.46079208,1.645686,42.19,12.65,44.0456422362,136.13,1.57985856,0.46079208,1.645686,1.57985856,0.46079208,1.645686,0.0,0.0,0.0,136.13
2019-10-18 02:30:00,52.46198656,2.27349608,52.5112256403,1.45198656,0.42349608,1.512486,51.01,1.85,51.0435363195,138.6,43.71198656,13.10349608,45.6337526239,1.45198656,0.42349608,1.512486,42.26,12.68,44.121310044,136.16,1.45198656,0.42349608,1.512486,1.45198656,0.42349608,1.512486,0.0,0.0,0.0,136.16
2019-10-18 03:00:00,52.75125728,2.45620004,52.8084090203,1.4612572799999999,0.42620004,1.522143,51.29,2.03,51.3301568281,138.9,43.47125728,13.33620004,45.4709186295,1.4612572799999999,0.42620004,1.522143,42.01,12.91,43.9489271769,136.47,1.4612572799999999,0.42620004,1.522143,1.4612572799999999,0.42620004,1.522143,0.0,0.0,0.0,136.47
2019-10-18 03:30:00,52.0178304,2.8756171999999998,52.0972538029,1.7678303999999998,0.5156172,1.84149,50.25,2.36,50.3053883794,139.03,42.8878304,13.7256172,45.030640279,1.7678303999999998,0.5156172,1.84149,41.12,13.21,43.1897962487,136.59,1.7678303999999998,0.5156172,1.84149,1.7678303999999998,0.5156172,1.84149,0.0,0.0,0.0,136.59
2019-10-18 04:00:00,51.66932928,3.1152210399999998,51.7631547568,1.38932928,0.40522104000000003,1.447218,50.28,2.71,50.3529790578,139.28,42.57932928,13.85522104,44.7768515195,1.38932928,0.40522104000000003,1.447218,41.19,13.45,43.3303427173,136.83,1.38932928,0.40522104000000003,1.447218,1.38932928,0.40522104000000003,1.447218,0.0,0.0,0.0,136.83
2019-10-18 04:30:00,50.22214656,3.20687608,50.3244280572,1.29214656,0.37687608,1.345986,48.93,2.83,49.0117720553,139.36,41.84214656,14.01687608,44.1275202543,1.29214656,0.37687608,1.345986,40.55,13.64,42.7826144596,136.9,1.29214656,0.37687608,1.345986,1.29214656,0.37687608,1.345986,0.0,0.0,0.0,136.9
2019-10-18 05:00:00,50.94706144,3.21664292,51.0485049835,1.49706144,0.43664292,1.559439,49.45,2.7800000000000002,49.5280819334,139.4,41.99706144,14.01664292,44.2743655894,1.49706144,0.43664292,1.559439,40.5,13.58,42.7161140555,136.95,1.49706144,0.43664292,1.559439,1.49706144,0.43664292,1.559439,0.0,0.0,0.0,136.95
2019-10-18 05:30:00,52.28361472,2.49522096,52.3431227176,1.66361472,0.48522096000000003,1.732932,50.62,2.01,50.659890446,138.91,43.22361472,13.36522096,45.2427894893,1.66361472,0.48522096000000003,1.732932,41.56,12.88,43.5100907836,136.44,1.66361472,0.48522096000000003,1.732932,1.66361472,0.48522096000000003,1.732932,0.0,0.0,0.0,136.44
2019-10-18 06:00:00,56.92202656,1.80184108,56.9505376531,1.41202656,0.41184108,1.470861,55.51,1.3900000000000001,55.5274004434,139.26,46.48202656,12.74184108,48.1968184348,1.41202656,0.41184108,1.470861,45.07,12.33,46.7261575566,136.78,1.41202656,0.41184108,1.470861,1.41202656,0.41184108,1.470861,0.0,0.0,0.0,136.78
2019-10-18 06:30:00,61.68673184,0.9361301200000001,61.6938345761,1.42673184,0.41613012,1.486179,60.26,0.52,60.2622435693,138.76,50.85673184,11.02613012,52.0382812828,1.42673184,0.41613012,1.486179,49.43,10.61,50.5558799745,136.32,1.42673184,0.41613012,1.486179,1.42673184,0.41613012,1.486179,0.0,0.0,0.0,136.32
2019-10-18 07:00:00,66.57638208,4.18811144,66.7079824931,1.53638208,0.44811144,1.600398,65.04,3.74,65.1474420066,138.76,54.996382080000004,9.62811144,55.8328090981,1.53638208,0.44811144,1.600398,53.46,9.18,54.2424556966,136.57,1.53638208,0.44811144,1.600398,1.53638208,0.44811144,1.600398,0.0,0.0,0.0,136.57
2019-10-18 07:30:00,74.53340512,12.51974316,75.5775922319,1.47340512,0.42974316,1.534797,73.06,12.09,74.0535731751,138.76,59.87340512,12.24974316,61.1136715322,1.47340512,0.42974316,1.534797,58.4,11.82,59.5841623252,134.08,1.47340512,0.42974316,1.534797,1.47340512,0.42974316,1.534797,0.0,0.0,0.0,134.08
2019-10-18 08:00:00,80.28858976,13.510838679999999,81.417445351,1.6485897600000001,0.48083868,1.7172809999999998,78.64,13.03,79.7121728471,138.32,64.67858976,8.91083868,65.2895322339,1.6485897600000001,0.48083868,1.7172809999999998,63.03,8.43,63.5912399627,133.24,1.6485897600000001,0.48083868,1.7172809999999998,1.6485897600000001,0.48083868,1.7172809999999998,0.0,0.0,0.0,133.24
2019-10-18 08:30:00,82.17821888,10.13531384,82.8008710396,2.89821888,0.84531384,3.018978,79.28,9.29,79.8224435857,138.32,68.20821888,4.07531384,68.3298566198,2.89821888,0.84531384,3.018978,65.31,3.23,65.3898233672,135.87,2.89821888,0.84531384,3.018978,2.89821888,0.84531384,3.018978,0.0,0.0,0.0,135.87
2019-10-18 09:00:00,81.95946752,11.85776136,82.8128058976,3.00946752,0.87776136,3.134862,78.95,10.98,79.7098670178,138.12,66.93946752,4.07776136,67.0635553007,3.00946752,0.87776136,3.134862,63.93,3.2,64.0100374941,136.04,3.00946752,0.87776136,3.134862,3.00946752,0.87776136,3.134862,0.0,0.0,0.0,136.04
2019-10-18 09:30:00,79.08707904,10.14081472,79.7345733936,3.87707904,1.13081472,4.038624,75.21,9.01,75.7477669638,138.49,66.07707904,4.99081472,66.2652896019,3.87707904,1.13081472,4.038624,62.2,3.86,62.3196566101,136.12,3.87707904,1.13081472,4.038624,3.87707904,1.13081472,4.038624,0.0,0.0,0.0,136.12
2019-10-18 10:00:00,76.9264976,9.6598118,77.5306261874,5.8964976,1.7198118,6.142185,71.03,7.94,71.4724037654,138.93,63.7864976,6.3498118,64.101773657,5.8964976,1.7198118,6.142185,57.89,4.63,58.0748568659,136.62,5.8964976,1.7198118,6.142185,5.8964976,1.7198118,6.142185,0.0,0.0,0.0,136.62
2019-10-18 10:30:00,84.6294448,14.0369214,85.7856520028,5.7494448,1.6769214,5.989005,78.88,12.36,79.842494951,137.9,54.4694448,5.9869214,54.7974784518,5.7494448,1.6769214,5.989005,48.72,4.31,48.9102698827,136.31,5.7494448,1.6769214,5.989005,5.7494448,1.6769214,5.989005,0.0,0.0,0.0,136.31
2019-10-18 11:00:00,100.74317952,16.18717736,102.0353513773,7.29317952,2.12717736,7.597062,93.45,14.06,94.5017782901,137.81,35.93317952,7.31717736,36.6706214146,7.29317952,2.12717736,7.597062,28.64,5.19,29.1064546106,0.0,7.29317952,2.12717736,7.597062,7.29317952,2.12717736,7.597062,0.0,0.0,0.0,0.0
2019-10-18 11:30:00,100.40811488,16.38111684,101.7355912288,6.99811488,2.04111684,7.289703,93.41,14.34,94.5043051929,138.03,35.92811488,7.18111684,36.6387483124,6.99811488,2.04111684,7.289703,28.93,5.14,29.3830648504,0.0,6.99811488,2.04111684,7.289703,6.99811488,2.04111684,7.289703,0.0,0.0,0.0,0.0
2019-10-18 12:00:00,103.3769376,16.2616068,104.6481298604,5.4569376,1.5916068,5.68431,97.92,14.67,99.0128037175,138.09,35.0369376,6.4816068,35.6314218506,5.4569376,1.5916068,5.68431,29.58,4.89,29.9814692769,0.0,5.4569376,1.5916068,5.68431,5.4569376,1.5916068,5.68431,0.0,0.0,0.0,0.0
2019-10-18 12:30:00,99.39152096,15.87086028,100.6506763254,7.51152096,2.19086028,7.824501,91.88,13.68,92.8928242654,138.48,38.09152096,6.60086028,38.6592204459,7.51152096,2.19086028,7.824501,30.58,4.41,30.8963509172,0.0,7.51152096,2.19086028,7.824501,7.51152096,2.19086028,7.824501,0.0,0.0,0.0,0.0
2019-10-18 13:00:00,95.20967168,16.64990424,96.6545440867,8.63967168,2.51990424,8.999658,86.57,14.13,87.7155733037,138.95,37.38967168,9.45990424,38.5678277398,8.63967168,2.51990424,8.999658,28.75,6.94,29.5757687981,0.0,8.63967168,2.51990424,8.999658,8.63967168,2.51990424,8.999658,0.0,0.0,0.0,0.0
2019-10-18 13:30:00,98.04730592,15.60379756,99.2811799711,6.76730592,1.97379756,7.049277,91.28,13.63,92.2920110302,139.15,35.57730592,9.01379756,36.7014065531,6.76730592,1.97379756,7.049277,28.81,7.04,29.6576752292,0.0,6.76730592,1.97379756,7.049277,6.76730592,1.97379756,7.049277,0.0,0.0,0.0,0.0
2019-10-18 14:00:00,101.0232016,16.9446838,102.4344159479,5.1932016,1.5146838,5.409585,95.83,15.43,97.0642766418,139.27,34.4432016,8.1346838,35.3907786999,5.1932016,1.5146838,5.409585,29.25,6.62,29.9897799258,0.0,5.1932016,1.5146838,5.409585,5.1932016,1.5146838,5.409585,0.0,0.0,0.0,0.0
2019-10-18 14:30:00,98.21403008,16.01617544,99.5113741252,5.8840300800000005,1.71617544,6.129198,92.33,14.3,93.4308241428,139.27,34.97403008,8.38617544,35.9654100289,5.8840300800000005,1.71617544,6.129198,29.09,6.67,29.8448823084,0.0,5.8840300800000005,1.71617544,6.129198,5.8840300800000005,1.71617544,6.129198,0.0,0.0,0.0,0.0
2019-10-18 15:00:00,96.48091264,14.48859952,97.5627286411,6.44091264,1.8785995199999999,6.709284,90.04,12.61,90.9187202946,139.62,35.32091264,9.16859952,36.4915070514,6.44091264,1.8785995199999999,6.709284,28.88,7.29,29.7858775261,0.0,6.44091264,1.8785995199999999,6.709284,6.44091264,1.8785995199999999,6.709284,0.0,0.0,0.0,0.0
2019-10-18 15:30:00,93.72945408,7.16400744,94.0028380674,6.45945408,1.88400744,6.728598,87.27,5.28,87.4295790908,137.46,35.32945408,4.05400744,35.5612893736,6.45945408,1.88400744,6.728598,28.87,2.17,28.9514386516,0.0,6.45945408,1.88400744,6.728598,6.45945408,1.88400744,6.728598,0.0,0.0,0.0,0.0
2019-10-18 16:00:00,98.11110432,6.81323876,98.3473894584,4.57110432,1.33323876,4.761567,93.54,5.48,93.7003842041,136.54,32.44110432,3.35323876,32.6139457852,4.57110432,1.33323876,4.761567,27.87,2.02,27.9431082738,0.0,4.57110432,1.33323876,4.761567,4.57110432,1.33323876,4.761567,0.0,0.0,0.0,0.0
2019-10-18 16:30:00,101.3378768,8.1410474,101.6643591781,5.3178768,1.5510473999999999,5.539455,96.02,6.59,96.2458752363,136.23,30.7078768,4.5110474,31.0374490931,5.3178768,1.5510473999999999,5.539455,25.39,2.96,25.5619580627,135.28,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,135.28
2019-10-18 17:00:00,72.43688864,6.27284252,72.7079871068,4.46688864,1.30284252,4.653009,67.97,4.97,68.1514622,136.46,62.02688864,7.21284252,62.4448557655,4.46688864,1.30284252,4.653009,57.56,5.91,57.8626105529,135.86,4.46688864,1.30284252,4.653009,4.46688864,1.30284252,4.653009,0.0,0.0,0.0,135.86
2019-10-18 17:30:00,70.880536,5.589323,71.100569022,3.460536,1.009323,3.604725,67.42,4.58,67.5753860514,136.3,70.020536,6.869323,70.3566845453,3.460536,1.009323,3.604725,66.56,5.86,66.8174617896,135.46,3.460536,1.009323,3.604725,3.460536,1.009323,3.604725,0.0,0.0,0.0,135.46
2019-10-18 18:00:00,72.24526176,5.92778468,72.4880436899,2.97526176,0.86778468,3.099231,69.27,5.06,69.4545642849,136.49,70.72526176,6.61778468,71.0342010942,2.97526176,0.86778468,3.099231,67.75,5.75,67.9935658721,135.78,2.97526176,0.86778468,3.099231,2.97526176,0.86778468,3.099231,0.0,0.0,0.0,135.78
2019-10-18 18:30:00,73.95455264,5.62799452,74.1683906964,2.80455264,0.8179945200000001,2.9214089999999997,71.15,4.8100000000000005,71.312401446,136.27,72.29455264,6.34799452,72.572717848,2.80455264,0.8179945200000001,2.9214089999999997,69.49,5.53,69.7096908615,135.46,2.80455264,0.8179945200000001,2.9214089999999997,2.80455264,0.8179945200000001,2.9214089999999997,0.0,0.0,0.0,135.46
2019-10-18 19:00:00,73.34819904,5.98447472,73.5919305365,2.75819904,0.80447472,2.873124,70.59,5.18,70.7798029102,136.16,72.01819904,6.14447472,72.2798420208,2.75819904,0.80447472,2.873124,69.26,5.34,69.4655540538,135.38,2.75819904,0.80447472,2.873124,2.75819904,0.80447472,2.873124,0.0,0.0,0.0,135.38
2019-10-18 19:30:00,72.089128,5.666829,72.3115158651,2.869128,0.8368289999999999,2.9886749999999997,69.22,4.83,69.3883080929,136.08,70.839128,6.346829,71.1228816497,2.869128,0.8368289999999999,2.9886749999999997,67.97,5.51,68.1929688458,135.31,2.869128,0.8368289999999999,2.9886749999999997,2.869128,0.8368289999999999,2.9886749999999997,0.0,0.0,0.0,135.31
2019-10-18 20:00:00,71.62176544,6.63426492,71.9283723976,2.79176544,0.8142649200000001,2.908089,68.83,5.82,69.0756201565,135.94,70.35176544,7.77426492,70.7800119778,2.79176544,0.8142649200000001,2.908089,67.56,6.96,67.9175617937,135.45,2.79176544,0.8142649200000001,2.908089,2.79176544,0.8142649200000001,2.908089,0.0,0.0,0.0,135.45
2019-10-18 20:30:00,71.29264576,6.89452168,71.6252453305,1.59264576,0.46452168,1.659006,69.7,6.43,69.995963455,135.08,70.30264576,4.89452168,70.4728198906,1.59264576,0.46452168,1.659006,68.71,4.43,68.8526615317,134.32,1.59264576,0.46452168,1.659006,1.59264576,0.46452168,1.659006,0.0,0.0,0.0,134.32
2019-10-18 21:00:00,68.7953232,4.4303026,68.9378276081,1.4753232,0.4303026,1.5367950000000001,67.32,4.0,67.4387307117,135.23,67.3353232,6.8103026,67.6788443456,1.4753232,0.4303026,1.5367950000000001,65.86,6.38,66.1683005676,134.47,1.4753232,0.4303026,1.5367950000000001,1.4753232,0.4303026,1.5367950000000001,0.0,0.0,0.0,134.47
2019-10-18 21:30:00,66.29498336,3.26270348,66.3752216772,1.6549833600000001,0.48270348,1.723941,64.64,2.7800000000000002,64.6997527043,135.73,65.19498336,7.99270348,65.6830964878,1.6549833600000001,0.48270348,1.723941,63.54,7.51,63.9822764522,134.95,1.6549833600000001,0.48270348,1.723941,1.6549833600000001,0.48270348,1.723941,0.0,0.0,0.0,134.95
2019-10-18 22:00:00,62.62195616,1.97890388,62.6532158302,1.88195616,0.54890388,1.9603709999999999,60.74,1.43,60.7568308917,136.14,61.51195616,9.52890388,62.2456485209,1.88195616,0.54890388,1.9603709999999999,59.63,8.98,60.3023822083,135.38,1.88195616,0.54890388,1.9603709999999999,1.88195616,0.54890388,1.9603709999999999,0.0,0.0,0.0,135.38
2019-10-18 22:30:00,58.5105776,1.2310018,58.5235256672,1.8205776,0.5310018,1.8964349999999999,56.69,0.7000000000000001,56.6943215851,136.39,57.2405776,10.6210018,58.2176038945,1.8205776,0.5310018,1.8964349999999999,55.42,10.09,56.3310260869,135.66,1.8205776,0.5310018,1.8964349999999999,1.8205776,0.5310018,1.8964349999999999,0.0,0.0,0.0,135.66
2019-10-18 23:00:00,54.1317664,0.9542651999999999,54.1401769082,1.8317664,0.5342652,1.90809,52.3,0.42,52.3016863973,136.76,53.2517664,13.4542652,54.9251115319,1.8317664,0.5342652,1.90809,51.42,12.92,53.0183251339,136.26,1.8317664,0.5342652,1.90809,1.8317664,0.5342652,1.90809,0.0,0.0,0.0,136.26
2019-10-18 23:30:00,51.25301504,1.44671272,51.2734290679,1.9430150400000001,0.5667127200000001,2.023974,49.31,0.88,49.3178517375,137.39,50.40301504,14.22671272,52.3723522475,1.9430150400000001,0.5667127200000001,2.023974,48.46,13.66,50.3484577718,136.92,1.9430150400000001,0.5667127200000001,2.023974,1.9430150400000001,0.5667127200000001,2.023974,0.0,0.0,0.0,136.92
2019-10-19 00:00:00,49.10370432,1.95566376,49.1426332087,1.97370432,0.57566376,2.055942,47.13,1.38,47.1501993633,137.47,47.98370432,14.66566376,50.1748699429,1.97370432,0.57566376,2.055942,46.01,14.09,48.1191043142,137.01,1.97370432,0.57566376,2.055942,1.97370432,0.57566376,2.055942,0.0,0.0,0.0,137.01
2019-10-19 00:30:00,47.07869952,2.40878736,47.1402821909,1.77869952,0.51878736,1.8528120000000001,45.3,1.8900000000000001,45.3394100094,137.79,46.15869952,15.31878736,48.6342552894,1.77869952,0.51878736,1.8528120000000001,44.38,14.8,46.782736132,137.32,1.77869952,0.51878736,1.8528120000000001,1.77869952,0.51878736,1.8528120000000001,0.0,0.0,0.0,137.32
2019-10-19 01:00:00,46.34695136,1.97202748,46.388886522,1.6869513600000001,0.49202748,1.757241,44.66,1.48,44.684516334,137.73,45.04695136,14.85202748,47.4321678515,1.6869513600000001,0.49202748,1.757241,43.36,14.36,45.6760243454,137.24,1.6869513600000001,0.49202748,1.757241,1.6869513600000001,0.49202748,1.757241,0.0,0.0,0.0,137.24
2019-10-19 01:30:00,46.91878976,2.51256368,46.9860171624,1.44878976,0.42256368,1.509156,45.47,2.09,45.5180074256,137.88,45.93878976,15.10256368,48.357624366,1.44878976,0.42256368,1.509156,44.49,14.68,46.8493596541,137.38,1.44878976,0.42256368,1.509156,1.44878976,0.42256368,1.509156,0.0,0.0,0.0,137.38
2019-10-19 02:00:00,48.53474368,2.91930024,48.622460427,1.57474368,0.45930024,1.640358,46.96,2.46,47.0243894166,137.72,47.49474368,13.61930024,49.4088657657,1.57474368,0.45930024,1.640358,45.92,13.16,47.7685252023,136.96,1.57474368,0.45930024,1.640358,1.57474368,0.45930024,1.640358,0.0,0.0,0.0,136.96
2019-10-19 02:30:00,47.71012832,3.5321207599999997,47.8406962886,1.55012832,0.45212076,1.614717,46.16,3.08,46.2626415156,137.97,46.78012832,14.17212076,48.8797443986,1.55012832,0.45212076,1.614717,45.23,13.72,47.2651171584,137.24,1.55012832,0.45212076,1.614717,1.55012832,0.45212076,1.614717,0.0,0.0,0.0,137.24
2019-10-19 03:00:00,46.9022464,3.5844052,47.0390122983,1.3522463999999998,0.39440519999999996,1.40859,45.55,3.19,45.6615658952,138.3,46.1122464,14.2444052,48.2622248509,1.3522463999999998,0.39440519999999996,1.40859,44.76,13.85,46.85381628,137.54,1.3522463999999998,0.39440519999999996,1.40859,1.3522463999999998,0.39440519999999996,1.40859,0.0,0.0,0.0,137.54
2019-10-19 03:30:00,45.72111744,7.29032592,46.2986979513,1.44111744,0.42032592,1.501164,44.28,6.87,44.8097679083,136.95,42.99111744,25.06032592,49.7619946742,1.44111744,0.42032592,1.501164,41.55,24.64,48.3066465406,134.78,1.44111744,0.42032592,1.501164,1.44111744,0.42032592,1.501164,0.0,0.0,0.0,134.78
2019-10-19 04:00:00,44.95828032,7.20783176,45.532403934,1.39828032,0.40783176,1.456542,43.56,6.8,44.0875674085,137.13,42.23828032,25.26783176,49.2192609274,1.39828032,0.40783176,1.456542,40.84,24.86,47.8113501169,134.97,1.39828032,0.40783176,1.456542,1.39828032,0.40783176,1.456542,0.0,0.0,0.0,134.97
2019-10-19 04:30:00,44.52291552,7.29585036,45.1167312521,1.56291552,0.45585036,1.628037,42.96,6.84,43.501117227,137.07,41.79291552,25.27585036,48.8417485261,1.56291552,0.45585036,1.628037,40.23,24.82,47.2703427108,134.91,1.56291552,0.45585036,1.628037,1.56291552,0.45585036,1.628037,0.0,0.0,0.0,134.91
2019-10-19 05:00:00,44.14754112,7.26011616,44.7405260765,1.33754112,0.39011616,1.393272,42.81,6.87,43.3577328743,137.07,41.54754112,24.99011616,48.4840600487,1.33754112,0.39011616,1.393272,40.21,24.6,47.1381384868,134.86,1.33754112,0.39011616,1.393272,1.33754112,0.39011616,1.393272,0.0,0.0,0.0,134.86
2019-10-19 05:30:00,44.44276576,7.45955668,45.0644473422,1.4727657600000001,0.42955668,1.534131,42.97,7.03,43.5412654846,136.88,41.68276576,25.06955668,48.6408843827,1.4727657600000001,0.42955668,1.534131,40.21,24.64,47.1590256473,134.71,1.4727657600000001,0.42955668,1.534131,1.4727657600000001,0.42955668,1.534131,0.0,0.0,0.0,134.71
2019-10-19 06:00:00,45.90538336,7.18615348,46.4644490258,1.25538336,0.36615348000000003,1.307691,44.65,6.82,45.167852506,137.15,42.81538336,25.26615348,49.7145407697,1.25538336,0.36615348000000003,1.307691,41.56,24.9,48.4483601374,134.97,1.25538336,0.36615348000000003,1.307691,1.25538336,0.36615348000000003,1.307691,0.0,0.0,0.0,134.97
2019-10-19 06:30:00,48.43698176,7.90661968,49.0780586085,1.25698176,0.36661968,1.309356,47.18,7.54,47.7786981823,136.78,45.43698176,24.39661968,51.5724186292,1.25698176,0.36661968,1.309356,44.18,24.03,50.2922787314,134.61,1.25698176,0.36661968,1.309356,1.25698176,0.36661968,1.309356,0.0,0.0,0.0,134.61
2019-10-19 07:00:00,50.480808,9.127319,51.299317037,1.190808,0.347319,1.240425,49.29,8.78,50.0658815962,136.56,47.540808,23.047319,52.8328244407,1.190808,0.347319,1.240425,46.35,22.7,51.6101976357,134.41,1.190808,0.347319,1.240425,1.190808,0.347319,1.240425,0.0,0.0,0.0,134.41
2019-10-19 07:30:00,54.97905952,11.39389236,56.1472863887,1.41905952,0.41389236,1.478187,53.56,10.98,54.6738877345,135.84,51.95905952,22.14389236,56.4809333763,1.41905952,0.41389236,1.478187,50.54,21.73,55.0134937992,133.85,1.41905952,0.41389236,1.478187,1.41905952,0.41389236,1.478187,0.0,0.0,0.0,133.85
2019-10-19 08:00:00,57.45787104,12.69729572,58.8441013446,1.08787104,0.31729572,1.133199,56.37,12.38,57.713441242100004,135.27,54.11787104,21.27729572,58.1503850293,1.08787104,0.31729572,1.133199,53.03,20.96,57.021947529,133.39,1.08787104,0.31729572,1.133199,1.08787104,0.31729572,1.133199,0.0,0.0,0.0,133.39
2019-10-19 08:30:00,63.58939872,23.82815796,67.9072362958,1.87939872,0.54815796,1.957707,61.71,23.28,65.9551552193,136.98,58.39939872,28.10815796,64.8117143328,1.87939872,0.54815796,1.957707,56.52,27.56,62.881348586,133.5,1.87939872,0.54815796,1.957707,1.87939872,0.54815796,1.957707,0.0,0.0,0.0,133.5
2019-10-19 09:00:00,66.54310464,24.52715552,70.9194340998,2.25310464,0.65715552,2.346984,64.29,23.87,68.5782837347,136.83,61.15310464,25.96715552,66.4379061448,2.25310464,0.65715552,2.346984,58.9,25.31,64.1077694199,133.55,2.25310464,0.65715552,2.346984,2.25310464,0.65715552,2.346984,0.0,0.0,0.0,133.55
2019-10-19 09:30:00,66.68146624,13.94834432,68.1246963236,2.29146624,0.66834432,2.386944,64.39,13.28,65.7451937407,138.68,63.76146624,18.13834432,66.2912068961,2.29146624,0.66834432,2.386944,61.47,17.47,63.904317538,136.45,2.29146624,0.66834432,2.386944,2.29146624,0.66834432,2.386944,0.0,0.0,0.0,136.45
2019-10-19 10:00:00,66.04886816,15.26591988,67.7901268254,2.96886816,0.86591988,3.092571,63.08,14.4,64.7027541918,139.07,62.71886816,17.98591988,65.24683699,2.96886816,0.86591988,3.092571,59.75,17.12,62.1542991273,136.91,2.96886816,0.86591988,3.092571,2.96886816,0.86591988,3.092571,0.0,0.0,0.0,136.91
2019-10-19 10:30:00,67.61748896,16.04468428,69.4950121009,3.54748896,1.03468428,3.6953009999999997,64.07,15.01,65.8047490687,139.47,64.16748896,17.58468428,66.5333582548,3.54748896,1.03468428,3.6953009999999997,60.62,16.55,62.8385781189,137.25,3.54748896,1.03468428,3.6953009999999997,3.54748896,1.03468428,3.6953009999999997,0.0,0.0,0.0,137.25
2019-10-19 11:00:00,69.32999808,16.36999944,71.236405829,1.91999808,0.55999944,1.999998,67.41,15.81,69.2391811043,139.21,65.91999808,16.39999944,67.9294201985,1.91999808,0.55999944,1.999998,64.0,15.84,65.9310670322,137.05,1.91999808,0.55999944,1.999998,1.91999808,0.55999944,1.999998,0.0,0.0,0.0,137.05
2019-10-19 11:30:00,70.24712064,15.56249352,71.9503242715,2.23712064,0.65249352,2.330334,68.01,14.91,69.6251980249,139.53,66.76712064,17.47249352,69.0154796286,2.23712064,0.65249352,2.330334,64.53,16.82,66.6860802567,137.38,2.23712064,0.65249352,2.330334,2.23712064,0.65249352,2.330334,0.0,0.0,0.0,137.38
2019-10-19 12:00:00,66.92309312,15.22340216,68.6327353824,3.78309312,1.10340216,3.940722,63.14,14.12,64.6995672319,139.53,63.35309312,18.72340216,66.0619421174,3.78309312,1.10340216,3.940722,59.57,17.62,62.1212467679,137.38,3.78309312,1.10340216,3.940722,3.78309312,1.10340216,3.940722,0.0,0.0,0.0,137.38
2019-10-19 12:30:00,65.50248448,17.27447464,67.7420323517,3.03248448,0.88447464,3.158838,62.47,16.39,64.5843092399,139.2,61.70248448,19.91447464,64.8365860544,3.03248448,0.88447464,3.158838,58.67,19.03,61.6790872176,136.67,3.03248448,0.88447464,3.158838,3.03248448,0.88447464,3.158838,0.0,0.0,0.0,136.67
2019-10-19 13:00:00,61.67323104,20.37927572,64.9530777237,5.72323104,1.66927572,5.961699,55.95,18.71,58.9954794878,139.39,57.04323104,25.47927572,62.4749845834,5.72323104,1.66927572,5.961699,51.32,23.81,56.5743625682,136.52,5.72323104,1.66927572,5.961699,5.72323104,1.66927572,5.961699,0.0,0.0,0.0,136.52
2019-10-19 13:30:00,60.1006432,19.7139376,63.2512976053,6.1506432,1.7939376,6.40692,53.95,17.92,56.848297248,139.61,56.0006432,26.1139376,61.790045928,6.1506432,1.7939376,6.40692,49.85,24.32,55.4660698085,136.66,6.1506432,1.7939376,6.40692,6.1506432,1.7939376,6.40692,0.0,0.0,0.0,136.66
2019-10-19 14:00:00,59.82860672,19.19167696,62.831382657,4.66860672,1.36167696,4.863132,55.16,17.83,57.9701173019,139.78,55.18860672,26.26167696,61.118393209,4.66860672,1.36167696,4.863132,50.52,24.9,56.3230006303,136.98,4.66860672,1.36167696,4.863132,4.66860672,1.36167696,4.863132,0.0,0.0,0.0,136.98
2019-10-19 14:30:00,60.94353248,18.76186364,63.7661483735,3.98353248,1.16186364,4.149513,56.96,17.6,59.6171250565,139.4,56.81353248,25.79186364,62.393891551,3.98353248,1.16186364,4.149513,52.83,24.63,58.2893283543,136.53,3.98353248,1.16186364,4.149513,3.98353248,1.16186364,4.149513,0.0,0.0,0.0,136.53
2019-10-19 15:00:00,63.0178192,19.0285306,65.8280374424,2.9778192,0.8685305999999999,3.101895,60.04,18.16,62.7262879501,139.66,58.3078192,25.3185306,63.567521358,2.9778192,0.8685305999999999,3.101895,55.33,24.45,60.4914159199,136.75,2.9778192,0.8685305999999999,3.101895,2.9778192,0.8685305999999999,3.101895,0.0,0.0,0.0,136.75
2019-10-19 15:30:00,62.16154528,17.88503404,64.6833220715,3.17154528,0.92503404,3.303693,58.99,16.96,61.3796521658,139.7,57.54154528,26.37503404,63.298276863,3.17154528,0.92503404,3.303693,54.37,25.45,60.0316533172,136.82,3.17154528,0.92503404,3.303693,3.17154528,0.92503404,3.303693,0.0,0.0,0.0,136.82
2019-10-19 16:00:00,61.3195184,18.1265262,63.942585879,2.0795184,0.6065262,2.166165,59.24,17.52,61.7764356369,139.44,57.2995184,26.5965262,63.1712752347,2.0795184,0.6065262,2.166165,55.22,25.99,61.0305538235,136.76,2.0795184,0.6065262,2.166165,2.0795184,0.6065262,2.166165,0.0,0.0,0.0,136.76
2019-10-19 16:30:00,64.12553312,19.95244716,67.1579045653,1.34553312,0.39244716,1.401597,62.78,19.56,65.7565357968,139.17,59.28553312,25.23244716,64.4317532511,1.34553312,0.39244716,1.401597,57.94,24.84,63.0402189082,136.51,1.34553312,0.39244716,1.401597,1.34553312,0.39244716,1.401597,0.0,0.0,0.0,136.51
2019-10-19 17:00:00,65.15806016,20.10860088,68.1903851959,1.77806016,0.51860088,1.8521459999999998,63.38,19.59,66.3384692317,138.92,60.74806016,25.29860088,65.8053646726,1.77806016,0.51860088,1.8521459999999998,58.97,24.78,63.9649067849,136.32,1.77806016,0.51860088,1.8521459999999998,1.77806016,0.51860088,1.8521459999999998,0.0,0.0,0.0,136.32
2019-10-19 17:30:00,68.83422432,20.38414876,71.789023941,1.45422432,0.42414876,1.5148169999999999,67.38,19.96,70.2742200241,138.65,64.65422432,24.38414876,69.0996051593,1.45422432,0.42414876,1.5148169999999999,63.2,23.96,67.5893601094,135.97,1.45422432,0.42414876,1.5148169999999999,1.45422432,0.42414876,1.5148169999999999,0.0,0.0,0.0,135.97
2019-10-19 18:00:00,67.72554176,18.61619968,70.2375390885,2.6955417600000002,0.7861996800000001,2.807856,65.03,17.83,67.430036334,138.65,63.73554176,26.57619968,69.0544254402,2.6955417600000002,0.7861996800000001,2.807856,61.04,25.79,66.2646640375,136.02,2.6955417600000002,0.7861996800000001,2.807856,2.6955417600000002,0.7861996800000001,2.807856,0.0,0.0,0.0,136.02
2019-10-19 18:30:00,70.83382336,20.06069848,73.619713089,2.8138233599999998,0.82069848,2.931066,68.02,19.24,70.6887402632,137.9,66.31382336,24.89069848,70.83127868,2.8138233599999998,0.82069848,2.931066,63.5,24.07,67.9088720272,135.22,2.8138233599999998,0.82069848,2.931066,2.8138233599999998,0.82069848,2.931066,0.0,0.0,0.0,135.22
2019-10-19 19:00:00,70.9449824,19.8527032,73.6703492057,2.6149823999999997,0.7627031999999999,2.72394,68.33,19.09,70.946578494,138.05,66.1749824,25.4527032,70.9011170281,2.6149823999999997,0.7627031999999999,2.72394,63.56,24.69,68.1870200258,135.47,2.6149823999999997,0.7627031999999999,2.72394,2.6149823999999997,0.7627031999999999,2.72394,0.0,0.0,0.0,135.47
2019-10-19 19:30:00,65.57287456,18.22750508,68.0591200318,2.56287456,0.74750508,2.669661,63.01,17.48,65.3896819078,138.43,61.66287456,26.93750508,67.289964177,2.56287456,0.74750508,2.669661,59.1,26.19,64.6430669136,135.83,2.56287456,0.74750508,2.669661,2.56287456,0.74750508,2.669661,0.0,0.0,0.0,135.83
2019-10-19 20:00:00,66.90667104,19.49694572,69.689551025,2.28667104,0.66694572,2.381949,64.62,18.83,67.3076020966,137.39,62.47667104,25.38694572,67.4376114437,2.28667104,0.66694572,2.381949,60.19,24.72,65.0685369437,134.84,2.28667104,0.66694572,2.381949,2.28667104,0.66694572,2.381949,0.0,0.0,0.0,134.84
2019-10-19 20:30:00,65.51231616,18.66400888,68.1190780628,1.52231616,0.44400888,1.5857459999999999,63.99,18.22,66.5333638109,137.83,61.44231616,25.34400888,66.4641031025,1.52231616,0.44400888,1.5857459999999999,59.92,24.9,64.8877214887,135.16,1.52231616,0.44400888,1.5857459999999999,1.52231616,0.44400888,1.5857459999999999,0.0,0.0,0.0,135.16
2019-10-19 21:00:00,63.44215648,17.34729564,65.7710869977,1.36215648,0.39729564,1.4189129999999999,62.08,16.95,64.3523806863,138.25,58.96215648,27.18729564,64.9283061614,1.36215648,0.39729564,1.4189129999999999,57.6,26.79,63.5253028328,135.68,1.36215648,0.39729564,1.4189129999999999,1.36215648,0.39729564,1.4189129999999999,0.0,0.0,0.0,135.68
2019-10-19 21:30:00,61.01136736,16.94081548,63.3196507908,1.27136736,0.37081548000000003,1.324341,59.74,16.57,61.9954232182,138.08,57.00136736,27.30081548,63.2019810353,1.27136736,0.37081548000000003,1.324341,55.73,26.93,61.8955394193,135.47,1.27136736,0.37081548000000003,1.324341,1.27136736,0.37081548000000003,1.324341,0.0,0.0,0.0,135.47
2019-10-19 22:00:00,58.36231648,15.99067564,60.5133183054,1.20231648,0.35067564,1.252413,57.16,15.64,59.2610766018,138.4,54.46231648,28.15067564,61.3074583991,1.20231648,0.35067564,1.252413,53.26,27.8,60.0788448624,135.79,1.20231648,0.35067564,1.252413,1.20231648,0.35067564,1.252413,0.0,0.0,0.0,135.79
2019-10-19 22:30:00,55.27571296,14.93666628,57.2582609131,1.32571296,0.38666628000000003,1.380951,53.95,14.55,55.8775894255,138.5,51.67571296,29.52666628,59.5164122872,1.32571296,0.38666628000000003,1.380951,50.35,29.14,58.1744110413,135.93,1.32571296,0.38666628000000003,1.380951,1.32571296,0.38666628000000003,1.380951,0.0,0.0,0.0,135.93
2019-10-19 23:00:00,52.256792,14.131981,54.1339560453,1.206792,0.351981,1.257075,51.05,13.78,52.8771302171,139.4,48.476792,30.921981,57.4992893137,1.206792,0.351981,1.257075,47.27,30.57,56.2936746003,136.84,1.206792,0.351981,1.257075,1.206792,0.351981,1.257075,0.0,0.0,0.0,136.84
2019-10-19 23:30:00,48.81999872,13.21333296,50.5765206685,1.27999872,0.37333296,1.333332,47.54,12.84,49.2434482952,139.16,45.11999872,31.79333296,55.1962888716,1.27999872,0.37333296,1.333332,43.84,31.42,53.9366480234,136.6,1.27999872,0.37333296,1.333332,1.27999872,0.37333296,1.333332,0.0,0.0,0.0,136.6
2019-10-20 00:00:00,46.33726144,12.82836792,48.0802331655,1.29726144,0.37836792,1.351314,45.04,12.45,46.7290498512,139.28,42.64726144,32.29836792,53.4974156257,1.29726144,0.37836792,1.351314,41.35,31.92,52.237045284,136.71,1.29726144,0.37836792,1.351314,1.29726144,0.37836792,1.351314,0.0,0.0,0.0,136.71
2019-10-20 00:30:00,45.2994992,12.609020600000001,47.0216123529,1.2994992,0.3790206,1.353645,44.0,12.23,45.6680730927,139.4,41.6294992,32.5890206,52.8683219642,1.2994992,0.3790206,1.353645,40.33,32.21,51.6138837911,136.83,1.2994992,0.3790206,1.353645,1.2994992,0.3790206,1.353645,0.0,0.0,0.0,136.83
2019-10-20 01:00:00,43.68681184,12.53282012,45.4489725836,1.34681184,0.39282012,1.4029289999999999,42.34,12.14,44.0460577124,139.27,40.01681184,32.70282012,51.6799736227,1.34681184,0.39282012,1.4029289999999999,38.67,32.31,50.3915171433,136.71,1.34681184,0.39282012,1.4029289999999999,1.34681184,0.39282012,1.4029289999999999,0.0,0.0,0.0,136.71
2019-10-20 01:30:00,45.47126752,12.22328636,47.0855062553,1.21126752,0.35328636,1.261737,44.26,11.87,45.8240602741,139.23,41.82126752,32.76328636,53.1267479721,1.21126752,0.35328636,1.261737,40.61,32.41,51.9574845427,136.66,1.21126752,0.35328636,1.261737,1.21126752,0.35328636,1.261737,0.0,0.0,0.0,136.66
2019-10-20 02:00:00,45.5256128,12.8624704,47.3077643269,1.5856127999999998,0.4624704,1.65168,43.94,12.4,45.65614526,139.23,41.8356128,32.5124704,52.9837638325,1.5856127999999998,0.4624704,1.65168,40.25,32.05,51.4515791789,136.66,1.5856127999999998,0.4624704,1.65168,1.5856127999999998,0.4624704,1.65168,0.0,0.0,0.0,136.66
2019-10-20 02:30:00,45.92644224,12.72396232,47.6564509164,1.31644224,0.38396232,1.371294,44.61,12.34,46.2852859989,138.84,42.26644224,32.18396232,53.124943014,1.31644224,0.38396232,1.371294,40.95,31.8,51.8472998333,136.28,1.31644224,0.38396232,1.371294,1.31644224,0.38396232,1.371294,0.0,0.0,0.0,136.28
2019-10-20 03:00:00,44.97960896,12.49696928,46.6833960138,1.42960896,0.41696928,1.489176,43.55,12.08,45.1943458853,138.96,41.30960896,32.57696928,52.6093406146,1.42960896,0.41696928,1.489176,39.88,32.16,51.2316308544,136.4,1.42960896,0.41696928,1.489176,1.42960896,0.41696928,1.489176,0.0,0.0,0.0,136.4
2019-10-20 03:30:00,44.01402432,12.64242376,45.7937246287,1.65402432,0.48242376000000003,1.722942,42.36,12.16,44.0707975875,139.28,40.36402432,32.79242376,52.0057450227,1.65402432,0.48242376000000003,1.722942,38.71,32.31,50.4222193086,136.72,1.65402432,0.48242376000000003,1.722942,1.65402432,0.48242376000000003,1.722942,0.0,0.0,0.0,136.72
2019-10-20 04:00:00,44.07808064,12.28277352,45.7574444025,1.27808064,0.37277352,1.331334,42.8,11.91,44.4262096065,139.44,40.41808064,32.93277352,52.1362524002,1.27808064,0.37277352,1.331334,39.14,32.56,50.9126035476,136.88,1.27808064,0.37277352,1.331334,1.27808064,0.37277352,1.331334,0.0,0.0,0.0,136.88
2019-10-20 04:30:00,43.31132736,12.11247048,44.9731366353,1.31132736,0.38247048,1.365966,42.0,11.73,43.6072574235,139.19,39.69132736,33.01247048,51.6258140351,1.31132736,0.38247048,1.365966,38.38,32.63,50.3759992457,136.62,1.31132736,0.38247048,1.365966,1.31132736,0.38247048,1.365966,0.0,0.0,0.0,136.62
2019-10-20 05:00:00,42.37002848,12.16459164,44.0817037235,1.4900284799999999,0.43459164,1.5521129999999999,40.88,11.73,42.5296049829,139.23,38.76002848,33.14459164,50.9990564888,1.4900284799999999,0.43459164,1.5521129999999999,37.27,32.71,49.5882748238,136.66,1.4900284799999999,0.43459164,1.5521129999999999,1.4900284799999999,0.43459164,1.5521129999999999,0.0,0.0,0.0,136.66
2019-10-20 05:30:00,42.3471312,12.1562466,44.0573927085,1.6671312,0.4862466,1.7365949999999999,40.68,11.67,42.3208140281,139.09,38.7971312,33.1762466,51.0478278462,1.6671312,0.4862466,1.7365949999999999,37.13,32.69,49.4699201536,136.52,1.6671312,0.4862466,1.7365949999999999,1.6671312,0.4862466,1.7365949999999999,0.0,0.0,0.0,136.52
2019-10-20 06:00:00,43.4474512,12.1030066,45.1017048961,1.3474512,0.3930066,1.403595,42.1,11.71,43.6982162107,138.8,39.7974512,32.8430066,51.5994205834,1.3474512,0.3930066,1.403595,38.45,32.45,50.3130698725,136.24,1.3474512,0.3930066,1.403595,1.3474512,0.3930066,1.403595,0.0,0.0,0.0,136.24
2019-10-20 06:30:00,44.9163024,12.4180882,46.6013211812,1.2963024,0.3780882,1.350315,43.62,12.04,45.251143632,138.1,41.2663024,32.0980882,52.2799672902,1.2963024,0.3780882,1.350315,39.97,31.72,51.02704479,135.56,1.2963024,0.3780882,1.350315,1.2963024,0.3780882,1.350315,0.0,0.0,0.0,135.56
2019-10-20 07:00:00,46.7129056,13.3554308,48.5845971626,1.4929056,0.4354308,1.55511,45.22,12.92,47.0295098848,138.47,42.9629056,31.5854308,53.3240161317,1.4929056,0.4354308,1.55511,41.47,31.15,51.8660139205,135.92,1.4929056,0.4354308,1.55511,1.4929056,0.4354308,1.55511,0.0,0.0,0.0,135.92
2019-10-20 07:30:00,50.26928928,14.41687604,52.2957719081,1.4292892799999999,0.41687604,1.488843,48.84,14.0,50.8069444072,138.63,46.299289279999996,30.60687604,55.5013968181,1.4292892799999999,0.41687604,1.488843,44.87,30.19,54.0809855679,136.09,1.4292892799999999,0.41687604,1.488843,1.4292892799999999,0.41687604,1.488843,0.0,0.0,0.0,136.09
2019-10-20 08:00:00,51.86699136,14.84037248,53.9483220136,1.64699136,0.48037248,1.7156159999999998,50.22,14.36,52.2327292031,138.38,47.85699136,30.14037248,56.5573485523,1.64699136,0.48037248,1.7156159999999998,46.21,29.66,54.9097413944,135.85,1.64699136,0.48037248,1.7156159999999998,1.64699136,0.48037248,1.7156159999999998,0.0,0.0,0.0,135.85
2019-10-20 08:30:00,55.64767072,15.93890396,57.8853342049,1.60767072,0.46890396,1.6746569999999998,54.04,15.47,56.2106973805,138.6,51.31767072,29.22890396,59.0578712352,1.60767072,0.46890396,1.6746569999999998,49.71,28.76,57.4301462648,136.09,1.60767072,0.46890396,1.6746569999999998,1.60767072,0.46890396,1.6746569999999998,0.0,0.0,0.0,136.09
2019-10-20 09:00:00,57.41907776,17.42139768,60.003796446,3.15907776,0.92139768,3.290706,54.26,16.5,56.7132929744,138.24,52.96907776,28.47139768,60.1360431405,3.15907776,0.92139768,3.290706,49.81,27.55,56.9213369485,135.69,3.15907776,0.92139768,3.290706,3.15907776,0.92139768,3.290706,0.0,0.0,0.0,135.69
2019-10-20 09:30:00,58.4326432,17.9011876,61.1132253185,4.1526432,1.2111876,4.32567,54.28,16.69,56.7879784814,138.12,53.8526432,28.5011876,60.9296715422,4.1526432,1.2111876,4.32567,49.7,27.29,56.6995070525,135.63,4.1526432,1.2111876,4.32567,4.1526432,1.2111876,4.32567,0.0,0.0,0.0,135.63
2019-10-20 10:00:00,61.36038624,18.94302932,64.2178741422,3.37038624,0.98302932,3.510819,57.99,17.96,60.7075094202,137.83,56.72038624,26.94302932,62.7943392684,3.37038624,0.98302932,3.510819,53.35,25.96,59.3308022868,135.3,3.37038624,0.98302932,3.510819,3.37038624,0.98302932,3.510819,0.0,0.0,0.0,135.3
2019-10-20 10:30:00,62.22282336,19.40207348,65.1776050666,3.81282336,1.11207348,3.971691,58.41,18.29,61.2066352612,137.52,57.66282336,26.35207348,63.398998214,3.81282336,1.11207348,3.971691,53.85,25.24,59.4716747704,134.95,3.81282336,1.11207348,3.971691,3.81282336,1.11207348,3.971691,0.0,0.0,0.0,134.95
2019-10-20 11:00:00,60.53175168,19.58384424,63.6209078579,6.56175168,1.91384424,6.835158,53.97,17.67,56.7889936519,137.61,55.84175168,28.17384424,62.5465165293,6.56175168,1.91384424,6.835158,49.28,26.26,55.8400035817,135.09,6.56175168,1.91384424,6.835158,6.56175168,1.91384424,6.835158,0.0,0.0,0.0,135.09
2019-10-20 11:30:00,58.89437824,19.22086032,61.951507324,7.37437824,2.15086032,7.681644,51.52,17.07,54.2742600134,137.61,55.29437824,28.34086032,62.1343112026,7.37437824,2.15086032,7.681644,47.92,26.19,54.6099121039,134.98,7.37437824,2.15086032,7.681644,7.37437824,2.15086032,7.681644,0.0,0.0,0.0,134.98
2019-10-20 12:00:00,61.39306112,19.42547616,64.3929893523,5.81306112,1.6954761600000001,6.055272,55.58,17.73,58.3394317765,137.88,56.57306112,27.57547616,62.9358254887,5.81306112,1.6954761600000001,6.055272,50.76,25.88,56.9767671951,135.28,5.81306112,1.6954761600000001,6.055272,5.81306112,1.6954761600000001,6.055272,0.0,0.0,0.0,135.28
2019-10-20 12:30:00,61.74566848,19.66498664,64.8015376021,5.8456684800000005,1.70498664,6.089238,55.9,17.96,58.7143219326,137.37,57.40566848,27.07498664,63.4701951722,5.8456684800000005,1.70498664,6.089238,51.56,25.37,57.4636450288,134.81,5.8456684800000005,1.70498664,6.089238,5.8456684800000005,1.70498664,6.089238,0.0,0.0,0.0,134.81
2019-10-20 13:00:00,60.56276224,18.45622232,63.3125604637,4.99276224,1.45622232,5.200794,55.57,17.0,58.1121751443,137.46,56.04276224,27.89622232,62.601840382,4.99276224,1.45622232,5.200794,51.05,26.44,57.4906609807,134.85,4.99276224,1.45622232,5.200794,4.99276224,1.45622232,5.200794,0.0,0.0,0.0,134.85
