Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-20 13:30:00,59.28336192,18.15473056,62.0008971084,4.71336192,1.37473056,4.909752,54.57,16.78,57.0916219773,137.46,55.38336192,27.78473056,61.9621499777,4.71336192,1.37473056,4.909752,50.67,26.41,57.1396272301,134.85,4.71336192,1.37473056,4.909752,4.71336192,1.37473056,4.909752,0.0,0.0,0.0,134.85
2019-10-20 14:00:00,62.69332256,18.36971908,65.3291609673,4.11332256,1.19971908,4.284711,58.58,17.17,61.0444534745,137.73,58.16332256,27.80971908,64.4697802581,4.11332256,1.19971908,4.284711,54.05,26.61,60.2452869526,135.16,4.11332256,1.19971908,4.284711,4.11332256,1.19971908,4.284711,0.0,0.0,0.0,135.16
2019-10-20 14:30:00,60.56295264,18.12419452,63.2167514151,4.40295264,1.28419452,4.586409,56.16,16.84,58.6304630717,137.89,56.23295264,28.14419452,62.8827531823,4.40295264,1.28419452,4.586409,51.83,26.86,58.3764378838,135.32,4.40295264,1.28419452,4.586409,4.40295264,1.28419452,4.586409,0.0,0.0,0.0,135.32
2019-10-20 15:00:00,62.94958688,18.56946284,65.6313601758,3.52958688,1.02946284,3.676653,59.42,17.54,61.9547254049,138.04,58.60958688,27.15946284,64.5965950806,3.52958688,1.02946284,3.676653,55.08,26.13,60.9637867918,135.42,3.52958688,1.02946284,3.676653,3.52958688,1.02946284,3.676653,0.0,0.0,0.0,135.42
2019-10-20 15:30:00,62.90034688,18.52801784,65.5724109874,2.77034688,0.80801784,2.885778,60.13,17.72,62.686643713,138.13,58.71034688,26.85801784,64.5620473116,2.77034688,0.80801784,2.885778,55.94,26.05,61.7080715952,135.52,2.77034688,0.80801784,2.885778,2.77034688,0.80801784,2.885778,0.0,0.0,0.0,135.52
2019-10-20 16:00:00,63.38167584,17.64382212,65.7916506199,2.48167584,0.72382212,2.585079,60.9,16.92,63.2067749533,138.13,58.93167584,27.48382212,65.025401926,2.48167584,0.72382212,2.585079,56.45,26.76,62.471594345,135.55,2.48167584,0.72382212,2.585079,2.48167584,0.72382212,2.585079,0.0,0.0,0.0,135.55
2019-10-20 16:30:00,63.2680384,18.4977612,65.9167038951,3.5580384,1.0377612,3.70629,59.71,17.46,62.2104147229,137.76,59.1980384,26.9477612,65.0429825892,3.5580384,1.0377612,3.70629,55.64,25.91,61.377012798,135.19,3.5580384,1.0377612,3.70629,3.5580384,1.0377612,3.70629,0.0,0.0,0.0,135.19
2019-10-20 17:00:00,65.9028336,18.9391598,68.5702213095,3.5628336,1.0391598,3.711285,62.34,17.9,64.8589669976,137.48,61.7028336,26.4091598,67.1169382169,3.5628336,1.0391598,3.711285,58.14,25.37,63.4341903078,134.95,3.5628336,1.0391598,3.711285,3.5628336,1.0391598,3.711285,0.0,0.0,0.0,134.95
2019-10-20 17:30:00,66.30251328,19.25573304,69.0420634262,4.20251328,1.22573304,4.377618,62.1,18.03,64.6644485015,136.9,62.09251328,26.14573304,67.3726915124,4.20251328,1.22573304,4.377618,57.89,24.92,63.0258558054,134.34,4.20251328,1.22573304,4.377618,4.20251328,1.22573304,4.377618,0.0,0.0,0.0,134.34
2019-10-20 18:00:00,69.00130464,19.75163052,71.7726058481,4.05130464,1.1816305200000001,4.220109,64.95,18.57,67.5525528755,136.83,64.41130464,25.54163052,69.290627469,4.05130464,1.1816305200000001,4.220109,60.36,24.36,65.0902388995,134.22,4.05130464,1.1816305200000001,4.220109,4.05130464,1.1816305200000001,4.220109,0.0,0.0,0.0,134.22
2019-10-20 18:30:00,69.2331712,19.8200916,72.0143598558,5.6231712,1.6400915999999999,5.85747,63.61,18.18,66.1569686428,136.93,64.7231712,26.4000916,69.9003127795,5.6231712,1.6400915999999999,5.85747,59.1,24.76,64.0770442514,134.32,5.6231712,1.6400915999999999,5.85747,5.6231712,1.6400915999999999,5.85747,0.0,0.0,0.0,134.32
2019-10-20 19:00:00,68.76465952,19.53594236,71.4858828217,5.81465952,1.69594236,6.056937,62.95,17.84,65.429107437,136.87,64.39465952,27.06594236,69.8515383548,5.81465952,1.69594236,6.056937,58.58,25.37,63.8377106419,134.37,5.81465952,1.69594236,6.056937,5.81465952,1.69594236,6.056937,0.0,0.0,0.0,134.37
2019-10-20 19:30:00,69.5985888,18.8208384,72.0984571335,2.6085887999999997,0.7608383999999999,2.71728,66.99,18.06,69.381724539,137.08,65.3985888,25.630838400000002,70.241834359,2.6085887999999997,0.7608383999999999,2.71728,62.79,24.87,67.5359237739,134.47,2.6085887999999997,0.7608383999999999,2.71728,2.6085887999999997,0.7608383999999999,2.71728,0.0,0.0,0.0,134.47
2019-10-20 20:00:00,68.23462336,18.19759848,70.6195186582,2.01462336,0.58759848,2.098566,66.22,17.61,68.5215331119,137.57,63.72462336,26.32759848,68.9490396169,2.01462336,0.58759848,2.098566,61.71,25.74,66.8630817417,135.01,2.01462336,0.58759848,2.098566,2.01462336,0.58759848,2.098566,0.0,0.0,0.0,135.01
2019-10-20 20:30:00,68.07634208,18.53976644,70.5557318057,1.5763420799999999,0.45976644,1.642023,66.5,18.08,68.9139782628,137.76,63.71634208,25.89976644,68.7791403676,1.5763420799999999,0.45976644,1.642023,62.14,25.44,67.1459097786,135.12,1.5763420799999999,0.45976644,1.642023,1.5763420799999999,0.45976644,1.642023,0.0,0.0,0.0,135.12
2019-10-20 21:00:00,62.78870976,16.33587368,64.8789861374,1.52870976,0.44587368,1.592406,61.26,15.89,63.2872791325,138.34,58.54870976,28.31587368,65.0364522158,1.52870976,0.44587368,1.592406,57.02,27.87,63.4666629027,135.79,1.52870976,0.44587368,1.592406,1.52870976,0.44587368,1.592406,0.0,0.0,0.0,135.79
2019-10-20 21:30:00,61.13441408,16.78878744,63.3977915121,1.50441408,0.43878744000000003,1.567098,59.63,16.35,61.8308935727,138.51,56.83441408,28.09878744,63.4010447817,1.50441408,0.43878744000000003,1.567098,55.33,27.66,61.8585846912,135.93,1.50441408,0.43878744000000003,1.567098,1.50441408,0.43878744000000003,1.567098,0.0,0.0,0.0,135.93
2019-10-20 22:00:00,59.53450368,16.54923024,61.7918615188,1.81450368,0.52923024,1.8901080000000001,57.72,16.02,59.9019098193,138.51,55.44450368,28.63923024,62.4043147311,1.81450368,0.52923024,1.8901080000000001,53.63,28.11,60.550383979,135.93,1.81450368,0.52923024,1.8901080000000001,1.81450368,0.52923024,1.8901080000000001,0.0,0.0,0.0,135.93
2019-10-20 22:30:00,57.29489344,15.74559392,59.4190924047,1.6648934400000002,0.48559392,1.734264,55.63,15.26,57.6850457224,138.92,52.81489344,29.71559392,60.6005733562,1.6648934400000002,0.48559392,1.734264,51.15,29.23,58.9127779009,136.34,1.6648934400000002,0.48559392,1.734264,1.6648934400000002,0.48559392,1.734264,0.0,0.0,0.0,136.34
2019-10-20 23:00:00,51.93160672,13.94755196,53.7719813862,1.67160672,0.48755196,1.741257,50.26,13.46,52.0311368317,139.53,48.13160672,31.51755196,57.5326659125,1.67160672,0.48755196,1.741257,46.46,31.03,55.8694236591,136.96,1.67160672,0.48755196,1.741257,1.67160672,0.48755196,1.741257,0.0,0.0,0.0,136.96
2019-10-20 23:30:00,48.6801184,12.7917012,50.3327085207,1.4801184,0.4317012,1.54179,47.2,12.36,48.7914910615,139.48,44.8301184,32.6217012,55.4428976961,1.4801184,0.4317012,1.54179,43.35,32.19,53.9946163983,136.9,1.4801184,0.4317012,1.54179,1.4801184,0.4317012,1.54179,0.0,0.0,0.0,136.9
2019-10-21 00:00:00,46.3681104,12.7340322,48.084896154,1.4881104,0.4340322,1.550115,44.88,12.3,46.5349803911,139.71,42.4281104,32.9940322,53.7470995769,1.4881104,0.4340322,1.550115,40.94,32.56,52.3090546655,137.14,1.4881104,0.4340322,1.550115,1.4881104,0.4340322,1.550115,0.0,0.0,0.0,137.14
2019-10-21 00:30:00,45.21510336,7.87773848,45.8962344361,1.53510336,0.44773848,1.599066,43.68,7.43,44.3074181148,139.06,42.21510336,29.16773848,51.311518392400004,1.53510336,0.44773848,1.599066,40.68,28.72,49.7965942611,137.05,1.53510336,0.44773848,1.599066,1.53510336,0.44773848,1.599066,0.0,0.0,0.0,137.05
2019-10-21 01:00:00,43.07075744,1.48522092,43.0963574753,1.80075744,0.52522092,1.875789,41.27,0.96,41.2811639855,137.58,41.20075744,23.02522092,47.1981272091,1.80075744,0.52522092,1.875789,39.4,22.5,45.3719076081,136.39,1.80075744,0.52522092,1.875789,1.80075744,0.52522092,1.875789,0.0,0.0,0.0,136.39
2019-10-21 01:30:00,44.34534304,1.67114172,44.3768201202,1.61534304,0.47114172,1.682649,42.73,1.2,42.7468466673,137.48,42.44534304,22.68114172,48.1252671214,1.61534304,0.47114172,1.682649,40.83,22.21,46.4798128223,136.29,1.61534304,0.47114172,1.682649,1.61534304,0.47114172,1.682649,0.0,0.0,0.0,136.29
2019-10-21 02:00:00,45.23991808,2.21330944,45.2940274933,1.99991808,0.58330944,2.083248,43.24,1.63,43.2707118037,136.82,43.35991808,22.19330944,48.7096035685,1.99991808,0.58330944,2.083248,41.36,21.61,46.6652086677,135.63,1.99991808,0.58330944,2.083248,1.99991808,0.58330944,2.083248,0.0,0.0,0.0,135.63
2019-10-21 02:30:00,45.59689152,1.9728433600000002,45.6395511285,1.58689152,0.46284336000000004,1.653012,44.01,1.51,44.0358967207,137.45,43.69689152,22.37284336,49.0913683708,1.58689152,0.46284336000000004,1.653012,42.11,21.91,47.4689393183,136.26,1.58689152,0.46284336000000004,1.653012,1.58689152,0.46284336000000004,1.653012,0.0,0.0,0.0,136.26
2019-10-21 03:00:00,45.88757088,2.41137484,45.9508856268,1.5475708799999999,0.45137484,1.612053,44.34,1.96,44.3832986606,137.56,43.94757088,21.99137484,49.1427467039,1.5475708799999999,0.45137484,1.612053,42.4,21.54,47.5576660487,136.38,1.5475708799999999,0.45137484,1.612053,1.5475708799999999,0.45137484,1.612053,0.0,0.0,0.0,136.38
2019-10-21 03:30:00,44.49223616,1.67731888,44.523841671,1.60223616,0.46731888,1.668996,42.89,1.21,42.9070646864,137.71,42.55223616,22.80731888,48.2790492523,1.60223616,0.46731888,1.668996,40.95,22.34,46.6473804195,136.53,1.60223616,0.46731888,1.668996,1.60223616,0.46731888,1.668996,0.0,0.0,0.0,136.53
2019-10-21 04:00:00,43.13122688,1.56160784,43.1594873837,1.89122688,0.55160784,1.9700280000000001,41.24,1.01,41.2523659928,137.71,41.24122688,23.08160784,47.2609713722,1.89122688,0.55160784,1.9700280000000001,39.35,22.53,45.3433942267,136.53,1.89122688,0.55160784,1.9700280000000001,1.89122688,0.55160784,1.9700280000000001,0.0,0.0,0.0,136.53
2019-10-21 04:30:00,43.76808,2.09944,43.8184033849,1.9180800000000002,0.55944,1.998,41.85,1.54,41.8783249426,137.63,41.87808,22.49944,47.539440308,1.9180800000000002,0.55944,1.998,39.96,21.94,45.5868972403,136.44,1.9180800000000002,0.55944,1.998,1.9180800000000002,0.55944,1.998,0.0,0.0,0.0,136.44
2019-10-21 05:00:00,41.60844704,2.16496372,41.6647324843,4.50844704,1.31496372,4.696299,37.1,0.85,37.1097359193,137.73,39.74844704,23.98496372,46.424320423,4.50844704,1.31496372,4.696299,35.24,22.67,41.9021061523,136.54,4.50844704,1.31496372,4.696299,4.50844704,1.31496372,4.696299,0.0,0.0,0.0,136.54
2019-10-21 05:30:00,42.82022432,3.27964876,42.9456366445,5.45022432,1.58964876,5.677317,37.37,1.69,37.4081942895,137.35,40.92022432,23.34964876,47.1133829778,5.45022432,1.58964876,5.677317,35.47,21.76,41.612720411,136.13,5.45022432,1.58964876,5.677317,5.45022432,1.58964876,5.677317,0.0,0.0,0.0,136.13
2019-10-21 06:00:00,43.98735744,2.73589592,44.0723580154,5.19735744,1.5158959200000002,5.413914,38.79,1.22,38.8091806149,137.62,41.92735744,23.75589592,48.1896865819,5.19735744,1.5158959200000002,5.413914,36.73,22.24,42.938450135,136.39,5.19735744,1.5158959200000002,5.413914,5.19735744,1.5158959200000002,5.413914,0.0,0.0,0.0,136.39
2019-10-21 06:30:00,49.89239264,4.92736452,50.1351150837,4.96239264,1.44736452,5.169159,44.93,3.48,45.0645681218,136.52,47.86239264,21.05736452,52.2897813129,4.96239264,1.44736452,5.169159,42.9,19.61,47.1695039194,135.34,4.96239264,1.44736452,5.169159,4.96239264,1.44736452,5.169159,0.0,0.0,0.0,135.34
2019-10-21 07:00:00,54.940904,7.224847,55.4139093235,5.090904,1.484847,5.303025,49.85,5.74,50.1793792309,136.16,52.950904,18.744847,56.1708778948,5.090904,1.484847,5.303025,47.86,17.26,50.8771775947,134.97,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,134.97
2019-10-21 07:30:00,61.58675808,9.98405444,62.3907854884,5.15675808,1.50405444,5.371623,56.43,8.48,57.063607492,135.38,59.34675808,15.73405444,61.3970533798,5.15675808,1.50405444,5.371623,54.19,14.23,56.0272166005,134.17,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,134.17
2019-10-21 08:00:00,65.64337024,11.77181632,66.6905369294,6.38337024,1.86181632,6.649344,59.26,9.91,60.0829068871,135.78,63.24337024,15.11181632,65.0237715901,6.38337024,1.86181632,6.649344,56.86,13.25,58.3834060329,134.55,6.38337024,1.86181632,6.649344,6.38337024,1.86181632,6.649344,0.0,0.0,0.0,134.55
2019-10-21 08:30:00,70.02477888,13.36764384,71.2892948417,6.33477888,1.84764384,6.5987279999999995,63.69,11.52,64.723461743,135.56,67.66477888,13.21764384,68.9436611268,6.33477888,1.84764384,6.5987279999999995,61.33,11.37,62.375041483,134.27,6.33477888,1.84764384,6.5987279999999995,6.33477888,1.84764384,6.5987279999999995,0.0,0.0,0.0,134.27
2019-10-21 09:00:00,71.50243104,15.04237572,73.0675763382,6.52243104,1.90237572,6.794199,64.98,13.14,66.2952486985,135.35,68.48243104,12.47237572,69.6089327403,6.52243104,1.90237572,6.794199,61.96,10.57,62.8551231007,134.23,6.52243104,1.90237572,6.794199,6.52243104,1.90237572,6.794199,0.0,0.0,0.0,134.23
2019-10-21 09:30:00,70.02177152,20.06468336,72.8398243074,6.70177152,1.95468336,6.981012,63.32,18.11,65.8588984117,136.57,66.21177152,19.19468336,68.9379036315,6.70177152,1.95468336,6.981012,59.51,17.24,61.9569019561,134.53,6.70177152,1.95468336,6.981012,6.70177152,1.95468336,6.981012,0.0,0.0,0.0,134.53
2019-10-21 10:00:00,70.44420896,24.66039428,74.6359271534,6.82420896,1.99039428,7.108551,63.62,22.67,67.5383839013,137.49,65.57420895999999,23.12039428,69.5307810426,6.82420896,1.99039428,7.108551,58.75,21.13,62.4342806477,134.98,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,134.98
2019-10-21 10:30:00,70.99210176,25.35852968,75.3852342295,6.13210176,1.78852968,6.387606,64.86,23.57,69.0098869728,137.2,65.99210176,21.83852968,69.5117175251,6.13210176,1.78852968,6.387606,59.86,20.05,63.12861554,134.69,6.13210176,1.78852968,6.387606,6.13210176,1.78852968,6.387606,0.0,0.0,0.0,134.69
2019-10-21 11:00:00,69.39182144,24.98344792,73.752271509,6.73182144,1.9634479200000001,7.012314,62.66,23.02,66.7547451497,137.01,64.51182144,22.30344792,68.2584712298,6.73182144,1.9634479200000001,7.012314,57.78,20.34,61.2555630127,134.48,6.73182144,1.9634479200000001,7.012314,6.73182144,1.9634479200000001,7.012314,0.0,0.0,0.0,134.48
2019-10-21 11:30:00,68.57585664,25.01629152,72.9963215191,7.49585664,2.18629152,7.808184,61.08,22.83,65.2071721515,137.24,64.32585664,22.76629152,68.235766736,7.49585664,2.18629152,7.808184,56.83,20.58,60.4415858495,134.7,7.49585664,2.18629152,7.808184,7.49585664,2.18629152,7.808184,0.0,0.0,0.0,134.7
2019-10-21 12:00:00,72.11161056,26.03130308,76.6662449687,7.82161056,2.28130308,8.147511,64.29,23.75,68.5366077363,136.98,67.08161056,22.27130308,70.6820586585,7.82161056,2.28130308,8.147511,59.26,19.99,62.5407683036,134.49,7.82161056,2.28130308,8.147511,7.82161056,2.28130308,8.147511,0.0,0.0,0.0,134.49
2019-10-21 12:30:00,71.9590944,25.9855692,76.5072615738,6.4990944,1.8955692,6.76989,65.46,24.09,69.7519870685,137.03,67.1090944,21.3755692,70.4311401996,6.4990944,1.8955692,6.76989,60.61,19.48,63.6635099566,134.49,6.4990944,1.8955692,6.76989,6.4990944,1.8955692,6.76989,0.0,0.0,0.0,134.49
2019-10-21 13:00:00,72.40125216,25.22953188,76.6711848951,6.58125216,1.91953188,6.855471,65.82,23.31,69.8257008558,137.07,67.78125216,22.22953188,71.3333739002,6.58125216,1.91953188,6.855471,61.2,20.31,64.4820602959,134.53,6.58125216,1.91953188,6.855471,6.58125216,1.91953188,6.855471,0.0,0.0,0.0,134.53
2019-10-21 13:30:00,73.21397952,25.71407736,77.5983284075,6.49397952,1.89407736,6.764562,66.72,23.82,70.844553778,136.82,68.72397952,21.19407736,71.9178300299,6.49397952,1.89407736,6.764562,62.23,19.3,65.1541472203,134.26,6.49397952,1.89407736,6.764562,6.49397952,1.89407736,6.764562,0.0,0.0,0.0,134.26
2019-10-21 14:00:00,71.6933504,25.6809772,76.1541140158,6.2433504,1.8209772,6.50349,65.45,23.86,69.6634918734,136.82,67.1533504,21.4209772,70.4870962244,6.2433504,1.8209772,6.50349,60.91,19.6,63.9858429655,134.38,6.2433504,1.8209772,6.50349,6.2433504,1.8209772,6.50349,0.0,0.0,0.0,134.38
2019-10-21 14:30:00,71.3873568,25.7025624,75.8734237056,5.8373568,1.7025624,6.08058,65.55,24.0,69.8054618207,136.68,66.8973568,21.0625624,70.1347836789,5.8373568,1.7025624,6.08058,61.06,19.36,64.0557038834,134.13,5.8373568,1.7025624,6.08058,5.8373568,1.7025624,6.08058,0.0,0.0,0.0,134.13
2019-10-21 15:00:00,73.71180256,25.69260908,78.061129879,5.63180256,1.6426090800000002,5.866461,68.08,24.05,72.2031086588,136.58,68.77180256,20.84260908,71.8608042024,5.63180256,1.6426090800000002,5.866461,63.14,19.2,65.9946937261,134.06,5.63180256,1.6426090800000002,5.866461,5.63180256,1.6426090800000002,5.866461,0.0,0.0,0.0,134.06
2019-10-21 15:30:00,75.742272,26.228996,80.1551744985,5.722272,1.668996,5.9607,70.02,24.56,74.2023854064,136.35,70.732272,20.178996,73.5543756812,5.722272,1.668996,5.9607,65.01,18.51,67.5937881761,133.78,5.722272,1.668996,5.9607,5.722272,1.668996,5.9607,0.0,0.0,0.0,133.78
2019-10-21 16:00:00,68.97395904,23.11990472,72.7457010408,6.99395904,2.03990472,7.285374,61.98,21.08,65.4666846572,136.51,65.06395904,23.91990472,69.3215738986,6.99395904,2.03990472,7.285374,58.07,21.88,62.0552922804,133.94,6.99395904,2.03990472,7.285374,6.99395904,2.03990472,7.285374,0.0,0.0,0.0,133.94
2019-10-21 16:30:00,69.42053248,23.06598864,73.1522396222,6.98053248,2.03598864,7.271388,62.44,21.03,65.8863756781,137.21,65.21053248,24.33598864,69.6035479657,6.98053248,2.03598864,7.271388,58.23,22.3,62.3540127017,134.64,6.98053248,2.03598864,7.271388,6.98053248,2.03598864,7.271388,0.0,0.0,0.0,134.64
2019-10-21 17:00:00,70.79571776,22.04041768,74.147243136,6.51571776,1.9004176799999999,6.787206,64.28,20.14,67.3612499884,137.11,66.54571776,24.90041768,71.0518356753,6.51571776,1.9004176799999999,6.787206,60.03,23.0,64.285308586,134.59,6.51571776,1.9004176799999999,6.787206,6.51571776,1.9004176799999999,6.787206,0.0,0.0,0.0,134.59
2019-10-21 17:30:00,72.541552,22.058786,75.8212820148,6.441552,1.8787859999999998,6.70995,66.1,20.18,69.1118108575,136.51,68.441552,24.508786,72.6975008605,6.441552,1.8787859999999998,6.70995,62.0,22.63,66.0008856001,134.02,6.441552,1.8787859999999998,6.70995,6.441552,1.8787859999999998,6.70995,0.0,0.0,0.0,134.02
2019-10-21 18:00:00,74.8382352,23.2828186,78.3763426667,6.5582352,1.9128186,6.831495,68.28,21.37,71.5460362284,136.12,70.6982352,23.2928186,74.4365223444,6.5582352,1.9128186,6.831495,64.14,21.38,67.6094963744,133.57,6.5582352,1.9128186,6.831495,6.5582352,1.9128186,6.831495,0.0,0.0,0.0,133.57
2019-10-21 18:30:00,77.66592768,25.07256224,81.612680998,6.38592768,1.86256224,6.652008,71.28,23.21,74.9636078374,135.92,73.45592768,21.57256224,76.5581396909,6.38592768,1.86256224,6.652008,67.07,19.71,69.9061442221,133.35,6.38592768,1.86256224,6.652008,6.38592768,1.86256224,6.652008,0.0,0.0,0.0,133.35
2019-10-21 19:00:00,77.54768608,23.94640844,81.1607916025,6.22768608,1.81640844,6.487173,71.32,22.13,74.6744889504,136.05,73.16768608,22.17640844,76.4545837579,6.22768608,1.81640844,6.487173,66.94,20.36,69.967801166,133.44,6.22768608,1.81640844,6.487173,6.22768608,1.81640844,6.487173,0.0,0.0,0.0,133.44
2019-10-21 19:30:00,77.9941296,24.5670378,81.7717775172,6.2641296,1.8270377999999998,6.525135,71.73,22.74,75.2482591161,136.67,73.4041296,22.4370378,76.7566733748,6.2641296,1.8270377999999998,6.525135,67.14,20.61,70.2321272638,134.18,6.2641296,1.8270377999999998,6.525135,6.2641296,1.8270377999999998,6.525135,0.0,0.0,0.0,134.18
2019-10-21 20:00:00,74.13717664,22.63167652,77.5146034129,6.17717664,1.80167652,6.434559,67.96,20.83,71.0805915845,136.92,69.72717664,24.37167652,73.863778529,6.17717664,1.80167652,6.434559,63.55,22.57,67.4389160648,134.39,6.17717664,1.80167652,6.434559,6.17717664,1.80167652,6.434559,0.0,0.0,0.0,134.39
2019-10-21 20:30:00,71.38104256,22.86405408,74.9534402541,6.39104256,1.86405408,6.657336,64.99,21.0,68.2986097955,136.24,66.97104256,24.12405408,71.1834989785,6.39104256,1.86405408,6.657336,60.58,22.26,64.5402510066,133.76,6.39104256,1.86405408,6.657336,6.39104256,1.86405408,6.657336,0.0,0.0,0.0,133.76
2019-10-21 21:00:00,71.51022464,28.25631552,76.8903868818,5.13022464,1.49631552,5.343984,66.38,26.76,71.5709577971,137.49,65.49022464,28.72631552,71.5134303942,5.13022464,1.49631552,5.343984,60.36,27.23,66.2178412514,134.42,5.13022464,1.49631552,5.343984,5.13022464,1.49631552,5.343984,0.0,0.0,0.0,134.42
2019-10-21 21:30:00,68.36289184,27.34501012,73.6290333985,5.26289184,1.53501012,5.482179,63.1,25.81,68.1745267677,137.71,62.80289184,29.52501012,69.396897957,5.26289184,1.53501012,5.482179,57.54,27.99,63.9866525144,134.56,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,134.56
2019-10-21 22:00:00,63.28259264,24.65908952,67.9172822424,4.76259264,1.38908952,4.961034,58.52,23.27,62.976847333,137.8,57.83259264,31.63908952,65.9214741728,4.76259264,1.38908952,4.961034,53.07,30.25,61.0859018105,134.63,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,134.63
2019-10-21 22:30:00,57.62977536,22.15743448,61.7425534844,4.85977536,1.41743448,5.062266,52.77,20.74,56.6993871219,137.75,52.79977536,33.83743448,62.711946631,4.85977536,1.41743448,5.062266,47.94,32.42,57.873137119,134.56,4.85977536,1.41743448,5.062266,4.85977536,1.41743448,5.062266,0.0,0.0,0.0,134.56
2019-10-21 23:00:00,55.01189312,21.75305216,59.1566028683,4.9818931200000005,1.45305216,5.189472,50.03,20.3,53.9915817512,137.94,50.13189312,34.57305216,60.897476495,4.9818931200000005,1.45305216,5.189472,45.15,33.12,55.9951506829,134.77,4.9818931200000005,1.45305216,5.189472,4.9818931200000005,1.45305216,5.189472,0.0,0.0,0.0,134.77
2019-10-21 23:30:00,50.81595904,20.36715472,54.7456179483,4.99595904,1.4571547200000001,5.204124,45.82,18.91,49.5687451929,139.05,46.18595904,34.50715472,57.6531572363,4.99595904,1.4571547200000001,5.204124,41.19,33.05,52.8102130274,135.57,4.99595904,1.4571547200000001,5.204124,4.99595904,1.4571547200000001,5.204124,0.0,0.0,0.0,135.57
2019-10-22 00:00:00,47.57560928,18.90913604,51.1956445818,5.10560928,1.48913604,5.318343,42.47,17.42,45.9037830685,137.91,43.09560928,35.10913604,55.5867157933,5.10560928,1.48913604,5.318343,37.99,33.62,50.7301143306,134.49,5.10560928,1.48913604,5.318343,5.10560928,1.48913604,5.318343,0.0,0.0,0.0,134.49
2019-10-22 00:30:00,45.98335168,18.33764424,49.5049273103,4.96335168,1.44764424,5.170158,41.02,16.89,44.3611598135,137.51,41.65335168,35.24764424,54.5655397723,4.96335168,1.44764424,5.170158,36.69,33.8,49.8858306536,134.1,4.96335168,1.44764424,5.170158,4.96335168,1.44764424,5.170158,0.0,0.0,0.0,134.1
2019-10-22 01:00:00,45.88959552,18.26321536,49.3902825693,4.87959552,1.42321536,5.082912,41.01,16.84,44.3328963638,137.37,41.50959552,35.19321536,54.420666365,4.87959552,1.42321536,5.082912,36.63,33.77,49.8213789452,133.96,4.87959552,1.42321536,5.082912,4.87959552,1.42321536,5.082912,0.0,0.0,0.0,133.96
2019-10-22 01:30:00,46.5915536,18.2421198,50.0354654386,4.8415536,1.4121198,5.043285,41.75,16.83,45.0145687528,137.5,42.2115536,35.2721198,55.0085238169,4.8415536,1.4121198,5.043285,37.37,33.86,50.4283303313,134.09,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,134.09
2019-10-22 02:00:00,49.35396096,19.38990528,53.0262377433,5.07396096,1.47990528,5.285376,44.28,17.91,47.7649086673,137.39,44.75396096,34.40990528,56.453154057,5.07396096,1.47990528,5.285376,39.68,32.93,51.5643995408,133.98,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,133.98
2019-10-22 02:30:00,47.72874624,18.80088432,51.2982111662,5.00874624,1.46088432,5.217444,42.72,17.34,46.1050322633,137.46,43.31874624,34.88088432,55.6164532018,5.00874624,1.46088432,5.217444,38.31,33.42,50.8384942735,134.07,5.00874624,1.46088432,5.217444,5.00874624,1.46088432,5.217444,0.0,0.0,0.0,134.07
2019-10-22 03:00:00,47.0600848,18.8404414,50.6913583713,5.1100848,1.4904414,5.323005,41.95,17.35,45.3963104228,137.91,42.6400848,35.2604414,55.330602377700004,5.1100848,1.4904414,5.323005,37.53,33.77,50.4867685637,134.5,5.1100848,1.4904414,5.323005,5.1100848,1.4904414,5.323005,0.0,0.0,0.0,134.5
2019-10-22 03:30:00,46.47530976,18.27654868,49.9398302855,4.92530976,1.43654868,5.130531,41.55,16.84,44.8328908281,137.57,42.14530976,35.40654868,55.0440807371,4.92530976,1.43654868,5.130531,37.22,33.97,50.3913613628,134.17,4.92530976,1.43654868,5.130531,4.92530976,1.43654868,5.130531,0.0,0.0,0.0,134.17
2019-10-22 04:00:00,46.74623872,18.37890296,50.2294227369,5.03623872,1.46890296,5.246082,41.71,16.91,45.0074682692,137.81,42.37623872,35.56890296,55.3253329482,5.03623872,1.46890296,5.246082,37.34,34.1,50.5676339174,134.39,5.03623872,1.46890296,5.246082,5.03623872,1.46890296,5.246082,0.0,0.0,0.0,134.39
2019-10-22 04:30:00,46.42022464,18.26631552,49.884822725,5.13022464,1.49631552,5.343984,41.29,16.77,44.5656482058,137.38,42.12022464,35.40631552,55.0247262822,5.13022464,1.49631552,5.343984,36.99,33.91,50.1811538329,133.98,5.13022464,1.49631552,5.343984,5.13022464,1.49631552,5.343984,0.0,0.0,0.0,133.98
2019-10-22 05:00:00,46.87602912,18.11342516,50.2539379262,4.84602912,1.41342516,5.047947,42.03,16.7,45.2262191654,137.46,42.56602912,35.38342516,55.3520876851,4.84602912,1.41342516,5.047947,37.72,33.97,50.7617897636,134.05,4.84602912,1.41342516,5.047947,4.84602912,1.41342516,5.047947,0.0,0.0,0.0,134.05
2019-10-22 05:30:00,48.69488,19.15184,52.3257519162,5.11488,1.49184,5.328,43.58,17.66,47.0222500525,138.05,44.20488,35.10184,56.4465285664,5.11488,1.49184,5.328,39.09,33.61,51.5524994544,134.62,5.11488,1.49184,5.328,5.11488,1.49184,5.328,0.0,0.0,0.0,134.62
2019-10-22 06:00:00,50.92923584,19.33477712,54.4758723613,4.91923584,1.4347771200000001,5.124204,46.01,17.9,49.3693234712,138.57,46.10923584,35.08477712,57.9396514945,4.91923584,1.4347771200000001,5.124204,41.19,33.65,53.1877673906,135.09,4.91923584,1.4347771200000001,5.124204,4.91923584,1.4347771200000001,5.124204,0.0,0.0,0.0,135.09
2019-10-22 06:30:00,55.74535968,20.67531324,59.455981225,4.95535968,1.44531324,5.161833,50.79,19.23,54.3085352408,137.87,51.08535968,33.22531324,60.9396046388,4.95535968,1.44531324,5.161833,46.13,31.78,56.0173660573,134.4,4.95535968,1.44531324,5.161833,4.95535968,1.44531324,5.161833,0.0,0.0,0.0,134.4
2019-10-22 07:00:00,60.158976,23.033868,64.4178660653,5.018976,1.463868,5.2281,55.14,21.57,59.2088211333,137.8,55.228976,31.153868,63.4098043,5.018976,1.463868,5.2281,50.21,29.69,58.3312969168,134.4,5.018976,1.463868,5.2281,5.018976,1.463868,5.2281,0.0,0.0,0.0,134.4
2019-10-22 07:30:00,65.54508864,25.12731752,70.1964438599,6.26508864,1.82731752,6.526134,59.28,23.3,63.6946496968,137.52,60.55508864,29.71731752,67.4539674206,6.26508864,1.82731752,6.526134,54.29,27.89,61.0348769148,134.1,6.26508864,1.82731752,6.526134,6.26508864,1.82731752,6.526134,0.0,0.0,0.0,134.1
2019-10-22 08:00:00,68.10963392,26.31822656,73.0176093965,6.43963392,1.8782265599999999,6.707952,61.67,24.44,66.3362834352,136.95,62.56963392,28.20822656,68.6342708459,6.43963392,1.8782265599999999,6.707952,56.13,26.33,61.9987564391,133.48,6.43963392,1.8782265599999999,6.707952,6.43963392,1.8782265599999999,6.707952,0.0,0.0,0.0,133.48
2019-10-22 08:30:00,70.8407824,28.6464782,76.4135927981,6.8107824,1.9864782,7.094565,64.03,26.66,69.358463795,136.62,65.4807824,25.9664782,70.441400141,6.8107824,1.9864782,7.094565,58.67,23.98,63.3814586453,133.06,6.8107824,1.9864782,7.094565,6.8107824,1.9864782,7.094565,0.0,0.0,0.0,133.06
2019-10-22 09:00:00,72.17198112,29.79016116,78.0784769365,6.8919811200000005,2.01016116,7.179147,65.28,27.78,70.9450970822,136.65,66.07198112,25.75016116,70.9124635652,6.8919811200000005,2.01016116,7.179147,59.18,23.74,63.7640964807,133.33,6.8919811200000005,2.01016116,7.179147,6.8919811200000005,2.01016116,7.179147,0.0,0.0,0.0,133.33
2019-10-22 09:30:00,73.43433888,29.41584884,79.1068536204,6.77433888,1.97584884,7.056603,66.66,27.44,72.0868171027,136.99,67.82433888,25.36584884,72.4124798076,6.77433888,1.97584884,7.056603,61.05,23.39,65.3773248153,133.53,6.77433888,1.97584884,7.056603,6.77433888,1.97584884,7.056603,0.0,0.0,0.0,133.53
2019-10-22 10:00:00,73.23750528,29.70218904,79.0313369076,7.20750528,2.10218904,7.507818,66.03,27.6,71.566199424,137.1,67.59750528000001,25.49218904,72.2445459681,7.20750528,2.10218904,7.507818,60.39,23.39,64.7614406881,133.67,7.20750528,2.10218904,7.507818,7.20750528,2.10218904,7.507818,0.0,0.0,0.0,133.67
2019-10-22 10:30:00,73.94083168,30.62190924,80.0309184942,7.48083168,2.18190924,7.792533,66.46,28.44,72.2894542793,137.58,68.38083168,25.10190924,72.8425973503,7.48083168,2.18190924,7.792533,60.9,22.92,65.0702420466,134.07,7.48083168,2.18190924,7.792533,7.48083168,2.18190924,7.792533,0.0,0.0,0.0,134.07
2019-10-22 11:00:00,75.25986368,31.37121024,81.5364943633,6.44986368,1.8812102400000001,6.718608,68.81,29.49,74.8630496306,137.73,69.12986368,23.60121024,73.0476226664,6.44986368,1.8812102400000001,6.718608,62.68,21.72,66.3365721152,134.24,6.44986368,1.8812102400000001,6.718608,6.44986368,1.8812102400000001,6.718608,0.0,0.0,0.0,134.24
2019-10-22 11:30:00,74.62646496,32.93855228,81.5724064787,8.56646496,2.49855228,8.923401,66.06,30.44,72.735941597,137.9,68.49646496,23.96855228,72.5689824265,8.56646496,2.49855228,8.923401,59.93,21.47,63.6597659436,134.48,8.56646496,2.49855228,8.923401,8.56646496,2.49855228,8.923401,0.0,0.0,0.0,134.48
2019-10-22 12:00:00,69.66367488,32.834821840000004,77.0139800494,11.43367488,3.33482184,11.910078,58.23,29.5,65.2762046997,138.38,63.40367488,26.21482184,68.6093497447,11.43367488,3.33482184,11.910078,51.97,22.88,56.7835830148,134.98,11.43367488,3.33482184,11.910078,11.43367488,3.33482184,11.910078,0.0,0.0,0.0,134.98
2019-10-22 12:30:00,69.30618208,32.50013644,76.5480616549,11.726182080000001,3.42013644,12.214773,57.58,29.08,64.506610514,137.88,62.87618208,26.33013644,68.1666366921,11.726182080000001,3.42013644,12.214773,51.15,22.91,56.0463254817,134.47,11.726182080000001,3.42013644,12.214773,11.726182080000001,3.42013644,12.214773,0.0,0.0,0.0,134.47
2019-10-22 13:00:00,67.9305376,32.2064068,75.1785247101,11.8505376,3.4564068,12.34431,56.08,28.75,63.0200674389,137.99,61.7005376,26.9864068,67.3440605555,11.8505376,3.4564068,12.34431,49.85,23.53,55.12425419,134.56,11.8505376,3.4564068,12.34431,11.8505376,3.4564068,12.34431,0.0,0.0,0.0,134.56
2019-10-22 13:30:00,67.65563232,31.03039276,74.4323173054,12.03563232,3.5103927600000002,12.537117,55.62,27.52,62.0559006058,138.2,61.69563232,27.79039276,67.6657740451,12.03563232,3.5103927600000002,12.537117,49.66,24.28,55.2777893914,134.73,12.03563232,3.5103927600000002,12.537117,12.03563232,3.5103927600000002,12.537117,0.0,0.0,0.0,134.73
2019-10-22 14:00:00,67.43847968,32.55997324,74.8872512444,11.828479680000001,3.44997324,12.321333,55.61,29.11,62.7683375596,138.08,60.99847968,26.89997324,66.66650646,11.828479680000001,3.44997324,12.321333,49.17,23.45,54.475603714,134.76,11.828479680000001,3.44997324,12.321333,11.828479680000001,3.44997324,12.321333,0.0,0.0,0.0,134.76
2019-10-22 14:30:00,69.63990016,32.51622088,76.8571422485,9.92990016,2.89622088,10.343646,59.71,29.62,66.6530456919,137.96,63.50990016,25.30622088,68.3660166571,9.92990016,2.89622088,10.343646,53.58,22.41,58.0777453075,134.5,9.92990016,2.89622088,10.343646,9.92990016,2.89622088,10.343646,0.0,0.0,0.0,134.5
2019-10-22 15:00:00,69.48420576,31.86372668,76.4418205437,10.02420576,2.92372668,10.441881,59.46,28.94,66.1287773968,138.04,63.06420576,25.97372668,68.2035814733,10.02420576,2.92372668,10.441881,53.04,23.05,57.8320335108,134.62,10.02420576,2.92372668,10.441881,10.02420576,2.92372668,10.441881,0.0,0.0,0.0,134.62
2019-10-22 15:30:00,70.17675424,31.29405332,76.8381064893,8.99675424,2.62405332,9.371619,61.18,28.67,67.564497334,138.01,63.76675424,26.04405332,68.8802704672,8.99675424,2.62405332,9.371619,54.77,23.42,59.5671830793,134.58,8.99675424,2.62405332,9.371619,8.99675424,2.62405332,9.371619,0.0,0.0,0.0,134.58
2019-10-22 16:00:00,68.68802304,30.28400672,75.0677398898,8.92802304,2.60400672,9.300024,59.76,27.68,65.8592438463,137.51,62.57802304,26.42400672,67.9281760298,8.92802304,2.60400672,9.300024,53.65,23.82,58.700212095,134.11,8.92802304,2.60400672,9.300024,8.92802304,2.60400672,9.300024,0.0,0.0,0.0,134.11
2019-10-22 16:30:00,67.06321792,27.89218856,72.6322888284,8.85321792,2.58218856,9.222102,58.21,25.31,63.4744058657,137.76,61.99321792,28.30218856,68.1481690536,8.85321792,2.58218856,9.222102,53.14,25.72,59.0370900367,134.23,8.85321792,2.58218856,9.222102,8.85321792,2.58218856,9.222102,0.0,0.0,0.0,134.23
2019-10-22 17:00:00,69.13861376,27.21209568,74.3010502211,7.61861376,2.22209568,7.936056,61.52,24.99,66.4018862684,137.21,64.17861376,27.99209568,70.0175112719,7.61861376,2.22209568,7.936056,56.56,25.77,62.1540545741,133.74,7.61861376,2.22209568,7.936056,7.61861376,2.22209568,7.936056,0.0,0.0,0.0,133.74
2019-10-22 17:30:00,73.377296,27.033378,78.1986642748,6.697296,1.9533779999999998,6.97635,66.68,25.08,71.240640087,137.52,67.947296,27.693378,73.3740977373,6.697296,1.9533779999999998,6.97635,61.25,25.74,66.4387695551,134.0,6.697296,1.9533779999999998,6.97635,6.697296,1.9533779999999998,6.97635,0.0,0.0,0.0,134.0
2019-10-22 18:00:00,75.4783248,28.5232614,80.6880037893,6.8683248,2.0032614,7.154505,68.61,26.52,73.5570696806,137.23,69.7483248,26.5232614,74.6211244066,6.8683248,2.0032614,7.154505,62.88,24.52,67.4916646705,133.72,6.8683248,2.0032614,7.154505,6.8683248,2.0032614,7.154505,0.0,0.0,0.0,133.72
2019-10-22 18:30:00,78.00084288,27.85899584,82.8266571775,6.27084288,1.8289958400000002,6.532128,71.73,26.03,76.306970848,136.99,73.06084288,25.76899584,77.4721105233,6.27084288,1.8289958400000002,6.532128,66.79,23.94,70.950882306,133.39,6.27084288,1.8289958400000002,6.532128,6.27084288,1.8289958400000002,6.532128,0.0,0.0,0.0,133.39
2019-10-22 19:00:00,78.8534304,27.8076672,83.6129765105,6.1634304,1.7976671999999998,6.42024,72.69,26.01,77.2033431919,137.14,74.0334304,25.6976672,78.366567593,6.1634304,1.7976671999999998,6.42024,67.87,23.9,71.9551728509,133.56,6.1634304,1.7976671999999998,6.42024,6.1634304,1.7976671999999998,6.42024,0.0,0.0,0.0,133.56
2019-10-22 19:30:00,75.25788576,27.57146668,80.1494550446,6.34788576,1.8514666800000001,6.612381,68.91,25.72,73.5534261609,137.24,70.79788576,26.08146668,75.449211608,6.34788576,1.8514666800000001,6.612381,64.45,24.23,68.8541603681,133.69,6.34788576,1.8514666800000001,6.612381,6.34788576,1.8514666800000001,6.612381,0.0,0.0,0.0,133.69
2019-10-22 20:00:00,76.73591776,28.09214268,81.7163970989,6.31591776,1.84214268,6.579081,70.42,26.25,75.1534357165,137.1,71.11591776,26.37214268,75.8482937737,6.31591776,1.84214268,6.579081,64.8,24.53,69.2875234079,133.61,6.31591776,1.84214268,6.579081,6.31591776,1.84214268,6.579081,0.0,0.0,0.0,133.61
2019-10-22 20:30:00,71.69303072,22.98088396,75.2861984789,6.24303072,1.82088396,6.503157,65.45,21.16,68.7855224593,136.98,67.61303072,24.63088396,71.9597274022,6.24303072,1.82088396,6.503157,61.37,22.81,65.471925281,134.11,6.24303072,1.82088396,6.503157,6.24303072,1.82088396,6.503157,0.0,0.0,0.0,134.11
2019-10-22 21:00:00,70.47899584,25.53470712,74.9620578848,5.15899584,1.50470712,5.373954,65.32,24.03,69.5998800286,136.81,64.95899584,28.44470712,70.9138385908,5.15899584,1.50470712,5.373954,59.8,26.94,65.5881361223,133.45,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,133.45
2019-10-22 21:30:00,68.8176672,26.4455696,73.7240765986,5.1276672,1.4955696,5.34132,63.69,24.95,68.4026212948,136.81,63.7376672,29.0955696,70.064558733,5.1276672,1.4955696,5.34132,58.61,27.6,64.7834245776,133.56,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,133.56
2019-10-22 22:00:00,65.30846624,25.92246932,70.2649996675,5.28846624,1.54246932,5.508819,60.02,24.38,64.7825964284,136.93,60.28846624,30.13246932,67.3992942759,5.28846624,1.54246932,5.508819,55.0,28.59,61.9869994434,133.77,5.28846624,1.54246932,5.508819,5.28846624,1.54246932,5.508819,0.0,0.0,0.0,133.77
2019-10-22 22:30:00,61.1580368,23.9044274,65.6637427699,5.1580368,1.5044274,5.372955,56.0,22.4,60.3138458399,137.23,55.9880368,31.9544274,64.4650734521,5.1580368,1.5044274,5.372955,50.83,30.45,59.2527754624,134.02,5.1580368,1.5044274,5.372955,5.1580368,1.5044274,5.372955,0.0,0.0,0.0,134.02
2019-10-22 23:00:00,55.99280224,22.99456732,60.5305214658,4.9528022400000005,1.44456732,5.159169,51.04,21.55,55.402925013,137.79,51.42280224,33.15456732,61.184392817,4.9528022400000005,1.44456732,5.159169,46.47,31.71,56.2581994024,134.61,4.9528022400000005,1.44456732,5.159169,4.9528022400000005,1.44456732,5.159169,0.0,0.0,0.0,134.61
2019-10-22 23:30:00,53.59079392,23.05023156,58.3376925148,5.28079392,1.54023156,5.500827,48.31,21.51,52.8822862592,137.96,48.97079392,33.57023156,59.3725450368,5.28079392,1.54023156,5.500827,43.69,32.03,54.1732129378,134.76,5.28079392,1.54023156,5.500827,5.28079392,1.54023156,5.500827,0.0,0.0,0.0,134.76
2019-10-23 00:00:00,50.62798688,21.53566284,55.01797733,5.12798688,1.49566284,5.341653,45.5,20.04,49.7177191754,137.72,46.13798688,34.73566284,57.7518840063,5.12798688,1.49566284,5.341653,41.01,33.24,52.7893710893,134.55,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,134.55
2019-10-23 00:30:00,48.82689792,21.35992856,53.2945823567,5.17689792,1.50992856,5.392602,43.65,19.85,47.9514858998,138.39,44.31689792,35.27992856,56.6450421524,5.17689792,1.50992856,5.392602,39.14,33.77,51.6948014795,135.18,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,135.18
2019-10-23 01:00:00,48.41157344,21.33295892,52.903455267300004,4.98157344,1.45295892,5.189139,43.43,19.88,47.7637864914,138.05,43.88157344,34.88295892,56.0572324556,4.98157344,1.45295892,5.189139,38.9,33.43,51.2910801212,134.83,4.98157344,1.45295892,5.189139,4.98157344,1.45295892,5.189139,0.0,0.0,0.0,134.83
2019-10-23 01:30:00,47.98919584,21.14643212,52.4417248837,4.95919584,1.4464321199999999,5.1658290000000004,43.03,19.7,47.3251613838,138.52,43.58919584,35.30643212,56.0942255765,4.95919584,1.4464321199999999,5.1658290000000004,38.63,33.86,51.3690227666,135.3,4.95919584,1.4464321199999999,5.1658290000000004,4.95919584,1.4464321199999999,5.1658290000000004,0.0,0.0,0.0,135.3
2019-10-23 02:00:00,50.13310144,21.79048792,54.6640029982,5.45310144,1.5904879200000002,5.680314,44.68,20.2,49.034094261,138.28,45.70310144,34.87048792,57.4867324607,5.45310144,1.5904879200000002,5.680314,40.25,33.28,52.2266301804,135.06,5.45310144,1.5904879200000002,5.680314,5.45310144,1.5904879200000002,5.680314,0.0,0.0,0.0,135.06
2019-10-23 02:30:00,50.48928576,21.50354168,54.8777758418,4.94928576,1.44354168,5.155506,45.54,20.06,49.7623874025,138.25,46.00928576,34.88354168,57.7383395699,4.94928576,1.44354168,5.155506,41.06,33.44,52.9542934992,135.06,4.94928576,1.44354168,5.155506,4.94928576,1.44354168,5.155506,0.0,0.0,0.0,135.06
2019-10-23 03:00:00,50.49076448,21.30563964,54.8018939294,4.75076448,1.38563964,4.948713,45.74,19.92,49.8894177156,138.52,45.95076448,35.17563964,57.8688031704,4.75076448,1.38563964,4.948713,41.2,33.79,53.284182456,135.31,4.75076448,1.38563964,4.948713,4.75076448,1.38563964,4.948713,0.0,0.0,0.0,135.31
2019-10-23 03:30:00,48.08531904,21.12363472,52.5205279006,5.63531904,1.64363472,5.870124,42.45,19.48,46.7062404824,138.34,43.70531904,35.64363472,56.3970177265,5.63531904,1.64363472,5.870124,38.07,34.0,51.0423833691,135.12,5.63531904,1.64363472,5.870124,5.63531904,1.64363472,5.870124,0.0,0.0,0.0,135.12
2019-10-23 04:00:00,47.51564928,20.88748104,51.9039862698,5.06564928,1.47748104,5.276718,42.45,19.41,46.6770885982,138.34,43.24564928,35.20748104,55.7651585027,5.06564928,1.47748104,5.276718,38.18,33.73,50.9453167622,135.1,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,135.1
2019-10-23 04:30:00,48.0277872,20.8106046,52.3426175038,5.0077872,1.4606046,5.216445,43.02,19.35,47.1714203729,138.29,43.6477872,35.5206046,56.2747072725,5.0077872,1.4606046,5.216445,38.64,34.06,51.5085740436,135.1,5.0077872,1.4606046,5.216445,5.0077872,1.4606046,5.216445,0.0,0.0,0.0,135.1
2019-10-23 05:00:00,47.57521952,20.92277236,51.9727228035,5.25521952,1.53277236,5.474187,42.32,19.39,46.5505585359,138.34,43.20521952,35.62277236,55.9970794273,5.25521952,1.53277236,5.474187,37.95,34.09,51.0130434301,135.1,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,135.1
2019-10-23 05:30:00,49.18155328,21.14545304,53.5346184006,5.16155328,1.50545304,5.376618,44.02,19.64,48.2025932912,137.64,44.75155328,34.91545304,56.7608173123,5.16155328,1.50545304,5.376618,39.59,33.41,51.8034381098,134.43,5.16155328,1.50545304,5.376618,5.16155328,1.50545304,5.376618,0.0,0.0,0.0,134.43
2019-10-23 06:00:00,52.14557952,21.22787736,56.3008369448,4.89557952,1.42787736,5.099562,47.25,19.8,51.2308744801,137.88,47.38557952,34.68787736,58.7251392692,4.89557952,1.42787736,5.099562,42.49,33.26,53.9595005537,134.64,4.89557952,1.42787736,5.099562,4.89557952,1.42787736,5.099562,0.0,0.0,0.0,134.64
2019-10-23 06:30:00,56.95641888,22.48978884,61.2358085903,4.6964188799999995,1.36978884,4.892103,52.26,21.12,56.3663197308,137.55,52.26641888,32.99978884,61.8123337694,4.6964188799999995,1.36978884,4.892103,47.57,31.63,57.1258417881,134.32,4.6964188799999995,1.36978884,4.892103,4.6964188799999995,1.36978884,4.892103,0.0,0.0,0.0,134.32
2019-10-23 07:00:00,60.92010496,24.43794728,65.6389553207,4.9301049599999995,1.43794728,5.135526,55.99,23.0,60.5299933917,137.52,56.12010496,31.27794728,64.2477716872,4.9301049599999995,1.43794728,5.135526,51.19,29.84,59.2523560713,134.32,4.9301049599999995,1.43794728,5.135526,4.9301049599999995,1.43794728,5.135526,0.0,0.0,0.0,134.32
2019-10-23 07:30:00,63.036168,25.489299,67.9945794872,5.826168,1.699299,6.068925,57.21,23.79,61.9592462833,137.22,58.256168,30.589299,65.798832234,5.826168,1.699299,6.068925,52.43,28.89,59.8626511274,133.98,5.826168,1.699299,6.068925,5.826168,1.699299,6.068925,0.0,0.0,0.0,133.98
2019-10-23 08:00:00,67.93289088,27.55500984,73.3086368077,6.22289088,1.81500984,6.482178,61.71,25.74,66.8630817417,137.15,62.50289088,29.03500984,68.917654957,6.22289088,1.81500984,6.482178,56.28,27.22,62.5169321064,133.92,6.22289088,1.81500984,6.482178,6.22289088,1.81500984,6.482178,0.0,0.0,0.0,133.92
2019-10-23 08:30:00,74.9955376,22.6595318,78.3440172656,6.8555376,1.9995318,7.141185,68.14,20.66,71.2031965575,137.11,71.2155376,16.5895318,73.1222631009,6.8555376,1.9995318,7.141185,64.36,14.59,65.9930125089,134.94,6.8555376,1.9995318,7.141185,6.8555376,1.9995318,7.141185,0.0,0.0,0.0,134.94
2019-10-23 09:00:00,72.47406848,16.37118664,74.3001100541,7.44406848,2.17118664,7.754238,65.03,14.2,66.5623084035,138.39,69.74406848,11.09118664,70.6204609814,7.44406848,2.17118664,7.754238,62.3,8.92,62.935335067,137.28,7.44406848,2.17118664,7.754238,7.44406848,2.17118664,7.754238,0.0,0.0,0.0,137.28
2019-10-23 09:30:00,69.93105088,15.06113984,71.5345357884,8.06105088,2.35113984,8.396928,61.87,12.71,63.1620218169,138.41,67.62105088,12.15113984,68.704124487,8.06105088,2.35113984,8.396928,59.56,9.8,60.3608614915,137.21,8.06105088,2.35113984,8.396928,8.06105088,2.35113984,8.396928,0.0,0.0,0.0,137.21
2019-10-23 10:00:00,68.92649504,14.81647772,70.5009909897,8.45649504,2.46647772,8.808849,60.47,12.35,61.7182582385,138.69,66.56649504,12.66647772,67.7608878317,8.45649504,2.46647772,8.808849,58.11,10.2,58.9984076056,137.5,8.45649504,2.46647772,8.808849,8.45649504,2.46647772,8.808849,0.0,0.0,0.0,137.5
2019-10-23 10:30:00,69.15809248,26.42694364,74.0352963499,9.41809248,2.74694364,9.810513,59.74,23.68,64.2620416731,137.81,64.86809248,20.976943640000002,68.1755204342,9.41809248,2.74694364,9.810513,55.45,18.23,58.3698158298,135.28,9.41809248,2.74694364,9.810513,9.41809248,2.74694364,9.810513,0.0,0.0,0.0,135.28
2019-10-23 11:00:00,68.19525504,26.51778272,73.1695675152,9.69525504,2.82778272,10.099224,58.5,23.69,63.1147058933,138.08,62.96525504,22.77778272,66.9585747152,9.69525504,2.82778272,10.099224,53.27,19.95,56.8831732589,135.54,9.69525504,2.82778272,10.099224,9.69525504,2.82778272,10.099224,0.0,0.0,0.0,135.54
2019-10-23 11:30:00,65.25082848,26.07524164,70.2679787948,10.68082848,3.11524164,11.125863,54.57,22.96,59.2034331775,138.47,61.48082848,23.41524164,65.7887970071,10.68082848,3.11524164,11.125863,50.8,20.3,54.7058497786,135.92,10.68082848,3.11524164,11.125863,10.68082848,3.11524164,11.125863,0.0,0.0,0.0,135.92
2019-10-23 12:00:00,66.98503392,26.75855156,72.1319267097,11.03503392,3.21855156,11.494827,55.95,23.54,60.7003632609,138.8,63.31503392,23.04855156,67.3797391603,11.03503392,3.21855156,11.494827,52.28,19.83,55.9144641394,136.18,11.03503392,3.21855156,11.494827,11.03503392,3.21855156,11.494827,0.0,0.0,0.0,136.18
2019-10-23 12:30:00,68.4579616,26.9414888,73.5685824601,10.4279616,3.0414888,10.86246,58.03,23.9,62.758990591,137.68,64.7379616,21.7114888,68.2817136431,10.4279616,3.0414888,10.86246,54.31,18.67,57.4294784932,135.06,10.4279616,3.0414888,10.86246,10.4279616,3.0414888,10.86246,0.0,0.0,0.0,135.06
2019-10-23 13:00:00,68.43180704,26.42969372,73.3583050847,11.14180704,3.24969372,11.606049,57.29,23.18,61.8017515933,137.79,64.78180704,22.63969372,68.6238898278,11.14180704,3.24969372,11.606049,53.64,19.39,57.0370204341,135.16,11.14180704,3.24969372,11.606049,11.14180704,3.24969372,11.606049,0.0,0.0,0.0,135.16
2019-10-23 13:30:00,67.33825088,25.65698984,72.0605381553,10.85825088,3.16698984,11.310678,56.48,22.49,60.7930135789,138.18,63.68825088,23.17698984,67.7743768558,10.85825088,3.16698984,11.310678,52.83,20.01,56.4925570319,135.55,10.85825088,3.16698984,11.310678,10.85825088,3.16698984,11.310678,0.0,0.0,0.0,135.55
2019-10-23 14:00:00,69.10278912,26.03748016,73.8454185258,8.08278912,2.35748016,8.419572,61.02,23.68,65.4536691103,137.95,65.57278912,21.43748016,68.9880875846,8.08278912,2.35748016,8.419572,57.49,19.08,60.5734801708,135.41,8.08278912,2.35748016,8.419572,8.08278912,2.35748016,8.419572,0.0,0.0,0.0,135.41
2019-10-23 14:30:00,67.6771216,27.8462438,73.1820065442,11.2671216,3.2862438,11.736585,56.41,24.56,61.5246430303,137.7,63.8471216,21.7862438,67.4618066429,11.2671216,3.2862438,11.736585,52.58,18.5,55.7396304258,135.14,11.2671216,3.2862438,11.736585,11.2671216,3.2862438,11.736585,0.0,0.0,0.0,135.14
2019-10-23 15:00:00,71.01489728,26.41934504,75.7700298801,7.81489728,2.27934504,8.140518,63.2,24.14,67.653378334,137.85,66.75489728,21.20934504,70.0432197139,7.81489728,2.27934504,8.140518,58.94,18.93,61.9053188345,135.25,7.81489728,2.27934504,8.140518,7.81489728,2.27934504,8.140518,0.0,0.0,0.0,135.25
2019-10-23 15:30:00,72.1624512,24.8298816,76.3147586215,6.3424512,1.8498816,6.60672,65.82,22.98,69.7162305349,137.95,68.3624512,21.3398816,71.6157474357,6.3424512,1.8498816,6.60672,62.02,19.49,65.0103107207,135.28,6.3424512,1.8498816,6.60672,6.3424512,1.8498816,6.60672,0.0,0.0,0.0,135.28
2019-10-23 16:00:00,68.70264064,23.69785352,72.6749000162,6.71264064,1.95785352,6.992334,61.99,21.74,65.6916105755,137.88,64.90264064,23.10785352,68.8935821129,6.71264064,1.95785352,6.992334,58.19,21.15,61.9144458103,135.33,6.71264064,1.95785352,6.992334,6.71264064,1.95785352,6.992334,0.0,0.0,0.0,135.33
2019-10-23 16:30:00,72.50135232,21.68372776,75.6745012392,6.32135232,1.8437277600000002,6.584742,66.18,19.84,69.0899269069,138.33,68.56135232,24.02372776,72.6484585345,6.32135232,1.8437277600000002,6.584742,62.24,22.18,66.0739736962,135.56,6.32135232,1.8437277600000002,6.584742,6.32135232,1.8437277600000002,6.584742,0.0,0.0,0.0,135.56
2019-10-23 17:00:00,73.24195136,18.06890248,75.4378464423,6.68195136,1.94890248,6.960366,66.56,16.12,68.4842171599,138.55,69.53195136,27.39890248,74.7354809782,6.68195136,1.94890248,6.960366,62.85,25.45,67.8072636227,135.81,6.68195136,1.94890248,6.960366,6.68195136,1.94890248,6.960366,0.0,0.0,0.0,135.81
2019-10-23 17:30:00,76.50050304,18.48139672,78.7012642217,6.45050304,1.8813967200000001,6.719274,70.05,16.6,71.990016669,137.55,72.13050304,27.05139672,77.0362741396,6.45050304,1.8813967200000001,6.719274,65.68,25.17,70.3376947305,134.79,6.45050304,1.8813967200000001,6.719274,6.45050304,1.8813967200000001,6.719274,0.0,0.0,0.0,134.79
2019-10-23 18:00:00,75.5739696,18.0436578,77.6981239664,6.4239696,1.8736578,6.691635,69.15,16.17,71.0154307176,137.29,70.8439696,27.8936578,76.1375345946,6.4239696,1.8736578,6.691635,64.42,26.02,69.4764478079,134.74,6.4239696,1.8736578,6.691635,6.4239696,1.8736578,6.691635,0.0,0.0,0.0,134.74
